Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,1.7306417449,-0.993,1.995286909,0.0085,-0.993,0.9930363790000001,1.7221417449,0,1.7221417449,2.7936609081,-0.993,2.9648929608000003,0.0085,-0.993,0.9930363790000001,2.7851609081,0,2.7851609081
2019-03-31 01:00:00,1.8407055688,-1.0045,2.0969542773,0.021,-1.0045,1.0047194882,1.8197055688,0,1.8197055688,2.9082067598,-1.0045,3.0767981422,0.021,-1.0045,1.0047194882,2.8872067598,0,2.8872067598
2019-03-31 01:30:00,0.022000015600000002,-1.052,1.0522300132,0.022,-1.052,1.0522300129,1.56e-08,0,1.56e-08,0.022000015600000002,-1.052,1.0522300132,0.022,-1.052,1.0522300129,1.56e-08,0,1.56e-08
2019-03-31 02:00:00,0.0085000156,-1.061,1.0610340476,0.0085,-1.061,1.0610340475,1.56e-08,0,1.56e-08,0.0085000156,-1.061,1.0610340476,0.0085,-1.061,1.0610340475,1.56e-08,0,1.56e-08
2019-03-31 02:30:00,1.8222883196000002,-1.039,2.0976786503,0.007,-1.039,1.0390235801,1.8152883196,0,1.8152883196,2.9345070788000003,-1.039,3.1130134589,0.007,-1.039,1.0390235801,2.9275070788,0,2.9275070788
2019-03-31 03:00:00,1.7761134470000002,-1.053,2.064797321,0.006500000000000001,-1.053,1.0530200615,1.769613447,0,1.769613447,2.9122819655,-1.053,3.0968040375,0.006500000000000001,-1.053,1.0530200615,2.9057819655,0,2.9057819655
2019-03-31 03:30:00,1.746205431,-1.05,2.0375802824,0.0025,-1.05,1.0500029762,1.743705431,0,1.743705431,2.8689760169,-1.05,3.0550815678,0.0025,-1.05,1.0500029762,2.8664760169,0,2.8664760169
2019-03-31 04:00:00,1.6080428979999999,-1.077,1.9353890983,0.0,-1.077,1.077,1.6080428979999999,0,1.6080428979999999,2.7944921585999998,-1.077,2.9948481471,0.0,-1.077,1.077,2.7944921585999998,0,2.7944921585999998
2019-03-31 04:30:00,1.5598467660000002,-1.0745,1.8941151453,0.001,-1.0745,1.0745004653,1.558846766,0,1.558846766,2.7674648052,-1.0745,2.9687390755000003,0.001,-1.0745,1.0745004653,2.7664648052,0,2.7664648052
2019-03-31 05:00:00,1.5893874130999999,-1.0565,1.9084927558,0.003,-1.0565,1.0565042593,1.5863874131,0,1.5863874131,2.8077292717,-1.0565,2.9999226512,0.003,-1.0565,1.0565042593,2.8047292717000003,0,2.8047292717000003
2019-03-31 05:30:00,1.5517630293,-1.047,1.8719448440000002,0.01,-1.047,1.0470477544,1.5417630293,0,1.5417630293,2.7775055946,-1.047,2.9682901354,0.01,-1.047,1.0470477544,2.7675055946000002,0,2.7675055946000002
2019-03-31 06:00:00,1.4754552006,-1.0695000000000001,1.8223057644,0.027,-1.0695000000000001,1.0698407592,1.4484552006,0,1.4484552006,2.745267547,-1.0695000000000001,2.9462389847,0.027,-1.0695000000000001,1.0698407592,2.718267547,0,2.718267547
2019-03-31 06:30:00,1.5172044681,-1.0685,1.8556943843,0.03,-1.0685,1.0689210682,1.4872044681,0,1.4872044681,2.7655258744999998,-1.0685,2.9647640062000002,0.03,-1.0685,1.0689210682,2.7355258745,0,2.7355258745
2019-03-31 07:00:00,1.5732563248,-1.061,1.8975922807,0.047,-1.061,1.0620404889,1.5262563248,0,1.5262563248,2.8335494932,-1.061,3.0256774002,0.047,-1.061,1.0620404889,2.7865494932,0,2.7865494932
2019-03-31 07:30:00,1.5830234557,-1.0005,1.8726888453,0.068,-1.0005,1.0028081821,1.5150234557,0,1.5150234557,2.8470654748,-1.0005,3.0177445333,0.068,-1.0005,1.0028081821,2.7790654748,0,2.7790654748
2019-03-31 08:00:00,1.5848141079,-1.002,1.875003935,0.0995,-1.002,1.0069281255,1.4853141079,0,1.4853141079,2.8622921647,-1.002,3.0326095093,0.0995,-1.002,1.0069281255,2.7627921647,0,2.7627921647
2019-03-31 08:30:00,1.6773236408,-1.0305,1.9685895576,0.1135,-1.0305,1.0367316432,1.5638236408,0,1.5638236408,2.8764050944,-1.0305,3.055427387,0.1135,-1.0305,1.0367316432,2.7629050943999998,0,2.7629050943999998
2019-03-31 09:00:00,1.6397527849,-1.068,1.9568886518,0.1365,-1.068,1.0766876288,1.5032527849,0,1.5032527849,2.8474657404,-1.068,3.0411650963,0.1365,-1.068,1.0766876288,2.7109657404,0,2.7109657404
2019-03-31 09:30:00,1.6239058195,-1.0685,1.9439038969,0.1375,-1.0685,1.0773107722,1.4864058195,0,1.4864058195,2.5941854398,-1.0685,2.8056176408,0.1375,-1.0685,1.0773107722,2.4566854398,0,2.4566854398
2019-03-31 10:00:00,1.6691269865,-1.0465,1.9700627267000002,0.14850000000000002,-1.0465,1.0569836801,1.5206269865,0,1.5206269865,2.3275143127,-1.0465,2.5519571168,0.14850000000000002,-1.0465,1.0569836801,2.1790143127,0,2.1790143127
2019-03-31 10:30:00,1.5740889224,-1.0205,1.8759467438000001,0.14150000000000001,-1.0205,1.0302633159,1.4325889224,0,1.4325889224,2.2662704651,-1.0205,2.4854380039,0.14150000000000001,-1.0205,1.0302633159,2.1247704651,0,2.1247704651
2019-03-31 11:00:00,1.5134231978,-0.9975,1.8125826948000001,0.151,-0.9975,1.0088643368,1.3624231978,0,1.3624231978,2.2351905932,-0.9975,2.4476689396,0.151,-0.9975,1.0088643368,2.0841905931999998,0,2.0841905931999998
2019-03-31 11:30:00,1.4899102719,-0.904,1.7427130052000002,0.17300000000000001,-0.904,0.9204048022,1.3169102718999999,0,1.3169102718999999,2.2127550029,-0.904,2.3902930161000002,0.17300000000000001,-0.904,0.9204048022,2.0397550029,0,2.0397550029
2019-03-31 12:00:00,1.461066046,-0.916,1.7244622323,0.1855,-0.916,0.9345941633,1.275566046,0,1.275566046,2.1988091851,-0.916,2.3819777146,0.1855,-0.916,0.9345941633,2.0133091851,0,2.0133091851
2019-03-31 12:30:00,1.4006729387,-0.973,1.7054658253000001,0.179,-0.973,0.9893280548000001,1.2216729387,0,1.2216729387,2.0324791739,-0.973,2.2533753776,0.179,-0.973,0.9893280548000001,1.8534791739,0,1.8534791739
2019-03-31 13:00:00,1.6095490469,-1.029,1.9103636131,0.1875,-1.029,1.0459432346,1.4220490469,0,1.4220490469,1.5978869756,-1.029,1.9005482858,0.1875,-1.029,1.0459432346,1.4103869756,0,1.4103869756
2019-03-31 13:30:00,1.5123014000000001,-1.0195,1.8238519058,0.1685,-1.0195,1.0333307796,1.3438014,0,1.3438014,1.7676917719,-1.0195,2.0406161938,0.1685,-1.0195,1.0333307796,1.5991917719000002,0,1.5991917719000002
2019-03-31 14:00:00,1.0552428867,-1.018,1.466240618,0.14750000000000002,-1.018,1.0286302786,0.9077428867,0,0.9077428867,1.9996314652,-1.018,2.243847142,0.14750000000000002,-1.018,1.0286302786,1.8521314652,0,1.8521314652
2019-03-31 14:30:00,1.1102199367,-0.9625,1.4693517475,0.109,-0.9625,0.9686522854,1.0012199367,0,1.0012199367,1.9855260152,-0.9625,2.2065175746,0.109,-0.9625,0.9686522854,1.8765260152,0,1.8765260152
2019-03-31 15:00:00,1.2206188994,-0.9975,1.5763618708,0.0935,-0.9975,1.0018724969,1.1271188994,0,1.1271188994,1.9940909559,-0.9975,2.2296647708,0.0935,-0.9975,1.0018724969,1.9005909559,0,1.9005909559
2019-03-31 15:30:00,1.3713132049,-0.9775,1.6840445826,0.0855,-0.9775,0.9812321336000001,1.2858132049,0,1.2858132049,2.0430989833,-0.9775,2.2648972837,0.0855,-0.9775,0.9812321336000001,1.9575989833,0,1.9575989833
2019-03-31 16:00:00,1.3825401841,-0.9655,1.6862999765,0.0835,-0.9655,0.9691039676000001,1.2990401840999999,0,1.2990401840999999,2.0676954895,-0.9655,2.2820067676,0.0835,-0.9655,0.9691039676000001,1.9841954895,0,1.9841954895
2019-03-31 16:30:00,1.5282483535,-0.983,1.8170943922,0.08650000000000001,-0.983,0.9867984850000001,1.4417483535,0,1.4417483535,2.1455100385,-0.983,2.3599793061,0.08650000000000001,-0.983,0.9867984850000001,2.0590100385,0,2.0590100385
2019-03-31 17:00:00,1.4970329809,-0.982,1.7903719574,0.07250000000000001,-0.982,0.9846726613000001,1.4245329809,0,1.4245329809,2.1120241205,-0.982,2.3291564751,0.07250000000000001,-0.982,0.9846726613000001,2.0395241205,0,2.0395241205
2019-03-31 17:30:00,1.5346720862,-0.9975,1.8303618938000001,0.0635,-0.9975,0.9995191344000001,1.4711720862,0,1.4711720862,2.5411972946,-0.9975,2.7299615272,0.0635,-0.9975,0.9995191344000001,2.4776972946,0,2.4776972946
2019-03-31 18:00:00,1.6669702417,-1.01,1.9490740844,0.066,-1.01,1.0121541385,1.6009702417,0,1.6009702417,2.9213247274,-1.01,3.0909930707,0.066,-1.01,1.0121541385,2.8553247274,0,2.8553247274
2019-03-31 18:30:00,1.7715938579000001,-1.008,2.0382857497,0.0585,-1.008,1.0096961177,1.7130938579000001,0,1.7130938579000001,2.9095980038,-1.008,3.0792571416,0.0585,-1.008,1.0096961177,2.8510980038,0,2.8510980038
2019-03-31 19:00:00,1.8336545425000002,-1.05,2.1130047282,0.0695,-1.05,1.0522976052,1.7641545425,0,1.7641545425,2.921995942,-1.05,3.1049251658,0.0695,-1.05,1.0522976052,2.852495942,0,2.852495942
2019-03-31 19:30:00,1.8693478656,-1.043,2.1406331874,0.0685,-1.043,1.0452469804,1.8008478656,0,1.8008478656,2.918409817,-1.043,3.0991877742,0.0685,-1.043,1.0452469804,2.849909817,0,2.849909817
2019-03-31 20:00:00,1.7980441864,-1.0835,2.0992701461,0.0745,-1.0835,1.0860582397,1.7235441864,0,1.7235441864,2.886004708,-1.0835,3.0826928852,0.0745,-1.0835,1.0860582397,2.811504708,0,2.811504708
2019-03-31 20:30:00,1.8705861958,-1.0735000000000001,2.1567324744,0.0695,-1.0735000000000001,1.0757474146,1.8010861958,0,1.8010861958,2.94113978,-1.0735000000000001,3.1309272517,0.0695,-1.0735000000000001,1.0757474146,2.8716397799999998,0,2.8716397799999998
2019-03-31 21:00:00,1.8180944075,-1.0825,2.1159568816,0.0765,-1.0825,1.0851997512,1.7415944075,0,1.7415944075,2.9513284855,-1.0825,3.14358809,0.0765,-1.0825,1.0851997512,2.8748284855,0,2.8748284855
2019-03-31 21:30:00,1.80591645,-1.083,2.1057595362,0.08750000000000001,-1.083,1.0865289918,1.7184164499999999,0,1.7184164499999999,2.9399365327,-1.083,3.1330681155,0.08750000000000001,-1.083,1.0865289918,2.8524365327,0,2.8524365327
2019-03-31 22:00:00,1.7688578739,-1.0785,2.0717191962,0.073,-1.0785,1.0809677377,1.6958578739,0,1.6958578739,2.7159453339,-1.0785,2.9222459354,0.073,-1.0785,1.0809677377,2.6429453339,0,2.6429453339
2019-03-31 22:30:00,1.8743847593,-1.079,2.1627665676,0.0755,-1.079,1.0816382251,1.7988847593,0,1.7988847593,2.4419992863,-1.079,2.6697568268,0.0755,-1.079,1.0816382251,2.3664992863,0,2.3664992863
2019-03-31 23:00:00,1.7887658908000001,-1.063,2.080781683,0.069,-1.063,1.0652370628,1.7197658908,0,1.7197658908,2.368330356,-1.063,2.5959502451,0.069,-1.063,1.0652370628,2.299330356,0,2.299330356
2019-03-31 23:30:00,1.7126188751,-1.063,2.0156965078,0.069,-1.063,1.0652370628,1.6436188751,0,1.6436188751,2.3109726275,-1.063,2.5437302304,0.069,-1.063,1.0652370628,2.2419726275,0,2.2419726275
2019-04-01 00:00:00,1.6553177847,-1.063,1.9672432407,0.069,-1.063,1.0652370628,1.5863177847,0,1.5863177847,2.2681743449000002,-1.063,2.5049119463,0.069,-1.063,1.0652370628,2.1991743449,0,2.1991743449
2019-04-01 00:30:00,1.6321124645,-1.106,1.9715544874000002,0.077,-1.106,1.1086771397,1.5551124645,0,1.5551124645,2.2801119892,-1.106,2.5341954706000003,0.077,-1.106,1.1086771397,2.2031119892,0,2.2031119892
2019-04-01 01:00:00,1.6383298304,-1.093,1.969460239,0.069,-1.093,1.095175785,1.5693298304,0,1.5693298304,2.2636209565,-1.093,2.5136882931,0.069,-1.093,1.095175785,2.1946209565,0,2.1946209565
2019-04-01 01:30:00,1.7252789101000001,-1.0715,2.0309356385,0.0675,-1.0715,1.0736240031,1.6577789101,0,1.6577789101,2.3148852863,-1.0715,2.5508442012,0.0675,-1.0715,1.0736240031,2.2473852863,0,2.2473852863
2019-04-01 02:00:00,1.7881520848,-1.0205,2.0588608813000002,0.0465,-1.0205,1.0215588578,1.7416520848,0,1.7416520848,2.76602848,-1.0205,2.9482764121000002,0.0465,-1.0205,1.0215588578,2.71952848,0,2.71952848
2019-04-01 02:30:00,1.8198243246999999,-1.039,2.0955384923,0.051000000000000004,-1.039,1.0402509313,1.7688243247000002,0,1.7688243247000002,2.9335982923,-1.039,3.1121567988,0.051000000000000004,-1.039,1.0402509313,2.8825982923,0,2.8825982923
2019-04-01 03:00:00,1.805202964,-1.059,2.0929019904,0.064,-1.059,1.0609321373,1.7412029640000002,0,1.7412029640000002,2.9306461043,-1.059,3.116114181,0.064,-1.059,1.0609321373,2.8666461043,0,2.8666461043
2019-04-01 03:30:00,1.7080031468999999,-1.0655000000000001,2.0130983582,0.099,-1.0655000000000001,1.0700893654,1.6090031469000001,0,1.6090031469000001,2.8810730079,-1.0655000000000001,3.071786439,0.099,-1.0655000000000001,1.0700893654,2.7820730079000002,0,2.7820730079000002
2019-04-01 04:00:00,1.6896142256000002,-1.0475,1.9879769821000002,0.10400000000000001,-1.0475,1.0526501081,1.5856142256,0,1.5856142256,2.8469570653,-1.0475,3.0335492054,0.10400000000000001,-1.0475,1.0526501081,2.7429570653,0,2.7429570653
2019-04-01 04:30:00,1.6627851434,-1.044,1.9633620230000002,0.0935,-1.044,1.0481785392,1.5692851434000001,0,1.5692851434000001,2.8250688312000003,-1.044,3.0118017699,0.0935,-1.044,1.0481785392,2.7315688312,0,2.7315688312
2019-04-01 05:00:00,1.5716550185,-1.064,1.8979450722000002,0.0855,-1.064,1.0674297401,1.4861550185,0,1.4861550185,2.7797043384,-1.064,2.976382403,0.0855,-1.064,1.0674297401,2.6942043384,0,2.6942043384
2019-04-01 05:30:00,1.6724919887,-1.079,1.990344305,0.0925,-1.079,1.08295764,1.5799919887,0,1.5799919887,2.3344989547,-1.079,2.5717943870999997,0.0925,-1.079,1.08295764,2.2419989547,0,2.2419989547
2019-04-01 06:00:00,1.6695827875,-1.1145,2.0073905784,0.081,-1.1145,1.1174395957,1.5885827875,0,1.5885827875,2.3054318026000002,-1.1145,2.5606885883,0.081,-1.1145,1.1174395957,2.2244318026,0,2.2244318026
2019-04-01 06:30:00,1.7194805273,-1.0885,2.0350541845,0.0755,-1.0885,1.0911152551,1.6439805273,0,1.6439805273,2.4473262086,-1.0885,2.6784767726,0.0755,-1.0885,1.0911152551,2.3718262086,0,2.3718262086
2019-04-01 07:00:00,1.6543767605,-1.0895,1.9809019955,0.067,-1.0895,1.0915581753,1.5873767605,0,1.5873767605,2.850146533,-1.0895,3.051285878,0.067,-1.0895,1.0915581753,2.783146533,0,2.783146533
2019-04-01 07:30:00,1.6876744365,-1.0635,1.9948125861000001,0.0565,-1.0635,1.0649997653,1.6311744365,0,1.6311744365,2.8839281439,-1.0635,3.0737719156,0.0565,-1.0635,1.0649997653,2.8274281439,0,2.8274281439
2019-04-01 08:00:00,1.7585332417,-1.0705,2.0587397631,0.0575,-1.0705,1.0720431428,1.7010332417,0,1.7010332417,2.9736744436,-1.0705,3.1604920418,0.0575,-1.0705,1.0720431428,2.9161744436,0,2.9161744436
2019-04-01 08:30:00,1.7705844224,-1.07,2.0687844733,0.0665,-1.07,1.0720644803,1.7040844224,0,1.7040844224,2.9878958839000003,-1.07,3.1737078966,0.0665,-1.07,1.0720644803,2.9213958839,0,2.9213958839
2019-04-01 09:00:00,1.7837729033,-1.0735000000000001,2.0818856886,0.059000000000000004,-1.0735000000000001,1.0751201096,1.7247729032999999,0,1.7247729032999999,3.0171487896,-1.0735000000000001,3.2024348657,0.059000000000000004,-1.0735000000000001,1.0751201096,2.9581487896,0,2.9581487896
2019-04-01 09:30:00,1.6824314307,-1.081,1.9997841181,0.053500000000000006,-1.081,1.0823230802000001,1.6289314307,0,1.6289314307,2.8185140395,-1.081,3.0187054163,0.053500000000000006,-1.081,1.0823230802000001,2.7650140395,0,2.7650140395
2019-04-01 10:00:00,1.8401275197,-1.07,2.128607359,0.07,-1.07,1.0722872749,1.7701275197,0,1.7701275197,2.4570084999,-1.07,2.6798863351,0.07,-1.07,1.0722872749,2.3870084999,0,2.3870084999
2019-04-01 10:30:00,1.7799360951,-1.091,2.08769095,0.125,-1.091,1.0981375142,1.6549360951,0,1.6549360951,2.4426294728,-1.091,2.6752046167,0.125,-1.091,1.0981375142,2.3176294728,0,2.3176294728
2019-04-01 11:00:00,1.5704151621,-0.9895,1.8561557131000002,0.1545,-0.9895,1.0014891412,1.4159151621000001,0,1.4159151621000001,2.2324035951,-0.9895,2.4418714261,0.1545,-0.9895,1.0014891412,2.0779035951,0,2.0779035951
2019-04-01 11:30:00,1.4745990317,-0.886,1.7203018062000002,0.178,-0.886,0.9037034912,1.2965990317,0,1.2965990317,2.1423687039,-0.886,2.3183484776,0.178,-0.886,0.9037034912,1.9643687039,0,1.9643687039
2019-04-01 12:00:00,1.5284093947000001,-0.892,1.7696607805,0.1875,-0.892,0.9114934174,1.3409093947000001,0,1.3409093947000001,2.2076913158,-0.892,2.3810848254,0.1875,-0.892,0.9114934174,2.0201913158,0,2.0201913158
2019-04-01 12:30:00,1.5435702938,-0.877,1.7753135644,0.1845,-0.877,0.8961971044,1.3590702937999999,0,1.3590702937999999,2.1960083719,-0.877,2.3646525685,0.1845,-0.877,0.8961971044,2.0115083719,0,2.0115083719
2019-04-01 13:00:00,1.4187913192,-0.878,1.6684881802,0.186,-0.878,0.8974853759,1.2327913192,0,1.2327913192,2.119513258,-0.878,2.2941709725,0.186,-0.878,0.8974853759,1.933513258,0,1.933513258
2019-04-01 13:30:00,1.4488148003,-0.8795000000000001,1.6948700763,0.14850000000000002,-0.8795000000000001,0.8919487093,1.3003148003,0,1.3003148003,2.135174747,-0.8795000000000001,2.3092187966,0.14850000000000002,-0.8795000000000001,0.8919487093,1.986674747,0,1.986674747
2019-04-01 14:00:00,1.5331992595,-0.872,1.7638265134000002,0.20500000000000002,-0.872,0.8957728507,1.3281992595,0,1.3281992595,2.0797163685,-0.872,2.2551284162,0.20500000000000002,-0.872,0.8957728507,1.8747163685000001,0,1.8747163685000001
2019-04-01 14:30:00,1.6550557860000001,-0.859,1.8646958612,0.199,-0.859,0.8817493975,1.456055786,0,1.456055786,1.6435788708999999,-0.859,1.8545167848,0.199,-0.859,0.8817493975,1.4445788709,0,1.4445788709
2019-04-01 15:00:00,1.8856133945,-0.971,2.1209382059,0.189,-0.971,0.9892229274000001,1.6966133945,0,1.6966133945,1.8751627195,-0.971,2.1116524867,0.189,-0.971,0.9892229274000001,1.6861627195,0,1.6861627195
2019-04-01 15:30:00,2.0923394228,-1.054,2.3428188705,0.2005,-1.054,1.0729008575,1.8918394228,0,1.8918394228,2.0820517338,-1.054,2.3336356661,0.2005,-1.054,1.0729008575,1.8815517338,0,1.8815517338
2019-04-01 16:00:00,1.9857779273,-1.051,2.2467565459,0.1705,-1.051,1.0647399917,1.8152779273,0,1.8152779273,1.9770525482,-1.051,2.2390484091,0.1705,-1.051,1.0647399917,1.8065525482,0,1.8065525482
2019-04-01 16:30:00,2.1087792861,-1.089,2.3733670339,0.14300000000000002,-1.089,1.0983487606,1.9657792861,0,1.9657792861,2.0993427269,-1.089,2.364986445,0.14300000000000002,-1.089,1.0983487606,1.9563427269,0,1.9563427269
2019-04-01 17:00:00,2.1671576242,-1.0815,2.4220269235,0.14,-1.0815,1.090523842,2.0271576242,0,2.0271576242,2.1576067496,-1.0815,2.4134848531,0.14,-1.0815,1.090523842,2.0176067496,0,2.0176067496
2019-04-01 17:30:00,2.2524715834,-1.081,2.4984373585,0.093,-1.081,1.0849930875,2.1594715834000002,0,2.1594715834000002,2.2452593239,-1.081,2.4919370842,0.093,-1.081,1.0849930875,2.1522593239,0,2.1522593239
2019-04-01 18:00:00,2.2631158483,-1.0695000000000001,2.5031027931,0.07150000000000001,-1.0695000000000001,1.0718873542,2.1916158483,0,2.1916158483,2.2538569975,-1.0695000000000001,2.4947347786,0.07150000000000001,-1.0695000000000001,1.0718873542,2.1823569975,0,2.1823569975
2019-04-01 18:30:00,2.3381222066,-1.0305,2.5551410339,0.0385,-1.0305,1.0312189389,2.2996222066,0,2.2996222066,2.3313020832999998,-1.0305,2.5489016563,0.0385,-1.0305,1.0312189389,2.2928020833,0,2.2928020833
2019-04-01 19:00:00,2.1250663069,-1.027,2.3602194408,0.016,-1.027,1.0271246273,2.1090663069,0,2.1090663069,2.5678242194000003,-1.027,2.7655831612,0.016,-1.027,1.0271246273,2.5518242194000003,0,2.5518242194000003
2019-04-01 19:30:00,1.9498045394,-1.0705,2.2243443959,0.0025,-1.0705,1.0705029192,1.9473045394000001,0,1.9473045394000001,2.8740154188,-1.0705,3.0669096624,0.0025,-1.0705,1.0705029192,2.8715154188,0,2.8715154188
2019-04-01 20:00:00,1.8933714217,-1.0855,2.1824677754,0.0,-1.0855,1.0855,1.8933714217,0,1.8933714217,2.9712624927,-1.0855,3.1633385925,0.0,-1.0855,1.0855,2.9712624927,0,2.9712624927
2019-04-01 20:30:00,1.8909515735,-1.08,2.1776358404,0.0,-1.08,1.08,1.8909515735,0,1.8909515735,2.9695318275,-1.08,3.1598289945999998,0.0,-1.08,1.08,2.9695318275,0,2.9695318275
2019-04-01 21:00:00,1.8995624641000002,-1.0745,2.1824041342,0.0,-1.0745,1.0745,1.8995624641000002,0,1.8995624641000002,2.9906853641,-1.0745,3.1778529225,0.0,-1.0745,1.0745,2.9906853641,0,2.9906853641
2019-04-01 21:30:00,1.8909765151,-1.0775,2.1764187167,0.0,-1.0775,1.0775,1.8909765151,0,1.8909765151,2.9962424759,-1.0775,3.1840972385,0.0,-1.0775,1.0775,2.9962424759,0,2.9962424759
2019-04-01 22:00:00,1.8201728349000001,-1.066,2.1093565723,0.0045000000000000005,-1.066,1.0660094981000001,1.8156728349,0,1.8156728349,2.9120893605,-1.066,3.1010676297,0.0045000000000000005,-1.066,1.0660094981000001,2.9075893605000003,0,2.9075893605000003
2019-04-01 22:30:00,1.8838432398,-1.0385,2.1511270539,0.006,-1.0385,1.0385173325000001,1.8778432398,0,1.8778432398,2.4147935422,-1.0385,2.6286327437,0.006,-1.0385,1.0385173325000001,2.4087935422,0,2.4087935422
2019-04-01 23:00:00,1.8120268296000002,-1.0515,2.0950163439,0.0105,-1.0515,1.0515524238,1.8015268296,0,1.8015268296,2.3677196509,-1.0515,2.5907042663,0.0105,-1.0515,1.0515524238,2.3572196509,0,2.3572196509
2019-04-01 23:30:00,1.7087667708,-1.037,1.9988128669,0.019,-1.037,1.0371740452,1.6897667708,0,1.6897667708,2.2642830962,-1.037,2.4904511519,0.019,-1.037,1.0371740452,2.2452830962,0,2.2452830962
2019-04-02 00:00:00,1.6250395191,-1.0415,1.9301491363,0.014,-1.0415,1.0415940908,1.6110395191,0,1.6110395191,2.2065329692,-1.0415,2.4399815562000002,0.014,-1.0415,1.0415940908,2.1925329692,0,2.1925329692
2019-04-02 00:30:00,1.6032404912,-1.0435,1.912922456,0.0155,-1.0435,1.043615111,1.5877404912,0,1.5877404912,2.2011517046,-1.0435,2.4359723062,0.0155,-1.0435,1.043615111,2.1856517046,0,2.1856517046
2019-04-02 01:00:00,1.6505132715,-1.047,1.9545851374,0.0245,-1.047,1.0472866131,1.6260132715,0,1.6260132715,2.2610798873,-1.047,2.4917245548,0.0245,-1.047,1.0472866131,2.2365798873,0,2.2365798873
2019-04-02 01:30:00,1.7241275055,-1.0615,2.024696991,0.0165,-1.0615,1.0616282306,1.7076275055,0,1.7076275055,2.3122843284,-1.0615,2.5442957897,0.0165,-1.0615,1.0616282306,2.2957843284,0,2.2957843284
2019-04-02 02:00:00,1.8057575883,-1.0705,2.0992214552,0.0175,-1.0705,1.0706430311,1.7882575883,0,1.7882575883,2.3802876747,-1.0705,2.6099309692,0.0175,-1.0705,1.0706430311,2.3627876747,0,2.3627876747
2019-04-02 02:30:00,1.829653097,-1.077,2.1231013766,0.03,-1.077,1.0774177463,1.7996530970000002,0,1.7996530970000002,2.4047398644999998,-1.077,2.6349009119,0.03,-1.077,1.0774177463,2.3747398645,0,2.3747398645
2019-04-02 03:00:00,1.8022787999,-1.0795,2.1008400992,0.001,-1.0795,1.0795004632,1.8012787999,0,1.8012787999,2.3778811989,-1.0795,2.6114439006,0.001,-1.0795,1.0795004632,2.3768811989,0,2.3768811989
2019-04-02 03:30:00,1.7647980864,-1.062,2.0596981055,0.001,-1.062,1.0620004708,1.7637980864,0,1.7637980864,2.338478775,-1.062,2.568331556,0.001,-1.062,1.0620004708,2.337478775,0,2.337478775
2019-04-02 04:00:00,1.6782829276,-1.057,1.9834017709,0.0,-1.057,1.057,1.6782829276,0,1.6782829276,2.2658279901,-1.057,2.5002450841,0.0,-1.057,1.057,2.2658279901,0,2.2658279901
2019-04-02 04:30:00,1.6178116645,-1.0555,1.9316818661,0.0,-1.0555,1.0555,1.6178116645,0,1.6178116645,2.2192299344,-1.0555,2.4574502541,0.0,-1.0555,1.0555,2.2192299344,0,2.2192299344
2019-04-02 05:00:00,1.6514396041000001,-1.0605,1.9626291081,0.0,-1.0605,1.0605,1.6514396041000001,0,1.6514396041000001,2.2412411824,-1.0605,2.4794802455,0.0,-1.0605,1.0605,2.2412411824,0,2.2412411824
2019-04-02 05:30:00,1.5679990124,-1.0315,1.8768625823,0.007,-1.0315,1.0315237515,1.5609990124,0,1.5609990124,2.1793810777,-1.0315,2.4111603289,0.007,-1.0315,1.0315237515,2.1723810777,0,2.1723810777
2019-04-02 06:00:00,1.6205176464000002,-1.0665,1.9399741473,0.09050000000000001,-1.0665,1.0703328921,1.5300176464000002,0,1.5300176464000002,2.2648346578,-1.0665,2.5033773741000003,0.09050000000000001,-1.0665,1.0703328921,2.1743346578000002,0,2.1743346578000002
2019-04-02 06:30:00,1.7817419762000002,-1.0915,2.0894919765,0.1285,-1.0915,1.0990379884,1.6532419762,0,1.6532419762,2.3990232334,-1.0915,2.6356564124,0.1285,-1.0915,1.0990379884,2.2705232334,0,2.2705232334
2019-04-02 07:00:00,1.7303122,-1.0895,2.0447470649,0.14650000000000002,-1.0895,1.0993054626,1.5838122000000001,0,1.5838122000000001,2.8373212967,-1.0895,3.0393095253,0.14650000000000002,-1.0895,1.0993054626,2.6908212967000003,0,2.6908212967000003
2019-04-02 07:30:00,1.8150573256,-1.091,2.1177143564,0.132,-1.091,1.0989563231,1.6830573256,0,1.6830573256,2.9993314768,-1.091,3.191593694,0.132,-1.091,1.0989563231,2.8673314768,0,2.8673314768
2019-04-02 08:00:00,1.7529216048,-1.032,2.0341480164,0.1315,-1.032,1.040344294,1.6214216048,0,1.6214216048,2.9495639844,-1.032,3.1248922699,0.1315,-1.032,1.040344294,2.8180639844,0,2.8180639844
2019-04-02 08:30:00,1.6542065728000002,-0.9955,1.9306526450000001,0.1305,-0.9955,1.0040171811,1.5237065728,0,1.5237065728,2.8876886339,-0.9955,3.0544665486,0.1305,-0.9955,1.0040171811,2.7571886339000002,0,2.7571886339000002
2019-04-02 09:00:00,1.6519588727999999,-1.004,1.9331280654,0.0925,-1.004,1.0082520766,1.5594588728,0,1.5594588728,2.9160341473,-1.004,3.0840348811,0.0925,-1.004,1.0082520766,2.8235341473,0,2.8235341473
2019-04-02 09:30:00,1.5349663391,-1.0085,1.8366256865000001,0.108,-1.0085,1.0142663605,1.4269663391,0,1.4269663391,2.8496438243,-1.0085,3.0228367762,0.108,-1.0085,1.0142663605,2.7416438243,0,2.7416438243
2019-04-02 10:00:00,1.5819995740000001,-1.0595,1.9040123167,0.111,-1.0595,1.065298667,1.470999574,0,1.470999574,2.925844102,-1.0595,3.1117686223,0.111,-1.0595,1.065298667,2.814844102,0,2.814844102
2019-04-02 10:30:00,1.4224879239,-1.0935,1.7942168608,0.133,-1.0935,1.101558555,1.2894879238999999,0,1.2894879238999999,2.8832278681,-1.0935,3.0836253322,0.133,-1.0935,1.101558555,2.7502278681,0,2.7502278681
2019-04-02 11:00:00,1.3684193888,-1.0965,1.7535346799,0.195,-1.0965,1.113704292,1.1734193888,0,1.1734193888,2.9008724718,-1.0965,3.1011890216,0.195,-1.0965,1.113704292,2.7058724718000002,0,2.7058724718000002
2019-04-02 11:30:00,1.5497273403,-1.1275,1.916484041,0.17500000000000002,-1.1275,1.1410001096,1.3747273403,0,1.3747273403,3.0133994733,-1.1275,3.2174263995,0.17500000000000002,-1.1275,1.1410001096,2.8383994733,0,2.8383994733
2019-04-02 12:00:00,1.5136930015,-1.079,1.8588995408,0.23,-1.079,1.1032411341,1.2836930015,0,1.2836930015,2.5843373452,-1.079,2.8005428962,0.23,-1.079,1.1032411341,2.3543373452,0,2.3543373452
2019-04-02 12:30:00,1.6717303122,-1.1280000000000001,2.0166968629,0.17,-1.1280000000000001,1.1407383574,1.5017303121999999,0,1.5017303121999999,2.4227950006,-1.1280000000000001,2.6725118548999998,0.17,-1.1280000000000001,1.1407383574,2.2527950006,0,2.2527950006
2019-04-02 13:00:00,1.7364488616,-1.1505,2.0830038163,0.1585,-1.1505,1.1613666518,1.5779488616,0,1.5779488616,2.4626584476,-1.1505,2.7181495323,0.1585,-1.1505,1.1613666518,2.3041584476,0,2.3041584476
2019-04-02 13:30:00,1.8215004946,-1.063,2.1089886324,0.189,-1.063,1.0796712463,1.6325004946,0,1.6325004946,2.0180461724,-1.063,2.2808944197,0.189,-1.063,1.0796712463,1.8290461724,0,1.8290461724
2019-04-02 14:00:00,1.9160908461,-1.093,2.2059132192,0.1515,-1.093,1.1034497043,1.7645908461,0,1.7645908461,1.9041968532,-1.093,2.1955898196,0.1515,-1.093,1.1034497043,1.7526968532,0,1.7526968532
2019-04-02 14:30:00,2.0167926367,-1.123,2.308372054,0.17350000000000002,-1.123,1.1363235675,1.8432926367,0,1.8432926367,2.0060090616,-1.123,2.2989565797,0.17350000000000002,-1.123,1.1363235675,1.8325090616000002,0,1.8325090616000002
2019-04-02 15:00:00,2.0566265575,-1.1165,2.340146373,0.17300000000000001,-1.1165,1.1298235482,1.8836265575,0,1.8836265575,2.0472651693,-1.1165,2.3319234385,0.17300000000000001,-1.1165,1.1298235482,1.8742651693,0,1.8742651693
2019-04-02 15:30:00,2.0375116269,-1.091,2.311219295,0.2275,-1.091,1.1144672494,1.8100116269000002,0,1.8100116269000002,2.0264547341,-1.091,2.3014777404,0.2275,-1.091,1.1144672494,1.7989547341,0,1.7989547341
2019-04-02 16:00:00,2.0062057551,-1.0735000000000001,2.2753601433,0.21450000000000002,-1.0735000000000001,1.0947202839,1.7917057551000002,0,1.7917057551000002,1.9959379847,-1.0735000000000001,2.266312134,0.21450000000000002,-1.0735000000000001,1.0947202839,1.7814379847000001,0,1.7814379847000001
2019-04-02 16:30:00,2.0444937916,-1.0155,2.2828042215,0.152,-1.0155,1.0268126655,1.8924937916000002,0,1.8924937916000002,2.0351188934,-1.0155,2.2744118273,0.152,-1.0155,1.0268126655,1.8831188934,0,1.8831188934
2019-04-02 17:00:00,2.0476109755,-1.0245,2.289609346,0.178,-1.0245,1.039848186,1.8696109755,0,1.8696109755,2.0389713329,-1.0245,2.2818861379,0.178,-1.0245,1.039848186,1.8609713329000002,0,1.8609713329000002
2019-04-02 17:30:00,2.1701953603,-1.065,2.4174310542,0.1875,-1.065,1.0813793275,1.9826953603000002,0,1.9826953603000002,2.1625253197,-1.065,2.4105478129,0.1875,-1.065,1.0813793275,1.9750253197,0,1.9750253197
2019-04-02 18:00:00,2.2673197266000003,-1.0605,2.5030779038,0.1095,-1.0605,1.0661381243,2.1578197266,0,2.1578197266,2.2573704803,-1.0605,2.4940693125,0.1095,-1.0605,1.0661381243,2.1478704803,0,2.1478704803
2019-04-02 18:30:00,2.3136817319,-1.0685,2.5484927715,0.077,-1.0685,1.0712708574,2.2366817319,0,2.2366817319,2.3071976265,-1.0685,2.5426075469000002,0.077,-1.0685,1.0712708574,2.2301976265,0,2.2301976265
2019-04-02 19:00:00,2.2718578954,-1.039,2.4981711905,0.065,-1.039,1.0410312195,2.2068578954,0,2.2068578954,2.2628035999,-1.039,2.4899399855,0.065,-1.039,1.0410312195,2.1978035999,0,2.1978035999
2019-04-02 19:30:00,2.2195239251,-1.0185,2.4420541976,0.0395,-1.0185,1.019265667,2.1800239251,0,2.1800239251,2.212253815,-1.0185,2.4354484580999998,0.0395,-1.0185,1.019265667,2.172753815,0,2.172753815
2019-04-02 20:00:00,2.2622081396000002,-1.045,2.4919090407,0.0125,-1.045,1.0450747581,2.2497081396,0,2.2497081396,2.2550928749,-1.045,2.4854514428,0.0125,-1.045,1.0450747581,2.2425928749,0,2.2425928749
2019-04-02 20:30:00,2.041980647,-1.053,2.2974973259,0.0045000000000000005,-1.053,1.0530096153,2.037480647,0,2.037480647,2.5367892844,-1.053,2.7466541234,0.0045000000000000005,-1.053,1.0530096153,2.5322892844,0,2.5322892844
2019-04-02 21:00:00,2.0045197201,-1.0425,2.2594038059,0.0,-1.0425,1.0425,2.0045197201,0,2.0045197201,2.5155077905,-1.0425,2.7229736859,0.0,-1.0425,1.0425,2.5155077905,0,2.5155077905
2019-04-02 21:30:00,1.8291572408999999,-1.0345,2.1014296233,0.0015,-1.0345,1.0345010875,1.8276572409,0,1.8276572409,2.7926212413,-1.0345,2.978073815,0.0015,-1.0345,1.0345010875,2.7911212413,0,2.7911212413
2019-04-02 22:00:00,1.7536968532000001,-1.0435,2.0406726594,0.001,-1.0435,1.0435004792,1.7526968532,0,1.7526968532,2.8381435633,-1.0435,3.0238966808,0.001,-1.0435,1.0435004792,2.8371435633,0,2.8371435633
2019-04-02 22:30:00,1.7506479672,-1.071,2.0522693062,0.0005,-1.071,1.0710001167,1.7501479672,0,1.7501479672,2.7125740797,-1.071,2.9163503113,0.0005,-1.071,1.0710001167,2.7120740797,0,2.7120740797
2019-04-02 23:00:00,1.7947639098,-1.0805,2.0949123471,0.0055000000000000005,-1.0805,1.0805139981,1.7892639098,0,1.7892639098,2.3682944297,-1.0805,2.603132489,0.0055000000000000005,-1.0805,1.0805139981,2.3627944297,0,2.3627944297
2019-04-02 23:30:00,1.7154420872,-1.063,2.0180957743,0.003,-1.063,1.0630042333,1.7124420872,0,1.7124420872,2.2804704892,-1.063,2.5160514009,0.003,-1.063,1.0630042333,2.2774704892,0,2.2774704892
2019-04-03 00:00:00,1.6294212116,-1.0705,1.9496111753,0.0005,-1.0705,1.0705001168,1.6289212116,0,1.6289212116,2.2074455372,-1.0705,2.4533214322,0.0005,-1.0705,1.0705001168,2.2069455372,0,2.2069455372
2019-04-03 00:30:00,1.6103364375,-1.0555,1.9254255872,0.0025,-1.0555,1.0555029607,1.6078364375,0,1.6078364375,2.1901061507,-1.0555,2.4311818528,0.0025,-1.0555,1.0555029607,2.1876061507,0,2.1876061507
2019-04-03 01:00:00,1.6040479677000001,-1.0795,1.9334658344000002,0.0035,-1.0795,1.0795056739,1.6005479677,0,1.6005479677,2.1959787561,-1.0795,2.4469660699,0.0035,-1.0795,1.0795056739,2.1924787561,0,2.1924787561
2019-04-03 01:30:00,1.7167534668000002,-1.0865,2.0316802691,0.0045000000000000005,-1.0865,1.0865093189,1.7122534668,0,1.7122534668,2.3043167159,-1.0865,2.5476180595,0.0045000000000000005,-1.0865,1.0865093189,2.2998167159,0,2.2998167159
2019-04-03 02:00:00,1.8184386176,-1.075,2.1124260948,0.0015,-1.075,1.0750010465,1.8169386176,0,1.8169386176,2.3784747296,-1.075,2.6101277822,0.0015,-1.075,1.0750010465,2.3769747296,0,2.3769747296
2019-04-03 02:30:00,1.8938001483,-1.0965,2.1883306998,0.0015,-1.0965,1.096501026,1.8923001483,0,1.8923001483,2.4543960591,-1.0965,2.6881912627,0.0015,-1.0965,1.096501026,2.4528960591,0,2.4528960591
2019-04-03 03:00:00,1.886366879,-1.103,2.1851748219,0.0015,-1.103,1.1030010199,1.884866879,0,1.884866879,2.4566219176,-1.103,2.6928795454000003,0.0015,-1.103,1.1030010199,2.4551219176,0,2.4551219176
2019-04-03 03:30:00,1.8297596481,-1.0955,2.1326370108,0.0015,-1.0955,1.0955010269,1.8282596481,0,1.8282596481,2.414390362,-1.0955,2.6513017689,0.0015,-1.0955,1.0955010269,2.412890362,0,2.412890362
2019-04-03 04:00:00,1.8596198136000002,-1.105,2.1631483655,0.0,-1.105,1.105,1.8596198136000002,0,1.8596198136000002,2.4296760127,-1.105,2.6691479028,0.0,-1.105,1.105,2.4296760127,0,2.4296760127
2019-04-03 04:30:00,1.8463979445,-1.1185,2.1587560352,0.001,-1.1185,1.118500447,1.8453979445000002,0,1.8453979445000002,2.4262942706,-1.1185,2.6716934962,0.001,-1.1185,1.118500447,2.4252942706000002,0,2.4252942706000002
2019-04-03 05:00:00,1.8213340438999999,-1.1255,2.141029647,0.002,-1.1255,1.125501777,1.8193340439,0,1.8193340439,2.4143657238,-1.1255,2.6638153273,0.002,-1.1255,1.125501777,2.4123657238,0,2.4123657238
2019-04-03 05:30:00,1.8071574683,-1.116,2.1239760157,0.003,-1.116,1.1160040323,1.8041574683000001,0,1.8041574683000001,2.3856489281,-1.116,2.6337761499,0.003,-1.116,1.1160040323,2.3826489281,0,2.3826489281
2019-04-03 06:00:00,1.8161652579,-1.111,2.1290319969000002,0.002,-1.111,1.1110018002,1.8141652579,0,1.8141652579,2.3885969647,-1.111,2.6343341586999998,0.002,-1.111,1.1110018002,2.3865969647,0,2.3865969647
2019-04-03 06:30:00,1.7745007336,-1.05,2.0618809019,0.0045000000000000005,-1.05,1.0500096428,1.7700007335999999,0,1.7700007335999999,2.4057954942,-1.05,2.6249479919,0.0045000000000000005,-1.05,1.0500096428,2.4012954942,0,2.4012954942
2019-04-03 07:00:00,1.8158054828,-0.628,1.9213363972000002,0.0345,-0.628,0.6289469373000001,1.7813054828000001,0,1.7813054828000001,2.7189587813,-0.628,2.7905413192,0.0345,-0.628,0.6289469373000001,2.6844587813,0,2.6844587813
2019-04-03 07:30:00,2.4013640450000002,-0.28550000000000003,2.4182761478,0.0105,-0.28550000000000003,0.2856930171,2.390864045,0,2.390864045,3.051656805,-0.28550000000000003,3.0649827904,0.0105,-0.28550000000000003,0.2856930171,3.041156805,0,3.041156805
2019-04-03 08:00:00,2.8712085929,-0.48950000000000005,2.9126360971,0.015,-0.48950000000000005,0.48972977240000004,2.8562085929,0,2.8562085929,3.8615495186,-0.48950000000000005,3.8924510189,0.015,-0.48950000000000005,0.48972977240000004,3.8465495186,0,3.8465495186
2019-04-03 08:30:00,1.8599729965,-1.0365,2.1292796429,0.038,-1.0365,1.0371963411,1.8219729965,0,1.8219729965,3.5148557445,-1.0365,3.6644976674,0.038,-1.0365,1.0371963411,3.4768557445,0,3.4768557445
2019-04-03 09:00:00,1.7057984355,-1.057,2.0067379755,0.0405,-1.057,1.0577756142,1.6652984355,0,1.6652984355,3.4467260034000002,-1.057,3.6051586848,0.0405,-1.057,1.0577756142,3.4062260034,0,3.4062260034
2019-04-03 09:30:00,1.7733530504,-1.055,2.0634451874,0.041,-1.055,1.0557963819,1.7323530504,0,1.7323530504,3.5265641495,-1.055,3.6809889569000003,0.041,-1.055,1.0557963819,3.4855641495,0,3.4855641495
2019-04-03 10:00:00,1.860900564,-1.1225,2.1732365631,0.061500000000000006,-1.1225,1.1241834815,1.799400564,0,1.799400564,3.6717853177,-1.1225,3.8395330014,0.061500000000000006,-1.1225,1.1241834815,3.6102853177,0,3.6102853177
2019-04-03 10:30:00,1.8948307062,-1.1844999999999999,2.2345969783,0.068,-1.1844999999999999,1.1864502729,1.8268307062,0,1.8268307062,3.741582768,-1.1844999999999999,3.9245995796,0.068,-1.1844999999999999,1.1864502729,3.673582768,0,3.673582768
2019-04-03 11:00:00,1.8237842065,-1.16,2.1614321252,0.10250000000000001,-1.16,1.1645197508,1.7212842065,0,1.7212842065,3.6350997212,-1.16,3.815697837,0.10250000000000001,-1.16,1.1645197508,3.5325997212,0,3.5325997212
2019-04-03 11:30:00,1.9472959809,-1.1219999999999999,2.2474086494,0.1255,-1.1219999999999999,1.1289970106,1.8217959809000002,0,1.8217959809000002,2.7738084561000003,-1.1219999999999999,2.9921392599,0.1255,-1.1219999999999999,1.1289970106,2.6483084561,0,2.6483084561
2019-04-03 12:00:00,2.0246692877,-1.1325,2.3198797327,0.12350000000000001,-1.1325,1.1392139834,1.9011692877000002,0,1.9011692877000002,2.6680974106,-1.1325,2.8984996192,0.12350000000000001,-1.1325,1.1392139834,2.5445974105999998,0,2.5445974105999998
2019-04-03 12:30:00,1.9861218425,-1.11,2.2752538261,0.113,-1.11,1.1157369762,1.8731218425,0,1.8731218425,2.6183934798,-1.11,2.8439557688,0.113,-1.11,1.1157369762,2.5053934798,0,2.5053934798
2019-04-03 13:00:00,1.9828327716,-1.169,2.3017790511,0.128,-1.169,1.1759868197,1.8548327716,0,1.8548327716,2.6424056866,-1.169,2.8894409169,0.128,-1.169,1.1759868197,2.5144056866,0,2.5144056866
2019-04-03 13:30:00,1.8046588715,-1.0685,2.0972567541,0.131,-1.0685,1.0765004645,1.6736588715,0,1.6736588715,2.4775361883,-1.0685,2.6981248701,0.131,-1.0685,1.0765004645,2.3465361883,0,2.3465361883
2019-04-03 14:00:00,1.7951678370000002,-1.0955,2.1030330033,0.126,-1.0955,1.1027221998,1.669167837,0,1.669167837,2.4819022531,-1.0955,2.7129244449,0.126,-1.0955,1.1027221998,2.3559022531,0,2.3559022531
2019-04-03 14:30:00,1.8908532078,-1.1635,2.2201482165,0.1245,-1.1635,1.1701420854,1.7663532078,0,1.7663532078,2.5772128081,-1.1635,2.8276771577,0.1245,-1.1635,1.1701420854,2.4527128081000003,0,2.4527128081000003
2019-04-03 15:00:00,1.8200727343,-1.082,2.1174014164,0.123,-1.082,1.0889687782,1.6970727343,0,1.6970727343,2.5026992455,-1.082,2.726577986,0.123,-1.082,1.0889687782,2.3796992455,0,2.3796992455
2019-04-03 15:30:00,2.0246729578,-1.1355,2.3213489259,0.101,-1.1355,1.1399830042999999,1.9236729578,0,1.9236729578,2.6766492711,-1.1355,2.9075439069,0.101,-1.1355,1.1399830042999999,2.5756492711,0,2.5756492711
2019-04-03 16:00:00,2.2396921156,-1.215,2.5480278202999997,0.0775,-1.215,1.2174691988,2.1621921156,0,2.1621921156,2.8398697175,-1.215,3.0888646802,0.0775,-1.215,1.2174691988,2.7623697175,0,2.7623697175
2019-04-03 16:30:00,2.1675302548,-1.1320000000000001,2.4453243968000002,0.097,-1.1320000000000001,1.1361483178,2.0705302548,0,2.0705302548,2.7457335013,-1.1320000000000001,2.9699286962,0.097,-1.1320000000000001,1.1361483178,2.6487335013,0,2.6487335013
2019-04-03 17:00:00,2.1831363837,-1.1005,2.4448281575,0.107,-1.1005,1.1056894908000001,2.0761363837,0,2.0761363837,2.7530606005,-1.1005,2.9648681118,0.107,-1.1005,1.1056894908000001,2.6460606005000002,0,2.6460606005000002
2019-04-03 17:30:00,2.2644046608,-1.097,2.5161354232,0.0575,-1.097,1.0985059171,2.2069046608,0,2.2069046608,2.8029628232,-1.097,3.0099849814,0.0575,-1.097,1.0985059171,2.7454628232,0,2.7454628232
2019-04-03 18:00:00,2.330273805,-1.071,2.5646085484,0.032,-1.071,1.0714779512,2.298273805,0,2.298273805,2.844116988,-1.071,3.0390857904,0.032,-1.071,1.0714779512,2.812116988,0,2.812116988
2019-04-03 18:30:00,2.0952354878,-1.051,2.3440590328,0.085,-1.051,1.0544316004,2.0102354878,0,2.0102354878,3.4605713022,-1.051,3.6166496565,0.085,-1.051,1.0544316004,3.3755713022,0,3.3755713022
2019-04-03 19:00:00,2.0096218436,-0.994,2.2420115866,0.046,-0.994,0.995063817,1.9636218436,0,1.9636218436,3.5614059993,-0.994,3.6975192619,0.046,-0.994,0.995063817,3.5154059993,0,3.5154059993
2019-04-03 19:30:00,2.1562601205,-1.033,2.3909300925,0.041,-1.033,1.0338133294,2.1152601205,0,2.1152601205,3.6690668977,-1.033,3.8117110199,0.041,-1.033,1.0338133294,3.6280668977,0,3.6280668977
2019-04-03 20:00:00,1.9566974621000002,-1.079,2.2344811385,0.024,-1.079,1.0792668808,1.9326974621000002,0,1.9326974621000002,3.5837613956,-1.079,3.7426710703,0.024,-1.079,1.0792668808,3.5597613956,0,3.5597613956
2019-04-03 20:30:00,1.9795965135,-1.105,2.2671187345,0.018500000000000003,-1.105,1.1051548534,1.9610965135,0,1.9610965135,3.608173913,-1.105,3.7735850311,0.018500000000000003,-1.105,1.1051548534,3.589673913,0,3.589673913
2019-04-03 21:00:00,1.9207720367,-1.1225,2.2247182893,0.009000000000000001,-1.1225,1.1225360796,1.9117720367,0,1.9117720367,3.5930547938,-1.1225,3.7643125536,0.009000000000000001,-1.1225,1.1225360796,3.5840547938,0,3.5840547938
2019-04-03 21:30:00,1.8661548853,-1.0975,2.1649573451,0.0015,-1.0975,1.0975010251,1.8646548853,0,1.8646548853,3.5194921243,-1.0975,3.6866422478,0.0015,-1.0975,1.0975010251,3.5179921243,0,3.5179921243
2019-04-03 22:00:00,1.7730065804000001,-1.0865,2.0794313127,0.0055000000000000005,-1.0865,1.0865139208,1.7675065804,0,1.7675065804,3.1016624085,-1.0865,3.2864558336,0.0055000000000000005,-1.0865,1.0865139208,3.0961624085,0,3.0961624085
2019-04-03 22:30:00,1.7103638921000002,-1.102,2.0346372265,0.013000000000000001,-1.102,1.1020766761,1.6973638921,0,1.6973638921,2.6486428345,-1.102,2.8687476126,0.013000000000000001,-1.102,1.1020766761,2.6356428345,0,2.6356428345
2019-04-03 23:00:00,1.7063664508,-1.1025,2.0315493384,0.0175,-1.1025,1.1026388801,1.6888664508,0,1.6888664508,2.2968566925,-1.1025,2.54775527,0.0175,-1.1025,1.1026388801,2.2793566925,0,2.2793566925
2019-04-03 23:30:00,1.6219437834,-1.058,1.9365086203000001,0.018500000000000003,-1.058,1.0581617315,1.6034437834,0,1.6034437834,2.2257146979,-1.058,2.4643802297,0.018500000000000003,-1.058,1.0581617315,2.2072146979,0,2.2072146979
2019-04-04 00:00:00,1.5778134713,-1.0655000000000001,1.9038869715,0.0275,-1.0655000000000001,1.0658548213,1.5503134713,0,1.5503134713,2.1888832478999998,-1.0655000000000001,2.4344404127,0.0275,-1.0655000000000001,1.0658548213,2.1613832479,0,2.1613832479
2019-04-04 00:30:00,1.4922240131,-1.074,1.8385343361,0.0395,-1.074,1.0747261279,1.4527240131,0,1.4527240131,2.1414579703,-1.074,2.3956874251,0.0395,-1.074,1.0747261279,2.1019579703,0,2.1019579703
2019-04-04 01:00:00,1.5753482949,-1.1045,1.9239653064,0.045,-1.1045,1.1054163243,1.5303482949,0,1.5303482949,2.2390026144,-1.1045,2.4966082907000002,0.045,-1.1045,1.1054163243,2.1940026144,0,2.1940026144
2019-04-04 01:30:00,1.7406627195,-1.111,2.0650006545,0.0545,-1.111,1.112335943,1.6861627195,0,1.6861627195,2.362851223,-1.111,2.6110126201,0.0545,-1.111,1.112335943,2.308351223,0,2.308351223
2019-04-04 02:00:00,1.757630143,-1.0735000000000001,2.0595305216,0.0415,-1.0735000000000001,1.0743018663,1.716130143,0,1.716130143,2.3510359458,-1.0735000000000001,2.5845255403,0.0415,-1.0735000000000001,1.0743018663,2.3095359458,0,2.3095359458
2019-04-04 02:30:00,1.828815362,-1.0385,2.1031043432,0.061500000000000006,-1.0385,1.0403194221,1.7673153620000002,0,1.7673153620000002,2.3891694785,-1.0385,2.6051128665,0.061500000000000006,-1.0385,1.0403194221,2.3276694785,0,2.3276694785
2019-04-04 03:00:00,1.7106256292,-1.0615,2.0132119345,0.065,-1.0615,1.0634882463,1.6456256292,0,1.6456256292,2.3162697566,-1.0615,2.5479183337,0.065,-1.0615,1.0634882463,2.2512697566,0,2.2512697566
2019-04-04 03:30:00,1.7813826732,-1.038,2.0617391271,0.059000000000000004,-1.038,1.0396754301,1.7223826732,0,1.7223826732,2.3761145341,-1.038,2.5929450976,0.059000000000000004,-1.038,1.0396754301,2.3171145341,0,2.3171145341
2019-04-04 04:00:00,1.7828283392,-1.0635,2.0759357256,0.08,-1.0635,1.0665046882,1.7028283391999999,0,1.7028283391999999,2.3971145341,-1.0635,2.6224397685,0.08,-1.0635,1.0665046882,2.3171145341,0,2.3171145341
2019-04-04 04:30:00,1.7100357404,-1.0575,2.0106040096,0.0745,-1.0575,1.0601209837,1.6355357404,0,1.6355357404,2.3422200824,-1.0575,2.5698834923,0.0745,-1.0575,1.0601209837,2.2677200824,0,2.2677200824
2019-04-04 05:00:00,1.6879811049,-1.0575,1.9918801321,0.0755,-1.0575,1.0601917279,1.6124811049,0,1.6124811049,2.3197067998,-1.0575,2.5493814715000003,0.0755,-1.0575,1.0601917279,2.2442067998,0,2.2442067998
2019-04-04 05:30:00,1.6281513523000002,-1.0615,1.9436200956,0.08,-1.0615,1.0645103334,1.5481513523000001,0,1.5481513523000001,2.2790563922000002,-1.0615,2.5141360919,0.08,-1.0615,1.0645103334,2.1990563922,0,2.1990563922
2019-04-04 06:00:00,1.6619297247,-1.0375,1.9591877551999999,0.089,-1.0375,1.0413103524,1.5729297247,0,1.5729297247,2.2947015782999998,-1.0375,2.5183450088,0.089,-1.0375,1.0413103524,2.2057015783000002,0,2.2057015783000002
2019-04-04 06:30:00,1.7087424265000002,-1.0605,2.0110845159,0.0925,-1.0605,1.0645264205,1.6162424265,0,1.6162424265,2.3418021469,-1.0605,2.5707387159,0.0925,-1.0605,1.0645264205,2.2493021469,0,2.2493021469
2019-04-04 07:00:00,1.7919128304,-1.053,2.0784033756,0.1115,-1.053,1.0588867975,1.6804128304,0,1.6804128304,2.7353172576,-1.053,2.93100145,0.1115,-1.053,1.0588867975,2.6238172576,0,2.6238172576
2019-04-04 07:30:00,1.7563139893000002,-1.0755,2.0594511596,0.1095,-1.0755,1.0810598966,1.6468139893,0,1.6468139893,2.9339387974,-1.0755,3.1248515352,0.1095,-1.0755,1.0810598966,2.8244387974,0,2.8244387974
2019-04-04 08:00:00,1.9316494934000001,-1.062,2.2043397573,0.1115,-1.062,1.0678371833,1.8201494934,0,1.8201494934,3.0572242696,-1.062,3.2364276965,0.1115,-1.062,1.0678371833,2.9457242696,0,2.9457242696
2019-04-04 08:30:00,1.8053893148,-1.0855,2.1065946046,0.11850000000000001,-1.0855,1.0919489457,1.6868893148000002,0,1.6868893148000002,2.9918164052,-1.0855,3.1826522984,0.11850000000000001,-1.0855,1.0919489457,2.8733164051999998,0,2.8733164051999998
2019-04-04 09:00:00,1.8678944446,-1.0675,2.1514148615,0.1315,-1.0675,1.0755689192,1.7363944446000001,0,1.7363944446000001,3.0150564628,-1.0675,3.1984561469,0.1315,-1.0675,1.0755689192,2.8835564628,0,2.8835564628
2019-04-04 09:30:00,1.8243526852,-1.067,2.1134691197,0.14450000000000002,-1.067,1.0767401033,1.6798526852,0,1.6798526852,2.976662878,-1.067,3.1621212642,0.14450000000000002,-1.067,1.0767401033,2.832162878,0,2.832162878
2019-04-04 10:00:00,1.7728758731,-1.076,2.0738526614,0.1395,-1.076,1.0850051843,1.6333758730999999,0,1.6333758730999999,2.9537167532,-1.076,3.1435996339,0.1395,-1.076,1.0850051843,2.8142167532,0,2.8142167532
2019-04-04 10:30:00,1.8019370791,-1.0395,2.0802734165,0.12150000000000001,-1.0395,1.0465765619,1.6804370791,0,1.6804370791,2.9408242246,-1.0395,3.1191356767,0.12150000000000001,-1.0395,1.0465765619,2.8193242246,0,2.8193242246
2019-04-04 11:00:00,1.7303040556,-1.0295,2.0134106324,0.1385,-1.0295,1.0387745184,1.5918040556,0,1.5918040556,2.9033550372,-1.0295,3.080477353,0.1385,-1.0295,1.0387745184,2.7648550372000003,0,2.7648550372000003
2019-04-04 11:30:00,1.6724516112,-1.066,1.9832928155,0.14100000000000001,-1.066,1.0752846135,1.5314516112,0,1.5314516112,2.9016274476,-1.066,3.091245355,0.14100000000000001,-1.066,1.0752846135,2.7606274476,0,2.7606274476
2019-04-04 12:00:00,1.6591872582,-1.0285,1.9521051733,0.1305,-1.0285,1.0367461116,1.5286872582000002,0,1.5286872582000002,2.8750224928,-1.0285,3.0534515853,0.1305,-1.0285,1.0367461116,2.7445224928,0,2.7445224928
2019-04-04 12:30:00,1.6934147448,-1.011,1.9722511245,0.1255,-1.011,1.0187596625,1.5679147448,0,1.5679147448,2.8749765045,-1.011,3.0475581867,0.1255,-1.011,1.0187596625,2.7494765045,0,2.7494765045
2019-04-04 13:00:00,1.5632499461,-1.017,1.8649502390000001,0.101,-1.017,1.0220029354,1.4622499461,0,1.4622499461,2.797482678,-1.017,2.9766085288,0.101,-1.017,1.0220029354,2.696482678,0,2.696482678
2019-04-04 13:30:00,1.5418286953,-1.035,1.8570031571999999,0.1385,-1.035,1.0442256701,1.4033286953,0,1.4033286953,2.8267814174,-1.035,3.0103020084,0.1385,-1.035,1.0442256701,2.6882814174,0,2.6882814174
2019-04-04 14:00:00,1.651534335,-1.0325,1.9477222363000002,0.0665,-1.0325,1.0346393091,1.585034335,0,1.585034335,2.8687205693,-1.0325,3.0488709311,0.0665,-1.0325,1.0346393091,2.8022205693,0,2.8022205693
2019-04-04 14:30:00,1.7322522936,-1.0625,2.0321427751,0.10400000000000001,-1.0625,1.0675777489,1.6282522936000001,0,1.6282522936000001,2.9723684556,-1.0625,3.1565614973000002,0.10400000000000001,-1.0625,1.0675777489,2.8683684555999998,0,2.8683684555999998
2019-04-04 15:00:00,1.7921094706,-1.1125,2.1093393763,0.131,-1.1125,1.1201862568,1.6611094706,0,1.6611094706,3.0345450219,-1.1125,3.2320457515,0.131,-1.1125,1.1201862568,2.9035450219000003,0,2.9035450219000003
2019-04-04 15:30:00,1.9877408559,-1.138,2.2904492376,0.1605,-1.138,1.1492624809,1.8272408559,0,1.8272408559,2.6104668147,-1.138,2.8477326052,0.1605,-1.138,1.1492624809,2.4499668146999998,0,2.4499668146999998
2019-04-04 16:00:00,1.942603139,-1.1325,2.2486136186,0.168,-1.1325,1.1448931173,1.7746031389999999,0,1.7746031389999999,2.5689134038,-1.1325,2.807467244,0.168,-1.1325,1.1448931173,2.4009134038,0,2.4009134038
2019-04-04 16:30:00,2.0765263907,-1.1165,2.3576543642,0.1695,-1.1165,1.1292929204,1.9070263907,0,1.9070263907,2.6616592260000003,-1.1165,2.8863475337,0.1695,-1.1165,1.1292929204,2.492159226,0,2.492159226
2019-04-04 17:00:00,2.0812902185,-1.138,2.3720904228,0.1595,-1.138,1.1491232527,1.9217902185,0,1.9217902185,2.6812135553000003,-1.138,2.9127221167,0.1595,-1.138,1.1491232527,2.5217135553,0,2.5217135553
