Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-04 17:30:00,2.128718215,-1.1225,2.4065426422,0.128,-1.1225,1.1297744244,2.000718215,0,2.000718215,2.7031741696,-1.1225,2.9269705911,0.128,-1.1225,1.1297744244,2.5751741696,0,2.5751741696
2019-04-04 18:00:00,2.1321269462,-1.1085,2.4030683645,0.1535,-1.1085,1.1190775219,1.9786269462,0,1.9786269462,2.9164231077,-1.1085,3.1199833322,0.1535,-1.1085,1.1190775219,2.7629231077,0,2.7629231077
2019-04-04 18:30:00,1.9908268461,-1.1155,2.2820455257,0.1505,-1.1155,1.1256067253,1.8403268461,0,1.8403268461,3.4865847007,-1.1155,3.6606847891000003,0.1505,-1.1155,1.1256067253,3.3360847007,0,3.3360847007
2019-04-04 19:00:00,1.9153495097,-1.108,2.2127421324,0.1115,-1.108,1.1135960893,1.8038495097,0,1.8038495097,3.5834478053,-1.108,3.7508348635,0.1115,-1.108,1.1135960893,3.4719478053,0,3.4719478053
2019-04-04 19:30:00,1.8834394977,-1.121,2.1917995669,0.0965,-1.121,1.1251458794,1.7869394977000002,0,1.7869394977000002,3.5608267817,-1.121,3.7331124238999998,0.0965,-1.121,1.1251458794,3.4643267817,0,3.4643267817
2019-04-04 20:00:00,1.8502218378,-1.118,2.1617689167,0.097,-1.118,1.1222000713,1.7532218378,0,1.7532218378,3.5181251045,-1.118,3.6914940405000003,0.097,-1.118,1.1222000713,3.4211251045,0,3.4211251045
2019-04-04 20:30:00,1.8509142556,-1.1115,2.1590080666,0.0695,-1.1115,1.1136707323,1.7814142556,0,1.7814142556,3.481336982,-1.1115,3.6544684199,0.0695,-1.1115,1.1136707323,3.411836982,0,3.411836982
2019-04-04 21:00:00,1.8308554257,-1.1255,2.1491351376,0.085,-1.1255,1.1287051209,1.7458554257,0,1.7458554257,3.4479214423,-1.1255,3.6269701574,0.085,-1.1255,1.1287051209,3.3629214423000002,0,3.3629214423000002
2019-04-04 21:30:00,1.8489495135,-1.1405,2.1724075478,0.09050000000000001,-1.1405,1.1440850056,1.7584495135,0,1.7584495135,3.0305022665,-1.1405,3.2380062133,0.09050000000000001,-1.1405,1.1440850056,2.9400022665,0,2.9400022665
2019-04-04 22:00:00,1.790713199,-1.123,2.1137130271,0.0835,-1.123,1.1261000178,1.707213199,0,1.707213199,2.9615608388,-1.123,3.1673287802,0.0835,-1.123,1.1261000178,2.8780608388,0,2.8780608388
2019-04-04 22:30:00,1.8838836704,-1.0845,2.1737428398,0.07150000000000001,-1.0845,1.0868544061,1.8123836704,0,1.8123836704,2.5807557799,-1.0845,2.7993643288000003,0.07150000000000001,-1.0845,1.0868544061,2.5092557799,0,2.5092557799
2019-04-04 23:00:00,1.7702831008,-1.1075,2.0881710914,0.092,-1.1075,1.1113146494,1.6782831007999999,0,1.6782831007999999,2.3700036144,-1.1075,2.6160033223,0.092,-1.1075,1.1113146494,2.2780036144,0,2.2780036144
2019-04-04 23:30:00,1.6883955763,-1.091,2.0102140737,0.0575,-1.091,1.0925141876,1.6308955763,0,1.6308955763,2.2910945245,-1.091,2.5375963273,0.0575,-1.091,1.0925141876,2.2335945245,0,2.2335945245
2019-04-05 00:00:00,1.6273177847,-1.0835,1.9550282408,0.041,-1.0835,1.0842754493,1.5863177847,0,1.5863177847,2.2444306865,-1.0835,2.4922763403,0.041,-1.0835,1.0842754493,2.2034306865,0,2.2034306865
2019-04-05 00:30:00,1.6149687278,-1.0505,1.9265705909,0.0175,-1.0505,1.0506457538,1.5974687278,0,1.5974687278,2.1977778438,-1.0505,2.4359346667,0.0175,-1.0505,1.0506457538,2.1802778438,0,2.1802778438
2019-04-05 01:00:00,1.6347518254,-1.0565,1.9464341193,0.024,-1.0565,1.056772563,1.6107518254,0,1.6107518254,2.2427924183,-1.0565,2.4791752826,0.024,-1.0565,1.056772563,2.2187924183,0,2.2187924183
2019-04-05 01:30:00,1.7538538818,-1.029,2.0334316902,0.04,-1.029,1.0297771604000001,1.7138538818,0,1.7138538818,2.4449120163,-1.029,2.6526280869,0.04,-1.029,1.0297771604000001,2.4049120163,0,2.4049120163
2019-04-05 02:00:00,1.7897589027,-1.0535,2.0768002263,0.0345,-1.0535,1.0540647513,1.7552589027,0,1.7552589027,2.9090863448,-1.0535,3.0939692325,0.0345,-1.0535,1.0540647513,2.8745863448,0,2.8745863448
2019-04-05 02:30:00,1.8510716345,-1.0655000000000001,2.1358268764,0.024,-1.0655000000000001,1.0657702614,1.8270716345,0,1.8270716345,2.9580897379,-1.0655000000000001,3.1441350396,0.024,-1.0655000000000001,1.0657702614,2.9340897379,0,2.9340897379
2019-04-05 03:00:00,1.8441989617,-1.0735000000000001,2.133886609,0.063,-1.0735000000000001,1.075347037,1.7811989617,0,1.7811989617,2.968012935,-1.0735000000000001,3.1561848856,0.063,-1.0735000000000001,1.075347037,2.9050129350000002,0,2.9050129350000002
2019-04-05 03:30:00,1.8614679932,-1.1015,2.1629529213,0.0815,-1.1015,1.1045109778,1.7799679932,0,1.7799679932,3.0348828786,-1.1015,3.228593554,0.0815,-1.1015,1.1045109778,2.9533828786000003,0,2.9533828786000003
2019-04-05 04:00:00,1.8825358288,-1.095,2.1778351973,0.065,-1.095,1.0969275272,1.8175358288,0,1.8175358288,3.0431841141,-1.095,3.2341914836,0.065,-1.095,1.0969275272,2.9781841141000003,0,2.9781841141000003
2019-04-05 04:30:00,1.8047955314,-1.071,2.0986490679,0.0405,-1.071,1.0717654827,1.7642955314000002,0,1.7642955314000002,2.949742603,-1.071,3.1381558955,0.0405,-1.071,1.0717654827,2.909242603,0,2.909242603
2019-04-05 05:00:00,1.7741740725000001,-1.078,2.0760003949,0.0125,-1.078,1.0780724697,1.7616740725,0,1.7616740725,2.9303162545,-1.078,3.1223128209,0.0125,-1.078,1.0780724697,2.9178162545,0,2.9178162545
2019-04-05 05:30:00,1.7692741887999999,-1.0775,2.0715543452,0.0155,-1.0775,1.0776114792,1.7537741888,0,1.7537741888,2.9138057414,-1.0775,3.1066493443,0.0155,-1.0775,1.0776114792,2.8983057414,0,2.8983057414
2019-04-05 06:00:00,1.7635087122000002,-1.0835,2.0697669502,0.0175,-1.0835,1.0836413152,1.7460087122,0,1.7460087122,2.9262313016,-1.0835,3.120384893,0.0175,-1.0835,1.0836413152,2.9087313016,0,2.9087313016
2019-04-05 06:30:00,1.8432819504,-1.065,2.1288291027,0.0195,-1.065,1.0651785062,1.8237819504,0,1.8237819504,2.9556586726000003,-1.065,3.1416784032,0.0195,-1.065,1.0651785062,2.9361586726,0,2.9361586726
2019-04-05 07:00:00,1.9060470601000001,-1.0675,2.1846216252,0.030500000000000003,-1.0675,1.0679356254,1.8755470601000002,0,1.8755470601000002,3.005707758,-1.0675,3.1896450236,0.030500000000000003,-1.0675,1.0679356254,2.975207758,0,2.975207758
2019-04-05 07:30:00,1.9323744421,-1.08,2.2137007441,0.016,-1.08,1.080118512,1.9163744421,0,1.9163744421,3.5829655145,-1.08,3.7421974665,0.016,-1.08,1.080118512,3.5669655145,0,3.5669655145
2019-04-05 08:00:00,1.9395212348,-1.033,2.1974602659,0.026000000000000002,-1.033,1.0333271505,1.9135212348000001,0,1.9135212348000001,3.6220177223,-1.033,3.7664441295,0.026000000000000002,-1.033,1.0333271505,3.5960177223,0,3.5960177223
2019-04-05 08:30:00,1.827834057,-1.0495,2.1077067134,0.036500000000000005,-1.0495,1.0501345152,1.791334057,0,1.791334057,3.5358145545,-1.0495,3.6882834508,0.036500000000000005,-1.0495,1.0501345152,3.4993145545,0,3.4993145545
2019-04-05 09:00:00,1.8055372845000002,-1.0675,2.0975035485,0.0455,-1.0675,1.0684692321,1.7600372845,0,1.7600372845,3.5838335022,-1.0675,3.7394409772,0.0455,-1.0675,1.0684692321,3.5383335022,0,3.5383335022
2019-04-05 09:30:00,1.7270675606,-1.036,2.0139658286,0.078,-1.036,1.0389321441,1.6490675606,0,1.6490675606,3.4916850802,-1.036,3.6421368315000002,0.078,-1.036,1.0389321441,3.4136850802,0,3.4136850802
2019-04-05 10:00:00,1.7240347424,-1.0395,2.0131706443,0.084,-1.0395,1.0428884169,1.6400347424000001,0,1.6400347424000001,3.5007715947999998,-1.0395,3.6518436452,0.084,-1.0395,1.0428884169,3.4167715948,0,3.4167715948
2019-04-05 10:30:00,1.7219625748,-1.0745,2.0297057321,0.1155,-1.0745,1.080689826,1.6064625748,0,1.6064625748,3.5628014151,-1.0745,3.7213040958,0.1155,-1.0745,1.080689826,3.4473014151,0,3.4473014151
2019-04-05 11:00:00,1.6921280604,-1.077,2.0057981885,0.153,-1.077,1.0878134031,1.5391280604,0,1.5391280604,3.5861446711,-1.077,3.7443774652,0.153,-1.077,1.0878134031,3.4331446711,0,3.4331446711
2019-04-05 11:30:00,1.6603261086,-1.182,2.0380890037,0.1885,-1.182,1.196936193,1.4718261086,0,1.4718261086,3.702443802,-1.182,3.8865426933,0.1885,-1.182,1.196936193,3.513943802,0,3.513943802
2019-04-05 12:00:00,1.6670842591000001,-1.206,2.0575728242,0.17,-1.206,1.2179228219,1.4970842591,0,1.4970842591,3.7128974561,-1.206,3.9038498330999998,0.17,-1.206,1.2179228219,3.5428974561,0,3.5428974561
2019-04-05 12:30:00,1.6236961522,-1.162,1.9966555022999999,0.225,-1.162,1.1835831192,1.3986961521999999,0,1.3986961521999999,3.3942333019,-1.162,3.5876264728000002,0.225,-1.162,1.1835831192,3.1692333019,0,3.1692333019
2019-04-05 13:00:00,1.5205812328000001,-1.0825,1.8665405261,0.2195,-1.0825,1.1045299905000001,1.3010812328,0,1.3010812328,2.6291969799,-1.0825,2.8433225299,0.2195,-1.0825,1.1045299905000001,2.4096969799,0,2.4096969799
2019-04-05 13:30:00,1.6497025412,-0.9395,1.8984674673000002,0.209,-0.9395,0.9624662332,1.4407025412,0,1.4407025412,2.1928421512,-0.9395,2.3856271607,0.209,-0.9395,0.9624662332,1.9838421512000002,0,1.9838421512000002
2019-04-05 14:00:00,1.7971492777,-0.91,2.0144094734,0.1645,-0.91,0.9247487497,1.6326492777000001,0,1.6326492777000001,1.7866530499,-0.91,2.0050509022,0.1645,-0.91,0.9247487497,1.6221530499,0,1.6221530499
2019-04-05 14:30:00,1.8382490234,-0.9085000000000001,2.050495482,0.1615,-0.9085000000000001,0.9227429219000001,1.6767490234,0,1.6767490234,1.8286008075,-0.9085000000000001,2.0418504263,0.1615,-0.9085000000000001,0.9227429219000001,1.6671008075,0,1.6671008075
2019-04-05 15:00:00,1.8588233874000002,-0.913,2.0709402178,0.123,-0.913,0.9212480665,1.7358233874,0,1.7358233874,1.9427098989,-0.913,2.1465532259,0.123,-0.913,0.9212480665,1.8197098989,0,1.8197098989
2019-04-05 15:30:00,1.8344710462,-0.9560000000000001,2.068627569,0.1015,-0.9560000000000001,0.9613731066000001,1.7329710461999999,0,1.7329710461999999,2.4089173012,-0.9560000000000001,2.591682574,0.1015,-0.9560000000000001,0.9613731066000001,2.3074173012,0,2.3074173012
2019-04-05 16:00:00,1.9037610946,-1.043,2.1707499407,0.113,-1.043,1.0491034267,1.7907610946,0,1.7907610946,2.494569514,-1.043,2.7038354351000002,0.113,-1.043,1.0491034267,2.381569514,0,2.381569514
2019-04-05 16:30:00,1.9876804701,-1.1085,2.275883543,0.1095,-1.1085,1.1138951926,1.8781804701,0,1.8781804701,2.5787033174,-1.1085,2.8068635609,0.1095,-1.1085,1.1138951926,2.4692033174,0,2.4692033174
2019-04-05 17:00:00,2.0853240077,-1.112,2.3632858941,0.101,-1.112,1.1165773596,1.9843240077000002,0,1.9843240077000002,2.6607843785,-1.112,2.8838026127000003,0.101,-1.112,1.1165773596,2.5597843785,0,2.5597843785
2019-04-05 17:30:00,2.1864720027,-1.108,2.4511882463,0.09050000000000001,-1.108,1.1116898174,2.0959720027,0,2.0959720027,2.7369402661,-1.108,2.9527116385000003,0.09050000000000001,-1.108,1.1116898174,2.6464402661,0,2.6464402661
2019-04-05 18:00:00,2.2635010124,-1.104,2.5183829799,0.07,-1.104,1.1062169769,2.1935010124,0,2.1935010124,2.8027105991,-1.104,3.0123085337,0.07,-1.104,1.1062169769,2.7327105991,0,2.7327105991
2019-04-05 18:30:00,2.2397960003,-1.1055,2.4977622731,0.088,-1.1055,1.1089969567,2.1517960003,0,2.1517960003,2.7777682098,-1.1055,2.9896699613,0.088,-1.1055,1.1089969567,2.6897682098,0,2.6897682098
2019-04-05 19:00:00,2.1878257371,-1.1125,2.4544322574,0.105,-1.1125,1.1174440702,2.0828257371,0,2.0828257371,2.7338800421,-1.1125,2.9515684534,0.105,-1.1125,1.1174440702,2.6288800421,0,2.6288800421
2019-04-05 19:30:00,2.182112693,-1.1225,2.4538993571,0.0955,-1.1225,1.1265551473,2.086612693,0,2.086612693,2.7291511493,-1.1225,2.9509781846000003,0.0955,-1.1225,1.1265551473,2.6336511493,0,2.6336511493
2019-04-05 20:00:00,2.1594315954,-1.12,2.4326004225,0.048,-1.12,1.1210280996,2.1114315954,0,2.1114315954,2.6960943746,-1.12,2.9194733903000003,0.048,-1.12,1.1210280996,2.6480943746000003,0,2.6480943746000003
2019-04-05 20:30:00,2.1313633254,-1.1295,2.4121525397,0.0545,-1.1295,1.1308140873,2.0768633254,0,2.0768633254,2.6778554929,-1.1295,2.9063173073,0.0545,-1.1295,1.1308140873,2.6233554929,0,2.6233554929
2019-04-05 21:00:00,2.0988599202,-1.1095,2.3740689153,0.0555,-1.1095,1.110887258,2.0433599202,0,2.0433599202,2.643540709,-1.1095,2.8669317624,0.0555,-1.1095,1.110887258,2.588040709,0,2.588040709
2019-04-05 21:30:00,2.1039125287,-1.1055,2.3766737636,0.055,-1.1055,1.1068673136,2.0489125287,0,2.0489125287,2.6416089958,-1.1055,2.8636040817,0.055,-1.1055,1.1068673136,2.5866089958,0,2.5866089958
2019-04-05 22:00:00,2.0188018028,-1.0925,2.2954557214,0.053,-1.0925,1.093784828,1.9658018028000002,0,1.9658018028000002,2.5466162271,-1.0925,2.7710666644,0.053,-1.0925,1.093784828,2.4936162271,0,2.4936162271
2019-04-05 22:30:00,1.9456489889,-1.129,2.2494868277,0.065,-1.129,1.1308695769,1.8806489889,0,1.8806489889,2.5019894241,-1.129,2.7449211424,0.065,-1.129,1.1308695769,2.4369894241,0,2.4369894241
2019-04-05 23:00:00,1.8710722121,-1.1455,2.1938736228,0.0755,-1.1455,1.1479854093,1.7955722121000002,0,1.7955722121000002,2.4595763111,-1.1455,2.7132426873,0.0755,-1.1455,1.1479854093,2.3840763111,0,2.3840763111
2019-04-05 23:30:00,1.8198056868,-1.131,2.1426277646,0.10450000000000001,-1.131,1.1358174369,1.7153056868,0,1.7153056868,2.4198927024,-1.131,2.6711498818,0.10450000000000001,-1.131,1.1358174369,2.3153927024,0,2.3153927024
2019-04-06 00:00:00,1.7772860518,-1.1465,2.1149959716,0.113,-1.1465,1.1520552287,1.6642860518,0,1.6642860518,2.4007017133,-1.1465,2.6604193215,0.113,-1.1465,1.1520552287,2.2877017133,0,2.2877017133
2019-04-06 00:30:00,1.6849710365,-1.1345,2.0313093422,0.117,-1.1345,1.1405170976,1.5679710365,0,1.5679710365,2.3171049758,-1.1345,2.579935216,0.117,-1.1345,1.1405170976,2.2001049758,0,2.2001049758
2019-04-06 01:00:00,1.7767395318,-1.126,2.1034921829,0.0815,-1.126,1.1289456364000001,1.6952395318,0,1.6952395318,2.3876632964,-1.126,2.6398507566,0.0815,-1.126,1.1289456364000001,2.3061632964,0,2.3061632964
2019-04-06 01:30:00,1.8792726478000001,-1.1,2.1775366093,0.07100000000000001,-1.1,1.1022889821,1.8082726478,0,1.8082726478,2.4550763111,-1.1,2.6902415679000002,0.07100000000000001,-1.1,1.1022889821,2.3840763111,0,2.3840763111
2019-04-06 02:00:00,2.0256704805,-1.0945,2.3024489453,0.0825,-1.0945,1.0976048925,1.9431704805,0,1.9431704805,2.5758609229,-1.0945,2.7987478886,0.0825,-1.0945,1.0976048925,2.4933609229,0,2.4933609229
2019-04-06 02:30:00,2.0541742086,-1.1275,2.3432643746,0.12,-1.1275,1.1338678274,1.9341742086,0,1.9341742086,2.6224112347,-1.1275,2.8545221902,0.12,-1.1275,1.1338678274,2.5024112347000003,0,2.5024112347000003
2019-04-06 03:00:00,2.0567208327,-1.113,2.3385614346,0.098,-1.113,1.1173061353,1.9587208327,0,1.9587208327,2.6139867026,-1.113,2.8410729454,0.098,-1.113,1.1173061353,2.5159867026000002,0,2.5159867026000002
2019-04-06 03:30:00,2.0007486437,-1.0955,2.2810338413,0.067,-1.0955,1.0975469238,1.9337486437,0,1.9337486437,2.5685308333,-1.0955,2.792395189,0.067,-1.0955,1.0975469238,2.5015308333,0,2.5015308333
2019-04-06 04:00:00,1.9112641,-1.092,2.2012256722,0.0655,-1.092,1.0939626365,1.8457640999999998,0,1.8457640999999998,2.4921489075,-1.092,2.7208951059,0.0655,-1.092,1.0939626365,2.4266489075,0,2.4266489075
2019-04-06 04:30:00,1.7410083226,-1.0975,2.0580612793,0.088,-1.0975,1.1010223658,1.6530083225999999,0,1.6530083225999999,2.3693114851,-1.0975,2.6111574375,0.088,-1.0975,1.1010223658,2.2813114851,0,2.2813114851
2019-04-06 05:00:00,1.7215925646999999,-1.1115,2.0492225865,0.114,-1.1115,1.1173308597,1.6075925647,0,1.6075925647,2.3594938868,-1.1115,2.6081878099,0.114,-1.1115,1.1173308597,2.2454938868,0,2.2454938868
2019-04-06 05:30:00,1.7027559514,-1.0975,2.0258045513,0.11850000000000001,-1.0975,1.103878843,1.5842559513999999,0,1.5842559513999999,2.350596647,-1.0975,2.5941878974,0.11850000000000001,-1.0975,1.103878843,2.232096647,0,2.232096647
2019-04-06 06:00:00,1.6363773053,-1.0825,1.9620236837,0.10300000000000001,-1.0825,1.0873891898,1.5333773053000002,0,1.5333773053000002,2.2947604746,-1.0825,2.5372685876,0.10300000000000001,-1.0825,1.0873891898,2.1917604746,0,2.1917604746
2019-04-06 06:30:00,1.7570692467,-1.0985,2.0721955959,0.10250000000000001,-1.0985,1.1032717254,1.6545692467,0,1.6545692467,2.3779947388,-1.0985,2.6194581936,0.10250000000000001,-1.0985,1.1032717254,2.2754947388,0,2.2754947388
2019-04-06 07:00:00,1.700493146,-1.055,2.0011751396,0.095,-1.055,1.0592686156,1.6054931460000001,0,1.6054931460000001,2.3157094522,-1.055,2.5447073048,0.095,-1.055,1.0592686156,2.2207094522,0,2.2207094522
2019-04-06 07:30:00,1.6464681949000002,-1.0225,1.9381340941,0.1135,-1.0225,1.0287801028,1.5329681949,0,1.5329681949,2.2779969556,-1.0225,2.4969534197,0.1135,-1.0225,1.0287801028,2.1644969555999998,0,2.1644969555999998
2019-04-06 08:00:00,1.6472370129,-1.0475,1.9520876074,0.122,-1.0475,1.0545806038,1.5252370129,0,1.5252370129,2.5974989756999998,-1.0475,2.8007601073,0.122,-1.0475,1.0545806038,2.4754989757,0,2.4754989757
2019-04-06 08:30:00,1.5712178217,-1.04,1.8842307298,0.12,-1.04,1.0469001863,1.4512178217,0,1.4512178217,2.7985067619,-1.04,2.9855049985,0.12,-1.04,1.0469001863,2.6785067619,0,2.6785067619
2019-04-06 09:00:00,1.5528461348,-1.0295,1.8631160373000002,0.126,-1.0295,1.0371818789,1.4268461347999999,0,1.4268461347999999,2.7795025300000002,-1.0295,2.9640351827,0.126,-1.0295,1.0371818789,2.65350253,0,2.65350253
2019-04-06 09:30:00,1.4350286178,-1.03,1.7664108055,0.1255,-1.03,1.0376175837,1.3095286178,0,1.3095286178,2.6918102263,-1.03,2.882141963,0.1255,-1.03,1.0376175837,2.5663102263,0,2.5663102263
2019-04-06 10:00:00,1.3541370459,-0.998,1.6821685822,0.14100000000000001,-0.998,1.0079112064,1.2131370459,0,1.2131370459,2.6733024480000003,-0.998,2.853515372,0.14100000000000001,-0.998,1.0079112064,2.5323024480000003,0,2.5323024480000003
2019-04-06 10:30:00,1.3112614884,-0.998,1.6478503242,0.17950000000000002,-0.998,1.0140139299,1.1317614884,0,1.1317614884,2.7036505508,-0.998,2.8819663948,0.17950000000000002,-0.998,1.0140139299,2.5241505508,0,2.5241505508
2019-04-06 11:00:00,1.2039010802,-1.0355,1.5879666435000002,0.233,-1.0355,1.061390244,0.9709010802,0,0.9709010802,2.7306893178,-1.0355,2.9204322284,0.233,-1.0355,1.061390244,2.4976893178,0,2.4976893178
2019-04-06 11:30:00,1.1927112979,-1.02,1.5693821205,0.23750000000000002,-1.02,1.0472851808,0.9552112979,0,0.9552112979,2.7419276883,-1.02,2.9255029393000003,0.23750000000000002,-1.02,1.0472851808,2.5044276883,0,2.5044276883
2019-04-06 12:00:00,1.2239463607,-1.011,1.5875029745,0.226,-1.011,1.035952219,0.9979463607000001,0,0.9979463607000001,2.7349959723,-1.011,2.9158744775,0.226,-1.011,1.035952219,2.5089959723,0,2.5089959723
2019-04-06 12:30:00,1.0967505555,-0.9665,1.4618426834,0.1985,-0.9665,0.9866734516000001,0.8982505555,0,0.8982505555,2.638018045,-0.9665,2.8094948756,0.1985,-0.9665,0.9866734516000001,2.439518045,0,2.439518045
2019-04-06 13:00:00,1.0831299044,-0.9305,1.4279357968,0.2485,-0.9305,0.9631108451,0.8346299044000001,0,0.8346299044000001,2.4219580669000003,-0.9305,2.5945541289,0.2485,-0.9305,0.9631108451,2.1734580669,0,2.1734580669
2019-04-06 13:30:00,1.1726242899,-0.935,1.4997575555,0.2765,-0.935,0.9750267945000001,0.8961242899,0,0.8961242899,2.0841600215,-0.935,2.2842828185,0.2765,-0.935,0.9750267945000001,1.8076600215,0,1.8076600215
2019-04-06 14:00:00,1.3275557366,-0.961,1.6388792615,0.23,-0.961,0.9881401722,1.0975557366,0,1.0975557366,2.0107858676,-0.961,2.2286275609,0.23,-0.961,0.9881401722,1.7807858676000001,0,1.7807858676000001
2019-04-06 14:30:00,1.7354637908,-1.0005,2.003206135,0.2295,-1.0005,1.0264845347,1.5059637908,0,1.5059637908,1.7246803889,-1.0005,1.9938712831,0.2295,-1.0005,1.0264845347,1.4951803889,0,1.4951803889
2019-04-06 15:00:00,1.9187587435000002,-1.035,2.1801055286,0.1935,-1.035,1.0529326902,1.7252587435,0,1.7252587435,1.9084187466,-1.035,2.1710106201,0.1935,-1.035,1.0529326902,1.7149187466,0,1.7149187466
2019-04-06 15:30:00,1.9764913272,-1.026,2.2269247779,0.185,-1.026,1.0425454427,1.7914913272000001,0,1.7914913272000001,1.9678050924,-1.026,2.2192189801,0.185,-1.026,1.0425454427,1.7828050924,0,1.7828050924
2019-04-06 16:00:00,1.9742597604,-1.037,2.2300382511,0.201,-1.037,1.0563001467,1.7732597604,0,1.7732597604,1.965348359,-1.037,2.2221528238,0.201,-1.037,1.0563001467,1.764348359,0,1.764348359
2019-04-06 16:30:00,2.0544496224,-1.0495,2.3069923062,0.158,-1.0495,1.0613266462,1.8964496224,0,1.8964496224,2.0450087331,-1.0495,2.2985889081,0.158,-1.0495,1.0613266462,1.8870087331,0,1.8870087331
2019-04-06 17:00:00,2.1552099424,-1.0605,2.4019971161,0.15,-1.0605,1.0710556708,2.0052099424,0,2.0052099424,2.1477184762,-1.0605,2.3952776255,0.15,-1.0605,1.0710556708,1.9977184762,0,1.9977184762
2019-04-06 17:30:00,2.2411730687,-1.0565,2.4777104298,0.091,-1.0565,1.0604118304,2.1501730687,0,2.1501730687,2.2312794213,-1.0565,2.4687648948,0.091,-1.0565,1.0604118304,2.1402794213,0,2.1402794213
2019-04-06 18:00:00,2.2011538841,-1.044,2.4361885029,0.0465,-1.044,1.0450350473,2.1546538841,0,2.1546538841,2.4663752032,-1.044,2.6782349866,0.0465,-1.044,1.0450350473,2.4198752032,0,2.4198752032
2019-04-06 18:30:00,2.1194066651,-1.0375,2.359722624,0.032,-1.0375,1.0379933767,2.0874066651,0,2.0874066651,2.6665878424000002,-1.0375,2.8613103591,0.032,-1.0375,1.0379933767,2.6345878424,0,2.6345878424
2019-04-06 19:00:00,1.9271642272,-1.037,2.1884540111,0.0385,-1.037,1.0377144357,1.8886642272,0,1.8886642272,3.0088978529,-1.037,3.1825831159,0.0385,-1.037,1.0377144357,2.9703978529,0,2.9703978529
2019-04-06 19:30:00,1.8957280163,-1.021,2.15318966,0.0205,-1.021,1.0212057824,1.8752280163,0,1.8752280163,2.9715189757,-1.021,3.1420321486000002,0.0205,-1.021,1.0212057824,2.9510189757000003,0,2.9510189757000003
2019-04-06 20:00:00,1.9164072668,-1.0715,2.1956158731,0.005,-1.0715,1.0715116658,1.9114072668,0,1.9114072668,2.9993218047,-1.0715,3.184971513,0.005,-1.0715,1.0715116658,2.9943218047,0,2.9943218047
2019-04-06 20:30:00,1.9829650865000001,-1.056,2.2466166861,0.0055000000000000005,-1.056,1.0560143228,1.9774650865,0,1.9774650865,3.0182236321,-1.056,3.197625665,0.0055000000000000005,-1.056,1.0560143228,3.0127236321,0,3.0127236321
2019-04-06 21:00:00,1.9346199964,-1.052,2.2021486168,0.0025,-1.052,1.0520029705,1.9321199964,0,1.9321199964,2.9865928323,-1.052,3.1664555493,0.0025,-1.052,1.0520029705,2.9840928323,0,2.9840928323
2019-04-06 21:30:00,1.8869120884,-1.057,2.1627959287,0.008,-1.057,1.0570302739,1.8789120884,0,1.8789120884,2.9657660064,-1.057,3.1484944028,0.008,-1.057,1.0570302739,2.9577660064,0,2.9577660064
2019-04-06 22:00:00,1.8258563443,-1.0735000000000001,2.1180542108,0.007,-1.0735000000000001,1.0735228223,1.8188563442999999,0,1.8188563442999999,2.9334259327,-1.0735000000000001,3.1236821145,0.007,-1.0735000000000001,1.0735228223,2.9264259327,0,2.9264259327
2019-04-06 22:30:00,1.7647149508000002,-1.1015,2.0802694796,0.007,-1.1015,1.1015222422,1.7577149508,0,1.7577149508,2.9056684328999998,-1.1015,3.1074444954000002,0.007,-1.1015,1.1015222422,2.8986684329,0,2.8986684329
2019-04-06 23:00:00,1.7381094800999999,-1.108,2.0612347185,0.0045000000000000005,-1.108,1.108009138,1.7336094801000002,0,1.7336094801000002,2.897220224,-1.108,3.1018621868,0.0045000000000000005,-1.108,1.108009138,2.892720224,0,2.892720224
2019-04-06 23:30:00,1.6939133463,-1.1115,2.026024352,0.0055000000000000005,-1.1115,1.1115136077,1.6884133463,0,1.6884133463,2.8776171332000002,-1.1115,3.0848197055,0.0055000000000000005,-1.1115,1.1115136077,2.8721171332,0,2.8721171332
2019-04-07 00:00:00,1.6350653173,-1.1335,1.9895378463000002,0.004,-1.1335,1.1335070578,1.6310653173,0,1.6310653173,2.8679311147,-1.1335,3.0838046515,0.004,-1.1335,1.1335070578,2.8639311147,0,2.8639311147
2019-04-07 00:30:00,1.6359779339,-1.1495,1.9994434350999999,0.002,-1.1495,1.1495017399,1.6339779339,0,1.6339779339,2.6747961904,-1.1495,2.9113373061,0.002,-1.1495,1.1495017399,2.6727961904,0,2.6727961904
2019-04-07 01:00:00,1.8522615431,-1.1365,2.1731325487,0.002,-1.1365,1.1365017598,1.8502615431,0,1.8502615431,2.446658079,-1.1365,2.6977338649,0.002,-1.1365,1.1365017598,2.444658079,0,2.444658079
2019-04-07 01:30:00,1.9125167333,-1.1280000000000001,2.2203838081,0.003,-1.1280000000000001,1.1280039894,1.9095167333,0,1.9095167333,2.4861996736,-1.1280000000000001,2.7301232238,0.003,-1.1280000000000001,1.1280039894,2.4831996736,0,2.4831996736
2019-04-07 02:00:00,2.0015902595,-1.1255,2.2963261565,0.0005,-1.1255,1.1255001111,2.0010902595,0,2.0010902595,2.5553217065,-1.1255,2.7922068824,0.0005,-1.1255,1.1255001111,2.5548217065000003,0,2.5548217065000003
2019-04-07 02:30:00,2.0679528771,-1.0875,2.3364685643,0.001,-1.0875,1.0875004598,2.0669528771,0,2.0669528771,2.6015073179,-1.0875,2.8196624931,0.001,-1.0875,1.0875004598,2.6005073179,0,2.6005073179
2019-04-07 03:00:00,1.95202975,-1.1095,2.24530853,0.006,-1.1095,1.1095162234,1.9460297500000001,0,1.9460297500000001,2.5118594014999998,-1.1095,2.745983959,0.006,-1.1095,1.1095162234,2.5058594015,0,2.5058594015
2019-04-07 03:30:00,1.935004947,-1.0855,2.2186830316,0.007500000000000001,-1.0855,1.0855259094,1.927504947,0,1.927504947,2.4924247962,-1.0855,2.718545864,0.007500000000000001,-1.0855,1.0855259094,2.4849247962,0,2.4849247962
2019-04-07 04:00:00,1.9764090570000001,-1.101,2.2623867398,0.004,-1.101,1.1010072661,1.9724090570000001,0,1.9724090570000001,2.5293340612,-1.101,2.7585742319,0.004,-1.101,1.1010072661,2.5253340612,0,2.5253340612
2019-04-07 04:30:00,1.9357564829,-1.1245,2.2386722429,0.0055000000000000005,-1.1245,1.1245134503,1.9302564829,0,1.9302564829,2.5051766729000002,-1.1245,2.7459807743,0.0055000000000000005,-1.1245,1.1245134503,2.4996766729,0,2.4996766729
2019-04-07 05:00:00,1.905649238,-1.097,2.1988424269,0.002,-1.097,1.0970018232,1.903649238,0,1.903649238,2.467416708,-1.097,2.7002878015,0.002,-1.097,1.0970018232,2.4654167080000002,0,2.4654167080000002
2019-04-07 05:30:00,1.8886528856,-1.0945,2.1828742456,0.007,-1.0945,1.0945223844,1.8816528855999999,0,1.8816528855999999,2.4554914539,-1.0945,2.6883765603,0.007,-1.0945,1.0945223844,2.4484914539,0,2.4484914539
2019-04-07 06:00:00,1.8465504576,-1.123,2.1612213196,0.014,-1.123,1.1230872629,1.8325504576,0,1.8325504576,2.4377931022,-1.123,2.6840201581,0.014,-1.123,1.1230872629,2.4237931022,0,2.4237931022
2019-04-07 06:30:00,1.9248093178999999,-1.095,2.2144786994,0.0105,-1.095,1.0950503413,1.9143093179,0,1.9143093179,2.4862324561999998,-1.095,2.7166848963,0.0105,-1.095,1.0950503413,2.4757324562000003,0,2.4757324562000003
2019-04-07 07:00:00,1.9141032085,-1.0755,2.1955617374,0.01,-1.0755,1.075546489,1.9041032085,0,1.9041032085,2.477257878,-1.0755,2.7006493375,0.01,-1.0755,1.075546489,2.467257878,0,2.467257878
2019-04-07 07:30:00,1.8651955641,-1.0555,2.1431366598,0.041,-1.0555,1.0562960049,1.8241955641,0,1.8241955641,2.4432079386,-1.0555,2.6614554817,0.041,-1.0555,1.0562960049,2.4022079386,0,2.4022079386
2019-04-07 08:00:00,1.9339645658,-1.048,2.1996642793,0.047,-1.048,1.0490533828,1.8869645658,0,1.8869645658,2.4935972831,-1.048,2.7048717918,0.047,-1.048,1.0490533828,2.4465972831,0,2.4465972831
2019-04-07 08:30:00,1.9849972885,-1.0515,2.2463006222,0.07,-1.0515,1.0538274289,1.9149972885,0,1.9149972885,2.531103555,-1.0515,2.7408278779,0.07,-1.0515,1.0538274289,2.461103555,0,2.461103555
2019-04-07 09:00:00,1.9012309504,-1.0535,2.173601016,0.0965,-1.0535,1.0579104404,1.8047309504,0,1.8047309504,2.4576836224,-1.0535,2.6739616747,0.0965,-1.0535,1.0579104404,2.3611836224,0,2.3611836224
2019-04-07 09:30:00,1.8554994078,-1.053,2.1334683153,0.121,-1.053,1.0599292429,1.7344994078,0,1.7344994078,2.430522609,-1.053,2.6488203323,0.121,-1.053,1.0599292429,2.309522609,0,2.309522609
2019-04-07 10:00:00,1.8215151956,-1.0345,2.0947811002,0.14300000000000002,-1.0345,1.0443367512,1.6785151956000002,0,1.6785151956000002,2.4033349641,-1.0345,2.6165261703000002,0.14300000000000002,-1.0345,1.0443367512,2.2603349641,0,2.2603349641
2019-04-07 10:30:00,1.7742230077,-1.0375,2.0553037564,0.20850000000000002,-1.0375,1.0582431195,1.5657230077,0,1.5657230077,2.3883898644,-1.0375,2.6039993077,0.20850000000000002,-1.0375,1.0582431195,2.1798898644,0,2.1798898644
2019-04-07 11:00:00,1.7235092951,-1.057,2.021814356,0.20600000000000002,-1.057,1.0768867164,1.5175092951,0,1.5175092951,2.3737474954,-1.057,2.5984468768999998,0.20600000000000002,-1.057,1.0768867164,2.1677474954,0,2.1677474954
2019-04-07 11:30:00,1.677808275,-1.057,1.9830001532,0.22,-1.057,1.0796522588,1.457808275,0,1.457808275,2.3433068822,-1.057,2.5706684236,0.22,-1.057,1.0796522588,2.1233068822,0,2.1233068822
2019-04-07 12:00:00,1.6831263657000002,-1.041,1.9790389998000002,0.224,-1.041,1.064827216,1.4591263657,0,1.4591263657,2.3511430283,-1.041,2.5712943316,0.224,-1.041,1.064827216,2.1271430283,0,2.1271430283
2019-04-07 12:30:00,1.6500194812,-1.039,1.9498936608,0.24750000000000003,-1.039,1.0680717438,1.4025194812000001,0,1.4025194812000001,2.3239642609,-1.039,2.5456494036,0.24750000000000003,-1.039,1.0680717438,2.0764642609,0,2.0764642609
2019-04-07 13:00:00,1.6525194812000001,-1.0475,1.9565471846,0.25,-1.0475,1.0769197974,1.4025194812000001,0,1.4025194812000001,2.3378278998,-1.0475,2.5617758566,0.25,-1.0475,1.0769197974,2.0878278998,0,2.0878278998
2019-04-07 13:30:00,1.5644600295000002,-1.0525,1.8855480461,0.257,-1.0525,1.0834229322,1.3074600295,0,1.3074600295,2.2924986612,-1.0525,2.5225594863,0.257,-1.0525,1.0834229322,2.0354986612,0,2.0354986612
2019-04-07 14:00:00,1.5377168543000002,-1.033,1.8524745946999999,0.24050000000000002,-1.033,1.0606268194,1.2972168543,0,1.2972168543,2.2726658491,-1.033,2.4964172451,0.24050000000000002,-1.033,1.0606268194,2.0321658491,0,2.0321658491
2019-04-07 14:30:00,1.5328781943,-1.003,1.8318636845,0.23450000000000001,-1.003,1.0300481785,1.2983781943000001,0,1.2983781943000001,2.2389500917,-1.003,2.4533459831,0.23450000000000001,-1.003,1.0300481785,2.0044500917,0,2.0044500917
2019-04-07 15:00:00,1.5617398681,-0.969,1.8379315591,0.2165,-0.969,0.9928913586,1.3452398681,0,1.3452398681,2.2670784152,-0.969,2.465482821,0.2165,-0.969,0.9928913586,2.0505784152,0,2.0505784152
2019-04-07 15:30:00,1.648798156,-1.066,1.9633877252,0.22,-1.066,1.0884649742,1.428798156,0,1.428798156,2.4067392593,-1.066,2.6322518615,0.22,-1.066,1.0884649742,2.1867392593,0,2.1867392593
2019-04-07 16:00:00,1.6905742994000001,-1.089,2.0109605818,0.1925,-1.089,1.1058830182,1.4980742994,0,1.4980742994,2.4283306021,-1.089,2.661336227,0.1925,-1.089,1.1058830182,2.2358306021,0,2.2358306021
2019-04-07 16:30:00,1.7436300818000001,-1.0705,2.0460244652,0.17500000000000002,-1.0705,1.0847097538,1.5686300818,0,1.5686300818,2.4504242444,-1.0705,2.6740510891,0.17500000000000002,-1.0705,1.0847097538,2.2754242444,0,2.2754242444
2019-04-07 17:00:00,1.8263678926,-1.068,2.1157135153,0.165,-1.068,1.0806706251,1.6613678926,0,1.6613678926,2.4898290884,-1.068,2.709219978,0.165,-1.068,1.0806706251,2.3248290884,0,2.3248290884
2019-04-07 17:30:00,1.9902386725999999,-1.068,2.2586885518,0.124,-1.068,1.0751744045,1.8662386726,0,1.8662386726,2.7150766476,-1.068,2.917578654,0.124,-1.068,1.0751744045,2.5910766476,0,2.5910766476
2019-04-07 18:00:00,1.8352365237,-1.048,2.1133852223,0.0965,-1.048,1.0524334896,1.7387365237,0,1.7387365237,3.0029079287,-1.048,3.1805282624,0.0965,-1.048,1.0524334896,2.9064079287,0,2.9064079287
2019-04-07 18:30:00,1.8502942694,-1.0445,2.1247515463,0.07250000000000001,-1.0445,1.0470131327,1.7777942694000002,0,1.7777942694000002,2.9594890411,-1.0445,3.1384001711,0.07250000000000001,-1.0445,1.0470131327,2.8869890411,0,2.8869890411
2019-04-07 19:00:00,1.7815313590000001,-1.0175,2.051623804,0.036000000000000004,-1.0175,1.0181366559,1.7455313590000001,0,1.7455313590000001,2.8665421981,-1.0175,3.0417709354,0.036000000000000004,-1.0175,1.0181366559,2.8305421981,0,2.8305421981
2019-04-07 19:30:00,1.8366980826,-1.0365,2.1089789227,0.0275,-1.0365,1.0368647453,1.8091980826,0,1.8091980826,2.9152166756,-1.0365,3.0939974977,0.0275,-1.0365,1.0368647453,2.8877166756,0,2.8877166756
2019-04-07 20:00:00,1.8369520480000001,-1.062,2.1218475032,0.035,-1.062,1.0625765855,1.801952048,0,1.801952048,2.9253299939,-1.062,3.1121374605,0.035,-1.062,1.0625765855,2.8903299939,0,2.8903299939
2019-04-07 20:30:00,1.8661085177999999,-1.062,2.1471387939,0.019,-1.062,1.0621699487,1.8471085178000002,0,1.8471085178000002,2.9400811703,-1.062,3.1260072438,0.019,-1.062,1.0621699487,2.9210811703,0,2.9210811703
2019-04-07 21:00:00,1.8509053951,-1.077,2.1414433874,0.0115,-1.077,1.0770613957,1.8394053951,0,1.8394053951,2.9548425265000002,-1.077,3.1449997387,0.0115,-1.077,1.0770613957,2.9433425265,0,2.9433425265
2019-04-07 21:30:00,1.8400243495000002,-1.062,2.1245078505,0.013000000000000001,-1.062,1.0620795639,1.8270243495,0,1.8270243495,2.9479005109000003,-1.062,3.1333626381,0.013000000000000001,-1.062,1.0620795639,2.9349005109,0,2.9349005109
2019-04-07 22:00:00,1.7778532078,-1.0595,2.0696140409,0.0115,-1.0595,1.0595624097,1.7663532078,0,1.7663532078,2.8849722898,-1.0595,3.0733703589,0.0115,-1.0595,1.0595624097,2.8734722898,0,2.8734722898
2019-04-07 22:30:00,1.7355658389,-1.06,2.0336638811,0.016,-1.06,1.0601207478,1.7195658389,0,1.7195658389,2.8474809696000003,-1.06,3.0383791521,0.016,-1.06,1.0601207478,2.8314809696000003,0,2.8314809696000003
2019-04-07 23:00:00,1.6402603629999999,-1.085,1.9666415684,0.045,-1.085,1.0859327788,1.595260363,0,1.595260363,2.8158179685,-1.085,3.0176242032,0.045,-1.085,1.0859327788,2.7708179685000003,0,2.7708179685000003
2019-04-07 23:30:00,1.5788963467000001,-1.0915,1.9194493803000001,0.021500000000000002,-1.0915,1.0917117293,1.5573963467,0,1.5573963467,2.7928474565,-1.0915,2.9985611825,0.021500000000000002,-1.0915,1.0917117293,2.7713474565,0,2.7713474565
2019-04-08 00:00:00,1.5581035936,-1.119,1.9182929412,0.0155,-1.119,1.1191073452,1.5426035936,0,1.5426035936,2.7964807766,-1.119,3.0120534082,0.0155,-1.119,1.1191073452,2.7809807766,0,2.7809807766
2019-04-08 00:30:00,1.532475653,-1.1,1.8863938155,0.021500000000000002,-1.1,1.1002100936,1.510975653,0,1.510975653,2.7801009481000003,-1.1,2.9898095728,0.021500000000000002,-1.1,1.1002100936,2.7586009481,0,2.7586009481
2019-04-08 01:00:00,1.5604564179,-1.1175,1.9193307381,0.029500000000000002,-1.1175,1.1178893058,1.5309564179000001,0,1.5309564179000001,2.8268048359,-1.1175,3.0396762706,0.029500000000000002,-1.1175,1.1178893058,2.7973048359,0,2.7973048359
2019-04-08 01:30:00,1.6725485941,-1.1205,2.0131912601,0.022500000000000003,-1.1205,1.1207258808,1.6500485941,0,1.6500485941,2.8963044971,-1.1205,3.105495128,0.022500000000000003,-1.1205,1.1207258808,2.8738044971,0,2.8738044971
2019-04-08 02:00:00,1.8145084773,-1.0895,2.1164714182,0.029,-1.0895,1.0898858885,1.7855084773,0,1.7855084773,2.9553777817,-1.0895,3.1498044515,0.029,-1.0895,1.0898858885,2.9263777817000003,0,2.9263777817000003
2019-04-08 02:30:00,1.8513139503,-1.071,2.1387857168,0.028,-1.071,1.0713659506,1.8233139503,0,1.8233139503,2.9623226987,-1.071,3.1499836145,0.028,-1.071,1.0713659506,2.9343226987,0,2.9343226987
2019-04-08 03:00:00,1.7835533148,-1.0695000000000001,2.0796376312,0.0425,-1.0695000000000001,1.0703441035,1.7410533148,0,1.7410533148,2.9221349265,-1.0695000000000001,3.1117041599,0.0425,-1.0695000000000001,1.0703441035,2.8796349265,0,2.8796349265
2019-04-08 03:30:00,1.7427836916000001,-1.083,2.0518732894,0.0315,-1.083,1.0834580056,1.7112836916,0,1.7112836916,2.924106255,-1.083,3.1182184642,0.0315,-1.083,1.0834580056,2.892606255,0,2.892606255
2019-04-08 04:00:00,1.6580511529000002,-1.063,1.9695437608000002,0.0165,-1.063,1.0631280497,1.6415511529,0,1.6415511529,2.8512235419,-1.063,3.0429335658,0.0165,-1.063,1.0631280497,2.8347235419,0,2.8347235419
2019-04-08 04:30:00,1.5917039515,-1.049,1.9062849916,0.018000000000000002,-1.049,1.0491544214,1.5737039515,0,1.5737039515,2.7943229456000003,-1.049,2.9847347829,0.018000000000000002,-1.049,1.0491544214,2.7763229456,0,2.7763229456
2019-04-08 05:00:00,1.533511543,-1.0425,1.8543095486999999,0.008,-1.0425,1.042530695,1.525511543,0,1.525511543,2.741081258,-1.0425,2.9326323862,0.008,-1.0425,1.042530695,2.733081258,0,2.733081258
2019-04-08 05:30:00,1.5963924754,-1.057,1.9146064701,0.0015,-1.057,1.0570010643,1.5948924754,0,1.5948924754,2.4516050324,-1.057,2.6697595837,0.0015,-1.057,1.0570010643,2.4501050323999998,0,2.4501050323999998
2019-04-08 06:00:00,1.6336492777,-1.033,1.9328473717999999,0.001,-1.033,1.033000484,1.6326492777000001,0,1.6326492777000001,2.2238010767,-1.033,2.4520155442,0.001,-1.033,1.033000484,2.2228010767,0,2.2228010767
2019-04-08 06:30:00,1.7303003109000001,-1.0205,2.0088204041,0.001,-1.0205,1.02050049,1.7293003109,0,1.7293003109,2.2937334941,-1.0205,2.5105046489,0.001,-1.0205,1.02050049,2.2927334941,0,2.2927334941
2019-04-08 07:00:00,1.8160888754000002,-1.006,2.0761056821,0.004,-1.006,1.0060079523,1.8120888754000002,0,1.8120888754000002,2.3757208999,-1.006,2.5799391067,0.004,-1.006,1.0060079523,2.3717208999,0,2.3717208999
2019-04-08 07:30:00,1.7056036491,-1.007,1.9806899828,0.0035,-1.007,1.0070060824,1.7021036491000001,0,1.7021036491000001,2.7639902692,-1.007,2.9417156911999998,0.0035,-1.007,1.0070060824,2.7604902692,0,2.7604902692
2019-04-08 08:00:00,1.7169137265,-1.0125,1.993225776,0.008,-1.0125,1.0125316044,1.7089137265,0,1.7089137265,2.8648085753,-1.0125,3.0384674465,0.008,-1.0125,1.0125316044,2.8568085753,0,2.8568085753
2019-04-08 08:30:00,1.7938150072,-1.013,2.0600828333,0.0085,-1.013,1.0130356608,1.7853150072,0,1.7853150072,2.9164659084,-1.013,3.0873843937,0.0085,-1.013,1.0130356608,2.9079659084,0,2.9079659084
2019-04-08 09:00:00,1.6716609528,-0.9795,1.9374907977,0.004,-0.9795,0.9795081674,1.6676609528,0,1.6676609528,2.8305137943,-0.9795,2.9952009264,0.004,-0.9795,0.9795081674,2.8265137943000003,0,2.8265137943000003
2019-04-08 09:30:00,1.5658705401000002,-0.982,1.8483166796,0.0105,-0.982,0.9820561338,1.5553705401,0,1.5553705401,2.7623286295,-0.982,2.9316861117,0.0105,-0.982,0.9820561338,2.7518286295000003,0,2.7518286295000003
2019-04-08 10:00:00,1.5015149003000001,-0.9125000000000001,1.7570438941000002,0.025500000000000002,-0.9125000000000001,0.9128562318000001,1.4760149003,0,1.4760149003,2.6980956189,-0.9125000000000001,2.8482233442,0.025500000000000002,-0.9125000000000001,0.9128562318000001,2.6725956189,0,2.6725956189
2019-04-08 10:30:00,1.5376389498,-0.8895000000000001,1.7763850342,0.043000000000000003,-0.8895000000000001,0.8905387414,1.4946389498000001,0,1.4946389498000001,2.5804918454,-0.8895000000000001,2.729496,0.043000000000000003,-0.8895000000000001,0.8905387414,2.5374918454,0,2.5374918454
2019-04-08 11:00:00,1.6542350217,-0.923,1.8943132020000002,0.0375,-0.923,0.9237614681,1.6167350217,0,1.6167350217,2.2366743449,-0.923,2.4196365688,0.0375,-0.923,0.9237614681,2.1991743449,0,2.1991743449
2019-04-08 11:30:00,1.6656652557,-0.9390000000000001,1.9121092396,0.0325,-0.9390000000000001,0.9395622651000001,1.6331652557,0,1.6331652557,2.2621087292,-0.9390000000000001,2.4492563979,0.0325,-0.9390000000000001,0.9395622651000001,2.2296087292,0,2.2296087292
2019-04-08 12:00:00,1.6237283678,-0.9555,1.8840047936,0.038,-0.9555,0.9562553268,1.5857283678,0,1.5857283678,2.2505433522000002,-0.9555,2.4449796789000002,0.038,-0.9555,0.9562553268,2.2125433522,0,2.2125433522
2019-04-08 12:30:00,1.5489681181,-0.9400000000000001,1.8118780949,0.037,-0.9400000000000001,0.9407279097000001,1.5119681181,0,1.5119681181,2.17869468,-0.9400000000000001,2.3728275345,0.037,-0.9400000000000001,0.9407279097000001,2.14169468,0,2.14169468
2019-04-08 13:00:00,1.5293151003,-0.9125000000000001,1.7808596031000001,0.036500000000000005,-0.9125000000000001,0.9132297082,1.4928151003,0,1.4928151003,2.1417346641,-0.9125000000000001,2.3280213962,0.036500000000000005,-0.9125000000000001,0.9132297082,2.1052346641,0,2.1052346641
2019-04-08 13:30:00,1.6538494616000001,-0.9505,1.9075293685,0.025500000000000002,-0.9505,0.9508419953,1.6283494616,0,1.6283494616,2.1919588496,-0.9505,2.3891701171,0.025500000000000002,-0.9505,0.9508419953,2.1664588496,0,2.1664588496
2019-04-08 14:00:00,1.9263749738,-1.003,2.1718493363,0.036000000000000004,-1.003,1.0036458539,1.8903749738000002,0,1.8903749738000002,1.9162087016,-1.003,2.1628372079,0.036000000000000004,-1.003,1.0036458539,1.8802087016,0,1.8802087016
2019-04-08 14:30:00,2.0047859147,-1.021,2.2498016721,0.0465,-1.021,1.0220583398,1.9582859147,0,1.9582859147,1.9963073528000002,-1.021,2.2422497735,0.0465,-1.021,1.0220583398,1.9498073528000002,0,1.9498073528000002
2019-04-08 15:00:00,1.8617217265,-1.009,2.1175667137,0.0555,-1.009,1.0105252347,1.8062217265,0,1.8062217265,2.3384565869,-1.009,2.546853001,0.0555,-1.009,1.0105252347,2.2829565869,0,2.2829565869
2019-04-08 15:30:00,1.8625559646,-1.001,2.1145012937,0.0465,-1.001,1.0020794629,1.8160559646,0,1.8160559646,2.4283469885,-1.001,2.6265700251,0.0465,-1.001,1.0020794629,2.3818469885,0,2.3818469885
2019-04-08 16:00:00,1.9603519797,-1.11,2.2527937953,0.0675,-1.11,1.112050471,1.8928519797,0,1.8928519797,2.5730930121,-1.11,2.8023039894,0.0675,-1.11,1.112050471,2.5055930121000003,0,2.5055930121000003
2019-04-08 16:30:00,2.0057604178,-1.0275,2.253626212,0.1565,-1.0275,1.0393500373,1.8492604178,0,1.8492604178,2.5885778476,-1.0275,2.7850478493,0.1565,-1.0275,1.0393500373,2.4320778476,0,2.4320778476
2019-04-08 17:00:00,2.0413993368,-1.023,2.2833835097,0.11750000000000001,-1.023,1.029725813,1.9238993368,0,1.9238993368,2.6012151319,-1.023,2.7951474313,0.11750000000000001,-1.023,1.029725813,2.4837151319,0,2.4837151319
2019-04-08 17:30:00,2.1113779559,-1.055,2.360284278,0.116,-1.055,1.0613580923,1.9953779559,0,1.9953779559,2.6766602766,-1.055,2.8770705998,0.116,-1.055,1.0613580923,2.5606602766,0,2.5606602766
2019-04-08 18:00:00,2.0787851273,-1.0885,2.3465250597000002,0.10350000000000001,-1.0885,1.0934095756,1.9752851273,0,1.9752851273,2.6372857763,-1.0885,2.8530875408,0.10350000000000001,-1.0885,1.0934095756,2.5337857763000002,0,2.5337857763000002
2019-04-08 18:30:00,2.1010585893,-1.074,2.3596447181,0.0635,-1.074,1.0758755737,2.0375585893,0,2.0375585893,2.6382162153,-1.074,2.8484488408,0.0635,-1.074,1.0758755737,2.5747162153,0,2.5747162153
2019-04-08 19:00:00,2.1198471668,-1.077,2.3777470451,0.0275,-1.077,1.0773510338,2.0923471668,0,2.0923471668,2.6403467942,-1.077,2.8515539963,0.0275,-1.077,1.0773510338,2.6128467942,0,2.6128467942
2019-04-08 19:30:00,2.0484359151,-1.0945,2.3225029491,0.007500000000000001,-1.0945,1.0945256964,2.0409359151,0,2.0409359151,2.5763582463,-1.0945,2.7992056129,0.007500000000000001,-1.0945,1.0945256964,2.5688582463,0,2.5688582463
2019-04-08 20:00:00,2.0484869648,-1.092,2.3213708977,0.002,-1.092,1.0920018315,2.0464869648,0,2.0464869648,2.5778325221,-1.092,2.7995864894,0.002,-1.092,1.0920018315,2.5758325221,0,2.5758325221
2019-04-08 20:30:00,2.0950793918,-1.095,2.3639760273,0.003,-1.095,1.0950041096,2.0920793918,0,2.0920793918,2.6216287262,-1.095,2.841119881,0.003,-1.095,1.0950041096,2.6186287262,0,2.6186287262
2019-04-08 21:00:00,2.1595814853,-1.073,2.4114562388,0.007,-1.073,1.0730228329,2.1525814853,0,2.1525814853,2.6759932996,-1.073,2.8831006121,0.007,-1.073,1.0730228329,2.6689932996,0,2.6689932996
2019-04-08 21:30:00,2.0880636348,-1.054,2.3390010139,0.006,-1.054,1.0540170777,2.0820636348,0,2.0820636348,2.5951786664,-1.054,2.8010477165000003,0.006,-1.054,1.0540170777,2.5891786664,0,2.5891786664
2019-04-08 22:00:00,1.9941558686,-1.0615,2.2590794316,0.0095,-1.0615,1.0615425097,1.9846558686,0,1.9846558686,2.5111449755,-1.0615,2.7262852635,0.0095,-1.0615,1.0615425097,2.5016449755,0,2.5016449755
2019-04-08 22:30:00,1.9454780965,-1.07,2.2203119204,0.01,-1.07,1.070046728,1.9354780965,0,1.9354780965,2.4838178472,-1.07,2.7044872154,0.01,-1.07,1.070046728,2.4738178472,0,2.4738178472
2019-04-08 23:00:00,1.9072600518,-1.057,2.1805710044,0.016,-1.057,1.0571210905,1.8912600518,0,1.8912600518,2.4504339563,-1.057,2.6686842403,0.016,-1.057,1.0571210905,2.4344339563,0,2.4344339563
2019-04-08 23:30:00,1.8554266516,-1.052,2.1329116389,0.006500000000000001,-1.052,1.0520200806,1.8489266516,0,1.8489266516,2.3977350503,-1.052,2.6183654007,0.006500000000000001,-1.052,1.0520200806,2.3912350503,0,2.3912350503
2019-04-09 00:00:00,1.7569029691,-1.079,2.0617829767,0.008,-1.079,1.0790296567,1.7489029691,0,1.7489029691,2.3320082695,-1.079,2.569533726,0.008,-1.079,1.0790296567,2.3240082695,0,2.3240082695
2019-04-09 00:30:00,1.6773865987,-1.072,1.9906807382,0.016,-1.072,1.0721193963,1.6613865987,0,1.6613865987,2.2653603438,-1.072,2.5062006079,0.016,-1.072,1.0721193963,2.2493603438,0,2.2493603438
2019-04-09 01:00:00,1.6907745266,-1.0535,1.9921297021000002,0.0115,-1.0535,1.0535627651,1.6792745266,0,1.6792745266,2.2814786766,-1.0535,2.5129678076,0.0115,-1.0535,1.0535627651,2.2699786766,0,2.2699786766
2019-04-09 01:30:00,1.7001756219000002,-1.051,1.9987991757999999,0.011,-1.051,1.0510575626,1.6891756219,0,1.6891756219,2.2877724727,-1.051,2.5176385537,0.011,-1.051,1.0510575626,2.2767724727,0,2.2767724727
2019-04-09 02:00:00,1.7818453658000002,-1.0445,2.0654183977,0.006,-1.0445,1.044517233,1.7758453658,0,1.7758453658,2.3442401846,-1.0445,2.5664064940999998,0.006,-1.0445,1.044517233,2.3382401846,0,2.3382401846
2019-04-09 02:30:00,1.9208712832,-1.0355,2.1822022676,0.009000000000000001,-1.0355,1.0355391108,1.9118712832,0,1.9118712832,2.4475370115,-1.0355,2.6575736439,0.009000000000000001,-1.0355,1.0355391108,2.4385370115000002,0,2.4385370115000002
2019-04-09 03:00:00,1.8812300489,-1.059,2.158820858,0.0005,-1.059,1.059000118,1.8807300489,0,1.8807300489,2.4379423554,-1.059,2.6580150353,0.0005,-1.059,1.059000118,2.4374423554,0,2.4374423554
2019-04-09 03:30:00,1.8318748342000002,-1.032,2.1025673374,0.0135,-1.032,1.0320882956,1.8183748342000001,0,1.8183748342000001,2.3927721218,-1.032,2.6058362241,0.0135,-1.032,1.0320882956,2.3792721218,0,2.3792721218
2019-04-09 04:00:00,1.7686569318,-1.0245,2.0439539115,0.021,-1.0245,1.0247152043,1.7476569318,0,1.7476569318,2.3353302624,-1.0245,2.5501701286,0.021,-1.0245,1.0247152043,2.3143302624,0,2.3143302624
2019-04-09 04:30:00,1.7992219942,-1.021,2.0687292680000002,0.01,-1.021,1.0210489704,1.7892219942,0,1.7892219942,2.3587980735,-1.021,2.5702858502,0.01,-1.021,1.0210489704,2.3487980735000002,0,2.3487980735000002
2019-04-09 05:00:00,1.7679057779,-1.0515,2.0569742559,0.006500000000000001,-1.0515,1.0515200902,1.7614057779,0,1.7614057779,2.3425512188,-1.0515,2.5677224271,0.006500000000000001,-1.0515,1.0515200902,2.3360512187999998,0,2.3360512187999998
2019-04-09 05:30:00,1.7617730194,-1.0705,2.061507803,0.007500000000000001,-1.0705,1.0705262724,1.7542730194,0,1.7542730194,2.3435512188,-1.0705,2.5764709517,0.007500000000000001,-1.0705,1.0705262724,2.3360512187999998,0,2.3360512187999998
2019-04-09 06:00:00,1.7306723685,-1.0575,2.0281846802,0.029,-1.0575,1.0578975612,1.7016723685000001,0,1.7016723685000001,2.3136692387,-1.0575,2.5438890692,0.029,-1.0575,1.0578975612,2.2846692387,0,2.2846692387
2019-04-09 06:30:00,1.6709828735,-1.036,1.9660823390000002,0.044,-1.036,1.036933942,1.6269828735,0,1.6269828735,2.3333554754,-1.036,2.5530068105,0.044,-1.036,1.036933942,2.2893554754,0,2.2893554754
2019-04-09 07:00:00,1.6590908327,-0.9845,1.9292025920000002,0.051500000000000004,-0.9845,0.9858460833,1.6075908327000001,0,1.6075908327000001,2.7681628019,-0.9845,2.9380206854,0.051500000000000004,-0.9845,0.9858460833,2.7166628019,0,2.7166628019
2019-04-09 07:30:00,1.6234557486,-0.899,1.8557504055,0.05,-0.899,0.9003893602,1.5734557486,0,1.5734557486,2.7303642132,-0.899,2.8745590508000003,0.05,-0.899,0.9003893602,2.6803642132,0,2.6803642132
2019-04-09 08:00:00,1.6723829754000001,-0.8845000000000001,1.8918787135000001,0.041,-0.8845000000000001,0.8854497445,1.6313829754,0,1.6313829754,2.7836449497,-0.8845000000000001,2.9207908956,0.041,-0.8845000000000001,0.8854497445,2.7426449497,0,2.7426449497
2019-04-09 08:30:00,1.7708994685000001,-0.8675,1.971963787,0.036500000000000005,-0.8675,0.8682675279000001,1.7343994685,0,1.7343994685,2.8609088329,-0.8675,2.9895410351000002,0.036500000000000005,-0.8675,0.8682675279000001,2.8244088329,0,2.8244088329
2019-04-09 09:00:00,1.7227961763000001,-0.9215000000000001,1.9537627582,0.0415,-0.9215000000000001,0.9224340085,1.6812961763,0,1.6812961763,2.8634545169,-0.9215000000000001,3.0080781274,0.0415,-0.9215000000000001,0.9224340085,2.8219545169,0,2.8219545169
2019-04-09 09:30:00,1.6478118797999999,-0.923,1.8887066981,0.0275,-0.923,0.9234095787000001,1.6203118798,0,1.6203118798,2.8105109134,-0.923,2.9581921158,0.0275,-0.923,0.9234095787000001,2.7830109134,0,2.7830109134
