Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-09 10:00:00,1.6130763048999999,-0.9085000000000001,1.8513204519,0.051500000000000004,-0.9085000000000001,0.9099585155000001,1.5615763049,0,1.5615763049,2.7949131142,-0.9085000000000001,2.9388622911,0.051500000000000004,-0.9085000000000001,0.9099585155000001,2.7434131142,0,2.7434131142
2019-04-09 10:30:00,1.6921760149,-1.028,1.9799605212,0.10300000000000001,-1.028,1.0331471338,1.5891760149,0,1.5891760149,2.9598245102,-1.028,3.1332642932,0.10300000000000001,-1.028,1.0331471338,2.8568245102,0,2.8568245102
2019-04-09 11:00:00,1.5857315882,-1.005,1.8773837301,0.1275,-1.005,1.0130554032,1.4582315882,0,1.4582315882,2.8973734812,-1.005,3.0667243257,0.1275,-1.005,1.0130554032,2.7698734812,0,2.7698734812
2019-04-09 11:30:00,1.7048653327,-1.025,1.9892689116,0.1255,-1.025,1.0326544679,1.5793653327000001,0,1.5793653327000001,2.9878897627,-1.025,3.1588146881,0.1255,-1.025,1.0326544679,2.8623897627,0,2.8623897627
2019-04-09 12:00:00,1.7809480078000002,-1.025,2.0548481225,0.1365,-1.025,1.0340489592,1.6444480078,0,1.6444480078,3.0874990571,-1.025,3.2531946495,0.1365,-1.025,1.0340489592,2.9509990570999998,0,2.9509990570999998
2019-04-09 12:30:00,1.7287928273,-1.0295,2.012112047,0.1085,-1.0295,1.0352016712,1.6202928273000001,0,1.6202928273000001,3.0308472994,-1.0295,3.2009226174,0.1085,-1.0295,1.0352016712,2.9223472994,0,2.9223472994
2019-04-09 13:00:00,1.6549084766000002,-0.9965,1.9317697368000002,0.1095,-0.9965,1.0024981297,1.5454084766,0,1.5454084766,2.9645765245,-0.9965,3.1275751341999998,0.1095,-0.9965,1.0024981297,2.8550765245000003,0,2.8550765245000003
2019-04-09 13:30:00,1.7347965835,-0.887,1.9484065762,0.091,-0.887,0.8916557632000001,1.6437965835,0,1.6437965835,2.4410810035,-0.887,2.5972380456,0.091,-0.887,0.8916557632000001,2.3500810035,0,2.3500810035
2019-04-09 14:00:00,1.779804699,-0.911,1.9994063535,0.082,-0.911,0.9146830052,1.6978046990000002,0,1.6978046990000002,2.3920029067,-0.911,2.5596091314000002,0.082,-0.911,0.9146830052,2.3100029067,0,2.3100029067
2019-04-09 14:30:00,1.8977380312,-0.9715,2.1319525992,0.049,-0.9715,0.9727349331,1.8487380312,0,1.8487380312,2.5011498916,-0.9715,2.6832001472,0.049,-0.9715,0.9727349331,2.4521498916,0,2.4521498916
2019-04-09 15:00:00,1.9774967679,-1.021,2.2255189209,0.060500000000000005,-1.021,1.0227909122,1.9169967679000002,0,1.9169967679000002,2.5921728475,-1.021,2.7860009101000003,0.060500000000000005,-1.021,1.0227909122,2.5316728475,0,2.5316728475
2019-04-09 15:30:00,1.9565303406,-1.0295,2.210855315,0.07,-1.0295,1.0318770518,1.8865303406,0,1.8865303406,2.5846128399,-1.0295,2.7821024032,0.07,-1.0295,1.0318770518,2.5146128399,0,2.5146128399
2019-04-09 16:00:00,1.9862265736,-1.0285,2.2367181878,0.0815,-1.0285,1.0317240426,1.9047265736,0,1.9047265736,2.6053812169,-1.0285,2.801039724,0.0815,-1.0285,1.0317240426,2.5238812169,0,2.5238812169
2019-04-09 16:30:00,1.8717322236,-0.922,2.0864959901,0.10450000000000001,-0.922,0.9279031469000001,1.7672322236,0,1.7672322236,2.4787301219,-0.922,2.6446525324,0.10450000000000001,-0.922,0.9279031469000001,2.3742301219,0,2.3742301219
2019-04-09 17:00:00,2.0006990359,-0.937,2.2092454893,0.1,-0.937,0.9423210705,1.9006990359,0,1.9006990359,2.5727029261,-0.937,2.7380228899,0.1,-0.937,0.9423210705,2.4727029261,0,2.4727029261
2019-04-09 17:30:00,2.0615057063,-0.9445,2.2675727171,0.091,-0.9445,0.9488736744,1.9705057063,0,1.9705057063,2.6079911188000002,-0.9445,2.7737515977,0.091,-0.9445,0.9488736744,2.5169911188,0,2.5169911188
2019-04-09 18:00:00,2.1090585893,-0.9415,2.3096645607,0.07150000000000001,-0.9415,0.9442110463000001,2.0375585893,0,2.0375585893,2.6366949588,-0.9415,2.7997468735,0.07150000000000001,-0.9415,0.9442110463000001,2.5651949588000003,0,2.5651949588000003
2019-04-09 18:30:00,2.0957557332,-0.9410000000000001,2.2973186747,0.043500000000000004,-0.9410000000000001,0.9420049098000001,2.0522557332,0,2.0522557332,2.6239924316,-0.9410000000000001,2.787618568,0.043500000000000004,-0.9410000000000001,0.9420049098000001,2.5804924315999997,0,2.5804924315999997
2019-04-09 19:00:00,2.2288724044,-0.966,2.4292032017,0.0285,-0.966,0.9664203278000001,2.2003724044,0,2.2003724044,2.7281215005,-0.966,2.894097946,0.0285,-0.966,0.9664203278000001,2.6996215005,0,2.6996215005
2019-04-09 19:30:00,2.2318493616,-0.9765,2.4361247552,0.0175,-0.9765,0.9766567974,2.2143493616,0,2.2143493616,2.7207685066,-0.9765,2.890697756,0.0175,-0.9765,0.9766567974,2.7032685066,0,2.7032685066
2019-04-09 20:00:00,2.2445794585,-0.978,2.4483915017,0.017,-0.978,0.9781477394,2.2275794585,0,2.2275794585,2.741328166,-0.978,2.9105607902,0.017,-0.978,0.9781477394,2.7243281660000003,0,2.7243281660000003
2019-04-09 20:30:00,2.1833240942,-0.9755,2.3913394469,0.013000000000000001,-0.9755,0.9755866184,2.1703240942,0,2.1703240942,2.6754823474,-0.9755,2.8477721189,0.013000000000000001,-0.9755,0.9755866184,2.6624823474,0,2.6624823474
2019-04-09 21:00:00,2.4495584898000002,-0.9615,2.6315050912,0.013000000000000001,-0.9615,0.9615878795,2.4365584898,0,2.4365584898,2.9151676951,-0.9615,3.0696392199,0.013000000000000001,-0.9615,0.9615878795,2.9021676951,0,2.9021676951
2019-04-09 21:30:00,2.4652964671,-0.9475,2.6411063819000002,0.0145,-0.9475,0.9476109434000001,2.4507964671,0,2.4507964671,2.9256468197,-0.9475,3.0752504879,0.0145,-0.9475,0.9476109434000001,2.9111468197,0,2.9111468197
2019-04-09 22:00:00,2.3356722628,-0.969,2.5287004408,0.036000000000000004,-0.969,0.9696685001,2.2996722628,0,2.2996722628,2.8143151504,-0.969,2.9764627943,0.036000000000000004,-0.969,0.9696685001,2.7783151504,0,2.7783151504
2019-04-09 22:30:00,2.2144074086,-0.973,2.4187453713,0.05,-0.973,0.9742838395000001,2.1644074086,0,2.1644074086,2.7088169815,-0.973,2.8782665685,0.05,-0.973,0.9742838395000001,2.6588169815000002,0,2.6588169815000002
2019-04-09 23:00:00,2.115843845,-0.9755,2.3298917199,0.05,-0.9755,0.9767805537,2.065843845,0,2.065843845,2.6210416695000003,-0.9755,2.7966872695,0.05,-0.9755,0.9767805537,2.5710416695,0,2.5710416695
2019-04-09 23:30:00,2.0078212551,-0.9785,2.2335640672,0.0635,-0.9785,0.9805582594000001,1.9443212551000002,0,1.9443212551000002,2.5244944358,-0.9785,2.7074959660999998,0.0635,-0.9785,0.9805582594000001,2.4609944358,0,2.4609944358
2019-04-10 00:00:00,1.8685394773000001,-0.9965,2.1176524805,0.075,-0.9965,0.9993183927,1.7935394773,0,1.7935394773,2.4216240033,-0.9965,2.6186399263,0.075,-0.9965,0.9993183927,2.3466240033,0,2.3466240033
2019-04-10 00:30:00,1.6183785168,-0.982,1.8930063454,0.083,-0.982,0.9855013952,1.5353785168,0,1.5353785168,2.2322310062,-0.982,2.4386839207,0.083,-0.982,0.9855013952,2.1492310062,0,2.1492310062
2019-04-10 01:00:00,1.5892975616,-0.978,1.8661057686,0.093,-0.978,0.9824118281,1.4962975616,0,1.4962975616,2.2259504215,-0.978,2.4313245935,0.093,-0.978,0.9824118281,2.1329504215,0,2.1329504215
2019-04-10 01:30:00,1.7485084911,-0.973,2.0010024846,0.0855,-0.973,0.9767493281,1.6630084911,0,1.6630084911,2.3490827326,-0.973,2.5426204366,0.0855,-0.973,0.9767493281,2.2635827326,0,2.2635827326
2019-04-10 02:00:00,1.8229738558,-0.96,2.0602994149,0.0795,-0.96,0.9632861724,1.7434738558,0,1.7434738558,2.3945016053,-0.96,2.5797747843,0.0795,-0.96,0.9632861724,2.3150016053,0,2.3150016053
2019-04-10 02:30:00,2.0335901022,-0.9995,2.2659410746,0.0665,-0.9995,1.0017097883,1.9670901022,0,1.9670901022,2.5589280403,-0.9995,2.7472009328,0.0665,-0.9995,1.0017097883,2.4924280403,0,2.4924280403
2019-04-10 03:00:00,1.9993269315000002,-1.012,2.2408596964,0.0635,-1.012,1.0139902613,1.9358269315,0,1.9358269315,2.5257435909,-1.012,2.7209418749000003,0.0635,-1.012,1.0139902613,2.4622435909,0,2.4622435909
2019-04-10 03:30:00,1.9619875618,-1.0085,2.2060071266,0.0815,-1.0085,1.0117877742,1.8804875617999999,0,1.8804875617999999,2.4887776513,-1.0085,2.6853466159,0.0815,-1.0085,1.0117877742,2.4072776513,0,2.4072776513
2019-04-10 04:00:00,1.9653256984,-1.0055,2.2076085139,0.078,-1.0055,1.0085208228,1.8873256984000002,0,1.8873256984000002,2.485778214,-1.0055,2.6814405791,0.078,-1.0055,1.0085208228,2.407778214,0,2.407778214
2019-04-10 04:30:00,1.9214651892,-0.996,2.1642653427,0.07150000000000001,-0.996,0.9985630926000001,1.8499651892000002,0,1.8499651892000002,2.454725701,-0.996,2.6490931028,0.07150000000000001,-0.996,0.9985630926000001,2.383225701,0,2.383225701
2019-04-10 05:00:00,1.8220071496,-0.9905,2.0738370966,0.068,-0.9905,0.9928314308,1.7540071496,0,1.7540071496,2.3722665276,-0.9905,2.5707467258,0.068,-0.9905,0.9928314308,2.3042665276,0,2.3042665276
2019-04-10 05:30:00,1.8038878151,-0.9905,2.0579362233,0.058,-0.9905,0.9921966791000001,1.7458878151000001,0,1.7458878151000001,2.3647314091,-0.9905,2.5637950166,0.058,-0.9905,0.9921966791000001,2.3067314091,0,2.3067314091
2019-04-10 06:00:00,1.8385774494,-0.978,2.0825107533,0.0385,-0.978,0.9787575032,1.8000774494,0,1.8000774494,2.3801467821,-0.978,2.5732436154,0.0385,-0.978,0.9787575032,2.3416467820999998,0,2.3416467820999998
2019-04-10 06:30:00,1.925668505,-0.9470000000000001,2.1459282819,0.0175,-0.9470000000000001,0.9471616810000001,1.908168505,0,1.908168505,2.4406033995,-0.9470000000000001,2.6178911272,0.0175,-0.9470000000000001,0.9471616810000001,2.4231033995,0,2.4231033995
2019-04-10 07:00:00,1.9877627820000001,-0.9125000000000001,2.1872030376,0.0085,-0.9125000000000001,0.9125395882,1.9792627820000002,0,1.9792627820000002,2.4936160146,-0.9125000000000001,2.6553299377,0.0085,-0.9125000000000001,0.9125395882,2.4851160146,0,2.4851160146
2019-04-10 07:30:00,2.0308976012,-0.9435,2.239360917,0.006500000000000001,-0.9435,0.9435223898,2.0243976012,0,2.0243976012,3.0208053409,-0.9435,3.1647207077,0.006500000000000001,-0.9435,0.9435223898,3.0143053409,0,3.0143053409
2019-04-10 08:00:00,1.9691784863000001,-0.93,2.1777428478,0.0155,-0.93,0.9301291577,1.9536784863,0,1.9536784863,3.0188532373,-0.93,3.1588565761,0.0155,-0.93,0.9301291577,3.0033532373,0,3.0033532373
2019-04-10 08:30:00,1.9697595556,-0.916,2.1723279465,0.036000000000000004,-0.916,0.9167071506000001,1.9337595556,0,1.9337595556,3.0063978529,-0.916,3.1428464885,0.036000000000000004,-0.916,0.9167071506000001,2.9703978529,0,2.9703978529
2019-04-10 09:00:00,1.9422980781999999,-0.8895000000000001,2.1362893237,0.068,-0.8895000000000001,0.8920954265000001,1.8742980782,0,1.8742980782,2.9744214387000003,-0.8895000000000001,3.1045761619,0.068,-0.8895000000000001,0.8920954265000001,2.9064214387,0,2.9064214387
2019-04-10 09:30:00,1.790941399,-0.8885000000000001,1.9992256863,0.08850000000000001,-0.8885000000000001,0.8928966906,1.702441399,0,1.702441399,2.8643149351,-0.8885000000000001,2.9989552010000002,0.08850000000000001,-0.8885000000000001,0.8928966906,2.7758149351,0,2.7758149351
2019-04-10 10:00:00,1.7025647844,-0.893,1.9225441075,0.136,-0.893,0.9032967397,1.5665647844000001,0,1.5665647844000001,2.8295918852,-0.893,2.9671601299,0.136,-0.893,0.9032967397,2.6935918852,0,2.6935918852
2019-04-10 10:30:00,1.7521087562000002,-0.9805,2.0078011215,0.1375,-0.9805,0.9900941874,1.6146087562,0,1.6146087562,2.9387436926,-0.9805,3.0979985056,0.1375,-0.9805,0.9900941874,2.8012436926,0,2.8012436926
2019-04-10 11:00:00,1.6699320072,-0.961,1.9267054546,0.163,-0.961,0.9747256024000001,1.5069320072,0,1.5069320072,2.8974786766,-0.961,3.0526879436,0.163,-0.961,0.9747256024000001,2.7344786766,0,2.7344786766
2019-04-10 11:30:00,1.6302696165000001,-0.9905,1.9075820487000001,0.193,-0.9905,1.0091279651,1.4372696165,0,1.4372696165,2.9323616742,-0.9905,3.0951308919,0.193,-0.9905,1.0091279651,2.7393616742,0,2.7393616742
2019-04-10 12:00:00,1.5866559358,-1.007,1.8792354985,0.21050000000000002,-1.007,1.0287658869,1.3761559358,0,1.3761559358,2.9104557863,-1.007,3.0797405546,0.21050000000000002,-1.007,1.0287658869,2.6999557863,0,2.6999557863
2019-04-10 12:30:00,1.4616093181,-1.004,1.7732224336,0.2165,-1.004,1.0270775287,1.2451093181,0,1.2451093181,2.8377988558,-1.004,3.0101691557,0.2165,-1.004,1.0270775287,2.6212988558,0,2.6212988558
2019-04-10 13:00:00,1.3904007323,-1.093,1.7685766017,0.2305,-1.093,1.1170403977,1.1599007323000001,0,1.1599007323000001,2.9052237897,-1.093,3.1040254941,0.2305,-1.093,1.1170403977,2.6747237897,0,2.6747237897
2019-04-10 13:30:00,1.3933091517,-1.0055,1.7182376558999999,0.23700000000000002,-1.0055,1.0330533626,1.1563091517,0,1.1563091517,2.5145307645,-1.0055,2.708116544,0.23700000000000002,-1.0055,1.0330533626,2.2775307645,0,2.2775307645
2019-04-10 14:00:00,1.4338095637000001,-1.037,1.7695137369,0.2325,-1.037,1.0627442072,1.2013095637,0,1.2013095637,2.2592176833,-1.037,2.4858466446,0.2325,-1.037,1.0627442072,2.0267176833,0,2.0267176833
2019-04-10 14:30:00,1.6830657879,-1.1135,2.0180665738,0.2255,-1.1135,1.1361040885,1.4575657879000001,0,1.4575657879000001,2.4278112621,-1.1135,2.6709829229,0.2255,-1.1135,1.1361040885,2.2023112621,0,2.2023112621
2019-04-10 15:00:00,1.6887672189,-1.0995,2.0151513515,0.217,-1.0995,1.120709262,1.4717672189,0,1.4717672189,2.4193112621,-1.0995,2.6574362143,0.217,-1.0995,1.120709262,2.2023112621,0,2.2023112621
2019-04-10 15:30:00,1.7711272721,-1.1495,2.1114549638,0.213,-1.1495,1.1690676841,1.5581272721000001,0,1.5581272721000001,2.4957314203,-1.1495,2.7477309862,0.213,-1.1495,1.1690676841,2.2827314203,0,2.2827314203
2019-04-10 16:00:00,1.8091249073000002,-1.171,2.1550345543000002,0.194,-1.171,1.1869612462,1.6151249073,0,1.6151249073,2.5420401281,-1.171,2.798787061,0.194,-1.171,1.1869612462,2.3480401281,0,2.3480401281
2019-04-10 16:30:00,1.7572815455000002,-1.0585,2.0514533093,0.17950000000000002,-1.0585,1.0736118945,1.5777815455000002,0,1.5777815455000002,2.4339130824,-1.0585,2.6541204085,0.17950000000000002,-1.0585,1.0736118945,2.2544130824,0,2.2544130824
2019-04-10 17:00:00,1.8240717522,-1.0675,2.1134791239,0.1565,-1.0675,1.0789107933,1.6675717522,0,1.6675717522,2.463848712,-1.0675,2.6851641897,0.1565,-1.0675,1.0789107933,2.307348712,0,2.307348712
2019-04-10 17:30:00,1.9776131541000002,-1.0445,2.2365003996,0.137,-1.0445,1.0534463679,1.8406131541000001,0,1.8406131541000001,2.5609521044,-1.0445,2.7657649812000002,0.137,-1.0445,1.0534463679,2.4239521044,0,2.4239521044
2019-04-10 18:00:00,1.9832052834,-1.0725,2.2546306673,0.1085,-1.0725,1.0779742576,1.8747052834,0,1.8747052834,2.5673080681,-1.0725,2.7823240226,0.1085,-1.0725,1.0779742576,2.4588080681,0,2.4588080681
2019-04-10 18:30:00,2.0399647035,-1.009,2.275859616,0.077,-1.009,1.0119337923,1.9629647035,0,1.9629647035,2.569159226,-1.009,2.7601920456,0.077,-1.009,1.0119337923,2.492159226,0,2.492159226
2019-04-10 19:00:00,1.9846655445999999,-1.034,2.237868031,0.0425,-1.034,1.0348730598,1.9421655446,0,1.9421655446,2.5173849637,-1.034,2.7214670778,0.0425,-1.034,1.0348730598,2.4748849637,0,2.4748849637
2019-04-10 19:30:00,2.0199277894,-1.0195,2.2626286758,0.011,-1.0195,1.0195593411,2.0089277894,0,2.0089277894,2.5243747699,-1.0195,2.7224709786,0.011,-1.0195,1.0195593411,2.5133747699,0,2.5133747699
2019-04-10 20:00:00,1.9577818888,-1.0435,2.2185135055,0.002,-1.0435,1.0435019166,1.9557818888,0,1.9557818888,2.4783584193,-1.0435,2.6890802711,0.002,-1.0435,1.0435019166,2.4763584193,0,2.4763584193
2019-04-10 20:30:00,1.9524672641,-1.066,2.2245189182,0.002,-1.066,1.0660018762,1.9504672641,0,1.9504672641,2.469402331,-1.066,2.6896661266,0.002,-1.066,1.0660018762,2.467402331,0,2.467402331
2019-04-10 21:00:00,1.9400718425,-1.0555,2.2086101974,0.002,-1.0555,1.0555018948,1.9380718425,0,1.9380718425,2.4632353641,-1.0555,2.679852367,0.002,-1.0555,1.0555018948,2.4612353641,0,2.4612353641
2019-04-10 21:30:00,2.0337657453,-1.0485,2.2881335968,0.002,-1.0485,1.0485019075,2.0317657453,0,2.0317657453,2.5474994627000003,-1.0485,2.7548331642,0.002,-1.0485,1.0485019075,2.5454994627,0,2.5454994627
2019-04-10 22:00:00,1.9632923214,-1.061,2.2316446266,0.001,-1.061,1.0610004713,1.9622923214,0,1.9622923214,2.4899674028,-1.061,2.7065954014,0.001,-1.061,1.0610004713,2.4889674028,0,2.4889674028
2019-04-10 22:30:00,1.9134716981,-1.05,2.182630051,0.0,-1.05,1.05,1.9134716981,0,1.9134716981,2.4383099396,-1.05,2.65477972,0.0,-1.05,1.05,2.4383099396,0,2.4383099396
2019-04-10 23:00:00,1.8458947406,-1.062,2.1295941852,0.0015,-1.062,1.0620010593,1.8443947406,0,1.8443947406,2.3876095656,-1.062,2.6131443584,0.0015,-1.062,1.0620010593,2.3861095656,0,2.3861095656
2019-04-10 23:30:00,1.8492316254999999,-1.0025,2.1034884964,0.006500000000000001,-1.0025,1.0025210721,1.8427316255,0,1.8427316255,2.3672315571,-1.0025,2.5707569887,0.006500000000000001,-1.0025,1.0025210721,2.3607315571,0,2.3607315571
2019-04-11 00:00:00,1.7307536822,-1.04,2.0191850605,0.016,-1.04,1.0401230696,1.7147536822,0,1.7147536822,2.2906929725,-1.04,2.5157254012,0.016,-1.04,1.0401230696,2.2746929725,0,2.2746929725
2019-04-11 00:30:00,1.6374717088000001,-1.082,1.9626608462,0.025500000000000002,-1.082,1.0823004435,1.6119717088,0,1.6119717088,2.2517717601,-1.082,2.498239392,0.025500000000000002,-1.082,1.0823004435,2.2262717601,0,2.2262717601
2019-04-11 01:00:00,1.6173600074,-1.0635,1.9356873827,0.0395,-1.0635,1.0642332921,1.5778600074,0,1.5778600074,2.2494620769,-1.0635,2.4881945031,0.0395,-1.0635,1.0642332921,2.2099620769,0,2.2099620769
2019-04-11 01:30:00,1.7058764742,-1.0675,2.0123545401,0.061500000000000006,-1.0675,1.0692700781,1.6443764742,0,1.6443764742,2.3245194697000002,-1.0675,2.5579184926,0.061500000000000006,-1.0675,1.0692700781,2.2630194697,0,2.2630194697
2019-04-11 02:00:00,1.8001015997,-1.058,2.0879965923,0.0675,-1.058,1.0601510506,1.7326015997000002,0,1.7326015997000002,2.388818741,-1.058,2.6126268347,0.0675,-1.058,1.0601510506,2.321318741,0,2.321318741
2019-04-11 02:30:00,1.8287046428,-1.0515,2.1094579684,0.066,-1.0515,1.0535692906,1.7627046428000002,0,1.7627046428000002,2.4050121596,-1.0515,2.6248306113,0.066,-1.0515,1.0535692906,2.3390121596,0,2.3390121596
2019-04-11 03:00:00,1.8316336249,-1.0515,2.1119976293,0.061,-1.0515,1.0532678909,1.7706336248999999,0,1.7706336248999999,2.4069228691,-1.0515,2.6265814185,0.061,-1.0515,1.0532678909,2.3459228691,0,2.3459228691
2019-04-11 03:30:00,1.7883815469000002,-1.061,2.0794301039,0.065,-1.061,1.0629891815,1.7233815469,0,1.7233815469,2.3807432695,-1.061,2.6064649461,0.065,-1.061,1.0629891815,2.3157432695,0,2.3157432695
2019-04-11 04:00:00,1.7635955955,-1.0535,2.0542959073000002,0.0625,-1.0535,1.0553523108,1.7010955955,0,1.7010955955,2.3549286532,-1.0535,2.5798355009,0.0625,-1.0535,1.0553523108,2.2924286532,0,2.2924286532
2019-04-11 04:30:00,1.7730588265,-1.0565,2.0639597506,0.0585,-1.0565,1.0581183771,1.7145588265,0,1.7145588265,2.3664292955,-1.0565,2.5915593491999998,0.0585,-1.0565,1.0581183771,2.3079292955,0,2.3079292955
2019-04-11 05:00:00,1.8108013361,-1.0745,2.1056000876,0.051500000000000004,-1.0745,1.0757334707,1.7593013361,0,1.7593013361,2.3868535487,-1.0745,2.617559954,0.051500000000000004,-1.0745,1.0757334707,2.3353535487,0,2.3353535487
2019-04-11 05:30:00,1.8288457937,-1.057,2.1123271378,0.042,-1.057,1.057834108,1.7868457937,0,1.7868457937,2.3794538335,-1.057,2.603660797,0.042,-1.057,1.057834108,2.3374538335,0,2.3374538335
2019-04-11 06:00:00,1.7066704791,-1.044,2.0006649205,0.039,-1.044,1.0447281943,1.6676704790999999,0,1.6676704790999999,2.6741788181,-1.044,2.8707435189,0.039,-1.044,1.0447281943,2.6351788181,0,2.6351788181
2019-04-11 06:30:00,1.7685285109,-1.069,2.0665077048,0.044,-1.069,1.069905136,1.7245285109,0,1.7245285109,2.9080693323,-1.069,3.0983266841,0.044,-1.069,1.069905136,2.8640693323,0,2.8640693323
2019-04-11 07:00:00,1.7371342231,-1.034,2.0215813882,0.042,-1.034,1.0348526465,1.6951342231000002,0,1.6951342231000002,2.8706152915,-1.034,3.0511617709,0.042,-1.034,1.0348526465,2.8286152915000002,0,2.8286152915000002
2019-04-11 07:30:00,1.8977407548,-1.016,2.1525974943,0.0395,-1.016,1.0167675496,1.8582407548000002,0,1.8582407548000002,2.9791193101,-1.016,3.1476035112,0.0395,-1.016,1.0167675496,2.9396193101,0,2.9396193101
2019-04-11 08:00:00,1.8732076407,-1.0115,2.1288586415,0.0395,-1.0115,1.0122709617,1.8337076407000001,0,1.8337076407000001,2.9791193101,-1.0115,3.1461538605,0.0395,-1.0115,1.0122709617,2.9396193101,0,2.9396193101
2019-04-11 08:30:00,1.8192433059000002,-1.0185,2.0849432741,0.046,-1.0185,1.0195382533,1.7732433059,0,1.7732433059,2.9518467442,-1.0185,3.1226177242,0.046,-1.0185,1.0195382533,2.9058467441999998,0,2.9058467441999998
2019-04-11 09:00:00,1.7400288338,-1.0365,2.0253475239,0.058,-1.0365,1.0381215006,1.6820288338,0,1.6820288338,2.9439274671,-1.0365,3.1210641105,0.058,-1.0365,1.0381215006,2.8859274671,0,2.8859274671
2019-04-11 09:30:00,1.7159926152,-0.992,1.9820935032,0.08650000000000001,-0.992,0.9957641538,1.6294926152,0,1.6294926152,2.9100022775000003,-0.992,3.07443934,0.08650000000000001,-0.992,0.9957641538,2.8235022775000003,0,2.8235022775000003
2019-04-11 10:00:00,1.663694134,-1.024,1.9535747160999999,0.1155,-1.024,1.0304932072,1.548194134,0,1.548194134,2.9003539886,-1.024,3.0758135931,0.1155,-1.024,1.0304932072,2.7848539886,0,2.7848539886
2019-04-11 10:30:00,1.7183616945,-1.108,2.0446102106,0.137,-1.108,1.1164376382,1.5813616945,0,1.5813616945,3.0168628644,-1.108,3.2138956956999998,0.137,-1.108,1.1164376382,2.8798628644,0,2.8798628644
2019-04-11 11:00:00,1.5354511616000002,-1.05,1.8601371642000002,0.154,-1.05,1.0612332449,1.3814511616,0,1.3814511616,2.8927464497,-1.05,3.0774148278,0.154,-1.05,1.0612332449,2.7387464497,0,2.7387464497
2019-04-11 11:30:00,1.5913734608999999,-1.0725,1.9190429235000002,0.171,-1.0725,1.086046615,1.4203734609,0,1.4203734609,2.9473804497,-1.0725,3.1364482724,0.171,-1.0725,1.086046615,2.7763804497,0,2.7763804497
2019-04-11 12:00:00,1.5807147320000001,-1.101,1.9263592769,0.1895,-1.101,1.1171889948,1.391214732,0,1.391214732,2.9683593608,-1.101,3.1659687767,0.1895,-1.101,1.1171889948,2.7788593608000003,0,2.7788593608000003
2019-04-11 12:30:00,1.4890314414999999,-1.0945,1.8480110616,0.199,-1.0945,1.1124438188,1.2900314415,0,1.2900314415,2.9166980487,-1.0945,3.1152941687,0.199,-1.0945,1.1124438188,2.7176980487,0,2.7176980487
2019-04-11 13:00:00,1.6350398642,-1.1395,1.9929414461000001,0.20700000000000002,-1.1395,1.1581490621000001,1.4280398642,0,1.4280398642,2.5115975225,-1.1395,2.7580033294,0.20700000000000002,-1.1395,1.1581490621000001,2.3045975225,0,2.3045975225
2019-04-11 13:30:00,1.7794498212,-1.1165,2.1007174765,0.2165,-1.1165,1.1372970149000001,1.5629498212000001,0,1.5629498212000001,2.063451594,-1.1165,2.3461467838,0.2165,-1.1165,1.1372970149000001,1.846951594,0,1.846951594
2019-04-11 14:00:00,1.7398594699,-1.0345,2.0241791484,0.2165,-1.0345,1.0569117749,1.5233594699,0,1.5233594699,1.7278882275,-1.0345,2.0138987007,0.2165,-1.0345,1.0569117749,1.5113882275,0,1.5113882275
2019-04-11 14:30:00,1.3688404175,-0.9995,1.694911307,0.2175,-0.9995,1.0228912454,1.1513404175,0,1.1513404175,2.0995190411,-0.9995,2.3252914772,0.2175,-0.9995,1.0228912454,1.8820190411,0,1.8820190411
2019-04-11 15:00:00,1.3939001144,-0.9995,1.7152136248,0.209,-0.9995,1.0211176475,1.1849001144,0,1.1849001144,2.1514322804,-0.9995,2.3722691895,0.209,-0.9995,1.0211176475,1.9424322804,0,1.9424322804
2019-04-11 15:30:00,1.5399327943999999,-1.0435,1.8601842009,0.14250000000000002,-1.0435,1.0531849315,1.3974327944,0,1.3974327944,2.243579301,-1.0435,2.4743767558,0.14250000000000002,-1.0435,1.0531849315,2.101079301,0,2.101079301
2019-04-11 16:00:00,1.6170823360000002,-1.0645,1.9360050442,0.17450000000000002,-1.0645,1.0787077918,1.442582336,0,1.442582336,2.3117481591,-1.0645,2.5450618463,0.17450000000000002,-1.0645,1.0787077918,2.1372481591,0,2.1372481591
2019-04-11 16:30:00,1.7231927933,-1.1035,2.0462418363,0.17850000000000002,-1.1035,1.1178436832,1.5446927932999999,0,1.5446927932999999,2.6351603251,-1.1035,2.8568832997999998,0.17850000000000002,-1.1035,1.1178436832,2.4566603251,0,2.4566603251
2019-04-11 17:00:00,1.6057054829,-1.0925,1.9421241845,0.159,-1.0925,1.1040096241,1.4467054829000001,0,1.4467054829000001,3.2463687865,-1.0925,3.4252688286,0.159,-1.0925,1.1040096241,3.0873687865,0,3.0873687865
2019-04-11 17:30:00,1.7259961419,-1.091,2.0418970792,0.138,-1.091,1.099693139,1.5879961419000002,0,1.5879961419000002,3.3300657153,-1.091,3.5042286838,0.138,-1.091,1.099693139,3.1920657153,0,3.1920657153
2019-04-11 18:00:00,1.8324264463,-1.1045,2.1395576485,0.1005,-1.1045,1.1090628927,1.7319264463000001,0,1.7319264463000001,3.0160697846,-1.1045,3.2119460138,0.1005,-1.1045,1.1090628927,2.9155697846,0,2.9155697846
2019-04-11 18:30:00,1.8520081327,-1.107,2.1576336862,0.07050000000000001,-1.107,1.109242647,1.7815081327,0,1.7815081327,3.0187095893,-1.107,3.2152848372,0.07050000000000001,-1.107,1.109242647,2.9482095893,0,2.9482095893
2019-04-11 19:00:00,1.9025549891,-1.0935,2.194415124,0.0375,-1.0935,1.0941428152000001,1.8650549891,0,1.8650549891,3.015261667,-1.0935,3.2074203295,0.0375,-1.0935,1.0941428152000001,2.9777616670000002,0,2.9777616670000002
2019-04-11 19:30:00,1.8977507015000001,-1.0945,2.1907505506,0.0125,-1.0945,1.0945713773,1.8852507015,0,1.8852507015,2.9929662643,-1.0945,3.1868130333,0.0125,-1.0945,1.0945713773,2.9804662643,0,2.9804662643
2019-04-11 20:00:00,1.8549648419,-1.0995,2.1563382886,0.003,-1.0995,1.0995040928,1.8519648419,0,1.8519648419,2.9426193101,-1.0995,3.1413227555,0.003,-1.0995,1.0995040928,2.9396193101,0,2.9396193101
2019-04-11 20:30:00,1.9005896582,-1.1085,2.2002302832,0.003,-1.1085,1.1085040595,1.8975896582,0,1.8975896582,2.9762612793,-1.1085,3.1759885788,0.003,-1.1085,1.1085040595,2.9732612793,0,2.9732612793
2019-04-11 21:00:00,1.9225770470999999,-1.114,2.2220032633,0.0025,-1.114,1.1140028052,1.9200770471,0,1.9200770471,3.0396732613,-1.114,3.237376953,0.0025,-1.114,1.1140028052,3.0371732613,0,3.0371732613
2019-04-11 21:30:00,1.8999015566000002,-1.1015,2.1961166123,0.0005,-1.1015,1.1015001135,1.8994015566,0,1.8994015566,3.016820582,-1.1015,3.2116208796,0.0005,-1.1015,1.1015001135,3.016320582,0,3.016320582
2019-04-11 22:00:00,1.805165652,-1.0875,2.1074342887,0.0005,-1.0875,1.0875001149,1.8046656520000002,0,1.8046656520000002,2.9049787705,-1.0875,3.1018636184,0.0005,-1.0875,1.0875001149,2.9044787705,0,2.9044787705
2019-04-11 22:30:00,1.7743533773,-1.1055,2.0905645547,0.0,-1.1055,1.1055,1.7743533773,0,1.7743533773,2.9013098103,-1.1055,3.1047912757,0.0,-1.1055,1.1055,2.9013098103,0,2.9013098103
2019-04-11 23:00:00,1.6806745432999999,-1.1185,2.0188385697,0.0,-1.1185,1.1185,1.6806745432999999,0,1.6806745432999999,2.8413496755,-1.1185,3.053573354,0.0,-1.1185,1.1185,2.8413496755,0,2.8413496755
2019-04-11 23:30:00,1.6454205544,-1.1235,1.9924008257999999,0.0,-1.1235,1.1235,1.6454205544,0,1.6454205544,2.4426104486,-1.1235,2.6886052245,0.0,-1.1235,1.1235,2.4426104486,0,2.4426104486
2019-04-12 00:00:00,1.7013498606000002,-1.111,2.0319725264,0.0,-1.111,1.111,1.7013498606000002,0,1.7013498606000002,2.2861685018999998,-1.111,2.5418275746,0.0,-1.111,1.111,2.2861685018999998,0,2.2861685018999998
2019-04-12 00:30:00,1.6783967233000001,-1.103,2.0083885483,0.0,-1.103,1.103,1.6783967233000001,0,1.6783967233000001,2.2658200226,-1.103,2.5200296377,0.0,-1.103,1.103,2.2658200226,0,2.2658200226
2019-04-12 01:00:00,1.6743809644,-1.1175,2.0130469105,0.002,-1.1175,1.1175017897,1.6723809644,0,1.6723809644,2.2822885358000002,-1.1175,2.541190117,0.002,-1.1175,1.1175017897,2.2802885358,0,2.2802885358
2019-04-12 01:30:00,1.689891309,-1.1345,2.0353925632,0.008,-1.1345,1.1345282059,1.681891309,0,1.681891309,2.3038924084,-1.1345,2.568075248,0.008,-1.1345,1.1345282059,2.2958924084,0,2.2958924084
2019-04-12 02:00:00,1.7024598523,-1.065,2.0081321044,0.015,-1.065,1.0651056286,1.6874598523,0,1.6874598523,2.5609934436,-1.065,2.7736099975,0.015,-1.065,1.0651056286,2.5459934436,0,2.5459934436
2019-04-12 02:30:00,1.5448762679999999,-1.0705,1.8795246562,0.0155,-1.0705,1.070612208,1.529376268,0,1.529376268,2.7494036357000002,-1.0705,2.950455999,0.0155,-1.0705,1.070612208,2.7339036357,0,2.7339036357
2019-04-12 03:00:00,1.5590134445000001,-1.068,1.8897478457,0.025500000000000002,-1.068,1.0683043808,1.5335134445,0,1.5335134445,2.7692555407,-1.068,2.9680633837,0.025500000000000002,-1.068,1.0683043808,2.7437555407,0,2.7437555407
2019-04-12 03:30:00,1.4683950226,-1.0485,1.8043104479,0.043000000000000003,-1.0485,1.0493813654,1.4253950226,0,1.4253950226,2.7198871212,-1.0485,2.9149851118,0.043000000000000003,-1.0485,1.0493813654,2.6768871212,0,2.6768871212
2019-04-12 04:00:00,1.4482062768000001,-1.041,1.7835308857,0.0325,-1.041,1.0415072011,1.4157062768,0,1.4157062768,2.7074882739,-1.041,2.9007195234000003,0.0325,-1.041,1.0415072011,2.6749882739,0,2.6749882739
2019-04-12 04:30:00,1.4943005688,-1.0705,1.8381796539000002,0.0395,-1.0705,1.0712285004,1.4548005688,0,1.4548005688,2.735505498,-1.0705,2.9375092476,0.0395,-1.0705,1.0712285004,2.696005498,0,2.696005498
2019-04-12 05:00:00,1.463332019,-1.096,1.8282660085,0.0375,-1.096,1.0966413498,1.425832019,0,1.425832019,2.7199625927,-1.096,2.9324754911,0.0375,-1.096,1.0966413498,2.6824625927,0,2.6824625927
2019-04-12 05:30:00,1.5103960376,-1.1195,1.880046925,0.033,-1.1195,1.1199862722,1.4773960376000002,0,1.4773960376000002,2.7710501653,-1.1195,2.9886450557,0.033,-1.1195,1.1199862722,2.7380501653,0,2.7380501653
2019-04-12 06:00:00,1.4556839324,-1.1095,1.8303021502,0.038,-1.1095,1.1101505529,1.4176839324000001,0,1.4176839324000001,2.7361307243,-1.1095,2.952524613,0.038,-1.1095,1.1101505529,2.6981307243,0,2.6981307243
2019-04-12 06:30:00,1.5811267132,-1.0765,1.9128026383,0.0315,-1.0765,1.0769607699,1.5496267132,0,1.5496267132,2.7844665869,-1.0765,2.9853151297,0.0315,-1.0765,1.0769607699,2.7529665869,0,2.7529665869
2019-04-12 07:00:00,1.5904201656999999,-1.082,1.9235800746,0.04,-1.082,1.0827391191,1.5504201657,0,1.5504201657,2.7873975239,-1.082,2.9900349423,0.04,-1.082,1.0827391191,2.7473975239,0,2.7473975239
2019-04-12 07:30:00,1.6935612812,-1.067,2.0016590152,0.043000000000000003,-1.067,1.0678660965,1.6505612812,0,1.6505612812,2.8839823075,-1.067,3.0750354388,0.043000000000000003,-1.067,1.0678660965,2.8409823075,0,2.8409823075
2019-04-12 08:00:00,1.7319876532,-1.088,2.0453667717,0.0475,-1.088,1.089036386,1.6844876532000002,0,1.6844876532000002,2.9616307968,-1.088,3.1551546676,0.0475,-1.088,1.089036386,2.9141307968,0,2.9141307968
2019-04-12 08:30:00,1.7513861915,-1.056,2.045113589,0.052500000000000005,-1.056,1.0573042372,1.6988861915,0,1.6988861915,2.9614093565,-1.056,3.1440549258,0.052500000000000005,-1.056,1.0573042372,2.9089093565,0,2.9089093565
2019-04-12 09:00:00,1.62519149,-1.0155,1.916373562,0.07150000000000001,-1.0155,1.0180139979,1.55369149,0,1.55369149,2.8716559647,-1.0155,3.0459232147,0.07150000000000001,-1.0155,1.0180139979,2.8001559647,0,2.8001559647
2019-04-12 09:30:00,1.4992875989,-1.0255,1.8164563177000002,0.08850000000000001,-1.0255,1.0293116632,1.4107875989,0,1.4107875989,2.5872735816,-1.0255,2.7830980644,0.08850000000000001,-1.0255,1.0293116632,2.4987735816,0,2.4987735816
2019-04-12 10:00:00,1.5648321352,-1.0485,1.8836273149,0.1095,-1.0485,1.0542023051,1.4553321352,0,1.4553321352,2.2645560663,-1.0485,2.4955092521,0.1095,-1.0485,1.0542023051,2.1550560663000002,0,2.1550560663000002
2019-04-12 10:30:00,1.4427595789,-0.985,1.7469345158,0.116,-0.985,0.9918069369,1.3267595789,0,1.3267595789,2.1429859779,-0.985,2.35851943,0.116,-0.985,0.9918069369,2.0269859779,0,2.0269859779
2019-04-12 11:00:00,1.3984025404,-0.984,1.7099080867,0.123,-0.984,0.9916577030000001,1.2754025404,0,1.2754025404,2.1178236997,-0.984,2.3352587058,0.123,-0.984,0.9916577030000001,1.9948236997,0,1.9948236997
2019-04-12 11:30:00,1.3173862954,-0.9195000000000001,1.60654502,0.12,-0.9195000000000001,0.9272972824000001,1.1973862954,0,1.1973862954,2.0314181787,-0.9195000000000001,2.2298296049,0.12,-0.9195000000000001,0.9272972824000001,1.9114181787,0,1.9114181787
2019-04-12 12:00:00,1.412905469,-0.9445,1.6995240846000002,0.10350000000000001,-0.9445,0.9501539349,1.309405469,0,1.309405469,2.0840834708,-0.9445,2.2881180396,0.10350000000000001,-0.9445,0.9501539349,1.9805834708,0,1.9805834708
2019-04-12 12:30:00,1.3885585222999999,-0.9510000000000001,1.6830020112000001,0.136,-0.9510000000000001,0.9606752833000001,1.2525585223,0,1.2525585223,2.0884272528,-0.9510000000000001,2.2947612927,0.136,-0.9510000000000001,0.9606752833000001,1.9524272528000002,0,1.9524272528000002
2019-04-12 13:00:00,1.3901013667,-0.9455,1.6811757968,0.08650000000000001,-0.9455,0.9494485241,1.3036013667,0,1.3036013667,2.0880428444,-0.9455,2.2921372494,0.08650000000000001,-0.9455,0.9494485241,2.0015428444,0,2.0015428444
2019-04-12 13:30:00,1.5557111903,-0.9570000000000001,1.8264956358000002,0.091,-0.9570000000000001,0.9613168052000001,1.4647111903,0,1.4647111903,1.9401999692,-0.9570000000000001,2.1633827494,0.091,-0.9570000000000001,0.9613168052000001,1.8491999692,0,1.8491999692
2019-04-12 14:00:00,1.7287280346,-0.9635,1.979099004,0.0785,-0.9635,0.9666925571,1.6502280346,0,1.6502280346,1.7160554849,-0.9635,1.9680392977,0.0785,-0.9635,0.9666925571,1.6375554849,0,1.6375554849
2019-04-12 14:30:00,1.7251594154,-0.9785,1.9833399251000001,0.10350000000000001,-0.9785,0.9839585865,1.6216594154,0,1.6216594154,1.7132763344000002,-0.9785,1.9730124298,0.10350000000000001,-0.9785,0.9839585865,1.6097763344,0,1.6097763344
2019-04-12 15:00:00,1.8041177302,-1.0145,2.0697949257,0.11950000000000001,-1.0145,1.0215138276,1.6846177302,0,1.6846177302,1.7928710047,-1.0145,2.0599991965,0.11950000000000001,-1.0145,1.0215138276,1.6733710046999999,0,1.6733710046999999
2019-04-12 15:30:00,1.8823701763,-1.022,2.1419153766,0.10400000000000001,-1.022,1.0272779565,1.7783701763000002,0,1.7783701763000002,1.8720050646000002,-1.022,2.1328119847,0.10400000000000001,-1.022,1.0272779565,1.7680050646,0,1.7680050646
2019-04-12 16:00:00,2.0005881434,-1.0715,2.2694636303999998,0.10450000000000001,-1.0715,1.0765837171000001,1.8960881434,0,1.8960881434,1.9919940537,-1.0715,2.2618913679,0.10450000000000001,-1.0715,1.0765837171000001,1.8874940537,0,1.8874940537
2019-04-12 16:30:00,2.1101984359,-1.0685,2.3652969557,0.13,-1.0685,1.0763792315,1.9801984359,0,1.9801984359,2.1018388659,-1.0685,2.3578419939,0.13,-1.0685,1.0763792315,1.9718388659000001,0,1.9718388659000001
2019-04-12 17:00:00,2.1814822509,-1.0635,2.4269110122,0.055,-1.0635,1.0649212412,2.1264822509,0,2.1264822509,2.2114718446,-1.0635,2.4539030074,0.055,-1.0635,1.0649212412,2.1564718446,0,2.1564718446
2019-04-12 17:30:00,1.928918804,-1.079,2.2101965416000002,0.0585,-1.079,1.0805846797,1.870418804,0,1.870418804,2.7068727151000003,-1.079,2.9140008401,0.0585,-1.079,1.0805846797,2.6483727151,0,2.6483727151
2019-04-12 18:00:00,1.8436064206,-1.0715,2.1323688433,0.049,-1.0715,1.0726198068,1.7946064206,0,1.7946064206,2.9629142905,-1.0715,3.1507099744,0.049,-1.0715,1.0726198068,2.9139142905,0,2.9139142905
2019-04-12 18:30:00,1.872627708,-1.0625,2.1530538272,0.042,-1.0625,1.0633297936,1.8306277080000002,0,1.8306277080000002,2.9813705876,-1.0625,3.1650397834,0.042,-1.0625,1.0633297936,2.9393705876,0,2.9393705876
2019-04-12 19:00:00,1.8337337712,-1.066,2.121069434,0.0425,-1.066,1.0668468728,1.7912337712,0,1.7912337712,2.9468083367,-1.066,3.1336935672,0.0425,-1.066,1.0668468728,2.9043083366999998,0,2.9043083366999998
2019-04-12 19:30:00,1.8346221785,-1.067,2.1223401089,0.032,-1.067,1.0674797422,1.8026221785,0,1.8026221785,2.9441921124,-1.067,3.1315740762,0.032,-1.067,1.0674797422,2.9121921124,0,2.9121921124
2019-04-12 20:00:00,1.8251068559,-1.0885,2.1250523018,0.035500000000000004,-1.0885,1.0890787391,1.7896068559,0,1.7896068559,2.9216754968,-1.0885,3.1178550253,0.035500000000000004,-1.0885,1.0890787391,2.8861754968,0,2.8861754968
2019-04-12 20:30:00,1.8432839904,-1.086,2.1394139079,0.03,-1.086,1.0864142856,1.8132839904,0,1.8132839904,2.932695451,-1.086,3.1273149199,0.03,-1.086,1.0864142856,2.902695451,0,2.902695451
2019-04-12 21:00:00,1.8991340165000001,-1.0635,2.1766355374,0.0395,-1.0635,1.0642332921,1.8596340165,0,1.8596340165,2.963229476,-1.0635,3.1482949635,0.0395,-1.0635,1.0642332921,2.923729476,0,2.923729476
2019-04-12 21:30:00,1.8611184045,-1.0755,2.1495259863,0.044,-1.0755,1.0763996702,1.8171184045,0,1.8171184045,2.9613260842,-1.0755,3.1505796969,0.044,-1.0755,1.0763996702,2.9173260842,0,2.9173260842
2019-04-12 22:00:00,1.8230051021,-1.0985,2.1283913767,0.0425,-1.0985,1.0993218364,1.7805051021,0,1.7805051021,2.9433513365,-1.0985,3.1416586925,0.0425,-1.0985,1.0993218364,2.9008513365,0,2.9008513365
2019-04-12 22:30:00,1.8190275336,-1.0995,2.1255026271,0.0415,-1.0995,1.1002829182,1.7775275336,0,1.7775275336,2.749573562,-1.0995,2.9612590266,0.0415,-1.0995,1.1002829182,2.708073562,0,2.708073562
2019-04-12 23:00:00,1.8683510106,-1.0845,2.160295292,0.033,-1.0845,1.0850019585,1.8353510106000002,0,1.8353510106000002,2.4208190997,-1.0845,2.6526412052,0.033,-1.0845,1.0850019585,2.3878190997,0,2.3878190997
2019-04-12 23:30:00,1.821542036,-1.0815,2.1184092237,0.036500000000000005,-1.0815,1.0821157517,1.785042036,0,1.785042036,2.380196491,-1.0815,2.6143790058,0.036500000000000005,-1.0815,1.0821157517,2.343696491,0,2.343696491
2019-04-13 00:00:00,1.7461823713,-1.101,2.064304695,0.045,-1.101,1.1019192348,1.7011823713,0,1.7011823713,2.3368799395,-1.101,2.5832554755,0.045,-1.101,1.1019192348,2.2918799395000002,0,2.2918799395000002
2019-04-13 00:30:00,1.6783909016,-1.1165,2.0158294245,0.051500000000000004,-1.1165,1.1176871208,1.6268909016,0,1.6268909016,2.2954989537,-1.1165,2.5526236888,0.051500000000000004,-1.1165,1.1176871208,2.2439989537000002,0,2.2439989537000002
2019-04-13 01:00:00,1.6471229243,-1.0825,1.9709947178,0.051000000000000004,-1.0825,1.0837007198,1.5961229243,0,1.5961229243,2.2524642892,-1.0825,2.4990801556,0.051000000000000004,-1.0825,1.0837007198,2.2014642892,0,2.2014642892
2019-04-13 01:30:00,1.789071287,-1.0715,2.0853988395,0.052500000000000005,-1.0715,1.0727853933,1.736571287,0,1.736571287,2.3577052991,-1.0715,2.5897657283,0.052500000000000005,-1.0715,1.0727853933,2.3052052991,0,2.3052052991
2019-04-13 02:00:00,1.8896286592,-1.0595,2.166387943,0.056,-1.0595,1.0609789112,1.8336286592,0,1.8336286592,2.4322147057,-1.0595,2.6529622358,0.056,-1.0595,1.0609789112,2.3762147057,0,2.3762147057
2019-04-13 02:30:00,1.7036022015999999,-1.107,2.0316765149,0.0545,-1.107,1.1083407644,1.6491022015999999,0,1.6491022015999999,2.764638513,-1.107,2.9780320864,0.0545,-1.107,1.1083407644,2.710138513,0,2.710138513
2019-04-13 03:00:00,1.665617466,-1.12,2.007157578,0.0645,-1.12,1.1218557171,1.601117466,0,1.601117466,2.8655618273,-1.12,3.0766612725,0.0645,-1.12,1.1218557171,2.8010618273,0,2.8010618273
2019-04-13 03:30:00,1.6819661250000002,-1.1175,2.019360368,0.0745,-1.1175,1.1199805802,1.6074661250000002,0,1.6074661250000002,2.8680185728,-1.1175,3.0780410628,0.0745,-1.1175,1.1199805802,2.7935185728,0,2.7935185728
2019-04-13 04:00:00,1.6794148507000002,-1.126,2.0219570324,0.06,-1.126,1.1275974459,1.6194148507000001,0,1.6194148507000001,2.8772696659,-1.126,3.0897502699,0.06,-1.126,1.1275974459,2.8172696659,0,2.8172696659
2019-04-13 04:30:00,1.6201807073,-1.142,1.9822082444,0.065,-1.142,1.1438483291,1.5551807073,0,1.5551807073,2.8490548204,-1.142,3.0694099384,0.065,-1.142,1.1438483291,2.7840548204,0,2.7840548204
2019-04-13 05:00:00,1.6276329467,-1.139,1.9865824949,0.074,-1.139,1.1414013317,1.5536329467,0,1.5536329467,2.8549951527,-1.139,3.0738116926,0.074,-1.139,1.1414013317,2.7809951527,0,2.7809951527
2019-04-13 05:30:00,1.6408545939999999,-1.135,1.9951513223,0.061500000000000006,-1.135,1.1366649682,1.579354594,0,1.579354594,2.8551708201,-1.135,3.0724949816000002,0.061500000000000006,-1.135,1.1366649682,2.7936708201,0,2.7936708201
2019-04-13 06:00:00,1.5982719536,-1.146,1.9666695802,0.0655,-1.146,1.1478703106,1.5327719536000002,0,1.5327719536000002,2.8300652651,-1.146,3.0532909139,0.0655,-1.146,1.1478703106,2.7645652651,0,2.7645652651
2019-04-13 06:30:00,1.6608337617000002,-1.1185,2.0023513762,0.07200000000000001,-1.1185,1.1208149937,1.5888337617000001,0,1.5888337617000001,2.8494983153,-1.1185,3.0611571176,0.07200000000000001,-1.1185,1.1208149937,2.7774983153,0,2.7774983153
2019-04-13 07:00:00,1.6998594139,-1.0845,2.0163487489,0.0565,-1.0845,1.0859707639,1.6433594139,0,1.6433594139,2.8490661181,-1.0845,3.0484943817,0.0565,-1.0845,1.0859707639,2.7925661181,0,2.7925661181
2019-04-13 07:30:00,1.7529812895,-1.0785,2.0581801795,0.07200000000000001,-1.0785,1.0809006661,1.6809812895,0,1.6809812895,2.8842216038,-1.0785,3.0792688272,0.07200000000000001,-1.0785,1.0809006661,2.8122216038000003,0,2.8122216038000003
2019-04-13 08:00:00,1.764392835,-1.088,2.0728786931,0.105,-1.088,1.0930548934,1.659392835,0,1.659392835,2.9477063909,-1.088,3.1420879948,0.105,-1.088,1.0930548934,2.8427063909,0,2.8427063909
2019-04-13 08:30:00,1.6826144587,-1.043,1.9796566411,0.1325,-1.043,1.0513825422,1.5501144587,0,1.5501144587,2.8824978518,-1.043,3.0653944062,0.1325,-1.043,1.0513825422,2.7499978518,0,2.7499978518
2019-04-13 09:00:00,1.6757816268,-1.0755,1.9912167915,0.17950000000000002,-1.0755,1.0903763112,1.4962816268,0,1.4962816268,2.9102928724,-1.0755,3.1026609311,0.17950000000000002,-1.0755,1.0903763112,2.7307928724,0,2.7307928724
2019-04-13 09:30:00,1.49620906,-1.058,1.8324861667,0.199,-1.058,1.0765523675,1.2972090600000001,0,1.2972090600000001,2.7889172128,-1.058,2.9828548775,0.199,-1.058,1.0765523675,2.5899172128,0,2.5899172128
2019-04-13 10:00:00,1.4913094815,-1.0665,1.83341927,0.20650000000000002,-1.0665,1.0863077372,1.2848094815,0,1.2848094815,2.4521246566,-1.0665,2.6740115149,0.20650000000000002,-1.0665,1.0863077372,2.2456246566,0,2.2456246566
2019-04-13 10:30:00,1.5640429957,-1.081,1.9012605008999999,0.2585,-1.081,1.1114779575,1.3055429957,0,1.3055429957,2.2813626578,-1.081,2.5245151171,0.2585,-1.081,1.1114779575,2.0228626578,0,2.0228626578
2019-04-13 11:00:00,1.50954685,-1.072,1.8514631221000002,0.298,-1.072,1.1126490911,1.21154685,0,1.21154685,2.2757248941,-1.072,2.5155730547,0.298,-1.072,1.1126490911,1.9777248941,0,1.9777248941
2019-04-13 11:30:00,1.5144641451,-1.075,1.8572093707000001,0.304,-1.075,1.1171575538,1.2104641451,0,1.2104641451,2.2817248941,-1.075,2.5222794239,0.304,-1.075,1.1171575538,1.9777248941,0,1.9777248941
2019-04-13 12:00:00,1.4681582217,-1.0995,1.8342270344,0.35100000000000003,-1.0995,1.1541669073,1.1171582217,0,1.1171582217,2.3153396055,-1.0995,2.5631421612,0.35100000000000003,-1.0995,1.1541669073,1.9643396055000002,0,1.9643396055000002
2019-04-13 12:30:00,1.3894677408,-1.084,1.7622929957,0.3685,-1.084,1.144922814,1.0209677408,0,1.0209677408,2.2922330599,-1.084,2.5356238682,0.3685,-1.084,1.144922814,1.9237330599,0,1.9237330599
2019-04-13 13:00:00,1.782796864,-1.083,2.0859658814,0.369,-1.083,1.1441372295,1.413796864,0,1.413796864,1.8620842610000001,-1.083,2.1541232079,0.369,-1.083,1.1441372295,1.493084261,0,1.493084261
2019-04-13 13:30:00,1.6166187920000001,-1.048,1.9265929302,0.352,-1.048,1.1055351645,1.264618792,0,1.264618792,1.8843401533000002,-1.048,2.1561636796,0.352,-1.048,1.1055351645,1.5323401533,0,1.5323401533
2019-04-13 14:00:00,1.2837847434,-1.088,1.6828093378,0.3425,-1.088,1.1406358972,0.9412847434,0,0.9412847434,2.2126472185,-1.088,2.4656746974,0.3425,-1.088,1.1406358972,1.8701472185,0,1.8701472185
2019-04-13 14:30:00,1.3217906063,-1.0825,1.7084895835,0.3245,-1.0825,1.130091368,0.9972906063,0,0.9972906063,2.2069638317,-1.0825,2.4581488166,0.3245,-1.0825,1.130091368,1.8824638317,0,1.8824638317
2019-04-13 15:00:00,1.6039348408,-1.104,1.9471576653,0.3235,-1.104,1.1504209012,1.2804348408,0,1.2804348408,2.3362873182,-1.104,2.5839996968,0.3235,-1.104,1.1504209012,2.0127873182,0,2.0127873182
2019-04-13 15:30:00,1.6370816214000001,-1.0935,1.9686996940000001,0.3335,-1.0935,1.1432254808,1.3035816214,0,1.3035816214,2.3424331588,-1.0935,2.5850987125,0.3335,-1.0935,1.1432254808,2.0089331588,0,2.0089331588
2019-04-13 16:00:00,1.6310286178,-1.1105,1.9731864083000001,0.3215,-1.1105,1.1561022879,1.3095286178,0,1.3095286178,2.3395896454000003,-1.1105,2.5897663908,0.3215,-1.1105,1.1561022879,2.0180896454,0,2.0180896454
2019-04-13 16:30:00,1.6214735265,-1.0905,1.9540641359,0.28600000000000003,-1.0905,1.1273802597,1.3354735265,0,1.3354735265,2.2967644561,-1.0905,2.5425021567,0.28600000000000003,-1.0905,1.1273802597,2.0107644561,0,2.0107644561
2019-04-13 17:00:00,1.7012931472,-1.0685,2.0090023949,0.21,-1.0685,1.0889408845,1.4912931472,0,1.4912931472,2.8951644188000003,-1.0685,3.0860442741,0.21,-1.0685,1.0889408845,2.6851644188,0,2.6851644188
2019-04-13 17:30:00,1.6408072104,-1.078,1.9632453494000002,0.2215,-1.078,1.1005208994,1.4193072104,0,1.4193072104,3.4114699338,-1.078,3.5777382673,0.2215,-1.078,1.1005208994,3.1899699338,0,3.1899699338
2019-04-13 18:00:00,1.7248693707,-1.0805,2.0353512218,0.169,-1.0805,1.0936367084,1.5558693707,0,1.5558693707,3.4151684007,-1.0805,3.5820183494,0.169,-1.0805,1.0936367084,3.2461684007000002,0,3.2461684007000002
2019-04-13 18:30:00,1.824332938,-1.0785,2.1192812269,0.1405,-1.0785,1.0876132125,1.6838329380000001,0,1.6838329380000001,2.9876724839,-1.0785,3.1763735802,0.1405,-1.0785,1.0876132125,2.8471724839,0,2.8471724839
2019-04-13 19:00:00,1.8317282248,-1.071,2.1218551528,0.125,-1.071,1.0782699106,1.7067282248,0,1.7067282248,2.9531504091,-1.071,3.1413593139,0.125,-1.071,1.0782699106,2.8281504091,0,2.8281504091
2019-04-13 19:30:00,1.8361285794,-1.095,2.137847787,0.11,-1.095,1.1005112448,1.7261285794,0,1.7261285794,2.9458495481,-1.095,3.1427781596,0.11,-1.095,1.1005112448,2.8358495481,0,2.8358495481
2019-04-13 20:00:00,1.7966123459,-1.097,2.1050474867,0.08,-1.097,1.0999131784,1.7166123459,0,1.7166123459,2.90909455,-1.097,3.1090577513,0.08,-1.097,1.0999131784,2.8290945499999998,0,2.8290945499999998
2019-04-13 20:30:00,1.8334411089,-1.0835,2.1296663001,0.066,-1.0835,1.0855082911,1.7674411089,0,1.7674411089,2.9124273556,-1.0835,3.1074435396,0.066,-1.0835,1.0855082911,2.8464273556,0,2.8464273556
2019-04-13 21:00:00,1.8715443223000001,-1.089,2.1653173325,0.068,-1.089,1.0911209832,1.8035443223,0,1.8035443223,2.9622568994,-1.089,3.1560872831,0.068,-1.089,1.0911209832,2.8942568994,0,2.8942568994
2019-04-13 21:30:00,1.7825959943,-1.1215,2.1060414832,0.101,-1.1215,1.1260387427,1.6815959943,0,1.6815959943,2.9258198485999998,-1.1215,3.1333981612,0.101,-1.1215,1.1260387427,2.8248198486,0,2.8248198486
2019-04-13 22:00:00,1.6949896930000001,-1.119,2.0310467891,0.1135,-1.119,1.1247414147,1.581489693,0,1.581489693,2.8681269308,-1.119,3.0786869102,0.1135,-1.119,1.1247414147,2.7546269307999998,0,2.7546269307999998
2019-04-13 22:30:00,1.6745295441999999,-1.108,2.0079126461,0.123,-1.108,1.1148062612,1.5515295442,0,1.5515295442,2.8441929808,-1.108,3.0523921295,0.123,-1.108,1.1148062612,2.7211929808,0,2.7211929808
2019-04-13 23:00:00,1.6007835469,-1.0265,1.9016335646,0.1365,-1.0265,1.0355358516,1.4642835469,0,1.4642835469,2.3371422579,-1.0265,2.5526331863,0.1365,-1.0265,1.0355358516,2.2006422579000002,0,2.2006422579000002
2019-04-13 23:30:00,1.5792110741,-1.028,1.8843278952,0.14400000000000002,-1.028,1.0380366082,1.4352110741000002,0,1.4352110741000002,2.1889236157,-1.028,2.4182991121,0.14400000000000002,-1.028,1.0380366082,2.0449236157,0,2.0449236157
2019-04-14 00:00:00,1.541332297,-1.0545,1.8675319274,0.1545,-1.0545,1.0657581808,1.386832297,0,1.386832297,2.1902979596,-1.0545,2.4309206902,0.1545,-1.0545,1.0657581808,2.0357979596,0,2.0357979596
2019-04-14 00:30:00,1.4956986472,-1.0695000000000001,1.8387345358,0.1545,-1.0695000000000001,1.0806019156,1.3411986472000001,0,1.3411986472000001,2.1649807462,-1.0695000000000001,2.4147405412,0.1545,-1.0695000000000001,1.0806019156,2.0104807462,0,2.0104807462
2019-04-14 01:00:00,1.5581162616,-1.0505,1.8791691075,0.16,-1.0505,1.0626148173,1.3981162616,0,1.3981162616,2.2186217127,-1.0505,2.4547571273,0.16,-1.0505,1.0626148173,2.0586217127,0,2.0586217127
2019-04-14 01:30:00,1.7260814964,-1.0495,2.0201008842,0.1545,-1.0495,1.0608112462000001,1.5715814963999999,0,1.5715814963999999,2.3269635233,-1.0495,2.5526867197,0.1545,-1.0495,1.0608112462000001,2.1724635233,0,2.1724635233
2019-04-14 02:00:00,1.8791644366,-1.134,2.1948154774,0.161,-1.134,1.145371992,1.7181644366,0,1.7181644366,2.4718031142,-1.134,2.7195158825,0.161,-1.134,1.145371992,2.3108031142,0,2.3108031142
