Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-14 02:30:00,1.8375117717,-1.148,2.166645682,0.1525,-1.148,1.1580847335,1.6850117717000002,0,1.6850117717000002,2.4501284429,-1.148,2.7057408203,0.1525,-1.148,1.1580847335,2.2976284429,0,2.2976284429
2019-04-14 03:00:00,1.8580553184,-1.1285,2.1739093394,0.14200000000000002,-1.1285,1.1373988966,1.7160553184,0,1.7160553184,2.457769943,-1.1285,2.7044676635,0.14200000000000002,-1.1285,1.1373988966,2.315769943,0,2.315769943
2019-04-14 03:30:00,1.8414047619,-1.1085,2.1493123894,0.13,-1.1085,1.116096882,1.7114047619,0,1.7114047619,2.4310766096,-1.1085,2.6718730755999998,0.13,-1.1085,1.116096882,2.3010766096,0,2.3010766096
2019-04-14 04:00:00,1.7968008631,-1.121,2.1178135758,0.1375,-1.121,1.1294012794000001,1.6593008631,0,1.6593008631,2.4110723356,-1.121,2.6589303879,0.1375,-1.121,1.1294012794000001,2.2735723356,0,2.2735723356
2019-04-14 04:30:00,1.728351291,-1.095,2.0460261936,0.123,-1.095,1.101886564,1.605351291,0,1.605351291,2.3496954198,-1.095,2.5923143262,0.123,-1.095,1.101886564,2.2266954198,0,2.2266954198
2019-04-14 05:00:00,1.6908518218,-1.085,2.0090308318,0.1095,-1.085,1.0905114626,1.5813518218,0,1.5813518218,2.3190278518,-1.085,2.5602959160000003,0.1095,-1.085,1.0905114626,2.2095278518,0,2.2095278518
2019-04-14 05:30:00,1.6889310205,-1.1195,2.0262695384,0.109,-1.1195,1.12479387,1.5799310205000001,0,1.5799310205000001,2.330631596,-1.1195,2.5855606522,0.109,-1.1195,1.12479387,2.221631596,0,2.221631596
2019-04-14 06:00:00,1.7319733996000002,-1.039,2.0197160338,0.1245,-1.039,1.0464326304,1.6074733996,0,1.6074733996,2.3321851229,-1.039,2.5531565654,0.1245,-1.039,1.0464326304,2.2076851229,0,2.2076851229
2019-04-14 06:30:00,1.6518773184,-1.0425,1.9533317499,0.14650000000000002,-1.0425,1.052743321,1.5053773183999999,0,1.5053773183999999,2.2917190569,-1.0425,2.5176938825,0.14650000000000002,-1.0425,1.052743321,2.1452190569,0,2.1452190569
2019-04-14 07:00:00,1.7371600014,-1.047,2.0282834788,0.165,-1.047,1.0599216952,1.5721600014,0,1.5721600014,2.3720498067,-1.047,2.5928419322,0.165,-1.047,1.0599216952,2.2070498067,0,2.2070498067
2019-04-14 07:30:00,1.7899648565000001,-1.0115,2.0559928106,0.155,-1.0115,1.0233070165,1.6349648565,0,1.6349648565,2.3887315298000003,-1.0115,2.5940644886,0.155,-1.0115,1.0233070165,2.2337315298,0,2.2337315298
2019-04-14 08:00:00,1.7485298317,-1.004,2.0162769086,0.1635,-1.004,1.0172257616,1.5850298317,0,1.5850298317,2.4235893593,-1.004,2.6233187726000002,0.1635,-1.004,1.0172257616,2.2600893593,0,2.2600893593
2019-04-14 08:30:00,1.6568839516,-1.033,1.9525248857,0.169,-1.033,1.0467330128,1.4878839516,0,1.4878839516,2.872314406,-1.033,3.052421833,0.169,-1.033,1.0467330128,2.703314406,0,2.703314406
2019-04-14 09:00:00,1.6121274545,-1.0235,1.9095829858000002,0.1665,-1.0235,1.0369544349,1.4456274545,0,1.4456274545,2.8380174173,-1.0235,3.016934721,0.1665,-1.0235,1.0369544349,2.6715174173,0,2.6715174173
2019-04-14 09:30:00,1.5393829720999999,-1.0255,1.849689213,0.17950000000000002,-1.0255,1.0410910143,1.3598829721,0,1.3598829721,2.7824761831,-1.0255,2.9654382407,0.17950000000000002,-1.0255,1.0410910143,2.6029761831,0,2.6029761831
2019-04-14 10:00:00,1.4925153353,-0.9905,1.7912822994000002,0.20650000000000002,-0.9905,1.0117966693,1.2860153353000001,0,1.2860153353000001,2.7451836695000003,-0.9905,2.9184111481,0.20650000000000002,-0.9905,1.0117966693,2.5386836695,0,2.5386836695
2019-04-14 10:30:00,1.4337735539,-0.9875,1.7409373492,0.2685,-0.9875,1.0233516014,1.1652735539,0,1.1652735539,2.7301723605,-0.9875,2.9032735606999998,0.2685,-0.9875,1.0233516014,2.4616723605,0,2.4616723605
2019-04-14 11:00:00,1.4232735539,-0.977,1.7263361808000002,0.258,-0.977,1.0104914646,1.1652735539,0,1.1652735539,2.7259255835,-0.977,2.8957208579,0.258,-0.977,1.0104914646,2.4679255835,0,2.4679255835
2019-04-14 11:30:00,1.4539598580000002,-0.9560000000000001,1.7400963389,0.243,-0.9560000000000001,0.9864000203000001,1.210959858,0,1.210959858,2.7319674028,-0.9560000000000001,2.8944052739,0.243,-0.9560000000000001,0.9864000203000001,2.4889674028,0,2.4889674028
2019-04-14 12:00:00,1.4486457061,-0.9520000000000001,1.7334585031,0.23550000000000001,-0.9520000000000001,0.9806957989,1.2131457061,0,1.2131457061,2.7098842278,-0.9520000000000001,2.8722424215,0.23550000000000001,-0.9520000000000001,0.9806957989,2.4743842278,0,2.4743842278
2019-04-14 12:30:00,1.3585248088,-0.934,1.6486193181000002,0.23800000000000002,-0.934,0.9638464608,1.1205248088,0,1.1205248088,2.6531134492,-0.934,2.8127152316,0.23800000000000002,-0.934,0.9638464608,2.4151134492,0,2.4151134492
2019-04-14 13:00:00,1.2899855043000001,-0.905,1.5757815843,0.1975,-0.905,0.9262997625,1.0924855043,0,1.0924855043,2.5845230492,-0.905,2.7383908398,0.1975,-0.905,0.9262997625,2.3870230492,0,2.3870230492
2019-04-14 13:30:00,1.3446192,-0.863,1.5977389627,0.212,-0.863,0.888657977,1.1326192,0,1.1326192,2.2847223383,-0.863,2.4422786826,0.212,-0.863,0.888657977,2.0727223383,0,2.0727223383
2019-04-14 14:00:00,1.4951374318,-0.8895000000000001,1.7397258950999999,0.181,-0.8895000000000001,0.9077286213,1.3141374318,0,1.3141374318,2.1174475253,-0.8895000000000001,2.2966920282,0.181,-0.8895000000000001,0.9077286213,1.9364475253000002,0,1.9364475253000002
2019-04-14 14:30:00,1.4766073586,-0.9125000000000001,1.7358068849000001,0.20800000000000002,-0.9125000000000001,0.9359061117,1.2686073586,0,1.2686073586,2.1218059839,-0.9125000000000001,2.3097006047,0.20800000000000002,-0.9125000000000001,0.9359061117,1.9138059839000001,0,1.9138059839000001
2019-04-14 15:00:00,1.6197230805,-0.9445,1.8749888286,0.21,-0.9445,0.9675640806,1.4097230805,0,1.4097230805,2.2491432425,-0.9445,2.4394109075,0.21,-0.9445,0.9675640806,2.0391432425,0,2.0391432425
2019-04-14 15:30:00,1.6926549052,-0.96,1.9459395232,0.242,-0.96,0.9900323227000001,1.4506549052,0,1.4506549052,2.3186755711,-0.96,2.5095530287,0.242,-0.96,0.9900323227000001,2.0766755711,0,2.0766755711
2019-04-14 16:00:00,1.7374523799000001,-0.967,1.9884239419,0.183,-0.967,0.9841636043,1.5544523799,0,1.5544523799,2.3314947114,-0.967,2.524075393,0.183,-0.967,0.9841636043,2.1484947114,0,2.1484947114
2019-04-14 16:30:00,1.7422633392,-0.9520000000000001,1.985393045,0.215,-0.9520000000000001,0.9759759218,1.5272633392000001,0,1.5272633392000001,2.3340484621,-0.9520000000000001,2.5207312874,0.215,-0.9520000000000001,0.9759759218,2.1190484621,0,2.1190484621
2019-04-14 17:00:00,1.910493868,-0.9405,2.1294429013,0.182,-0.9405,0.957947937,1.7284938680000002,0,1.7284938680000002,2.5593665195,-0.9405,2.7267007960000003,0.182,-0.9405,0.957947937,2.3773665194999998,0,2.3773665194999998
2019-04-14 17:30:00,2.011598075,-0.977,2.2363040525,0.149,-0.977,0.9882965142000001,1.8625980750000002,0,1.8625980750000002,3.0521984385,-0.977,3.2047533927,0.149,-0.977,0.9882965142000001,2.9031984385,0,2.9031984385
2019-04-14 18:00:00,2.0439357979,-0.9845,2.2686810697,0.123,-0.9845,0.9921538439,1.9209357979,0,1.9209357979,3.0662337537,-0.9845,3.2204083099,0.123,-0.9845,0.9921538439,2.9432337537,0,2.9432337537
2019-04-14 18:30:00,2.0291514775,-0.989,2.2573384148,0.0995,-0.989,0.9939925805000001,1.9296514775,0,1.9296514775,3.0604983596,-0.989,3.2163288404,0.0995,-0.989,0.9939925805000001,2.9609983596,0,2.9609983596
2019-04-14 19:00:00,2.0112265736,-1.0405,2.2644364819,0.10650000000000001,-1.0405,1.0459361835,1.9047265736,0,1.9047265736,3.0594812161,-1.0405,3.2315732332,0.10650000000000001,-1.0405,1.0459361835,2.9529812161,0,2.9529812161
2019-04-14 19:30:00,1.9567798495000002,-1.062,2.2263942552,0.085,-1.062,1.0653961704000001,1.8717798495,0,1.8717798495,3.0058889127,-1.062,3.1879793217,0.085,-1.062,1.0653961704000001,2.9208889127,0,2.9208889127
2019-04-14 20:00:00,1.9949503911000002,-1.081,2.2690059636,0.0755,-1.081,1.0836333559,1.9194503911,0,1.9194503911,3.0480113013,-1.081,3.2340275035,0.0755,-1.081,1.0836333559,2.9725113013,0,2.9725113013
2019-04-14 20:30:00,2.0504122149,-1.0575,2.3070536407,0.07150000000000001,-1.0575,1.0599143833,1.9789122149,0,1.9789122149,3.0550832629,-1.0575,3.2329305581,0.07150000000000001,-1.0575,1.0599143833,2.9835832629,0,2.9835832629
2019-04-14 21:00:00,2.0347488479,-1.059,2.2938360608,0.0745,-1.059,1.0616172804,1.9602488479,0,1.9602488479,3.0635128958,-1.059,3.2413873978,0.0745,-1.059,1.0616172804,2.9890128958,0,2.9890128958
2019-04-14 21:30:00,1.9839914472000002,-1.0735000000000001,2.2557979326,0.0785,-1.0735000000000001,1.076366341,1.9054914472000002,0,1.9054914472000002,3.0305138657,-1.0735000000000001,3.2150297884,0.0785,-1.0735000000000001,1.076366341,2.9520138657,0,2.9520138657
2019-04-14 22:00:00,1.8907742798,-1.0925,2.1837086864,0.053500000000000006,-1.0925,1.0938091698,1.8372742798,0,1.8372742798,2.9713162545,-1.0925,3.1657979301,0.053500000000000006,-1.0925,1.0938091698,2.9178162545,0,2.9178162545
2019-04-14 22:30:00,1.8198222069,-1.103,2.127994799,0.059500000000000004,-1.103,1.104603662,1.7603222069000002,0,1.7603222069000002,2.9325306168000003,-1.103,3.1331046613,0.059500000000000004,-1.103,1.104603662,2.8730306168,0,2.8730306168
2019-04-14 23:00:00,1.7391830378000002,-1.1255,2.0715954936,0.0745,-1.1255,1.127962987,1.6646830378000002,0,1.6646830378000002,2.8974135535,-1.1255,3.1083364602,0.0745,-1.1255,1.127962987,2.8229135535000003,0,2.8229135535000003
2019-04-14 23:30:00,1.6961444823,-1.1185,2.0317353063,0.08700000000000001,-1.1185,1.1218784471,1.6091444823,0,1.6091444823,2.5729473990000002,-1.1185,2.8055481760000003,0.08700000000000001,-1.1185,1.1218784471,2.485947399,0,2.485947399
2019-04-15 00:00:00,1.7042835406,-1.1335,2.0468035169,0.1335,-1.1335,1.1413345259,1.5707835406,0,1.5707835406,2.325370633,-1.1335,2.5869230431,0.1335,-1.1335,1.1413345259,2.191870633,0,2.191870633
2019-04-15 00:30:00,1.6303103057000001,-1.1495,1.9948087485000001,0.163,-1.1495,1.1609992463,1.4673103057,0,1.4673103057,2.283395478,-1.1495,2.5564125564999998,0.163,-1.1495,1.1609992463,2.120395478,0,2.120395478
2019-04-15 01:00:00,1.6918337878,-1.1219999999999999,2.0300703351,0.159,-1.1219999999999999,1.1332100423,1.5328337878,0,1.5328337878,2.3232697106,-1.1219999999999999,2.5800128194000003,0.159,-1.1219999999999999,1.1332100423,2.1642697106,0,2.1642697106
2019-04-15 01:30:00,1.7804950932999999,-1.1205,2.1037307402,0.17250000000000001,-1.1205,1.1337003572,1.6079950933,0,1.6079950933,2.3948320374,-1.1205,2.6440008958,0.17250000000000001,-1.1205,1.1337003572,2.2223320374,0,2.2223320374
2019-04-15 02:00:00,1.8389696052,-1.1265,2.1565740096,0.17300000000000001,-1.1265,1.1397066509,1.6659696052,0,1.6659696052,2.5166185488,-1.1265,2.7572397737000003,0.17300000000000001,-1.1265,1.1397066509,2.3436185488,0,2.3436185488
2019-04-15 02:30:00,1.724249392,-1.155,2.075345987,0.188,-1.155,1.1702004102,1.536249392,0,1.536249392,2.9638121638,-1.155,3.1809130045,0.188,-1.155,1.1702004102,2.7758121638,0,2.7758121638
2019-04-15 03:00:00,1.7585277129999999,-1.138,2.0946273457,0.18,-1.138,1.15214756,1.5785277130000002,0,1.5785277130000002,2.9814518851000003,-1.138,3.1912535693,0.18,-1.138,1.15214756,2.8014518851,0,2.8014518851
2019-04-15 03:30:00,1.7067475363,-1.1415,2.0532923325,0.184,-1.1415,1.1562345134,1.5227475363,0,1.5227475363,2.9518743482,-1.1415,3.1648988005,0.184,-1.1415,1.1562345134,2.7678743482,0,2.7678743482
2019-04-15 04:00:00,1.6366349819,-1.1440000000000001,1.9968249958,0.176,-1.1440000000000001,1.1574592865,1.4606349819,0,1.4606349819,2.9198490714,-1.1440000000000001,3.1359615112,0.176,-1.1440000000000001,1.1574592865,2.7438490714,0,2.7438490714
2019-04-15 04:30:00,1.6488060187,-1.1225,1.9946346877,0.181,-1.1225,1.1369992304,1.4678060187,0,1.4678060187,2.9096442634,-1.1225,3.1186593257,0.181,-1.1225,1.1369992304,2.7286442634,0,2.7286442634
2019-04-15 05:00:00,1.6499435856,-1.1360000000000001,2.0031998991,0.17950000000000002,-1.1360000000000001,1.1500940179,1.4704435856,0,1.4704435856,2.910591478,-1.1360000000000001,3.1244261476,0.17950000000000002,-1.1360000000000001,1.1500940179,2.731091478,0,2.731091478
2019-04-15 05:30:00,1.6070529875,-1.131,1.9651412938,0.1855,-1.131,1.1461113602,1.4215529875000001,0,1.4215529875000001,2.8784898243,-1.131,3.0927115399,0.1855,-1.131,1.1461113602,2.6929898243,0,2.6929898243
2019-04-15 06:00:00,1.6544227598,-1.1345,2.0060421028,0.1885,-1.1345,1.1500532596,1.4659227598,0,1.4659227598,2.9232506085,-1.1345,3.1356792518,0.1885,-1.1345,1.1500532596,2.7347506085,0,2.7347506085
2019-04-15 06:30:00,1.6947390914,-1.1205,2.0316645486,0.1695,-1.1205,1.1332477664,1.5252390914,0,1.5252390914,2.90445118,-1.1205,3.1130944263,0.1695,-1.1205,1.1332477664,2.73495118,0,2.73495118
2019-04-15 07:00:00,1.6277576148000001,-1.123,1.9775550189,0.17500000000000002,-1.123,1.1365535623,1.4527576148,0,1.4527576148,2.8735786327,-1.123,3.085220115,0.17500000000000002,-1.123,1.1365535623,2.6985786327,0,2.6985786327
2019-04-15 07:30:00,1.8150095434,-1.1085,2.1267420842,0.18,-1.1085,1.1230192563,1.6350095434,0,1.6350095434,3.0072779751,-1.1085,3.2050730209,0.18,-1.1085,1.1230192563,2.8272779751,0,2.8272779751
2019-04-15 08:00:00,1.8690590558,-1.0805,2.1589029631,0.182,-1.0805,1.0957208814,1.6870590558,0,1.6870590558,3.0609500736,-1.0805,3.246058472,0.182,-1.0805,1.0957208814,2.8789500736,0,2.8789500736
2019-04-15 08:30:00,1.7581585324,-1.0095,2.0273656984,0.193,-1.0095,1.0277836591,1.5651585324,0,1.5651585324,2.9566294381000002,-1.0095,3.124219564,0.193,-1.0095,1.0277836591,2.7636294381,0,2.7636294381
2019-04-15 09:00:00,1.7062980177,-0.9975,1.9764764545000002,0.1665,-0.9975,1.0113004005,1.5397980177,0,1.5397980177,2.8864578553999998,-0.9975,3.0539556645,0.1665,-0.9975,1.0113004005,2.7199578554,0,2.7199578554
2019-04-15 09:30:00,1.7083859160000001,-1.0795,2.020866816,0.1615,-1.0795,1.091513857,1.546885916,0,1.546885916,2.9052548479,-1.0795,3.099326698,0.1615,-1.0795,1.091513857,2.7437548479,0,2.7437548479
2019-04-15 10:00:00,1.6339645023,-1.1115,1.9761761674,0.168,-1.1115,1.1241246595,1.4659645023,0,1.4659645023,2.9047109436,-1.1115,3.1101089878,0.168,-1.1115,1.1241246595,2.7367109436,0,2.7367109436
2019-04-15 10:30:00,1.6275059947,-1.102,1.9654973321,0.1825,-1.102,1.117009512,1.4450059947,0,1.4450059947,2.9043132282,-1.102,3.1063546687,0.1825,-1.102,1.117009512,2.7218132282000003,0,2.7218132282000003
2019-04-15 11:00:00,1.5162833529,-1.116,1.8827031647,0.193,-1.116,1.1325656714,1.3232833528999999,0,1.3232833528999999,2.8704323708,-1.116,3.0797464173,0.193,-1.116,1.1325656714,2.6774323708,0,2.6774323708
2019-04-15 11:30:00,1.5615562249,-1.117,1.9199340727,0.211,-1.117,1.1367541510999999,1.3505562249,0,1.3505562249,2.9089680848,-1.117,3.1160526822,0.211,-1.117,1.1367541510999999,2.6979680848000003,0,2.6979680848000003
2019-04-15 12:00:00,1.6650051828999999,-1.114,2.003306831,0.24350000000000002,-1.114,1.1403018241,1.4215051829,0,1.4215051829,2.575933311,-1.114,2.8064975366000002,0.24350000000000002,-1.114,1.1403018241,2.332433311,0,2.332433311
2019-04-15 12:30:00,1.6111088858,-1.0815,1.9404417259,0.2745,-1.0815,1.1157923194000001,1.3366088858,0,1.3366088858,2.3455971551,-1.0815,2.5829185554,0.2745,-1.0815,1.1157923194000001,2.0710971551,0,2.0710971551
2019-04-15 13:00:00,1.8839871342999999,-1.1255,2.1945746222,0.294,-1.1255,1.1632653395,1.5899871343,0,1.5899871343,2.1219052705,-1.1255,2.4019226106,0.294,-1.1255,1.1632653395,1.8279052705,0,1.8279052705
2019-04-15 13:30:00,2.0135918376,-1.12,2.3041163357,0.23950000000000002,-1.12,1.1453210249,1.7740918375999999,0,1.7740918375999999,2.0033211227,-1.12,2.2951460783,0.23950000000000002,-1.12,1.1453210249,1.7638211227,0,1.7638211227
2019-04-15 14:00:00,1.9822306619,-1.1125,2.2730804313,0.209,-1.1125,1.1319616822,1.7732306619,0,1.7732306619,1.9705209592,-1.1125,2.2628762893,0.209,-1.1125,1.1319616822,1.7615209592,0,1.7615209592
2019-04-15 14:30:00,1.9465267845,-1.089,2.2304455884,0.234,-1.089,1.1138568131,1.7125267845,0,1.7125267845,1.9356256031,-1.089,2.2209384222,0.234,-1.089,1.1138568131,1.7016256031,0,1.7016256031
2019-04-15 15:00:00,1.9697272239,-1.0825,2.2475834994,0.2525,-1.0825,1.1115585904,1.7172272239000002,0,1.7172272239000002,1.9572335951,-1.0825,2.2366424827,0.2525,-1.0825,1.1115585904,1.7047335951,0,1.7047335951
2019-04-15 15:30:00,1.7636878995,-1.0675,2.0615894977,0.2175,-1.0675,1.0894321916,1.5461878995,0,1.5461878995,2.2010688335,-1.0675,2.446274772,0.2175,-1.0675,1.0894321916,1.9835688335000001,0,1.9835688335000001
2019-04-15 16:00:00,1.6644626878,-1.065,1.9760215179,0.20750000000000002,-1.065,1.0850259213,1.4569626878,0,1.4569626878,2.3358300027,-1.065,2.5671631817,0.20750000000000002,-1.065,1.0850259213,2.1283300027,0,2.1283300027
2019-04-15 16:30:00,1.7155120223,-1.0765,2.0252984345,0.1965,-1.0765,1.0942872109,1.5190120223,0,1.5190120223,2.377522106,-1.0765,2.6098780842,0.1965,-1.0765,1.0942872109,2.181022106,0,2.181022106
2019-04-15 17:00:00,1.9174086951,-1.108,2.2145248032,0.1905,-1.108,1.1242571992000001,1.7269086951000001,0,1.7269086951000001,2.6905986005,-1.108,2.9098083836,0.1905,-1.108,1.1242571992000001,2.5000986005,0,2.5000986005
2019-04-15 17:30:00,1.9237869282000002,-1.1360000000000001,2.2341558015,0.189,-1.1360000000000001,1.151614953,1.7347869282000001,0,1.7347869282000001,3.3521354439,-1.1360000000000001,3.5393937382000003,0.189,-1.1360000000000001,1.151614953,3.1631354439,0,3.1631354439
2019-04-15 18:00:00,1.9143253479000002,-1.1455,2.23087691,0.20400000000000001,-1.1455,1.1635232056,1.7103253479,0,1.7103253479,3.6907622091,-1.1455,3.864439925,0.20400000000000001,-1.1455,1.1635232056,3.4867622091,0,3.4867622091
2019-04-15 18:30:00,1.8680950028,-1.1185,2.17734269,0.196,-1.1185,1.135543152,1.6720950028,0,1.6720950028,3.6343543335,-1.1185,3.8025746109,0.196,-1.1185,1.135543152,3.4383543335,0,3.4383543335
2019-04-15 19:00:00,1.9233757684000001,-1.0745,2.2031624081,0.1585,-1.0745,1.0861272946,1.7648757684,0,1.7648757684,3.609233647,-1.0745,3.7657824909,0.1585,-1.0745,1.0861272946,3.450733647,0,3.450733647
2019-04-15 19:30:00,1.9438809469,-1.0995,2.2332875734,0.14100000000000001,-1.0995,1.1085040595,1.8028809469,0,1.8028809469,3.3180874595,-1.0995,3.4955120711,0.14100000000000001,-1.0995,1.1085040595,3.1770874595,0,3.1770874595
2019-04-15 20:00:00,1.9260611335000002,-1.1105,2.2232682564,0.14450000000000002,-1.1105,1.1198618218,1.7815611335,0,1.7815611335,3.0988826184,-1.1105,3.2918511103,0.14450000000000002,-1.1105,1.1198618218,2.9543826184,0,2.9543826184
2019-04-15 20:30:00,2.0010190074,-1.1215,2.2938699435,0.1395,-1.1215,1.1301426901,1.8615190074,0,1.8615190074,3.1336428839,-1.1215,3.3282848396,0.1395,-1.1215,1.1301426901,2.9941428839,0,2.9941428839
2019-04-15 21:00:00,1.9941996621,-1.101,2.2779449713,0.1365,-1.101,1.1094292452,1.8576996621,0,1.8576996621,3.1175913614,-1.101,3.3062935285,0.1365,-1.101,1.1094292452,2.9810913614,0,2.9810913614
2019-04-15 21:30:00,1.9725478989,-1.096,2.2565817542,0.1315,-1.096,1.1038606117,1.8410478988999999,0,1.8410478988999999,3.0854627692,-1.096,3.2743390937,0.1315,-1.096,1.1038606117,2.9539627692,0,2.9539627692
2019-04-15 22:00:00,1.9103622501,-1.086,2.1974712573,0.1275,-1.086,1.093458847,1.7828622501,0,1.7828622501,3.0123813084,-1.086,3.2021613244,0.1275,-1.086,1.093458847,2.8848813084,0,2.8848813084
2019-04-15 22:30:00,1.8550726754,-1.09,2.1516028051,0.1245,-1.09,1.0970871661,1.7305726754,0,1.7305726754,2.9647697418,-1.09,3.1587908480999998,0.1245,-1.09,1.0970871661,2.8402697418000002,0,2.8402697418000002
2019-04-15 23:00:00,1.8158935336000002,-1.097,2.1215273568,0.076,-1.097,1.0996294831,1.7398935336,0,1.7398935336,2.691375242,-1.097,2.9063567732,0.076,-1.097,1.0996294831,2.615375242,0,2.615375242
2019-04-15 23:30:00,1.7963109560000001,-1.0865,2.0993368716,0.052000000000000005,-1.0865,1.0877436509,1.744310956,0,1.744310956,2.360227901,-1.0865,2.5982990580000003,0.052000000000000005,-1.0865,1.0877436509,2.308227901,0,2.308227901
2019-04-16 00:00:00,1.7591287105000002,-1.083,2.0657741455,0.035500000000000004,-1.083,1.0835816767,1.7236287104999999,0,1.7236287104999999,2.3317963226,-1.083,2.5710237436,0.035500000000000004,-1.083,1.0835816767,2.2962963226,0,2.2962963226
2019-04-16 00:30:00,1.7151706851,-1.046,2.0089615424,0.025,-1.046,1.0462987145,1.6901706851,0,1.6901706851,2.2725799688,-1.046,2.5017465328,0.025,-1.046,1.0462987145,2.2475799688,0,2.2475799688
2019-04-16 01:00:00,1.7501009013000002,-1.0345,2.0329887886,0.0055000000000000005,-1.0345,1.0345146205,1.7446009013000001,0,1.7446009013000001,2.3058808448,-1.0345,2.5273062182,0.0055000000000000005,-1.0345,1.0345146205,2.3003808448,0,2.3003808448
2019-04-16 01:30:00,1.6731499987,-1.0465,1.9734723632,0.008,-1.0465,1.0465305777,1.6651499987,0,1.6651499987,2.8138010647,-1.0465,3.002105708,0.008,-1.0465,1.0465305777,2.8058010647,0,2.8058010647
2019-04-16 02:00:00,1.7836925586999999,-1.0305,2.0599731537,0.0145,-1.0305,1.0306020085,1.7691925587,0,1.7691925587,2.8946316787,-1.0305,3.0725921964,0.0145,-1.0305,1.0306020085,2.8801316787,0,2.8801316787
2019-04-16 02:30:00,1.8487484843000002,-1.0655000000000001,2.1338137708,0.0375,-1.0655000000000001,1.0661596972,1.8112484843,0,1.8112484843,2.9813451677,-1.0655000000000001,3.1660242037,0.0375,-1.0655000000000001,1.0661596972,2.9438451677,0,2.9438451677
2019-04-16 03:00:00,1.8137971708,-1.058,2.0998152721,0.036500000000000005,-1.058,1.0586294205,1.7772971708,0,1.7772971708,2.6297396326999998,-1.058,2.8345889536,0.036500000000000005,-1.058,1.0586294205,2.5932396327,0,2.5932396327
2019-04-16 03:30:00,1.8222194355,-1.038,2.0971236661,0.0245,-1.038,1.0382890975,1.7977194355,0,1.7977194355,2.4120878709,-1.038,2.6259497134,0.0245,-1.038,1.0382890975,2.3875878709,0,2.3875878709
2019-04-16 04:00:00,1.7238014924,-0.96,1.9730918846,0.021,-0.96,0.96022966,1.7028014924,0,1.7028014924,2.3004386185,-0.96,2.4927129473000003,0.021,-0.96,0.96022966,2.2794386185,0,2.2794386185
2019-04-16 04:30:00,1.7467277408,-0.981,2.0033518913,0.0235,-0.981,0.9812814326,1.7232277408,0,1.7232277408,1.9328227436,-0.981,2.1675250306000002,0.0235,-0.981,0.9812814326,1.9093227436,0,1.9093227436
2019-04-16 05:00:00,1.482259992,-0.9400000000000001,1.7551907828000002,0.02,-0.9400000000000001,0.9402127419,1.462259992,0,1.462259992,2.1010010216,-0.9400000000000001,2.3016961773,0.02,-0.9400000000000001,0.9402127419,2.0810010216,0,2.0810010216
2019-04-16 05:30:00,1.5683318311,-0.979,1.8488119786000001,0.018000000000000002,-0.979,0.979165461,1.5503318311,0,1.5503318311,2.1740265344,-0.979,2.3842886512,0.018000000000000002,-0.979,0.979165461,2.1560265344,0,2.1560265344
2019-04-16 06:00:00,1.6950819647,-0.9575,1.946820258,0.0135,-0.9575,0.9575951650000001,1.6815819646999999,0,1.6815819646999999,2.2573259219,-0.9575,2.4520046019,0.0135,-0.9575,0.9575951650000001,2.2438259219,0,2.2438259219
2019-04-16 06:30:00,1.6350836826,-1.0155,1.9247698302,0.016,-1.0155,1.0156260385,1.6190836826,0,1.6190836826,2.5086784948,-1.0155,2.7064197828000003,0.016,-1.0155,1.0156260385,2.4926784948,0,2.4926784948
2019-04-16 07:00:00,1.6060055408,-1.021,1.9030750897000002,0.0235,-1.021,1.0212704098,1.5825055408000002,0,1.5825055408000002,2.7754924815,-1.021,2.9573297947,0.0235,-1.021,1.0212704098,2.7519924815,0,2.7519924815
2019-04-16 07:30:00,1.6146987478,-0.9885,1.8932470246,0.025,-0.9885,0.9888160850000001,1.5896987478,0,1.5896987478,2.7894788358,-0.9885,2.9594466417,0.025,-0.9885,0.9888160850000001,2.7644788358,0,2.7644788358
2019-04-16 08:00:00,1.5798501468000001,-0.9570000000000001,1.8470992086,0.028,-0.9570000000000001,0.9574095258,1.5518501468,0,1.5518501468,2.7651363353000002,-0.9570000000000001,2.9260601417,0.028,-0.9570000000000001,0.9574095258,2.7371363353,0,2.7371363353
2019-04-16 08:30:00,1.6600095434000002,-0.912,1.8940368751,0.025,-0.912,0.9123425892,1.6350095434,0,1.6350095434,2.7955375495,-0.912,2.9405397788,0.025,-0.912,0.9123425892,2.7705375495,0,2.7705375495
2019-04-16 09:00:00,1.4289825932,-0.905,1.6914538869,0.036500000000000005,-0.905,0.9057357506,1.3924825932,0,1.3924825932,2.653055115,-0.905,2.803163649,0.036500000000000005,-0.905,0.9057357506,2.616555115,0,2.616555115
2019-04-16 09:30:00,1.2722122243,-0.8220000000000001,1.5146643007,0.075,-0.8220000000000001,0.8254144414,1.1972122243,0,1.1972122243,2.5334886779,-0.8220000000000001,2.6635031221,0.075,-0.8220000000000001,0.8254144414,2.4584886779,0,2.4584886779
2019-04-16 10:00:00,1.2261779033,-0.8305,1.4809599929,0.158,-0.8305,0.8453959132000001,1.0681779033,0,1.0681779033,2.5419947315,-0.8305,2.6742227778,0.158,-0.8305,0.8453959132000001,2.3839947315,0,2.3839947315
2019-04-16 10:30:00,1.2277857737,-0.9035000000000001,1.5243917330999999,0.0815,-0.9035000000000001,0.9071683967,1.1462857737,0,1.1462857737,2.5772530582,-0.9035000000000001,2.7310337926,0.0815,-0.9035000000000001,0.9071683967,2.4957530582,0,2.4957530582
2019-04-16 11:00:00,1.336573416,-0.9185000000000001,1.6217492859,0.08,-0.9185000000000001,0.9219773587000001,1.256573416,0,1.256573416,2.6841993574,-0.9185000000000001,2.8369999013,0.08,-0.9185000000000001,0.9219773587000001,2.6041993573999997,0,2.6041993573999997
2019-04-16 11:30:00,1.386513417,-0.9095000000000001,1.6581947127999999,0.07250000000000001,-0.9095000000000001,0.9123850613000001,1.314013417,0,1.314013417,2.7036569961,-0.9095000000000001,2.8525342071,0.07250000000000001,-0.9095000000000001,0.9123850613000001,2.6311569961,0,2.6311569961
2019-04-16 12:00:00,1.5068274801000001,-0.936,1.773872897,0.0975,-0.936,0.9410644239,1.4093274801,0,1.4093274801,2.8148961523000002,-0.936,2.966434956,0.0975,-0.936,0.9410644239,2.7173961523,0,2.7173961523
2019-04-16 12:30:00,1.4405205652,-0.9530000000000001,1.7272256652,0.134,-0.9530000000000001,0.9623746672000001,1.3065205652,0,1.3065205652,2.8284700349,-0.9530000000000001,2.9847029565,0.134,-0.9530000000000001,0.9623746672000001,2.6944700349,0,2.6944700349
2019-04-16 13:00:00,1.4990754001,-0.9410000000000001,1.7699457775,0.133,-0.9410000000000001,0.9503525662000001,1.3660754001,0,1.3660754001,2.6515958639,-0.9410000000000001,2.8136171782,0.133,-0.9410000000000001,0.9503525662000001,2.5185958639,0,2.5185958639
2019-04-16 13:30:00,1.7785668838,-0.899,1.9928625542,0.07100000000000001,-0.899,0.9017993125,1.7075668838,0,1.7075668838,2.374386819,-0.899,2.5388804159,0.07100000000000001,-0.899,0.9017993125,2.303386819,0,2.303386819
2019-04-16 14:00:00,2.0333369681,-0.981,2.2576138345,0.0775,-0.981,0.9840565278000001,1.9558369681,0,1.9558369681,2.6125545035,-0.981,2.790663368,0.0775,-0.981,0.9840565278000001,2.5350545035,0,2.5350545035
2019-04-16 14:30:00,2.314468684,-1.0335,2.5347361873,0.066,-1.0335,1.0356052578,2.248468684,0,2.248468684,2.8592395394,-1.0335,3.0402915968,0.066,-1.0335,1.0356052578,2.7932395394,0,2.7932395394
2019-04-16 15:00:00,2.4213329121,-1.075,2.6492410369,0.032,-1.075,1.0754761736,2.3893329121,0,2.3893329121,2.955813134,-1.075,3.1452275408,0.032,-1.075,1.0754761736,2.923813134,0,2.923813134
2019-04-16 15:30:00,2.2549120525,-1.1755,2.5429173432,0.0205,-1.1755,1.1756787401,2.2344120525,0,2.2344120525,2.8390489586000003,-1.1755,3.0727836305,0.0205,-1.1755,1.1756787401,2.8185489586,0,2.8185489586
2019-04-16 16:00:00,2.253365157,-1.1844999999999999,2.5457208765,0.018500000000000003,-1.1844999999999999,1.1846444614,2.234865157,0,2.234865157,2.8391258608000003,-1.1844999999999999,3.0763088114,0.018500000000000003,-1.1844999999999999,1.1846444614,2.8206258608,0,2.8206258608
2019-04-16 16:30:00,2.1910791766,-1.0895,2.4470059681,0.009000000000000001,-1.0895,1.0895371724,2.1820791766,0,2.1820791766,2.7594140636,-1.0895,2.9667113483,0.009000000000000001,-1.0895,1.0895371724,2.7504140636,0,2.7504140636
2019-04-16 17:00:00,2.2659747837,-1.089,2.5140729346,0.005,-1.089,1.0890114784,2.2609747837,0,2.2609747837,2.8167319531,-1.089,3.0199172001,0.005,-1.089,1.0890114784,2.8117319531,0,2.8117319531
2019-04-16 17:30:00,2.2585360159,-1.098,2.5112922839,0.006500000000000001,-1.098,1.0980192394,2.2520360159,0,2.2520360159,2.7882532713,-1.098,2.9966581895,0.006500000000000001,-1.098,1.0980192394,2.7817532713,0,2.7817532713
2019-04-16 18:00:00,2.2690996196,-1.117,2.5291306973000003,0.0045000000000000005,-1.117,1.1170090644,2.2645996196000002,0,2.2645996196000002,2.7959825471,-1.117,3.0108482864,0.0045000000000000005,-1.117,1.1170090644,2.7914825471,0,2.7914825471
2019-04-16 18:30:00,2.338350431,-1.0425,2.5602126842,0.003,-1.0425,1.0425043165,2.335350431,0,2.335350431,2.8308798628,-1.0425,3.0167345006,0.003,-1.0425,1.0425043165,2.8278798628,0,2.8278798628
2019-04-16 19:00:00,2.2301811729,-1.0855,2.4803262516,0.002,-1.0855,1.0855018425,2.2281811729,0,2.2281811729,2.7386950088,-1.0855,2.9459736253,0.002,-1.0855,1.0855018425,2.7366950088,0,2.7366950088
2019-04-16 19:30:00,2.2621005306,-1.106,2.5180021465999998,0.001,-1.106,1.1060004521,2.2611005306,0,2.2611005306,2.7725731426999998,-1.106,2.9850289499000002,0.001,-1.106,1.1060004521,2.7715731427,0,2.7715731427
2019-04-16 20:00:00,2.2013442581,-1.0985,2.460207063,0.0,-1.0985,1.0985,2.2013442581,0,2.2013442581,2.7174184957,-1.0985,2.9310519495,0.0,-1.0985,1.0985,2.7174184957,0,2.7174184957
2019-04-16 20:30:00,2.0864524783,-1.0855,2.351934139,0.0,-1.0855,1.0855,2.0864524783,0,2.0864524783,2.9777616670000002,-1.0855,3.1694439252,0.0,-1.0855,1.0855,2.9777616670000002,0,2.9777616670000002
2019-04-16 21:00:00,2.0397530976,-1.0855,2.3106066193,0.0,-1.0855,1.0855,2.0397530976,0,2.0397530976,3.0755776775,-1.0855,3.2615162578,0.0,-1.0855,1.0855,3.0755776775,0,3.0755776775
2019-04-16 21:30:00,1.9822375793,-1.086,2.2602349039,0.0,-1.086,1.086,1.9822375793,0,1.9822375793,3.0365968348,-1.086,3.2249521449,0.0,-1.086,1.086,3.0365968348,0,3.0365968348
2019-04-16 22:00:00,1.910801915,-1.1005,2.2050542416,0.0,-1.1005,1.1005,1.910801915,0,1.910801915,2.9867650403,-1.1005,3.1830591662,0.0,-1.1005,1.1005,2.9867650403,0,2.9867650403
2019-04-16 22:30:00,1.8914027728,-1.1045,2.1902795938,0.0,-1.1045,1.1045,1.8914027728,0,1.8914027728,2.990553555,-1.1045,3.1879979321,0.0,-1.1045,1.1045,2.990553555,0,2.990553555
2019-04-16 23:00:00,1.8745930465,-1.118,2.1826642183000002,0.0,-1.118,1.118,1.8745930465,0,1.8745930465,2.6749822117,-1.118,2.8992160720999998,0.0,-1.118,1.118,2.6749822117,0,2.6749822117
2019-04-16 23:30:00,1.8445241248,-1.1035,2.1494142219,0.0,-1.1035,1.1035,1.8445241248,0,1.8445241248,2.4046130644,-1.1035,2.6457279224,0.0,-1.1035,1.1035,2.4046130644,0,2.4046130644
2019-04-17 00:00:00,1.84948697,-1.0975,2.1506064964,0.0,-1.0975,1.0975,1.84948697,0,1.84948697,2.4132317492,-1.0975,2.6510740701,0.0,-1.0975,1.0975,2.4132317492,0,2.4132317492
2019-04-17 00:30:00,1.7701160882,-1.0935,2.0806376945,0.0,-1.0935,1.0935,1.7701160882,0,1.7701160882,2.3395613929,-1.0935,2.5824968076,0.0,-1.0935,1.0935,2.3395613929,0,2.3395613929
2019-04-17 01:00:00,1.7717107873,-1.0955,2.0830456942,0.0,-1.0955,1.0955,1.7717107873,0,1.7717107873,2.3622924813,-1.0955,2.6039481595,0.0,-1.0955,1.0955,2.3622924813,0,2.3622924813
2019-04-17 01:30:00,1.8819341706000001,-1.0735000000000001,2.16658221,0.0,-1.0735000000000001,1.0735000000000001,1.8819341706000001,0,1.8819341706000001,2.438439497,-1.0735000000000001,2.6642802838,0.0,-1.0735000000000001,1.0735000000000001,2.438439497,0,2.438439497
2019-04-17 02:00:00,1.9968986966000002,-1.067,2.2640877643,0.0,-1.067,1.067,1.9968986966000002,0,1.9968986966000002,2.5317261947,-1.067,2.7473853979,0.0,-1.067,1.067,2.5317261947,0,2.5317261947
2019-04-17 02:30:00,1.9759616664,-1.07,2.2470702052,0.0,-1.07,1.07,1.9759616664,0,1.9759616664,2.5118893632,-1.07,2.7302908586,0.0,-1.07,1.07,2.5118893632,0,2.5118893632
2019-04-17 03:00:00,1.9424083781,-1.073,2.219071722,0.0,-1.073,1.073,1.9424083781,0,1.9424083781,2.4836264509,-1.073,2.7054998332,0.0,-1.073,1.073,2.4836264509,0,2.4836264509
2019-04-17 03:30:00,1.9446742039,-1.0615,2.2155225139,0.0005,-1.0615,1.0615001178,1.9441742039,0,1.9441742039,2.4779742064,-1.0615,2.6957630493,0.0005,-1.0615,1.0615001178,2.4774742064,0,2.4774742064
2019-04-17 04:00:00,1.9384625501000001,-1.08,2.2190171379,0.0005,-1.08,1.0800001157,1.9379625501,0,1.9379625501,2.4802203299,-1.08,2.7051604176,0.0005,-1.08,1.0800001157,2.4797203299,0,2.4797203299
2019-04-17 04:30:00,1.9123915912,-1.0745,2.1935796881,0.0,-1.0745,1.0745,1.9123915912,0,1.9123915912,2.4582732108,-1.0745,2.6828450251,0.0,-1.0745,1.0745,2.4582732108,0,2.4582732108
2019-04-17 05:00:00,1.9121624849,-1.056,2.1843766545,0.0015,-1.056,1.0560010653,1.9106624849,0,1.9106624849,2.4449092704,-1.056,2.6632156016,0.0015,-1.056,1.0560010653,2.4434092704,0,2.4434092704
2019-04-17 05:30:00,1.933820742,-1.062,2.2062426571,0.0035,-1.062,1.0620057674,1.9303207420000001,0,1.9303207420000001,2.4678584249,-1.062,2.6866650713,0.0035,-1.062,1.0620057674,2.4643584249,0,2.4643584249
2019-04-17 06:00:00,1.9529978381,-1.0755,2.2295517051,0.0095,-1.0755,1.0755419564,1.9434978380999999,0,1.9434978380999999,2.4908727064000002,-1.0755,2.7131433964,0.0095,-1.0755,1.0755419564,2.4813727064,0,2.4813727064
2019-04-17 06:30:00,2.0164277894,-1.061,2.2785306735,0.007500000000000001,-1.061,1.0610265077,2.0089277894,0,2.0089277894,2.5417175765,-1.061,2.7542783517,0.007500000000000001,-1.061,1.0610265077,2.5342175765,0,2.5342175765
2019-04-17 07:00:00,1.9149819659,-1.025,2.1720453332,0.013000000000000001,-1.025,1.0250824357,1.9019819659000001,0,1.9019819659000001,2.574997593,-1.025,2.7715045741,0.013000000000000001,-1.025,1.0250824357,2.561997593,0,2.561997593
2019-04-17 07:30:00,1.8321807639,-1.0315,2.1025885479,0.027,-1.0315,1.0318533084000001,1.8051807639000002,0,1.8051807639000002,2.9416757000000002,-1.0315,3.1172821775,0.027,-1.0315,1.0318533084000001,2.9146757,0,2.9146757
2019-04-17 08:00:00,1.8129360364,-1.0305,2.0853458519,0.032,-1.0305,1.0309967265,1.7809360364,0,1.7809360364,2.9439110005,-1.0305,3.1190611134,0.032,-1.0305,1.0309967265,2.9119110005,0,2.9119110005
2019-04-17 08:30:00,1.8797892138,-1.024,2.1406035337000002,0.032,-1.024,1.024499878,1.8477892138,0,1.8477892138,2.9955077548,-1.024,3.1656978234,0.032,-1.024,1.024499878,2.9635077548,0,2.9635077548
2019-04-17 09:00:00,1.8462622153,-1.0265,2.1124361334,0.044500000000000005,-1.0265,1.0274641113,1.8017622153000001,0,1.8017622153000001,3.0160534772,-1.0265,3.1859505375,0.044500000000000005,-1.0265,1.0274641113,2.9715534772,0,2.9715534772
2019-04-17 09:30:00,1.7783855043,-1.0495,2.0649710051,0.0915,-1.0495,1.0534811341,1.6868855043000002,0,1.6868855043000002,3.0118304995,-1.0495,3.1894471633,0.0915,-1.0495,1.0534811341,2.9203304995,0,2.9203304995
2019-04-17 10:00:00,1.7868121645000001,-1.1565,2.1284242907,0.127,-1.1565,1.1634522981,1.6598121645,0,1.6598121645,3.1179062005000002,-1.1565,3.3254821192,0.127,-1.1565,1.1634522981,2.9909062005,0,2.9909062005
2019-04-17 10:30:00,1.6932114039,-1.145,2.0440131747,0.1295,-1.145,1.1522999826,1.5637114039000002,0,1.5637114039000002,3.0811643378,-1.145,3.2870349369,0.1295,-1.145,1.1522999826,2.9516643378,0,2.9516643378
2019-04-17 11:00:00,1.5205668344,-1.059,1.8529987852,0.1715,-1.059,1.0727969286,1.3490668344,0,1.3490668344,2.9310591187,-1.059,3.1165026162,0.1715,-1.059,1.0727969286,2.7595591187,0,2.7595591187
2019-04-17 11:30:00,1.4549118953,-1.0425,1.7898533105,0.1835,-1.0425,1.0585265703,1.2714118953,0,1.2714118953,2.8230051346,-1.0425,3.0093461483,0.1835,-1.0425,1.0585265703,2.6395051346000002,0,2.6395051346000002
2019-04-17 12:00:00,1.568559367,-1.104,1.9181226467,0.17750000000000002,-1.104,1.1181780940000001,1.391059367,0,1.391059367,2.9120431088,-1.104,3.1142914231,0.17750000000000002,-1.104,1.1181780940000001,2.7345431088,0,2.7345431088
2019-04-17 12:30:00,1.5397513325,-1.1245,1.9066552955,0.17200000000000001,-1.1245,1.1375782391,1.3677513325000001,0,1.3677513325000001,2.9301403958,-1.1245,3.1385064902,0.17200000000000001,-1.1245,1.1375782391,2.7581403958,0,2.7581403958
2019-04-17 13:00:00,1.5093709339,-1.1395,1.8912061934,0.14850000000000002,-1.1395,1.1491355447,1.3608709339,0,1.3608709339,2.9141015511,-1.1395,3.1289691753,0.14850000000000002,-1.1395,1.1491355447,2.7656015511,0,2.7656015511
2019-04-17 13:30:00,1.4449908086,-1.054,1.7885509321000002,0.12,-1.054,1.0608091251,1.3249908086,0,1.3249908086,2.7997839761,-1.054,2.9916059756,0.12,-1.054,1.0608091251,2.6797839761,0,2.6797839761
2019-04-17 14:00:00,1.4630006233000001,-1.0345,1.7918038603,0.10650000000000001,-1.0345,1.0399675476,1.3565006233,0,1.3565006233,2.7910907636,-1.0345,2.9766386916,0.10650000000000001,-1.0345,1.0399675476,2.6845907636,0,2.6845907636
2019-04-17 14:30:00,1.5708362884,-1.1465,1.9447336308,0.1075,-1.1465,1.1515287665,1.4633362884,0,1.4633362884,2.9340801318,-1.1465,3.1501251515,0.1075,-1.1465,1.1515287665,2.8265801318,0,2.8265801318
2019-04-17 15:00:00,1.5541061128,-1.161,1.9398883498,0.121,-1.161,1.1672883106,1.4331061128,0,1.4331061128,2.9450473539,-1.161,3.1656318353,0.121,-1.161,1.1672883106,2.8240473539,0,2.8240473539
2019-04-17 15:30:00,1.6376158667,-1.188,2.0231484688,0.1355,-1.188,1.1957024086,1.5021158667,0,1.5021158667,3.0364994268,-1.188,3.260624598,0.1355,-1.188,1.1957024086,2.9009994268,0,2.9009994268
2019-04-17 16:00:00,1.6905755269,-1.187,2.0656753404,0.132,-1.187,1.1943169596,1.5585755269,0,1.5585755269,3.0251767926,-1.187,3.2497174687,0.132,-1.187,1.1943169596,2.8931767926000003,0,2.8931767926000003
2019-04-17 16:30:00,1.7974756964,-1.0785,2.0962063661,0.101,-1.0785,1.0832189299,1.6964756964,0,1.6964756964,2.4482752544,-1.0785,2.6752969875,0.101,-1.0785,1.0832189299,2.3472752544,0,2.3472752544
2019-04-17 17:00:00,1.9586299485,-1.0895,2.2412589152,0.10400000000000001,-1.0895,1.0944524887,1.8546299485,0,1.8546299485,2.5748466872,-1.0895,2.7958622484999998,0.10400000000000001,-1.0895,1.0944524887,2.4708466872,0,2.4708466872
2019-04-17 17:30:00,1.9631935934,-1.0775,2.239449784,0.0915,-1.0775,1.081378056,1.8716935934,0,1.8716935934,2.557934461,-1.0775,2.7756143386,0.0915,-1.0775,1.081378056,2.466434461,0,2.466434461
2019-04-17 18:00:00,2.0255770471,-1.052,2.2824693588000002,0.10550000000000001,-1.052,1.0572768086,1.9200770471,0,1.9200770471,2.5981816125,-1.052,2.8030789664,0.10550000000000001,-1.052,1.0572768086,2.4926816125,0,2.4926816125
2019-04-17 18:30:00,2.0630764452,-1.0335,2.3074675878,0.059500000000000004,-1.0335,1.0352113311,2.0035764452000002,0,2.0035764452000002,2.6013709894,-1.0335,2.7991522421,0.059500000000000004,-1.0335,1.0352113311,2.5418709894,0,2.5418709894
2019-04-17 19:00:00,2.0319535642,-1.015,2.2713564861,0.0455,-1.015,1.0160193158,1.9864535642,0,1.9864535642,2.5578433337,-1.015,2.7518698223999998,0.0455,-1.015,1.0160193158,2.5123433337,0,2.5123433337
2019-04-17 19:30:00,2.0562941528,-1.0215,2.2960417882,0.0285,-1.0215,1.0218974998,2.0277941528,0,2.0277941528,2.5688410690000003,-1.0215,2.7644903124,0.0285,-1.0215,1.0218974998,2.540341069,0,2.540341069
2019-04-17 20:00:00,2.0035922134,-1.0325,2.2539826991,0.014,-1.0325,1.0325949109,1.9895922134,0,1.9895922134,2.5186738127,-1.0325,2.7220900104,0.014,-1.0325,1.0325949109,2.5046738127,0,2.5046738127
2019-04-17 20:30:00,1.9837905847,-1.041,2.2403361542,0.0115,-1.041,1.0410635187,1.9722905847,0,1.9722905847,2.4991607437,-1.041,2.7073022407,0.0115,-1.041,1.0410635187,2.4876607437000002,0,2.4876607437000002
2019-04-17 21:00:00,1.9949692388,-1.019,2.240148045,0.007500000000000001,-1.019,1.0190276002,1.9874692388000001,0,1.9874692388000001,2.4951657666,-1.019,2.6952204368,0.007500000000000001,-1.019,1.0190276002,2.4876657666,0,2.4876657666
2019-04-17 21:30:00,1.9715178335,-1.0165,2.2181421996,0.007,-1.0165,1.016524102,1.9645178335,0,1.9645178335,2.474803474,-1.0165,2.6754297757,0.007,-1.0165,1.016524102,2.467803474,0,2.467803474
2019-04-17 22:00:00,1.9206873412,-1.005,2.1677326548,0.013000000000000001,-1.005,1.0050840761,1.9076873412,0,1.9076873412,2.421624494,-1.005,2.6218867615,0.013000000000000001,-1.005,1.0050840761,2.408624494,0,2.408624494
2019-04-17 22:30:00,1.9013423261,-1.0025,2.1494438562,0.014,-1.0025,1.0025977508,1.8873423261000002,0,1.8873423261000002,2.4081784975,-1.0025,2.6085110553,0.014,-1.0025,1.0025977508,2.3941784975,0,2.3941784975
2019-04-17 23:00:00,1.8302945100999999,-1.015,2.0928934501,0.0115,-1.015,1.0150651457,1.8187945101,0,1.8187945101,2.3574147285000002,-1.015,2.5666377232,0.0115,-1.015,1.0150651457,2.3459147285,0,2.3459147285
2019-04-17 23:30:00,1.7239269762,-1.019,2.002569654,0.014,-1.019,1.0190961682,1.7099269762,0,1.7099269762,2.2842717396,-1.019,2.5012513629,0.014,-1.019,1.0190961682,2.2702717396,0,2.2702717396
2019-04-18 00:00:00,1.6981892272999999,-1.052,1.9976362662,0.028,-1.052,1.0523725576,1.6701892273,0,1.6701892273,2.2846969646,-1.052,2.5152622567,0.028,-1.052,1.0523725576,2.2566969646,0,2.2566969646
2019-04-18 00:30:00,1.6811761629,-1.06,1.9874489404000002,0.038,-1.06,1.0606809134,1.6431761629000001,0,1.6431761629000001,2.2743682307,-1.06,2.509253046,0.038,-1.06,1.0606809134,2.2363682307,0,2.2363682307
2019-04-18 01:00:00,1.6674391369000001,-1.0605,1.9761107067,0.035500000000000004,-1.0605,1.0610940109,1.6319391369,0,1.6319391369,2.2738632068,-1.0605,2.5090066029,0.035500000000000004,-1.0605,1.0610940109,2.2383632068,0,2.2383632068
2019-04-18 01:30:00,1.7490247912,-1.0445,2.0371715613,0.0335,-1.0445,1.0450370807,1.7155247912,0,1.7155247912,2.3172616441000002,-1.0445,2.5417871227,0.0335,-1.0445,1.0450370807,2.2837616441,0,2.2837616441
2019-04-18 02:00:00,1.8486803735000001,-1.0135,2.1082697582,0.042,-1.0135,1.0143698783,1.8066803734999999,0,1.8066803734999999,2.3872442516,-1.0135,2.5934759237,0.042,-1.0135,1.0143698783,2.3452442516,0,2.3452442516
2019-04-18 02:30:00,1.8486310606,-1.0075,2.1053486762,0.0575,-1.0075,1.0091394849,1.7911310606000002,0,1.7911310606000002,2.3949184997,-1.0075,2.598209166,0.0575,-1.0075,1.0091394849,2.3374184997,0,2.3374184997
2019-04-18 03:00:00,1.8340141865000001,-1.0345,2.1056586348,0.0345,-1.0345,1.035075118,1.7995141865000002,0,1.7995141865000002,2.3860068277,-1.0345,2.6006189324999998,0.0345,-1.0345,1.035075118,2.3515068277,0,2.3515068277
2019-04-18 03:30:00,1.6764066933000001,-1.018,1.9612912587,0.021,-1.018,1.0182165781,1.6554066933,0,1.6554066933,2.266023635,-1.018,2.4841874153,0.021,-1.018,1.0182165781,2.245023635,0,2.245023635
2019-04-18 04:00:00,1.6899066933,-1.0265,1.9772422416,0.0345,-1.0265,1.0270795977,1.6554066933,0,1.6554066933,2.279523635,-1.0265,2.4999860505,0.0345,-1.0265,1.0270795977,2.245023635,0,2.245023635
2019-04-18 04:30:00,1.7319091594,-1.05,2.0253417826,0.07200000000000001,-1.05,1.0524656764,1.6599091594000002,0,1.6599091594000002,2.3231187218000002,-1.05,2.5493882787,0.07200000000000001,-1.05,1.0524656764,2.2511187218,0,2.2511187218
2019-04-18 05:00:00,1.6493781152,-1.0655000000000001,1.9636034266000002,0.08850000000000001,-1.0655000000000001,1.0691690699,1.5608781152,0,1.5608781152,2.274514396,-1.0655000000000001,2.5117137551,0.08850000000000001,-1.0655000000000001,1.0691690699,2.186014396,0,2.186014396
2019-04-18 05:30:00,1.7260495004,-1.0845,2.0384766685,0.0695,-1.0845,1.0867246661,1.6565495004000002,0,1.6565495004000002,2.3351055947,-1.0845,2.5746569458,0.0695,-1.0845,1.0867246661,2.2656055947000002,0,2.2656055947000002
2019-04-18 06:00:00,1.7515545543000002,-1.061,2.0478438311,0.0685,-1.061,1.06320894,1.6830545543,0,1.6830545543,2.345254113,-1.061,2.5740897137000003,0.0685,-1.061,1.06320894,2.276754113,0,2.276754113
2019-04-18 06:30:00,1.6449387314,-1.042,1.9471998947,0.07200000000000001,-1.042,1.0444845619,1.5729387314,0,1.5729387314,2.2557043599,-1.042,2.4847466992,0.07200000000000001,-1.042,1.0444845619,2.1837043599,0,2.1837043599
2019-04-18 07:00:00,1.7580331172,-1.0125,2.0287524963,0.0685,-1.0125,1.0148145151,1.6895331171999999,0,1.6895331171999999,2.4212554632,-1.0125,2.6244302749,0.0685,-1.0125,1.0148145151,2.3527554632,0,2.3527554632
2019-04-18 07:30:00,1.6616549186,-0.9785,1.9283566367,0.054,-0.9785,0.9799889030000001,1.6076549186,0,1.6076549186,2.7878596416,-0.9785,2.9545936491,0.054,-0.9785,0.9799889030000001,2.7338596416,0,2.7338596416
2019-04-18 08:00:00,1.6646546236000002,-1.002,1.9429562568,0.0745,-1.002,1.0047657687,1.5901546236000001,0,1.5901546236000001,2.8345300633,-1.002,3.006420576,0.0745,-1.002,1.0047657687,2.7600300633,0,2.7600300633
2019-04-18 08:30:00,1.6683129855,-1.002,1.9460915234,0.0975,-1.002,1.006732462,1.5708129855,0,1.5708129855,2.8825530013,-1.002,3.0517397997,0.0975,-1.002,1.006732462,2.7850530013,0,2.7850530013
2019-04-18 09:00:00,1.5245481527,-1.0255,1.8373615104,0.135,-1.0255,1.0343477413,1.3895481527,0,1.3895481527,2.8249327547,-1.0255,3.0053111849,0.135,-1.0255,1.0343477413,2.6899327547,0,2.6899327547
2019-04-18 09:30:00,1.396094122,-1.019,1.7284211863,0.1565,-1.019,1.0309477436,1.239594122,0,1.239594122,2.7683771922,-1.019,2.9499615723,0.1565,-1.019,1.0309477436,2.6118771922,0,2.6118771922
2019-04-18 10:00:00,1.4079844494,-1.01,1.7327781767000001,0.189,-1.01,1.027531508,1.2189844494,0,1.2189844494,2.4274470381,-1.01,2.6291822156,0.189,-1.01,1.027531508,2.2384470381,0,2.2384470381
2019-04-18 10:30:00,1.4157934603,-0.9975,1.7318999314,0.2245,-0.9975,1.0224512213,1.1912934603,0,1.1912934603,2.1824379457,-0.9975,2.399591973,0.2245,-0.9975,1.0224512213,1.9579379457,0,1.9579379457
2019-04-18 11:00:00,1.5716618106,-1.1125,1.9255589051,0.258,-1.1125,1.1420246276000001,1.3136618106,0,1.3136618106,2.3709873235,-1.1125,2.6190145357,0.258,-1.1125,1.1420246276000001,2.1129873235,0,2.1129873235
2019-04-18 11:30:00,1.4013321598,-1.082,1.7704394432,0.2775,-1.082,1.1170184645,1.1238321598,0,1.1238321598,2.286207819,-1.082,2.5293220814,0.2775,-1.082,1.1170184645,2.008707819,0,2.008707819
2019-04-18 12:00:00,1.4368952206,-1.058,1.7843855735,0.2505,-1.058,1.087250776,1.1863952206,0,1.1863952206,2.2666182251,-1.058,2.5013840525999997,0.2505,-1.058,1.087250776,2.0161182251,0,2.0161182251
2019-04-18 12:30:00,1.3834971081,-1.054,1.7392470348,0.289,-1.054,1.0929030149,1.0944971081000001,0,1.0944971081000001,2.2744446446,-1.054,2.5067936575000003,0.289,-1.054,1.0929030149,1.9854446446,0,1.9854446446
2019-04-18 13:00:00,1.3818186564000001,-1.0535,1.7376090035,0.272,-1.0535,1.0880469889,1.1098186564,0,1.1098186564,2.2573112767,-1.0535,2.4910472596,0.272,-1.0535,1.0880469889,1.9853112767,0,1.9853112767
2019-04-18 13:30:00,1.2539572538,-1.013,1.6120104821,0.3085,-1.013,1.0589340159,0.9454572538,0,0.9454572538,2.1929511868000002,-1.013,2.4156166724,0.3085,-1.013,1.0589340159,1.8844511868,0,1.8844511868
2019-04-18 14:00:00,1.2837167057,-0.9825,1.616550287,0.318,-0.9825,1.0326810979,0.9657167057,0,0.9657167057,2.1663483198,-0.9825,2.3787331277,0.318,-0.9825,1.0326810979,1.8483483198,0,1.8483483198
2019-04-18 14:30:00,1.72131951,-1.04,2.011104387,0.21350000000000002,-1.04,1.0616883959,1.50781951,0,1.50781951,2.3615734767,-1.04,2.580431996,0.21350000000000002,-1.04,1.0616883959,2.1480734767,0,2.1480734767
2019-04-18 15:00:00,1.9283208941,-1.0675,2.2040820585,0.2315,-1.0675,1.0923133708,1.6968208941,0,1.6968208941,2.5284536359,-1.0675,2.7445644533999998,0.2315,-1.0675,1.0923133708,2.2969536359,0,2.2969536359
2019-04-18 15:30:00,1.9018799252,-1.1345,2.2145513089,0.2295,-1.1345,1.1574802374,1.6723799252,0,1.6723799252,2.5825090354,-1.1345,2.8207167827,0.2295,-1.1345,1.1574802374,2.3530090354,0,2.3530090354
2019-04-18 16:00:00,1.9510113571,-1.187,2.2837281615,0.21250000000000002,-1.187,1.2058711581,1.7385113571000002,0,1.7385113571000002,2.6699683268000003,-1.187,2.9219342679,0.21250000000000002,-1.187,1.2058711581,2.4574683268,0,2.4574683268
2019-04-18 16:30:00,1.9397079383,-1.1345,2.2471219673,0.187,-1.1345,1.1498083536,1.7527079383,0,1.7527079383,2.6318364803,-1.1345,2.8659472271,0.187,-1.1345,1.1498083536,2.4448364803000002,0,2.4448364803000002
2019-04-18 17:00:00,1.9539602784999999,-1.0605,2.2232006253,0.159,-1.0605,1.0723531368,1.7949602785,0,1.7949602785,2.5810710973,-1.0605,2.7904458889,0.159,-1.0605,1.0723531368,2.4220710973,0,2.4220710973
2019-04-18 17:30:00,1.8983467403,-1.069,2.1786420877,0.0985,-1.069,1.0735284114,1.7998467403,0,1.7998467403,3.0631571438,-1.069,3.2443323947,0.0985,-1.069,1.0735284114,2.9646571438000002,0,2.9646571438000002
