Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-18 18:00:00,1.9550221111,-1.0535,2.2208047426,0.0635,-1.0535,1.0554120049,1.8915221111,0,1.8915221111,3.3579287056,-1.0535,3.5193106487,0.0635,-1.0535,1.0554120049,3.2944287056,0,3.2944287056
2019-04-18 18:30:00,1.9083901034,-1.0045,2.156611471,0.0555,-1.0045,1.0060320571,1.8528901034,0,1.8528901034,3.5431902419,-1.0045,3.6828273568,0.0555,-1.0045,1.0060320571,3.4876902419,0,3.4876902419
2019-04-18 19:00:00,1.8917736263,-1.021,2.1497089229,0.046,-1.021,1.0220357137,1.8457736263000002,0,1.8457736263000002,3.5211122621,-1.021,3.666152283,0.046,-1.021,1.0220357137,3.4751122621,0,3.4751122621
2019-04-18 19:30:00,1.8929815482999999,-1.0255,2.1529118403,0.024,-1.0255,1.0257808002,1.8689815483,0,1.8689815483,3.5129636456,-1.0255,3.6595851986,0.024,-1.0255,1.0257808002,3.4889636456,0,3.4889636456
2019-04-18 20:00:00,1.8962994573,-1.005,2.1461539162,0.008,-1.005,1.0050318403,1.8882994573,0,1.8882994573,3.3942762422,-1.005,3.5399344921,0.008,-1.005,1.0050318403,3.3862762422,0,3.3862762422
2019-04-18 20:30:00,1.8839391505,-1.0325,2.148320966,0.0025,-1.0325,1.0325030266,1.8814391504999999,0,1.8814391504999999,3.3924856022,-1.0325,3.5461267337,0.0025,-1.0325,1.0325030266,3.3899856022,0,3.3899856022
2019-04-18 21:00:00,2.010686041,-1.03,2.2591499188,0.007500000000000001,-1.03,1.0300273055,2.003186041,0,2.003186041,3.0223232241,-1.03,3.1930138852,0.007500000000000001,-1.03,1.0300273055,3.0148232241,0,3.0148232241
2019-04-18 21:30:00,1.9123299761,-1.053,2.1830746523,0.0055000000000000005,-1.053,1.0530143636,1.9068299761,0,1.9068299761,2.9632608103,-1.053,3.1447930981,0.0055000000000000005,-1.053,1.0530143636,2.9577608103,0,2.9577608103
2019-04-18 22:00:00,1.8481722592,-1.0635,2.1323163343,0.005,-1.0635,1.0635117536,1.8431722592000002,0,1.8431722592000002,2.9567729374000002,-1.0635,3.1422187151,0.005,-1.0635,1.0635117536,2.9517729374,0,2.9517729374
2019-04-18 22:30:00,1.8417326263,-1.074,2.1320072858,0.0095,-1.074,1.074042015,1.8322326263000002,0,1.8322326263000002,2.9544692686,-1.074,3.1436228558,0.0095,-1.074,1.074042015,2.9449692686,0,2.9449692686
2019-04-18 23:00:00,1.888819859,-1.1005,2.186033099,0.015,-1.1005,1.1006022215,1.8738198590000001,0,1.8738198590000001,2.614080108,-1.1005,2.8362854336,0.015,-1.1005,1.1006022215,2.599080108,0,2.599080108
2019-04-18 23:30:00,1.7838459809,-1.102,2.0967857505,0.027,-1.102,1.1023307126,1.7568459809,0,1.7568459809,2.3608664099,-1.102,2.6053971301,0.027,-1.102,1.1023307126,2.3338664099,0,2.3338664099
2019-04-19 00:00:00,1.7911968532,-1.086,2.0947033601,0.0385,-1.086,1.0866822213,1.7526968532,0,1.7526968532,2.3678722577,-1.086,2.6050364736000002,0.0385,-1.086,1.0866822213,2.3293722577000002,0,2.3293722577000002
2019-04-19 00:30:00,1.6994205544,-1.061,2.0034348556,0.054,-1.061,1.0623732866,1.6454205544,0,1.6454205544,2.2972216093,-1.061,2.5304047349000003,0.054,-1.061,1.0623732866,2.2432216093,0,2.2432216093
2019-04-19 01:00:00,1.779696826,-1.0605,2.0717096907,0.061500000000000006,-1.0605,1.0622817423,1.718196826,0,1.718196826,2.3668734813,-1.0605,2.59359795,0.061500000000000006,-1.0605,1.0622817423,2.3053734813,0,2.3053734813
2019-04-19 01:30:00,1.8044542818,-1.045,2.0852050871,0.057,-1.045,1.0465533909,1.7474542818,0,1.7474542818,2.3630332194,-1.045,2.5837861746,0.057,-1.045,1.0465533909,2.3060332194,0,2.3060332194
2019-04-19 02:00:00,1.8556919399,-1.021,2.1180258676,0.059500000000000004,-1.021,1.0227322475,1.7961919399,0,1.7961919399,2.4068724225,-1.021,2.6144742986000002,0.059500000000000004,-1.021,1.0227322475,2.3473724225,0,2.3473724225
2019-04-19 02:30:00,1.8624201811,-1.0155,2.1212847949,0.0665,-1.0155,1.0176750464,1.7959201811,0,1.7959201811,2.4245132766,-1.0155,2.6285937074,0.0665,-1.0155,1.0176750464,2.3580132766,0,2.3580132766
2019-04-19 03:00:00,1.8427322236,-1.0195,2.1059540113,0.0755,-1.0195,1.0222917881,1.7672322236,0,1.7672322236,2.4065868147,-1.0195,2.6136259002999997,0.0755,-1.0195,1.0222917881,2.3310868147,0,2.3310868147
2019-04-19 03:30:00,1.7954927407999999,-1.0315,2.0706970885000002,0.064,-1.0315,1.0334835509,1.7314927408,0,1.7314927408,2.3767487268,-1.0315,2.5909316395,0.064,-1.0315,1.0334835509,2.3127487267999998,0,2.3127487267999998
2019-04-19 04:00:00,1.6825857601,-1.0395,1.9777904566000002,0.061500000000000006,-1.0395,1.0413176749,1.6210857601000002,0,1.6210857601000002,2.2874823344,-1.0395,2.5125954072,0.061500000000000006,-1.0395,1.0413176749,2.2259823344,0,2.2259823344
2019-04-19 04:30:00,1.5604058195000001,-1.083,1.8994092033,0.074,-1.083,1.0855252185,1.4864058195,0,1.4864058195,2.2261382535,-1.083,2.4755970035,0.074,-1.083,1.0855252185,2.1521382535,0,2.1521382535
2019-04-19 05:00:00,1.6359440614,-1.1195,1.9823201614000001,0.07150000000000001,-1.1195,1.1217809501,1.5644440614000001,0,1.5644440614000001,2.2965617494,-1.1195,2.5548925846,0.07150000000000001,-1.1195,1.1217809501,2.2250617494,0,2.2250617494
2019-04-19 05:30:00,1.6629148507,-1.1115,2.0001795046,0.043500000000000004,-1.1115,1.1123508889,1.6194148507000001,0,1.6194148507000001,2.2941744508,-1.1115,2.5492486463,0.043500000000000004,-1.1115,1.1123508889,2.2506744508,0,2.2506744508
2019-04-19 06:00:00,1.6426744102000002,-1.112,1.983664089,0.048,-1.112,1.1130354891,1.5946744102000001,0,1.5946744102000001,2.2830594931,-1.112,2.5394693637,0.048,-1.112,1.1130354891,2.2350594931,0,2.2350594931
2019-04-19 06:30:00,1.7560015864,-1.091,2.067322561,0.0505,-1.091,1.0921681418,1.7055015864,0,1.7055015864,2.345220676,-1.091,2.5865693532,0.0505,-1.091,1.0921681418,2.294720676,0,2.294720676
2019-04-19 07:00:00,1.6652559410999999,-1.0785,1.9839958668,0.059000000000000004,-1.0785,1.0801126099,1.6062559411000001,0,1.6062559411000001,2.7170119243,-1.0785,2.9232372546,0.059000000000000004,-1.0785,1.0801126099,2.6580119243,0,2.6580119243
2019-04-19 07:30:00,1.6816472452,-1.0975,2.0080945464,0.0545,-1.0975,1.0988523559,1.6271472452,0,1.6271472452,2.8930473905,-1.0975,3.0942251782,0.0545,-1.0975,1.0988523559,2.8385473905,0,2.8385473905
2019-04-19 08:00:00,1.6979803073,-1.027,1.9844057358,0.0465,-1.027,1.0280521631,1.6514803073,0,1.6514803073,2.8514745301,-1.027,3.0307814167,0.0465,-1.027,1.0280521631,2.8049745301,0,2.8049745301
2019-04-19 08:30:00,1.7691641792000001,-1.0285,2.046400289,0.056,-1.0285,1.0300234221,1.7131641792,0,1.7131641792,2.9150934968,-1.0285,3.0912104983,0.056,-1.0285,1.0300234221,2.8590934968,0,2.8590934968
2019-04-19 09:00:00,1.7065311584,-1.0225,1.9894106777,0.088,-1.0225,1.0262798108,1.6185311584000002,0,1.6185311584000002,2.8664757115,-1.0225,3.0433845066,0.088,-1.0225,1.0262798108,2.7784757115,0,2.7784757115
2019-04-19 09:30:00,1.7151333091,-1.0265,1.9988457965,0.10300000000000001,-1.0265,1.0316546176,1.6121333090999999,0,1.6121333090999999,2.8780438261,-1.0265,3.0556240794,0.10300000000000001,-1.0265,1.0316546176,2.7750438261,0,2.7750438261
2019-04-19 10:00:00,1.638683178,-1.0225,1.9315249954,0.089,-1.0225,1.0263660409,1.549683178,0,1.549683178,2.8411681114,-1.0225,3.0195599824,0.089,-1.0225,1.0263660409,2.7521681114,0,2.7521681114
2019-04-19 10:30:00,1.5885459601,-1.023,1.8894462859,0.14,-1.023,1.0325352294,1.4485459601000001,0,1.4485459601000001,2.8391704744,-1.023,3.017849894,0.14,-1.023,1.0325352294,2.6991704744,0,2.6991704744
2019-04-19 11:00:00,1.6165386678,-1.0055,1.903740401,0.13,-1.0055,1.0138689511,1.4865386678,0,1.4865386678,2.8414084526,-1.0055,3.0140723688,0.13,-1.0055,1.0138689511,2.7114084526,0,2.7114084526
2019-04-19 11:30:00,1.4766728648,-1.008,1.7879112813,0.1895,-1.008,1.0256579596,1.2871728648,0,1.2871728648,2.8039787325,-1.008,2.9796578213,0.1895,-1.008,1.0256579596,2.6144787325000003,0,2.6144787325000003
2019-04-19 12:00:00,1.4048956148,-1.0,1.7244511267,0.228,-1.0,1.0256627126,1.1768956148,0,1.1768956148,2.7792898817,-1.0,2.9537183763,0.228,-1.0,1.0256627126,2.5512898817,0,2.5512898817
2019-04-19 12:30:00,1.3985490838,-1.0095,1.7248274666999999,0.24150000000000002,-1.0095,1.0379848265,1.1570490838,0,1.1570490838,2.7996160672,-1.0095,2.976061218,0.24150000000000002,-1.0095,1.0379848265,2.5581160672000003,0,2.5581160672000003
2019-04-19 13:00:00,1.3915490838,-1.0435,1.7393392719,0.23450000000000001,-1.0435,1.069524427,1.1570490838,0,1.1570490838,2.8632993286,-1.0435,3.0475195315,0.23450000000000001,-1.0435,1.069524427,2.6287993286,0,2.6287993286
2019-04-19 13:30:00,1.5256817798,-1.042,1.8475575480000002,0.2275,-1.042,1.0665459437,1.2981817798,0,1.2981817798,2.5074559820999998,-1.042,2.7153451902,0.2275,-1.042,1.0665459437,2.2799559821,0,2.2799559821
2019-04-19 14:00:00,1.5369779549,-1.0435,1.8577388093,0.2265,-1.0435,1.0677989043,1.3104779549,0,1.3104779549,2.3620864296,-1.0435,2.5823137979,0.2265,-1.0435,1.0677989043,2.1355864296,0,2.1355864296
2019-04-19 14:30:00,1.4760609865,-1.0025,1.7843100307,0.215,-1.0025,1.0252956891,1.2610609865,0,1.2610609865,2.2958506796,-1.0025,2.5051819481,0.215,-1.0025,1.0252956891,2.0808506796,0,2.0808506796
2019-04-19 15:00:00,1.4451128262,-0.9735,1.7424274248,0.2015,-0.9735,0.9941350512,1.2436128262000001,0,1.2436128262000001,2.2453545939,-0.9735,2.4473086243,0.2015,-0.9735,0.9941350512,2.0438545939,0,2.0438545939
2019-04-19 15:30:00,1.592501422,-0.975,1.8672669276,0.1845,-0.975,0.9923030031000001,1.408001422,0,1.408001422,2.3204615918,-0.975,2.5169757645,0.1845,-0.975,0.9923030031000001,2.1359615918,0,2.1359615918
2019-04-19 16:00:00,1.5930957252,-0.981,1.870912876,0.17,-0.981,0.9956209118,1.4230957252,0,1.4230957252,2.3154999956,-0.981,2.5147368112,0.17,-0.981,0.9956209118,2.1454999956,0,2.1454999956
2019-04-19 16:30:00,1.6097471748,-0.9295,1.8588319495999999,0.14750000000000002,-0.9295,0.9411304373,1.4622471747999999,0,1.4622471747999999,2.2929999956,-0.9295,2.4742310381,0.14750000000000002,-0.9295,0.9411304373,2.1454999956,0,2.1454999956
2019-04-19 17:00:00,1.8446576854,-0.9825,2.0899923986,0.1345,-0.9825,0.9916635014,1.7101576854,0,1.7101576854,2.4755450677,-0.9825,2.6633868724000003,0.1345,-0.9825,0.9916635014,2.3410450677,0,2.3410450677
2019-04-19 17:30:00,1.9437062046,-0.9855,2.1792668629,0.0945,-0.9855,0.9900204543000001,1.8492062046000002,0,1.8492062046000002,2.550959234,-0.9855,2.7347035055999998,0.0945,-0.9855,0.9900204543000001,2.456459234,0,2.456459234
2019-04-19 18:00:00,2.0927907449,-1.081,2.3554902041,0.0925,-1.081,1.0849503445,2.0002907449,0,2.0002907449,2.7010516546,-1.081,2.9093368731,0.0925,-1.081,1.0849503445,2.6085516546000003,0,2.6085516546000003
2019-04-19 18:30:00,2.1308310662,-1.1075,2.4014573248,0.0545,-1.1075,1.1088401598,2.0763310662,0,2.0763310662,2.7335807635,-1.1075,2.9494101174000003,0.0545,-1.1075,1.1088401598,2.6790807635,0,2.6790807635
2019-04-19 19:00:00,2.0383879972,-1.13,2.3306491857,0.033,-1.13,1.1304817557,2.0053879972,0,2.0053879972,2.6539921096,-1.13,2.8845405384,0.033,-1.13,1.1304817557,2.6209921096,0,2.6209921096
2019-04-19 19:30:00,2.0883797818,-1.069,2.346079946,0.0155,-1.069,1.0691123655,2.0728797818,0,2.0728797818,2.6618472549,-1.069,2.8684824923,0.0155,-1.069,1.0691123655,2.6463472549000002,0,2.6463472549000002
2019-04-19 20:00:00,2.1499467804,-1.0455,2.3906780228,0.009000000000000001,-1.0455,1.0455387367,2.1409467804,0,2.1409467804,2.6981820838,-1.0455,2.8936580322000003,0.009000000000000001,-1.0455,1.0455387367,2.6891820838,0,2.6891820838
2019-04-19 20:30:00,2.0819973421,-1.032,2.323733404,0.0035,-1.032,1.0320059351,2.0784973421,0,2.0784973421,2.6246485138,-1.032,2.8202488934,0.0035,-1.032,1.0320059351,2.6211485138,0,2.6211485138
2019-04-19 21:00:00,2.1117966256,-1.042,2.3548777013,0.001,-1.042,1.0420004798,2.1107966256,0,2.1107966256,2.6306230919,-1.042,2.8294773107,0.001,-1.042,1.0420004798,2.6296230919,0,2.6296230919
2019-04-19 21:30:00,2.1150998628,-1.0355,2.3549750911,0.0005,-1.0355,1.0355001207,2.1145998628,0,2.1145998628,2.6199954444999998,-1.0355,2.8172036453000002,0.0005,-1.0355,1.0355001207,2.6194954445,0,2.6194954445
2019-04-19 22:00:00,2.0217618534,-1.0045,2.2575520463,0.001,-1.0045,1.0045004978,2.0207618534,0,2.0207618534,2.515536976,-1.0045,2.7086798496,0.001,-1.0045,1.0045004978,2.514536976,0,2.514536976
2019-04-19 22:30:00,1.9181471961,-1.034,2.1790926244,0.0,-1.034,1.034,1.9181471961,0,1.9181471961,2.4279446548,-1.034,2.6389526799,0.0,-1.034,1.034,2.4279446548,0,2.4279446548
2019-04-19 23:00:00,1.8874691122,-1.0525,2.1610867404,0.0,-1.0525,1.0525,1.8874691122,0,1.8874691122,2.4106596537,-1.0525,2.6304060934,0.0,-1.0525,1.0525,2.4106596537,0,2.4106596537
2019-04-19 23:30:00,1.7961761782,-1.058,2.0846133606,0.0,-1.058,1.058,1.7961761782,0,1.7961761782,2.3478929037,-1.058,2.575260198,0.0,-1.058,1.058,2.3478929037,0,2.3478929037
2019-04-20 00:00:00,1.7528160183,-1.0615,2.0491818475,0.0,-1.0615,1.0615,1.7528160183,0,1.7528160183,2.3161672755,-1.0615,2.5478251702,0.0,-1.0615,1.0615,2.3161672755,0,2.3161672755
2019-04-20 00:30:00,1.7147112468999999,-1.056,2.013795089,0.0,-1.056,1.056,1.7147112468999999,0,1.7147112468999999,2.2910182442,-1.056,2.5226772672999997,0.0,-1.056,1.056,2.2910182442,0,2.2910182442
2019-04-20 01:00:00,1.7043669648000002,-1.041,1.9971348855,0.0035,-1.041,1.0410058837,1.7008669647999999,0,1.7008669647999999,2.2986093482,-1.041,2.5233481598000003,0.0035,-1.041,1.0410058837,2.2951093482,0,2.2951093482
2019-04-20 01:30:00,1.8051169842,-1.0315,2.0790477572,0.006500000000000001,-1.0315,1.0315204797,1.7986169842000002,0,1.7986169842000002,2.3714040675,-1.0315,2.5860296792,0.006500000000000001,-1.0315,1.0315204797,2.3649040675,0,2.3649040675
2019-04-20 02:00:00,1.8372779629,-1.0315,2.1070316949,0.0055000000000000005,-1.0315,1.031514663,1.8317779629,0,1.8317779629,2.4058605332000003,-1.0315,2.6176625365,0.0055000000000000005,-1.0315,1.031514663,2.4003605332,0,2.4003605332
2019-04-20 02:30:00,1.7887933154,-0.9985,2.0486053244,0.008,-0.9985,0.9985320476,1.7807933154,0,1.7807933154,2.3538508158,-0.9985,2.5568762022,0.008,-0.9985,0.9985320476,2.3458508158,0,2.3458508158
2019-04-20 03:00:00,1.785032299,-1.0185,2.0551599837,0.0125,-1.0185,1.0185767031,1.772532299,0,1.772532299,2.3625548496,-1.0185,2.5727432183,0.0125,-1.0185,1.0185767031,2.3500548496,0,2.3500548496
2019-04-20 03:30:00,1.7028972392,-0.998,1.973794064,0.0165,-0.998,0.9981363885000001,1.6863972392000002,0,1.6863972392000002,2.3012147917,-0.998,2.5083049092,0.0165,-0.998,0.9981363885000001,2.2847147917,0,2.2847147917
2019-04-20 04:00:00,1.6457934724,-1.0,1.925781959,0.016,-1.0,1.0001279918,1.6297934724,0,1.6297934724,2.2645829994,-1.0,2.4755476487,0.016,-1.0,1.0001279918,2.2485829994,0,2.2485829994
2019-04-20 04:30:00,1.7095239785,-1.015,1.9881391383,0.0155,-1.015,1.0151183429,1.6940239785,0,1.6940239785,2.3052479581,-1.015,2.5188078824,0.0155,-1.015,1.0151183429,2.2897479581,0,2.2897479581
2019-04-20 05:00:00,1.643609009,-1.01,1.929132078,0.014,-1.01,1.010097025,1.6296090090000002,0,1.6296090090000002,2.2573580949,-1.01,2.4730073936,0.014,-1.01,1.010097025,2.2433580949,0,2.2433580949
2019-04-20 05:30:00,1.6274344688,-1.033,1.9275974554,0.0135,-1.033,1.0330882102,1.6139344688000001,0,1.6139344688000001,2.2488532489,-1.033,2.474758561,0.0135,-1.033,1.0330882102,2.2353532489,0,2.2353532489
2019-04-20 06:00:00,1.6322768934,-1.0275,1.9287519557000001,0.014,-1.0275,1.0275953727,1.6182768934,0,1.6182768934,2.2533556719,-1.0275,2.4765637553,0.014,-1.0275,1.0275953727,2.2393556719,0,2.2393556719
2019-04-20 06:30:00,1.7133551887,-1.014,1.9909249114,0.0165,-1.014,1.0141342367,1.6968551887,0,1.6968551887,2.2939704892,-1.014,2.5080862436,0.0165,-1.014,1.0141342367,2.2774704892,0,2.2774704892
2019-04-20 07:00:00,1.6177999820000002,-0.97,1.8863130127,0.019,-0.97,0.9701860646,1.598799982,0,1.598799982,2.2111408329,-0.97,2.4145483601,0.019,-0.97,0.9701860646,2.1921408329,0,2.1921408329
2019-04-20 07:30:00,1.5689879768,-0.936,1.8269699701,0.021500000000000002,-0.936,0.9362468959,1.5474879768,0,1.5474879768,2.1616318505,-0.936,2.3555781153,0.021500000000000002,-0.936,0.9362468959,2.1401318505,0,2.1401318505
2019-04-20 08:00:00,1.6875180623000001,-0.9105000000000001,1.9174794551,0.028,-0.9105000000000001,0.9109304309,1.6595180623,0,1.6595180623,2.2407347438,-0.9105000000000001,2.4186571568,0.028,-0.9105000000000001,0.9109304309,2.2127347438,0,2.2127347438
2019-04-20 08:30:00,1.6733829754,-0.9420000000000001,1.9203058565000002,0.042,-0.9420000000000001,0.9429358409,1.6313829754,0,1.6313829754,2.2556407796,-0.9420000000000001,2.4444384481,0.042,-0.9420000000000001,0.9429358409,2.2136407796,0,2.2136407796
2019-04-20 09:00:00,1.6159634669,-0.9590000000000001,1.8791005632000002,0.0655,-0.9590000000000001,0.9612342326000001,1.5504634669000001,0,1.5504634669000001,2.2345884491,-0.9590000000000001,2.4316797768000002,0.0655,-0.9590000000000001,0.9612342326000001,2.1690884491,0,2.1690884491
2019-04-20 09:30:00,1.67037113,-0.983,1.9381508486,0.08,-0.983,0.9862499683,1.5903711299999999,0,1.5903711299999999,2.2842203285,-0.983,2.486755217,0.08,-0.983,0.9862499683,2.2042203285,0,2.2042203285
2019-04-20 10:00:00,1.7001795596,-0.983,1.9638990643,0.098,-0.983,0.9878729675000001,1.6021795596000001,0,1.6021795596000001,2.2962468317,-0.983,2.4978067403,0.098,-0.983,0.9878729675000001,2.1982468317,0,2.1982468317
2019-04-20 10:30:00,1.7990886673,-0.9855,2.0513240317,0.098,-0.9855,0.9903606666,1.7010886673,0,1.7010886673,2.377189896,-0.9855,2.5733717282,0.098,-0.9855,0.9903606666,2.279189896,0,2.279189896
2019-04-20 11:00:00,1.7365138838,-1.0075,2.0076196648,0.12350000000000001,-1.0075,1.0150411322,1.6130138837999999,0,1.6130138837999999,2.3407306281,-1.0075,2.5483477242,0.12350000000000001,-1.0075,1.0150411322,2.2172306281,0,2.2172306281
2019-04-20 11:30:00,1.6724728377,-1.011,1.9542994635,0.16,-1.011,1.0235824344,1.5124728377,0,1.5124728377,2.318092005,-1.011,2.5289664971,0.16,-1.011,1.0235824344,2.158092005,0,2.158092005
2019-04-20 12:00:00,1.6823108066999999,-1.014,1.9642722954,0.17500000000000002,-1.014,1.0289902818,1.5073108067,0,1.5073108067,2.352388783,-1.014,2.5616262386,0.17500000000000002,-1.014,1.0289902818,2.177388783,0,2.177388783
2019-04-20 12:30:00,1.6424349730999999,-1.05,1.9493826307000002,0.18150000000000002,-1.05,1.0655713256000001,1.4609349731,0,1.4609349731,2.3999134456,-1.05,2.6195580823,0.18150000000000002,-1.05,1.0655713256000001,2.2184134456,0,2.2184134456
2019-04-20 13:00:00,1.6054409706000001,-1.0695000000000001,1.9290596051,0.1915,-1.0695000000000001,1.0865093189,1.4139409706000001,0,1.4139409706000001,2.3925304105,-1.0695000000000001,2.620693041,0.1915,-1.0695000000000001,1.0865093189,2.2010304105,0,2.2010304105
2019-04-20 13:30:00,1.5785252933,-1.0485,1.8950182985000001,0.197,-1.0485,1.0668464041,1.3815252933,0,1.3815252933,2.372942867,-1.0485,2.5942648477,0.197,-1.0485,1.0668464041,2.175942867,0,2.175942867
2019-04-20 14:00:00,1.6756923063,-1.073,1.9897923774000001,0.201,-1.073,1.0916638677,1.4746923063000001,0,1.4746923063000001,2.4612203024,-1.073,2.6849458797,0.201,-1.073,1.0916638677,2.2602203024,0,2.2602203024
2019-04-20 14:30:00,1.704240227,-1.0575,2.0056771927,0.2,-1.0575,1.0762463705,1.504240227,0,1.504240227,2.4191017626,-1.0575,2.6401438574,0.2,-1.0575,1.0762463705,2.2191017626,0,2.2191017626
2019-04-20 15:00:00,1.9336626082000001,-1.053,2.2017856577,0.1945,-1.053,1.0708124252,1.7391626082,0,1.7391626082,1.9240843671999999,-1.053,2.193378593,0.1945,-1.053,1.0708124252,1.7295843672,0,1.7295843672
2019-04-20 15:30:00,2.1901323474,-1.057,2.4318570474,0.187,-1.057,1.0734141791,2.0031323474,0,2.0031323474,2.1792365354,-1.057,2.4220489007,0.187,-1.057,1.0734141791,1.9922365354,0,1.9922365354
2019-04-20 16:00:00,2.2122538785,-1.0655000000000001,2.4554749994,0.17550000000000002,-1.0655000000000001,1.0798567035,2.0367538785,0,2.0367538785,2.2014145313,-1.0655000000000001,2.4457138403,0.17550000000000002,-1.0655000000000001,1.0798567035,2.0259145313,0,2.0259145313
2019-04-20 16:30:00,2.3284477654,-1.0555,2.5565111473,0.164,-1.0555,1.0681648983,2.1644477654,0,2.1644477654,2.3185295229,-1.0555,2.5474809908,0.164,-1.0555,1.0681648983,2.1545295229,0,2.1545295229
2019-04-20 17:00:00,2.3774855823,-1.05,2.5990262973,0.152,-1.05,1.0609448619,2.2254855823,0,2.2254855823,2.3696546341999998,-1.05,2.5918647891,0.152,-1.05,1.0609448619,2.2176546342,0,2.2176546342
2019-04-20 17:30:00,2.3668687897,-1.0395,2.5850779712,0.122,-1.0395,1.0466347262,2.2448687897,0,2.2448687897,2.3590153249,-1.0395,2.5778893601,0.122,-1.0395,1.0466347262,2.2370153249,0,2.2370153249
2019-04-20 18:00:00,2.3764565869,-1.036,2.5924586611000002,0.0935,-1.036,1.0402106758,2.2829565869,0,2.2829565869,2.3692900535,-1.036,2.5858908248,0.0935,-1.036,1.0402106758,2.2757900535,0,2.2757900535
2019-04-20 18:30:00,2.3695949244,-1.0425,2.5887808629,0.065,-1.0425,1.0445244133,2.3045949244,0,2.3045949244,2.3606175319,-1.0425,2.5805660972,0.065,-1.0425,1.0445244133,2.2956175319,0,2.2956175319
2019-04-20 19:00:00,2.3501826926,-1.049,2.5736665845999998,0.038,-1.049,1.0496880489,2.3121826926,0,2.3121826926,2.3439287768,-1.049,2.5679569916,0.038,-1.049,1.0496880489,2.3059287768,0,2.3059287768
2019-04-20 19:30:00,2.1455750458,-1.0725,2.3986972562,0.0195,-1.0725,1.0726772581,2.1260750458,0,2.1260750458,2.5995168104,-1.0725,2.8120711046,0.0195,-1.0725,1.0726772581,2.5800168104,0,2.5800168104
2019-04-20 20:00:00,2.0949778093,-1.057,2.3465253081,0.008,-1.057,1.0570302739,2.0869778093,0,2.0869778093,2.6445194254,-1.057,2.8479346888,0.008,-1.057,1.0570302739,2.6365194254,0,2.6365194254
2019-04-20 20:30:00,2.0608486114,-1.021,2.2998995628,0.002,-1.021,1.0210019589,2.0588486114,0,2.0588486114,2.5855954006,-1.021,2.7798821154,0.002,-1.021,1.0210019589,2.5835954006,0,2.5835954006
2019-04-20 21:00:00,2.0732673286,-1.017,2.3092696715,0.001,-1.017,1.0170004916,2.0722673286,0,2.0722673286,2.5633266827,-1.017,2.7577042412,0.001,-1.017,1.0170004916,2.5623266827,0,2.5623266827
2019-04-20 21:30:00,1.9621641497,-1.0355,2.2186366084,0.0,-1.0355,1.0355,1.9621641497,0,1.9621641497,2.5684117236,-1.0355,2.7692957646,0.0,-1.0355,1.0355,2.5684117236,0,2.5684117236
2019-04-20 22:00:00,1.7777942694000002,-1.034,2.0566255041,0.0,-1.034,1.034,1.7777942694000002,0,1.7777942694000002,2.8365487771,-1.034,3.0191331479,0.0,-1.034,1.034,2.8365487771,0,2.8365487771
2019-04-20 22:30:00,1.7858751524,-1.0335,2.0633643183,0.0,-1.0335,1.0335,1.7858751524,0,1.7858751524,2.8578552537,-1.0335,3.0389897829,0.0,-1.0335,1.0335,2.8578552537,0,2.8578552537
2019-04-20 23:00:00,1.7984001314,-1.036,2.0754611615,0.0,-1.036,1.036,1.7984001314,0,1.7984001314,2.8630184971,-1.036,3.0446955373,0.0,-1.036,1.036,2.8630184971,0,2.8630184971
2019-04-20 23:30:00,1.7321261518000002,-1.06,2.0307291808,0.0,-1.06,1.06,1.7321261518000002,0,1.7321261518000002,2.8364382722,-1.06,3.0280327066,0.0,-1.06,1.06,2.8364382722,0,2.8364382722
2019-04-21 00:00:00,1.6006089359,-1.0855,1.9339749780000002,0.0,-1.0855,1.0855,1.6006089359,0,1.6006089359,2.7382793156,-1.0855,2.9455871843,0.0,-1.0855,1.0855,2.7382793156,0,2.7382793156
2019-04-21 00:30:00,1.7367865809,-1.0535,2.0313271222,0.0,-1.0535,1.0535,1.7367865809,0,1.7367865809,2.3016876772,-1.0535,2.5313293767,0.0,-1.0535,1.0535,2.3016876772,0,2.3016876772
2019-04-21 01:00:00,1.7648774574,-1.0565,2.0569357525,0.0005,-1.0565,1.0565001183,1.7643774574000002,0,1.7643774574000002,2.3462822266,-1.0565,2.5731755745,0.0005,-1.0565,1.0565001183,2.3457822266,0,2.3457822266
2019-04-21 01:30:00,1.8472045175,-1.0325,2.1161807057,0.0015,-1.0325,1.0325010896,1.8457045175000002,0,1.8457045175000002,2.3949309443,-1.0325,2.6080165793,0.0015,-1.0325,1.0325010896,2.3934309443,0,2.3934309443
2019-04-21 02:00:00,1.8741596930000002,-0.989,2.1191025352,0.012,-0.989,0.9890727981,1.8621596930000002,0,1.8621596930000002,2.4014867182,-0.989,2.5971637334,0.012,-0.989,0.9890727981,2.3894867182,0,2.3894867182
2019-04-21 02:30:00,1.9062720497,-1.003,2.1540385622000002,0.022500000000000003,-1.003,1.0032523362,1.8837720497000001,0,1.8837720497000001,2.436102408,-1.003,2.6345025987,0.022500000000000003,-1.003,1.0032523362,2.413602408,0,2.413602408
2019-04-21 03:00:00,1.8818039756,-1.016,2.1385607783,0.025500000000000002,-1.016,1.0163199545,1.8563039756,0,1.8563039756,2.4166082642,-1.016,2.6214979501,0.025500000000000002,-1.016,1.0163199545,2.3911082642,0,2.3911082642
2019-04-21 03:30:00,1.8744810829,-1.015,2.1316435748,0.029,-1.015,1.0154142012,1.8454810829000001,0,1.8454810829000001,2.4172902175,-1.015,2.6217393074,0.029,-1.015,1.0154142012,2.3882902175,0,2.3882902175
2019-04-21 04:00:00,1.8811147935,-1.015,2.1374793254,0.0275,-1.015,1.0153724686,1.8536147935,0,1.8536147935,2.424226171,-1.015,2.6281357515,0.0275,-1.015,1.0153724686,2.396726171,0,2.396726171
2019-04-21 04:30:00,1.8483595463,-1.028,2.1149981116,0.0245,-1.028,1.0282919089,1.8238595463,0,1.8238595463,2.4008652209,-1.028,2.6116925181,0.0245,-1.028,1.0282919089,2.3763652209,0,2.3763652209
2019-04-21 05:00:00,1.8245163053,-1.0045,2.0827577867000002,0.018500000000000003,-1.0045,1.0046703439,1.8060163053,0,1.8060163053,2.3757553312,-1.0045,2.579386292,0.018500000000000003,-1.0045,1.0046703439,2.3572553312,0,2.3572553312
2019-04-21 05:30:00,1.7353110533,-1.0295,2.0177152182,0.014,-1.0295,1.0295951874,1.7213110533,0,1.7213110533,2.3167456138,-1.0295,2.5351884524,0.014,-1.0295,1.0295951874,2.3027456138,0,2.3027456138
2019-04-21 06:00:00,1.7418216563,-1.0195,2.0182474904,0.008,-1.0195,1.0195313875,1.7338216563,0,1.7338216563,2.3122665276,-1.0195,2.5270450619,0.008,-1.0195,1.0195313875,2.3042665276,0,2.3042665276
2019-04-21 06:30:00,1.6988672288000002,-1.035,1.9893151739000001,0.007,-1.035,1.0350236712,1.6918672288,0,1.6918672288,2.2895505942,-1.035,2.5126215241,0.007,-1.035,1.0350236712,2.2825505942,0,2.2825505942
2019-04-21 07:00:00,1.733586794,-1.013,2.0078576075,0.008,-1.013,1.0130315888,1.725586794,0,1.725586794,2.3077356559,-1.013,2.5202803133,0.008,-1.013,1.0130315888,2.2997356559,0,2.2997356559
2019-04-21 07:30:00,1.8217168327,-0.9995,2.0778961641,0.014,-0.9995,0.9995980442000001,1.8077168327000002,0,1.8077168327000002,2.3743137865,-0.9995,2.5761145562000003,0.014,-0.9995,0.9995980442000001,2.3603137865,0,2.3603137865
2019-04-21 08:00:00,1.838012579,-0.985,2.0853093873,0.027,-0.985,0.9853699813000001,1.811012579,0,1.811012579,2.3763710359,-0.985,2.5724238182,0.027,-0.985,0.9853699813000001,2.3493710359,0,2.3493710359
2019-04-21 08:30:00,1.806098557,-0.9875,2.058433445,0.0485,-0.9875,0.9886902953000001,1.7575985570000001,0,1.7575985570000001,2.3622484666,-0.9875,2.5603464742,0.0485,-0.9875,0.9886902953000001,2.3137484666,0,2.3137484666
2019-04-21 09:00:00,1.8510360618,-0.9825,2.0956241915,0.069,-0.9825,0.9849199206,1.7820360618,0,1.7820360618,2.403763439,-0.9825,2.5968028267000003,0.069,-0.9825,0.9849199206,2.334763439,0,2.334763439
2019-04-21 09:30:00,1.8492216206,-0.998,2.1013387642,0.0945,-0.998,1.0024640891,1.7547216206,0,1.7547216206,2.4176886631,-0.998,2.6155730675,0.0945,-0.998,1.0024640891,2.3231886631,0,2.3231886631
2019-04-21 10:00:00,1.8267930035000002,-1.0125,2.0886189043,0.12,-1.0125,1.0195863132,1.7067930035,0,1.7067930035,2.4083912427,-1.0125,2.6125666744,0.12,-1.0125,1.0195863132,2.2883912427,0,2.2883912427
2019-04-21 10:30:00,1.7930887328,-1.0175,2.061667639,0.1395,-1.0175,1.0270182569,1.6535887328,0,1.6535887328,2.3902908446,-1.0175,2.5978446011000003,0.1395,-1.0175,1.0270182569,2.2507908446,0,2.2507908446
2019-04-21 11:00:00,1.8091083490000002,-0.9965,2.0654019629,0.157,-0.9965,1.0087919756,1.6521083490000001,0,1.6521083490000001,2.3915793686,-0.9965,2.5908809557,0.157,-0.9965,1.0087919756,2.2345793686,0,2.2345793686
2019-04-21 11:30:00,1.8031589782,-0.9855,2.0548947785,0.17250000000000001,-0.9855,1.0004831333,1.6306589782,0,1.6306589782,2.3990772939,-0.9855,2.5936040777000002,0.17250000000000001,-0.9855,1.0004831333,2.2265772939,0,2.2265772939
2019-04-21 12:00:00,1.8161589782,-0.989,2.0679831803,0.1855,-0.989,1.006246118,1.6306589782,0,1.6306589782,2.4120772939,-0.989,2.6069595071,0.1855,-0.989,1.006246118,2.2265772939,0,2.2265772939
2019-04-21 12:30:00,1.8232234985,-1.0085,2.0835585366,0.1955,-1.0085,1.0272743061,1.6277234985,0,1.6277234985,2.4667612602,-1.0085,2.6649546646999998,0.1955,-1.0085,1.0272743061,2.2712612602,0,2.2712612602
2019-04-21 13:00:00,1.7981364334,-1.029,2.0717470002,0.2,-1.029,1.048256171,1.5981364334000001,0,1.5981364334000001,2.4748559585,-1.029,2.6802524163,0.2,-1.029,1.048256171,2.2748559585,0,2.2748559585
2019-04-21 13:30:00,1.7161796465,-1.0285,2.0007710586,0.20750000000000002,-1.0285,1.0492228076,1.5086796465,0,1.5086796465,2.4344732407,-1.0285,2.6428152054,0.20750000000000002,-1.0285,1.0492228076,2.2269732407,0,2.2269732407
2019-04-21 14:00:00,1.6191380789,-1.0215,1.9144373504,0.20700000000000002,-1.0215,1.0422625629,1.4121380789,0,1.4121380789,2.3628306394,-1.0215,2.5741854791,0.20700000000000002,-1.0215,1.0422625629,2.1558306394,0,2.1558306394
2019-04-21 14:30:00,1.629858261,-0.9995,1.9119200299,0.20700000000000002,-0.9995,1.0207101694,1.422858261,0,1.422858261,2.3609023473,-0.9995,2.563758987,0.20700000000000002,-0.9995,1.0207101694,2.1539023473,0,2.1539023473
2019-04-21 15:00:00,1.5966127123,-1.005,1.8865834604,0.2015,-1.005,1.0250010976,1.3951127123,0,1.3951127123,2.3573306394,-1.005,2.5626222397,0.2015,-1.005,1.0250010976,2.1558306394,0,2.1558306394
2019-04-21 15:30:00,1.6148878819,-1.0125,1.9060480374000002,0.198,-1.0125,1.0316783656,1.4168878819000001,0,1.4168878819000001,2.3683566567,-1.0125,2.5757075734,0.198,-1.0125,1.0316783656,2.1703566567,0,2.1703566567
2019-04-21 16:00:00,1.7711348820000001,-1.0635,2.0659019871,0.189,-1.0635,1.0801635293,1.582134882,0,1.582134882,2.4930351256,-1.0635,2.7103978283,0.189,-1.0635,1.0801635293,2.3040351256,0,2.3040351256
2019-04-21 16:30:00,1.9755229788,-1.0805,2.2517040857,0.18050000000000002,-1.0805,1.095472729,1.7950229788,0,1.7950229788,2.6100823088,-1.0805,2.8248911322,0.18050000000000002,-1.0805,1.095472729,2.4295823088,0,2.4295823088
2019-04-21 17:00:00,2.0578615041,-1.092,2.3296476064,0.161,-1.092,1.1038047835,1.8968615040999999,0,1.8968615040999999,2.6763188238,-1.092,2.8905270188000003,0.161,-1.092,1.1038047835,2.5153188238,0,2.5153188238
2019-04-21 17:30:00,1.942375747,-1.1015,2.2329634553,0.1315,-1.1015,1.1093216396,1.810875747,0,1.810875747,3.0596673366,-1.1015,3.2519019758,0.1315,-1.1015,1.1093216396,2.9281673366,0,2.9281673366
2019-04-21 18:00:00,1.9942759436,-1.108,2.2814031952000002,0.10350000000000001,-1.108,1.1128235485,1.8907759436,0,1.8907759436,3.1867181,-1.108,3.3738459136,0.10350000000000001,-1.108,1.1128235485,3.0832181,0,3.0832181
2019-04-21 18:30:00,1.9225364215,-1.0975,2.2137417514,0.076,-1.0975,1.100128288,1.8465364215000002,0,1.8465364215000002,3.113918736,-1.0975,3.3016656621,0.076,-1.0975,1.100128288,3.037918736,0,3.037918736
2019-04-21 19:00:00,1.918246552,-1.0895,2.2060553222,0.049,-1.0895,1.090601325,1.869246552,0,1.869246552,3.0687154016,-1.0895,3.256382113,0.049,-1.0895,1.090601325,3.0197154016,0,3.0197154016
2019-04-21 19:30:00,1.9056393297,-1.1035,2.2020839005,0.018500000000000003,-1.1035,1.1036550639,1.8871393297,0,1.8871393297,3.0391158948,-1.1035,3.2332549655,0.018500000000000003,-1.1035,1.1036550639,3.0206158948,0,3.0206158948
2019-04-21 20:00:00,1.8895930418,-1.0865,2.1796889947,0.005,-1.0865,1.0865115048,1.8845930418,0,1.8845930418,3.0116732322,-1.0865,3.201664865,0.005,-1.0865,1.0865115048,3.0066732322,0,3.0066732322
2019-04-21 20:30:00,1.8143036057000002,-1.079,2.1109094186,0.0005,-1.079,1.0790001158,1.8138036057,0,1.8138036057,2.9318657416000002,-1.079,3.1241123102,0.0005,-1.079,1.0790001158,2.9313657416,0,2.9313657416
2019-04-21 21:00:00,1.8856779994,-1.049,2.157818926,0.002,-1.049,1.0490019066,1.8836779994000001,0,1.8836779994000001,2.942358203,-1.049,3.1237594009,0.002,-1.049,1.0490019066,2.940358203,0,2.940358203
2019-04-21 21:30:00,1.9212303345000001,-1.0445,2.1868027456,0.003,-1.0445,1.0445043083,1.9182303345,0,1.9182303345,2.9669684804000003,-1.0445,3.1454542142,0.003,-1.0445,1.0445043083,2.9639684804,0,2.9639684804
2019-04-21 22:00:00,1.8519219320000002,-1.062,2.1348205644,0.0035,-1.062,1.0620057674,1.848421932,0,1.848421932,2.9379494848,-1.062,3.1240024289,0.0035,-1.062,1.0620057674,2.9344494848,0,2.9344494848
2019-04-21 22:30:00,1.8135189005,-1.0635,2.1023517909,0.0015,-1.0635,1.0635010578,1.8120189005,0,1.8120189005,2.8819777425,-1.0635,3.0719420499,0.0015,-1.0635,1.0635010578,2.8804777425,0,2.8804777425
2019-04-21 23:00:00,1.7653309083000002,-1.0705,2.0645492162,0.0005,-1.0705,1.0705001168,1.7648309083,0,1.7648309083,2.8538514019,-1.0705,3.0480219937,0.0005,-1.0705,1.0705001168,2.8533514019,0,2.8533514019
2019-04-21 23:30:00,1.6741016708,-1.105,2.0059016437,0.001,-1.105,1.1050004525000001,1.6731016708,0,1.6731016708,2.7883183505,-1.105,2.9992906201,0.001,-1.105,1.1050004525000001,2.7873183505,0,2.7873183505
2019-04-22 00:00:00,1.8038013165,-1.0805,2.1026600866,0.0025,-1.0805,1.0805028922,1.8013013165,0,1.8013013165,2.3731489337,-1.0805,2.6075498291,0.0025,-1.0805,1.0805028922,2.3706489337,0,2.3706489337
2019-04-22 00:30:00,1.74343281,-1.079,2.0503167957,0.008,-1.079,1.0790296567,1.73543281,0,1.73543281,2.3253341581,-1.079,2.5634780957,0.008,-1.079,1.0790296567,2.3173341581,0,2.3173341581
2019-04-22 01:00:00,1.74993281,-1.085,2.0590021465,0.0145,-1.085,1.0850968851,1.73543281,0,1.73543281,2.3425131174000002,-1.085,2.5815872453,0.0145,-1.085,1.0850968851,2.3280131174,0,2.3280131174
2019-04-22 01:30:00,1.7398963161,-1.0615,2.0381416636,0.024,-1.0615,1.0617712795,1.7158963161,0,1.7158963161,2.3237075967,-1.0615,2.5546818285,0.024,-1.0615,1.0617712795,2.2997075967000002,0,2.2997075967000002
2019-04-22 02:00:00,1.7335094677,-1.052,2.0277472906,0.029,-1.052,1.0523996389,1.7045094677,0,1.7045094677,2.3245936296,-1.052,2.5515562982,0.029,-1.052,1.0523996389,2.2955936296,0,2.2955936296
2019-04-22 02:30:00,1.7054859286,-0.9965,1.9752707416000002,0.037,-0.9965,0.9971866676000001,1.6684859286,0,1.6684859286,2.2941867886000002,-0.9965,2.5012607363,0.037,-0.9965,0.9971866676000001,2.2571867886,0,2.2571867886
2019-04-22 03:00:00,1.7273059564,-0.998,1.9948909411,0.033,-0.998,0.9985454421000001,1.6943059564,0,1.6943059564,2.3096474186,-0.998,2.5160435605,0.033,-0.998,0.9985454421000001,2.2766474186,0,2.2766474186
2019-04-22 03:30:00,1.7353705975,-0.999,2.0023766156,0.0245,-0.999,0.9993003803,1.7108705975,0,1.7108705975,2.3109293488000002,-0.999,2.5176170191000002,0.0245,-0.999,0.9993003803,2.2864293488,0,2.2864293488
2019-04-22 04:00:00,1.6718436897000002,-0.9655,1.9306091197000002,0.016,-0.9655,0.9656325647,1.6558436897000002,0,1.6558436897000002,2.2603949005,-0.9655,2.4579616263,0.016,-0.9655,0.9656325647,2.2443949005,0,2.2443949005
2019-04-22 04:30:00,1.6925774258000001,-0.998,1.9648975399,0.0275,-0.998,0.9983788109,1.6650774258,0,1.6650774258,2.2837940896,-0.998,2.4923321295,0.0275,-0.998,0.9983788109,2.2562940896,0,2.2562940896
2019-04-22 05:00:00,1.6979972702000001,-1.0125,1.9769549767,0.022500000000000003,-1.0125,1.0127499691,1.6754972702000002,0,1.6754972702000002,2.274764993,-1.0125,2.4899220918,0.022500000000000003,-1.0125,1.0127499691,2.252264993,0,2.252264993
2019-04-22 05:30:00,1.6980034231999999,-0.995,1.9680550361,0.0315,-0.995,0.9954984932000001,1.6665034232,0,1.6665034232,2.2535467686,-0.995,2.4634321664,0.0315,-0.995,0.9954984932000001,2.2220467686,0,2.2220467686
2019-04-22 06:00:00,1.6814805273,-0.983,1.947733494,0.0375,-0.983,0.9837150248000001,1.6439805273,0,1.6439805273,2.2321136819,-0.983,2.4389793949,0.0375,-0.983,0.9837150248000001,2.1946136819,0,2.1946136819
2019-04-22 06:30:00,1.714904511,-1.0065,1.9884515915,0.022500000000000003,-1.0065,1.0067514589,1.692404511,0,1.692404511,2.2665103853,-1.0065,2.4799418494,0.022500000000000003,-1.0065,1.0067514589,2.2440103853,0,2.2440103853
2019-04-22 07:00:00,1.6069377755,-0.9735,1.8788164531,0.027,-0.9735,0.9738743502,1.5799377755,0,1.5799377755,2.1932561996,-0.9735,2.3995989263,0.027,-0.9735,0.9738743502,2.1662561996,0,2.1662561996
2019-04-22 07:30:00,1.707862042,-0.965,1.9616364991,0.036000000000000004,-0.965,0.9656712691,1.6718620419999999,0,1.6718620419999999,2.2742317442,-0.965,2.4704969189,0.036000000000000004,-0.965,0.9656712691,2.2382317442,0,2.2382317442
2019-04-22 08:00:00,1.7250216894000001,-0.9335,1.9614081877,0.043500000000000004,-0.9335,0.9345129748000001,1.6815216894,0,1.6815216894,2.273600112,-0.9335,2.4577794286,0.043500000000000004,-0.9335,0.9345129748000001,2.230100112,0,2.230100112
2019-04-22 08:30:00,1.6550166231999999,-0.991,1.9290311099,0.0665,-0.991,0.9932286997,1.5885166231999999,0,1.5885166231999999,2.2700829338,-0.991,2.4769653866,0.0665,-0.991,0.9932286997,2.2035829338,0,2.2035829338
2019-04-22 09:00:00,1.6246156832,-1.0025,1.9090265499,0.1005,-1.0025,1.0075249377,1.5241156832,0,1.5241156832,2.2538271332,-1.0025,2.4667271832,0.1005,-1.0025,1.0075249377,2.1533271332,0,2.1533271332
2019-04-22 09:30:00,1.5783023364000002,-0.9705,1.8528109767,0.107,-0.9705,0.9763806891000001,1.4713023364,0,1.4713023364,2.2009465425,-0.9705,2.4054180371,0.107,-0.9705,0.9763806891000001,2.0939465425,0,2.0939465425
2019-04-22 10:00:00,1.552480246,-0.9560000000000001,1.8232199303,0.14100000000000001,-0.9560000000000001,0.9663420719,1.411480246,0,1.411480246,2.1840533472,-0.9560000000000001,2.3841193392,0.14100000000000001,-0.9560000000000001,0.9663420719,2.0430533472,0,2.0430533472
2019-04-22 10:30:00,1.5481523865,-0.964,1.8237521246,0.17500000000000002,-0.964,0.9797555818,1.3731523865,0,1.3731523865,2.2007868792,-0.964,2.4026566312,0.17500000000000002,-0.964,0.9797555818,2.0257868792,0,2.0257868792
2019-04-22 11:00:00,1.4744400013,-0.973,1.7665509666,0.21050000000000002,-0.973,0.9955095429,1.2639400013,0,1.2639400013,2.1769475113,-0.973,2.3844977389,0.21050000000000002,-0.973,0.9955095429,1.9664475113000002,0,1.9664475113000002
2019-04-22 11:30:00,1.4954746321,-0.984,1.7901676947,0.20950000000000002,-0.984,1.0060547947,1.2859746321,0,1.2859746321,2.1760143685,-0.984,2.3881571413,0.20950000000000002,-0.984,1.0060547947,1.9665143685,0,1.9665143685
2019-04-22 12:00:00,1.5959812692000002,-0.9685,1.8668552332,0.243,-0.9685,0.9985195291000001,1.3529812692,0,1.3529812692,2.2459556782,-0.9685,2.4458759491,0.243,-0.9685,0.9985195291000001,2.0029556782,0,2.0029556782
2019-04-22 12:30:00,1.5991990742,-0.9695,1.8701251105,0.245,-0.9695,0.9999776247000001,1.3541990742,0,1.3541990742,2.2365818202,-0.9695,2.4376686585,0.245,-0.9695,0.9999776247000001,1.9915818202,0,1.9915818202
2019-04-22 13:00:00,1.5842230924,-0.9625,1.8536906583000001,0.293,-0.9625,1.0061089653,1.2912230924,0,1.2912230924,2.2675555875,-0.9625,2.4633746351,0.293,-0.9625,1.0061089653,1.9745555875,0,1.9745555875
2019-04-22 13:30:00,1.5974777441999999,-1.03,1.9007459439,0.2995,-1.03,1.072660361,1.2979777442,0,1.2979777442,2.3749284944999998,-1.03,2.5886647821,0.2995,-1.03,1.072660361,2.0754284945,0,2.0754284945
2019-04-22 14:00:00,1.6083703917,-1.017,1.9029304551,0.292,-1.017,1.0580893157,1.3163703917,0,1.3163703917,2.3463615606,-1.017,2.5572840227,0.292,-1.017,1.0580893157,2.0543615606,0,2.0543615606
2019-04-22 14:30:00,1.6074054690000001,-1.0485,1.9191416289,0.298,-1.0485,1.0900258024,1.309405469,0,1.309405469,2.391218042,-1.0485,2.6109913777,0.298,-1.0485,1.0900258024,2.093218042,0,2.093218042
2019-04-22 15:00:00,1.6685749489,-1.0665,1.9802940717,0.2635,-1.0665,1.0985692969,1.4050749489,0,1.4050749489,2.4131460056,-1.0665,2.6383130774,0.2635,-1.0665,1.0985692969,2.1496460056,0,2.1496460056
2019-04-22 15:30:00,1.8268119285000002,-1.111,2.1381213301,0.218,-1.111,1.1321859388,1.6088119285,0,1.6088119285,2.5175485944,-1.111,2.7517943101,0.218,-1.111,1.1321859388,2.2995485944,0,2.2995485944
2019-04-22 16:00:00,1.7653984317,-1.062,2.0602125188000002,0.222,-1.062,1.0849552986,1.5433984317,0,1.5433984317,2.4566993997,-1.062,2.6764184912999998,0.222,-1.062,1.0849552986,2.2346993997,0,2.2346993997
2019-04-22 16:30:00,1.8561738093,-1.076,2.1454969611,0.18,-1.076,1.0909518779,1.6761738093,0,1.6761738093,2.5047979115,-1.076,2.726130697,0.18,-1.076,1.0909518779,2.3247979115,0,2.3247979115
2019-04-22 17:00:00,1.9496875059,-1.093,2.2351577955,0.1165,-1.093,1.0991911799,1.8331875059,0,1.8331875059,2.5700935558999998,-1.093,2.7928533592,0.1165,-1.093,1.0991911799,2.4535935559,0,2.4535935559
2019-04-22 17:30:00,2.0027807269,-1.0975,2.2837768915,0.0625,-1.0975,1.0992781723,1.9402807269000002,0,1.9402807269000002,3.0072344025,-1.0975,3.2012442896,0.0625,-1.0975,1.0992781723,2.9447344025,0,2.9447344025
2019-04-22 18:00:00,1.9226970959,-1.0815,2.2059932848,0.0405,-1.0815,1.0822580561,1.8821970959,0,1.8821970959,3.0769724736,-1.0815,3.2615030052,0.0405,-1.0815,1.0822580561,3.0364724736,0,3.0364724736
2019-04-22 18:30:00,1.9798542979,-1.094,2.2620033247,0.044,-1.094,1.0948844688000001,1.9358542979000002,0,1.9358542979000002,3.1354876034,-1.094,3.3208611098,0.044,-1.094,1.0948844688000001,3.0914876034,0,3.0914876034
2019-04-22 19:00:00,1.9314171816,-1.071,2.2084866604,0.0175,-1.071,1.0711429643,1.9139171816,0,1.9139171816,3.0681555448,-1.071,3.2497106713,0.0175,-1.071,1.0711429643,3.0506555448,0,3.0506555448
2019-04-22 19:30:00,1.8887417838,-1.065,2.1683105234,0.0085,-1.065,1.0650339196,1.8802417838,0,1.8802417838,3.0281462928,-1.065,3.2099680638,0.0085,-1.065,1.0650339196,3.0196462928,0,3.0196462928
2019-04-22 20:00:00,1.8608972058000002,-1.0475,2.135461229,0.01,-1.0475,1.0475477316,1.8508972058,0,1.8508972058,2.9801997063,-1.0475,3.1589312338,0.01,-1.0475,1.0475477316,2.9701997063,0,2.9701997063
2019-04-22 20:30:00,1.8548568939,-1.0355,2.1243244448,0.007500000000000001,-1.0355,1.0355271604,1.8473568939,0,1.8473568939,2.9184297937,-1.0355,3.0966906063,0.007500000000000001,-1.0355,1.0355271604,2.9109297937000003,0,2.9109297937000003
2019-04-22 21:00:00,1.8972994976000002,-1.0315,2.1595688536,0.0025,-1.0315,1.0315030296,1.8947994976,0,1.8947994976,2.9552941546,-1.0315,3.1301367047,0.0025,-1.0315,1.0315030296,2.9527941546000003,0,2.9527941546000003
2019-04-22 21:30:00,1.8852519149,-1.028,2.1473143185,0.002,-1.028,1.0280019455,1.8832519149,0,1.8832519149,2.9323064193,-1.028,3.1072825647,0.002,-1.028,1.0280019455,2.9303064193,0,2.9303064193
2019-04-22 22:00:00,1.9112765849,-1.028,2.1701986508,0.003,-1.028,1.0280043774,1.9082765849,0,1.9082765849,2.7081585205,-1.028,2.8967061591,0.003,-1.028,1.0280043774,2.7051585205,0,2.7051585205
2019-04-22 22:30:00,1.9563163576,-1.028,2.2099678032,0.0025,-1.028,1.0280030399,1.9538163576,0,1.9538163576,2.458067401,-1.028,2.664372224,0.0025,-1.028,1.0280030399,2.455567401,0,2.455567401
2019-04-22 23:00:00,1.8612449136,-1.0185,2.1216915135,0.007,-1.0185,1.0185240547,1.8542449136,0,1.8542449136,2.3642051017,-1.0185,2.5742587308,0.007,-1.0185,1.0185240547,2.3572051017,0,2.3572051017
2019-04-22 23:30:00,1.7959799406,-1.008,2.0595164352,0.008,-1.008,1.0080317455,1.7879799406,0,1.7879799406,2.2965762258,-1.008,2.5080523042,0.008,-1.008,1.0080317455,2.2885762258,0,2.2885762258
2019-04-23 00:00:00,1.7545032118,-1.0225,2.0307111489,0.006,-1.0225,1.0225176038,1.7485032118000001,0,1.7485032118000001,2.2773317547,-1.0225,2.4963465647,0.006,-1.0225,1.0225176038,2.2713317547,0,2.2713317547
2019-04-23 00:30:00,1.7643154977000002,-1.035,2.045491182,0.0095,-1.035,1.0350435981,1.7548154977000001,0,1.7548154977000001,2.2983443472,-1.035,2.5206371691,0.0095,-1.035,1.0350435981,2.2888443472,0,2.2888443472
2019-04-23 01:00:00,1.7718826096,-1.0515,2.0603932227,0.006,-1.0515,1.0515171183,1.7658826096,0,1.7658826096,2.330781457,-1.0515,2.5569893331999998,0.006,-1.0515,1.0515171183,2.324781457,0,2.324781457
2019-04-23 01:30:00,1.8191889514000001,-1.0475,2.099215256,0.021500000000000002,-1.0475,1.0477206212,1.7976889514,0,1.7976889514,2.3710691825,-1.0475,2.5921468551,0.021500000000000002,-1.0475,1.0477206212,2.3495691825,0,2.3495691825
2019-04-23 02:00:00,1.8115985421,-1.0435,2.0906414154,0.022,-1.0435,1.0437318861,1.7895985421,0,1.7895985421,2.3610140649,-1.0435,2.581332924,0.022,-1.0435,1.0437318861,2.3390140649,0,2.3390140649
2019-04-23 02:30:00,1.8196889513999999,-1.049,2.1003973147,0.022,-1.049,1.0492306705,1.7976889514,0,1.7976889514,2.369458159,-1.049,2.5912801792,0.022,-1.049,1.0492306705,2.347458159,0,2.347458159
2019-04-23 03:00:00,1.8165708695,-1.031,2.0887533899,0.0205,-1.031,1.0312037868,1.7960708695,0,1.7960708695,2.3579427484,-1.031,2.5734908208,0.0205,-1.031,1.0312037868,2.3374427484,0,2.3374427484
2019-04-23 03:30:00,1.8095985421,-1.029,2.0817031209,0.02,-1.029,1.0291943451,1.7895985421,0,1.7895985421,2.3469326641,-1.029,2.5626029598,0.02,-1.029,1.0291943451,2.3269326641,0,2.3269326641
2019-04-23 04:00:00,1.8415283762999999,-1.027,2.1085435164,0.014,-1.027,1.0270954191,1.8275283763,0,1.8275283763,2.371994224,-1.027,2.5847796035,0.014,-1.027,1.0270954191,2.357994224,0,2.357994224
2019-04-23 04:30:00,1.7686493931,-1.0445,2.0540450155,0.012,-1.0445,1.0445689302,1.7566493931,0,1.7566493931,2.3243605742,-1.0445,2.5482606478000003,0.012,-1.0445,1.0445689302,2.3123605742,0,2.3123605742
2019-04-23 05:00:00,1.7237713922,-1.0455,2.0160501141,0.0085,-1.0455,1.0455345523,1.7152713922,0,1.7152713922,2.2926274533,-1.0455,2.5197640543,0.0085,-1.0455,1.0455345523,2.2841274533,0,2.2841274533
2019-04-23 05:30:00,1.7293003109,-1.021,2.0082132768,0.0,-1.021,1.021,1.7293003109,0,1.7293003109,2.2758815058,-1.021,2.4944092744,0.0,-1.021,1.021,2.2758815058,0,2.2758815058
2019-04-23 06:00:00,1.7049006088,-1.028,1.9908465751,0.0015,-1.028,1.0280010944,1.7034006088,0,1.7034006088,2.2687392651,-1.028,2.4907753517,0.0015,-1.028,1.0280010944,2.2672392651,0,2.2672392651
2019-04-23 06:30:00,1.8144317362,-1.015,2.0790352391,0.005,-1.015,1.0150123152,1.8094317362,0,1.8094317362,2.3545691825,-1.015,2.5640243827,0.005,-1.015,1.0150123152,2.3495691825,0,2.3495691825
2019-04-23 07:00:00,1.8576752009000002,-1.0065,2.1128178819,0.0085,-1.0065,1.0065358911,1.8491752009,0,1.8491752009,2.3987543632,-1.0065,2.60135825,0.0085,-1.0065,1.0065358911,2.3902543632,0,2.3902543632
2019-04-23 07:30:00,1.8457339304,-0.967,2.0837040918,0.0245,-0.967,0.9673103173,1.8212339304,0,1.8212339304,2.3864639113,-0.967,2.5749366982,0.0245,-0.967,0.9673103173,2.3619639113,0,2.3619639113
2019-04-23 08:00:00,1.887258123,-0.9795,2.1263027708,0.0385,-0.9795,0.9802563440000001,1.848758123,0,1.848758123,2.4859158503,-0.9795,2.6719277432,0.0385,-0.9795,0.9802563440000001,2.4474158503,0,2.4474158503
2019-04-23 08:30:00,1.7325156768,-0.997,1.9989045926000002,0.0645,-0.997,0.9990842057,1.6680156768,0,1.6680156768,2.8725423385,-0.997,3.0406427752,0.0645,-0.997,0.9990842057,2.8080423385,0,2.8080423385
2019-04-23 09:00:00,1.7042848945,-1.0065,1.9793001924,0.0655,-1.0065,1.00862902,1.6387848945,0,1.6387848945,2.8637860427,-1.0065,3.0355086474,0.0655,-1.0065,1.00862902,2.7982860427,0,2.7982860427
2019-04-23 09:30:00,1.6565094871000001,-1.005,1.937536756,0.08650000000000001,-1.005,1.0087156438,1.5700094871,0,1.5700094871,2.8165099854999998,-1.005,2.9904436959,0.08650000000000001,-1.005,1.0087156438,2.7300099855,0,2.7300099855
2019-04-23 10:00:00,1.6018696711,-1.009,1.893163343,0.133,-1.009,1.0177278615,1.4688696711,0,1.4688696711,2.8163398765,-1.009,2.9916302077,0.133,-1.009,1.0177278615,2.6833398765,0,2.6833398765
2019-04-23 10:30:00,1.5871474255,-1.0185,1.8858364723,0.161,-1.0185,1.0311465706,1.4261474255,0,1.4261474255,2.833470738,-1.0185,3.0109630807,0.161,-1.0185,1.0311465706,2.672470738,0,2.672470738
2019-04-23 11:00:00,1.7187390914,-1.1115,2.0468259121,0.1935,-1.1115,1.1282173993,1.5252390914,0,1.5252390914,2.9984745301,-1.1115,3.1978558062,0.1935,-1.1115,1.1282173993,2.8049745301,0,2.8049745301
2019-04-23 11:30:00,1.6453445291,-1.11,1.9847565643,0.211,-1.11,1.1298765419,1.4343445291,0,1.4343445291,2.9695126136,-1.11,3.170190083,0.211,-1.11,1.1298765419,2.7585126135999998,0,2.7585126135999998
2019-04-23 12:00:00,1.7058068744,-1.1115,2.0359787187,0.216,-1.1115,1.1322933586,1.4898068744000001,0,1.4898068744000001,3.0222190086,-1.1115,3.2201304299,0.216,-1.1115,1.1322933586,2.8062190086000003,0,2.8062190086000003
