Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-23 12:30:00,1.6408315443000001,-1.149,2.0031298402,0.2185,-1.149,1.169591061,1.4223315443,0,1.4223315443,3.076742367,-1.149,3.284287532,0.2185,-1.149,1.169591061,2.858242367,0,2.858242367
2019-04-23 13:00:00,1.5540840809,-1.134,1.9238329789000002,0.232,-1.134,1.1574886609,1.3220840809,0,1.3220840809,3.0188532949,-1.134,3.2248149119,0.232,-1.134,1.1574886609,2.7868532949,0,2.7868532949
2019-04-23 13:30:00,1.3702976396,-1.073,1.7404150715000002,0.227,-1.073,1.0967488318,1.1432976396,0,1.1432976396,2.9033266295,-1.073,3.0952600081,0.227,-1.073,1.0967488318,2.6763266295,0,2.6763266295
2019-04-23 14:00:00,1.3052561086,-1.0915,1.7014892768,0.244,-1.0915,1.1184400967,1.0612561086,0,1.0612561086,2.9102178614,-1.0915,3.1081731372,0.244,-1.0915,1.1184400967,2.6662178614,0,2.6662178614
2019-04-23 14:30:00,1.3671271609,-1.166,1.7968285043,0.2205,-1.166,1.1866660229,1.1466271609,0,1.1466271609,2.9732864536,-1.166,3.1937420583,0.2205,-1.166,1.1866660229,2.7527864536,0,2.7527864536
2019-04-23 15:00:00,1.5836211835,-1.204,1.9893396022,0.1545,-1.204,1.2138724191999999,1.4291211835,0,1.4291211835,3.0511516329,-1.204,3.2801131515,0.1545,-1.204,1.2138724191999999,2.8966516329000003,0,2.8966516329000003
2019-04-23 15:30:00,1.8622376856,-1.2505,2.2431405323,0.108,-1.2505,1.2551550701,1.7542376856000002,0,1.7542376856000002,3.2018454441,-1.2505,3.4373775612,0.108,-1.2505,1.2551550701,3.0938454441,0,3.0938454441
2019-04-23 16:00:00,1.8928925507,-1.2485,2.2675525261000002,0.088,-1.2485,1.2515974792,1.8048925507,0,1.8048925507,3.2318114726,-1.2485,3.4645862155,0.088,-1.2485,1.2515974792,3.1438114726,0,3.1438114726
2019-04-23 16:30:00,1.8463309083000001,-1.176,2.1890440432,0.0815,-1.176,1.1788207031,1.7648309083,0,1.7648309083,3.1530783722,-1.176,3.3652457891,0.0815,-1.176,1.1788207031,3.0715783722,0,3.0715783722
2019-04-23 17:00:00,1.9131616375,-1.1425,2.2283387762,0.0425,-1.1425,1.1432902081,1.8706616375,0,1.8706616375,3.1572842063,-1.1425,3.3576405123,0.0425,-1.1425,1.1432902081,3.1147842063,0,3.1147842063
2019-04-23 17:30:00,1.9795254648,-1.1355,2.2820782887,0.037,-1.1355,1.1361026582,1.9425254648,0,1.9425254648,3.1954443575,-1.1355,3.3911981499,0.037,-1.1355,1.1361026582,3.1584443575,0,3.1584443575
2019-04-23 18:00:00,1.9887786466000001,-1.15,2.2973333466,0.044500000000000005,-1.15,1.1508606561999999,1.9442786466,0,1.9442786466,3.2086403797,-1.15,3.4085001227,0.044500000000000005,-1.15,1.1508606561999999,3.1641403797,0,3.1641403797
2019-04-23 18:30:00,1.9464172724000002,-1.129,2.2501513723,0.0415,-1.129,1.129762475,1.9049172724,0,1.9049172724,3.1585221892,-1.129,3.3542366374,0.0415,-1.129,1.129762475,3.1170221892,0,3.1170221892
2019-04-23 19:00:00,1.8220599117,-1.1165,2.1369311107,0.0205,-1.1165,1.1166881839,1.8015599117,0,1.8015599117,3.0564814372,-1.1165,3.2540207476,0.0205,-1.1165,1.1166881839,3.0359814372,0,3.0359814372
2019-04-23 19:30:00,1.7743211227,-1.112,2.0939817207,0.0105,-1.112,1.1120495717,1.7638211227,0,1.7638211227,3.0103068632,-1.112,3.2091262691,0.0105,-1.112,1.1120495717,2.9998068632,0,2.9998068632
2019-04-23 20:00:00,1.7743004242,-1.1025,2.0889347155,0.0095,-1.1025,1.1025409289,1.7648004242000002,0,1.7648004242000002,3.0100273964,-1.1025,3.2055843737,0.0095,-1.1025,1.1025409289,3.0005273964,0,3.0005273964
2019-04-23 20:30:00,1.7929729253,-1.086,2.0962222952,0.004,-1.086,1.0860073665,1.7889729253,0,1.7889729253,2.9964686836,-1.086,3.1871963497,0.004,-1.086,1.0860073665,2.9924686836000003,0,2.9924686836000003
2019-04-23 21:00:00,1.6358543591,-1.0235,1.929655859,0.017,-1.0235,1.0236411725,1.6188543591,0,1.6188543591,2.834674273,-1.0235,3.0137900531,0.017,-1.0235,1.0236411725,2.817674273,0,2.817674273
2019-04-23 21:30:00,1.6869846731,-1.06,1.9923647475,0.019,-1.06,1.0601702693,1.6679846730999999,0,1.6679846730999999,2.7984418495,-1.06,2.9924700140000002,0.019,-1.06,1.0601702693,2.7794418495,0,2.7794418495
2019-04-23 22:00:00,1.8204963061,-1.049,2.101096809,0.0275,-1.049,1.0493604004,1.7929963061,0,1.7929963061,2.3846687286,-1.049,2.6051959514,0.0275,-1.049,1.0493604004,2.3571687286,0,2.3571687286
2019-04-23 22:30:00,1.7341718863,-1.024,2.0139334972,0.02,-1.024,1.0241952939,1.7141718863,0,1.7141718863,2.2923980052,-1.024,2.5107099821,0.02,-1.024,1.0241952939,2.2723980052,0,2.2723980052
2019-04-23 23:00:00,1.6192491047000002,-1.0225,1.9150649892,0.024,-1.0225,1.0227816238,1.5952491047000001,0,1.5952491047000001,2.1833186433,-1.0225,2.4108891614,0.024,-1.0225,1.0227816238,2.1593186433,0,2.1593186433
2019-04-23 23:30:00,1.5264605888,-1.0615,1.8592644189,0.025500000000000002,-1.0615,1.0618062441,1.5009605888,0,1.5009605888,2.1406520406,-1.0615,2.389387664,0.025500000000000002,-1.0615,1.0618062441,2.1151520406,0,2.1151520406
2019-04-24 00:00:00,1.5469564179000002,-1.037,1.8623756761,0.016,-1.037,1.0371234256,1.5309564179000001,0,1.5309564179000001,1.9448394921,-1.037,2.2040348568,0.016,-1.037,1.0371234256,1.9288394921,0,1.9288394921
2019-04-24 00:30:00,1.7161596467,-1.014,1.9933388907,0.0335,-1.014,1.0145532268,1.6826596467,0,1.6826596467,1.7064937640000002,-1.014,1.9850231653,0.0335,-1.014,1.0145532268,1.672993764,0,1.672993764
2019-04-24 01:00:00,1.7491179269,-0.994,2.0118274086,0.022,-0.994,0.994243431,1.7271179269,0,1.7271179269,1.7535860983,-0.994,2.0157133239,0.022,-0.994,0.994243431,1.7315860983,0,1.7315860983
2019-04-24 01:30:00,1.8152942694,-0.9935,2.0693804712,0.0375,-0.9935,0.9942074733,1.7777942694000002,0,1.7777942694000002,1.8192901106,-0.9935,2.0728865759,0.0375,-0.9935,0.9942074733,1.7817901106,0,1.7817901106
2019-04-24 02:00:00,1.8182824877,-0.973,2.0622512469,0.0325,-0.973,0.9735426288000001,1.7857824877000001,0,1.7857824877000001,1.8212413501,-0.973,2.0648605414,0.0325,-0.973,0.9735426288000001,1.7887413501,0,1.7887413501
2019-04-24 02:30:00,1.8311485422,-0.978,2.075954957,0.014,-0.978,0.9781001994,1.8171485422,0,1.8171485422,1.8335600765,-0.978,2.0780824224,0.014,-0.978,0.9781001994,1.8195600765000002,0,1.8195600765000002
2019-04-24 03:00:00,1.7857517499000002,-0.9665,2.0305249474,0.013000000000000001,-0.9665,0.9665874249,1.7727517499,0,1.7727517499,1.7881269112,-0.9665,2.0326141051,0.013000000000000001,-0.9665,0.9665874249,1.7751269112,0,1.7751269112
2019-04-24 03:30:00,1.8076905121,-0.967,2.0500814588,0.014,-0.967,0.9671013391000001,1.7936905121,0,1.7936905121,1.8093226236,-0.967,2.0515207423,0.014,-0.967,0.9671013391000001,1.7953226236000002,0,1.7953226236000002
2019-04-24 04:00:00,1.7428205346999999,-0.9615,1.9904536332,0.018000000000000002,-0.9615,0.961668472,1.7248205347,0,1.7248205347,1.7436342521000001,-0.9615,1.9911661546000001,0.018000000000000002,-0.9615,0.961668472,1.7256342520999999,0,1.7256342520999999
2019-04-24 04:30:00,1.5190367129,-0.9595,1.7966949616,0.019,-0.9595,0.9596881004000001,1.5000367129,0,1.5000367129,2.0523594053,-0.9595,2.2655726381,0.019,-0.9595,0.9596881004000001,2.0333594053,0,2.0333594053
2019-04-24 05:00:00,1.442855617,-0.9490000000000001,1.7269723019,0.0145,-0.9490000000000001,0.949110768,1.428355617,0,1.428355617,2.0552400202,-0.9490000000000001,2.2637607074,0.0145,-0.9490000000000001,0.949110768,2.0407400202,0,2.0407400202
2019-04-24 05:30:00,1.4600938490000002,-0.9430000000000001,1.7381378104,0.006500000000000001,-0.9430000000000001,0.9430224016000001,1.453593849,0,1.453593849,2.0678185158,-0.9430000000000001,2.2726905672,0.006500000000000001,-0.9430000000000001,0.9430224016000001,2.0613185158,0,2.0613185158
2019-04-24 06:00:00,1.3917155165000001,-0.9380000000000001,1.6783075043,0.0115,-0.9380000000000001,0.9380704931,1.3802155165,0,1.3802155165,2.0295172456,-0.9380000000000001,2.2357961111,0.0115,-0.9380000000000001,0.9380704931,2.0180172456,0,2.0180172456
2019-04-24 06:30:00,1.3808677319,-0.925,1.6620531559,0.025,-0.925,0.9253377762,1.3558677319,0,1.3558677319,2.0224966005,-0.925,2.2239868478,0.025,-0.925,0.9253377762,1.9974966004999999,0,1.9974966004999999
2019-04-24 07:00:00,1.4633038175,-0.918,1.7274206385,0.011,-0.918,0.9180659018,1.4523038175,0,1.4523038175,2.0735784096,-0.918,2.267697383,0.011,-0.918,0.9180659018,2.0625784096,0,2.0625784096
2019-04-24 07:30:00,1.5048286645,-0.9125000000000001,1.7598765751,0.035500000000000004,-0.9125000000000001,0.9131902869,1.4693286644999999,0,1.4693286644999999,2.1153826364,-0.9125000000000001,2.3038011955,0.035500000000000004,-0.9125000000000001,0.9131902869,2.0798826364,0,2.0798826364
2019-04-24 08:00:00,1.5260047636,-0.912,1.7777611028,0.041,-0.912,0.9129211357,1.4850047636,0,1.4850047636,2.1475669575,-0.912,2.3331926275,0.041,-0.912,0.9129211357,2.1065669575,0,2.1065669575
2019-04-24 08:30:00,1.4447695837,-0.7935,1.6483329154000002,0.03,-0.7935,0.7940669052,1.4147695837,0,1.4147695837,2.056682869,-0.7935,2.2044470222,0.03,-0.7935,0.7940669052,2.026682869,0,2.026682869
2019-04-24 09:00:00,1.5971336358000001,-0.8115,1.7914709321000002,0.035500000000000004,-0.8115,0.8122761230000001,1.5616336358,0,1.5616336358,2.1809180696,-0.8115,2.3270014775,0.035500000000000004,-0.8115,0.8122761230000001,2.1454180696,0,2.1454180696
2019-04-24 09:30:00,1.4950303735000001,-0.799,1.6951450728,0.0505,-0.799,0.8005943105000001,1.4445303735000001,0,1.4445303735000001,2.0999149967,-0.799,2.2467852575,0.0505,-0.799,0.8005943105000001,2.0494149967,0,2.0494149967
2019-04-24 10:00:00,1.4060358766,-0.808,1.6216660834,0.0625,-0.808,0.810413629,1.3435358766,0,1.3435358766,2.0524462446,-0.808,2.2057650797,0.0625,-0.808,0.810413629,1.9899462446,0,1.9899462446
2019-04-24 10:30:00,1.3687028433,-0.914,1.6458260762,0.1115,-0.914,0.9207758956000001,1.2572028433,0,1.2572028433,2.1102393469,-0.914,2.2996752165,0.1115,-0.914,0.9207758956000001,1.9987393468999999,0,1.9987393468999999
2019-04-24 11:00:00,1.3369612511,-0.7995,1.5577758622,0.14200000000000002,-0.7995,0.8120124691,1.1949612511,0,1.1949612511,2.0240190411,-0.7995,2.1762015827,0.14200000000000002,-0.7995,0.8120124691,1.8820190411,0,1.8820190411
2019-04-24 11:30:00,1.5471734970000002,-0.786,1.7353794484,0.13,-0.786,0.7966781031,1.417173497,0,1.417173497,1.6008575458,-0.786,1.7834070993000002,0.13,-0.786,0.7966781031,1.4708575458,0,1.4708575458
2019-04-24 12:00:00,1.6906352500000001,-0.8785000000000001,1.9052584598000002,0.062,-0.8785000000000001,0.8806851026,1.6286352499999999,0,1.6286352499999999,2.2666027653,-0.8785000000000001,2.430894968,0.062,-0.8785000000000001,0.8806851026,2.2046027653,0,2.2046027653
2019-04-24 12:30:00,1.5884279655,-0.8955000000000001,1.8234647382,0.05,-0.8955000000000001,0.8968947820000001,1.5384279655,0,1.5384279655,3.013840655,-0.8955000000000001,3.1440667524,0.05,-0.8955000000000001,0.8968947820000001,2.9638406550000003,0,2.9638406550000003
2019-04-24 13:00:00,1.6553273943,-0.9525,1.9098075904,0.062,-0.9525,0.9545157149000001,1.5933273943000001,0,1.5933273943000001,3.349044973,-0.9525,3.481861353,0.062,-0.9525,0.9545157149000001,3.287044973,0,3.287044973
2019-04-24 13:30:00,1.6025288907,-0.8775000000000001,1.8270481919,0.0425,-0.8775000000000001,0.8785285994,1.5600288907,0,1.5600288907,2.9523453567,-0.8775000000000001,3.0799917785,0.0425,-0.8775000000000001,0.8785285994,2.9098453567,0,2.9098453567
2019-04-24 14:00:00,1.5678832439,-0.848,1.7825156006,0.048,-0.848,0.8493574042,1.5198832439,0,1.5198832439,2.7096979016000002,-0.848,2.8392898264,0.048,-0.848,0.8493574042,2.6616979016,0,2.6616979016
2019-04-24 14:30:00,1.7350214254,-0.9845,1.9948783413000002,0.044500000000000005,-0.9845,0.9855052004,1.6905214254,0,1.6905214254,2.8996624343,-0.9845,3.0622348837,0.044500000000000005,-0.9845,0.9855052004,2.8551624343,0,2.8551624343
2019-04-24 15:00:00,1.8432105711000002,-1.06,2.1262702578,0.07200000000000001,-1.06,1.062442469,1.7712105711000001,0,1.7712105711000001,2.9947006378000003,-1.06,3.1767643775,0.07200000000000001,-1.06,1.062442469,2.9227006378000002,0,2.9227006378000002
2019-04-24 15:30:00,1.8135821970000001,-1.0775,2.1095228454,0.073,-1.0775,1.0799700227,1.7405821970000002,0,1.7405821970000002,2.9573192579,-1.0775,3.1474979656,0.073,-1.0775,1.0799700227,2.8843192579,0,2.8843192579
2019-04-24 16:00:00,1.8879948942,-1.1565,2.2140499025,0.1315,-1.1565,1.1639521038,1.7564948942,0,1.7564948942,3.0787403337,-1.1565,3.2887891833,0.1315,-1.1565,1.1639521038,2.9472403337,0,2.9472403337
2019-04-24 16:30:00,1.8189424466,-1.02,2.0854140174,0.1345,-1.02,1.0288295534,1.6844424465999999,0,1.6844424465999999,2.9352226917,-1.02,3.1073995961,0.1345,-1.02,1.0288295534,2.8007226917,0,2.8007226917
2019-04-24 17:00:00,1.9452411555,-1.008,2.1908964268,0.1105,-1.008,1.0140385841,1.8347411555000002,0,1.8347411555000002,3.0229448186,-1.008,3.1865748659,0.1105,-1.008,1.0140385841,2.9124448186,0,2.9124448186
2019-04-24 17:30:00,2.0177388057,-0.987,2.2462054421,0.0655,-0.987,0.9891709913000001,1.9522388057,0,1.9522388057,3.0395199176,-0.987,3.1957550484,0.0655,-0.987,0.9891709913000001,2.9740199176,0,2.9740199176
2019-04-24 18:00:00,2.0061805171,-0.998,2.2407061983,0.043000000000000003,-0.998,0.9989259232000001,1.9631805171,0,1.9631805171,3.0310058815,-0.998,3.1910814238,0.043000000000000003,-0.998,0.9989259232000001,2.9880058815,0,2.9880058815
2019-04-24 18:30:00,2.0068357144,-1.014,2.2484629382,0.0555,-1.014,1.0155177251,1.9513357144,0,1.9513357144,3.0408018037,-1.014,3.205412861,0.0555,-1.014,1.0155177251,2.9853018037,0,2.9853018037
2019-04-24 19:00:00,2.0294489354,-1.0035,2.2639954132,0.052500000000000005,-1.0035,1.00487238,1.9769489354,0,1.9769489354,3.0486181146,-1.0035,3.2095302863,0.052500000000000005,-1.0035,1.00487238,2.9961181145999998,0,2.9961181145999998
2019-04-24 19:30:00,1.9541217855,-1.027,2.2075599544,0.051500000000000004,-1.027,1.0282904502,1.9026217855,0,1.9026217855,2.983174393,-1.027,3.1550053026000002,0.051500000000000004,-1.027,1.0282904502,2.931674393,0,2.931674393
2019-04-24 20:00:00,1.9100734275,-1.053,2.1810982322,0.028,-1.053,1.0533722039,1.8820734275,0,1.8820734275,2.9649710044,-1.053,3.1464046239,0.028,-1.053,1.0533722039,2.9369710044,0,2.9369710044
2019-04-24 20:30:00,1.8828927409,-1.056,2.1588008416,0.021500000000000002,-1.056,1.0562188457,1.8613927409,0,1.8613927409,2.9457934317000003,-1.056,3.1293505624,0.021500000000000002,-1.056,1.0562188457,2.9242934317,0,2.9242934317
2019-04-24 21:00:00,1.9138858820000002,-1.0385,2.1774851135,0.0155,-1.0385,1.0386156652,1.898385882,0,1.898385882,2.9564651136,-1.0385,3.1335552042,0.0155,-1.0385,1.0386156652,2.9409651136,0,2.9409651136
2019-04-24 21:30:00,1.9246733547,-1.017,2.176845544,0.0165,-1.017,1.0171338408,1.9081733547000002,0,1.9081733547000002,2.9447761094000002,-1.017,3.1154446447,0.0165,-1.017,1.0171338408,2.9282761094,0,2.9282761094
2019-04-24 22:00:00,1.8551909691000001,-0.995,2.1051742283,0.02,-0.995,0.9952009847000001,1.8351909691000001,0,1.8351909691000001,2.8593266401,-0.995,3.0275029042,0.02,-0.995,0.9952009847000001,2.8393266401,0,2.8393266401
2019-04-24 22:30:00,1.7930546013000002,-1.0125,2.0591748477,0.025,-1.0125,1.0128085949,1.7680546013,0,1.7680546013,2.8354995989000003,-1.0125,3.0108494193,0.025,-1.0125,1.0128085949,2.8104995989,0,2.8104995989
2019-04-24 23:00:00,1.6939038312,-1.0075,1.9708796106,0.029500000000000002,-1.0075,1.0079317933,1.6644038312,0,1.6644038312,2.7350821801,-1.0075,2.9147436906,0.029500000000000002,-1.0075,1.0079317933,2.7055821801,0,2.7055821801
2019-04-24 23:30:00,1.6702156528,-1.002,1.9477228568,0.025,-1.002,1.0023118277,1.6452156528000002,0,1.6452156528000002,2.6980740113,-1.002,2.8781256697,0.025,-1.002,1.0023118277,2.6730740112999998,0,2.6730740112999998
2019-04-25 00:00:00,1.6171525836,-1.005,1.9039977622,0.0165,-1.005,1.0051354386,1.6006525836,0,1.6006525836,2.6787149188,-1.005,2.8610380312,0.0165,-1.005,1.0051354386,2.6622149188,0,2.6622149188
2019-04-25 00:30:00,1.5634601826,-0.996,1.8537593540000001,0.027,-0.996,0.9963658966000001,1.5364601826,0,1.5364601826,2.6498596066999998,-0.996,2.8308606351,0.027,-0.996,0.9963658966000001,2.6228596067,0,2.6228596067
2019-04-25 01:00:00,1.5886691559,-0.988,1.8708323514,0.055,-0.988,0.9895296863,1.5336691559,0,1.5336691559,2.6707258091,-0.988,2.8476166082,0.055,-0.988,0.9895296863,2.6157258091,0,2.6157258091
2019-04-25 01:30:00,1.6111096474000002,-1.031,1.9127559426,0.0505,-1.031,1.0322360437,1.5606096474,0,1.5606096474,2.6662846988,-1.031,2.8586771583,0.0505,-1.031,1.0322360437,2.6157846987999998,0,2.6157846987999998
2019-04-25 02:00:00,1.6425384891,-1.0595,1.954603013,0.051500000000000004,-1.0595,1.0607509133,1.5910384891,0,1.5910384891,2.7334074704,-1.0595,2.9315621517,0.051500000000000004,-1.0595,1.0607509133,2.6819074704,0,2.6819074704
2019-04-25 02:30:00,1.6645384891,-1.056,1.9712494469,0.07350000000000001,-1.056,1.0585547931,1.5910384891,0,1.5910384891,2.8303093148,-1.056,3.0208917255,0.07350000000000001,-1.056,1.0585547931,2.7568093148,0,2.7568093148
2019-04-25 03:00:00,1.7045454408,-1.0665,2.0106957527,0.07100000000000001,-1.0665,1.0688607253,1.6335454407999999,0,1.6335454407999999,2.8755075692,-1.0665,3.0669147413,0.07100000000000001,-1.0665,1.0688607253,2.8045075692,0,2.8045075692
2019-04-25 03:30:00,1.6836047650000001,-1.068,1.9937775715,0.053,-1.068,1.0693142662,1.6306047650000002,0,1.6306047650000002,2.85498553,-1.068,3.0482070757,0.053,-1.068,1.0693142662,2.80198553,0,2.80198553
2019-04-25 04:00:00,1.5511141459000002,-1.064,1.8809707848000001,0.073,-1.064,1.0665012893,1.4781141459,0,1.4781141459,2.7626358811,-1.064,2.9604481099999997,0.073,-1.064,1.0665012893,2.6896358811,0,2.6896358811
2019-04-25 04:30:00,1.5371920984,-1.062,1.8683692214,0.081,-1.062,1.0650845037,1.4561920984,0,1.4561920984,2.7646405605,-1.062,2.9616011596,0.081,-1.062,1.0650845037,2.6836405604999998,0,2.6836405604999998
2019-04-25 05:00:00,1.5250097078,-1.038,1.8447489285,0.057,-1.038,1.0395638509,1.4680097078,0,1.4680097078,2.7431752436,-1.038,2.9329941045,0.057,-1.038,1.0395638509,2.6861752436,0,2.6861752436
2019-04-25 05:30:00,1.5039343739,-1.057,1.8382240345,0.058,-1.057,1.0585901001,1.4459343739000001,0,1.4459343739000001,2.7554266457,-1.057,2.95120738,0.058,-1.057,1.0585901001,2.6974266457000002,0,2.6974266457000002
2019-04-25 06:00:00,1.5166248022,-1.043,1.8406520015,0.0475,-1.043,1.0440810553,1.4691248022,0,1.4691248022,2.7328845623999998,-1.043,2.9251507707,0.0475,-1.043,1.0440810553,2.6853845624,0,2.6853845624
2019-04-25 06:30:00,1.5818498509,-1.0335,1.8895425904,0.0455,-1.0335,1.0345010875,1.5363498509,0,1.5363498509,2.7618115420000002,-1.0335,2.9488515127,0.0455,-1.0335,1.0345010875,2.716311542,0,2.716311542
2019-04-25 07:00:00,1.5657967864,-1.057,1.8891713994,0.0785,-1.057,1.0599109632000001,1.4872967864,0,1.4872967864,2.7874569079000002,-1.057,2.9811348533,0.0785,-1.057,1.0599109632000001,2.7089569079,0,2.7089569079
2019-04-25 07:30:00,1.7173563440000001,-1.0585,2.0173584367,0.0835,-1.0585,1.0617883499,1.633856344,0,1.633856344,2.9083763135,-1.0585,3.0950080825,0.0835,-1.0585,1.0617883499,2.8248763135,0,2.8248763135
2019-04-25 08:00:00,1.7756037848,-1.046,2.0607971275,0.08600000000000001,-1.046,1.0495294184,1.6896037848,0,1.6896037848,2.9389786646,-1.046,3.1195691355,0.08600000000000001,-1.046,1.0495294184,2.8529786646,0,2.8529786646
2019-04-25 08:30:00,1.7114598803,-1.026,1.9954375264,0.084,-1.026,1.0294328536,1.6274598803,0,1.6274598803,2.886164624,-1.026,3.0631066317,0.084,-1.026,1.0294328536,2.802164624,0,2.802164624
2019-04-25 09:00:00,1.539101866,-1.017,1.8447556895,0.099,-1.017,1.0218072225000001,1.440101866,0,1.440101866,2.7879153480000003,-1.017,2.9676187403,0.099,-1.017,1.0218072225000001,2.688915348,0,2.688915348
2019-04-25 09:30:00,1.4283113577,-1.044,1.7691832394,0.17400000000000002,-1.044,1.0584006803,1.2543113577,0,1.2543113577,2.7722012654,-1.044,2.9622687008,0.17400000000000002,-1.044,1.0584006803,2.5982012654,0,2.5982012654
2019-04-25 10:00:00,1.3877913341,-0.992,1.7058806485,0.187,-0.992,1.009471644,1.2007913341,0,1.2007913341,2.7015567214000002,-0.992,2.8779285465,0.187,-0.992,1.009471644,2.5145567214,0,2.5145567214
2019-04-25 10:30:00,1.40543027,-1.0195,1.736264523,0.166,-1.0195,1.0329260622,1.23943027,0,1.23943027,2.7205246598,-1.0195,2.9052770392,0.166,-1.0195,1.0329260622,2.5545246598,0,2.5545246598
2019-04-25 11:00:00,1.4161995224,-1.0345,1.7537991154,0.1875,-1.0345,1.0513546024,1.2286995224,0,1.2286995224,2.7560220552,-1.0345,2.9437812111,0.1875,-1.0345,1.0513546024,2.5685220552,0,2.5685220552
2019-04-25 11:30:00,1.4505185193,-1.069,1.8018781798,0.214,-1.069,1.0902096129,1.2365185193000001,0,1.2365185193000001,2.8474058909,-1.069,3.0414603906,0.214,-1.069,1.0902096129,2.6334058908999998,0,2.6334058908999998
2019-04-25 12:00:00,1.3749078935,-1.0525,1.7315103135,0.2505,-1.0525,1.081899487,1.1244078935,0,1.1244078935,2.8296362358,-1.0525,3.0190391645,0.2505,-1.0525,1.081899487,2.5791362358,0,2.5791362358
2019-04-25 12:30:00,1.5017467138,-1.141,1.8860339849,0.258,-1.141,1.1698055394,1.2437467138,0,1.2437467138,2.9567204876,-1.141,3.1692391898,0.258,-1.141,1.1698055394,2.6987204876,0,2.6987204876
2019-04-25 13:00:00,1.5272623125,-1.1355,1.9031264858,0.3055,-1.1355,1.1758786077,1.2217623125000001,0,1.2217623125000001,2.7555378288,-1.1355,2.9803269915,0.3055,-1.1355,1.1758786077,2.4500378288,0,2.4500378288
2019-04-25 13:30:00,1.6986293297000001,-1.1325,2.0415430071,0.28150000000000003,-1.1325,1.1669612247,1.4171293297,0,1.4171293297,2.4295734767,-1.1325,2.6805565707,0.28150000000000003,-1.1325,1.1669612247,2.1480734767,0,2.1480734767
2019-04-25 14:00:00,1.642786553,-1.117,1.9865640334,0.3105,-1.117,1.1593529445,1.332286553,0,1.332286553,2.4014733041,-1.117,2.6485397921000002,0.3105,-1.117,1.1593529445,2.0909733041,0,2.0909733041
2019-04-25 14:30:00,1.7062212642999999,-1.069,2.0134428233,0.209,-1.069,1.089239184,1.4972212643,0,1.4972212643,2.3740219402,-1.069,2.6036015772,0.209,-1.069,1.089239184,2.1650219402,0,2.1650219402
2019-04-25 15:00:00,1.8115027835,-1.171,2.157031139,0.259,-1.171,1.1993006295,1.5525027835,0,1.5525027835,2.538081816,-1.171,2.7951923556000002,0.259,-1.171,1.1993006295,2.279081816,0,2.279081816
2019-04-25 15:30:00,1.7866300939,-1.2055,2.1552905471,0.244,-1.2055,1.2299456289,1.5426300939000002,0,1.5426300939000002,2.5484000687,-1.2055,2.8191440475,0.244,-1.2055,1.2299456289,2.3044000687,0,2.3044000687
2019-04-25 16:00:00,1.7552568913000002,-1.1045,2.0738483561,0.23650000000000002,-1.1045,1.1295364093,1.5187568913,0,1.5187568913,2.4630540844,-1.1045,2.6993620863,0.23650000000000002,-1.1045,1.1295364093,2.2265540844,0,2.2265540844
2019-04-25 16:30:00,1.7659377492,-1.095,2.0778741863,0.2225,-1.095,1.1173769507,1.5434377492,0,1.5434377492,2.4470445591,-1.095,2.6808677838,0.2225,-1.095,1.1173769507,2.2245445591,0,2.2245445591
2019-04-25 17:00:00,1.8846709631,-1.0965,2.1804350229000002,0.2335,-1.0965,1.1210863035,1.6511709631,0,1.6511709631,2.5317031373,-1.0965,2.7589550605,0.2335,-1.0965,1.1210863035,2.2982031373,0,2.2982031373
2019-04-25 17:30:00,1.9807629135,-1.108,2.2696003436,0.28350000000000003,-1.108,1.1436941243,1.6972629135,0,1.6972629135,2.6203992308,-1.108,2.8450230454,0.28350000000000003,-1.108,1.1436941243,2.3368992308,0,2.3368992308
2019-04-25 18:00:00,1.9686675608000002,-1.1185,2.2642204431,0.2645,-1.1185,1.1493487286,1.7041675608,0,1.7041675608,2.5992920178,-1.1185,2.8297281219,0.2645,-1.1185,1.1493487286,2.3347920178,0,2.3347920178
2019-04-25 18:30:00,1.9808831339,-1.1245,2.2778055756,0.225,-1.1245,1.1467891044,1.7558831339,0,1.7558831339,2.5975663139,-1.1245,2.830521331,0.225,-1.1245,1.1467891044,2.3725663139,0,2.3725663139
2019-04-25 19:00:00,1.9926415663000001,-1.1,2.2760976279,0.166,-1.1,1.1124549429,1.8266415663000002,0,1.8266415663000002,2.5764601215000003,-1.1,2.8014544004,0.166,-1.1,1.1124549429,2.4104601215,0,2.4104601215
2019-04-25 19:30:00,1.996988497,-1.099,2.279421869,0.17200000000000001,-1.099,1.1123780832,1.824988497,0,1.824988497,2.5802806819,-1.099,2.8045765095,0.17200000000000001,-1.099,1.1123780832,2.4082806819,0,2.4082806819
2019-04-25 20:00:00,1.9213486137,-1.125,2.2264782719,0.146,-1.125,1.1344342202,1.7753486137,0,1.7753486137,2.5024388424,-1.125,2.7436882403,0.146,-1.125,1.1344342202,2.3564388424000002,0,2.3564388424000002
2019-04-25 20:30:00,1.8643544146000002,-1.0805,2.1548312308,0.08600000000000001,-1.0805,1.0839170863,1.7783544145999999,0,1.7783544145999999,2.4249664335,-1.0805,2.6547961228,0.08600000000000001,-1.0805,1.0839170863,2.3389664335,0,2.3389664335
2019-04-25 21:00:00,1.8712066594999999,-1.062,2.1515711382,0.069,-1.062,1.0642391648,1.8022066595,0,1.8022066595,2.4141413678,-1.062,2.6374083005999998,0.069,-1.062,1.0642391648,2.3451413678,0,2.3451413678
2019-04-25 21:30:00,1.8592962308,-1.052,2.1362786508,0.109,-1.052,1.0576317885,1.7502962308,0,1.7502962308,2.4114767995,-1.052,2.6309550271,0.109,-1.052,1.0576317885,2.3024767995,0,2.3024767995
2019-04-25 22:00:00,1.8429142649,-1.0485,2.1203031005,0.0815,-1.0485,1.0516627311,1.7614142649,0,1.7614142649,2.4006765406,-1.0485,2.6196564856,0.0815,-1.0485,1.0516627311,2.3191765406,0,2.3191765406
2019-04-25 22:30:00,1.8044357873,-1.0405,2.0829375316,0.0465,-1.0405,1.0415385255,1.7579357873,0,1.7579357873,2.3549593030000002,-1.0405,2.5745822125,0.0465,-1.0405,1.0415385255,2.3084593030000002,0,2.3084593030000002
2019-04-25 23:00:00,1.7970421801,-1.052,2.0823219245,0.0425,-1.052,1.0528581338,1.7545421801,0,1.7545421801,2.3385259495,-1.052,2.5642557627,0.0425,-1.052,1.0528581338,2.2960259495,0,2.2960259495
2019-04-25 23:30:00,1.741669688,-1.0645,2.0412186439,0.049,-1.0645,1.0656271628,1.692669688,0,1.692669688,2.323340327,-1.0645,2.5555959236,0.049,-1.0645,1.0656271628,2.274340327,0,2.274340327
2019-04-26 00:00:00,1.6420611369,-1.0655000000000001,1.9574613731000001,0.053500000000000006,-1.0655000000000001,1.0668423032,1.5885611369000001,0,1.5885611369000001,2.2344685856,-1.0655000000000001,2.4755080509000003,0.053500000000000006,-1.0655000000000001,1.0668423032,2.1809685856,0,2.1809685856
2019-04-26 00:30:00,1.5434436681,-1.0575,1.8709688951,0.064,-1.0575,1.0594348729,1.4794436681,0,1.4794436681,2.1356306267,-1.0575,2.3831123397000002,0.064,-1.0575,1.0594348729,2.0716306267,0,2.0716306267
2019-04-26 01:00:00,1.4751494253000001,-1.0465,1.8086536641,0.066,-1.0465,1.0485791577,1.4091494253,0,1.4091494253,2.0874782296,-1.0465,2.3351076226,0.066,-1.0465,1.0485791577,2.0214782296,0,2.0214782296
2019-04-26 01:30:00,1.5443730884,-1.047,1.865823474,0.068,-1.047,1.0492058902,1.4763730884,0,1.4763730884,2.1493015324,-1.047,2.3907542904,0.068,-1.047,1.0492058902,2.0813015324,0,2.0813015324
2019-04-26 02:00:00,1.5086367673,-1.0515,1.8389228221,0.0695,-1.0515,1.0537943348,1.4391367673,0,1.4391367673,2.5669385169,-1.0515,2.7739548661,0.0695,-1.0515,1.0537943348,2.4974385169,0,2.4974385169
2019-04-26 02:30:00,1.4216864348,-1.041,1.7620650723,0.0775,-1.041,1.0438808601,1.3441864348,0,1.3441864348,2.6012019497,-1.041,2.8017731141,0.0775,-1.041,1.0438808601,2.5237019497,0,2.5237019497
2019-04-26 03:00:00,1.2834549268,-1.0325,1.6472136471,0.0835,-1.0325,1.0358708896,1.1999549268,0,1.1999549268,2.5394371939,-1.0325,2.7413130999,0.0835,-1.0325,1.0358708896,2.4559371939,0,2.4559371939
2019-04-26 03:30:00,1.2726858606,-1.056,1.6537428155,0.09,-1.056,1.059828288,1.1826858606,0,1.1826858606,2.557803474,-1.056,2.7672178468,0.09,-1.056,1.059828288,2.467803474,0,2.467803474
2019-04-26 04:00:00,1.3124908636,-1.0635,1.6892792892,0.10550000000000001,-1.0635,1.0687200288,1.2069908636,0,1.2069908636,2.5914567521,-1.0635,2.8011926652,0.10550000000000001,-1.0635,1.0687200288,2.4859567521,0,2.4859567521
2019-04-26 04:30:00,1.2954439315,-1.0475,1.6659625535,0.10250000000000001,-1.0475,1.0525029691,1.1929439314999999,0,1.1929439314999999,2.5580888785,-1.0475,2.7642494388000003,0.10250000000000001,-1.0475,1.0525029691,2.4555888785,0,2.4555888785
2019-04-26 05:00:00,1.2934620431,-1.072,1.6799488257,0.1255,-1.072,1.0793211987,1.1679620431,0,1.1679620431,2.5766524035,-1.072,2.7907564581,0.1255,-1.072,1.0793211987,2.4511524035,0,2.4511524035
2019-04-26 05:30:00,1.2452452567,-1.039,1.6217758012,0.127,-1.039,1.0467330128,1.1182452567,0,1.1182452567,2.532671001,-1.039,2.7375067852,0.127,-1.039,1.0467330128,2.405671001,0,2.405671001
2019-04-26 06:00:00,1.2808378579,-1.025,1.6404787771,0.11900000000000001,-1.025,1.0318846835,1.1618378579,0,1.1618378579,2.5461352674,-1.025,2.7447094199,0.11900000000000001,-1.025,1.0318846835,2.4271352674,0,2.4271352674
2019-04-26 06:30:00,1.3131372752,-1.0275,1.6673589156,0.1275,-1.0275,1.0353803649,1.1856372752,0,1.1856372752,2.5569674738,-1.0275,2.7556920931,0.1275,-1.0275,1.0353803649,2.4294674738,0,2.4294674738
2019-04-26 07:00:00,1.244490649,-0.9765,1.5818689027000001,0.1345,-0.9765,0.9857192805,1.109990649,0,1.109990649,2.4952350212,-0.9765,2.6795055628,0.1345,-0.9765,0.9857192805,2.3607350212,0,2.3607350212
2019-04-26 07:30:00,1.3370349925,-0.9785,1.6568418214,0.1405,-0.9785,0.9885355330000001,1.1965349925,0,1.1965349925,2.6410137731,-0.9785,2.8164545087,0.1405,-0.9785,0.9885355330000001,2.5005137731,0,2.5005137731
2019-04-26 08:00:00,1.3937032365,-0.9955,1.7127255943000002,0.14400000000000002,-0.9955,1.0058609496,1.2497032365,0,1.2497032365,2.2292204706,-0.9955,2.4414020882000003,0.14400000000000002,-0.9955,1.0058609496,2.0852204706,0,2.0852204706
2019-04-26 08:30:00,1.4516644002999999,-0.975,1.7487008124,0.12,-0.975,0.9823568598,1.3316644003,0,1.3316644003,2.1383778586,-0.975,2.3501669869,0.12,-0.975,0.9823568598,2.0183778586,0,2.0183778586
2019-04-26 09:00:00,1.3268814401,-0.9255,1.6177653124,0.11750000000000001,-0.9255,0.9329289898,1.2093814401,0,1.2093814401,2.0492853641,-0.9255,2.2485819428,0.11750000000000001,-0.9255,0.9329289898,1.9317853641,0,1.9317853641
2019-04-26 09:30:00,1.3141935275,-0.983,1.6411561863,0.137,-0.983,0.9925008816,1.1771935275,0,1.1771935275,2.0657343566,-0.983,2.2876947856,0.137,-0.983,0.9925008816,1.9287343566000001,0,1.9287343566000001
2019-04-26 10:00:00,1.3470216436,-1.048,1.7066843024,0.1245,-1.048,1.0553692481999999,1.2225216436,0,1.2225216436,2.1409112881,-1.048,2.3836537382,0.1245,-1.048,1.0553692481999999,2.0164112881,0,2.0164112881
2019-04-26 10:30:00,1.3663275528,-1.021,1.7056646744,0.113,-1.021,1.0272341505,1.2533275528,0,1.2533275528,2.1348708855,-1.021,2.3664561474,0.113,-1.021,1.0272341505,2.0218708855,0,2.0218708855
2019-04-26 11:00:00,1.3687100383,-1.0685,1.7363926454,0.1265,-1.0685,1.0759621276,1.2422100383,0,1.2422100383,2.1637653531,-1.0685,2.4132079797,0.1265,-1.0685,1.0759621276,2.0372653531,0,2.0372653531
2019-04-26 11:30:00,1.3976565395,-1.0865,1.7702898216,0.109,-1.0865,1.0919538681,1.2886565395,0,1.2886565395,2.1747854749,-1.0865,2.4310849660000002,0.109,-1.0865,1.0919538681,2.0657854749,0,2.0657854749
2019-04-26 12:00:00,1.3408102116,-1.0665,1.7132408685,0.136,-1.0665,1.0751363867000001,1.2048102116,0,1.2048102116,2.1511666364,-1.0665,2.4010289768,0.136,-1.0665,1.0751363867000001,2.0151666364,0,2.0151666364
2019-04-26 12:30:00,1.5498278612,-1.1145,1.9089464763000001,0.122,-1.1145,1.1211575491,1.4278278612,0,1.4278278612,2.2931956621,-1.1145,2.5496777433,0.122,-1.1145,1.1211575491,2.1711956621,0,2.1711956621
2019-04-26 13:00:00,1.4409756143,-1.0875,1.8052886115,0.1255,-1.0875,1.0947175435,1.3154756143,0,1.3154756143,2.2187040124,-1.0875,2.4708912854,0.1255,-1.0875,1.0947175435,2.0932040124,0,2.0932040124
2019-04-26 13:30:00,1.3697289691,-0.9865,1.687998726,0.145,-0.9865,0.9970994183,1.2247289691,0,1.2247289691,2.1298436229,-0.9865,2.3472145424,0.145,-0.9865,0.9970994183,1.9848436229000002,0,1.9848436229000002
2019-04-26 14:00:00,1.4902724428,-0.983,1.7852733555,0.171,-0.983,0.9977624968000001,1.3192724428,0,1.3192724428,1.8787170525999999,-0.983,2.1203459066,0.171,-0.983,0.9977624968000001,1.7077170526,0,1.7077170526
2019-04-26 14:30:00,1.7127454907000002,-1.019,1.9929521108000001,0.1675,-1.019,1.0326748036,1.5452454907000002,0,1.5452454907000002,1.7007674932999999,-1.019,1.9826676641,0.1675,-1.019,1.0326748036,1.5332674933,0,1.5332674933
2019-04-26 15:00:00,1.9501713406,-1.1285,2.2531490203,0.18,-1.1285,1.1427651771,1.7701713406000001,0,1.7701713406000001,1.9390527868,-1.1285,2.2435324736,0.18,-1.1285,1.1427651771,1.7590527867999999,0,1.7590527867999999
2019-04-26 15:30:00,1.8798678926,-1.126,2.1912962587,0.2185,-1.126,1.1470040323,1.6613678926,0,1.6613678926,1.8682066873,-1.126,2.1813005814,0.2185,-1.126,1.1470040323,1.6497066873000001,0,1.6497066873000001
2019-04-26 16:00:00,1.8695767723,-1.129,2.1840234219,0.196,-1.129,1.1458869927,1.6735767723000001,0,1.6735767723000001,2.0997141899,-1.129,2.3839967868,0.196,-1.129,1.1458869927,1.9037141899,0,1.9037141899
2019-04-26 16:30:00,1.588675701,-1.0425,1.9001833419,0.162,-1.0425,1.0550119668,1.426675701,0,1.426675701,2.3012164617,-1.0425,2.5263419114,0.162,-1.0425,1.0550119668,2.1392164617000002,0,2.1392164617000002
2019-04-26 17:00:00,1.6489786499,-1.031,1.9447600335000002,0.1575,-1.031,1.0429608094,1.4914786499,0,1.4914786499,2.3348122264,-1.031,2.5523144658,0.1575,-1.031,1.0429608094,2.1773122263999998,0,2.1773122263999998
2019-04-26 17:30:00,1.7074339499,-1.0285,1.9932744275,0.188,-1.0285,1.0455411278,1.5194339499,0,1.5194339499,2.3815675232,-1.0285,2.5941619297000003,0.188,-1.0285,1.0455411278,2.1935675232,0,2.1935675232
2019-04-26 18:00:00,1.8021364334,-1.053,2.0872241673,0.20400000000000001,-1.053,1.0725786684,1.5981364334000001,0,1.5981364334000001,2.4444728447,-1.053,2.6616266620999998,0.20400000000000001,-1.053,1.0725786684,2.2404728447,0,2.2404728447
2019-04-26 18:30:00,1.8977533938,-1.071,2.1791073731,0.21450000000000002,-1.071,1.0922688543,1.6832533938,0,1.6832533938,2.5183607081,-1.071,2.7366369244,0.21450000000000002,-1.071,1.0922688543,2.3038607081,0,2.3038607081
2019-04-26 19:00:00,1.7541725741,-1.047,2.0428730797,0.215,-1.047,1.0688470424,1.5391725741,0,1.5391725741,2.3996673801,-1.047,2.6181314969000002,0.215,-1.047,1.0688470424,2.1846673801,0,2.1846673801
2019-04-26 19:30:00,1.6469194343,-1.039,1.9472710707,0.1995,-1.039,1.0579797966,1.4474194343,0,1.4474194343,2.3138809316,-1.039,2.5364475089000003,0.1995,-1.039,1.0579797966,2.1143809316,0,2.1143809316
2019-04-26 20:00:00,1.6647210565,-1.0455,1.9657991876,0.186,-1.0455,1.0619163103,1.4787210565,0,1.4787210565,2.3240154576,-1.0455,2.5483559597000003,0.186,-1.0455,1.0619163103,2.1380154576,0,2.1380154576
2019-04-26 20:30:00,1.8264472552000002,-1.125,2.145118779,0.14650000000000002,-1.125,1.1344986778,1.6799472552,0,1.6799472552,2.4388734007,-1.125,2.6858385031000003,0.14650000000000002,-1.125,1.1344986778,2.2923734007,0,2.2923734007
2019-04-26 21:00:00,1.8171008075000001,-1.1465,2.1485617503,0.15,-1.1465,1.1562708377,1.6671008075,0,1.6671008075,2.438250427,-1.1465,2.6943510155,0.15,-1.1465,1.1562708377,2.288250427,0,2.288250427
2019-04-26 21:30:00,1.7739078888000002,-1.1365,2.1067466501,0.17500000000000002,-1.1365,1.1498944517,1.5989078888,0,1.5989078888,2.4011176076,-1.1365,2.6565010852,0.17500000000000002,-1.1365,1.1498944517,2.2261176076,0,2.2261176076
2019-04-26 22:00:00,1.692625863,-1.1455,2.0438083477,0.177,-1.1455,1.1590941506,1.515625863,0,1.515625863,2.3537160545,-1.1455,2.6176610772,0.177,-1.1455,1.1590941506,2.1767160545,0,2.1767160545
2019-04-26 22:30:00,1.6862960477,-1.1565,2.0447705521,0.1935,-1.1565,1.1725760103,1.4927960477,0,1.4927960477,2.3640508196,-1.1565,2.6317728868,0.1935,-1.1565,1.1725760103,2.1705508196,0,2.1705508196
2019-04-26 23:00:00,1.6888017616000002,-1.1355,2.035045857,0.192,-1.1355,1.1516181008,1.4968017616,0,1.4968017616,2.3561105351,-1.1355,2.6154573412,0.192,-1.1355,1.1516181008,2.1641105351,0,2.1641105351
2019-04-26 23:30:00,1.7214790244,-1.1525,2.0716530312,0.1975,-1.1525,1.1693000043,1.5239790244,0,1.5239790244,2.3955971825,-1.1525,2.6584096958,0.1975,-1.1525,1.1693000043,2.1980971825,0,2.1980971825
2019-04-27 00:00:00,1.6495495113,-1.13,1.9994783295,0.202,-1.13,1.1479128887,1.4475495113,0,1.4475495113,2.3074991482,-1.13,2.5693291574,0.202,-1.13,1.1479128887,2.1054991482,0,2.1054991482
2019-04-27 00:30:00,1.576260064,-1.1315,1.9403319405000001,0.17550000000000002,-1.1315,1.1450294756,1.400760064,0,1.400760064,2.2548140041,-1.1315,2.5227917954,0.17550000000000002,-1.1315,1.1450294756,2.0793140041,0,2.0793140041
2019-04-27 01:00:00,1.6592538774,-1.1275,2.0060856611,0.17750000000000002,-1.1275,1.1413862186000001,1.4817538774,0,1.4817538774,2.3282254197,-1.1275,2.5868687355,0.17750000000000002,-1.1275,1.1413862186000001,2.1507254197,0,2.1507254197
2019-04-27 01:30:00,1.7573878803,-1.127,2.0877119442,0.1515,-1.127,1.1371373048,1.6058878803,0,1.6058878803,2.3976290298,-1.127,2.6492931066,0.1515,-1.127,1.1371373048,2.2461290298,0,2.2461290298
2019-04-27 02:00:00,1.7597530753,-1.121,2.0864735527,0.1365,-1.121,1.1292799697,1.6232530753,0,1.6232530753,2.3891792996,-1.121,2.6390943002,0.1365,-1.121,1.1292799697,2.2526792996,0,2.2526792996
2019-04-27 02:30:00,1.8528943734,-1.0965,2.1530280558,0.1495,-1.0965,1.1066447036,1.7033943734,0,1.7033943734,2.4603031142000003,-1.0965,2.6935856518,0.1495,-1.0965,1.1066447036,2.3108031142,0,2.3108031142
2019-04-27 03:00:00,1.8332725755000001,-1.12,2.1483222142,0.14850000000000002,-1.12,1.1298018632,1.6847725755,0,1.6847725755,2.4655598013,-1.12,2.7080223657999998,0.14850000000000002,-1.12,1.1298018632,2.3170598013,0,2.3170598013
2019-04-27 03:30:00,1.757588406,-1.1275,2.0881506782,0.146,-1.1275,1.1369134752,1.611588406,0,1.611588406,2.4040659776,-1.1275,2.655332272,0.146,-1.1275,1.1369134752,2.2580659776,0,2.2580659776
2019-04-27 04:00:00,1.7535273104,-1.1275,2.0847336229,0.14750000000000002,-1.1275,1.137107075,1.6060273104,0,1.6060273104,2.4036697283,-1.1275,2.654973524,0.14750000000000002,-1.1275,1.137107075,2.2561697283,0,2.2561697283
2019-04-27 04:30:00,1.7413313236999999,-1.099,2.0591347161,0.1245,-1.099,1.1060294978,1.6168313237,0,1.6168313237,2.3718483936,-1.099,2.6140898611,0.1245,-1.099,1.1060294978,2.2473483936,0,2.2473483936
2019-04-27 05:00:00,1.6807197570999999,-1.086,2.0010534481,0.1085,-1.086,1.0914065466,1.5722197571,0,1.5722197571,2.3084482252000003,-1.086,2.551142726,0.1085,-1.086,1.0914065466,2.1999482252,0,2.1999482252
2019-04-27 05:30:00,1.6166747967,-1.086,1.9475711536,0.108,-1.086,1.0913569535,1.5086747967,0,1.5086747967,2.2593976286,-1.086,2.506845357,0.108,-1.086,1.0913569535,2.1513976286,0,2.1513976286
2019-04-27 06:00:00,1.5785186696,-1.0505,1.8961201017,0.107,-1.0505,1.055935249,1.4715186696,0,1.4715186696,2.2157903912,-1.0505,2.4521984641,0.107,-1.0505,1.055935249,2.1087903912,0,2.1087903912
2019-04-27 06:30:00,1.6947390597,-1.078,2.0085378962,0.1015,-1.078,1.0827678652,1.5932390597000001,0,1.5932390597000001,2.318495762,-1.078,2.5568548255,0.1015,-1.078,1.0827678652,2.216995762,0,2.216995762
2019-04-27 07:00:00,1.6803137625,-1.087,2.0012554411,0.10450000000000001,-1.087,1.0920115613,1.5758137625000002,0,1.5758137625000002,2.3221028458,-1.087,2.5639287484,0.10450000000000001,-1.087,1.0920115613,2.2176028458,0,2.2176028458
2019-04-27 07:30:00,1.7163200682,-1.064,2.019368856,0.10550000000000001,-1.064,1.0692175878,1.6108200682,0,1.6108200682,2.3429944101,-1.064,2.5732700608,0.10550000000000001,-1.064,1.0692175878,2.2374944101,0,2.2374944101
2019-04-27 08:00:00,1.819057571,-0.999,2.0753244196,0.105,-0.999,1.0045028621,1.7140575710000001,0,1.7140575710000001,2.3779668107,-0.999,2.5792881097,0.105,-0.999,1.0045028621,2.2729668107,0,2.2729668107
2019-04-27 08:30:00,1.6793293538,-0.9450000000000001,1.9269592831,0.1095,-0.9450000000000001,0.9513228947000001,1.5698293537999999,0,1.5698293537999999,2.2585784126,-0.9450000000000001,2.4483058317,0.1095,-0.9450000000000001,0.9513228947000001,2.1490784126,0,2.1490784126
2019-04-27 09:00:00,1.6339647383,-0.963,1.8966311623,0.117,-0.963,0.9700814399000001,1.5169647383,0,1.5169647383,2.2329938173,-0.963,2.4317957126,0.117,-0.963,0.9700814399000001,2.1159938173,0,2.1159938173
2019-04-27 09:30:00,1.5004418243000002,-0.99,1.7976166633,0.153,-0.99,1.0017529636,1.3474418243000001,0,1.3474418243000001,2.1508499389,-0.99,2.3677532514,0.153,-0.99,1.0017529636,1.9978499389,0,1.9978499389
2019-04-27 10:00:00,1.5839692657,-0.99,1.8679022016,0.21150000000000002,-0.99,1.0123399874,1.3724692657,0,1.3724692657,2.2319341493,-0.99,2.441644947,0.21150000000000002,-0.99,1.0123399874,2.0204341493,0,2.0204341493
2019-04-27 10:30:00,1.7678556959,-1.0365,2.049303787,0.23,-1.0365,1.061711943,1.5378556959,0,1.5378556959,2.3756617691,-1.0365,2.5919299935,0.23,-1.0365,1.061711943,2.1456617691,0,2.1456617691
2019-04-27 11:00:00,1.6414717692,-1.0175,1.9312523966000001,0.252,-1.0175,1.0482415037,1.3894717692,0,1.3894717692,2.2887895587,-1.0175,2.5047682316,0.252,-1.0175,1.0482415037,2.0367895587,0,2.0367895587
2019-04-27 11:30:00,1.6478286952999999,-1.0595,1.9590507036,0.24450000000000002,-1.0595,1.0873456212,1.4033286953,0,1.4033286953,2.3408573841,-1.0595,2.5694656142,0.24450000000000002,-1.0595,1.0873456212,2.0963573841,0,2.0963573841
2019-04-27 12:00:00,1.8237708573,-1.074,2.1165103685,0.2615,-1.074,1.1053769719,1.5622708573000001,0,1.5622708573000001,1.9500694041000002,-1.074,2.2262629406,0.2615,-1.074,1.1053769719,1.6885694041,0,1.6885694041
2019-04-27 12:30:00,2.0435347605,-1.1195,2.3300889612,0.2565,-1.1195,1.1485088158,1.7870347605,0,1.7870347605,2.0340427756,-1.1195,2.321768779,0.2565,-1.1195,1.1485088158,1.7775427756000002,0,1.7775427756000002
2019-04-27 13:00:00,1.9670076514,-1.1065,2.2568698125,0.2675,-1.1065,1.1383753775,1.6995076514,0,1.6995076514,1.9573012386,-1.1065,2.2484150837,0.2675,-1.1065,1.1383753775,1.6898012385999999,0,1.6898012385999999
2019-04-27 13:30:00,1.984772921,-1.115,2.2765211503,0.298,-1.115,1.1541356073,1.6867729210000002,0,1.6867729210000002,1.9742704576999999,-1.115,2.2673704682,0.298,-1.115,1.1541356073,1.6762704577,0,1.6762704577
2019-04-27 14:00:00,2.0009919216,-1.1105,2.2884883483,0.277,-1.1105,1.1445257752,1.7239919216000001,0,1.7239919216000001,1.9907205139,-1.1105,2.2795127581,0.277,-1.1105,1.1445257752,1.7137205139,0,1.7137205139
2019-04-27 14:30:00,2.0476809295,-1.1005,2.3246714691,0.319,-1.1005,1.1458015753,1.7286809295,0,1.7286809295,2.0358222705,-1.1005,2.3142326086000002,0.319,-1.1005,1.1458015753,1.7168222705,0,1.7168222705
2019-04-27 15:00:00,2.0233370939,-1.0885,2.2975476591,0.3375,-1.0885,1.1396220865,1.6858370939,0,1.6858370939,2.0130409179,-1.0885,2.2884855226,0.3375,-1.0885,1.1396220865,1.6755409179,0,1.6755409179
2019-04-27 15:30:00,2.0167780994,-1.114,2.3039943364,0.292,-1.114,1.1516336222999999,1.7247780994,0,1.7247780994,2.0063587746,-1.114,2.2948794157,0.292,-1.114,1.1516336222999999,1.7143587746,0,1.7143587746
2019-04-27 16:00:00,2.033437862,-1.1325,2.3275364205,0.2675,-1.1325,1.1636633963,1.765937862,0,1.765937862,2.0217376856,-1.1325,2.3173216262,0.2675,-1.1325,1.1636633963,1.7542376856000002,0,1.7542376856000002
2019-04-27 16:30:00,2.1509693706,-1.13,2.4297261642,0.2605,-1.13,1.1596379823,1.8904693706,0,1.8904693706,2.1416637544,-1.13,2.421492027,0.2605,-1.13,1.1596379823,1.8811637544000002,0,1.8811637544000002
2019-04-27 17:00:00,2.2032077177,-1.1055,2.4650059833,0.256,-1.1055,1.1347538279,1.9472077177,0,1.9472077177,2.1939897433,-1.1055,2.4567704907,0.256,-1.1055,1.1347538279,1.9379897433000002,0,1.9379897433000002
2019-04-27 17:30:00,2.2172354878,-1.1075,2.4784449678,0.20700000000000002,-1.1075,1.1266788584,2.0102354878,0,2.0102354878,2.3270152928,-1.1075,2.5771217323,0.20700000000000002,-1.1075,1.1266788584,2.1200152928,0,2.1200152928
2019-04-27 18:00:00,2.0002337712,-1.1255,2.2951438712,0.209,-1.1255,1.1447406912,1.7912337712,0,1.7912337712,2.6144501645,-1.1255,2.8464187873,0.209,-1.1255,1.1447406912,2.4054501645,0,2.4054501645
2019-04-27 18:30:00,1.9836068559000002,-1.103,2.2696486862,0.194,-1.103,1.1199308014,1.7896068559,0,1.7896068559,2.5972693393,-1.103,2.8217755086,0.194,-1.103,1.1199308014,2.4032693393,0,2.4032693393
2019-04-27 19:00:00,1.8475719591000002,-1.092,2.1461561323,0.1595,-1.092,1.1035869925,1.6880719591000002,0,1.6880719591000002,3.0041630887,-1.092,3.1964761634,0.1595,-1.092,1.1035869925,2.8446630887,0,2.8446630887
2019-04-27 19:30:00,1.8230885025,-1.0725,2.1151614449,0.14,-1.0725,1.0815989321,1.6830885025,0,1.6830885025,2.9635341473,-1.0725,3.1516330516,0.14,-1.0725,1.0815989321,2.8235341473,0,2.8235341473
2019-04-27 20:00:00,1.7576853821,-1.088,2.0671724414,0.106,-1.088,1.0931514076,1.6516853821000002,0,1.6516853821000002,2.9199162424000003,-1.088,3.1160319097,0.106,-1.088,1.0931514076,2.8139162424,0,2.8139162424
2019-04-27 20:30:00,1.7801694089,-1.093,2.0889356439,0.139,-1.093,1.1018030677,1.6411694089000002,0,1.6411694089000002,2.9529162424,-1.093,3.1487082009,0.139,-1.093,1.1018030677,2.8139162424,0,2.8139162424
2019-04-27 21:00:00,1.7538547550999999,-1.105,2.0729282433,0.14850000000000002,-1.105,1.1149337424,1.6053547551,0,1.6053547551,2.9377941009,-1.105,3.1387352834,0.14850000000000002,-1.105,1.1149337424,2.7892941009000003,0,2.7892941009000003
2019-04-27 21:30:00,1.7450650757,-1.0965,2.0609620007,0.153,-1.0965,1.1071229607,1.5920650756999999,0,1.5920650756999999,2.9197391621,-1.0965,3.1188441809,0.153,-1.0965,1.1071229607,2.7667391621,0,2.7667391621
2019-04-27 22:00:00,1.7502919285,-1.1215,2.0787698489,0.1525,-1.1215,1.1318208781,1.5977919285,0,1.5977919285,2.9500644703,-1.1215,3.1560485783,0.1525,-1.1215,1.1318208781,2.7975644703,0,2.7975644703
2019-04-27 22:30:00,1.6048238195,-1.1215,1.9578615226,0.14550000000000002,-1.1215,1.1308989787,1.4593238195,0,1.4593238195,2.8337814174,-1.1215,3.0476350457,0.14550000000000002,-1.1215,1.1308989787,2.6882814174,0,2.6882814174
2019-04-27 23:00:00,1.5550155966,-1.1435,1.9301983721,0.17950000000000002,-1.1435,1.1575026998,1.3755155966000001,0,1.3755155966000001,2.8528719241,-1.1435,3.0735110973,0.17950000000000002,-1.1435,1.1575026998,2.6733719241,0,2.6733719241
2019-04-27 23:30:00,1.7016045083,-1.121,2.037669969,0.1705,-1.121,1.1338920804,1.5311045082999999,0,1.5311045082999999,2.3739306865,-1.121,2.6252976792,0.1705,-1.121,1.1338920804,2.2034306865,0,2.2034306865
2019-04-28 00:00:00,1.6952568913000001,-1.131,2.0379050339,0.17650000000000002,-1.131,1.1446891499,1.5187568913,0,1.5187568913,2.3297665114,-1.131,2.5897824228,0.17650000000000002,-1.131,1.1446891499,2.1532665114,0,2.1532665114
2019-04-28 00:30:00,1.6247519927,-1.147,1.9888257937,0.187,-1.147,1.1621437088,1.4377519927,0,1.4377519927,2.2972198527,-1.147,2.5676502978,0.187,-1.147,1.1621437088,2.1102198527000002,0,2.1102198527000002
2019-04-28 01:00:00,1.621485563,-1.1475,1.9864469993,0.1905,-1.1475,1.1632052699,1.4309855630000001,0,1.4309855630000001,2.3083242486,-1.1475,2.5778124614999998,0.1905,-1.1475,1.1632052699,2.1178242486,0,2.1178242486
2019-04-28 01:30:00,1.7401889331,-1.1405,2.080624371,0.182,-1.1405,1.1549304092,1.5581889331,0,1.5581889331,2.3836012945,-1.1405,2.6424033343,0.182,-1.1405,1.1549304092,2.2016012945,0,2.2016012945
2019-04-28 02:00:00,1.8039218997000002,-1.142,2.1350171476,0.165,-1.142,1.1538583102,1.6389218997000001,0,1.6389218997000001,2.4342169207,-1.142,2.6887870903,0.165,-1.142,1.1538583102,2.2692169207,0,2.2692169207
2019-04-28 02:30:00,1.7939976409,-1.1320000000000001,2.1212853499,0.1705,-1.1320000000000001,1.144768208,1.6234976409000001,0,1.6234976409000001,2.4227982484,-1.1320000000000001,2.6742055554,0.1705,-1.1320000000000001,1.144768208,2.2522982484,0,2.2522982484
2019-04-28 03:00:00,1.68361504,-1.1219999999999999,2.0232260385,0.17300000000000001,-1.1219999999999999,1.1352590013000001,1.51061504,0,1.51061504,2.3514869032,-1.1219999999999999,2.6054509506,0.17300000000000001,-1.1219999999999999,1.1352590013000001,2.1784869032,0,2.1784869032
2019-04-28 03:30:00,1.6201974238,-1.087,1.9510532263,0.1625,-1.087,1.0990792738,1.4576974238,0,1.4576974238,2.295120639,-1.087,2.5395172273,0.1625,-1.087,1.0990792738,2.132620639,0,2.132620639
2019-04-28 04:00:00,1.6620551551,-1.1219999999999999,2.005320757,0.153,-1.1219999999999999,1.1323837689,1.5090551551,0,1.5090551551,2.3396517907,-1.1219999999999999,2.5947744607,0.153,-1.1219999999999999,1.1323837689,2.1866517907,0,2.1866517907
