Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-28 04:30:00,1.567358261,-1.0915,1.9099696773,0.14450000000000002,-1.0915,1.1010233876,1.422858261,0,1.422858261,2.264119346,-1.0915,2.5134853616,0.14450000000000002,-1.0915,1.1010233876,2.119619346,0,2.119619346
2019-04-28 05:00:00,1.5321960605,-1.032,1.8473355861,0.12250000000000001,-1.032,1.0392450385,1.4096960605,0,1.4096960605,2.1888435416,-1.032,2.4199297613,0.12250000000000001,-1.032,1.0392450385,2.0663435416000002,0,2.0663435416000002
2019-04-28 05:30:00,1.4744161881,-1.0045,1.7840749272,0.123,-1.0045,1.0120025939,1.3514161881,0,1.3514161881,2.1097187411,-1.0045,2.3366500416,0.123,-1.0045,1.0120025939,1.9867187411,0,1.9867187411
2019-04-28 06:00:00,1.5632263546,-1.0545,1.8856423006,0.11750000000000001,-1.0545,1.0610261542,1.4457263546,0,1.4457263546,2.1944005645,-1.0545,2.4346178525,0.11750000000000001,-1.0545,1.0610261542,2.0769005645,0,2.0769005645
2019-04-28 06:30:00,1.5615760922000002,-1.062,1.8884819013,0.101,-1.062,1.0667919197,1.4605760922,0,1.4605760922,2.1866910688,-1.062,2.430938467,0.101,-1.062,1.0667919197,2.0856910688,0,2.0856910688
2019-04-28 07:00:00,1.6384242318000002,-1.0435,1.9425051385,0.079,-1.0435,1.0464861442,1.5594242318,0,1.5594242318,2.252712332,-1.0435,2.4826608912,0.079,-1.0435,1.0464861442,2.173712332,0,2.173712332
2019-04-28 07:30:00,1.5950932162,-0.997,1.8810452861,0.0845,-0.997,1.00057446,1.5105932162,0,1.5105932162,2.1981728692,-0.997,2.4137052353,0.0845,-0.997,1.00057446,2.1136728692,0,2.1136728692
2019-04-28 08:00:00,1.4994176291,-0.9995,1.8020137282,0.081,-0.9995,1.0027767698,1.4184176291,0,1.4184176291,2.6169253786,-0.9995,2.8013030338,0.081,-0.9995,1.0027767698,2.5359253786,0,2.5359253786
2019-04-28 08:30:00,1.3902866082,-0.927,1.6709954676,0.0835,-0.927,0.9307530553000001,1.3067866082,0,1.3067866082,2.6111977909,-0.927,2.7708632054,0.0835,-0.927,0.9307530553000001,2.5276977909,0,2.5276977909
2019-04-28 09:00:00,1.4556427357000001,-0.993,1.7620853481,0.094,-0.993,0.9974392212000001,1.3616427357,0,1.3616427357,2.6859530653,-0.993,2.8636328098,0.094,-0.993,0.9974392212000001,2.5919530653000002,0,2.5919530653000002
2019-04-28 09:30:00,1.3265585223,-1.0125,1.6688060891,0.074,-1.0125,1.0152005959,1.2525585223,0,1.2525585223,2.6329374057,-1.0125,2.8209068812,0.074,-1.0125,1.0152005959,2.5589374057,0,2.5589374057
2019-04-28 10:00:00,1.3816529818,-0.9765,1.6918975182,0.078,-0.9765,0.9796102541,1.3036529818,0,1.3036529818,2.6323350003,-0.9765,2.8076217344,0.078,-0.9765,0.9796102541,2.5543350003,0,2.5543350003
2019-04-28 10:30:00,1.4523536059,-0.9665,1.7445495827,0.0755,-0.9665,0.9694444285,1.3768536059,0,1.3768536059,2.3505146143,-0.9665,2.5414643815,0.0755,-0.9665,0.9694444285,2.2750146143,0,2.2750146143
2019-04-28 11:00:00,1.5728052763,-0.9895,1.8581783249,0.0915,-0.9895,0.9937215405000001,1.4813052763,0,1.4813052763,2.2365818785,-0.9895,2.4456918754,0.0915,-0.9895,0.9937215405000001,2.1450818785,0,2.1450818785
2019-04-28 11:30:00,1.5352008072999999,-0.986,1.8245650218,0.09050000000000001,-0.986,0.9901445602000001,1.4447008073,0,1.4447008073,2.2079892699,-0.986,2.4181423895,0.09050000000000001,-0.986,0.9901445602000001,2.1174892699,0,2.1174892699
2019-04-28 12:00:00,1.6346302269000001,-0.9975,1.9149470564,0.0985,-0.9975,1.0023514853,1.5361302269000001,0,1.5361302269000001,2.2827771491,-0.9975,2.4912000647,0.0985,-0.9975,1.0023514853,2.1842771491,0,2.1842771491
2019-04-28 12:30:00,1.7351900783,-1.039,2.0224751192,0.1255,-1.039,1.0465520771,1.6096900782999999,0,1.6096900782999999,2.0266093587,-1.039,2.2774254088,0.1255,-1.039,1.0465520771,1.9011093587,0,1.9011093587
2019-04-28 13:00:00,1.9057694103,-1.0505,2.1761220773,0.11900000000000001,-1.0505,1.0572186387,1.7867694103,0,1.7867694103,1.8939225292000001,-1.0505,2.1657545559,0.11900000000000001,-1.0505,1.0572186387,1.7749225292,0,1.7749225292
2019-04-28 13:30:00,1.9429544608,-1.065,2.2156933535,0.115,-1.065,1.071190926,1.8279544608,0,1.8279544608,1.9313504132000001,-1.065,2.205524749,0.115,-1.065,1.071190926,1.8163504132,0,1.8163504132
2019-04-28 14:00:00,2.0351395967,-1.107,2.3167309248,0.07050000000000001,-1.107,1.109242647,1.9646395967,0,1.9646395967,2.0236453611,-1.107,2.306640316,0.07050000000000001,-1.107,1.109242647,1.9531453611,0,1.9531453611
2019-04-28 14:30:00,2.1397354551,-1.0825,2.3979729081,0.059500000000000004,-1.0825,1.0841339862,2.0802354551,0,2.0802354551,2.1316128297,-1.0825,2.3907278192,0.059500000000000004,-1.0825,1.0841339862,2.0721128297,0,2.0721128297
2019-04-28 15:00:00,2.1215265763,-1.114,2.3962201514,0.0555,-1.114,1.1153816611,2.0660265763,0,2.0660265763,2.1120820497,-1.114,2.3878623462,0.0555,-1.114,1.1153816611,2.0565820497,0,2.0565820497
2019-04-28 15:30:00,2.0165325138,-1.084,2.2894233726,0.0545,-1.084,1.0853691768,1.9620325138,0,1.9620325138,2.3653872918,-1.084,2.6019440886,0.0545,-1.084,1.0853691768,2.3108872918,0,2.3108872918
2019-04-28 16:00:00,1.9340836897,-1.0595,2.2052709513,0.051500000000000004,-1.0595,1.0607509133,1.8825836897000001,0,1.8825836897000001,2.4978485606,-1.0595,2.7132614474,0.051500000000000004,-1.0595,1.0607509133,2.4463485606,0,2.4463485606
2019-04-28 16:30:00,1.9172781212,-1.0895,2.2052132877,0.053500000000000006,-1.0895,1.0908127704,1.8637781212000002,0,1.8637781212000002,2.6419513782,-1.0895,2.8577818907,0.053500000000000006,-1.0895,1.0908127704,2.5884513782000003,0,2.5884513782000003
2019-04-28 17:00:00,1.9228001483,-1.063,2.1970729187,0.030500000000000003,-1.063,1.0634374688000001,1.8923001483,0,1.8923001483,3.0327256721999998,-1.063,3.213626301,0.030500000000000003,-1.063,1.0634374688000001,3.0022256722,0,3.0022256722
2019-04-28 17:30:00,1.9461812397,-1.088,2.2296558967,0.047,-1.088,1.0890146923,1.8991812397,0,1.8991812397,3.0847677012,-1.088,3.2710144864,0.047,-1.088,1.0890146923,3.0377677012,0,3.0377677012
2019-04-28 18:00:00,1.9389609669,-1.085,2.2218898782,0.0415,-1.085,1.0857933735,1.8974609669,0,1.8974609669,3.0716120366,-1.085,3.2576103977,0.0415,-1.085,1.0857933735,3.0301120366,0,3.0301120366
2019-04-28 18:30:00,1.9446060173,-1.0685,2.2188250973,0.028,-1.0685,1.0688668065,1.9166060173,0,1.9166060173,3.0663385851,-1.0685,3.24717178,0.028,-1.0685,1.0688668065,3.0383385851,0,3.0383385851
2019-04-28 19:00:00,1.8248683478,-1.088,2.1245913694,0.025500000000000002,-1.088,1.0882987871,1.7993683478,0,1.7993683478,2.9640447458,-1.088,3.1574206649,0.025500000000000002,-1.088,1.0882987871,2.9385447458,0,2.9385447458
2019-04-28 19:30:00,1.8269882404,-1.0525,2.1084691795,0.009000000000000001,-1.0525,1.0525384791,1.8179882404,0,1.8179882404,2.9284921869,-1.0525,3.111884114,0.009000000000000001,-1.0525,1.0525384791,2.9194921869,0,2.9194921869
2019-04-28 20:00:00,1.8880930418,-1.026,2.148853493,0.0035,-1.026,1.0260059698,1.8845930418,0,1.8845930418,2.944696862,-1.026,3.1183193565,0.0035,-1.026,1.0260059698,2.941196862,0,2.941196862
2019-04-28 20:30:00,1.8087941683,-1.057,2.0949905354,0.0,-1.057,1.057,1.8087941683,0,1.8087941683,2.8885584523,-1.057,3.0758769371,0.0,-1.057,1.057,2.8885584523,0,2.8885584523
2019-04-28 21:00:00,1.7833195115,-1.063,2.07610151,0.0,-1.063,1.063,1.7833195115,0,1.7833195115,2.8938103767000003,-1.063,3.0828732534,0.0,-1.063,1.063,2.8938103767000003,0,2.8938103767000003
2019-04-28 21:30:00,1.7806710326,-1.0605,2.0725466403,0.0,-1.0605,1.0605,1.7806710326,0,1.7806710326,2.8921022282,-1.0605,3.0804083412,0.0,-1.0605,1.0605,2.8921022282,0,2.8921022282
2019-04-28 22:00:00,1.7854966992999999,-1.0485,2.0705918751,0.0,-1.0485,1.0485,1.7854966992999999,0,1.7854966992999999,2.8858853783000002,-1.0485,3.0704538209,0.0,-1.0485,1.0485,2.8858853783000002,0,2.8858853783000002
2019-04-28 22:30:00,1.7421909258000001,-1.0615,2.0401008485,0.0,-1.0615,1.0615,1.7421909258000001,0,1.7421909258000001,2.865809697,-1.0615,3.0560836817,0.0,-1.0615,1.0615,2.865809697,0,2.865809697
2019-04-28 23:00:00,1.6166300594,-1.0825,1.9455844878000002,0.0,-1.0825,1.0825,1.6166300594,0,1.6166300594,2.8057006058000002,-1.0825,3.007284845,0.0,-1.0825,1.0825,2.8057006058000002,0,2.8057006058000002
2019-04-28 23:30:00,1.6267975441,-1.0875,1.9568153974,0.0,-1.0875,1.0875,1.6267975441,0,1.6267975441,2.5172355112,-1.0875,2.7421033658000002,0.0,-1.0875,1.0875,2.5172355112,0,2.5172355112
2019-04-29 00:00:00,1.6621014161,-1.0765,1.9802609342,0.0,-1.0765,1.0765,1.6621014161,0,1.6621014161,2.2692034107,-1.0765,2.5116003601,0.0,-1.0765,1.0765,2.2692034107,0,2.2692034107
2019-04-29 00:30:00,1.6137013347,-1.079,1.9412040072,0.0,-1.079,1.079,1.6137013347,0,1.6137013347,2.2128854323000002,-1.079,2.4619307334,0.0,-1.079,1.079,2.2128854323000002,0,2.2128854323000002
2019-04-29 01:00:00,1.5496455925000001,-1.096,1.8980562327000001,0.0,-1.096,1.096,1.5496455925000001,0,1.5496455925000001,2.185092945,-1.096,2.4445545971,0.0,-1.096,1.096,2.185092945,0,2.185092945
2019-04-29 01:30:00,1.6930408665,-1.059,1.9969647908,0.0,-1.059,1.059,1.6930408665,0,1.6930408665,2.2721667764,-1.059,2.5068352279,0.0,-1.059,1.059,2.2721667764,0,2.2721667764
2019-04-29 02:00:00,1.7353070631,-1.063,2.035008502,0.0,-1.063,1.063,1.7353070631,0,1.7353070631,2.3053520039,-1.063,2.5386249943,0.0,-1.063,1.063,2.3053520039,0,2.3053520039
2019-04-29 02:30:00,1.7611653692,-1.0715,2.0615081149,0.0,-1.0715,1.0715,1.7611653692,0,1.7611653692,2.3289614152,-1.0715,2.5636250747,0.0,-1.0715,1.0715,2.3289614152,0,2.3289614152
2019-04-29 03:00:00,1.824796759,-1.063,2.111836218,0.0,-1.063,1.063,1.824796759,0,1.824796759,2.3802321976,-1.063,2.606813057,0.0,-1.063,1.063,2.3802321976,0,2.3802321976
2019-04-29 03:30:00,1.7652195805000002,-1.077,2.0678319969,0.0,-1.077,1.077,1.7652195805000002,0,1.7652195805000002,2.3332193157,-1.077,2.5697940336,0.0,-1.077,1.077,2.3332193157,0,2.3332193157
2019-04-29 04:00:00,1.7308272868999999,-1.08,2.0401380093,0.0,-1.08,1.08,1.7308272868999999,0,1.7308272868999999,2.3095359458,-1.08,2.549579629,0.0,-1.08,1.08,2.3095359458,0,2.3095359458
2019-04-29 04:30:00,1.6399320318,-1.056,1.9505161032,0.0,-1.056,1.056,1.6399320318,0,1.6399320318,2.2281811729,-1.056,2.4657508673,0.0,-1.056,1.056,2.2281811729,0,2.2281811729
2019-04-29 05:00:00,1.6648612658,-1.086,1.9877522568,0.0,-1.086,1.086,1.6648612658,0,1.6648612658,2.2664716201,-1.086,2.5132229517,0.0,-1.086,1.086,2.2664716201,0,2.2664716201
2019-04-29 05:30:00,1.6399561073000002,-1.089,1.9685977329000002,0.0,-1.089,1.089,1.6399561073000002,0,1.6399561073000002,2.2576156444,-1.089,2.5065413218,0.0,-1.089,1.089,2.2576156444,0,2.2576156444
2019-04-29 06:00:00,1.7067448534,-1.0605,2.0093875297,0.002,-1.0605,1.0605018859,1.7047448534,0,1.7047448534,2.2999048782,-1.0605,2.5326315758,0.002,-1.0605,1.0605018859,2.2979048782,0,2.2979048782
2019-04-29 06:30:00,1.7397545389,-1.0435,2.0287035529,0.005,-1.0435,1.0435119788,1.7347545388999999,0,1.7347545388999999,2.3074993162,-1.0435,2.5324781034,0.005,-1.0435,1.0435119788,2.3024993162,0,2.3024993162
2019-04-29 07:00:00,1.7340918141000001,-1.035,2.0194799875,0.0025,-1.035,1.0350030193,1.7315918141000002,0,1.7315918141000002,2.4887281644,-1.035,2.6953650729,0.0025,-1.035,1.0350030193,2.4862281644,0,2.4862281644
2019-04-29 07:30:00,1.805454735,-1.0275,2.0773596343,0.0085,-1.0275,1.0275351575,1.796954735,0,1.796954735,2.9309184867,-1.0275,3.105807371,0.0085,-1.0275,1.0275351575,2.9224184867,0,2.9224184867
2019-04-29 08:00:00,1.9602828017,-1.047,2.2223675804,0.012,-1.047,1.0470687657,1.9482828017,0,1.9482828017,2.6379863049,-1.047,2.8381650313,0.012,-1.047,1.0470687657,2.6259863049,0,2.6259863049
2019-04-29 08:30:00,1.9361368066,-1.041,2.198250835,0.024,-1.041,1.0412766203,1.9121368066,0,1.9121368066,2.486630531,-1.041,2.6957396755,0.024,-1.041,1.0412766203,2.462630531,0,2.462630531
2019-04-29 09:00:00,1.8854513412,-1.0375,2.152053208,0.053500000000000006,-1.0375,1.0388784818,1.8319513412,0,1.8319513412,2.5709146052,-1.0375,2.7723650837,0.053500000000000006,-1.0375,1.0388784818,2.5174146052,0,2.5174146052
2019-04-29 09:30:00,1.7256251817,-1.044,2.0168585146,0.049,-1.044,1.0451492716,1.6766251817,0,1.6766251817,2.887648369,-1.044,3.0705779754,0.049,-1.044,1.0451492716,2.838648369,0,2.838648369
2019-04-29 10:00:00,1.5210857037,-1.0355,1.8400983582000001,0.0575,-1.0355,1.0370952222,1.4635857037,0,1.4635857037,2.7836589437,-1.0355,2.9700197583000003,0.0575,-1.0355,1.0370952222,2.7261589437,0,2.7261589437
2019-04-29 10:30:00,1.5065383072,-1.0215,1.8201977698,0.0825,-1.0215,1.0248260828,1.4240383072,0,1.4240383072,2.7753316881,-1.0215,2.9573515565,0.0825,-1.0215,1.0248260828,2.6928316881,0,2.6928316881
2019-04-29 11:00:00,1.4440317112,-1.0125,1.7636280314000001,0.0825,-1.0125,1.0158555508,1.3615317112,0,1.3615317112,2.7296155927,-1.0125,2.9113497787,0.0825,-1.0125,1.0158555508,2.6471155927,0,2.6471155927
2019-04-29 11:30:00,1.4005542203,-1.033,1.7402991478,0.1155,-1.033,1.039436987,1.2850542203,0,1.2850542203,2.7589213015,-1.033,2.9459694070999998,0.1155,-1.033,1.039436987,2.6434213015,0,2.6434213015
2019-04-29 12:00:00,1.4775026175,-1.0175,1.7939677351,0.126,-1.0175,1.0252717932,1.3515026175,0,1.3515026175,2.7906458521,-1.0175,2.9703552854,0.126,-1.0175,1.0252717932,2.6646458521,0,2.6646458521
2019-04-29 12:30:00,1.5124540171,-1.0425,1.8369331517,0.126,-1.0425,1.0500867821,1.3864540171,0,1.3864540171,2.8241307243,-1.0425,3.0104020659,0.126,-1.0425,1.0500867821,2.6981307243,0,2.6981307243
2019-04-29 13:00:00,1.5366220495,-1.0555,1.8642123197,0.1075,-1.0555,1.0609601783,1.4291220495,0,1.4291220495,2.8379419589,-1.0555,3.0278696822,0.1075,-1.0555,1.0609601783,2.7304419589,0,2.7304419589
2019-04-29 13:30:00,1.7319157356,-1.094,2.0485038724,0.06,-1.094,1.0956441028,1.6719157356,0,1.6719157356,2.9385082275,-1.094,3.135548852,0.06,-1.094,1.0956441028,2.8785082275000002,0,2.8785082275000002
2019-04-29 14:00:00,1.7839461908,-1.1055,2.0987125248,0.05,-1.1055,1.1066301324,1.7339461908,0,1.7339461908,2.9830309352,-1.1055,3.1812896458,0.05,-1.1055,1.1066301324,2.9330309352,0,2.9330309352
2019-04-29 14:30:00,1.8244789088000002,-1.1115,2.1363884335,0.052500000000000005,-1.1115,1.1127391878,1.7719789088,0,1.7719789088,3.0040392838,-1.1115,3.2030741903,0.052500000000000005,-1.1115,1.1127391878,2.9515392838,0,2.9515392838
2019-04-29 15:00:00,1.7593671034,-1.1095,2.0799910707,0.077,-1.1095,1.1121687147000001,1.6823671034,0,1.6823671034,2.9852492719,-1.1095,3.1847611316,0.077,-1.1095,1.1121687147000001,2.9082492719,0,2.9082492719
2019-04-29 15:30:00,1.7576491804,-1.0705,2.0579846674,0.10200000000000001,-1.0705,1.0753484319,1.6556491804,0,1.6556491804,2.9721285657000003,-1.0705,3.1590375846,0.10200000000000001,-1.0705,1.0753484319,2.8701285657,0,2.8701285657
2019-04-29 16:00:00,1.7407247446,-1.0765,2.0466985334,0.0925,-1.0765,1.0804667973,1.6482247446,0,1.6482247446,2.9497810788,-1.0765,3.1400733531,0.0925,-1.0765,1.0804667973,2.8572810788,0,2.8572810788
2019-04-29 16:30:00,1.8000583818,-1.083,2.1007377699,0.060500000000000005,-1.083,1.0846885498,1.7395583818,0,1.7395583818,2.9724253765,-1.083,3.1635741842,0.060500000000000005,-1.083,1.0846885498,2.9119253765,0,2.9119253765
2019-04-29 17:00:00,1.8715605212000002,-1.0885,2.1650799141,0.077,-1.0885,1.091220074,1.7945605212,0,1.7945605212,3.0387608084,-1.0885,3.2278320125,0.077,-1.0885,1.091220074,2.9617608084000002,0,2.9617608084000002
2019-04-29 17:30:00,1.9150666865,-1.0635,2.1905507672,0.063,-1.0635,1.0653643743,1.8520666865000002,0,1.8520666865000002,3.0434962288,-1.0635,3.2239574353,0.063,-1.0635,1.0653643743,2.9804962288,0,2.9804962288
2019-04-29 18:00:00,1.9502141899,-1.079,2.2288060451,0.0465,-1.079,1.0800015046,1.9037141899,0,1.9037141899,3.0592811362,-1.079,3.2439855225,0.0465,-1.079,1.0800015046,3.0127811362,0,3.0127811362
2019-04-29 18:30:00,1.9315782304,-1.098,2.2218457328,0.042,-1.098,1.0988029851,1.8895782304000002,0,1.8895782304000002,3.0794311637,-1.098,3.2693271925,0.042,-1.098,1.0988029851,3.0374311637,0,3.0374311637
2019-04-29 19:00:00,1.9674144412999999,-1.066,2.2376495668,0.027,-1.066,1.0663418776,1.9404144413000002,0,1.9404144413000002,3.0644311637,-1.066,3.2445484057,0.027,-1.066,1.0663418776,3.0374311637,0,3.0374311637
2019-04-29 19:30:00,1.9309235012000001,-1.069,2.207085537,0.012,-1.069,1.0690673505,1.9189235012,0,1.9189235012,3.0127572395,-1.069,3.1967901377,0.012,-1.069,1.0690673505,3.0007572395,0,3.0007572395
2019-04-29 20:00:00,1.8783683143,-1.089,2.171218212,0.007,-1.089,1.0890224975,1.8713683143000002,0,1.8713683143000002,2.9891477392,-1.089,3.1813401589,0.007,-1.089,1.0890224975,2.9821477392,0,2.9821477392
2019-04-29 20:30:00,1.8850920026,-1.0735000000000001,2.1693257266,0.0005,-1.0735000000000001,1.0735001164,1.8845920026,0,1.8845920026,2.9879873054,-1.0735000000000001,3.1749756515,0.0005,-1.0735000000000001,1.0735001164,2.9874873054,0,2.9874873054
2019-04-29 21:00:00,1.8778432398,-1.0695000000000001,2.1610473117,0.0,-1.0695000000000001,1.0695000000000001,1.8778432398,0,1.8778432398,2.9661863714,-1.0695000000000001,3.1531082823,0.0,-1.0695000000000001,1.0695000000000001,2.9661863714,0,2.9661863714
2019-04-29 21:30:00,1.8056629669,-1.0575,2.0925403222,0.0,-1.0575,1.0575,1.8056629669,0,1.8056629669,2.886538881,-1.0575,3.0741523973,0.0,-1.0575,1.0575,2.886538881,0,2.886538881
2019-04-29 22:00:00,1.7484234532,-1.0665,2.0480251028,0.005,-1.0665,1.0665117205,1.7434234532000001,0,1.7434234532000001,2.8516878561,-1.0665,3.0445928921,0.005,-1.0665,1.0665117205,2.8466878561,0,2.8466878561
2019-04-29 22:30:00,1.6879999534999999,-1.068,1.9974903862,0.0095,-1.068,1.068042251,1.6784999535,0,1.6784999535,2.8266226147999998,-1.068,3.0216583868,0.0095,-1.068,1.068042251,2.8171226148,0,2.8171226148
2019-04-29 23:00:00,1.6678140286,-1.093,1.9940543207,0.0125,-1.093,1.0930714752,1.6553140285999999,0,1.6553140285999999,2.4572050176,-1.093,2.6893317941,0.0125,-1.093,1.0930714752,2.4447050176,0,2.4447050176
2019-04-29 23:30:00,1.6440422389,-1.0685,1.9607567756000002,0.0155,-1.0685,1.068612418,1.6285422389000002,0,1.6285422389000002,2.2295467723,-1.0685,2.4723614339,0.0155,-1.0685,1.068612418,2.2140467723,0,2.2140467723
2019-04-30 00:00:00,1.6092284053,-1.08,1.9380443907,0.011,-1.08,1.0800560171,1.5982284053,0,1.5982284053,2.2085127885,-1.08,2.4584403058,0.011,-1.08,1.0800560171,2.1975127885,0,2.1975127885
2019-04-30 00:30:00,1.6383172876,-1.079,1.9617146925000002,0.007500000000000001,-1.079,1.0790260655,1.6308172876,0,1.6308172876,2.2396233206,-1.079,2.4859914759,0.007500000000000001,-1.079,1.0790260655,2.2321233206,0,2.2321233206
2019-04-30 01:00:00,1.6234624447,-1.059,1.9383269356000001,0.0165,-1.059,1.0591285333,1.6069624447000002,0,1.6069624447000002,2.2424823344,-1.059,2.4799612940999998,0.0165,-1.059,1.0591285333,2.2259823344,0,2.2259823344
2019-04-30 01:30:00,1.6261900783,-1.053,1.9373443604,0.0165,-1.053,1.0531292656,1.6096900782999999,0,1.6096900782999999,2.234525293,-1.053,2.4702049075,0.0165,-1.053,1.0531292656,2.218025293,0,2.218025293
2019-04-30 02:00:00,1.6894659211,-1.069,1.9992638891,0.016,-1.069,1.0691197314,1.6734659211,0,1.6734659211,2.2908559585,-1.069,2.5279996089,0.016,-1.069,1.0691197314,2.2748559585,0,2.2748559585
2019-04-30 02:30:00,1.6757654085,-1.0505,1.9778119107,0.036000000000000004,-1.0505,1.0511166681,1.6397654085000002,0,1.6397654085000002,2.2838818652,-1.0505,2.5138947123,0.036000000000000004,-1.0505,1.0511166681,2.2478818652,0,2.2478818652
2019-04-30 03:00:00,1.6616544766999999,-1.067,1.97473659,0.035,-1.067,1.067573885,1.6266544767000002,0,1.6266544767000002,2.2869248182,-1.067,2.523591513,0.035,-1.067,1.067573885,2.2519248182,0,2.2519248182
2019-04-30 03:30:00,1.7052732215000002,-1.063,2.0094590715,0.013000000000000001,-1.063,1.063079489,1.6922732215,0,1.6922732215,2.303365261,-1.063,2.5368209487,0.013000000000000001,-1.063,1.063079489,2.290365261,0,2.290365261
2019-04-30 04:00:00,1.6239947872,-1.069,1.9442530877,0.0095,-1.069,1.0690422115,1.6144947872,0,1.6144947872,2.2482222609,-1.069,2.4894305242,0.0095,-1.069,1.0690422115,2.2387222609,0,2.2387222609
2019-04-30 04:30:00,1.6472453626,-1.0635,1.9607267873,0.013000000000000001,-1.0635,1.0635794517,1.6342453626,0,1.6342453626,2.2686866594,-1.0635,2.5055880365,0.013000000000000001,-1.0635,1.0635794517,2.2556866594000002,0,2.2556866594000002
2019-04-30 05:00:00,1.5669294738000001,-1.049,1.885648158,0.013000000000000001,-1.049,1.0490805498,1.5539294738,0,1.5539294738,2.19854986,-1.049,2.4359849111000003,0.013000000000000001,-1.049,1.0490805498,2.18554986,0,2.18554986
2019-04-30 05:30:00,1.6151776122000001,-1.0315,1.9164527046000002,0.0155,-1.0315,1.03161645,1.5996776122,0,1.5996776122,2.2148456447,-1.0315,2.4432628757,0.0155,-1.0315,1.03161645,2.1993456447,0,2.1993456447
2019-04-30 06:00:00,1.5090358956,-1.049,1.8378221715,0.0205,-1.049,1.0492002907,1.4885358956,0,1.4885358956,2.1596243166,-1.049,2.4009119494,0.0205,-1.049,1.0492002907,2.1391243166,0,2.1391243166
2019-04-30 06:30:00,1.5272585896000002,-1.0315,1.8429625741,0.029,-1.0315,1.0319075782,1.4982585896,0,1.4982585896,2.1636353605,-1.0315,2.3969376761,0.029,-1.0315,1.0319075782,2.1346353605,0,2.1346353605
2019-04-30 07:00:00,1.552897104,-0.974,1.8330753983,0.041,-0.974,0.9748625544,1.511897104,0,1.511897104,2.175379883,-0.974,2.3834751174,0.041,-0.974,0.9748625544,2.134379883,0,2.134379883
2019-04-30 07:30:00,1.6427887358,-0.9695,1.9075337692,0.07,-0.9695,0.9720237909,1.5727887358000001,0,1.5727887358000001,2.2501399725,-0.9695,2.4501143128000002,0.07,-0.9695,0.9720237909,2.1801399725,0,2.1801399725
2019-04-30 08:00:00,1.6853542730000002,-0.984,1.9515826975000001,0.0675,-0.984,0.9863124505,1.617854273,0,1.617854273,2.2870087945,-0.984,2.4897118762,0.0675,-0.984,0.9863124505,2.2195087945,0,2.2195087945
2019-04-30 08:30:00,1.7338106122,-0.9475,1.9758176761000001,0.088,-0.9475,0.9515777688,1.6458106122,0,1.6458106122,2.3207693755,-0.9475,2.5067362734,0.088,-0.9475,0.9515777688,2.2327693755,0,2.2327693755
2019-04-30 09:00:00,1.5825898222,-0.9510000000000001,1.8463454567,0.1295,-0.9510000000000001,0.9597766667000001,1.4530898222,0,1.4530898222,2.2317551903,-0.9510000000000001,2.4259291476,0.1295,-0.9510000000000001,0.9597766667000001,2.1022551903,0,2.1022551903
2019-04-30 09:30:00,1.5279453063,-0.9470000000000001,1.7976167163999999,0.126,-0.9470000000000001,0.9553454872,1.4019453063,0,1.4019453063,2.1952726128,-0.9470000000000001,2.3908222109,0.126,-0.9470000000000001,0.9553454872,2.0692726128,0,2.0692726128
2019-04-30 10:00:00,1.5733424695,-0.936,1.8307109347,0.08650000000000001,-0.936,0.9399884308,1.4868424695,0,1.4868424695,2.2104792643,-0.936,2.4004821553,0.08650000000000001,-0.936,0.9399884308,2.1239792643,0,2.1239792643
2019-04-30 10:30:00,1.5983669298,-1.0065,1.8888671451999999,0.101,-1.0065,1.0115548675,1.4973669298,0,1.4973669298,2.2714055006000002,-1.0065,2.4844164703000002,0.101,-1.0065,1.0115548675,2.1704055006,0,2.1704055006
2019-04-30 11:00:00,1.5755961363000002,-1.002,1.8672191046000002,0.10550000000000001,-1.002,1.0075387089,1.4700961363,0,1.4700961363,2.2672241155,-1.002,2.4787717099,0.10550000000000001,-1.002,1.0075387089,2.1617241155,0,2.1617241155
2019-04-30 11:30:00,1.4961181059,-1.0075,1.8037254882,0.153,-1.0075,1.0190511518,1.3431181059,0,1.3431181059,2.2471866048,-1.0075,2.4627025575,0.153,-1.0075,1.0190511518,2.0941866048,0,2.0941866048
2019-04-30 12:00:00,1.4903631106000002,-1.0365,1.8153551860000001,0.16,-1.0365,1.0487765491,1.3303631106,0,1.3303631106,2.2541866048,-1.0365,2.4810662021,0.16,-1.0365,1.0487765491,2.0941866048,0,2.0941866048
2019-04-30 12:30:00,1.4419386578,-1.04,1.7778602569,0.17550000000000002,-1.04,1.0547038684,1.2664386578,0,1.2664386578,2.2325770698,-1.04,2.4629251658999998,0.17550000000000002,-1.04,1.0547038684,2.0570770698,0,2.0570770698
2019-04-30 13:00:00,1.4415999819,-1.079,1.8006808456,0.2325,-1.079,1.1037650339,1.2090999819000001,0,1.2090999819000001,2.2727082806,-1.079,2.5158386134,0.2325,-1.079,1.1037650339,2.0402082806,0,2.0402082806
2019-04-30 13:30:00,1.4181004875,-1.012,1.7421690482,0.179,-1.012,1.0277086163,1.2391004875,0,1.2391004875,2.178615245,-1.012,2.4021882495,0.179,-1.012,1.0277086163,1.9996152450000002,0,1.9996152450000002
2019-04-30 14:00:00,1.5222550054,-1.0595,1.8546699306,0.138,-1.0595,1.0684494607,1.3842550054,0,1.3842550054,2.253370279,-1.0595,2.4900236674,0.138,-1.0595,1.0684494607,2.115370279,0,2.115370279
2019-04-30 14:30:00,1.7211947377999999,-1.146,2.0678073715,0.168,-1.146,1.158248678,1.5531947378000002,0,1.5531947378000002,2.4393317547,-1.146,2.6951169566,0.168,-1.146,1.158248678,2.2713317547,0,2.2713317547
2019-04-30 15:00:00,1.8423382773,-1.1665,2.1805807892,0.187,-1.1665,1.1813937743,1.6553382773,0,1.6553382773,2.5273439335,-1.1665,2.7835570065,0.187,-1.1665,1.1813937743,2.3403439335,0,2.3403439335
2019-04-30 15:30:00,1.8886232457,-1.1965,2.2357347817,0.146,-1.1965,1.2053747343,1.7426232457,0,1.7426232457,2.5729378136000003,-1.1965,2.8375378839,0.146,-1.1965,1.2053747343,2.4269378136,0,2.4269378136
2019-04-30 16:00:00,1.9176553824,-1.232,2.2793038774,0.0975,-1.232,1.235852034,1.8201553824,0,1.8201553824,2.5953860788,-1.232,2.8729519484,0.0975,-1.232,1.235852034,2.4978860788,0,2.4978860788
2019-04-30 16:30:00,1.9385654235,-1.118,2.2378471577,0.07100000000000001,-1.118,1.1202522037,1.8675654234999999,0,1.8675654234999999,2.546146157,-1.118,2.7807884228,0.07100000000000001,-1.118,1.1202522037,2.475146157,0,2.475146157
2019-04-30 17:00:00,2.0244584626,-1.152,2.329278014,0.0495,-1.152,1.1530629861,1.9749584626,0,1.9749584626,2.6334426768,-1.152,2.8743911237,0.0495,-1.152,1.1530629861,2.5839426768,0,2.5839426768
2019-04-30 17:30:00,2.0339039807,-1.1175,2.3206834452000002,0.04,-1.1175,1.1182156545,1.9939039807,0,1.9939039807,2.6285984293,-1.1175,2.8562800900000003,0.04,-1.1175,1.1182156545,2.5885984293,0,2.5885984293
2019-04-30 18:00:00,1.9659563569,-1.113,2.2591488214,0.025500000000000002,-1.113,1.1132920776,1.9404563569,0,1.9404563569,2.5526942837,-1.113,2.7847831345,0.025500000000000002,-1.113,1.1132920776,2.5271942837,0,2.5271942837
2019-04-30 18:30:00,2.011310186,-1.085,2.2852994692,0.0085,-1.085,1.0850332944,2.002810186,0,2.002810186,2.5687877125,-1.085,2.7885292380999998,0.0085,-1.085,1.0850332944,2.5602877125,0,2.5602877125
2019-04-30 19:00:00,2.00087631,-1.0805,2.2739802677,0.0045000000000000005,-1.0805,1.0805093706,1.99637631,0,1.99637631,2.550963349,-1.0805,2.7703599509,0.0045000000000000005,-1.0805,1.0805093706,2.546463349,0,2.546463349
2019-04-30 19:30:00,1.9681395967,-1.097,2.2532160287,0.0035,-1.097,1.0970055834,1.9646395967,0,1.9646395967,2.5226518522,-1.097,2.7508510260000003,0.0035,-1.097,1.0970055834,2.5191518522000003,0,2.5191518522000003
2019-04-30 20:00:00,1.9154434226000001,-1.0975,2.2075845975,0.0025,-1.0975,1.0975028474,1.9129434226000002,0,1.9129434226000002,2.4799839059,-1.0975,2.7119783229000003,0.0025,-1.0975,1.0975028474,2.4774839059,0,2.4774839059
2019-04-30 20:30:00,1.9746174218,-1.076,2.2487529794,0.0,-1.076,1.076,1.9746174218,0,1.9746174218,2.5154951465,-1.076,2.7359626884,0.0,-1.076,1.076,2.5154951465,0,2.5154951465
2019-04-30 21:00:00,1.9618941229,-1.065,2.2323202166,0.0,-1.065,1.065,1.9618941229,0,1.9618941229,2.5027604162,-1.065,2.7199328486,0.0,-1.065,1.065,2.5027604162,0,2.5027604162
2019-04-30 21:30:00,1.9773138354,-1.0665,2.2465957032,0.0005,-1.0665,1.0665001172,1.9768138354,0,1.9768138354,2.5077537024,-1.0665,2.7251148383,0.0005,-1.0665,1.0665001172,2.5072537024,0,2.5072537024
2019-04-30 22:00:00,1.9091291003,-1.0805,2.1936850667,0.0,-1.0805,1.0805,1.9091291003,0,1.9091291003,2.4601126488,-1.0805,2.6869377541,0.0,-1.0805,1.0805,2.4601126488,0,2.4601126488
2019-04-30 22:30:00,1.846628913,-1.058,2.1282392587,0.0,-1.058,1.058,1.846628913,0,1.846628913,2.3853045084,-1.058,2.6094140334,0.0,-1.058,1.058,2.3853045084,0,2.3853045084
2019-04-30 23:00:00,1.7311397488,-1.06,2.0298878861,0.0,-1.06,1.06,1.7311397488,0,1.7311397488,2.2887783561,-1.06,2.5223216217,0.0,-1.06,1.06,2.2887783561,0,2.2887783561
2019-04-30 23:30:00,1.7073570893,-1.0585,2.0088530261,0.0005,-1.0585,1.0585001181,1.7068570893000001,0,1.7068570893000001,2.2792449322,-1.0585,2.5130419238,0.0005,-1.0585,1.0585001181,2.2787449322,0,2.2787449322
2019-05-01 00:00:00,1.6472784822,-1.106,1.9841276163,0.0005,-1.106,1.106000113,1.6467784822,0,1.6467784822,2.2687109456,-1.106,2.5239424230000003,0.0005,-1.106,1.106000113,2.2682109456,0,2.2682109456
2019-05-01 00:30:00,1.6760409179,-1.0995,2.0044982935,0.0005,-1.0995,1.0995001137,1.6755409179,0,1.6755409179,2.2840272976,-1.0995,2.5348926893,0.0005,-1.0995,1.0995001137,2.2835272976,0,2.2835272976
2019-05-01 01:00:00,1.6553136400000001,-1.1035,1.9894158683,0.0025,-1.1035,1.1035028319,1.65281364,0,1.65281364,2.2819386185,-1.1035,2.5347497132,0.0025,-1.1035,1.1035028319,2.2794386185,0,2.2794386185
2019-05-01 01:30:00,1.7230910407,-1.0895,2.0386399841,0.0045000000000000005,-1.0895,1.0895092932,1.7185910407,0,1.7185910407,2.3273048406,-1.0895,2.5696999963,0.0045000000000000005,-1.0895,1.0895092932,2.3228048406,0,2.3228048406
2019-05-01 02:00:00,1.7642717181,-1.1025,2.0804232611,0.005,-1.1025,1.1025113378,1.7592717181,0,1.7592717181,2.3566497219,-1.1025,2.6017886467,0.005,-1.1025,1.1025113378,2.3516497219,0,2.3516497219
2019-05-01 02:30:00,1.7960111147000002,-1.081,2.0962387565,0.002,-1.081,1.0810018501,1.7940111147,0,1.7940111147,2.367600352,-1.081,2.6027086711000003,0.002,-1.081,1.0810018501,2.365600352,0,2.365600352
2019-05-01 03:00:00,1.7749034345,-1.1185,2.0979333764,0.0025,-1.1185,1.1185027939,1.7724034345000002,0,1.7724034345000002,2.3786268907,-1.1185,2.628480195,0.0025,-1.1185,1.1185027939,2.3761268907,0,2.3761268907
2019-05-01 03:30:00,1.8293046824,-1.11,2.139732605,0.003,-1.11,1.110004054,1.8263046824,0,1.8263046824,2.4241520711,-1.11,2.6661982792,0.003,-1.11,1.110004054,2.4211520711,0,2.4211520711
2019-05-01 04:00:00,1.7562252588,-1.0895,2.0667214156,0.0035,-1.0895,1.0895056218,1.7527252588,0,1.7527252588,2.3600018891,-1.0895,2.5993497584,0.0035,-1.0895,1.0895056218,2.3565018891,0,2.3565018891
2019-05-01 04:30:00,1.6305743277,-1.0845,1.9582933611,0.007500000000000001,-1.0845,1.0845259333,1.6230743277,0,1.6230743277,2.2653072092,-1.0845,2.511524836,0.007500000000000001,-1.0845,1.0845259333,2.2578072092,0,2.2578072092
2019-05-01 05:00:00,1.6194915852,-1.0995,1.9574609178000002,0.01,-1.0995,1.0995454743,1.6094915852,0,1.6094915852,2.2657786313,-1.0995,2.5184624389,0.01,-1.0995,1.0995454743,2.2557786313,0,2.2557786313
2019-05-01 05:30:00,1.6290402952,-1.09,1.9600694588,0.011,-1.09,1.0900555031999999,1.6180402952000001,0,1.6180402952000001,2.2647500534000002,-1.09,2.5134026347000002,0.011,-1.09,1.0900555031999999,2.2537500534,0,2.2537500534
2019-05-01 06:00:00,1.6250826013,-1.0775,1.9498460736,0.0085,-1.0775,1.0775335262,1.6165826013,0,1.6165826013,2.2433028032,-1.0775,2.4886570107,0.0085,-1.0775,1.0775335262,2.2348028032,0,2.2348028032
2019-05-01 06:30:00,1.6800767723,-1.066,1.9897271071,0.006500000000000001,-1.066,1.0660198169,1.6735767723000001,0,1.6735767723000001,2.2728354809,-1.066,2.5104057687,0.006500000000000001,-1.066,1.0660198169,2.2663354809,0,2.2663354809
2019-05-01 07:00:00,1.6267443748,-1.049,1.93563898,0.01,-1.049,1.0490476634,1.6167443748,0,1.6167443748,2.588155029,-1.049,2.7926595665000002,0.01,-1.049,1.0490476634,2.578155029,0,2.578155029
2019-05-01 07:30:00,1.6377984092,-1.061,1.9514365552,0.009000000000000001,-1.061,1.0610381708,1.6287984092,0,1.6287984092,2.8502894001,-1.061,3.0413600024,0.009000000000000001,-1.061,1.0610381708,2.8412894001,0,2.8412894001
2019-05-01 08:00:00,1.7121506363,-1.066,2.016882694,0.021500000000000002,-1.066,1.0662167932,1.6906506363,0,1.6906506363,2.8951073897,-1.066,3.0851260587000002,0.021500000000000002,-1.066,1.0662167932,2.8736073897,0,2.8736073897
2019-05-01 08:30:00,1.6984911697,-1.0635,2.0039721813,0.0335,-1.0635,1.0640274902,1.6649911697,0,1.6649911697,2.8960073689,-1.0635,3.0851079286,0.0335,-1.0635,1.0640274902,2.8625073689000002,0,2.8625073689000002
2019-05-01 09:00:00,1.6335337227,-1.055,1.9445969822,0.035500000000000004,-1.055,1.0555971059,1.5980337226999999,0,1.5980337226999999,2.8701549527,-1.055,3.0579101446,0.035500000000000004,-1.055,1.0555971059,2.8346549527000002,0,2.8346549527000002
2019-05-01 09:30:00,1.5322779511,-1.048,1.8563888923,0.0465,-1.048,1.0490311006,1.4857779511,0,1.4857779511,2.8159733774999998,-1.048,3.0046647172,0.0465,-1.048,1.0490311006,2.7694733774999998,0,2.7694733774999998
2019-05-01 10:00:00,1.4587550054,-1.048,1.7961821082,0.0745,-1.048,1.050644683,1.3842550054,0,1.3842550054,2.7852093969,-1.048,2.9758520434999998,0.0745,-1.048,1.050644683,2.7107093969,0,2.7107093969
2019-05-01 10:30:00,1.4042754744,-1.0135,1.7318117271,0.08600000000000001,-1.0135,1.0171421975,1.3182754744,0,1.3182754744,2.7286527906,-1.0135,2.9107951322,0.08600000000000001,-1.0135,1.0171421975,2.6426527906,0,2.6426527906
2019-05-01 11:00:00,1.3044840851,-1.0415,1.6692516222,0.14,-1.0415,1.0508673798000001,1.1644840851,0,1.1644840851,2.7550234625,-1.0415,2.9453143345,0.14,-1.0415,1.0508673798000001,2.6150234625,0,2.6150234625
2019-05-01 11:30:00,1.3739665036,-1.03,1.7171732449000001,0.114,-1.03,1.0362895348,1.2599665036,0,1.2599665036,2.7727984486,-1.03,2.957923467,0.114,-1.03,1.0362895348,2.6587984486,0,2.6587984486
2019-05-01 12:00:00,1.5147109319,-1.0055,1.8180702564,0.053,-1.0055,1.0068958486,1.4617109319,0,1.4617109319,2.811642171,-1.0055,2.9860277875000003,0.053,-1.0055,1.0068958486,2.758642171,0,2.758642171
2019-05-01 12:30:00,1.5261476503,-1.0125,1.8314701473000001,0.025,-1.0125,1.0128085949,1.5011476503,0,1.5011476503,2.7688372935,-1.0125,2.9481547123,0.025,-1.0125,1.0128085949,2.7438372935,0,2.7438372935
2019-05-01 13:00:00,1.461038838,-1.0345,1.7902024288,0.061,-1.0345,1.0362968928,1.400038838,0,1.400038838,2.7577610186,-1.0345,2.9454093239,0.061,-1.0345,1.0362968928,2.6967610186,0,2.6967610186
2019-05-01 13:30:00,1.579599446,-1.0395,1.8909507291,0.057,-1.0395,1.0410615976,1.522599446,0,1.522599446,2.8499340056999998,-1.0395,3.0335926039,0.057,-1.0395,1.0410615976,2.7929340057000003,0,2.7929340057000003
2019-05-01 14:00:00,1.6578450051,-1.041,1.9575829640000002,0.037,-1.041,1.0416573333,1.6208450051,0,1.6208450051,2.8937032667,-1.041,3.0752560211,0.037,-1.041,1.0416573333,2.8567032667000003,0,2.8567032667000003
2019-05-01 14:30:00,1.7553316675000001,-1.0875,2.0649081125,0.04,-1.0875,1.0882353835,1.7153316675,0,1.7153316675,2.9727203785,-1.0875,3.1653945566,0.04,-1.0875,1.0882353835,2.9327203785,0,2.9327203785
2019-05-01 15:00:00,1.7266761629,-1.0575,2.024775746,0.0835,-1.0575,1.0607914498,1.6431761629000001,0,1.6431761629000001,2.9590524827999998,-1.0575,3.1423395497,0.0835,-1.0575,1.0607914498,2.8755524828,0,2.8755524828
2019-05-01 15:30:00,1.7920026368,-1.077,2.0907420812,0.1105,-1.077,1.0826537997,1.6815026368,0,1.6815026368,3.0272150166,-1.077,3.213091931,0.1105,-1.077,1.0826537997,2.9167150166,0,2.9167150166
2019-05-01 16:00:00,1.7494251645,-1.1135,2.0737335066,0.0545,-1.1135,1.1148329471,1.6949251644999999,0,1.6949251644999999,3.0061643378,-1.1135,3.2057614191,0.0545,-1.1135,1.1148329471,2.9516643378,0,2.9516643378
2019-05-01 16:30:00,1.8236381283,-1.0875,2.1232786612,0.053,-1.0875,1.0887907283,1.7706381283,0,1.7706381283,3.029297218,-1.0875,3.2185863178,0.053,-1.0875,1.0887907283,2.976297218,0,2.976297218
2019-05-01 17:00:00,1.863397569,-0.9835,2.1070175011,0.0485,-0.9835,0.9846951305,1.8148975690000002,0,1.8148975690000002,2.6908628452,-0.9835,2.8649633682999998,0.0485,-0.9835,0.9846951305,2.6423628452,0,2.6423628452
2019-05-01 17:30:00,2.0789104193,-1.0085,2.3106148060000002,0.0565,-1.0085,1.0100814324,2.0224104193,0,2.0224104193,2.6431585324,-1.0085,2.8290209044,0.0565,-1.0085,1.0100814324,2.5866585324,0,2.5866585324
2019-05-01 18:00:00,2.0399929781,-1.009,2.2758849599,0.0745,-1.009,1.0117466333,1.9654929781,0,1.9654929781,2.6108499043,-1.009,2.7990388034,0.0745,-1.009,1.0117466333,2.5363499043,0,2.5363499043
2019-05-01 18:30:00,2.004197669,-1.0325,2.2545209129,0.051000000000000004,-1.0325,1.0337587968,1.9531976690000001,0,1.9531976690000001,2.5842465889,-1.0325,2.7828738171,0.051000000000000004,-1.0325,1.0337587968,2.5332465889,0,2.5332465889
2019-05-01 19:00:00,1.9947408074,-1.0715,2.2643107425,0.0635,-1.0715,1.0733799421,1.9312408074,0,1.9312408074,2.5767370719000002,-1.0715,2.790642612,0.0635,-1.0715,1.0733799421,2.5132370719,0,2.5132370719
2019-05-01 19:30:00,1.9386386331,-1.102,2.2299604817,0.043500000000000004,-1.102,1.1028582184,1.8951386331000002,0,1.8951386331000002,2.522349628,-1.102,2.7525718239,0.043500000000000004,-1.102,1.1028582184,2.478849628,0,2.478849628
2019-05-01 20:00:00,1.9176696753,-1.1105,2.2160025346,0.012,-1.1105,1.1105648338,1.9056696753,0,1.9056696753,2.4930848396,-1.1105,2.7292274121,0.012,-1.1105,1.1105648338,2.4810848396000003,0,2.4810848396000003
2019-05-01 20:30:00,1.8967954745000002,-1.082,2.1837026062,0.0105,-1.082,1.0820509461,1.8862954745,0,1.8862954745,2.4536219232,-1.082,2.6816011153,0.0105,-1.082,1.0820509461,2.4431219232,0,2.4431219232
2019-05-01 21:00:00,1.9406059658,-1.0665,2.2143562867,0.006500000000000001,-1.0665,1.0665198076,1.9341059658000002,0,1.9341059658000002,2.4713652230000003,-1.0665,2.6916664569,0.006500000000000001,-1.0665,1.0665198076,2.464865223,0,2.464865223
2019-05-01 21:30:00,1.9341059658000002,-1.062,2.2064926664,0.0,-1.062,1.062,1.9341059658000002,0,1.9341059658000002,2.4670999149,-1.062,2.6859683523999998,0.0,-1.062,1.062,2.4670999149,0,2.4670999149
2019-05-01 22:00:00,1.8936108361000001,-1.0695000000000001,2.1747625729,0.0035,-1.0695000000000001,1.069505727,1.8901108361,0,1.8901108361,2.4345978532,-1.0695000000000001,2.6591534286,0.0035,-1.0695000000000001,1.069505727,2.4310978532,0,2.4310978532
2019-05-01 22:30:00,1.857990172,-1.08,2.1490759594,0.0035,-1.08,1.0800056713,1.8544901720000002,0,1.8544901720000002,2.4057079386,-1.08,2.6370116962,0.0035,-1.08,1.0800056713,2.4022079386,0,2.4022079386
2019-05-01 23:00:00,1.8322384730999999,-1.112,2.1432782886,0.0025,-1.112,1.1120028102,1.8297384731,0,1.8297384731,2.3942874013,-1.112,2.6399159381,0.0025,-1.112,1.1120028102,2.3917874013000002,0,2.3917874013000002
2019-05-01 23:30:00,1.6995603928,-1.1,2.0244766061,0.001,-1.1,1.1000004545,1.6985603928000002,0,1.6985603928000002,2.2812111132,-1.1,2.5325726333,0.001,-1.1,1.1000004545,2.2802111132,0,2.2802111132
2019-05-02 00:00:00,1.5353570394,-1.0505,1.8603417666,0.0,-1.0505,1.0505,1.5353570394,0,1.5353570394,2.1502149843,-1.0505,2.3931098447,0.0,-1.0505,1.0505,2.1502149843,0,2.1502149843
2019-05-02 00:30:00,1.6555149464999999,-1.1105,1.9934743510000001,0.0,-1.1105,1.1105,1.6555149464999999,0,1.6555149464999999,2.2609934898,-1.1105,2.5189882515,0.0,-1.1105,1.1105,2.2609934898,0,2.2609934898
2019-05-02 01:00:00,1.7629465672,-1.137,2.0977963673,0.0005,-1.137,1.1370001099,1.7624465672,0,1.7624465672,2.3670259599,-1.137,2.6259438103,0.0005,-1.137,1.1370001099,2.3665259599,0,2.3665259599
2019-05-02 01:30:00,1.7704963183,-1.1245,2.0974168548,0.0035,-1.1245,1.1245054469,1.7669963183,0,1.7669963183,2.3657886707999998,-1.1245,2.6194381621,0.0035,-1.1245,1.1245054469,2.3622886708,0,2.3622886708
2019-05-02 02:00:00,1.8421767213,-1.1285,2.160353518,0.0035,-1.1285,1.1285054275,1.8386767213000001,0,1.8386767213000001,2.4286378664,-1.1285,2.6780205631,0.0035,-1.1285,1.1285054275,2.4251378664,0,2.4251378664
2019-05-02 02:30:00,1.8981724961,-1.121,2.2044726864,0.006,-1.121,1.121016057,1.8921724961000002,0,1.8921724961000002,2.4691149856,-1.121,2.7116728808,0.006,-1.121,1.121016057,2.4631149856,0,2.4631149856
2019-05-02 03:00:00,1.8792827088,-1.133,2.1944002597,0.0105,-1.133,1.133048653,1.8687827088,0,1.8687827088,2.4639430407000003,-1.133,2.7119558086,0.0105,-1.133,1.133048653,2.4534430407,0,2.4534430407
2019-05-02 03:30:00,1.9046594178,-1.1105,2.2047534437,0.0095,-1.1105,1.1105406341,1.8951594178,0,1.8951594178,2.4750015784,-1.1105,2.7127187586,0.0095,-1.1105,1.1105406341,2.4655015784,0,2.4655015784
2019-05-02 04:00:00,1.8535314847,-1.1155,2.1633120937,0.006,-1.1155,1.1155161361,1.8475314847000002,0,1.8475314847000002,2.4391278168,-1.1155,2.6821045387,0.006,-1.1155,1.1155161361,2.4331278168,0,2.4331278168
2019-05-02 04:30:00,1.8683734318,-1.1065,2.1714422697,0.014,-1.1065,1.106588564,1.8543734318,0,1.8543734318,2.4534641783,-1.1065,2.6914361824,0.014,-1.1065,1.106588564,2.4394641783,0,2.4394641783
2019-05-02 05:00:00,1.7766468775000002,-1.077,2.0775955158,0.011,-1.077,1.0770561731,1.7656468775,0,1.7656468775,2.3696264226,-1.077,2.6028942319,0.011,-1.077,1.0770561731,2.3586264226,0,2.3586264226
2019-05-02 05:30:00,1.7260930348999999,-1.039,2.0146756973,0.0125,-1.039,1.0390751898,1.7135930349000001,0,1.7135930349000001,2.315306582,-1.039,2.5377481295,0.0125,-1.039,1.0390751898,2.302806582,0,2.302806582
2019-05-02 06:00:00,1.6382522936,-1.054,1.9480211953,0.01,-1.054,1.0540474373,1.6282522936000001,0,1.6282522936000001,2.2598924298,-1.054,2.4935977611,0.01,-1.054,1.0540474373,2.2498924298,0,2.2498924298
2019-05-02 06:30:00,1.7363592905,-1.0105,2.0089932393,0.014,-1.0105,1.010596977,1.7223592905,0,1.7223592905,2.3184993152,-1.0105,2.5291400366,0.014,-1.0105,1.010596977,2.3044993152,0,2.3044993152
2019-05-02 07:00:00,1.6608613668999999,-1.0135,1.9456728219000001,0.027,-1.0135,1.013859581,1.6338613669000002,0,1.6338613669000002,2.6892684392,-1.0135,2.8739079644,0.027,-1.0135,1.013859581,2.6622684392,0,2.6622684392
2019-05-02 07:30:00,1.8030842166,-1.019,2.0711044619,0.029,-1.019,1.0194125759,1.7740842166,0,1.7740842166,2.956616198,-1.019,3.127289616,0.029,-1.019,1.0194125759,2.927616198,0,2.927616198
2019-05-02 08:00:00,1.8192261099,-1.036,2.093532813,0.0345,-1.036,1.0365742858,1.7847261099,0,1.7847261099,2.9727793956,-1.036,3.1481285448,0.0345,-1.036,1.0365742858,2.9382793956,0,2.9382793956
2019-05-02 08:30:00,1.8585029245,-1.0555,2.137314523,0.051000000000000004,-1.0555,1.0567313992,1.8075029245,0,1.8075029245,3.0452225582,-1.0555,3.2229583738,0.051000000000000004,-1.0555,1.0567313992,2.9942225582,0,2.9942225582
2019-05-02 09:00:00,1.7038363767,-1.0365,1.9943396522999999,0.0585,-1.0365,1.0381495557,1.6453363767,0,1.6453363767,2.9790572249,-1.0365,3.1542216472,0.0585,-1.0365,1.0381495557,2.9205572249,0,2.9205572249
2019-05-02 09:30:00,1.7188222142,-1.036,2.00689955,0.067,-1.036,1.0381642452,1.6518222142,0,1.6518222142,2.5465343077,-1.036,2.7492058817,0.067,-1.036,1.0381642452,2.4795343077,0,2.4795343077
2019-05-02 10:00:00,1.6792356714999999,-1.01,1.9595745560000002,0.063,-1.01,1.011962944,1.6162356715000001,0,1.6162356715000001,2.3328733679,-1.01,2.5421247316,0.063,-1.01,1.011962944,2.2698733679,0,2.2698733679
2019-05-02 10:30:00,1.7866530079,-1.11,2.1033851218,0.0745,-1.11,1.1124973034,1.7121530079,0,1.7121530079,2.4700811122,-1.11,2.7080252401,0.0745,-1.11,1.1124973034,2.3955811122,0,2.3955811122
2019-05-02 11:00:00,1.7792076162,-1.115,2.0997153953,0.0785,-1.115,1.117759925,1.7007076161999999,0,1.7007076161999999,2.4740811122,-1.115,2.713724811,0.0785,-1.115,1.117759925,2.3955811122,0,2.3955811122
2019-05-02 11:30:00,1.7217005849,-1.0925,2.0390706594,0.0785,-1.0925,1.0953166209,1.6432005849,0,1.6432005849,2.4326875228000002,-1.0925,2.6667442384999998,0.0785,-1.0925,1.0953166209,2.3541875228,0,2.3541875228
2019-05-02 12:00:00,1.8346723535,-1.0725,2.125153852,0.101,-1.0725,1.0772452135,1.7336723535,0,1.7336723535,2.4994885327,-1.0725,2.7198711688,0.101,-1.0725,1.0772452135,2.3984885327,0,2.3984885327
2019-05-02 12:30:00,1.9270106298,-1.078,2.2080430175,0.1145,-1.078,1.0840637666,1.8125106298,0,1.8125106298,2.5684294006,-1.078,2.7854826486,0.1145,-1.078,1.0840637666,2.4539294006,0,2.4539294006
2019-05-02 13:00:00,1.9581600215,-1.0945,2.243283513,0.1505,-1.0945,1.1047988505,1.8076600215,0,1.8076600215,2.5956887794,-1.0945,2.8170073641,0.1505,-1.0945,1.1047988505,2.4451887794,0,2.4451887794
2019-05-02 13:30:00,1.9425932251,-1.007,2.1880853361,0.17250000000000001,-1.007,1.0216678766,1.7700932251000001,0,1.7700932251000001,2.5453818936,-1.007,2.7373377548,0.17250000000000001,-1.007,1.0216678766,2.3728818936,0,2.3728818936
2019-05-02 14:00:00,1.8035710826,-0.932,2.0301459677,0.186,-0.932,0.9503788718,1.6175710826,0,1.6175710826,2.428303276,-0.932,2.6010153402,0.186,-0.932,0.9503788718,2.242303276,0,2.242303276
2019-05-02 14:30:00,1.7970710826,-0.9825,2.0481139436,0.17950000000000002,-0.9825,0.9987624843,1.6175710826,0,1.6175710826,2.4496181067,-0.9825,2.6393058024,0.17950000000000002,-0.9825,0.9987624843,2.2701181067,0,2.2701181067
2019-05-02 15:00:00,2.1864045359,-1.1585,2.4743659883999998,0.176,-1.1585,1.1717927504,2.0104045359,0,2.0104045359,2.7929101854000002,-1.1585,3.0236516919,0.176,-1.1585,1.1717927504,2.6169101854,0,2.6169101854
2019-05-02 15:30:00,2.1401060107,-1.169,2.4385681736,0.20950000000000002,-1.169,1.187624204,1.9306060107,0,1.9306060107,2.7693436146,-1.169,3.0059649126,0.20950000000000002,-1.169,1.187624204,2.5598436146,0,2.5598436146
2019-05-02 16:00:00,2.2335549163,-1.075,2.4787885276,0.21250000000000002,-1.075,1.0958016472,2.0210549163,0,2.0210549163,2.3423128114000002,-1.075,2.5772183273,0.21250000000000002,-1.075,1.0958016472,2.1298128114,0,2.1298128114
2019-05-02 16:30:00,2.2295724289,-1.0605,2.4689377201,0.156,-1.0605,1.0719124265,2.0735724289,0,2.0735724289,2.2220265763000002,-1.0605,2.4621255768,0.156,-1.0605,1.0719124265,2.0660265763,0,2.0660265763
2019-05-02 17:00:00,2.3251621829999998,-1.073,2.5608022527000003,0.1385,-1.073,1.0819016822,2.186662183,0,2.186662183,2.3180673565,-1.073,2.5543620083,0.1385,-1.073,1.0819016822,2.1795673564999998,0,2.1795673564999998
2019-05-02 17:30:00,2.3087747007,-1.0995,2.5572134969,0.167,-1.0995,1.1121102688,2.1417747007,0,2.1417747007,2.2994465679,-1.0995,2.5487947678,0.167,-1.0995,1.1121102688,2.1324465679,0,2.1324465679
2019-05-02 18:00:00,2.2726128448000003,-1.1185,2.5329452012,0.14,-1.1185,1.1272276833000001,2.1326128448,0,2.1326128448,2.2653926178,-1.1185,2.5264690702,0.14,-1.1185,1.1272276833000001,2.1253926178,0,2.1253926178
2019-05-02 18:30:00,2.4074183479,-1.0805,2.6387768665999998,0.116,-1.0805,1.0867089077,2.2914183479,0,2.2914183479,2.4002951158,-1.0805,2.63227979,0.116,-1.0805,1.0867089077,2.2842951158,0,2.2842951158
2019-05-02 19:00:00,2.3033703643,-1.0965,2.5510443519,0.0925,-1.0965,1.1003947019,2.2108703643,0,2.2108703643,2.294295977,-1.0965,2.5428539635,0.0925,-1.0965,1.1003947019,2.201795977,0,2.201795977
2019-05-02 19:30:00,2.2733309963,-1.0885,2.5204892518,0.047,-1.0885,1.0895142266,2.2263309963,0,2.2263309963,2.2655159830000002,-1.0885,2.5134428419,0.047,-1.0885,1.0895142266,2.218515983,0,2.218515983
2019-05-02 20:00:00,2.2909901054,-1.0895,2.5368574877,0.015,-1.0895,1.0896032535,2.2759901054,0,2.2759901054,2.2838528436,-1.0895,2.5304138122,0.015,-1.0895,1.0896032535,2.2688528436,0,2.2688528436
2019-05-02 20:30:00,2.2369114917,-1.0955,2.4907615847,0.007,-1.0955,1.095522364,2.2299114917,0,2.2299114917,2.2278781539,-1.0955,2.4826520736,0.007,-1.0955,1.095522364,2.2208781539,0,2.2208781539
2019-05-02 21:00:00,2.2606985665,-1.0865,2.5082344904,0.0035,-1.0865,1.0865056374,2.2571985665,0,2.2571985665,2.2515114226,-1.0865,2.4999571869,0.0035,-1.0865,1.0865056374,2.2480114226,0,2.2480114226
2019-05-02 21:30:00,2.2037361780999998,-1.1165,2.470430204,0.0025,-1.1165,1.1165027989,2.2012361781,0,2.2012361781,2.1939014205,-1.1165,2.4616611653,0.0025,-1.1165,1.1165027989,2.1914014205,0,2.1914014205
2019-05-02 22:00:00,1.9926569912,-1.109,2.2804742675,0.001,-1.109,1.1090004509,1.9916569912000002,0,1.9916569912000002,2.4181072129,-1.109,2.6602863554000002,0.001,-1.109,1.1090004509,2.4171072129,0,2.4171072129
2019-05-02 22:30:00,1.858529791,-1.1225,2.1712068612,0.0005,-1.1225,1.1225001114,1.858029791,0,1.858029791,2.4307794592,-1.1225,2.6774418816,0.0005,-1.1225,1.1225001114,2.4302794592,0,2.4302794592
2019-05-02 23:00:00,1.7824301034,-1.1145,2.1021815629,0.0,-1.1145,1.1145,1.7824301034,0,1.7824301034,2.349557751,-1.1145,2.6004868535,0.0,-1.1145,1.1145,2.349557751,0,2.349557751
