Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-02 23:30:00,1.7096950546,-1.1445,2.0574103698,0.0,-1.1445,1.1445,1.7096950546,0,1.7096950546,2.3146181293,-1.1445,2.5821187684,0.0,-1.1445,1.1445,2.3146181293,0,2.3146181293
2019-05-03 00:00:00,1.6914364678,-1.137,2.0380692639,0.0,-1.137,1.137,1.6914364678,0,1.6914364678,2.2988886831,-1.137,2.5646945582000003,0.0,-1.137,1.137,2.2988886831,0,2.2988886831
2019-05-03 00:30:00,1.6616403442,-1.1360000000000001,2.0128449104,0.0,-1.1360000000000001,1.1360000000000001,1.6616403442,0,1.6616403442,2.2676388492,-1.1360000000000001,2.5362732405,0.0,-1.1360000000000001,1.1360000000000001,2.2676388492,0,2.2676388492
2019-05-03 01:00:00,1.7068615927000002,-1.1365,2.0506117981,0.0,-1.1365,1.1365,1.7068615927000002,0,1.7068615927000002,2.3127487267999998,-1.1365,2.5769049116,0.0,-1.1365,1.1365,2.3127487267999998,0,2.3127487267999998
2019-05-03 01:30:00,1.7888749783,-1.1455,2.124204307,0.001,-1.1455,1.1455004364999999,1.7878749783,0,1.7878749783,2.3850529284,-1.1455,2.6458737161,0.001,-1.1455,1.1455004364999999,2.3840529284,0,2.3840529284
2019-05-03 02:00:00,1.8380644413,-1.1320000000000001,2.1586812851,0.0,-1.1320000000000001,1.1320000000000001,1.8380644413,0,1.8380644413,2.4181999637000002,-1.1320000000000001,2.6700402738999998,0.0,-1.1320000000000001,1.1320000000000001,2.4181999637000002,0,2.4181999637000002
2019-05-03 02:30:00,1.8034831809,-1.1325,2.1295792622,0.0,-1.1325,1.1325,1.8034831809,0,1.8034831809,2.3852210235,-1.1325,2.6404233715,0.0,-1.1325,1.1325,2.3852210235,0,2.3852210235
2019-05-03 03:00:00,1.7858751524,-1.133,2.1149560421,0.0,-1.133,1.133,1.7858751524,0,1.7858751524,2.3725663139,-1.133,2.6292127936,0.0,-1.133,1.133,2.3725663139,0,2.3725663139
2019-05-03 03:30:00,1.776452796,-1.1395,2.1105081821,0.0,-1.1395,1.1395,1.776452796,0,1.776452796,2.3635787023,-1.1395,2.6239215941,0.0,-1.1395,1.1395,2.3635787023,0,2.3635787023
2019-05-03 04:00:00,1.7621826026,-1.139,2.098239387,0.0,-1.139,1.139,1.7621826026,0,1.7621826026,2.3601643105,-1.139,2.6206290414,0.0,-1.139,1.139,2.3601643105,0,2.3601643105
2019-05-03 04:30:00,1.7534929037,-1.1265,2.0841640083,0.0,-1.1265,1.1265,1.7534929037,0,1.7534929037,2.3445826082,-1.1265,2.6011670182,0.0,-1.1265,1.1265,2.3445826082,0,2.3445826082
2019-05-03 05:00:00,1.7269736039999999,-1.127,2.0621752663,0.0005,-1.127,1.1270001109,1.7264736040000002,0,1.7264736040000002,2.3337054593,-1.127,2.5915844904,0.0005,-1.127,1.1270001109,2.3332054593000002,0,2.3332054593000002
2019-05-03 05:30:00,1.6291912383,-1.101,1.9663329044000002,0.0,-1.101,1.101,1.6291912383,0,1.6291912383,2.2452830962,-1.101,2.5006993386,0.0,-1.101,1.101,2.2452830962,0,2.2452830962
2019-05-03 06:00:00,1.6139311779,-1.0955,1.9506137744,0.0,-1.0955,1.0955,1.6139311779,0,1.6139311779,2.2299989603,-1.0955,2.4845554155,0.0,-1.0955,1.0955,2.2299989603,0,2.2299989603
2019-05-03 06:30:00,1.6689127059,-1.0925,1.9946994435,0.0,-1.0925,1.0925,1.6689127059,0,1.6689127059,2.2623169498999998,-1.0925,2.512296605,0.0,-1.0925,1.0925,2.2623169498999998,0,2.2623169498999998
2019-05-03 07:00:00,1.6821403358,-1.0805,1.9992689562,0.0025,-1.0805,1.0805028922,1.6796403358,0,1.6796403358,2.2660125845,-1.0805,2.510436871,0.0025,-1.0805,1.0805028922,2.2635125845,0,2.2635125845
2019-05-03 07:30:00,1.7126635771,-1.057,2.0125768379,0.0085,-1.057,1.0570341764,1.7041635771,0,1.7041635771,2.7396760021,-1.057,2.9365070401,0.0085,-1.057,1.0570341764,2.7311760020999998,0,2.7311760020999998
2019-05-03 08:00:00,1.6958311198,-1.078,2.0094594265,0.013000000000000001,-1.078,1.0780783831,1.6828311197999999,0,1.6828311197999999,2.8740617993,-1.078,3.0695789982,0.013000000000000001,-1.078,1.0780783831,2.8610617993,0,2.8610617993
2019-05-03 08:30:00,1.8267484843,-1.057,2.1105115553,0.0155,-1.057,1.057113641,1.8112484843,0,1.8112484843,2.9535566538999998,-1.057,3.1369963193,0.0155,-1.057,1.057113641,2.9380566539,0,2.9380566539
2019-05-03 09:00:00,1.6323847121,-1.0915,1.9636832989,0.011,-1.0915,1.0915554269,1.6213847121,0,1.6213847121,2.8495473905,-1.0915,3.0514410662,0.011,-1.0915,1.0915554269,2.8385473905,0,2.8385473905
2019-05-03 09:30:00,1.7315549317,-1.051,2.025557573,0.022,-1.051,1.0512302317,1.7095549317,0,1.7095549317,2.8927633623,-1.051,3.0777720627,0.022,-1.051,1.0512302317,2.8707633623,0,2.8707633623
2019-05-03 10:00:00,1.5375047757,-1.0715,1.874041938,0.0785,-1.0715,1.0743716768,1.4590047757,0,1.4590047757,2.8222316384,-1.0715,3.0187917568,0.0785,-1.0715,1.0743716768,2.7437316384,0,2.7437316384
2019-05-03 10:30:00,1.4967260352,-1.0855,1.8489183526000001,0.109,-1.0855,1.0909588672,1.3877260352,0,1.3877260352,2.8333912126,-1.0855,3.0342076419,0.109,-1.0855,1.0909588672,2.7243912126,0,2.7243912126
2019-05-03 11:00:00,1.4135656388,-1.0515,1.7617661778,0.1005,-1.0515,1.0562918631,1.3130656388,0,1.3130656388,2.747557569,-1.0515,2.941891372,0.1005,-1.0515,1.0562918631,2.647057569,0,2.647057569
2019-05-03 11:30:00,1.3710824264,-1.0305,1.7151668345000002,0.12250000000000001,-1.0305,1.0377555107,1.2485824264,0,1.2485824264,2.7254356531,-1.0305,2.9137484018,0.12250000000000001,-1.0305,1.0377555107,2.6029356531,0,2.6029356531
2019-05-03 12:00:00,1.4523045682,-1.0,1.7632891308,0.124,-1.0,1.0076586724,1.3283045682,0,1.3283045682,2.7625448857,-1.0,2.9379677066000003,0.124,-1.0,1.0076586724,2.6385448857,0,2.6385448857
2019-05-03 12:30:00,1.5329300466,-0.9925,1.8261792841000002,0.093,-0.9925,0.9968476564000001,1.4399300466,0,1.4399300466,2.796744301,-0.9925,2.9676311993,0.093,-0.9925,0.9968476564000001,2.703744301,0,2.703744301
2019-05-03 13:00:00,1.6332519638,-1.0135,1.9221587414,0.1335,-1.0135,1.022254616,1.4997519638,0,1.4997519638,2.8028514877,-1.0135,2.9804628352,0.1335,-1.0135,1.022254616,2.6693514877,0,2.6693514877
2019-05-03 13:30:00,1.9736484852,-1.08,2.2498196245,0.127,-1.08,1.0874414927,1.8466484852,0,1.8466484852,2.5712389227,-1.08,2.7888473601,0.127,-1.08,1.0874414927,2.4442389227,0,2.4442389227
2019-05-03 14:00:00,1.890310956,-1.055,2.1647864815,0.146,-1.055,1.0650544587,1.744310956,0,1.744310956,2.5032393963,-1.055,2.7164742729,0.146,-1.055,1.0650544587,2.3572393963,0,2.3572393963
2019-05-03 14:30:00,1.9911377418,-1.0635,2.2573572506,0.1345,-1.0635,1.0719713149,1.8566377418000002,0,1.8566377418000002,2.5708854580000002,-1.0635,2.7821725841,0.1345,-1.0635,1.0719713149,2.436385458,0,2.436385458
2019-05-03 15:00:00,1.9672987045,-1.0695000000000001,2.2392173728,0.136,-1.0695000000000001,1.078112355,1.8312987045,0,1.8312987045,2.539563788,-1.0695000000000001,2.7555787928,0.136,-1.0695000000000001,1.078112355,2.403563788,0,2.403563788
2019-05-03 15:30:00,1.9376081966,-1.084,2.2202210529,0.14450000000000002,-1.084,1.0935887024,1.7931081966,0,1.7931081966,2.5250619800000003,-1.084,2.7479072042,0.14450000000000002,-1.084,1.0935887024,2.38056198,0,2.38056198
2019-05-03 16:00:00,1.9051245471,-1.1165,2.2081829158,0.1675,-1.1165,1.1289944641,1.7376245471,0,1.7376245471,2.5324851275,-1.1165,2.7676801063000003,0.1675,-1.1165,1.1289944641,2.3649851275,0,2.3649851275
2019-05-03 16:30:00,1.924993764,-1.106,2.2200984193,0.252,-1.106,1.1343456263,1.672993764,0,1.672993764,2.5718814853,-1.106,2.7996089681000003,0.252,-1.106,1.1343456263,2.3198814853,0,2.3198814853
2019-05-03 17:00:00,1.8533100879000002,-1.1295,2.1703752054,0.1975,-1.1295,1.1466370393,1.6558100879,0,1.6558100879,2.5111284354,-1.1295,2.7534589645,0.1975,-1.1295,1.1466370393,2.3136284354,0,2.3136284354
2019-05-03 17:30:00,1.7376889331,-1.077,2.0443805488,0.17950000000000002,-1.077,1.0918558742,1.5581889331,0,1.5581889331,2.4121879691,-1.077,2.6417001719,0.17950000000000002,-1.077,1.0918558742,2.2326879691,0,2.2326879691
2019-05-03 18:00:00,1.8016188751,-1.0825,2.1018175043,0.158,-1.0825,1.0939699493,1.6436188751,0,1.6436188751,2.4679521576,-1.0825,2.6949200549,0.158,-1.0825,1.0939699493,2.3099521576,0,2.3099521576
2019-05-03 18:30:00,1.9260918376,-1.13,2.2330986917,0.152,-1.13,1.1401771792,1.7740918375999999,0,1.7740918375999999,2.553729373,-1.13,2.7925675838,0.152,-1.13,1.1401771792,2.4017293730000002,0,2.4017293730000002
2019-05-03 19:00:00,2.1144203360000002,-1.139,2.4016857324,0.0935,-1.139,1.142831243,2.020920336,0,2.020920336,2.6768840903999997,-1.139,2.9091286382,0.0935,-1.139,1.142831243,2.5833840904,0,2.5833840904
2019-05-03 19:30:00,2.0801898711,-1.151,2.3773916167999998,0.11900000000000001,-1.151,1.1571352557,1.9611898711,0,1.9611898711,2.6468741137,-1.151,2.8863027515,0.11900000000000001,-1.151,1.1571352557,2.5278741137000003,0,2.5278741137000003
2019-05-03 20:00:00,2.0724903286,-1.106,2.3491386,0.08950000000000001,-1.106,1.1096153613,1.9829903286000001,0,1.9829903286000001,2.6059564347,-1.106,2.8309441781,0.08950000000000001,-1.106,1.1096153613,2.5164564347000002,0,2.5164564347000002
2019-05-03 20:30:00,1.9829731259,-1.119,2.2769153296,0.067,-1.119,1.1210040143,1.9159731259,0,1.9159731259,2.5291282363,-1.119,2.7656193946,0.067,-1.119,1.1210040143,2.4621282363,0,2.4621282363
2019-05-03 21:00:00,2.0072910322,-1.139,2.3079294374,0.066,-1.139,1.1409106012,1.9412910322,0,1.9412910322,2.5427034438,-1.139,2.7861553803,0.066,-1.139,1.1409106012,2.4767034438,0,2.4767034438
2019-05-03 21:30:00,1.9958314264,-1.1125,2.2849506193,0.042,-1.1125,1.1132925267,1.9538314264,0,1.9538314264,2.5187034437999998,-1.1125,2.7534566072,0.042,-1.1125,1.1132925267,2.4767034438,0,2.4767034438
2019-05-03 22:00:00,1.9935178335,-1.115,2.2841493718,0.029,-1.115,1.1153770663,1.9645178335,0,1.9645178335,2.5192373424,-1.115,2.7549558594,0.029,-1.115,1.1153770663,2.4902373424,0,2.4902373424
2019-05-03 22:30:00,1.9351992971,-1.1219999999999999,2.236935475,0.0375,-1.1219999999999999,1.1226264962,1.8976992971,0,1.8976992971,2.4901705461,-1.1219999999999999,2.7312695488000003,0.0375,-1.1219999999999999,1.1226264962,2.4526705461000002,0,2.4526705461000002
2019-05-03 23:00:00,1.8264626650000002,-1.131,2.1482846335,0.042,-1.131,1.1317795722,1.784462665,0,1.784462665,2.4127823016,-1.131,2.6647100095000003,0.042,-1.131,1.1317795722,2.3707823016000003,0,2.3707823016000003
2019-05-03 23:30:00,1.5328885504,-1.0615,1.8645454025000001,0.064,-1.0615,1.0634275951,1.4688885504,0,1.4688885504,2.1699901846,-1.0615,2.4157068637,0.064,-1.0615,1.0634275951,2.1059901846,0,2.1059901846
2019-05-04 00:00:00,1.4025425932,-1.026,1.7377576717,0.0695,-1.026,1.0283512289,1.3330425932,0,1.3330425932,2.0637671918,-1.026,2.3047366491,0.0695,-1.026,1.0283512289,1.9942671918000001,0,1.9942671918000001
2019-05-04 00:30:00,1.3161355685,-1.058,1.6886612552,0.092,-1.058,1.061992467,1.2241355685,0,1.2241355685,2.0429221007,-1.058,2.3006291986000003,0.092,-1.058,1.061992467,1.9509221007000002,0,1.9509221007000002
2019-05-04 01:00:00,1.4159412673,-1.0385,1.7559532802,0.081,-1.0385,1.0416540933,1.3349412673,0,1.3349412673,2.0750408127,-1.0385,2.3204044097,0.081,-1.0385,1.0416540933,1.9940408127,0,1.9940408127
2019-05-04 01:30:00,1.7139212116,-1.13,2.0529067002,0.085,-1.13,1.1331923932,1.6289212116,0,1.6289212116,2.332490595,-1.13,2.5917971324,0.085,-1.13,1.1331923932,2.247490595,0,2.247490595
2019-05-04 02:00:00,1.6354242318,-1.1095,1.9762597673000002,0.076,-1.1095,1.1120999281,1.5594242318,0,1.5594242318,2.7808179993,-1.1095,2.9939838001,0.076,-1.1095,1.1120999281,2.7048179993,0,2.7048179993
2019-05-04 02:30:00,1.6199147448,-1.1155,1.9668411300000002,0.052000000000000005,-1.1155,1.1167113548,1.5679147448,0,1.5679147448,2.8535783248,-1.1155,3.0638618614,0.052000000000000005,-1.1155,1.1167113548,2.8015783248,0,2.8015783248
2019-05-04 03:00:00,1.6081005087,-1.124,1.9619794204,0.043000000000000003,-1.124,1.1248222082,1.5651005087,0,1.5651005087,2.8546741025999998,-1.124,3.0679863481,0.043000000000000003,-1.124,1.1248222082,2.8116741026,0,2.8116741026
2019-05-04 03:30:00,1.6188485309,-1.072,1.9416113324,0.0375,-1.072,1.0726556997,1.5813485309000002,0,1.5813485309000002,2.823505456,-1.072,3.0201601051,0.0375,-1.072,1.0726556997,2.786005456,0,2.786005456
2019-05-04 04:00:00,1.5650067289,-1.0895,1.9068970374,0.023,-1.0895,1.0897427449000001,1.5420067289000001,0,1.5420067289000001,2.7970854824,-1.0895,3.0017823781,0.023,-1.0895,1.0897427449000001,2.7740854824000003,0,2.7740854824000003
2019-05-04 04:30:00,1.6502699633,-1.126,1.997815545,0.028,-1.126,1.1263480812,1.6222699633,0,1.6222699633,2.8719913994,-1.126,3.0848355869,0.028,-1.126,1.1263480812,2.8439913994,0,2.8439913994
2019-05-04 05:00:00,1.5854745839,-1.1185,1.9403020142,0.0105,-1.1185,1.1185492837,1.5749745839,0,1.5749745839,2.8311863093,-1.1185,3.0441186193,0.0105,-1.1185,1.1185492837,2.8206863093,0,2.8206863093
2019-05-04 05:30:00,1.6216333625,-1.1145,1.9676902735000001,0.031,-1.1145,1.1149310517,1.5906333625,0,1.5906333625,2.8389744421,-1.1145,3.0498993643,0.031,-1.1145,1.1149310517,2.8079744421,0,2.8079744421
2019-05-04 06:00:00,1.5654964872,-1.1225,1.9263399237,0.068,-1.1225,1.124557802,1.4974964872,0,1.4974964872,2.8339680531,-1.1225,3.0481766969,0.068,-1.1225,1.124557802,2.7659680531,0,2.7659680531
2019-05-04 06:30:00,1.5395364957000002,-1.071,1.8754235846,0.038,-1.071,1.0716739243,1.5015364957,0,1.5015364957,2.7941746914000003,-1.071,2.9923992391,0.038,-1.071,1.0716739243,2.7561746914,0,2.7561746914
2019-05-04 07:00:00,1.6074311497,-1.0695000000000001,1.9307162275,0.026000000000000002,-1.0695000000000001,1.0698159889,1.5814311497,0,1.5814311497,2.8306795618000002,-1.0695000000000001,3.025983647,0.026000000000000002,-1.0695000000000001,1.0698159889,2.8046795618,0,2.8046795618
2019-05-04 07:30:00,1.6938726955,-1.0635,2.0000592388,0.025,-1.0635,1.0637938005,1.6688726955000002,0,1.6688726955000002,2.9085294428,-1.0635,3.0968654749,0.025,-1.0635,1.0637938005,2.8835294428,0,2.8835294428
2019-05-04 08:00:00,1.729304699,-1.015,2.0051732449,0.0315,-1.015,1.0154886755,1.6978046990000002,0,1.6978046990000002,2.8849889268,-1.015,3.058330608,0.0315,-1.015,1.0154886755,2.8534889268,0,2.8534889268
2019-05-04 08:30:00,1.7426073013,-0.9895,2.0039437259,0.07250000000000001,-0.9895,0.9921524580000001,1.6701073013,0,1.6701073013,2.8818226704,-0.9895,3.0469676982,0.07250000000000001,-0.9895,0.9921524580000001,2.8093226704000003,0,2.8093226704000003
2019-05-04 09:00:00,1.6031020571,-0.971,1.8742404342999999,0.1085,-0.971,0.9770431157,1.4946020571,0,1.4946020571,2.8186043916,-0.971,2.9811695215,0.1085,-0.971,0.9770431157,2.7101043916,0,2.7101043916
2019-05-04 09:30:00,1.5142306545,-0.9470000000000001,1.785974097,0.1895,-0.9470000000000001,0.9657739125,1.3247306545,0,1.3247306545,2.7480397268,-0.9470000000000001,2.9066357426,0.1895,-0.9470000000000001,0.9657739125,2.5585397268,0,2.5585397268
2019-05-04 10:00:00,1.5683949195,-0.9765,1.8475429287,0.2005,-0.9765,0.9968713558000001,1.3678949195,0,1.3678949195,2.8036398619,-0.9765,2.9688295211,0.2005,-0.9765,0.9968713558000001,2.6031398619,0,2.6031398619
2019-05-04 10:30:00,1.580634684,-0.9795,1.8595231255,0.224,-0.9795,1.0047866689,1.356634684,0,1.356634684,2.8248093875,-0.9795,2.9898107508000002,0.224,-0.9795,1.0047866689,2.6008093875,0,2.6008093875
2019-05-04 11:00:00,1.5485358924,-1.0045,1.8458016308,0.23900000000000002,-1.0045,1.0325411614,1.3095358924,0,1.3095358924,2.8233808856,-1.0045,2.9967482169,0.23900000000000002,-1.0045,1.0325411614,2.5843808856,0,2.5843808856
2019-05-04 11:30:00,1.4538451222,-1.008,1.7691041912,0.27,-1.008,1.0435343789,1.1838451222,0,1.1838451222,2.7939849668,-1.008,2.970255207,0.27,-1.008,1.0435343789,2.5239849668,0,2.5239849668
2019-05-04 12:00:00,1.4602137823,-1.0115,1.7763323281,0.261,-1.0115,1.0446306764,1.1992137823,0,1.1992137823,2.8124438611,-1.0115,2.9888079098,0.261,-1.0115,1.0446306764,2.5514438611,0,2.5514438611
2019-05-04 12:30:00,1.5232883466,-1.023,1.8349213571,0.323,-1.023,1.0727804994,1.2002883466,0,1.2002883466,2.6596515476,-1.023,2.8496096846,0.323,-1.023,1.0727804994,2.3366515476,0,2.3366515476
2019-05-04 13:00:00,1.7466410814,-1.0405,2.0330753349,0.366,-1.0405,1.1029942203,1.3806410814,0,1.3806410814,2.0778232254,-1.0405,2.3237877713,0.366,-1.0405,1.1029942203,1.7118232253999999,0,1.7118232253999999
2019-05-04 13:30:00,1.8509792228,-1.0295,2.1180166036,0.381,-1.0295,1.0977391539,1.4699792228000002,0,1.4699792228000002,1.8395527104,-1.0295,2.108038051,0.381,-1.0295,1.0977391539,1.4585527104,0,1.4585527104
2019-05-04 14:00:00,1.8494792227999999,-1.0685,2.1359460774,0.3795,-1.0685,1.1338926316,1.4699792228000002,0,1.4699792228000002,1.8367422408,-1.0685,2.124926895,0.3795,-1.0685,1.1338926316,1.4572422408,0,1.4572422408
2019-05-04 14:30:00,1.7924436210999999,-1.107,2.1067280638,0.398,-1.107,1.1763728151,1.3944436211,0,1.3944436211,2.0049624447,-1.107,2.2902671033,0.398,-1.107,1.1763728151,1.6069624447000002,0,1.6069624447000002
2019-05-04 15:00:00,1.4383885337,-1.09,1.8047331032,0.398,-1.09,1.1603895897,1.0403885337,0,1.0403885337,2.323433241,-1.09,2.566406442,0.398,-1.09,1.1603895897,1.925433241,0,1.925433241
2019-05-04 15:30:00,1.483755884,-1.1675,1.8880115924,0.405,-1.1675,1.2357512897,1.078755884,0,1.078755884,2.4083925014,-1.1675,2.6764548737,0.405,-1.1675,1.2357512897,2.0033925014,0,2.0033925014
2019-05-04 16:00:00,1.6034421415,-1.1585,1.9781680796,0.379,-1.1585,1.2189188857,1.2244421415,0,1.2244421415,2.4135839652,-1.1585,2.6772205376000002,0.379,-1.1585,1.2189188857,2.0345839652,0,2.0345839652
2019-05-04 16:30:00,1.6217358421,-1.1185,1.9700429923,0.3715,-1.1185,1.1785815627,1.2502358421,0,1.2502358421,2.3943035948,-1.1185,2.6426751511,0.3715,-1.1185,1.1785815627,2.0228035948,0,2.0228035948
2019-05-04 17:00:00,1.6199151834,-1.059,1.9353568667,0.3425,-1.059,1.1130081985,1.2774151834,0,1.2774151834,2.4798455004,-1.059,2.6965004554,0.3425,-1.059,1.1130081985,2.1373455004,0,2.1373455004
2019-05-04 17:30:00,1.5526494596,-1.0895,1.8967684609000002,0.31,-1.0895,1.1327445651999999,1.2426494596,0,1.2426494596,2.8824668009,-1.0895,3.0814972186,0.31,-1.0895,1.1327445651999999,2.5724668009,0,2.5724668009
2019-05-04 18:00:00,1.6547390256,-1.1435,2.0114058499,0.267,-1.1435,1.1742577443,1.3877390256,0,1.3877390256,3.3849980266,-1.1435,3.5729265162,0.267,-1.1435,1.1742577443,3.1179980266,0,3.1179980266
2019-05-04 18:30:00,1.7873468035000002,-1.1505,2.1256196381,0.216,-1.1505,1.1706008073,1.5713468035,0,1.5713468035,3.0318822932,-1.1505,3.2428321711,0.216,-1.1505,1.1706008073,2.8158822932,0,2.8158822932
2019-05-04 19:00:00,1.8830599584,-1.1075,2.1845986031,0.18150000000000002,-1.1075,1.1222738079,1.7015599584,0,1.7015599584,3.0304291298,-1.1075,3.2264619881,0.18150000000000002,-1.1075,1.1222738079,2.8489291298,0,2.8489291298
2019-05-04 19:30:00,1.9618624037,-1.092,2.2452991095,0.137,-1.092,1.1005603118,1.8248624037,0,1.8248624037,3.0461708961,-1.092,3.2359884314,0.137,-1.092,1.1005603118,2.9091708961,0,2.9091708961
2019-05-04 20:00:00,1.9356341082,-1.1035,2.2280914817,0.08700000000000001,-1.1035,1.1069242296,1.8486341082000002,0,1.8486341082000002,3.0380752673,-1.1035,3.2322768415,0.08700000000000001,-1.1035,1.1069242296,2.9510752673000002,0,2.9510752673000002
2019-05-04 20:30:00,1.8238779742000002,-1.129,2.145034234,0.053500000000000006,-1.129,1.1302668933,1.7703779742,0,1.7703779742,2.9441542338,-1.129,3.1532023646,0.053500000000000006,-1.129,1.1302668933,2.8906542338000003,0,2.8906542338000003
2019-05-04 21:00:00,1.8535556172,-1.1415,2.1768533887,0.035500000000000004,-1.1415,1.1420518815,1.8180556172000002,0,1.8180556172000002,2.9694035424000003,-1.1415,3.1812544142,0.035500000000000004,-1.1415,1.1420518815,2.9339035424,0,2.9339035424
2019-05-04 21:30:00,1.8532098988999999,-1.155,2.1836693728,0.0335,-1.155,1.1554857204,1.8197098989,0,1.8197098989,2.9853354644000003,-1.155,3.2009768564,0.0335,-1.155,1.1554857204,2.9518354644,0,2.9518354644
2019-05-04 22:00:00,1.8331843985,-1.1545,2.1664337721,0.022,-1.1545,1.1547095955,1.8111843985,0,1.8111843985,2.9604662838999998,-1.1545,3.1776140212,0.022,-1.1545,1.1547095955,2.9384662839,0,2.9384662839
2019-05-04 22:30:00,1.7806160882,-1.1455,2.117253859,0.0105,-1.1455,1.1455481221000001,1.7701160882,0,1.7701160882,2.9271031261,-1.1455,3.1432631072,0.0105,-1.1455,1.1455481221000001,2.9166031261,0,2.9166031261
2019-05-04 23:00:00,1.7652233938,-1.1440000000000001,2.1035088852,0.006,-1.1440000000000001,1.1440157342,1.7592233938000001,0,1.7592233938000001,2.7620704219,-1.1440000000000001,2.9896101779,0.006,-1.1440000000000001,1.1440157342,2.7560704219,0,2.7560704219
2019-05-04 23:30:00,1.8147612154,-1.146,2.1463164419,0.0045000000000000005,-1.146,1.146008835,1.8102612154000002,0,1.8102612154000002,2.3899635106,-1.146,2.6505172292,0.0045000000000000005,-1.146,1.146008835,2.3854635106,0,2.3854635106
2019-05-05 00:00:00,1.7769512812000001,-1.162,2.1231579912,0.002,-1.162,1.1620017212,1.7749512812,0,1.7749512812,2.3642810498,-1.162,2.6344010481,0.002,-1.162,1.1620017212,2.3622810498,0,2.3622810498
2019-05-05 00:30:00,1.7204604001,-1.1615,2.0758290484,0.0005,-1.1615,1.1615001076,1.7199604001000002,0,1.7199604001000002,2.3216088165,-1.1615,2.595948718,0.0005,-1.1615,1.1615001076,2.3211088165,0,2.3211088165
2019-05-05 01:00:00,1.7325860983,-1.1575,2.0836652414,0.001,-1.1575,1.157500432,1.7315860983,0,1.7315860983,2.330023769,-1.1575,2.6016950271,0.001,-1.1575,1.157500432,2.329023769,0,2.329023769
2019-05-05 01:30:00,1.7806710326,-1.1555,2.1227269199,0.0,-1.1555,1.1555,1.7806710326,0,1.7806710326,2.3720506824,-1.1555,2.6385232024,0.0,-1.1555,1.1555,2.3720506824,0,2.3720506824
2019-05-05 02:00:00,1.8411578841,-1.1175,2.1537568582,0.0,-1.1175,1.1175,1.8411578841,0,1.8411578841,2.4007242639,-1.1175,2.648071608,0.0,-1.1175,1.1175,2.4007242639,0,2.4007242639
2019-05-05 02:30:00,1.8502781708,-1.1375,2.1719658283,0.0,-1.1375,1.1375,1.8502781708,0,1.8502781708,2.4148103403,-1.1375,2.6693098789,0.0,-1.1375,1.1375,2.4148103403,0,2.4148103403
2019-05-05 03:00:00,1.8344683575,-1.1435,2.1616813837,0.0,-1.1435,1.1435,1.8344683575,0,1.8344683575,2.4029087264,-1.1435,2.6611205529,0.0,-1.1435,1.1435,2.4029087264,0,2.4029087264
2019-05-05 03:30:00,1.8591225419000001,-1.1165,2.1686191172,0.0,-1.1165,1.1165,1.8591225419000001,0,1.8591225419000001,2.4156760193,-1.1165,2.6612145498,0.0,-1.1165,1.1165,2.4156760193,0,2.4156760193
2019-05-05 04:00:00,1.7937984189,-1.124,2.1168582304,0.0,-1.124,1.124,1.7937984189,0,1.7937984189,2.3626136035,-1.124,2.6163560613,0.0,-1.124,1.124,2.3626136035,0,2.3626136035
2019-05-05 04:30:00,1.8111843985,-1.1195,2.1292414554,0.0,-1.1195,1.1195,1.8111843985,0,1.8111843985,2.3739277058,-1.1195,2.6246548349000003,0.0,-1.1195,1.1195,2.3739277058,0,2.3739277058
2019-05-05 05:00:00,1.8078973124000002,-1.0915,2.1118392321,0.0,-1.0915,1.0915,1.8078973124000002,0,1.8078973124000002,2.3515430276,-1.0915,2.5925136182,0.0,-1.0915,1.0915,2.3515430276,0,2.3515430276
2019-05-05 05:30:00,1.8251180544,-1.1215,2.1421526935,0.0,-1.1215,1.1215,1.8251180544,0,1.8251180544,2.3871098249,-1.1215,2.6374335188,0.0,-1.1215,1.1215,2.3871098249,0,2.3871098249
2019-05-05 06:00:00,1.8234618674,-1.1355,2.1481092691,0.0,-1.1355,1.1355,1.8234618674,0,1.8234618674,2.3955158139,-1.1355,2.6510104233,0.0,-1.1355,1.1355,2.3955158139,0,2.3955158139
2019-05-05 06:30:00,1.8178371195,-1.0905,2.1198400984,0.001,-1.0905,1.0905004585,1.8168371195000002,0,1.8168371195000002,2.3689209536,-1.0905,2.6078682357,0.001,-1.0905,1.0905004585,2.3679209536,0,2.3679209536
2019-05-05 07:00:00,1.7776974506,-1.079,2.079531011,0.006,-1.079,1.079016682,1.7716974506,0,1.7716974506,2.3369565645,-1.079,2.5740254436,0.006,-1.079,1.079016682,2.3309565645,0,2.3309565645
2019-05-05 07:30:00,1.8487976213000001,-1.058,2.1301212746,0.016,-1.058,1.0581209761,1.8327976213000001,0,1.8327976213000001,2.856896571,-1.058,3.0465098092,0.016,-1.058,1.0581209761,2.840896571,0,2.840896571
2019-05-05 08:00:00,1.8184379847,-1.0685,2.1091251632,0.037,-1.0685,1.0691404258,1.7814379847000001,0,1.7814379847000001,2.9612934317,-1.0685,3.1481662978,0.037,-1.0685,1.0691404258,2.9242934317,0,2.9242934317
2019-05-05 08:30:00,1.8926393595,-1.0395,2.1593156312,0.0695,-1.0395,1.0418207619,1.8231393595,0,1.8231393595,2.9858332726,-1.0395,3.1616072783,0.0695,-1.0395,1.0418207619,2.9163332726,0,2.9163332726
2019-05-05 09:00:00,1.8507249508,-1.0455,2.125618285,0.08750000000000001,-1.0455,1.0491551363,1.7632249508000002,0,1.7632249508000002,2.9680601881,-1.0455,3.1468160941,0.08750000000000001,-1.0455,1.0491551363,2.8805601881,0,2.8805601881
2019-05-05 09:30:00,1.8435771124,-1.0315,2.1125266434,0.0635,-1.0315,1.0334527082,1.7800771123999999,0,1.7800771123999999,2.9284332793,-1.0315,3.1047888368,0.0635,-1.0315,1.0334527082,2.8649332793,0,2.8649332793
2019-05-05 10:00:00,1.8001977959,-1.0305,2.0742811657,0.11900000000000001,-1.0305,1.0373481817,1.6811977959000002,0,1.6811977959000002,2.9226957569,-1.0305,3.0990451332,0.11900000000000001,-1.0305,1.0373481817,2.8036957569,0,2.8036957569
2019-05-05 10:30:00,1.7677739546,-1.0145,2.0381940547,0.069,-1.0145,1.0168437687,1.6987739546,0,1.6987739546,2.8848822932,-1.0145,3.0580641092,0.069,-1.0145,1.0168437687,2.8158822932,0,2.8158822932
2019-05-05 11:00:00,1.8180228654000001,-1.009,2.079251822,0.0585,-1.009,1.0106944395,1.7595228654000001,0,1.7595228654000001,2.920280254,-1.009,3.0896792328,0.0585,-1.009,1.0106944395,2.861780254,0,2.861780254
2019-05-05 11:30:00,1.7374595656,-1.0165,2.0129674593,0.178,-1.0165,1.0319671749,1.5594595656,0,1.5594595656,2.9312447542,-1.0165,3.1024938452,0.178,-1.0165,1.0319671749,2.7532447542,0,2.7532447542
2019-05-05 12:00:00,1.6731921847,-1.009,1.9538815437000001,0.12350000000000001,-1.009,1.0165300045,1.5496921847,0,1.5496921847,2.8792184692,-1.009,3.0508982273,0.12350000000000001,-1.009,1.0165300045,2.7557184692,0,2.7557184692
2019-05-05 12:30:00,1.6573015772000002,-1.0095,1.9405511506000002,0.1365,-1.0095,1.0186866545,1.5208015771999999,0,1.5208015771999999,2.8611534451000002,-1.0095,3.0340219654,0.1365,-1.0095,1.0186866545,2.7246534451,0,2.7246534451
2019-05-05 13:00:00,1.7456608560000002,-1.005,2.0142881681,0.242,-1.005,1.0337257857,1.503660856,0,1.503660856,2.5072460210000003,-1.005,2.7011678233,0.242,-1.005,1.0337257857,2.265246021,0,2.265246021
2019-05-05 13:30:00,1.6640951981,-1.026,1.9549651732000002,0.225,-1.026,1.0503813593,1.4390951981,0,1.4390951981,2.3283533105,-1.026,2.5443869868,0.225,-1.026,1.0503813593,2.1033533105,0,2.1033533105
2019-05-05 14:00:00,1.5678278873,-1.0185,1.8696059837,0.196,-1.0185,1.0371876638,1.3718278873,0,1.3718278873,2.2242197177,-1.0185,2.4463228738,0.196,-1.0185,1.0371876638,2.0282197177,0,2.0282197177
2019-05-05 14:30:00,1.8923172428,-1.0295,2.1542364767,0.1655,-1.0295,1.0427178429,1.7268172428000002,0,1.7268172428000002,1.8819762067,-1.0295,2.1451584307,0.1655,-1.0295,1.0427178429,1.7164762067,0,1.7164762067
2019-05-05 15:00:00,1.9330860329,-1.0635,2.2063213412,0.154,-1.0635,1.0745921319,1.7790860329,0,1.7790860329,1.9220546013000002,-1.0635,2.1966625003,0.154,-1.0635,1.0745921319,1.7680546013,0,1.7680546013
2019-05-05 15:30:00,1.9349698816,-1.041,2.1972231209,0.11900000000000001,-1.041,1.047779557,1.8159698816,0,1.8159698816,1.9249373237,-1.041,2.1883931777,0.11900000000000001,-1.041,1.047779557,1.8059373237,0,1.8059373237
2019-05-05 16:00:00,2.070863607,-1.0755,2.3334901604000002,0.1335,-1.0755,1.0837538926999999,1.937363607,0,1.937363607,2.0599215492,-1.0755,2.3237850673000002,0.1335,-1.0755,1.0837538926999999,1.9264215492,0,1.9264215492
2019-05-05 16:30:00,2.2243024818,-1.092,2.4778994189,0.136,-1.092,1.1004362771,2.0883024818,0,2.0883024818,2.214253123,-1.092,2.468882519,0.136,-1.092,1.1004362771,2.078253123,0,2.078253123
2019-05-05 17:00:00,2.2744166325,-1.0845,2.5197442863,0.1115,-1.0845,1.0902167216,2.1629166325,0,2.1629166325,2.2664436562,-1.0845,2.5125499193,0.1115,-1.0845,1.0902167216,2.1549436562,0,2.1549436562
2019-05-05 17:30:00,2.2018182097,-1.099,2.4608544103,0.134,-1.099,1.107139106,2.0678182097,0,2.0678182097,2.1937721409,-1.099,2.4536579236,0.134,-1.099,1.107139106,2.0597721409,0,2.0597721409
2019-05-05 18:00:00,2.2715240627,-1.071,2.5113467636999998,0.108,-1.071,1.0764316049,2.1635240627,0,2.1635240627,2.2609576868,-1.071,2.5017934888999998,0.108,-1.071,1.0764316049,2.1529576867999998,0,2.1529576867999998
2019-05-05 18:30:00,2.1445767767,-1.0775,2.4000449582,0.109,-1.0775,1.0829991921,2.0355767767,0,2.0355767767,2.3620527297000002,-1.0775,2.5962086488000002,0.109,-1.0775,1.0829991921,2.2530527297000003,0,2.2530527297000003
2019-05-05 19:00:00,1.9845606685,-1.0925,2.2654000302,0.0415,-1.0925,1.093287931,1.9430606685,0,1.9430606685,2.5227147434,-1.0925,2.7491172995,0.0415,-1.0925,1.093287931,2.4812147434,0,2.4812147434
2019-05-05 19:30:00,1.948005945,-1.092,2.2332019975,0.025,-1.092,1.0922861347,1.923005945,0,1.923005945,2.4750783588000003,-1.092,2.7052683568,0.025,-1.092,1.0922861347,2.4500783588,0,2.4500783588
2019-05-05 20:00:00,2.0012736041,-1.08,2.2740923549,0.015,-1.08,1.0801041616,1.9862736041,0,1.9862736041,2.5118681525,-1.08,2.7342058474,0.015,-1.08,1.0801041616,2.4968681525,0,2.4968681525
2019-05-05 20:30:00,2.0192329796,-1.0825,2.2910932054,0.016,-1.0825,1.0826182383,2.0032329796,0,2.0032329796,2.5219891321,-1.0825,2.744491835,0.016,-1.0825,1.0826182383,2.5059891321,0,2.5059891321
2019-05-05 21:00:00,2.0121925853,-1.1075,2.2968402753,0.021500000000000002,-1.1075,1.1077086711,1.9906925853000002,0,1.9906925853000002,2.5252088872,-1.1075,2.7573966298,0.021500000000000002,-1.1075,1.1077086711,2.5037088872,0,2.5037088872
2019-05-05 21:30:00,1.9667446104000001,-1.0945,2.2507808895,0.0195,-1.0945,1.0946736957,1.9472446104,0,1.9472446104,2.4775203314,-1.0945,2.7085119978,0.0195,-1.0945,1.0946736957,2.4580203314,0,2.4580203314
2019-05-05 22:00:00,1.9763383977000002,-1.1035,2.2635427348,0.022,-1.1035,1.1037192804,1.9543383977,0,1.9543383977,2.4889667202,-1.1035,2.7226214545,0.022,-1.1035,1.1037192804,2.4669667202,0,2.4669667202
2019-05-05 22:30:00,1.9585909784000002,-1.114,2.2532364769,0.0135,-1.114,1.1140817968,1.9450909784000001,0,1.9450909784000001,2.4951216021000002,-1.114,2.7325130940999998,0.0135,-1.114,1.1140817968,2.4816216021,0,2.4816216021
2019-05-05 23:00:00,1.8464432427,-1.117,2.1580179908,0.012,-1.117,1.1170644565,1.8344432427,0,1.8344432427,2.4032090696,-1.117,2.6501137395,0.012,-1.117,1.1170644565,2.3912090696,0,2.3912090696
2019-05-05 23:30:00,1.7613541655,-1.109,2.081405654,0.006,-1.109,1.1090162307,1.7553541655,0,1.7553541655,2.3258814853,-1.109,2.576743232,0.006,-1.109,1.1090162307,2.3198814853,0,2.3198814853
2019-05-06 00:00:00,1.715543238,-1.121,2.0493241816,0.001,-1.121,1.121000446,1.714543238,0,1.714543238,2.2979965908,-1.121,2.5568397156,0.001,-1.121,1.121000446,2.2969965908,0,2.2969965908
2019-05-06 00:30:00,1.6972627411999999,-1.13,2.0390195715,0.002,-1.13,1.1300017699,1.6952627412,0,1.6952627412,2.2928329148,-1.13,2.5561656392,0.002,-1.13,1.1300017699,2.2908329148,0,2.2908329148
2019-05-06 01:00:00,1.6962627412,-1.1425,2.0451438916,0.001,-1.1425,1.1425004376,1.6952627412,0,1.6952627412,2.3114774886,-1.1425,2.5784170396,0.001,-1.1425,1.1425004376,2.3104774886,0,2.3104774886
2019-05-06 01:30:00,1.7481920924,-1.1219999999999999,2.0772721516,0.0005,-1.1219999999999999,1.1220001114,1.7476920924,0,1.7476920924,2.3310699708,-1.1219999999999999,2.5870390814,0.0005,-1.1219999999999999,1.1220001114,2.3305699708,0,2.3305699708
2019-05-06 02:00:00,1.7901884786000002,-1.066,2.0835380459,0.0,-1.066,1.066,1.7901884786000002,0,1.7901884786000002,2.3495005933,-1.066,2.5800211313,0.0,-1.066,1.066,2.3495005933,0,2.3495005933
2019-05-06 02:30:00,1.7950619499,-0.9615,2.0363520457,0.0,-0.9615,0.9615,1.7950619499,0,1.7950619499,2.3311522863,-0.9615,2.5216568426,0.0,-0.9615,0.9615,2.3311522863,0,2.3311522863
2019-05-06 03:00:00,1.7421909258000001,-0.9445,1.9817440481,0.0,-0.9445,0.9445,1.7421909258000001,0,1.7421909258000001,2.2765563128,-0.9445,2.4647086836,0.0,-0.9445,0.9445,2.2765563128,0,2.2765563128
2019-05-06 03:30:00,1.682906464,-0.9535,1.934253452,0.0,-0.9535,0.9535,1.682906464,0,1.682906464,2.2393083869,-0.9535,2.433857905,0.0,-0.9535,0.9535,2.2393083869,0,2.2393083869
2019-05-06 04:00:00,1.6284918362,-0.9490000000000001,1.8848306716,0.0,-0.9490000000000001,0.9490000000000001,1.6284918362,0,1.6284918362,2.2008315711,-0.9490000000000001,2.3967187161,0.0,-0.9490000000000001,0.9490000000000001,2.2008315711,0,2.2008315711
2019-05-06 04:30:00,1.5511346366,-0.9395,1.8134715082000001,0.0,-0.9395,0.9395,1.5511346366,0,1.5511346366,2.1302007908,-0.9395,2.3281786141,0.0,-0.9395,0.9395,2.1302007908,0,2.1302007908
2019-05-06 05:00:00,1.579204252,-0.9545,1.8452523729,0.0,-0.9545,0.9545,1.579204252,0,1.579204252,2.1577431699,-0.9545,2.3594333721,0.0,-0.9545,0.9545,2.1577431699,0,2.1577431699
2019-05-06 05:30:00,1.5447430227,-0.9365,1.8064504577,0.0,-0.9365,0.9365,1.5447430227,0,1.5447430227,2.124051664,-0.9365,2.3213417933000002,0.0,-0.9365,0.9365,2.124051664,0,2.124051664
2019-05-06 06:00:00,1.5638236408,-0.9395,1.8243367643,0.0,-0.9395,0.9395,1.5638236408,0,1.5638236408,2.1421422419,-0.9395,2.3391095816,0.0,-0.9395,0.9395,2.1421422419,0,2.1421422419
2019-05-06 06:30:00,1.7878530253,-0.9965,2.0468098812,0.0015,-0.9965,0.9965011290000001,1.7863530253,0,1.7863530253,2.3137104054,-0.9965,2.5191800432,0.0015,-0.9965,0.9965011290000001,2.3122104054,0,2.3122104054
2019-05-06 07:00:00,1.7546852513000002,-1.0455,2.0425451234,0.008,-1.0455,1.0455306069,1.7466852513000002,0,1.7466852513000002,2.311794717,-1.0455,2.5372160065,0.008,-1.0455,1.0455306069,2.303794717,0,2.303794717
2019-05-06 07:30:00,1.7108733322,-1.0605,2.0128953795,0.0145,-1.0605,1.0605991231,1.6963733321999999,0,1.6963733321999999,2.685143944,-1.0605,2.8869808192,0.0145,-1.0605,1.0605991231,2.670643944,0,2.670643944
2019-05-06 08:00:00,1.7011943832,-1.0885,2.0196273368,0.0375,-1.0885,1.0891457662,1.6636943832000002,0,1.6636943832000002,2.8588081156,-1.0885,3.0590220809,0.0375,-1.0885,1.0891457662,2.8213081156,0,2.8213081156
2019-05-06 08:30:00,1.5727303937000001,-1.068,1.9010799276,0.06,-1.068,1.0696840655,1.5127303937,0,1.5127303937,2.7587949658,-1.068,2.9583058773,0.06,-1.068,1.0696840655,2.6987949658,0,2.6987949658
2019-05-06 09:00:00,1.5170686912,-1.0545,1.8475572153000002,0.064,-1.0545,1.0564403675,1.4530686912,0,1.4530686912,2.7480146835,-1.0545,2.9433917426000002,0.064,-1.0545,1.0564403675,2.6840146835,0,2.6840146835
2019-05-06 09:30:00,1.5704669927000001,-1.0345,1.8805735363,0.059500000000000004,-1.0345,1.0362096796,1.5109669927,0,1.5109669927,2.773225417,-1.0345,2.9598934885,0.059500000000000004,-1.0345,1.0362096796,2.713725417,0,2.713725417
2019-05-06 10:00:00,1.6032034121,-1.049,1.915897226,0.08,-1.049,1.0520461017,1.5232034121,0,1.5232034121,2.7809600293,-1.049,2.9722280674,0.08,-1.049,1.0520461017,2.7009600293,0,2.7009600293
2019-05-06 10:30:00,1.6538244880000001,-1.04,1.9536467023,0.14250000000000002,-1.04,1.0497172238,1.511324488,0,1.511324488,2.8410135076,-1.04,3.025385554,0.14250000000000002,-1.04,1.0497172238,2.6985135076,0,2.6985135076
2019-05-06 11:00:00,1.4765336398,-1.0095,1.7886424571,0.165,-1.0095,1.0228955225,1.3115336398,0,1.3115336398,2.7770647733000002,-1.0095,2.9548568502,0.165,-1.0095,1.0228955225,2.6120647733,0,2.6120647733
2019-05-06 11:30:00,1.6035624707,-0.9615,1.8697312233,0.1825,-0.9615,0.978666695,1.4210624707,0,1.4210624707,2.0758393788,-0.9615,2.2877043901,0.1825,-0.9615,0.978666695,1.8933393788,0,1.8933393788
2019-05-06 12:00:00,1.794806047,-0.9535,2.0323609415,0.202,-0.9535,0.9746621209,1.592806047,0,1.592806047,1.784134882,-0.9535,2.0229432832,0.202,-0.9535,0.9746621209,1.582134882,0,1.582134882
2019-05-06 12:30:00,1.7142362433,-0.9390000000000001,1.9545656545,0.21,-0.9390000000000001,0.962195926,1.5042362433,0,1.5042362433,1.7022346901,-0.9390000000000001,1.9440483379,0.21,-0.9390000000000001,0.962195926,1.4922346901,0,1.4922346901
2019-05-06 13:00:00,1.6695178392,-0.9315,1.9118007389,0.18150000000000002,-0.9315,0.94901765,1.4880178392,0,1.4880178392,1.6567417128000002,-0.9315,1.9006539277,0.18150000000000002,-0.9315,0.94901765,1.4752417128,0,1.4752417128
2019-05-06 13:30:00,1.7011996128,-0.9550000000000001,1.9509241714,0.202,-0.9550000000000001,0.9761296021,1.4991996128,0,1.4991996128,1.6905106076,-0.9550000000000001,1.9416104435000001,0.202,-0.9550000000000001,0.9761296021,1.4885106076,0,1.4885106076
2019-05-06 14:00:00,1.7353326389000001,-0.978,1.9919496399,0.246,-0.978,1.0084641788,1.4893326389000001,0,1.4893326389000001,1.7244321504,-0.978,1.9824606531,0.246,-0.978,1.0084641788,1.4784321504,0,1.4784321504
2019-05-06 14:30:00,1.9330369998,-1.031,2.1907973532,0.21250000000000002,-1.031,1.0526714825,1.7205369998000002,0,1.7205369998000002,1.9233825486,-1.031,2.1822835353,0.21250000000000002,-1.031,1.0526714825,1.7108825485999999,0,1.7108825485999999
2019-05-06 15:00:00,2.0407099692,-1.123,2.3292973572,0.186,-1.123,1.1382991698,1.8547099692,0,1.8547099692,2.0309922982,-1.123,2.3207883823,0.186,-1.123,1.1382991698,1.8449922982,0,1.8449922982
2019-05-06 15:30:00,2.0190464448,-1.151,2.3240803657,0.217,-1.151,1.1712770808,1.8020464448,0,1.8020464448,2.009610232,-1.151,2.3158873644,0.217,-1.151,1.1712770808,1.792610232,0,1.792610232
2019-05-06 16:00:00,2.040678546,-1.1195,2.3275844084,0.215,-1.1195,1.1399584422,1.825678546,0,1.825678546,2.0312561896,-1.1195,2.3193279108000002,0.215,-1.1195,1.1399584422,1.8162561896,0,1.8162561896
2019-05-06 16:30:00,2.098668505,-1.118,2.3778842473,0.1905,-1.118,1.1341138611,1.908168505,0,1.908168505,2.0910145724,-1.118,2.3711317851000002,0.1905,-1.118,1.1341138611,1.9005145724,0,1.9005145724
2019-05-06 17:00:00,2.2311075923,-1.0255,2.4555022579,0.1635,-1.0255,1.0384519729,2.0676075923,0,2.0676075923,2.2230469743,-1.0255,2.4481805693,0.1635,-1.0255,1.0384519729,2.0595469743,0,2.0595469743
2019-05-06 17:30:00,2.1559950388,-0.9755,2.3664139235,0.1525,-0.9755,0.9873482162,2.0034950388,0,2.0034950388,2.4793422510000003,-0.9755,2.6643457448,0.1525,-0.9755,0.9873482162,2.326842251,0,2.326842251
2019-05-06 18:00:00,1.8439009954,-0.981,2.0886196114,0.134,-0.981,0.9901095899000001,1.7099009954,0,1.7099009954,2.8139329325,-0.981,2.9800301255,0.134,-0.981,0.9901095899000001,2.6799329325,0,2.6799329325
2019-05-06 18:30:00,1.8254009954,-1.018,2.0900748298,0.1155,-1.018,1.0245312343,1.7099009954,0,1.7099009954,2.9371839706,-1.018,3.1085967376,0.1155,-1.018,1.0245312343,2.8216839706,0,2.8216839706
2019-05-06 19:00:00,1.8971716544000001,-1.0535,2.170051275,0.057,-1.0535,1.055040876,1.8401716544000002,0,1.8401716544000002,2.9989991479,-1.0535,3.1786566564,0.057,-1.0535,1.055040876,2.9419991479,0,2.9419991479
2019-05-06 19:30:00,1.881490172,-1.077,2.1679331787000002,0.027,-1.077,1.077338387,1.8544901720000002,0,1.8544901720000002,2.9785694214,-1.077,3.1673024482,0.027,-1.077,1.077338387,2.9515694214,0,2.9515694214
2019-05-06 20:00:00,1.7988063938,-1.086,2.1012140401,0.021,-1.086,1.0862030197,1.7778063938000002,0,1.7778063938000002,2.9299770796,-1.086,3.1247658612,0.021,-1.086,1.0862030197,2.9089770796,0,2.9089770796
2019-05-06 20:30:00,1.8380930248,-1.07,2.1268488352,0.01,-1.07,1.070046728,1.8280930248,0,1.8280930248,2.9242137621,-1.07,3.1138282108,0.01,-1.07,1.070046728,2.9142137621,0,2.9142137621
2019-05-06 21:00:00,1.7787047664000002,-1.1065,2.0947870765,0.0025,-1.1065,1.1065028242,1.7762047664,0,1.7762047664,2.9024328299,-1.1065,3.1061968035,0.0025,-1.1065,1.1065028242,2.8999328299,0,2.8999328299
2019-05-06 21:30:00,1.9008049943,-1.0915,2.1919014294,0.0005,-1.0915,1.0915001145,1.9003049942999999,0,1.9003049942999999,2.9697411894,-1.0915,3.1639745546,0.0005,-1.0915,1.0915001145,2.9692411894,0,2.9692411894
2019-05-06 22:00:00,1.7839607167,-1.15,2.1225022588,0.0,-1.15,1.15,1.7839607167,0,1.7839607167,2.936445327,-1.15,3.1536028853,0.0,-1.15,1.15,2.936445327,0,2.936445327
2019-05-06 22:30:00,1.8759497619,-1.1145,2.1820398161,0.0,-1.1145,1.1145,1.8759497619,0,1.8759497619,2.5986858932,-1.1145,2.8275923719,0.0,-1.1145,1.1145,2.5986858932,0,2.5986858932
2019-05-06 23:00:00,1.8124276645,-1.1365,2.1392817227,0.0,-1.1365,1.1365,1.8124276645,0,1.8124276645,2.3969284745,-1.1365,2.652715281,0.0,-1.1365,1.1365,2.3969284745,0,2.3969284745
2019-05-06 23:30:00,1.7323310534,-1.116,2.0606860213,0.0,-1.116,1.116,1.7323310534,0,1.7323310534,2.3210083575000002,-1.116,2.5753710015999998,0.0,-1.116,1.116,2.3210083575000002,0,2.3210083575000002
2019-05-07 00:00:00,1.7270902141,-1.1225,2.0598171903,0.0,-1.1225,1.1225,1.7270902141,0,1.7270902141,2.3272364658,-1.1225,2.5838025888000002,0.0,-1.1225,1.1225,2.3272364658,0,2.3272364658
2019-05-07 00:30:00,1.6515284583,-1.112,1.9910023226,0.0,-1.112,1.112,1.6515284583,0,1.6515284583,2.2594297944,-1.112,2.5182468099,0.0,-1.112,1.112,2.2594297944,0,2.2594297944
2019-05-07 01:00:00,1.6831068623,-1.1015,2.0115046507,0.0,-1.1015,1.1015,1.6831068623,0,1.6831068623,2.2878617548,-1.1015,2.539215166,0.0,-1.1015,1.1015,2.2878617548,0,2.2878617548
2019-05-07 01:30:00,1.7831282930999999,-1.1165,2.1038342994,0.0,-1.1165,1.1165,1.7831282930999999,0,1.7831282930999999,2.3792721218,-1.1165,2.6282138573,0.0,-1.1165,1.1165,2.3792721218,0,2.3792721218
2019-05-07 02:00:00,1.9326974621000002,-1.0635,2.2059808997,0.0,-1.0635,1.0635,1.9326974621000002,0,1.9326974621000002,2.4808364635,-1.0635,2.6991816924,0.0,-1.0635,1.0635,2.4808364635,0,2.4808364635
2019-05-07 02:30:00,1.8401716544000002,-1.09,2.1387687387,0.0,-1.09,1.09,1.8401716544000002,0,1.8401716544000002,2.417697669,-1.09,2.6520486456,0.0,-1.09,1.09,2.417697669,0,2.417697669
2019-05-07 03:00:00,1.8831957964,-1.065,2.1634813167,0.0,-1.065,1.065,1.8831957964,0,1.8831957964,2.4432944354,-1.065,2.6653166225,0.0,-1.065,1.065,2.4432944354,0,2.4432944354
2019-05-07 03:30:00,1.8332538434,-1.074,2.1246871898,0.0,-1.074,1.074,1.8332538434,0,1.8332538434,2.4059628515,-1.074,2.6347928273,0.0,-1.074,1.074,2.4059628515,0,2.4059628515
2019-05-07 04:00:00,1.8173993432,-1.063,2.1054475468,0.0,-1.063,1.063,1.8173993432,0,1.8173993432,2.3874553691,-1.063,2.6134100595,0.0,-1.063,1.063,2.3874553691,0,2.3874553691
2019-05-07 04:30:00,1.8149079612999999,-1.0805,2.1121958143,0.0,-1.0805,1.0805,1.8149079612999999,0,1.8149079612999999,2.3960588118,-1.0805,2.6284174097,0.0,-1.0805,1.0805,2.3960588118,0,2.3960588118
2019-05-07 05:00:00,1.7547216206,-1.0935,2.067556581,0.0,-1.0935,1.0935,1.7547216206,0,1.7547216206,2.3628500285,-1.0935,2.6036133559,0.0,-1.0935,1.0935,2.3628500285,0,2.3628500285
2019-05-07 05:30:00,1.8392540138,-1.083,2.1344189672000002,0.0,-1.083,1.083,1.8392540138,0,1.8392540138,2.4129928994,-1.083,2.6448863364,0.0,-1.083,1.083,2.4129928994,0,2.4129928994
2019-05-07 06:00:00,1.9372186343000002,-1.107,2.2312025989,0.0,-1.107,1.107,1.9372186343000002,0,1.9372186343000002,2.5108007692000003,-1.107,2.7440061047,0.0,-1.107,1.107,2.5108007692000003,0,2.5108007692000003
2019-05-07 06:30:00,1.9570358515000001,-1.0885,2.2393797298,0.0025,-1.0885,1.0885028709,1.9545358515000002,0,1.9545358515000002,2.5165371062,-1.0885,2.7418590877,0.0025,-1.0885,1.0885028709,2.5140371062,0,2.5140371062
2019-05-07 07:00:00,1.873888583,-1.068,2.1568686612,0.0105,-1.068,1.0680516139,1.863388583,0,1.863388583,2.8239082319,-1.068,3.0191193587,0.0105,-1.068,1.0680516139,2.8134082319,0,2.8134082319
2019-05-07 07:30:00,1.9227497419000001,-1.088,2.2092330275,0.022500000000000003,-1.088,1.0882326268,1.9002497419000002,0,1.9002497419000002,3.0382528158,-1.088,3.2271851779,0.022500000000000003,-1.088,1.0882326268,3.0157528158,0,3.0157528158
2019-05-07 08:00:00,1.8940166676999999,-1.059,2.1699723817,0.029500000000000002,-1.059,1.0594108032,1.8645166677,0,1.8645166677,3.0039463485,-1.059,3.1851490805,0.029500000000000002,-1.059,1.0594108032,2.9744463485,0,2.9744463485
2019-05-07 08:30:00,1.8257709279,-1.091,2.1269039661,0.043500000000000004,-1.091,1.0918668646,1.7822709279,0,1.7822709279,2.9905636644999998,-1.091,3.1833554673,0.043500000000000004,-1.091,1.0918668646,2.9470636645,0,2.9470636645
2019-05-07 09:00:00,1.7215392392000002,-1.055,2.0190894859,0.0675,-1.055,1.0571571548,1.6540392392,0,1.6540392392,2.9340759563,-1.055,3.1179843998,0.0675,-1.055,1.0571571548,2.8665759563,0,2.8665759563
2019-05-07 09:30:00,1.6346320891000001,-1.079,1.9586380642,0.099,-1.079,1.0835321869,1.5356320891,0,1.5356320891,2.9311268513,-1.079,3.123418899,0.099,-1.079,1.0835321869,2.8321268513,0,2.8321268513
2019-05-07 10:00:00,1.7126807364,-0.999,1.9827446393,0.127,-0.999,1.0070402177,1.5856807364,0,1.5856807364,2.9179573893,-0.999,3.0842302647,0.127,-0.999,1.0070402177,2.7909573893,0,2.7909573893
2019-05-07 10:30:00,1.6790212453,-1.039,1.9744957184,0.1595,-1.039,1.0511713704,1.5195212453,0,1.5195212453,2.9499720686,-1.039,3.1275959147,0.1595,-1.039,1.0511713704,2.7904720686,0,2.7904720686
2019-05-07 11:00:00,1.8443008736,-1.091,2.1428314708,0.1145,-1.091,1.0969919097,1.7298008736,0,1.7298008736,3.0649834256,-1.091,3.2533681622,0.1145,-1.091,1.0969919097,2.9504834256,0,2.9504834256
2019-05-07 11:30:00,1.7170652489,-1.138,2.0599410353,0.125,-1.138,1.1448445309,1.5920652489,0,1.5920652489,3.0415504718,-1.138,3.2474718278,0.125,-1.138,1.1448445309,2.9165504718,0,2.9165504718
2019-05-07 12:00:00,1.6794932282000001,-1.103,2.0093049802,0.1575,-1.103,1.1141881574,1.5219932282,0,1.5219932282,3.0049153174,-1.103,3.2009568983,0.1575,-1.103,1.1141881574,2.8474153174,0,2.8474153174
2019-05-07 12:30:00,1.7951627195,-1.0995,2.1051150656,0.109,-1.0995,1.1048897004,1.6861627195,0,1.6861627195,3.0472300321,-1.0995,3.2395232857,0.109,-1.0995,1.1048897004,2.9382300321,0,2.9382300321
2019-05-07 13:00:00,1.7373167352,-1.112,2.0627199127,0.129,-1.112,1.1194574579,1.6083167352,0,1.6083167352,3.0362472805,-1.112,3.2334720578000002,0.129,-1.112,1.1194574579,2.9072472805,0,2.9072472805
2019-05-07 13:30:00,1.5655541147,-1.047,1.8833928656,0.147,-1.047,1.0572691237,1.4185541147,0,1.4185541147,2.4692466006,-1.047,2.6820491746,0.147,-1.047,1.0572691237,2.3222466005999998,0,2.3222466005999998
2019-05-07 14:00:00,1.5413066645,-1.0175,1.8468709982,0.1585,-1.0175,1.0297710911,1.3828066645,0,1.3828066645,2.2613482445,-1.0175,2.4797181559,0.1585,-1.0175,1.0297710911,2.1028482445,0,2.1028482445
2019-05-07 14:30:00,1.7627915213,-1.09,2.0725669947,0.1275,-1.09,1.0974316607,1.6352915213,0,1.6352915213,2.4288265446,-1.09,2.6621980361,0.1275,-1.09,1.0974316607,2.3013265446,0,2.3013265446
2019-05-07 15:00:00,1.8788147385,-1.1575,2.2067512483,0.0745,-1.1575,1.1598950384,1.8043147385,0,1.8043147385,2.5307593553,-1.1575,2.7829030103,0.0745,-1.1575,1.1598950384,2.4562593553,0,2.4562593553
2019-05-07 15:30:00,1.9007741271,-1.1825,2.2385818127,0.1075,-1.1825,1.1873763093,1.7932741271000001,0,1.7932741271000001,2.5874894906,-1.1825,2.8448915821,0.1075,-1.1825,1.1873763093,2.4799894906,0,2.4799894906
2019-05-07 16:00:00,2.0318042649,-1.18,2.3496017899,0.146,-1.18,1.1889978974,1.8858042649,0,1.8858042649,2.6974438611,-1.18,2.9442492054000002,0.146,-1.18,1.1889978974,2.5514438611,0,2.5514438611
2019-05-07 16:30:00,1.9506378822000001,-1.151,2.2649037832,0.1165,-1.151,1.1568808279,1.8341378822,0,1.8341378822,2.6020552627,-1.151,2.8452579128,0.1165,-1.151,1.1568808279,2.4855552627,0,2.4855552627
2019-05-07 17:00:00,2.0447205996,-1.1145,2.3287319683,0.0505,-1.1145,1.1156435363,1.9942205996000002,0,1.9942205996000002,2.6304203352,-1.1145,2.8567851494000003,0.0505,-1.1145,1.1156435363,2.5799203351999997,0,2.5799203351999997
2019-05-07 17:30:00,2.1709780884,-1.1075,2.4371504078,0.0325,-1.1075,1.1079767597,2.1384780884,0,2.1384780884,2.7377762999,-1.1075,2.9532990567,0.0325,-1.1075,1.1079767597,2.7052762999,0,2.7052762999
2019-05-07 18:00:00,2.1641042304,-1.125,2.4390514796,0.037,-1.125,1.12560828,2.1271042304,0,2.1271042304,2.733006364,-1.125,2.955494677,0.037,-1.125,1.12560828,2.696006364,0,2.696006364
2019-05-07 18:30:00,2.1456363837,-1.104,2.4130005162,0.0695,-1.104,1.1061854501,2.0761363837,0,2.0761363837,2.7102941268,-1.104,2.9265184527,0.0695,-1.104,1.1061854501,2.6407941268,0,2.6407941268
2019-05-07 19:00:00,2.0825120111,-1.092,2.3514506749,0.075,-1.092,1.0945725193,2.0075120111,0,2.0075120111,2.6512745414000003,-1.092,2.8673543021,0.075,-1.092,1.0945725193,2.5762745414,0,2.5762745414
