Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-07 19:30:00,2.0419082734,-1.112,2.325066321,0.060500000000000005,-1.112,1.1136445797,1.9814082734,0,1.9814082734,2.6137583575,-1.112,2.8404712199,0.060500000000000005,-1.112,1.1136445797,2.5532583575,0,2.5532583575
2019-05-07 20:00:00,2.0093764092,-1.112,2.2965490532,0.04,-1.112,1.1127191919,1.9693764092000001,0,1.9693764092000001,2.5745972421000003,-1.112,2.8044776624,0.04,-1.112,1.1127191919,2.5345972421000003,0,2.5345972421000003
2019-05-07 20:30:00,1.9838343653,-1.085,2.2611554101999998,0.018000000000000002,-1.085,1.0851492985,1.9658343653,0,1.9658343653,2.5297494135000003,-1.085,2.7526091431,0.018000000000000002,-1.085,1.0851492985,2.5117494135,0,2.5117494135
2019-05-07 21:00:00,2.0840121535,-1.0805,2.3474639307,0.0105,-1.0805,1.0805510168,2.0735121535,0,2.0735121535,2.6157171104,-1.0805,2.830098276,0.0105,-1.0805,1.0805510168,2.6052171104,0,2.6052171104
2019-05-07 21:30:00,2.0816401137,-1.1065,2.3574494295,0.018500000000000003,-1.1065,1.1066546435,2.0631401137,0,2.0631401137,2.6307329554,-1.1065,2.853961831,0.018500000000000003,-1.1065,1.1066546435,2.6122329554,0,2.6122329554
2019-05-07 22:00:00,1.9629659665,-1.1165,2.2582753675,0.0155,-1.1165,1.1166075855,1.9474659665,0,1.9474659665,2.5222917644000002,-1.1165,2.7583560312,0.0155,-1.1165,1.1166075855,2.5067917644,0,2.5067917644
2019-05-07 22:30:00,1.8898001155,-1.112,2.1926897812,0.02,-1.112,1.1121798416,1.8698001155,0,1.8698001155,2.4571572597999998,-1.112,2.6970661466,0.02,-1.112,1.1121798416,2.4371572598,0,2.4371572598
2019-05-07 23:00:00,1.8360242315000002,-1.164,2.1739091468,0.0345,-1.164,1.1645111635,1.8015242315000002,0,1.8015242315000002,2.4498864204,-1.164,2.7123494378,0.0345,-1.164,1.1645111635,2.4153864204,0,2.4153864204
2019-05-07 23:30:00,1.8268769313000002,-1.1525,2.1600313822,0.0485,-1.1525,1.1535200475,1.7783769313,0,1.7783769313,2.4363152892,-1.1525,2.6951601879,0.0485,-1.1525,1.1535200475,2.3878152892,0,2.3878152892
2019-05-08 00:00:00,1.8611196638,-1.0615,2.1425565693,0.051500000000000004,-1.0615,1.0627485592,1.8096196638,0,1.8096196638,2.4045436764,-1.0615,2.6284239654,0.051500000000000004,-1.0615,1.0627485592,2.3530436764,0,2.3530436764
2019-05-08 00:30:00,1.6877975441,-0.9955,1.9595103470000002,0.061,-0.9955,0.9973671591000001,1.6267975441,0,1.6267975441,2.2387303434,-0.9955,2.4500885291,0.061,-0.9955,0.9973671591000001,2.1777303434,0,2.1777303434
2019-05-08 01:00:00,1.8827872813000002,-0.9895,2.1269692515,0.0695,-0.9895,0.9919377501000001,1.8132872813,0,1.8132872813,1.8849878519,-0.9895,2.1289174366,0.0695,-0.9895,0.9919377501000001,1.8154878519,0,1.8154878519
2019-05-08 01:30:00,1.8557075854,-0.9935,2.1049211131,0.089,-0.9935,0.9974784459,1.7667075854,0,1.7667075854,1.9977061335,-0.9935,2.23111453,0.089,-0.9935,0.9974784459,1.9087061335,0,1.9087061335
2019-05-08 02:00:00,1.6252281860000002,-1.0035,1.9100730108000001,0.114,-1.0035,1.0099545782,1.511228186,0,1.511228186,2.8114242208,-1.0035,2.9851496444,0.114,-1.0035,1.0099545782,2.6974242208,0,2.6974242208
2019-05-08 02:30:00,1.6573397993999999,-1.0075,1.9395441374,0.109,-1.0075,1.0133791245,1.5483397993999999,0,1.5483397993999999,2.8365591336,-1.0075,3.0101700896,0.109,-1.0075,1.0133791245,2.7275591336,0,2.7275591336
2019-05-08 03:00:00,1.5802472572,-1.0145,1.8778689102000001,0.109,-1.0145,1.0203387918,1.4712472572,0,1.4712472572,2.798339354,-1.0145,2.9765606647,0.109,-1.0145,1.0203387918,2.689339354,0,2.689339354
2019-05-08 03:30:00,1.580567946,-1.0155,1.8786791322,0.108,-1.0155,1.0212268357,1.472567946,0,1.472567946,2.7997491563,-1.0155,2.9782269202,0.108,-1.0155,1.0212268357,2.6917491563000002,0,2.6917491563000002
2019-05-08 04:00:00,1.5504638702,-1.0245,1.8583698402,0.122,-1.0245,1.0317384601,1.4284638702,0,1.4284638702,2.801248426,-1.0245,2.9827157079,0.122,-1.0245,1.0317384601,2.679248426,0,2.679248426
2019-05-08 04:30:00,1.6312877751000001,-1.066,1.9487061875,0.134,-1.066,1.0743891288,1.4972877751,0,1.4972877751,2.8656713686,-1.066,3.0575199742,0.134,-1.066,1.0743891288,2.7316713686,0,2.7316713686
2019-05-08 05:00:00,1.593055786,-1.102,1.9370675614000001,0.137,-1.102,1.1104832281,1.456055786,0,1.456055786,2.7544762196,-1.102,2.9667394972,0.137,-1.102,1.1104832281,2.6174762196,0,2.6174762196
2019-05-08 05:30:00,1.6850235719,-1.139,2.0338695725,0.1405,-1.139,1.1476328899000001,1.5445235719000001,0,1.5445235719000001,2.3655617494,-1.139,2.6254910760000003,0.1405,-1.139,1.1476328899000001,2.2250617494,0,2.2250617494
2019-05-08 06:00:00,1.7267283678,-1.166,2.0835419017,0.14100000000000001,-1.166,1.1744943593000001,1.5857283678,0,1.5857283678,2.4169533859,-1.166,2.6835088354,0.14100000000000001,-1.166,1.1744943593000001,2.2759533859,0,2.2759533859
2019-05-08 06:30:00,1.7036626884000001,-1.1085,2.0325449087,0.1365,-1.1085,1.1168726427,1.5671626884,0,1.5671626884,2.3536691403,-1.1085,2.6016399966,0.1365,-1.1085,1.1168726427,2.2171691403000002,0,2.2171691403000002
2019-05-08 07:00:00,1.6298529058,-1.09,1.9607448826,0.14450000000000002,-1.09,1.0995363796,1.4853529058000001,0,1.4853529058000001,2.2992988568,-1.09,2.5445776138,0.14450000000000002,-1.09,1.0995363796,2.1547988568,0,2.1547988568
2019-05-08 07:30:00,1.6598049093,-1.1,1.9912188069,0.1345,-1.1,1.1081923344,1.5253049093,0,1.5253049093,2.8350356769,-1.1,3.0409582847,0.1345,-1.1,1.1081923344,2.7005356769,0,2.7005356769
2019-05-08 08:00:00,1.6270598391000002,-1.0925,1.9598163102,0.134,-1.0925,1.1006871717,1.4930598391,0,1.4930598391,2.9227057232,-1.0925,3.1202187415,0.134,-1.0925,1.1006871717,2.7887057232,0,2.7887057232
2019-05-08 08:30:00,1.7253260003,-1.063,2.0265040852,0.114,-1.063,1.069095412,1.6113260003,0,1.6113260003,2.9257884178999998,-1.063,3.1129097106,0.114,-1.063,1.069095412,2.8117884179,0,2.8117884179
2019-05-08 09:00:00,1.7593544124,-1.0315,2.0394411486,0.162,-1.0315,1.044143788,1.5973544124,0,1.5973544124,2.9264788358000002,-1.0315,3.1029454759,0.162,-1.0315,1.044143788,2.7644788358,0,2.7644788358
2019-05-08 09:30:00,1.4268555943,-1.022,1.7551070871,0.1355,-1.022,1.0309433787,1.2913555943000001,0,1.2913555943000001,2.7123126896,-1.022,2.898469273,0.1355,-1.022,1.0309433787,2.5768126896,0,2.5768126896
2019-05-08 10:00:00,1.4538828531,-0.991,1.7595045753,0.11750000000000001,-0.991,0.9979415063,1.3363828531,0,1.3363828531,2.6906901054,-0.991,2.8673845649,0.11750000000000001,-0.991,0.9979415063,2.5731901054,0,2.5731901054
2019-05-08 10:30:00,1.3337336317,-1.01,1.6730049014000001,0.079,-1.01,1.0130848928,1.2547336317,0,1.2547336317,2.6225820824,-1.01,2.8103446014999998,0.079,-1.01,1.0130848928,2.5435820824,0,2.5435820824
2019-05-08 11:00:00,1.452376997,-1.0025,1.7647677443,0.0935,-1.0025,1.0068507834,1.358876997,0,1.358876997,2.6980514833,-1.0025,2.8782786621,0.0935,-1.0025,1.0068507834,2.6045514833,0,2.6045514833
2019-05-08 11:30:00,1.4853456759,-0.986,1.7828201752,0.096,-0.986,0.9906624047,1.3893456759,0,1.3893456759,2.7075844756,-0.986,2.8815290546,0.096,-0.986,0.9906624047,2.6115844756,0,2.6115844756
2019-05-08 12:00:00,1.6270480273999999,-1.015,1.9176835723,0.1545,-1.015,1.0266914093,1.4725480274,0,1.4725480274,2.2895184901,-1.015,2.5044200759,0.1545,-1.015,1.0266914093,2.1350184901,0,2.1350184901
2019-05-08 12:30:00,1.6490573823,-1.0625,1.9617075471,0.18050000000000002,-1.0625,1.0777228308,1.4685573823,0,1.4685573823,2.3371007092,-1.0625,2.5672837738,0.18050000000000002,-1.0625,1.0777228308,2.1566007092,0,2.1566007092
2019-05-08 13:00:00,1.6556788524,-1.013,1.9409898151,0.20850000000000002,-1.013,1.0342346204,1.4471788524,0,1.4471788524,2.3064503512,-1.013,2.5191034561,0.20850000000000002,-1.013,1.0342346204,2.0979503512,0,2.0979503512
2019-05-08 13:30:00,1.7274294738,-1.01,2.0010278826,0.17350000000000002,-1.01,1.0247937597,1.5539294738,0,1.5539294738,2.3353041363,-1.01,2.5443555979,0.17350000000000002,-1.01,1.0247937597,2.1618041363,0,2.1618041363
2019-05-08 14:00:00,1.7218268924,-1.049,2.0162065488,0.1665,-1.049,1.0621314655,1.5553268924,0,1.5553268924,2.3547842486,-1.049,2.5778692476,0.1665,-1.049,1.0621314655,2.1882842486,0,2.1882842486
2019-05-08 14:30:00,1.8117118891000001,-1.1385,2.1397388203,0.17400000000000002,-1.1385,1.1517196925,1.6377118891,0,1.6377118891,2.4693639597,-1.1385,2.7191801366,0.17400000000000002,-1.1385,1.1517196925,2.2953639597,0,2.2953639597
2019-05-08 15:00:00,1.8151421286,-1.1015,2.1232152969,0.17300000000000001,-1.1015,1.1150028027,1.6421421286,0,1.6421421286,2.442759399,-1.1015,2.6796223113,0.17300000000000001,-1.1015,1.1150028027,2.269759399,0,2.269759399
2019-05-08 15:30:00,1.865333262,-1.0935,2.1622234918,0.1335,-1.0935,1.1016190358,1.731833262,0,1.731833262,2.4696104549,-1.0935,2.7008735715,0.1335,-1.0935,1.1016190358,2.3361104549,0,2.3361104549
2019-05-08 16:00:00,1.9256986883,-1.1855,2.2613548347,0.1155,-1.1855,1.1911131348,1.8101986883,0,1.8101986883,2.5613111052,-1.1855,2.8223615693,0.1155,-1.1855,1.1911131348,2.4458111052,0,2.4458111052
2019-05-08 16:30:00,1.9699341706000002,-1.133,2.2725161466,0.088,-1.133,1.1364123371,1.8819341706000001,0,1.8819341706000001,2.5653805025,-1.133,2.8044368637,0.088,-1.133,1.1364123371,2.4773805025,0,2.4773805025
2019-05-08 17:00:00,2.1335837377,-1.1205,2.4099169728,0.0755,-1.1205,1.1230407384,2.0580837377,0,2.0580837377,2.6828279607,-1.1205,2.9074191505,0.0755,-1.1205,1.1230407384,2.6073279607,0,2.6073279607
2019-05-08 17:30:00,1.8413456261,-1.0565,2.1229097872000002,0.0665,-1.0565,1.0585908086,1.7748456261,0,1.7748456261,2.9319400773,-1.0565,3.1164827718,0.0665,-1.0565,1.0585908086,2.8654400773,0,2.8654400773
2019-05-08 18:00:00,1.7929239371999999,-1.0315,2.0684700855,0.066,-1.0315,1.0336093314,1.7269239372,0,1.7269239372,2.9340426569,-1.0315,3.1100801537,0.066,-1.0315,1.0336093314,2.8680426569,0,2.8680426569
2019-05-08 18:30:00,1.9934499857999999,-1.084,2.2691185173,0.0405,-1.084,1.084756309,1.9529499858000001,0,1.9529499858000001,3.0902431004,-1.084,3.2748524272,0.0405,-1.084,1.084756309,3.0497431004,0,3.0497431004
2019-05-08 19:00:00,1.9426842245,-1.126,2.2454171096,0.037,-1.126,1.1266077401,1.9056842245,0,1.9056842245,3.0709736439,-1.126,3.270895156,0.037,-1.126,1.1266077401,3.0339736439,0,3.0339736439
2019-05-08 19:30:00,1.8721020231,-1.139,2.1913664652,0.026000000000000002,-1.139,1.1392967129,1.8461020231,0,1.8461020231,3.0460315009,-1.139,3.2520192042,0.026000000000000002,-1.139,1.1392967129,3.0200315009,0,3.0200315009
2019-05-08 20:00:00,1.7929060335,-1.131,2.1198285414,0.022500000000000003,-1.131,1.1312237842,1.7704060335,0,1.7704060335,2.9753663811,-1.131,3.1830749444,0.022500000000000003,-1.131,1.1312237842,2.9528663810999998,0,2.9528663810999998
2019-05-08 20:30:00,1.9002901043,-1.135,2.2134424502,0.012,-1.135,1.1350634344000001,1.8882901043,0,1.8882901043,3.0399523424,-1.135,3.244924536,0.012,-1.135,1.1350634344000001,3.0279523424,0,3.0279523424
2019-05-08 21:00:00,1.8952901043,-1.129,2.2060746994000002,0.007,-1.129,1.1290217004,1.8882901043,0,1.8882901043,3.0201084938,-1.129,3.2242357721,0.007,-1.129,1.1290217004,3.0131084938,0,3.0131084938
2019-05-08 21:30:00,1.8760238084,-1.15,2.2004466205,0.003,-1.15,1.150003913,1.8730238084000002,0,1.8730238084000002,3.0215228846,-1.15,3.2329708539,0.003,-1.15,1.150003913,3.0185228846,0,3.0185228846
2019-05-08 22:00:00,1.8377972308000001,-1.1485,2.16715272,0.0035,-1.1485,1.1485053330000001,1.8342972308,0,1.8342972308,2.9750559021000003,-1.1485,3.1890452914,0.0035,-1.1485,1.1485053330000001,2.9715559021,0,2.9715559021
2019-05-08 22:30:00,1.7975567528,-1.163,2.1409762445,0.0005,-1.163,1.1630001075,1.7970567528,0,1.7970567528,2.9472673106,-1.163,3.1684307788,0.0005,-1.163,1.1630001075,2.9467673106000003,0,2.9467673106000003
2019-05-08 23:00:00,1.7060850712,-1.1475,2.0560842688,0.0005,-1.1475,1.1475001089,1.7055850712,0,1.7055850712,2.8873139307,-1.1475,3.1069821346,0.0005,-1.1475,1.1475001089,2.8868139307,0,2.8868139307
2019-05-08 23:30:00,1.7206715801999999,-1.158,2.0740478989,0.0,-1.158,1.158,1.7206715801999999,0,1.7206715801999999,2.5920549099,-1.158,2.8389633066,0.0,-1.158,1.158,2.5920549099,0,2.5920549099
2019-05-09 00:00:00,1.7617043834000001,-1.1525,2.1051979918,0.0,-1.1525,1.1525,1.7617043834000001,0,1.7617043834000001,2.3565105493000003,-1.1525,2.6232419291999998,0.0,-1.1525,1.1525,2.3565105493000003,0,2.3565105493000003
2019-05-09 00:30:00,1.7396219481,-1.159,2.090350574,0.0,-1.159,1.159,1.7396219481,0,1.7396219481,2.3402961289,-1.159,2.6115640852,0.0,-1.159,1.159,2.3402961289,0,2.3402961289
2019-05-09 01:00:00,1.7269066167,-1.1565,2.0783884894,0.0,-1.1565,1.1565,1.7269066167,0,1.7269066167,2.3530028,-1.1565,2.6218532428,0.0,-1.1565,1.1565,2.3530028,0,2.3530028
2019-05-09 01:30:00,1.8302097641000001,-1.157,2.1652521287,0.0,-1.157,1.157,1.8302097641000001,0,1.8302097641000001,2.4334272884,-1.157,2.6944790531000002,0.0,-1.157,1.157,2.4334272884,0,2.4334272884
2019-05-09 02:00:00,1.8538191755,-1.1325,2.1723723865,0.0,-1.1325,1.1325,1.8538191755,0,1.8538191755,2.4322985109,-1.1325,2.6830267043,0.0,-1.1325,1.1325,2.4322985109,0,2.4322985109
2019-05-09 02:30:00,1.8248021283,-1.1375,2.1503044104,0.0,-1.1375,1.1375,1.8248021283,0,1.8248021283,2.4128333775,-1.1375,2.6675215383,0.0,-1.1375,1.1375,2.4128333775,0,2.4128333775
2019-05-09 03:00:00,1.8050567491,-1.1215,2.1250863788,0.0,-1.1215,1.1215,1.8050567491,0,1.8050567491,2.3716003492,-1.1215,2.6234043657,0.0,-1.1215,1.1215,2.3716003492,0,2.3716003492
2019-05-09 03:30:00,1.8050567491,-1.103,2.1153814946,0.0,-1.103,1.103,1.8050567491,0,1.8050567491,2.3637959014,-1.103,2.6084746623,0.0,-1.103,1.103,2.3637959014,0,2.3637959014
2019-05-09 04:00:00,1.8067021974,-1.1015,2.1160045085,0.0,-1.1015,1.1015,1.8067021974,0,1.8067021974,2.3659467621,-1.1015,2.6097904765,0.0,-1.1015,1.1015,2.3659467621,0,2.3659467621
2019-05-09 04:30:00,1.7813054828000001,-1.119,2.1036183644,0.0,-1.119,1.119,1.7813054828000001,0,1.7813054828000001,2.3584878585,-1.119,2.6104838591,0.0,-1.119,1.119,2.3584878585,0,2.3584878585
2019-05-09 05:00:00,1.7412489945,-1.1205,2.070620272,0.0025,-1.1205,1.1205027889,1.7387489944999999,0,1.7387489944999999,2.3294378602,-1.1205,2.5849179861,0.0025,-1.1205,1.1205027889,2.3269378602,0,2.3269378602
2019-05-09 05:30:00,1.7417605654,-1.1185,2.0699691102,0.0235,-1.1185,1.1187468436,1.7182605654,0,1.7182605654,2.3322710721,-1.1185,2.5866060009,0.0235,-1.1185,1.1187468436,2.3087710721,0,2.3087710721
2019-05-09 06:00:00,1.7236062921,-1.1015,2.0455123809,0.025,-1.1015,1.1017836675,1.6986062921,0,1.6986062921,2.3280542652,-1.1015,2.575488092,0.025,-1.1015,1.1017836675,2.3030542652,0,2.3030542652
2019-05-09 06:30:00,1.8525459084,-1.104,2.156557985,0.0145,-1.104,1.1040952178,1.8380459084,0,1.8380459084,2.4269912974,-1.104,2.6662900738,0.0145,-1.104,1.1040952178,2.4124912974,0,2.4124912974
2019-05-09 07:00:00,1.8010738168,-1.0855,2.1028973212,0.011,-1.0855,1.0855557333,1.7900738168,0,1.7900738168,2.7158716929,-1.0855,2.9247682476,0.011,-1.0855,1.0855557333,2.7048716929000003,0,2.7048716929000003
2019-05-09 07:30:00,1.8147163177999999,-1.092,2.1179375142,0.017,-1.092,1.092132318,1.7977163178,0,1.7977163178,2.9512745477,-1.092,3.1468214846,0.017,-1.092,1.092132318,2.9342745477000003,0,2.9342745477000003
2019-05-09 08:00:00,1.8896238348,-1.0905,2.1817122833,0.0175,-1.0905,1.0906404082,1.8721238348,0,1.8721238348,3.0114191029,-1.0905,3.2027855475,0.0175,-1.0905,1.0906404082,2.9939191029,0,2.9939191029
2019-05-09 08:30:00,1.9180338871,-1.0995,2.2108265971,0.022500000000000003,-1.0995,1.0997301942,1.8955338871,0,1.8955338871,3.0608385851,-1.0995,3.252327335,0.022500000000000003,-1.0995,1.0997301942,3.0383385851,0,3.0383385851
2019-05-09 09:00:00,1.8494882404,-1.098,2.1508627923,0.0315,-1.098,1.0984517513,1.8179882404,0,1.8179882404,3.0159099708,-1.098,3.2095664741,0.0315,-1.098,1.0984517513,2.9844099708,0,2.9844099708
2019-05-09 09:30:00,1.8311527066000002,-1.089,2.130502578,0.03,-1.089,1.0894131448,1.8011527066,0,1.8011527066,2.9985769479,-1.089,3.1902013593,0.03,-1.089,1.0894131448,2.9685769479,0,2.9685769479
2019-05-09 10:00:00,1.8098757684,-1.1685,2.1543079045,0.045,-1.1685,1.1693661745,1.7648757684,0,1.7648757684,3.052325869,-1.1685,3.2683459824,0.045,-1.1685,1.1693661745,3.007325869,0,3.007325869
2019-05-09 10:30:00,1.9294204059000002,-1.1605,2.2515379972,0.0585,-1.1605,1.1619735367,1.8709204059000002,0,1.8709204059000002,3.1426064688,-1.1605,3.3500351742,0.0585,-1.1605,1.1619735367,3.0841064688,0,3.0841064688
2019-05-09 11:00:00,1.7267392976,-1.1645,2.0827118984,0.08650000000000001,-1.1645,1.1677082255,1.6402392976,0,1.6402392976,3.039875604,-1.1645,3.2552886105,0.08650000000000001,-1.1645,1.1677082255,2.953375604,0,2.953375604
2019-05-09 11:30:00,1.8799487281,-1.214,2.2378568364,0.1085,-1.214,1.2188388942,1.7714487281,0,1.7714487281,3.1847552557,-1.214,3.4082931269,0.1085,-1.214,1.2188388942,3.0762552557,0,3.0762552557
2019-05-09 12:00:00,1.9217021683,-1.1705,2.2501132135,0.14550000000000002,-1.1705,1.1795085841,1.7762021683,0,1.7762021683,3.2212756509,-1.1705,3.4273440255,0.14550000000000002,-1.1705,1.1795085841,3.0757756509,0,3.0757756509
2019-05-09 12:30:00,1.9058400573,-1.202,2.2532266472,0.1675,-1.202,1.2136145393,1.7383400573,0,1.7383400573,3.237797867,-1.202,3.4537138022000002,0.1675,-1.202,1.2136145393,3.070297867,0,3.070297867
2019-05-09 13:00:00,2.1206886249,-1.215,2.4440837227,0.18,-1.215,1.2282609658,1.9406886249,0,1.9406886249,2.8021967509,-1.215,3.0542644991,0.18,-1.215,1.2282609658,2.6221967509,0,2.6221967509
2019-05-09 13:30:00,1.9771282931,-1.135,2.2797502686,0.194,-1.135,1.1514603771,1.7831282930999999,0,1.7831282930999999,2.6120551643,-1.135,2.8479917804,0.194,-1.135,1.1514603771,2.4180551643,0,2.4180551643
2019-05-09 14:00:00,1.9355335236000002,-1.1105,2.2314793907,0.189,-1.1105,1.126468486,1.7465335236000001,0,1.7465335236000001,2.5723240815,-1.1105,2.8017961079,0.189,-1.1105,1.126468486,2.3833240815,0,2.3833240815
2019-05-09 14:30:00,2.1170636139,-1.214,2.4404414243,0.176,-1.214,1.2266914853,1.9410636139,0,1.9410636139,2.7605646562,-1.214,3.0157110639,0.176,-1.214,1.2266914853,2.5845646562,0,2.5845646562
2019-05-09 15:00:00,2.1336082035,-1.2425,2.4690261675,0.1695,-1.2425,1.2540081738,1.9641082035,0,1.9641082035,2.7862016465,-1.2425,3.0506926861,0.1695,-1.2425,1.2540081738,2.6167016465,0,2.6167016465
2019-05-09 15:30:00,2.193102575,-1.2515,2.5250645842,0.1375,-1.2515,1.259030778,2.055602575,0,2.055602575,2.8528499074,-1.2515,3.1152856762,0.1375,-1.2515,1.259030778,2.7153499074000003,0,2.7153499074000003
2019-05-09 16:00:00,2.0358658829,-1.2565,2.3923925562,0.1505,-1.2565,1.2654811338,1.8853658829,0,1.8853658829,2.7313603191,-1.2565,3.0065131703,0.1505,-1.2565,1.2654811338,2.5808603191,0,2.5808603191
2019-05-09 16:30:00,1.9526379083,-1.153,2.2676427851,0.17450000000000002,-1.153,1.1661300313,1.7781379083000002,0,1.7781379083000002,2.637448882,-1.153,2.8784623682,0.17450000000000002,-1.153,1.1661300313,2.462948882,0,2.462948882
2019-05-09 17:00:00,1.9272953620000002,-1.051,2.1952376665,0.171,-1.051,1.0648201726,1.756295362,0,1.756295362,2.5452647629,-1.051,2.7537199773000003,0.171,-1.051,1.0648201726,2.3742647629,0,2.3742647629
2019-05-09 17:30:00,2.0198005096,-1.1440000000000001,2.3212776867000002,0.1595,-1.1440000000000001,1.1550654743,1.8603005096,0,1.8603005096,2.6468243794,-1.1440000000000001,2.8834727839000003,0.1595,-1.1440000000000001,1.1550654743,2.4873243794,0,2.4873243794
2019-05-09 18:00:00,2.0640268814,-1.1265,2.3514270596999998,0.095,-1.1265,1.1304986732,1.9690268814,0,1.9690268814,2.6664507799,-1.1265,2.8946436761000003,0.095,-1.1265,1.1304986732,2.5714507799,0,2.5714507799
2019-05-09 18:30:00,2.1532136762,-1.102,2.4188288769,0.0765,-1.102,1.1046520946,2.0767136762,0,2.0767136762,2.7204400507,-1.102,2.9351657653,0.0765,-1.102,1.1046520946,2.6439400507,0,2.6439400507
2019-05-09 19:00:00,2.1136477899,-1.0805,2.3738128043,0.076,-1.0805,1.0831695389,2.0376477899,0,2.0376477899,2.6698532983,-1.0805,2.8802077849,0.076,-1.0805,1.0831695389,2.5938532983,0,2.5938532983
2019-05-09 19:30:00,2.1516604499,-1.0815,2.4081704553,0.0555,-1.0815,1.0829231275,2.0961604499,0,2.0961604499,2.6733215906,-1.0815,2.8837979431000003,0.0555,-1.0815,1.0829231275,2.6178215906,0,2.6178215906
2019-05-09 20:00:00,2.1148700355,-1.076,2.3728571948,0.0345,-1.076,1.0765529481,2.0803700355,0,2.0803700355,2.6370795435,-1.076,2.8481510702,0.0345,-1.076,1.0765529481,2.6025795435,0,2.6025795435
2019-05-09 20:30:00,2.0674247776,-1.0715,2.3285955984,0.007,-1.0715,1.0715228649,2.0604247776,0,2.0604247776,2.5888725296,-1.0715,2.8018517492,0.007,-1.0715,1.0715228649,2.5818725296,0,2.5818725296
2019-05-09 21:00:00,1.8756412405,-1.089,2.1688593922,0.0005,-1.089,1.0890001148,1.8751412405,0,1.8751412405,2.9683872453,-1.089,3.1618418427,0.0005,-1.089,1.0890001148,2.9678872453,0,2.9678872453
2019-05-09 21:30:00,1.875938115,-1.094,2.1716306802,0.0025,-1.094,1.0940028565,1.873438115,0,1.873438115,2.9676965044,-1.094,3.1629193069,0.0025,-1.094,1.0940028565,2.9651965044,0,2.9651965044
2019-05-09 22:00:00,1.7972759883,-1.133,2.1245917204,0.0025,-1.133,1.1330027582,1.7947759883,0,1.7947759883,2.9483997263,-1.133,3.1585993646,0.0025,-1.133,1.1330027582,2.9458997263,0,2.9458997263
2019-05-09 22:30:00,1.7464345814,-1.139,2.0850311142,0.0025,-1.139,1.1390027436,1.7439345814,0,1.7439345814,2.9087830478,-1.139,3.1238341536,0.0025,-1.139,1.1390027436,2.9062830478,0,2.9062830478
2019-05-09 23:00:00,1.7163705975,-1.133,2.0566032743,0.0055000000000000005,-1.133,1.1330133494,1.7108705975,0,1.7108705975,2.8946577419,-1.133,3.108493597,0.0055000000000000005,-1.133,1.1330133494,2.8891577419,0,2.8891577419
2019-05-09 23:30:00,1.7728330729000001,-1.13,2.1023408631,0.007,-1.13,1.1300216812000001,1.7658330729,0,1.7658330729,2.489292079,-1.13,2.7337657278,0.007,-1.13,1.1300216812000001,2.482292079,0,2.482292079
2019-05-10 00:00:00,1.7796275197,-1.1005,2.0924087457,0.0095,-1.1005,1.1005410033,1.7701275197,0,1.7701275197,2.3603765345,-1.1005,2.6043190347,0.0095,-1.1005,1.1005410033,2.3508765345000002,0,2.3508765345000002
2019-05-10 00:30:00,1.7383472064,-1.102,2.0582164633,0.0095,-1.102,1.1020409475,1.7288472064,0,1.7288472064,2.331944574,-1.102,2.5792187764,0.0095,-1.102,1.1020409475,2.322444574,0,2.322444574
2019-05-10 01:00:00,1.7593566793000002,-1.0955,2.0725482323,0.009000000000000001,-1.0955,1.0955369688,1.7503566793,0,1.7503566793,2.3533228006,-1.0955,2.5958136401000003,0.009000000000000001,-1.0955,1.0955369688,2.3443228006,0,2.3443228006
2019-05-10 01:30:00,1.883664231,-1.0445,2.1538735304,0.003,-1.0445,1.0445043083,1.880664231,0,1.880664231,2.420180825,-1.0445,2.6359543766,0.003,-1.0445,1.0445043083,2.417180825,0,2.417180825
2019-05-10 02:00:00,1.9385512761,-1.0665,2.2125558298,0.004,-1.0665,1.0665075011,1.9345512761,0,1.9345512761,2.4706888993,-1.0665,2.6910455007,0.004,-1.0665,1.0665075011,2.4666888993000002,0,2.4666888993000002
2019-05-10 02:30:00,1.8656717321,-1.1015,2.1665717763,0.006500000000000001,-1.1015,1.1015191782,1.8591717321,0,1.8591717321,2.429032862,-1.1015,2.6671150884,0.006500000000000001,-1.1015,1.1015191782,2.422532862,0,2.422532862
2019-05-10 03:00:00,1.7600010004,-1.0865,2.0683533961,0.005,-1.0865,1.0865115048,1.7550010004,0,1.7550010004,2.3516082417,-1.0865,2.5904716891,0.005,-1.0865,1.0865115048,2.3466082417,0,2.3466082417
2019-05-10 03:30:00,1.7121243017,-1.066,2.0168603384,0.0055000000000000005,-1.066,1.0660141885,1.7066243017,0,1.7066243017,2.3023907625,-1.066,2.5371951488,0.0055000000000000005,-1.066,1.0660141885,2.2968907625,0,2.2968907625
2019-05-10 04:00:00,1.7404073114,-1.0935,2.0554220636,0.0175,-1.0935,1.093640023,1.7229073114,0,1.7229073114,2.3296873692,-1.0935,2.5735550291,0.0175,-1.0935,1.093640023,2.3121873692,0,2.3121873692
2019-05-10 04:30:00,1.6332911430000001,-1.0755,1.9555920351,0.022500000000000003,-1.0755,1.0757353299,1.6107911430000001,0,1.6107911430000001,2.262204507,-1.0755,2.5048491933,0.022500000000000003,-1.0755,1.0757353299,2.239704507,0,2.239704507
2019-05-10 05:00:00,1.6289234763,-1.0735000000000001,1.9508444176,0.028,-1.0735000000000001,1.0738650986,1.6009234763,0,1.6009234763,2.255795272,-1.0735000000000001,2.4982022655,0.028,-1.0735000000000001,1.0738650986,2.227795272,0,2.227795272
2019-05-10 05:30:00,1.5257952650000002,-1.03,1.8409104244,0.026000000000000002,-1.03,1.0303281031,1.499795265,0,1.499795265,2.1633293923,-1.03,2.3960162895,0.026000000000000002,-1.03,1.0303281031,2.1373293923,0,2.1373293923
2019-05-10 06:00:00,1.6633792014000002,-0.9765,1.9288293387,0.0175,-0.9765,0.9766567974,1.6458792014,0,1.6458792014,2.2271658962,-0.9765,2.4318347352,0.0175,-0.9765,0.9766567974,2.2096658962,0,2.2096658962
2019-05-10 06:30:00,1.7276036491,-1.016,2.0042131544,0.025500000000000002,-1.016,1.0163199545,1.7021036491000001,0,1.7021036491000001,2.2840310332,-1.016,2.499810745,0.025500000000000002,-1.016,1.0163199545,2.2585310332,0,2.2585310332
2019-05-10 07:00:00,1.8484402636000001,-0.9570000000000001,2.0814851448,0.0325,-0.9570000000000001,0.9575516957,1.8159402636,0,1.8159402636,2.3789307064000003,-0.9570000000000001,2.5642075396,0.0325,-0.9570000000000001,0.9575516957,2.3464307064,0,2.3464307064
2019-05-10 07:30:00,1.7360483078,-0.9555,1.9816265987000001,0.029,-0.9555,0.9559399824,1.7070483078,0,1.7070483078,2.6174117143,-0.9555,2.7863639985,0.029,-0.9555,0.9559399824,2.5884117143000003,0,2.5884117143000003
2019-05-10 08:00:00,1.5166723877,-0.975,1.8030308183,0.042,-0.975,0.9759041961,1.4746723877,0,1.4746723877,2.7196930444,-0.975,2.8891789934,0.042,-0.975,0.9759041961,2.6776930443999998,0,2.6776930443999998
2019-05-10 08:30:00,1.4805578447,-0.9805,1.7757904667000002,0.075,-0.9805,0.9833642509,1.4055578447000001,0,1.4055578447000001,2.7242285214,-0.9805,2.8953067691000003,0.075,-0.9805,0.9833642509,2.6492285214,0,2.6492285214
2019-05-10 09:00:00,1.418548101,-1.008,1.7402134108,0.10400000000000001,-1.008,1.013350877,1.314548101,0,1.314548101,2.7497942111,-1.008,2.9287253547,0.10400000000000001,-1.008,1.013350877,2.6457942111,0,2.6457942111
2019-05-10 09:30:00,1.4560711776000002,-1.0915,1.8197569959000002,0.135,-1.0915,1.0998169166,1.3210711776,0,1.3210711776,2.8399724982,-1.0915,3.042501609,0.135,-1.0915,1.0998169166,2.7049724982,0,2.7049724982
2019-05-10 10:00:00,1.4421270910000001,-1.089,1.8071113819,0.14550000000000002,-1.089,1.0986770454,1.296627091,0,1.296627091,2.8481768381,-1.089,3.0492675024,0.14550000000000002,-1.089,1.0986770454,2.7026768381,0,2.7026768381
2019-05-10 10:30:00,1.4771482305,-1.109,1.8471188091,0.106,-1.109,1.1140543075,1.3711482305,0,1.3711482305,2.8536542138,-1.109,3.0615720426,0.106,-1.109,1.1140543075,2.7476542138,0,2.7476542138
2019-05-10 11:00:00,1.439724496,-1.121,1.8246774028,0.094,-1.121,1.1249342203000001,1.345724496,0,1.345724496,2.8441229059,-1.121,3.0570698559,0.094,-1.121,1.1249342203000001,2.7501229059,0,2.7501229059
2019-05-10 11:30:00,1.601141573,-1.0845,1.9338548516,0.1605,-1.0845,1.0963122274,1.440641573,0,1.440641573,2.5603028128,-1.0845,2.7805198693,0.1605,-1.0845,1.0963122274,2.3998028128,0,2.3998028128
2019-05-10 12:00:00,1.707806047,-1.1115,2.0376539805,0.115,-1.1115,1.1174333313,1.592806047,0,1.592806047,2.4085366461,-1.1115,2.6526366177,0.115,-1.1115,1.1174333313,2.2935366461,0,2.2935366461
2019-05-10 12:30:00,1.6659745839,-1.0985,1.9955384146,0.091,-1.0985,1.1022627863,1.5749745839,0,1.5749745839,2.3685428889,-1.0985,2.6108806305,0.091,-1.0985,1.1022627863,2.2775428889000002,0,2.2775428889000002
2019-05-10 13:00:00,1.5974745839,-1.104,1.9418396037,0.022500000000000003,-1.104,1.1042292561,1.5749745839,0,1.5749745839,2.3000428889,-1.104,2.5512767962,0.022500000000000003,-1.104,1.1042292561,2.2775428889000002,0,2.2775428889000002
2019-05-10 13:30:00,1.5989745839,-1.0425,1.9088022344,0.024,-1.0425,1.0427762224,1.5749745839,0,1.5749745839,2.3015428889000002,-1.0425,2.5266392539,0.024,-1.0425,1.0427762224,2.2775428889000002,0,2.2775428889000002
2019-05-10 14:00:00,1.7103499298,-1.0185,1.9906378707,0.0645,-1.0185,1.0205402981,1.6458499298,0,1.6458499298,2.318120496,-1.0185,2.5320001745000003,0.0645,-1.0185,1.0205402981,2.253620496,0,2.253620496
2019-05-10 14:30:00,1.7755514665,-1.104,2.0907890879,0.1565,-1.104,1.1150373312,1.6190514665,0,1.6190514665,2.4440264298,-1.104,2.6818055838,0.1565,-1.104,1.1150373312,2.2875264297999998,0,2.2875264297999998
2019-05-10 15:00:00,1.8204678824,-1.134,2.1447748858,0.17450000000000002,-1.134,1.1473474844,1.6459678824,0,1.6459678824,2.5012123472,-1.134,2.7462736947,0.17450000000000002,-1.134,1.1473474844,2.3267123472,0,2.3267123472
2019-05-10 15:30:00,1.9057881942,-1.1705,2.2365372546,0.1,-1.1705,1.1747639125,1.8057881942,0,1.8057881942,2.571622646,-1.1705,2.8254757623,0.1,-1.1705,1.1747639125,2.471622646,0,2.471622646
2019-05-10 16:00:00,1.8446838084000001,-1.192,2.196297419,0.161,-1.192,1.202823761,1.6836838084,0,1.6836838084,2.5472671822,-1.192,2.8123716144,0.161,-1.192,1.202823761,2.3862671822,0,2.3862671822
2019-05-10 16:30:00,1.8721977895,-1.085,2.1638737401,0.0845,-1.085,1.0882854635,1.7876977895000001,0,1.7876977895000001,2.4870768654,-1.085,2.7134436302,0.0845,-1.085,1.0882854635,2.4025768654,0,2.4025768654
2019-05-10 17:00:00,1.8823245354,-1.076,2.1681608926,0.101,-1.076,1.080729846,1.7813245354,0,1.7813245354,2.4950267698,-1.076,2.7171556051,0.101,-1.076,1.080729846,2.3940267698,0,2.3940267698
2019-05-10 17:30:00,1.9346247111000001,-1.071,2.2112923309,0.0845,-1.071,1.0743282785,1.8501247110999999,0,1.8501247110999999,2.5168057855,-1.071,2.7352060913000003,0.0845,-1.071,1.0743282785,2.4323057855,0,2.4323057855
2019-05-10 18:00:00,2.0166470445,-1.0805,2.2878692166,0.052000000000000005,-1.0805,1.0817505489,1.9646470445,0,1.9646470445,2.5843298144,-1.0805,2.8011142139,0.052000000000000005,-1.0805,1.0817505489,2.5323298144,0,2.5323298144
2019-05-10 18:30:00,2.0586322024,-1.1075,2.3376318775,0.023,-1.1075,1.1077388004,2.0356322024,0,2.0356322024,2.6176048351,-1.1075,2.8422546196000003,0.023,-1.1075,1.1077388004,2.5946048351,0,2.5946048351
2019-05-10 19:00:00,1.9760541344,-1.0985,2.2608609405,0.0425,-1.0985,1.0993218364,1.9335541344,0,1.9335541344,2.5335167653,-1.0985,2.761414393,0.0425,-1.0985,1.0993218364,2.4910167653,0,2.4910167653
2019-05-10 19:30:00,1.9321222245,-1.108,2.2272764289,0.0425,-1.108,1.1088147952,1.8896222245,0,1.8896222245,2.4948599893,-1.108,2.7298333954,0.0425,-1.108,1.1088147952,2.4523599893,0,2.4523599893
2019-05-10 20:00:00,1.8983356609,-1.1075,2.1977794547,0.018000000000000002,-1.1075,1.1076462657,1.8803356609000001,0,1.8803356609000001,2.4631887794000003,-1.1075,2.700713834,0.018000000000000002,-1.1075,1.1076462657,2.4451887794,0,2.4451887794
2019-05-10 20:30:00,1.8867753406,-1.098,2.1830082881,0.003,-1.098,1.0980040984,1.8837753406000002,0,1.8837753406000002,2.4295988513,-1.098,2.6661872736000003,0.003,-1.098,1.0980040984,2.4265988513,0,2.4265988513
2019-05-10 21:00:00,1.8620959535,-1.0995,2.162475801,0.0,-1.0995,1.0995,1.8620959535,0,1.8620959535,2.408173468,-1.0995,2.6473004555,0.0,-1.0995,1.0995,2.408173468,0,2.408173468
2019-05-10 21:30:00,1.8346162746,-1.102,2.1401450593,0.0,-1.102,1.102,1.8346162746,0,1.8346162746,2.3789316006,-1.102,2.6217779388,0.0,-1.102,1.102,2.3789316006,0,2.3789316006
2019-05-10 22:00:00,1.8064562462,-1.097,2.1134552679,0.0,-1.097,1.097,1.8064562462,0,1.8064562462,2.3438118456,-1.097,2.5878297795,0.0,-1.097,1.097,2.3438118456,0,2.3438118456
2019-05-10 22:30:00,1.7264736040000002,-1.1145,2.0549504508,0.0,-1.1145,1.1145,1.7264736040000002,0,1.7264736040000002,2.2860784353,-1.1145,2.5432783690000003,0.0,-1.1145,1.1145,2.2860784353,0,2.2860784353
2019-05-10 23:00:00,1.6429823034000002,-1.1295,1.9937806046,0.0005,-1.1295,1.1295001107,1.6424823034,0,1.6424823034,2.238365069,-1.1295,2.5071993204,0.0005,-1.1295,1.1295001107,2.237865069,0,2.237865069
2019-05-10 23:30:00,1.5999750493,-1.1415,1.965436951,0.0015,-1.1415,1.1415009855,1.5984750493000002,0,1.5984750493000002,2.2184862358,-1.1415,2.4949355559,0.0015,-1.1415,1.1415009855,2.2169862358,0,2.2169862358
2019-05-11 00:00:00,1.5753198687,-1.1545,1.9530752517,0.001,-1.1545,1.1545004331,1.5743198687,0,1.5743198687,2.2027552738,-1.1545,2.4869662334,0.001,-1.1545,1.1545004331,2.2017552738,0,2.2017552738
2019-05-11 00:30:00,1.5647114039,-1.1465,1.9397896864000002,0.001,-1.1465,1.1465004361,1.5637114039000002,0,1.5637114039000002,2.1905616361,-1.1465,2.4724527359,0.001,-1.1465,1.1465004361,2.1895616361,0,2.1895616361
2019-05-11 01:00:00,1.5908766294999999,-1.1445,1.9597879222,0.001,-1.1445,1.1445004369,1.5898766295,0,1.5898766295,2.2230001764,-1.1445,2.5003219861,0.001,-1.1445,1.1445004369,2.2220001764,0,2.2220001764
2019-05-11 01:30:00,1.6662194970000002,-1.164,2.032531282,0.0005,-1.164,1.1640001074,1.665719497,0,1.665719497,2.2845346153,-1.164,2.5639801888,0.0005,-1.164,1.1640001074,2.2840346153,0,2.2840346153
2019-05-11 02:00:00,1.7486041473,-1.1545,2.0953488287,0.0005,-1.1545,1.1545001083,1.7481041473,0,1.7481041473,2.3471456539,-1.1545,2.6157146195000003,0.0005,-1.1545,1.1545001083,2.3466456539,0,2.3466456539
2019-05-11 02:30:00,1.7582045585000001,-1.1635,2.1083205448,0.0005,-1.1635,1.1635001074,1.7577045585,0,1.7577045585,2.3577757694,-1.1635,2.6292278008,0.0005,-1.1635,1.1635001074,2.3572757694,0,2.3572757694
2019-05-11 03:00:00,1.7104269762,-1.162,2.0678018379,0.0005,-1.162,1.1620001076,1.7099269762,0,1.7099269762,2.3216533302,-1.162,2.5962122767,0.0005,-1.162,1.1620001076,2.3211533302,0,2.3211533302
2019-05-11 03:30:00,1.6956336604,-1.159,2.0538876576,0.001,-1.159,1.1590004314,1.6946336604,0,1.6946336604,2.3121325502,-1.159,2.5863561104,0.001,-1.159,1.1590004314,2.3111325502,0,2.3111325502
2019-05-11 04:00:00,1.6737512348,-1.155,2.0335850599,0.0035,-1.155,1.155005303,1.6702512348,0,1.6702512348,2.2916132486,-1.155,2.5662260775,0.0035,-1.155,1.155005303,2.2881132486,0,2.2881132486
2019-05-11 04:30:00,1.6762338262,-1.1665,2.0421758226,0.003,-1.1665,1.1665038577,1.6732338262000002,0,1.6732338262000002,2.2931525651999998,-1.1665,2.572794383,0.003,-1.1665,1.1665038577,2.2901525652,0,2.2901525652
2019-05-11 05:00:00,1.671259939,-1.157,2.0326728177,0.0025,-1.157,1.1570027009000001,1.668759939,0,1.668759939,2.2885739320000003,-1.157,2.5644140933,0.0025,-1.157,1.1570027009000001,2.286073932,0,2.286073932
2019-05-11 05:30:00,1.671259939,-1.1535,2.0306826521,0.0025,-1.1535,1.1535027091,1.668759939,0,1.668759939,2.2885739320000003,-1.1535,2.5628368836,0.0025,-1.1535,1.1535027091,2.286073932,0,2.286073932
2019-05-11 06:00:00,1.6687773475,-1.1335,2.0173348967,0.003,-1.1335,1.13350397,1.6657773475000002,0,1.6657773475000002,2.2772426393,-1.1335,2.5437484719,0.003,-1.1335,1.13350397,2.2742426393,0,2.2742426393
2019-05-11 06:30:00,1.603713857,-1.103,1.946408779,0.007500000000000001,-1.103,1.1030254983,1.596213857,0,1.596213857,2.2136429049,-1.103,2.473221363,0.007500000000000001,-1.103,1.1030254983,2.2061429049,0,2.2061429049
2019-05-11 07:00:00,1.6038093388,-1.1025,1.9462041633,0.013000000000000001,-1.1025,1.1025766413,1.5908093388,0,1.5908093388,2.2140317961,-1.1025,2.4733465273,0.013000000000000001,-1.1025,1.1025766413,2.2010317961,0,2.2010317961
2019-05-11 07:30:00,1.7051408975,-1.1055,2.0321505186,0.023,-1.1055,1.1057392324,1.6821408975,0,1.6821408975,2.3079420367,-1.1055,2.5590480056000002,0.023,-1.1055,1.1057392324,2.2849420367,0,2.2849420367
2019-05-11 08:00:00,1.7201185981,-1.1115,2.0479844339,0.0395,-1.1115,1.1122016454,1.6806185981000001,0,1.6806185981000001,2.3223779518,-1.1115,2.5746595117,0.0395,-1.1115,1.1122016454,2.2828779518,0,2.2828779518
2019-05-11 08:30:00,1.822881752,-1.074,2.1157442855,0.075,-1.074,1.0766155303,1.747881752,0,1.747881752,2.3921860678,-1.074,2.6222185612,0.075,-1.074,1.0766155303,2.3171860678,0,2.3171860678
2019-05-11 09:00:00,1.8140549316999999,-1.0725,2.1073802564,0.10450000000000001,-1.0725,1.0775789994,1.7095549317,0,1.7095549317,2.3998151158,-1.0725,2.6285678305999998,0.10450000000000001,-1.0725,1.0775789994,2.2953151158000002,0,2.2953151158000002
2019-05-11 09:30:00,1.6547653371000002,-1.076,1.9738349275,0.1405,-1.076,1.0851342083,1.5142653370999999,0,1.5142653370999999,2.2918976286,-1.076,2.5319104920999997,0.1405,-1.076,1.0851342083,2.1513976286,0,2.1513976286
2019-05-11 10:00:00,1.5297840308000001,-1.105,1.8871312039,0.17450000000000002,-1.105,1.1186935461,1.3552840308,0,1.3552840308,2.2344647449,-1.105,2.4927610588,0.17450000000000002,-1.105,1.1186935461,2.0599647449,0,2.0599647449
2019-05-11 10:30:00,1.5239097505,-1.1015,1.8803199668000001,0.203,-1.1015,1.1200496641,1.3209097505,0,1.3209097505,2.2611188984,-1.1015,2.5151463024,0.203,-1.1015,1.1200496641,2.0581188984,0,2.0581188984
2019-05-11 11:00:00,1.5781412162000001,-1.093,1.9196819263,0.20800000000000002,-1.093,1.1126153873,1.3701412162,0,1.3701412162,2.3001086634,-1.093,2.5465955438,0.20800000000000002,-1.093,1.1126153873,2.0921086634,0,2.0921086634
2019-05-11 11:30:00,1.4712060536,-1.075,1.8221065425,0.227,-1.075,1.0987056021,1.2442060536,0,1.2442060536,2.2570338677,-1.075,2.4999653758,0.227,-1.075,1.0987056021,2.0300338677,0,2.0300338677
2019-05-11 12:00:00,1.6397438558,-1.098,1.973414278,0.21,-1.098,1.1179016057,1.4297438558,0,1.4297438558,2.3685341975,-1.098,2.610662415,0.21,-1.098,1.1179016057,2.1585341975,0,2.1585341975
2019-05-11 12:30:00,1.5613232322,-1.1165,1.9194536945,0.23550000000000001,-1.1165,1.1410663872,1.3258232322,0,1.3258232322,2.3465990417,-1.1165,2.5986726059,0.23550000000000001,-1.1165,1.1410663872,2.1110990417,0,2.1110990417
2019-05-11 13:00:00,1.5963064678,-1.0965,1.9366224695,0.256,-1.0965,1.1259876776,1.3403064678,0,1.3403064678,2.3249021271,-1.0965,2.5705023148,0.256,-1.0965,1.1259876776,2.0689021271,0,2.0689021271
2019-05-11 13:30:00,1.9455490998,-1.129,2.2494004311,0.2655,-1.129,1.159797935,1.6800490998000002,0,1.6800490998000002,1.9357512348,-1.129,2.2409314677,0.2655,-1.129,1.159797935,1.6702512348,0,1.6702512348
2019-05-11 14:00:00,2.0356600215,-1.1285,2.3275360304,0.228,-1.1285,1.1513019804,1.8076600215,0,1.8076600215,2.0260904408,-1.1285,2.3191711287,0.228,-1.1285,1.1513019804,1.7980904408,0,1.7980904408
2019-05-11 14:30:00,2.1440371228,-1.209,2.4614175152,0.223,-1.209,1.2293941597,1.9210371228,0,1.9210371228,2.1355431457,-1.209,2.4540223159,0.223,-1.209,1.2293941597,1.9125431457,0,1.9125431457
2019-05-11 15:00:00,2.1049003824,-1.149,2.3980839476,0.28750000000000003,-1.149,1.1844227497,1.8174003824,0,1.8174003824,2.0937856392,-1.149,2.3883340015,0.28750000000000003,-1.149,1.1844227497,1.8062856392,0,1.8062856392
2019-05-11 15:30:00,2.1467949548,-1.152,2.4363564144,0.353,-1.152,1.2048705325,1.7937949548,0,1.7937949548,2.1356332729,-1.152,2.4265270401,0.353,-1.152,1.2048705325,1.7826332729,0,1.7826332729
2019-05-11 16:00:00,2.1568925872,-1.1585,2.4483275685,0.3375,-1.1585,1.2066600598,1.8193925872,0,1.8193925872,2.1475521568,-1.1585,2.4401029725,0.3375,-1.1585,1.2066600598,1.8100521567999999,0,1.8100521567999999
2019-05-11 16:30:00,2.1341518247,-1.147,2.422852247,0.299,-1.147,1.1853311774,1.8351518247,0,1.8351518247,2.1246889383,-1.147,2.4145210881,0.299,-1.147,1.1853311774,1.8256889383,0,1.8256889383
2019-05-11 17:00:00,2.1452455587,-1.1440000000000001,2.4312166722,0.28150000000000003,-1.1440000000000001,1.1781248873,1.8637455587,0,1.8637455587,2.1364696036,-1.1440000000000001,2.4234765044,0.28150000000000003,-1.1440000000000001,1.1781248873,1.8549696036,0,1.8549696036
2019-05-11 17:30:00,2.166082115,-1.104,2.4311988254,0.2495,-1.104,1.1318419722,1.9165821150000002,0,1.9165821150000002,2.155186303,-1.104,2.4214962318,0.2495,-1.104,1.1318419722,1.905686303,0,1.905686303
2019-05-11 18:00:00,2.187348262,-1.1005,2.4485899349,0.215,-1.1005,1.1213051547,1.9723482620000001,0,1.9723482620000001,2.1791282953,-1.1005,2.4412497572,0.215,-1.1005,1.1213051547,1.9641282953,0,1.9641282953
2019-05-11 18:30:00,2.1790805142,-1.0675,2.4265094554,0.17250000000000001,-1.0675,1.081347539,2.0065805142,0,2.0065805142,2.5984623226,-1.0675,2.8091925338,0.17250000000000001,-1.0675,1.081347539,2.4259623226,0,2.4259623226
2019-05-11 19:00:00,1.9184262845000002,-1.0075,2.1668907815,0.11800000000000001,-1.0075,1.0143866373,1.8004262844999999,0,1.8004262844999999,2.4692326441,-1.0075,2.6668644699,0.11800000000000001,-1.0075,1.0143866373,2.3512326441,0,2.3512326441
2019-05-11 19:30:00,1.805673052,-0.999,2.0636027163,0.084,-0.999,1.0025253114,1.721673052,0,1.721673052,2.3621906759,-0.999,2.5647506291,0.084,-0.999,1.0025253114,2.2781906759,0,2.2781906759
2019-05-11 20:00:00,1.7626567651,-1.012,2.032511469,0.029,-1.012,1.0124154286,1.7336567651,0,1.7336567651,2.3202690451,-1.012,2.5313617762,0.029,-1.012,1.0124154286,2.2912690451,0,2.2912690451
2019-05-11 20:30:00,1.9082266653,-1.044,2.1751471229,0.0145,-1.044,1.0441006896,1.8937266653,0,1.8937266653,2.4337288019,-1.044,2.6482016315,0.0145,-1.044,1.0441006896,2.4192288019,0,2.4192288019
2019-05-11 21:00:00,1.8757729709,-1.0615,2.1552973086,0.0175,-1.0615,1.0616442436,1.8582729708999999,0,1.8582729708999999,2.7855070233,-1.0615,2.9809112074,0.0175,-1.0615,1.0616442436,2.7680070233,0,2.7680070233
2019-05-11 21:30:00,1.8914227419,-1.106,2.1910536252,0.0155,-1.106,1.1061086068,1.8759227419000002,0,1.8759227419000002,2.9787685586,-1.106,3.1774672502,0.0155,-1.106,1.1061086068,2.9632685586000003,0,2.9632685586000003
2019-05-11 22:00:00,1.8053340542,-1.1435,2.137012704,0.008,-1.1435,1.1435279839,1.7973340542,0,1.7973340542,2.9614286048,-1.1435,3.1745317184,0.008,-1.1435,1.1435279839,2.9534286048,0,2.9534286048
2019-05-11 22:30:00,1.7721740725,-1.1625,2.1194355837,0.0105,-1.1625,1.1625474184,1.7616740725,0,1.7616740725,2.9628533476000003,-1.1625,3.1827513584,0.0105,-1.1625,1.1625474184,2.9523533476,0,2.9523533476
2019-05-11 23:00:00,1.7211334807,-1.165,2.0783468089,0.0125,-1.165,1.1650670582,1.7086334807,0,1.7086334807,2.8123002015000003,-1.165,3.0440527957,0.0125,-1.165,1.1650670582,2.7998002015,0,2.7998002015
2019-05-11 23:30:00,1.8075700887,-1.155,2.1450721726,0.0085,-1.155,1.1550312766,1.7990700887000002,0,1.7990700887000002,2.3982292054,-1.155,2.6618655716,0.0085,-1.155,1.1550312766,2.3897292054,0,2.3897292054
2019-05-12 00:00:00,1.8069373237000002,-1.169,2.1521114032,0.001,-1.169,1.1690004277,1.8059373237,0,1.8059373237,2.4013340328,-1.169,2.6707613404,0.001,-1.169,1.1690004277,2.4003340328,0,2.4003340328
2019-05-12 00:30:00,1.6494534615,-1.1115,1.9890020039,0.0,-1.1115,1.1115,1.6494534615,0,1.6494534615,2.2768569968,-1.1115,2.5336752029,0.0,-1.1115,1.1115,2.2768569968,0,2.2768569968
2019-05-12 01:00:00,1.8217959809000002,-1.0525,2.1039716838,0.0,-1.0525,1.0525,1.8217959809000002,0,1.8217959809000002,2.3841332956,-1.0525,2.6061173844,0.0,-1.0525,1.0525,2.3841332956,0,2.3841332956
2019-05-12 01:30:00,1.8217959809000002,-1.0755,2.1155710449,0.0,-1.0755,1.0755,1.8217959809000002,0,1.8217959809000002,2.3948027286,-1.0755,2.6252200591,0.0,-1.0755,1.0755,2.3948027286,0,2.3948027286
2019-05-12 02:00:00,1.8936052055,-1.119,2.1995230561,0.0005,-1.119,1.1190001117,1.8931052055,0,1.8931052055,2.4622655448,-1.119,2.7046095122000002,0.0005,-1.119,1.1190001117,2.4617655448,0,2.4617655448
2019-05-12 02:30:00,1.8066629669,-1.1065,2.1185781378,0.001,-1.1065,1.1065004519,1.8056629669,0,1.8056629669,2.3943575054,-1.1065,2.6376675518,0.001,-1.1065,1.1065004519,2.3933575054,0,2.3933575054
2019-05-12 03:00:00,1.7669614610000002,-1.0985,2.0805900736,0.0005,-1.0985,1.0985001138,1.766461461,0,1.766461461,2.3649073154,-1.0985,2.6075829537,0.0005,-1.0985,1.0985001138,2.3644073154,0,2.3644073154
2019-05-12 03:30:00,1.772804231,-1.1219999999999999,2.0980273691,0.0,-1.1219999999999999,1.1219999999999999,1.772804231,0,1.772804231,2.3777406425,-1.1219999999999999,2.629169938,0.0,-1.1219999999999999,1.1219999999999999,2.3777406425,0,2.3777406425
2019-05-12 04:00:00,1.7441613068000001,-1.127,2.0765903939,0.0,-1.127,1.127,1.7441613068000001,0,1.7441613068000001,2.3606006141,-1.127,2.6158295547,0.0,-1.127,1.127,2.3606006141,0,2.3606006141
2019-05-12 04:30:00,1.7441613068000001,-1.126,2.0760478473,0.0,-1.126,1.126,1.7441613068000001,0,1.7441613068000001,2.3606006141,-1.126,2.6153988719,0.0,-1.126,1.126,2.3606006141,0,2.3606006141
2019-05-12 05:00:00,1.756397553,-1.1435,2.0958350636,0.0,-1.1435,1.1435,1.756397553,0,1.756397553,2.3819609575,-1.1435,2.6422207048,0.0,-1.1435,1.1435,2.3819609575,0,2.3819609575
2019-05-12 05:30:00,1.7548307398,-1.1405,2.0928858486,0.0,-1.1405,1.1405,1.7548307398,0,1.7548307398,2.3798398881000002,-1.1405,2.6390108266,0.0,-1.1405,1.1405,2.3798398881000002,0,2.3798398881000002
2019-05-12 06:00:00,1.6183477341999999,-1.106,1.9601748363,0.0,-1.106,1.106,1.6183477341999999,0,1.6183477341999999,2.2624608833,-1.106,2.5183258821,0.0,-1.106,1.106,2.2624608833,0,2.2624608833
2019-05-12 06:30:00,1.6247044047,-1.0875,1.955075613,0.0015,-1.0875,1.0875010345,1.6232044047,0,1.6232044047,2.251862162,-1.0875,2.5007077891,0.0015,-1.0875,1.0875010345,2.250362162,0,2.250362162
2019-05-12 07:00:00,1.6026505931,-1.0725,1.9284048262,0.005,-1.0725,1.0725116549,1.5976505931,0,1.5976505931,2.2364720695,-1.0725,2.480335374,0.005,-1.0725,1.0725116549,2.2314720695,0,2.2314720695
2019-05-12 07:30:00,1.649126718,-1.055,1.9577139556,0.017,-1.055,1.0551369579,1.632126718,0,1.632126718,2.2825182994,-1.055,2.5145406712,0.017,-1.055,1.0551369579,2.2655182994,0,2.2655182994
2019-05-12 08:00:00,1.8037075854,-0.9995,2.0621254335,0.037,-0.9995,1.000184608,1.7667075854,0,1.7667075854,2.3794364241,-0.9995,2.5808366756,0.037,-0.9995,1.000184608,2.3424364241,0,2.3424364241
2019-05-12 08:30:00,1.7351454917,-1.026,2.015789145,0.062,-1.026,1.0278715873,1.6731454917000002,0,1.6731454917000002,2.3363964454,-1.026,2.5517492726,0.062,-1.026,1.0278715873,2.2743964454,0,2.2743964454
2019-05-12 09:00:00,1.5693306082,-1.0605,1.8940588185,0.08950000000000001,-1.0605,1.0642699376,1.4798306082,0,1.4798306082,2.2353197322,-1.0605,2.4741290498,0.08950000000000001,-1.0605,1.0642699376,2.1458197322,0,2.1458197322
2019-05-12 09:30:00,1.5372106893000002,-1.055,1.8644145739,0.1125,-1.055,1.0609812675,1.4247106892999999,0,1.4247106892999999,2.2157185569,-1.055,2.454064735,0.1125,-1.055,1.0609812675,2.1032185569,0,2.1032185569
2019-05-12 10:00:00,1.4583493459,-1.0355,1.7885868904,0.139,-1.0355,1.0447876579,1.3193493459,0,1.3193493459,2.1694208079,-1.0355,2.4038816301,0.139,-1.0355,1.0447876579,2.0304208079,0,2.0304208079
2019-05-12 10:30:00,1.3951553944000001,-1.025,1.7312087034,0.158,-1.025,1.0371060698,1.2371553944,0,1.2371553944,2.1357151946,-1.025,2.3689458399,0.158,-1.025,1.0371060698,1.9777151946,0,1.9777151946
2019-05-12 11:00:00,1.3175022398,-1.0145,1.6628356509,0.17750000000000002,-1.0145,1.0299109185,1.1400022398,0,1.1400022398,2.1042754072,-1.0145,2.3360619083,0.17750000000000002,-1.0145,1.0299109185,1.9267754072,0,1.9267754072
2019-05-12 11:30:00,1.2708930623999999,-0.9540000000000001,1.5891145887,0.192,-0.9540000000000001,0.9731289740000001,1.0788930624,0,1.0788930624,2.0654722364,-0.9540000000000001,2.2751464918,0.192,-0.9540000000000001,0.9731289740000001,1.8734722364,0,1.8734722364
2019-05-12 12:00:00,1.2255743069,-0.9205000000000001,1.5327598088999999,0.20800000000000002,-0.9205000000000001,0.9437077143,1.0175743069,0,1.0175743069,2.0393839214,-0.9205000000000001,2.237500174,0.20800000000000002,-0.9205000000000001,0.9437077143,1.8313839214,0,1.8313839214
2019-05-12 12:30:00,1.2294815588,-0.8905000000000001,1.5180958973,0.219,-0.8905000000000001,0.9170339416000001,1.0104815588,0,1.0104815588,2.0346375011,-0.8905000000000001,2.2209772648,0.219,-0.8905000000000001,0.9170339416000001,1.8156375010999999,0,1.8156375010999999
2019-05-12 13:00:00,1.306190023,-0.8935000000000001,1.5825531984999999,0.228,-0.8935000000000001,0.9221313627000001,1.078190023,0,1.078190023,2.073456661,-0.8935000000000001,2.2577787259,0.228,-0.8935000000000001,0.9221313627000001,1.845456661,0,1.845456661
2019-05-12 13:30:00,1.3690089948,-0.9645,1.6746479862,0.229,-0.9645,0.9913128921000001,1.1400089948,0,1.1400089948,2.1675701536,-0.9645,2.3724714162,0.229,-0.9645,0.9913128921000001,1.9385701536000002,0,1.9385701536000002
