Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-12 14:00:00,1.6291961522,-1.026,1.9253457098000002,0.2305,-1.026,1.0515732262,1.3986961521999999,0,1.3986961521999999,2.3572841474,-1.026,2.5708878917,0.2305,-1.026,1.0515732262,2.1267841474,0,2.1267841474
2019-05-12 14:30:00,1.7142044681000002,-1.0785,2.025255344,0.227,-1.0785,1.1021303235,1.4872044681,0,1.4872044681,2.4515740039000002,-1.0785,2.6783161401999998,0.227,-1.0785,1.1021303235,2.2245740039,0,2.2245740039
2019-05-12 15:00:00,1.7764842937,-1.1095,2.0944896027,0.2235,-1.1095,1.1317873032999999,1.5529842937,0,1.5529842937,2.508402546,-1.1095,2.7428221931,0.2235,-1.1095,1.1317873032999999,2.284902546,0,2.284902546
2019-05-12 15:30:00,1.7524759001999999,-1.094,2.0659157245,0.21450000000000002,-1.094,1.114830144,1.5379759002,0,1.5379759002,2.4874183132,-1.094,2.7173674512,0.21450000000000002,-1.094,1.114830144,2.2729183132,0,2.2729183132
2019-05-12 16:00:00,1.8185761505,-1.1205,2.1360569902,0.20450000000000002,-1.1205,1.1390085601,1.6140761504999999,0,1.6140761504999999,2.5423632903,-1.1205,2.7783324765,0.20450000000000002,-1.1205,1.1390085601,2.3378632903,0,2.3378632903
2019-05-12 16:30:00,1.8813831244,-1.114,2.1864579714,0.198,-1.114,1.1314592347999999,1.6833831244000002,0,1.6833831244000002,2.5778726238000003,-1.114,2.8082776331,0.198,-1.114,1.1314592347999999,2.3798726238,0,2.3798726238
2019-05-12 17:00:00,1.9540247604,-1.106,2.2453170743,0.17250000000000001,-1.106,1.1193713638,1.7815247604,0,1.7815247604,2.6173011464,-1.106,2.8413907319,0.17250000000000001,-1.106,1.1193713638,2.4448011464,0,2.4448011464
2019-05-12 17:30:00,2.0387946863,-1.1155,2.3240103319,0.1335,-1.1155,1.1234600571,1.9052946863,0,1.9052946863,2.670916328,-1.1155,2.8945006963,0.1335,-1.1155,1.1234600571,2.537416328,0,2.537416328
2019-05-12 18:00:00,2.0955253197,-1.125,2.3784136237,0.12050000000000001,-1.125,1.1314350401,1.9750253197,0,1.9750253197,2.7083060161,-1.125,2.9326688318,0.12050000000000001,-1.125,1.1314350401,2.5878060161,0,2.5878060161
2019-05-12 18:30:00,2.0786876962,-1.089,2.346670735,0.0965,-1.089,1.0932672363,1.9821876962,0,1.9821876962,2.661979708,-1.089,2.8761183852,0.0965,-1.089,1.0932672363,2.565479708,0,2.565479708
2019-05-12 19:00:00,2.0553704744,-1.064,2.3144424354,0.0805,-1.064,1.0670408849,1.9748704744,0,1.9748704744,2.5886436301,-1.064,2.7987804208,0.0805,-1.064,1.0670408849,2.5081436301,0,2.5081436301
2019-05-12 19:30:00,2.0959200196,-1.048,2.3433277041,0.0465,-1.048,1.0490311006,2.0494200196,0,2.0494200196,2.6037188649000003,-1.048,2.8067162178,0.0465,-1.048,1.0490311006,2.5572188649000003,0,2.5572188649000003
2019-05-12 20:00:00,2.0013818133,-1.0665,2.2678076224,0.0135,-1.0665,1.0665854396,1.9878818133,0,1.9878818133,2.5137539655,-1.0665,2.7306375169,0.0135,-1.0665,1.0665854396,2.5002539655,0,2.5002539655
2019-05-12 20:30:00,1.8914216540000002,-1.1145,2.1953555801,0.004,-1.1145,1.1145071781,1.8874216540000002,0,1.8874216540000002,2.4303605211,-1.1145,2.6737169844,0.004,-1.1145,1.1145071781,2.4263605211,0,2.4263605211
2019-05-12 21:00:00,1.925433241,-1.0845,2.2098491839,0.0,-1.0845,1.0845,1.925433241,0,1.925433241,2.446579443,-1.0845,2.6761709999,0.0,-1.0845,1.0845,2.446579443,0,2.446579443
2019-05-12 21:30:00,1.8748144026,-1.0725,2.1599040011,0.0,-1.0725,1.0725,1.8748144026,0,1.8748144026,2.3902543632,-1.0725,2.6198420125,0.0,-1.0725,1.0725,2.3902543632,0,2.3902543632
2019-05-12 22:00:00,1.8866533161999999,-1.0755,2.1716723937,0.0,-1.0755,1.0755,1.8866533161999999,0,1.8866533161999999,2.4051931282,-1.0755,2.634701925,0.0,-1.0755,1.0755,2.4051931282,0,2.4051931282
2019-05-12 22:30:00,1.7522497715,-1.0815,2.0591312517,0.0085,-1.0815,1.0815334022,1.7437497715,0,1.7437497715,2.7020463323,-1.0815,2.9104461224,0.0085,-1.0815,1.0815334022,2.6935463323,0,2.6935463323
2019-05-12 23:00:00,1.6331730564,-1.0775,1.9565941026,0.014,-1.0775,1.0775909474,1.6191730564,0,1.6191730564,2.7443733697,-1.0775,2.9483201052,0.014,-1.0775,1.0775909474,2.7303733697,0,2.7303733697
2019-05-12 23:30:00,1.6019055987000002,-1.0865,1.9356094124,0.0135,-1.0865,1.086583867,1.5884055987,0,1.5884055987,2.7495375223,-1.0865,2.9564233182,0.0135,-1.0865,1.086583867,2.7360375223,0,2.7360375223
2019-05-13 00:00:00,1.5351156832,-1.0905,1.8830216172,0.011,-1.0905,1.0905554777,1.5241156832,0,1.5241156832,2.7192824473,-1.0905,2.9297930436,0.011,-1.0905,1.0905554777,2.7082824473000002,0,2.7082824473000002
2019-05-13 00:30:00,1.4357789331,-1.1245,1.8237218523,0.013000000000000001,-1.1245,1.124575142,1.4227789331,0,1.4227789331,2.6872137008,-1.1245,2.9130083631,0.013000000000000001,-1.1245,1.124575142,2.6742137008,0,2.6742137008
2019-05-13 01:00:00,1.4134344384,-1.1320000000000001,1.8108619251,0.013000000000000001,-1.1320000000000001,1.1320746442,1.4004344384,0,1.4004344384,2.6944141824,-1.1320000000000001,2.9225488509,0.013000000000000001,-1.1320000000000001,1.1320746442,2.6814141824,0,2.6814141824
2019-05-13 01:30:00,1.437798156,-1.148,1.8398824793,0.009000000000000001,-1.148,1.1480352782,1.428798156,0,1.428798156,2.7194087129,-1.148,2.951793988,0.009000000000000001,-1.148,1.1480352782,2.7104087129,0,2.7104087129
2019-05-13 02:00:00,1.5246837594,-1.145,1.9067473787,0.0145,-1.145,1.1450918085,1.5101837594,0,1.5101837594,2.7678005263000003,-1.145,2.9952870903,0.0145,-1.145,1.1450918085,2.7533005263,0,2.7533005263
2019-05-13 02:30:00,1.5101828605,-1.1475,1.8966835588,0.022500000000000003,-1.1475,1.147720567,1.4876828605,0,1.4876828605,2.7522771978,-1.1475,2.9819097947,0.022500000000000003,-1.1475,1.147720567,2.7297771978,0,2.7297771978
2019-05-13 03:00:00,1.5097954513,-1.148,1.8966777019,0.038,-1.148,1.1486287477000001,1.4717954513,0,1.4717954513,2.7696713686,-1.148,2.9981633528,0.038,-1.148,1.1486287477000001,2.7316713686,0,2.7316713686
2019-05-13 03:30:00,1.5782564925,-1.169,1.9640403652,0.04,-1.169,1.1696841454,1.5382564925,0,1.5382564925,2.8495703537,-1.169,3.0800344479,0.04,-1.169,1.1696841454,2.8095703537,0,2.8095703537
2019-05-13 04:00:00,1.6110191079,-1.176,1.9945823036,0.058,-1.176,1.1774294034000001,1.5530191079,0,1.5530191079,2.8772545961000002,-1.176,3.1083066147,0.058,-1.176,1.1774294034000001,2.8192545961,0,2.8192545961
2019-05-13 04:30:00,1.6091046365000001,-1.1755,1.9927413232000002,0.0745,-1.1755,1.177858438,1.5346046365000001,0,1.5346046365000001,2.8803812587,-1.1755,3.1110121255,0.0745,-1.1755,1.177858438,2.8058812587,0,2.8058812587
2019-05-13 05:00:00,1.6565223436,-1.1515,2.0174286914,0.078,-1.1515,1.1541387482,1.5785223436,0,1.5785223436,2.8838812587,-1.1515,3.1052734765,0.078,-1.1515,1.1541387482,2.8058812587,0,2.8058812587
2019-05-13 05:30:00,1.5166886427000001,-1.1685,1.9146113676,0.0785,-1.1685,1.1711338523000001,1.4381886427000001,0,1.4381886427000001,2.827139924,-1.1685,3.0591032019,0.0785,-1.1685,1.1711338523000001,2.748639924,0,2.748639924
2019-05-13 06:00:00,1.4065325885,-1.143,1.8123970102,0.069,-1.143,1.1450807832,1.3375325885,0,1.3375325885,2.7317890935999998,-1.143,2.9612701079,0.069,-1.143,1.1450807832,2.6627890936,0,2.6627890936
2019-05-13 06:30:00,1.5331957282,-1.107,1.8910679895,0.061,-1.107,1.1086793946,1.4721957282,0,1.4721957282,2.7759189732,-1.107,2.9885071767999998,0.061,-1.107,1.1086793946,2.7149189732,0,2.7149189732
2019-05-13 07:00:00,1.6074945146,-1.099,1.9472646493,0.0585,-1.099,1.1005558823000001,1.5489945146,0,1.5489945146,2.8390373716,-1.099,3.0443282013,0.0585,-1.099,1.1005558823000001,2.7805373716,0,2.7805373716
2019-05-13 07:30:00,1.6989166156,-1.0845,2.0155539975,0.057,-1.0845,1.0859968923,1.6419166156,0,1.6419166156,2.9048102250000003,-1.0845,3.1006552039,0.057,-1.0845,1.0859968923,2.847810225,0,2.847810225
2019-05-13 08:00:00,1.680088406,-1.0795,1.9970020786,0.0685,-1.0795,1.0816711608,1.611588406,0,1.611588406,2.9289845068,-1.0795,3.1215814087,0.0685,-1.0795,1.0816711608,2.8604845067999998,0,2.8604845067999998
2019-05-13 08:30:00,1.702088406,-1.05,1.9999012330000001,0.09050000000000001,-1.05,1.0538929025,1.611588406,0,1.611588406,2.9192334174,-1.05,3.1023255382,0.09050000000000001,-1.05,1.0538929025,2.8287334174,0,2.8287334174
2019-05-13 09:00:00,1.6818665058,-1.034,1.9742925171999999,0.111,-1.034,1.0399408637,1.5708665058,0,1.5708665058,2.9020041547,-1.034,3.0807116246,0.111,-1.034,1.0399408637,2.7910041547,0,2.7910041547
2019-05-13 09:30:00,1.5775849743,-1.035,1.8867960545,0.1285,-1.035,1.0429464272,1.4490849743,0,1.4490849743,2.8338852459,-1.035,3.0169737465,0.1285,-1.035,1.0429464272,2.7053852459,0,2.7053852459
2019-05-13 10:00:00,1.52271642,-1.0175,1.831385144,0.13,-1.0175,1.0257710515,1.39271642,0,1.39271642,2.792016599,-1.0175,2.9716431379,0.13,-1.0175,1.0257710515,2.662016599,0,2.662016599
2019-05-13 10:30:00,1.4306735136,-1.001,1.7460892596000002,0.14200000000000002,-1.001,1.0110217604,1.2886735136,0,1.2886735136,2.7290021713,-1.001,2.9067944288,0.14200000000000002,-1.001,1.0110217604,2.5870021713,0,2.5870021713
2019-05-13 11:00:00,1.4502217096,-0.969,1.7441628384,0.165,-0.969,0.982947608,1.2852217096,0,1.2852217096,2.1647541555,-0.969,2.3717338708,0.165,-0.969,0.982947608,1.9997541555,0,1.9997541555
2019-05-13 11:30:00,1.5613278873,-0.98,1.8434057534,0.1895,-0.98,0.9981534201000001,1.3718278873,0,1.3718278873,2.244926079,-0.98,2.4495087467,0.1895,-0.98,0.9981534201000001,2.055426079,0,2.055426079
2019-05-13 12:00:00,1.6121277297,-1.023,1.9093152743,0.1995,-1.023,1.0422711979,1.4126277297,0,1.4126277297,2.3287308424,-1.023,2.5435243927,0.1995,-1.023,1.0422711979,2.1292308424,0,2.1292308424
2019-05-13 12:30:00,1.5755571237,-1.019,1.8763638374,0.2025,-1.019,1.038926008,1.3730571237,0,1.3730571237,2.3042459673,-1.019,2.5195059988,0.2025,-1.019,1.038926008,2.1017459673,0,2.1017459673
2019-05-13 13:00:00,1.6635304194,-1.098,1.9932228817,0.2245,-1.098,1.1207159542,1.4390304194,0,1.4390304194,2.4049354604,-1.098,2.6437319396,0.2245,-1.098,1.1207159542,2.1804354604,0,2.1804354604
2019-05-13 13:30:00,1.7886636049,-1.129,2.1151733952,0.23700000000000002,-1.129,1.1536073856,1.5516636048999999,0,1.5516636048999999,2.5202586566000003,-1.129,2.7615837297,0.23700000000000002,-1.129,1.1536073856,2.2832586566,0,2.2832586566
2019-05-13 14:00:00,1.8342913143000001,-1.077,2.1270998157,0.2195,-1.077,1.0991402322,1.6147913143000001,0,1.6147913143000001,2.5411686153,-1.077,2.7599758932,0.2195,-1.077,1.0991402322,2.3216686153,0,2.3216686153
2019-05-13 14:30:00,1.7583487040999999,-1.1275,2.0887906585,0.177,-1.1275,1.1413085691,1.5813487041,0,1.5813487041,2.5100613527,-1.1275,2.7516657217000002,0.177,-1.1275,1.1413085691,2.3330613527,0,2.3330613527
2019-05-13 15:00:00,1.7676624356000001,-1.116,2.0904751819,0.2155,-1.116,1.1366161401000001,1.5521624356000001,0,1.5521624356000001,2.5183994199,-1.116,2.7545946413999998,0.2155,-1.116,1.1366161401000001,2.3028994199,0,2.3028994199
2019-05-13 15:30:00,1.7249116009,-1.0925,2.0417826233,0.1935,-1.0925,1.1095037179,1.5314116009,0,1.5314116009,2.4382856512,-1.0925,2.6718520107,0.1935,-1.0925,1.1095037179,2.2447856512,0,2.2447856512
2019-05-13 16:00:00,1.7710952667000002,-1.0775,2.0731099087000002,0.2005,-1.0775,1.095995666,1.5705952667,0,1.5705952667,2.4582722218,-1.0775,2.6840470499,0.2005,-1.0775,1.095995666,2.2577722218,0,2.2577722218
2019-05-13 16:30:00,1.7357881385,-1.0775,2.0430288083,0.182,-1.0775,1.0927626687,1.5537881384999999,0,1.5537881384999999,2.661026124,-1.0775,2.8708999081,0.182,-1.0775,1.0927626687,2.479026124,0,2.479026124
2019-05-13 17:00:00,1.7217881385,-1.0975,2.0418277703,0.168,-1.0975,1.1102838601,1.5537881384999999,0,1.5537881384999999,3.2596164679,-1.0975,3.439419394,0.168,-1.0975,1.1102838601,3.0916164678999998,0,3.0916164678999998
2019-05-13 17:30:00,1.7797600035,-1.091,2.0875408188,0.1565,-1.091,1.1021675236,1.6232600035,0,1.6232600035,3.5458265569,-1.091,3.7098742528,0.1565,-1.091,1.1021675236,3.3893265569,0,3.3893265569
2019-05-13 18:00:00,1.8045615761,-1.09,2.1082083583,0.1365,-1.09,1.0985136549,1.6680615761,0,1.6680615761,3.5185197274,-1.09,3.6834876234,0.1365,-1.09,1.0985136549,3.3820197274,0,3.3820197274
2019-05-13 18:30:00,1.8496659843,-1.041,2.1224856309,0.1075,-1.041,1.0465358331,1.7421659843000001,0,1.7421659843000001,3.4956688541,-1.041,3.6473801197,0.1075,-1.041,1.0465358331,3.3881688541,0,3.3881688541
2019-05-13 19:00:00,1.7159843856,-1.0085,1.9903956043000002,0.0815,-1.0085,1.0117877742,1.6344843856,0,1.6344843856,3.3584077992,-1.0085,3.5065617342,0.0815,-1.0085,1.0117877742,3.2769077992,0,3.2769077992
2019-05-13 19:30:00,1.5729245528,-0.9735,1.8498091520000002,0.052000000000000005,-0.9735,0.9748878141,1.5209245528,0,1.5209245528,3.1936259709,-0.9735,3.3387047027,0.052000000000000005,-0.9735,0.9748878141,3.1416259709,0,3.1416259709
2019-05-13 20:00:00,1.5696590576,-0.9655,1.8428292941,0.0165,-0.9655,0.9656409788,1.5531590576,0,1.5531590576,3.1737483764,-0.9655,3.3173587395,0.0165,-0.9655,0.9656409788,3.1572483764,0,3.1572483764
2019-05-13 20:30:00,1.5271692046,-0.9535,1.8003910768,0.005,-0.9535,0.9535131095,1.5221692046,0,1.5221692046,3.1162222439,-0.9535,3.2588346572,0.005,-0.9535,0.9535131095,3.1112222439,0,3.1112222439
2019-05-13 21:00:00,1.4889993062,-0.9540000000000001,1.7683989748000002,0.001,-0.9540000000000001,0.9540005241,1.4879993062,0,1.4879993062,3.1070382158,-0.9540000000000001,3.2502003745,0.001,-0.9540000000000001,0.9540005241,3.1060382158,0,3.1060382158
2019-05-13 21:30:00,1.5293806852,-0.9405,1.7954234960000002,0.001,-0.9405,0.9405005316,1.5283806852000001,0,1.5283806852000001,3.0901366908,-0.9405,3.2300905588,0.001,-0.9405,0.9405005316,3.0891366908,0,3.0891366908
2019-05-13 22:00:00,1.4775636140000001,-0.9420000000000001,1.7523008398000002,0.001,-0.9420000000000001,0.9420005308,1.476563614,0,1.476563614,3.0723760686,-0.9420000000000001,3.2135430147,0.001,-0.9420000000000001,0.9420005308,3.0713760686000002,0,3.0713760686000002
2019-05-13 22:30:00,1.4255595244,-0.9575,1.7172728984,0.0005,-0.9575,0.9575001305,1.4250595244,0,1.4250595244,2.8296129097,-0.9575,2.9872253797,0.0005,-0.9575,0.9575001305,2.8291129097,0,2.8291129097
2019-05-13 23:00:00,1.6146125676,-0.992,1.8950033624,0.002,-0.992,0.9920020161,1.6126125676,0,1.6126125676,2.6524783693,-0.992,2.8319084554,0.002,-0.992,0.9920020161,2.6504783693,0,2.6504783693
2019-05-13 23:30:00,1.5801512952999999,-1.018,1.8796813868000002,0.0025,-1.018,1.0180030697,1.5776512953,0,1.5776512953,2.6553791649000003,-1.018,2.8438288467,0.0025,-1.018,1.0180030697,2.6528791649,0,2.6528791649
2019-05-14 00:00:00,1.6197443748,-1.026,1.9173543855,0.003,-1.026,1.026004386,1.6167443748,0,1.6167443748,2.6847015296,-1.026,2.8740734686,0.003,-1.026,1.026004386,2.6817015296,0,2.6817015296
2019-05-14 00:30:00,1.577253577,-1.0395,1.8889915554,0.0085,-1.0395,1.0395347517,1.568753577,0,1.568753577,2.6736671994,-1.0395,2.8686332186,0.0085,-1.0395,1.0395347517,2.6651671994,0,2.6651671994
2019-05-14 01:00:00,1.5740320552,-1.0475,1.8907229202,0.021500000000000002,-1.0475,1.0477206212,1.5525320552,0,1.5525320552,2.7067856623,-1.0475,2.9024032924,0.021500000000000002,-1.0475,1.0477206212,2.6852856623,0,2.6852856623
2019-05-14 01:30:00,1.5875939728000001,-1.0495,1.9031302825,0.028,-1.0495,1.0498734448,1.5595939728000001,0,1.5595939728000001,2.7132856623,-1.0495,2.9091870575,0.028,-1.0495,1.0498734448,2.6852856623,0,2.6852856623
2019-05-14 02:00:00,1.6578454348,-1.052,1.963454987,0.03,-1.052,1.0524276697,1.6278454348,0,1.6278454348,2.7661331315,-1.052,2.9594250288,0.03,-1.052,1.0524276697,2.7361331315,0,2.7361331315
2019-05-14 02:30:00,1.6889649351,-1.066,1.9972377305000002,0.037,-1.066,1.0666419268,1.6519649351,0,1.6519649351,2.7927184692,-1.066,2.9892528244000003,0.037,-1.066,1.0666419268,2.7557184692,0,2.7557184692
2019-05-14 03:00:00,1.6674869938999999,-1.061,1.9764194582,0.055,-1.061,1.0624245856,1.6124869939000002,0,1.6124869939000002,2.7853182905000002,-1.061,2.9805568237,0.055,-1.061,1.0624245856,2.7303182905,0,2.7303182905
2019-05-14 03:30:00,1.6543546699,-1.055,1.9621198673,0.052000000000000005,-1.055,1.0562807392,1.6023546699,0,1.6023546699,2.7627461164,-1.055,2.9573283726,0.052000000000000005,-1.055,1.0562807392,2.7107461164,0,2.7107461164
2019-05-14 04:00:00,1.5924483587,-1.038,1.9008776329,0.0505,-1.038,1.0392277181,1.5419483587,0,1.5419483587,2.7217255667,-1.038,2.9129425089,0.0505,-1.038,1.0392277181,2.6712255667,0,2.6712255667
2019-05-14 04:30:00,1.5578715183,-1.0365,1.8711750099,0.0575,-1.0365,1.0380936856,1.5003715183000002,0,1.5003715183000002,2.7078500243,-1.0365,2.8994454650000003,0.0575,-1.0365,1.0380936856,2.6503500242999998,0,2.6503500242999998
2019-05-14 05:00:00,1.5665632948,-1.0405,1.8806277693000002,0.0555,-1.0405,1.0419791265,1.5110632948,0,1.5110632948,2.69630781,-1.0405,2.8901065822,0.0555,-1.0405,1.0419791265,2.64080781,0,2.64080781
2019-05-14 05:30:00,1.471398409,-1.012,1.7858211775,0.065,-1.012,1.0140853021,1.406398409,0,1.406398409,2.6297113702,-1.012,2.8177164319,0.065,-1.012,1.0140853021,2.5647113702,0,2.5647113702
2019-05-14 06:00:00,1.3378883413,-0.989,1.6637506465,0.07050000000000001,-0.989,0.9915095814,1.2673883413,0,1.2673883413,2.537440393,-0.989,2.7233664366,0.07050000000000001,-0.989,0.9915095814,2.466940393,0,2.466940393
2019-05-14 06:30:00,1.4566747637000002,-0.9915,1.7620935325,0.063,-0.9915,0.9934994967,1.3936747637,0,1.3936747637,2.6108051687,-0.9915,2.7927362709,0.063,-0.9915,0.9934994967,2.5478051687,0,2.5478051687
2019-05-14 07:00:00,1.4701838968,-0.983,1.7685388575,0.069,-0.983,0.9854186927,1.4011838968,0,1.4011838968,2.6075823446,-0.983,2.786713958,0.069,-0.983,0.9854186927,2.5385823446,0,2.5385823446
2019-05-14 07:30:00,1.5265443582,-1.0165,1.8340147021000002,0.0785,-1.0165,1.0195266058,1.4480443582,0,1.4480443582,3.0454853664,-1.0165,3.2106468768,0.0785,-1.0165,1.0195266058,2.9669853664,0,2.9669853664
2019-05-14 08:00:00,1.6234369281,-1.03,1.9226147455,0.0835,-1.03,1.0333790447,1.5399369281,0,1.5399369281,2.8378189721,-1.03,3.0189595093,0.0835,-1.03,1.0333790447,2.7543189721,0,2.7543189721
2019-05-14 08:30:00,1.5204135237,-1.0245,1.8333732661000002,0.11950000000000001,-1.0245,1.0314458299,1.4009135236999999,0,1.4009135236999999,2.8412212563,-1.0245,3.0202878137,0.11950000000000001,-1.0245,1.0314458299,2.7217212563,0,2.7217212563
2019-05-14 09:00:00,1.4611882717,-1.008,1.7751437026999999,0.156,-1.008,1.02,1.3051882717,0,1.3051882717,2.8348095244,-1.008,3.0086889237,0.156,-1.008,1.02,2.6788095244,0,2.6788095244
2019-05-14 09:30:00,1.3324431834000001,-1.0325,1.6856633966999999,0.20650000000000002,-1.0325,1.0529475296,1.1259431834,0,1.1259431834,2.8335083880000003,-1.0325,3.0157629275,0.20650000000000002,-1.0325,1.0529475296,2.627008388,0,2.627008388
2019-05-14 10:00:00,1.2369046979,-1.007,1.594986593,0.224,-1.007,1.031612815,1.0129046979,0,1.0129046979,2.7966124664,-1.007,2.9723879772,0.224,-1.007,1.031612815,2.5726124664,0,2.5726124664
2019-05-14 10:30:00,1.3477843627000001,-1.05,1.7085147609,0.24,-1.05,1.0770793843,1.1077843627,0,1.1077843627,2.9049188233,-1.05,3.0888595581,0.24,-1.05,1.0770793843,2.6649188233,0,2.6649188233
2019-05-14 11:00:00,1.3157463624,-1.0825,1.7038176957000002,0.247,-1.0825,1.1103221379,1.0687463624,0,1.0687463624,2.9095351750000003,-1.0825,3.1043841876,0.247,-1.0825,1.1103221379,2.662535175,0,2.662535175
2019-05-14 11:30:00,1.385228116,-1.082,1.7577203797,0.281,-1.082,1.1178931076,1.104228116,0,1.104228116,2.9636808311,-1.082,3.1550163342,0.281,-1.082,1.1178931076,2.6826808311,0,2.6826808311
2019-05-14 12:00:00,1.5318232658,-1.1305,1.9038153186,0.278,-1.1305,1.1641796468,1.2538232658,0,1.2538232658,3.0659332286,-1.1305,3.2677173703,0.278,-1.1305,1.1641796468,2.7879332286,0,2.7879332286
2019-05-14 12:30:00,1.653285145,-1.173,2.0271361006,0.273,-1.173,1.204349617,1.380285145,0,1.380285145,3.150277259,-1.173,3.3615734126,0.273,-1.173,1.204349617,2.877277259,0,2.877277259
2019-05-14 13:00:00,1.6043813804,-1.202,2.0047053683,0.267,-1.202,1.2312972834,1.3373813804,0,1.3373813804,3.1494429273,-1.202,3.3710228051,0.267,-1.202,1.2312972834,2.8824429273,0,2.8824429273
2019-05-14 13:30:00,1.4565229158,-1.118,1.8361326217,0.2695,-1.118,1.1500235867,1.1870229158,0,1.1870229158,3.0963129195,-1.118,3.2919717032999998,0.2695,-1.118,1.1500235867,2.8268129195,0,2.8268129195
2019-05-14 14:00:00,1.5741630587,-1.194,1.9757594326,0.244,-1.194,1.2186763311,1.3301630587,0,1.3301630587,3.1883633973,-1.194,3.4045994115,0.244,-1.194,1.2186763311,2.9443633973,0,2.9443633973
2019-05-14 14:30:00,1.8315939662,-1.2435,2.2138267112,0.258,-1.2435,1.2699827755,1.5735939662,0,1.5735939662,3.3411472591,-1.2435,3.5650465996,0.258,-1.2435,1.2699827755,3.0831472591,0,3.0831472591
2019-05-14 15:00:00,1.8742557586,-1.2435,2.249250297,0.248,-1.2435,1.2679890575,1.6262557586000002,0,1.6262557586000002,3.359383671,-1.2435,3.5821433387,0.248,-1.2435,1.2679890575,3.111383671,0,3.111383671
2019-05-14 15:30:00,1.8407942672000002,-1.231,2.2144716151,0.244,-1.231,1.2549490029,1.5967942672,0,1.5967942672,3.3398248318,-1.231,3.5594649748,0.244,-1.231,1.2549490029,3.0958248318,0,3.0958248318
2019-05-14 16:00:00,1.9091313328,-1.2365,2.2745801142,0.23750000000000002,-1.2365,1.2591022595,1.6716313328,0,1.6716313328,3.3747913406,-1.2365,3.594182639,0.23750000000000002,-1.2365,1.2591022595,3.1372913406,0,3.1372913406
2019-05-14 16:30:00,1.7981259567999999,-1.1335,2.1255773819,0.20500000000000002,-1.1335,1.151888558,1.5931259568,0,1.5931259568,3.2083172106,-1.1335,3.4026638936999998,0.20500000000000002,-1.1335,1.151888558,3.0033172106,0,3.0033172106
2019-05-14 17:00:00,1.7552544028,-1.158,2.102827149,0.193,-1.158,1.1739731683,1.5622544028,0,1.5622544028,3.1607183703,-1.158,3.3661706161,0.193,-1.158,1.1739731683,2.9677183703,0,2.9677183703
2019-05-14 17:30:00,1.7950489115,-1.142,2.1275254627,0.17550000000000002,-1.142,1.1554065302,1.6195489115,0,1.6195489115,3.158097726,-1.142,3.3582354365000002,0.17550000000000002,-1.142,1.1554065302,2.982597726,0,2.982597726
2019-05-14 18:00:00,1.868202759,-1.1320000000000001,2.184400501,0.1515,-1.1320000000000001,1.1420929253,1.716702759,0,1.716702759,3.1717947726,-1.1320000000000001,3.3677449547,0.1515,-1.1320000000000001,1.1420929253,3.0202947726,0,3.0202947726
2019-05-14 18:30:00,1.924574887,-1.1265,2.2300203465,0.108,-1.1265,1.1316652553,1.816574887,0,1.816574887,3.1871082898,-1.1265,3.380334525,0.108,-1.1265,1.1316652553,3.0791082898,0,3.0791082898
2019-05-14 19:00:00,1.931931022,-1.126,2.2361201832,0.0765,-1.126,1.1285956982,1.855431022,0,1.855431022,3.1450817511,-1.126,3.3405710920000002,0.0765,-1.126,1.1285956982,3.0685817511,0,3.0685817511
2019-05-14 19:30:00,1.8915666865,-1.116,2.1962423658,0.0395,-1.116,1.1166988179,1.8520666865000002,0,1.8520666865000002,3.066157288,-1.116,3.2629398577,0.0395,-1.116,1.1166988179,3.026657288,0,3.026657288
2019-05-14 20:00:00,1.8667488542,-1.119,2.1764448729,0.013000000000000001,-1.119,1.1190755113,1.8537488542,0,1.8537488542,3.045150314,-1.119,3.2442412726,0.013000000000000001,-1.119,1.1190755113,3.032150314,0,3.032150314
2019-05-14 20:30:00,1.8504866704,-1.1375,2.17214345,0.0085,-1.1375,1.1375317578,1.8419866704,0,1.8419866704,3.0681154436,-1.1375,3.2721917159,0.0085,-1.1375,1.1375317578,3.0596154436,0,3.0596154436
2019-05-14 21:00:00,1.7717536158,-1.0955,2.0830821215,0.007500000000000001,-1.0955,1.0955256729,1.7642536158,0,1.7642536158,2.9843273988,-1.0955,3.1790454971,0.007500000000000001,-1.0955,1.0955256729,2.9768273988000002,0,2.9768273988000002
2019-05-14 21:30:00,1.7751509015,-1.1,2.088339226,0.003,-1.1,1.1000040909,1.7721509014999999,0,1.7721509014999999,2.9368654373,-1.1,3.1361088305,0.003,-1.1,1.1000040909,2.9338654373,0,2.9338654373
2019-05-14 22:00:00,1.8618772891000002,-1.08,2.1524374647,0.015,-1.08,1.0801041616,1.8468772891,0,1.8468772891,2.4575692257,-1.08,2.6844080352,0.015,-1.08,1.0801041616,2.4425692257,0,2.4425692257
2019-05-14 22:30:00,1.8123251786,-1.0545,2.0967815344,0.0175,-1.0545,1.054645201,1.7948251786,0,1.7948251786,2.3654770814,-1.0545,2.5898749145,0.0175,-1.0545,1.054645201,2.3479770814,0,2.3479770814
2019-05-14 23:00:00,1.7284569781,-1.0675,2.0315313867,0.006,-1.0675,1.0675168617,1.7224569780999999,0,1.7224569780999999,2.2956603164000002,-1.0675,2.53172126,0.006,-1.0675,1.0675168617,2.2896603164,0,2.2896603164
2019-05-14 23:30:00,1.7229569781,-1.081,2.0339964967,0.0005,-1.081,1.0810001156,1.7224569780999999,0,1.7224569780999999,2.2901603164,-1.081,2.5324682179,0.0005,-1.081,1.0810001156,2.2896603164,0,2.2896603164
2019-05-15 00:00:00,1.6750190079,-1.097,2.0022731275,0.0005,-1.097,1.0970001139,1.6745190079,0,1.6745190079,2.2621835389,-1.097,2.5141367034,0.0005,-1.097,1.0970001139,2.2616835389,0,2.2616835389
2019-05-15 00:30:00,1.6579328473000001,-1.092,1.9852469182,0.0025,-1.092,1.0920028617,1.6554328473000002,0,1.6554328473000002,2.2520001203,-1.092,2.5027921492000003,0.0025,-1.092,1.0920028617,2.2495001203,0,2.2495001203
2019-05-15 01:00:00,1.6550026077000002,-1.079,1.9756706789,0.004,-1.079,1.0790074142,1.6510026077000002,0,1.6510026077000002,2.24749077,-1.079,2.4930815794,0.004,-1.079,1.0790074142,2.24349077,0,2.24349077
2019-05-15 01:30:00,1.6554561008,-1.084,1.9787852085000002,0.0015,-1.084,1.0840010378,1.6539561007999999,0,1.6539561007999999,2.2541779139,-1.084,2.5012744887,0.0015,-1.084,1.0840010378,2.2526779139,0,2.2526779139
2019-05-15 02:00:00,1.7166817159,-1.0875,2.0321546112,0.003,-1.0875,1.0875041379,1.7136817159,0,1.7136817159,2.3066601366,-1.0875,2.5501641586,0.003,-1.0875,1.0875041379,2.3036601366,0,2.3036601366
2019-05-15 02:30:00,1.6456664195,-1.0755,1.9659395245,0.001,-1.0755,1.0755004649,1.6446664195,0,1.6446664195,2.2454428784,-1.0755,2.4897216652000003,0.001,-1.0755,1.0755004649,2.2444428784,0,2.2444428784
2019-05-15 03:00:00,1.5647112738,-1.0595,1.8896723578999999,0.0005,-1.0595,1.059500118,1.5642112738,0,1.5642112738,2.1836696758,-1.0595,2.427128654,0.0005,-1.0595,1.059500118,2.1831696758,0,2.1831696758
2019-05-15 03:30:00,1.5722778248,-0.99,1.8579982665,0.0015,-0.99,0.9900011364,1.5707778248,0,1.5707778248,2.171251305,-0.99,2.3863009511,0.0015,-0.99,0.9900011364,2.169751305,0,2.169751305
2019-05-15 04:00:00,1.6942117337,-1.067,2.0022093793,0.002,-1.067,1.0670018744,1.6922117337,0,1.6922117337,2.297199588,-1.067,2.5329064229,0.002,-1.067,1.0670018744,2.295199588,0,2.295199588
2019-05-15 04:30:00,1.6993063009,-1.15,2.0518630325,0.001,-1.15,1.1500004348,1.6983063009000001,0,1.6983063009000001,2.3129673987,-1.15,2.5830830779,0.001,-1.15,1.1500004348,2.3119673987000002,0,2.3119673987000002
2019-05-15 05:00:00,1.6292328085,-1.1605,2.0002899275,0.002,-1.1605,1.1605017234,1.6272328085,0,1.6272328085,2.2681130856,-1.1605,2.5477631796,0.002,-1.1605,1.1605017234,2.2661130856,0,2.2661130856
2019-05-15 05:30:00,1.6122763344000002,-1.1415,1.9754638008,0.0025,-1.1415,1.1415027376,1.6097763344,0,1.6097763344,2.2463659322,-1.1415,2.5197583518,0.0025,-1.1415,1.1415027376,2.2438659322,0,2.2438659322
2019-05-15 06:00:00,1.4591801051,-1.005,1.7717876789,0.0055000000000000005,-1.005,1.0050150496,1.4536801051000001,0,1.4536801051000001,2.1011706259,-1.005,2.3291507034,0.0055000000000000005,-1.005,1.0050150496,2.0956706259,0,2.0956706259
2019-05-15 06:30:00,1.5960494909,-0.962,1.8635498323,0.012,-0.962,0.9620748412000001,1.5840494909,0,1.5840494909,2.1823240942,-0.962,2.3849491508,0.012,-0.962,0.9620748412000001,2.1703240942,0,2.1703240942
2019-05-15 07:00:00,1.5884560941,-0.936,1.8437160201,0.013000000000000001,-0.936,0.9360902734000001,1.5754560941,0,1.5754560941,2.1696126604,-0.936,2.362903954,0.013000000000000001,-0.936,0.9360902734000001,2.1566126604,0,2.1566126604
2019-05-15 07:30:00,1.5913883269,-0.935,1.8457361152,0.0145,-0.935,0.9351124264,1.5768883269,0,1.5768883269,2.6239110982,-0.935,2.7855222942,0.0145,-0.935,0.9351124264,2.6094110982,0,2.6094110982
2019-05-15 08:00:00,1.564857736,-0.9365,1.8236808887,0.0375,-0.9365,0.9372505001,1.527357736,0,1.527357736,2.7139840729999998,-0.9365,2.8710175545,0.0375,-0.9365,0.9372505001,2.676484073,0,2.676484073
2019-05-15 08:30:00,1.5842235919,-0.928,1.8360142671,0.064,-0.928,0.9302042786,1.5202235919,0,1.5202235919,2.7836121381,-0.928,2.9342257131,0.064,-0.928,0.9302042786,2.7196121381,0,2.7196121381
2019-05-15 09:00:00,1.5218143933000001,-0.9485,1.7932014102,0.0915,-0.9485,0.9529031955,1.4303143933,0,1.4303143933,2.794896332,-0.9485,2.9514568871,0.0915,-0.9485,0.9529031955,2.703396332,0,2.703396332
2019-05-15 09:30:00,1.4940372913,-0.9585,1.775068922,0.12,-0.9585,0.9659825309000001,1.3740372913,0,1.3740372913,2.8069293786,-0.9585,2.966070597,0.12,-0.9585,0.9659825309000001,2.6869293786,0,2.6869293786
2019-05-15 10:00:00,1.4191717863,-0.9510000000000001,1.7083470253000002,0.1405,-0.9510000000000001,0.9613226566,1.2786717863,0,1.2786717863,2.7900201988,-0.9510000000000001,2.9476454518,0.1405,-0.9510000000000001,0.9613226566,2.6495201988,0,2.6495201988
2019-05-15 10:30:00,1.3496474924,-0.9530000000000001,1.6521977345,0.16,-0.9530000000000001,0.9663379326,1.1896474924,0,1.1896474924,2.7741967546,-0.9530000000000001,2.9333217746,0.16,-0.9530000000000001,0.9663379326,2.6141967546,0,2.6141967546
2019-05-15 11:00:00,1.2142565973,-0.9530000000000001,1.543576394,0.17950000000000002,-0.9530000000000001,0.9697573150000001,1.0347565973,0,1.0347565973,2.7209229079,-0.9530000000000001,2.8829898492,0.17950000000000002,-0.9530000000000001,0.9697573150000001,2.5414229079,0,2.5414229079
2019-05-15 11:30:00,1.2494204803,-0.9515,1.5704788399,0.188,-0.9515,0.9698949685,1.0614204803,0,1.0614204803,2.7534360603,-0.9515,2.9132048311,0.188,-0.9515,0.9698949685,2.5654360603,0,2.5654360603
2019-05-15 12:00:00,1.1788760066,-0.9385,1.5068280887999999,0.20350000000000001,-0.9385,0.9603095855,0.9753760066,0,0.9753760066,2.7458426269,-0.9385,2.9017984047,0.20350000000000001,-0.9385,0.9603095855,2.5423426269,0,2.5423426269
2019-05-15 12:30:00,1.1675775003,-0.9335,1.4948777439,0.2195,-0.9335,0.9589590711,0.9480775003,0,0.9480775003,2.7813278521,-0.9335,2.9338041636,0.2195,-0.9335,0.9589590711,2.5618278521,0,2.5618278521
2019-05-15 13:00:00,1.1585978046,-0.9155000000000001,1.4766479346,0.202,-0.9155000000000001,0.9375202664000001,0.9565978046,0,0.9565978046,2.7772131407,-0.9155000000000001,2.9242183706000002,0.202,-0.9155000000000001,0.9375202664000001,2.5752131407,0,2.5752131407
2019-05-15 13:30:00,1.4690046359,-0.9095000000000001,1.727762967,0.17450000000000002,-0.9095000000000001,0.9260888186,1.2945046359,0,1.2945046359,2.2762168689,-0.9095000000000001,2.4511942975,0.17450000000000002,-0.9095000000000001,0.9260888186,2.1017168689,0,2.1017168689
2019-05-15 14:00:00,1.4842814982,-0.9115000000000001,1.7418162405,0.17650000000000002,-0.9115000000000001,0.9284312037,1.3077814982,0,1.3077814982,2.2949030999,-0.9115000000000001,2.469293925,0.17650000000000002,-0.9115000000000001,0.9284312037,2.1184030999,0,2.1184030999
2019-05-15 14:30:00,1.4995939228,-0.9055000000000001,1.7517740104000001,0.1115,-0.9055000000000001,0.9123390269,1.3880939228,0,1.3880939228,2.2555464586,-0.9055000000000001,2.430518479,0.1115,-0.9055000000000001,0.9123390269,2.1440464586,0,2.1440464586
2019-05-15 15:00:00,1.6698999137000001,-1.0135,1.9533939623,0.14750000000000002,-1.0135,1.0241769867,1.5223999137000002,0,1.5223999137000002,2.4329708319,-1.0135,2.6356269309,0.14750000000000002,-1.0135,1.0241769867,2.2854708319,0,2.2854708319
2019-05-15 15:30:00,1.7995329233000001,-1.041,2.0789419766,0.1585,-1.041,1.0529972697,1.6410329233,0,1.6410329233,2.5459553691,-1.041,2.7505580781,0.1585,-1.041,1.0529972697,2.3874553691,0,2.3874553691
2019-05-15 16:00:00,1.8455795024000001,-1.0215,2.1094136507,0.17650000000000002,-1.0215,1.0366361464,1.6690795024,0,1.6690795024,2.5815892051000002,-1.0215,2.7763402301999998,0.17650000000000002,-1.0215,1.0366361464,2.4050892051,0,2.4050892051
2019-05-15 16:30:00,1.8199247928000002,-0.9635,2.0592373592,0.1635,-0.9635,0.9772740148000001,1.6564247928,0,1.6564247928,2.5249676787,-0.9635,2.7025532425,0.1635,-0.9635,0.9772740148000001,2.3614676787,0,2.3614676787
2019-05-15 17:00:00,1.8543257898,-0.9575,2.0869428321,0.163,-0.9575,0.9712750640000001,1.6913257898,0,1.6913257898,2.5223363902,-0.9575,2.6979598061,0.163,-0.9575,0.9712750640000001,2.3593363902,0,2.3593363902
2019-05-15 17:30:00,1.8879057779,-0.9875,2.1305737434,0.1265,-0.9875,0.9955694350000001,1.7614057779,0,1.7614057779,2.5501507276,-0.9875,2.7346709095,0.1265,-0.9875,0.9955694350000001,2.4236507276,0,2.4236507276
2019-05-15 18:00:00,1.946324292,-0.9745,2.176655347,0.1075,-0.9745,0.9804113932,1.838824292,0,1.838824292,2.5746558602,-0.9745,2.7529081075,0.1075,-0.9745,0.9804113932,2.4671558602,0,2.4671558602
2019-05-15 18:30:00,1.8911407189,-0.9615,2.121531397,0.10450000000000001,-0.9615,0.9671620857000001,1.7866407189,0,1.7866407189,2.5186734652,-0.9615,2.6959596203,0.10450000000000001,-0.9615,0.9671620857000001,2.4141734652,0,2.4141734652
2019-05-15 19:00:00,1.8660861958,-0.9500000000000001,2.0939860769,0.065,-0.9500000000000001,0.9522210878,1.8010861958,0,1.8010861958,2.4643493619,-0.9500000000000001,2.6411205534,0.065,-0.9500000000000001,0.9522210878,2.3993493619,0,2.3993493619
2019-05-15 19:30:00,1.8392460267000001,-0.963,2.0761008999,0.0505,-0.963,0.9643232083000001,1.7887460267000002,0,1.7887460267000002,2.4372549277,-0.963,2.6206069111,0.0505,-0.963,0.9643232083000001,2.3867549277,0,2.3867549277
2019-05-15 20:00:00,1.8170562744,-0.973,2.0611701784,0.0155,-0.973,0.9731234505,1.8015562744,0,1.8015562744,2.3957867572,-0.973,2.5858312369,0.0155,-0.973,0.9731234505,2.3802867572,0,2.3802867572
2019-05-15 20:30:00,1.7588113408,-0.967,2.0071139311,0.004,-0.967,0.967008273,1.7548113408,0,1.7548113408,2.3177332245,-0.967,2.5113694073,0.004,-0.967,0.967008273,2.3137332245,0,2.3137332245
2019-05-15 21:00:00,1.7397157391,-0.974,1.9938121408,0.001,-0.974,0.9740005133,1.7387157390999999,0,1.7387157390999999,2.3040923704000003,-0.974,2.5015030784,0.001,-0.974,0.9740005133,2.3030923704,0,2.3030923704
2019-05-15 21:30:00,1.7133077231,-0.9645,1.9661341775,0.0005,-0.9645,0.9645001296000001,1.7128077231,0,1.7128077231,2.2711301009,-0.9645,2.4674464909,0.0005,-0.9645,0.9645001296000001,2.2706301009,0,2.2706301009
2019-05-15 22:00:00,1.6383295384,-0.9355,1.8866064577000001,0.0,-0.9355,0.9355,1.6383295384,0,1.6383295384,2.1801399725,-0.9355,2.3723765615,0.0,-0.9355,0.9355,2.1801399725,0,2.1801399725
2019-05-15 22:30:00,1.6070412099,-0.9485,1.8660744090999999,0.0005,-0.9485,0.9485001318,1.6065412099,0,1.6065412099,2.1723166024,-0.9485,2.3703610845,0.0005,-0.9485,0.9485001318,2.1718166024,0,2.1718166024
2019-05-15 23:00:00,1.5516268471,-0.966,1.8277587019000001,0.0105,-0.966,0.9660570635000001,1.5411268471000001,0,1.5411268471000001,2.1566635443,-0.966,2.3631237046,0.0105,-0.966,0.9660570635000001,2.1461635443000002,0,2.1461635443000002
2019-05-15 23:30:00,1.478191061,-0.934,1.7485436263,0.026000000000000002,-0.934,0.9343618143,1.452191061,0,1.452191061,2.0695383215,-0.934,2.2705384524,0.026000000000000002,-0.934,0.9343618143,2.0435383215,0,2.0435383215
2019-05-16 00:00:00,1.4482239858,-0.9115000000000001,1.7111940168,0.03,-0.9115000000000001,0.9119935581,1.4182239858,0,1.4182239858,2.0278702039,-0.9115000000000001,2.2233060549,0.03,-0.9115000000000001,0.9119935581,1.9978702039,0,1.9978702039
2019-05-16 00:30:00,1.3693138763000001,-0.9075000000000001,1.6427345318,0.0375,-0.9075000000000001,0.9082744629,1.3318138763,0,1.3318138763,1.9722076803,-0.9075000000000001,2.1709812031,0.0375,-0.9075000000000001,0.9082744629,1.9347076803,0,1.9347076803
2019-05-16 01:00:00,1.4406585602,-0.897,1.6970875308000002,0.028,-0.897,0.8974369059,1.4126585602000001,0,1.4126585602000001,2.0237572751,-0.897,2.2136401036,0.028,-0.897,0.8974369059,1.9957572751,0,1.9957572751
2019-05-16 01:30:00,1.4570376977000001,-0.9105000000000001,1.7181295360000002,0.026000000000000002,-0.9105000000000001,0.9108711490000001,1.4310376976999999,0,1.4310376976999999,2.030244324,-0.9105000000000001,2.2250623059,0.026000000000000002,-0.9105000000000001,0.9108711490000001,2.004244324,0,2.004244324
2019-05-16 02:00:00,1.447435811,-0.867,1.6872342537,0.019,-0.867,0.8672081642,1.428435811,0,1.428435811,2.0043753625,-0.867,2.1838520082,0.019,-0.867,0.8672081642,1.9853753625000001,0,1.9853753625000001
2019-05-16 02:30:00,1.432703557,-0.865,1.6735783466,0.0345,-0.865,0.8656877324000001,1.398203557,0,1.398203557,2.0060865061,-0.865,2.1846299617,0.0345,-0.865,0.8656877324000001,1.9715865061,0,1.9715865061
2019-05-16 03:00:00,1.4642409544000001,-0.8625,1.6993845422,0.034,-0.8625,0.8631698848,1.4302409544,0,1.4302409544,2.0258372977,-0.8625,2.201799947,0.034,-0.8625,0.8631698848,1.9918372977,0,1.9918372977
2019-05-16 03:30:00,1.4980954434,-0.878,1.7364256269,0.028,-0.878,0.8784463558000001,1.4700954434,0,1.4700954434,2.0665701069,-0.878,2.2453498629,0.028,-0.878,0.8784463558000001,2.0385701069,0,2.0385701069
2019-05-16 04:00:00,1.4021269666,-0.8725,1.6514285575,0.0245,-0.8725,0.872843915,1.3776269666,0,1.3776269666,2.0020807875,-0.8725,2.1839376661,0.0245,-0.8725,0.872843915,1.9775807875,0,1.9775807875
2019-05-16 04:30:00,1.357616385,-0.891,1.6238852327000002,0.0385,-0.891,0.8918314022,1.319116385,0,1.319116385,1.9797492897,-0.891,2.1710108821,0.0385,-0.891,0.8918314022,1.9412492897,0,1.9412492897
2019-05-16 05:00:00,1.3300493265,-0.8755000000000001,1.5923352226,0.043500000000000004,-0.8755000000000001,0.8765800021,1.2865493265,0,1.2865493265,1.9478420583,-0.8755000000000001,2.1355535428,0.043500000000000004,-0.8755000000000001,0.8765800021,1.9043420583000001,0,1.9043420583000001
2019-05-16 05:30:00,1.3984816568,-0.894,1.6598153345000002,0.041,-0.894,0.8949396628,1.3574816568,0,1.3574816568,1.9946784863,-0.894,2.1858587017,0.041,-0.894,0.8949396628,1.9536784863,0,1.9536784863
2019-05-16 06:00:00,1.5045238667,-0.918,1.7624744155,0.035,-0.918,0.9186669690000001,1.4695238667,0,1.4695238667,2.0728073118,-0.918,2.266992314,0.035,-0.918,0.9186669690000001,2.0378073118,0,2.0378073118
2019-05-16 06:30:00,1.4541005702,-0.8755000000000001,1.6973239874,0.021,-0.8755000000000001,0.8757518199000001,1.4331005702000001,0,1.4331005702000001,2.6062495091,-0.8755000000000001,2.7493702467,0.021,-0.8755000000000001,0.8757518199000001,2.5852495091,0,2.5852495091
2019-05-16 07:00:00,1.4418419853,-0.899,1.6991495845,0.031,-0.899,0.8995343240000001,1.4108419853,0,1.4108419853,3.0479228161,-0.899,3.1777404697,0.031,-0.899,0.8995343240000001,3.0169228161,0,3.0169228161
2019-05-16 07:30:00,1.4444180691000001,-0.8645,1.6833608670000002,0.041,-0.8645,0.8654716922000001,1.4034180691,0,1.4034180691,3.0661358546,-0.8645,3.1856787862,0.041,-0.8645,0.8654716922000001,3.0251358546,0,3.0251358546
2019-05-16 08:00:00,1.473828611,-0.8685,1.7106908034,0.0755,-0.8685,0.8717754872,1.398328611,0,1.398328611,3.1161922689,-0.8685,3.234956956,0.0755,-0.8685,0.8717754872,3.0406922689,0,3.0406922689
2019-05-16 08:30:00,1.5266314335,-0.86,1.7521996273,0.07100000000000001,-0.86,0.8629258369,1.4556314335,0,1.4556314335,3.1500840411,-0.86,3.2653681976,0.07100000000000001,-0.86,0.8629258369,3.0790840411,0,3.0790840411
2019-05-16 09:00:00,1.4873989304,-0.8325,1.7045268635,0.085,-0.8325,0.8368280887,1.4023989304,0,1.4023989304,3.126354432,-0.8325,3.2352972482,0.085,-0.8325,0.8368280887,3.041354432,0,3.041354432
2019-05-16 09:30:00,1.3529163667000002,-0.8405,1.5927407025,0.106,-0.8405,0.8471577480000001,1.2469163667,0,1.2469163667,3.1168621971,-0.8405,3.2281992203,0.106,-0.8405,0.8471577480000001,3.0108621971,0,3.0108621971
2019-05-16 10:00:00,1.2216047209,-0.8320000000000001,1.4780196528,0.14650000000000002,-0.8320000000000001,0.8447995324,1.0751047209,0,1.0751047209,3.0596362533,-0.8320000000000001,3.1707409232,0.14650000000000002,-0.8320000000000001,0.8447995324,2.9131362533000003,0,2.9131362533000003
2019-05-16 10:30:00,1.2511336799000001,-0.889,1.5348148046999999,0.1555,-0.889,0.9024972299,1.0956336799,0,1.0956336799,3.1776653875,-0.889,3.2996785169000002,0.1555,-0.889,0.9024972299,3.0221653875,0,3.0221653875
2019-05-16 11:00:00,1.3784885248,-1.0075,1.7074211148,0.1705,-1.0075,1.0218250829,1.2079885248,0,1.2079885248,3.348107248,-1.0075,3.4964093573,0.1705,-1.0075,1.0218250829,3.177607248,0,3.177607248
2019-05-16 11:30:00,1.3568870865,-1.014,1.6939122072,0.1845,-1.014,1.0306484609,1.1723870865000001,0,1.1723870865000001,3.3684375473,-1.014,3.5177503479,0.1845,-1.014,1.0306484609,3.1839375473000002,0,3.1839375473000002
2019-05-16 12:00:00,1.2284228742,-0.992,1.5789511575000001,0.1935,-0.992,1.0106959236,1.0349228742,0,1.0349228742,3.3117595663,-0.992,3.4571397751,0.1935,-0.992,1.0106959236,3.1182595663,0,3.1182595663
2019-05-16 12:30:00,1.1461952713,-0.9565,1.4928683298,0.18,-0.9565,0.9732893968,0.9661952713,0,0.9661952713,3.2482427887,-0.9565,3.386144336,0.18,-0.9565,0.9732893968,3.0682427887,0,3.0682427887
2019-05-16 13:00:00,1.204682825,-0.9385,1.5271027990000001,0.198,-0.9385,0.9591591370000001,1.006682825,0,1.006682825,3.2539888757,-0.9385,3.3866245515,0.198,-0.9385,0.9591591370000001,3.0559888757,0,3.0559888757
2019-05-16 13:30:00,1.2483214275,-0.9225000000000001,1.5521960689,0.231,-0.9225000000000001,0.9509822554,1.0173214275,0,1.0173214275,3.0664974222,-0.9225000000000001,3.202251191,0.231,-0.9225000000000001,0.9509822554,2.8354974222,0,2.8354974222
2019-05-16 14:00:00,1.3783387819000001,-0.9565,1.6777097626000002,0.248,-0.9565,0.9881276486,1.1303387819,0,1.1303387819,2.7857509602,-0.9565,2.9453863350000002,0.248,-0.9565,0.9881276486,2.5377509602,0,2.5377509602
2019-05-16 14:30:00,1.553485737,-1.108,1.9081357224,0.217,-1.108,1.1290496003000001,1.336485737,0,1.336485737,2.8626979091,-1.108,3.0696422135,0.217,-1.108,1.1290496003000001,2.6456979091,0,2.6456979091
2019-05-16 15:00:00,2.1447892009,-1.1360000000000001,2.4270592734,0.17650000000000002,-1.1360000000000001,1.1496296143,1.9682892009000001,0,1.9682892009000001,2.1359898632,-1.1360000000000001,2.4192868155,0.17650000000000002,-1.1360000000000001,1.1496296143,1.9594898632,0,1.9594898632
2019-05-16 15:30:00,2.1538759983,-1.1355,2.4348597631,0.139,-1.1355,1.1439760706,2.0148759983,0,2.0148759983,2.1451298345,-1.1355,2.4271263373,0.139,-1.1355,1.1439760706,2.0061298345,0,2.0061298345
2019-05-16 16:00:00,2.0727728419,-1.0355,2.3170342044,0.12350000000000001,-1.0355,1.042838674,1.9492728419,0,1.9492728419,2.0643574999,-1.0355,2.3095090684,0.12350000000000001,-1.0355,1.042838674,1.9408574999,0,1.9408574999
2019-05-16 16:30:00,2.2346619994,-1.0065,2.4508685198,0.11850000000000001,-1.0065,1.0134517749,2.1161619994,0,2.1161619994,2.2272903912,-1.0065,2.4441490823,0.11850000000000001,-1.0065,1.0134517749,2.1087903912,0,2.1087903912
2019-05-16 17:00:00,2.1500213914,-0.9380000000000001,2.3457271758,0.108,-0.9380000000000001,0.9441970133,2.0420213914,0,2.0420213914,2.1418436867,-0.9380000000000001,2.3382340298,0.108,-0.9380000000000001,0.9441970133,2.0338436867,0,2.0338436867
2019-05-16 17:30:00,2.176284901,-0.9365,2.3692294571,0.08700000000000001,-0.9365,0.940532429,2.089284901,0,2.089284901,2.1682211652,-0.9365,2.3618245641,0.08700000000000001,-0.9365,0.940532429,2.0812211652,0,2.0812211652
2019-05-16 18:00:00,2.266662183,-0.9745,2.4672672539000002,0.08,-0.9745,0.9777782213,2.186662183,0,2.186662183,2.2595673565,-0.9745,2.460750879,0.08,-0.9745,0.9777782213,2.1795673564999998,0,2.1795673564999998
2019-05-16 18:30:00,2.2148138292,-0.9390000000000001,2.4056436349,0.039,-0.9390000000000001,0.9398095552,2.1758138292,0,2.1758138292,2.2082325558,-0.9390000000000001,2.3995858018,0.039,-0.9390000000000001,0.9398095552,2.1692325558,0,2.1692325558
2019-05-16 19:00:00,2.2924877291,-0.989,2.4967220487,0.028,-0.989,0.9893962806000001,2.2644877291,0,2.2644877291,2.2841813331,-0.989,2.4890972987,0.028,-0.989,0.9893962806000001,2.2561813331,0,2.2561813331
2019-05-16 19:30:00,2.17803303,-0.96,2.3802159314,0.023,-0.96,0.9602754813000001,2.1550330300000002,0,2.1550330300000002,2.1686091148,-0.96,2.3715955584,0.023,-0.96,0.9602754813000001,2.1456091148,0,2.1456091148
2019-05-16 20:00:00,2.0849491509,-0.9255,2.2811320023,0.013000000000000001,-0.9255,0.9255912975,2.0719491509,0,2.0719491509,2.076164882,-0.9255,2.2731059956,0.013000000000000001,-0.9255,0.9255912975,2.063164882,0,2.063164882
2019-05-16 20:30:00,2.0942204706,-0.9485,2.2990023117,0.009000000000000001,-0.9485,0.948542698,2.0852204706,0,2.0852204706,2.0857436407,-0.9485,2.2912832179000002,0.009000000000000001,-0.9485,0.948542698,2.0767436407,0,2.0767436407
2019-05-16 21:00:00,2.1926538336,-1.0475,2.4300179184,0.022500000000000003,-1.0475,1.0477416189,2.1701538336,0,2.1701538336,2.1825907916,-1.0475,2.4209417204,0.022500000000000003,-1.0475,1.0477416189,2.1600907916,0,2.1600907916
2019-05-16 21:30:00,2.1582697264,-1.0645,2.4065096015,0.028,-1.0645,1.0648681843,2.1302697264,0,2.1302697264,2.1508291826,-1.0645,2.3998388326,0.028,-1.0645,1.0648681843,2.1228291826,0,2.1228291826
2019-05-16 22:00:00,2.0299183951,-1.0495,2.2851737223,0.025500000000000002,-1.0495,1.0498097447,2.0044183951,0,2.0044183951,2.1393627019,-1.0495,2.3829232091,0.025500000000000002,-1.0495,1.0498097447,2.1138627019,0,2.1138627019
2019-05-16 22:30:00,1.8626042392,-1.018,2.1226442358,0.033,-1.018,1.0185347319,1.8296042392,0,1.8296042392,2.3683407315,-1.018,2.5778599304,0.033,-1.018,1.0185347319,2.3353407315,0,2.3353407315
2019-05-16 23:00:00,1.7166947334,-1.087,2.03189808,0.061,-1.087,1.0887102461,1.6556947334,0,1.6556947334,2.2839077711,-1.087,2.5293880103,0.061,-1.087,1.0887102461,2.2229077711,0,2.2229077711
2019-05-16 23:30:00,1.666339,-1.1245,2.0102701094,0.075,-1.1245,1.1269983363,1.591339,0,1.591339,2.2870893817,-1.1245,2.5485835458,0.075,-1.1245,1.1269983363,2.2120893817,0,2.2120893817
2019-05-17 00:00:00,1.6102715622,-1.099,1.9495577714,0.074,-1.099,1.1014885383,1.5362715622,0,1.5362715622,2.2346675645,-1.099,2.4902891647,0.074,-1.099,1.1014885383,2.1606675645,0,2.1606675645
2019-05-17 00:30:00,1.5789065516,-1.1275,1.9401551868,0.084,-1.1275,1.1306247167,1.4949065516,0,1.4949065516,2.2384314888,-1.1275,2.5063582705,0.084,-1.1275,1.1306247167,2.1544314888000002,0,2.1544314888000002
2019-05-17 01:00:00,1.6016270305,-1.1145,1.951235351,0.0825,-1.1145,1.1175493278,1.5191270305,0,1.5191270305,2.2588568271,-1.1145,2.5188379097,0.0825,-1.1145,1.1175493278,2.1763568271000002,0,2.1763568271000002
2019-05-17 01:30:00,1.6173973466,-1.083,1.9465002381,0.0685,-1.083,1.0851641581,1.5488973466,0,1.5488973466,2.2098170929,-1.083,2.4609308369000003,0.0685,-1.083,1.0851641581,2.1413170929,0,2.1413170929
2019-05-17 02:00:00,1.6540134615,-1.077,1.9737501186,0.064,-1.077,1.0788999027,1.5900134615,0,1.5900134615,2.2436872144,-1.077,2.4887871175000003,0.064,-1.077,1.0788999027,2.1796872144,0,2.1796872144
2019-05-17 02:30:00,1.6735260428,-1.064,1.983125164,0.042,-1.064,1.0648286247,1.6315260428,0,1.6315260428,2.2554440186,-1.064,2.4938170986,0.042,-1.064,1.0648286247,2.2134440186,0,2.2134440186
2019-05-17 03:00:00,1.6699793252,-1.078,1.9876908579,0.048,-1.078,1.0790681165,1.6219793251999999,0,1.6219793251999999,2.2654502522,-1.078,2.50885409,0.048,-1.078,1.0790681165,2.2174502522,0,2.2174502522
2019-05-17 03:30:00,1.6909927472000001,-1.035,1.982594631,0.066,-1.035,1.0371022129,1.6249927471999999,0,1.6249927471999999,2.2545383405,-1.035,2.480759587,0.066,-1.035,1.0371022129,2.1885383405,0,2.1885383405
2019-05-17 04:00:00,1.724809529,-1.0365,2.0122872959,0.0775,-1.0365,1.0393933327,1.6473095290000002,0,1.6473095290000002,2.2787361781,-1.0365,2.503391863,0.0775,-1.0365,1.0393933327,2.2012361781,0,2.2012361781
2019-05-17 04:30:00,1.6876379754,-1.046,1.9855069721,0.053500000000000006,-1.046,1.0473672947,1.6341379754,0,1.6341379754,2.2547361781,-1.046,2.4855484773,0.053500000000000006,-1.046,1.0473672947,2.2012361781,0,2.2012361781
2019-05-17 05:00:00,1.6946622148000001,-1.034,1.9852042772,0.0405,-1.034,1.0347928537,1.6541622148,0,1.6541622148,2.2417361781,-1.034,2.468711626,0.0405,-1.034,1.0347928537,2.2012361781,0,2.2012361781
