Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-17 05:30:00,1.7532716375000001,-1.003,2.0198936692,0.007,-1.003,1.0030244264,1.7462716375,0,1.7462716375,2.2608508587,-1.003,2.4733490666,0.007,-1.003,1.0030244264,2.2538508587,0,2.2538508587
2019-05-17 06:00:00,1.7876560920000002,-0.9965,2.0466378657,0.0035,-0.9965,0.9965061465,1.784156092,0,1.784156092,2.2879189574,-0.9965,2.4955130546,0.0035,-0.9965,0.9965061465,2.2844189574,0,2.2844189574
2019-05-17 06:30:00,1.6589918269,-0.9945,1.9342399364,0.0105,-0.9945,0.9945554283,1.6484918269,0,1.6484918269,3.0456687589,-0.9945,3.2039239128,0.0105,-0.9945,0.9945554283,3.0351687589,0,3.0351687589
2019-05-17 07:00:00,1.5026984555,-1.0125,1.8119765170000002,0.029,-1.0125,1.0129152235,1.4736984555000001,0,1.4736984555000001,3.0439914062,-1.0125,3.2079650764,0.029,-1.0125,1.0129152235,3.0149914062,0,3.0149914062
2019-05-17 07:30:00,1.6175529916,-1.0395,1.9227682986999999,0.019,-1.0395,1.0396736267,1.5985529916,0,1.5985529916,2.8193936021,-1.0395,3.0049193888,0.019,-1.0395,1.0396736267,2.8003936020999998,0,2.8003936020999998
2019-05-17 08:00:00,1.7699898245,-1.048,2.0569803059,0.006,-1.048,1.0480171754,1.7639898245,0,1.7639898245,2.9292791428,-1.048,3.1111059603,0.006,-1.048,1.0480171754,2.9232791428000002,0,2.9232791428000002
2019-05-17 08:30:00,1.7971919399,-1.039,2.0759142248,0.001,-1.039,1.0390004812,1.7961919399,0,1.7961919399,2.9326030326,-1.039,3.1112186594,0.001,-1.039,1.0390004812,2.9316030326,0,2.9316030326
2019-05-17 09:00:00,1.7408979106,-1.044,2.0299412639,0.0085,-1.044,1.0440346019,1.7323979106,0,1.7323979106,2.8856901368,-1.044,3.0687364771,0.0085,-1.044,1.0440346019,2.8771901368,0,2.8771901368
2019-05-17 09:30:00,1.675845507,-1.0505,1.9778797773,0.017,-1.0505,1.0506375445,1.658845507,0,1.658845507,2.8258072121,-1.0505,3.0147531657,0.017,-1.0505,1.0506375445,2.8088072121,0,2.8088072121
2019-05-17 10:00:00,1.6504245456,-1.041,1.9513026881000002,0.021,-1.041,1.041211794,1.6294245456,0,1.6294245456,2.8003595771,-1.041,2.987590126,0.021,-1.041,1.041211794,2.7793595771,0,2.7793595771
2019-05-17 10:30:00,1.4929377528,-1.058,1.8298161474999999,0.05,-1.058,1.0591808155,1.4429377528,0,1.4429377528,2.7502550846,-1.058,2.9467383716,0.05,-1.058,1.0591808155,2.7002550846,0,2.7002550846
2019-05-17 11:00:00,1.5346376587,-1.039,1.8532764887000002,0.057,-1.039,1.040562348,1.4776376587,0,1.4776376587,2.7572550846,-1.039,2.9465194046,0.057,-1.039,1.040562348,2.7002550846,0,2.7002550846
2019-05-17 11:30:00,1.5981346366,-1.085,1.9316467888000002,0.047,-1.085,1.0860174953,1.5511346366,0,1.5511346366,2.8493889246,-1.085,3.0489739657,0.047,-1.085,1.0860174953,2.8023889245999998,0,2.8023889245999998
2019-05-17 12:00:00,1.4294109414,-1.0015,1.7453417687,0.0625,-1.0015,1.0034483046,1.3669109414,0,1.3669109414,2.70109754,-1.0015,2.8807863806,0.0625,-1.0015,1.0034483046,2.63859754,0,2.63859754
2019-05-17 12:30:00,1.4333739121,-0.982,1.7374938192,0.052000000000000005,-0.982,0.9833758183,1.3813739121,0,1.3813739121,2.6664066792,-0.982,2.8414870365000002,0.052000000000000005,-0.982,0.9833758183,2.6144066792,0,2.6144066792
2019-05-17 13:00:00,1.3721628536,-0.9985,1.6970071145,0.0665,-0.9985,1.0007119965,1.3056628536,0,1.3056628536,2.6520361635,-0.9985,2.8337780545999998,0.0665,-0.9985,1.0007119965,2.5855361635,0,2.5855361635
2019-05-17 13:30:00,1.4140702938,-0.9875,1.7247466614,0.055,-0.9875,0.9890304596,1.3590702937999999,0,1.3590702937999999,2.6724762196,-0.9875,2.84908501,0.055,-0.9875,0.9890304596,2.6174762196,0,2.6174762196
2019-05-17 14:00:00,1.4070660124,-1.0475,1.7541639072000001,0.059500000000000004,-1.0475,1.0491884959,1.3475660124,0,1.3475660124,2.7236409593,-1.0475,2.9181289082,0.059500000000000004,-1.0475,1.0491884959,2.6641409593,0,2.6641409593
2019-05-17 14:30:00,1.5033483743,-1.0805,1.8513607386,0.0505,-1.0805,1.0816794812,1.4528483743,0,1.4528483743,2.8109138857,-1.0805,3.0114310756,0.0505,-1.0805,1.0816794812,2.7604138857000002,0,2.7604138857000002
2019-05-17 15:00:00,1.6190494085,-1.1695,1.9972609337,0.044,-1.1695,1.1703274115,1.5750494085,0,1.5750494085,2.9453008037,-1.1695,3.1689946472,0.044,-1.1695,1.1703274115,2.9013008037,0,2.9013008037
2019-05-17 15:30:00,1.7309545214000002,-1.1075,2.0549354747,0.033,-1.1075,1.1079915388,1.6979545214,0,1.6979545214,2.97291653,-1.1075,3.1725051528,0.033,-1.1075,1.1079915388,2.93991653,0,2.93991653
2019-05-17 16:00:00,1.7629917034,-1.102,2.0790728093,0.035500000000000004,-1.102,1.102571653,1.7274917034000001,0,1.7274917034000001,2.980263501,-1.102,3.1774792738,0.035500000000000004,-1.102,1.102571653,2.944763501,0,2.944763501
2019-05-17 16:30:00,1.7567465536,-1.1385,2.0934040946,0.0765,-1.1385,1.1410672636,1.6802465536,0,1.6802465536,3.0081172354,-1.1385,3.2163568757,0.0765,-1.1385,1.1410672636,2.9316172354,0,2.9316172354
2019-05-17 17:00:00,1.7925256956000002,-1.115,2.1110124039000002,0.0665,-1.115,1.1169813114,1.7260256956000002,0,1.7260256956000002,2.9923786046,-1.115,3.1933610371,0.0665,-1.115,1.1169813114,2.9258786046000003,0,2.9258786046000003
2019-05-17 17:30:00,1.8956668412000002,-1.0805,2.1819791527,0.041,-1.0805,1.0812776008,1.8546668412,0,1.8546668412,3.0213502169,-1.0805,3.2087438949,0.041,-1.0805,1.0812776008,2.9803502169,0,2.9803502169
2019-05-17 18:00:00,2.060524612,-1.0005,2.2905811329,0.053500000000000006,-1.0005,1.0019293887,2.007024612,0,2.007024612,3.1002172077,-1.0005,3.2576597405,0.053500000000000006,-1.0005,1.0019293887,3.0467172077,0,3.0467172077
2019-05-17 18:30:00,1.8353154977,-0.9460000000000001,2.064775769,0.0805,-0.9460000000000001,0.9494189012,1.7548154977000001,0,1.7548154977000001,2.944013344,-0.9460000000000001,3.0922694853,0.0805,-0.9460000000000001,0.9494189012,2.8635133440000002,0,2.8635133440000002
2019-05-17 19:00:00,1.7855329984,-0.9635,2.0289061926,0.027,-0.9635,0.9638782340000001,1.7585329984,0,1.7585329984,2.8853677675,-0.9635,3.0419860952,0.027,-0.9635,0.9638782340000001,2.8583677675,0,2.8583677675
2019-05-17 19:30:00,1.8149363322,-0.9480000000000001,2.0476078458,0.018500000000000003,-0.9480000000000001,0.9481804944000001,1.7964363321999999,0,1.7964363321999999,2.8713685062,-0.9480000000000001,3.0238156522,0.018500000000000003,-0.9480000000000001,0.9481804944000001,2.8528685062,0,2.8528685062
2019-05-17 20:00:00,1.8347811724,-1.01,2.0944025283,0.014,-1.01,1.010097025,1.8207811724,0,1.8207811724,2.9137518306,-1.01,3.0838368521,0.014,-1.01,1.010097025,2.8997518306,0,2.8997518306
2019-05-17 20:30:00,1.8738405163,-1.031,2.1387471287,0.0055000000000000005,-1.031,1.0310146701,1.8683405163,0,1.8683405163,2.9383310566,-1.031,3.1139605646,0.0055000000000000005,-1.031,1.0310146701,2.9328310566,0,2.9328310566
2019-05-17 21:00:00,1.8400003995,-1.0395,2.1133295342,0.0035,-1.0395,1.0395058922,1.8365003995,0,1.8365003995,2.9014399323,-1.0395,3.0820308127,0.0035,-1.0395,1.0395058922,2.8979399323,0,2.8979399323
2019-05-17 21:30:00,1.9222326732,-1.03,2.1807976637,0.005,-1.03,1.0300121359,1.9172326732,0,1.9172326732,2.9652075052,-1.03,3.1390055032,0.005,-1.03,1.0300121359,2.9602075052,0,2.9602075052
2019-05-17 22:00:00,1.9263727072,-1.043,2.190607406,0.004,-1.043,1.0430076702,1.9223727072,0,1.9223727072,2.7838715713,-1.043,2.972842062,0.004,-1.043,1.0430076702,2.7798715713,0,2.7798715713
2019-05-17 22:30:00,2.0115091518,-1.0285,2.2591992647,0.001,-1.0285,1.0285004861,2.0105091518,0,2.0105091518,2.5182355112,-1.0285,2.7201695425,0.001,-1.0285,1.0285004861,2.5172355112,0,2.5172355112
2019-05-17 23:00:00,1.9233570765999999,-1.037,2.1851021588,0.0035,-1.037,1.0370059064,1.9198570766,0,1.9198570766,2.442906501,-1.037,2.6538954713000003,0.0035,-1.037,1.0370059064,2.439406501,0,2.439406501
2019-05-17 23:30:00,1.8438662489,-1.0605,2.127087914,0.0005,-1.0605,1.0605001179,1.8433662489,0,1.8433662489,2.3803156393,-1.0605,2.605870832,0.0005,-1.0605,1.0605001179,2.3798156393,0,2.3798156393
2019-05-18 00:00:00,1.7045094677,-1.1065,2.0321650463,0.0,-1.1065,1.1065,1.7045094677,0,1.7045094677,2.2949420321,-1.1065,2.547763957,0.0,-1.1065,1.1065,2.2949420321,0,2.2949420321
2019-05-18 00:30:00,1.6319391369,-1.135,1.9878255322,0.0,-1.135,1.135,1.6319391369,0,1.6319391369,2.2716741812,-1.135,2.539434698,0.0,-1.135,1.135,2.2716741812,0,2.2716741812
2019-05-18 01:00:00,1.7363987747,-1.106,2.0587172474,0.0,-1.106,1.106,1.7363987747,0,1.7363987747,2.3520498257,-1.106,2.5991103059,0.0,-1.106,1.106,2.3520498257,0,2.3520498257
2019-05-18 01:30:00,1.7448908466000002,-1.059,2.0411087836,0.0,-1.059,1.059,1.7448908466000002,0,1.7448908466000002,2.3268176559000002,-1.059,2.556474409,0.0,-1.059,1.059,2.3268176559000002,0,2.3268176559000002
2019-05-18 02:00:00,1.7884578134,-1.0415,2.0696143603,0.0,-1.0415,1.0415,1.7884578134,0,1.7884578134,2.3707861121000002,-1.0415,2.5894688720000003,0.0,-1.0415,1.0415,2.3707861121000002,0,2.3707861121000002
2019-05-18 02:30:00,1.701437156,-1.052,2.0003980593,0.0,-1.052,1.052,1.701437156,0,1.701437156,2.3133769417,-1.052,2.5413415501000003,0.0,-1.052,1.052,2.3133769417,0,2.3133769417
2019-05-18 03:00:00,1.6417077303,-1.0435,1.9452754359000002,0.0,-1.0435,1.0435,1.6417077303,0,1.6417077303,2.2690974092,-1.0435,2.497537848,0.0,-1.0435,1.0435,2.2690974092,0,2.2690974092
2019-05-18 03:30:00,1.6599732453,-1.0475,1.9628467655000001,0.0,-1.0475,1.0475,1.6599732453,0,1.6599732453,2.2863462103,-1.0475,2.5148827495,0.0,-1.0475,1.0475,2.2863462103,0,2.2863462103
2019-05-18 04:00:00,1.6863972392000002,-1.012,1.9667434119,0.0,-1.012,1.012,1.6863972392000002,0,1.6863972392000002,2.2904362751000003,-1.012,2.5040451934,0.0,-1.012,1.012,2.2904362751000003,0,2.2904362751000003
2019-05-18 04:30:00,1.7559773574,-1.009,2.0252252911,0.0,-1.009,1.009,1.7559773574,0,1.7559773574,2.3352478936,-1.009,2.5439071769,0.0,-1.009,1.009,2.3352478936,0,2.3352478936
2019-05-18 05:00:00,1.6845053201,-1.0225,1.9705492695000002,0.0,-1.0225,1.0225,1.6845053201,0,1.6845053201,2.2943333894,-1.0225,2.5118662288999998,0.0,-1.0225,1.0225,2.2943333894,0,2.2943333894
2019-05-18 05:30:00,1.7206715801999999,-1.0235,2.0020646685,0.0,-1.0235,1.0235,1.7206715801999999,0,1.7206715801999999,2.3129882695,-1.0235,2.5293214475,0.0,-1.0235,1.0235,2.3129882695,0,2.3129882695
2019-05-18 06:00:00,1.783839387,-1.027,2.0583517577,0.001,-1.027,1.0270004869,1.782839387,0,1.782839387,2.3695398154,-1.027,2.5825274319,0.001,-1.027,1.0270004869,2.3685398154,0,2.3685398154
2019-05-18 06:30:00,1.7435584249,-0.9855,2.0027995983,0.0035,-0.9855,0.9855062151,1.7400584249,0,1.7400584249,2.3330286618000002,-0.9855,2.5326336069,0.0035,-0.9855,0.9855062151,2.3295286618,0,2.3295286618
2019-05-18 07:00:00,1.6913150557,-0.9935,1.9615271774,0.01,-0.9935,0.9935503259,1.6813150557,0,1.6813150557,2.2910752333,-0.9935,2.4972120404,0.01,-0.9935,0.9935503259,2.2810752333,0,2.2810752333
2019-05-18 07:30:00,1.8066539218000002,-0.991,2.0606017066,0.0115,-0.991,0.9910667233,1.7951539217999999,0,1.7951539217999999,2.3750546268,-0.991,2.5735122848,0.0115,-0.991,0.9910667233,2.3635546268,0,2.3635546268
2019-05-18 08:00:00,1.8145225425,-1.005,2.0742509629,0.0125,-1.005,1.0050777333,1.8020225425,0,1.8020225425,2.3848993442,-1.005,2.5880050004,0.0125,-1.005,1.0050777333,2.3723993442,0,2.3723993442
2019-05-18 08:30:00,1.8368880839,-0.9835,2.0836098682,0.0175,-0.9835,0.9836556816,1.8193880839,0,1.8193880839,2.3981172325,-0.9835,2.5919565025,0.0175,-0.9835,0.9836556816,2.3806172325,0,2.3806172325
2019-05-18 09:00:00,1.6990888123999999,-0.9665,1.9547442396,0.030500000000000003,-0.9665,0.966981127,1.6685888124,0,1.6685888124,2.2971508874,-0.9665,2.4921926991,0.030500000000000003,-0.9665,0.966981127,2.2666508874,0,2.2666508874
2019-05-18 09:30:00,1.6861444233,-0.9395,1.9302184504,0.043500000000000004,-0.9395,0.9405065125000001,1.6426444233000002,0,1.6426444233000002,2.2809466055,-0.9395,2.4668558261999998,0.043500000000000004,-0.9395,0.9405065125000001,2.2374466055,0,2.2374466055
2019-05-18 10:00:00,1.6665122452999999,-0.923,1.9050438483,0.0685,-0.923,0.9255383568000001,1.5980122453,0,1.5980122453,2.2686219499,-0.923,2.449198757,0.0685,-0.923,0.9255383568000001,2.2001219499,0,2.2001219499
2019-05-18 10:30:00,1.4569042698,-0.96,1.7447550118000001,0.083,-0.96,0.9635813406,1.3739042698000001,0,1.3739042698000001,2.137724252,-0.96,2.3433875005,0.083,-0.96,0.9635813406,2.054724252,0,2.054724252
2019-05-18 11:00:00,1.4331240229,-0.9145000000000001,1.7000455038000002,0.15,-0.9145000000000001,0.9267201573,1.2831240229,0,1.2831240229,2.1185259723,-0.9145000000000001,2.3074796955,0.15,-0.9145000000000001,0.9267201573,1.9685259723000001,0,1.9685259723000001
2019-05-18 11:30:00,1.3578569761,-0.9105000000000001,1.6348656879,0.151,-0.9105000000000001,0.9229362112,1.2068569761,0,1.2068569761,2.0726036767,-0.9105000000000001,2.2637791965,0.151,-0.9105000000000001,0.9229362112,1.9216036767,0,1.9216036767
2019-05-18 12:00:00,1.3504031638,-0.9255,1.6371129939,0.112,-0.9255,0.9322522459,1.2384031638,0,1.2384031638,2.0591599131,-0.9255,2.2575849481,0.112,-0.9255,0.9322522459,1.9471599131000001,0,1.9471599131000001
2019-05-18 12:30:00,1.36201309,-0.9365,1.6529101328,0.1825,-0.9365,0.9541166071,1.17951309,0,1.17951309,2.1111288747,-0.9365,2.3095231923,0.1825,-0.9365,0.9541166071,1.9286288747,0,1.9286288747
2019-05-18 13:00:00,1.1967068265,-0.912,1.5046099922,0.217,-0.912,0.9374609325000001,0.9797068265000001,0,0.9797068265000001,2.0587055586,-0.912,2.2516688426,0.217,-0.912,0.9374609325000001,1.8417055586000002,0,1.8417055586000002
2019-05-18 13:30:00,1.4117383175,-0.877,1.6619669302,0.177,-0.877,0.8946831841,1.2347383175,0,1.2347383175,2.1230983392,-0.877,2.2971015558,0.177,-0.877,0.8946831841,1.9460983392000002,0,1.9460983392000002
2019-05-18 14:00:00,2.1922888808,-0.44,2.2360077229,0.1875,-0.44,0.47828469560000003,2.0047888808,0,2.0047888808,2.5921962028000003,-0.44,2.6292738834,0.1875,-0.44,0.47828469560000003,2.4046962028,0,2.4046962028
2019-05-18 14:30:00,1.6320293175,-0.858,1.8438231187,0.1515,-0.858,0.8712727759000001,1.4805293175,0,1.4805293175,2.2420636741,-0.858,2.4006277343,0.1515,-0.858,0.8712727759000001,2.0905636741,0,2.0905636741
2019-05-18 15:00:00,1.5344929471,-0.9625,1.8113737479,0.1525,-0.9625,0.9745062853,1.3819929471,0,1.3819929471,2.1943831737,-0.9625,2.3961894255000002,0.1525,-0.9625,0.9745062853,2.0418831737,0,2.0418831737
2019-05-18 15:30:00,1.551653923,-1.005,1.8486900489,0.1305,-1.005,1.0134373439,1.421153923,0,1.421153923,2.2253123947,-1.005,2.4417289477,0.1305,-1.005,1.0134373439,2.0948123947,0,2.0948123947
2019-05-18 16:00:00,1.4919876732000001,-1.013,1.8033846558,0.129,-1.013,1.0211806892,1.3629876732000001,0,1.3629876732000001,2.1921745814999998,-1.013,2.4149116745,0.129,-1.013,1.0211806892,2.0631745815,0,2.0631745815
2019-05-18 16:30:00,1.6629844471,-0.9975,1.9392069310000002,0.1605,-0.9975,1.0103298966,1.5024844471,0,1.5024844471,2.322821673,-0.9975,2.5279451685,0.1605,-0.9975,1.0103298966,2.162321673,0,2.162321673
2019-05-18 17:00:00,1.7166120356999999,-1.0405,2.0073358292,0.1705,-1.0405,1.0543768302,1.5461120357,0,1.5461120357,2.3932207096,-1.0405,2.6096255698,0.1705,-1.0405,1.0543768302,2.2227207096,0,2.2227207096
2019-05-18 17:30:00,2.0257860335,-1.081,2.2961642044,0.1365,-1.081,1.0895839802,1.8892860335,0,1.8892860335,2.6207070343,-1.081,2.8349014727,0.1365,-1.081,1.0895839802,2.4842070343,0,2.4842070343
2019-05-18 18:00:00,2.1013016025,-1.072,2.358951552,0.0775,-1.072,1.0747977717,2.0238016025,0,2.0238016025,2.6624235371,-1.072,2.8701364238,0.0775,-1.072,1.0747977717,2.5849235371,0,2.5849235371
2019-05-18 18:30:00,2.0632995576,-1.063,2.3210286652,0.1115,-1.063,1.068831722,1.9517995576,0,1.9517995576,2.6244544012,-1.063,2.831559624,0.1115,-1.063,1.068831722,2.5129544012,0,2.5129544012
2019-05-18 19:00:00,2.1004854453,-1.0695000000000001,2.3570891701,0.0455,-1.0695000000000001,1.0704674213,2.0549854453,0,2.0549854453,2.6498219866,-1.0695000000000001,2.8575140963,0.0455,-1.0695000000000001,1.0704674213,2.6043219866,0,2.6043219866
2019-05-18 19:30:00,2.098487344,-1.0695000000000001,2.3553087659,0.029500000000000002,-1.0695000000000001,1.0699067716,2.068987344,0,2.068987344,2.6179513782,-1.0695000000000001,2.8279850899000003,0.029500000000000002,-1.0695000000000001,1.0699067716,2.5884513782000003,0,2.5884513782000003
2019-05-18 20:00:00,2.0662371572,-1.0665,2.3252436947,0.0145,-1.0665,1.0665985655,2.0517371572,0,2.0517371572,2.5762932110000003,-1.0665,2.7883165099,0.0145,-1.0665,1.0665985655,2.561793211,0,2.561793211
2019-05-18 20:30:00,2.0608583549,-1.085,2.3290260108,0.0035,-1.085,1.0850056451,2.0573583549,0,2.0573583549,2.5746428213,-1.085,2.7939238818,0.0035,-1.085,1.0850056451,2.5711428213,0,2.5711428213
2019-05-18 21:00:00,2.0482424872,-1.09,2.3202149224,0.005,-1.09,1.0900114678,2.0432424872,0,2.0432424872,2.5643302348,-1.09,2.7863757021,0.005,-1.09,1.0900114678,2.5593302348,0,2.5593302348
2019-05-18 21:30:00,1.9946113521000002,-1.0925,2.2742099059,0.004,-1.0925,1.0925073226,1.9906113521000002,0,1.9906113521000002,2.5195077905,-1.0925,2.7461747497999998,0.004,-1.0925,1.0925073226,2.5155077905,0,2.5155077905
2019-05-18 22:00:00,1.9465510561000001,-1.1,2.235858004,0.0045000000000000005,-1.1,1.1000092045,1.9420510561,0,1.9420510561,2.4798423983,-1.1,2.7128616479,0.0045000000000000005,-1.1,1.1000092045,2.4753423983,0,2.4753423983
2019-05-18 22:30:00,1.8467760081,-1.1255,2.1627140065,0.0015,-1.1255,1.1255009996,1.8452760081,0,1.8452760081,2.6389457262000002,-1.1255,2.8689344356,0.0015,-1.1255,1.1255009996,2.6374457262,0,2.6374457262
2019-05-18 23:00:00,1.7815521708,-1.093,2.0901141446000002,0.0015,-1.093,1.0930010293,1.7800521707999999,0,1.7800521707999999,2.8876155678,-1.093,3.0875512413,0.0015,-1.093,1.0930010293,2.8861155678,0,2.8861155678
2019-05-18 23:30:00,1.7332800449999999,-1.1205,2.0639234395,0.002,-1.1205,1.1205017849,1.731280045,0,1.731280045,2.8931793916,-1.1205,3.102580739,0.002,-1.1205,1.1205017849,2.8911793916,0,2.8911793916
2019-05-19 00:00:00,1.6230350551,-1.1355,1.9808086833,0.0035,-1.1355,1.1355053941,1.6195350551,0,1.6195350551,2.8418994733,-1.1355,3.0603517554,0.0035,-1.1355,1.1355053941,2.8383994733,0,2.8383994733
2019-05-19 00:30:00,1.5269726159,-1.1615,1.9185222489,0.003,-1.1615,1.1615038743000001,1.5239726159,0,1.5239726159,2.7995780674,-1.1615,3.0309601788,0.003,-1.1615,1.1615038743000001,2.7965780674,0,2.7965780674
2019-05-19 01:00:00,1.6084586780999999,-1.146,1.9749570424,0.003,-1.146,1.1460039267,1.6054586781,0,1.6054586781,2.8533275876,-1.146,3.0748649275,0.003,-1.146,1.1460039267,2.8503275876,0,2.8503275876
2019-05-19 01:30:00,1.580952498,-1.134,1.9456019122,0.001,-1.134,1.1340004409,1.579952498,0,1.579952498,2.8367511677,-1.134,3.0550144332,0.001,-1.134,1.1340004409,2.8357511677,0,2.8357511677
2019-05-19 02:00:00,1.6770141142,-1.1095,2.0108124202,0.001,-1.1095,1.1095004507,1.6760141142,0,1.6760141142,2.8826156998,-1.1095,3.0887640769,0.001,-1.1095,1.1095004507,2.8816156998,0,2.8816156998
2019-05-19 02:30:00,1.6661667125,-1.098,1.9954236427,0.0,-1.098,1.098,1.6661667125,0,1.6661667125,2.864753146,-1.098,3.0679658713,0.0,-1.098,1.098,2.864753146,0,2.864753146
2019-05-19 03:00:00,1.6661667125,-1.12,2.0076133876,0.0,-1.12,1.12,1.6661667125,0,1.6661667125,2.6730307101,-1.12,2.8981879126,0.0,-1.12,1.12,2.6730307101,0,2.6730307101
2019-05-19 03:30:00,1.748999964,-1.126,2.08011463,0.0,-1.126,1.126,1.748999964,0,1.748999964,2.3649040675,-1.126,2.6192837282,0.0,-1.126,1.126,2.3649040675,0,2.3649040675
2019-05-19 04:00:00,1.809852105,-1.07,2.1024901051000002,0.0,-1.07,1.07,1.809852105,0,1.809852105,2.389935839,-1.07,2.6185288455,0.0,-1.07,1.07,2.389935839,0,2.389935839
2019-05-19 04:30:00,1.8247006301000002,-1.0785,2.1195977542,0.0,-1.0785,1.0785,1.8247006301000002,0,1.8247006301000002,2.4062481203,-1.0785,2.6368906436,0.0,-1.0785,1.0785,2.4062481203,0,2.4062481203
2019-05-19 05:00:00,1.7404720386,-1.1165,2.0678044315,0.0,-1.1165,1.1165,1.7404720386,0,1.7404720386,2.349409141,-1.1165,2.6012104032,0.0,-1.1165,1.1165,2.349409141,0,2.349409141
2019-05-19 05:30:00,1.7709012268,-1.1065,2.0881650809,0.0,-1.1065,1.1065,1.7709012268,0,1.7709012268,2.3627944297,-1.1065,2.6090495906999998,0.0,-1.1065,1.1065,2.3627944297,0,2.3627944297
2019-05-19 06:00:00,1.7868896146000002,-1.097,2.0967554685,0.0,-1.097,1.097,1.7868896146000002,0,1.7868896146000002,2.3763903357,-1.097,2.6173727338,0.0,-1.097,1.097,2.3763903357,0,2.3763903357
2019-05-19 06:30:00,1.9117448013,-1.074,2.1927708921,0.0025,-1.074,1.0740029097,1.9092448013,0,1.9092448013,2.4652129766,-1.074,2.689005582,0.0025,-1.074,1.0740029097,2.4627129765999998,0,2.4627129765999998
2019-05-19 07:00:00,1.8477055586,-1.063,2.1316624571,0.006,-1.063,1.0630169331000001,1.8417055586000002,0,1.8417055586000002,2.4090282379,-1.063,2.6331323648,0.006,-1.063,1.0630169331000001,2.4030282379,0,2.4030282379
2019-05-19 07:30:00,1.7762566062,-1.0855,2.0816814792,0.0175,-1.0855,1.0856410549,1.7587566062,0,1.7587566062,2.3782000338,-1.0855,2.6142198934,0.0175,-1.0855,1.0856410549,2.3607000338,0,2.3607000338
2019-05-19 08:00:00,1.8898457143,-1.059,2.1663328054,0.025500000000000002,-1.059,1.0593069668,1.8643457143000002,0,1.8643457143000002,2.4550125071,-1.059,2.6736804989,0.025500000000000002,-1.059,1.0593069668,2.4295125071,0,2.4295125071
2019-05-19 08:30:00,1.856006999,-1.059,2.1368769221,0.0575,-1.059,1.0605598757,1.798506999,0,1.798506999,2.430833266,-1.059,2.6514960621,0.0575,-1.059,1.0605598757,2.373333266,0,2.373333266
2019-05-19 09:00:00,1.9253342471,-1.0345,2.185658302,0.0775,-1.0345,1.0373989107,1.8478342471,0,1.8478342471,2.4811278739000002,-1.0345,2.6881565759,0.0775,-1.0345,1.0373989107,2.4036278739,0,2.4036278739
2019-05-19 09:30:00,1.8065376514,-1.0585,2.0938005005,0.09050000000000001,-1.0585,1.0623617557,1.7160376514,0,1.7160376514,2.3992175518,-1.0585,2.6223400067,0.09050000000000001,-1.0585,1.0623617557,2.3087175518,0,2.3087175518
2019-05-19 10:00:00,1.775251496,-1.0585,2.0668672245,0.108,-1.0585,1.0639954182,1.667251496,0,1.667251496,2.3830721184,-1.0585,2.6075764556000003,0.108,-1.0585,1.0639954182,2.2750721184,0,2.2750721184
2019-05-19 10:30:00,1.6743536558,-1.0615,1.9824839003,0.126,-1.0615,1.06895194,1.5483536558000002,0,1.5483536558000002,2.322255666,-1.0615,2.5533612413,0.126,-1.0615,1.06895194,2.196255666,0,2.196255666
2019-05-19 11:00:00,1.6459728321,-0.99,1.9207619749,0.12150000000000001,-0.99,0.9974278169,1.5244728321,0,1.5244728321,2.2582285439,-0.99,2.465703988,0.12150000000000001,-0.99,0.9974278169,2.1367285439,0,2.1367285439
2019-05-19 11:30:00,1.647459368,-0.981,1.917415805,0.1285,-0.981,0.9893802353000001,1.518959368,0,1.518959368,2.2575077542,-0.981,2.4614431256,0.1285,-0.981,0.9893802353000001,2.1290077542,0,2.1290077542
2019-05-19 12:00:00,1.5568405959,-0.984,1.8417406552000002,0.138,-0.984,0.9936297097000001,1.4188405959,0,1.4188405959,2.194502895,-0.984,2.4050153754,0.138,-0.984,0.9936297097000001,2.056502895,0,2.056502895
2019-05-19 12:30:00,1.4703165989,-1.015,1.7866325591,0.127,-1.015,1.0229144637,1.3433165989,0,1.3433165989,2.1587641865,-1.015,2.3854743371,0.127,-1.015,1.0229144637,2.0317641865,0,2.0317641865
2019-05-19 13:00:00,1.5438835976,-0.9995,1.8391782983,0.1325,-0.9995,1.008244266,1.4113835976,0,1.4113835976,2.2085956805,-0.9995,2.4242308326,0.1325,-0.9995,1.008244266,2.0760956805,0,2.0760956805
2019-05-19 13:30:00,1.4856496854,-1.0345,1.8103439556,0.17,-1.0345,1.0483750522,1.3156496854,0,1.3156496854,2.2088122476,-1.0345,2.4390657628,0.17,-1.0345,1.0483750522,2.0388122476,0,2.0388122476
2019-05-19 14:00:00,1.5042713999,-1.0185,1.8166382949000002,0.177,-1.0185,1.0337655682,1.3272713999,0,1.3272713999,2.2176440646,-1.0185,2.4403457638,0.177,-1.0185,1.0337655682,2.0406440646,0,2.0406440646
2019-05-19 14:30:00,1.5240913574000001,-1.0165,1.8319734483999999,0.20600000000000002,-1.0165,1.0371635599,1.3180913574,0,1.3180913574,2.2539713323,-1.0165,2.472581448,0.20600000000000002,-1.0165,1.0371635599,2.0479713323,0,2.0479713323
2019-05-19 15:00:00,1.7871839093,-1.042,2.0687654109,0.227,-1.042,1.0664394029,1.5601839093,0,1.5601839093,1.7785295442,-1.042,2.0612936083,0.227,-1.042,1.0664394029,1.5515295442,0,1.5515295442
2019-05-19 15:30:00,1.9066440628999999,-1.0095,2.1574016392,0.234,-1.0095,1.0362655306,1.6726440629,0,1.6726440629,1.8976491766999999,-1.0095,2.149456361,0.234,-1.0095,1.0362655306,1.6636491767,0,1.6636491767
2019-05-19 16:00:00,1.9644413794000002,-0.9745,2.192870307,0.22,-0.9745,0.9990246493,1.7444413794,0,1.7444413794,1.9556023777,-0.9745,2.1849555853,0.22,-0.9745,0.9990246493,1.7356023777,0,1.7356023777
2019-05-19 16:30:00,2.0032800647,-0.9775,2.2290440255,0.2215,-0.9775,1.002281647,1.7817800647,0,1.7817800647,1.9935085269,-0.9775,2.2202663121,0.2215,-0.9775,1.002281647,1.7720085269,0,1.7720085269
2019-05-19 17:00:00,2.0496375451,-0.9765,2.2703670003,0.23550000000000001,-0.9765,1.0044961424,1.8141375451,0,1.8141375451,2.0398951057,-0.9765,2.2615756216,0.23550000000000001,-0.9765,1.0044961424,1.8043951057,0,1.8043951057
2019-05-19 17:30:00,2.1570952692,-0.974,2.3667986819,0.2205,-0.974,0.99864721,1.9365952692000001,0,1.9365952692000001,2.1474983221,-0.974,2.3580553521,0.2205,-0.974,0.99864721,1.9269983221,0,1.9269983221
2019-05-19 18:00:00,2.2184125287,-1.005,2.4354422899,0.1695,-1.005,1.0191934311,2.0489125287,0,2.0489125287,2.2109733705,-1.005,2.4286679981,0.1695,-1.005,1.0191934311,2.0414733705,0,2.0414733705
2019-05-19 18:30:00,2.2663197322,-1.011,2.4815974952,0.12050000000000001,-1.011,1.0181558083,2.1458197322,0,2.1458197322,2.2596840723,-1.011,2.4755389528,0.12050000000000001,-1.011,1.0181558083,2.1391840723,0,2.1391840723
2019-05-19 19:00:00,2.2293742927,-1.0475,2.4632023845,0.0855,-1.0475,1.0509835869,2.1438742927,0,2.1438742927,2.2208122459,-1.0475,2.4554558195,0.0855,-1.0475,1.0509835869,2.1353122459,0,2.1353122459
2019-05-19 19:30:00,2.0457969868,-1.039,2.2945165746000002,0.059500000000000004,-1.039,1.0407022869,1.9862969868,0,1.9862969868,2.038106508,-1.039,2.2876623741,0.059500000000000004,-1.039,1.0407022869,1.978606508,0,1.978606508
2019-05-19 20:00:00,2.0364790581,-1.006,2.2714055019,0.0275,-1.006,1.0063757996,2.0089790581,0,2.0089790581,2.4081837432,-1.006,2.6098630119,0.0275,-1.006,1.0063757996,2.3806837432,0,2.3806837432
2019-05-19 20:30:00,1.6610427473,-1.0995,1.9919747133,0.0085,-1.0995,1.0995328554000001,1.6525427473,0,1.6525427473,2.8380845472000003,-1.0995,3.043620237,0.0085,-1.0995,1.0995328554000001,2.8295845472,0,2.8295845472
2019-05-19 21:00:00,1.6761105032999999,-1.109,2.0097829284,0.001,-1.109,1.1090004509,1.6751105033,0,1.6751105033,2.8566094766,-1.109,3.0643267942,0.001,-1.109,1.1090004509,2.8556094766,0,2.8556094766
2019-05-19 21:30:00,1.7045094677,-1.1235,2.0414712282,0.0,-1.1235,1.1235,1.7045094677,0,1.7045094677,2.8760641306,-1.1235,3.0877171394,0.0,-1.1235,1.1235,2.8760641306,0,2.8760641306
2019-05-19 22:00:00,1.6505258612,-1.119,1.9940904239,0.001,-1.119,1.1190004468,1.6495258611999999,0,1.6495258611999999,2.8440706412,-1.119,3.0562884046,0.001,-1.119,1.1190004468,2.8430706412,0,2.8430706412
2019-05-19 22:30:00,1.7570493246,-1.1225,2.0850008583,0.002,-1.1225,1.1225017817,1.7550493246,0,1.7550493246,2.8324890241,-1.1225,3.0468016545,0.002,-1.1225,1.1225017817,2.8304890241000003,0,2.8304890241000003
2019-05-19 23:00:00,1.8511314671,-1.0955,2.1510016175,0.003,-1.0955,1.0955041077,1.8481314671,0,1.8481314671,2.4156276098,-1.0955,2.6524285098,0.003,-1.0955,1.0955041077,2.4126276098,0,2.4126276098
2019-05-19 23:30:00,1.7203724999,-1.123,2.0544611309,0.0035,-1.123,1.1230054541,1.7168724999,0,1.7168724999,2.3324120518,-1.123,2.5886820931,0.0035,-1.123,1.1230054541,2.3289120518,0,2.3289120518
2019-05-20 00:00:00,1.6629108034,-1.1345,2.0130480844,0.0,-1.1345,1.1345,1.6629108034,0,1.6629108034,2.2776762568,-1.1345,2.5445823588,0.0,-1.1345,1.1345,2.2776762568,0,2.2776762568
2019-05-20 00:30:00,1.7276784185,-1.1,2.0481388424,0.0,-1.1,1.1,1.7276784185,0,1.7276784185,2.3105315286,-1.1,2.5590146433000003,0.0,-1.1,1.1,2.3105315286,0,2.3105315286
2019-05-20 01:00:00,1.6846177302,-1.097,2.0103099007,0.0,-1.097,1.097,1.6846177302,0,1.6846177302,2.2886349423,-1.097,2.5379635338,0.0,-1.097,1.097,2.2886349423,0,2.2886349423
2019-05-20 01:30:00,1.6223274674,-1.1065,1.9637435325,0.0,-1.1065,1.1065,1.6223274674,0,1.6223274674,2.2475732138,-1.1065,2.5051801535,0.0,-1.1065,1.1065,2.2475732138,0,2.2475732138
2019-05-20 02:00:00,1.6788971128,-1.0515,1.9809966596000002,0.0,-1.0515,1.0515,1.6788971128,0,1.6788971128,2.2633088954,-1.0515,2.4956400794,0.0,-1.0515,1.0515,2.2633088954,0,2.2633088954
2019-05-20 02:30:00,1.655431808,-1.0295,1.9494421564,0.0,-1.0295,1.0295,1.655431808,0,1.655431808,2.2371800429,-1.0295,2.46269056,0.0,-1.0295,1.0295,2.2371800429,0,2.2371800429
2019-05-20 03:00:00,1.6237837757,-1.0835,1.9520876005,0.0,-1.0835,1.0835,1.6237837757,0,1.6237837757,2.2452202228,-1.0835,2.4929873844,0.0,-1.0835,1.0835,2.2452202228,0,2.2452202228
2019-05-20 03:30:00,1.6133469571,-1.0765,1.9395207279000002,0.0,-1.0765,1.0765,1.6133469571,0,1.6133469571,2.2492403127,-1.0765,2.4935786,0.0,-1.0765,1.0765,2.2492403127,0,2.2492403127
2019-05-20 04:00:00,1.5906399442999999,-1.0845,1.925169001,0.0,-1.0845,1.0845,1.5906399442999999,0,1.5906399442999999,2.2338688814,-1.0845,2.483205676,0.0,-1.0845,1.0845,2.2338688814,0,2.2338688814
2019-05-20 04:30:00,1.6533924914,-1.076,1.9726841437,0.0,-1.076,1.076,1.6533924914,0,1.6533924914,2.2645680963,-1.076,2.5071985687,0.0,-1.076,1.076,2.2645680963,0,2.2645680963
2019-05-20 05:00:00,1.5510140859,-1.117,1.9113695861000002,0.0,-1.117,1.117,1.5510140859,0,1.5510140859,2.2075333953,-1.117,2.4740437933,0.0,-1.117,1.117,2.2075333953,0,2.2075333953
2019-05-20 05:30:00,1.6270412006,-1.079,1.9523073704,0.0005,-1.079,1.0790001158,1.6265412006000002,0,1.6265412006000002,2.2263765061,-1.079,2.4740641356,0.0005,-1.079,1.0790001158,2.2258765061,0,2.2258765061
2019-05-20 06:00:00,1.5073108067,-1.025,1.822803025,0.0,-1.025,1.025,1.5073108067,0,1.5073108067,2.1217262126,-1.025,2.356341894,0.0,-1.025,1.025,2.1217262126,0,2.1217262126
2019-05-20 06:30:00,1.5992950901,-1.007,1.8899189891,0.003,-1.007,1.0070044687,1.5962950901,0,1.5962950901,2.1889802746,-1.007,2.4094986288999998,0.003,-1.007,1.0070044687,2.1859802746,0,2.1859802746
2019-05-20 07:00:00,1.6341926717000002,-1.012,1.9221679657,0.0145,-1.012,1.0121038731,1.6196926717,0,1.6196926717,2.2252924221,-1.012,2.4446002462,0.0145,-1.012,1.0121038731,2.2107924221,0,2.2107924221
2019-05-20 07:30:00,1.7049640149,-1.011,1.9821764028,0.029500000000000002,-1.011,1.0114302991,1.6754640149000002,0,1.6754640149000002,2.3000492142,-1.011,2.5124385341,0.029500000000000002,-1.011,1.0114302991,2.2705492142,0,2.2705492142
2019-05-20 08:00:00,1.628224033,-1.0345,1.9290681045,0.0325,-1.0345,1.0350103864,1.595724033,0,1.595724033,2.6608004979,-1.0345,2.8548291612,0.0325,-1.0345,1.0350103864,2.6283004978999998,0,2.6283004978999998
2019-05-20 08:30:00,1.4832554596,-0.9725,1.7736411724,0.051500000000000004,-0.9725,0.97386267,1.4317554596,0,1.4317554596,2.7136925753,-0.9725,2.8826868792,0.051500000000000004,-0.9725,0.97386267,2.6621925752999998,0,2.6621925752999998
2019-05-20 09:00:00,1.4680870228,-0.9655,1.7571197331000001,0.0475,-0.9655,0.9666677299,1.4205870228,0,1.4205870228,2.7120952762,-0.9655,2.8788280666,0.0475,-0.9655,0.9666677299,2.6645952762,0,2.6645952762
2019-05-20 09:30:00,1.3620468099,-0.971,1.6727260721000001,0.0645,-0.971,0.9731398923000001,1.2975468099,0,1.2975468099,2.6679289412,-0.971,2.8391346983,0.0645,-0.971,0.9731398923000001,2.6034289412,0,2.6034289412
2019-05-20 10:00:00,1.3742621376,-0.9500000000000001,1.6706574822,0.056,-0.9500000000000001,0.9516490950000001,1.3182621376,0,1.3182621376,2.6548835202000003,-0.9500000000000001,2.8197351836999998,0.056,-0.9500000000000001,0.9516490950000001,2.5988835202000002,0,2.5988835202000002
2019-05-20 10:30:00,1.3236981882,-1.003,1.6607787009,0.1125,-1.003,1.0092894778,1.2111981882,0,1.2111981882,2.6867937681000003,-1.003,2.8679033722,0.1125,-1.003,1.0092894778,2.5742937681,0,2.5742937681
2019-05-20 11:00:00,1.6343985963,-1.0155,1.9241878863,0.1655,-1.0155,1.0288977111,1.4688985963,0,1.4688985963,2.0180572033,-1.0155,2.2591580568,0.1655,-1.0155,1.0288977111,1.8525572033,0,1.8525572033
2019-05-20 11:30:00,1.8531606326,-1.033,2.1216251626,0.149,-1.033,1.0436905672,1.7041606326,0,1.7041606326,1.8427409614,-1.033,2.1125300591,0.149,-1.033,1.0436905672,1.6937409614,0,1.6937409614
2019-05-20 12:00:00,1.8556281141,-1.1045,2.1594619579,0.153,-1.1045,1.1150467479,1.7026281141,0,1.7026281141,1.8467409614,-1.1045,2.1518300185,0.153,-1.1045,1.1150467479,1.6937409614,0,1.6937409614
2019-05-20 12:30:00,1.9564429159,-1.167,2.278060114,0.164,-1.167,1.1784672248,1.7924429159000002,0,1.7924429159000002,1.948462665,-1.167,2.2712101966000002,0.164,-1.167,1.1784672248,1.784462665,0,1.784462665
2019-05-20 13:00:00,1.9478557179,-1.1885,2.2818137846,0.17850000000000002,-1.1885,1.2018296468,1.7693557179,0,1.7693557179,1.9380497122,-1.1885,2.273448688,0.17850000000000002,-1.1885,1.2018296468,1.7595497122000001,0,1.7595497122000001
2019-05-20 13:30:00,2.0225365469,-1.103,2.3037497876,0.1665,-1.103,1.1154959659,1.8560365469,0,1.8560365469,2.0152123969,-1.103,2.2973223554,0.1665,-1.103,1.1154959659,1.8487123968999999,0,1.8487123968999999
2019-05-20 14:00:00,1.3406622093,-0.901,1.6152944497,0.139,-0.901,0.9116589275,1.2016622093,0,1.2016622093,2.0230278736,-0.901,2.2145976559,0.139,-0.901,0.9116589275,1.8840278736,0,1.8840278736
2019-05-20 14:30:00,1.3707279027000001,-0.908,1.6441894608,0.18050000000000002,-0.908,0.9257668443,1.1902279027,0,1.1902279027,2.081258272,-0.908,2.2707047353,0.18050000000000002,-0.908,0.9257668443,1.900758272,0,1.900758272
2019-05-20 15:00:00,1.4427295693,-0.9605,1.7332134491,0.20500000000000002,-0.9605,0.9821330103,1.2377295692999999,0,1.2377295692999999,2.1691082035,-0.9605,2.3722543389,0.20500000000000002,-0.9605,0.9821330103,1.9641082035,0,1.9641082035
2019-05-20 15:30:00,1.6010884159,-0.9895,1.8821780908,0.1965,-0.9895,1.0088223332,1.4045884159,0,1.4045884159,2.2865572224,-0.9895,2.4914763056,0.1965,-0.9895,1.0088223332,2.0900572224,0,2.0900572224
2019-05-20 16:00:00,1.7586808140999999,-1.0035,2.0248383777,0.154,-1.0035,1.0152478761,1.6046808141,0,1.6046808141,2.3715167629,-1.0035,2.5750930093,0.154,-1.0035,1.0152478761,2.2175167629,0,2.2175167629
2019-05-20 16:30:00,1.874210952,-1.007,2.1276079744,0.177,-1.007,1.0224372841,1.697210952,0,1.697210952,2.4727245726,-1.007,2.6699093266,0.177,-1.007,1.0224372841,2.2957245726,0,2.2957245726
2019-05-20 17:00:00,1.8669919037,-0.9915,2.113937326,0.1975,-0.9915,1.010978981,1.6694919037,0,1.6694919037,2.4847347524,-0.9915,2.6752530796,0.1975,-0.9915,1.010978981,2.2872347524,0,2.2872347524
2019-05-20 17:30:00,1.978531507,-1.003,2.2182416289,0.179,-1.003,1.018847388,1.7995315070000002,0,1.7995315070000002,2.549748007,-1.003,2.7399313676,0.179,-1.003,1.018847388,2.370748007,0,2.370748007
2019-05-20 18:00:00,2.0198315527,-0.9835,2.2465510791,0.151,-0.9835,0.9950242459,1.8688315527000001,0,1.8688315527000001,2.5638333775,-0.9835,2.7459996062,0.151,-0.9835,0.9950242459,2.4128333775,0,2.4128333775
2019-05-20 18:30:00,1.8947345595,-1.0615,2.1718198132,0.12250000000000001,-1.0615,1.0685450388,1.7722345595,0,1.7722345595,2.4958952734,-1.0615,2.7122454656,0.12250000000000001,-1.0615,1.0685450388,2.3733952734,0,2.3733952734
2019-05-20 19:00:00,1.9450496703,-1.004,2.1888888094,0.0955,-1.004,1.0085317298,1.8495496703,0,1.8495496703,2.4820969647,-1.004,2.6774654698,0.0955,-1.004,1.0085317298,2.3865969647,0,2.3865969647
2019-05-20 19:30:00,1.918496399,-1.0145,2.1702162756,0.046,-1.0145,1.0155423428,1.872496399,0,1.872496399,2.4370961398,-1.0145,2.6398196614,0.046,-1.0145,1.0155423428,2.3910961398,0,2.3910961398
2019-05-20 20:00:00,1.847030936,-1.0375,2.1184733957,0.03,-1.0375,1.0379336443,1.817030936,0,1.817030936,2.3837340719,-1.0375,2.5997296735,0.03,-1.0375,1.0379336443,2.3537340719,0,2.3537340719
2019-05-20 20:30:00,1.8898086859,-1.0115,2.1434806085,0.013000000000000001,-1.0115,1.0115835358,1.8768086859,0,1.8768086859,2.3967825553,-1.0115,2.6014801301,0.013000000000000001,-1.0115,1.0115835358,2.3837825553,0,2.3837825553
2019-05-20 21:00:00,1.8260051256,-1.0455,2.1041304543,0.003,-1.0455,1.0455043042,1.8230051256,0,1.8230051256,2.358864148,-1.0455,2.5801764123,0.003,-1.0455,1.0455043042,2.355864148,0,2.355864148
2019-05-20 21:30:00,1.881348435,-1.028,2.1438880414,0.0015,-1.028,1.0280010944,1.879848435,0,1.879848435,2.3938153304,-1.028,2.6052132036,0.0015,-1.028,1.0280010944,2.3923153303999998,0,2.3923153303999998
2019-05-20 22:00:00,1.9068465617,-1.0395,2.171779008,0.0025,-1.0395,1.0395030062,1.9043465617000002,0,1.9043465617000002,2.4145643468999998,-1.0395,2.6288174595,0.0025,-1.0395,1.0395030062,2.4120643469,0,2.4120643469
2019-05-20 22:30:00,1.963932185,-1.0255,2.2155540791,0.0025,-1.0255,1.0255030473,1.961432185,0,1.961432185,2.4615401629,-1.0255,2.6666139997,0.0025,-1.0255,1.0255030473,2.4590401629,0,2.4590401629
2019-05-20 23:00:00,1.8493860804,-1.0285,2.1161382574,0.005,-1.0285,1.0285121535,1.8443860804,0,1.8443860804,2.3643363902,-1.0285,2.5783519574,0.005,-1.0285,1.0285121535,2.3593363902,0,2.3593363902
2019-05-20 23:30:00,1.785814055,-1.0585,2.0759465526,0.0015,-1.0585,1.0585010628,1.784314055,0,1.784314055,2.3220905869,-1.0585,2.55196531,0.0015,-1.0585,1.0585010628,2.3205905869,0,2.3205905869
2019-05-21 00:00:00,1.66158782,-1.081,1.9822802737,0.0005,-1.081,1.0810001156,1.66108782,0,1.66108782,2.2390414348,-1.081,2.4863361693,0.0005,-1.081,1.0810001156,2.2385414348,0,2.2385414348
2019-05-21 00:30:00,1.6083224528,-1.0995,1.9482303155,0.004,-1.0995,1.099507276,1.6043224528,0,1.6043224528,2.2103625289,-1.0995,2.4687249258,0.004,-1.0995,1.099507276,2.2063625289,0,2.2063625289
2019-05-21 01:00:00,1.6690041582,-1.0125,1.9521094051999999,0.0,-1.0125,1.0125,1.6690041582,0,1.6690041582,2.2078694131,-1.0125,2.4289593647,0.0,-1.0125,1.0125,2.2078694131,0,2.2078694131
2019-05-21 01:30:00,1.7374146225,-1.025,2.0172343866,0.0,-1.025,1.025,1.7374146225,0,1.7374146225,2.2739495763,-1.025,2.4942878093,0.0,-1.025,1.025,2.2739495763,0,2.2739495763
2019-05-21 02:00:00,1.8210172509,-1.0185,2.0864913319,0.0,-1.0185,1.0185,1.8210172509,0,1.8210172509,2.3367658629,-1.0185,2.5490815892,0.0,-1.0185,1.0185,2.3367658629,0,2.3367658629
2019-05-21 02:30:00,1.8414847221000001,-1.0255,2.1077751853,0.0,-1.0255,1.0255,1.8414847221000001,0,1.8414847221000001,2.3619639113,-1.0255,2.5749803433,0.0,-1.0255,1.0255,2.3619639113,0,2.3619639113
2019-05-21 03:00:00,1.8014008664,-1.0455,2.0828142816,0.0005,-1.0455,1.0455001196,1.8009008664000001,0,1.8009008664000001,2.3395121596,-1.0455,2.5624963210000002,0.0005,-1.0455,1.0455001196,2.3390121596,0,2.3390121596
2019-05-21 03:30:00,1.7884657808000002,-1.036,2.0668589331,0.0,-1.036,1.036,1.7884657808000002,0,1.7884657808000002,2.3269378602,-1.036,2.5471426747,0.0,-1.036,1.036,2.3269378602,0,2.3269378602
2019-05-21 04:00:00,1.7822795882,-1.045,2.0660458684,0.0,-1.045,1.045,1.7822795882,0,1.7822795882,2.3263345869,-1.045,2.5502661842,0.0,-1.045,1.045,2.3263345869,0,2.3263345869
2019-05-21 04:30:00,1.8103795154000002,-1.0405,2.088088657,0.002,-1.0405,1.0405019222,1.8083795154,0,1.8083795154,2.3458142705,-1.0405,2.5662199519,0.002,-1.0405,1.0405019222,2.3438142705000002,0,2.3438142705000002
2019-05-21 05:00:00,1.7880347605,-1.047,2.0720225155,0.001,-1.047,1.0470004776,1.7870347605,0,1.7870347605,2.3342054593,-1.047,2.5582658435,0.001,-1.047,1.0470004776,2.3332054593000002,0,2.3332054593000002
2019-05-21 05:30:00,1.7809360364,-1.048,2.0664068248,0.0,-1.048,1.048,1.7809360364,0,1.7809360364,2.3122233958000002,-1.048,2.5386376331,0.0,-1.048,1.048,2.3122233958000002,0,2.3122233958000002
2019-05-21 06:00:00,1.6811749768,-1.013,1.962783305,0.0015,-1.013,1.0130011106,1.6796749767999999,0,1.6796749767999999,2.2264124467,-1.013,2.4460338065,0.0015,-1.013,1.0130011106,2.2249124467,0,2.2249124467
2019-05-21 06:30:00,1.5914041709,-1.0215,1.8910392606,0.0055000000000000005,-1.0215,1.0215148065,1.5859041709000001,0,1.5859041709000001,2.6338004979000003,-1.0215,2.8249543913,0.0055000000000000005,-1.0215,1.0215148065,2.6283004978999998,0,2.6283004978999998
2019-05-21 07:00:00,1.6084590283,-1.04,1.9153956369,0.011,-1.04,1.0400581715,1.5974590282999999,0,1.5974590282999999,2.8130958616,-1.04,2.9991846103,0.011,-1.04,1.0400581715,2.8020958616,0,2.8020958616
2019-05-21 07:30:00,1.7471179269000001,-1.045,2.035791259,0.02,-1.045,1.04519137,1.7271179269,0,1.7271179269,2.9142854783,-1.045,3.0959788192,0.02,-1.045,1.04519137,2.8942854783,0,2.8942854783
2019-05-21 08:00:00,1.7950061516,-1.049,2.0790498032,0.036500000000000005,-1.049,1.0496348174,1.7585061516,0,1.7585061516,2.960313134,-1.049,3.1406774511,0.036500000000000005,-1.049,1.0496348174,2.923813134,0,2.923813134
2019-05-21 08:30:00,1.8389566421999999,-0.997,2.0918342505,0.046,-0.997,0.9980606194,1.7929566422,0,1.7929566422,2.9621436131000003,-0.997,3.1254285761,0.046,-0.997,0.9980606194,2.9161436131,0,2.9161436131
2019-05-21 09:00:00,1.8218890228,-0.9835,2.0703989619,0.066,-0.9835,0.9857120523,1.7558890228,0,1.7558890228,2.9953149934,-0.9835,3.152647167,0.066,-0.9835,0.9857120523,2.9293149934000002,0,2.9293149934000002
2019-05-21 09:30:00,1.8240548006,-0.9265,2.0458685602,0.112,-0.9265,0.9332450107,1.7120548006,0,1.7120548006,2.9580634518,-0.9265,3.0997647708,0.112,-0.9265,0.9332450107,2.8460634518,0,2.8460634518
2019-05-21 10:00:00,1.702067992,-0.93,1.9395709447,0.14250000000000002,-0.93,0.9408540004,1.559567992,0,1.559567992,2.8908428772,-0.93,3.0367536187,0.14250000000000002,-0.93,0.9408540004,2.7483428772,0,2.7483428772
2019-05-21 10:30:00,1.7560242433000002,-1.0485,2.0452318678,0.1655,-1.0485,1.0614812763,1.5905242433,0,1.5905242433,3.0485657728,-1.0485,3.2238339785,0.1655,-1.0485,1.0614812763,2.8830657728,0,2.8830657728
2019-05-21 11:00:00,1.8133454348,-1.071,2.106006331,0.1855,-1.071,1.0869458358,1.6278454348,0,1.6278454348,3.1198226987,-1.071,3.2985352312,0.1855,-1.071,1.0869458358,2.9343226987,0,2.9343226987
2019-05-21 11:30:00,1.8367789194,-1.0465,2.1139817995,0.199,-1.0465,1.0652526696,1.6377789194,0,1.6377789194,3.1359614781,-1.0465,3.3059668241,0.199,-1.0465,1.0652526696,2.9369614781,0,2.9369614781
2019-05-21 12:00:00,1.9152872025,-1.0865,2.2020007534,0.21150000000000002,-1.0865,1.106894078,1.7037872025,0,1.7037872025,3.2093801299,-1.0865,3.388303863,0.21150000000000002,-1.0865,1.106894078,2.9978801299,0,2.9978801299
2019-05-21 12:30:00,1.8891435461000001,-1.159,2.2163357909,0.2225,-1.159,1.1801640776,1.6666435461,0,1.6666435461,3.2518017832,-1.159,3.4521726257,0.2225,-1.159,1.1801640776,3.0293017832,0,3.0293017832
2019-05-21 13:00:00,1.8634319035,-1.1695,2.2000247065,0.227,-1.1695,1.1913266764000001,1.6364319035000001,0,1.6364319035000001,3.2838689307,-1.1695,3.4859038145,0.227,-1.1695,1.1913266764000001,3.0568689307,0,3.0568689307
2019-05-21 13:30:00,1.7780459153,-1.09,2.0855568266,0.2335,-1.09,1.1147296758,1.5445459153,0,1.5445459153,3.2012065924,-1.09,3.3816894664,0.2335,-1.09,1.1147296758,2.9677065924,0,2.9677065924
2019-05-21 14:00:00,1.7537523045999999,-1.1215,2.081684269,0.242,-1.1215,1.1473126209,1.5117523045999999,0,1.5117523045999999,3.2275855137000002,-1.1215,3.4168802288,0.242,-1.1215,1.1473126209,2.9855855137000002,0,2.9855855137000002
2019-05-21 14:30:00,1.8643563496,-1.2045,2.2196046603,0.24250000000000002,-1.2045,1.2286685884,1.6218563496,0,1.6218563496,3.3512421203000002,-1.2045,3.5611295958999998,0.24250000000000002,-1.2045,1.2286685884,3.1087421203,0,3.1087421203
2019-05-21 15:00:00,1.8658330905,-1.2315,2.2356040283,0.2305,-1.2315,1.2528856691999999,1.6353330905,0,1.6353330905,3.3392421203,-1.2315,3.5590912025,0.2305,-1.2315,1.2528856691999999,3.1087421203,0,3.1087421203
2019-05-21 15:30:00,1.796003292,-1.2545,2.1907528557,0.2195,-1.2545,1.2735582044,1.576503292,0,1.576503292,3.2649450164,-1.2545,3.4976615345,0.2195,-1.2545,1.2735582044,3.0454450164,0,3.0454450164
2019-05-21 16:00:00,1.8048952027,-1.25,2.1954832481,0.20850000000000002,-1.25,1.2672696043,1.5963952027000001,0,1.5963952027000001,3.2875043668,-1.25,3.5171273735,0.20850000000000002,-1.25,1.2672696043,3.0790043668,0,3.0790043668
2019-05-21 16:30:00,1.6943347933,-1.148,2.0466251224,0.182,-1.148,1.1623373004,1.5123347933,0,1.5123347933,3.1555366754,-1.148,3.3578736888,0.182,-1.148,1.1623373004,2.9735366754,0,2.9735366754
2019-05-21 17:00:00,1.8067130649,-1.1205,2.1259662154,0.1835,-1.1205,1.1354261315,1.6232130649,0,1.6232130649,3.1976847902,-1.1205,3.3883193869,0.1835,-1.1205,1.1354261315,3.0141847902,0,3.0141847902
2019-05-21 17:30:00,1.9360962126999999,-1.1255,2.2394684179,0.1655,-1.1255,1.1376029624,1.7705962127000001,0,1.7705962127000001,3.2634497117,-1.1255,3.4520797023,0.1655,-1.1255,1.1376029624,3.0979497117,0,3.0979497117
2019-05-21 18:00:00,1.9322789356,-1.1255,2.2361690757,0.14350000000000002,-1.1255,1.1346111669,1.7887789356,0,1.7887789356,3.2279717584,-1.1255,3.4185599194,0.14350000000000002,-1.1255,1.1346111669,3.0844717584,0,3.0844717584
2019-05-21 18:30:00,1.9287612959,-1.131,2.235907229,0.10550000000000001,-1.131,1.1359098776,1.8232612959,0,1.8232612959,3.2211500585,-1.131,3.4139374188,0.10550000000000001,-1.131,1.1359098776,3.1156500585,0,3.1156500585
2019-05-21 19:00:00,1.9050112758000002,-1.1325,2.2162184484,0.085,-1.1325,1.1356853658000001,1.8200112758,0,1.8200112758,3.1795682289,-1.1325,3.3752348618,0.085,-1.1325,1.1356853658000001,3.0945682289,0,3.0945682289
2019-05-21 19:30:00,1.9229862256999999,-1.1255,2.2281441323,0.056,-1.1255,1.1268922974,1.8669862257,0,1.8669862257,3.1613277285,-1.1255,3.3557030943,0.056,-1.1255,1.1268922974,3.1053277285,0,3.1053277285
2019-05-21 20:00:00,1.8413925872,-1.067,2.1281953999,0.022,-1.067,1.06722678,1.8193925872,0,1.8193925872,3.0038666274,-1.067,3.1877427304,0.022,-1.067,1.06722678,2.9818666274,0,2.9818666274
2019-05-21 20:30:00,1.8211349461,-1.0605,2.1074137567,0.005,-1.0605,1.0605117868,1.8161349461,0,1.8161349461,2.9559990571,-1.0605,3.1404761861,0.005,-1.0605,1.0605117868,2.9509990570999998,0,2.9509990570999998
2019-05-21 21:00:00,1.8046612788,-1.069,2.097513607,0.0005,-1.069,1.0690001169,1.8041612788,0,1.8041612788,2.9395039124,-1.069,3.1278497808,0.0005,-1.069,1.0690001169,2.9390039124,0,2.9390039124
2019-05-21 21:30:00,1.8530435631,-1.066,2.1377854071,0.0,-1.066,1.066,1.8530435631,0,1.8530435631,2.9502125328,-1.066,3.1368949598,0.0,-1.066,1.066,2.9502125328,0,2.9502125328
2019-05-21 22:00:00,1.7976089306,-1.0805,2.097350261,0.0,-1.0805,1.0805,1.7976089306,0,1.7976089306,2.9194921869,-1.0805,3.1130234306,0.0,-1.0805,1.0805,2.9194921869,0,2.9194921869
2019-05-21 22:30:00,1.7975304687,-1.0795,2.0967679976999998,0.0,-1.0795,1.0795,1.7975304687,0,1.7975304687,2.9272103785,-1.0795,3.1199168018,0.0,-1.0795,1.0795,2.9272103785,0,2.9272103785
2019-05-21 23:00:00,1.7772315261,-1.0705,2.0747342353000002,0.0,-1.0705,1.0705,1.7772315261,0,1.7772315261,2.7635182404,-1.0705,2.9636132195,0.0,-1.0705,1.0705,2.7635182404,0,2.7635182404
2019-05-21 23:30:00,1.8044921005,-1.099,2.1128163055,0.0,-1.099,1.099,1.8044921005,0,1.8044921005,2.3920868729,-1.099,2.6324666394,0.0,-1.099,1.099,2.3920868729,0,2.3920868729
2019-05-22 00:00:00,1.761016586,-1.106,2.0795228819,0.0,-1.106,1.106,1.761016586,0,1.761016586,2.3571375517,-1.106,2.6037153143,0.0,-1.106,1.106,2.3571375517,0,2.3571375517
2019-05-22 00:30:00,1.7657378101,-1.108,2.0845848541,0.0,-1.108,1.108,1.7657378101,0,1.7657378101,2.3634456808,-1.108,2.610275749,0.0,-1.108,1.108,2.3634456808,0,2.3634456808
2019-05-22 01:00:00,1.7075464456,-1.135,2.0503511562,0.0,-1.135,1.135,1.7075464456,0,1.7075464456,2.3451413678,-1.135,2.6053623616,0.0,-1.135,1.135,2.3451413678,0,2.3451413678
2019-05-22 01:30:00,1.7876634948999999,-1.0805,2.088832454,0.0,-1.0805,1.0805,1.7876634948999999,0,1.7876634948999999,2.3763839271,-1.0805,2.6104943629,0.0,-1.0805,1.0805,2.3763839271,0,2.3763839271
