Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-22 02:00:00,1.7147536822,-1.071,2.0217371715,0.0,-1.071,1.071,1.7147536822,0,1.7147536822,2.3254389435,-1.071,2.5602162565,0.0,-1.071,1.071,2.3254389435,0,2.3254389435
2019-05-22 02:30:00,1.6495687299,-1.0845,1.9741370886,0.001,-1.0845,1.084500461,1.6485687299,0,1.6485687299,2.2783142582,-1.0845,2.5232629885,0.001,-1.0845,1.084500461,2.2773142582,0,2.2773142582
2019-05-22 03:00:00,1.6554881868,-1.066,1.9690091763000002,0.001,-1.066,1.066000469,1.6544881868,0,1.6544881868,2.2885264298,-1.066,2.5246206091,0.001,-1.066,1.066000469,2.2875264297999998,0,2.2875264297999998
2019-05-22 03:30:00,1.6559680509999999,-1.0635,1.9680605773000002,0.0,-1.0635,1.0635,1.6559680509999999,0,1.6559680509999999,2.2895688641,-1.0635,2.5245114049,0.0,-1.0635,1.0635,2.2895688641,0,2.2895688641
2019-05-22 04:00:00,1.609245634,-1.0565,1.9250620148,0.0,-1.0565,1.0565,1.609245634,0,1.609245634,2.2585726024,-1.0565,2.4934599356,0.0,-1.0565,1.0565,2.2585726024,0,2.2585726024
2019-05-22 04:30:00,1.6812930587000001,-1.068,1.9918258832000002,0.0,-1.068,1.068,1.6812930587000001,0,1.6812930587000001,2.2931983765,-1.068,2.5297001392,0.0,-1.068,1.068,2.2931983765,0,2.2931983765
2019-05-22 05:00:00,1.731833262,-1.039,2.0195958624,0.0,-1.039,1.039,1.731833262,0,1.731833262,2.3051690993,-1.039,2.5285026352,0.0,-1.039,1.039,2.3051690993,0,2.3051690993
2019-05-22 05:30:00,1.6169986399,-1.0375,1.9212211875,0.0,-1.0375,1.0375,1.6169986399,0,1.6169986399,2.2209015366,-1.0375,2.4512873934,0.0,-1.0375,1.0375,2.2209015366,0,2.2209015366
2019-05-22 06:00:00,1.6014785995,-1.0255,1.901679246,0.002,-1.0255,1.0255019503,1.5994785995,0,1.5994785995,2.2074438492,-1.0255,2.4340210758,0.002,-1.0255,1.0255019503,2.2054438492,0,2.2054438492
2019-05-22 06:30:00,1.5688772941,-0.9825,1.851129983,0.0115,-0.9825,0.9825673005000001,1.5573772941000001,0,1.5573772941000001,2.1703454471,-0.9825,2.3823739441000003,0.0115,-0.9825,0.9825673005000001,2.1588454471,0,2.1588454471
2019-05-22 07:00:00,1.5795952741,-0.964,1.8505180977000002,0.025,-0.964,0.9643241156000001,1.5545952741,0,1.5545952741,2.2054339015,-0.964,2.4069139357,0.025,-0.964,0.9643241156000001,2.1804339015,0,2.1804339015
2019-05-22 07:30:00,1.5541997748,-0.9390000000000001,1.8158353284,0.031,-0.9390000000000001,0.9395115752000001,1.5231997748000001,0,1.5231997748000001,2.1765086558,-0.9390000000000001,2.3704242087000003,0.031,-0.9390000000000001,0.9395115752000001,2.1455086558,0,2.1455086558
2019-05-22 08:00:00,1.6829188242000002,-0.909,1.9127197309000001,0.0415,-0.909,0.9099468391000001,1.6414188242,0,1.6414188242,2.2654705574,-0.909,2.4410321273,0.0415,-0.909,0.9099468391000001,2.2239705574,0,2.2239705574
2019-05-22 08:30:00,1.7279672599,-0.9615,1.9774612768000002,0.047,-0.9615,0.9626480406000001,1.6809672599,0,1.6809672599,2.3318443491,-0.9615,2.5222966357,0.047,-0.9615,0.9626480406000001,2.2848443491,0,2.2848443491
2019-05-22 09:00:00,1.7376070953,-0.977,1.9934410996,0.09,-0.977,0.9811365858000001,1.6476070953000002,0,1.6476070953000002,2.3645429769,-0.977,2.5584355551,0.09,-0.977,0.9811365858000001,2.2745429769,0,2.2745429769
2019-05-22 09:30:00,1.8271326428,-0.9405,2.0549827114,0.08600000000000001,-0.9405,0.9444237661,1.7411326428,0,1.7411326428,2.41235745,-0.9405,2.5892100565,0.08600000000000001,-0.9405,0.9444237661,2.32635745,0,2.32635745
2019-05-22 10:00:00,1.8293587699,-0.889,2.0339308024,0.105,-0.889,0.8951793116000001,1.7243587699,0,1.7243587699,2.4093593655,-0.889,2.568138149,0.105,-0.889,0.8951793116000001,2.3043593655,0,2.3043593655
2019-05-22 10:30:00,1.7724572299,-0.912,1.9933260224,0.1255,-0.912,0.9205945090000001,1.6469572299,0,1.6469572299,2.3866864403,-0.912,2.5549982709,0.1255,-0.912,0.9205945090000001,2.2611864403,0,2.2611864403
2019-05-22 11:00:00,1.8732299803,-1.0365,2.1408696385,0.124,-1.0365,1.0438909186,1.7492299803,0,1.7492299803,2.5187081586,-1.0365,2.7236415032,0.124,-1.0365,1.0438909186,2.3947081586,0,2.3947081586
2019-05-22 11:30:00,1.9159657808000001,-1.0165,2.1689161172,0.1275,-1.0165,1.0244649823,1.7884657808000002,0,1.7884657808000002,2.5435155012,-1.0165,2.7391136075,0.1275,-1.0165,1.0244649823,2.4160155012,0,2.4160155012
2019-05-22 12:00:00,1.7734742554,-0.9685,2.0206937385,0.14400000000000002,-0.9685,0.9791466948,1.6294742554,0,1.6294742554,2.4311633919,-0.9685,2.616973001,0.14400000000000002,-0.9685,0.9791466948,2.2871633919,0,2.2871633919
2019-05-22 12:30:00,1.7793809353,-0.9975,2.0399026357,0.1375,-0.9975,1.0069322221,1.6418809353000001,0,1.6418809353000001,2.4435940144,-0.9975,2.6393480175,0.1375,-0.9975,1.0069322221,2.3060940144,0,2.3060940144
2019-05-22 13:00:00,1.8303506657000002,-1.0715,2.1209186239,0.184,-1.0715,1.0871836321,1.6463506657,0,1.6463506657,2.5327907989,-1.0715,2.7501166304,0.184,-1.0715,1.0871836321,2.3487907989,0,2.3487907989
2019-05-22 13:30:00,1.8061640891000001,-1.043,2.0856839926,0.17850000000000002,-1.043,1.0581640941,1.6276640891,0,1.6276640891,2.5090699708,-1.043,2.7172193725,0.17850000000000002,-1.043,1.0581640941,2.3305699708,0,2.3305699708
2019-05-22 14:00:00,1.7929213210000001,-1.055,2.0802864859,0.213,-1.055,1.0762871364,1.579921321,0,1.579921321,2.5309038296,-1.055,2.7419881829,0.213,-1.055,1.0762871364,2.3179038296,0,2.3179038296
2019-05-22 14:30:00,1.887509713,-1.083,2.1761392227,0.152,-1.083,1.0936146488,1.735509713,0,1.735509713,2.6016446533,-1.083,2.8180567599,0.152,-1.083,1.0936146488,2.4496446533,0,2.4496446533
2019-05-22 15:00:00,2.0634936437,-1.1405,2.357699359,0.1325,-1.1405,1.1481709368,1.9309936437,0,1.9309936437,2.7521475185,-1.1405,2.9791032566,0.1325,-1.1405,1.1481709368,2.6196475185,0,2.6196475185
2019-05-22 15:30:00,2.0531695975,-1.1360000000000001,2.346487033,0.1665,-1.1360000000000001,1.1481368603,1.8866695975,0,1.8866695975,2.7296372825,-1.1360000000000001,2.9565885229,0.1665,-1.1360000000000001,1.1481368603,2.5631372825,0,2.5631372825
2019-05-22 16:00:00,1.9963896146,-1.2035,2.3310906768,0.20950000000000002,-1.2035,1.2215983382,1.7868896146000002,0,1.7868896146000002,2.7355765913,-1.2035,2.988610302,0.20950000000000002,-1.2035,1.2215983382,2.5260765913,0,2.5260765913
2019-05-22 16:30:00,1.9474985324,-1.156,2.264748669,0.193,-1.156,1.1720004266,1.7544985324,0,1.7544985324,2.6796603111,-1.156,2.9183754698,0.193,-1.156,1.1720004266,2.4866603111,0,2.4866603111
2019-05-22 17:00:00,2.0193917915,-1.125,2.3116159299,0.165,-1.125,1.1370356195,1.8543917914999999,0,1.8543917914999999,2.7071536601,-1.125,2.9316046697,0.165,-1.125,1.1370356195,2.5421536601,0,2.5421536601
2019-05-22 17:30:00,2.0855191011,-1.097,2.3564377609,0.14650000000000002,-1.097,1.1067390162,1.9390191011,0,1.9390191011,2.7328876397,-1.097,2.9448402081,0.14650000000000002,-1.097,1.1067390162,2.5863876397,0,2.5863876397
2019-05-22 18:00:00,2.1416879977,-1.08,2.3985886432,0.156,-1.08,1.0912085044,1.9856879977,0,1.9856879977,2.7624867037,-1.08,2.9660972317,0.156,-1.08,1.0912085044,2.6064867037,0,2.6064867037
2019-05-22 18:30:00,2.2497311466,-1.071,2.4916523096,0.123,-1.071,1.0780398879,2.1267311466,0,2.1267311466,2.8382728312000003,-1.071,3.0336172574,0.123,-1.071,1.0780398879,2.7152728312,0,2.7152728312
2019-05-22 19:00:00,2.1849332872,-1.068,2.4319863218,0.08,-1.068,1.0709920635,2.1049332872,0,2.1049332872,2.7574985351,-1.068,2.9570969161000003,0.08,-1.068,1.0709920635,2.6774985351,0,2.6774985351
2019-05-22 19:30:00,2.142413509,-1.033,2.3784500507,0.06,-1.033,1.0347410304,2.082413509,0,2.082413509,2.6783536766,-1.033,2.8706562694,0.06,-1.033,1.0347410304,2.6183536766,0,2.6183536766
2019-05-22 20:00:00,2.1090238416,-1.003,2.3353780346,0.0285,-1.003,1.0034048286,2.0805238416,0,2.0805238416,2.6087565262,-1.003,2.7949274791,0.0285,-1.003,1.0034048286,2.5802565262,0,2.5802565262
2019-05-22 20:30:00,1.9937705744,-0.9085000000000001,2.1910028191,0.0105,-0.9085000000000001,0.9085606749,1.9832705744,0,1.9832705744,2.486413109,-0.9085000000000001,2.6471914171,0.0105,-0.9085000000000001,0.9085606749,2.475913109,0,2.475913109
2019-05-22 21:00:00,1.924691839,-0.904,2.1264182738,0.005,-0.904,0.9040138273,1.919691839,0,1.919691839,2.4257159407,-0.904,2.5886895961,0.005,-0.904,0.9040138273,2.4207159407,0,2.4207159407
2019-05-22 21:30:00,1.9118004423000001,-0.9075000000000001,2.1162554622,0.0,-0.9075000000000001,0.9075000000000001,1.9118004423000001,0,1.9118004423000001,2.4250775911,-0.9075000000000001,2.5893160434,0.0,-0.9075000000000001,0.9075000000000001,2.4250775911,0,2.4250775911
2019-05-22 22:00:00,1.9559388126,-0.9155000000000001,2.1595918338,0.0,-0.9155000000000001,0.9155000000000001,1.9559388126,0,1.9559388126,2.4627129765999998,-0.9155000000000001,2.6273742511,0.0,-0.9155000000000001,0.9155000000000001,2.4627129765999998,0,2.4627129765999998
2019-05-22 22:30:00,1.9460983392000002,-0.9165000000000001,2.1511092478,0.0,-0.9165000000000001,0.9165000000000001,1.9460983392000002,0,1.9460983392000002,2.4478424544,-0.9165000000000001,2.6137912946,0.0,-0.9165000000000001,0.9165000000000001,2.4478424544,0,2.4478424544
2019-05-22 23:00:00,2.0025555745,-0.968,2.2242420797,0.0,-0.968,0.968,2.0025555745,0,2.0025555745,2.5046635936,-0.968,2.6852120432,0.0,-0.968,0.968,2.5046635936,0,2.5046635936
2019-05-22 23:30:00,1.9794907199,-1.0255,2.2293572527,0.0,-1.0255,1.0255,1.9794907199,0,1.9794907199,2.5023622177,-1.0255,2.7043422340000003,0.0,-1.0255,1.0255,2.5023622177,0,2.5023622177
2019-05-23 00:00:00,1.8475533085,-1.0395,2.1199088371,0.0,-1.0395,1.0395,1.8475533085,0,1.8475533085,2.3947985717,-1.0395,2.6106743284,0.0,-1.0395,1.0395,2.3947985717,0,2.3947985717
2019-05-23 00:30:00,1.8579447473,-1.0435,2.1309272475,0.0,-1.0435,1.0435,1.8579447473,0,1.8579447473,2.4062746207,-1.0435,2.6227942733000003,0.0,-1.0435,1.0435,2.4062746207,0,2.4062746207
2019-05-23 01:00:00,1.8596021467,-1.0495,2.1353150573,0.0,-1.0495,1.0495,1.8596021467,0,1.8596021467,2.4276706443,-1.0495,2.6448128492,0.0,-1.0495,1.0495,2.4276706443,0,2.4276706443
2019-05-23 01:30:00,1.9028902533,-1.0595,2.1779650057,0.0,-1.0595,1.0595,1.9028902533,0,1.9028902533,2.4594012955,-1.0595,2.6779086957000002,0.0,-1.0595,1.0595,2.4594012955,0,2.4594012955
2019-05-23 02:00:00,1.9625604429,-1.0695000000000001,2.2350556463,0.0,-1.0695000000000001,1.0695000000000001,1.9625604429,0,1.9625604429,2.516125613,-1.0695000000000001,2.7339931146,0.0,-1.0695000000000001,1.0695000000000001,2.516125613,0,2.516125613
2019-05-23 02:30:00,1.9397195425,-1.0475,2.204488184,0.0,-1.0475,1.0475,1.9397195425,0,1.9397195425,2.4679295673,-1.0475,2.6810320026000003,0.0,-1.0475,1.0475,2.4679295673,0,2.4679295673
2019-05-23 03:00:00,1.9128996017,-1.031,2.1730499042,0.0,-1.031,1.031,1.9128996017,0,1.9128996017,2.4325785835,-1.031,2.6420445804,0.0,-1.031,1.031,2.4325785835,0,2.4325785835
2019-05-23 03:30:00,1.9146370219,-1.046,2.1817311763,0.0,-1.046,1.046,1.9146370219,0,1.9146370219,2.4430860697,-1.046,2.6575901761000003,0.0,-1.046,1.046,2.4430860697,0,2.4430860697
2019-05-23 04:00:00,1.9146370219,-1.0415,2.1795772929,0.0,-1.0415,1.0415,1.9146370219,0,1.9146370219,2.4341069451,-1.0415,2.6475647056,0.0,-1.0415,1.0415,2.4341069451,0,2.4341069451
2019-05-23 04:30:00,1.9236080059,-1.0415,2.187462002,0.0,-1.0415,1.0415,1.9236080059,0,1.9236080059,2.4510375686,-1.0415,2.6631386394,0.0,-1.0415,1.0415,2.4510375686,0,2.4510375686
2019-05-23 05:00:00,1.9218624451,-1.044,2.1871193972,0.0,-1.044,1.044,1.9218624451,0,1.9218624451,2.4488174258,-1.044,2.6620749022,0.0,-1.044,1.044,2.4488174258,0,2.4488174258
2019-05-23 05:30:00,1.9177117585,-1.0465,2.1846694575,0.0,-1.0465,1.0465,1.9177117585,0,1.9177117585,2.4397556824,-1.0465,2.6547259821,0.0,-1.0465,1.0465,2.4397556824,0,2.4397556824
2019-05-23 06:00:00,1.8595969515,-1.0105,2.1164146739,0.002,-1.0105,1.0105019792,1.8575969515000001,0,1.8575969515000001,2.3828053332,-1.0105,2.5882178243,0.002,-1.0105,1.0105019792,2.3808053332,0,2.3808053332
2019-05-23 06:30:00,1.7490198432000001,-1.0135,2.0214481596,0.0085,-1.0135,1.0135356432,1.7405198432,0,1.7405198432,2.2978554754,-1.0135,2.5114382405,0.0085,-1.0135,1.0135356432,2.2893554754,0,2.2893554754
2019-05-23 07:00:00,1.6787123525,-1.062,1.9864337801,0.0135,-1.062,1.0620858016,1.6652123525,0,1.6652123525,2.3439842343,-1.062,2.5733453111999998,0.0135,-1.062,1.0620858016,2.3304842343,0,2.3304842343
2019-05-23 07:30:00,1.6497557586,-1.053,1.9571671015,0.0235,-1.053,1.0532621943,1.6262557586000002,0,1.6262557586000002,2.8548245654,-1.053,3.0428329398,0.0235,-1.053,1.0532621943,2.8313245654,0,2.8313245654
2019-05-23 08:00:00,1.6350815751,-1.0755,1.957087634,0.0465,-1.0755,1.0765047608,1.5885815751,0,1.5885815751,2.9084610801,-1.0755,3.1009427767,0.0465,-1.0755,1.0765047608,2.8619610801,0,2.8619610801
2019-05-23 08:30:00,1.6528264459000002,-1.082,1.9754896254,0.0685,-1.082,1.0841661542,1.5843264459,0,1.5843264459,2.9320968289,-1.082,3.1253665087,0.0685,-1.082,1.0841661542,2.8635968289,0,2.8635968289
2019-05-23 09:00:00,1.7577207104,-1.026,2.035253816,0.094,-1.026,1.0302970445,1.6637207104,0,1.6637207104,2.7545686045,-1.026,2.9394428378,0.094,-1.026,1.0302970445,2.6605686045,0,2.6605686045
2019-05-23 09:30:00,1.7652760994999999,-1.025,2.0412801638999998,0.116,-1.025,1.031543019,1.6492760995,0,1.6492760995,2.3905242708,-1.025,2.6010058226,0.116,-1.025,1.031543019,2.2745242708,0,2.2745242708
2019-05-23 10:00:00,1.7165096603,-0.996,1.9845456442,0.14650000000000002,-0.996,1.0067165689,1.5700096603,0,1.5700096603,2.3474800077999998,-0.996,2.5500349776,0.14650000000000002,-0.996,1.0067165689,2.2009800078,0,2.2009800078
2019-05-23 10:30:00,1.6581000873,-0.9945,1.9334751484,0.11800000000000001,-0.9945,1.0014760357,1.5401000873,0,1.5401000873,2.2879568994,-0.9945,2.494749892,0.11800000000000001,-0.9945,1.0014760357,2.1699568994,0,2.1699568994
2019-05-23 11:00:00,1.6550271989,-1.002,1.9347141983,0.08850000000000001,-1.002,1.0059007158,1.5665271989,0,1.5665271989,2.2809520825,-1.002,2.4913342615,0.08850000000000001,-1.002,1.0059007158,2.1924520825,0,2.1924520825
2019-05-23 11:30:00,1.5925304194,-1.0635,1.9149896571,0.1535,-1.0635,1.0745205908,1.4390304194,0,1.4390304194,2.3091269503,-1.0635,2.5422626777,0.1535,-1.0635,1.0745205908,2.1556269503,0,2.1556269503
2019-05-23 12:00:00,1.6214249291,-1.102,1.960464945,0.1645,-1.102,1.1142101462,1.4569249291,0,1.4569249291,2.3510741949,-1.102,2.5965272711000003,0.1645,-1.102,1.1142101462,2.1865741949,0,2.1865741949
2019-05-23 12:30:00,1.6626752274,-1.066,1.9750556731,0.149,-1.066,1.076362857,1.5136752274,0,1.5136752274,2.3615045543,-1.066,2.5909573057,0.149,-1.066,1.076362857,2.2125045543,0,2.2125045543
2019-05-23 13:00:00,1.7949132695,-1.1675,2.1412075787,0.1275,-1.1675,1.1744413566,1.6674132695,0,1.6674132695,2.505967411,-1.1675,2.7645847636000003,0.1275,-1.1675,1.1744413566,2.378467411,0,2.378467411
2019-05-23 13:30:00,1.8699215067,-1.183,2.2127122364,0.131,-1.183,1.19023107,1.7389215067000001,0,1.7389215067000001,2.5813357416000002,-1.183,2.8395040431,0.131,-1.183,1.19023107,2.4503357416,0,2.4503357416
2019-05-23 14:00:00,1.7649010861,-1.162,2.1130830186,0.1565,-1.162,1.1724914712,1.6084010861,0,1.6084010861,2.507300151,-1.162,2.7634757186,0.1565,-1.162,1.1724914712,2.350800151,0,2.350800151
2019-05-23 14:30:00,1.5474265018,-1.08,1.8870423361,0.213,-1.08,1.1008037972,1.3344265017999999,0,1.3344265017999999,2.3468502219,-1.08,2.5834291095,0.213,-1.08,1.1008037972,2.1338502219,0,2.1338502219
2019-05-23 15:00:00,1.6232024859,-1.0795,1.9493862009,0.2495,-1.0795,1.1079578061,1.3737024859,0,1.3737024859,2.4443319203,-1.0795,2.6720925857,0.2495,-1.0795,1.1079578061,2.1948319203,0,2.1948319203
2019-05-23 15:30:00,1.668809273,-1.123,2.0114803976,0.2155,-1.123,1.1434899431,1.453309273,0,1.453309273,2.4791992996,-1.123,2.721682966,0.2155,-1.123,1.1434899431,2.2636992996,0,2.2636992996
2019-05-23 16:00:00,1.7225503512,-1.1075,2.0478613142,0.219,-1.1075,1.1289451934999999,1.5035503512,0,1.5035503512,2.4632580685,-1.1075,2.7007770293,0.219,-1.1075,1.1289451934999999,2.2442580685,0,2.2442580685
2019-05-23 16:30:00,1.8343415579000002,-1.086,2.1317140876,0.157,-1.086,1.0972898432,1.6773415579000002,0,1.6773415579000002,2.5057907989,-1.086,2.7310041244,0.157,-1.086,1.0972898432,2.3487907989,0,2.3487907989
2019-05-23 17:00:00,1.9481254226,-1.104,2.2391982186,0.138,-1.104,1.1125915693,1.8101254226,0,1.8101254226,2.586883417,-1.104,2.812611209,0.138,-1.104,1.1125915693,2.4488834170000002,0,2.4488834170000002
2019-05-23 17:30:00,1.9050560533,-1.11,2.2048443406000002,0.1865,-1.11,1.1255586391,1.7185560533,0,1.7185560533,2.7731270091,-1.11,2.9870275206,0.1865,-1.11,1.1255586391,2.5866270091,0,2.5866270091
2019-05-23 18:00:00,1.8405627408,-1.1435,2.1668556604,0.163,-1.1435,1.1550589812,1.6775627408,0,1.6775627408,3.1096549005,-1.1435,3.3132379706,0.163,-1.1435,1.1550589812,2.9466549005,0,2.9466549005
2019-05-23 18:30:00,1.869329563,-1.1545,2.1971033806,0.098,-1.1545,1.1586519106,1.771329563,0,1.771329563,3.1005488729,-1.1545,3.308515311,0.098,-1.1545,1.1586519106,3.0025488729,0,3.0025488729
2019-05-23 19:00:00,1.8416913509000001,-1.1395,2.165707109,0.0825,-1.1395,1.1424826038,1.7591913509000001,0,1.7591913509000001,3.0323113899,-1.1395,3.2393475601,0.0825,-1.1395,1.1424826038,2.9498113899,0,2.9498113899
2019-05-23 19:30:00,1.7625366711,-1.141,2.0996229464,0.08,-1.141,1.1438011191,1.6825366711,0,1.6825366711,2.9835050115,-1.141,3.1942421877,0.08,-1.141,1.1438011191,2.9035050115,0,2.9035050115
2019-05-23 20:00:00,1.7357526055,-1.087,2.0480249284,0.0335,-1.087,1.0875160918,1.7022526055,0,1.7022526055,2.8753892093,-1.087,3.0739928603,0.0335,-1.087,1.0875160918,2.8418892093,0,2.8418892093
2019-05-23 20:30:00,1.7133085114000002,-1.064,2.0168098709,0.0195,-1.064,1.0641786739,1.6938085113999999,0,1.6938085113999999,2.8245389623,-1.064,3.0182969287,0.0195,-1.064,1.0641786739,2.8050389623000003,0,2.8050389623000003
2019-05-23 21:00:00,1.7753438163,-1.0605,2.0679714495,0.0195,-1.0605,1.0606792635,1.7558438163,0,1.7558438163,2.8631827479,-1.0605,3.0532729485,0.0195,-1.0605,1.0606792635,2.8436827479,0,2.8436827479
2019-05-23 21:30:00,1.7183979199000001,-1.082,2.0306687103,0.006,-1.082,1.0820166357,1.7123979199,0,1.7123979199,2.8203307221,-1.082,3.0207597359,0.006,-1.082,1.0820166357,2.8143307221000002,0,2.8143307221000002
2019-05-23 22:00:00,1.7240427605000002,-1.077,2.0327942444,0.007,-1.077,1.0770227481,1.7170427605,0,1.7170427605,2.8176144339,-1.077,3.0164349982,0.007,-1.077,1.0770227481,2.8106144339,0,2.8106144339
2019-05-23 22:30:00,1.6651973773000002,-1.0905,1.9904955551999999,0.015,-1.0905,1.0906031588,1.6501973773,0,1.6501973773,2.7937013978,-1.0905,2.9989927892,0.015,-1.0905,1.0906031588,2.7787013978,0,2.7787013978
2019-05-23 23:00:00,1.5302684501,-1.0725,1.8686834347999999,0.006,-1.0725,1.0725167831,1.5242684501000001,0,1.5242684501000001,2.7051839844,-1.0725,2.9100303503,0.006,-1.0725,1.0725167831,2.6991839844000003,0,2.6991839844000003
2019-05-23 23:30:00,1.4336365108,-1.071,1.7895124043,0.0015,-1.071,1.0710010504,1.4321365108,0,1.4321365108,2.6597788333,-1.071,2.8673096174,0.0015,-1.071,1.0710010504,2.6582788333,0,2.6582788333
2019-05-24 00:00:00,1.4014428403,-1.0645,1.759887009,0.004,-1.0645,1.0645075152,1.3974428403,0,1.3974428403,2.6367033711,-1.0645,2.8434776098,0.004,-1.0645,1.0645075152,2.6327033711,0,2.6327033711
2019-05-24 00:30:00,1.3662785285,-1.0885,1.7468684173,0.0045000000000000005,-1.0885,1.0885093018,1.3617785285,0,1.3617785285,2.6205531667,-1.0885,2.8376277327,0.0045000000000000005,-1.0885,1.0885093018,2.6160531667,0,2.6160531667
2019-05-24 01:00:00,1.3408612025,-1.0495,1.7027504263000002,0.0045000000000000005,-1.0495,1.0495096474,1.3363612025,0,1.3363612025,2.5802483444,-1.0495,2.7855218126,0.0045000000000000005,-1.0495,1.0495096474,2.5757483444,0,2.5757483444
2019-05-24 01:30:00,1.355793602,-1.045,1.7117830736,0.004,-1.045,1.0450076555,1.351793602,0,1.351793602,2.5554833518,-1.045,2.7608911897,0.004,-1.045,1.0450076555,2.5514833518,0,2.5514833518
2019-05-24 02:00:00,1.4392654596,-1.042,1.7768649536,0.002,-1.042,1.0420019194,1.4372654596,0,1.4372654596,2.5875413597,-1.042,2.7894684598,0.002,-1.042,1.0420019194,2.5855413597,0,2.5855413597
2019-05-24 02:30:00,1.3999089342,-1.047,1.7481287207,0.0,-1.047,1.047,1.3999089342,0,1.3999089342,2.5886711755,-1.047,2.7923874113,0.0,-1.047,1.047,2.5886711755,0,2.5886711755
2019-05-24 03:00:00,1.4252827856999999,-1.047,1.7685135055,0.0,-1.047,1.047,1.4252827856999999,0,1.4252827856999999,2.6107472022,-1.047,2.8128650792,0.0,-1.047,1.047,2.6107472022,0,2.6107472022
2019-05-24 03:30:00,1.4992995521,-1.009,1.8072022983,0.0,-1.009,1.009,1.4992995521,0,1.4992995521,2.6425372628,-1.009,2.8286187769,0.0,-1.009,1.009,2.6425372628,0,2.6425372628
2019-05-24 04:00:00,1.3743662077,-1.031,1.7180929756,0.0,-1.031,1.031,1.3743662077,0,1.3743662077,2.5873251988,-1.031,2.7851773165,0.0,-1.031,1.031,2.5873251988,0,2.5873251988
2019-05-24 04:30:00,1.4255124556,-1.001,1.7418630145,0.0,-1.001,1.001,1.4255124556,0,1.4255124556,2.6007501513999998,-1.001,2.7867368641,0.0,-1.001,1.001,2.6007501513999998,0,2.6007501513999998
2019-05-24 05:00:00,1.3633056777,-0.9765,1.6769480078,0.0,-0.9765,0.9765,1.3633056777,0,1.3633056777,2.5508355648,-0.9765,2.7313575981,0.0,-0.9765,0.9765,2.5508355648,0,2.5508355648
2019-05-24 05:30:00,1.424284778,-0.967,1.7215330752,0.0,-0.967,0.967,1.424284778,0,1.424284778,2.5570035709,-0.967,2.7337440008,0.0,-0.967,0.967,2.5570035709,0,2.5570035709
2019-05-24 06:00:00,1.533708171,-0.9755,1.8176526081,0.0015,-0.9755,0.9755011533000001,1.5322081710000002,0,1.5322081710000002,2.6260786672,-0.9755,2.8014084701,0.0015,-0.9755,0.9755011533000001,2.6245786671999998,0,2.6245786671999998
2019-05-24 06:30:00,1.4989591648,-0.9485,1.7738463371000002,0.0085,-0.9485,0.9485380857000001,1.4904591648,0,1.4904591648,3.0311884668,-0.9485,3.1761227576,0.0085,-0.9485,0.9485380857000001,3.0226884668,0,3.0226884668
2019-05-24 07:00:00,1.4409042877,-0.9435,1.7223232612000001,0.0125,-0.9435,0.9435827998,1.4284042877,0,1.4284042877,3.1091123953,-0.9435,3.2491186707,0.0125,-0.9435,0.9435827998,3.0966123953,0,3.0966123953
2019-05-24 07:30:00,1.4564050648,-1.0075,1.770924042,0.023,-1.0075,1.0077624968,1.4334050648,0,1.4334050648,3.1988021046,-1.0075,3.35371304,0.023,-1.0075,1.0077624968,3.1758021046,0,3.1758021046
2019-05-24 08:00:00,1.6055154603,-0.991,1.8867328622000001,0.030500000000000003,-0.991,0.9914692381,1.5750154603,0,1.5750154603,2.7694023343,-0.991,2.941372178,0.030500000000000003,-0.991,0.9914692381,2.7389023343,0,2.7389023343
2019-05-24 08:30:00,1.7102602854,-0.9935,1.9778858647000002,0.0415,-0.9935,0.9943663812,1.6687602853999999,0,1.6687602853999999,2.3367059966,-0.9935,2.5391410289,0.0415,-0.9935,0.9943663812,2.2952059966,0,2.2952059966
2019-05-24 09:00:00,1.6496145271,-1.011,1.9347736529000001,0.060500000000000005,-1.011,1.0128085949,1.5891145271,0,1.5891145271,2.2937647421,-1.011,2.5066865963,0.060500000000000005,-1.011,1.0128085949,2.2332647421,0,2.2332647421
2019-05-24 09:30:00,1.6691496616000001,-0.9735,1.9322947091,0.024,-0.9735,0.9737957948,1.6451496616,0,1.6451496616,2.2814088375,-0.9735,2.4804291028,0.024,-0.9735,0.9737957948,2.2574088375,0,2.2574088375
2019-05-24 10:00:00,1.6071728699999999,-0.9595,1.8718025762,0.052500000000000005,-0.9595,0.9609352215,1.55467287,0,1.55467287,2.2142182265,-0.9595,2.4131727258,0.052500000000000005,-0.9595,0.9609352215,2.1617182265,0,2.1617182265
2019-05-24 10:30:00,1.6331395576,-1.052,1.9426396512,0.049,-1.052,1.0531405414,1.5841395576,0,1.5841395576,2.2803518651,-1.052,2.5113161149,0.049,-1.052,1.0531405414,2.2313518651,0,2.2313518651
2019-05-24 11:00:00,1.736163197,-1.078,2.0436111779,0.052500000000000005,-1.078,1.079277652,1.683663197,0,1.683663197,2.3746258767,-1.078,2.6078596692,0.052500000000000005,-1.078,1.079277652,2.3221258767,0,2.3221258767
2019-05-24 11:30:00,1.7090880409,-1.0255,1.9931463021,0.0575,-1.0255,1.0271107535,1.6515880409,0,1.6515880409,2.3372910909,-1.0255,2.5523675075,0.0575,-1.0255,1.0271107535,2.2797910909,0,2.2797910909
2019-05-24 12:00:00,1.6368390112,-0.9555,1.8953158572,0.0695,-0.9555,0.958024269,1.5673390112,0,1.5673390112,2.2522009828,-0.9555,2.4465055727,0.0695,-0.9555,0.958024269,2.1827009828,0,2.1827009828
2019-05-24 12:30:00,1.4363844457,-0.859,1.6736431149,0.0795,-0.859,0.8626709975,1.3568844457,0,1.3568844457,2.0707123738,-0.859,2.2418141615,0.0795,-0.859,0.8626709975,1.9912123738,0,1.9912123738
2019-05-24 13:00:00,1.3680287638,-0.876,1.6244625876,0.093,-0.876,0.8809228116000001,1.2750287638,0,1.2750287638,2.0493427269,-0.876,2.2287174815,0.093,-0.876,0.8809228116000001,1.9563427269,0,1.9563427269
2019-05-24 13:30:00,1.4614537371,-0.924,1.7290526382,0.1245,-0.924,0.9323498539,1.3369537371,0,1.3369537371,2.1380073317,-0.924,2.3291310291,0.1245,-0.924,0.9323498539,2.0135073317,0,2.0135073317
2019-05-24 14:00:00,1.5811200000999999,-0.981,1.8607260558,0.12150000000000001,-0.981,0.9884954476000001,1.4596200001000001,0,1.4596200001000001,2.2490154192,-0.981,2.4536567315,0.12150000000000001,-0.981,0.9884954476000001,2.1275154192,0,2.1275154192
2019-05-24 14:30:00,1.6546510003,-1.0485,1.9588828915,0.0945,-1.0485,1.0527499703,1.5601510002999999,0,1.5601510002999999,2.3037334031,-1.0485,2.531114348,0.0945,-1.0485,1.0527499703,2.2092334031,0,2.2092334031
2019-05-24 15:00:00,1.8259567113,-1.0895,2.1262944673,0.08850000000000001,-1.0895,1.0930885143,1.7374567113000001,0,1.7374567113000001,2.4358724225,-1.0895,2.6684236374,0.08850000000000001,-1.0895,1.0930885143,2.3473724225,0,2.3473724225
2019-05-24 15:30:00,1.9200229788,-1.0895,2.2076001651,0.125,-1.0895,1.0966472769,1.7950229788,0,1.7950229788,2.5105708978,-1.0895,2.7367821402,0.125,-1.0895,1.0966472769,2.3855708978,0,2.3855708978
2019-05-24 16:00:00,1.9098499160000002,-1.107,2.2074817556,0.14150000000000001,-1.107,1.1160068324,1.768349916,0,1.768349916,2.5138480755,-1.107,2.7467947041,0.14150000000000001,-1.107,1.1160068324,2.3723480755,0,2.3723480755
2019-05-24 16:30:00,2.0179123421,-1.1125,2.3042626739,0.126,-1.1125,1.1196125446,1.8919123421,0,1.8919123421,2.5995540558,-1.1125,2.8276027902000003,0.126,-1.1125,1.1196125446,2.4735540558,0,2.4735540558
2019-05-24 17:00:00,1.9789952343000001,-1.1455,2.2866115515,0.116,-1.1455,1.1513584368,1.8629952343,0,1.8629952343,2.9490145274,-1.1455,3.1636777542,0.116,-1.1455,1.1513584368,2.8330145274,0,2.8330145274
2019-05-24 17:30:00,1.9005578745,-1.1165,2.204244198,0.0945,-1.1165,1.1204920794,1.8060578745,0,1.8060578745,3.0852099592,-1.1165,3.2810200765,0.0945,-1.1165,1.1204920794,2.9907099592,0,2.9907099592
2019-05-24 18:00:00,2.0401890237,-1.1305,2.3324668277000002,0.11900000000000001,-1.1305,1.1367459039,1.9211890237,0,1.9211890237,3.1882515351,-1.1305,3.3827471234,0.11900000000000001,-1.1305,1.1367459039,3.0692515351,0,3.0692515351
2019-05-24 18:30:00,1.9340837560000002,-1.1355,2.242775117,0.101,-1.1355,1.1399830042999999,1.8330837560000002,0,1.8330837560000002,3.1182283499,-1.1355,3.3185400844,0.101,-1.1355,1.1399830042999999,3.0172283499,0,3.0172283499
2019-05-24 19:00:00,1.7774559529,-1.058,2.0685051763,0.085,-1.058,1.0614089692,1.6924559529,0,1.6924559529,2.9460617993,-1.058,3.1302786019,0.085,-1.058,1.0614089692,2.8610617993,0,2.8610617993
2019-05-24 19:30:00,1.7825843672000001,-0.9955,2.0417216451,0.053,-0.9955,0.9969098505,1.7295843672,0,1.7295843672,2.8939584052000003,-0.9955,3.0603946643,0.053,-0.9955,0.9969098505,2.8409584052,0,2.8409584052
2019-05-24 20:00:00,1.8397811724,-1.0245,2.1058003258,0.019,-1.0245,1.0246761684,1.8207811724,0,1.8207811724,2.9288858867,-1.0245,3.1028974826,0.019,-1.0245,1.0246761684,2.9098858867,0,2.9098858867
2019-05-24 20:30:00,1.7285369558,-1.0235,2.0088285785,0.006500000000000001,-1.0235,1.0235206398,1.7220369558000002,0,1.7220369558000002,2.8249969971,-1.0235,3.0046897151,0.006500000000000001,-1.0235,1.0235206398,2.8184969971,0,2.8184969971
2019-05-24 21:00:00,1.8286110822000001,-1.046,2.1066405697,0.002,-1.046,1.046001912,1.8266110822,0,1.8266110822,2.9062439044,-1.046,3.0887488781,0.002,-1.046,1.046001912,2.9042439044,0,2.9042439044
2019-05-24 21:30:00,1.8004200491,-1.069,2.0938656483,0.0,-1.069,1.069,1.8004200491,0,1.8004200491,2.8756960698,-1.069,3.0679616826,0.0,-1.069,1.069,2.8756960698,0,2.8756960698
2019-05-24 22:00:00,1.9045041783,-1.022,2.1613931075,0.0,-1.022,1.022,1.9045041783,0,1.9045041783,2.9123658371000003,-1.022,3.0864799965,0.0,-1.022,1.022,2.9123658371000003,0,2.9123658371000003
2019-05-24 22:30:00,1.6484939053,-0.9635,1.9094146763,0.0,-0.9635,0.9635,1.6484939053,0,1.6484939053,2.6974242208,-0.9635,2.8643375634,0.0,-0.9635,0.9635,2.6974242208,0,2.6974242208
2019-05-24 23:00:00,1.7537759207999999,-0.999,2.0183485776,0.0,-0.999,0.999,1.7537759207999999,0,1.7537759207999999,2.7805848298,-0.999,2.9545986184,0.0,-0.999,0.999,2.7805848298,0,2.7805848298
2019-05-24 23:30:00,1.7542376856000002,-1.062,2.0506569332,0.0,-1.062,1.062,1.7542376856000002,0,1.7542376856000002,2.8435109284999998,-1.062,3.035358035,0.0,-1.062,1.062,2.8435109284999998,0,2.8435109284999998
2019-05-25 00:00:00,1.6746560132,-1.064,1.9840788196,0.0,-1.064,1.064,1.6746560132,0,1.6746560132,2.7809807766,-1.064,2.9775745297,0.0,-1.064,1.064,2.7809807766,0,2.7809807766
2019-05-25 00:30:00,1.5891145271,-1.079,1.9208138849,0.0,-1.079,1.079,1.5891145271,0,1.5891145271,2.7558210066,-1.079,2.9595253707999998,0.0,-1.079,1.079,2.7558210066,0,2.7558210066
2019-05-25 01:00:00,1.4142222557,-1.1025,1.7931901289,0.0,-1.1025,1.1025,1.4142222557,0,1.4142222557,3.1532010933,-1.1025,3.3403867118,0.0,-1.1025,1.1025,3.1532010933,0,3.1532010933
2019-05-25 01:30:00,1.5546524318000001,-1.083,1.8946855105,0.0,-1.083,1.083,1.5546524318000001,0,1.5546524318000001,3.2170585156,-1.083,3.3944593816,0.0,-1.083,1.083,3.2170585156,0,3.2170585156
2019-05-25 02:00:00,1.5308138701,-1.097,1.8832950127,0.0,-1.097,1.097,1.5308138701,0,1.5308138701,3.2083165088,-1.097,3.3906789616,0.0,-1.097,1.097,3.2083165088,0,3.2083165088
2019-05-25 02:30:00,1.6084783355,-1.0825,1.9388163414,0.0,-1.0825,1.0825,1.6084783355,0,1.6084783355,3.237327667,-1.0825,3.4135167604,0.0,-1.0825,1.0825,3.237327667,0,3.237327667
2019-05-25 03:00:00,1.6556578407,-1.042,1.956263501,0.0,-1.042,1.042,1.6556578407,0,1.6556578407,3.2294821697,-1.042,3.3934229156,0.0,-1.042,1.042,3.2294821697,0,3.2294821697
2019-05-25 03:30:00,1.6310393365,-1.081,1.9567448268,0.0,-1.081,1.081,1.6310393365,0,1.6310393365,3.2643398654,-1.081,3.4386735461,0.0,-1.081,1.081,3.2643398654,0,3.2643398654
2019-05-25 04:00:00,1.4970790630000002,-1.107,1.8619062062,0.0,-1.107,1.107,1.4970790630000002,0,1.4970790630000002,3.2215822859,-1.107,3.4064705231,0.0,-1.107,1.107,3.2215822859,0,3.2215822859
2019-05-25 04:30:00,1.5175441093000002,-1.1,1.8742838962000001,0.0,-1.1,1.1,1.5175441093000002,0,1.5175441093000002,3.2215822859,-1.1,3.4042021716,0.0,-1.1,1.1,3.2215822859,0,3.2215822859
2019-05-25 05:00:00,1.5552777021000002,-1.09,1.8992073954,0.0,-1.09,1.09,1.5552777021000002,0,1.5552777021000002,3.2490927953,-1.09,3.4270547111000003,0.0,-1.09,1.09,3.2490927953,0,3.2490927953
2019-05-25 05:30:00,1.5707835406,-1.1085,1.9225330118000001,0.0,-1.1085,1.1085,1.5707835406,0,1.5707835406,3.2925166947,-1.1085,3.4741097327,0.0,-1.1085,1.1085,3.2925166947,0,3.2925166947
2019-05-25 06:00:00,1.5311531798,-1.093,1.8812440193,0.002,-1.093,1.0930018298,1.5291531798,0,1.5291531798,3.2582948358,-1.093,3.4367330762,0.002,-1.093,1.0930018298,3.2562948358,0,3.2562948358
2019-05-25 06:30:00,1.576282977,-1.0855,1.9138908729000002,0.004,-1.0855,1.0855073699,1.572282977,0,1.572282977,3.2852025924,-1.0855,3.4598939757,0.004,-1.0855,1.0855073699,3.2812025924,0,3.2812025924
2019-05-25 07:00:00,1.5989488616,-1.062,1.9195003157000001,0.021,-1.062,1.0622076068,1.5779488616,0,1.5779488616,3.2815316053,-1.062,3.4491004155000002,0.021,-1.062,1.0622076068,3.2605316053,0,3.2605316053
2019-05-25 07:30:00,1.4982775269,-1.075,1.8440337707,0.0315,-1.075,1.0754614126,1.4667775269,0,1.4667775269,3.2498928876,-1.075,3.4230730025,0.0315,-1.075,1.0754614126,3.2183928876,0,3.2183928876
2019-05-25 08:00:00,1.5892241443000001,-1.072,1.9169813199,0.0465,-1.072,1.0730080382,1.5427241443000002,0,1.5427241443000002,3.3146245696,-1.072,3.4836647424000002,0.0465,-1.072,1.0730080382,3.2681245696,0,3.2681245696
2019-05-25 08:30:00,1.5655394514,-1.0515,1.8858860050000001,0.088,-1.0515,1.0551759332,1.4775394514,0,1.4775394514,3.310349238,-1.0515,3.4733361956,0.088,-1.0515,1.0551759332,3.222349238,0,3.222349238
2019-05-25 09:00:00,1.5382853305,-1.07,1.8738254342,0.0915,-1.07,1.0739051401,1.4467853305,0,1.4467853305,3.2967353636,-1.07,3.466030014,0.0915,-1.07,1.0739051401,3.2052353636,0,3.2052353636
2019-05-25 09:30:00,1.5214736484,-1.0425,1.8443666427,0.076,-1.0425,1.0452665928,1.4454736484000001,0,1.4454736484000001,3.2454451318,-1.0425,3.4087710914000002,0.076,-1.0425,1.0452665928,3.1694451318,0,3.1694451318
2019-05-25 10:00:00,1.4637266896,-1.0145,1.7809284297999999,0.08650000000000001,-1.0145,1.0181809761,1.3772266896,0,1.3772266896,3.1837799277,-1.0145,3.3415063785,0.08650000000000001,-1.0145,1.0181809761,3.0972799277,0,3.0972799277
2019-05-25 10:30:00,1.5736988056999999,-1.0225,1.8767083367000001,0.108,-1.0225,1.0281878476,1.4656988057,0,1.4656988057,3.2466310819,-1.0225,3.403838955,0.108,-1.0225,1.0281878476,3.1386310819,0,3.1386310819
2019-05-25 11:00:00,1.553593849,-0.998,1.846525886,0.1,-0.998,1.0029975075,1.453593849,0,1.453593849,3.2281530405,-0.998,3.3789016045,0.1,-0.998,1.0029975075,3.1281530405,0,3.1281530405
2019-05-25 11:30:00,1.3334523709,-1.0975,1.7270209829,0.131,-1.0975,1.1052905727,1.2024523709000001,0,1.2024523709000001,3.2850905013,-1.0975,3.463571257,0.131,-1.0975,1.1052905727,3.1540905013,0,3.1540905013
2019-05-25 12:00:00,1.270690023,-1.0565,1.6525269694,0.1925,-1.0565,1.0738940823,1.078190023,0,1.078190023,3.2790566279,-1.0565,3.4450550967,0.1925,-1.0565,1.0738940823,3.0865566279,0,3.0865566279
2019-05-25 12:30:00,1.2517490868,-1.0515,1.6347868443,0.17550000000000002,-1.0515,1.0660452617,1.0762490868,0,1.0762490868,3.2988450407,-1.0515,3.4623735865,0.17550000000000002,-1.0515,1.0660452617,3.1233450407,0,3.1233450407
2019-05-25 13:00:00,1.2759080695,-1.046,1.6498658739,0.1575,-1.046,1.0577912129,1.1184080695,0,1.1184080695,3.3259869612,-1.046,3.4865893458,0.1575,-1.046,1.0577912129,3.1684869612,0,3.1684869612
2019-05-25 13:30:00,1.3114585434000001,-1.103,1.7136313813,0.16,-1.103,1.1145443015,1.1514585434,0,1.1514585434,3.4048638201,-1.103,3.5790650502,0.16,-1.103,1.1145443015,3.2448638201,0,3.2448638201
2019-05-25 14:00:00,1.2974223864,-1.1265,1.7182278949,0.23800000000000002,-1.1265,1.1513671222,1.0594223864,0,1.0594223864,3.4945045871,-1.1265,3.6715888331,0.23800000000000002,-1.1265,1.1513671222,3.2565045871000002,0,3.2565045871000002
2019-05-25 14:30:00,1.2974650708,-1.119,1.7133524477000002,0.215,-1.119,1.1394674195,1.0824650708,0,1.0824650708,3.4658693598,-1.119,3.6420339674,0.215,-1.119,1.1394674195,3.2508693598000002,0,3.2508693598000002
2019-05-25 15:00:00,1.4239355906,-1.1225,1.8131736862,0.17300000000000001,-1.1225,1.1357531642,1.2509355906000001,0,1.2509355906000001,3.1562233428,-1.1225,3.3498883622,0.17300000000000001,-1.1225,1.1357531642,2.9832233428,0,2.9832233428
2019-05-25 15:30:00,1.6347521482,-1.1440000000000001,1.9952820818,0.159,-1.1440000000000001,1.1549965368,1.4757521482,0,1.4757521482,2.980873457,-1.1440000000000001,3.1928580561,0.159,-1.1440000000000001,1.1549965368,2.821873457,0,2.821873457
2019-05-25 16:00:00,1.6398447156,-1.15,2.0028955767,0.14100000000000001,-1.15,1.1586116692,1.4988447156,0,1.4988447156,2.9761750876,-1.15,3.1906297422,0.14100000000000001,-1.15,1.1586116692,2.8351750876,0,2.8351750876
2019-05-25 16:30:00,1.7121048707000002,-1.1575,2.0666662377,0.12250000000000001,-1.1575,1.1639641317,1.5896048707000001,0,1.5896048707000001,2.998481685,-1.1575,3.214140424,0.12250000000000001,-1.1575,1.1639641317,2.875981685,0,2.875981685
2019-05-25 17:00:00,1.8745842166000002,-1.1355,2.1916720181000002,0.1005,-1.1355,1.1399388141,1.7740842166,0,1.7740842166,3.0685360285,-1.1355,3.2718914420000003,0.1005,-1.1355,1.1399388141,2.9680360285000003,0,2.9680360285000003
2019-05-25 17:30:00,1.9206463178000002,-1.1205,2.223601252,0.069,-1.1205,1.1226224877,1.8516463178,0,1.8516463178,3.0798346575,-1.1205,3.277331501,0.069,-1.1205,1.1226224877,3.0108346575,0,3.0108346575
2019-05-25 18:00:00,1.9621989113,-1.121,2.2598375091,0.073,-1.121,1.1233743811,1.8891989113,0,1.8891989113,3.0956150279,-1.121,3.2923355541,0.073,-1.121,1.1233743811,3.0226150279,0,3.0226150279
2019-05-25 18:30:00,1.9202967834,-1.1085,2.2172758029,0.055,-1.1085,1.1098636177,1.8652967834,0,1.8652967834,3.1083267136,-1.1085,3.3000707884000002,0.055,-1.1085,1.1098636177,3.0533267136,0,3.0533267136
2019-05-25 19:00:00,1.8704617410000002,-1.1045,2.1722217600000002,0.0545,-1.1045,1.1058437955,1.8159617410000002,0,1.8159617410000002,3.0274612881,-1.1045,3.2226452025,0.0545,-1.1045,1.1058437955,2.9729612881,0,2.9729612881
2019-05-25 19:30:00,1.8548093645,-1.112,2.162605322,0.0405,-1.112,1.1127372781,1.8143093645000001,0,1.8143093645000001,3.0010506245,-1.112,3.200445102,0.0405,-1.112,1.1127372781,2.9605506245,0,2.9605506245
2019-05-25 20:00:00,1.8684056114,-1.1280000000000001,2.1825039584,0.0285,-1.1280000000000001,1.1283599825,1.8399056114,0,1.8399056114,3.0062940563,-1.1280000000000001,3.2109481393,0.0285,-1.1280000000000001,1.1283599825,2.9777940563,0,2.9777940563
2019-05-25 20:30:00,1.857596958,-1.117,2.1675690205,0.014,-1.117,1.1170877316,1.843596958,0,1.843596958,2.9499993239,-1.117,3.1543913852,0.014,-1.117,1.1170877316,2.9359993239,0,2.9359993239
2019-05-25 21:00:00,1.8318551271999999,-1.0745,2.1237333771,0.003,-1.0745,1.074504188,1.8288551272,0,1.8288551272,2.8926111928,-1.0745,3.0857332617,0.003,-1.0745,1.074504188,2.8896111928,0,2.8896111928
2019-05-25 21:30:00,1.8143566064,-1.0605,2.1015589797,0.0005,-1.0605,1.0605001179,1.8138566064,0,1.8138566064,2.8660990796,-1.0605,3.0560078835,0.0005,-1.0605,1.0605001179,2.8655990796,0,2.8655990796
2019-05-25 22:00:00,1.7982414325,-1.071,2.0930153486,0.0005,-1.071,1.0710001167,1.7977414325,0,1.7977414325,2.8738860336,-1.071,3.0669629822,0.0005,-1.071,1.0710001167,2.8733860336,0,2.8733860336
2019-05-25 22:30:00,1.7921447017,-1.0915,2.098369577,0.0035,-1.0915,1.0915056115,1.7886447017,0,1.7886447017,2.8898642903000002,-1.0915,3.0891241261,0.0035,-1.0915,1.0915056115,2.8863642903,0,2.8863642903
2019-05-25 23:00:00,1.7430120078,-1.1035,2.0629597934,0.007,-1.1035,1.1035222019,1.7360120077999999,0,1.7360120077999999,2.8792113568,-1.1035,3.0834348196,0.007,-1.1035,1.1035222019,2.8722113568000003,0,2.8722113568000003
2019-05-25 23:30:00,1.8088367384000001,-1.1185,2.1267187393,0.0105,-1.1185,1.1185492837,1.7983367384000002,0,1.7983367384000002,2.5585719045,-1.1185,2.7923703982,0.0105,-1.1185,1.1185492837,2.5480719045,0,2.5480719045
2019-05-26 00:00:00,1.8263862657,-1.098,2.131030453,0.008,-1.098,1.0980291435,1.8183862657,0,1.8183862657,2.3936794974,-1.098,2.6334968267,0.008,-1.098,1.0980291435,2.3856794974,0,2.3856794974
2019-05-26 00:30:00,1.7561303003000002,-1.107,2.0759197074,0.006,-1.107,1.10701626,1.7501303003,0,1.7501303003,2.338433311,-1.107,2.5872223233,0.006,-1.107,1.10701626,2.332433311,0,2.332433311
2019-05-26 01:00:00,1.7398953555,-1.093,2.0547225721,0.007,-1.093,1.0930224151,1.7328953555000002,0,1.7328953555000002,2.3185707591,-1.093,2.5632829272,0.007,-1.093,1.0930224151,2.3115707591,0,2.3115707591
2019-05-26 01:30:00,1.6640826266,-1.096,1.9925829940000002,0.009000000000000001,-1.096,1.0960369519,1.6550826266,0,1.6550826266,2.2558966746999998,-1.096,2.5080442195,0.009000000000000001,-1.096,1.0960369519,2.2468966747,0,2.2468966747
2019-05-26 02:00:00,1.7192173156,-1.097,2.0393913745,0.018500000000000003,-1.097,1.0971559825,1.7007173156,0,1.7007173156,2.2927797052,-1.097,2.5417017481,0.018500000000000003,-1.097,1.0971559825,2.2742797052,0,2.2742797052
2019-05-26 02:30:00,1.7240098984,-1.099,2.0445075519,0.0145,-1.099,1.099095651,1.7095098984,0,1.7095098984,2.2973779518,-1.099,2.5467128722,0.0145,-1.099,1.099095651,2.2828779518,0,2.2828779518
2019-05-26 03:00:00,1.7017304446,-1.101,2.0268417565,0.0195,-1.101,1.1011726704,1.6822304446,0,1.6822304446,2.285871854,-1.101,2.5372053786,0.0195,-1.101,1.1011726704,2.266371854,0,2.266371854
2019-05-26 03:30:00,1.7172729210000002,-1.0975,2.038021721,0.030500000000000003,-1.0975,1.0979237223,1.6867729210000002,0,1.6867729210000002,2.3127561456,-1.0975,2.5599506321,0.030500000000000003,-1.0975,1.0979237223,2.2822561456,0,2.2822561456
2019-05-26 04:00:00,1.6308273943,-1.061,1.9455896253,0.0375,-1.061,1.0616624935,1.5933273943000001,0,1.5933273943000001,2.230489711,-1.061,2.4699808402,0.0375,-1.061,1.0616624935,2.192989711,0,2.192989711
2019-05-26 04:30:00,1.5659143768,-1.023,1.8704589906,0.044500000000000005,-1.023,1.0239674067,1.5214143768000001,0,1.5214143768000001,2.1810271064,-1.023,2.4090264089,0.044500000000000005,-1.023,1.0239674067,2.1365271064,0,2.1365271064
2019-05-26 05:00:00,1.7230383592,-1.012,1.9982505316,0.039,-1.012,1.0127512034,1.6840383592000001,0,1.6840383592000001,2.2892504447,-1.012,2.5029605667,0.039,-1.012,1.0127512034,2.2502504447,0,2.2502504447
2019-05-26 05:30:00,1.5852589557,-1.012,1.8807418634,0.036500000000000005,-1.012,1.0126580124,1.5487589556999999,0,1.5487589556999999,2.1876516774,-1.012,2.4103866622,0.036500000000000005,-1.012,1.0126580124,2.1511516774,0,2.1511516774
2019-05-26 06:00:00,1.6313138019,-0.9995,1.9131609891,0.047,-0.9995,1.0006044423,1.5843138019,0,1.5843138019,2.2235660589,-0.9995,2.4378774104,0.047,-0.9995,1.0006044423,2.1765660589,0,2.1765660589
2019-05-26 06:30:00,1.8250226407999999,-1.031,2.0961079741,0.048,-1.031,1.032116757,1.7770226408,0,1.7770226408,2.3881790423,-1.031,2.6012228159,0.048,-1.031,1.032116757,2.3401790423,0,2.3401790423
2019-05-26 07:00:00,1.8180681628,-1.0395,2.0942617063,0.0675,-1.0395,1.0416892531,1.7505681628,0,1.7505681628,2.3888403917,-1.0395,2.6052099084,0.0675,-1.0395,1.0416892531,2.3213403917,0,2.3213403917
2019-05-26 07:30:00,1.7668277362,-1.0225,2.0413687809,0.07100000000000001,-1.0225,1.0249620725,1.6958277362,0,1.6958277362,2.3344439953,-1.0225,2.5485554766,0.07100000000000001,-1.0225,1.0249620725,2.2634439953,0,2.2634439953
2019-05-26 08:00:00,1.8365061516,-0.977,2.0802124519,0.078,-0.977,0.9801086674,1.7585061516,0,1.7585061516,2.8417118837,-0.977,3.0049717852,0.078,-0.977,0.9801086674,2.7637118837,0,2.7637118837
2019-05-26 08:30:00,1.7846511017000002,-0.9450000000000001,2.019406981,0.07050000000000001,-0.9450000000000001,0.9476261130000001,1.7141511017000002,0,1.7141511017000002,2.8649647922,-0.9450000000000001,3.0167943683,0.07050000000000001,-0.9450000000000001,0.9476261130000001,2.7944647922,0,2.7944647922
2019-05-26 09:00:00,1.7107881424,-0.9410000000000001,1.9525053311,0.07250000000000001,-0.9410000000000001,0.943788774,1.6382881424,0,1.6382881424,2.8092875003,-0.9410000000000001,2.9626976321000003,0.07250000000000001,-0.9410000000000001,0.943788774,2.7367875003,0,2.7367875003
2019-05-26 09:30:00,1.7019523799,-0.9645,1.9562469562,0.14750000000000002,-0.9645,0.9757133288000001,1.5544523799,0,1.5544523799,2.8483422499,-0.9645,3.0072103056,0.14750000000000002,-0.9645,0.9757133288000001,2.7008422499,0,2.7008422499
2019-05-26 10:00:00,1.5929367809000001,-0.9815,1.8710397745,0.2015,-0.9815,1.0019703089,1.3914367809,0,1.3914367809,2.8007728853,-0.9815,2.9677720608,0.2015,-0.9815,1.0019703089,2.5992728853,0,2.5992728853
2019-05-26 10:30:00,1.612708947,-0.998,1.8965321373,0.166,-0.998,1.0117114213,1.446708947,0,1.446708947,2.8071372461,-0.998,2.9792656004999998,0.166,-0.998,1.0117114213,2.6411372461,0,2.6411372461
2019-05-26 11:00:00,1.4983879303,-1.0265,1.8162787891,0.1855,-1.0265,1.0431263107,1.3128879303,0,1.3128879303,2.7847728853,-1.0265,2.9679390614,0.1855,-1.0265,1.0431263107,2.5992728853,0,2.5992728853
2019-05-26 11:30:00,1.6133015489,-1.03,1.9140642329,0.2175,-1.03,1.052713755,1.3958015489,0,1.3958015489,2.8686393198999998,-1.03,3.0479487443,0.2175,-1.03,1.052713755,2.6511393199,0,2.6511393199
2019-05-26 12:00:00,1.643675701,-1.029,1.9392036536,0.217,-1.029,1.0516320649,1.426675701,0,1.426675701,2.8864297764,-1.029,3.0643625527,0.217,-1.029,1.0516320649,2.6694297764,0,2.6694297764
2019-05-26 12:30:00,1.6184168791,-0.982,1.8930391424000002,0.263,-0.982,1.0166085776,1.3554168791,0,1.3554168791,2.8520092718,-0.982,3.016335672,0.263,-0.982,1.0166085776,2.5890092718,0,2.5890092718
2019-05-26 13:00:00,1.5414608439,-0.987,1.8303744244,0.309,-0.987,1.0342388506,1.2324608439,0,1.2324608439,2.6819104724000002,-0.987,2.857763598,0.309,-0.987,1.0342388506,2.3729104724,0,2.3729104724
2019-05-26 13:30:00,1.6104370251,-0.9985,1.8948640220000001,0.2785,-0.9985,1.0366120296,1.3319370251,0,1.3319370251,2.3082297196,-0.9985,2.5149406927999998,0.2785,-0.9985,1.0366120296,2.0297297196,0,2.0297297196
2019-05-26 14:00:00,1.7995393973,-1.074,2.0956664912,0.20600000000000002,-1.074,1.093577615,1.5935393973,0,1.5935393973,2.4427075395,-1.074,2.6683883007,0.20600000000000002,-1.074,1.093577615,2.2367075395000002,0,2.2367075395000002
2019-05-26 14:30:00,1.7451147462,-1.0675,2.0457227885,0.1615,-1.0675,1.0796473961,1.5836147461999999,0,1.5836147461999999,2.4022123873,-1.0675,2.6287222379,0.1615,-1.0675,1.0796473961,2.2407123873,0,2.2407123873
2019-05-26 15:00:00,1.7159230249,-1.048,2.0106456246,0.1685,-1.048,1.0614594905,1.5474230249,0,1.5474230249,2.3517630333,-1.048,2.5747025779,0.1685,-1.048,1.0614594905,2.1832630333,0,2.1832630333
2019-05-26 15:30:00,1.8901966958,-1.0965,2.1852129871,0.1715,-1.0965,1.1098308430000001,1.7186966958,0,1.7186966958,2.4873118587,-1.0965,2.7182774936,0.1715,-1.0965,1.1098308430000001,2.3158118587,0,2.3158118587
2019-05-26 16:00:00,1.8587196664999999,-1.135,2.1778576167,0.185,-1.135,1.1499782607,1.6737196665,0,1.6737196665,2.4839693966,-1.135,2.7309941346,0.185,-1.135,1.1499782607,2.2989693966,0,2.2989693966
2019-05-26 16:30:00,1.8948519868,-1.129,2.2056983139,0.203,-1.129,1.1471050519000001,1.6918519868000002,0,1.6918519868000002,2.5201810448,-1.129,2.7615129003,0.203,-1.129,1.1471050519000001,2.3171810448,0,2.3171810448
2019-05-26 17:00:00,1.9238841028,-1.1295,2.2309415705,0.203,-1.1295,1.1475971636,1.7208841028,0,1.7208841028,2.5431547935000003,-1.1295,2.7826977116,0.203,-1.1295,1.1475971636,2.3401547935,0,2.3401547935
2019-05-26 17:30:00,1.8260249465,-1.139,2.1521357079,0.165,-1.139,1.1508892214,1.6610249465,0,1.6610249465,2.9140937213,-1.139,3.1287798287,0.165,-1.139,1.1508892214,2.7490937213,0,2.7490937213
2019-05-26 18:00:00,1.7989994002,-1.147,2.1335434942,0.14100000000000001,-1.147,1.1556340251,1.6579994002,0,1.6579994002,2.9895037381,-1.147,3.2019902561,0.14100000000000001,-1.147,1.1556340251,2.8485037381,0,2.8485037381
2019-05-26 18:30:00,1.8567344911,-1.138,2.1777297744,0.12350000000000001,-1.138,1.1446817243,1.7332344911000002,0,1.7332344911000002,3.014381652,-1.138,3.2220398421,0.12350000000000001,-1.138,1.1446817243,2.890881652,0,2.890881652
2019-05-26 19:00:00,1.7018076414,-1.1485,2.0530955892,0.0925,-1.1485,1.1522189462,1.6093076414,0,1.6093076414,3.1248886442,-1.1485,3.3292613728,0.0925,-1.1485,1.1522189462,3.0323886442,0,3.0323886442
2019-05-26 19:30:00,1.6734980697,-1.0985,2.0018236784,0.041,-1.0985,1.0992648680000001,1.6324980697,0,1.6324980697,3.316774172,-1.0985,3.4939509381000002,0.041,-1.0985,1.0992648680000001,3.275774172,0,3.275774172
2019-05-26 20:00:00,1.7027358718999999,-1.0645,2.0081010182,0.052000000000000005,-1.0645,1.0657693231,1.6507358719,0,1.6507358719,3.2965492795999998,-1.0645,3.4641589749,0.052000000000000005,-1.0645,1.0657693231,3.2445492796,0,3.2445492796
2019-05-26 20:30:00,1.6859742554000001,-1.087,2.0060105159,0.0565,-1.087,1.0884673858,1.6294742554,0,1.6294742554,3.3098900134,-1.087,3.4838112608,0.0565,-1.087,1.0884673858,3.2533900134,0,3.2533900134
