Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-26 21:00:00,1.6196736583,-1.133,1.9766212989,0.084,-1.133,1.1361095898,1.5356736583,0,1.5356736583,3.3341153981,-1.133,3.5213654295,0.084,-1.133,1.1361095898,3.2501153981,0,3.2501153981
2019-05-26 21:30:00,1.6369294738,-1.1395,1.9944920035,0.083,-1.1395,1.1425188182000001,1.5539294738,0,1.5539294738,3.3546679991,-1.1395,3.5429165435,0.083,-1.1395,1.1425188182000001,3.2716679991,0,3.2716679991
2019-05-26 22:00:00,1.6878219229,-1.1385,2.0359089109,0.061500000000000006,-1.1385,1.1401598572,1.6263219228999999,0,1.6263219228999999,3.360742248,-1.1385,3.5483476024,0.061500000000000006,-1.1385,1.1401598572,3.299242248,0,3.299242248
2019-05-26 22:30:00,1.6378403847,-1.143,1.9972406279000001,0.044500000000000005,-1.143,1.1438659231,1.5933403847,0,1.5933403847,3.3391084925,-1.143,3.5293192721,0.044500000000000005,-1.143,1.1438659231,3.2946084925,0,3.2946084925
2019-05-26 23:00:00,1.5048480747,-1.1575,1.8985188906000001,0.059500000000000004,-1.1575,1.1590282568,1.4453480747,0,1.4453480747,3.2815731491,-1.1575,3.4797311079,0.059500000000000004,-1.1575,1.1590282568,3.2220731491,0,3.2220731491
2019-05-26 23:30:00,1.5335716741,-1.141,1.9114714435,0.07,-1.141,1.1431452226,1.4635716741,0,1.4635716741,3.2662590102999998,-1.141,3.4598163134,0.07,-1.141,1.1431452226,3.1962590103,0,3.1962590103
2019-05-27 00:00:00,1.4710211215,-1.1475,1.8656525373,0.0575,-1.1475,1.1489397286,1.4135211215,0,1.4135211215,3.2493130091,-1.1475,3.4459819038,0.0575,-1.1475,1.1489397286,3.1918130091,0,3.1918130091
2019-05-27 00:30:00,1.4006104109,-1.159,1.8179632898,0.0845,-1.159,1.1620762669,1.3161104109,0,1.3161104109,3.2252623704,-1.159,3.4271851946,0.0845,-1.159,1.1620762669,3.1407623704,0,3.1407623704
2019-05-27 01:00:00,1.4856244032,-1.1445,1.8753559975,0.08950000000000001,-1.1445,1.1479941202,1.3961244032,0,1.3961244032,3.2683176051,-1.1445,3.4629149885,0.08950000000000001,-1.1445,1.1479941202,3.1788176051,0,3.1788176051
2019-05-27 01:30:00,1.4692892907,-1.153,1.8676777077,0.065,-1.153,1.1548307235,1.4042892907,0,1.4042892907,3.2699287906,-1.153,3.4672529899,0.065,-1.153,1.1548307235,3.2049287906,0,3.2049287906
2019-05-27 02:00:00,1.5258699763,-1.149,1.9100995222,0.061500000000000006,-1.149,1.1506447106,1.4643699763,0,1.4643699763,3.2924564913,-1.149,3.4871866522,0.061500000000000006,-1.149,1.1506447106,3.2309564913,0,3.2309564913
2019-05-27 02:30:00,1.5581884395999999,-1.123,1.9206978453999999,0.056,-1.123,1.1243953931,1.5021884396,0,1.5021884396,3.2767380844,-1.123,3.4638333496,0.056,-1.123,1.1243953931,3.2207380844,0,3.2207380844
2019-05-27 03:00:00,1.4594681843,-1.171,1.871172996,0.08950000000000001,-1.171,1.17441528,1.3699681843,0,1.3699681843,3.2978719344,-1.171,3.4996000194,0.08950000000000001,-1.171,1.17441528,3.2083719344,0,3.2083719344
2019-05-27 03:30:00,1.5646354089,-1.1495,1.9415030808,0.091,-1.1495,1.153096375,1.4736354088999999,0,1.4736354088999999,3.347778944,-1.1495,3.5396290918,0.091,-1.1495,1.153096375,3.256778944,0,3.256778944
2019-05-27 04:00:00,1.4899955058,-1.1725,1.8960070826000002,0.1165,-1.1725,1.1782735251,1.3734955058,0,1.3734955058,3.3586715203,-1.1725,3.5574472071,0.1165,-1.1725,1.1782735251,3.2421715203,0,3.2421715203
2019-05-27 04:30:00,1.5268100744000002,-1.151,1.9120538704,0.12050000000000001,-1.151,1.1572904778,1.4063100743999999,0,1.4063100743999999,3.3568663788,-1.151,3.5487114401,0.12050000000000001,-1.151,1.1572904778,3.2363663788,0,3.2363663788
2019-05-27 05:00:00,1.509601542,-1.1585,1.9028975447,0.11750000000000001,-1.1585,1.1644434292999999,1.392101542,0,1.392101542,3.3257015006,-1.1585,3.5217059391000003,0.11750000000000001,-1.1585,1.1644434292999999,3.2082015006,0,3.2082015006
2019-05-27 05:30:00,1.5599698856000002,-1.145,1.9350790795,0.124,-1.145,1.1516948381,1.4359698856,0,1.4359698856,2.7824477083,-1.145,3.0088270554,0.124,-1.145,1.1516948381,2.6584477082999998,0,2.6584477082999998
2019-05-27 06:00:00,1.5794617722000002,-1.139,1.9473110922,0.109,-1.139,1.1442036532,1.4704617722,0,1.4704617722,2.8215178312,-1.139,3.0427428205,0.109,-1.139,1.1442036532,2.7125178312,0,2.7125178312
2019-05-27 06:30:00,1.5831310375,-1.127,1.9433046292,0.114,-1.127,1.1327510759,1.4691310375,0,1.4691310375,2.9240116802,-1.127,3.133683664,0.114,-1.127,1.1327510759,2.8100116802,0,2.8100116802
2019-05-27 07:00:00,1.6348773184,-1.1355,1.9905235734,0.1295,-1.1355,1.1428606652,1.5053773183999999,0,1.5053773183999999,2.8870340049000003,-1.1355,3.1023097194,0.1295,-1.1355,1.1428606652,2.7575340049,0,2.7575340049
2019-05-27 07:30:00,1.7638164796,-1.1615,2.1119021814,0.1645,-1.1615,1.1730910024,1.5993164796000001,0,1.5993164796000001,2.9881481162,-1.1615,3.205949378,0.1645,-1.1615,1.1730910024,2.8236481162000002,0,2.8236481162000002
2019-05-27 08:00:00,1.7564328864,-1.164,2.1071194756,0.185,-1.164,1.1786097743,1.5714328864,0,1.5714328864,3.0163280295,-1.164,3.2331301832,0.185,-1.164,1.1786097743,2.8313280295,0,2.8313280295
2019-05-27 08:30:00,1.7074505963000002,-1.1155,2.039541073,0.228,-1.1155,1.1385623611,1.4794505963,0,1.4794505963,2.9734628232,-1.1155,3.175818227,0.228,-1.1155,1.1385623611,2.7454628232,0,2.7454628232
2019-05-27 09:00:00,1.7246328483000002,-1.124,2.0585758333,0.23850000000000002,-1.124,1.1490249127,1.4861328483,0,1.4861328483,3.0158419111,-1.124,3.2184900858,0.23850000000000002,-1.124,1.1490249127,2.7773419111,0,2.7773419111
2019-05-27 09:30:00,1.7378068744,-1.098,2.0556207658,0.248,-1.098,1.1256589181,1.4898068744000001,0,1.4898068744000001,2.9911320024,-1.098,3.1862948162,0.248,-1.098,1.1256589181,2.7431320024,0,2.7431320024
2019-05-27 10:00:00,1.6027597053,-1.1045,1.946473458,0.2685,-1.1045,1.1366672776,1.3342597053,0,1.3342597053,2.9163013116,-1.1045,3.1184505111,0.2685,-1.1045,1.1366672776,2.6478013116,0,2.6478013116
2019-05-27 10:30:00,1.5335693049999999,-1.101,1.8878654118,0.28250000000000003,-1.101,1.1366649682,1.2510693050000001,0,1.2510693050000001,2.910085161,-1.101,3.1113978601,0.28250000000000003,-1.101,1.1366649682,2.627585161,0,2.627585161
2019-05-27 11:00:00,1.4971871087,-1.083,1.8478252727000002,0.298,-1.083,1.123251085,1.1991871087,0,1.1991871087,2.9042038598,-1.083,3.0995627206,0.298,-1.083,1.123251085,2.6062038598,0,2.6062038598
2019-05-27 11:30:00,1.4774576999,-1.1435,1.8682808956999999,0.28150000000000003,-1.1435,1.1776393760000001,1.1959576999000001,0,1.1959576999000001,2.9479949895,-1.1435,3.1620035908,0.28150000000000003,-1.1435,1.1776393760000001,2.6664949895000003,0,2.6664949895000003
2019-05-27 12:00:00,1.4495905518,-1.1475,1.8488020494000001,0.354,-1.1475,1.2008631271,1.0955905518,0,1.0955905518,3.0276823076,-1.1475,3.2378413188,0.354,-1.1475,1.2008631271,2.6736823076,0,2.6736823076
2019-05-27 12:30:00,1.3859603286,-1.125,1.7850801192999999,0.34850000000000003,-1.125,1.1777424379,1.0374603286,0,1.0374603286,2.9626468716,-1.125,3.1690537208,0.34850000000000003,-1.125,1.1777424379,2.6141468716,0,2.6141468716
2019-05-27 13:00:00,1.3789523481,-1.1195,1.7761728036000002,0.3135,-1.1195,1.1625672024,1.0654523481,0,1.0654523481,2.9323317226,-1.1195,3.1387656143,0.3135,-1.1195,1.1625672024,2.6188317226,0,2.6188317226
2019-05-27 13:30:00,1.5562686957,-1.1945000000000001,1.9618365129000002,0.373,-1.1945000000000001,1.251382935,1.1832686957,0,1.1832686957,3.104990932,-1.1945000000000001,3.3268301636,0.373,-1.1945000000000001,1.251382935,2.731990932,0,2.731990932
2019-05-27 14:00:00,1.5687686957,-1.1795,1.96271635,0.3855,-1.1795,1.2408990692,1.1832686957,0,1.1832686957,3.145931033,-1.1795,3.3597771228,0.3855,-1.1795,1.2408990692,2.760431033,0,2.760431033
2019-05-27 14:30:00,1.6176062754,-1.179,2.0016720666,0.34750000000000003,-1.179,1.2291449264,1.2701062753999999,0,1.2701062753999999,3.1390388387,-1.179,3.3531486444,0.34750000000000003,-1.179,1.2291449264,2.7915388387,0,2.7915388387
2019-05-27 15:00:00,1.6092358141,-1.166,1.9872583892,0.299,-1.166,1.2037262978,1.3102358141,0,1.3102358141,3.0730761293,-1.166,3.2868454324,0.299,-1.166,1.2037262978,2.7740761293,0,2.7740761293
2019-05-27 15:30:00,1.6342785284999999,-1.171,2.0104992685,0.2725,-1.171,1.202288339,1.3617785285,0,1.3617785285,3.0693169172,-1.171,3.2851099431,0.2725,-1.171,1.202288339,2.7968169172,0,2.7968169172
2019-05-27 16:00:00,1.6427464761000001,-1.156,2.0087189909,0.35350000000000004,-1.156,1.2088416977,1.2892464761,0,1.2892464761,3.1116403958,-1.156,3.3194339808,0.35350000000000004,-1.156,1.2088416977,2.7581403958,0,2.7581403958
2019-05-27 16:30:00,1.8353886695,-1.171,2.1771294331,0.2505,-1.171,1.1974937369,1.5848886695000002,0,1.5848886695000002,3.1668561357,-1.171,3.3764210022,0.2505,-1.171,1.1974937369,2.9163561357,0,2.9163561357
2019-05-27 17:00:00,1.8872150302000001,-1.155,2.212601539,0.20700000000000002,-1.155,1.1734027442000001,1.6802150302,0,1.6802150302,3.1770181874,-1.155,3.3804540469,0.20700000000000002,-1.155,1.1734027442000001,2.9700181874,0,2.9700181874
2019-05-27 17:30:00,1.9640605212,-1.1545,2.2782458121999998,0.1695,-1.1545,1.1668763859,1.7945605212,0,1.7945605212,3.197684264,-1.1545,3.3997139442,0.1695,-1.1545,1.1668763859,3.028184264,0,3.028184264
2019-05-27 18:00:00,1.9504291026,-1.149,2.2637081711,0.1575,-1.149,1.1597444762,1.7929291026,0,1.7929291026,3.1682525583,-1.149,3.3701669503,0.1575,-1.149,1.1597444762,3.0107525583,0,3.0107525583
2019-05-27 18:30:00,1.9105800296000002,-1.1325,2.2210070463,0.165,-1.1325,1.1444567489,1.7455800296000001,0,1.7455800296000001,3.0948484651,-1.1325,3.2955490092,0.165,-1.1325,1.1444567489,2.9298484651,0,2.9298484651
2019-05-27 19:00:00,1.8568953555,-1.151,2.1846879323,0.124,-1.151,1.1576601401,1.7328953555000002,0,1.7328953555000002,3.024037619,-1.151,3.2356768258,0.124,-1.151,1.1576601401,2.900037619,0,2.900037619
2019-05-27 19:30:00,1.8716372333,-1.068,2.1549129758,0.039,-1.068,1.0687118414,1.8326372333,0,1.8326372333,2.9470041867,-1.068,3.1345586095,0.039,-1.068,1.0687118414,2.9080041867,0,2.9080041867
2019-05-27 20:00:00,1.7590775419,-1.1,2.0746936638,0.0645,-1.1,1.1018894001,1.6945775419,0,1.6945775419,2.8892488345,-1.1,3.091562522,0.0645,-1.1,1.1018894001,2.8247488345000002,0,2.8247488345000002
2019-05-27 20:30:00,1.8261884073,-1.103,2.133441609,0.069,-1.103,1.1051560976,1.7571884073000001,0,1.7571884073000001,2.9294845068,-1.103,3.1302537398,0.069,-1.103,1.1051560976,2.8604845067999998,0,2.8604845067999998
2019-05-27 21:00:00,1.7846987172,-1.1175,2.1056960278,0.036500000000000005,-1.1175,1.1180959261,1.7481987172,0,1.7481987172,2.8995592003,-1.1175,3.1074506925,0.036500000000000005,-1.1175,1.1180959261,2.8630592003,0,2.8630592003
2019-05-27 21:30:00,1.7580488096,-1.113,2.0807461684,0.013000000000000001,-1.113,1.1130759183,1.7450488096,0,1.7450488096,2.8709098133,-1.113,3.0791057396,0.013000000000000001,-1.113,1.1130759183,2.8579098133,0,2.8579098133
2019-05-27 22:00:00,1.7880754243,-1.0845,2.0912565536,0.0095,-1.0845,1.0845416082,1.7785754243,0,1.7785754243,2.8725592003,-1.0845,3.0704619537,0.0095,-1.0845,1.0845416082,2.8630592003,0,2.8630592003
2019-05-27 22:30:00,1.6820268068000002,-1.124,2.0230151208,0.0175,-1.124,1.124136224,1.6645268068,0,1.6645268068,2.8407228978,-1.124,3.0550094242,0.0175,-1.124,1.124136224,2.8232228978,0,2.8232228978
2019-05-27 23:00:00,1.7166256470999999,-1.116,2.0475008211,0.0165,-1.116,1.1161219691,1.7001256471000001,0,1.7001256471000001,2.8316678223,-1.116,3.0436489048,0.0165,-1.116,1.1161219691,2.8151678223000003,0,2.8151678223000003
2019-05-27 23:30:00,1.7071315959,-1.138,2.0516681715,0.0425,-1.138,1.1387933307,1.6646315959,0,1.6646315959,2.3198142582,-1.138,2.5839083174,0.0425,-1.138,1.1387933307,2.2773142582,0,2.2773142582
2019-05-28 00:00:00,1.6752975441,-1.101,2.0047001924,0.0485,-1.101,1.1020677157,1.6267975441,0,1.6267975441,2.2924989537,-1.101,2.543177629,0.0485,-1.101,1.1020677157,2.2439989537000002,0,2.2439989537000002
2019-05-28 00:30:00,1.5630731627999999,-1.1115,1.9179754853,0.042,-1.1115,1.1122932392,1.5210731628,0,1.5210731628,2.2205076878,-1.1115,2.4831606154,0.042,-1.1115,1.1122932392,2.1785076878,0,2.1785076878
2019-05-28 01:00:00,1.6069230249,-1.1055,1.9504696506,0.059500000000000004,-1.1055,1.1071000406,1.5474230249,0,1.5474230249,2.2491361143,-1.1055,2.5061411593000003,0.059500000000000004,-1.1055,1.1071000406,2.1896361143,0,2.1896361143
2019-05-28 01:30:00,1.5771796586,-1.084,1.9137794218000002,0.0945,-1.084,1.0881113224,1.4826796586,0,1.4826796586,2.2300864296,-1.084,2.4795849417999998,0.0945,-1.084,1.0881113224,2.1355864296,0,2.1355864296
2019-05-28 02:00:00,1.633450823,-1.075,1.9554504829,0.083,-1.075,1.078199425,1.550450823,0,1.550450823,2.2726222579,-1.075,2.5140479166,0.083,-1.075,1.078199425,2.1896222579,0,2.1896222579
2019-05-28 02:30:00,1.7828464545,-1.0865,2.0878275145,0.113,-1.0865,1.092360403,1.6698464545,0,1.6698464545,2.3857430297,-1.0865,2.6214980553,0.113,-1.0865,1.092360403,2.2727430297,0,2.2727430297
2019-05-28 03:00:00,1.7291955300000001,-1.0815,2.0395488303000002,0.1105,-1.0815,1.087130397,1.61869553,0,1.61869553,2.3353054059,-1.0815,2.5735760313,0.1105,-1.0815,1.087130397,2.2248054059,0,2.2248054059
2019-05-28 03:30:00,1.6846994481,-1.0985,2.0111972754,0.111,-1.0985,1.1040938592,1.5736994481000002,0,1.5736994481000002,2.3151607459,-1.0985,2.5625517613,0.111,-1.0985,1.1040938592,2.2041607459,0,2.2041607459
2019-05-28 04:00:00,1.7132554243,-1.0905,2.030870355,0.113,-1.0905,1.0963390215,1.6002554243,0,1.6002554243,2.3355762565,-1.0905,2.5776164765000003,0.113,-1.0905,1.0963390215,2.2225762565,0,2.2225762565
2019-05-28 04:30:00,1.6702478154,-1.051,1.9734053727,0.096,-1.051,1.0553752887,1.5742478154000001,0,1.5742478154000001,2.2829306509,-1.051,2.5132396139,0.096,-1.051,1.0553752887,2.1869306509,0,2.1869306509
2019-05-28 05:00:00,1.5792364258,-1.048,1.8953341892000002,0.095,-1.048,1.0522970113,1.4842364258,0,1.4842364258,2.2206004639,-1.048,2.4554776358,0.095,-1.048,1.0522970113,2.1256004639,0,2.1256004639
2019-05-28 05:30:00,1.5324663391,-1.0495,1.8573915394,0.10550000000000001,-1.0495,1.0547893155,1.4269663391,0,1.4269663391,2.1873914689,-1.0495,2.426135134,0.10550000000000001,-1.0495,1.0547893155,2.0818914689,0,2.0818914689
2019-05-28 06:00:00,1.544176347,-1.0155,1.8481668866,0.11,-1.0155,1.0214402822,1.434176347,0,1.434176347,2.1720532518,-1.0155,2.3977188281,0.11,-1.0155,1.0214402822,2.0620532518,0,2.0620532518
2019-05-28 06:30:00,1.5421376287,-1.004,1.8401642497,0.093,-1.004,1.008298071,1.4491376287,0,1.4491376287,2.1662516531,-1.004,2.3876059609,0.093,-1.004,1.008298071,2.0732516531,0,2.0732516531
2019-05-28 07:00:00,1.5922879418,-1.017,1.8893570042,0.081,-1.017,1.0202205644,1.5112879418,0,1.5112879418,2.2218525569,-1.017,2.4435461494,0.081,-1.017,1.0202205644,2.1408525569,0,2.1408525569
2019-05-28 07:30:00,1.7546075551,-1.006,2.0225438617,0.07150000000000001,-1.006,1.008537679,1.6831075550999999,0,1.6831075550999999,2.3382513463,-1.006,2.5454774324000002,0.07150000000000001,-1.006,1.008537679,2.2667513463,0,2.2667513463
2019-05-28 08:00:00,1.8251834771,-1.052,2.1066558155,0.081,-1.052,1.0551137379,1.7441834771,0,1.7441834771,2.4030877716,-1.052,2.6232679691,0.081,-1.052,1.0551137379,2.3220877716,0,2.3220877716
2019-05-28 08:30:00,1.8199092522,-1.087,2.1198204373,0.0805,-1.087,1.0899767199000001,1.7394092522,0,1.7394092522,2.4079609396,-1.087,2.6419396069000003,0.0805,-1.087,1.0899767199000001,2.3274609396,0,2.3274609396
2019-05-28 09:00:00,1.8339138389,-1.07,2.1232380857,0.08750000000000001,-1.07,1.0735717256,1.7464138389000001,0,1.7464138389000001,2.4079499443,-1.07,2.6349806326,0.08750000000000001,-1.07,1.0735717256,2.3204499443,0,2.3204499443
2019-05-28 09:30:00,1.6838129855,-1.074,1.9971735453,0.113,-1.074,1.0799282384,1.5708129855,0,1.5708129855,2.3347578625,-1.074,2.5699358507,0.113,-1.074,1.0799282384,2.2217578625,0,2.2217578625
2019-05-28 10:00:00,1.7213688062,-1.067,2.0252406195,0.162,-1.067,1.0792279648,1.5593688062000002,0,1.5593688062000002,2.0837159136,-1.067,2.3410170885,0.162,-1.067,1.0792279648,1.9217159136,0,1.9217159136
2019-05-28 10:30:00,1.7953293333,-1.056,2.0828690345,0.18150000000000002,-1.056,1.0714841343,1.6138293333,0,1.6138293333,1.7862689755,-1.056,2.0750645419,0.18150000000000002,-1.056,1.0714841343,1.6047689754999999,0,1.6047689754999999
2019-05-28 11:00:00,1.9204849606,-1.145,2.2359086483,0.219,-1.145,1.165755549,1.7014849606,0,1.7014849606,1.9108796996000001,-1.145,2.2276638495,0.219,-1.145,1.165755549,1.6918796996,0,1.6918796996
2019-05-28 11:30:00,2.1159820539,-1.239,2.4520401816,0.217,-1.239,1.2578592926,1.8989820539000002,0,1.8989820539000002,2.1075175216,-1.239,2.4447394757,0.217,-1.239,1.2578592926,1.8905175216,0,1.8905175216
2019-05-28 12:00:00,2.0777824139,-1.234,2.4165959032,0.2265,-1.234,1.2546147815,1.8512824139,0,1.8512824139,2.0691024145,-1.234,2.4091369412,0.2265,-1.234,1.2546147815,1.8426024145,0,1.8426024145
2019-05-28 12:30:00,2.0995103022,-1.287,2.4625824877,0.23450000000000001,-1.287,1.3081893021,1.8650103022,0,1.8650103022,2.0916131897,-1.287,2.4558531584,0.23450000000000001,-1.287,1.3081893021,1.8571131897000002,0,1.8571131897000002
2019-05-28 13:00:00,1.9911696356,-1.227,2.3388641512,0.279,-1.227,1.2583203090000001,1.7121696356,0,1.7121696356,1.9823943734,-1.227,2.3313979608,0.279,-1.227,1.2583203090000001,1.7033943734,0,1.7033943734
2019-05-28 13:30:00,1.8119009071,-1.1445,2.1430970923,0.28400000000000003,-1.1445,1.179210011,1.5279009071,0,1.5279009071,1.8011569959,-1.1445,2.1340212684,0.28400000000000003,-1.1445,1.179210011,1.5171569959,0,1.5171569959
2019-05-28 14:00:00,1.8177752098000002,-1.1315,2.1411676635,0.3035,-1.1315,1.1714966923,1.5142752098,0,1.5142752098,1.8069630558,-1.1315,2.1319961855,0.3035,-1.1315,1.1714966923,1.5034630558000002,0,1.5034630558000002
2019-05-28 14:30:00,1.9022869542,-1.2105000000000001,2.2547740255,0.316,-1.2105000000000001,1.2510660454,1.5862869542,0,1.5862869542,1.8918264065,-1.2105000000000001,2.2459557882,0.316,-1.2105000000000001,1.2510660454,1.5758264065,0,1.5758264065
2019-05-28 15:00:00,1.9789244764,-1.2469999999999999,2.3390491836000002,0.294,-1.2469999999999999,1.281188901,1.6849244764,0,1.6849244764,1.9686560132,-1.2469999999999999,2.3303681036,0.294,-1.2469999999999999,1.281188901,1.6746560132,0,1.6746560132
2019-05-28 15:30:00,2.0313486248,-1.176,2.3472011494,0.28,-1.176,1.2088738561,1.7513486247999999,0,1.7513486247999999,2.0217424979,-1.176,2.3388926285,0.28,-1.176,1.2088738561,1.7417424979,0,1.7417424979
2019-05-28 16:00:00,2.0523578769,-1.191,2.372899883,0.27,-1.191,1.2212211102000001,1.7823578769,0,1.7823578769,2.043600628,-1.191,2.3653296867,0.27,-1.191,1.2212211102000001,1.773600628,0,1.773600628
2019-05-28 16:30:00,1.9288638921,-1.1205,2.230703065,0.2315,-1.1205,1.1441645424,1.6973638921,0,1.6973638921,1.9176285981,-1.1205,2.2209952027,0.2315,-1.1205,1.1441645424,1.6861285981,0,1.6861285981
2019-05-28 17:00:00,1.9237587622,-1.0565,2.1947756207,0.23850000000000002,-1.0565,1.0830856383,1.6852587622000001,0,1.6852587622000001,1.913117042,-1.0565,2.1854539726,0.23850000000000002,-1.0565,1.0830856383,1.674617042,0,1.674617042
2019-05-28 17:30:00,2.0162598737,-1.0615,2.2786149584,0.20750000000000002,-1.0615,1.0815907267,1.8087598737000001,0,1.8087598737000001,2.0073056907,-1.0615,2.2706955731000003,0.20750000000000002,-1.0615,1.0815907267,1.7998056907,0,1.7998056907
2019-05-28 18:00:00,2.1042943315000002,-1.085,2.3675471766,0.181,-1.085,1.0999936363,1.9232943315000002,0,1.9232943315000002,2.0964628637,-1.085,2.3605892356,0.181,-1.085,1.0999936363,1.9154628637000002,0,1.9154628637000002
2019-05-28 18:30:00,2.1724702144,-1.069,2.4212368394,0.14150000000000001,-1.069,1.0783242787,2.0309702144,0,2.0309702144,2.1637609433,-1.069,2.4134254536,0.14150000000000001,-1.069,1.0783242787,2.0222609433,0,2.0222609433
2019-05-28 19:00:00,2.1167715566,-1.062,2.368241082,0.10400000000000001,-1.062,1.0670801282,2.0127715566,0,2.0127715566,2.1072788789,-1.062,2.3597602153,0.10400000000000001,-1.062,1.0670801282,2.0032788789,0,2.0032788789
2019-05-28 19:30:00,1.9624163661,-1.057,2.2289744264999998,0.064,-1.057,1.0589357865,1.8984163661000002,0,1.8984163661000002,1.9547447667000002,-1.057,2.2222232342,0.064,-1.057,1.0589357865,1.8907447667000001,0,1.8907447667000001
2019-05-28 20:00:00,2.0162383545,-1.0445,2.2707261729,0.025,-1.0445,1.0447991434,1.9912383545,0,1.9912383545,2.0075043151,-1.0445,2.2629745525000002,0.025,-1.0445,1.0447991434,1.9825043151,0,1.9825043151
2019-05-28 20:30:00,2.0001743126,-1.0775,2.2719382762,0.0105,-1.0775,1.0775511589,1.9896743126,0,1.9896743126,1.9913831156000001,-1.0775,2.2642025004,0.0105,-1.0775,1.0775511589,1.9808831156000002,0,1.9808831156000002
2019-05-28 21:00:00,1.9363565084,-1.0265,2.1916155633,0.005,-1.0265,1.0265121772,1.9313565084,0,1.9313565084,1.9285262531,-1.0265,2.1847003819,0.005,-1.0265,1.0265121772,1.9235262531,0,1.9235262531
2019-05-28 21:30:00,2.1145808542,-1.0885,2.3782944391,0.0015,-1.0885,1.0885010335,2.1130808542,0,2.1130808542,2.1079509101,-1.0885,2.3724015869,0.0015,-1.0885,1.0885010335,2.1064509101,0,2.1064509101
2019-05-28 22:00:00,2.1247388126,-1.0895,2.3877866889,0.0015,-1.0895,1.0895010326,2.1232388126,0,2.1232388126,2.1162370412,-1.0895,2.3802246668,0.0015,-1.0895,1.0895010326,2.1147370412,0,2.1147370412
2019-05-28 22:30:00,2.0728991835,-1.08,2.3373726757,0.006,-1.08,1.0800166665,2.0668991835,0,2.0668991835,2.0662110425,-1.08,2.3314433453,0.006,-1.08,1.0800166665,2.0602110425,0,2.0602110425
2019-05-28 23:00:00,2.0618516008,-1.1085,2.340940895,0.006500000000000001,-1.1085,1.1085190571,2.0553516008,0,2.0553516008,2.0524569572,-1.1085,2.3326705321,0.006500000000000001,-1.1085,1.1085190571,2.0459569572,0,2.0459569572
2019-05-28 23:30:00,1.7543277541000002,-1.0415,2.0401931572,0.004,-1.0415,1.0415076812,1.7503277541000002,0,1.7503277541000002,1.7463620523999999,-1.0415,2.0333476506,0.004,-1.0415,1.0415076812,1.7423620523999999,0,1.7423620523999999
2019-05-29 00:00:00,1.7629057779,-0.982,2.017959559,0.0015,-0.982,0.9820011456000001,1.7614057779,0,1.7614057779,1.7548697549,-0.982,2.0109430267,0.0015,-0.982,0.9820011456000001,1.7533697549,0,1.7533697549
2019-05-29 00:30:00,1.7035366618,-1.0045,1.9776393524,0.001,-1.0045,1.0045004978,1.7025366618,0,1.7025366618,1.6930549831000001,-1.0045,1.9686176434,0.001,-1.0045,1.0045004978,1.6920549831,0,1.6920549831
2019-05-29 01:00:00,1.7270828552,-0.9905,1.9909559108,0.005,-0.9905,0.9905126198,1.7220828552,0,1.7220828552,1.7307530708,-0.9905,1.9941405272,0.005,-0.9905,0.9905126198,1.7257530708000002,0,1.7257530708000002
2019-05-29 01:30:00,1.7905819181,-0.9550000000000001,2.0293369867,0.009000000000000001,-0.9550000000000001,0.9550424074,1.7815819181,0,1.7815819181,1.7959166346000002,-0.9550000000000001,2.0340456136,0.009000000000000001,-0.9550000000000001,0.9550424074,1.7869166346,0,1.7869166346
2019-05-29 02:00:00,1.7555594622,-0.9645,2.003059978,0.0115,-0.9645,0.9645685564,1.7440594622,0,1.7440594622,1.7602696012,-0.9645,2.0071894078,0.0115,-0.9645,0.9645685564,1.7487696012,0,1.7487696012
2019-05-29 02:30:00,1.7591565863,-0.968,2.0078983777,0.0135,-0.968,0.9680941328,1.7456565863,0,1.7456565863,1.7638681109,-0.968,2.0120275129,0.0135,-0.968,0.9680941328,1.7503681109,0,1.7503681109
2019-05-29 03:00:00,1.8014449961999999,-0.9580000000000001,2.0403352848,0.013000000000000001,-0.9580000000000001,0.9580882005,1.7884449962,0,1.7884449962,1.8030738168,-0.9580000000000001,2.04177354,0.013000000000000001,-0.9580000000000001,0.9580882005,1.7900738168,0,1.7900738168
2019-05-29 03:30:00,1.6991796515000002,-0.9540000000000001,1.9486732635,0.0155,-0.9540000000000001,0.9541259089,1.6836796514999999,0,1.6836796514999999,1.6993727751,-0.9540000000000001,1.9488416634,0.0155,-0.9540000000000001,0.9541259089,1.6838727751,0,1.6838727751
2019-05-29 04:00:00,1.7438543498999999,-0.979,1.999867244,0.0125,-0.979,0.9790797976000001,1.7313543499000001,0,1.7313543499000001,1.7425637989,-0.979,1.9987420027,0.0125,-0.979,0.9790797976000001,1.7300637989,0,1.7300637989
2019-05-29 04:30:00,1.8511154095000002,-0.9755,2.0924216853,0.018500000000000003,-0.9755,0.9756754071,1.8326154095,0,1.8326154095,1.8527799103,-0.9755,2.0938943732,0.018500000000000003,-0.9755,0.9756754071,1.8342799103,0,1.8342799103
2019-05-29 05:00:00,1.8584805661,-1.0505,2.134830266,0.019,-1.0505,1.0506718089,1.8394805661,0,1.8394805661,1.8549444112,-1.0505,2.1317525697,0.019,-1.0505,1.0506718089,1.8359444112,0,1.8359444112
2019-05-29 05:30:00,1.6792338374,-1.038,1.9741505213,0.03,-1.038,1.0384334355,1.6492338374000002,0,1.6492338374000002,1.6759505619000001,-1.038,1.9713584874,0.03,-1.038,1.0384334355,1.6459505618999999,0,1.6459505618999999
2019-05-29 06:00:00,1.6922297685,-0.9825,1.9567697461,0.046,-0.9825,0.9835762553,1.6462297685,0,1.6462297685,1.8934280812000002,-0.9825,2.1331610696,0.046,-0.9825,0.9835762553,1.8474280812,0,1.8474280812
2019-05-29 06:30:00,1.5796384227,-1.007,1.8733143213,0.069,-1.007,1.0093611841,1.5106384227,0,1.5106384227,2.1856665458,-1.007,2.4064885725,0.069,-1.007,1.0093611841,2.1166665458,0,2.1166665458
2019-05-29 07:00:00,1.8114715330000002,-1.0725,2.1051568504000002,0.101,-1.0725,1.0772452135,1.7104715330000002,0,1.7104715330000002,2.3972208052,-1.0725,2.6261995047999998,0.101,-1.0725,1.0772452135,2.2962208052,0,2.2962208052
2019-05-29 07:30:00,1.8702437852,-1.1215,2.1807278753,0.10350000000000001,-1.1215,1.1262657324,1.7667437852,0,1.7667437852,2.4752208999,-1.1215,2.7174401103,0.10350000000000001,-1.1215,1.1262657324,2.3717208999,0,2.3717208999
2019-05-29 08:00:00,1.9154407091999999,-1.141,2.2295277774,0.1265,-1.141,1.1479909625,1.7889407092,0,1.7889407092,2.7446735433000002,-1.141,2.9723919424,0.1265,-1.141,1.1479909625,2.6181735433,0,2.6181735433
2019-05-29 08:30:00,1.7490650279,-1.154,2.0954580578,0.14750000000000002,-1.154,1.1633882628,1.6015650279,0,1.6015650279,3.0225048083,-1.154,3.2353131713,0.14750000000000002,-1.154,1.1633882628,2.8750048083,0,2.8750048083
2019-05-29 09:00:00,1.7712470271,-1.161,2.1178378198,0.178,-1.161,1.1745658772,1.5932470270999999,0,1.5932470270999999,3.0549433196,-1.161,3.2681186768,0.178,-1.161,1.1745658772,2.8769433196,0,2.8769433196
2019-05-29 09:30:00,1.6982957780999999,-1.134,2.0420980755,0.1845,-1.134,1.1489108973,1.5137957781,0,1.5137957781,2.9785601851,-1.134,3.1871267274,0.1845,-1.134,1.1489108973,2.7940601851,0,2.7940601851
2019-05-29 10:00:00,1.59708,-1.126,1.9541086271,0.1595,-1.126,1.1372406298,1.43758,0,1.43758,2.9011756941,-1.126,3.1120244870000002,0.1595,-1.126,1.1372406298,2.7416756941,0,2.7416756941
2019-05-29 10:30:00,1.7552141098,-1.1785,2.1141520336,0.14400000000000002,-1.1785,1.1872650294,1.6112141098000001,0,1.6112141098000001,3.0049803929,-1.1785,3.2278118613,0.14400000000000002,-1.1785,1.1872650294,2.8609803929,0,2.8609803929
2019-05-29 11:00:00,1.8025097503,-1.2155,2.1740472971,0.147,-1.2155,1.2243566678,1.6555097503,0,1.6555097503,3.0580404718,-1.2155,3.2907524636,0.147,-1.2155,1.2243566678,2.9110404718,0,2.9110404718
2019-05-29 11:30:00,1.7143425923,-1.1905000000000001,2.0871657275,0.11950000000000001,-1.1905000000000001,1.1964825532,1.5948425923,0,1.5948425923,2.9962458658,-1.1905000000000001,3.2240935995,0.11950000000000001,-1.1905000000000001,1.1964825532,2.8767458658000002,0,2.8767458658000002
2019-05-29 12:00:00,1.7666687433,-1.1865,2.1281214012,0.091,-1.1865,1.1899845587,1.6756687433000002,0,1.6756687433000002,3.0125283858,-1.1865,3.2377630434,0.091,-1.1865,1.1899845587,2.9215283858000003,0,2.9215283858000003
2019-05-29 12:30:00,1.6959744473,-1.149,2.0485434645,0.10650000000000001,-1.149,1.1539251492,1.5894744473,0,1.5894744473,2.9750437392,-1.149,3.189214049,0.10650000000000001,-1.149,1.1539251492,2.8685437392,0,2.8685437392
2019-05-29 13:00:00,1.5435660519,-1.0975,1.8939647321000002,0.095,-1.0975,1.1016039443,1.4485660519,0,1.4485660519,2.8437324155,-1.0975,3.0481667114,0.095,-1.0975,1.1016039443,2.7487324155,0,2.7487324155
2019-05-29 13:30:00,1.4738867218,-1.0205,1.79269694,0.0765,-1.0205,1.0233633275,1.3973867218,0,1.3973867218,2.727561724,-1.0205,2.9122179191,0.0765,-1.0205,1.0233633275,2.651061724,0,2.651061724
2019-05-29 14:00:00,1.5735413885,-1.075,1.90569082,0.07150000000000001,-1.075,1.0773751668,1.5020413885,0,1.5020413885,2.8271599259,-1.075,3.0246418377,0.07150000000000001,-1.075,1.0773751668,2.7556599259,0,2.7556599259
2019-05-29 14:30:00,1.7938542337999999,-1.1360000000000001,2.1233014416,0.092,-1.1360000000000001,1.1397192637,1.7018542338,0,1.7018542338,3.0179222523,-1.1360000000000001,3.2246473793,0.092,-1.1360000000000001,1.1397192637,2.9259222523,0,2.9259222523
2019-05-29 15:00:00,1.8836401225000001,-1.0555,2.1592082718,0.11800000000000001,-1.0555,1.0620754446,1.7656401225,0,1.7656401225,3.012929628,-1.0555,3.1924638124,0.11800000000000001,-1.0555,1.0620754446,2.894929628,0,2.894929628
2019-05-29 15:30:00,1.8396636896,-1.1395,2.1639830731,0.098,-1.1395,1.1437063653,1.7416636896000002,0,1.7416636896000002,3.0400282464,-1.1395,3.2465723446,0.098,-1.1395,1.1437063653,2.9420282464,0,2.9420282464
2019-05-29 16:00:00,1.8996429762,-1.1595,2.2255524453,0.125,-1.1595,1.1662183543,1.7746429762,0,1.7746429762,3.1159642242,-1.1595,3.3247064978,0.125,-1.1595,1.1662183543,2.9909642242,0,2.9909642242
2019-05-29 16:30:00,1.8855311297,-1.0965,2.1811785555,0.1125,-1.0965,1.1022560955,1.7730311297,0,1.7730311297,3.0950658563,-1.0965,3.2835567461,0.1125,-1.0965,1.1022560955,2.9825658563,0,2.9825658563
2019-05-29 17:00:00,2.0549067818,-1.0585,2.3115068964,0.125,-1.0585,1.0658551731,1.9299067818000002,0,1.9299067818000002,3.1424264965,-1.0585,3.315911117,0.125,-1.0585,1.0658551731,3.0174264965,0,3.0174264965
2019-05-29 17:30:00,1.9977676316,-1.101,2.2810691594,0.111,-1.101,1.1065812216,1.8867676316000002,0,1.8867676316000002,3.1106348706,-1.101,3.299734883,0.111,-1.101,1.1065812216,2.9996348706,0,2.9996348706
2019-05-29 18:00:00,2.0554618864,-1.1055,2.3338924175,0.08700000000000001,-1.1055,1.1089180538,1.9684618864,0,1.9684618864,3.1423461116,-1.1055,3.3311363429,0.08700000000000001,-1.1055,1.1089180538,3.0553461116,0,3.0553461116
2019-05-29 18:30:00,2.054256291,-1.105,2.3325938157,0.084,-1.105,1.1081881609,1.970256291,0,1.970256291,3.1212626351,-1.105,3.3110882558,0.084,-1.105,1.1081881609,3.0372626351,0,3.0372626351
2019-05-29 19:00:00,2.0761607989,-1.0895,2.3446649895,0.0785,-1.0895,1.0923243566,1.9976607989000001,0,1.9976607989000001,3.1212899557,-1.0895,3.3059735688,0.0785,-1.0895,1.0923243566,3.0427899557,0,3.0427899557
2019-05-29 19:30:00,2.0020068204,-1.138,2.3028407042,0.099,-1.138,1.1422981222,1.9030068204,0,1.9030068204,3.1106291492,-1.138,3.3122587012,0.099,-1.138,1.1422981222,3.0116291492,0,3.0116291492
2019-05-29 20:00:00,1.9633883639,-1.159,2.2799506283,0.0945,-1.159,1.162846185,1.8688883639,0,1.8688883639,3.0977749486,-1.159,3.3074900804,0.0945,-1.159,1.162846185,3.0032749486,0,3.0032749486
2019-05-29 20:30:00,2.0001931825,-1.138,2.3012641672,0.083,-1.138,1.1410227868,1.9171931825000001,0,1.9171931825000001,3.1090022264,-1.138,3.3107308625,0.083,-1.138,1.1410227868,3.0260022264,0,3.0260022264
2019-05-29 21:00:00,2.0415790245,-1.1445,2.3404967770000003,0.09050000000000001,-1.1445,1.1480725151,1.9510790245,0,1.9510790245,2.781965966,-1.1445,3.0081912981,0.09050000000000001,-1.1445,1.1480725151,2.691465966,0,2.691465966
2019-05-29 21:30:00,2.069369173,-1.1360000000000001,2.3606746439,0.08950000000000001,-1.1360000000000001,1.1395201841,1.979869173,0,1.979869173,2.6054867026,-1.1360000000000001,2.8423681952,0.08950000000000001,-1.1360000000000001,1.1395201841,2.5159867026000002,0,2.5159867026000002
2019-05-29 22:00:00,2.1003047998,-1.1115,2.3762812338,0.061500000000000006,-1.1115,1.1132001168,2.0388047998,0,2.0388047998,2.6213891676000003,-1.1115,2.84729932,0.061500000000000006,-1.1115,1.1132001168,2.5598891676,0,2.5598891676
2019-05-29 22:30:00,2.0078391841,-1.125,2.3015306188,0.0685,-1.125,1.1270835151,1.9393391841,0,1.9393391841,2.5465627573000003,-1.125,2.7839911776,0.0685,-1.125,1.1270835151,2.4780627573,0,2.4780627573
2019-05-29 23:00:00,1.953126946,-1.126,2.2544579985,0.067,-1.126,1.127991578,1.886126946,0,1.886126946,2.494563084,-1.126,2.7369181537,0.067,-1.126,1.127991578,2.427563084,0,2.427563084
2019-05-29 23:30:00,1.886296759,-1.084,2.175585315,0.061500000000000006,-1.084,1.0857431787,1.824796759,0,1.824796759,2.4073168676,-1.084,2.6401194104,0.061500000000000006,-1.084,1.0857431787,2.3458168676,0,2.3458168676
2019-05-30 00:00:00,1.8328648088000001,-1.107,2.1412245112,0.0585,-1.107,1.108544654,1.7743648088000001,0,1.7743648088000001,2.37644384,-1.107,2.6216281820000003,0.0585,-1.107,1.108544654,2.31794384,0,2.31794384
2019-05-30 00:30:00,1.7667787089,-1.103,2.0828144436000002,0.049,-1.103,1.1040878588,1.7177787089,0,1.7177787089,2.327057308,-1.103,2.5752290606,0.049,-1.103,1.1040878588,2.278057308,0,2.278057308
2019-05-30 01:00:00,1.7045705481,-1.079,2.017374966,0.055,-1.079,1.0804008515,1.6495705481,0,1.6495705481,2.3008603887,-1.079,2.5412987877,0.055,-1.079,1.0804008515,2.2458603887,0,2.2458603887
2019-05-30 01:30:00,1.6631957930999999,-1.093,1.9901932686000001,0.051500000000000004,-1.093,1.0942126165,1.6116957931,0,1.6116957931,2.2804264744,-1.093,2.5288325181999998,0.051500000000000004,-1.093,1.0942126165,2.2289264744,0,2.2289264744
2019-05-30 02:00:00,1.7842393811,-1.1015,2.0968577489,0.044500000000000005,-1.1015,1.1023985214,1.7397393811000001,0,1.7397393811000001,2.3734905137,-1.1015,2.6166313207,0.044500000000000005,-1.1015,1.1023985214,2.3289905137,0,2.3289905137
2019-05-30 02:30:00,1.7278717836,-1.105,2.0509914433,0.053500000000000006,-1.105,1.1062943776,1.6743717836,0,1.6743717836,2.3381692387,-1.105,2.5861284556,0.053500000000000006,-1.105,1.1062943776,2.2846692387,0,2.2846692387
2019-05-30 03:00:00,1.6200335289,-1.0815,1.9478580248,0.07050000000000001,-1.0815,1.0837954143,1.5495335289,0,1.5495335289,2.2771327288,-1.0815,2.5209077164,0.07050000000000001,-1.0815,1.0837954143,2.2066327288,0,2.2066327288
2019-05-30 03:30:00,1.6233755677000001,-1.057,1.9371621599000002,0.078,-1.057,1.0598740491,1.5453755677,0,1.5453755677,2.2512367107999998,-1.057,2.4870294988,0.078,-1.057,1.0598740491,2.1732367108,0,2.1732367108
2019-05-30 04:00:00,1.6593952027,-1.074,1.9766305772,0.063,-1.074,1.0758461786,1.5963952027000001,0,1.5963952027000001,2.2973164433,-1.074,2.5359690141,0.063,-1.074,1.0758461786,2.2343164433,0,2.2343164433
2019-05-30 04:30:00,1.7150888657,-1.115,2.0456673281,0.068,-1.115,1.1170716181,1.6470888657,0,1.6470888657,2.3630816354,-1.115,2.6129255281,0.068,-1.115,1.1170716181,2.2950816354,0,2.2950816354
2019-05-30 05:00:00,1.6772151921,-1.1165,2.0148506273,0.0655,-1.1165,1.118419644,1.6117151921000001,0,1.6117151921000001,2.3300680963,-1.1165,2.5837549387000003,0.0655,-1.1165,1.118419644,2.2645680963,0,2.2645680963
2019-05-30 05:30:00,1.6137454907,-1.0745,1.9387430873,0.0685,-1.0745,1.0766812435,1.5452454907000002,0,1.5452454907000002,2.2626720089,-1.0745,2.5048422844,0.0685,-1.0745,1.0766812435,2.1941720089,0,2.1941720089
2019-05-30 06:00:00,1.6120140859,-1.0885,1.9451019673,0.061,-1.0885,1.090207893,1.5510140859,0,1.5510140859,2.2532094222,-1.0885,2.50235588,0.061,-1.0885,1.090207893,2.1922094222,0,2.1922094222
2019-05-30 06:30:00,1.6700366158,-1.07,1.9834117823000001,0.0545,-1.07,1.0713870682,1.6155366158,0,1.6155366158,2.2803867252,-1.07,2.5189409712,0.0545,-1.07,1.0713870682,2.2258867252,0,2.2258867252
2019-05-30 07:00:00,1.732100977,-1.027,2.0136789204,0.057,-1.027,1.0285805754,1.675100977,0,1.675100977,2.3183062982,-1.027,2.5356011304,0.057,-1.027,1.0285805754,2.2613062982,0,2.2613062982
2019-05-30 07:30:00,1.7148520897,-0.999,1.9846205404,0.058,-0.999,1.0006822673,1.6568520897,0,1.6568520897,2.3075844712,-0.999,2.5145470947,0.058,-0.999,1.0006822673,2.2495844712,0,2.2495844712
2019-05-30 08:00:00,1.6716023448000001,-0.997,1.9463461663000001,0.051000000000000004,-0.997,0.9983035610000001,1.6206023448,0,1.6206023448,2.4871952788,-0.997,2.6795800706,0.051000000000000004,-0.997,0.9983035610000001,2.4361952788,0,2.4361952788
2019-05-30 08:30:00,1.6556760112000002,-0.9915,1.9298537002,0.0585,-0.9915,0.9932242949000001,1.5971760112,0,1.5971760112,2.8335879934,-0.9915,3.0020481619,0.0585,-0.9915,0.9932242949000001,2.7750879934,0,2.7750879934
2019-05-30 09:00:00,1.5810152224,-0.968,1.8538158304999999,0.053,-0.968,0.969449844,1.5280152224,0,1.5280152224,2.7658637217,-0.968,2.9303627979,0.053,-0.968,0.969449844,2.7128637217,0,2.7128637217
2019-05-30 09:30:00,1.6052544028,-0.9500000000000001,1.8652993587000002,0.043000000000000003,-0.9500000000000001,0.95097266,1.5622544028,0,1.5622544028,2.765710777,-0.9500000000000001,2.9243214772,0.043000000000000003,-0.9500000000000001,0.95097266,2.722710777,0,2.722710777
2019-05-30 10:00:00,1.5932777208000002,-0.9435,1.8516819774000002,0.078,-0.9435,0.9467186752000001,1.5152777208,0,1.5152777208,2.7816454009,-0.9435,2.9373020591000003,0.078,-0.9435,0.9467186752000001,2.7036454009,0,2.7036454009
2019-05-30 10:30:00,1.5860752122,-0.9995,1.8747359357,0.0955,-0.9995,1.0040520405,1.4905752122,0,1.4905752122,2.8241693781,-0.9995,2.9958192413,0.0955,-0.9995,1.0040520405,2.7286693781,0,2.7286693781
2019-05-30 11:00:00,1.6064265684999999,-1.103,1.9486444827,0.1365,-1.103,1.1114140768,1.4699265685,0,1.4699265685,2.9618992196000002,-1.103,3.1606100656000002,0.1365,-1.103,1.1114140768,2.8253992196,0,2.8253992196
2019-05-30 11:30:00,1.6342311725,-1.076,1.9566521216,0.213,-1.076,1.0968796652,1.4212311725,0,1.4212311725,2.5099191681,-1.076,2.7308369102,0.213,-1.076,1.0968796652,2.2969191681,0,2.2969191681
2019-05-30 12:00:00,1.5811827666,-1.0955,1.9236057786,0.2635,-1.0955,1.1267442034,1.3176827666,0,1.3176827666,2.3862536652,-1.0955,2.6257050109,0.2635,-1.0955,1.1267442034,2.1227536652,0,2.1227536652
2019-05-30 12:30:00,1.8827692377,-1.0865,2.1737760354,0.28300000000000003,-1.0865,1.1227516422,1.5997692377,0,1.5997692377,1.8729117901,-1.0865,2.1652438254,0.28300000000000003,-1.0865,1.1227516422,1.5899117901,0,1.5899117901
2019-05-30 13:00:00,2.0739200491,-1.142,2.3675532455,0.2735,-1.142,1.1742939368,1.8004200491,0,1.8004200491,2.0652636056,-1.142,2.3599741016999998,0.2735,-1.142,1.1742939368,1.7917636056,0,1.7917636056
2019-05-30 13:30:00,1.9346086092,-1.104,2.2274484216,0.28350000000000003,-1.104,1.1398193936,1.6511086092,0,1.6511086092,1.9233956587,-1.104,2.2177165869,0.28350000000000003,-1.104,1.1398193936,1.6398956587,0,1.6398956587
2019-05-30 14:00:00,1.9139702820000002,-1.097,2.2060578506,0.3065,-1.097,1.1390132791,1.607470282,0,1.607470282,1.9028602153,-1.097,2.1964257326,0.3065,-1.097,1.1390132791,1.5963602153,0,1.5963602153
2019-05-30 14:30:00,1.9574861167000002,-1.125,2.2577371187,0.321,-1.125,1.1698999957,1.6364861167,0,1.6364861167,1.9462217243,-1.125,2.2479777579,0.321,-1.125,1.1698999957,1.6252217243,0,1.6252217243
2019-05-30 15:00:00,1.9940968969,-1.124,2.2890606008,0.298,-1.124,1.1628327481,1.6960968968999999,0,1.6960968968999999,1.9859818925,-1.124,2.2819947583999998,0.298,-1.124,1.1628327481,1.6879818924999999,0,1.6879818924999999
2019-05-30 15:30:00,2.0337432891,-1.129,2.326102484,0.2245,-1.129,1.151104361,1.8092432890999999,0,1.8092432890999999,2.0250754141,-1.129,2.3185278589,0.2245,-1.129,1.151104361,1.8005754140999999,0,1.8005754140999999
2019-05-30 16:00:00,2.143607534,-1.1665,2.4404457605,0.2295,-1.1665,1.1888618507,1.9141075340000002,0,1.9141075340000002,2.1365263907,-1.1665,2.4342282695,0.2295,-1.1665,1.1888618507,1.9070263907,0,1.9070263907
2019-05-30 16:30:00,2.1898362059,-1.158,2.4771650346,0.271,-1.158,1.1892876019,1.9188362059,0,1.9188362059,2.1803057695,-1.158,2.468744063,0.271,-1.158,1.1892876019,1.9093057695,0,1.9093057695
2019-05-30 17:00:00,2.3324322592,-1.1655,2.607418358,0.2515,-1.1655,1.1923265073,2.0809322592,0,2.0809322592,2.3263028778,-1.1655,2.6019368419,0.2515,-1.1655,1.1923265073,2.0748028778,0,2.0748028778
2019-05-30 17:30:00,2.3909172869,-1.1615,2.6581135647,0.23850000000000002,-1.1615,1.1857337391,2.1524172869,0,2.1524172869,2.3823742927,-1.1615,2.6504319498,0.23850000000000002,-1.1615,1.1857337391,2.1438742927,0,2.1438742927
2019-05-30 18:00:00,2.4235933731,-1.1415,2.6789600758,0.135,-1.1415,1.149455197,2.2885933731,0,2.2885933731,2.415948274,-1.1415,2.6720457168,0.135,-1.1415,1.149455197,2.280948274,0,2.280948274
2019-05-30 18:30:00,2.4766411385,-1.149,2.7301927274,0.10400000000000001,-1.149,1.1536971006,2.3726411385,0,2.3726411385,2.4705244011,-1.149,2.7246452643,0.10400000000000001,-1.149,1.1536971006,2.3665244011,0,2.3665244011
2019-05-30 19:00:00,2.4184418205,-1.1625,2.6833313415999998,0.134,-1.1625,1.1701975261,2.2844418205,0,2.2844418205,2.4128987383,-1.1625,2.6783365306,0.134,-1.1625,1.1701975261,2.2788987383,0,2.2788987383
2019-05-30 19:30:00,2.4514856714,-1.1565,2.7105855912,0.1385,-1.1565,1.1647637098999999,2.3129856714,0,2.3129856714,2.4459439748,-1.1565,2.7055746484,0.1385,-1.1565,1.1647637098999999,2.3074439748,0,2.3074439748
2019-05-30 20:00:00,2.3401411898,-1.1595,2.6116471887,0.0775,-1.1595,1.162087131,2.2626411898,0,2.2626411898,2.3316983081,-1.1595,2.6040847241,0.0775,-1.1595,1.162087131,2.2541983081,0,2.2541983081
2019-05-30 20:30:00,2.294384085,-1.16,2.5709528058,0.07100000000000001,-1.16,1.1621708136,2.223384085,0,2.223384085,2.2858828332,-1.16,2.5633689409000002,0.07100000000000001,-1.16,1.1621708136,2.2148828332,0,2.2148828332
2019-05-30 21:00:00,2.2601711804,-1.137,2.5300479767,0.053500000000000006,-1.137,1.1382579892,2.2066711804,0,2.2066711804,2.2518571633,-1.137,2.5226235716,0.053500000000000006,-1.137,1.1382579892,2.1983571633,0,2.1983571633
2019-05-30 21:30:00,2.2336565075,-1.155,2.5146066081000003,0.0405,-1.155,1.1557098468,2.1931565075,0,2.1931565075,2.2251051995,-1.155,2.5070137911,0.0405,-1.155,1.1557098468,2.1846051995,0,2.1846051995
2019-05-30 22:00:00,2.1913662757,-1.1055,2.4544279179,0.034,-1.1055,1.1060227168,2.1573662757,0,2.1573662757,2.1822078838,-1.1055,2.4462545857,0.034,-1.1055,1.1060227168,2.1482078838,0,2.1482078838
2019-05-30 22:30:00,2.1775127725,-1.1115,2.4447891779,0.0385,-1.1115,1.1121665792,2.1390127725,0,2.1390127725,2.1708256707,-1.1115,2.438835038,0.0385,-1.1115,1.1121665792,2.1323256707000002,0,2.1323256707000002
2019-05-30 23:00:00,2.0671606613,-1.121,2.3515514453,0.053,-1.121,1.1222521998,2.0141606613,0,2.0141606613,2.0603119592,-1.121,2.3455332804,0.053,-1.121,1.1222521998,2.0073119592,0,2.0073119592
2019-05-30 23:30:00,2.0428664785,-1.114,2.3268647252,0.042,-1.114,1.1147914603,2.0008664785,0,2.0008664785,2.0327630798,-1.114,2.3179995122,0.042,-1.114,1.1147914603,1.9907630798,0,1.9907630798
2019-05-31 00:00:00,1.9742738034,-1.1295,2.2745389205,0.044,-1.1295,1.1303566915,1.9302738034,0,1.9302738034,1.9663747857,-1.1295,2.2676860558,0.044,-1.1295,1.1303566915,1.9223747857000002,0,1.9223747857000002
2019-05-31 00:30:00,1.9528499818,-1.124,2.2532197077,0.047,-1.124,1.1249822221,1.9058499817999999,0,1.9058499817999999,1.9426362513000002,-1.124,2.2443733212,0.047,-1.124,1.1249822221,1.8956362513,0,1.8956362513
2019-05-31 01:00:00,1.954508764,-1.114,2.2496889804,0.041,-1.114,1.114754233,1.913508764,0,1.913508764,1.9583469886,-1.114,2.2530243957,0.041,-1.114,1.114754233,1.9173469886,0,1.9173469886
2019-05-31 01:30:00,1.9500391198,-1.1185,2.2480424415,0.04,-1.1185,1.1192150151,1.9100391198,0,1.9100391198,1.9609357979,-1.1185,2.2575011525,0.04,-1.1185,1.1192150151,1.9209357979,0,1.9209357979
2019-05-31 02:00:00,2.0582948485,-1.124,2.3451980051,0.036500000000000005,-1.124,1.1245924817,2.0217948485,0,2.0217948485,2.0627396372,-1.124,2.3491000002,0.036500000000000005,-1.124,1.1245924817,2.0262396372,0,2.0262396372
2019-05-31 02:30:00,2.0242679717,-1.117,2.3120012589,0.031,-1.117,1.1174300873,1.9932679717,0,1.9932679717,2.0292323757,-1.117,2.3163490744,0.031,-1.117,1.1174300873,1.9982323757,0,1.9982323757
2019-05-31 03:00:00,2.0568630014,-1.0995,2.3322919321,0.028,-1.0995,1.0998564679,2.0288630014,0,2.0288630014,2.0594643685,-1.0995,2.3345864163,0.028,-1.0995,1.0998564679,2.0314643685,0,2.0314643685
2019-05-31 03:30:00,2.0727074923,-1.119,2.3554781571,0.0135,-1.119,1.1190814314,2.0592074923,0,2.0592074923,2.0716847163,-1.119,2.3545782136,0.0135,-1.119,1.1190814314,2.0581847163,0,2.0581847163
2019-05-31 04:00:00,2.0747074923,-1.1195,2.3574756475,0.0155,-1.1195,1.1196072972,2.0592074923,0,2.0592074923,2.0755406087,-1.1195,2.3582088687000002,0.0155,-1.1195,1.1196072972,2.0600406087,0,2.0600406087
2019-05-31 04:30:00,2.0545734868,-1.115,2.3376264057,0.021,-1.115,1.1151977403,2.0335734868,0,2.0335734868,2.0556428549,-1.115,2.3385663444,0.021,-1.115,1.1151977403,2.0346428549,0,2.0346428549
2019-05-31 05:00:00,2.0235593859,-1.1115,2.3087279698,0.023,-1.1115,1.1117379412,2.0005593859,0,2.0005593859,2.0205568759,-1.1115,2.3060967756,0.023,-1.1115,1.1117379412,1.9975568759,0,1.9975568759
2019-05-31 05:30:00,1.8819169044000001,-1.087,2.1732878858999998,0.0235,-1.087,1.0872539952,1.8584169044,0,1.8584169044,1.8793629954000002,-1.087,2.1710767533,0.0235,-1.087,1.0872539952,1.8558629953999999,0,1.8558629953999999
2019-05-31 06:00:00,1.8550867014999999,-1.105,2.1592525721,0.024,-1.105,1.1052606028,1.8310867015,0,1.8310867015,1.8559622531,-1.105,2.1600048345,0.024,-1.105,1.1052606028,1.8319622531,0,1.8319622531
2019-05-31 06:30:00,1.9406771651999999,-1.0835,2.2226560934,0.0325,-1.0835,1.0839873154,1.9081771652000001,0,1.9081771652000001,1.9389511766,-1.0835,2.2211492330000002,0.0325,-1.0835,1.0839873154,1.9064511766,0,1.9064511766
2019-05-31 07:00:00,2.0107743484,-1.0795,2.2822212272,0.042,-1.0795,1.0803167359999999,1.9687743484,0,1.9687743484,2.0101476924,-1.0795,2.2816691248,0.042,-1.0795,1.0803167359999999,1.9681476924,0,1.9681476924
2019-05-31 07:30:00,1.7402730933,-1.077,2.0465774941,0.051500000000000004,-1.077,1.0782306108,1.6887730933,0,1.6887730933,2.6014605327,-1.077,2.8155862451,0.051500000000000004,-1.077,1.0782306108,2.5499605327,0,2.5499605327
2019-05-31 08:00:00,1.7160650917,-1.072,2.0233792029,0.0655,-1.072,1.0739991853,1.6505650916999999,0,1.6505650916999999,2.897662878,-1.072,3.0896009701,0.0655,-1.072,1.0739991853,2.832162878,0,2.832162878
2019-05-31 08:30:00,1.7505366710999999,-1.0785,2.0560984624,0.068,-1.0785,1.0806415918,1.6825366711,0,1.6825366711,2.9407467337,-1.0785,3.1322761056,0.068,-1.0785,1.0806415918,2.8727467337,0,2.8727467337
2019-05-31 09:00:00,1.7130942875000001,-1.081,2.0256487943,0.0855,-1.081,1.0843759726,1.6275942875,0,1.6275942875,2.9320427102,-1.081,3.1249696726,0.0855,-1.081,1.0843759726,2.8465427102,0,2.8465427102
2019-05-31 09:30:00,1.6174001889,-1.0955,1.9534849938,0.128,-1.0955,1.1029525148000001,1.4894001889,0,1.4894001889,2.8857671389,-1.0955,3.0867089642,0.128,-1.0955,1.1029525148000001,2.7577671389000002,0,2.7577671389000002
2019-05-31 10:00:00,1.5872174275000002,-1.133,1.95011491,0.1265,-1.133,1.1400400212,1.4607174275,0,1.4607174275,2.8930657838,-1.133,3.1070112052,0.1265,-1.133,1.1400400212,2.7665657838,0,2.7665657838
2019-05-31 10:30:00,1.4992031684,-1.16,1.8955764665000001,0.10350000000000001,-1.16,1.1646081959,1.3957031684,0,1.3957031684,2.8700657838,-1.16,3.0956223289,0.10350000000000001,-1.16,1.1646081959,2.7665657838,0,2.7665657838
2019-05-31 11:00:00,1.4955730886,-1.1360000000000001,1.8780934118000001,0.094,-1.1360000000000001,1.1398824501,1.4015730886,0,1.4015730886,2.8555584249,-1.1360000000000001,3.0732246774,0.094,-1.1360000000000001,1.1398824501,2.7615584249,0,2.7615584249
2019-05-31 11:30:00,1.5141604682,-1.1305,1.8896328145,0.1075,-1.1305,1.1355996213,1.4066604682000001,0,1.4066604682000001,2.8815768221,-1.1305,3.095402273,0.1075,-1.1305,1.1355996213,2.7740768221,0,2.7740768221
2019-05-31 12:00:00,1.6347691439,-1.188,2.0208449109,0.1125,-1.188,1.193314816,1.5222691439,0,1.5222691439,2.9870319584000002,-1.188,3.2146078953,0.1125,-1.188,1.193314816,2.8745319584,0,2.8745319584
2019-05-31 12:30:00,1.5398770551,-1.168,1.9327300238,0.12,-1.168,1.1741482019,1.4198770551,0,1.4198770551,2.9301304989,-1.168,3.1543444233,0.12,-1.168,1.1741482019,2.8101304989,0,2.8101304989
