Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-31 13:00:00,1.7890730768,-1.2215,2.166297469,0.17650000000000002,-1.2215,1.234185764,1.6125730768,0,1.6125730768,2.706968033,-1.2215,2.9698044012,0.17650000000000002,-1.2215,1.234185764,2.530468033,0,2.530468033
2019-05-31 13:30:00,1.8913664508,-1.242,2.2627043667,0.2025,-1.242,1.2583998768,1.6888664508,0,1.6888664508,2.6108154962,-1.242,2.8911799589,0.2025,-1.242,1.2583998768,2.4083154962,0,2.4083154962
2019-05-31 14:00:00,1.8637187863,-1.236,2.2363237052000002,0.2525,-1.236,1.2615277444,1.6112187863,0,1.6112187863,2.6041039958,-1.236,2.8825429088,0.2525,-1.236,1.2615277444,2.3516039958,0,2.3516039958
2019-05-31 14:30:00,1.8646934197,-1.2435,2.241288424,0.2705,-1.2435,1.2725810387,1.5941934197,0,1.5941934197,2.6242073983000003,-1.2435,2.9039209217,0.2705,-1.2435,1.2725810387,2.3537073983,0,2.3537073983
2019-05-31 15:00:00,1.8022406604999999,-1.2515,2.1941567055,0.299,-1.2515,1.2867219008,1.5032406605,0,1.5032406605,2.5894362751,-1.2515,2.8760098179,0.299,-1.2515,1.2867219008,2.2904362751000003,0,2.2904362751000003
2019-05-31 15:30:00,1.8592818039,-1.238,2.2337351737,0.2785,-1.238,1.2689390253,1.5807818039,0,1.5807818039,2.6003343725,-1.238,2.8799970224,0.2785,-1.238,1.2689390253,2.3218343725,0,2.3218343725
2019-05-31 16:00:00,1.8881982750000001,-1.249,2.2639111568,0.306,-1.249,1.2859381789,1.582198275,0,1.582198275,2.6682353237000003,-1.249,2.9460958475,0.306,-1.249,1.2859381789,2.3622353237000002,0,2.3622353237000002
2019-05-31 16:30:00,1.9921753803,-1.262,2.3582635022,0.342,-1.262,1.3075197895000001,1.6501753802999999,0,1.6501753802999999,2.7850036241,-1.262,3.0575953274,0.342,-1.262,1.3075197895000001,2.4430036241,0,2.4430036241
2019-05-31 17:00:00,2.0718849699,-1.2545,2.4220812494,0.2605,-1.2545,1.2812612926,1.8113849699,0,1.8113849699,2.8220133116,-1.2545,3.0882890702,0.2605,-1.2545,1.2812612926,2.5615133116,0,2.5615133116
2019-05-31 17:30:00,2.1010156555,-1.242,2.4406619562,0.29450000000000004,-1.242,1.2764381105,1.8065156555000002,0,1.8065156555000002,2.8385180396000003,-1.242,3.0983461171,0.29450000000000004,-1.242,1.2764381105,2.5440180396,0,2.5440180396
2019-05-31 18:00:00,2.1407542359,-1.228,2.4679571914,0.2205,-1.228,1.2476394712,1.9202542358999999,0,1.9202542358999999,2.8278395655,-1.228,3.0829629592,0.2205,-1.228,1.2476394712,2.6073395655000002,0,2.6073395655000002
2019-05-31 18:30:00,2.0824203966,-1.2505,2.4290378668,0.1915,-1.2505,1.2650780608,1.8909203965999999,0,1.8909203965999999,2.7694435456,-1.2505,3.0386786277,0.1915,-1.2505,1.2650780608,2.5779435456,0,2.5779435456
2019-05-31 19:00:00,2.074446971,-1.2285,2.4109215013,0.1565,-1.2285,1.2384282377,1.9179469710000001,0,1.9179469710000001,2.7321168817,-1.2285,2.9956092712,0.1565,-1.2285,1.2384282377,2.5756168817000002,0,2.5756168817000002
2019-05-31 19:30:00,2.038863607,-1.2215,2.3767681961,0.1015,-1.2215,1.2257097944,1.937363607,0,1.937363607,2.6840968733,-1.2215,2.94897241,0.1015,-1.2215,1.2257097944,2.5825968733,0,2.5825968733
2019-05-31 20:00:00,1.9815167332999999,-1.217,2.3254026672,0.07200000000000001,-1.217,1.219127967,1.9095167333,0,1.9095167333,2.6198079400000003,-1.217,2.8886818174,0.07200000000000001,-1.217,1.219127967,2.54780794,0,2.54780794
2019-05-31 20:30:00,1.9587938980000001,-1.1775,2.2854714579,0.0345,-1.1775,1.1780053056,1.9242938980000002,0,1.9242938980000002,2.540962848,-1.1775,2.8005353854,0.0345,-1.1775,1.1780053056,2.506462848,0,2.506462848
2019-05-31 21:00:00,1.9488020461,-1.142,2.2587592645,0.0405,-1.142,1.1427179223,1.9083020461,0,1.9083020461,2.5073716306,-1.142,2.7551908272,0.0405,-1.142,1.1427179223,2.4668716306,0,2.4668716306
2019-05-31 21:30:00,1.9687186343,-1.1345,2.2722111062,0.0315,-1.1345,1.1349372229,1.9372186343000002,0,1.9372186343000002,2.5210571661,-1.1345,2.764564972,0.0315,-1.1345,1.1349372229,2.4895571661,0,2.4895571661
2019-05-31 22:00:00,1.9863763305000002,-1.1255,2.2830771289,0.034,-1.1255,1.1260134324,1.9523763305,0,1.9523763305,2.5259111963,-1.1255,2.7653169116000003,0.034,-1.1255,1.1260134324,2.4919111963000002,0,2.4919111963000002
2019-05-31 22:30:00,1.9366990359,-1.123,2.2387344987,0.036000000000000004,-1.123,1.1235768777,1.9006990359,0,1.9006990359,2.4774946614,-1.123,2.7201302905,0.036000000000000004,-1.123,1.1235768777,2.4414946614,0,2.4414946614
2019-05-31 23:00:00,1.8845894194000001,-1.104,2.1841458925,0.032,-1.104,1.1044636707,1.8525894194,0,1.8525894194,2.4330755238,-1.104,2.6718294303,0.032,-1.104,1.1044636707,2.4010755238,0,2.4010755238
2019-05-31 23:30:00,1.8297893167,-1.1115,2.1409253125,0.017,-1.1115,1.1116299969,1.8127893167,0,1.8127893167,2.3827624719,-1.1115,2.6292564058,0.017,-1.1115,1.1116299969,2.3657624719,0,2.3657624719
2019-06-01 00:00:00,1.8040474859,-1.1225,2.1247572994,0.006,-1.1225,1.1225160355,1.7980474859000002,0,1.7980474859000002,2.3738700313,-1.1225,2.6258836942,0.006,-1.1225,1.1225160355,2.3678700313,0,2.3678700313
2019-06-01 00:30:00,1.6662620212,-1.0815,1.9864720923,0.0055000000000000005,-1.0815,1.0815139851,1.6607620212,0,1.6607620212,2.7492087753,-1.0815,2.954283524,0.0055000000000000005,-1.0815,1.0815139851,2.7437087753,0,2.7437087753
2019-06-01 01:00:00,1.6617620212,-1.073,1.978075331,0.001,-1.073,1.073000466,1.6607620212,0,1.6607620212,2.7983486568,-1.073,2.9970125467,0.001,-1.073,1.073000466,2.7973486568,0,2.7973486568
2019-06-01 01:30:00,1.6687620212,-1.091,1.993752162,0.008,-1.091,1.0910293305,1.6607620212,0,1.6607620212,2.8130389623000003,-1.091,3.0171955859,0.008,-1.091,1.0910293305,2.8050389623000003,0,2.8050389623000003
2019-06-01 02:00:00,1.6385343164,-1.0955,1.9710187609,0.0135,-1.0955,1.095583178,1.6250343164,0,1.6250343164,2.8029660935000003,-1.0955,3.0094416711,0.0135,-1.0955,1.095583178,2.7894660935,0,2.7894660935
2019-06-01 02:30:00,1.6845236048999999,-1.0955,2.0094128559,0.025,-1.0955,1.0957852207,1.6595236049,0,1.6595236049,2.8312584993,-1.0955,3.0358104256,0.025,-1.0955,1.0957852207,2.8062584993,0,2.8062584993
2019-06-01 03:00:00,1.6669302613,-1.0955,1.9946871299,0.0375,-1.0955,1.0961416423,1.6294302613,0,1.6294302613,2.8314226603,-1.0955,3.035963526,0.0375,-1.0955,1.0961416423,2.7939226603,0,2.7939226603
2019-06-01 03:30:00,1.5766056318000001,-1.11,1.9281559372000001,0.0405,-1.11,1.1107386056,1.5361056318,0,1.5361056318,2.8022853236,-1.11,3.0141172895,0.0405,-1.11,1.1107386056,2.7617853236,0,2.7617853236
2019-06-01 04:00:00,1.5261205095,-1.0985,1.8803579605,0.044500000000000005,-1.0985,1.0994009733,1.4816205095,0,1.4816205095,2.7725465327,-1.0985,2.9822334794,0.044500000000000005,-1.0985,1.0994009733,2.7280465327,0,2.7280465327
2019-06-01 04:30:00,1.5159685253,-1.071,1.8561254186,0.0415,-1.071,1.0718037367,1.4744685253,0,1.4744685253,2.7519249942,-1.071,2.9529869918,0.0415,-1.071,1.0718037367,2.7104249942000003,0,2.7104249942000003
2019-06-01 05:00:00,1.5458972818999999,-1.0655000000000001,1.8775219456,0.044,-1.0655000000000001,1.0664081067,1.5018972819,0,1.5018972819,2.5686535384,-1.0655000000000001,2.7808759861,0.044,-1.0655000000000001,1.0664081067,2.5246535384,0,2.5246535384
2019-06-01 05:30:00,1.5315539033,-1.0625,1.8640181353,0.031,-1.0625,1.0629521391,1.5005539033000002,0,1.5005539033000002,2.1839259902,-1.0625,2.4286702083,0.031,-1.0625,1.0629521391,2.1529259902,0,2.1529259902
2019-06-01 06:00:00,1.4153536059,-1.003,1.7347146249,0.0385,-1.003,1.0037386363,1.3768536059,0,1.3768536059,2.077951028,-1.003,2.3073555154,0.0385,-1.003,1.0037386363,2.039451028,0,2.039451028
2019-06-01 06:30:00,1.5557420818,-1.001,1.8499552494,0.036000000000000004,-1.001,1.0016471435,1.5197420818,0,1.5197420818,2.1374660679,-1.001,2.3602462142,0.036000000000000004,-1.001,1.0016471435,2.1014660679,0,2.1014660679
2019-06-01 07:00:00,1.4474034740000001,-1.0165,1.7686856891,0.0385,-1.0165,1.0172288336,1.4089034740000002,0,1.4089034740000002,2.7572502696,-1.0165,2.9386563765,0.0385,-1.0165,1.0172288336,2.7187502696,0,2.7187502696
2019-06-01 07:30:00,1.4504838833,-0.9935,1.7581085705000001,0.039,-0.9935,0.9942651809,1.4114838833,0,1.4114838833,3.1262783735,-0.9935,3.2803442988000002,0.039,-0.9935,0.9942651809,3.0872783735000002,0,3.0872783735000002
2019-06-01 08:00:00,1.5290962655,-0.9575,1.8041456812,0.0575,-0.9575,0.9592249475,1.4715962655000001,0,1.4715962655000001,3.1644316076,-0.9575,3.3061206344,0.0575,-0.9575,0.9592249475,3.1069316076,0,3.1069316076
2019-06-01 08:30:00,1.5210546588,-0.9855,1.8124065562,0.062,-0.9855,0.9874483531,1.4590546588,0,1.4590546588,3.2031953831,-0.9855,3.3513685133,0.062,-0.9855,0.9874483531,3.1411953831,0,3.1411953831
2019-06-01 09:00:00,1.472641939,-0.9420000000000001,1.7481528196,0.074,-0.9420000000000001,0.9449021113,1.398641939,0,1.398641939,3.1474534904,-0.9420000000000001,3.2853960909,0.074,-0.9420000000000001,0.9449021113,3.0734534904,0,3.0734534904
2019-06-01 09:30:00,1.4181507218,-0.89,1.6742913336,0.0965,-0.89,0.8952163146000001,1.3216507218,0,1.3216507218,3.0544575712,-0.89,3.1814793814,0.0965,-0.89,0.8952163146000001,2.9579575712,0,2.9579575712
2019-06-01 10:00:00,1.2799696229,-0.8485,1.5356674398,0.1165,-0.8485,0.8564604486,1.1634696229000001,0,1.1634696229000001,2.9570231408,-0.8485,3.0763514275,0.1165,-0.8485,0.8564604486,2.8405231408000002,0,2.8405231408000002
2019-06-01 10:30:00,1.3317028731,-0.888,1.6006175503,0.1385,-0.888,0.8987359178000001,1.1932028731,0,1.1932028731,3.0301709476,-0.888,3.1576066841,0.1385,-0.888,0.8987359178000001,2.8916709475999998,0,2.8916709475999998
2019-06-01 11:00:00,1.4003110571000001,-0.8895000000000001,1.6589398141,0.1515,-0.8895000000000001,0.9023095367,1.2488110571,0,1.2488110571,2.616916708,-0.8895000000000001,2.763957906,0.1515,-0.8895000000000001,0.9023095367,2.4654167080000002,0,2.4654167080000002
2019-06-01 11:30:00,1.6704662408000002,-0.988,1.9407734185,0.2185,-0.988,1.0118726451,1.4519662408,0,1.4519662408,2.2938666603,-0.988,2.4975924918,0.2185,-0.988,1.0118726451,2.0753666603,0,2.0753666603
2019-06-01 12:00:00,1.6305217188999999,-1.052,1.9404394027,0.198,-1.052,1.0704709244,1.4325217189,0,1.4325217189,2.2923272473000003,-1.052,2.5221951171,0.198,-1.052,1.0704709244,2.0943272473,0,2.0943272473
2019-06-01 12:30:00,1.5360770498,-1.102,1.8904858378,0.179,-1.102,1.1164430124,1.3570770498,0,1.3570770498,2.2611180212,-1.102,2.5153645274,0.179,-1.102,1.1164430124,2.0821180212,0,2.0821180212
2019-06-01 13:00:00,1.6212018605,-1.0845,1.950496276,0.20650000000000002,-1.0845,1.1039848278,1.4147018605000001,0,1.4147018605000001,2.3438293923,-1.0845,2.5825716777,0.20650000000000002,-1.0845,1.1039848278,2.1373293923,0,2.1373293923
2019-06-01 13:30:00,1.7599361324,-1.11,2.0807390971,0.185,-1.11,1.1253110681,1.5749361324,0,1.5749361324,2.4500596523000002,-1.11,2.6897755111,0.185,-1.11,1.1253110681,2.2650596523,0,2.2650596523
2019-06-01 14:00:00,1.7440713662,-1.1385,2.0827787162,0.17750000000000002,-1.1385,1.1522536613,1.5665713662,0,1.5665713662,2.4523559585,-1.1385,2.7037440702,0.17750000000000002,-1.1385,1.1522536613,2.2748559585,0,2.2748559585
2019-06-01 14:30:00,1.7585779275000002,-1.137,2.0941263876,0.148,-1.137,1.1465919065,1.6105779275,0,1.6105779275,2.4449155308,-1.137,2.6963643954,0.148,-1.137,1.1465919065,2.2969155307999998,0,2.2969155307999998
2019-06-01 15:00:00,1.7159783430000002,-1.156,2.0690378618,0.12350000000000001,-1.156,1.1625782769,1.592478343,0,1.592478343,2.4287376885,-1.156,2.6898146329,0.12350000000000001,-1.156,1.1625782769,2.3052376885,0,2.3052376885
2019-06-01 15:30:00,1.796050139,-1.1440000000000001,2.1294440828,0.116,-1.1440000000000001,1.1498660792,1.680050139,0,1.680050139,2.4512974303,-1.1440000000000001,2.7051053753,0.116,-1.1440000000000001,1.1498660792,2.3352974303,0,2.3352974303
2019-06-01 16:00:00,1.8247224969,-1.1415,2.1523555563,0.092,-1.1415,1.1452014015,1.7327224969000001,0,1.7327224969000001,2.4712835533,-1.1415,2.7221801283,0.092,-1.1415,1.1452014015,2.3792835533,0,2.3792835533
2019-06-01 16:30:00,1.8802060172,-1.1265,2.1918432693,0.0935,-1.1265,1.1303736108,1.7867060172,0,1.7867060172,2.5019291187,-1.1265,2.7438388373,0.0935,-1.1265,1.1303736108,2.4084291187,0,2.4084291187
2019-06-01 17:00:00,1.8567613369,-1.112,2.1642797098,0.12150000000000001,-1.112,1.118618009,1.7352613369,0,1.7352613369,3.020971758,-1.112,3.2191325482,0.12150000000000001,-1.112,1.118618009,2.899471758,0,2.899471758
2019-06-01 17:30:00,1.8300581525,-1.1245,2.1479322828,0.063,-1.1245,1.1262634017,1.7670581525,0,1.7670581525,3.0071425608,-1.1245,3.2105150102,0.063,-1.1245,1.1262634017,2.9441425608,0,2.9441425608
2019-06-01 18:00:00,1.6806956555,-1.126,2.0230209802,0.052500000000000005,-1.126,1.1272232476,1.6281956555,0,1.6281956555,2.9061997174,-1.126,3.1167086481,0.052500000000000005,-1.126,1.1272232476,2.8536997174,0,2.8536997174
2019-06-01 18:30:00,1.8077159367000002,-1.1105,2.1215671467,0.0285,-1.1105,1.1108656534,1.7792159367,0,1.7792159367,2.9542161383,-1.1105,3.1560423384,0.0285,-1.1105,1.1108656534,2.9257161383,0,2.9257161383
2019-06-01 19:00:00,1.7929285099,-1.1280000000000001,2.1182484844,0.029,-1.1280000000000001,1.1283727221,1.7639285099,0,1.7639285099,2.946729652,-1.1280000000000001,3.1552495372,0.029,-1.1280000000000001,1.1283727221,2.9177296520000002,0,2.9177296520000002
2019-06-01 19:30:00,1.7621671555,-1.1395,2.0984978756,0.0245,-1.1395,1.1397633526,1.7376671555,0,1.7376671555,2.942399393,-1.1395,3.1553406215,0.0245,-1.1395,1.1397633526,2.917899393,0,2.917899393
2019-06-01 20:00:00,1.7504268789,-1.143,2.0905605129,0.0175,-1.143,1.1431339598,1.7329268789,0,1.7329268789,2.9291827162,-1.143,3.1442901242,0.0175,-1.143,1.1431339598,2.9116827162,0,2.9116827162
2019-06-01 20:30:00,1.7058222432,-1.165,2.0656850015,0.0235,-1.165,1.1652369931,1.6823222432,0,1.6823222432,2.9143341938000003,-1.165,3.1385615803,0.0235,-1.165,1.1652369931,2.8908341938,0,2.8908341938
2019-06-01 21:00:00,1.7016282179000002,-1.167,2.0633534821,0.036000000000000004,-1.167,1.1675551379,1.6656282179000002,0,1.6656282179000002,2.9133250636,-1.167,3.1383677168,0.036000000000000004,-1.167,1.1675551379,2.8773250636,0,2.8773250636
2019-06-01 21:30:00,1.6631576861,-1.186,2.0427162037,0.0475,-1.186,1.1869508203999999,1.6156576861,0,1.6156576861,2.8892492596,-1.186,3.1231966451,0.0475,-1.186,1.1869508203999999,2.8417492596000002,0,2.8417492596000002
2019-06-01 22:00:00,1.6786576861,-1.174,2.0484549366,0.063,-1.174,1.1756891596,1.6156576861,0,1.6156576861,2.8439856264000003,-1.174,3.0767726993,0.063,-1.174,1.1756891596,2.7809856264,0,2.7809856264
2019-06-01 22:30:00,1.6879750428,-1.165,2.0509716587,0.0755,-1.165,1.1674438959,1.6124750427999999,0,1.6124750427999999,2.8389162226,-1.165,3.0686593683,0.0755,-1.165,1.1674438959,2.7634162226,0,2.7634162226
2019-06-01 23:00:00,1.6055438453000002,-1.1835,1.9946035418,0.079,-1.1835,1.1861337404,1.5265438453,0,1.5265438453,2.8048329717,-1.1835,3.044299632,0.079,-1.1835,1.1861337404,2.7258329717,0,2.7258329717
2019-06-01 23:30:00,1.5522178124,-1.164,1.9401742543,0.081,-1.164,1.1668148953,1.4712178124,0,1.4712178124,2.7719792597,-1.164,3.006453894,0.081,-1.164,1.1668148953,2.6909792597,0,2.6909792597
2019-06-02 00:00:00,1.4641829193,-1.0675,1.8120121057,0.10250000000000001,-1.0675,1.0724096699,1.3616829193,0,1.3616829193,2.6385648087,-1.0675,2.8463275461,0.10250000000000001,-1.0675,1.0724096699,2.5360648087,0,2.5360648087
2019-06-02 00:30:00,1.5463644721,-1.108,1.9023425245,0.07150000000000001,-1.108,1.1103045753,1.4748644721,0,1.4748644721,2.7021924601,-1.108,2.920532159,0.07150000000000001,-1.108,1.1103045753,2.6306924601,0,2.6306924601
2019-06-02 01:00:00,1.5086181838,-1.1415,1.8918115854000002,0.054,-1.1415,1.142776553,1.4546181838,0,1.4546181838,2.7334825993000003,-1.1415,2.9622541030000002,0.054,-1.1415,1.142776553,2.6794825993,0,2.6794825993
2019-06-02 01:30:00,1.5384876181,-1.123,1.9047501545,0.0575,-1.123,1.1244710979,1.4809876181,0,1.4809876181,2.7260256459,-1.123,2.9482782810000003,0.0575,-1.123,1.1244710979,2.6685256459,0,2.6685256459
2019-06-02 02:00:00,1.6101181503,-1.1225,1.9627752566,0.0835,-1.1225,1.1256013948,1.5266181503,0,1.5266181503,2.7966926382,-1.1225,3.0135520507,0.0835,-1.1225,1.1256013948,2.7131926382,0,2.7131926382
2019-06-02 02:30:00,1.583694689,-1.1155,1.9371187671,0.1115,-1.1155,1.1210586515,1.4721946890000002,0,1.4721946890000002,2.776836594,-1.1155,2.9925176223000003,0.1115,-1.1155,1.1210586515,2.6653365940000002,0,2.6653365940000002
2019-06-02 03:00:00,1.6320628604,-1.0995,1.9678743431,0.11800000000000001,-1.0995,1.1058138406,1.5140628604000002,0,1.5140628604000002,2.7809179582,-1.0995,2.9903854167,0.11800000000000001,-1.0995,1.1058138406,2.6629179582,0,2.6629179582
2019-06-02 03:30:00,1.5785160743,-1.1095,1.929430809,0.113,-1.1095,1.1152395483,1.4655160743,0,1.4655160743,2.7585174294,-1.1095,2.973282472,0.113,-1.1095,1.1152395483,2.6455174294,0,2.6455174294
2019-06-02 04:00:00,1.5723597974999999,-1.1175,1.929020887,0.1015,-1.1175,1.1221000401,1.4708597975,0,1.4708597975,2.754239042,-1.1175,2.9723120547,0.1015,-1.1175,1.1221000401,2.652739042,0,2.652739042
2019-06-02 04:30:00,1.6114689841,-1.1065,1.9547824781,0.0995,-1.1065,1.1109646709,1.5119689841000001,0,1.5119689841000001,2.7620951039,-1.1065,2.9754851055,0.0995,-1.1065,1.1109646709,2.6625951039,0,2.6625951039
2019-06-02 05:00:00,1.4659529441,-1.0645,1.8116783060000001,0.1,-1.0645,1.0691867236,1.3659529441,0,1.3659529441,2.6472955994,-1.0645,2.8533023395,0.1,-1.0645,1.0691867236,2.5472955994,0,2.5472955994
2019-06-02 05:30:00,1.4210236959,-1.0835,1.7869752641,0.14250000000000002,-1.0835,1.0928304992,1.2785236959000001,0,1.2785236959000001,2.658760713,-1.0835,2.8710591737,0.14250000000000002,-1.0835,1.0928304992,2.516260713,0,2.516260713
2019-06-02 06:00:00,1.4344948624,-1.0995,1.8073947439,0.167,-1.0995,1.1121102688,1.2674948624,0,1.2674948624,2.6887592815,-1.0995,2.9048798123,0.167,-1.0995,1.1121102688,2.5217592815,0,2.5217592815
2019-06-02 06:30:00,1.4847897717,-1.102,1.8490550739,0.1835,-1.102,1.1171733303,1.3012897717,0,1.3012897717,2.7535476456,-1.102,2.9658773805000003,0.1835,-1.102,1.1171733303,2.5700476456,0,2.5700476456
2019-06-02 07:00:00,1.5112073112000002,-1.1065,1.8729895321,0.178,-1.1065,1.1207257693,1.3332073112,0,1.3332073112,2.8053308959,-1.1065,3.015663059,0.178,-1.1065,1.1207257693,2.6273308959,0,2.6273308959
2019-06-02 07:30:00,1.5672152544,-1.151,1.9444702758,0.182,-1.151,1.1653003905000001,1.3852152544,0,1.3852152544,2.8761762791,-1.151,3.0979333415,0.182,-1.151,1.1653003905000001,2.6941762791,0,2.6941762791
2019-06-02 08:00:00,1.5920308997000001,-1.1465,1.9618931254,0.1615,-1.1465,1.1578188546,1.4305308997,0,1.4305308997,2.8894909338,-1.1465,3.1086363742,0.1615,-1.1465,1.1578188546,2.7279909338,0,2.7279909338
2019-06-02 08:30:00,1.6925665866,-1.121,2.0301287275,0.1835,-1.121,1.1359195614,1.5090665866,0,1.5090665866,2.9601149694,-1.121,3.165268019,0.1835,-1.121,1.1359195614,2.7766149694,0,2.7766149694
2019-06-02 09:00:00,1.645533392,-1.1375,2.0004215541,0.17400000000000002,-1.1375,1.1507311806,1.471533392,0,1.471533392,2.9339976739,-1.1375,3.1467838503,0.17400000000000002,-1.1375,1.1507311806,2.7599976739,0,2.7599976739
2019-06-02 09:30:00,1.5478303561,-1.138,1.9211514285,0.17750000000000002,-1.138,1.151759632,1.3703303561,0,1.3703303561,2.8561373585,-1.138,3.0745023355,0.17750000000000002,-1.138,1.151759632,2.6786373585,0,2.6786373585
2019-06-02 10:00:00,1.7102065728,-1.107,2.0372175931,0.1865,-1.107,1.1226002182,1.5237065728,0,1.5237065728,2.9149019495,-1.107,3.118028604,0.1865,-1.107,1.1226002182,2.7284019495000003,0,2.7284019495000003
2019-06-02 10:30:00,1.6539778502,-1.124,1.9997546672,0.212,-1.124,1.1438181674,1.4419778502,0,1.4419778502,2.9086056536,-1.124,3.118230724,0.212,-1.124,1.1438181674,2.6966056536,0,2.6966056536
2019-06-02 11:00:00,1.5097882606000002,-1.0885,1.8612610891,0.218,-1.0885,1.1101154219,1.2917882606,0,1.2917882606,2.8185398804,-1.0885,3.021423391,0.218,-1.0885,1.1101154219,2.6005398804,0,2.6005398804
2019-06-02 11:30:00,1.5932204524,-1.0765,1.9228113948,0.212,-1.0765,1.0971764899,1.3812204524,0,1.3812204524,2.8824674481,-1.0765,3.0769255498,0.212,-1.0765,1.0971764899,2.6704674481,0,2.6704674481
2019-06-02 12:00:00,1.5644189622,-1.0625,1.8911142058000001,0.219,-1.0625,1.0848351257,1.3454189622000001,0,1.3454189622000001,2.8497220782,-1.0625,3.0413520304,0.219,-1.0625,1.0848351257,2.6307220782,0,2.6307220782
2019-06-02 12:30:00,1.8551374015,-1.0735000000000001,2.1433471554,0.1975,-1.0735000000000001,1.0915166055,1.6576374015000002,0,1.6576374015000002,2.4846635651,-1.0735000000000001,2.7066501957,0.1975,-1.0735000000000001,1.0915166055,2.2871635651,0,2.2871635651
2019-06-02 13:00:00,2.0802715394,-1.0495,2.3300171518,0.2165,-1.0495,1.0715981056,1.8637715394,0,1.8637715394,2.0723323381,-1.0495,2.3229316756,0.2165,-1.0495,1.0715981056,1.8558323381,0,1.8558323381
2019-06-02 13:30:00,2.0109631923,-1.0445,2.2660435146999998,0.15,-1.0445,1.0552157362,1.8609631923,0,1.8609631923,2.0015018647,-1.0445,2.2576514267,0.15,-1.0445,1.0552157362,1.8515018646999999,0,1.8515018646999999
2019-06-02 14:00:00,1.7213004875,-1.0545,2.0186246848,0.185,-1.0545,1.0706050859,1.5363004875000001,0,1.5363004875000001,2.2022757547,-1.0545,2.441718401,0.185,-1.0545,1.0706050859,2.0172757547,0,2.0172757547
2019-06-02 14:30:00,2.0147566062,-1.1335,2.3117236928000002,0.256,-1.1335,1.1620491599,1.7587566062,0,1.7587566062,2.6230059112,-1.1335,2.8574433083,0.256,-1.1335,1.1620491599,2.3670059112,0,2.3670059112
2019-06-02 15:00:00,2.0135762145,-1.1595,2.3235596445,0.258,-1.1595,1.187856999,1.7555762145,0,1.7555762145,2.6347447133,-1.1595,2.8785968725,0.258,-1.1595,1.187856999,2.3767447133,0,2.3767447133
2019-06-02 15:30:00,1.8531242892000002,-1.212,2.2142749674,0.3055,-1.212,1.2499096967,1.5476242892,0,1.5476242892,2.5768317547,-1.212,2.8476316286000003,0.3055,-1.212,1.2499096967,2.2713317547,0,2.2713317547
2019-06-02 16:00:00,1.8603332626,-1.2155,2.2222241331,0.3155,-1.2155,1.255778842,1.5448332626,0,1.5448332626,2.5827392651,-1.2155,2.8544670888,0.3155,-1.2155,1.255778842,2.2672392651,0,2.2672392651
2019-06-02 16:30:00,1.8992842138000001,-1.211,2.2525100499,0.28650000000000003,-1.211,1.2444288851,1.6127842138,0,1.6127842138,2.6028870727999998,-1.211,2.8708086166999998,0.28650000000000003,-1.211,1.2444288851,2.3163870728,0,2.3163870728
2019-06-02 17:00:00,1.9089605674999999,-1.1885,2.2487024477,0.2695,-1.1885,1.2186724334,1.6394605675,0,1.6394605675,2.5858870728000003,-1.1885,2.84593468,0.2695,-1.1885,1.2186724334,2.3163870728,0,2.3163870728
2019-06-02 17:30:00,1.911948771,-1.235,2.2761311699,0.2325,-1.235,1.2566945730999999,1.6794487710000001,0,1.6794487710000001,2.5974220809,-1.235,2.8760783136,0.2325,-1.235,1.2566945730999999,2.3649220809,0,2.3649220809
2019-06-02 18:00:00,1.9638592905,-1.2065000000000001,2.3048612893,0.24150000000000002,-1.2065000000000001,1.2304326475,1.7223592905,0,1.7223592905,2.6204316006,-1.2065000000000001,2.8848403809,0.24150000000000002,-1.2065000000000001,1.2304326475,2.3789316006,0,2.3789316006
2019-06-02 18:30:00,2.065078237,-1.1505,2.3639370497,0.1895,-1.1505,1.1660019297,1.875578237,0,1.875578237,2.6674588343,-1.1505,2.9049934393,0.1895,-1.1505,1.1660019297,2.4779588343,0,2.4779588343
2019-06-02 19:00:00,1.9818893871,-1.194,2.3137678239,0.1715,-1.194,1.2062538083,1.8103893871,0,1.8103893871,2.599336748,-1.194,2.8604523295,0.1715,-1.194,1.2062538083,2.427836748,0,2.427836748
2019-06-02 19:30:00,1.9591116588,-1.1665,2.2800966519,0.162,-1.1665,1.1776953129,1.7971116588,0,1.7971116588,2.5553296194,-1.1665,2.808991227,0.162,-1.1665,1.1776953129,2.3933296194,0,2.3933296194
2019-06-02 20:00:00,1.9399411014,-1.145,2.2526421103,0.1565,-1.145,1.1556458151,1.7834411014,0,1.7834411014,2.5222648968,-1.145,2.76999011,0.1565,-1.145,1.1556458151,2.3657648968,0,2.3657648968
2019-06-02 20:30:00,1.8683686398,-1.117,2.1768073811,0.138,-1.117,1.1254923367,1.7303686398,0,1.7303686398,2.4458804516,-1.117,2.6888696851000002,0.138,-1.117,1.1254923367,2.3078804516,0,2.3078804516
2019-06-02 21:00:00,1.8942233012,-1.1545,2.2183219254,0.122,-1.1545,1.1609281847,1.7722233012,0,1.7722233012,2.4813280764,-1.1545,2.7367607262,0.122,-1.1545,1.1609281847,2.3593280764,0,2.3593280764
2019-06-02 21:30:00,1.9253850982,-1.143,2.2390973128000002,0.1105,-1.143,1.1483288945,1.8148850982,0,1.8148850982,2.4873205771,-1.143,2.7373733127,0.1105,-1.143,1.1483288945,2.3768205771,0,2.3768205771
2019-06-02 22:00:00,1.861177281,-1.148,2.1867521285000002,0.1085,-1.148,1.1531158875,1.752677281,0,1.752677281,2.4311849827,-1.148,2.6885989697,0.1085,-1.148,1.1531158875,2.3226849827000002,0,2.3226849827000002
2019-06-02 22:30:00,1.8357962345,-1.115,2.1478763499,0.0935,-1.115,1.1189134238,1.7422962345,0,1.7422962345,2.3998368479,-1.115,2.6462127458999998,0.0935,-1.115,1.1189134238,2.3063368479,0,2.3063368479
2019-06-02 23:00:00,1.7600298843000002,-1.1255,2.0891279146,0.10200000000000001,-1.1255,1.1301124944,1.6580298842999999,0,1.6580298842999999,2.3610852895,-1.1255,2.6156211488,0.10200000000000001,-1.1255,1.1301124944,2.2590852894999998,0,2.2590852894999998
2019-06-02 23:30:00,1.6974558282,-1.1505,2.0506112598,0.109,-1.1505,1.1556518723,1.5884558281999999,0,1.5884558281999999,2.3319278628,-1.1505,2.6002957154,0.109,-1.1505,1.1556518723,2.2229278628,0,2.2229278628
2019-06-03 00:00:00,1.5310800112,-1.1515,1.9157657087,0.11750000000000001,-1.1515,1.1574793735,1.4135800112,0,1.4135800112,2.2315036909,-1.1515,2.5110876075,0.11750000000000001,-1.1515,1.1574793735,2.1140036909,0,2.1140036909
2019-06-03 00:30:00,1.5188160391999999,-1.0885,1.8685915580999999,0.08950000000000001,-1.0885,1.0921732921,1.4293160392,0,1.4293160392,2.1803621065,-1.0885,2.4369676168,0.08950000000000001,-1.0885,1.0921732921,2.0908621065,0,2.0908621065
2019-06-03 01:00:00,1.4728616941000001,-1.097,1.8364995426,0.0765,-1.097,1.0996641533,1.3963616940999999,0,1.3963616940999999,2.1617715661,-1.097,2.4241834303,0.0765,-1.097,1.0996641533,2.0852715661,0,2.0852715661
2019-06-03 01:30:00,1.5800094308000001,-1.1135,1.932954229,0.075,-1.1135,1.1160229612,1.5050094308,0,1.5050094308,2.228128467,-1.1135,2.4908710756,0.075,-1.1135,1.1160229612,2.153128467,0,2.153128467
2019-06-03 02:00:00,1.6174803174,-1.0645,1.9363374776,0.0805,-1.0645,1.0675394606,1.5369803174,0,1.5369803174,2.233050828,-1.0645,2.4737979405,0.0805,-1.0645,1.0675394606,2.152550828,0,2.152550828
2019-06-03 02:30:00,1.6253254609,-1.0805,1.9517077404,0.0645,-1.0805,1.0824234384,1.5608254609,0,1.5608254609,2.240442867,-1.0805,2.4873810505,0.0645,-1.0805,1.0824234384,2.175942867,0,2.175942867
2019-06-03 03:00:00,1.5856508832,-1.0785,1.9176681083,0.053,-1.0785,1.0798014864,1.5326508832,0,1.5326508832,2.206128467,-1.0785,2.4556394407,0.053,-1.0785,1.0798014864,2.153128467,0,2.153128467
2019-06-03 03:30:00,1.609899632,-1.0465,1.920140379,0.0405,-1.0465,1.0472833905,1.569399632,0,1.569399632,2.2075406455,-1.0465,2.4430304851,0.0405,-1.0465,1.0472833905,2.1670406455,0,2.1670406455
2019-06-03 04:00:00,1.6101159193,-1.0465,1.920321724,0.035,-1.0465,1.0470851207,1.5751159193,0,1.5751159193,2.1981535770000002,-1.0465,2.4345515805,0.035,-1.0465,1.0470851207,2.163153577,0,2.163153577
2019-06-03 04:30:00,1.5901921847,-1.081,1.9228292135,0.0405,-1.081,1.0817584065,1.5496921847,0,1.5496921847,2.203653577,-1.081,2.4545162635,0.0405,-1.081,1.0817584065,2.163153577,0,2.163153577
2019-06-03 05:00:00,1.6150432621,-1.061,1.9323782597,0.045,-1.061,1.0619538596,1.5700432621,0,1.5700432621,2.2062100428,-1.061,2.4480775627,0.045,-1.061,1.0619538596,2.1612100428,0,2.1612100428
2019-06-03 05:30:00,1.5485127216999999,-1.0485,1.8700919494,0.043500000000000004,-1.0485,1.0494019726,1.5050127217,0,1.5050127217,2.164353259,-1.0485,2.4049484984,0.043500000000000004,-1.0485,1.0494019726,2.120853259,0,2.120853259
2019-06-03 06:00:00,1.485411729,-1.027,1.8058729204000001,0.043000000000000003,-1.027,1.0278998006,1.442411729,0,1.442411729,2.1168315437,-1.027,2.3528078511,0.043000000000000003,-1.027,1.0278998006,2.0738315437,0,2.0738315437
2019-06-03 06:30:00,1.5745279039,-0.9565,1.8422894371,0.034,-0.9565,0.9571040957,1.5405279039000002,0,1.5405279039000002,2.1448584598,-0.9565,2.3484697279,0.034,-0.9565,0.9571040957,2.1108584598,0,2.1108584598
2019-06-03 07:00:00,1.618930852,-0.8935000000000001,1.8491293501000001,0.049,-0.8935000000000001,0.8948425839,1.5699308520000002,0,1.5699308520000002,2.1684426768,-0.8935000000000001,2.3453114703,0.049,-0.8935000000000001,0.8948425839,2.1194426768,0,2.1194426768
2019-06-03 07:30:00,1.651226206,-0.884,1.8729666263,0.07250000000000001,-0.884,0.8869680096,1.578726206,0,1.578726206,2.1950201847,-0.884,2.3663409753,0.07250000000000001,-0.884,0.8869680096,2.1225201847,0,2.1225201847
2019-06-03 08:00:00,1.7495824103,-0.9400000000000001,1.9861114295000002,0.095,-0.9400000000000001,0.9447883361,1.6545824103,0,1.6545824103,2.3056427729,-0.9400000000000001,2.4898973063,0.095,-0.9400000000000001,0.9447883361,2.2106427729,0,2.2106427729
2019-06-03 08:30:00,1.8753662936,-0.9995,2.1250879947,0.128,-0.9995,1.007662766,1.7473662936,0,1.7473662936,2.4284059596,-0.9995,2.6260532657,0.128,-0.9995,1.007662766,2.3004059596,0,2.3004059596
2019-06-03 09:00:00,1.8892959002,-1.065,2.1687932125,0.17300000000000001,-1.065,1.0789596841,1.7162959002,0,1.7162959002,2.4941533302,-1.065,2.7120150874,0.17300000000000001,-1.065,1.0789596841,2.3211533302,0,2.3211533302
2019-06-03 09:30:00,1.8721708255,-1.0675,2.1551287316,0.20450000000000002,-1.0675,1.0869114499,1.6676708255000001,0,1.6676708255000001,2.4859829581,-1.0675,2.7054884064999998,0.20450000000000002,-1.0675,1.0869114499,2.2814829581,0,2.2814829581
2019-06-03 10:00:00,1.7962919285,-1.0595,2.0854747522,0.1985,-1.0595,1.0779343672,1.5977919285,0,1.5977919285,2.4317250781,-1.0595,2.6525133563,0.1985,-1.0595,1.0779343672,2.2332250781,0,2.2332250781
2019-06-03 10:30:00,1.9638485396,-1.148,2.2747758322,0.2155,-1.148,1.1680514757,1.7483485396,0,1.7483485396,2.2060711685,-1.148,2.4868964596,0.2155,-1.148,1.1680514757,1.9905711685,0,1.9905711685
2019-06-03 11:00:00,2.0715358578,-1.173,2.3805860225,0.2235,-1.173,1.1941026966,1.8480358578,0,1.8480358578,2.0650191899,-1.173,2.3749175259,0.2235,-1.173,1.1941026966,1.8415191899,0,1.8415191899
2019-06-03 11:30:00,2.1204340556,-1.182,2.4276252973,0.17750000000000002,-1.182,1.1952532159,1.9429340555999999,0,1.9429340555999999,2.1116118548,-1.182,2.4199232685,0.17750000000000002,-1.182,1.1952532159,1.9341118548,0,1.9341118548
2019-06-03 12:00:00,2.0133315527,-1.159,2.3230981342,0.14450000000000002,-1.159,1.1679731375,1.8688315527000001,0,1.8688315527000001,2.0036852421,-1.159,2.314743085,0.14450000000000002,-1.159,1.1679731375,1.8591852421000001,0,1.8591852421000001
2019-06-03 12:30:00,2.1473945415,-1.189,2.4545924951,0.1545,-1.189,1.1989959341,1.9928945415000001,0,1.9928945415000001,2.1404943975,-1.189,2.4485582014,0.1545,-1.189,1.1989959341,1.9859943975,0,1.9859943975
2019-06-03 13:00:00,2.1166193307,-1.202,2.4341079252,0.15,-1.202,1.2113232434,1.9666193307,0,1.9666193307,2.1096587382,-1.202,2.4280576582,0.15,-1.202,1.2113232434,1.9596587382,0,1.9596587382
2019-06-03 13:30:00,1.9855657164,-1.1235,2.2813863032,0.189,-1.1235,1.1392862897,1.7965657164,0,1.7965657164,1.9782219942000001,-1.1235,2.2749976942,0.189,-1.1235,1.1392862897,1.7892219942,0,1.7892219942
2019-06-03 14:00:00,2.0198410724,-1.1295,2.314201419,0.137,-1.1295,1.1377782077,1.8828410724,0,1.8828410724,2.0102074058,-1.1295,2.3057979236,0.137,-1.1295,1.1377782077,1.8732074058000001,0,1.8732074058000001
2019-06-03 14:30:00,2.1003428149,-1.2305,2.43424941,0.147,-1.2305,1.2392494703999999,1.9533428149,0,1.9533428149,2.0917660457,-1.2305,2.426852991,0.147,-1.2305,1.2392494703999999,1.9447660457,0,1.9447660457
2019-06-03 15:00:00,2.1647577732,-1.24,2.4947497303,0.123,-1.24,1.2460854706,2.0417577732,0,2.0417577732,2.1594760575,-1.24,2.4901680351,0.123,-1.24,1.2460854706,2.0364760575,0,2.0364760575
2019-06-03 15:30:00,2.2328466742,-1.2175,2.5432087057,0.1985,-1.2175,1.2335754942000001,2.0343466742,0,2.0343466742,2.225752887,-1.2175,2.536982886,0.1985,-1.2175,1.2335754942000001,2.027252887,0,2.027252887
2019-06-03 16:00:00,2.2349198399,-1.222,2.547184856,0.1715,-1.222,1.2339757899000001,2.0634198399,0,2.0634198399,2.2289492875,-1.222,2.5419478607,0.1715,-1.222,1.2339757899000001,2.0574492875,0,2.0574492875
2019-06-03 16:30:00,2.1431043583,-1.215,2.4635586639,0.1975,-1.215,1.2309472978,1.9456043583,0,1.9456043583,2.1345424847,-1.215,2.4561141299,0.1975,-1.215,1.2309472978,1.9370424847,0,1.9370424847
2019-06-03 17:00:00,2.1602908713,-1.1675,2.4555880963,0.1525,-1.1675,1.1774177254,2.0077908713,0,2.0077908713,2.1549017684,-1.1675,2.4508484003,0.1525,-1.1675,1.1774177254,2.0024017684,0,2.0024017684
2019-06-03 17:30:00,2.1330728959,-1.161,2.428563563,0.1325,-1.161,1.1685363709,2.0005728959,0,2.0005728959,2.2754389853,-1.161,2.5545143522,0.1325,-1.161,1.1685363709,2.1429389853,0,2.1429389853
2019-06-03 18:00:00,1.8748074367,-1.165,2.2072897238,0.105,-1.165,1.1697221892,1.7698074367,0,1.7698074367,2.978887982,-1.165,3.1985932234,0.105,-1.165,1.1697221892,2.8738879820000003,0,2.8738879820000003
2019-06-03 18:30:00,1.8935598705,-1.175,2.2284959016,0.0965,-1.175,1.178956,1.7970598705,0,1.7970598705,3.0896052122,-1.175,3.3054932109,0.0965,-1.175,1.178956,2.9931052122,0,2.9931052122
2019-06-03 19:00:00,1.8985055095,-1.1685,2.2292858542,0.063,-1.1685,1.1701970988000001,1.8355055095,0,1.8355055095,3.0642460242,-1.1685,3.2794810484,0.063,-1.1685,1.1701970988000001,3.0012460242,0,3.0012460242
2019-06-03 19:30:00,1.820255037,-1.185,2.1719929558,0.0395,-1.185,1.1856581506000001,1.780755037,0,1.780755037,3.0308334975,-1.185,3.2542551666,0.0395,-1.185,1.1856581506000001,2.9913334975,0,2.9913334975
2019-06-03 20:00:00,1.9592077299000001,-1.116,2.2547618341,0.038,-1.116,1.1166467660000001,1.9212077298999999,0,1.9212077298999999,2.7919434635,-1.116,3.0067265096,0.038,-1.116,1.1166467660000001,2.7539434635,0,2.7539434635
2019-06-03 20:30:00,2.0174120764,-1.113,2.3040660768,0.02,-1.113,1.11317968,1.9974120764,0,1.9974120764,2.5566670428,-1.113,2.7884252487000003,0.02,-1.113,1.11317968,2.5366670428,0,2.5366670428
2019-06-03 21:00:00,1.9426340728,-1.108,2.2364013818,0.018000000000000002,-1.108,1.1081461997,1.9246340728,0,1.9246340728,2.4761597615,-1.108,2.7127534286,0.018000000000000002,-1.108,1.1081461997,2.4581597615,0,2.4581597615
2019-06-03 21:30:00,1.9644479532,-1.0765,2.2400687513,0.017,-1.0765,1.0766342229,1.9474479532000002,0,1.9474479532000002,2.4796048967,-1.0765,2.7032004538,0.017,-1.0765,1.0766342229,2.4626048967,0,2.4626048967
2019-06-03 22:00:00,1.9223893442,-1.09,2.2099051543,0.02,-1.09,1.0901834708,1.9023893442,0,1.9023893442,2.4597154988,-1.09,2.6904089532,0.02,-1.09,1.0901834708,2.4397154988,0,2.4397154988
2019-06-03 22:30:00,1.8945958196000001,-1.088,2.1847739745,0.024,-1.088,1.0882646737,1.8705958196,0,1.8705958196,2.4357650485,-1.088,2.6677135101,0.024,-1.088,1.0882646737,2.4117650485,0,2.4117650485
2019-06-03 23:00:00,1.7923937827,-1.058,2.0813552009,0.029500000000000002,-1.058,1.0584111914,1.7628937827,0,1.7628937827,2.591061809,-1.058,2.7987435214,0.029500000000000002,-1.058,1.0584111914,2.561561809,0,2.561561809
2019-06-03 23:30:00,1.6357756434000001,-1.074,1.9568438762,0.03,-1.074,1.0744189127000001,1.6057756434,0,1.6057756434,2.7666950088,-1.074,2.9678405064,0.03,-1.074,1.0744189127000001,2.7366950088,0,2.7366950088
2019-06-04 00:00:00,1.5955378927,-1.0675,1.9197128476,0.025500000000000002,-1.0675,1.0678045233,1.5700378927,0,1.5700378927,2.7592976342,-1.0675,2.9585942074,0.025500000000000002,-1.0675,1.0678045233,2.7337976342,0,2.7337976342
2019-06-04 00:30:00,1.6636496616,-1.061,1.9731830114000002,0.018500000000000003,-1.061,1.0611612743,1.6451496616,0,1.6451496616,2.5827243175,-1.061,2.7921650919000003,0.018500000000000003,-1.061,1.0611612743,2.5642243175,0,2.5642243175
2019-06-04 01:00:00,1.7458864406,-1.067,2.0461203443000002,0.024,-1.067,1.0672698815,1.7218864406,0,1.7218864406,2.3275790766,-1.067,2.5604908432,0.024,-1.067,1.0672698815,2.3035790766,0,2.3035790766
2019-06-04 01:30:00,1.806438891,-1.0805,2.1049232092,0.018500000000000003,-1.0805,1.0806583641,1.787938891,0,1.787938891,2.3800078623,-1.0805,2.6137937322,0.018500000000000003,-1.0805,1.0806583641,2.3615078623,0,2.3615078623
2019-06-04 02:00:00,1.8142318257,-1.086,2.1144344675,0.029500000000000002,-1.086,1.0864005937,1.7847318257,0,1.7847318257,2.3888918158,-1.086,2.624157028,0.029500000000000002,-1.086,1.0864005937,2.3593918158,0,2.3593918158
2019-06-04 02:30:00,1.7901079063,-1.089,2.0953298824,0.0245,-1.089,1.089275562,1.7656079063,0,1.7656079063,2.3739739197,-1.089,2.611833297,0.0245,-1.089,1.089275562,2.3494739197,0,2.3494739197
2019-06-04 03:00:00,1.7923658975999999,-1.0735000000000001,2.0892529193,0.0315,-1.0735000000000001,1.0739620571,1.7608658976,0,1.7608658976,2.3632751317,-1.0735000000000001,2.5956639995,0.0315,-1.0735000000000001,1.0739620571,2.3317751317,0,2.3317751317
2019-06-04 03:30:00,1.7575369998,-1.0925,2.06941841,0.037,-1.0925,1.0931263651,1.7205369998000002,0,1.7205369998000002,2.3475817581,-1.0925,2.5893428434,0.037,-1.0925,1.0931263651,2.3105817581,0,2.3105817581
2019-06-04 04:00:00,1.7526331324000002,-1.099,2.0687010167,0.04,-1.099,1.0997276936,1.7126331324000001,0,1.7126331324000001,2.3449309423,-1.099,2.5896915114,0.04,-1.099,1.0997276936,2.3049309423,0,2.3049309423
2019-06-04 04:30:00,1.6756846528,-1.1105,2.0102560299,0.0385,-1.1105,1.1111671791,1.6371846528,0,1.6371846528,2.2853828183,-1.1105,2.5409023744,0.0385,-1.1105,1.1111671791,2.2468828183,0,2.2468828183
2019-06-04 05:00:00,1.6506363407,-1.104,1.9858036986,0.0395,-1.104,1.104706409,1.6111363407,0,1.6111363407,2.2531357567,-1.104,2.5090708914,0.0395,-1.104,1.104706409,2.2136357567,0,2.2136357567
2019-06-04 05:30:00,1.6059118406000001,-1.1085,1.9513393067,0.0315,-1.1085,1.108947474,1.5744118406,0,1.5744118406,2.2197842486,-1.1085,2.4811719732,0.0315,-1.1085,1.108947474,2.1882842486,0,2.1882842486
2019-06-04 06:00:00,1.6569561073,-1.0725,1.9737679173,0.017,-1.0725,1.0726347235,1.6399561073000002,0,1.6399561073000002,2.2356046640000002,-1.0725,2.4795532791,0.017,-1.0725,1.0726347235,2.218604664,0,2.218604664
2019-06-04 06:30:00,1.6823732591,-1.014,1.9643257833,0.015,-1.014,1.0141109407,1.6673732591000001,0,1.6673732591000001,2.2458183935,-1.014,2.4641218023,0.015,-1.014,1.0141109407,2.2308183935,0,2.2308183935
2019-06-04 07:00:00,1.7624282645,-0.9925,2.0226738831,0.029500000000000002,-0.9925,0.9929383163000001,1.7329282645,0,1.7329282645,2.3199605238,-0.9925,2.5233456129,0.029500000000000002,-0.9925,0.9929383163000001,2.2904605238,0,2.2904605238
2019-06-04 07:30:00,1.8935049871,-1.006,2.1441541773,0.052000000000000005,-1.006,1.0073430399,1.8415049871,0,1.8415049871,2.4354751163,-1.006,2.6350664208,0.052000000000000005,-1.006,1.0073430399,2.3834751163,0,2.3834751163
2019-06-04 08:00:00,1.8812485761,-1.003,2.1319252344,0.081,-1.003,1.0062653726,1.8002485761,0,1.8002485761,2.4148040561,-1.003,2.6148207642,0.081,-1.003,1.0062653726,2.3338040561,0,2.3338040561
2019-06-04 08:30:00,1.8248354941,-1.0015,2.0815923785,0.051000000000000004,-1.0015,1.0027977114,1.7738354941,0,1.7738354941,2.9097926395,-1.0015,3.0773195244,0.051000000000000004,-1.0015,1.0027977114,2.8587926395,0,2.8587926395
2019-06-04 09:00:00,1.8035734862,-1.0275,2.0757248301,0.0475,-1.0275,1.0285973459,1.7560734862,0,1.7560734862,2.9609658625,-1.0275,3.134178535,0.0475,-1.0275,1.0285973459,2.9134658625,0,2.9134658625
2019-06-04 09:30:00,1.6643704493,-1.038,1.9615231307,0.1,-1.038,1.0428058304,1.5643704493000001,0,1.5643704493000001,2.8947474629,-1.038,3.0752246867,0.1,-1.038,1.0428058304,2.7947474629,0,2.7947474629
2019-06-04 10:00:00,1.6375647591,-1.056,1.948526197,0.1095,-1.056,1.0616620225,1.5280647591,0,1.5280647591,2.8981799157,-1.056,3.0845717407,0.1095,-1.056,1.0616620225,2.7886799157,0,2.7886799157
2019-06-04 10:30:00,1.7432420905,-1.1245,2.0744621559,0.0565,-1.1245,1.1259185139,1.6867420905000001,0,1.6867420905000001,2.9755764947000003,-1.1245,3.1809677342000002,0.0565,-1.1245,1.1259185139,2.9190764947,0,2.9190764947
2019-06-04 11:00:00,1.8131270909000001,-1.147,2.145469377,0.052000000000000005,-1.147,1.1481781221,1.7611270909,0,1.7611270909,3.0242397158,-1.147,3.2344450619,0.052000000000000005,-1.147,1.1481781221,2.9722397158,0,2.9722397158
2019-06-04 11:30:00,1.7780113748000002,-1.1595,2.1226786612,0.0775,-1.1595,1.162087131,1.7005113748,0,1.7005113748,3.0166378,-1.1595,3.2318019534,0.0775,-1.1595,1.162087131,2.9391378,0,2.9391378
2019-06-04 12:00:00,1.6067469802,-1.1219999999999999,1.9597244343,0.0985,-1.1219999999999999,1.1263153422,1.5082469802,0,1.5082469802,2.8958486568,-1.1219999999999999,3.1056116053,0.0985,-1.1219999999999999,1.1263153422,2.7973486568,0,2.7973486568
2019-06-04 12:30:00,1.6276883142,-1.0765,1.9514664993,0.135,-1.0765,1.0849319103,1.4926883142,0,1.4926883142,2.8878896838,-1.0765,3.0820056904,0.135,-1.0765,1.0849319103,2.7528896838,0,2.7528896838
2019-06-04 13:00:00,1.5384201935,-1.1095,1.896767498,0.1405,-1.1095,1.1183606306,1.3979201935,0,1.3979201935,2.85878608,-1.1095,3.0665368253,0.1405,-1.1095,1.1183606306,2.71828608,0,2.71828608
2019-06-04 13:30:00,1.4992255699,-1.072,1.8430575979000001,0.135,-1.072,1.0804670287,1.3642255698999999,0,1.3642255698999999,2.8246209855,-1.072,3.0212030239,0.135,-1.072,1.0804670287,2.6896209855,0,2.6896209855
2019-06-04 14:00:00,1.4480656388,-1.016,1.7689403874,0.135,-1.016,1.0249297537,1.3130656388,0,1.3130656388,2.7517016465,-1.016,2.9332776806,0.135,-1.016,1.0249297537,2.6167016465,0,2.6167016465
2019-06-04 14:30:00,1.6546287805,-1.0675,1.9690994518,0.081,-1.0675,1.0705686573,1.5736287805,0,1.5736287805,2.8754921586,-1.0675,3.067248181,0.081,-1.0675,1.0705686573,2.7944921585999998,0,2.7944921585999998
2019-06-04 15:00:00,1.8440111147,-1.1575,2.177196188,0.05,-1.1575,1.1585794103,1.7940111147,0,1.7940111147,3.0315148479,-1.1575,3.2449789711,0.05,-1.1575,1.1585794103,2.9815148478999998,0,2.9815148478999998
2019-06-04 15:30:00,1.843184476,-1.1765,2.1866598416,0.10550000000000001,-1.1765,1.1812207668,1.737684476,0,1.737684476,3.0762858323,-1.1765,3.2935826652,0.10550000000000001,-1.1765,1.1812207668,2.9707858323,0,2.9707858323
2019-06-04 16:00:00,1.8930451396999999,-1.1835,2.2325528327,0.078,-1.1835,1.1860675571,1.8150451397,0,1.8150451397,3.0939490571,-1.1835,3.3125810206,0.078,-1.1835,1.1860675571,3.0159490571,0,3.0159490571
2019-06-04 16:30:00,1.8154034345,-1.0895,2.1172387395,0.043000000000000003,-1.0895,1.0903482242,1.7724034345000002,0,1.7724034345000002,2.952294911,-1.0895,3.1469120565,0.043000000000000003,-1.0895,1.0903482242,2.909294911,0,2.909294911
2019-06-04 17:00:00,1.9339163661,-1.0755,2.212856245,0.035500000000000004,-1.0755,1.0760857308,1.8984163661000002,0,1.8984163661000002,3.0317653389,-1.0755,3.2168775731,0.035500000000000004,-1.0755,1.0760857308,2.9962653389,0,2.9962653389
2019-06-04 17:30:00,2.0944261549,-1.058,2.3464835218,0.016,-1.058,1.0581209761,2.0784261549,0,2.0784261549,3.1489503016000002,-1.058,3.3219349786,0.016,-1.058,1.0581209761,3.1329503016,0,3.1329503016
2019-06-04 18:00:00,2.1177007571,-1.0595,2.3679520152,0.008,-1.0595,1.0595302025,2.1097007571,0,2.1097007571,3.1612010933,-1.0595,3.3340264849,0.008,-1.0595,1.0595302025,3.1532010933,0,3.1532010933
2019-06-04 18:30:00,2.0498241173,-1.066,2.3104404151,0.022,-1.066,1.0662269927,2.0278241173,0,2.0278241173,3.1109421815,-1.066,3.2885129248,0.022,-1.066,1.0662269927,3.0889421815,0,3.0889421815
2019-06-04 19:00:00,1.9691327199000002,-1.0765,2.2441782279,0.022,-1.0765,1.0767247791,1.9471327199,0,1.9471327199,3.0352695745,-1.0765,3.2205144993,0.022,-1.0765,1.0767247791,3.0132695745,0,3.0132695745
2019-06-04 19:30:00,1.9130306384,-1.0755,2.1946267276,0.015,-1.0755,1.0756045974,1.8980306384,0,1.8980306384,2.9949923752,-1.0755,3.1822444245,0.015,-1.0755,1.0756045974,2.9799923752,0,2.9799923752
2019-06-04 20:00:00,1.8653629954,-1.0965,2.1637678606,0.0095,-1.0965,1.0965411529,1.8558629953999999,0,1.8558629953999999,2.979647052,-1.0965,3.1749974495,0.0095,-1.0965,1.0965411529,2.970147052,0,2.970147052
2019-06-04 20:30:00,1.9099149364999999,-1.0885,2.1983192021,0.01,-1.0885,1.0885459338,1.8999149365,0,1.8999149365,3.0168928563,-1.0885,3.2072534599,0.01,-1.0885,1.0885459338,3.0068928563,0,3.0068928563
2019-06-04 21:00:00,1.8406536026,-1.0735000000000001,2.1308232998,0.011,-1.0735000000000001,1.0735563562000001,1.8296536026,0,1.8296536026,2.9527124935,-1.0735000000000001,3.1418009675,0.011,-1.0735000000000001,1.0735563562000001,2.9417124935,0,2.9417124935
2019-06-04 21:30:00,1.7899487281000002,-1.085,2.0931176386,0.018500000000000003,-1.085,1.0851577074,1.7714487281,0,1.7714487281,2.9219436969,-1.085,3.1168862616,0.018500000000000003,-1.085,1.0851577074,2.9034436969,0,2.9034436969
2019-06-04 22:00:00,1.75124809,-1.0835,2.0593305035,0.023,-1.0835,1.0837440888,1.7282480900000001,0,1.7282480900000001,2.8696428227,-1.0835,3.0673803449,0.023,-1.0835,1.0837440888,2.8466428227,0,2.8466428227
2019-06-04 22:30:00,1.7549125955,-1.1,2.0711634938,0.035,-1.1,1.1005566773,1.7199125954999999,0,1.7199125954999999,2.8995141230000003,-1.1,3.1011581948,0.035,-1.1,1.1005566773,2.864514123,0,2.864514123
2019-06-04 23:00:00,1.7215072703,-1.1185,2.0529562907,0.0405,-1.1185,1.1192329963,1.6810072703,0,1.6810072703,2.8075225256,-1.1185,3.0221225954,0.0405,-1.1185,1.1192329963,2.7670225256,0,2.7670225256
2019-06-04 23:30:00,1.7519050644,-1.0855,2.0609419217,0.039,-1.0855,1.0862003729,1.7129050644000001,0,1.7129050644000001,2.3312921676,-1.0855,2.571620777,0.039,-1.0855,1.0862003729,2.2922921676,0,2.2922921676
2019-06-05 00:00:00,1.6578075497,-1.071,1.9736683794,0.0375,-1.071,1.0716563115,1.6203075497000001,0,1.6203075497000001,2.2595038137,-1.071,2.5004796508,0.0375,-1.071,1.0716563115,2.2220038136999998,0,2.2220038136999998
2019-06-05 00:30:00,1.6292245179,-1.08,1.9546796489,0.052000000000000005,-1.08,1.0812511272,1.5772245179,0,1.5772245179,2.2549469247,-1.08,2.5002371154,0.052000000000000005,-1.08,1.0812511272,2.2029469247,0,2.2029469247
2019-06-05 01:00:00,1.6702712721,-1.095,1.9972058288,0.069,-1.095,1.0971718188,1.6012712721,0,1.6012712721,2.2986087292,-1.095,2.5461003692,0.069,-1.095,1.0971718188,2.2296087292,0,2.2296087292
2019-06-05 01:30:00,1.5955514972,-1.0665,1.9191682653000002,0.0425,-1.0665,1.0673464761,1.5530514972,0,1.5530514972,2.2390452649,-1.0665,2.4800697467,0.0425,-1.0665,1.0673464761,2.1965452649,0,2.1965452649
2019-06-05 02:00:00,1.6719478018,-1.067,1.9834057709000001,0.05,-1.067,1.0681708665,1.6219478018,0,1.6219478018,2.3046874393,-1.067,2.5396994296,0.05,-1.067,1.0681708665,2.2546874393,0,2.2546874393
2019-06-05 02:30:00,1.6894619991000002,-1.0965,2.0140988298,0.0555,-1.0965,1.0979036843,1.6339619991,0,1.6339619991,2.320329636,-1.0965,2.5663674463,0.0555,-1.0965,1.0979036843,2.264829636,0,2.264829636
2019-06-05 03:00:00,1.7662261050999999,-1.076,2.0681708475,0.064,-1.076,1.0779016653,1.7022261051,0,1.7022261051,2.3649394312,-1.076,2.5982137159,0.064,-1.076,1.0779016653,2.3009394311999998,0,2.3009394311999998
2019-06-05 03:30:00,1.6990204038,-1.0775,2.0118838393,0.0465,-1.0775,1.0785028975,1.6525204038,0,1.6525204038,2.312338902,-1.0775,2.5510620235,0.0465,-1.0775,1.0785028975,2.265838902,0,2.265838902
2019-06-05 04:00:00,1.5947532446000001,-1.086,1.9294128411,0.056,-1.086,1.0874428721,1.5387532446,0,1.5387532446,2.2343097144,-1.086,2.4842576155,0.056,-1.086,1.0874428721,2.1783097144,0,2.1783097144
2019-06-05 04:30:00,1.596426196,-1.07,1.9218419808,0.07050000000000001,-1.07,1.0723200315,1.525926196,0,1.525926196,2.2367501375,-1.07,2.4795062366,0.07050000000000001,-1.07,1.0723200315,2.1662501375,0,2.1662501375
2019-06-05 05:00:00,1.7631829377,-1.0495,2.0518928631,0.0695,-1.0495,1.0517986975,1.6936829377,0,1.6936829377,1.7817953825,-1.0495,2.067908372,0.0695,-1.0495,1.0517986975,1.7122953825,0,1.7122953825
