Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-05 05:30:00,1.7226083490000001,-1.0655000000000001,2.0255048195,0.07050000000000001,-1.0655000000000001,1.0678298085,1.6521083490000001,0,1.6521083490000001,1.7227344423000002,-1.0655000000000001,2.0256120578,0.07050000000000001,-1.0655000000000001,1.0678298085,1.6522344423000002,0,1.6522344423000002
2019-06-05 06:00:00,1.7004106947,-1.049,1.9979483304,0.083,-1.049,1.0522784803,1.6174106947,0,1.6174106947,1.6962556781,-1.049,1.9944132785000002,0.083,-1.049,1.0522784803,1.6132556781,0,1.6132556781
2019-06-05 06:30:00,1.8193757422,-1.0525,2.1018763858,0.091,-1.0525,1.056426642,1.7283757422,0,1.7283757422,1.8169122463,-1.0525,2.099744356,0.091,-1.0525,1.056426642,1.7259122463,0,1.7259122463
2019-06-05 07:00:00,1.8389929037,-1.0075,2.0968908293,0.0855,-1.0075,1.0111214072,1.7534929037,0,1.7534929037,1.8371593548,-1.0075,2.0952829749,0.0855,-1.0075,1.0111214072,1.7516593548000001,0,1.7516593548000001
2019-06-05 07:30:00,1.7255748445,-1.013,2.0009441631,0.0965,-1.013,1.0175859915,1.6290748445,0,1.6290748445,2.0009755994,-1.013,2.2427822787,0.0965,-1.013,1.0175859915,1.9044755994,0,1.9044755994
2019-06-05 08:00:00,1.5890962655,-0.982,1.8680339774,0.11750000000000001,-0.982,0.9890046764,1.4715962655000001,0,1.4715962655000001,2.2012932607,-0.982,2.4103974817,0.11750000000000001,-0.982,0.9890046764,2.0837932607,0,2.0837932607
2019-06-05 08:30:00,1.5848036321999999,-0.9500000000000001,1.8477290258,0.10650000000000001,-0.9500000000000001,0.9559509663,1.4783036322,0,1.4783036322,2.2074241092,-0.9500000000000001,2.4031689907000002,0.10650000000000001,-0.9500000000000001,0.9559509663,2.1009241092,0,2.1009241092
2019-06-05 09:00:00,1.4307152439,-0.9645,1.7254583041,0.116,-0.9645,0.9714505906,1.3147152439,0,1.3147152439,2.1280162092,-0.9645,2.3363889309,0.116,-0.9645,0.9714505906,2.0120162092,0,2.0120162092
2019-06-05 09:30:00,1.3435250159,-0.9675,1.6556315165000002,0.11,-0.9675,0.9737331513,1.2335250159,0,1.2335250159,2.0560713192,-0.9675,2.272330416,0.11,-0.9675,0.9737331513,1.9460713192,0,1.9460713192
2019-06-05 10:00:00,1.3305083536,-0.913,1.6136361048999999,0.1155,-0.913,0.9202767247,1.2150083536,0,1.2150083536,2.0207392606,-0.913,2.2174210605,0.1155,-0.913,0.9202767247,1.9052392606000002,0,1.9052392606000002
2019-06-05 10:30:00,1.3073101956,-0.857,1.5631727184000002,0.161,-0.857,0.8719919724,1.1463101956,0,1.1463101956,2.0142732331,-0.857,2.1890056321,0.161,-0.857,0.8719919724,1.8532732331,0,1.8532732331
2019-06-05 11:00:00,1.4078288579,-0.9495,1.6980966825000001,0.1675,-0.9495,0.9641610343,1.2403288579,0,1.2403288579,2.136173543,-0.9495,2.3376885284,0.1675,-0.9495,0.9641610343,1.968673543,0,1.968673543
2019-06-05 11:30:00,1.4633647209,-0.9525,1.7460505595,0.1505,-0.9525,0.9643165974000001,1.3128647209,0,1.3128647209,2.1679628162,-0.9525,2.367977834,0.1505,-0.9525,0.9643165974000001,2.0174628162,0,2.0174628162
2019-06-05 12:00:00,1.3919126836,-0.9440000000000001,1.681831418,0.1395,-0.9440000000000001,0.9542516702,1.2524126836,0,1.2524126836,2.1137937015,-0.9440000000000001,2.3150075189,0.1395,-0.9440000000000001,0.9542516702,1.9742937015000002,0,1.9742937015000002
2019-06-05 12:30:00,1.4512441776,-0.9745,1.7480732001,0.1545,-0.9745,0.9866714245,1.2967441776,0,1.2967441776,2.1589781509,-0.9745,2.3687205209,0.1545,-0.9745,0.9866714245,2.0044781509,0,2.0044781509
2019-06-05 13:00:00,1.4679976872,-0.999,1.7756740156,0.1295,-0.999,1.0073585509,1.3384976872,0,1.3384976872,2.163783974,-0.999,2.3832671034,0.1295,-0.999,1.0073585509,2.034283974,0,2.034283974
2019-06-05 13:30:00,1.4296853253,-0.9675,1.72628398,0.12050000000000001,-0.9675,0.9749751279000001,1.3091853253,0,1.3091853253,2.1285259106,-0.9675,2.338092984,0.12050000000000001,-0.9675,0.9749751279000001,2.0080259106,0,2.0080259106
2019-06-05 14:00:00,1.4917822857,-0.9495,1.7683225492,0.1085,-0.9495,0.9556790779000001,1.3832822857,0,1.3832822857,2.1451916978,-0.9495,2.3459321538,0.1085,-0.9495,0.9556790779000001,2.0366916978,0,2.0366916978
2019-06-05 14:30:00,1.5418861263,-0.9530000000000001,1.8126284304,0.1675,-0.9530000000000001,0.9676080043,1.3743861263000001,0,1.3743861263000001,2.2096814329,-0.9530000000000001,2.4064291045,0.1675,-0.9530000000000001,0.9676080043,2.0421814329,0,2.0421814329
2019-06-05 15:00:00,1.7413632196000002,-1.0395,2.0280301064,0.18050000000000002,-1.0395,1.0550547379,1.5608632196,0,1.5608632196,2.3915193207,-1.0395,2.6076665645,0.18050000000000002,-1.0395,1.0550547379,2.2110193207,0,2.2110193207
2019-06-05 15:30:00,1.8732607732000002,-1.125,2.1851157691,0.229,-1.125,1.1480705553,1.6442607732,0,1.6442607732,2.5510020351,-1.125,2.7880524355,0.229,-1.125,1.1480705553,2.3220020351,0,2.3220020351
2019-06-05 16:00:00,1.7316417941000002,-1.139,2.0726563399,0.20800000000000002,-1.139,1.1578363442,1.5236417941,0,1.5236417941,2.4601191543,-1.139,2.7109974647,0.20800000000000002,-1.139,1.1578363442,2.2521191543,0,2.2521191543
2019-06-05 16:30:00,1.648449382,-1.1135,1.9892882181,0.165,-1.1135,1.125658585,1.483449382,0,1.483449382,2.3711429049,-1.1135,2.6195802956,0.165,-1.1135,1.125658585,2.2061429049,0,2.2061429049
2019-06-05 17:00:00,1.6356561092000002,-1.0625,1.9504556282,0.167,-1.0625,1.0755441646,1.4686561092,0,1.4686561092,2.3401514939,-1.0625,2.5700613348,0.167,-1.0625,1.0755441646,2.1731514939,0,2.1731514939
2019-06-05 17:30:00,1.6311561092,-1.075,1.9535340418,0.1625,-1.075,1.0872126057,1.4686561092,0,1.4686561092,2.3356514939,-1.075,2.5711656697,0.1625,-1.075,1.0872126057,2.1731514939,0,2.1731514939
2019-06-05 18:00:00,1.724312376,-1.076,2.0324933382,0.14650000000000002,-1.076,1.0859273687,1.577812376,0,1.577812376,2.404213332,-1.076,2.6340117209000002,0.14650000000000002,-1.076,1.0859273687,2.257713332,0,2.257713332
2019-06-05 18:30:00,1.7044917089,-1.1115,2.0348769583,0.0815,-1.1115,1.1144839613,1.6229917088999999,0,1.6229917088999999,2.3801188295,-1.1115,2.6268608438000003,0.0815,-1.1115,1.1144839613,2.2986188295,0,2.2986188295
2019-06-05 19:00:00,1.6937426746000002,-1.1025,2.0209578169,0.052500000000000005,-1.1025,1.1037492922,1.6412426746,0,1.6412426746,2.3398656954,-1.1025,2.5865957788,0.052500000000000005,-1.1025,1.1037492922,2.2873656954,0,2.2873656954
2019-06-05 19:30:00,1.7097426746000002,-1.1005,2.0333027968,0.0685,-1.1005,1.102629811,1.6412426746,0,1.6412426746,2.3396869553,-1.1005,2.5855821972,0.0685,-1.1005,1.102629811,2.2711869553,0,2.2711869553
2019-06-05 20:00:00,1.7491430292999999,-1.08,2.0556997196,0.08850000000000001,-1.08,1.0836199749,1.6606430293,0,1.6606430293,2.3429950084,-1.08,2.5799274427,0.08850000000000001,-1.08,1.0836199749,2.2544950084,0,2.2544950084
2019-06-05 20:30:00,1.7850579483,-1.068,2.0801576572,0.044500000000000005,-1.068,1.0689266813,1.7405579483,0,1.7405579483,2.3511084335,-1.068,2.5823119226999998,0.044500000000000005,-1.068,1.0689266813,2.3066084335,0,2.3066084335
2019-06-05 21:00:00,1.874776435,-1.0795,2.1633554797,0.0165,-1.0795,1.0796260927,1.858276435,0,1.858276435,2.4173633476,-1.0795,2.6474451466,0.0165,-1.0795,1.0796260927,2.4008633476,0,2.4008633476
2019-06-05 21:30:00,1.8534023579,-1.0685,2.1393439533,0.001,-1.0685,1.0685004679,1.8524023579,0,1.8524023579,2.3900606337,-1.0685,2.6180301914,0.001,-1.0685,1.0685004679,2.3890606336999998,0,2.3890606336999998
2019-06-05 22:00:00,1.8530215661,-1.095,2.1523740206,0.0,-1.095,1.095,1.8530215661,0,1.8530215661,2.397654377,-1.095,2.6358625745,0.0,-1.095,1.095,2.397654377,0,2.397654377
2019-06-05 22:30:00,1.8708292139,-1.0655000000000001,2.1529728743,0.001,-1.0655000000000001,1.0655004693,1.8698292139000001,0,1.8698292139000001,2.396292899,-1.0655000000000001,2.6225006973,0.001,-1.0655000000000001,1.0655004693,2.395292899,0,2.395292899
2019-06-05 23:00:00,1.8166043758,-1.078,2.1123767321,0.0015,-1.078,1.0780010436,1.8151043758,0,1.8151043758,2.3537746459,-1.078,2.5888876151,0.0015,-1.078,1.0780010436,2.3522746459,0,2.3522746459
2019-06-05 23:30:00,1.7224569780999999,-1.1115,2.049948851,0.0,-1.1115,1.1115,1.7224569780999999,0,1.7224569780999999,2.3045975225,-1.1115,2.5586328363,0.0,-1.1115,1.1115,2.3045975225,0,2.3045975225
2019-06-06 00:00:00,1.6806745432999999,-1.117,2.0180079089,0.0,-1.117,1.117,1.6806745432999999,0,1.6806745432999999,2.2769560701,-1.117,2.5361817650000003,0.0,-1.117,1.117,2.2769560701,0,2.2769560701
2019-06-06 00:30:00,1.6956601608000001,-1.078,2.0093151522,0.001,-1.078,1.0780004638,1.6946601608,0,1.6946601608,2.2585141462,-1.078,2.5025926853,0.001,-1.078,1.0780004638,2.2575141462,0,2.2575141462
2019-06-06 01:00:00,1.7363808485,-1.115,2.0635511748,0.001,-1.115,1.1150004484,1.7353808485000002,0,1.7353808485000002,2.323737637,-1.115,2.5773982241,0.001,-1.115,1.1150004484,2.322737637,0,2.322737637
2019-06-06 01:30:00,1.6970674099,-1.12,2.0333316979,0.0035,-1.12,1.1200054687,1.6935674099,0,1.6935674099,2.2928572075,-1.12,2.5517825483000003,0.0035,-1.12,1.1200054687,2.2893572075,0,2.2893572075
2019-06-06 02:00:00,1.7878401669000001,-1.0875,2.0926128912,0.006,-1.0875,1.0875165516,1.7818401669,0,1.7818401669,2.3540141473,-1.0875,2.5930751735,0.006,-1.0875,1.0875165516,2.3480141473,0,2.3480141473
2019-06-06 02:30:00,1.791542036,-1.0925,2.0983753517,0.006500000000000001,-1.0925,1.0925193362,1.785042036,0,1.785042036,2.3587296125,-1.0925,2.5994541033000003,0.006500000000000001,-1.0925,1.0925193362,2.3522296125,0,2.3522296125
2019-06-06 03:00:00,1.7375571731,-1.11,2.0618450305,0.006,-1.11,1.1100162161,1.7315571731000001,0,1.7315571731000001,2.3327669068,-1.11,2.5833895257,0.006,-1.11,1.1100162161,2.3267669068,0,2.3267669068
2019-06-06 03:30:00,1.7455069876,-1.102,2.064267096,0.0155,-1.102,1.102109001,1.7300069876,0,1.7300069876,2.3381082528,-1.102,2.5847928741,0.0155,-1.102,1.102109001,2.3226082528,0,2.3226082528
2019-06-06 04:00:00,1.7818691033,-1.0995,2.0937902835,0.024,-1.0995,1.0997619061,1.7578691033,0,1.7578691033,2.3507669068,-1.0995,2.5951888756,0.024,-1.0995,1.0997619061,2.3267669068,0,2.3267669068
2019-06-06 04:30:00,1.7263151353000001,-1.138,2.0676575989,0.03,-1.138,1.1383953619,1.6963151352999999,0,1.6963151352999999,2.3338215638,-1.138,2.5964913039,0.03,-1.138,1.1383953619,2.3038215638,0,2.3038215638
2019-06-06 05:00:00,1.7222978588000002,-1.1135,2.0509003302,0.0275,-1.1135,1.1138395306,1.6947978588,0,1.6947978588,2.3164726922,-1.1135,2.570199989,0.0275,-1.1135,1.1138395306,2.2889726921999998,0,2.2889726921999998
2019-06-06 05:30:00,1.7454640796,-1.0875,2.0565264654,0.023,-1.0875,1.0877431912,1.7224640796,0,1.7224640796,2.3099271402,-1.0875,2.5531195904,0.023,-1.0875,1.0877431912,2.2869271402,0,2.2869271402
2019-06-06 06:00:00,1.7177072725,-1.069,2.0231854275,0.023,-1.069,1.0692473989,1.6947072725,0,1.6947072725,2.2731072041,-1.069,2.5119270215,0.023,-1.069,1.0692473989,2.2501072041,0,2.2501072041
2019-06-06 06:30:00,1.77467546,-1.072,2.0733202812,0.017,-1.072,1.0721347863,1.75767546,0,1.75767546,2.3215698097,-1.072,2.5571215030000003,0.017,-1.072,1.0721347863,2.3045698097000002,0,2.3045698097000002
2019-06-06 07:00:00,1.8944063773000002,-1.036,2.1591830682,0.025500000000000002,-1.036,1.0363137797,1.8689063773,0,1.8689063773,2.4291278739,-1.036,2.6408252929,0.025500000000000002,-1.036,1.0363137797,2.4036278739,0,2.4036278739
2019-06-06 07:30:00,1.8839387347,-0.988,2.1272915071,0.0395,-0.988,0.9887892849000001,1.8444387347000002,0,1.8444387347000002,2.4133750515,-0.988,2.6077812675,0.0395,-0.988,0.9887892849000001,2.3738750514999998,0,2.3738750514999998
2019-06-06 08:00:00,1.8192087117,-1.0135,2.0824751107,0.053500000000000006,-1.0135,1.0149110798,1.7657087116999999,0,1.7657087116999999,2.3693461533,-1.0135,2.5770105634,0.053500000000000006,-1.0135,1.0149110798,2.3158461533,0,2.3158461533
2019-06-06 08:30:00,1.7512052530000002,-1.02,2.0266030292,0.09,-1.02,1.02396289,1.6612052529999999,0,1.6612052529999999,2.3463481296,-1.02,2.5584662486000003,0.09,-1.02,1.02396289,2.2563481296,0,2.2563481296
2019-06-06 09:00:00,1.5771720937,-0.9460000000000001,1.8391269160000001,0.122,-0.9460000000000001,0.9538343672,1.4551720937,0,1.4551720937,2.2209757253,-0.9460000000000001,2.4140524377,0.122,-0.9460000000000001,0.9538343672,2.0989757253,0,2.0989757253
2019-06-06 09:30:00,1.7439815796,-0.979,1.9999781874,0.128,-0.979,0.9873322642000001,1.6159815796,0,1.6159815796,2.3387751016,-0.979,2.5354112044,0.128,-0.979,0.9873322642000001,2.2107751016,0,2.2107751016
2019-06-06 10:00:00,1.8186112711,-1.0005,2.0756558494,0.11850000000000001,-1.0005,1.0074931762,1.7001112711,0,1.7001112711,2.3893615029,-1.0005,2.5903761583,0.11850000000000001,-1.0005,1.0074931762,2.2708615029,0,2.2708615029
2019-06-06 10:30:00,1.6443675897999999,-1.034,1.9424471088000002,0.1695,-1.034,1.0478006728,1.4748675898,0,1.4748675898,2.3014248742,-1.034,2.5230363556,0.1695,-1.034,1.0478006728,2.1319248742,0,2.1319248742
2019-06-06 11:00:00,1.7722422326,-1.1355,2.1048046895,0.20450000000000002,-1.1355,1.1537679576,1.5677422326000001,0,1.5677422326000001,2.4602760332,-1.1355,2.7096712733,0.20450000000000002,-1.1355,1.1537679576,2.2557760332,0,2.2557760332
2019-06-06 11:30:00,1.6957263126000002,-1.1315,2.0385730248,0.16,-1.1315,1.1427564264,1.5357263126,0,1.5357263126,2.4007336916,-1.1315,2.6540185582999998,0.16,-1.1315,1.1427564264,2.2407336916,0,2.2407336916
2019-06-06 12:00:00,1.6485585808,-1.1105,1.9877010953,0.15,-1.1105,1.1205847804,1.4985585808000002,0,1.4985585808000002,2.3495853605,-1.1105,2.5988000339,0.15,-1.1105,1.1205847804,2.1995853605,0,2.1995853605
2019-06-06 12:30:00,1.5414655795,-1.0515,1.8659497268,0.25,-1.0515,1.0808109224,1.2914655795,0,1.2914655795,2.28016585,-1.0515,2.5109377837,0.25,-1.0515,1.0808109224,2.03016585,0,2.03016585
2019-06-06 13:00:00,1.5767597053,-1.139,1.9451200909000002,0.24250000000000002,-1.139,1.1645287674,1.3342597053,0,1.3342597053,2.3510653978000002,-1.139,2.6124374642,0.24250000000000002,-1.139,1.1645287674,2.1085653978,0,2.1085653978
2019-06-06 13:30:00,1.8073550174,-1.2075,2.1736118349,0.1145,-1.2075,1.2129165264,1.6928550173999999,0,1.6928550173999999,2.5082562235,-1.2075,2.7837754099,0.1145,-1.2075,1.2129165264,2.3937562235,0,2.3937562235
2019-06-06 14:00:00,1.8172783801999999,-1.1565,2.154064289,0.1375,-1.1565,1.1646452250000001,1.6797783802000001,0,1.6797783802000001,2.491887055,-1.1565,2.7471791614,0.1375,-1.1565,1.1646452250000001,2.354387055,0,2.354387055
2019-06-06 14:30:00,1.8503085114000002,-1.141,2.1738267151,0.1565,-1.141,1.1516827905,1.6938085113999999,0,1.6938085113999999,2.5018509460000002,-1.141,2.7497525627,0.1565,-1.141,1.1516827905,2.345350946,0,2.345350946
2019-06-06 15:00:00,1.8064068656,-1.155,2.1440920605000002,0.149,-1.155,1.1645711657,1.6574068656,0,1.6574068656,2.4752431347,-1.155,2.7314563104,0.149,-1.155,1.1645711657,2.3262431347,0,2.3262431347
2019-06-06 15:30:00,1.8239167964,-1.1335,2.1474391098,0.10550000000000001,-1.1335,1.1383990952,1.7184167964000001,0,1.7184167964000001,2.4712603935,-1.1335,2.7188141132,0.10550000000000001,-1.1335,1.1383990952,2.3657603935,0,2.3657603935
2019-06-06 16:00:00,1.7543162202,-1.1185,2.0805450369,0.156,-1.1185,1.1293264586,1.5983162202,0,1.5983162202,2.4383354735,-1.1185,2.6826334321000003,0.156,-1.1185,1.1293264586,2.2823354735,0,2.2823354735
2019-06-06 16:30:00,1.8311336604,-1.1365,2.1551526007,0.1365,-1.1365,1.1446678558,1.6946336604,0,1.6946336604,2.5036063701,-1.1365,2.7494866987,0.1365,-1.1365,1.1446678558,2.3671063701,0,2.3671063701
2019-06-06 17:00:00,1.9036809425999999,-1.1475,2.2227814515,0.203,-1.1475,1.1653176606,1.7006809426,0,1.7006809426,2.5849734282,-1.1475,2.8282227414000003,0.203,-1.1475,1.1653176606,2.3819734282000002,0,2.3819734282000002
2019-06-06 17:30:00,1.9413630477,-1.1335,2.2480464259,0.1975,-1.1335,1.1505774637,1.7438630477000001,0,1.7438630477000001,2.6035922357,-1.1335,2.8396328601,0.1975,-1.1335,1.1505774637,2.4060922357,0,2.4060922357
2019-06-06 18:00:00,2.0294752267,-1.139,2.327249599,0.1615,-1.139,1.1503926504,1.8679752267,0,1.8679752267,2.6554037476,-1.139,2.8893753759000003,0.1615,-1.139,1.1503926504,2.4939037476,0,2.4939037476
2019-06-06 18:30:00,2.022282399,-1.1345,2.3187747521,0.139,-1.1345,1.1429834863,1.883282399,0,1.883282399,2.6373932233,-1.1345,2.8710508989,0.139,-1.1345,1.1429834863,2.4983932233,0,2.4983932233
2019-06-06 19:00:00,1.9941475115,-1.095,2.2750053402,0.10250000000000001,-1.095,1.0997869112,1.8916475115,0,1.8916475115,2.5690785676,-1.095,2.7927029356,0.10250000000000001,-1.095,1.0997869112,2.4665785676,0,2.4665785676
2019-06-06 19:30:00,1.9510639077,-1.069,2.2247272579,0.083,-1.069,1.0722173287,1.8680639077,0,1.8680639077,2.5064075477000003,-1.069,2.7248559219,0.083,-1.069,1.0722173287,2.4234075477,0,2.4234075477
2019-06-06 20:00:00,1.8766669881,-1.0455,2.1482432903,0.0585,-1.0455,1.0471353781,1.8181669881,0,1.8181669881,2.4192177007,-1.0455,2.6354666633,0.0585,-1.0455,1.0471353781,2.3607177007,0,2.3607177007
2019-06-06 20:30:00,1.7622479534000002,-1.0205,2.0364032261,0.0195,-1.0205,1.0206862886999999,1.7427479533999999,0,1.7427479533999999,2.3277914673,-1.0205,2.5416595691,0.0195,-1.0205,1.0206862886999999,2.3082914673,0,2.3082914673
2019-06-06 21:00:00,1.7241231286,-1.0145,2.0004526519,0.009000000000000001,-1.0145,1.0145399204,1.7151231286000002,0,1.7151231286000002,2.3116122459,-1.0145,2.5244328918,0.009000000000000001,-1.0145,1.0145399204,2.3026122459,0,2.3026122459
2019-06-06 21:30:00,1.8405230481000001,-1.024,2.1062053771,0.0085,-1.024,1.0240352777,1.8320230481,0,1.8320230481,2.3813647463,-1.024,2.5921948335,0.0085,-1.024,1.0240352777,2.3728647463,0,2.3728647463
2019-06-06 22:00:00,1.9303834881,-1.0805,2.2122071922,0.0055000000000000005,-1.0805,1.0805139981,1.9248834880999999,0,1.9248834880999999,2.4636116105,-1.0805,2.6901417094999998,0.0055000000000000005,-1.0805,1.0805139981,2.4581116105,0,2.4581116105
2019-06-06 22:30:00,1.9113955328,-1.069,2.1900214343,0.0015,-1.069,1.0690010524,1.9098955328,0,1.9098955328,2.4397912335,-1.069,2.6637083667,0.0015,-1.069,1.0690010524,2.4382912335,0,2.4382912335
2019-06-06 23:00:00,1.9302564829,-1.0615,2.2028781945,0.0,-1.0615,1.0615,1.9302564829,0,1.9302564829,2.4531084085,-1.0615,2.6729240756,0.0,-1.0615,1.0615,2.4531084085,0,2.4531084085
2019-06-06 23:30:00,1.8224170944,-1.0965,2.1268559697000002,0.0,-1.0965,1.0965,1.8224170944,0,1.8224170944,2.3734898434,-1.0965,2.6145298405,0.0,-1.0965,1.0965,2.3734898434,0,2.3734898434
2019-06-07 00:00:00,1.8344023233,-1.0965,2.1371345614,0.0005,-1.0965,1.096500114,1.8339023233,0,1.8339023233,2.3952725909,-1.0965,2.6343202225,0.0005,-1.0965,1.096500114,2.3947725909,0,2.3947725909
2019-06-07 00:30:00,1.7327028826,-1.084,2.0438481546,0.0025,-1.084,1.0840028828,1.7302028826,0,1.7302028826,2.3058151121,-1.084,2.5479088153,0.0025,-1.084,1.0840028828,2.3033151121,0,2.3033151121
2019-06-07 01:00:00,1.641673005,-1.07,1.9595893078,0.005,-1.07,1.0700116822,1.636673005,0,1.636673005,2.2557908446,-1.07,2.496696284,0.005,-1.07,1.0700116822,2.2507908446,0,2.2507908446
2019-06-07 01:30:00,1.6076685175,-1.063,1.9273212141,0.005,-1.063,1.0630117591000001,1.6026685175000002,0,1.6026685175000002,2.2250180175,-1.063,2.4659023051,0.005,-1.063,1.0630117591000001,2.2200180175,0,2.2200180175
2019-06-07 02:00:00,1.6207140648,-1.0535,1.9330225891000001,0.006,-1.0535,1.0535170858,1.6147140648,0,1.6147140648,2.2047068643,-1.0535,2.4434800199,0.006,-1.0535,1.0535170858,2.1987068643,0,2.1987068643
2019-06-07 02:30:00,1.5087018213999999,-1.02,1.8211483151999999,0.01,-1.02,1.0200490184,1.4987018214,0,1.4987018214,2.11168829,-1.02,2.3451284473,0.01,-1.02,1.0200490184,2.10168829,0,2.10168829
2019-06-07 03:00:00,1.5567324132,-1.0225,1.8625042433,0.0105,-1.0225,1.0225539106,1.5462324132,0,1.5462324132,2.1441960693,-1.0225,2.3755174244,0.0105,-1.0225,1.0225539106,2.1336960693,0,2.1336960693
2019-06-07 03:30:00,1.633071122,-1.049,1.9409591159000001,0.007,-1.049,1.0490233553,1.626071122,0,1.626071122,2.2056614846,-1.049,2.4424052867,0.007,-1.049,1.0490233553,2.1986614846,0,2.1986614846
2019-06-07 04:00:00,1.5916198974,-1.0435,1.9031936705999999,0.0045000000000000005,-1.0435,1.0435097029,1.5871198974,0,1.5871198974,2.167664489,-1.0435,2.4057559283,0.0045000000000000005,-1.0435,1.0435097029,2.163164489,0,2.163164489
2019-06-07 04:30:00,1.5562324132,-1.026,1.8640105482,0.01,-1.026,1.0260487318,1.5462324132,0,1.5462324132,2.1463985882,-1.026,2.3790130095,0.01,-1.026,1.0260487318,2.1363985882,0,2.1363985882
2019-06-07 05:00:00,1.5258040508000001,-1.052,1.8533164871,0.0165,-1.052,1.0521293884,1.5093040508,0,1.5093040508,2.1311589257,-1.052,2.3766662295,0.0165,-1.052,1.0521293884,2.1146589257,0,2.1146589257
2019-06-07 05:30:00,1.522752004,-1.0235,1.8347550016,0.0165,-1.0235,1.0236329909,1.506252004,0,1.506252004,2.1217973643,-1.0235,2.3557538719,0.0165,-1.0235,1.0236329909,2.1052973643,0,2.1052973643
2019-06-07 06:00:00,1.4526113942,-1.0265,1.7787023676,0.0165,-1.0265,1.0266326022,1.4361113942000001,0,1.4361113942000001,2.0984943527,-1.0265,2.3361037645,0.0165,-1.0265,1.0266326022,2.0819943527,0,2.0819943527
2019-06-07 06:30:00,1.4556317013,-0.9590000000000001,1.7431421772,0.017,-0.9590000000000001,0.9591506660000001,1.4386317013,0,1.4386317013,2.0602847492,-0.9590000000000001,2.2725435635,0.017,-0.9590000000000001,0.9591506660000001,2.0432847492,0,2.0432847492
2019-06-07 07:00:00,1.4578048258,-0.989,1.7616230897,0.032,-0.989,0.9895175592000001,1.4258048258,0,1.4258048258,2.0961812494,-0.989,2.3177784256000002,0.032,-0.989,0.9895175592000001,2.0641812494,0,2.0641812494
2019-06-07 07:30:00,1.5659278007,-0.97,1.8420178818,0.0455,-0.97,0.9710665528,1.5204278007,0,1.5204278007,2.1764949361,-0.97,2.3828617683,0.0455,-0.97,0.9710665528,2.1309949361,0,2.1309949361
2019-06-07 08:00:00,1.6740569996999999,-0.96,1.9297841429,0.035,-0.96,0.9606378090000001,1.6390569997000002,0,1.6390569997000002,2.2429449305,-0.96,2.4397544879,0.035,-0.96,0.9606378090000001,2.2079449305,0,2.2079449305
2019-06-07 08:30:00,1.7267907069000001,-0.972,1.9815625515000002,0.0165,-0.972,0.9721400362,1.7102907069,0,1.7102907069,2.295689896,-0.972,2.4929853788000003,0.0165,-0.972,0.9721400362,2.279189896,0,2.279189896
2019-06-07 09:00:00,1.6836340676,-0.9855,1.9508546649,0.026500000000000003,-0.9855,0.9858562268000001,1.6571340676,0,1.6571340676,2.2851552213,-0.9855,2.4886029485,0.026500000000000003,-0.9855,0.9858562268000001,2.2586552213,0,2.2586552213
2019-06-07 09:30:00,1.6140292727,-0.9975,1.8973920899999999,0.0375,-0.9975,0.9982046383000001,1.5765292727,0,1.5765292727,2.2301228627,-0.9975,2.4430420039,0.0375,-0.9975,0.9982046383000001,2.1926228627,0,2.1926228627
2019-06-07 10:00:00,1.6006721753000002,-0.9755,1.8745003769,0.042,-0.9755,0.9764037331000001,1.5586721753,0,1.5586721753,2.2271092263,-0.9755,2.4313814501,0.042,-0.9755,0.9764037331000001,2.1851092263,0,2.1851092263
2019-06-07 10:30:00,1.5586255718,-1.01,1.8572597215000002,0.0685,-1.01,1.012320231,1.4901255718,0,1.4901255718,2.2187149843,-1.01,2.4377850975,0.0685,-1.01,1.012320231,2.1502149843,0,2.1502149843
2019-06-07 11:00:00,1.5552960477000002,-1.0035,1.8509343711000001,0.0625,-1.0035,1.0054444291,1.4927960477,0,1.4927960477,2.2165615227,-1.0035,2.4331373233,0.0625,-1.0035,1.0054444291,2.1540615227,0,2.1540615227
2019-06-07 11:30:00,1.6780588291,-0.9785,1.9425096355,0.062,-0.9785,0.9804622634000001,1.6160588291,0,1.6160588291,2.2803278823,-0.9785,2.4814023255,0.062,-0.9785,0.9804622634000001,2.2183278823,0,2.2183278823
2019-06-07 12:00:00,1.6930835797000001,-1.0085,1.9706862403,0.039,-1.0085,1.0092538085,1.6540835797,0,1.6540835797,2.296713332,-1.0085,2.5083788349000002,0.039,-1.0085,1.0092538085,2.257713332,0,2.257713332
2019-06-07 12:30:00,1.6426363407,-1.0185,1.932769101,0.0315,-1.0185,1.018986997,1.6111363407,0,1.6111363407,2.2515145534,-1.0185,2.4711657237,0.0315,-1.0185,1.018986997,2.2200145534,0,2.2200145534
2019-06-07 13:00:00,1.7544705799,-1.0245,2.0316907406,0.043000000000000003,-1.0245,1.0254019943,1.7114705799,0,1.7114705799,2.3422662701,-1.0245,2.5565233287,0.043000000000000003,-1.0245,1.0254019943,2.2992662701,0,2.2992662701
2019-06-07 13:30:00,1.8007902997,-1.0805,2.1000776065,0.053,-1.0805,1.0817990802,1.7477902997,0,1.7477902997,2.4030810035,-1.0805,2.6348204036,0.053,-1.0805,1.0817990802,2.3500810035,0,2.3500810035
2019-06-07 14:00:00,1.8414512812,-1.114,2.1521939553,0.0665,-1.114,1.1159830868,1.7749512812,0,1.7749512812,2.4386379777,-1.114,2.6810354691000002,0.0665,-1.114,1.1159830868,2.3721379777,0,2.3721379777
2019-06-07 14:30:00,1.9651397632,-1.1115,2.2576993907,0.079,-1.1115,1.1143039307,1.8861397632,0,1.8861397632,2.5377559334,-1.1115,2.7704940764,0.079,-1.1115,1.1143039307,2.4587559334,0,2.4587559334
2019-06-07 15:00:00,1.9692588889,-1.1215,2.2662177348,0.0915,-1.1215,1.1252264217,1.8777588888999999,0,1.8777588888999999,2.552453213,-1.1215,2.7879705261,0.0915,-1.1215,1.1252264217,2.460953213,0,2.460953213
2019-06-07 15:30:00,2.0737951788,-1.1405,2.3667206624,0.1105,-1.1405,1.1458405212,1.9632951788000002,0,1.9632951788000002,2.6596617109,-1.1405,2.8938798639,0.1105,-1.1405,1.1458405212,2.5491617109,0,2.5491617109
2019-06-07 16:00:00,2.1646067804999998,-1.0885,2.4228815003,0.12050000000000001,-1.0885,1.0951495332,2.0441067805,0,2.0441067805,2.707956315,-1.0885,2.9185372456,0.12050000000000001,-1.0885,1.0951495332,2.587456315,0,2.587456315
2019-06-07 16:30:00,2.1189025567,-1.094,2.3846559594,0.1355,-1.094,1.1023594015,1.9834025567,0,1.9834025567,2.6721670428,-1.094,2.8874405110000003,0.1355,-1.094,1.1023594015,2.5366670428,0,2.5366670428
2019-06-07 17:00:00,2.1417029757,-1.088,2.4022147357,0.147,-1.088,1.0978856953,1.9947029757,0,1.9947029757,2.6882926577,-1.088,2.9001140345,0.147,-1.088,1.0978856953,2.5412926577,0,2.5412926577
2019-06-07 17:30:00,2.2574358469,-1.0605,2.4941284756,0.163,-1.0605,1.0729535172,2.0944358469,0,2.0944358469,2.782058448,-1.0605,2.9773326079,0.163,-1.0605,1.0729535172,2.619058448,0,2.619058448
2019-06-07 18:00:00,2.1492326855,-1.093,2.4111926793,0.1655,-1.093,1.1054588414,1.9837326855000001,0,1.9837326855000001,3.2474412321,-1.093,3.42644474,0.1655,-1.093,1.1054588414,3.0819412321,0,3.0819412321
2019-06-07 18:30:00,2.2014880133,-1.1145,2.467520967,0.17500000000000002,-1.1145,1.1281556852,2.0264880133,0,2.0264880133,3.3058488044,-1.1145,3.4886597093000002,0.17500000000000002,-1.1145,1.1281556852,3.1308488044000002,0,3.1308488044000002
2019-06-07 19:00:00,2.1675728959000002,-1.108,2.4343451397,0.167,-1.108,1.1205146139,2.0005728959,0,2.0005728959,3.2655561027,-1.108,3.4484084242,0.167,-1.108,1.1205146139,3.0985561027,0,3.0985561027
2019-06-07 19:30:00,2.089641089,-1.1115,2.3668612403,0.168,-1.1115,1.1241246595,1.921641089,0,1.921641089,3.19961996,-1.1115,3.3871817398,0.168,-1.1115,1.1241246595,3.03161996,0,3.03161996
2019-06-07 20:00:00,1.9623607662,-1.104,2.2515940522999998,0.1545,-1.104,1.1147583819,1.8078607662000001,0,1.8078607662000001,3.0956303512,-1.104,3.2866005646,0.1545,-1.104,1.1147583819,2.9411303512,0,2.9411303512
2019-06-07 20:30:00,1.9883889359,-1.092,2.2685137338,0.139,-1.092,1.1008110646,1.8493889359,0,1.8493889359,3.1135959977,-1.092,3.2995369428,0.139,-1.092,1.1008110646,2.9745959977,0,2.9745959977
2019-06-07 21:00:00,2.0043001155,-1.0955,2.2841495579,0.1345,-1.0955,1.1037257359,1.8698001155,0,1.8698001155,3.1312135937,-1.0955,3.3173210305,0.1345,-1.0955,1.1037257359,2.9967135937,0,2.9967135937
2019-06-07 21:30:00,1.882402236,-1.1065,2.1835247716,0.14,-1.1065,1.1153215904,1.742402236,0,1.742402236,3.0618727175,-1.1065,3.2556730162,0.14,-1.1065,1.1153215904,2.9218727175,0,2.9218727175
2019-06-07 22:00:00,1.8795017915,-1.097,2.1762205734,0.1495,-1.097,1.1071401221,1.7300017914999999,0,1.7300017914999999,2.6690607894,-1.097,2.8857051993000002,0.1495,-1.097,1.1071401221,2.5195607894,0,2.5195607894
2019-06-07 22:30:00,1.8825668838,-1.1235,2.1923298844,0.17500000000000002,-1.1235,1.1370476023,1.7075668838,0,1.7075668838,2.4996349255,-1.1235,2.7405158293,0.17500000000000002,-1.1235,1.1370476023,2.3246349255,0,2.3246349255
2019-06-07 23:00:00,1.8789459538000002,-1.1195,2.1871712661,0.194,-1.1195,1.1361849541,1.6849459538,0,1.6849459538,2.4821951746,-1.1195,2.7229713797,0.194,-1.1195,1.1361849541,2.2881951746,0,2.2881951746
2019-06-07 23:30:00,1.8610588563000001,-1.1475,2.1863888759,0.21050000000000002,-1.1475,1.1666475475,1.6505588563,0,1.6505588563,2.5048739194,-1.1475,2.7552040945,0.21050000000000002,-1.1475,1.1666475475,2.2943739194,0,2.2943739194
2019-06-08 00:00:00,1.785399632,-1.1715,2.1354306581999998,0.216,-1.1715,1.1912465110000001,1.569399632,0,1.569399632,2.4588561466,-1.1715,2.7236713825,0.216,-1.1715,1.1912465110000001,2.2428561466,0,2.2428561466
2019-06-08 00:30:00,1.7630514991,-1.1605,2.1107133483,0.214,-1.1605,1.1800662058,1.5490514991,0,1.5490514991,2.4291176993,-1.1605,2.6920945465,0.214,-1.1605,1.1800662058,2.2151176993,0,2.2151176993
2019-06-08 01:00:00,1.7571521753,-1.166,2.1088242618,0.20950000000000002,-1.166,1.1846713679,1.5476521753,0,1.5476521753,2.4429628887,-1.166,2.7069583808,0.20950000000000002,-1.166,1.1846713679,2.2334628887,0,2.2334628887
2019-06-08 01:30:00,1.8070835618,-1.156,2.1452009228,0.20750000000000002,-1.156,1.1744753084,1.5995835618,0,1.5995835618,2.4660608245,-1.156,2.7235623712,0.20750000000000002,-1.156,1.1744753084,2.2585608245,0,2.2585608245
2019-06-08 02:00:00,1.8799308802999999,-1.151,2.2043005954,0.185,-1.151,1.1657727051,1.6949308803,0,1.6949308803,2.5118495256999998,-1.151,2.7630036264,0.185,-1.151,1.1657727051,2.3268495257,0,2.3268495257
2019-06-08 02:30:00,1.7953567437,-1.163,2.1391294578,0.183,-1.163,1.1773096449,1.6123567437,0,1.6123567437,2.4515672284,-1.163,2.713438939,0.183,-1.163,1.1773096449,2.2685672284000002,0,2.2685672284000002
2019-06-08 03:00:00,1.7846934197,-1.175,2.1367628793,0.1905,-1.175,1.1903424927,1.5941934197,0,1.5941934197,2.4618353920000002,-1.175,2.7278670234,0.1905,-1.175,1.1903424927,2.271335392,0,2.271335392
2019-06-08 03:30:00,1.8098850071,-1.157,2.1480997972,0.171,-1.157,1.1695682964,1.6388850071,0,1.6388850071,2.4615232241,-1.157,2.7198797,0.171,-1.157,1.1695682964,2.2905232241,0,2.2905232241
2019-06-08 04:00:00,1.8213194475,-1.192,2.1767104837,0.17950000000000002,-1.192,1.2054394427,1.6418194475,0,1.6418194475,2.4853785473,-1.192,2.7564416416,0.17950000000000002,-1.192,1.2054394427,2.3058785473,0,2.3058785473
2019-06-08 04:30:00,1.7837701833000001,-1.183,2.140403015,0.169,-1.183,1.1950104602,1.6147701833,0,1.6147701833,2.4542972804,-1.183,2.724530077,0.169,-1.183,1.1950104602,2.2852972804,0,2.2852972804
2019-06-08 05:00:00,1.7890816884,-1.163,2.133865574,0.165,-1.163,1.1746463298,1.6240816884,0,1.6240816884,2.4389267132,-1.163,2.7020237809000003,0.165,-1.163,1.1746463298,2.2739267132,0,2.2739267132
2019-06-08 05:30:00,1.7547786853,-1.152,2.0991313047,0.17200000000000001,-1.152,1.1647695051,1.5827786853,0,1.5827786853,2.4014710312,-1.152,2.6634877724,0.17200000000000001,-1.152,1.1647695051,2.2294710312,0,2.2294710312
2019-06-08 06:00:00,1.6342554391,-1.1360000000000001,1.9902981787,0.1585,-1.1360000000000001,1.1470040323,1.4757554391,0,1.4757554391,2.3170341975,-1.1360000000000001,2.580531626,0.1585,-1.1360000000000001,1.1470040323,2.1585341975,0,2.1585341975
2019-06-08 06:30:00,1.7048332626,-1.1155,2.0373504125,0.16,-1.1155,1.1269162569,1.5448332626,0,1.5448332626,2.3428475143,-1.1155,2.5948554344,0.16,-1.1155,1.1269162569,2.1828475143,0,2.1828475143
2019-06-08 07:00:00,1.73239348,-1.118,2.0618222934,0.156,-1.118,1.128831254,1.5763934800000001,0,1.5763934800000001,2.3692756633,-1.118,2.6198074679000003,0.156,-1.118,1.128831254,2.2132756633,0,2.2132756633
2019-06-08 07:30:00,1.7746576861,-1.1360000000000001,2.1071084222,0.159,-1.1360000000000001,1.1470732322,1.6156576861,0,1.6156576861,2.4101961445,-1.1360000000000001,2.664496473,0.159,-1.1360000000000001,1.1470732322,2.2511961445,0,2.2511961445
2019-06-08 08:00:00,1.7644750428,-1.121,2.0904576476,0.152,-1.121,1.1312581491,1.6124750427999999,0,1.6124750427999999,2.7800200789,-1.121,2.9975244184000003,0.152,-1.121,1.1312581491,2.6280200789,0,2.6280200789
2019-06-08 08:30:00,1.7045258638,-1.1155,2.0370931914,0.1535,-1.1155,1.1260117673,1.5510258638,0,1.5510258638,2.9125904257,-1.1155,3.1188977601,0.1535,-1.1155,1.1260117673,2.7590904257,0,2.7590904257
2019-06-08 09:00:00,1.7130135728,-1.1175,2.0452925831,0.176,-1.1175,1.131274613,1.5370135728,0,1.5370135728,2.9284028043,-1.1175,3.1343817946,0.176,-1.1175,1.131274613,2.7524028043,0,2.7524028043
2019-06-08 09:30:00,1.6542567422999999,-1.1255,2.0008287332,0.1875,-1.1255,1.1410111744,1.4667567423,0,1.4667567423,2.9211725801,-1.1255,3.1304950875,0.1875,-1.1255,1.1410111744,2.7336725801,0,2.7336725801
2019-06-08 10:00:00,1.6190542889000001,-1.104,1.9596307791,0.2025,-1.104,1.1224180371,1.4165542889,0,1.4165542889,2.8800815003,-1.104,3.0844262754,0.2025,-1.104,1.1224180371,2.6775815003,0,2.6775815003
2019-06-08 10:30:00,1.5576866914,-1.103,1.9086636236999999,0.20650000000000002,-1.103,1.1221636467,1.3511866914000001,0,1.3511866914000001,2.8663619278,-1.103,3.0712602789,0.20650000000000002,-1.103,1.1221636467,2.6598619277999997,0,2.6598619277999997
2019-06-08 11:00:00,1.585337891,-1.111,1.9358763465000002,0.216,-1.111,1.1318025446,1.369337891,0,1.369337891,2.9089898243,-1.111,3.1139272307,0.216,-1.111,1.1318025446,2.6929898243,0,2.6929898243
2019-06-08 11:30:00,1.5621454535,-1.1335,1.9300571670000002,0.2715,-1.1335,1.1655618817,1.2906454535,0,1.2906454535,2.9646034469,-1.1335,3.1739086072,0.2715,-1.1335,1.1655618817,2.6931034469,0,2.6931034469
2019-06-08 12:00:00,1.4109148825,-1.1219999999999999,1.8026549325,0.324,-1.1219999999999999,1.1678441677,1.0869148825,0,1.0869148825,2.9556121791,-1.1219999999999999,3.1614122403,0.324,-1.1219999999999999,1.1678441677,2.6316121791000002,0,2.6316121791000002
2019-06-08 12:30:00,1.5303873403,-1.153,1.9161144045,0.34500000000000003,-1.153,1.2035090361,1.1853873403,0,1.1853873403,3.0170590295,-1.153,3.2298690667,0.34500000000000003,-1.153,1.2035090361,2.6720590295,0,2.6720590295
2019-06-08 13:00:00,1.6227913192,-1.159,1.9941746828,0.39,-1.159,1.2228577186,1.2327913192,0,1.2327913192,3.0620836247,-1.159,3.2740856929,0.39,-1.159,1.2228577186,2.6720836247,0,2.6720836247
2019-06-08 13:30:00,1.6247717405,-1.2315,2.0387435981,0.378,-1.2315,1.2882066022,1.2467717405,0,1.2467717405,3.1492327947,-1.2315,3.3814581833,0.378,-1.2315,1.2882066022,2.7712327947,0,2.7712327947
2019-06-08 14:00:00,1.5806172705,-1.2185,1.9957688257,0.396,-1.2185,1.2812330974,1.1846172705,0,1.1846172705,3.1301691591,-1.2185,3.3589732381,0.396,-1.2185,1.2812330974,2.7341691591,0,2.7341691591
2019-06-08 14:30:00,1.586926172,-1.2235,2.0038180869,0.381,-1.2235,1.2814496674,1.205926172,0,1.205926172,3.1200559672,-1.2235,3.3513730751,0.381,-1.2235,1.2814496674,2.7390559672,0,2.7390559672
2019-06-08 15:00:00,1.6004004421,-1.2235,2.0145058514,0.3755,-1.2235,1.2798251834,1.2249004421,0,1.2249004421,3.1507587736,-1.2235,3.3799753105,0.3755,-1.2235,1.2798251834,2.7752587736,0,2.7752587736
2019-06-08 15:30:00,1.8300101629,-1.213,2.1955195732,0.3165,-1.213,1.2536112835,1.5135101629,0,1.5135101629,2.6306501291,-1.213,2.8968412283,0.3165,-1.213,1.2536112835,2.3141501291,0,2.3141501291
2019-06-08 16:00:00,1.8438833722,-1.2175,2.2095728411,0.3205,-1.2175,1.2589783557,1.5233833722,0,1.5233833722,2.6387973516,-1.2175,2.9061241737,0.3205,-1.2175,1.2589783557,2.3182973516,0,2.3182973516
2019-06-08 16:30:00,1.8942069634,-1.2,2.2423246911,0.2795,-1.2,1.2321202255,1.6147069634,0,1.6147069634,2.6402218577000003,-1.2,2.9001330069,0.2795,-1.2,1.2321202255,2.3607218577,0,2.3607218577
2019-06-08 17:00:00,1.9389018633,-1.195,2.2775788539,0.233,-1.195,1.2175031827,1.7059018633,0,1.7059018633,2.644543346,-1.195,2.9020052566,0.233,-1.195,1.2175031827,2.411543346,0,2.411543346
2019-06-08 17:30:00,1.9574018632999999,-1.207,2.2996241116,0.2515,-1.207,1.2329238622,1.7059018633,0,1.7059018633,2.66087274,-1.207,2.9218303747,0.2515,-1.207,1.2329238622,2.4093727400000002,0,2.4093727400000002
2019-06-08 18:00:00,1.9939783320000002,-1.2085,2.3316135697,0.28500000000000003,-1.2085,1.2416510178,1.708978332,0,1.708978332,2.7071885303,-1.2085,2.9646824431,0.28500000000000003,-1.2085,1.2416510178,2.4221885303,0,2.4221885303
2019-06-08 18:30:00,2.0011209875,-1.2155,2.3413512032,0.24450000000000002,-1.2155,1.2398469664,1.7566209875,0,1.7566209875,2.7057490473,-1.2155,2.9662296197,0.24450000000000002,-1.2155,1.2398469664,2.4612490473,0,2.4612490473
2019-06-08 19:00:00,2.0203663697,-1.2135,2.3567907242,0.1575,-1.2135,1.2236782665,1.8628663697,0,1.8628663697,2.6425915927,-1.2135,2.907898309,0.1575,-1.2135,1.2236782665,2.4850915927,0,2.4850915927
2019-06-08 19:30:00,2.0773609986,-1.159,2.3788042624,0.11800000000000001,-1.159,1.1649914163,1.9593609986,0,1.9593609986,2.6462298769,-1.159,2.8889121761,0.11800000000000001,-1.159,1.1649914163,2.5282298769000002,0,2.5282298769000002
2019-06-08 20:00:00,2.0114323328,-1.1065,2.2956921134,0.08850000000000001,-1.1065,1.1100335581,1.9229323328,0,1.9229323328,2.5569846895,-1.1065,2.7861286676,0.08850000000000001,-1.1065,1.1100335581,2.4684846895,0,2.4684846895
2019-06-08 20:30:00,1.9942738034,-1.08,2.267934744,0.064,-1.08,1.0818946344,1.9302738034,0,1.9302738034,2.5214350714,-1.08,2.7429974151,0.064,-1.08,1.0818946344,2.4574350714,0,2.4574350714
2019-06-08 21:00:00,1.9494057098000002,-1.078,2.2276145585,0.042,-1.078,1.0788178716,1.9074057098,0,1.9074057098,2.4793593901,-1.078,2.7035730035,0.042,-1.078,1.0788178716,2.4373593901,0,2.4373593901
2019-06-08 21:30:00,1.9033629954,-1.063,2.1800824967,0.0475,-1.063,1.064060736,1.8558629953999999,0,1.8558629953999999,2.4344419891999998,-1.063,2.6564029812000003,0.0475,-1.063,1.064060736,2.3869419892,0,2.3869419892
2019-06-08 22:00:00,1.8950032522,-1.0645,2.173521929,0.0475,-1.0645,1.0655592428,1.8475032522000001,0,1.8475032522000001,2.4237093364,-1.0645,2.6471734354,0.0475,-1.0645,1.0655592428,2.3762093364,0,2.3762093364
2019-06-08 22:30:00,1.8911794374,-1.0855,2.1805664206,0.027,-1.0855,1.085835738,1.8641794374,0,1.8641794374,2.4271443733,-1.0855,2.6588230589,0.027,-1.0855,1.085835738,2.4001443733,0,2.4001443733
2019-06-08 23:00:00,1.7422891031,-1.081,2.0503980879,0.0285,-1.081,1.0813756285,1.7137891030999999,0,1.7137891030999999,2.3116284063,-1.081,2.5518986831,0.0285,-1.081,1.0813756285,2.2831284063,0,2.2831284063
2019-06-08 23:30:00,1.7584593608999999,-1.098,2.0731095784,0.0385,-1.098,1.0986747699,1.7199593609,0,1.7199593609,2.3318942715,-1.098,2.5774667589,0.0385,-1.098,1.0986747699,2.2933942715,0,2.2933942715
2019-06-09 00:00:00,1.7769387869000002,-1.1255,2.1033929026,0.044500000000000005,-1.1255,1.1263793766,1.7324387869,0,1.7324387869,2.3448103504,-1.1255,2.6009394128,0.044500000000000005,-1.1255,1.1263793766,2.3003103504,0,2.3003103504
2019-06-09 00:30:00,1.6475703139,-1.147,2.0075101343,0.053,-1.147,1.1482238458,1.5945703139,0,1.5945703139,2.2453909411,-1.147,2.5213864199,0.053,-1.147,1.1482238458,2.1923909411,0,2.1923909411
2019-06-09 01:00:00,1.6752848945,-1.1155,2.012689675,0.036500000000000005,-1.1155,1.116096994,1.6387848945,0,1.6387848945,2.2671765385000002,-1.1155,2.5267429048,0.036500000000000005,-1.1155,1.116096994,2.2306765385,0,2.2306765385
2019-06-09 01:30:00,1.698117174,-1.0955,2.0208221561,0.028,-1.0955,1.0958577691,1.670117174,0,1.670117174,2.268047453,-1.0955,2.518761501,0.028,-1.0955,1.0958577691,2.240047453,0,2.240047453
2019-06-09 02:00:00,1.6946216736,-1.0965,2.0184288114,0.0165,-1.0965,1.096624138,1.6781216736,0,1.6781216736,2.2585223374,-1.0965,2.5106245036,0.0165,-1.0965,1.096624138,2.2420223374,0,2.2420223374
2019-06-09 02:30:00,1.7326232156999999,-1.0815,2.0424557419,0.018500000000000003,-1.0815,1.0816582177,1.7141232157,0,1.7141232157,2.2826667801,-1.0815,2.5259077337,0.018500000000000003,-1.0815,1.0816582177,2.2641667801,0,2.2641667801
2019-06-09 03:00:00,1.6856171739999999,-1.0685,1.9957448503,0.0155,-1.0685,1.068612418,1.670117174,0,1.670117174,2.2478917885,-1.0685,2.4889173836,0.0155,-1.0685,1.068612418,2.2323917885,0,2.2323917885
2019-06-09 03:30:00,1.5807650517,-1.0625,1.9046586042,0.0115,-1.0625,1.0625622335,1.5692650517,0,1.5692650517,2.1744057206,-1.0625,2.420112908,0.0115,-1.0625,1.0625622335,2.1629057206,0,2.1629057206
2019-06-09 04:00:00,1.5577351396,-1.0545,1.8810925057,0.008,-1.0545,1.0545303457,1.5497351396,0,1.5497351396,2.1560734767,-1.0545,2.4001298062,0.008,-1.0545,1.0545303457,2.1480734767,0,2.1480734767
2019-06-09 04:30:00,1.6432212421,-1.035,1.9420095393,0.0055000000000000005,-1.035,1.0350146134,1.6377212421,0,1.6377212421,2.2018640924,-1.035,2.432987974,0.0055000000000000005,-1.035,1.0350146134,2.1963640924,0,2.1963640924
2019-06-09 05:00:00,1.4432231976,-1.0195,1.7669955993,0.006,-1.0195,1.0195176556,1.4372231976,0,1.4372231976,2.0641180323,-1.0195,2.3021649597,0.006,-1.0195,1.0195176556,2.0581180323,0,2.0581180323
2019-06-09 05:30:00,1.32603935,-1.0405,1.6855327371,0.0025,-1.0405,1.0405030034,1.32353935,0,1.32353935,1.9915220223,-1.0405,2.246953541,0.0025,-1.0405,1.0405030034,1.9890220223,0,1.9890220223
2019-06-09 06:00:00,1.4736058797,-1.026,1.7956030432,0.005,-1.026,1.0260121832,1.4686058797000001,0,1.4686058797000001,2.0869943527,-1.026,2.3255583047,0.005,-1.026,1.0260121832,2.0819943527,0,2.0819943527
2019-06-09 06:30:00,1.5425835916000001,-1.0135,1.845737356,0.007,-1.0135,1.0135241734,1.5355835916,0,1.5355835916,2.1266595296,-1.0135,2.3558147221,0.007,-1.0135,1.0135241734,2.1196595296,0,2.1196595296
2019-06-09 07:00:00,1.5325962880000001,-1.017,1.8393315041,0.0165,-1.017,1.0171338408,1.516096288,0,1.516096288,2.1285073291,-1.017,2.3589897096,0.0165,-1.017,1.0171338408,2.1120073291,0,2.1120073291
2019-06-09 07:30:00,1.5590382128,-1.032,1.8696588323,0.025500000000000002,-1.032,1.0323149955,1.5335382128,0,1.5335382128,2.1682967839,-1.032,2.4013610605,0.025500000000000002,-1.032,1.0323149955,2.1427967839,0,2.1427967839
2019-06-09 08:00:00,1.6277720547999999,-0.99,1.9051881436,0.0335,-0.99,0.9905666308000001,1.5942720548,0,1.5942720548,2.2033959312,-0.99,2.4155855666,0.0335,-0.99,0.9905666308000001,2.1698959312,0,2.1698959312
2019-06-09 08:30:00,1.6396760112000002,-1.0145,1.9281461749000002,0.0425,-1.0145,1.0153898266,1.5971760112,0,1.5971760112,2.2368710216,-1.0145,2.4561763408,0.0425,-1.0145,1.0153898266,2.1943710216,0,2.1943710216
2019-06-09 09:00:00,1.605743723,-1.0235,1.9041967214,0.077,-1.0235,1.026392347,1.528743723,0,1.528743723,2.2288159189,-1.0235,2.4525848915,0.077,-1.0235,1.026392347,2.1518159189,0,2.1518159189
2019-06-09 09:30:00,1.6201979201,-0.89,1.8485511354000002,0.1125,-0.89,0.8970820754000001,1.5076979201,0,1.5076979201,2.1789973477,-0.89,2.3537479562,0.1125,-0.89,0.8970820754000001,2.0664973477,0,2.0664973477
2019-06-09 10:00:00,1.4815040555,-0.872,1.7190806457,0.1495,-0.872,0.8847226967,1.3320040555000001,0,1.3320040555000001,2.0995411796,-0.872,2.2734241058,0.1495,-0.872,0.8847226967,1.9500411796,0,1.9500411796
2019-06-09 10:30:00,1.5600163262,-0.909,1.8055281604000002,0.0775,-0.909,0.9122977858,1.4825163262,0,1.4825163262,2.1403188182,-0.909,2.3253484994,0.0775,-0.909,0.9122977858,2.0628188182,0,2.0628188182
2019-06-09 11:00:00,1.6700771176,-0.924,1.9086470545,0.08700000000000001,-0.924,0.9280867416,1.5830771176,0,1.5830771176,2.2233985882,-0.924,2.4077535759,0.08700000000000001,-0.924,0.9280867416,2.1363985882,0,2.1363985882
2019-06-09 11:30:00,1.6726379566,-0.918,1.907994165,0.091,-0.918,0.9224993225,1.5816379566,0,1.5816379566,2.2469875632,-0.918,2.4272777157,0.091,-0.918,0.9224993225,2.1559875632,0,2.1559875632
2019-06-09 12:00:00,1.7901899746,-0.9485,2.0259398794,0.051000000000000004,-0.9485,0.9498701227,1.7391899746,0,1.7391899746,2.3517965370000002,-0.9485,2.5358626149,0.051000000000000004,-0.9485,0.9498701227,2.300796537,0,2.300796537
2019-06-09 12:30:00,1.9401822808,-0.979,2.1731885061,0.045,-0.979,0.9800336729,1.8951822808,0,1.8951822808,2.4363178424,-0.979,2.6256590847,0.045,-0.979,0.9800336729,2.3913178424,0,2.3913178424
2019-06-09 13:00:00,1.9129689998,-1.044,2.1793086964,0.063,-1.044,1.0458991347,1.8499689998000002,0,1.8499689998000002,2.9672691923,-1.044,3.1455718812,0.063,-1.044,1.0458991347,2.9042691923,0,2.9042691923
2019-06-09 13:30:00,1.9251743274000002,-1.059,2.1972203328,0.06,-1.059,1.0606983549,1.8651743274,0,1.8651743274,2.9919281385,-1.059,3.1738171003,0.06,-1.059,1.0606983549,2.9319281385,0,2.9319281385
2019-06-09 14:00:00,1.8286249121,-1.0925,2.1301233108,0.131,-1.0925,1.1003259744,1.6976249121,0,1.6976249121,2.9754283958,-1.0925,3.1696577715,0.131,-1.0925,1.1003259744,2.8444283958,0,2.8444283958
2019-06-09 14:30:00,1.6944146941,-1.092,2.0158137701,0.20350000000000001,-1.092,1.1107998245,1.4909146941,0,1.4909146941,2.9370386926,-1.092,3.1334741553,0.20350000000000001,-1.092,1.1107998245,2.7335386926,0,2.7335386926
2019-06-09 15:00:00,1.7277573352000002,-1.062,2.0280506427,0.1395,-1.062,1.0711228921,1.5882573352,0,1.5882573352,2.876511108,-1.062,3.0662942055,0.1395,-1.062,1.0711228921,2.737011108,0,2.737011108
2019-06-09 15:30:00,1.7899894340000002,-1.052,2.0762384675,0.0245,-1.052,1.0522852513,1.765489434,0,1.765489434,2.8649600942,-1.052,3.0519994006,0.0245,-1.052,1.0522852513,2.8404600942,0,2.8404600942
2019-06-09 16:00:00,1.7945449607000001,-1.067,2.0877932407,0.06,-1.067,1.0686856413,1.7345449607,0,1.7345449607,2.8902500011,-1.067,3.0809144858,0.06,-1.067,1.0686856413,2.8302500011,0,2.8302500011
2019-06-09 16:30:00,1.8972664939000001,-1.059,2.1728095059,0.078,-1.059,1.0618686359,1.8192664939,0,1.8192664939,2.9709975253,-1.059,3.154093736,0.078,-1.059,1.0618686359,2.8929975253,0,2.8929975253
2019-06-09 17:00:00,1.9037692801000001,-1.0675,2.1826345828,0.1165,-1.0675,1.0738382094,1.7872692801,0,1.7872692801,3.0278574371,-1.0675,3.2105259552,0.1165,-1.0675,1.0738382094,2.9113574371,0,2.9113574371
2019-06-09 17:30:00,1.9280357633,-1.067,2.2035904576,0.063,-1.067,1.0688582694,1.8650357632999999,0,1.8650357632999999,3.0166823502,-1.067,3.1998220891,0.063,-1.067,1.0688582694,2.9536823502000003,0,2.9536823502000003
2019-06-09 18:00:00,2.0021600695,-1.0375,2.255005808,0.019,-1.0375,1.0376739613,1.9831600695,0,1.9831600695,3.0308811626,-1.0375,3.2035366194,0.019,-1.0375,1.0376739613,3.0118811626,0,3.0118811626
2019-06-09 18:30:00,2.0576055728,-1.044,2.3073094056,0.0235,-1.044,1.0442644541,2.0341055728,0,2.0341055728,3.0739179074,-1.044,3.246368325,0.0235,-1.044,1.0442644541,3.0504179074,0,3.0504179074
2019-06-09 19:00:00,1.9166472222,-1.0715,2.1958253173,0.0545,-1.0715,1.072885129,1.8621472222,0,1.8621472222,2.9927620751,-1.0715,3.1787949113,0.0545,-1.0715,1.072885129,2.9382620751,0,2.9382620751
2019-06-09 19:30:00,1.8837665042,-1.083,2.1728932883,0.08650000000000001,-1.083,1.0864489173,1.7972665042,0,1.7972665042,2.9448930554,-1.083,3.1377195713,0.08650000000000001,-1.083,1.0864489173,2.8583930554,0,2.8583930554
2019-06-09 20:00:00,1.9082729709000001,-1.0695000000000001,2.1875410811,0.05,-1.0695000000000001,1.0706681325,1.8582729708999999,0,1.8582729708999999,2.9348279613,-1.0695000000000001,3.1236269643,0.05,-1.0695000000000001,1.0706681325,2.8848279613,0,2.8848279613
2019-06-09 20:30:00,1.8709684755,-1.082,2.161306789,0.011,-1.082,1.0820559135,1.8599684755,0,1.8599684755,2.8958279613,-1.082,3.0913659734,0.011,-1.082,1.0820559135,2.8848279613,0,2.8848279613
2019-06-09 21:00:00,1.7994358136000002,-1.1045,2.111371473,0.005,-1.1045,1.1045113173,1.7944358136,0,1.7944358136,2.856152217,-1.1045,3.0622746018,0.005,-1.1045,1.1045113173,2.851152217,0,2.851152217
2019-06-09 21:30:00,1.8156809325,-1.0835,2.1143957762,0.0005,-1.0835,1.0835001154,1.8151809325000001,0,1.8151809325000001,2.859463593,-1.0835,3.0578594293,0.0005,-1.0835,1.0835001154,2.858963593,0,2.858963593
2019-06-09 22:00:00,1.8184933065000002,-1.093,2.1216896346,0.0,-1.093,1.093,1.8184933065000002,0,1.8184933065000002,2.8641711769000002,-1.093,3.0656362359,0.0,-1.093,1.093,2.8641711769000002,0,2.8641711769000002
