Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-09 22:30:00,1.6475726275,-1.107,1.9849293597000002,0.0,-1.107,1.107,1.6475726275,0,1.6475726275,3.1812700158,-1.107,3.3683717006,0.0,-1.107,1.107,3.1812700158,0,3.1812700158
2019-06-09 23:00:00,1.6269600105,-1.107,1.9678536215,0.0,-1.107,1.107,1.6269600105,0,1.6269600105,3.2828334915,-1.107,3.4644544639,0.0,-1.107,1.107,3.2828334915,0,3.2828334915
2019-06-09 23:30:00,1.6174106947,-1.1015,1.9568647387,0.0,-1.1015,1.1015,1.6174106947,0,1.6174106947,3.0856542295,-1.1015,3.2763644903999998,0.0,-1.1015,1.1015,3.0856542295,0,3.0856542295
2019-06-10 00:00:00,1.5890249801,-1.1219999999999999,1.9452209096000002,0.0,-1.1219999999999999,1.1219999999999999,1.5890249801,0,1.5890249801,2.7473616705,-1.1219999999999999,2.967638817,0.0,-1.1219999999999999,1.1219999999999999,2.7473616705,0,2.7473616705
2019-06-10 00:30:00,1.5105944286000001,-1.119,1.8799086488,0.0,-1.119,1.119,1.5105944286000001,0,1.5105944286000001,2.6791611307,-1.119,2.9034574845,0.0,-1.119,1.119,2.6791611307,0,2.6791611307
2019-06-10 01:00:00,1.5754560941,-1.079,1.9095294981,0.0,-1.079,1.079,1.5754560941,0,1.5754560941,2.6989300658,-1.079,2.9066242447,0.0,-1.079,1.079,2.6989300658,0,2.6989300658
2019-06-10 01:30:00,1.5307392187,-1.103,1.8867356878,0.0,-1.103,1.103,1.5307392187,0,1.5307392187,2.6943105131,-1.103,2.9113430133,0.0,-1.103,1.103,2.6943105131,0,2.6943105131
2019-06-10 02:00:00,1.5761177375000002,-1.1045,1.9245953788999999,0.0,-1.1045,1.1045,1.5761177375000002,0,1.5761177375000002,2.7210864597,-1.1045,2.9367042361999998,0.0,-1.1045,1.1045,2.7210864597,0,2.7210864597
2019-06-10 02:30:00,1.6368053337,-1.082,1.9621049157,0.0,-1.082,1.082,1.6368053337,0,1.6368053337,2.7432021504,-1.082,2.9488780982,0.0,-1.082,1.082,2.7432021504,0,2.7432021504
2019-06-10 03:00:00,1.5670013914,-1.0745,1.9000114764,0.0005,-1.0745,1.0745001163,1.5665013914,0,1.5665013914,2.6962181508,-1.0745,2.9024373493,0.0005,-1.0745,1.0745001163,2.6957181508,0,2.6957181508
2019-06-10 03:30:00,1.4457081681,-1.0695000000000001,1.7983054127,0.0,-1.0695000000000001,1.0695000000000001,1.4457081681,0,1.4457081681,2.6309796341,-1.0695000000000001,2.8400500146,0.0,-1.0695000000000001,1.0695000000000001,2.6309796341,0,2.6309796341
2019-06-10 04:00:00,1.5118023609,-1.0665,1.8501266520000001,0.0,-1.0665,1.0665,1.5118023609,0,1.5118023609,2.6637088126,-1.0665,2.8692798554000003,0.0,-1.0665,1.0665,2.6637088126,0,2.6637088126
2019-06-10 04:30:00,1.4171965333,-1.0845,1.7845409113000001,0.0,-1.0845,1.0845,1.4171965333,0,1.4171965333,2.6264970866,-1.0845,2.8415888507,0.0,-1.0845,1.0845,2.6264970866,0,2.6264970866
2019-06-10 05:00:00,1.4051279497,-1.07,1.7661496412000002,0.0,-1.07,1.07,1.4051279497,0,1.4051279497,2.6038515616,-1.07,2.8151275201,0.0,-1.07,1.07,2.6038515616,0,2.6038515616
2019-06-10 05:30:00,1.434176347,-1.0495,1.7771640454000002,0.0,-1.0495,1.0495,1.434176347,0,1.434176347,2.5944513754000003,-1.0495,2.7986832957,0.0,-1.0495,1.0495,2.5944513754000003,0,2.5944513754000003
2019-06-10 06:00:00,1.3619989774,-1.064,1.7283336525,0.0045000000000000005,-1.064,1.0640095159,1.3574989774000001,0,1.3574989774000001,2.558077228,-1.064,2.770533361,0.0045000000000000005,-1.064,1.0640095159,2.553577228,0,2.553577228
2019-06-10 06:30:00,1.5108529854000001,-1.036,1.8319314243,0.0105,-1.036,1.0360532081,1.5003529854000002,0,1.5003529854000002,2.6446194957999998,-1.036,2.8403007371999998,0.0105,-1.036,1.0360532081,2.6341194958000003,0,2.6341194958000003
2019-06-10 07:00:00,1.5820534409,-1.015,1.8796590355,0.018500000000000003,-1.015,1.0151685821,1.5635534409,0,1.5635534409,2.7106946398,-1.015,2.8944931215,0.018500000000000003,-1.015,1.0151685821,2.6921946398000003,0,2.6921946398000003
2019-06-10 07:30:00,1.5846191315,-1.029,1.8894069948,0.026500000000000003,-1.029,1.0293411728,1.5581191315,0,1.5581191315,2.7842671388999998,-1.029,2.9683302547,0.026500000000000003,-1.029,1.0293411728,2.7577671389000002,0,2.7577671389000002
2019-06-10 08:00:00,1.6255781596,-1.0335,1.9262986796,0.0485,-1.0335,1.0346373761,1.5770781596,0,1.5770781596,2.8311426794,-1.0335,3.0138830636,0.0485,-1.0335,1.0346373761,2.7826426794,0,2.7826426794
2019-06-10 08:30:00,2.5640085348,-0.987,2.7474185641,0.066,-0.987,0.9892042256,2.4980085348,0,2.4980085348,2.8511609081,-0.987,3.0171654783,0.066,-0.987,0.9892042256,2.7851609081,0,2.7851609081
2019-06-10 09:00:00,1.5462459999,-1.018,1.8512700214,0.07150000000000001,-1.018,1.0205078393,1.4747459999,0,1.4747459999,2.8046432654,-1.018,2.983680252,0.07150000000000001,-1.018,1.0205078393,2.7331432654,0,2.7331432654
2019-06-10 09:30:00,1.3581967399,-1.0065,1.6904853251,0.10550000000000001,-1.0065,1.0120140809,1.2526967399,0,1.2526967399,2.6979823801,-1.0065,2.8796095522,0.10550000000000001,-1.0065,1.0120140809,2.5924823801,0,2.5924823801
2019-06-10 10:00:00,1.346894982,-0.976,1.6633406423000001,0.113,-0.976,0.9825197199000001,1.233894982,0,1.233894982,2.6810684311,-0.976,2.8531918849,0.113,-0.976,0.9825197199000001,2.5680684311,0,2.5680684311
2019-06-10 10:30:00,1.3550859711,-1.005,1.6870930588,0.0935,-1.005,1.0093400071,1.2615859711000001,0,1.2615859711000001,2.7078990581999998,-1.005,2.8883805686,0.0935,-1.005,1.0093400071,2.6143990582,0,2.6143990582
2019-06-10 11:00:00,1.3923309841,-1.0275,1.7304166606,0.1615,-1.0275,1.0401146571,1.2308309841,0,1.2308309841,2.5030982847,-1.0275,2.7057821924,0.1615,-1.0275,1.0401146571,2.3415982847,0,2.3415982847
2019-06-10 11:30:00,1.4791339423,-1.12,1.855326715,0.20350000000000001,-1.12,1.1383374939,1.2756339423,0,1.2756339423,2.2989160144,-1.12,2.5572279604,0.20350000000000001,-1.12,1.1383374939,2.0954160144,0,2.0954160144
2019-06-10 12:00:00,1.5119424927,-1.133,1.8893541493,0.20500000000000002,-1.133,1.1513965433,1.3069424927,0,1.3069424927,2.3213720972,-1.133,2.5831100274,0.20500000000000002,-1.133,1.1513965433,2.1163720972,0,2.1163720972
2019-06-10 12:30:00,1.5076313910999999,-1.1215,1.8790196011,0.23950000000000002,-1.1215,1.1467879054,1.2681313911,0,1.2681313911,2.3241033409,-1.1215,2.5805461804,0.23950000000000002,-1.1215,1.1467879054,2.0846033409,0,2.0846033409
2019-06-10 13:00:00,1.5195722467000001,-1.116,1.8853529677,0.2625,-1.116,1.1464563882,1.2570722467,0,1.2570722467,2.3360687916,-1.116,2.5889521817,0.2625,-1.116,1.1464563882,2.0735687916,0,2.0735687916
2019-06-10 13:30:00,1.569965499,-1.1195,1.9282302555,0.29150000000000004,-1.1195,1.156828639,1.278465499,0,1.278465499,2.4374548321000002,-1.1195,2.6822502323,0.29150000000000004,-1.1195,1.156828639,2.1459548321,0,2.1459548321
2019-06-10 14:00:00,1.7330366894,-1.1395,2.0740965303,0.2755,-1.1395,1.1723312245,1.4575366894,0,1.4575366894,2.5080826605,-1.1395,2.7548028753000002,0.2755,-1.1395,1.1723312245,2.2325826605,0,2.2325826605
2019-06-10 14:30:00,1.7467472572,-1.1715,2.1032209182,0.2755,-1.1715,1.2034585577,1.4712472572,0,1.4712472572,2.5393929429,-1.1715,2.7965923494,0.2755,-1.1715,1.2034585577,2.2638929429,0,2.2638929429
2019-06-10 15:00:00,1.6862722266999999,-1.1695,2.0521316412,0.275,-1.1695,1.2013972074,1.4112722267,0,1.4112722267,2.5066030125000003,-1.1695,2.7660059494,0.275,-1.1695,1.2013972074,2.2316030125,0,2.2316030125
2019-06-10 15:30:00,1.7832875346,-1.181,2.1388958439,0.23450000000000001,-1.181,1.2040561656,1.5487875346000002,0,1.5487875346000002,2.5604363885,-1.181,2.8196800349,0.23450000000000001,-1.181,1.2040561656,2.3259363885,0,2.3259363885
2019-06-10 16:00:00,1.7721540214,-1.1615,2.1188704835,0.28350000000000003,-1.1615,1.1955979675,1.4886540214,0,1.4886540214,2.5324245598,-1.1615,2.7860826264,0.28350000000000003,-1.1615,1.1955979675,2.2489245598,0,2.2489245598
2019-06-10 16:30:00,1.823690729,-1.1375,2.1493613295,0.2165,-1.1375,1.1579199022,1.607190729,0,1.607190729,2.5204722522000003,-1.1375,2.7652642955,0.2165,-1.1375,1.1579199022,2.3039722522,0,2.3039722522
2019-06-10 17:00:00,1.7307654774999999,-1.123,2.0631718634,0.23900000000000002,-1.123,1.148150687,1.4917654775,0,1.4917654775,2.8981656433,-1.123,3.1081333781,0.23900000000000002,-1.123,1.148150687,2.6591656433,0,2.6591656433
2019-06-10 17:30:00,1.8829195584,-1.1175,2.1895644118,0.14450000000000002,-1.1175,1.1268036652,1.7384195584,0,1.7384195584,3.3608102697,-1.1175,3.5417300742,0.14450000000000002,-1.1175,1.1268036652,3.2163102697,0,3.2163102697
2019-06-10 18:00:00,2.5643013431,-1.162,2.8152949008,0.077,-1.162,1.1645484103000001,2.4873013431,0,2.4873013431,2.8102177436,-1.162,3.0409813821,0.077,-1.162,1.1645484103000001,2.7332177436,0,2.7332177436
2019-06-10 18:30:00,2.2390313026,-1.158,2.5207588489,0.094,-1.158,1.1618089344,2.1450313026,0,2.1450313026,2.8607391621,-1.158,3.0862262641,0.094,-1.158,1.1618089344,2.7667391621,0,2.7667391621
2019-06-10 19:00:00,2.1753382014,-1.1605,2.4655337232,0.0785,-1.1605,1.1631519677,2.0968382014,0,2.0968382014,2.7731544984000003,-1.1605,3.0061846453,0.0785,-1.1605,1.1631519677,2.6946544984000003,0,2.6946544984000003
2019-06-10 19:30:00,1.9392125036999999,-1.099,2.2289787201,0.041,-1.099,1.0997645202,1.8982125037,0,1.8982125037,2.5171329063,-1.099,2.7465904441999998,0.041,-1.099,1.0997645202,2.4761329063,0,2.4761329063
2019-06-10 20:00:00,1.91820034,-1.061,2.1920797304,0.0285,-1.061,1.0613827067,1.88970034,0,1.88970034,2.4605113368,-1.061,2.6795217929,0.0285,-1.061,1.0613827067,2.4320113368,0,2.4320113368
2019-06-10 20:30:00,1.9230100710000002,-1.081,2.2060210183,0.026500000000000003,-1.081,1.0813247662,1.896510071,0,1.896510071,2.4650725185,-1.081,2.6916804271,0.026500000000000003,-1.081,1.0813247662,2.4385725185,0,2.4385725185
2019-06-10 21:00:00,1.9049032586,-1.109,2.2042090247,0.034,-1.109,1.1095210678,1.8709032586,0,1.8709032586,2.4619507169,-1.109,2.7002004245,0.034,-1.109,1.1095210678,2.4279507169,0,2.4279507169
2019-06-10 21:30:00,1.9163145299000002,-1.0925,2.2058598386,0.036000000000000004,-1.0925,1.0930929741,1.8803145299000001,0,1.8803145299000001,2.4552405798,-1.0925,2.6873337260000003,0.036000000000000004,-1.0925,1.0930929741,2.4192405798,0,2.4192405798
2019-06-10 22:00:00,1.8628895134999999,-1.092,2.1593566958,0.045,-1.092,1.0929268045,1.8178895135,0,1.8178895135,2.4051700263,-1.092,2.6414592284,0.045,-1.092,1.0929268045,2.3601700263,0,2.3601700263
2019-06-10 22:30:00,1.8215632513000002,-1.108,2.1320780188,0.0315,-1.108,1.1084476758,1.7900632512999999,0,1.7900632512999999,2.3852759875,-1.108,2.6300580862,0.0315,-1.108,1.1084476758,2.3537759875,0,2.3537759875
2019-06-10 23:00:00,1.6174846701,-1.0925,1.9518742039,0.036000000000000004,-1.0925,1.0930929741,1.5814846701,0,1.5814846701,2.2311873371,-1.0925,2.4843013471,0.036000000000000004,-1.0925,1.0930929741,2.1951873371,0,2.1951873371
2019-06-10 23:30:00,1.6176206296,-1.0645,1.9364546861,0.022,-1.0645,1.0647273125,1.5956206296,0,1.5956206296,2.2053427077,-1.0645,2.4488153683,0.022,-1.0645,1.0647273125,2.1833427077,0,2.1833427077
2019-06-11 00:00:00,1.5080653872,-1.066,1.8467856433,0.027,-1.066,1.0663418776,1.4810653872000001,0,1.4810653872000001,2.1249894955,-1.066,2.3773801455,0.027,-1.066,1.0663418776,2.0979894955,0,2.0979894955
2019-06-11 00:30:00,1.3840697864,-1.0965,1.7657750206,0.051000000000000004,-1.0965,1.0976854058,1.3330697864,0,1.3330697864,2.0700446982,-1.0965,2.3425194348,0.051000000000000004,-1.0965,1.0976854058,2.0190446982,0,2.0190446982
2019-06-11 01:00:00,1.4318869053,-1.046,1.7732501541999999,0.0565,-1.046,1.0475248207,1.3753869053,0,1.3753869053,2.100841127,-1.046,2.3468381795,0.0565,-1.046,1.0475248207,2.044341127,0,2.044341127
2019-06-11 01:30:00,1.5075897286000002,-1.075,1.8516078931000002,0.0395,-1.075,1.0757254529,1.4680897286,0,1.4680897286,2.1657361265,-1.075,2.4178581368,0.0395,-1.075,1.0757254529,2.1262361265,0,2.1262361265
2019-06-11 02:00:00,1.5000382473,-1.087,1.85248043,0.0405,-1.087,1.0877542232,1.4595382473,0,1.4595382473,2.1705431742,-1.087,2.4275145048,0.0405,-1.087,1.0877542232,2.1300431742,0,2.1300431742
2019-06-11 02:30:00,1.5899195159000001,-1.083,1.9237289484,0.039,-1.083,1.0837019886,1.5509195159,0,1.5509195159,2.1375804713,-1.083,2.3962761258,0.039,-1.083,1.0837019886,2.0985804713,0,2.0985804713
2019-06-11 03:00:00,1.8257114718,-1.0635,2.1128782805,0.036000000000000004,-1.0635,1.0641091344,1.7897114718,0,1.7897114718,1.827334057,-1.0635,2.1142804936,0.036000000000000004,-1.0635,1.0641091344,1.791334057,0,1.791334057
2019-06-11 03:30:00,1.7101474493,-1.0895,2.0277116532,0.0565,-1.0895,1.0909640232,1.6536474493000002,0,1.6536474493000002,1.9071796602000002,-1.0895,2.1964390513,0.0565,-1.0895,1.0909640232,1.8506796602,0,1.8506796602
2019-06-11 04:00:00,1.6205507998000002,-1.081,1.9480107532000002,0.0575,-1.081,1.0825281752,1.5630507998,0,1.5630507998,2.229741128,-1.081,2.4779641841,0.0575,-1.081,1.0825281752,2.172241128,0,2.172241128
2019-06-11 04:30:00,1.6688721120999999,-1.053,1.9733076614,0.049,-1.053,1.0541394595,1.6198721121,0,1.6198721121,2.2587807312,-1.053,2.492167609,0.049,-1.053,1.0541394595,2.2097807312,0,2.2097807312
2019-06-11 05:00:00,1.5871649267999999,-1.084,1.9220167806,0.0845,-1.084,1.0872884852,1.5026649268,0,1.5026649268,2.2283649396,-1.084,2.4780367843,0.0845,-1.084,1.0872884852,2.1438649396,0,2.1438649396
2019-06-11 05:30:00,1.5498082750000002,-1.087,1.8930067852999999,0.092,-1.087,1.0908863369,1.457808275,0,1.457808275,2.1944074375,-1.087,2.4488758649,0.092,-1.087,1.0908863369,2.1024074375,0,2.1024074375
2019-06-11 06:00:00,1.605735323,-1.0595,1.9237791395000001,0.078,-1.0595,1.0623672858,1.527735323,0,1.527735323,2.2253456689,-1.0595,2.4646913795,0.078,-1.0595,1.0623672858,2.1473456689,0,2.1473456689
2019-06-11 06:30:00,1.6341097242,-1.0005,1.9160675459,0.052500000000000005,-1.0005,1.0018764894,1.5816097242,0,1.5816097242,2.2086214508,-1.0005,2.4246667735000003,0.052500000000000005,-1.0005,1.0018764894,2.1561214508,0,2.1561214508
2019-06-11 07:00:00,1.5535720486,-1.014,1.8552040616,0.0575,-1.014,1.0156289923,1.4960720486,0,1.4960720486,2.1686563726,-1.014,2.3940063622,0.0575,-1.014,1.0156289923,2.1111563726,0,2.1111563726
2019-06-11 07:30:00,1.592844489,-0.998,1.8796695364,0.07250000000000001,-0.998,1.0006299266,1.5203444890000002,0,1.5203444890000002,2.6885060549,-0.998,2.8677637293,0.07250000000000001,-0.998,1.0006299266,2.6160060549,0,2.6160060549
2019-06-11 08:00:00,1.6786546236,-1.0135,1.9608833712,0.08850000000000001,-1.0135,1.0173566238,1.5901546236000001,0,1.5901546236000001,2.8426187471,-1.0135,3.0178905864,0.08850000000000001,-1.0135,1.0173566238,2.7541187471,0,2.7541187471
2019-06-11 08:30:00,1.6589369544,-1.0165,1.9455960703000001,0.0825,-1.0165,1.0198423898,1.5764369544,0,1.5764369544,2.8896537964,-1.0165,3.0632289031,0.0825,-1.0165,1.0198423898,2.8071537964,0,2.8071537964
2019-06-11 09:00:00,1.6520242105,-0.986,1.9238970845,0.084,-0.986,0.9895716245,1.5680242105,0,1.5680242105,2.9113855355,-0.986,3.0738187546,0.084,-0.986,0.9895716245,2.8273855355,0,2.8273855355
2019-06-11 09:30:00,1.7020809591,-1.0065,1.977402802,0.0925,-1.0065,1.0107415595,1.6095809591,0,1.6095809591,2.9458645655,-1.0065,3.1130628468,0.0925,-1.0065,1.0107415595,2.8533645655,0,2.8533645655
2019-06-11 10:00:00,1.6568460283,-0.937,1.9034462854,0.0945,-0.937,0.9417532851,1.5623460283,0,1.5623460283,2.8604680531,-0.937,3.0100243325,0.0945,-0.937,0.9417532851,2.7659680531,0,2.7659680531
2019-06-11 10:30:00,1.556591294,-0.98,1.8393956770000002,0.10250000000000001,-0.98,0.9853457515,1.454091294,0,1.454091294,3.1704621965,-0.98,3.3184681013,0.10250000000000001,-0.98,0.9853457515,3.0679621965,0,3.0679621965
2019-06-11 11:00:00,1.5225708267,-0.924,1.7810103656,0.099,-0.924,0.9292884375,1.4235708267,0,1.4235708267,3.2636508151,-0.924,3.3919305186,0.099,-0.924,0.9292884375,3.1646508151,0,3.1646508151
2019-06-11 11:30:00,1.5000404418,-0.96,1.7809327126999999,0.10350000000000001,-0.96,0.9655631776,1.3965404418,0,1.3965404418,3.3024194403,-0.96,3.4391240396000002,0.10350000000000001,-0.96,0.9655631776,3.1989194403,0,3.1989194403
2019-06-11 12:00:00,1.4882493767,-1.028,1.8087758863999999,0.105,-1.028,1.0333484407,1.3832493767,0,1.3832493767,3.3491386104,-1.028,3.5033574513,0.105,-1.028,1.0333484407,3.2441386104,0,3.2441386104
2019-06-11 12:30:00,1.5444460656999999,-1.012,1.8464716759000002,0.0995,-1.012,1.0168796635,1.4449460657,0,1.4449460657,3.3406974149,-1.012,3.4906164524,0.0995,-1.012,1.0168796635,3.2411974149000002,0,3.2411974149000002
2019-06-11 13:00:00,1.5635033863,-0.9685,1.8391669552,0.0965,-0.9685,0.9732956899,1.4670033863,0,1.4670033863,3.3167704307,-0.9685,3.4552797773,0.0965,-0.9685,0.9732956899,3.2202704307,0,3.2202704307
2019-06-11 13:30:00,1.3848451094,-0.911,1.6576238949,0.0805,-0.911,0.9145497526,1.3043451094,0,1.3043451094,3.1924947385,-0.911,3.3199312727,0.0805,-0.911,0.9145497526,3.1119947385,0,3.1119947385
2019-06-11 14:00:00,1.3907333818,-0.8965000000000001,1.6546454573,0.0645,-0.8965000000000001,0.8988172784,1.3262333818,0,1.3262333818,3.154639375,-0.8965000000000001,3.2795520786,0.0645,-0.8965000000000001,0.8988172784,3.090139375,0,3.090139375
2019-06-11 14:30:00,1.5462020002,-0.995,1.8386858419,0.059500000000000004,-0.995,0.9967774325000001,1.4867020002,0,1.4867020002,3.3157582895,-0.995,3.4618316011,0.059500000000000004,-0.995,0.9967774325000001,3.2562582895,0,3.2562582895
2019-06-11 15:00:00,1.7251427709,-0.9925,1.9902697882,0.0675,-0.9925,0.9947926920000001,1.6576427709,0,1.6576427709,3.4323105902,-0.9925,3.5729276843,0.0675,-0.9925,0.9947926920000001,3.3648105902,0,3.3648105902
2019-06-11 15:30:00,1.7295564801,-0.935,1.9661105304,0.09050000000000001,-0.935,0.9393696024,1.6390564801,0,1.6390564801,3.390688987,-0.935,3.5172427847,0.09050000000000001,-0.935,0.9393696024,3.300188987,0,3.300188987
2019-06-11 16:00:00,1.8110247463,-0.9615,2.0504372416,0.092,-0.9615,0.9658914276,1.7190247463000001,0,1.7190247463000001,3.4379397234,-0.9615,3.5698615928,0.092,-0.9615,0.9658914276,3.3459397234,0,3.3459397234
2019-06-11 16:30:00,1.8634913346,-0.9460000000000001,2.0898602715,0.088,-0.9460000000000001,0.9500842068,1.7754913346,0,1.7754913346,3.4398881055,-0.9460000000000001,3.5675966949999998,0.088,-0.9460000000000001,0.9500842068,3.3518881055,0,3.3518881055
2019-06-11 17:00:00,2.1276141862,-1.011,2.3556024973,0.08600000000000001,-1.011,1.0146511716,2.0416141862,0,2.0416141862,3.4318222904,-1.011,3.5776424126,0.08600000000000001,-1.011,1.0146511716,3.3458222904,0,3.3458222904
2019-06-11 17:30:00,2.2181229272,-1.0185,2.4407809345,0.07100000000000001,-1.0185,1.0209717185,2.1471229272,0,2.1471229272,3.2276279558,-1.0185,3.3845124421,0.07100000000000001,-1.0185,1.0209717185,3.1566279558,0,3.1566279558
2019-06-11 18:00:00,2.3175108141000003,-1.0245,2.5338619977,0.0645,-1.0245,1.0265283727,2.2530108141,0,2.2530108141,3.3035190146,-1.0245,3.458733602,0.0645,-1.0245,1.0265283727,3.2390190146,0,3.2390190146
2019-06-11 18:30:00,2.2371416699,-1.0655000000000001,2.4779211249,0.0755,-1.0655000000000001,1.0681715686,2.1616416699,0,2.1616416699,3.2496814247,-1.0655000000000001,3.4199005266,0.0755,-1.0655000000000001,1.0681715686,3.1741814247,0,3.1741814247
2019-06-11 19:00:00,2.1337726128,-1.049,2.377685127,0.0645,-1.049,1.0509810893,2.0692726128,0,2.0692726128,3.1617248485,-1.049,3.3312017377,0.0645,-1.049,1.0509810893,3.0972248485,0,3.0972248485
2019-06-11 19:30:00,2.0404801029,-1.1045,2.3202325962,0.043500000000000004,-1.1045,1.1053562774,1.9969801029,0,1.9969801029,3.1267357669,-1.1045,3.3160815439,0.043500000000000004,-1.1045,1.1053562774,3.0832357669,0,3.0832357669
2019-06-11 20:00:00,1.9742660457,-1.09,2.2551776913,0.029500000000000002,-1.09,1.0903991242,1.9447660457,0,1.9447660457,3.0643294502,-1.09,3.2524167905,0.029500000000000002,-1.09,1.0903991242,3.0348294502,0,3.0348294502
2019-06-11 20:30:00,1.9789562193,-1.0855,2.2571171808,0.022,-1.0855,1.0857229158,1.9569562193,0,1.9569562193,3.0650539202,-1.0855,3.2515943449,0.022,-1.0855,1.0857229158,3.0430539202,0,3.0430539202
2019-06-11 21:00:00,1.9229091767000002,-1.109,2.2197884363,0.021500000000000002,-1.109,1.1092083889,1.9014091767,0,1.9014091767,3.038257232,-1.109,3.2343296072,0.021500000000000002,-1.109,1.1092083889,3.016757232,0,3.016757232
2019-06-11 21:30:00,1.9143139186,-1.119,2.2173765532,0.023,-1.119,1.1192363468,1.8913139186,0,1.8913139186,3.0438237409,-1.119,3.2429961403,0.023,-1.119,1.1192363468,3.0208237409,0,3.0208237409
2019-06-11 22:00:00,1.9106222245,-1.0945,2.2019099743,0.021,-1.0945,1.0947014433,1.8896222245,0,1.8896222245,3.0172424759,-1.0945,3.209623406,0.021,-1.0945,1.0947014433,2.9962424759,0,2.9962424759
2019-06-11 22:30:00,1.9794221007,-1.107,2.2679419862,0.0285,-1.107,1.1073668091,1.9509221007000002,0,1.9509221007000002,2.7247980414,-1.107,2.9410837061,0.0285,-1.107,1.1073668091,2.6962980414,0,2.6962980414
2019-06-11 23:00:00,1.8971885311,-1.1135,2.1998196682,0.034,-1.1135,1.114018963,1.8631885311,0,1.8631885311,2.4642231676,-1.1135,2.7041224214,0.034,-1.1135,1.114018963,2.4302231676,0,2.4302231676
2019-06-11 23:30:00,1.8345480074,-1.102,2.1400865383,0.0405,-1.102,1.1027439639,1.7940480074,0,1.7940480074,2.4075954582,-1.102,2.6478141722,0.0405,-1.102,1.1027439639,2.3670954582,0,2.3670954582
2019-06-12 00:00:00,1.7538350006,-1.069,2.0539469831,0.036000000000000004,-1.069,1.0696060022,1.7178350006,0,1.7178350006,2.3259880204,-1.069,2.5598791516,0.036000000000000004,-1.069,1.0696060022,2.2899880204,0,2.2899880204
2019-06-12 00:30:00,1.6768626159000002,-1.039,1.9726604453,0.0285,-1.039,1.0393908072,1.6483626159,0,1.6483626159,2.0233001438,-1.039,2.2744811434,0.0285,-1.039,1.0393908072,1.9948001438,0,1.9948001438
2019-06-12 01:00:00,1.7009485565,-1.069,2.0089766032,0.026000000000000002,-1.069,1.0693161366,1.6749485565,0,1.6749485565,2.3001477229000002,-1.069,2.5364227856,0.026000000000000002,-1.069,1.0693161366,2.2741477229,0,2.2741477229
2019-06-12 01:30:00,1.6692641071,-1.097,1.9974613036000002,0.0245,-1.097,1.0972735529,1.6447641070999999,0,1.6447641070999999,2.2986477229,-1.097,2.5469963396,0.0245,-1.097,1.0972735529,2.2741477229,0,2.2741477229
2019-06-12 02:00:00,1.8072026374,-1.0795,2.105065705,0.0155,-1.0795,1.0796112726,1.7917026374,0,1.7917026374,2.3809766835,-1.0795,2.614262844,0.0155,-1.0795,1.0796112726,2.3654766835,0,2.3654766835
2019-06-12 02:30:00,1.778229324,-1.0965,2.0891174641,0.0145,-1.0965,1.096595869,1.763729324,0,1.763729324,2.3703393796,-1.0965,2.61167016,0.0145,-1.0965,1.096595869,2.3558393796,0,2.3558393796
2019-06-12 03:00:00,1.7476218198,-1.095,2.0623304839,0.0115,-1.095,1.0950603865,1.7361218198000001,0,1.7361218198000001,2.3405320829000003,-1.095,2.5840114998,0.0115,-1.095,1.0950603865,2.3290320829,0,2.3290320829
2019-06-12 03:30:00,1.7631045358000001,-1.054,2.0541308635,0.0125,-1.054,1.0540741198,1.7506045358,0,1.7506045358,2.3367597633,-1.054,2.5634668305,0.0125,-1.054,1.0540741198,2.3242597633,0,2.3242597633
2019-06-12 04:00:00,1.8086831101,-1.0505,2.0916225383000002,0.0205,-1.0505,1.0507000048,1.7881831101,0,1.7881831101,2.3615869833,-1.0505,2.5846940495,0.0205,-1.0505,1.0507000048,2.3410869833,0,2.3410869833
2019-06-12 04:30:00,1.7150076551,-1.0895,2.03181237,0.0235,-1.0895,1.0897534125,1.6915076551000001,0,1.6915076551000001,2.3028234371,-1.0895,2.5475490246,0.0235,-1.0895,1.0897534125,2.2793234371,0,2.2793234371
2019-06-12 05:00:00,1.7205844224,-1.068,2.0251011715,0.0165,-1.068,1.0681274503,1.7040844224,0,1.7040844224,2.291694228,-1.068,2.5283366933,0.0165,-1.068,1.0681274503,2.275194228,0,2.275194228
2019-06-12 05:30:00,1.7446281029000001,-1.074,2.0487076945,0.018000000000000002,-1.074,1.0741508274,1.7266281029,0,1.7266281029,2.3099693133,-1.074,2.5474367957,0.018000000000000002,-1.074,1.0741508274,2.2919693133,0,2.2919693133
2019-06-12 06:00:00,1.7103698774,-1.1185,2.0436260342,0.034,-1.1185,1.1190166442,1.6763698774,0,1.6763698774,2.3357645802,-1.1185,2.5897564411,0.034,-1.1185,1.1190166442,2.3017645802,0,2.3017645802
2019-06-12 06:30:00,1.8204831809000002,-1.053,2.1030853554,0.017,-1.053,1.053137218,1.8034831809,0,1.8034831809,2.3713316294,-1.053,2.5946141711,0.017,-1.053,1.053137218,2.3543316294,0,2.3543316294
2019-06-12 07:00:00,1.7177705299000001,-1.0105,1.9929490318,0.0105,-1.0105,1.0105545507,1.7072705299000002,0,1.7072705299000002,2.7289191015,-1.0105,2.9100016688,0.0105,-1.0105,1.0105545507,2.7184191015,0,2.7184191015
2019-06-12 07:30:00,1.6232842137999999,-1.0305,1.9227537255,0.0105,-1.0305,1.0305534921,1.6127842138,0,1.6127842138,2.8189289322,-1.0305,3.0013814444,0.0105,-1.0305,1.0305534921,2.8084289322,0,2.8084289322
2019-06-12 08:00:00,1.767427084,-1.025,2.0431405965,0.01,-1.025,1.0250487793,1.7574270840000001,0,1.7574270840000001,2.9237140654,-1.025,3.0981815531,0.01,-1.025,1.0250487793,2.9137140653999998,0,2.9137140653999998
2019-06-12 08:30:00,1.7549895388,-1.0205,2.0301252502,0.0285,-1.0205,1.0208978891,1.7264895388000001,0,1.7264895388000001,2.8962544436,-1.0205,3.0707832962,0.0285,-1.0205,1.0208978891,2.8677544436,0,2.8677544436
2019-06-12 09:00:00,1.6843116168,-1.0485,1.9840004719,0.057,-1.0485,1.0500482132,1.6273116168000001,0,1.6273116168000001,2.8920211082,-1.0485,3.0762214388,0.057,-1.0485,1.0500482132,2.8350211082000003,0,2.8350211082000003
2019-06-12 09:30:00,1.6807613086000002,-1.078,1.9967580165,0.07050000000000001,-1.078,1.0803028511,1.6102613086000002,0,1.6102613086000002,2.9178200546,-1.078,3.1105880266,0.07050000000000001,-1.078,1.0803028511,2.8473200546,0,2.8473200546
2019-06-12 10:00:00,1.6491603478,-1.043,1.9513018354,0.077,-1.043,1.0458384196,1.5721603478000001,0,1.5721603478000001,2.8801912105,-1.043,3.0632254911,0.077,-1.043,1.0458384196,2.8031912105,0,2.8031912105
2019-06-12 10:30:00,1.8163756598,-1.1440000000000001,2.1466151349,0.097,-1.1440000000000001,1.1481049604,1.7193756598,0,1.7193756598,2.5463311521,-1.1440000000000001,2.791511837,0.097,-1.1440000000000001,1.1481049604,2.4493311521,0,2.4493311521
2019-06-12 11:00:00,1.8816023507000001,-1.1825,2.2223261813,0.088,-1.1825,1.1857698976,1.7936023507,0,1.7936023507,2.5197889415,-1.1825,2.7834587405,0.088,-1.1825,1.1857698976,2.4317889415,0,2.4317889415
2019-06-12 11:30:00,1.9345536989,-1.0705,2.2109880741,0.08850000000000001,-1.0705,1.0741519911,1.8460536989,0,1.8460536989,2.5399740454,-1.0705,2.7563451165,0.08850000000000001,-1.0705,1.0741519911,2.4514740454,0,2.4514740454
2019-06-12 12:00:00,1.838514119,-1.012,2.0986372164000002,0.08,-1.012,1.0151571307,1.758514119,0,1.758514119,2.4529104724,-1.012,2.6534720246,0.08,-1.012,1.0151571307,2.3729104724,0,2.3729104724
2019-06-12 12:30:00,1.9681121281,-1.0735000000000001,2.2418446866,0.063,-1.0735000000000001,1.075347037,1.9051121281,0,1.9051121281,2.577452452,-1.0735000000000001,2.7920715234999998,0.063,-1.0735000000000001,1.075347037,2.514452452,0,2.514452452
2019-06-12 13:00:00,1.8845260431000002,-1.1055,2.184849802,0.068,-1.1055,1.1075893869,1.8165260431,0,1.8165260431,2.5370533218,-1.1055,2.7674482484,0.068,-1.1055,1.1075893869,2.4690533218,0,2.4690533218
2019-06-12 13:30:00,1.9136561614,-1.067,2.1910200601,0.0925,-1.067,1.0710019841,1.8211561614,0,1.8211561614,2.5537490473,-1.067,2.7676927569,0.0925,-1.067,1.0710019841,2.4612490473,0,2.4612490473
2019-06-12 14:00:00,1.8633401669,-1.104,2.1658376157,0.0815,-1.104,1.107004178,1.7818401669,0,1.7818401669,2.5221968788,-1.104,2.7532332076,0.0815,-1.104,1.107004178,2.4406968788,0,2.4406968788
2019-06-12 14:30:00,1.8828046824,-1.158,2.2104111545,0.0565,-1.158,1.159377527,1.8263046824,0,1.8263046824,2.5284345883,-1.158,2.7809972074,0.0565,-1.158,1.159377527,2.4719345883,0,2.4719345883
2019-06-12 15:00:00,2.0212345093,-1.1305,2.3159056958,0.0485,-1.1305,1.13153988,1.9727345093,0,1.9727345093,2.6179994515000002,-1.1305,2.8516576544000003,0.0485,-1.1305,1.13153988,2.5694994515,0,2.5694994515
2019-06-12 15:30:00,2.032106508,-1.1445,2.3322386477,0.053500000000000006,-1.1445,1.1457497545,1.978606508,0,1.978606508,2.6360194506,-1.1445,2.8737569128000002,0.053500000000000006,-1.1445,1.1457497545,2.5825194506,0,2.5825194506
2019-06-12 16:00:00,2.031186025,-1.1885,2.3533484481,0.08650000000000001,-1.1885,1.1916436128,1.9446860250000002,0,1.9446860250000002,2.6666238510999998,-1.1885,2.9194888274,0.08650000000000001,-1.1885,1.1916436128,2.5801238510999998,0,2.5801238510999998
2019-06-12 16:30:00,2.191666117,-1.209,2.5030144563,0.084,-1.209,1.211914601,2.107666117,0,2.107666117,2.8001636249,-1.209,3.0500159551,0.084,-1.209,1.211914601,2.7161636249,0,2.7161636249
2019-06-12 17:00:00,2.1841007092,-1.1015,2.4461394396,0.0275,-1.1015,1.1018432284,2.1566007092,0,2.1566007092,2.7379087129,-1.1015,2.951177116,0.0275,-1.1015,1.1018432284,2.7104087129,0,2.7104087129
2019-06-12 17:30:00,2.2711817319,-1.04,2.4979724697,0.0345,-1.04,1.0405720782,2.2366817319,0,2.2366817319,2.790539245,-1.04,2.9780378235000002,0.0345,-1.04,1.0405720782,2.756039245,0,2.756039245
2019-06-12 18:00:00,2.0367659335,-1.009,2.2729928437,0.037,-1.009,1.0096781665,1.9997659335,0,1.9997659335,2.5895745438,-1.009,2.7792044398,0.037,-1.009,1.0096781665,2.5525745438,0,2.5525745438
2019-06-12 18:30:00,2.0043909978,-0.9855,2.2335607272,0.026500000000000003,-0.9855,0.9858562268000001,1.9778909977999999,0,1.9778909977999999,2.5446552302,-0.9855,2.7288240124,0.026500000000000003,-0.9855,0.9858562268000001,2.5181552302,0,2.5181552302
2019-06-12 19:00:00,1.9474731259,-0.992,2.1855698516,0.0315,-0.992,0.9925,1.9159731259,0,1.9159731259,2.479553245,-0.992,2.6706269478999998,0.0315,-0.992,0.9925,2.448053245,0,2.448053245
2019-06-12 19:30:00,2.1141808038,-1.083,2.3754261662,0.023,-1.083,1.0832442015,2.0911808038,0,2.0911808038,2.6329400666,-1.083,2.8469742525,0.023,-1.083,1.0832442015,2.6099400666,0,2.6099400666
2019-06-12 20:00:00,2.0498436867,-1.0955,2.3242158656,0.016,-1.0955,1.0956168354,2.0338436867,0,2.0338436867,2.5747439356,-1.0955,2.7981112529,0.016,-1.0955,1.0956168354,2.5587439356,0,2.5587439356
2019-06-12 20:30:00,1.9838216296,-1.038,2.23897125,0.007,-1.038,1.0380236028,1.9768216296,0,1.9768216296,2.4903780748,-1.038,2.6980413184,0.007,-1.038,1.0380236028,2.4833780748,0,2.4833780748
2019-06-12 21:00:00,1.8584637605,-1.0415,2.1304013235,0.009000000000000001,-1.0415,1.0415388855,1.8494637605,0,1.8494637605,2.3896837432,-1.0415,2.6067816638,0.009000000000000001,-1.0415,1.0415388855,2.3806837432,0,2.3806837432
2019-06-12 21:30:00,2.0524538414,-1.0765,2.3176322014,0.0105,-1.0765,1.0765512064,2.0419538414,0,2.0419538414,2.5543976621,-1.0765,2.7719667505,0.0105,-1.0765,1.0765512064,2.5438976621,0,2.5438976621
2019-06-12 22:00:00,2.1000461785,-1.078,2.3605672945,0.0055000000000000005,-1.078,1.0780140304999999,2.0945461785,0,2.0945461785,2.6011369642,-1.078,2.8156699925,0.0055000000000000005,-1.078,1.0780140304999999,2.5956369642,0,2.5956369642
2019-06-12 22:30:00,2.0189126298,-1.1005,2.2993713177,0.001,-1.1005,1.1005004543,2.0179126298,0,2.0179126298,2.5427364090999998,-1.1005,2.7706693589,0.001,-1.1005,1.1005004543,2.5417364091,0,2.5417364091
2019-06-12 23:00:00,1.8888631968,-1.12,2.19595177,0.0005,-1.12,1.1200001116,1.8883631968,0,1.8883631968,2.4370070479,-1.12,2.6820520785,0.0005,-1.12,1.1200001116,2.4365070479,0,2.4365070479
2019-06-12 23:30:00,1.877903386,-1.098,2.1753448295,0.0015,-1.098,1.0980010246,1.876403386,0,1.876403386,2.4290869863,-1.098,2.6657208381,0.0015,-1.098,1.0980010246,2.4275869863,0,2.4275869863
2019-06-13 00:00:00,1.7944851338999999,-1.0845,2.0967396467,0.0005,-1.0845,1.0845001153,1.7939851339000001,0,1.7939851339000001,2.4347630029,-1.0845,2.6653726063,0.0005,-1.0845,1.0845001153,2.4342630029,0,2.4342630029
2019-06-13 00:30:00,1.5731208570000002,-1.085,1.9110034617,0.001,-1.085,1.0850004608,1.572120857,0,1.572120857,2.7050538185,-1.085,2.9145396139,0.001,-1.085,1.0850004608,2.7040538185000003,0,2.7040538185000003
2019-06-13 01:00:00,1.612588406,-1.099,1.9514718463,0.001,-1.099,1.099000455,1.611588406,0,1.611588406,2.7783543819,-1.099,2.9878176101,0.001,-1.099,1.099000455,2.7773543819,0,2.7773543819
2019-06-13 01:30:00,1.6937458991,-1.081,2.0093123627,0.003,-1.081,1.0810041628,1.6907458991,0,1.6907458991,2.8203024017000002,-1.081,3.0203752477,0.003,-1.081,1.0810041628,2.8173024017,0,2.8173024017
2019-06-13 02:00:00,1.6955130694,-1.0795,2.0099962235,0.007500000000000001,-1.0795,1.0795260534,1.6880130694000002,0,1.6880130694000002,2.7993984125,-1.0795,3.0003252693,0.007500000000000001,-1.0795,1.0795260534,2.7918984125,0,2.7918984125
2019-06-13 02:30:00,1.6038273962,-1.0745,1.9304954200000002,0.0145,-1.0745,1.0745978317,1.5893273962,0,1.5893273962,2.7325416876,-1.0745,2.9362108787,0.0145,-1.0745,1.0745978317,2.7180416876,0,2.7180416876
2019-06-13 03:00:00,1.5430800451,-1.0625,1.8735000069,0.0165,-1.0625,1.0626281099,1.5265800451,0,1.5265800451,2.7108027188,-1.0625,2.9115902237,0.0165,-1.0625,1.0626281099,2.6943027188,0,2.6943027188
2019-06-13 03:30:00,1.549749392,-1.0635,1.8795625629,0.0135,-1.0635,1.0635856806,1.536249392,0,1.536249392,2.7359126910000002,-1.0635,2.9353450398,0.0135,-1.0635,1.0635856806,2.722412691,0,2.722412691
2019-06-13 04:00:00,1.4759663663,-1.077,1.8271304591000002,0.0145,-1.077,1.0770976047,1.4614663663,0,1.4614663663,2.6898206544,-1.077,2.8974237096,0.0145,-1.077,1.0770976047,2.6753206544,0,2.6753206544
2019-06-13 04:30:00,1.4891115543,-1.0285,1.8097694524999999,0.025,-1.0285,1.0288037957,1.4641115543,0,1.4641115543,2.6663530596,-1.0285,2.857840249,0.025,-1.0285,1.0288037957,2.6413530596,0,2.6413530596
2019-06-13 05:00:00,1.3426014866,-1.0085,1.6791816465,0.0175,-1.0085,1.008651823,1.3251014866,0,1.3251014866,2.5689575443,-1.0085,2.7598215729,0.0175,-1.0085,1.008651823,2.5514575443,0,2.5514575443
2019-06-13 05:30:00,1.3298855532,-1.068,1.7056434517999999,0.026500000000000003,-1.068,1.0683287181,1.3033855532,0,1.3033855532,2.5813217065,-1.068,2.7935364241,0.026500000000000003,-1.068,1.0683287181,2.5548217065000003,0,2.5548217065000003
2019-06-13 06:00:00,1.3922745804,-1.021,1.7265194778000001,0.014,-1.021,1.0210959798,1.3782745804,0,1.3782745804,2.6101484388,-1.021,2.8027336428,0.014,-1.021,1.0210959798,2.5961484388000002,0,2.5961484388000002
2019-06-13 06:30:00,1.4284255554,-0.9775,1.7308685153,0.0145,-0.9775,0.9776075388000001,1.4139255554,0,1.4139255554,2.5896741696000003,-0.9775,2.7680170799,0.0145,-0.9775,0.9776075388000001,2.5751741696,0,2.5751741696
2019-06-13 07:00:00,1.4813346864,-0.9895,1.78142154,0.018500000000000003,-0.9895,0.9896729258,1.4628346864,0,1.4628346864,2.6405434644,-0.9895,2.8198546128,0.018500000000000003,-0.9895,0.9896729258,2.6220434644,0,2.6220434644
2019-06-13 07:30:00,1.5804267025,-0.9875,1.8635731303,0.026500000000000003,-0.9875,0.9878555056,1.5539267025,0,1.5539267025,2.7397624398,-0.9875,2.9122936797000003,0.026500000000000003,-0.9875,0.9878555056,2.7132624398000003,0,2.7132624398000003
2019-06-13 08:00:00,1.5618416803000001,-0.9625,1.8345995978,0.054,-0.9625,0.964013615,1.5078416802999999,0,1.5078416802999999,2.7263978186999998,-0.9625,2.8913061608,0.054,-0.9625,0.964013615,2.6723978187,0,2.6723978187
2019-06-13 08:30:00,1.4390390804,-0.981,1.7416068658000001,0.0945,-0.981,0.9855410950000001,1.3445390804000001,0,1.3445390804000001,2.6926496503,-0.981,2.8657849081,0.0945,-0.981,0.9855410950000001,2.5981496503,0,2.5981496503
2019-06-13 09:00:00,1.3647614653,-0.9705,1.6746474576,0.09050000000000001,-0.9705,0.9747104698000001,1.2742614653,0,1.2742614653,2.6556949588,-0.9705,2.8274698874,0.09050000000000001,-0.9705,0.9747104698000001,2.5651949588000003,0,2.5651949588000003
2019-06-13 09:30:00,1.5998075551,-0.9645,1.8680590096,0.084,-0.9645,0.9681509438,1.5158075550999999,0,1.5158075550999999,2.2085534391,-0.9645,2.4099727267,0.084,-0.9645,0.9681509438,2.1245534391,0,2.1245534391
2019-06-13 10:00:00,1.9111572409000002,-1.078,2.1942210461,0.0835,-1.078,1.081229046,1.8276572409,0,1.8276572409,1.8967839904,-1.078,2.1817134336,0.0835,-1.078,1.081229046,1.8132839904,0,1.8132839904
2019-06-13 10:30:00,1.8064801043,-1.0785,2.1039326551,0.091,-1.0785,1.0823323196,1.7154801043,0,1.7154801043,1.7947889345,-1.0785,2.0939029513,0.091,-1.0785,1.0823323196,1.7037889345,0,1.7037889345
2019-06-13 11:00:00,1.8953913999999998,-1.1165,2.1997910831,0.13,-1.1165,1.124042815,1.7653914,0,1.7653914,1.8829625498,-1.1165,2.1890911845,0.13,-1.1165,1.124042815,1.7529625497999999,0,1.7529625497999999
2019-06-13 11:30:00,1.9751391835,-1.146,2.2835259566,0.146,-1.146,1.1552627407,1.8291391835000002,0,1.8291391835000002,1.963604418,-1.146,2.2735563134,0.146,-1.146,1.1552627407,1.8176044180000002,0,1.8176044180000002
2019-06-13 12:00:00,1.9913671289,-1.143,2.2960818892,0.178,-1.143,1.156776988,1.8133671289,0,1.8133671289,1.980543197,-1.143,2.2867007577000003,0.178,-1.143,1.156776988,1.802543197,0,1.802543197
2019-06-13 12:30:00,2.0409069127,-1.167,2.3509976662,0.20600000000000002,-1.167,1.1850421933,1.8349069127000002,0,1.8349069127000002,2.027742807,-1.167,2.3395789987,0.20600000000000002,-1.167,1.1850421933,1.8217428070000001,0,1.8217428070000001
2019-06-13 13:00:00,1.9568823849,-1.1405,2.2649787898,0.17350000000000002,-1.1405,1.1536214717,1.7833823849,0,1.7833823849,1.9452165031000002,-1.1405,2.2549074247,0.17350000000000002,-1.1405,1.1536214717,1.7717165031,0,1.7717165031
2019-06-13 13:30:00,1.794331923,-1.085,2.0968671989,0.1625,-1.085,1.0971012943,1.631831923,0,1.631831923,1.8597158017000002,-1.085,2.1530833387,0.1625,-1.085,1.0971012943,1.6972158017,0,1.6972158017
2019-06-13 14:00:00,1.5524277817,-1.0355,1.8660901016,0.177,-1.0355,1.0505185624,1.3754277817,0,1.3754277817,2.2666482852,-1.0355,2.4919780695,0.177,-1.0355,1.0505185624,2.0896482852,0,2.0896482852
2019-06-13 14:30:00,1.6695033863000002,-1.1320000000000001,2.0170933436,0.2025,-1.1320000000000001,1.1499696735,1.4670033863,0,1.4670033863,2.410938565,-1.1320000000000001,2.6634655553,0.2025,-1.1320000000000001,1.1499696735,2.208438565,0,2.208438565
2019-06-13 15:00:00,1.7038715183000002,-1.1415,2.0509023382,0.20350000000000001,-1.1415,1.1594975205,1.5003715183000002,0,1.5003715183000002,2.4452240782,-1.1415,2.6985446156,0.20350000000000001,-1.1415,1.1594975205,2.2417240782,0,2.2417240782
2019-06-13 15:30:00,1.7209812714,-1.105,2.0451898535,0.187,-1.105,1.1207113812,1.5339812714,0,1.5339812714,2.4267308341,-1.105,2.6664672399000002,0.187,-1.105,1.1207113812,2.2397308341,0,2.2397308341
2019-06-13 16:00:00,1.8201490924,-1.159,2.1578284729,0.1615,-1.159,1.1701979533,1.6586490924000001,0,1.6586490924000001,2.5081967494,-1.159,2.7630294848,0.1615,-1.159,1.1701979533,2.3466967494,0,2.3466967494
2019-06-13 16:30:00,1.8583074572,-1.0775,2.1480951691,0.1325,-1.0775,1.0856161845,1.7258074572000002,0,1.7258074572000002,2.474968467,-1.0775,2.6993471734,0.1325,-1.0775,1.0856161845,2.3424684669999998,0,2.3424684669999998
2019-06-13 17:00:00,1.9038287363,-1.009,2.1546797574,0.124,-1.009,1.0165908715,1.7798287363,0,1.7798287363,2.4981338199,-1.009,2.6942074126,0.124,-1.009,1.0165908715,2.3741338199,0,2.3741338199
2019-06-13 17:30:00,2.03737531,-1.0085,2.2733170486,0.125,-1.0085,1.0162171274,1.91237531,0,1.91237531,2.5818188077,-1.0085,2.7717973602,0.125,-1.0085,1.0162171274,2.4568188077,0,2.4568188077
2019-06-13 18:00:00,2.1107859719,-1.0155,2.3423615582,0.08950000000000001,-1.0155,1.0194363639,2.0212859719,0,2.0212859719,2.6280823446,-1.0155,2.8174557778000002,0.08950000000000001,-1.0155,1.0194363639,2.5385823446,0,2.5385823446
2019-06-13 18:30:00,2.170521457,-1.0175,2.3971795188,0.0835,-1.0175,1.0209204181,2.087021457,0,2.087021457,2.681071665,-1.0175,2.8676561026,0.0835,-1.0175,1.0209204181,2.5975716650000003,0,2.5975716650000003
2019-06-13 19:00:00,2.0422629403,-1.0015,2.2746076953,0.031,-1.0015,1.0019796655,2.0112629403,0,2.0112629403,2.7863741375,-1.0015,2.9608922784000002,0.031,-1.0015,1.0019796655,2.7553741375,0,2.7553741375
2019-06-13 19:30:00,1.9148110153000002,-1.0095,2.1646227094,0.019,-1.0095,1.0096787856,1.8958110153,0,1.8958110153,2.9388178124,-1.0095,3.1073687237,0.019,-1.0095,1.0096787856,2.9198178124,0,2.9198178124
2019-06-13 20:00:00,1.8419492169,-1.018,2.1045429237,0.0045000000000000005,-1.018,1.0180099459,1.8374492169,0,1.8374492169,3.1488899776,-1.018,3.309355238,0.0045000000000000005,-1.018,1.0180099459,3.1443899776,0,3.1443899776
2019-06-13 20:30:00,1.716366655,-1.0305,2.0019602254,0.001,-1.0305,1.0305004852,1.715366655,0,1.715366655,3.3266705720000003,-1.0305,3.4826236295,0.001,-1.0305,1.0305004852,3.325670572,0,3.325670572
2019-06-13 21:00:00,1.7616300784,-1.0215,2.0363700016,0.0,-1.0215,1.0215,1.7616300784,0,1.7616300784,3.3467399309,-1.0215,3.4991613874,0.0,-1.0215,1.0215,3.3467399309,0,3.3467399309
2019-06-13 21:30:00,1.7845816138,-1.0585,2.0748864515,0.0005,-1.0585,1.0585001181,1.7840816138000002,0,1.7840816138000002,3.3592745663,-1.0585,3.5220942437,0.0005,-1.0585,1.0585001181,3.3587745663,0,3.3587745663
2019-06-13 22:00:00,1.709831367,-1.081,2.0228900869,0.0,-1.081,1.081,1.709831367,0,1.709831367,3.33736867,-1.081,3.5080750618,0.0,-1.081,1.081,3.33736867,0,3.33736867
2019-06-13 22:30:00,1.730703272,-1.0425,2.0204306635,0.0,-1.0425,1.0425,1.730703272,0,1.730703272,3.3234731192,-1.0425,3.4831422342,0.0,-1.0425,1.0425,3.3234731192,0,3.3234731192
2019-06-13 23:00:00,1.727027644,-1.0585,2.0255978705,0.0005,-1.0585,1.0585001181,1.726527644,0,1.726527644,3.3654392815,-1.0585,3.5279744624,0.0005,-1.0585,1.0585001181,3.3649392815,0,3.3649392815
2019-06-13 23:30:00,1.5817171984,-1.1045,1.9291836475,0.001,-1.1045,1.1045004527,1.5807171984,0,1.5807171984,2.8517422406,-1.1045,3.0581618755,0.001,-1.1045,1.1045004527,2.8507422406,0,2.8507422406
2019-06-14 00:00:00,1.6806441921,-1.0545,1.9840703492,0.006500000000000001,-1.0545,1.054520033,1.6741441921,0,1.6741441921,2.8005788912,-1.0545,2.9925260861,0.006500000000000001,-1.0545,1.054520033,2.7940788912,0,2.7940788912
2019-06-14 00:30:00,1.5850323903999999,-1.1055,1.9324745609,0.0085,-1.1055,1.105532677,1.5765323904000001,0,1.5765323904000001,2.7724858941,-1.1055,2.9847626845,0.0085,-1.1055,1.105532677,2.7639858941,0,2.7639858941
2019-06-14 01:00:00,1.5564333283,-1.085,1.8972900952,0.004,-1.085,1.0850073732,1.5524333283,0,1.5524333283,2.7210223757,-1.085,2.9293664450000003,0.004,-1.085,1.0850073732,2.7170223757,0,2.7170223757
2019-06-14 01:30:00,1.7164929664000002,-1.0455,2.0098304291,0.0045000000000000005,-1.0455,1.0455096843,1.7119929664,0,1.7119929664,2.7730273313,-1.0455,2.9635706218,0.0045000000000000005,-1.0455,1.0455096843,2.7685273313,0,2.7685273313
2019-06-14 02:00:00,1.6461313019000001,-1.0805,1.96906793,0.001,-1.0805,1.0805004626999999,1.6451313019,0,1.6451313019,2.9077224691,-1.0805,3.1019881056,0.001,-1.0805,1.0805004626999999,2.9067224691,0,2.9067224691
2019-06-14 02:30:00,1.5975564997,-1.0845,1.9308876248,0.0005,-1.0845,1.0845001153,1.5970564997,0,1.5970564997,3.2541054805,-1.0845,3.430064537,0.0005,-1.0845,1.0845001153,3.2536054805,0,3.2536054805
2019-06-14 03:00:00,1.705651582,-1.0445,2.0000568915,0.0,-1.0445,1.0445,1.705651582,0,1.705651582,3.2899127295,-1.0445,3.451739564,0.0,-1.0445,1.0445,3.2899127295,0,3.2899127295
2019-06-14 03:30:00,1.4960069235,-1.1135,1.8649179513,0.0,-1.1135,1.1135,1.4960069235,0,1.4960069235,3.2448239829,-1.1135,3.4305633546,0.0,-1.1135,1.1135,3.2448239829,0,3.2448239829
2019-06-14 04:00:00,1.6802150302,-1.056,1.9845046102000001,0.0,-1.056,1.056,1.6802150302,0,1.6802150302,3.2912775856,-1.056,3.4565364377,0.0,-1.056,1.056,3.2912775856,0,3.2912775856
2019-06-14 04:30:00,1.4336032114,-1.112,1.8143214069,0.0,-1.112,1.112,1.4336032114,0,1.4336032114,3.1968141326,-1.112,3.3846956434,0.0,-1.112,1.112,3.1968141326,0,3.1968141326
2019-06-14 05:00:00,1.4388021351,-1.073,1.7948483457000002,0.0,-1.073,1.073,1.4388021351,0,1.4388021351,3.1563639912,-1.073,3.333761036,0.0,-1.073,1.073,3.1563639912,0,3.1563639912
2019-06-14 05:30:00,1.4922804162,-1.0415,1.8197865508,0.0,-1.0415,1.0415,1.4922804162,0,1.4922804162,3.1535152873,-1.0415,3.3210511765,0.0,-1.0415,1.0415,3.1535152873,0,3.1535152873
2019-06-14 06:00:00,1.3221507218,-1.055,1.6914808693,0.0005,-1.055,1.0550001185,1.3216507218,0,1.3216507218,3.0711870588,-1.055,3.2473396727,0.0005,-1.055,1.0550001185,3.0706870588,0,3.0706870588
2019-06-14 06:30:00,1.5208242698999999,-0.9985,1.8193154509,0.006,-0.9985,0.9985180269,1.5148242699,0,1.5148242699,3.1374648949,-0.9985,3.2925200404,0.006,-0.9985,0.9985180269,3.1314648949,0,3.1314648949
2019-06-14 07:00:00,1.5117483695,-1.0535,1.8426191638,0.0115,-1.0535,1.0535627651,1.5002483695,0,1.5002483695,3.1783636832,-1.0535,3.348411258,0.0115,-1.0535,1.0535627651,3.1668636832,0,3.1668636832
2019-06-14 07:30:00,1.7721196496,-1.0075,2.0384955979,0.025,-1.0075,1.007810126,1.7471196496,0,1.7471196496,2.873382841,-1.0075,3.0448949409,0.025,-1.0075,1.007810126,2.8483828410000003,0,2.8483828410000003
2019-06-14 08:00:00,1.7829430684,-1.0425,2.0653552322,0.039,-1.0425,1.0432292413,1.7439430684000001,0,1.7439430684000001,2.9191753264,-1.0425,3.0997404466,0.039,-1.0425,1.0432292413,2.8801753264,0,2.8801753264
2019-06-14 08:30:00,1.7204046027,-1.009,1.994460578,0.039,-1.009,1.0097534353,1.6814046027,0,1.6814046027,2.8753104469,-1.009,3.0472103908,0.039,-1.009,1.0097534353,2.8363104469,0,2.8363104469
2019-06-14 09:00:00,1.9198177805,-0.995,2.1623425516,0.046,-0.995,0.996062749,1.8738177805,0,1.8738177805,2.4792126873,-0.995,2.6714266879,0.046,-0.995,0.996062749,2.4332126873,0,2.4332126873
2019-06-14 09:30:00,1.7516872266,-1.053,2.043824146,0.0625,-1.053,1.0548531888,1.6891872266,0,1.6891872266,2.3791884496,-1.053,2.6017968173,0.0625,-1.053,1.0548531888,2.3166884496,0,2.3166884496
2019-06-14 10:00:00,1.9220867015,-0.9125000000000001,2.1276920684,0.091,-0.9125000000000001,0.9170263082000001,1.8310867015,0,1.8310867015,2.4475039675,-0.9125000000000001,2.6120742564,0.091,-0.9125000000000001,0.9170263082000001,2.3565039675,0,2.3565039675
2019-06-14 10:30:00,1.6913249422,-1.058,1.9949797142,0.1325,-1.058,1.0662646248,1.5588249422,0,1.5588249422,2.3417985282,-1.058,2.5697051089,0.1325,-1.058,1.0662646248,2.2092985282,0,2.2092985282
2019-06-14 11:00:00,1.6010529875000001,-1.1265,1.9576447376,0.17950000000000002,-1.1265,1.1407114007999999,1.4215529875000001,0,1.4215529875000001,2.3632447167,-1.1265,2.6180007335,0.17950000000000002,-1.1265,1.1407114007999999,2.1837447167,0,2.1837447167
2019-06-14 11:30:00,1.6516020571,-1.0315,1.9472497541,0.157,-1.0315,1.0433797247,1.4946020571,0,1.4946020571,2.3296412317,-1.0315,2.547787377,0.157,-1.0315,1.0433797247,2.1726412317,0,2.1726412317
2019-06-14 12:00:00,1.6414819876,-1.1125,1.9829572274,0.1575,-1.1125,1.1235935653,1.4839819876,0,1.4839819876,2.3639837725,-1.1125,2.6126759322,0.1575,-1.1125,1.1235935653,2.2064837725,0,2.2064837725
2019-06-14 12:30:00,1.8836982799,-1.094,2.1783377171,0.219,-1.094,1.11570471,1.6646982799,0,1.6646982799,2.5165967464,-1.094,2.7441018902,0.219,-1.094,1.11570471,2.2975967464,0,2.2975967464
2019-06-14 13:00:00,1.9511379981,-1.084,2.2320384154,0.18,-1.084,1.0988430279,1.7711379981,0,1.7711379981,2.6389260208,-1.084,2.8528909098,0.18,-1.084,1.0988430279,2.4589260208,0,2.4589260208
2019-06-14 13:30:00,1.7813787435,-1.1365,2.1130410497,0.17500000000000002,-1.1365,1.1498944517,1.6063787435,0,1.6063787435,3.0159319048,-1.1365,3.222960984,0.17500000000000002,-1.1365,1.1498944517,2.8409319048,0,2.8409319048
2019-06-14 14:00:00,1.6673730884,-1.1545,2.0280540589,0.191,-1.1545,1.170192826,1.4763730884,0,1.4763730884,2.9607092828,-1.1545,3.1778404156,0.191,-1.1545,1.170192826,2.7697092828,0,2.7697092828
2019-06-14 14:30:00,1.8036709631,-1.131,2.1289410378999998,0.1525,-1.131,1.141234967,1.6511709631,0,1.6511709631,3.0038522689,-1.131,3.209717971,0.1525,-1.131,1.141234967,2.8513522689,0,2.8513522689
2019-06-14 15:00:00,1.6363903321,-1.1425,1.9957654093000001,0.181,-1.1425,1.1567485682,1.4553903321,0,1.4553903321,2.946023739,-1.1425,3.1598041269,0.181,-1.1425,1.1567485682,2.765023739,0,2.765023739
2019-06-14 15:30:00,1.8870943784,-1.0825,2.1755301522,0.176,-1.0825,1.0967142973,1.7110943784,0,1.7110943784,3.0570560742,-1.0825,3.2430538218000002,0.176,-1.0825,1.0967142973,2.8810560742,0,2.8810560742
