Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-14 16:00:00,1.7106430955,-1.185,2.0809913023,0.192,-1.185,1.2004536642,1.5186430954999999,0,1.5186430954999999,3.0342035765,-1.185,3.2573941032000002,0.192,-1.185,1.2004536642,2.8422035765,0,2.8422035765
2019-06-14 16:30:00,2.0004006652,-1.1085,2.2870013274,0.1395,-1.1085,1.1172432591,1.8609006652,0,1.8609006652,3.12581973,-1.1085,3.3165526129,0.1395,-1.1085,1.1172432591,2.98631973,0,2.98631973
2019-06-14 17:00:00,1.8396766536,-1.1955,2.1939987329,0.1345,-1.1955,1.2030421855,1.7051766536000001,0,1.7051766536000001,3.0802242696,-1.1955,3.3040886491,0.1345,-1.1955,1.2030421855,2.9457242696,0,2.9457242696
2019-06-14 17:30:00,2.1225231195,-1.0765,2.3799068559,0.165,-1.0765,1.0890717378,1.9575231195,0,1.9575231195,3.1847858961,-1.0765,3.361802114,0.165,-1.0765,1.0890717378,3.0197858961,0,3.0197858961
2019-06-14 18:00:00,1.8524408803,-1.1355,2.1727626343,0.152,-1.1355,1.1456283211,1.7004408803,0,1.7004408803,3.0258308243,-1.1355,3.2318744448,0.152,-1.1355,1.1456283211,2.8738308243,0,2.8738308243
2019-06-14 18:30:00,2.105218215,-1.062,2.3579202134,0.10450000000000001,-1.062,1.0671289753,2.000718215,0,2.000718215,3.147818058,-1.062,3.3221382461,0.10450000000000001,-1.062,1.0671289753,3.043318058,0,3.043318058
2019-06-14 19:00:00,1.8940888866,-1.142,2.2117270877,0.106,-1.142,1.1469088891,1.7880888866,0,1.7880888866,3.0352961141,-1.142,3.2430211995000002,0.106,-1.142,1.1469088891,2.9292961141,0,2.9292961141
2019-06-14 19:30:00,1.8877114717999999,-1.124,2.1970049159,0.098,-1.124,1.1282641535,1.7897114718,0,1.7897114718,3.0109803687,-1.124,3.2139350928,0.098,-1.124,1.1282641535,2.9129803687,0,2.9129803687
2019-06-14 20:00:00,1.9471852393,-1.089,2.2310202501,0.082,-1.089,1.0920828723,1.8651852393000001,0,1.8651852393000001,3.0277715546,-1.089,3.2176577796,0.082,-1.089,1.0920828723,2.9457715546000003,0,2.9457715546000003
2019-06-14 20:30:00,1.7568029285,-1.1275,2.0874895879,0.0695,-1.1275,1.1296399869,1.6873029285,0,1.6873029285,2.9046045931,-1.1275,3.1157638056,0.0695,-1.1275,1.1296399869,2.8351045931,0,2.8351045931
2019-06-14 21:00:00,1.8186929491,-1.041,2.0955488644,0.051000000000000004,-1.041,1.0422485308,1.7676929491000002,0,1.7676929491000002,2.8880749741000002,-1.041,3.0699605952,0.051000000000000004,-1.041,1.0422485308,2.8370749741,0,2.8370749741
2019-06-14 21:30:00,1.7510762808,-1.107,2.0716459981,0.045,-1.107,1.1079142566,1.7060762808,0,1.7060762808,2.8753068124,-1.107,3.0810449956,0.045,-1.107,1.1079142566,2.8303068124,0,2.8303068124
2019-06-14 22:00:00,1.7538240062,-1.0985,2.0694445861,0.045,-1.0985,1.0994213251,1.7088240062,0,1.7088240062,2.8445196092,-1.0985,3.0492612314,0.045,-1.0985,1.0994213251,2.7995196092,0,2.7995196092
2019-06-14 22:30:00,1.8976494252,-1.006,2.1478150155,0.024,-1.006,1.0062862416,1.8736494252,0,1.8736494252,2.8753564258,-1.006,3.0462617378,0.024,-1.006,1.0062862416,2.8513564258,0,2.8513564258
2019-06-14 23:00:00,1.606549798,-1.0725,1.9316465783,0.031,-1.0725,1.0729479251,1.575549798,0,1.575549798,2.7332985582,-1.0725,2.9361841322,0.031,-1.0725,1.0729479251,2.7022985582,0,2.7022985582
2019-06-14 23:30:00,1.5560064367000002,-1.1015,1.9064255247,0.0375,-1.1015,1.1021381492,1.5185064367,0,1.5185064367,2.7667236344,-1.1015,2.9779291327,0.0375,-1.1015,1.1021381492,2.7292236344000003,0,2.7292236344000003
2019-06-15 00:00:00,1.5827953746999999,-1.0795,1.9158709372,0.0395,-1.0795,1.0802224308,1.5432953747,0,1.5432953747,2.4031419221,-1.0795,2.6344660461,0.0395,-1.0795,1.0802224308,2.3636419221000002,0,2.3636419221000002
2019-06-15 00:30:00,1.6835911698000001,-1.0335,1.9755003105000002,0.056,-1.0335,1.0350160627,1.6275911698,0,1.6275911698,2.2302049272,-1.0335,2.4580350419,0.056,-1.0335,1.0350160627,2.1742049272,0,2.1742049272
2019-06-15 01:00:00,1.4366061445,-0.9745,1.7359399369,0.07150000000000001,-0.9745,0.9771194912000001,1.3651061445,0,1.3651061445,2.0544903286,-0.9745,2.2738911056,0.07150000000000001,-0.9745,0.9771194912000001,1.9829903286000001,0,1.9829903286000001
2019-06-15 01:30:00,1.7893227647,-1.033,2.0660989706,0.111,-1.033,1.0389465818999999,1.6783227646999999,0,1.6783227646999999,2.3284892233,-1.033,2.5473419604,0.111,-1.033,1.0389465818999999,2.2174892233,0,2.2174892233
2019-06-15 02:00:00,1.7692933385,-0.9835,2.0242705273,0.131,-0.9835,0.9921860965,1.6382933385,0,1.6382933385,2.7974179133,-0.9835,2.9652688295000003,0.131,-0.9835,0.9921860965,2.6664179133,0,2.6664179133
2019-06-15 02:30:00,1.5908793415,-1.0895,1.9281875762,0.1525,-1.0895,1.1001211297,1.4383793415000001,0,1.4383793415000001,2.8069102978,-1.0895,3.0109393335,0.1525,-1.0895,1.1001211297,2.6544102978,0,2.6544102978
2019-06-15 03:00:00,1.4806276003,-1.108,1.8493031365,0.162,-1.108,1.1197803356,1.3186276003000001,0,1.3186276003000001,2.7664484263,-1.108,2.9800840416,0.162,-1.108,1.1197803356,2.6044484263000003,0,2.6044484263000003
2019-06-15 03:30:00,1.4814391588,-0.9445,1.7569126988,0.17500000000000002,-0.9445,0.9605754786,1.3064391588,0,1.3064391588,2.65858263,-0.9445,2.8213723346,0.17500000000000002,-0.9445,0.9605754786,2.48358263,0,2.48358263
2019-06-15 04:00:00,1.319732434,-1.0765,1.7030989247,0.1895,-1.0765,1.0930519201,1.130232434,0,1.130232434,2.6949407648,-1.0765,2.9019920703,0.1895,-1.0765,1.0930519201,2.5054407648,0,2.5054407648
2019-06-15 04:30:00,1.2665521087,-1.082,1.6657965794,0.189,-1.082,1.0983829023,1.0775521087,0,1.0775521087,2.6798158474,-1.082,2.8900063972,0.189,-1.082,1.0983829023,2.4908158474,0,2.4908158474
2019-06-15 05:00:00,1.2198809108,-1.0635,1.6183762499999998,0.17550000000000002,-1.0635,1.0778833425,1.0443809108,0,1.0443809108,2.651009368,-1.0635,2.8563758365,0.17550000000000002,-1.0635,1.0778833425,2.475509368,0,2.475509368
2019-06-15 05:30:00,1.3905991954,-1.0015,1.7137001991,0.1665,-1.0015,1.0152460293,1.2240991954,0,1.2240991954,2.6375489908,-1.0015,2.8212881683,0.1665,-1.0015,1.0152460293,2.4710489908,0,2.4710489908
2019-06-15 06:00:00,1.2531092551,-1.0505,1.6351859390999999,0.1515,-1.0505,1.0613682207,1.1016092551,0,1.1016092551,2.6180886135,-1.0505,2.8209817862,0.1515,-1.0505,1.0613682207,2.4665886135,0,2.4665886135
2019-06-15 06:30:00,1.3227117029,-1.0405,1.6829160701,0.12150000000000001,-1.0405,1.0475698067,1.2012117029,0,1.2012117029,2.6192249981,-1.0405,2.818329264,0.12150000000000001,-1.0405,1.0475698067,2.4977249981,0,2.4977249981
2019-06-15 07:00:00,1.3801910411,-0.965,1.6840879757,0.07100000000000001,-0.965,0.9676083919,1.3091910411,0,1.3091910411,2.591077287,-0.965,2.7649424057000003,0.07100000000000001,-0.965,0.9676083919,2.520077287,0,2.520077287
2019-06-15 07:30:00,1.4307842396,-0.933,1.7081078831,0.059000000000000004,-0.933,0.9348636264,1.3717842396,0,1.3717842396,2.5970249706,-0.933,2.7595339639,0.059000000000000004,-0.933,0.9348636264,2.5380249706,0,2.5380249706
2019-06-15 08:00:00,1.2388305728,-0.9745,1.5761825523000002,0.14750000000000002,-0.9745,0.9855995637,1.0913305728,0,1.0913305728,2.5961968751,-0.9745,2.7730648143,0.14750000000000002,-0.9745,0.9855995637,2.4486968751,0,2.4486968751
2019-06-15 08:30:00,1.5923573118,-0.88,1.8193410369,0.084,-0.88,0.884,1.5083573118,0,1.5083573118,2.7221234777000003,-0.88,2.8608313875,0.084,-0.88,0.884,2.6381234776999998,0,2.6381234776999998
2019-06-15 09:00:00,1.5251910610000001,-0.9675,1.8061738628000001,0.073,-0.9675,0.9702500966000001,1.452191061,0,1.452191061,2.7015641161,-0.9675,2.8695827089,0.073,-0.9675,0.9702500966000001,2.6285641161,0,2.6285641161
2019-06-15 09:30:00,1.5472127724,-0.909,1.7944771838,0.1325,-0.909,0.9186061452000001,1.4147127724000002,0,1.4147127724000002,2.1757483762,-0.909,2.3579995751,0.1325,-0.909,0.9186061452000001,2.0432483762,0,2.0432483762
2019-06-15 10:00:00,1.7233142635,-0.961,1.9731530733,0.1075,-0.961,0.9669939245,1.6158142635,0,1.6158142635,2.3063506246,-0.961,2.4985544227,0.1075,-0.961,0.9669939245,2.1988506246,0,2.1988506246
2019-06-15 10:30:00,1.8009006630000002,-0.936,2.0296155296,0.121,-0.936,0.9437886416000001,1.6799006630000002,0,1.6799006630000002,2.3767505721,-0.936,2.5544156439,0.121,-0.936,0.9437886416000001,2.2557505721,0,2.2557505721
2019-06-15 11:00:00,1.8332052821,-1.0015,2.0889336649,0.14150000000000001,-1.0015,1.0114467361,1.6917052821,0,1.6917052821,2.4194429926,-1.0015,2.6185313908,0.14150000000000001,-1.0015,1.0114467361,2.2779429926,0,2.2779429926
2019-06-15 11:30:00,1.8308064751000002,-1.0285,2.0999201411,0.1345,-1.0285,1.0372572005,1.6963064751,0,1.6963064751,2.4270715474,-1.0285,2.6359985861,0.1345,-1.0285,1.0372572005,2.2925715474,0,2.2925715474
2019-06-15 12:00:00,1.9181133281,-0.9655,2.1474051759,0.17200000000000001,-0.9655,0.9807008973,1.7461133280999999,0,1.7461133280999999,2.4625024395,-0.9655,2.6450157872,0.17200000000000001,-0.9655,0.9807008973,2.2905024395,0,2.2905024395
2019-06-15 12:30:00,1.9700254722000001,-0.9875,2.2036688978,0.043500000000000004,-0.9875,0.9884576369,1.9265254722,0,1.9265254722,2.4884417889,-0.9875,2.6772184795,0.043500000000000004,-0.9875,0.9884576369,2.4449417889,0,2.4449417889
2019-06-15 13:00:00,1.7967845998,-0.9925,2.0526790173,0.083,-0.9925,0.9959644823,1.7137845997999999,0,1.7137845997999999,2.3534915369,-0.9925,2.5542080307,0.083,-0.9925,0.9959644823,2.2704915369,0,2.2704915369
2019-06-15 13:30:00,1.9682471073,-0.9795,2.1985033376,0.0825,-0.9795,0.982968209,1.8857471073,0,1.8857471073,2.497082056,-0.9795,2.6823197133,0.0825,-0.9795,0.982968209,2.414582056,0,2.414582056
2019-06-15 14:00:00,1.7280080735,-1.09,2.0430643411,0.098,-1.09,1.0943966374,1.6300080735,0,1.6300080735,2.3549415302,-1.09,2.5949662061,0.098,-1.09,1.0943966374,2.2569415301999998,0,2.2569415301999998
2019-06-15 14:30:00,1.9697824139,-1.0235,2.2198186881,0.11850000000000001,-1.0235,1.0303370808,1.8512824139,0,1.8512824139,2.5079867181999997,-1.0235,2.7087911748,0.11850000000000001,-1.0235,1.0303370808,2.3894867182,0,2.3894867182
2019-06-15 15:00:00,1.7928564741000002,-1.0555,2.0804842193,0.1595,-1.0555,1.0674832551,1.6333564741000002,0,1.6333564741000002,2.3844140055,-1.0555,2.6075870838,0.1595,-1.0555,1.0674832551,2.2249140055,0,2.2249140055
2019-06-15 15:30:00,1.7275752797,-1.0755,2.0349979354,0.196,-1.0755,1.0932137257,1.5315752797000002,0,1.5315752797000002,2.3615755037,-1.0755,2.5949449146,0.196,-1.0755,1.0932137257,2.1655755037,0,2.1655755037
2019-06-15 16:00:00,1.7156216807,-1.075,2.0245944659,0.23850000000000002,-1.075,1.1011390693,1.4771216807,0,1.4771216807,2.368923879,-1.075,2.6014275589,0.23850000000000002,-1.075,1.1011390693,2.130423879,0,2.130423879
2019-06-15 16:30:00,2.0291461904,-0.9825,2.2544934048,0.183,-0.9825,0.9993974435,1.8461461904,0,1.8461461904,3.0038286839,-0.9825,3.1604260808,0.183,-0.9825,0.9993974435,2.8208286839000003,0,2.8208286839000003
2019-06-15 17:00:00,1.8092375245,-1.088,2.1111808118,0.081,-1.088,1.091010999,1.7282375245,0,1.7282375245,3.0319827758,-1.088,3.2212829048,0.081,-1.088,1.091010999,2.9509827758,0,2.9509827758
2019-06-15 17:30:00,2.128560677,-1.056,2.3761116463,0.111,-1.056,1.061817781,2.017560677,0,2.017560677,3.2103663561,-1.056,3.3795840188,0.111,-1.056,1.061817781,3.0993663561,0,3.0993663561
2019-06-15 18:00:00,1.938441918,-1.204,2.2819231077,0.049,-1.204,1.2049966805,1.8894419180000002,0,1.8894419180000002,3.1582113329,-1.204,3.3799282274999998,0.049,-1.204,1.2049966805,3.1092113329,0,3.1092113329
2019-06-15 18:30:00,1.9450626728,-1.2335,2.3032132014,0.12150000000000001,-1.2335,1.2394694429,1.8235626728,0,1.8235626728,3.2248272099,-1.2335,3.4526848659000002,0.12150000000000001,-1.2335,1.2394694429,3.1033272099,0,3.1033272099
2019-06-15 19:00:00,1.8814992327,-1.2335,2.2497914598,0.14300000000000002,-1.2335,1.2417613499,1.7384992327000002,0,1.7384992327000002,3.1613266433,-1.2335,3.3934508094,0.14300000000000002,-1.2335,1.2417613499,3.0183266433,0,3.0183266433
2019-06-15 19:30:00,1.8363324418,-1.2215,2.205488401,0.11,-1.2215,1.2264429257,1.7263324418,0,1.7263324418,3.0950497903,-1.2215,3.3273706518,0.11,-1.2215,1.2264429257,2.9850497903,0,2.9850497903
2019-06-15 20:00:00,2.0996157909,-1.066,2.3547276848,0.0635,-1.066,1.0678896244,2.0361157909,0,2.0361157909,3.1522433421000002,-1.066,3.3276108678,0.0635,-1.066,1.0678896244,3.0887433421,0,3.0887433421
2019-06-15 20:30:00,2.0220201254,-1.1355,2.3190354973,0.051000000000000004,-1.1355,1.1366447334,1.9710201254,0,1.9710201254,2.5936270296,-1.1355,2.8313003053,0.051000000000000004,-1.1355,1.1366447334,2.5426270296,0,2.5426270296
2019-06-15 21:00:00,2.1689926002,-1.0475,2.4086895088,0.043000000000000003,-1.0475,1.0483822061,2.1259926002,0,2.1259926002,2.6668733761,-1.0475,2.8652172438,0.043000000000000003,-1.0475,1.0483822061,2.6238733761,0,2.6238733761
2019-06-15 21:30:00,1.9305694757,-1.131,2.2374672065,0.024,-1.131,1.1312546133,1.9065694757,0,1.9065694757,2.5116657666,-1.131,2.7545645614,0.024,-1.131,1.1312546133,2.4876657666,0,2.4876657666
2019-06-15 22:00:00,1.6775813262,-1.129,2.0221078374,0.0195,-1.129,1.1291683887,1.6580813262,0,1.6580813262,2.8469283171,-1.129,3.0626200944,0.0195,-1.129,1.1291683887,2.8274283171,0,2.8274283171
2019-06-15 22:30:00,1.8436285806,-1.078,2.1356615703,0.027,-1.078,1.0783380731,1.8166285806,0,1.8166285806,2.9501197941,-1.078,3.1409060476,0.027,-1.078,1.0783380731,2.9231197941,0,2.9231197941
2019-06-15 23:00:00,1.8118245354,-1.1475,2.1446361922,0.030500000000000003,-1.1475,1.1479052661,1.7813245354,0,1.7813245354,2.5752567593,-1.1475,2.8193445384,0.030500000000000003,-1.1475,1.1479052661,2.5447567593000002,0,2.5447567593000002
2019-06-15 23:30:00,1.7713963526,-1.1655,2.1204328068,0.041,-1.1655,1.1662209268,1.7303963526000001,0,1.7303963526000001,2.3768298627,-1.1655,2.6472080474,0.041,-1.1655,1.1662209268,2.3358298627,0,2.3358298627
2019-06-16 00:00:00,2.0856633895,-1.096,2.3561001198,0.07200000000000001,-1.096,1.0983624174,2.0136633895,0,2.0136633895,2.2868485386,-1.096,2.5359203928,0.07200000000000001,-1.096,1.0983624174,2.2148485386,0,2.2148485386
2019-06-16 00:30:00,2.046473699,-1.13,2.3377242354,0.059500000000000004,-1.13,1.131565398,1.986973699,0,1.986973699,2.036642925,-1.13,2.3291230977,0.059500000000000004,-1.13,1.131565398,1.977142925,0,1.977142925
2019-06-16 01:00:00,2.148918443,-1.103,2.4154625799,0.061500000000000006,-1.103,1.1047131981,2.087418443,0,2.087418443,2.1394694131,-1.103,2.4070601092,0.061500000000000006,-1.103,1.1047131981,2.0779694131,0,2.0779694131
2019-06-16 01:30:00,2.1459751186,-1.0605,2.3937145735,0.046,-1.0605,1.0614971738,2.0999751186,0,2.0999751186,2.138147981,-1.0605,2.3867000311,0.046,-1.0605,1.0614971738,2.092147981,0,2.092147981
2019-06-16 02:00:00,1.8982858275,-1.1455,2.2171286234,0.0315,-1.1455,1.145933026,1.8667858275,0,1.8667858275,2.3395275027,-1.1455,2.6049105908,0.0315,-1.1455,1.145933026,2.3080275027,0,2.3080275027
2019-06-16 02:30:00,1.9002691923000001,-1.0455,2.1688921719,0.0175,-1.0455,1.0456464508,1.8827691923,0,1.8827691923,2.4319292891,-1.0455,2.647140026,0.0175,-1.0455,1.0456464508,2.4144292891,0,2.4144292891
2019-06-16 03:00:00,1.7509911445,-1.084,2.059375145,0.032,-1.084,1.0844722219,1.7189911445,0,1.7189911445,2.3420029067,-1.084,2.5807040929,0.032,-1.084,1.0844722219,2.3100029067,0,2.3100029067
2019-06-16 03:30:00,1.6822595523000001,-1.1175,2.019604776,0.02,-1.1175,1.1176789566,1.6622595523,0,1.6622595523,2.301780178,-1.1175,2.5587102684,0.02,-1.1175,1.1176789566,2.281780178,0,2.281780178
2019-06-16 04:00:00,1.6638108762,-1.1195,2.0053794857,0.027,-1.1195,1.1198255444,1.6368108762,0,1.6368108762,2.2871808116,-1.1195,2.5464634918,0.027,-1.1195,1.1198255444,2.2601808116,0,2.2601808116
2019-06-16 04:30:00,1.6538108762000001,-1.1145,1.9942920208000001,0.017,-1.1145,1.1146296470000001,1.6368108762,0,1.6368108762,2.2751446127,-1.1145,2.5334548069,0.017,-1.1145,1.1146296470000001,2.2581446126999998,0,2.2581446126999998
2019-06-16 05:00:00,1.6647426746,-1.093,1.9914861719,0.0235,-1.093,1.0932526012000001,1.6412426746,0,1.6412426746,2.2755238915,-1.093,2.5244124031,0.0235,-1.093,1.0932526012000001,2.2520238915,0,2.2520238915
2019-06-16 05:30:00,1.7512204212,-1.0345,2.0339526085,0.0245,-1.0345,1.0347900753000001,1.7267204212,0,1.7267204212,2.3122017133,-1.0345,2.5330746165,0.0245,-1.0345,1.0347900753000001,2.2877017133,0,2.2877017133
2019-06-16 06:00:00,1.5615198026,-1.0845,1.9011797242,0.0125,-1.0845,1.0845720354,1.5490198026000002,0,1.5490198026000002,2.1871609762,-1.0845,2.4412729028,0.0125,-1.0845,1.0845720354,2.1746609762,0,2.1746609762
2019-06-16 06:30:00,2.0243731858,-0.9430000000000001,2.2332343799,0.014,-0.9430000000000001,0.9431039179,2.0103731858,0,2.0103731858,2.498612161,-0.9430000000000001,2.6706388246,0.014,-0.9430000000000001,0.9431039179,2.4846121610000003,0,2.4846121610000003
2019-06-16 07:00:00,1.6385395191,-0.9735,1.9059155295,0.0275,-0.9735,0.9738883406000001,1.6110395191,0,1.6110395191,2.0909122187999998,-0.9735,2.3064293089,0.0275,-0.9735,0.9738883406000001,2.0634122188,0,2.0634122188
2019-06-16 07:30:00,1.8840087901,-0.9225000000000001,2.0977357725,0.026500000000000003,-0.9225000000000001,0.9228805448,1.8575087901,0,1.8575087901,1.8716630784000001,-0.9225000000000001,2.0866549616,0.026500000000000003,-0.9225000000000001,0.9228805448,1.8451630784000002,0,1.8451630784000002
2019-06-16 08:00:00,1.938114126,-1.0095,2.1852635117,0.046,-1.0095,1.0105475001,1.892114126,0,1.892114126,2.2624125805,-1.0095,2.4774181994,0.046,-1.0095,1.0105475001,2.2164125805,0,2.2164125805
2019-06-16 08:30:00,1.7186426417,-1.0915,2.0359530397,0.0625,-1.0915,1.093287931,1.6561426417,0,1.6561426417,2.3369490998,-1.0915,2.5792834945000003,0.0625,-1.0915,1.093287931,2.2744490998,0,2.2744490998
2019-06-16 09:00:00,1.6447520827000002,-1.1305,1.9958055175,0.12150000000000001,-1.1305,1.1370103342,1.5232520827,0,1.5232520827,2.3129014205000002,-1.1305,2.5744015287,0.12150000000000001,-1.1305,1.1370103342,2.1914014205,0,2.1914014205
2019-06-16 09:30:00,1.7364079898,-1.04,2.0240337713,0.1685,-1.04,1.0535616973,1.5679079898000001,0,1.5679079898000001,2.3461537868,-1.04,2.5663276469,0.1685,-1.04,1.0535616973,2.1776537868,0,2.1776537868
2019-06-16 10:00:00,1.7215154603,-1.028,2.0050933844,0.14650000000000002,-1.028,1.0383863684,1.5750154603,0,1.5750154603,2.3234332536,-1.028,2.5406940162,0.14650000000000002,-1.028,1.0383863684,2.1769332536,0,2.1769332536
2019-06-16 10:30:00,1.5693052602000002,-1.088,1.9095714178,0.14650000000000002,-1.088,1.0978188603,1.4228052602,0,1.4228052602,2.260795195,-1.088,2.5089716846,0.14650000000000002,-1.088,1.0978188603,2.114295195,0,2.114295195
2019-06-16 11:00:00,1.6078033869000001,-1.0355,1.9124047638000001,0.1605,-1.0355,1.0478647336,1.4473033869,0,1.4473033869,2.2642496037,-1.0355,2.4897964812,0.1605,-1.0355,1.0478647336,2.1037496037,0,2.1037496037
2019-06-16 11:30:00,1.7713578053,-0.9665,2.0178777774,0.20700000000000002,-0.9665,0.9884185601000001,1.5643578053,0,1.5643578053,2.3557825783,-0.9665,2.5463373316,0.20700000000000002,-0.9665,0.9884185601000001,2.1487825783,0,2.1487825783
2019-06-16 12:00:00,1.7292200443999999,-1.0825,2.0401000495,0.216,-1.0825,1.1038397755,1.5132200444000001,0,1.5132200444000001,2.393853319,-1.0825,2.6272304739,0.216,-1.0825,1.1038397755,2.177853319,0,2.177853319
2019-06-16 12:30:00,1.9794078927,-1.0785,2.2541556858,0.296,-1.0785,1.1183819786,1.6834078927,0,1.6834078927,2.5870251724,-1.0785,2.8028309782000003,0.296,-1.0785,1.1183819786,2.2910251724,0,2.2910251724
2019-06-16 13:00:00,1.9553731027,-1.0705,2.2292272699,0.324,-1.0705,1.1184570846,1.6313731027,0,1.6313731027,2.5867943031,-1.0705,2.7995490738,0.324,-1.0705,1.1184570846,2.2627943031,0,2.2627943031
2019-06-16 13:30:00,2.0734575475,-1.12,2.3566132906,0.272,-1.12,1.1525554217,1.8014575475,0,1.8014575475,2.6936649313,-1.12,2.9172299811,0.272,-1.12,1.1525554217,2.4216649313,0,2.4216649313
2019-06-16 14:00:00,1.9602961763,-1.1425,2.2689352897,0.279,-1.1425,1.1760728081,1.6812961763,0,1.6812961763,2.6226646213,-1.1425,2.8607124927000003,0.279,-1.1425,1.1760728081,2.3436646213,0,2.3436646213
2019-06-16 14:30:00,1.9914416856,-1.165,2.3071768435,0.2535,-1.165,1.1922614017,1.7379416856,0,1.7379416856,2.6490717591,-1.165,2.8939257394,0.2535,-1.165,1.1922614017,2.3955717591,0,2.3955717591
2019-06-16 15:00:00,1.9940483003,-1.1695,2.3117004291,0.271,-1.1695,1.2004879216,1.7230483003,0,1.7230483003,2.6466190534000003,-1.1695,2.8934966155,0.271,-1.1695,1.2004879216,2.3756190534,0,2.3756190534
2019-06-16 15:30:00,1.9153005439,-1.262,2.2936913859,0.2215,-1.262,1.281290853,1.6938005439000001,0,1.6938005439000001,2.6033798975,-1.262,2.8931351318000003,0.2215,-1.262,1.281290853,2.3818798975,0,2.3818798975
2019-06-16 16:00:00,1.9345940134,-1.2530000000000001,2.304921473,0.1835,-1.2530000000000001,1.2663653699,1.7510940134,0,1.7510940134,2.5990156314,-1.2530000000000001,2.8852887641000002,0.1835,-1.2530000000000001,1.2663653699,2.4155156314,0,2.4155156314
2019-06-16 16:30:00,1.9626337297,-1.1844999999999999,2.2923724407,0.231,-1.1844999999999999,1.2068145052,1.7316337297,0,1.7316337297,2.6021082735,-1.1844999999999999,2.859022161,0.231,-1.1844999999999999,1.2068145052,2.3711082735,0,2.3711082735
2019-06-16 17:00:00,1.9835010004,-1.068,2.2527539188,0.2285,-1.068,1.0921704308,1.7550010004,0,1.7550010004,3.0563511107,-1.068,3.2375771978,0.2285,-1.068,1.0921704308,2.8278511107,0,2.8278511107
2019-06-16 17:30:00,1.7125261942,-1.2005,2.0913981486,0.22,-1.2005,1.2204918066000001,1.4925261942,0,1.4925261942,3.0401597659,-1.2005,3.2686039302,0.22,-1.2005,1.2204918066000001,2.8201597659,0,2.8201597659
2019-06-16 18:00:00,2.006092772,-1.089,2.2826145557,0.193,-1.089,1.1059701623,1.813092772,0,1.813092772,3.1147218559,-1.089,3.2996080433,0.193,-1.089,1.1059701623,2.9217218559,0,2.9217218559
2019-06-16 18:30:00,1.8392630735000002,-1.1595,2.1742421446,0.20650000000000002,-1.1595,1.1777446667,1.6327630735,0,1.6327630735,3.064536253,-1.1595,3.2765565302,0.20650000000000002,-1.1595,1.1777446667,2.858036253,0,2.858036253
2019-06-16 19:00:00,1.7628588389000002,-1.19,2.1269159095,0.1865,-1.19,1.2045257365,1.5763588389,0,1.5763588389,3.0297338003,-1.19,3.2550555911,0.1865,-1.19,1.2045257365,2.8432338003,0,2.8432338003
2019-06-16 19:30:00,1.9763137929,-1.094,2.2589050905,0.187,-1.094,1.1098671092,1.7893137929,0,1.7893137929,3.1264320754,-1.094,3.3123124131,0.187,-1.094,1.1098671092,2.9394320754,0,2.9394320754
2019-06-16 20:00:00,1.7285246176,-1.1725,2.0886726895,0.198,-1.1725,1.1891006055,1.5305246176,0,1.5305246176,3.0164720556,-1.1725,3.2363343326,0.198,-1.1725,1.1891006055,2.8184720556,0,2.8184720556
2019-06-16 20:30:00,1.6885968086,-1.2025000000000001,2.0730087872,0.17450000000000002,-1.2025000000000001,1.2150952638,1.5140968086000002,0,1.5140968086000002,2.9980185588,-1.2025000000000001,3.2301890857,0.17450000000000002,-1.2025000000000001,1.2150952638,2.8235185588,0,2.8235185588
2019-06-16 21:00:00,1.7226602251,-1.2235,2.1129388304,0.166,-1.2235,1.2347097837,1.5566602251,0,1.5566602251,3.0377788637,-1.2235,3.2749126209,0.166,-1.2235,1.2347097837,2.8717788637,0,2.8717788637
2019-06-16 21:30:00,1.7687838767000001,-1.2405,2.1604251092,0.176,-1.2405,1.2529230822,1.5927838767,0,1.5927838767,2.8862299652,-1.2405,3.141522507,0.176,-1.2405,1.2529230822,2.7102299652,0,2.7102299652
2019-06-16 22:00:00,1.8815342828000001,-1.238,2.2522911129,0.1845,-1.238,1.251672581,1.6970342828,0,1.6970342828,2.515562566,-1.238,2.8036938177,0.1845,-1.238,1.251672581,2.331062566,0,2.331062566
2019-06-16 22:30:00,1.8615161505,-1.256,2.2456131409,0.188,-1.256,1.269992126,1.6735161505,0,1.6735161505,2.5316289411,-1.256,2.8260716720000003,0.188,-1.256,1.269992126,2.3436289411,0,2.3436289411
2019-06-16 23:00:00,1.8680125984,-1.2065000000000001,2.2237610748,0.1915,-1.2065000000000001,1.2216032498,1.6765125984,0,1.6765125984,2.51096995,-1.2065000000000001,2.7857875618,0.1915,-1.2065000000000001,1.2216032498,2.3194699500000002,0,2.3194699500000002
2019-06-16 23:30:00,1.7064125165,-1.2195,2.097385021,0.1885,-1.2195,1.2339823743,1.5179125165,0,1.5179125165,2.4037642308000002,-1.2195,2.6954151308,0.1885,-1.2195,1.2339823743,2.2152642308,0,2.2152642308
2019-06-17 00:00:00,1.678302417,-1.2255,2.0781119442,0.194,-1.2255,1.2407603516,1.484302417,0,1.484302417,2.3232679082,-1.2255,2.6266754698,0.194,-1.2255,1.2407603516,2.1292679082,0,2.1292679082
2019-06-17 00:30:00,1.8582933283,-1.1995,2.2117988932,0.198,-1.1995,1.2157319812,1.6602933282999999,0,1.6602933282999999,1.8449572298999999,-1.1995,2.2006061506,0.198,-1.1995,1.2157319812,1.6469572299,0,1.6469572299
2019-06-17 01:00:00,1.8731285981,-1.194,2.2213164441,0.187,-1.194,1.2085549222,1.6861285981,0,1.6861285981,1.862100977,-1.194,2.2120253273,0.187,-1.194,1.2085549222,1.675100977,0,1.675100977
2019-06-17 01:30:00,1.8238499672000001,-1.175,2.1695745442,0.1655,-1.175,1.1865981839,1.6583499672,0,1.6583499672,1.970845482,-1.175,2.2945276015,0.1655,-1.175,1.1865981839,1.805345482,0,1.805345482
2019-06-17 02:00:00,1.5630024042000001,-1.138,1.9333961093,0.1255,-1.138,1.1448992314,1.4375024042,0,1.4375024042,2.2720071831,-1.138,2.5410747018,0.1255,-1.138,1.1448992314,2.1465071830999998,0,2.1465071830999998
2019-06-17 02:30:00,1.9007992362000001,-0.98,2.1385597341,0.0955,-0.98,0.9846421939000001,1.8052992362,0,1.8052992362,2.4223737744,-0.98,2.6131005918,0.0955,-0.98,0.9846421939000001,2.3268737744,0,2.3268737744
2019-06-17 03:00:00,1.5690186135,-1.1400000000000001,1.9394379107000002,0.07,-1.1400000000000001,1.1421471009,1.4990186135,0,1.4990186135,2.2505861488,-1.1400000000000001,2.5228432399000003,0.07,-1.1400000000000001,1.1421471009,2.1805861488,0,2.1805861488
2019-06-17 03:30:00,1.2959560242000001,-1.077,1.6850611314,0.035,-1.077,1.0775685593,1.2609560242,0,1.2609560242,2.0620259883,-1.077,2.3263448103,0.035,-1.077,1.0775685593,2.0270259883,0,2.0270259883
2019-06-17 04:00:00,1.5465486547,-0.9480000000000001,1.8139781535,0.026500000000000003,-0.9480000000000001,0.9483703127,1.5200486547,0,1.5200486547,2.1491480101000002,-0.9480000000000001,2.3489446926,0.026500000000000003,-0.9480000000000001,0.9483703127,2.1226480101,0,2.1226480101
2019-06-17 04:30:00,1.4990006113,-1.09,1.8534030411,0.024,-1.09,1.0902641882,1.4750006113,0,1.4750006113,2.1732685917,-1.09,2.4312952046,0.024,-1.09,1.0902641882,2.1492685917,0,2.1492685917
2019-06-17 05:00:00,1.3556882717,-1.1095,1.7518221770000002,0.0505,-1.1095,1.1106486843,1.3051882717,0,1.3051882717,2.0959290281,-1.1095,2.3714781764,0.0505,-1.1095,1.1106486843,2.0454290281,0,2.0454290281
2019-06-17 05:30:00,1.5397770504000001,-0.9745,1.8222413712,0.07250000000000001,-0.9745,0.9771931744000001,1.4672770504,0,1.4672770504,2.0908439104,-0.9745,2.306789654,0.07250000000000001,-0.9745,0.9771931744000001,2.0183439104,0,2.0183439104
2019-06-17 06:00:00,1.9229101259,-0.9420000000000001,2.1412490169,0.107,-0.9420000000000001,0.9480574877000001,1.8159101259,0,1.8159101259,1.9111744424000001,-0.9420000000000001,2.1307162527,0.107,-0.9420000000000001,0.9480574877000001,1.8041744424,0,1.8041744424
2019-06-17 06:30:00,1.9912429999,-0.9560000000000001,2.2088423857,0.11900000000000001,-0.9560000000000001,0.9633779113000001,1.8722429999,0,1.8722429999,2.2688685741,-0.9560000000000001,2.4620521129,0.11900000000000001,-0.9560000000000001,0.9633779113000001,2.1498685741,0,2.1498685741
2019-06-17 07:00:00,1.5856122592,-1.119,1.9407027688,0.14750000000000002,-1.119,1.1286794275,1.4381122592,0,1.4381122592,2.2594761522,-1.119,2.5213872138999998,0.14750000000000002,-1.119,1.1286794275,2.1119761522,0,2.1119761522
2019-06-17 07:30:00,1.8244557995,-0.931,2.0482675519,0.0815,-0.931,0.9345604582,1.7429557995,0,1.7429557995,2.6434878935,-0.931,2.802639692,0.0815,-0.931,0.9345604582,2.5619878935,0,2.5619878935
2019-06-17 08:00:00,1.4707432931,-1.0825,1.82616869,0.0415,-1.0825,1.0832952045,1.4292432931,0,1.4292432931,2.810761028,-1.0825,3.012006608,0.0415,-1.0825,1.0832952045,2.769261028,0,2.769261028
2019-06-17 08:30:00,1.6835928925,-0.9470000000000001,1.9316557736000002,0.036000000000000004,-0.9470000000000001,0.9476840191,1.6475928925,0,1.6475928925,2.8626928883,-0.9470000000000001,3.0152644284,0.036000000000000004,-0.9470000000000001,0.9476840191,2.8266928883,0,2.8266928883
2019-06-17 09:00:00,1.4449642774,-1.0235,1.770726973,0.054,-1.0235,1.0249235337,1.3909642774,0,1.3909642774,2.5770432508,-1.0235,2.7728512701,0.054,-1.0235,1.0249235337,2.5230432508,0,2.5230432508
2019-06-17 09:30:00,1.5693362884000002,-0.934,1.8262454342,0.106,-0.934,0.9399957447,1.4633362884,0,1.4633362884,2.2207041322,-0.934,2.4091249123000003,0.106,-0.934,0.9399957447,2.1147041322,0,2.1147041322
2019-06-17 10:00:00,1.4479768492,-0.968,1.7417407832,0.088,-0.968,0.9719917695,1.3599768492,0,1.3599768492,2.1505844718000002,-0.968,2.3583972461,0.088,-0.968,0.9719917695,2.0625844718,0,2.0625844718
2019-06-17 10:30:00,1.6781091633,-0.884,1.8967093515000002,0.101,-0.884,0.8897510888,1.5771091633,0,1.5771091633,1.7425935881,-0.884,1.953992941,0.101,-0.884,0.8897510888,1.6415935881000001,0,1.6415935881000001
2019-06-17 11:00:00,1.6535256513,-1.009,1.9370668753,0.111,-1.009,1.0150871884,1.5425256513,0,1.5425256513,1.6416514038,-1.009,1.9269406663000002,0.111,-1.009,1.0150871884,1.5306514037999999,0,1.5306514037999999
2019-06-17 11:30:00,1.4992357983,-0.9995,1.8018624334000002,0.155,-0.9995,1.0114471069,1.3442357983,0,1.3442357983,1.9315445947,-0.9995,2.1748252278,0.155,-0.9995,1.0114471069,1.7765445947,0,1.7765445947
2019-06-17 12:00:00,1.4832852365,-0.978,1.7766876745,0.20650000000000002,-0.978,0.9995630295000001,1.2767852365,0,1.2767852365,2.2135537104,-0.978,2.4199801712,0.20650000000000002,-0.978,0.9995630295000001,2.0070537104,0,2.0070537104
2019-06-17 12:30:00,1.4012210193999999,-0.9015000000000001,1.6661700379000002,0.21450000000000002,-0.9015000000000001,0.9266674161,1.1867210194,0,1.1867210194,2.1155019715,-0.9015000000000001,2.2995762309,0.21450000000000002,-0.9015000000000001,0.9266674161,1.9010019715,0,1.9010019715
2019-06-17 13:00:00,1.3964456571000001,-0.897,1.6597196972,0.1895,-0.897,0.9167983693,1.2069456571,0,1.2069456571,2.0990496423,-0.897,2.2826779012,0.1895,-0.897,0.9167983693,1.9095496423,0,1.9095496423
2019-06-17 13:30:00,1.5373396952,-0.963,1.8140513605000002,0.137,-0.963,0.9726962527,1.4003396952,0,1.4003396952,2.2094514456,-0.963,2.4101959859,0.137,-0.963,0.9726962527,2.0724514456,0,2.0724514456
2019-06-17 14:00:00,1.7436351394,-1.0305,2.0253873085,0.1565,-1.0305,1.042315931,1.5871351394,0,1.5871351394,2.3843745999,-1.0305,2.5975319984,0.1565,-1.0305,1.042315931,2.2278745999,0,2.2278745999
2019-06-17 14:30:00,1.8106899369,-1.0255,2.080924866,0.17650000000000002,-1.0255,1.0405779644,1.6341899369,0,1.6341899369,2.4188966335,-1.0255,2.6273011197000002,0.17650000000000002,-1.0255,1.0405779644,2.2423966335,0,2.2423966335
2019-06-17 15:00:00,1.698326999,-1.0325,1.9875539856,0.186,-1.0325,1.0491197501,1.512326999,0,1.512326999,2.3541657857000002,-1.0325,2.5706327619,0.186,-1.0325,1.0491197501,2.1681657857,0,2.1681657857
2019-06-17 15:30:00,1.6421954717,-0.997,1.921149387,0.177,-0.997,1.0125897491,1.4651954717,0,1.4651954717,2.297395478,-0.997,2.504403119,0.177,-0.997,1.0125897491,2.120395478,0,2.120395478
2019-06-17 16:00:00,1.7921974879,-1.0475,2.0758680318,0.1005,-1.0475,1.0523100779,1.6916974879,0,1.6916974879,2.3929800951,-1.0475,2.6122040474,0.1005,-1.0475,1.0523100779,2.2924800951,0,2.2924800951
2019-06-17 16:30:00,1.9847892138,-1.0785,2.2588825718,0.137,-1.0785,1.0871666156,1.8477892138,0,1.8477892138,2.5447065071,-1.0785,2.7638186368,0.137,-1.0785,1.0871666156,2.4077065071,0,2.4077065071
2019-06-17 17:00:00,2.0390739369,-1.0865,2.3104771737,0.135,-1.0865,1.0948548991,1.9040739369000002,0,1.9040739369000002,2.5868738027,-1.0865,2.8057794498,0.135,-1.0865,1.0948548991,2.4518738026999998,0,2.4518738026999998
2019-06-17 17:30:00,2.0980439248,-1.0305,2.3374598522,0.092,-1.0305,1.0345985937,2.0060439248,0,2.0060439248,2.6096054772,-1.0305,2.8057032981,0.092,-1.0305,1.0345985937,2.5176054772,0,2.5176054772
2019-06-17 18:00:00,2.1261688301,-1.0335,2.3640465613,0.0795,-1.0335,1.0365531824,2.0466688301,0,2.0466688301,2.6508825371,-1.0335,2.8452241521,0.0795,-1.0335,1.0365531824,2.5713825371,0,2.5713825371
2019-06-17 18:30:00,1.9181371032,-1.0385,2.181222638,0.085,-1.0385,1.0419727684,1.8331371032,0,1.8331371032,2.9842571569,-1.0385,3.1597900292,0.085,-1.0385,1.0419727684,2.8992571569,0,2.8992571569
2019-06-17 19:00:00,1.8967804383,-1.0175,2.1524595888,0.0805,-1.0175,1.0206794306,1.8162804383000002,0,1.8162804383000002,2.9435799849,-1.0175,3.1144773843,0.0805,-1.0175,1.0206794306,2.8630799849,0,2.8630799849
2019-06-17 19:30:00,1.7879849606,-1.034,2.0654409261,0.08650000000000001,-1.034,1.0376118012,1.7014849606,0,1.7014849606,2.8840177048999998,-1.034,3.0637744895,0.08650000000000001,-1.034,1.0376118012,2.7975177049,0,2.7975177049
2019-06-17 20:00:00,1.7676952166,-1.041,2.0514451927,0.034,-1.041,1.0415550874,1.7336952166000001,0,1.7336952166000001,2.856296597,-1.041,3.040084086,0.034,-1.041,1.0415550874,2.8222965970000002,0,2.8222965970000002
2019-06-17 20:30:00,1.7195905773,-1.041,2.0101424709,0.0285,-1.041,1.0413900566,1.6910905773,0,1.6910905773,2.7922641916,-1.041,2.9800034087,0.0285,-1.041,1.0413900566,2.7637641916,0,2.7637641916
2019-06-17 21:00:00,1.59322716,-0.9655,1.862944721,0.0175,-0.9655,0.9656585836,1.57572716,0,1.57572716,2.6709625195999998,-0.9655,2.8401110949,0.0175,-0.9655,0.9656585836,2.6534625196,0,2.6534625196
2019-06-17 21:30:00,1.672176589,-0.975,1.9356651427,0.014,-0.975,0.9751005076,1.658176589,0,1.658176589,2.728496526,-0.975,2.8974675654,0.014,-0.975,0.9751005076,2.714496526,0,2.714496526
2019-06-17 22:00:00,1.632432997,-1.0555,1.9439438623,0.0195,-1.0555,1.0556801125,1.6129329970000001,0,1.6129329970000001,2.7495163941,-1.0555,2.9451520590999998,0.0195,-1.0555,1.0556801125,2.7300163941,0,2.7300163941
2019-06-17 22:30:00,1.6661886356000002,-1.084,1.987772766,0.027,-1.084,1.0843362025,1.6391886356,0,1.6391886356,2.7972344406,-1.084,2.9999294185,0.027,-1.084,1.0843362025,2.7702344406,0,2.7702344406
2019-06-17 23:00:00,1.6671653820999999,-1.0605,1.9758797183,0.026500000000000003,-1.0605,1.0608310422,1.6406653821,0,1.6406653821,2.7812869723,-1.0605,2.9766117436,0.026500000000000003,-1.0605,1.0608310422,2.7547869723,0,2.7547869723
2019-06-17 23:30:00,1.5987171984000002,-1.081,1.929885406,0.018000000000000002,-1.081,1.0811498509,1.5807171984,0,1.5807171984,2.7614056664,-1.081,2.9654548141,0.018000000000000002,-1.081,1.0811498509,2.7434056664,0,2.7434056664
2019-06-18 00:00:00,1.5382124636999999,-1.0995,1.8907664672000002,0.018500000000000003,-1.0995,1.0996556279,1.5197124637,0,1.5197124637,2.7556945322,-1.0995,2.96694331,0.018500000000000003,-1.0995,1.0996556279,2.7371945322,0,2.7371945322
2019-06-18 00:30:00,1.5431497176,-1.105,1.8979820997,0.018000000000000002,-1.105,1.1051465966,1.5251497176000002,0,1.5251497176000002,2.7756777651,-1.105,2.9875428123,0.018000000000000002,-1.105,1.1051465966,2.7576777651,0,2.7576777651
2019-06-18 01:00:00,1.6001807364,-1.075,1.9277456754000002,0.0145,-1.075,1.0750977863,1.5856807364,0,1.5856807364,2.7653964397,-1.075,2.9669921586,0.0145,-1.075,1.0750977863,2.7508964397,0,2.7508964397
2019-06-18 01:30:00,1.6097134712,-1.098,1.9485331558,0.022,-1.098,1.0982203786,1.5877134712,0,1.5877134712,2.7844409048000003,-1.098,2.993111283,0.022,-1.098,1.0982203786,2.7624409048,0,2.7624409048
2019-06-18 02:00:00,1.6115421265,-1.095,1.9483564934,0.0205,-1.095,1.0951918782,1.5910421265,0,1.5910421265,2.7680757519,-1.095,2.976788264,0.0205,-1.095,1.0951918782,2.7475757519,0,2.7475757519
2019-06-18 02:30:00,1.6756578407,-1.0735000000000001,1.9900330271,0.02,-1.0735000000000001,1.0736862903,1.6556578407,0,1.6556578407,2.7887050397,-1.0735000000000001,2.9881897612,0.02,-1.0735000000000001,1.0736862903,2.7687050397,0,2.7687050397
2019-06-18 03:00:00,1.6165067889,-1.082,1.9452038964,0.0175,-1.082,1.0821415111000001,1.5990067889000001,0,1.5990067889000001,2.768683787,-1.082,2.9725971662,0.0175,-1.082,1.0821415111000001,2.751183787,0,2.751183787
2019-06-18 03:30:00,1.5517488274,-1.0945,1.8989088112,0.012,-1.0945,1.0945657815,1.5397488274,0,1.5397488274,2.7385526389,-1.0945,2.9491695112,0.012,-1.0945,1.0945657815,2.7265526389,0,2.7265526389
2019-06-18 04:00:00,1.5971622868000002,-1.075,1.9252408603000002,0.0045000000000000005,-1.075,1.0750094186,1.5926622868,0,1.5926622868,2.7525745826,-1.075,2.955045149,0.0045000000000000005,-1.075,1.0750094186,2.7480745826,0,2.7480745826
2019-06-18 04:30:00,1.6135942107,-1.066,1.9339188909,0.007,-1.066,1.0660229829,1.6065942107,0,1.6065942107,2.7526032925,-1.066,2.9518097645,0.007,-1.066,1.0660229829,2.7456032925000002,0,2.7456032925000002
2019-06-18 05:00:00,1.5738665057999999,-1.0895,1.9141750255,0.003,-1.0895,1.0895041303,1.5708665058,0,1.5708665058,2.7461320024,-1.0895,2.9543613903,0.003,-1.0895,1.0895041303,2.7431320024,0,2.7431320024
2019-06-18 05:30:00,1.4699645023,-1.0335,1.7969189987,0.004,-1.0335,1.0335077407,1.4659645023,0,1.4659645023,2.645564543,-1.0335,2.8402700578,0.004,-1.0335,1.0335077407,2.641564543,0,2.641564543
2019-06-18 06:00:00,1.4553798546,-0.998,1.7646910554000002,0.003,-0.998,0.998004509,1.4523798546,0,1.4523798546,2.5356000143,-0.998,2.7249351245,0.003,-0.998,0.998004509,2.5326000143,0,2.5326000143
2019-06-18 06:30:00,1.3472551561000001,-0.9195000000000001,1.6311274339000001,0.007500000000000001,-0.9195000000000001,0.9195305868,1.3397551561,0,1.3397551561,2.2968819758,-0.9195000000000001,2.4740952004,0.007500000000000001,-0.9195000000000001,0.9195305868,2.2893819758,0,2.2893819758
2019-06-18 07:00:00,1.3892777439000001,-0.966,1.6921136634,0.0165,-0.966,0.9661409059,1.3727777439,0,1.3727777439,2.5603543608,-0.966,2.7365252517,0.0165,-0.966,0.9661409059,2.5438543608,0,2.5438543608
2019-06-18 07:30:00,1.5420008473,-0.99,1.8324482566,0.016,-0.99,0.9901292845,1.5260008473000002,0,1.5260008473000002,3.1436883313,-0.99,3.29588779,0.016,-0.99,0.9901292845,3.1276883313,0,3.1276883313
2019-06-18 08:00:00,1.7036943832,-0.9805,1.9656944832,0.04,-0.9805,0.9813155711,1.6636943832000002,0,1.6636943832000002,3.1830912859,-0.9805,3.3306831708,0.04,-0.9805,0.9813155711,3.1430912859,0,3.1430912859
2019-06-18 08:30:00,1.7960323121,-1.053,2.0819560673,0.051500000000000004,-1.053,1.0542586258,1.7445323121,0,1.7445323121,2.9976214288,-1.053,3.1771910913,0.051500000000000004,-1.053,1.0542586258,2.9461214288,0,2.9461214288
2019-06-18 09:00:00,1.8135729208,-1.0565,2.0988661198,0.052000000000000005,-1.0565,1.057778923,1.7615729208,0,1.7615729208,2.7181943055,-1.0565,2.9162943151,0.052000000000000005,-1.0565,1.057778923,2.6661943055,0,2.6661943055
2019-06-18 09:30:00,1.8575116427,-1.035,2.1263994222,0.0815,-1.035,1.0382038576000001,1.7760116427,0,1.7760116427,2.4586649088,-1.035,2.6676315588,0.0815,-1.035,1.0382038576000001,2.3771649088,0,2.3771649088
2019-06-18 10:00:00,1.8082662766,-1.035,2.0835191208,0.08,-1.035,1.0380871832,1.7282662765999999,0,1.7282662765999999,2.4230474916,-1.035,2.6348404404,0.08,-1.035,1.0380871832,2.3430474916,0,2.3430474916
2019-06-18 10:30:00,1.8643363994,-1.1295,2.1797982614,0.082,-1.1295,1.1324726266,1.7823363994,0,1.7823363994,2.5194804605,-1.1295,2.7610780577,0.082,-1.1295,1.1324726266,2.4374804605,0,2.4374804605
2019-06-18 11:00:00,1.9666552899,-1.076,2.2417647132,0.041,-1.076,1.0767808505,1.9256552899,0,1.9256552899,2.190468124,-1.076,2.4404767162,0.041,-1.076,1.0767808505,2.149468124,0,2.149468124
2019-06-18 11:30:00,1.95741876,-1.063,2.2274328726,0.0855,-1.063,1.0664329562,1.87191876,0,1.87191876,1.9442582916000002,-1.063,2.2158766447,0.0855,-1.063,1.0664329562,1.8587582916,0,1.8587582916
2019-06-18 12:00:00,1.992164231,-1.116,2.2834566611,0.1115,-1.116,1.1215561734,1.880664231,0,1.880664231,1.9820705317,-1.116,2.2746559284,0.1115,-1.116,1.1215561734,1.8705705316999999,0,1.8705705316999999
2019-06-18 12:30:00,2.028708198,-1.1915,2.3527280341,0.09,-1.1915,1.1948942422,1.938708198,0,1.938708198,2.0164215492,-1.1915,2.3421417792,0.09,-1.1915,1.1948942422,1.9264215492,0,1.9264215492
2019-06-18 13:00:00,1.9615808781,-1.1425,2.270045328,0.0855,-1.1425,1.1456947674,1.8760808781,0,1.8760808781,1.9510267997000001,-1.1425,2.2609316273,0.0855,-1.1425,1.1456947674,1.8655267997,0,1.8655267997
2019-06-18 13:30:00,1.8078253479000002,-1.039,2.085126732,0.0975,-1.039,1.0435646841,1.7103253479,0,1.7103253479,1.7958825111999999,-1.039,2.0747807098,0.0975,-1.039,1.0435646841,1.6983825112000002,0,1.6983825112000002
2019-06-18 14:00:00,1.9378860804,-1.0665,2.2119730357,0.0935,-1.0665,1.0705907248,1.8443860804,0,1.8443860804,1.9277875314,-1.0665,2.2031311845,0.0935,-1.0665,1.0705907248,1.8342875314,0,1.8342875314
2019-06-18 14:30:00,2.0931821003,-1.188,2.4068143479,0.08950000000000001,-1.188,1.1913665473,2.0036821003,0,2.0036821003,2.0831431339,-1.188,2.3980886798,0.08950000000000001,-1.188,1.1913665473,1.9936431339,0,1.9936431339
2019-06-18 15:00:00,2.1853430848,-1.214,2.4999040779,0.068,-1.214,1.2159029567,2.1173430848,0,2.1173430848,2.1758005241,-1.214,2.4915665596,0.068,-1.214,1.2159029567,2.1078005241,0,2.1078005241
2019-06-18 15:30:00,2.1582797451,-1.2095,2.4740779511,0.0625,-1.2095,1.2111137436,2.0957797451,0,2.0957797451,2.147013101,-1.2095,2.4642555683,0.0625,-1.2095,1.2111137436,2.084513101,0,2.084513101
2019-06-18 16:00:00,2.1948870715,-1.2005,2.5017452921,0.061500000000000006,-1.2005,1.202074249,2.1333870715,0,2.1333870715,2.1856422503,-1.2005,2.4936383652,0.061500000000000006,-1.2005,1.202074249,2.1241422503,0,2.1241422503
2019-06-18 16:30:00,2.1567983465,-1.1085,2.4249848159000003,0.022,-1.1085,1.1087182915,2.1347983465,0,2.1347983465,2.1458815766,-1.1085,2.4152805201,0.022,-1.1085,1.1087182915,2.1238815766,0,2.1238815766
2019-06-18 17:00:00,2.206455937,-1.1075,2.4688061997,0.0155,-1.1075,1.1076084597,2.190955937,0,2.190955937,2.1957593108,-1.1075,2.4592509431,0.0155,-1.1075,1.1076084597,2.1802593108,0,2.1802593108
2019-06-18 17:30:00,2.282071082,-1.064,2.5179246262,0.013000000000000001,-1.064,1.0640794143,2.269071082,0,2.269071082,2.2715679259,-1.064,2.5084092254,0.013000000000000001,-1.064,1.0640794143,2.2585679259,0,2.2585679259
2019-06-18 18:00:00,2.3524708516,-1.034,2.5696838536,0.0165,-1.034,1.0341316406,2.3359708516,0,2.3359708516,2.3399411961,-1.034,2.5582182864,0.0165,-1.034,1.0341316406,2.3234411961,0,2.3234411961
2019-06-18 18:30:00,2.3798649691,-1.053,2.6024154685000003,0.0205,-1.053,1.05319953,2.3593649691,0,2.3593649691,2.3703038754,-1.053,2.5936748951,0.0205,-1.053,1.05319953,2.3498038754,0,2.3498038754
2019-06-18 19:00:00,2.2698286426,-1.077,2.5123795627,0.0105,-1.077,1.0770511826,2.2593286426,0,2.2593286426,2.2572291854,-1.077,2.5010023182,0.0105,-1.077,1.0770511826,2.2467291854,0,2.2467291854
2019-06-18 19:30:00,2.0984726094,-1.0065,2.3273653651,0.0035,-1.0065,1.0065060854,2.0949726094,0,2.0949726094,2.0875005872,-1.0065,2.3174772818,0.0035,-1.0065,1.0065060854,2.0840005872,0,2.0840005872
2019-06-18 20:00:00,2.1282920708,-0.994,2.3489706551,0.0,-0.994,0.994,2.1282920708,0,2.1282920708,2.1173467221,-0.994,2.3390581741,0.0,-0.994,0.994,2.1173467221,0,2.1173467221
2019-06-18 20:30:00,2.1981412646,-1.0645,2.4423319326,0.003,-1.0645,1.0645042273,2.1951412646,0,2.1951412646,2.1873336139,-1.0645,2.4326094197,0.003,-1.0645,1.0645042273,2.1843336139,0,2.1843336139
2019-06-18 21:00:00,2.1721580336,-1.071,2.4218405238000003,0.0015,-1.071,1.0710010504,2.1706580336,0,2.1706580336,2.1594475519,-1.071,2.4104469979,0.0015,-1.071,1.0710010504,2.1579475519,0,2.1579475519
2019-06-18 21:30:00,2.2160824516,-1.045,2.4501115143,0.0,-1.045,1.045,2.2160824516,0,2.2160824516,2.2061943468,-1.045,2.4411715417,0.0,-1.045,1.045,2.2061943468,0,2.2061943468
2019-06-18 22:00:00,2.1842198182,-1.0535,2.4250110235,0.0,-1.0535,1.0535,2.1842198182,0,2.1842198182,2.172241128,-1.0535,2.4142273646,0.0,-1.0535,1.0535,2.172241128,0,2.172241128
2019-06-18 22:30:00,2.1315284078,-1.075,2.387265874,0.0,-1.075,1.075,2.1315284078,0,2.1315284078,2.1206225498,-1.075,2.3775333854,0.0,-1.075,1.075,2.1206225498,0,2.1206225498
2019-06-18 23:00:00,2.0407050328,-1.074,2.3060687394,0.0,-1.074,1.074,2.0407050328,0,2.0407050328,2.0290871288,-1.074,2.2957941057999998,0.0,-1.074,1.074,2.0290871288,0,2.0290871288
2019-06-18 23:30:00,1.9534673492999999,-1.0365,2.2114174041,0.0,-1.0365,1.0365,1.9534673492999999,0,1.9534673492999999,1.9433978988,-1.0365,2.2025275578,0.0,-1.0365,1.0365,1.9433978988,0,1.9433978988
2019-06-19 00:00:00,1.8154057527,-1.031,2.0877401771,0.0,-1.031,1.031,1.8154057527,0,1.8154057527,1.8052680593,-1.031,2.078930919,0.0,-1.031,1.031,1.8052680593,0,1.8052680593
2019-06-19 00:30:00,1.8878458332,-1.0915,2.1806728641,0.0,-1.0915,1.0915,1.8878458332,0,1.8878458332,2.0108372022,-1.0915,2.2879769457,0.0,-1.0915,1.0915,2.0108372022,0,2.0108372022
2019-06-19 01:00:00,1.5211019148,-1.0425,1.8440600005,0.0,-1.0425,1.0425,1.5211019148,0,1.5211019148,2.5902445704,-1.0425,2.7921628148,0.0,-1.0425,1.0425,2.5902445704,0,2.5902445704
2019-06-19 01:30:00,1.440729388,-1.0175,1.7638048133000002,0.0,-1.0175,1.0175,1.440729388,0,1.440729388,2.6383342683,-1.0175,2.8277400802,0.0,-1.0175,1.0175,2.6383342683,0,2.6383342683
2019-06-19 02:00:00,1.5050373168,-1.009,1.8119653211000002,0.0,-1.009,1.009,1.5050373168,0,1.5050373168,2.6607456201,-1.009,2.8456367046,0.0,-1.009,1.009,2.6607456201,0,2.6607456201
2019-06-19 02:30:00,1.5307392187,-1.0145,1.8364021362,0.0,-1.0145,1.0145,1.5307392187,0,1.5307392187,2.6887702021,-1.0145,2.8737946082,0.0,-1.0145,1.0145,2.6887702021,0,2.6887702021
2019-06-19 03:00:00,1.4013165719,-1.015,1.7302927887,0.0,-1.015,1.015,1.4013165719,0,1.4013165719,2.6199598073,-1.015,2.8097000537,0.0,-1.015,1.015,2.6199598073,0,2.6199598073
2019-06-19 03:30:00,1.4167371934,-1.0235,1.7477690137000002,0.0,-1.0235,1.0235,1.4167371934,0,1.4167371934,2.6444579339,-1.0235,2.8356145743,0.0,-1.0235,1.0235,2.6444579339,0,2.6444579339
2019-06-19 04:00:00,1.4892292355,-1.0115,1.8002599717,0.0,-1.0115,1.0115,1.4892292355,0,1.4892292355,2.6682448805,-1.0115,2.8535351745,0.0,-1.0115,1.0115,2.6682448805,0,2.6682448805
2019-06-19 04:30:00,1.4380770986,-1.027,1.7671431015999999,0.0,-1.027,1.027,1.4380770986,0,1.4380770986,2.6405066064,-1.027,2.8331968055,0.0,-1.027,1.027,2.6405066064,0,2.6405066064
2019-06-19 05:00:00,1.3584211212000001,-1.029,1.7041563727,0.0,-1.029,1.029,1.3584211212000001,0,1.3584211212000001,2.5831736462,-1.029,2.7805803507,0.0,-1.029,1.029,2.5831736462,0,2.5831736462
2019-06-19 05:30:00,1.3103376587,-1.039,1.6722756292,0.0,-1.039,1.039,1.3103376587,0,1.3103376587,2.553570473,-1.039,2.7568538519,0.0,-1.039,1.039,2.553570473,0,2.553570473
2019-06-19 06:00:00,1.2767795207,-1.0025,1.6233213467,0.0,-1.0025,1.0025,1.2767795207,0,1.2767795207,2.4942702495,-1.0025,2.6881946224,0.0,-1.0025,1.0025,2.4942702495,0,2.4942702495
2019-06-19 06:30:00,1.4032946609999999,-0.9875,1.7159231205,0.001,-0.9875,0.9875005063000001,1.402294661,0,1.402294661,2.5410331103,-0.9875,2.7261704858,0.001,-0.9875,0.9875005063000001,2.5400331103,0,2.5400331103
2019-06-19 07:00:00,1.4384781592,-0.933,1.7145577898000002,0.009000000000000001,-0.933,0.9330434074,1.4294781592,0,1.4294781592,2.5792823385,-0.933,2.7428427555,0.009000000000000001,-0.933,0.9330434074,2.5702823385,0,2.5702823385
2019-06-19 07:30:00,1.4227521827,-0.857,1.6609252762,0.021,-0.857,0.8572572543,1.4017521827000001,0,1.4017521827000001,2.5416098926,-0.857,2.6822061528,0.021,-0.857,0.8572572543,2.5206098926,0,2.5206098926
2019-06-19 08:00:00,1.4318315087,-0.845,1.6625782596,0.026000000000000002,-0.845,0.8453999054,1.4058315087,0,1.4058315087,2.5628892649,-0.845,2.6985971141,0.026000000000000002,-0.845,0.8453999054,2.5368892649,0,2.5368892649
2019-06-19 08:30:00,1.398301782,-0.8415,1.6319834936,0.038,-0.8415,0.8423575547000001,1.360301782,0,1.360301782,2.5554915083000003,-0.8415,2.6904756269,0.038,-0.8415,0.8423575547000001,2.5174915083,0,2.5174915083
2019-06-19 09:00:00,1.3767647937,-0.838,1.6117460398999999,0.09,-0.838,0.8428190790000001,1.2867647937,0,1.2867647937,2.5831970709,-0.838,2.7157229437,0.09,-0.838,0.8428190790000001,2.4931970709,0,2.4931970709
