Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-19 09:30:00,1.4366615757,-0.878,1.6837103323,0.0835,-0.878,0.8819615921,1.3531615757,0,1.3531615757,2.6367583574999998,-0.878,2.7790967302,0.0835,-0.878,0.8819615921,2.5532583575,0,2.5532583575
2019-06-19 10:00:00,1.5456053226000002,-0.885,1.7810448656000002,0.08950000000000001,-0.885,0.8895140527000001,1.4561053226,0,1.4561053226,2.1874894955,-0.885,2.3597320384,0.08950000000000001,-0.885,0.8895140527000001,2.0979894955,0,2.0979894955
2019-06-19 10:30:00,1.5690171089,-1.0075,1.8646369453,0.0935,-1.0075,1.011829284,1.4755171089,0,1.4755171089,2.2493354892,-1.0075,2.4646635456,0.0935,-1.0075,1.011829284,2.1558354892000002,0,2.1558354892000002
2019-06-19 11:00:00,1.539707184,-1.002,1.8370362578,0.11950000000000001,-1.002,1.0091007135,1.4202071840000001,0,1.4202071840000001,2.2340998628,-1.002,2.4485110163,0.11950000000000001,-1.002,1.0091007135,2.1145998628,0,2.1145998628
2019-06-19 11:30:00,1.519529586,-1.008,1.8234676204,0.1505,-1.008,1.019173317,1.369029586,0,1.369029586,2.2455560943,-1.008,2.4614195442,0.1505,-1.008,1.019173317,2.0950560943,0,2.0950560943
2019-06-19 12:00:00,1.5399201935,-1.015,1.8443370631,0.14200000000000002,-1.015,1.0248848716,1.3979201935,0,1.3979201935,2.2561581898,-1.015,2.4739593322,0.14200000000000002,-1.015,1.0248848716,2.1141581898,0,2.1141581898
2019-06-19 12:30:00,1.4545217392,-1.0765,1.8095540168,0.1585,-1.0765,1.0881059232,1.2960217392,0,1.2960217392,2.2503259927,-1.0765,2.4945579415,0.1585,-1.0765,1.0881059232,2.0918259927,0,2.0918259927
2019-06-19 13:00:00,1.3523303304,-1.093,1.7388060049,0.20550000000000002,-1.093,1.1121507317,1.1468303304,0,1.1468303304,2.1616759304,-1.093,2.4222906159,0.20550000000000002,-1.093,1.1121507317,1.9561759304000002,0,1.9561759304000002
2019-06-19 13:30:00,1.6495123236,-1.012,1.9352092667,0.2195,-1.012,1.0355309025,1.4300123236,0,1.4300123236,1.6364879944,-1.012,1.9241197873,0.2195,-1.012,1.0355309025,1.4169879944,0,1.4169879944
2019-06-19 14:00:00,1.7677233232,-1.0725,2.0676319782,0.2285,-1.0725,1.0965712471,1.5392233231999999,0,1.5392233231999999,1.7557295642000001,-1.0725,2.0573873122,0.2285,-1.0725,1.0965712471,1.5272295642,0,1.5272295642
2019-06-19 14:30:00,1.9075732642,-1.164,2.2346659165,0.2325,-1.164,1.1869929444,1.6750732642,0,1.6750732642,1.8966235854,-1.164,2.2253262738,0.2325,-1.164,1.1869929444,1.6641235854,0,1.6641235854
2019-06-19 15:00:00,1.9442814409,-1.164,2.2660817111,0.23500000000000001,-1.164,1.1874851578,1.7092814409,0,1.7092814409,1.9332177931,-1.164,2.2565963387,0.23500000000000001,-1.164,1.1874851578,1.6982177931,0,1.6982177931
2019-06-19 15:30:00,2.025418405,-1.196,2.3521768036,0.228,-1.196,1.2175385004,1.7974184050000002,0,1.7974184050000002,2.0153253986,-1.196,2.343491511,0.228,-1.196,1.2175385004,1.7873253986000002,0,1.7873253986000002
2019-06-19 16:00:00,1.8714247928,-1.0485,2.1451300672,0.215,-1.0485,1.0703164252,1.6564247928,0,1.6564247928,1.8594873254,-1.0485,2.1347237206,0.215,-1.0485,1.0703164252,1.6444873254,0,1.6444873254
2019-06-19 16:30:00,1.9443070631000001,-1.0625,2.2156796261,0.209,-1.0625,1.0828606789,1.7353070631,0,1.7353070631,1.9340126191,-1.0625,2.2066515495,0.209,-1.0625,1.0828606789,1.7250126191000001,0,1.7250126191000001
2019-06-19 17:00:00,1.9691848075,-1.076,2.2439841368,0.1995,-1.076,1.0943382704,1.7696848075,0,1.7696848075,1.9574311107,-1.076,2.2336769134,0.1995,-1.076,1.0943382704,1.7579311107,0,1.7579311107
2019-06-19 17:30:00,1.9902362289000002,-1.0775,2.2631938708,0.17650000000000002,-1.0775,1.0918601101,1.8137362289,0,1.8137362289,1.9785225425,-1.0775,2.2528998426999998,0.17650000000000002,-1.0775,1.0918601101,1.8020225425,0,1.8020225425
2019-06-19 18:00:00,2.1448727167,-1.129,2.4238646767,0.15,-1.129,1.1389209806,1.9948727167,0,1.9948727167,2.1367078292,-1.129,2.4166425775,0.15,-1.129,1.1389209806,1.9867078292,0,1.9867078292
2019-06-19 18:30:00,2.1685645194,-1.1440000000000001,2.4518173005,0.1265,-1.1440000000000001,1.1509727408,2.0420645194000002,0,2.0420645194000002,2.1571411247,-1.1440000000000001,2.4417194417,0.1265,-1.1440000000000001,1.1509727408,2.0306411247,0,2.0306411247
2019-06-19 19:00:00,2.0444066114,-1.1365,2.3390661903,0.12050000000000001,-1.1365,1.1428702901,1.9239066114,0,1.9239066114,2.3659905959,-1.1365,2.6247940395000002,0.12050000000000001,-1.1365,1.1428702901,2.2454905958999998,0,2.2454905958999998
2019-06-19 19:30:00,1.9373675540000002,-1.1345,2.2451020665,0.107,-1.1345,1.1395346638000001,1.830367554,0,1.830367554,2.5509926251,-1.1345,2.7918906896999998,0.107,-1.1345,1.1395346638000001,2.4439926251,0,2.4439926251
2019-06-19 20:00:00,1.914367554,-1.1205,2.2181801959,0.084,-1.1205,1.123644183,1.830367554,0,1.830367554,2.5118273949,-1.1205,2.750417625,0.084,-1.1205,1.123644183,2.4278273949,0,2.4278273949
2019-06-19 20:30:00,1.9346091087000001,-1.0945,2.2227556441,0.0545,-1.0945,1.0958560581,1.8801091087000001,0,1.8801091087000001,2.484538531,-1.0945,2.7149331413,0.0545,-1.0945,1.0958560581,2.430038531,0,2.430038531
2019-06-19 21:00:00,1.8862488458,-1.0525,2.1600210551,0.0145,-1.0525,1.0525998765,1.8717488458,0,1.8717488458,2.4076101685,-1.0525,2.6276116482000003,0.0145,-1.0525,1.0525998765,2.3931101685,0,2.3931101685
2019-06-19 21:30:00,1.9085264375,-1.0515,2.1790193695,0.009000000000000001,-1.0515,1.0515385157,1.8995264375,0,1.8995264375,2.4244834152,-1.0515,2.6426827431,0.009000000000000001,-1.0515,1.0515385157,2.4154834152,0,2.4154834152
2019-06-19 22:00:00,1.8892193092,-1.057,2.1648091367,0.006500000000000001,-1.057,1.0570199856,1.8827193092,0,1.8827193092,2.4143461104,-1.057,2.635586489,0.006500000000000001,-1.057,1.0570199856,2.4078461104,0,2.4078461104
2019-06-19 22:30:00,1.888626946,-1.053,2.162341495,0.0025,-1.053,1.0530029677,1.886126946,0,1.886126946,2.4146963292,-1.053,2.6343058597,0.0025,-1.053,1.0530029677,2.4121963292,0,2.4121963292
2019-06-19 23:00:00,1.8859231276,-1.0355,2.1515032636,0.0015,-1.0355,1.0355010864,1.8844231276,0,1.8844231276,2.3988550786,-1.0355,2.6128080562,0.0015,-1.0355,1.0355010864,2.3973550786,0,2.3973550786
2019-06-19 23:30:00,1.8123565222,-1.0535,2.0963058969,0.0035,-1.0535,1.0535058139,1.8088565222000001,0,1.8088565222000001,2.3515401281,-1.0535,2.5767427547,0.0035,-1.0535,1.0535058139,2.3480401281,0,2.3480401281
2019-06-20 00:00:00,1.7174007352,-1.091,2.034636647,0.006500000000000001,-1.091,1.0910193628,1.7109007352,0,1.7109007352,2.3073479789,-1.091,2.5522804893,0.006500000000000001,-1.091,1.0910193628,2.3008479789000003,0,2.3008479789000003
2019-06-20 00:30:00,1.700814141,-1.0875,2.0187681869,0.008,-1.0875,1.0875294249,1.692814141,0,1.692814141,2.3010854468,-1.0875,2.5451228818000002,0.008,-1.0875,1.0875294249,2.2930854468,0,2.2930854468
2019-06-20 01:00:00,1.751509713,-1.078,2.0566648426,0.016,-1.078,1.0781187319,1.735509713,0,1.735509713,2.3330267191000003,-1.078,2.5700384573,0.016,-1.078,1.0781187319,2.3170267191000002,0,2.3170267191000002
2019-06-20 01:30:00,1.7471285794,-1.076,2.0518855409,0.021,-1.076,1.0762049061,1.7261285794,0,1.7261285794,2.3255247764,-1.076,2.5623897997,0.021,-1.076,1.0762049061,2.3045247764,0,2.3045247764
2019-06-20 02:00:00,1.6745121733000001,-1.04,1.9711902543000002,0.015,-1.04,1.0401081675,1.6595121733,0,1.6595121733,2.2256427729,-1.04,2.4566411526,0.015,-1.04,1.0401081675,2.2106427729,0,2.2106427729
2019-06-20 02:30:00,1.6174210495999999,-1.0745,1.9418035693000002,0.0125,-1.0745,1.0745727058,1.6049210496000001,0,1.6049210496000001,2.2004657245,-1.0745,2.4487955518,0.0125,-1.0745,1.0745727058,2.1879657245,0,2.1879657245
2019-06-20 03:00:00,1.6911720304,-1.0495,1.9903550152,0.007500000000000001,-1.0495,1.0495267981,1.6836720304,0,1.6836720304,2.2524481176,-1.0495,2.4849492495,0.007500000000000001,-1.0495,1.0495267981,2.2449481176,0,2.2449481176
2019-06-20 03:30:00,1.6188200682,-1.038,1.9230242883000002,0.008,-1.038,1.0380308281,1.6108200682,0,1.6108200682,2.2109483104,-1.038,2.4424857075,0.008,-1.038,1.0380308281,2.2029483104,0,2.2029483104
2019-06-20 04:00:00,1.5869483008,-1.071,1.9145354291,0.0135,-1.071,1.0710850807,1.5734483008,0,1.5734483008,2.2045511998,-1.071,2.4509359421,0.0135,-1.071,1.0710850807,2.1910511998,0,2.1910511998
2019-06-20 04:30:00,1.6616609649,-1.0455,1.9632084485,0.02,-1.0455,1.0456912785,1.6416609649,0,1.6416609649,2.2486651079,-1.0455,2.4798316511,0.02,-1.0455,1.0456912785,2.2286651079,0,2.2286651079
2019-06-20 05:00:00,1.6692446623000001,-1.0475,1.9706937845999999,0.019,-1.0475,1.0476723009,1.6502446623,0,1.6502446623,2.2496765385,-1.0475,2.4815923876,0.019,-1.0475,1.0476723009,2.2306765385,0,2.2306765385
2019-06-20 05:30:00,1.6473507574,-1.038,1.9471025956,0.012,-1.038,1.0380693618,1.6353507574,0,1.6353507574,2.216762114,-1.038,2.4477496338,0.012,-1.038,1.0380693618,2.204762114,0,2.204762114
2019-06-20 06:00:00,1.5649497819,-1.0005,1.8574358858000002,0.0105,-1.0005,1.0005550959,1.5544497819,0,1.5544497819,2.1356778435,-1.0005,2.3584147432,0.0105,-1.0005,1.0005550959,2.1251778435,0,2.1251778435
2019-06-20 06:30:00,1.5021775361,-1.0005,1.8048649811000002,0.018000000000000002,-1.0005,1.0006619059,1.4841775361,0,1.4841775361,2.9463783004,-1.0005,3.1116145871,0.018000000000000002,-1.0005,1.0006619059,2.9283783004,0,2.9283783004
2019-06-20 07:00:00,1.5244765761,-0.996,1.8210010519000002,0.043000000000000003,-0.996,0.9969277807,1.4814765761,0,1.4814765761,3.2203235381,-0.996,3.3708307121,0.043000000000000003,-0.996,0.9969277807,3.1773235381,0,3.1773235381
2019-06-20 07:30:00,1.5080021823,-1.023,1.82225124,0.059000000000000004,-1.023,1.0246999561,1.4490021823,0,1.4490021823,3.2540753268,-1.023,3.4110900358,0.059000000000000004,-1.023,1.0246999561,3.1950753268,0,3.1950753268
2019-06-20 08:00:00,1.4794054186,-1.018,1.7958185857000002,0.062,-1.018,1.0198862682,1.4174054186,0,1.4174054186,3.2555899200000002,-1.018,3.411039391,0.062,-1.018,1.0198862682,3.19358992,0,3.19358992
2019-06-20 08:30:00,1.4930710486,-0.998,1.7959023236,0.081,-0.998,1.0012816786,1.4120710486,0,1.4120710486,3.2862029743,-0.998,3.434404459,0.081,-0.998,1.0012816786,3.2052029743,0,3.2052029743
2019-06-20 09:00:00,1.3860685167,-1.0025,1.71061164,0.116,-1.0025,1.009188907,1.2700685166999999,0,1.2700685166999999,3.2619117574,-1.0025,3.4124880312,0.116,-1.0025,1.009188907,3.1459117574,0,3.1459117574
2019-06-20 09:30:00,1.321429299,-1.0235,1.6714447769,0.1355,-1.0235,1.0324303851,1.185929299,0,1.185929299,3.2524948228,-1.0235,3.4097323681000002,0.1355,-1.0235,1.0324303851,3.1169948228,0,3.1169948228
2019-06-20 10:00:00,1.3032942065,-1.0255,1.6583805470000001,0.1335,-1.0255,1.0341530351,1.1697942065,0,1.1697942065,3.227980414,-1.0255,3.386961441,0.1335,-1.0255,1.0341530351,3.094480414,0,3.094480414
2019-06-20 10:30:00,1.2614803999,-1.0635,1.6499591053,0.18,-1.0635,1.0786251666,1.0814803999,0,1.0814803999,3.2856216576,-1.0635,3.4534536231,0.18,-1.0635,1.0786251666,3.1056216576,0,3.1056216576
2019-06-20 11:00:00,1.363302392,-1.126,1.7681825166,0.197,-1.126,1.1431032324000001,1.166302392,0,1.166302392,3.4277657925,-1.126,3.6079709434,0.197,-1.126,1.1431032324000001,3.2307657925,0,3.2307657925
2019-06-20 11:30:00,2.0620536989,-1.213,2.3923700502,0.216,-1.213,1.232081572,1.8460536989,0,1.8460536989,2.3460242948,-1.213,2.6410602023000003,0.216,-1.213,1.232081572,2.1300242948,0,2.1300242948
2019-06-20 12:00:00,2.115184451,-1.235,2.4493326156,0.231,-1.235,1.2564179241,1.884184451,0,1.884184451,2.1042074058,-1.235,2.4398593826,0.231,-1.235,1.2564179241,1.8732074058000001,0,1.8732074058000001
2019-06-20 12:30:00,2.1753241227,-1.237,2.5024396174,0.252,-1.237,1.2624076203999999,1.9233241227,0,1.9233241227,2.1666976437,-1.237,2.4949444241,0.252,-1.237,1.2624076203999999,1.9146976437,0,1.9146976437
2019-06-20 13:00:00,2.1864823404,-1.2305,2.5089510308,0.252,-1.2305,1.2560391117,1.9344823404,0,1.9344823404,2.1763067152,-1.2305,2.5000882321,0.252,-1.2305,1.2560391117,1.9243067152000002,0,1.9243067152000002
2019-06-20 13:30:00,2.0170471029,-1.12,2.3071365403,0.2335,-1.12,1.1440814001,1.7835471029,0,1.7835471029,2.0059921155,-1.12,2.2974778274,0.2335,-1.12,1.1440814001,1.7724921155,0,1.7724921155
2019-06-20 14:00:00,2.0064557948,-1.1555,2.3153930782,0.2535,-1.1555,1.1829803464,1.7529557948,0,1.7529557948,1.9962069038,-1.1555,2.3065173428,0.2535,-1.1555,1.1829803464,1.7427069038,0,1.7427069038
2019-06-20 14:30:00,2.2001702698,-1.268,2.5394041065,0.2695,-1.268,1.2963233586,1.9306702698,0,1.9306702698,2.1893132557,-1.268,2.5300032672,0.2695,-1.268,1.2963233586,1.9198132557,0,1.9198132557
2019-06-20 15:00:00,2.0934773276,-1.2165,2.4212640441,0.2735,-1.2165,1.2468658709,1.8199773276000002,0,1.8199773276000002,2.0840878802,-1.2165,2.4131503356,0.2735,-1.2165,1.2468658709,1.8105878802,0,1.8105878802
2019-06-20 15:30:00,2.1224172133,-1.2425,2.4593619248,0.2765,-1.2425,1.2728937505,1.8459172133,0,1.8459172133,2.1130024779,-1.2425,2.4512416694,0.2765,-1.2425,1.2728937505,1.8365024778999999,0,1.8365024778999999
2019-06-20 16:00:00,2.1348771983,-1.233,2.4653579155,0.279,-1.233,1.2641716656,1.8558771983,0,1.8558771983,2.1253938737,-1.233,2.4571504061000002,0.279,-1.233,1.2641716656,1.8463938737,0,1.8463938737
2019-06-20 16:30:00,2.0494652237,-1.1285,2.3396196172,0.2735,-1.1285,1.1611694536,1.7759652237,0,1.7759652237,2.0398817866,-1.1285,2.3312292795,0.2735,-1.1285,1.1611694536,1.7663817866,0,1.7663817866
2019-06-20 17:00:00,1.9799058424,-1.1535,2.2914164603,0.264,-1.1535,1.1833250821,1.7159058424,0,1.7159058424,2.2979928163,-1.1535,2.5712512972,0.264,-1.1535,1.1833250821,2.0339928163,0,2.0339928163
2019-06-20 17:30:00,1.8076711753999999,-1.1635,2.1497458753,0.24050000000000002,-1.1635,1.1880961661,1.5671711754,0,1.5671711754,2.5346064908,-1.1635,2.7888998392,0.24050000000000002,-1.1635,1.1880961661,2.2941064908,0,2.2941064908
2019-06-20 18:00:00,1.8195470661000002,-1.174,2.1654162477,0.23550000000000001,-1.174,1.1973872598,1.5840470661000001,0,1.5840470661000001,2.6836637499,-1.174,2.9292195415,0.23550000000000001,-1.174,1.1973872598,2.4481637499,0,2.4481637499
2019-06-20 18:30:00,1.7212422091000001,-1.1765,2.0849045523,0.196,-1.1765,1.1927146557000001,1.5252422091,0,1.5252422091,3.0393152067,-1.1765,3.2590779641,0.196,-1.1765,1.1927146557000001,2.8433152067,0,2.8433152067
2019-06-20 19:00:00,1.7221351244,-1.1175,2.0529382934,0.1955,-1.1175,1.1344719036,1.5266351244,0,1.5266351244,2.9743981587,-1.1175,3.1773968365,0.1955,-1.1175,1.1344719036,2.7788981587,0,2.7788981587
2019-06-20 19:30:00,1.6750495554,-1.088,1.9973820399000002,0.1365,-1.088,1.0965291834,1.5385495554,0,1.5385495554,2.8911189633000003,-1.088,3.0890634277,0.1365,-1.088,1.0965291834,2.7546189633,0,2.7546189633
2019-06-20 20:00:00,1.6577532428000001,-1.089,1.9834482131,0.115,-1.089,1.0950552497,1.5427532428,0,1.5427532428,2.8450359662,-1.089,3.0463339687,0.115,-1.089,1.0950552497,2.7300359662,0,2.7300359662
2019-06-20 20:30:00,1.6403137728,-1.0565,1.9511077682,0.08650000000000001,-1.0565,1.0600351409,1.5538137727999999,0,1.5538137727999999,2.7682015295999998,-1.0565,2.9629599994999998,0.08650000000000001,-1.0565,1.0600351409,2.6817015296,0,2.6817015296
2019-06-20 21:00:00,1.6205746543,-1.007,1.9079599603,0.048,-1.007,1.008143343,1.5725746542999999,0,1.5725746542999999,2.6819816246,-1.007,2.8647991962,0.048,-1.007,1.008143343,2.6339816246,0,2.6339816246
2019-06-20 21:30:00,1.6063998839,-1.039,1.9131235159000002,0.02,-1.039,1.0391924750000001,1.5863998839,0,1.5863998839,3.2243535766,-1.039,3.3876211398000002,0.02,-1.039,1.0391924750000001,3.2043535766,0,3.2043535766
2019-06-20 22:00:00,1.571224311,-1.051,1.8903298219,0.0145,-1.051,1.051100019,1.556724311,0,1.556724311,3.2303800283,-1.051,3.3970510928,0.0145,-1.051,1.051100019,3.2158800283,0,3.2158800283
2019-06-20 22:30:00,1.5410313782,-1.0825,1.8832376267000002,0.022500000000000003,-1.0825,1.0827338085,1.5185313782,0,1.5185313782,3.2604151786,-1.0825,3.4354204091,0.022500000000000003,-1.0825,1.0827338085,3.2379151785999998,0,3.2379151785999998
2019-06-20 23:00:00,1.5626051552,-1.105,1.9138338149,0.026000000000000002,-1.105,1.10530584,1.5366051552000002,0,1.5366051552000002,3.0001196837,-1.105,3.1971460894,0.026000000000000002,-1.105,1.10530584,2.9741196837,0,2.9741196837
2019-06-20 23:30:00,1.5216095892000001,-1.073,1.8618874139,0.022,-1.073,1.0732255122,1.4996095892,0,1.4996095892,2.6889882776,-1.073,2.8951661364,0.022,-1.073,1.0732255122,2.6669882776,0,2.6669882776
2019-06-21 00:00:00,1.4370639425,-1.0795,1.7973516698,0.015,-1.0795,1.0796042099,1.4220639425,0,1.4220639425,2.6462167519,-1.0795,2.8579334051,0.015,-1.0795,1.0796042099,2.6312167519000003,0,2.6312167519000003
2019-06-21 00:30:00,1.3804490906,-1.0915,1.75983293,0.015,-1.0915,1.0916030643,1.3654490906,0,1.3654490906,2.6309088869,-1.0915,2.8483422935,0.015,-1.0915,1.0916030643,2.6159088869,0,2.6159088869
2019-06-21 01:00:00,1.4022702035,-1.0975,1.7806931160000001,0.0165,-1.0975,1.0976240249,1.3857702035,0,1.3857702035,2.6476569961000003,-1.0975,2.8661112713,0.0165,-1.0975,1.0976240249,2.6311569961,0,2.6311569961
2019-06-21 01:30:00,1.4251890022,-1.118,1.8113772914,0.015,-1.118,1.1181006216,1.4101890022,0,1.4101890022,2.6783090553,-1.118,2.9022858914,0.015,-1.118,1.1181006216,2.6633090553,0,2.6633090553
2019-06-21 02:00:00,1.5017103983,-1.0795,1.8494470445000002,0.01,-1.0795,1.0795463167000001,1.4917103983,0,1.4917103983,2.6881523843,-1.0795,2.8968057393,0.01,-1.0795,1.0795463167000001,2.6781523843,0,2.6781523843
2019-06-21 02:30:00,1.4269794643,-1.078,1.7883943613,0.0105,-1.078,1.0780511352,1.4164794643,0,1.4164794643,2.6540751075999998,-1.078,2.8646463441,0.0105,-1.078,1.0780511352,2.6435751076000003,0,2.6435751076000003
2019-06-21 03:00:00,1.4067034287,-1.0515,1.7562650103,0.012,-1.0515,1.0515684714,1.3947034287,0,1.3947034287,2.6421305828,-1.0515,2.8436782987,0.012,-1.0515,1.0515684714,2.6301305828,0,2.6301305828
2019-06-21 03:30:00,1.3327136804,-1.0565,1.7006816292,0.008,-1.0565,1.0565302883,1.3247136804,0,1.3247136804,2.6165793675,-1.0565,2.8218220773000002,0.008,-1.0565,1.0565302883,2.6085793675,0,2.6085793675
2019-06-21 04:00:00,1.3095082704,-1.066,1.6885401713000001,0.009000000000000001,-1.066,1.0660379918,1.3005082704,0,1.3005082704,2.6152502787,-1.066,2.8241618262,0.009000000000000001,-1.066,1.0660379918,2.6062502787,0,2.6062502787
2019-06-21 04:30:00,1.1915053369,-1.0025,1.5571420031,0.007500000000000001,-1.0025,1.0025280545,1.1840053369,0,1.1840053369,2.5140470257,-1.0025,2.7065547652,0.007500000000000001,-1.0025,1.0025280545,2.5065470256999998,0,2.5065470256999998
2019-06-21 05:00:00,1.2132828874000001,-1.003,1.57418689,0.006,-1.003,1.003017946,1.2072828874,0,1.2072828874,2.5103130265,-1.003,2.7032721822,0.006,-1.003,1.003017946,2.5043130265,0,2.5043130265
2019-06-21 05:30:00,1.2743420524,-1.0,1.6198603849,0.007500000000000001,-1.0,1.0000281246,1.2668420524,0,1.2668420524,2.5073450283,-1.0,2.6994034694,0.007500000000000001,-1.0,1.0000281246,2.4998450283,0,2.4998450283
2019-06-21 06:00:00,1.2369815003,-0.9185000000000001,1.5407029181,0.008,-0.9185000000000001,0.9185348388000001,1.2289815003,0,1.2289815003,2.4333820856,-0.9185000000000001,2.6009595584,0.008,-0.9185000000000001,0.9185348388000001,2.4253820856,0,2.4253820856
2019-06-21 06:30:00,1.2169266906,-0.936,1.5352545621,0.009000000000000001,-0.936,0.9360432682000001,1.2079266906,0,1.2079266906,2.4061799683,-0.936,2.5818206831,0.009000000000000001,-0.936,0.9360432682000001,2.3971799683,0,2.3971799683
2019-06-21 07:00:00,1.2838754801,-0.9410000000000001,1.5917968615,0.015,-0.9410000000000001,0.9411195461,1.2688754801,0,1.2688754801,2.4522033323,-0.9410000000000001,2.6265532896,0.015,-0.9410000000000001,0.9411195461,2.4372033323,0,2.4372033323
2019-06-21 07:30:00,1.4069775767000001,-0.918,1.6799731847000001,0.0285,-0.918,0.9184422954,1.3784775767,0,1.3784775767,2.5304279926,-0.918,2.6918004803,0.0285,-0.918,0.9184422954,2.5019279925999998,0,2.5019279925999998
2019-06-21 08:00:00,1.3573720441,-0.9055000000000001,1.6316829092,0.056,-0.9055000000000001,0.9072299874,1.3013720441,0,1.3013720441,2.555541573,-0.9055000000000001,2.7112216769,0.056,-0.9055000000000001,0.9072299874,2.499541573,0,2.499541573
2019-06-21 08:30:00,1.2869834074,-0.805,1.5180089891000002,0.062,-0.805,0.8073840474,1.2249834074,0,1.2249834074,1.986253368,-0.805,2.1431816166,0.062,-0.805,0.8073840474,1.924253368,0,1.924253368
2019-06-21 09:00:00,1.2524684142,-0.761,1.4655368056,0.097,-0.761,0.7671570895000001,1.1554684142,0,1.1554684142,1.8899510996000002,-0.761,2.0374091781,0.097,-0.761,0.7671570895000001,1.7929510996,0,1.7929510996
2019-06-21 09:30:00,1.3626520109,-0.835,1.5981381363,0.1125,-0.835,0.8425445092,1.2501520109,0,1.2501520109,1.9834425762,-0.835,2.1520384413,0.1125,-0.835,0.8425445092,1.8709425762,0,1.8709425762
2019-06-21 10:00:00,1.3172592388,-0.861,1.5736876762,0.097,-0.861,0.866446767,1.2202592388,0,1.2202592388,1.9746968815,-0.861,2.1542397206,0.097,-0.861,0.866446767,1.8776968815,0,1.8776968815
2019-06-21 10:30:00,1.3072198275,-0.8965000000000001,1.5850980813,0.1645,-0.8965000000000001,0.9114672238,1.1427198275000001,0,1.1427198275000001,2.0166314652,-0.8965000000000001,2.2069242661,0.1645,-0.8965000000000001,0.9114672238,1.8521314652,0,1.8521314652
2019-06-21 11:00:00,1.340724314,-0.8575,1.5914923613,0.162,-0.8575,0.8726684651000001,1.178724314,0,1.178724314,2.0107123969,-0.8575,2.185925569,0.162,-0.8575,0.8726684651000001,1.8487123968999999,0,1.8487123968999999
2019-06-21 11:30:00,1.3448641645000001,-0.9335,1.6370955595,0.139,-0.9335,0.9437919527,1.2058641645,0,1.2058641645,2.053025608,-0.9335,2.2552907566,0.139,-0.9335,0.9437919527,1.9140256080000002,0,1.9140256080000002
2019-06-21 12:00:00,1.4661169112,-1.007,1.7786364995000001,0.161,-1.007,1.0197891939,1.3051169112,0,1.3051169112,2.2026015423,-1.007,2.4218799627,0.161,-1.007,1.0197891939,2.0416015423,0,2.0416015423
2019-06-21 12:30:00,1.5024686139,-1.07,1.8445356965,0.218,-1.07,1.0919816848,1.2844686139000001,0,1.2844686139000001,2.288038006,-1.07,2.5258697347,0.218,-1.07,1.0919816848,2.070038006,0,2.070038006
2019-06-21 13:00:00,1.5644338175999999,-1.1095,1.9179268546000001,0.2255,-1.1095,1.1321839515,1.3389338176,0,1.3389338176,2.3414231496,-1.1095,2.5909945225,0.2255,-1.1095,1.1321839515,2.1159231496,0,2.1159231496
2019-06-21 13:30:00,1.6627584106,-1.2365,2.0721239784,0.245,-1.2365,1.2605384762,1.4177584106,0,1.4177584106,2.5308840992,-1.2365,2.8167901188,0.245,-1.2365,1.2605384762,2.2858840992,0,2.2858840992
2019-06-21 14:00:00,1.6144768492,-1.171,1.9944363857,0.2545,-1.171,1.1983368683,1.3599768492,0,1.3599768492,2.4701193013,-1.171,2.7336295218,0.2545,-1.171,1.1983368683,2.2156193013,0,2.2156193013
2019-06-21 14:30:00,1.8486333625,-1.129,2.1661224132,0.258,-1.129,1.158104054,1.5906333625,0,1.5906333625,2.0660578735,-1.129,2.3544078102,0.258,-1.129,1.158104054,1.8080578735000001,0,1.8080578735000001
2019-06-21 15:00:00,1.9572448534,-1.141,2.2655437352,0.2525,-1.141,1.1686048306,1.7047448534,0,1.7047448534,1.948939843,-1.141,2.2583727574,0.2525,-1.141,1.1686048306,1.696439843,0,1.696439843
2019-06-21 15:30:00,2.0087165508,-1.148,2.3136218752,0.24650000000000002,-1.148,1.1741661935,1.7622165508,0,1.7622165508,1.9990972603000001,-1.148,2.3052752235,0.24650000000000002,-1.148,1.1741661935,1.7525972603,0,1.7525972603
2019-06-21 16:00:00,2.0582117977,-1.167,2.3660356726,0.2245,-1.167,1.1883977659,1.8337117977,0,1.8337117977,2.050178546,-1.167,2.3590508834,0.2245,-1.167,1.1883977659,1.825678546,0,1.825678546
2019-06-21 16:30:00,2.0800654235,-1.1755,2.3892409707,0.21250000000000002,-1.1755,1.1945528452,1.8675654234999999,0,1.8675654234999999,2.0696745043,-1.1755,2.3802001605,0.21250000000000002,-1.1755,1.1945528452,1.8571745043,0,1.8571745043
2019-06-21 17:00:00,2.131574699,-1.1545,2.4241454056,0.1905,-1.1545,1.1701113195,1.941074699,0,1.941074699,2.1232698618,-1.1545,2.4168461176,0.1905,-1.1545,1.1701113195,1.9327698618,0,1.9327698618
2019-06-21 17:30:00,2.1949635942,-1.114,2.4614754071,0.17450000000000002,-1.114,1.1275842541,2.0204635942,0,2.0204635942,2.1860691669,-1.114,2.4535473100000003,0.17450000000000002,-1.114,1.1275842541,2.0115691669,0,2.0115691669
2019-06-21 18:00:00,2.2500504197,-1.1305,2.5180860075,0.1505,-1.1305,1.140473805,2.0995504197,0,2.0995504197,2.2386656498,-1.1305,2.5079182884,0.1505,-1.1305,1.140473805,2.0881656498,0,2.0881656498
2019-06-21 18:30:00,2.0427832051,-1.104,2.3220205045,0.124,-1.104,1.1109419427,1.9187832051,0,1.9187832051,2.6206286099,-1.104,2.8436790098999998,0.124,-1.104,1.1109419427,2.4966286099,0,2.4966286099
2019-06-21 19:00:00,1.988105814,-1.0435,2.2453189034,0.1,-1.0435,1.0482806161,1.8881058140000002,0,1.8881058140000002,2.5612353641,-1.0435,2.7656498043,0.1,-1.0435,1.0482806161,2.4612353641,0,2.4612353641
2019-06-21 19:30:00,1.9093525263000002,-1.058,2.1828859498,0.0745,-1.058,1.0606197481,1.8348525263000002,0,1.8348525263000002,2.4799501645,-1.058,2.69620415,0.0745,-1.058,1.0606197481,2.4054501645,0,2.4054501645
2019-06-21 20:00:00,1.8342035062000002,-1.061,2.1189675557,0.0485,-1.061,1.0621079277,1.7857035062,0,1.7857035062,2.3867022527,-1.061,2.6119090036,0.0485,-1.061,1.0621079277,2.3382022527,0,2.3382022527
2019-06-21 20:30:00,1.8003253986,-1.042,2.0801287318,0.013000000000000001,-1.042,1.0420810909,1.7873253986000002,0,1.7873253986000002,2.3533221097,-1.042,2.5736916971,0.013000000000000001,-1.042,1.0420810909,2.3403221096999998,0,2.3403221096999998
2019-06-21 21:00:00,1.6101751405,-1.0455,1.9198266153999999,0.003,-1.0455,1.0455043042,1.6071751404999999,0,1.6071751404999999,2.7073576202,-1.0455,2.9022156249,0.003,-1.0455,1.0455043042,2.7043576202,0,2.7043576202
2019-06-21 21:30:00,1.6171408412,-1.057,1.9319403460000002,0.0,-1.057,1.057,1.6171408412,0,1.6171408412,2.7092925793,-1.057,2.908180751,0.0,-1.057,1.057,2.7092925793,0,2.7092925793
2019-06-21 22:00:00,1.6409968966,-1.0745,1.9614844034,0.0,-1.0745,1.0745,1.6409968966,0,1.6409968966,2.7376718854,-1.0745,2.9409858215,0.0,-1.0745,1.0745,2.7376718854,0,2.7376718854
2019-06-21 22:30:00,1.642488712,-1.089,1.9707080375000001,0.0,-1.089,1.089,1.642488712,0,1.642488712,2.7611543374,-1.089,2.9681466061,0.0,-1.089,1.089,2.7611543374,0,2.7611543374
2019-06-21 23:00:00,1.5813485309000002,-1.0945,1.92317275,0.0,-1.0945,1.0945,1.5813485309000002,0,1.5813485309000002,2.7389023343,-1.0945,2.9494942358,0.0,-1.0945,1.0945,2.7389023343,0,2.7389023343
2019-06-21 23:30:00,1.544603073,-1.0945,1.8930739296999999,0.0,-1.0945,1.0945,1.544603073,0,1.544603073,2.7289652124,-1.0945,2.9402689300000002,0.0,-1.0945,1.0945,2.7289652124,0,2.7289652124
2019-06-22 00:00:00,1.5306243838,-1.091,1.8796520966,0.0,-1.091,1.091,1.5306243838,0,1.5306243838,2.7089059856,-1.091,2.9203514581,0.0,-1.091,1.091,2.7089059856,0,2.7089059856
2019-06-22 00:30:00,1.491150253,-1.0945,1.8497187157,0.0,-1.0945,1.0945,1.491150253,0,1.491150253,2.6922194081,-1.0945,2.906196069,0.0,-1.0945,1.0945,2.6922194081,0,2.6922194081
2019-06-22 01:00:00,1.4832101857,-1.1155,1.8558697974,0.0,-1.1155,1.1155,1.4832101857,0,1.4832101857,2.7222711825,-1.1155,2.9419552411,0.0,-1.1155,1.1155,2.7222711825,0,2.7222711825
2019-06-22 01:30:00,1.5448509295,-1.095,1.8935652601,0.0,-1.095,1.095,1.5448509295,0,1.5448509295,2.7048179993,-1.095,2.9180585,0.0,-1.095,1.095,2.7048179993,0,2.7048179993
2019-06-22 02:00:00,1.5364321233,-1.098,1.8884458344000001,0.0,-1.098,1.098,1.5364321233,0,1.5364321233,2.7047350341,-1.098,2.9191087004,0.0,-1.098,1.098,2.7047350341,0,2.7047350341
2019-06-22 02:30:00,1.5795440804,-1.0775,1.9120579886,0.0,-1.0775,1.0775,1.5795440804,0,1.5795440804,2.712131757,-1.0775,2.9183325577,0.0,-1.0775,1.0775,2.712131757,0,2.712131757
2019-06-22 03:00:00,1.5532671376,-1.0555,1.8779560833,0.0,-1.0555,1.0555,1.5532671376,0,1.5532671376,2.6939760541,-1.0555,2.8933695287,0.0,-1.0555,1.0555,2.6939760541,0,2.6939760541
2019-06-22 03:30:00,1.5648018619,-1.039,1.8783306064,0.0045000000000000005,-1.039,1.0390097449,1.5603018619,0,1.5603018619,2.7106549693,-1.039,2.9029590701,0.0045000000000000005,-1.039,1.0390097449,2.7061549693,0,2.7061549693
2019-06-22 04:00:00,1.5238999137,-1.054,1.8528861128,0.0015,-1.054,1.0540010674,1.5223999137000002,0,1.5223999137000002,2.6879929017,-1.054,2.8872516066,0.0015,-1.054,1.0540010674,2.6864929017,0,2.6864929017
2019-06-22 04:30:00,1.5075917453,-1.072,1.8498694199,0.0,-1.072,1.072,1.5075917453,0,1.5075917453,2.6893175302,-1.072,2.8951015143000003,0.0,-1.072,1.072,2.6893175302,0,2.6893175302
2019-06-22 05:00:00,1.3826156193,-1.0715,1.7492107365,0.0,-1.0715,1.0715,1.3826156193,0,1.3826156193,2.6298673111,-1.0715,2.8397736396,0.0,-1.0715,1.0715,2.6298673111,0,2.6298673111
2019-06-22 05:30:00,1.3818711408,-1.0825,1.7553843168,0.0005,-1.0825,1.0825001155,1.3813711408,0,1.3813711408,2.6280044474,-1.0825,2.8422198412,0.0005,-1.0825,1.0825001155,2.6275044473999998,0,2.6275044473999998
2019-06-22 06:00:00,1.4548275897,-1.049,1.7935786338000002,0.002,-1.049,1.0490019066,1.4528275897,0,1.4528275897,2.6417389614999998,-1.049,2.8423908494,0.002,-1.049,1.0490019066,2.6397389615,0,2.6397389615
2019-06-22 06:30:00,1.4279872136,-1.0505,1.7727655603999999,0.008,-1.0505,1.0505304612,1.4199872136,0,1.4199872136,2.6202741782,-1.0505,2.8230102760999998,0.008,-1.0505,1.0505304612,2.6122741782,0,2.6122741782
2019-06-22 07:00:00,1.4687442369,-1.034,1.7962086831000001,0.0205,-1.034,1.0342031957,1.4482442369,0,1.4482442369,2.6392430416,-1.034,2.8345651929,0.0205,-1.034,1.0342031957,2.6187430416,0,2.6187430416
2019-06-22 07:30:00,1.5577284351,-1.0385,1.8721645567,0.0235,-1.0385,1.0387658543,1.5342284351000002,0,1.5342284351000002,2.7086644187999998,-1.0385,2.900921437,0.0235,-1.0385,1.0387658543,2.6851644188,0,2.6851644188
2019-06-22 08:00:00,1.6067090671000002,-1.0115,1.8985906026000001,0.046,-1.0115,1.0125454311,1.5607090671,0,1.5607090671,2.9585818238,-1.0115,3.1267137154,0.046,-1.0115,1.0125454311,2.9125818238,0,2.9125818238
2019-06-22 08:30:00,1.5071715403,-1.016,1.8176418932,0.07250000000000001,-1.016,1.0185834526,1.4346715403,0,1.4346715403,3.2386699969,-1.016,3.3942951181,0.07250000000000001,-1.016,1.0185834526,3.1661699969,0,3.1661699969
2019-06-22 09:00:00,1.5120372286000001,-0.9805,1.8021200933000001,0.0965,-0.9805,0.9852372811000001,1.4155372286,0,1.4155372286,3.2099202163,-0.9805,3.356332529,0.0965,-0.9805,0.9852372811000001,3.1134202163,0,3.1134202163
2019-06-22 09:30:00,1.4793134747,-0.9375,1.751363642,0.122,-0.9375,0.9454048075,1.3573134747,0,1.3573134747,3.1327314273,-0.9375,3.270001903,0.122,-0.9375,0.9454048075,3.0107314273,0,3.0107314273
2019-06-22 10:00:00,1.4048841871,-0.9505,1.6962163274000002,0.14350000000000002,-0.9505,0.9612712937000001,1.2613841871,0,1.2613841871,3.1255713558,-0.9505,3.2669016744,0.14350000000000002,-0.9505,0.9612712937000001,2.9820713558,0,2.9820713558
2019-06-22 10:30:00,1.3759424935,-0.9470000000000001,1.6703373149,0.1635,-0.9470000000000001,0.9610105358000001,1.2124424935,0,1.2124424935,3.0845770134,-0.9470000000000001,3.2266738837,0.1635,-0.9470000000000001,0.9610105358000001,2.9210770134,0,2.9210770134
2019-06-22 11:00:00,1.3830646536,-0.981,1.6956499745,0.186,-0.981,0.9984773408000001,1.1970646536,0,1.1970646536,2.7159200121,-0.981,2.8876603872,0.186,-0.981,0.9984773408000001,2.5299200121,0,2.5299200121
2019-06-22 11:30:00,1.4844417222000001,-1.0255,1.8042221251,0.1965,-1.0255,1.044156358,1.2879417222,0,1.2879417222,2.4000843194,-1.0255,2.6099913774,0.1965,-1.0255,1.044156358,2.2035843194,0,2.2035843194
2019-06-22 12:00:00,1.5905253373,-1.0145,1.8865261988,0.21050000000000002,-1.0145,1.0361083438,1.3800253373,0,1.3800253373,2.3264480911,-1.0145,2.5380250138,0.21050000000000002,-1.0145,1.0361083438,2.1159480911,0,2.1159480911
2019-06-22 12:30:00,1.7558604155,-1.051,2.0463740613,0.2175,-1.051,1.073269421,1.5383604155000001,0,1.5383604155000001,2.4410694145000003,-1.051,2.6577097069,0.2175,-1.051,1.073269421,2.2235694145,0,2.2235694145
2019-06-22 13:00:00,1.704778906,-1.0945,2.0258828615,0.224,-1.0945,1.117186757,1.480778906,0,1.480778906,2.4282953263,-1.0945,2.6635593558,0.224,-1.0945,1.117186757,2.2042953263,0,2.2042953263
2019-06-22 13:30:00,1.6664790571,-1.146,2.0224906545,0.21250000000000002,-1.146,1.1655351775,1.4539790571,0,1.4539790571,2.4490798873,-1.146,2.7039431012,0.21250000000000002,-1.146,1.1655351775,2.2365798873,0,2.2365798873
2019-06-22 14:00:00,1.6996582973,-1.147,2.0504749029,0.1875,-1.147,1.1622242684,1.5121582973,0,1.5121582973,2.4569039822,-1.147,2.7114546239,0.1875,-1.147,1.1622242684,2.2694039822,0,2.2694039822
2019-06-22 14:30:00,1.7058024170000001,-1.172,2.069624576,0.2215,-1.172,1.1927473538,1.484302417,0,1.484302417,2.4949673734,-1.172,2.7565279237,0.2215,-1.172,1.1927473538,2.2734673734,0,2.2734673734
2019-06-22 15:00:00,1.7970954708,-1.138,2.127109807,0.2,-1.138,1.1554410413,1.5970954708,0,1.5970954708,2.5195956969,-1.138,2.7646711334000003,0.2,-1.138,1.1554410413,2.3195956969,0,2.3195956969
2019-06-22 15:30:00,1.8060752817,-1.1425,2.1371041559,0.186,-1.1425,1.1575414679,1.6200752817000001,0,1.6200752817000001,2.5157131253,-1.1425,2.7629909118000002,0.186,-1.1425,1.1575414679,2.3297131253,0,2.3297131253
2019-06-22 16:00:00,1.8277424274,-1.152,2.1604967903,0.21350000000000002,-1.152,1.1716169383,1.6142424274,0,1.6142424274,2.5517438219,-1.152,2.7997322252,0.21350000000000002,-1.152,1.1716169383,2.3382438219,0,2.3382438219
2019-06-22 16:30:00,1.9022338151,-1.142,2.2187062643,0.20500000000000002,-1.142,1.1602538515,1.6972338151000002,0,1.6972338151000002,2.5886710111999998,-1.142,2.8293783071,0.20500000000000002,-1.142,1.1602538515,2.3836710112,0,2.3836710112
2019-06-22 17:00:00,1.9962739885,-1.1255,2.2916937159,0.1845,-1.1255,1.1405220296,1.8117739885000002,0,1.8117739885000002,2.6872441349000002,-1.1255,2.9134226076000003,0.1845,-1.1255,1.1405220296,2.5027441349,0,2.5027441349
2019-06-22 17:30:00,1.9001326428,-1.143,2.2174203616,0.159,-1.143,1.1540060658,1.7411326428,0,1.7411326428,3.1762283499,-1.143,3.3756296495,0.159,-1.143,1.1540060658,3.0172283499,0,3.0172283499
2019-06-22 18:00:00,1.8928410881,-1.1335,2.2062795913,0.1365,-1.1335,1.1416893185,1.7563410881000001,0,1.7563410881000001,3.1593928488,-1.1335,3.3565734646,0.1365,-1.1335,1.1416893185,3.0228928488,0,3.0228928488
2019-06-22 18:30:00,1.8665307027,-1.133,2.1834893781,0.10650000000000001,-1.133,1.1379943981,1.7600307027,0,1.7600307027,3.1078641501,-1.133,3.3079462776,0.10650000000000001,-1.133,1.1379943981,3.0013641501,0,3.0013641501
2019-06-22 19:00:00,1.9063470652,-1.108,2.2049542247,0.060500000000000005,-1.108,1.109650508,1.8458470652,0,1.8458470652,3.0795684806,-1.108,3.2728284445,0.060500000000000005,-1.108,1.109650508,3.0190684806,0,3.0190684806
2019-06-22 19:30:00,1.8498083253000002,-1.1105,2.1575451537,0.035500000000000004,-1.1105,1.1110672797,1.8143083253,0,1.8143083253,3.0014599924,-1.1105,3.2003081626,0.035500000000000004,-1.1105,1.1110672797,2.9659599924,0,2.9659599924
2019-06-22 20:00:00,1.7267500982000001,-1.1245,2.0606227582,0.0335,-1.1245,1.1249988889,1.6932500982,0,1.6932500982,3.3237141064,-1.1245,3.5087855037,0.0335,-1.1245,1.1249988889,3.2902141064,0,3.2902141064
2019-06-22 20:30:00,1.6230412099,-1.142,1.9845469934,0.0165,-1.142,1.1421191926,1.6065412099,0,1.6065412099,3.4179325528,-1.142,3.6036685385,0.0165,-1.142,1.1421191926,3.4014325528000002,0,3.4014325528000002
2019-06-22 21:00:00,1.6774452244,-1.1125,2.0128285399,0.007,-1.1125,1.1125220223,1.6704452243999999,0,1.6704452243999999,3.4208955244,-1.1125,3.5972465079,0.007,-1.1125,1.1125220223,3.4138955244,0,3.4138955244
2019-06-22 21:30:00,1.6860409133,-1.1325,2.031081045,0.0005,-1.1325,1.1325001104,1.6855409133,0,1.6855409133,3.4465515673000002,-1.1325,3.6278470138000003,0.0005,-1.1325,1.1325001104,3.4460515673,0,3.4460515673
2019-06-22 22:00:00,1.5800051523,-1.163,1.9618830957000002,0.0,-1.163,1.163,1.5800051523,0,1.5800051523,3.4069976321,-1.163,3.6000280367,0.0,-1.163,1.163,3.4069976321,0,3.4069976321
2019-06-22 22:30:00,1.6447064298,-1.1320000000000001,1.9966179505000001,0.0,-1.1320000000000001,1.1320000000000001,1.6447064298,0,1.6447064298,3.1719569518,-1.1320000000000001,3.367897698,0.0,-1.1320000000000001,1.1320000000000001,3.1719569518,0,3.1719569518
2019-06-22 23:00:00,1.6618008630999999,-1.0785,1.9810967565,0.0025,-1.0785,1.0785028975,1.6593008631,0,1.6593008631,2.7558382850000003,-1.0785,2.9593592048,0.0025,-1.0785,1.0785028975,2.753338285,0,2.753338285
2019-06-22 23:30:00,1.6287095221999999,-1.0845,1.956740902,0.022500000000000003,-1.0845,1.0847333774,1.6062095222,0,1.6062095222,2.77519223,-1.0845,2.9795691238,0.022500000000000003,-1.0845,1.0847333774,2.75269223,0,2.75269223
2019-06-23 00:00:00,1.566511543,-1.1335,1.9335926832,0.041,-1.1335,1.1342412662,1.525511543,0,1.525511543,2.7769859072000003,-1.1335,2.9994121055000003,0.041,-1.1335,1.1342412662,2.7359859072,0,2.7359859072
2019-06-23 00:30:00,1.5328909669000002,-1.1115,1.8934589952,0.046,-1.1115,1.1124514596,1.4868909668999999,0,1.4868909668999999,2.7374659660000003,-1.1115,2.9545138627,0.046,-1.1115,1.1124514596,2.691465966,0,2.691465966
2019-06-23 01:00:00,1.5395328163,-1.063,1.8708635152,0.0405,-1.063,1.0637712395,1.4990328163,0,1.4990328163,2.7123033788,-1.063,2.9131698575,0.0405,-1.063,1.0637712395,2.6718033788,0,2.6718033788
2019-06-23 01:30:00,1.5182489462,-1.0695000000000001,1.8571241511,0.0475,-1.0695000000000001,1.0705542957,1.4707489462,0,1.4707489462,2.7076333401,-1.0695000000000001,2.9112039699,0.0475,-1.0695000000000001,1.0705542957,2.6601333401,0,2.6601333401
2019-06-23 02:00:00,1.5205727526000001,-1.0775,1.8636383088000001,0.0485,-1.0775,1.078590979,1.4720727526,0,1.4720727526,2.7195132173000003,-1.0775,2.9251937353,0.0485,-1.0775,1.078590979,2.6710132173,0,2.6710132173
2019-06-23 02:30:00,1.4857665044,-1.071,1.8315411832000001,0.060500000000000005,-1.071,1.0727074391,1.4252665044000001,0,1.4252665044000001,2.7036580298,-1.071,2.9080591022,0.060500000000000005,-1.071,1.0727074391,2.6431580298,0,2.6431580298
2019-06-23 03:00:00,1.4785634257,-1.046,1.8111504089000001,0.0625,-1.046,1.0478655687,1.4160634257,0,1.4160634257,2.7021620584,-1.046,2.8975499633,0.0625,-1.046,1.0478655687,2.6396620584,0,2.6396620584
2019-06-23 03:30:00,1.5459539761,-1.0615,1.8753015614000001,0.07150000000000001,-1.0615,1.0639053059,1.4744539761,0,1.4744539761,2.7413818417,-1.0615,2.9397205057,0.07150000000000001,-1.0615,1.0639053059,2.6698818417,0,2.6698818417
2019-06-23 04:00:00,1.4457067795,-1.0745,1.801282416,0.08650000000000001,-1.0745,1.0779761129,1.3592067795,0,1.3592067795,2.7073460977,-1.0745,2.9127775649,0.08650000000000001,-1.0745,1.0779761129,2.6208460977,0,2.6208460977
2019-06-23 04:30:00,1.3246299763,-1.0705,1.7031191456,0.08700000000000001,-1.0705,1.0740294456,1.2376299763,0,1.2376299763,2.6557378687,-1.0705,2.8633745612,0.08700000000000001,-1.0705,1.0740294456,2.5687378687,0,2.5687378687
2019-06-23 05:00:00,1.2579304702,-1.045,1.6353635889,0.0765,-1.045,1.0477963781,1.1814304702,0,1.1814304702,2.6067016435,-1.045,2.8083657985,0.0765,-1.045,1.0477963781,2.5302016435,0,2.5302016435
2019-06-23 05:30:00,1.3031504650999999,-0.982,1.6317245891,0.081,-0.982,0.9853349684,1.2221504651,0,1.2221504651,2.5573932335,-0.982,2.7394496073,0.081,-0.982,0.9853349684,2.4763932335,0,2.4763932335
2019-06-23 06:00:00,1.2029480771,-0.986,1.5554035091,0.0785,-0.986,0.9891199371,1.1244480771,0,1.1244480771,2.5116721573,-0.986,2.6982759358,0.0785,-0.986,0.9891199371,2.4331721573,0,2.4331721573
2019-06-23 06:30:00,1.2790581214,-1.0395,1.6481959616,0.0955,-1.0395,1.0438776269,1.1835581214,0,1.1835581214,2.6006274368,-1.0395,2.8006826516,0.0955,-1.0395,1.0438776269,2.5051274368,0,2.5051274368
2019-06-23 07:00:00,1.3230295707,-1.028,1.6754674706000001,0.107,-1.028,1.0335535787,1.2160295707,0,1.2160295707,2.6216384742,-1.028,2.8159851366,0.107,-1.028,1.0335535787,2.5146384742,0,2.5146384742
2019-06-23 07:30:00,1.4097331374,-1.0075,1.7327445769,0.1165,-1.0075,1.0142132419,1.2932331374000001,0,1.2932331374000001,2.6612470598,-1.0075,2.845574136,0.1165,-1.0075,1.0142132419,2.5447470598,0,2.5447470598
2019-06-23 08:00:00,1.3560623037,-0.996,1.6825340922,0.134,-0.996,1.0049736315,1.2220623037,0,1.2220623037,2.634251887,-0.996,2.8162562036,0.134,-0.996,1.0049736315,2.500251887,0,2.500251887
2019-06-23 08:30:00,1.3470306183,-1.0045,1.6803308415,0.149,-1.0045,1.015490645,1.1980306183,0,1.1980306183,2.6821866599,-1.0045,2.8641133931000002,0.149,-1.0045,1.015490645,2.5331866599,0,2.5331866599
2019-06-23 09:00:00,1.4213092259,-0.989,1.7315429292000002,0.14550000000000002,-0.989,0.9996455622,1.2758092259,0,1.2758092259,2.692162708,-0.989,2.8680761926000002,0.14550000000000002,-0.989,0.9996455622,2.546662708,0,2.546662708
2019-06-23 09:30:00,1.3548293896999999,-0.9835,1.6741669346,0.1405,-0.9835,0.9934850276,1.2143293897,0,1.2143293897,2.6480498831,-0.9835,2.8247903344000003,0.1405,-0.9835,0.9934850276,2.5075498831000003,0,2.5075498831000003
2019-06-23 10:00:00,1.2424090927,-1.034,1.6163961005,0.1825,-1.034,1.0499820237,1.0599090926999999,0,1.0599090926999999,2.6759520287000003,-1.034,2.8687759166999998,0.1825,-1.034,1.0499820237,2.4934520287,0,2.4934520287
2019-06-23 10:30:00,1.249677115,-1.009,1.6061674545,0.1625,-1.009,1.02200159,1.087177115,0,1.087177115,2.641349628,-1.009,2.8275093028000002,0.1625,-1.009,1.02200159,2.478849628,0,2.478849628
2019-06-23 11:00:00,1.1510913858,-0.972,1.5065840097,0.17250000000000001,-0.972,0.987188052,0.9785913858,0,0.9785913858,2.5615606337,-0.972,2.7397767939,0.17250000000000001,-0.972,0.987188052,2.3890606336999998,0,2.3890606336999998
2019-06-23 11:30:00,1.183828158,-0.9625,1.5257310896,0.20700000000000002,-0.9625,0.9845076181,0.9768281580000001,0,0.9768281580000001,2.5917637621000003,-0.9625,2.7647143882,0.20700000000000002,-0.9625,0.9845076181,2.3847637621,0,2.3847637621
2019-06-23 12:00:00,0.9342808819,-0.895,1.2937951021,0.255,-0.895,0.9306180742000001,0.6792808819,0,0.6792808819,2.5155060907999998,-0.895,2.6699805041999998,0.255,-0.895,0.9306180742000001,2.2605060908,0,2.2605060908
2019-06-23 12:30:00,0.9637808819,-0.874,1.3010571041,0.28450000000000003,-0.874,0.9191388633,0.6792808819,0,0.6792808819,2.5317044602000003,-0.874,2.6783210177,0.28450000000000003,-0.874,0.9191388633,2.2472044602,0,2.2472044602
2019-06-23 13:00:00,1.1010490665,-0.855,1.394035167,0.1855,-0.855,0.8748915647000001,0.9155490665,0,0.9155490665,2.4899369614,-0.855,2.6326433621,0.1855,-0.855,0.8748915647000001,2.3044369614,0,2.3044369614
2019-06-23 13:30:00,1.2414827293,-0.9380000000000001,1.5559959406,0.14100000000000001,-0.9380000000000001,0.9485383493,1.1004827293,0,1.1004827293,2.5919916692,-0.9380000000000001,2.7564950233000003,0.14100000000000001,-0.9380000000000001,0.9485383493,2.4509916692,0,2.4509916692
2019-06-23 14:00:00,1.2984939878000001,-0.962,1.6160230928,0.10550000000000001,-0.962,0.9677676632000001,1.1929939878,0,1.1929939878,2.6229915083,-0.962,2.7938375852,0.10550000000000001,-0.962,0.9677676632000001,2.5174915083,0,2.5174915083
2019-06-23 14:30:00,1.2966810858,-1.011,1.6442332068,0.089,-1.011,1.0149098482,1.2076810858,0,1.2076810858,2.6680681662,-1.011,2.8531927273,0.089,-1.011,1.0149098482,2.5790681662,0,2.5790681662
2019-06-23 15:00:00,1.4219240394,-1.0435,1.7637347374,0.1,-1.0435,1.0482806161,1.3219240394,0,1.3219240394,2.733367093,-1.0435,2.9257798815,0.1,-1.0435,1.0482806161,2.633367093,0,2.633367093
2019-06-23 15:30:00,1.5185757335,-1.08,1.8634570718,0.1245,-1.08,1.0871523582,1.3940757335,0,1.3940757335,2.8318284337,-1.08,3.0307841029,0.1245,-1.08,1.0871523582,2.7073284337,0,2.7073284337
2019-06-23 16:00:00,1.5697444915,-1.135,1.9370913166000001,0.1105,-1.135,1.1403662789,1.4592444915,0,1.4592444915,2.872662391,-1.135,3.0887560947,0.1105,-1.135,1.1403662789,2.762162391,0,2.762162391
2019-06-23 16:30:00,1.8038368562,-1.131,2.1290815869,0.07250000000000001,-1.131,1.1333213357,1.7313368562,0,1.7313368562,3.2280901109,-1.131,3.4204863345,0.07250000000000001,-1.131,1.1333213357,3.1555901109,0,3.1555901109
2019-06-23 17:00:00,1.8616571201,-1.133,2.1793247194,0.053500000000000006,-1.133,1.1342624255,1.8081571201000002,0,1.8081571201000002,3.26194087,-1.133,3.4531068966,0.053500000000000006,-1.133,1.1342624255,3.20844087,0,3.20844087
2019-06-23 17:30:00,1.9032193616000002,-1.1145,2.2055280974,0.04,-1.1145,1.1152175797,1.8632193616000001,0,1.8632193616000001,3.0203103797,-1.1145,3.2193764986,0.04,-1.1145,1.1152175797,2.9803103797,0,2.9803103797
2019-06-23 18:00:00,1.9814148682,-1.068,2.2509173419,0.028,-1.068,1.0683669781,1.9534148681999999,0,1.9534148681999999,3.0319137289,-1.068,3.2145178269,0.028,-1.068,1.0683669781,3.0039137289,0,3.0039137289
2019-06-23 18:30:00,1.9901317154,-1.079,2.2638165218,0.0245,-1.079,1.0792781152,1.9656317154,0,1.9656317154,3.0450249622,-1.079,3.2305445393,0.0245,-1.079,1.0792781152,3.0205249622,0,3.0205249622
2019-06-23 19:00:00,2.0129122149,-1.098,2.292906362,0.034,-1.098,1.0985262855,1.9789122149,0,1.9789122149,3.0823820549,-1.098,3.2721068339,0.034,-1.098,1.0985262855,3.0483820549,0,3.0483820549
2019-06-23 19:30:00,1.965143086,-1.1295,2.2666180971,0.0545,-1.1295,1.1308140873,1.910643086,0,1.910643086,3.0725543649000002,-1.1295,3.2735852784,0.0545,-1.1295,1.1308140873,3.0180543649,0,3.0180543649
2019-06-23 20:00:00,1.8910178277,-1.0895,2.1824203708,0.007,-1.0895,1.0895224871,1.8840178277000001,0,1.8840178277000001,2.9720153319,-1.0895,3.1654202537,0.007,-1.0895,1.0895224871,2.9650153319,0,2.9650153319
2019-06-23 20:30:00,1.8944088508,-1.109,2.1951459847,0.037,-1.109,1.1096170511,1.8574088508000002,0,1.8574088508000002,3.0061216779,-1.109,3.2041611293,0.037,-1.109,1.1096170511,2.9691216779,0,2.9691216779
2019-06-23 21:00:00,1.8704484819,-1.1320000000000001,2.1863214593,0.035500000000000004,-1.1320000000000001,1.1325565107,1.8349484819000002,0,1.8349484819000002,3.0232786364,-1.1320000000000001,3.2282561412,0.035500000000000004,-1.1320000000000001,1.1325565107,2.9877786364,0,2.9877786364
2019-06-23 21:30:00,1.8179966993,-1.1005,2.1251381717,0.0325,-1.1005,1.1009797909,1.7854966992999999,0,1.7854966992999999,2.9295463673,-1.1005,3.1294316046,0.0325,-1.1005,1.1009797909,2.8970463672999998,0,2.8970463672999998
2019-06-23 22:00:00,1.8436303603000002,-1.1095,2.1517349176,0.036500000000000005,-1.1095,1.1101002207,1.8071303603,0,1.8071303603,2.9518272975,-1.1095,3.1534543987,0.036500000000000005,-1.1095,1.1101002207,2.9153272975,0,2.9153272975
2019-06-23 22:30:00,1.8202692361000001,-1.1205,2.137498618,0.0315,-1.1205,1.1209426836,1.7887692361,0,1.7887692361,2.9625716394,-1.1205,3.1673886671,0.0315,-1.1205,1.1209426836,2.9310716394,0,2.9310716394
2019-06-23 23:00:00,1.8311294494,-1.134,2.1538317159,0.0205,-1.134,1.1341852803,1.8106294494,0,1.8106294494,2.6313871519000003,-1.134,2.8653366894000003,0.0205,-1.134,1.1341852803,2.6108871519,0,2.6108871519
2019-06-23 23:30:00,1.9293198019000002,-1.1055,2.2236018412,0.026000000000000002,-1.1055,1.1058057017,1.9033198019,0,1.9033198019,2.4848193264000003,-1.1055,2.7196428690000003,0.026000000000000002,-1.1055,1.1058057017,2.4588193264,0,2.4588193264
2019-06-24 00:00:00,1.6787215399000002,-1.07,1.990730019,0.029500000000000002,-1.07,1.0704065816,1.6492215399,0,1.6492215399,3.0144775638,-1.07,3.1987458453,0.029500000000000002,-1.07,1.0704065816,2.9849775638000002,0,2.9849775638000002
2019-06-24 00:30:00,1.5156803889,-1.091,1.8675031569,0.0205,-1.091,1.0911925815,1.4951803889,0,1.4951803889,3.2964129093,-1.091,3.4722642567,0.0205,-1.091,1.0911925815,3.2759129093,0,3.2759129093
2019-06-24 01:00:00,1.4989634958,-1.091,1.8539613162,0.0105,-1.091,1.0910505259,1.4884634958,0,1.4884634958,3.2793929073,-1.091,3.4561103629,0.0105,-1.091,1.0910505259,3.2688929073,0,3.2688929073
2019-06-24 01:30:00,1.5911512953,-1.0565,1.9099619615,0.0135,-1.0565,1.0565862483,1.5776512953,0,1.5776512953,3.2790237221,-1.0565,3.4450237764000002,0.0135,-1.0565,1.0565862483,3.2655237221,0,3.2655237221
