Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-24 02:00:00,1.6473633591999999,-1.068,1.9632702405,0.0145,-1.068,1.0680984271,1.6328633592,0,1.6328633592,3.3297855418,-1.068,3.496869422,0.0145,-1.068,1.0680984271,3.3152855418,0,3.3152855418
2019-06-24 02:30:00,1.586753577,-1.0775,1.9180180302,0.018000000000000002,-1.0775,1.0776503375,1.568753577,0,1.568753577,3.3357001938,-1.0775,3.5054103944,0.018000000000000002,-1.0775,1.0776503375,3.3177001938,0,3.3177001938
2019-06-24 03:00:00,1.4981058797,-1.093,1.8544460701,0.029500000000000002,-1.093,1.0933980291,1.4686058797000001,0,1.4686058797000001,3.285507835,-1.093,3.4625439685,0.029500000000000002,-1.093,1.0933980291,3.256007835,0,3.256007835
2019-06-24 03:30:00,1.545533937,-1.0755,1.8829167269,0.035500000000000004,-1.0755,1.0760857308,1.510033937,0,1.510033937,3.1947440453000002,-1.0755,3.3709182376999998,0.035500000000000004,-1.0755,1.0760857308,3.1592440453,0,3.1592440453
2019-06-24 04:00:00,1.622334021,-1.0895,1.9542205417,0.0325,-1.0895,1.0899846329,1.5898340210000002,0,1.5898340210000002,2.8123372767,-1.0895,3.0159992055,0.0325,-1.0895,1.0899846329,2.7798372767,0,2.7798372767
2019-06-24 04:30:00,1.5928010792,-1.102,1.9368580944,0.025500000000000002,-1.102,1.1022949923,1.5673010792,0,1.5673010792,2.8153187391000003,-1.102,3.0233133484,0.025500000000000002,-1.102,1.1022949923,2.7898187391000002,0,2.7898187391000002
2019-06-24 05:00:00,1.5556251645999999,-1.09,1.8994919459,0.028,-1.09,1.0903595737,1.5276251645999999,0,1.5276251645999999,2.7831565919,-1.09,2.9889898988,0.028,-1.09,1.0903595737,2.7551565919,0,2.7551565919
2019-06-24 05:30:00,1.5518425398,-1.0775,1.8892383434000002,0.03,-1.0775,1.0779175525,1.5218425398000002,0,1.5218425398000002,2.7577732151000003,-1.0775,2.9607970811,0.03,-1.0775,1.0779175525,2.7277732151,0,2.7277732151
2019-06-24 06:00:00,1.6169158122,-1.058,1.9322993411,0.0165,-1.058,1.0581286547,1.6004158122,0,1.6004158122,2.776931033,-1.058,2.9716510499,0.0165,-1.058,1.0581286547,2.760431033,0,2.760431033
2019-06-24 06:30:00,1.6484212949,-1.0355,1.9466774298,0.0125,-1.0355,1.0355754439,1.6359212949000002,0,1.6359212949000002,2.8685471658,-1.0355,3.0497250847,0.0125,-1.0355,1.0355754439,2.8560471658,0,2.8560471658
2019-06-24 07:00:00,1.6593809353,-1.049,1.963146986,0.0175,-1.049,1.0491459622,1.6418809353000001,0,1.6418809353000001,3.3487159059,-1.049,3.5091735805,0.0175,-1.049,1.0491459622,3.3312159059,0,3.3312159059
2019-06-24 07:30:00,1.9297843782,-1.035,2.1898156878,0.0195,-1.035,1.0351836794,1.9102843782,0,1.9102843782,3.1363808538,-1.035,3.3027427784,0.0195,-1.035,1.0351836794,3.1168808538,0,3.1168808538
2019-06-24 08:00:00,1.9034722364,-1.035,2.1666636921,0.03,-1.035,1.0354346913,1.8734722364,0,1.8734722364,3.0315113744,-1.035,3.2033242442,0.03,-1.035,1.0354346913,3.0015113744,0,3.0015113744
2019-06-24 08:30:00,1.7677276949,-1.028,2.0449071381,0.039,-1.028,1.02873952,1.7287276949,0,1.7287276949,2.9332818410000003,-1.028,3.1082030755,0.039,-1.028,1.02873952,2.894281841,0,2.894281841
2019-06-24 09:00:00,1.8334309217,-1.047,2.1113213741,0.0415,-1.047,1.0478221462,1.7919309217000001,0,1.7919309217000001,2.5891527482,-1.047,2.7928338571999998,0.0415,-1.047,1.0478221462,2.5476527482,0,2.5476527482
2019-06-24 09:30:00,1.8857612154,-1.1015,2.183895055,0.0755,-1.1015,1.1040844623,1.8102612154000002,0,1.8102612154000002,2.5255378288,-1.1015,2.7552937366,0.0755,-1.1015,1.1040844623,2.4500378288,0,2.4500378288
2019-06-24 10:00:00,1.8555606907,-1.1105,2.1624790697,0.053,-1.1105,1.1117640262,1.8025606907,0,1.8025606907,2.5074285776,-1.1105,2.742336289,0.053,-1.1105,1.1117640262,2.4544285776,0,2.4544285776
2019-06-24 10:30:00,1.8712805217000001,-1.094,2.1676085419,0.048,-1.094,1.0950525102,1.8232805217,0,1.8232805217,2.5065428911,-1.094,2.7348845067000003,0.048,-1.094,1.0950525102,2.4585428911,0,2.4585428911
2019-06-24 11:00:00,1.8833571177000001,-1.092,2.177038822,0.051500000000000004,-1.092,1.0932137257,1.8318571177,0,1.8318571177,2.5119161041,-1.092,2.7390119594,0.051500000000000004,-1.092,1.0932137257,2.4604161041,0,2.4604161041
2019-06-24 11:30:00,1.9018794910999999,-1.1005,2.1973269781,0.0415,-1.1005,1.1012822072,1.8603794911,0,1.8603794911,2.5382214478,-1.1005,2.7665264084,0.0415,-1.1005,1.1012822072,2.4967214478,0,2.4967214478
2019-06-24 12:00:00,1.8781960940000002,-1.091,2.1720731036,0.076,-1.091,1.0936439091,1.8021960940000001,0,1.8021960940000001,2.5094272884,-1.091,2.7363308125,0.076,-1.091,1.0936439091,2.4334272884,0,2.4334272884
2019-06-24 12:30:00,1.8884943794,-1.0645,2.1678494577,0.0495,-1.0645,1.065650271,1.8389943793999999,0,1.8389943793999999,2.5006117003,-1.0645,2.7177599463,0.0495,-1.0645,1.065650271,2.4511117003000003,0,2.4511117003000003
2019-06-24 13:00:00,1.8872593457,-1.0325,2.1512331552,0.060500000000000005,-1.0325,1.0342709993,1.8267593457,0,1.8267593457,2.4886677429,-1.0325,2.6943502713000003,0.060500000000000005,-1.0325,1.0342709993,2.4281677429,0,2.4281677429
2019-06-24 13:30:00,1.6468302498,-1.0445,1.9501359239,0.0485,-1.0445,1.0456254109,1.5983302498,0,1.5983302498,2.769206621,-1.0445,2.9596428095,0.0485,-1.0445,1.0456254109,2.720706621,0,2.720706621
2019-06-24 14:00:00,1.586868852,-1.0405,1.8975755594,0.033,-1.0405,1.0410231746,1.553868852,0,1.553868852,2.8450757652,-1.0405,3.0293722715,0.033,-1.0405,1.0410231746,2.8120757652,0,2.8120757652
2019-06-24 14:30:00,1.55217795,-1.0425,1.8697760931,0.027,-1.0425,1.0428495817,1.52517795,0,1.52517795,2.8286063841,-1.0425,3.0146011885,0.027,-1.0425,1.0428495817,2.8016063841000003,0,2.8016063841000003
2019-06-24 15:00:00,1.5834589177,-1.0615,1.9063379538,0.0275,-1.0615,1.0618561579,1.5559589177,0,1.5559589177,2.8670653166999998,-1.0615,3.0572611567,0.0275,-1.0615,1.0618561579,2.8395653167,0,2.8395653167
2019-06-24 15:30:00,1.5301742818,-1.057,1.8597532988,0.0315,-1.057,1.0574692667,1.4986742818,0,1.4986742818,2.8533516331,-1.057,3.0428382379,0.0315,-1.057,1.0574692667,2.8218516331,0,2.8218516331
2019-06-24 16:00:00,1.6136435075,-1.0795,1.9414339081,0.05,-1.0795,1.0806573231,1.5636435075000001,0,1.5636435075000001,2.9277771288,-1.0795,3.1204485521,0.05,-1.0795,1.0806573231,2.8777771288,0,2.8777771288
2019-06-24 16:30:00,1.7954567113,-1.0955,2.1032795944,0.058,-1.0955,1.0970342975,1.7374567113000001,0,1.7374567113000001,3.0504912002,-1.0955,3.2412369263,0.058,-1.0955,1.0970342975,2.9924912002,0,2.9924912002
2019-06-24 17:00:00,1.9869205961,-1.161,2.301254974,0.059500000000000004,-1.161,1.1625236557,1.9274205961000002,0,1.9274205961000002,3.2159038284,-1.161,3.4190581208,0.059500000000000004,-1.161,1.1625236557,3.1564038284000002,0,3.1564038284000002
2019-06-24 17:30:00,2.0713044805,-1.1715,2.3796458772,0.09050000000000001,-1.1715,1.1749904255,1.9808044805,0,1.9808044805,3.2864004758,-1.1715,3.4889597787,0.09050000000000001,-1.1715,1.1749904255,3.1959004758,0,3.1959004758
2019-06-24 18:00:00,2.067731342,-1.152,2.3669847703,0.0815,-1.152,1.1548793227,1.986231342,0,1.986231342,3.2693313707,-1.152,3.4663571096,0.0815,-1.152,1.1548793227,3.1878313707,0,3.1878313707
2019-06-24 18:30:00,1.9861296779000002,-1.1785,2.3094530408000002,0.1085,-1.1785,1.1834840514,1.8776296779,0,1.8776296779,3.2273787745,-1.1785,3.4358166429,0.1085,-1.1785,1.1834840514,3.1188787745,0,3.1188787745
2019-06-24 19:00:00,1.9101269758,-1.1565,2.2329526,0.088,-1.1565,1.1598432006000001,1.8221269758,0,1.8221269758,3.142621768,-1.1565,3.3486659771,0.088,-1.1565,1.1598432006000001,3.054621768,0,3.054621768
2019-06-24 19:30:00,1.9728299760999999,-1.1355,2.2762729108,0.066,-1.1355,1.1374164805,1.9068299761,0,1.9068299761,3.1534501929,-1.1355,3.3516575555,0.066,-1.1355,1.1374164805,3.0874501929,0,3.0874501929
2019-06-24 20:00:00,1.9775014286,-1.148,2.2865729597,0.026500000000000003,-1.148,1.1483058173,1.9510014286000001,0,1.9510014286000001,3.1413985217000002,-1.148,3.3445909574,0.026500000000000003,-1.148,1.1483058173,3.1148985217,0,3.1148985217
2019-06-24 20:30:00,1.8773037116,-1.153,2.2031064944,0.012,-1.153,1.1530624441,1.8653037116000002,0,1.8653037116000002,3.1467085064,-1.153,3.3512957829,0.012,-1.153,1.1530624441,3.1347085064,0,3.1347085064
2019-06-24 21:00:00,1.77454672,-1.1535,2.116501432,0.0055000000000000005,-1.1535,1.1535131122,1.76904672,0,1.76904672,3.5266383946,-1.1535,3.7104906167,0.0055000000000000005,-1.1535,1.1535131122,3.5211383946,0,3.5211383946
2019-06-24 21:30:00,1.7885084773000002,-1.1415,2.1217409887,0.003,-1.1415,1.1415039422,1.7855084773,0,1.7855084773,3.5270937929,-1.1415,3.7072109293,0.003,-1.1415,1.1415039422,3.5240937929,0,3.5240937929
2019-06-24 22:00:00,1.7695929666999999,-1.1455,2.1079918211,0.0025,-1.1455,1.1455027281,1.7670929667,0,1.7670929667,3.1501607823,-1.1455,3.351967065,0.0025,-1.1455,1.1455027281,3.1476607823,0,3.1476607823
2019-06-24 22:30:00,1.8560123422,-1.1360000000000001,2.1760693497,0.0015,-1.1360000000000001,1.1360009903,1.8545123422,0,1.8545123422,3.042063924,-1.1360000000000001,3.2472525183,0.0015,-1.1360000000000001,1.1360009903,3.040563924,0,3.040563924
2019-06-24 23:00:00,1.795491932,-1.103,2.1072257302,0.001,-1.103,1.1030004533,1.7944919320000001,0,1.7944919320000001,2.9977135937,-1.103,3.1941972058,0.001,-1.103,1.1030004533,2.9967135937,0,2.9967135937
2019-06-24 23:30:00,1.832567735,-1.1085,2.1417461926,0.0005,-1.1085,1.1085001128,1.832067735,0,1.832067735,2.596094529,-1.1085,2.8228494564,0.0005,-1.1085,1.1085001128,2.595594529,0,2.595594529
2019-06-25 00:00:00,1.8238595463,-1.083,2.1211677549,0.0,-1.083,1.083,1.8238595463,0,1.8238595463,2.3777146617,-1.083,2.6127410918000002,0.0,-1.083,1.083,2.3777146617,0,2.3777146617
2019-06-25 00:30:00,1.8427316255,-1.0685,2.1301061226,0.0,-1.0685,1.0685,1.8427316255,0,1.8427316255,2.3874174371,-1.0685,2.6156173782,0.0,-1.0685,1.0685,2.3874174371,0,2.3874174371
2019-06-25 01:00:00,1.8145838946000001,-1.08,2.1116615994,0.0,-1.08,1.08,1.8145838946000001,0,1.8145838946000001,2.3677728633,-1.08,2.6024504476,0.0,-1.08,1.08,2.3677728633,0,2.3677728633
2019-06-25 01:30:00,1.7906414099,-1.095,2.0989096357,0.0,-1.095,1.095,1.7906414099,0,1.7906414099,2.351680206,-1.095,2.5941134885,0.0,-1.095,1.095,2.351680206,0,2.351680206
2019-06-25 02:00:00,1.8688315527000001,-1.0725,2.1547128863,0.0,-1.0725,1.0725,1.8688315527000001,0,1.8688315527000001,2.4080269364999998,-1.0725,2.636067142,0.0,-1.0725,1.0725,2.4080269364999998,0,2.4080269364999998
2019-06-25 02:30:00,1.8451630784000002,-1.0795,2.1377434448,0.0,-1.0795,1.0795,1.8451630784000002,0,1.8451630784000002,2.3903392336,-1.0795,2.6227927676,0.0,-1.0795,1.0795,2.3903392336,0,2.3903392336
2019-06-25 03:00:00,1.8052992362,-1.085,2.106259797,0.0,-1.085,1.085,1.8052992362,0,1.8052992362,2.3636280657,-1.085,2.6007619332000003,0.0,-1.085,1.085,2.3636280657,0,2.3636280657
2019-06-25 03:30:00,1.8390264224,-1.0875,2.1365098718,0.0,-1.0875,1.0875,1.8390264224,0,1.8390264224,2.405413445,-1.0875,2.6398238751000003,0.0,-1.0875,1.0875,2.405413445,0,2.405413445
2019-06-25 04:00:00,1.7610947015,-1.054,2.0524060387,0.0,-1.054,1.054,1.7610947015,0,1.7610947015,2.3346033975,-1.054,2.5615013222,0.0,-1.054,1.054,2.3346033975,0,2.3346033975
2019-06-25 04:30:00,1.709576323,-1.052,2.0073253857,0.001,-1.052,1.0520004753,1.708576323,0,1.708576323,2.2923410985,-1.052,2.5222077059,0.001,-1.052,1.0520004753,2.2913410985000002,0,2.2913410985000002
2019-06-25 05:00:00,1.6990603927999999,-1.067,2.0063138384,0.0005,-1.067,1.0670001172,1.6985603928000002,0,1.6985603928000002,2.2897879254,-1.067,2.5261864031,0.0005,-1.067,1.0670001172,2.2892879254,0,2.2892879254
2019-06-25 05:30:00,1.7075918693,-1.037,1.9978085474,0.0015,-1.037,1.0370010849,1.7060918693,0,1.7060918693,2.2846284063,-1.037,2.5089631235,0.0015,-1.037,1.0370010849,2.2831284063,0,2.2831284063
2019-06-25 06:00:00,1.7426326428,-1.0505,2.0347773288,0.0015,-1.0505,1.0505010709,1.7411326428,0,1.7411326428,2.3054241012,-1.0505,2.5334818997,0.0015,-1.0505,1.0505010709,2.3039241012,0,2.3039241012
2019-06-25 06:30:00,1.6914099674,-1.042,1.9866131173000001,0.0,-1.042,1.042,1.6914099674,0,1.6914099674,2.4884945529,-1.042,2.6978452772,0.0,-1.042,1.042,2.4884945529,0,2.4884945529
2019-06-25 07:00:00,1.4889153448,-0.9835,1.7844161942,0.0005,-0.9835,0.9835001271,1.4884153448,0,1.4884153448,2.6200023727,-0.9835,2.798514728,0.0005,-0.9835,0.9835001271,2.6195023727,0,2.6195023727
2019-06-25 07:30:00,1.632604765,-0.9925,1.9106162798000002,0.002,-0.9925,0.9925020151,1.6306047650000002,0,1.6306047650000002,2.7687706854,-0.9925,2.9412832843,0.002,-0.9925,0.9925020151,2.7667706854,0,2.7667706854
2019-06-25 08:00:00,1.6745041582,-1.007,1.9539736886,0.0055000000000000005,-1.007,1.0070150197,1.6690041582,0,1.6690041582,2.8038141019,-1.007,2.9791647349,0.0055000000000000005,-1.007,1.0070150197,2.7983141019,0,2.7983141019
2019-06-25 08:30:00,1.6790214347,-0.9935,1.9509370128999999,0.0085,-0.9935,0.9935363607000001,1.6705214347,0,1.6705214347,2.8350137943,-0.9935,3.004054837,0.0085,-0.9935,0.9935363607000001,2.8265137943000003,0,2.8265137943000003
2019-06-25 09:00:00,1.6779350521,-0.962,1.9341432313,0.015,-0.962,0.9621169368,1.6629350521,0,1.6629350521,3.9353674455,-0.962,4.0512418999,0.015,-0.962,0.9621169368,3.9203674455,0,3.9203674455
2019-06-25 09:30:00,0.0145,-0.9440000000000001,0.9441113547000001,0.0145,-0.9440000000000001,0.9441113547000001,0.0,0,0.0,3.9269564767,-0.9440000000000001,4.0388269547,0.0145,-0.9440000000000001,0.9441113547000001,3.9124564767,0,3.9124564767
2019-06-25 10:00:00,0.0115,-0.9500000000000001,0.9500696027000001,0.0115,-0.9500000000000001,0.9500696027000001,0.0,0,0.0,3.6818209699,-0.9500000000000001,3.8024078759,0.0115,-0.9500000000000001,0.9500696027000001,3.6703209699,0,3.6703209699
2019-06-25 10:30:00,0.015,-1.0485,1.0486072906,0.015,-1.0485,1.0486072906,0.0,0,0.0,3.9887731537,-1.0485,4.1242773333,0.015,-1.0485,1.0486072906,3.9737731537,0,3.9737731537
2019-06-25 11:00:00,0.0335,-1.045,1.0455368238,0.0335,-1.045,1.0455368238,0.0,0,0.0,4.3058492681,-1.045,4.4308422359,0.0335,-1.045,1.0455368238,4.2723492681,0,4.2723492681
2019-06-25 11:30:00,0.045,-1.087,1.087931064,0.045,-1.087,1.087931064,0.0,0,0.0,4.2388378298,-1.087,4.375993047,0.045,-1.087,1.087931064,4.1938378298,0,4.1938378298
2019-06-25 12:00:00,0.04,-1.179,1.179678346,0.04,-1.179,1.179678346,0.0,0,0.0,4.3962879143,-1.179,4.5516357967,0.04,-1.179,1.179678346,4.3562879143,0,4.3562879143
2019-06-25 12:30:00,0.0475,-1.1435,1.1444861292,0.0475,-1.1435,1.1444861292,0.0,0,0.0,4.4824005043,-1.1435,4.6259600659,0.0475,-1.1435,1.1444861292,4.4349005043,0,4.4349005043
2019-06-25 13:00:00,12.5760575351,-0.9565,12.6123794494,0.012,-0.9565,0.9565752715,12.5640575351,0,12.5640575351,3.0813610007,-0.9565,3.2264032398999998,0.012,-0.9565,0.9565752715,3.0693610007,0,3.0693610007
2019-06-25 13:30:00,0.0095,-0.842,0.8420535909,0.0095,-0.842,0.8420535909,0.0,0,0.0,4.0657935968,-0.842,4.1520647359,0.0095,-0.842,0.8420535909,4.0562935968,0,4.0562935968
2019-06-25 14:00:00,0.013000000000000001,-0.8805000000000001,0.8805959630000001,0.013000000000000001,-0.8805000000000001,0.8805959630000001,0.0,0,0.0,4.0547679259,-0.8805000000000001,4.1492677887,0.013000000000000001,-0.8805000000000001,0.8805959630000001,4.0417679259,0,4.0417679259
2019-06-25 14:30:00,9.3724609069,-0.905,9.4160527001,0.0095,-0.905,0.9050498605,9.3629609069,0,9.3629609069,4.3152646851,-0.905,4.4091421277,0.0095,-0.905,0.9050498605,4.3057646851,0,4.3057646851
2019-06-25 15:00:00,2.4798725416,-1.0945,2.7106637697,0.0165,-1.0945,1.0946243648,2.4633725416,0,2.4633725416,2.8477036683,-1.0945,3.0507943936,0.0165,-1.0945,1.0946243648,2.8312036683,0,2.8312036683
2019-06-25 15:30:00,2.5551495041,-1.111,2.7862358099,0.015,-1.111,1.1111012555,2.5401495041,0,2.5401495041,2.5405905778999998,-1.111,2.7728904566,0.015,-1.111,1.1111012555,2.5255905779,0,2.5255905779
2019-06-25 16:00:00,2.5607340676,-1.0875,2.7820882831000002,0.012,-1.0875,1.0875662048999999,2.5487340676,0,2.5487340676,2.5479388886,-1.0875,2.7703156553,0.012,-1.0875,1.0875662048999999,2.5359388886,0,2.5359388886
2019-06-25 16:30:00,2.6203366641,-1.09,2.8380035647,0.0125,-1.09,1.090071672,2.6078366641,0,2.6078366641,2.606862348,-1.09,2.82556743,0.0125,-1.09,1.090071672,2.5943623479999998,0,2.5943623479999998
2019-06-25 17:00:00,2.5889721253999998,-1.028,2.7855987984,0.013000000000000001,-1.028,1.0280821952,2.5759721254,0,2.5759721254,2.5730861018,-1.028,2.7708403215,0.013000000000000001,-1.028,1.0280821952,2.5600861018,0,2.5600861018
2019-06-25 17:30:00,2.524870965,-1.0265,2.725559693,0.0235,-1.0265,1.0267689614,2.501370965,0,2.501370965,2.5086884143,-1.0265,2.7105755496,0.0235,-1.0265,1.0267689614,2.4851884143,0,2.4851884143
2019-06-25 18:00:00,2.5665997456,-1.0395,2.7691143899,0.015,-1.0395,1.0396082195,2.5515997456,0,2.5515997456,2.5522786299,-1.0395,2.7558458692,0.015,-1.0395,1.0396082195,2.5372786299,0,2.5372786299
2019-06-25 18:30:00,2.4360994589000002,-1.038,2.6480227668,0.0125,-1.038,1.0380752622,2.4235994589,0,2.4235994589,2.4215462484,-1.038,2.6346404372,0.0125,-1.038,1.0380752622,2.4090462484,0,2.4090462484
2019-06-25 19:00:00,2.1719506659,-1.022,2.4003861554,0.006,-1.022,1.0220176124,2.1659506659,0,2.1659506659,3.0187811362,-1.022,3.1870870004,0.006,-1.022,1.0220176124,3.0127811362,0,3.0127811362
2019-06-25 19:30:00,2.1136286607,-1.023,2.3481812356000002,0.0045000000000000005,-1.023,1.0230098973,2.1091286607,0,2.1091286607,3.1466204714,-1.023,3.3087383383,0.0045000000000000005,-1.023,1.0230098973,3.1421204714,0,3.1421204714
2019-06-25 20:00:00,2.0461942922,-1.0685,2.3083767741,0.0015,-1.0685,1.0685010529,2.0446942922,0,2.0446942922,3.1106538288,-1.0685,3.2890514579,0.0015,-1.0685,1.0685010529,3.1091538288,0,3.1091538288
2019-06-25 20:30:00,1.9945297276,-1.0925,2.2741383169000002,0.0005,-1.0925,1.0925001144,1.9940297276,0,1.9940297276,3.0940747246,-1.0925,3.2812885657,0.0005,-1.0925,1.0925001144,3.0935747246,0,3.0935747246
2019-06-25 21:00:00,2.0095001891,-1.089,2.2856097677,0.0005,-1.089,1.0890001148,2.0090001891,0,2.0090001891,3.1088253889,-1.089,3.2940425466,0.0005,-1.089,1.0890001148,3.1083253889,0,3.1083253889
2019-06-25 21:30:00,1.9980431496,-1.1005,2.2810691962,0.001,-1.1005,1.1005004543,1.9970431496,0,1.9970431496,3.1083268616,-1.1005,3.2973923225,0.001,-1.1005,1.1005004543,3.1073268616,0,3.1073268616
2019-06-25 22:00:00,2.0829261539,-1.063,2.3384931821,0.0025,-1.063,1.0630029398,2.0804261539,0,2.0804261539,2.7229163292000003,-1.063,2.9230535979,0.0025,-1.063,1.0630029398,2.7204163292,0,2.7204163292
2019-06-25 22:30:00,1.9947756385000002,-1.0515,2.2549461408,0.007,-1.0515,1.0515232998,1.9877756385,0,1.9877756385,2.5178007692,-1.0515,2.7285477756,0.007,-1.0515,1.0515232998,2.5108007692000003,0,2.5108007692000003
2019-06-25 23:00:00,2.0392446565,-0.9955,2.269259575,0.005,-0.9955,0.9955125564,2.0342446565,0,2.0342446565,2.5478878765,-0.9955,2.7354620964,0.005,-0.9955,0.9955125564,2.5428878765,0,2.5428878765
2019-06-25 23:30:00,1.9908073340999999,-1.038,2.2451632105,0.001,-1.038,1.0380004817,1.9898073341,0,1.9898073341,2.5140602295,-1.038,2.7199159615,0.001,-1.038,1.0380004817,2.5130602294999997,0,2.5130602294999997
2019-06-26 00:00:00,1.8850403875000001,-1.07,2.1675509826,0.0005,-1.07,1.0700001168,1.8845403875,0,1.8845403875,2.411987574,-1.07,2.6386708884,0.0005,-1.07,1.0700001168,2.411487574,0,2.411487574
2019-06-26 00:30:00,1.858990172,-1.046,2.1330636323,0.0045000000000000005,-1.046,1.0460096797,1.8544901720000002,0,1.8544901720000002,2.3876536477,-1.046,2.6067232191,0.0045000000000000005,-1.046,1.0460096797,2.3831536477,0,2.3831536477
2019-06-26 01:00:00,1.8825891461,-0.992,2.1279581511,0.001,-0.992,0.9920005040000001,1.8815891461,0,1.8815891461,2.3903329121,-0.992,2.5880022084,0.001,-0.992,0.9920005040000001,2.3893329121,0,2.3893329121
2019-06-26 01:30:00,1.9293011286000001,-0.9785,2.1632533589,0.0035,-0.9785,0.9785062596,1.9258011286,0,1.9258011286,2.4245760341,-0.9785,2.6145805008,0.0035,-0.9785,0.9785062596,2.4210760341,0,2.4210760341
2019-06-26 02:00:00,1.8981908971,-0.968,2.1307634035,0.0015,-0.968,0.9680011622,1.8966908971,0,1.8966908971,2.4001426852,-0.968,2.5879932205,0.0015,-0.968,0.9680011622,2.3986426852,0,2.3986426852
2019-06-26 02:30:00,1.873405295,-0.9755,2.112166577,0.005,-0.9755,0.9755128139,1.868405295,0,1.868405295,2.381304426,-0.9755,2.5733656987,0.005,-0.9755,0.9755128139,2.376304426,0,2.376304426
2019-06-26 03:00:00,1.8333233015000001,-0.9895,2.0833109652,0.006,-0.9895,0.9895181908,1.8273233014999999,0,1.8273233014999999,2.3582680641,-0.9895,2.5574476558,0.006,-0.9895,0.9895181908,2.3522680641,0,2.3522680641
2019-06-26 03:30:00,1.8452155613999999,-0.9725,2.0858036144,0.004,-0.9725,0.9725082262,1.8412155613999999,0,1.8412155613999999,2.3718892571,-0.9725,2.5635161201,0.004,-0.9725,0.9725082262,2.3678892571,0,2.3678892571
2019-06-26 04:00:00,1.8706899570000002,-0.975,2.1095274152,0.001,-0.975,0.9750005128,1.869689957,0,1.869689957,2.3928365916,-0.975,2.583852154,0.001,-0.975,0.9750005128,2.3918365916,0,2.3918365916
2019-06-26 04:30:00,1.859058808,-0.993,2.1076405414,0.012,-0.993,0.9930725049,1.847058808,0,1.847058808,2.3969118524,-0.993,2.5944624546,0.012,-0.993,0.9930725049,2.3849118524,0,2.3849118524
2019-06-26 05:00:00,1.8527123969,-0.9965,2.1037004244,0.004,-0.9965,0.9965080281,1.8487123968999999,0,1.8487123968999999,2.391043141,-0.9965,2.5903859851,0.004,-0.9965,0.9965080281,2.387043141,0,2.387043141
2019-06-26 05:30:00,1.7640729207999999,-1.0335,2.0445232989,0.0025,-1.0335,1.0335030237,1.7615729208,0,1.7615729208,2.3242276782,-1.0335,2.5436502413,0.0025,-1.0335,1.0335030237,2.3217276782000003,0,2.3217276782000003
2019-06-26 06:00:00,1.7194619196,-0.9325,1.9560433387,0.008,-0.9325,0.9325343157,1.7114619196,0,1.7114619196,2.2702455894,-0.9325,2.4542964951,0.008,-0.9325,0.9325343157,2.2622455894,0,2.2622455894
2019-06-26 06:30:00,2.0254703539,-0.9645,2.2433881529,0.015,-0.9645,0.9646166337000001,2.0104703539,0,2.0104703539,2.5628051686999997,-0.9645,2.7382897186,0.015,-0.9645,0.9646166337000001,2.5478051687,0,2.5478051687
2019-06-26 07:00:00,1.8887052834,-0.997,2.1357005051,0.014,-0.997,0.99709829,1.8747052834,0,1.8747052834,2.9696535971999998,-0.997,3.1325471246,0.014,-0.997,0.99709829,2.9556535972,0,2.9556535972
2019-06-26 07:30:00,1.793542036,-0.8925000000000001,2.0033345414,0.0085,-0.8925000000000001,0.8925404753,1.785042036,0,1.785042036,2.5633047324,-0.8925000000000001,2.7142379043,0.0085,-0.8925000000000001,0.8925404753,2.5548047324,0,2.5548047324
2019-06-26 08:00:00,1.8860506983,-0.9005000000000001,2.0899970063,0.0125,-0.9005000000000001,0.9005867532,1.8735506982999999,0,1.8735506982999999,2.4381554032,-0.9005000000000001,2.5991348599,0.0125,-0.9005000000000001,0.9005867532,2.4256554032,0,2.4256554032
2019-06-26 08:30:00,1.8571533424000002,-0.9005000000000001,2.0639570701,0.026500000000000003,-0.9005000000000001,0.9008898379,1.8306533424,0,1.8306533424,2.4031023387,-0.9005000000000001,2.5662815707,0.026500000000000003,-0.9005000000000001,0.9008898379,2.3766023387,0,2.3766023387
2019-06-26 09:00:00,1.8174166346,-0.8785000000000001,2.0186048335,0.030500000000000003,-0.8785000000000001,0.8790292942,1.7869166346,0,1.7869166346,2.3722008221,-0.8785000000000001,2.5296440442,0.030500000000000003,-0.8785000000000001,0.8790292942,2.3417008221,0,2.3417008221
2019-06-26 09:30:00,1.8011693529000001,-0.8735,2.0018025097,0.04,-0.8735,0.8744153761000001,1.7611693529,0,1.7611693529,2.3528594049000002,-0.8735,2.509770832,0.04,-0.8735,0.8744153761000001,2.3128594049,0,2.3128594049
2019-06-26 10:00:00,1.7686953065000002,-0.875,1.9732987830000002,0.042,-0.875,0.8760074201,1.7266953065,0,1.7266953065,2.3392681763,-0.875,2.4975589284,0.042,-0.875,0.8760074201,2.2972681763000002,0,2.2972681763000002
2019-06-26 10:30:00,1.7257207104,-0.899,1.9458450530000002,0.062,-0.899,0.9011353949,1.6637207104,0,1.6637207104,2.3254717081000003,-0.899,2.4931946706,0.062,-0.899,0.9011353949,2.2634717081,0,2.2634717081
2019-06-26 11:00:00,1.7607548637,-0.9755,2.0129227357,0.07250000000000001,-0.9755,0.9781904211,1.6882548637,0,1.6882548637,2.3964130067,-0.9755,2.5873530004000003,0.07250000000000001,-0.9755,0.9781904211,2.3239130067,0,2.3239130067
2019-06-26 11:30:00,1.7853212331,-0.9825,2.0378121001,0.07250000000000001,-0.9825,0.9851713049,1.7128212331000001,0,1.7128212331000001,2.4446391902,-0.9825,2.634685374,0.07250000000000001,-0.9825,0.9851713049,2.3721391902,0,2.3721391902
2019-06-26 12:00:00,1.7695145852,-0.968,2.0169793918,0.082,-0.968,0.971466932,1.6875145852,0,1.6875145852,2.4562647629,-0.968,2.6401251079,0.082,-0.968,0.971466932,2.3742647629,0,2.3742647629
2019-06-26 12:30:00,1.8072930034999999,-0.9865,2.0590022463,0.1005,-0.9865,0.9916060206,1.7067930035,0,1.7067930035,2.4987720263,-0.9865,2.686455637,0.1005,-0.9865,0.9916060206,2.3982720263,0,2.3982720263
2019-06-26 13:00:00,1.7295412006,-0.9935,1.9945814134000002,0.10300000000000001,-0.9935,0.9988249346,1.6265412006000002,0,1.6265412006000002,2.4193702719,-0.9935,2.6154148356,0.10300000000000001,-0.9935,0.9988249346,2.3163702719,0,2.3163702719
2019-06-26 13:30:00,1.5657954513,-0.868,1.7902903103,0.094,-0.868,0.8730750254,1.4717954513,0,1.4717954513,2.2366958053,-0.868,2.3992148978,0.094,-0.868,0.8730750254,2.1426958053,0,2.1426958053
2019-06-26 14:00:00,1.5175211646,-0.896,1.7622957995,0.10350000000000001,-0.896,0.901958009,1.4140211646,0,1.4140211646,2.2303929202,-0.896,2.4036365321,0.10350000000000001,-0.896,0.901958009,2.1268929202,0,2.1268929202
2019-06-26 14:30:00,1.6618240256,-0.9525,1.9154412918000001,0.08750000000000001,-0.9525,0.9565105854,1.5743240256000002,0,1.5743240256000002,2.3553711172,-0.9525,2.5406749792000003,0.08750000000000001,-0.9525,0.9565105854,2.2678711172,0,2.2678711172
2019-06-26 15:00:00,1.6464044368000001,-0.9785,1.9152310094,0.07350000000000001,-0.9785,0.9812565923000001,1.5729044368,0,1.5729044368,2.3462430297,-0.9785,2.5421090859,0.07350000000000001,-0.9785,0.9812565923000001,2.2727430297,0,2.2727430297
2019-06-26 15:30:00,1.7878618548,-1.0155,2.0561347869,0.08600000000000001,-1.0155,1.0191350499,1.7018618548000002,0,1.7018618548000002,2.4643558669,-1.0155,2.6653874182,0.08600000000000001,-1.0155,1.0191350499,2.3783558669,0,2.3783558669
2019-06-26 16:00:00,1.8518581006,-1.0,2.1046088531000002,0.085,-1.0,1.0036059984,1.7668581006,0,1.7668581006,2.4940462484,-1.0,2.6870553938,0.085,-1.0,1.0036059984,2.4090462484,0,2.4090462484
2019-06-26 16:30:00,1.8414542818,-0.9495,2.0718359303,0.094,-0.9495,0.9541416299000001,1.7474542818,0,1.7474542818,2.4652241477,-0.9495,2.6417570571,0.094,-0.9495,0.9541416299000001,2.3712241477,0,2.3712241477
2019-06-26 17:00:00,1.8848129680999999,-0.9500000000000001,2.1106918119,0.091,-0.9500000000000001,0.9543484689,1.7938129681000001,0,1.7938129681000001,2.5094653139,-0.9500000000000001,2.6832659506,0.091,-0.9500000000000001,0.9543484689,2.4184653139,0,2.4184653139
2019-06-26 17:30:00,1.9035362585,-0.9545,2.1294413675,0.079,-0.9545,0.9577636713000001,1.8245362585,0,1.8245362585,2.5177159323,-0.9545,2.692575675,0.079,-0.9545,0.9577636713000001,2.4387159323,0,2.4387159323
2019-06-26 18:00:00,1.9396302022,-0.9755,2.1711208099,0.07200000000000001,-0.9755,0.9781534900000001,1.8676302022,0,1.8676302022,2.5483584193,-0.9755,2.7286866591,0.07200000000000001,-0.9755,0.9781534900000001,2.4763584193,0,2.4763584193
2019-06-26 18:30:00,2.0309446979,-0.9535,2.2436351343,0.067,-0.9535,0.9558510606,1.9639446979000001,0,1.9639446979000001,2.6012175765,-0.9535,2.7704683955,0.067,-0.9535,0.9558510606,2.5342175765,0,2.5342175765
2019-06-26 19:00:00,1.9949231090000001,-0.9490000000000001,2.2091444522,0.07050000000000001,-0.9490000000000001,0.9516150745,1.9244231090000001,0,1.9244231090000001,2.5551442040000003,-0.9490000000000001,2.7256857675,0.07050000000000001,-0.9490000000000001,0.9516150745,2.484644204,0,2.484644204
2019-06-26 19:30:00,1.9695264375,-0.9570000000000001,2.1897222171,0.07,-0.9570000000000001,0.9595566685,1.8995264375,0,1.8995264375,2.5294948262,-0.9570000000000001,2.7044764883,0.07,-0.9570000000000001,0.9595566685,2.4594948262000003,0,2.4594948262000003
2019-06-26 20:00:00,1.9632774472,-0.9195000000000001,2.1679341745,0.047,-0.9195000000000001,0.9207004127,1.9162774472000002,0,1.9162774472000002,2.5064948262,-0.9195000000000001,2.6698308119,0.047,-0.9195000000000001,0.9207004127,2.4594948262000003,0,2.4594948262000003
2019-06-26 20:30:00,1.957331108,-0.9255,2.1651086154,0.0635,-0.9255,0.9276758593000001,1.893831108,0,1.893831108,2.5012549905,-0.9255,2.6669883347,0.0635,-0.9255,0.9276758593000001,2.4377549905,0,2.4377549905
2019-06-26 21:00:00,1.8734010771,-0.9380000000000001,2.095107538,0.06,-0.9380000000000001,0.9399170176,1.8134010771,0,1.8134010771,2.5389554563,-0.9380000000000001,2.7066840985000002,0.06,-0.9380000000000001,0.9399170176,2.4789554563,0,2.4789554563
2019-06-26 21:30:00,1.6364093633999999,-0.9055000000000001,1.8702314976,0.0425,-0.9055000000000001,0.9064968285,1.5939093634,0,1.5939093634,3.2612062156,-0.9055000000000001,3.3845821353,0.0425,-0.9055000000000001,0.9064968285,3.2187062156,0,3.2187062156
2019-06-26 22:00:00,1.60777349,-0.932,1.8583755259,0.027,-0.932,0.9323910124,1.58077349,0,1.58077349,3.1283729369,-0.932,3.2642520173,0.027,-0.932,0.9323910124,3.1013729369,0,3.1013729369
2019-06-26 22:30:00,1.6412029505999999,-0.9415,1.8920807,0.057,-0.9415,0.94322386,1.5842029506,0,1.5842029506,2.7992964611,-0.9415,2.9533849947,0.057,-0.9415,0.94322386,2.7422964611,0,2.7422964611
2019-06-26 23:00:00,1.6139870368,-0.963,1.8794475664,0.0935,-0.963,0.9675284234,1.5204870368,0,1.5204870368,2.7845249859,-0.963,2.9463449216,0.0935,-0.963,0.9675284234,2.6910249859,0,2.6910249859
2019-06-26 23:30:00,1.7411517392,-0.984,1.9999663444,0.094,-0.984,0.9884796407,1.6471517392,0,1.6471517392,2.4746492754,-0.984,2.6631081533,0.094,-0.984,0.9884796407,2.3806492754,0,2.3806492754
2019-06-27 00:00:00,1.7930300088000002,-1.0045,2.0552315837,0.12350000000000001,-1.0045,1.0120634862,1.6695300088,0,1.6695300088,2.3530844805,-1.0045,2.5585204362000002,0.12350000000000001,-1.0045,1.0120634862,2.2295844805,0,2.2295844805
2019-06-27 00:30:00,1.7050235542,-0.981,1.9670959103,0.12250000000000001,-0.981,0.9886188598000001,1.5825235542,0,1.5825235542,2.2637893801,-0.981,2.4672055766,0.12250000000000001,-0.981,0.9886188598000001,2.1412893801,0,2.1412893801
2019-06-27 01:00:00,1.6179645697,-0.9570000000000001,1.879802742,0.111,-0.9570000000000001,0.9634157981,1.5069645697,0,1.5069645697,2.1920010216,-0.9570000000000001,2.3918021404,0.111,-0.9570000000000001,0.9634157981,2.0810010216,0,2.0810010216
2019-06-27 01:30:00,1.6323025669,-0.931,1.8791414715,0.098,-0.931,0.9361436856,1.5343025669,0,1.5343025669,2.186712285,-0.931,2.3766513453,0.098,-0.931,0.9361436856,2.088712285,0,2.088712285
2019-06-27 02:00:00,1.6778886668,-0.9530000000000001,1.9296422928,0.08700000000000001,-0.9530000000000001,0.9569629042000001,1.5908886668000002,0,1.5908886668000002,2.2213009015,-0.9530000000000001,2.417102955,0.08700000000000001,-0.9530000000000001,0.9569629042000001,2.1343009015,0,2.1343009015
2019-06-27 02:30:00,1.5695585807999999,-0.916,1.8172974821,0.07100000000000001,-0.916,0.918747517,1.4985585808000002,0,1.4985585808000002,2.1280770697999998,-0.916,2.3168444088999998,0.07100000000000001,-0.916,0.918747517,2.0570770698,0,2.0570770698
2019-06-27 03:00:00,1.5491443013000001,-0.9410000000000001,1.8125476728,0.109,-0.9410000000000001,0.9472919297,1.4401443013000002,0,1.4401443013000002,2.1433662464,-0.9410000000000001,2.3408331564,0.109,-0.9410000000000001,0.9472919297,2.0343662464,0,2.0343662464
2019-06-27 03:30:00,1.6007601531,-0.9645,1.8688748802,0.1125,-0.9645,0.9710388767,1.4882601531000001,0,1.4882601531000001,2.1889642609,-0.9645,2.3920336088,0.1125,-0.9645,0.9710388767,2.0764642609,0,2.0764642609
2019-06-27 04:00:00,1.5828959112,-0.9425,1.8422447491,0.113,-0.9425,0.9492498354000001,1.4698959112,0,1.4698959112,2.1610816639,-0.9425,2.3576641424,0.113,-0.9425,0.9492498354000001,2.0480816639,0,2.0480816639
2019-06-27 04:30:00,1.6556299657,-0.9735,1.9206282392,0.1165,-0.9735,0.9804460719,1.5391299657,0,1.5391299657,2.2141832689,-0.9735,2.4187413666,0.1165,-0.9735,0.9804460719,2.0976832689,0,2.0976832689
2019-06-27 05:00:00,1.6738098284,-1.0025,1.9510626827,0.1115,-1.0025,1.0086815652,1.5623098284,0,1.5623098284,2.2336148848,-1.0025,2.4482732085,0.1115,-1.0025,1.0086815652,2.1221148848,0,2.1221148848
2019-06-27 05:30:00,1.5800961363,-0.9735,1.8559111104000001,0.11,-0.9735,0.979694978,1.4700961363,0,1.4700961363,2.4376947664,-0.9735,2.6248920024,0.11,-0.9735,0.979694978,2.3276947664,0,2.3276947664
2019-06-27 06:00:00,1.4855753543,-0.973,1.775855606,0.114,-0.973,0.9796555517000001,1.3715753543,0,1.3715753543,2.7111409039,-0.973,2.8804537838,0.114,-0.973,0.9796555517000001,2.5971409039,0,2.5971409039
2019-06-27 06:30:00,1.430316568,-0.928,1.7049895849,0.1135,-0.928,0.9349151031,1.3168165680000001,0,1.3168165680000001,2.6331025318,-0.928,2.7918475859000003,0.1135,-0.928,0.9349151031,2.5196025318,0,2.5196025318
2019-06-27 07:00:00,1.4943251535,-0.91,1.7496021446,0.11,-0.91,0.9166242414,1.3843251535,0,1.3843251535,2.649809849,-0.91,2.8017123756,0.11,-0.91,0.9166242414,2.539809849,0,2.539809849
2019-06-27 07:30:00,1.5530505121,-0.9175000000000001,1.8038215386,0.116,-0.9175000000000001,0.9248038981000001,1.4370505121,0,1.4370505121,2.7070274574,-0.9175000000000001,2.8582868829,0.116,-0.9175000000000001,0.9248038981000001,2.5910274574,0,2.5910274574
2019-06-27 08:00:00,1.5660505121,-0.924,1.8183207106000001,0.129,-0.924,0.9329614140000001,1.4370505121,0,1.4370505121,2.7488023639,-0.924,2.8999466263,0.129,-0.924,0.9329614140000001,2.6198023639,0,2.6198023639
2019-06-27 08:30:00,1.5681508034,-1.003,1.8614795036,0.14300000000000002,-1.003,1.0131426356,1.4251508034,0,1.4251508034,2.8404242208,-1.003,3.0123111981,0.14300000000000002,-1.003,1.0131426356,2.6974242208,0,2.6974242208
2019-06-27 09:00:00,2.7465442555,-1.1185,2.9655602502000002,0.1495,-1.1185,1.1284469416,2.5970442555,0,2.5970442555,2.9317931515,-1.1185,3.1379058834,0.1495,-1.1185,1.1284469416,2.7822931515000002,0,2.7822931515000002
2019-06-27 09:30:00,3.8106008346999998,-1.058,3.9547493879,0.1585,-1.058,1.0698066414,3.6521008347,0,3.6521008347,0.1585,-1.058,1.0698066414,0.1585,-1.058,1.0698066414,0.0,0,0.0
2019-06-27 10:00:00,3.7428769571,-1.027,3.8812184834,0.1625,-1.027,1.0397765385,3.5803769571,0,3.5803769571,0.1625,-1.027,1.0397765385,0.1625,-1.027,1.0397765385,0.0,0,0.0
2019-06-27 10:30:00,4.1298151245,-1.1435,4.2852030539,0.18150000000000002,-1.1435,1.1578145361,3.9483151245,0,3.9483151245,0.18150000000000002,-1.1435,1.1578145361,0.18150000000000002,-1.1435,1.1578145361,0.0,0,0.0
2019-06-27 11:00:00,3.9660425762,-1.1360000000000001,4.1255290226,0.182,-1.1360000000000001,1.1504868535,3.7840425762,0,3.7840425762,0.182,-1.1360000000000001,1.1504868535,0.182,-1.1360000000000001,1.1504868535,0.0,0,0.0
2019-06-27 11:30:00,3.9167621328,-1.1185,4.0733362069,0.17350000000000002,-1.1185,1.1318765392,3.7432621328,0,3.7432621328,0.17350000000000002,-1.1185,1.1318765392,0.17350000000000002,-1.1185,1.1318765392,0.0,0,0.0
2019-06-27 12:00:00,4.0461467494,-1.129,4.2007076211,0.14850000000000002,-1.129,1.138724396,3.8976467493999998,0,3.8976467493999998,0.14850000000000002,-1.129,1.138724396,0.14850000000000002,-1.129,1.138724396,0.0,0,0.0
2019-06-27 12:30:00,4.1291974913,-1.1245,4.2795761673,0.123,-1.1245,1.1312069881,4.0061974913,0,4.0061974913,0.123,-1.1245,1.1312069881,0.123,-1.1245,1.1312069881,0.0,0,0.0
2019-06-27 13:00:00,4.1814901901,-1.1205,4.3290161076,0.137,-1.1205,1.1288442098,4.0444901901,0,4.0444901901,0.137,-1.1205,1.1288442098,0.137,-1.1205,1.1288442098,0.0,0,0.0
2019-06-27 13:30:00,4.0304237605,-1.025,4.1587186355,0.16,-1.025,1.0374126469,3.8704237605,0,3.8704237605,14.7743224491,-1.025,14.8098355436,0.16,-1.025,1.0374126469,14.6143224491,0,14.6143224491
2019-06-27 14:00:00,4.2446099451,-1.0445,4.3712348182,0.165,-1.0445,1.0574522448,4.0796099451,0,4.0796099451,0.165,-1.0445,1.0574522448,0.165,-1.0445,1.0574522448,0.0,0,0.0
2019-06-27 14:30:00,3.0324052585,-1.177,3.2528158035,0.157,-1.177,1.187424945,2.8754052585,0,2.8754052585,2.8359976251,-1.177,3.0705392897,0.157,-1.177,1.187424945,2.6789976251,0,2.6789976251
2019-06-27 15:00:00,2.1067158078,-1.1765,2.4129657571,0.14400000000000002,-1.1765,1.1852798193,1.9627158078,0,1.9627158078,2.7823089803,-1.1765,3.0208269583,0.14400000000000002,-1.1765,1.1852798193,2.6383089803,0,2.6383089803
2019-06-27 15:30:00,2.1275874123,-1.21,2.4475964122000002,0.1495,-1.21,1.2192006603,1.9780874123,0,1.9780874123,2.8165378143,-1.21,3.0654502539,0.1495,-1.21,1.2192006603,2.6670378143,0,2.6670378143
2019-06-27 16:00:00,2.0449612243,-1.2195,2.3809759888,0.14250000000000002,-1.2195,1.2277974181,1.9024612243,0,1.9024612243,2.7669215702,-1.2195,3.0237452316,0.14250000000000002,-1.2195,1.2277974181,2.6244215702,0,2.6244215702
2019-06-27 16:30:00,2.1076814702,-1.1245,2.3888954413,0.14550000000000002,-1.1245,1.1338741112,1.9621814702,0,1.9621814702,2.7496993574,-1.1245,2.9707485262,0.14550000000000002,-1.1245,1.1338741112,2.6041993573999997,0,2.6041993573999997
2019-06-27 17:00:00,2.1389363289,-1.111,2.410263392,0.1495,-1.111,1.1210134923,1.9894363289,0,1.9894363289,2.7688856324,-1.111,2.9834625262000003,0.1495,-1.111,1.1210134923,2.6193856324,0,2.6193856324
2019-06-27 17:30:00,2.1410937255,-1.0755,2.3960347642,0.14400000000000002,-1.0755,1.0850973459,1.9970937255,0,1.9970937255,2.7508118096,-1.0755,2.9535852556,0.14400000000000002,-1.0755,1.0850973459,2.6068118096,0,2.6068118096
2019-06-27 18:00:00,2.1585018772,-1.0915,2.4187812228,0.148,-1.0915,1.1014881978,2.0105018772,0,2.0105018772,2.7710619103000003,-1.0915,2.9782807726,0.148,-1.0915,1.1014881978,2.6230619103,0,2.6230619103
2019-06-27 18:30:00,2.1775017396,-1.098,2.4386713239,0.1505,-1.098,1.1082663263,2.0270017396,0,2.0270017396,2.7877784101,-1.098,2.996216358,0.1505,-1.098,1.1082663263,2.6372784101,0,2.6372784101
2019-06-27 19:00:00,2.1375506957,-1.1205,2.4134297642,0.1655,-1.1205,1.132656391,1.9720506957000001,0,1.9720506957000001,2.7565245129,-1.1205,2.9755583745000003,0.1655,-1.1205,1.132656391,2.5910245129,0,2.5910245129
2019-06-27 19:30:00,2.1708447436,-1.1165,2.441134808,0.17500000000000002,-1.1165,1.1301315189,1.9958447436000002,0,1.9958447436000002,2.7728896695,-1.1165,2.9892288921,0.17500000000000002,-1.1165,1.1301315189,2.5978896694999998,0,2.5978896694999998
2019-06-27 20:00:00,2.1176855905,-1.118,2.3946850023,0.17,-1.118,1.130851007,1.9476855905,0,1.9476855905,2.7188513274,-1.118,2.9397408968,0.17,-1.118,1.130851007,2.5488513274,0,2.5488513274
2019-06-27 20:30:00,2.1209578249,-1.1235,2.4001488173,0.1715,-1.1235,1.1365141882,1.9494578249,0,1.9494578249,2.7249856025,-1.1235,2.9475072153,0.1715,-1.1235,1.1365141882,2.5534856025,0,2.5534856025
2019-06-27 21:00:00,2.0995849228,-1.1255,2.3822273397,0.1685,-1.1255,1.1380432769,1.9310849228,0,1.9310849228,2.6950688402000003,-1.1255,2.9206414198,0.1685,-1.1255,1.1380432769,2.5265688402,0,2.5265688402
2019-06-27 21:30:00,2.058451022,-1.138,2.3520766591,0.192,-1.138,1.1540831859,1.8664510220000001,0,1.8664510220000001,2.6704656323,-1.138,2.9028314959,0.192,-1.138,1.1540831859,2.4784656323,0,2.4784656323
2019-06-27 22:00:00,1.8864230037,-1.1465,2.2074994901,0.2005,-1.1465,1.163899695,1.6859230037000001,0,1.6859230037000001,3.044745318,-1.1465,3.2534499077,0.2005,-1.1465,1.163899695,2.844245318,0,2.844245318
2019-06-27 22:30:00,1.8592453926,-1.143,2.1824853791,0.1965,-1.143,1.1597677569,1.6627453926,0,1.6627453926,3.0807906791,-1.143,3.2859884675,0.1965,-1.143,1.1597677569,2.8842906791000003,0,2.8842906791000003
2019-06-27 23:00:00,1.8209825674000002,-1.1435,2.1502487672,0.1875,-1.1435,1.1587702533,1.6334825674,0,1.6334825674,3.0704999548,-1.1435,3.276516782,0.1875,-1.1435,1.1587702533,2.8829999548,0,2.8829999548
2019-06-27 23:30:00,1.7928924754,-1.1695,2.1406059138,0.198,-1.1695,1.1861425926,1.5948924754,0,1.5948924754,3.1149483239,-1.1695,3.3272561233999998,0.198,-1.1695,1.1861425926,2.9169483239,0,2.9169483239
2019-06-28 00:00:00,1.7104078446000002,-1.1695,2.0720099529000002,0.2025,-1.1695,1.18690206,1.5079078446,0,1.5079078446,3.0700590683,-1.1695,3.2852690807,0.2025,-1.1695,1.18690206,2.8675590683000003,0,2.8675590683000003
2019-06-28 00:30:00,1.6016651850999999,-1.1435,1.9679744955,0.1885,-1.1435,1.1589324829,1.4131651851,0,1.4131651851,2.9612396789,-1.1435,3.1743554757,0.1885,-1.1435,1.1589324829,2.7727396789,0,2.7727396789
2019-06-28 01:00:00,1.5461408295,-1.091,1.8923087657000002,0.1825,-1.091,1.1061587815,1.3636408295,0,1.3636408295,2.8837834032,-1.091,3.0832592685,0.1825,-1.091,1.1061587815,2.7012834032,0,2.7012834032
2019-06-28 01:30:00,1.5710266387,-1.102,1.918991584,0.196,-1.102,1.1192944206,1.3750266387,0,1.3750266387,2.864336506,-1.102,3.0690108536,0.196,-1.102,1.1192944206,2.668336506,0,2.668336506
2019-06-28 02:00:00,1.5698728363,-1.121,1.9290261072,0.203,-1.121,1.1392321976,1.3668728363,0,1.3668728363,2.8689369228,-1.121,3.0801688374,0.203,-1.121,1.1392321976,2.6659369228000003,0,2.6659369228000003
2019-06-28 02:30:00,1.5641579787,-1.1035,1.9142367754,0.20450000000000002,-1.1035,1.1222889557,1.3596579787,0,1.3596579787,2.8638128677,-1.1035,3.0690611579000002,0.20450000000000002,-1.1035,1.1222889557,2.6593128676999997,0,2.6593128676999997
2019-06-28 03:00:00,1.5443263387,-1.1225,1.9091752383,0.1945,-1.1225,1.1392262725,1.3498263387,0,1.3498263387,2.8697581274,-1.1225,3.0814798328,0.1945,-1.1225,1.1392262725,2.6752581274000002,0,2.6752581274000002
2019-06-28 03:30:00,1.6000672006,-1.1285,1.9579906272,0.2005,-1.1285,1.14617298,1.3995672006,0,1.3995672006,2.9098549332,-1.1285,3.1210203431,0.2005,-1.1285,1.14617298,2.7093549332,0,2.7093549332
2019-06-28 04:00:00,1.4871454535,-1.1005,1.8500545532000001,0.1965,-1.1005,1.1179054074,1.2906454535,0,1.2906454535,2.8326827148,-1.1005,3.0389458061,0.1965,-1.1005,1.1179054074,2.6361827148,0,2.6361827148
2019-06-28 04:30:00,1.4541794625,-1.1075,1.8278933664,0.201,-1.1075,1.1255919554,1.2531794625,0,1.2531794625,2.8215256683,-1.1075,3.0310993627,0.201,-1.1075,1.1255919554,2.6205256683,0,2.6205256683
2019-06-28 05:00:00,1.4535512458,-1.104,1.8252745613,0.197,-1.104,1.121438808,1.2565512457999999,0,1.2565512457999999,2.8245700921,-1.104,3.0326576143,0.197,-1.104,1.121438808,2.6275700921,0,2.6275700921
2019-06-28 05:30:00,1.4213564883,-1.094,1.7936248958,0.19,-1.094,1.1103765127,1.2313564882999999,0,1.2313564882999999,2.7795969566,-1.094,2.987138303,0.19,-1.094,1.1103765127,2.5895969566,0,2.5895969566
2019-06-28 06:00:00,1.4137367559,-1.076,1.7766337875,0.17300000000000001,-1.076,1.0898187923,1.2407367559,0,1.2407367559,2.7279150641000003,-1.076,2.932455728,0.17300000000000001,-1.076,1.0898187923,2.5549150641000002,0,2.5549150641000002
2019-06-28 06:30:00,1.5100487293,-1.0385,1.8326836647,0.15,-1.0385,1.049277013,1.3600487293,0,1.3600487293,2.6989301357,-1.0385,2.891834388,0.15,-1.0385,1.049277013,2.5489301357,0,2.5489301357
2019-06-28 07:00:00,1.5656937162,-1.04,1.8796267749000002,0.14300000000000002,-1.04,1.0497852161,1.4226937162,0,1.4226937162,2.7733962794,-1.04,2.9619802367,0.14300000000000002,-1.04,1.0497852161,2.6303962794,0,2.6303962794
2019-06-28 07:30:00,1.6630901444,-1.032,1.9572666727999999,0.158,-1.032,1.0440249039,1.5050901444,0,1.5050901444,2.8422353467,-1.032,3.0237932744,0.158,-1.032,1.0440249039,2.6842353467,0,2.6842353467
2019-06-28 08:00:00,1.5498798956000002,-1.0265,1.8589862670000001,0.1855,-1.0265,1.0431263107,1.3643798956,0,1.3643798956,2.8018536775,-1.0265,2.9839715614999998,0.1855,-1.0265,1.0431263107,2.6163536775000003,0,2.6163536775000003
2019-06-28 08:30:00,1.5414994576,-1.061,1.87134753,0.1925,-1.061,1.0783214966,1.3489994576,0,1.3489994576,2.8607263475,-1.061,3.0511434308,0.1925,-1.061,1.0783214966,2.6682263475,0,2.6682263475
2019-06-28 09:00:00,1.4831321682,-1.1245,1.8612311190000002,0.21,-1.1245,1.1439406672,1.2731321682,0,1.2731321682,2.9032097948,-1.1245,3.1133787695,0.21,-1.1245,1.1439406672,2.6932097948,0,2.6932097948
2019-06-28 09:30:00,1.4624929646,-1.1065,1.8339105544,0.211,-1.1065,1.1264383028,1.2514929646000001,0,1.2514929646000001,2.8852829828,-1.1065,3.0901780112,0.211,-1.1065,1.1264383028,2.6742829828,0,2.6742829828
2019-06-28 10:00:00,1.3922290795,-1.098,1.7731062601,0.2185,-1.098,1.1195294771,1.1737290795,0,1.1737290795,2.8740673078,-1.098,3.0766648972,0.2185,-1.098,1.1195294771,2.6555673078,0,2.6555673078
2019-06-28 10:30:00,1.347402703,-1.094,1.7356065349,0.23500000000000001,-1.094,1.1189553164000001,1.112402703,0,1.112402703,2.9293380527,-1.094,3.1269565758,0.23500000000000001,-1.094,1.1189553164000001,2.6943380527,0,2.6943380527
2019-06-28 11:00:00,1.3473983738,-1.152,1.7727341531,0.23700000000000002,-1.152,1.1761262687,1.1103983738,0,1.1103983738,2.9780171683,-1.152,3.1930690965,0.23700000000000002,-1.152,1.1761262687,2.7410171683,0,2.7410171683
2019-06-28 11:30:00,1.3571652304000001,-1.155,1.7821117986,0.227,-1.155,1.1770955781,1.1301652304,0,1.1301652304,2.9745757519,-1.155,3.1909443593,0.227,-1.155,1.1770955781,2.7475757519,0,2.7475757519
2019-06-28 12:00:00,1.4735009264,-1.2235,1.9152433867,0.21,-1.2235,1.2413912558,1.2635009264,0,1.2635009264,3.0947188421,-1.2235,3.3277976142,0.21,-1.2235,1.2413912558,2.8847188421,0,2.8847188421
2019-06-28 12:30:00,1.5602551355,-1.234,1.9892591807,0.17650000000000002,-1.234,1.2465585626,1.3837551355,0,1.3837551355,3.118801564,-1.234,3.3540541432,0.17650000000000002,-1.234,1.2465585626,2.942301564,0,2.942301564
2019-06-28 13:00:00,1.7207328074000001,-1.2375,2.1195111805,0.184,-1.2375,1.2511044121000001,1.5367328074,0,1.5367328074,3.1224517346,-1.2375,3.3587365311,0.184,-1.2375,1.2511044121000001,2.9384517346,0,2.9384517346
2019-06-28 13:30:00,1.9177780433,-1.152,2.2371805076,0.1655,-1.152,1.1638274142,1.7522780433,0,1.7522780433,2.6342128006000003,-1.152,2.8750967078,0.1655,-1.152,1.1638274142,2.4687128006,0,2.4687128006
2019-06-28 14:00:00,1.9012107105,-1.151,2.2224768088,0.1505,-1.151,1.1607976783,1.7507107105,0,1.7507107105,2.6148043849000002,-1.151,2.85692194,0.1505,-1.151,1.1607976783,2.4643043849,0,2.4643043849
2019-06-28 14:30:00,1.8938459809000001,-1.1465,2.2138461665999998,0.137,-1.1465,1.1546563342,1.7568459809,0,1.7568459809,2.5991001771,-1.1465,2.8407365208,0.137,-1.1465,1.1546563342,2.4621001771,0,2.4621001771
2019-06-28 15:00:00,1.9005373613,-1.143,2.2177671794,0.11950000000000001,-1.143,1.1492298508,1.7810373613000001,0,1.7810373613000001,2.5816001771,-1.143,2.8233151567,0.11950000000000001,-1.143,1.1492298508,2.4621001771,0,2.4621001771
2019-06-28 15:30:00,1.9431409147,-1.1320000000000001,2.2488264971,0.112,-1.1320000000000001,1.1375271425,1.8311409147000002,0,1.8311409147000002,2.6009674028000003,-1.1320000000000001,2.8366274747,0.112,-1.1320000000000001,1.1375271425,2.4889674028,0,2.4889674028
2019-06-28 16:00:00,1.942583756,-1.1219999999999999,2.2433269154,0.1095,-1.1219999999999999,1.1273305859,1.8330837560000002,0,1.8330837560000002,2.5917404639,-1.1219999999999999,2.8241817633,0.1095,-1.1219999999999999,1.1273305859,2.4822404639,0,2.4822404639
2019-06-28 16:30:00,1.9842437845,-1.1305,2.2836929842,0.123,-1.1305,1.1371716009,1.8612437845,0,1.8612437845,2.6276738127,-1.1305,2.860541892,0.123,-1.1305,1.1371716009,2.5046738127,0,2.5046738127
2019-06-28 17:00:00,2.060297481,-1.123,2.346477085,0.1125,-1.123,1.1286209505,1.947797481,0,1.947797481,2.6914192098000003,-1.123,2.9163104024,0.1125,-1.123,1.1286209505,2.5789192098,0,2.5789192098
2019-06-28 17:30:00,2.1322627063,-1.106,2.4020366876,0.0835,-1.106,1.109147533,2.0487627063,0,2.0487627063,2.7303992595,-1.106,2.945898185,0.0835,-1.106,1.109147533,2.6468992595,0,2.6468992595
2019-06-28 18:00:00,2.1612112879,-1.108,2.4286824064,0.07,-1.108,1.1102089893,2.0912112879,0,2.0912112879,2.7434063919,-1.108,2.9587062428,0.07,-1.108,1.1102089893,2.6734063919,0,2.6734063919
