Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-28 18:30:00,2.1673415709,-1.098,2.4296035654,0.053500000000000006,-1.098,1.0993026198,2.1138415709,0,2.1138415709,2.7418160584,-1.098,2.9534995003,0.053500000000000006,-1.098,1.0993026198,2.6883160584,0,2.6883160584
2019-06-28 19:00:00,2.0915352806,-1.0605,2.3450330659,0.027,-1.0605,1.0608436501,2.0645352806,0,2.0645352806,2.9000680291,-1.0605,3.0878884085,0.027,-1.0605,1.0608436501,2.8730680291,0,2.8730680291
2019-06-28 19:30:00,1.8611320372,-0.9945,2.1101759903,0.0285,-0.9945,0.9949082872,1.8326320372,0,1.8326320372,3.0048483135,-0.9945,3.165145121,0.0285,-0.9945,0.9949082872,2.9763483135,0,2.9763483135
2019-06-28 20:00:00,2.0267913057,-1.028,2.2725903714999998,0.022,-1.028,1.0282353816,2.0047913057,0,2.0047913057,3.0954924615,-1.028,3.2617261656,0.022,-1.028,1.0282353816,3.0734924615,0,3.0734924615
2019-06-28 20:30:00,1.8504521183,-0.9590000000000001,2.0841914601,0.0135,-0.9590000000000001,0.9590950161,1.8369521183000002,0,1.8369521183000002,2.9293895212,-0.9590000000000001,3.0823698621,0.0135,-0.9590000000000001,0.9590950161,2.9158895212,0,2.9158895212
2019-06-28 21:00:00,1.8143964033,-0.9435,2.0450492802,0.007,-0.9435,0.9435259668,1.8073964033,0,1.8073964033,2.9057588459,-0.9435,3.0550984797,0.007,-0.9435,0.9435259668,2.8987588458999998,0,2.8987588458999998
2019-06-28 21:30:00,1.7786106299000002,-0.9380000000000001,2.0107958058,0.0035,-0.9380000000000001,0.9380065298,1.7751106299,0,1.7751106299,2.8737243481,-0.9380000000000001,3.0229349362,0.0035,-0.9380000000000001,0.9380065298,2.8702243481,0,2.8702243481
2019-06-28 22:00:00,1.7712863993,-0.9525,2.0111468764,0.0165,-0.9525,0.9526429027000001,1.7547863993,0,1.7547863993,2.8802868348,-0.9525,3.0336955188,0.0165,-0.9525,0.9526429027000001,2.8637868348,0,2.8637868348
2019-06-28 22:30:00,1.840619044,-0.9465,2.0697199606,0.002,-0.9465,0.9465021130000001,1.838619044,0,1.838619044,2.9178512429000003,-0.9465,3.0675263855,0.002,-0.9465,0.9465021130000001,2.9158512429,0,2.9158512429
2019-06-28 23:00:00,1.8078973124000002,-0.9455,2.0402114945,0.0,-0.9455,0.9455,1.8078973124000002,0,1.8078973124000002,2.8772634026,-0.9455,3.0286325194,0.0,-0.9455,0.9455,2.8772634026,0,2.8772634026
2019-06-28 23:30:00,1.7123232254,-0.9405,1.9536097559,0.0005,-0.9405,0.9405001329,1.7118232253999999,0,1.7118232253999999,2.8152620028,-0.9405,2.9682049111,0.0005,-0.9405,0.9405001329,2.8147620028,0,2.8147620028
2019-06-29 00:00:00,1.6211496728,-0.9410000000000001,1.8744618592000002,0.0,-0.9410000000000001,0.9410000000000001,1.6211496728,0,1.6211496728,2.7556599259,-0.9410000000000001,2.9118967405,0.0,-0.9410000000000001,0.9410000000000001,2.7556599259,0,2.7556599259
2019-06-29 00:30:00,1.5678236408,-0.9550000000000001,1.8357821136,0.004,-0.9550000000000001,0.9550083769000001,1.5638236408,0,1.5638236408,2.7517200318,-0.9550000000000001,2.9127286405,0.004,-0.9550000000000001,0.9550083769000001,2.7477200318,0,2.7477200318
2019-06-29 01:00:00,1.4600492894000001,-0.927,1.7294718637000002,0.001,-0.927,0.9270005394,1.4590492894,0,1.4590492894,2.6845404479,-0.927,2.8400856354,0.001,-0.927,0.9270005394,2.6835404479,0,2.6835404479
2019-06-29 01:30:00,1.441141573,-0.9205000000000001,1.7100319540000002,0.0005,-0.9205000000000001,0.9205001358,1.440641573,0,1.440641573,2.6616808845,-0.9205000000000001,2.8163567566000003,0.0005,-0.9205000000000001,0.9205001358,2.6611808845000002,0,2.6611808845000002
2019-06-29 02:00:00,1.5467932513,-0.933,1.8063937451,0.0,-0.933,0.933,1.5467932513,0,1.5467932513,2.7301766088,-0.933,2.8851955419,0.0,-0.933,0.933,2.7301766088,0,2.7301766088
2019-06-29 02:30:00,1.5098418525000001,-0.9185000000000001,1.7672760592999999,0.0,-0.9185000000000001,0.9185000000000001,1.5098418525000001,0,1.5098418525000001,2.6962890347,-0.9185000000000001,2.8484411190000003,0.0,-0.9185000000000001,0.9185000000000001,2.6962890347,0,2.6962890347
2019-06-29 03:00:00,1.5328554384,-0.9165000000000001,1.7859501799,0.0,-0.9165000000000001,0.9165000000000001,1.5328554384,0,1.5328554384,2.6943027188,-0.9165000000000001,2.8459162656,0.0,-0.9165000000000001,0.9165000000000001,2.6943027188,0,2.6943027188
2019-06-29 03:30:00,1.6544667093,-0.9695,1.9176001517999999,0.0,-0.9695,0.9695,1.6544667093,0,1.6544667093,2.8101952776,-0.9695,2.9727306888,0.0,-0.9695,0.9695,2.8101952776,0,2.8101952776
2019-06-29 04:00:00,1.6514803073,-1.026,1.9442384642000001,0.0,-1.026,1.026,1.6514803073,0,1.6514803073,2.8575582069000003,-1.026,3.0361677994,0.0,-1.026,1.026,2.8575582069000003,0,2.8575582069000003
2019-06-29 04:30:00,1.5603018619,-1.0005,1.8535215538,0.0,-1.0005,1.0005,1.5603018619,0,1.5603018619,2.7867744866,-1.0005,2.9609309835,0.0,-1.0005,1.0005,2.7867744866,0,2.7867744866
2019-06-29 05:00:00,1.5001898262,-0.9925,1.7987845242,0.0,-0.9925,0.9925,1.5001898262,0,1.5001898262,2.7496947429,-0.9925,2.9233332737,0.0,-0.9925,0.9925,2.7496947429,0,2.7496947429
2019-06-29 05:30:00,1.5263614603,-1.0035,1.8266886865,0.0,-1.0035,1.0035,1.5263614603,0,1.5263614603,2.7719574847,-1.0035,2.9480095908,0.0,-1.0035,1.0035,2.7719574847,0,2.7719574847
2019-06-29 06:00:00,1.5263614603,-1.0065,1.8283384691000002,0.0,-1.0065,1.0065,1.5263614603,0,1.5263614603,2.7719574847,-1.0065,2.9490321374,0.0,-1.0065,1.0065,2.7719574847,0,2.7719574847
2019-06-29 06:30:00,1.5283614603,-0.986,1.8188141063,0.002,-0.986,0.9860020284000001,1.5263614603,0,1.5263614603,2.7739574847,-0.986,2.9439830379,0.002,-0.986,0.9860020284000001,2.7719574847,0,2.7719574847
2019-06-29 07:00:00,1.5776960271,-0.963,1.8483759774,0.0035,-0.963,0.9630063603000001,1.5741960271000002,0,1.5741960271000002,2.7338733697,-0.963,2.898522486,0.0035,-0.963,0.9630063603000001,2.7303733697,0,2.7303733697
2019-06-29 07:30:00,1.6534559734,-0.9785,1.9212961526,0.005,-0.9785,0.9785127746000001,1.6484559734,0,1.6484559734,2.8054860936,-0.9785,2.9712311373,0.005,-0.9785,0.9785127746000001,2.8004860936,0,2.8004860936
2019-06-29 08:00:00,1.6681169175,-0.927,1.9083875525,0.005,-0.927,0.9270134843000001,1.6631169175,0,1.6631169175,2.7668227359,-0.927,2.9179851013,0.005,-0.927,0.9270134843000001,2.7618227359,0,2.7618227359
2019-06-29 08:30:00,1.6061139176,-0.9580000000000001,1.8701245724,0.01,-0.9580000000000001,0.9580521906,1.5961139175999999,0,1.5961139175999999,2.9944238272,-0.9580000000000001,3.1439367132,0.01,-0.9580000000000001,0.9580521906,2.9844238272,0,2.9844238272
2019-06-29 09:00:00,1.4573956602,-0.963,1.7468174233,0.006500000000000001,-0.963,0.9630219364,1.4508956602,0,1.4508956602,3.22957133,-0.963,3.370089016,0.006500000000000001,-0.963,0.9630219364,3.22307133,0,3.22307133
2019-06-29 09:30:00,1.3415430248,-0.9520000000000001,1.6450050721,0.0055000000000000005,-0.9520000000000001,0.9520158875,1.3360430248,0,1.3360430248,3.1709170744,-0.9520000000000001,3.310742982,0.0055000000000000005,-0.9520000000000001,0.9520158875,3.1654170744,0,3.1654170744
2019-06-29 10:00:00,1.3518041282,-0.9365,1.644508027,0.0085,-0.9365,0.9365385737,1.3433041282,0,1.3433041282,3.1543594495,-0.9365,3.2904430988,0.0085,-0.9365,0.9365385737,3.1458594495,0,3.1458594495
2019-06-29 10:30:00,1.3830562137,-0.9275,1.6652629643,0.0085,-0.9275,0.927538948,1.3745562137,0,1.3745562137,3.1726403797,-0.9275,3.3054354069,0.0085,-0.9275,0.927538948,3.1641403797,0,3.1641403797
2019-06-29 11:00:00,1.2850920286,-0.9335,1.5883588297,0.0135,-0.9335,0.9335976114000001,1.2715920286,0,1.2715920286,3.200326608,-0.9335,3.3336935444,0.0135,-0.9335,0.9335976114000001,3.186826608,0,3.186826608
2019-06-29 11:30:00,1.3166214567,-0.936,1.6154219449,0.009000000000000001,-0.936,0.9360432682000001,1.3076214567,0,1.3076214567,3.2137256211,-0.936,3.3472568422,0.009000000000000001,-0.936,0.9360432682000001,3.2047256211,0,3.2047256211
2019-06-29 12:00:00,1.3151403819,-0.9440000000000001,1.6188669569,0.013000000000000001,-0.9440000000000001,0.9440895085000001,1.3021403819000001,0,1.3021403819000001,3.2531180009,-0.9440000000000001,3.3873164493,0.013000000000000001,-0.9440000000000001,0.9440895085000001,3.2401180009,0,3.2401180009
2019-06-29 12:30:00,1.3291628536,-0.9460000000000001,1.6314379827,0.0235,-0.9460000000000001,0.9462918419,1.3056628536,0,1.3056628536,3.2723750765,-0.9460000000000001,3.4063697159,0.0235,-0.9460000000000001,0.9462918419,3.2488750765,0,3.2488750765
2019-06-29 13:00:00,1.4226147486,-0.9785,1.7266426883000001,0.03,-0.9785,0.9789597796,1.3926147486,0,1.3926147486,3.32667812,-0.9785,3.4675999717,0.03,-0.9785,0.9789597796,3.29667812,0,3.29667812
2019-06-29 13:30:00,1.5484838302,-1.029,1.8592049839,0.023,-1.029,1.0292570136,1.5254838302,0,1.5254838302,3.4006005729,-1.029,3.552875632,0.023,-1.029,1.0292570136,3.3776005729,0,3.3776005729
2019-06-29 14:00:00,1.6000166232000002,-1.045,1.9110411284,0.0115,-1.045,1.0450632756,1.5885166231999999,0,1.5885166231999999,3.4203990774,-1.045,3.5764724029,0.0115,-1.045,1.0450632756,3.4088990774,0,3.4088990774
2019-06-29 14:30:00,1.6720887328,-1.07,1.9851399775,0.018500000000000003,-1.07,1.070159918,1.6535887328,0,1.6535887328,3.3240401579,-1.07,3.4920113075,0.018500000000000003,-1.07,1.070159918,3.3055401579,0,3.3055401579
2019-06-29 15:00:00,1.7496849507,-1.0145,2.0225250744,0.0085,-1.0145,1.014535608,1.7411849507000001,0,1.7411849507000001,2.9337441544000002,-1.0145,3.1042011877,0.0085,-1.0145,1.014535608,2.9252441544,0,2.9252441544
2019-06-29 15:30:00,1.7274058424,-1.031,2.0116888289,0.0115,-1.031,1.0310641348,1.7159058424,0,1.7159058424,2.9314970797,-1.031,3.1075128525,0.0115,-1.031,1.0310641348,2.9199970797,0,2.9199970797
2019-06-29 16:00:00,1.7380392515,-1.03,2.0203169157,0.0175,-1.03,1.0301486543,1.7205392515,0,1.7205392515,2.9427441544,-1.03,3.1177945985,0.0175,-1.03,1.0301486543,2.9252441544,0,2.9252441544
2019-06-29 16:30:00,2.5965463433,-0.47650000000000003,2.6399062792,0.0195,-0.47650000000000003,0.4768988362,2.5770463433,0,2.5770463433,3.3980053963,-0.47650000000000003,3.4312523841,0.0195,-0.47650000000000003,0.4768988362,3.3785053963,0,3.3785053963
2019-06-29 17:00:00,2.240704991,-0.794,2.3772241915,0.0175,-0.794,0.7941928292,2.2232049910000002,0,2.2232049910000002,3.2137728667,-0.794,3.3104036066,0.0175,-0.794,0.7941928292,3.1962728667,0,3.1962728667
2019-06-29 17:30:00,2.0235197201,-0.9510000000000001,2.2358517522,0.019,-0.9510000000000001,0.9511897813,2.0045197201,0,2.0045197201,3.0989105758,-0.9510000000000001,3.2415502089,0.019,-0.9510000000000001,0.9511897813,3.0799105758,0,3.0799105758
2019-06-29 18:00:00,2.5728205924000003,-0.6685,2.6582509382,0.043000000000000003,-0.6685,0.6698815194000001,2.5298205924,0,2.5298205924,3.7458535606,-0.6685,3.8050376014,0.043000000000000003,-0.6685,0.6698815194000001,3.7028535606,0,3.7028535606
2019-06-29 18:30:00,1.9170267997,-1.077,2.1988453222,0.051500000000000004,-1.077,1.0782306108,1.8655267997,0,1.8655267997,3.6209272783,-1.077,3.7777034498,0.051500000000000004,-1.077,1.0782306108,3.5694272783,0,3.5694272783
2019-06-29 19:00:00,1.8865018647,-1.082,2.1747674095,0.035,-1.082,1.0825659333,1.8515018646999999,0,1.8515018646999999,3.6078634939,-1.082,3.7666169159000003,0.035,-1.082,1.0825659333,3.5728634939,0,3.5728634939
2019-06-29 19:30:00,1.8460867015,-1.0975,2.1476830211,0.015,-1.0975,1.0976025008999999,1.8310867015,0,1.8310867015,3.5778302432,-1.0975,3.7423756491,0.015,-1.0975,1.0976025008999999,3.5628302432,0,3.5628302432
2019-06-29 20:00:00,1.7826714314,-1.1195,2.1050410168,0.021500000000000002,-1.1195,1.1197064347,1.7611714314,0,1.7611714314,3.539758687,-1.1195,3.7125694353,0.021500000000000002,-1.1195,1.1197064347,3.518258687,0,3.518258687
2019-06-29 20:30:00,1.7048971128,-1.109,2.0338522968,0.026000000000000002,-1.109,1.1093047372,1.6788971128,0,1.6788971128,3.4749894718,-1.109,3.6476612822,0.026000000000000002,-1.109,1.1093047372,3.4489894718,0,3.4489894718
2019-06-29 21:00:00,1.6898823257000002,-1.102,2.0174504392,0.058,-1.102,1.1035252602,1.6318823257,0,1.6318823257,3.4317710086,-1.102,3.6043662765,0.058,-1.102,1.1035252602,3.3737710086,0,3.3737710086
2019-06-29 21:30:00,1.7060891981,-1.0315,1.9936731432,0.029,-1.0315,1.0319075782,1.6770891981,0,1.6770891981,3.3156443496,-1.0315,3.4723896244,0.029,-1.0315,1.0319075782,3.2866443496,0,3.2866443496
2019-06-29 22:00:00,1.717941399,-1.02,1.9979295910000001,0.0155,-1.02,1.0201177628,1.702441399,0,1.702441399,3.3080662314,-1.02,3.4617484298,0.0155,-1.02,1.0201177628,3.2925662314,0,3.2925662314
2019-06-29 22:30:00,1.6744477888,-1.0355,1.9687650056,0.0245,-1.0355,1.0357897953,1.6499477888,0,1.6499477888,3.2954349952,-1.0355,3.4542947265,0.0245,-1.0355,1.0357897953,3.2709349952,0,3.2709349952
2019-06-29 23:00:00,1.6567491309,-1.048,1.960388146,0.025,-1.048,1.0482981446,1.6317491309,0,1.6317491309,3.2959349952,-1.048,3.4585389246,0.025,-1.048,1.0482981446,3.2709349952,0,3.2709349952
2019-06-29 23:30:00,1.6554273674000002,-1.031,1.9502309526000001,0.0415,-1.031,1.0318348947,1.6139273674,0,1.6139273674,3.0225913614,-1.031,3.1935903836,0.0415,-1.031,1.0318348947,2.9810913614,0,2.9810913614
2019-06-30 00:00:00,1.573220124,-1.0205,1.875217803,0.045,-1.0205,1.0214916789,1.5282201240000002,0,1.5282201240000002,2.7306386543,-1.0205,2.9150999486,0.045,-1.0205,1.0214916789,2.6856386543,0,2.6856386543
2019-06-30 00:30:00,1.5517798891,-1.038,1.8669399627,0.043500000000000004,-1.038,1.0389110886,1.5082798891,0,1.5082798891,2.7278020307,-1.038,2.9186208933,0.043500000000000004,-1.038,1.0389110886,2.6843020307,0,2.6843020307
2019-06-30 01:00:00,1.5607024562,-1.0415,1.8763033888,0.030500000000000003,-1.0415,1.0419464957,1.5302024562,0,1.5302024562,2.6890843671,-1.0415,2.8837297001,0.030500000000000003,-1.0415,1.0419464957,2.6585843671,0,2.6585843671
2019-06-30 01:30:00,1.7246008074999999,-1.035,2.0113361095,0.0575,-1.035,1.0365959917,1.6671008075,0,1.6671008075,2.2773822247,-1.035,2.5015384861000003,0.0575,-1.035,1.0365959917,2.2198822247,0,2.2198822247
2019-06-30 02:00:00,1.7626474288,-1.0255,2.0392587399,0.065,-1.0255,1.0275579059,1.6976474288,0,1.6976474288,2.2999981785,-1.0255,2.5182616765,0.065,-1.0255,1.0275579059,2.2349981785,0,2.2349981785
2019-06-30 02:30:00,1.7174557141,-1.038,2.0067630976,0.07,-1.038,1.0403576308,1.6474557141,0,1.6474557141,2.2812870957999998,-1.038,2.5063349364,0.07,-1.038,1.0403576308,2.2112870958,0,2.2112870958
2019-06-30 03:00:00,1.7229948014,-1.013,1.9987196114999999,0.046,-1.013,1.0140438847,1.6769948014,0,1.6769948014,2.256102373,-1.013,2.4730885382,0.046,-1.013,1.0140438847,2.210102373,0,2.210102373
2019-06-30 03:30:00,1.7340827885999999,-1.02,2.011825817,0.055,-1.02,1.0214817668,1.6790827886000002,0,1.6790827886000002,2.2530909471,-1.02,2.4732203331,0.055,-1.02,1.0214817668,2.1980909471,0,2.1980909471
2019-06-30 04:00:00,1.7436435292999999,-1.046,2.0333245578,0.041,-1.046,1.0468032289,1.7026435293,0,1.7026435293,2.2730720519,-1.046,2.5021935483,0.041,-1.046,1.0468032289,2.2320720519,0,2.2320720519
2019-06-30 04:30:00,1.7363011488,-1.0345,2.0211214534,0.0395,-1.0345,1.0352538336,1.6968011488,0,1.6968011488,2.2666712141,-1.0345,2.4915835613,0.0395,-1.0345,1.0352538336,2.2271712141,0,2.2271712141
2019-06-30 05:00:00,1.569722856,-1.0205,1.8722847258000002,0.05,-1.0205,1.0217241555,1.519722856,0,1.519722856,2.3545642670999998,-1.0205,2.5662020844,0.05,-1.0205,1.0217241555,2.3045642671,0,2.3045642671
2019-06-30 05:30:00,1.4554453063000001,-1.0285,1.7821709485000001,0.053500000000000006,-1.0285,1.0298905282,1.4019453063,0,1.4019453063,2.6170217977,-1.0285,2.8118704344000003,0.053500000000000006,-1.0285,1.0298905282,2.5635217977,0,2.5635217977
2019-06-30 06:00:00,1.4572714459,-1.0025,1.7687979865,0.043000000000000003,-1.0025,1.0034217707,1.4142714459,0,1.4142714459,2.6020208905,-1.0025,2.7884617560000002,0.043000000000000003,-1.0025,1.0034217707,2.5590208905000003,0,2.5590208905000003
2019-06-30 06:30:00,1.4952703843,-0.996,1.796621697,0.033,-0.996,0.9965465368,1.4622703843,0,1.4622703843,2.6279670069,-0.996,2.8103783713,0.033,-0.996,0.9965465368,2.5949670069,0,2.5949670069
2019-06-30 07:00:00,1.5675009747000002,-1.0045,1.8617410012,0.036000000000000004,-1.0045,1.0051448901,1.5315009747000001,0,1.5315009747000001,2.6729669874,-1.0045,2.8554811793,0.036000000000000004,-1.0045,1.0051448901,2.6369669874,0,2.6369669874
2019-06-30 07:30:00,1.6272907665,-1.02,1.9205403508,0.045,-1.02,1.0209921645,1.5822907665,0,1.5822907665,2.9937487767,-1.02,3.1627411747,0.045,-1.02,1.0209921645,2.9487487767,0,2.9487487767
2019-06-30 08:00:00,1.6173240255999999,-1.024,1.9142395367,0.043000000000000003,-1.024,1.0249024344,1.5743240256000002,0,1.5743240256000002,3.3037406638,-1.024,3.4587972438,0.043000000000000003,-1.024,1.0249024344,3.2607406638,0,3.2607406638
2019-06-30 08:30:00,1.698552018,-1.0285,1.9856714753,0.055,-1.0285,1.0299695384,1.643552018,0,1.643552018,3.384065738,-1.0285,3.5369072888,0.055,-1.0285,1.0299695384,3.329065738,0,3.329065738
2019-06-30 09:00:00,1.5815376164,-1.0625,1.9052998405000001,0.069,-1.0625,1.0647381133,1.5125376164,0,1.5125376164,3.3298163544,-1.0625,3.4952229119,0.069,-1.0625,1.0647381133,3.2608163544,0,3.2608163544
2019-06-30 09:30:00,1.5377335055999999,-1.1015,1.8915407963000002,0.10550000000000001,-1.1015,1.106540781,1.4322335056,0,1.4322335056,3.3569132238,-1.1015,3.5330112711,0.10550000000000001,-1.1015,1.106540781,3.2514132238,0,3.2514132238
2019-06-30 10:00:00,1.4555169017,-1.037,1.7871481336000001,0.093,-1.037,1.041161851,1.3625169017,0,1.3625169017,3.2499882223,-1.037,3.4114208836,0.093,-1.037,1.041161851,3.1569882223,0,3.1569882223
2019-06-30 10:30:00,1.5197688806,-1.073,1.8603834149,0.083,-1.073,1.0762053706999999,1.4367688806,0,1.4367688806,3.337713127,-1.073,3.5059460803,0.083,-1.073,1.0762053706999999,3.254713127,0,3.254713127
2019-06-30 11:00:00,1.4756169002,-1.05,1.8110619084000001,0.054,-1.05,1.0513876545,1.4216169002,0,1.4216169002,3.2687399924,-1.05,3.4332435303,0.054,-1.05,1.0513876545,3.2147399924,0,3.2147399924
2019-06-30 11:30:00,1.5010901358000002,-1.053,1.8335977192000001,0.07050000000000001,-1.053,1.0553574039,1.4305901358,0,1.4305901358,3.2730101549,-1.053,3.4382269375,0.07050000000000001,-1.053,1.0553574039,3.2025101549,0,3.2025101549
2019-06-30 12:00:00,1.5483772218,-1.081,1.888394297,0.1145,-1.081,1.0870470321,1.4338772218,0,1.4338772218,2.8275012465,-1.081,3.0270983299,0.1145,-1.081,1.0870470321,2.7130012465,0,2.7130012465
2019-06-30 12:30:00,1.4211805701,-1.088,1.7898318951,0.129,-1.088,1.0956208286,1.2921805701,0,1.2921805701,2.7573250931,-1.088,2.9642175475,0.129,-1.088,1.0956208286,2.6283250931,0,2.6283250931
2019-06-30 13:00:00,1.3783672945,-1.0885,1.7563395596,0.106,-1.0885,1.0936490525,1.2723672945,0,1.2723672945,2.7585980531,-1.0885,2.9655851815,0.106,-1.0885,1.0936490525,2.6525980531,0,2.6525980531
2019-06-30 13:30:00,1.4149933654,-1.0965,1.7901168884,0.0945,-1.0965,1.1005646278,1.3204933654,0,1.3204933654,2.8118881848,-1.0965,3.0181165342,0.0945,-1.0965,1.1005646278,2.7173881848,0,2.7173881848
2019-06-30 14:00:00,1.5394495887000001,-1.127,1.9078873227000002,0.128,-1.127,1.1342455642,1.4114495887,0,1.4114495887,2.9030244271,-1.127,3.1141097965,0.128,-1.127,1.1342455642,2.7750244271,0,2.7750244271
2019-06-30 14:30:00,1.4829623477,-1.124,1.8607937352000001,0.1325,-1.124,1.1317827751,1.3504623477,0,1.3504623477,2.8598738041000002,-1.124,3.0728251131,0.1325,-1.124,1.1317827751,2.7273738041,0,2.7273738041
2019-06-30 15:00:00,1.5958323037,-1.154,1.9693645527,0.1305,-1.154,1.1613553504,1.4653323037,0,1.4653323037,2.9412810572,-1.154,3.1595648842,0.1305,-1.154,1.1613553504,2.8107810572,0,2.8107810572
2019-06-30 15:30:00,1.7030764322,-1.1785,2.0710701543,0.136,-1.1785,1.1863213098,1.5670764322,0,1.5670764322,3.0059428898,-1.1785,3.2287079315,0.136,-1.1785,1.1863213098,2.8699428898,0,2.8699428898
2019-06-30 16:00:00,1.7130798046,-1.1865,2.083848523,0.135,-1.1865,1.1941554547,1.5780798046,0,1.5780798046,3.0671721844,-1.1865,3.2886665168,0.135,-1.1865,1.1941554547,2.9321721844,0,2.9321721844
2019-06-30 16:30:00,1.658160592,-1.171,2.029959987,0.14550000000000002,-1.171,1.1800047669,1.512660592,0,1.512660592,3.5743793227,-1.171,3.76130676,0.14550000000000002,-1.171,1.1800047669,3.4288793227,0,3.4288793227
2019-06-30 17:00:00,1.6828307984,-1.188,2.0599183226,0.14650000000000002,-1.188,1.1969988513,1.5363307983999999,0,1.5363307983999999,3.6447003262,-1.188,3.8334298569,0.14650000000000002,-1.188,1.1969988513,3.4982003262,0,3.4982003262
2019-06-30 17:30:00,1.6892512074,-1.213,2.0796486823,0.146,-1.213,1.2217548854,1.5432512074,0,1.5432512074,3.6670957862,-1.213,3.8625070233,0.146,-1.213,1.2217548854,3.5210957862,0,3.5210957862
2019-06-30 18:00:00,1.7148869038,-1.202,2.0941922292,0.1505,-1.202,1.2113852608,1.5643869038,0,1.5643869038,3.6337345412,-1.202,3.8273790922,0.1505,-1.202,1.2113852608,3.4832345412,0,3.4832345412
2019-06-30 18:30:00,1.6631240064,-1.2015,2.0517270069,0.159,-1.2015,1.2119749379,1.5041240064,0,1.5041240064,3.623832887,-1.2015,3.8178222906,0.159,-1.2015,1.2119749379,3.464832887,0,3.464832887
2019-06-30 19:00:00,1.6332615753000002,-1.21,2.0326444286,0.1305,-1.21,1.2170169473,1.5027615753,0,1.5027615753,3.5922001267,-1.21,3.7905147078,0.1305,-1.21,1.2170169473,3.4617001267,0,3.4617001267
2019-06-30 19:30:00,1.6091996128,-1.207,2.0115596918,0.11,-1.207,1.2120020627,1.4991996128,0,1.4991996128,3.5511926451,-1.207,3.7507090267,0.11,-1.207,1.2120020627,3.4411926451,0,3.4411926451
2019-06-30 20:00:00,1.5520106703,-1.207,1.9661093867,0.105,-1.207,1.2115585004,1.4470106703,0,1.4470106703,3.504126154,-1.207,3.7061771547999998,0.105,-1.207,1.2115585004,3.399126154,0,3.399126154
2019-06-30 20:30:00,1.5922571562,-1.2065000000000001,1.9977299871,0.0845,-1.2065000000000001,1.209455456,1.5077571562,0,1.5077571562,3.4947369135,-1.2065000000000001,3.6971378585,0.0845,-1.2065000000000001,1.209455456,3.4102369135,0,3.4102369135
2019-06-30 21:00:00,1.5452273386000002,-1.2,1.9564579035,0.074,-1.2,1.2022795016,1.4712273385999999,0,1.4712273385999999,3.3720857577,-1.2,3.5792404721,0.074,-1.2,1.2022795016,3.2980857577,0,3.2980857577
2019-06-30 21:30:00,1.7712907069,-1.217,2.1490834717,0.061,-1.217,1.2185278003,1.7102907069,0,1.7102907069,2.5998570478,-1.217,2.870600228,0.061,-1.217,1.2185278003,2.5388570478,0,2.5388570478
2019-06-30 22:00:00,1.8015919386,-1.1815,2.1544548646,0.0585,-1.1815,1.1829473784,1.7430919386000001,0,1.7430919386000001,2.4128815125,-1.1815,2.6866223112,0.0585,-1.1815,1.1829473784,2.3543815125,0,2.3543815125
2019-06-30 22:30:00,1.773198778,-1.143,2.1096641691,0.0625,-1.143,1.1447074954,1.710698778,0,1.710698778,2.3767008782,-1.143,2.6372629873999998,0.0625,-1.143,1.1447074954,2.3142008782,0,2.3142008782
2019-06-30 23:00:00,1.9616052055000002,-1.143,2.2703180355,0.0685,-1.143,1.1450507631,1.8931052055,0,1.8931052055,1.9633076381999999,-1.143,2.2717891369,0.0685,-1.143,1.1450507631,1.8948076382,0,1.8948076382
2019-06-30 23:30:00,1.8912779273,-1.1425,2.2095787943,0.076,-1.1425,1.1450249997,1.8152779273,0,1.8152779273,1.8766850529,-1.1425,2.1971010531,0.076,-1.1425,1.1450249997,1.8006850529,0,1.8006850529
2019-07-01 00:00:00,1.9167959809,-1.1255,2.2228038786,0.095,-1.1255,1.1295022134,1.8217959809000002,0,1.8217959809000002,1.9037598736999999,-1.1255,2.2115722703,0.095,-1.1255,1.1295022134,1.8087598737000001,0,1.8087598737000001
2019-07-01 00:30:00,1.6039420915,-1.1095,1.9502872821000001,0.08650000000000001,-1.1095,1.1128667935,1.5174420915,0,1.5174420915,2.1272050328,-1.1095,2.3991647508,0.08650000000000001,-1.1095,1.1128667935,2.0407050328,0,2.0407050328
2019-07-01 01:00:00,1.4547420544,-1.065,1.8029141535000002,0.062,-1.065,1.0668031683,1.3927420544,0,1.3927420544,2.1045212612,-1.065,2.3586510422,0.062,-1.065,1.0668031683,2.0425212612,0,2.0425212612
2019-07-01 01:30:00,1.534053041,-1.049,1.8584186107,0.0415,-1.049,1.0498205799,1.492553041,0,1.492553041,2.134609962,-1.049,2.3784366062,0.0415,-1.049,1.0498205799,2.093109962,0,2.093109962
2019-07-01 02:00:00,1.5898556958999999,-1.0715,1.917225439,0.052000000000000005,-1.0715,1.0727610405,1.5378556959,0,1.5378556959,2.182173078,-1.0715,2.431047427,0.052000000000000005,-1.0715,1.0727610405,2.130173078,0,2.130173078
2019-07-01 02:30:00,1.4694125247,-1.064,1.8141855384,0.062,-1.064,1.0658048602,1.4074125247,0,1.4074125247,2.0998073118,-1.064,2.3539937864000002,0.062,-1.064,1.0658048602,2.0378073118,0,2.0378073118
2019-07-01 03:00:00,1.5039439984,-1.081,1.8521362127,0.083,-1.081,1.0841817191,1.4209439984,0,1.4209439984,2.1405977243,-1.081,2.3980658075,0.083,-1.081,1.0841817191,2.0575977243,0,2.0575977243
2019-07-01 03:30:00,1.5163748943000002,-1.0865,1.8654423256000001,0.10550000000000001,-1.0865,1.0916100494,1.4108748943,0,1.4108748943,2.1668185158,-1.0865,2.4239605464,0.10550000000000001,-1.0865,1.0916100494,2.0613185158,0,2.0613185158
2019-07-01 04:00:00,1.4135187872000001,-1.068,1.7716261914,0.1015,-1.068,1.0728123088000001,1.3120187872,0,1.3120187872,2.106576228,-1.068,2.3618398346,0.1015,-1.068,1.0728123088000001,2.005076228,0,2.005076228
2019-07-01 04:30:00,1.3626326924,-1.071,1.7331499804,0.0995,-1.071,1.0756120351,1.2631326924000001,0,1.2631326924000001,2.0752323429,-1.071,2.3353008964,0.0995,-1.071,1.0756120351,1.9757323429,0,1.9757323429
2019-07-01 05:00:00,1.3755513647,-1.0525,1.7320213067,0.0955,-1.0525,1.0568237791,1.2800513647,0,1.2800513647,2.0712323429,-1.0525,2.323307915,0.0955,-1.0525,1.0568237791,1.9757323429,0,1.9757323429
2019-07-01 05:30:00,1.4479380634,-1.049,1.7879948645,0.114,-1.049,1.0551762886,1.3339380634,0,1.3339380634,2.1019318695,-1.049,2.3491527375,0.114,-1.049,1.0551762886,1.9879318695000001,0,1.9879318695000001
2019-07-01 06:00:00,1.5531106976,-1.0915,1.8982953113,0.109,-1.0915,1.0969290086,1.4441106976,0,1.4441106976,2.1752638673,-1.0915,2.4337512491,0.109,-1.0915,1.0969290086,2.0662638673,0,2.0662638673
2019-07-01 06:30:00,1.5829011841,-1.0485,1.8986649017000001,0.092,-1.0485,1.0525285032,1.4909011841,0,1.4909011841,2.1781928439,-1.0485,2.417411077,0.092,-1.0485,1.0525285032,2.0861928439,0,2.0861928439
2019-07-01 07:00:00,1.7019810563000002,-1.041,1.9950991243,0.078,-1.041,1.0439181002,1.6239810563,0,1.6239810563,2.2601158961,-1.041,2.4883337525,0.078,-1.041,1.0439181002,2.1821158961,0,2.1821158961
2019-07-01 07:30:00,1.6310252974,-1.0425,1.9357297773000002,0.07250000000000001,-1.0425,1.0450179424,1.5585252974000001,0,1.5585252974000001,3.0450913221,-1.0425,3.2186002252,0.07250000000000001,-1.0425,1.0450179424,2.9725913221,0,2.9725913221
2019-07-01 08:00:00,1.5904833152,-1.07,1.9169082336,0.075,-1.07,1.0726252841,1.5154833152,0,1.5154833152,3.3325117747,-1.07,3.5000763889,0.075,-1.07,1.0726252841,3.2575117747,0,3.2575117747
2019-07-01 08:30:00,1.5958597760000002,-1.0555,1.9133344388,0.079,-1.0555,1.0584522899,1.516859776,0,1.516859776,3.354188912,-1.0555,3.5163423479,0.079,-1.0555,1.0584522899,3.275188912,0,3.275188912
2019-07-01 09:00:00,1.6061068545000001,-1.0575,1.9229886837999999,0.092,-1.0575,1.0614943476,1.5141068545,0,1.5141068545,3.3612555988,-1.0575,3.5236835060000002,0.092,-1.0575,1.0614943476,3.2692555988,0,3.2692555988
2019-07-01 09:30:00,1.563194689,-1.078,1.898857982,0.091,-1.078,1.0818340908,1.4721946890000002,0,1.4721946890000002,3.3602555988000002,-1.078,3.5289377565,0.091,-1.078,1.0818340908,3.2692555988,0,3.2692555988
2019-07-01 10:00:00,1.5331982926,-1.1155,1.8960583468,0.0815,-1.1155,1.1184732898,1.4516982926,0,1.4516982926,3.4221370499,-1.1155,3.5993558088,0.0815,-1.1155,1.1184732898,3.3406370498999998,0,3.3406370498999998
2019-07-01 10:30:00,1.5115225914,-1.114,1.8776838244,0.093,-1.114,1.1178752165999999,1.4185225914,0,1.4185225914,3.311904189,-1.114,3.4942388809000002,0.093,-1.114,1.1178752165999999,3.218904189,0,3.218904189
2019-07-01 11:00:00,1.5101838847,-1.0785,1.8557525739,0.083,-1.0785,1.0816890727,1.4271838847,0,1.4271838847,2.8154445561,-1.0785,3.0149444934,0.083,-1.0785,1.0816890727,2.7324445561,0,2.7324445561
2019-07-01 11:30:00,1.5323817373000002,-1.0025,1.8311744971000001,0.1245,-1.0025,1.0102012176,1.4078817372999999,0,1.4078817372999999,2.780898519,-1.0025,2.9560789609,0.1245,-1.0025,1.0102012176,2.656398519,0,2.656398519
2019-07-01 12:00:00,1.720862494,-0.9595,1.9702811914,0.1825,-0.9595,0.9767018481,1.538362494,0,1.538362494,2.0847985848,-0.9595,2.2950000848,0.1825,-0.9595,0.9767018481,1.9022985848,0,1.9022985848
2019-07-01 12:30:00,1.7190965755,-0.888,1.9348997482999999,0.1695,-0.888,0.9040322173,1.5495965755,0,1.5495965755,1.7051320891000001,-0.888,1.9225034307,0.1695,-0.888,0.9040322173,1.5356320891,0,1.5356320891
2019-07-01 13:00:00,1.7051157517000002,-0.837,1.8994706438,0.14200000000000002,-0.837,0.8489599519000001,1.5631157517,0,1.5631157517,1.6915435747,-0.837,1.8872966553000001,0.14200000000000002,-0.837,0.8489599519000001,1.5495435747,0,1.5495435747
2019-07-01 13:30:00,1.6750043685,-0.8525,1.879466915,0.17850000000000002,-0.8525,0.8709870837,1.4965043685000001,0,1.4965043685000001,1.6614202404,-0.8525,1.8673707359,0.17850000000000002,-0.8525,0.8709870837,1.4829202404,0,1.4829202404
2019-07-01 14:00:00,1.6287210704000001,-0.8425,1.8337226004,0.18,-0.8425,0.8615139291,1.4487210704,0,1.4487210704,1.6143294603,-0.8425,1.8209519094000002,0.18,-0.8425,0.8615139291,1.4343294603,0,1.4343294603
2019-07-01 14:30:00,1.9017448533999999,-0.9425,2.1224843315,0.197,-0.9425,0.9628682412,1.7047448534,0,1.7047448534,1.8876783492,-0.9425,2.1098899971,0.197,-0.9425,0.9628682412,1.6906783492000002,0,1.6906783492000002
2019-07-01 15:00:00,2.1128733691,-1.097,2.3806811785,0.217,-1.097,1.1182566789,1.8958733691,0,1.8958733691,2.0990100344,-1.097,2.3683859745999998,0.217,-1.097,1.1182566789,1.8820100344,0,1.8820100344
2019-07-01 15:30:00,2.0757598737,-1.1105,2.3541430083,0.267,-1.1105,1.1421467725,1.8087598737000001,0,1.8087598737000001,2.0636105765,-1.1105,2.3434374030000003,0.267,-1.1105,1.1421467725,1.7966105765,0,1.7966105765
2019-07-01 16:00:00,2.0565942531,-1.08,2.3229248636,0.2625,-1.08,1.1114433184,1.7940942531,0,1.7940942531,2.0429540066,-1.08,2.3108572161,0.2625,-1.08,1.1114433184,1.7804540066,0,1.7804540066
2019-07-01 16:30:00,2.0002823688,-1.142,2.3033222864000003,0.23800000000000002,-1.142,1.1665367547,1.7622823688,0,1.7622823688,2.3316820584,-1.142,2.5963253304,0.23800000000000002,-1.142,1.1665367547,2.0936820584,0,2.0936820584
2019-07-01 17:00:00,1.9004075153,-1.088,2.1898156827,0.24350000000000002,-1.088,1.1149153555,1.6569075153,0,1.6569075153,2.5824969176,-1.088,2.8023265922,0.24350000000000002,-1.088,1.1149153555,2.3389969176,0,2.3389969176
2019-07-01 17:30:00,1.9681925587,-1.092,2.250832279,0.199,-1.092,1.1099842341,1.7691925587,0,1.7691925587,2.6189696,-1.092,2.8375104873,0.199,-1.092,1.1099842341,2.4199696,0,2.4199696
2019-07-01 18:00:00,2.0044229505,-1.1455,2.3086536368,0.20450000000000002,-1.1455,1.1636109745,1.7999229505,0,1.7999229505,2.6729384438,-1.1455,2.908052643,0.20450000000000002,-1.1455,1.1636109745,2.4684384438,0,2.4684384438
2019-07-01 18:30:00,2.0330381086,-1.157,2.3392077614,0.183,-1.157,1.1713829434,1.8500381086000002,0,1.8500381086000002,2.688284707,-1.157,2.9266915905,0.183,-1.157,1.1713829434,2.505284707,0,2.505284707
2019-07-01 19:00:00,2.0348855777,-1.1505,2.3376076584,0.134,-1.1505,1.1582772768,1.9008855777,0,1.9008855777,2.6666862704,-1.1505,2.9042840624,0.134,-1.1505,1.1582772768,2.5326862704,0,2.5326862704
2019-07-01 19:30:00,1.9889222391999999,-1.15,2.2974576544,0.0565,-1.15,1.1513870982,1.9324222392000001,0,1.9324222392000001,2.5937786299,-1.15,2.8372852485,0.0565,-1.15,1.1513870982,2.5372786299,0,2.5372786299
2019-07-01 20:00:00,1.9916781474,-1.1345,2.2921326517000002,0.054,-1.1345,1.1357844206,1.9376781474,0,1.9376781474,2.5868444067,-1.1345,2.8246865727,0.054,-1.1345,1.1357844206,2.5328444066999998,0,2.5328444066999998
2019-07-01 20:30:00,1.9784695589,-1.1185,2.2727481263,0.0275,-1.1185,1.1188380133,1.9509695589,0,1.9509695589,2.5529963543000003,-1.1185,2.7872625702000002,0.0275,-1.1185,1.1188380133,2.5254963543,0,2.5254963543
2019-07-01 21:00:00,1.9824111382,-1.106,2.2700638584,0.016,-1.106,1.1061157263,1.9664111382,0,1.9664111382,2.529868058,-1.106,2.7610629096,0.016,-1.106,1.1061157263,2.513868058,0,2.513868058
2019-07-01 21:30:00,1.8685298331,-1.053,2.144810653,0.008,-1.053,1.0530303889,1.8605298331000002,0,1.8605298331000002,2.3954553691,-1.053,2.6166802298,0.008,-1.053,1.0530303889,2.3874553691,0,2.3874553691
2019-07-01 22:00:00,1.8670298331000001,-1.037,2.1356894432,0.006500000000000001,-1.037,1.0370203711000001,1.8605298331000002,0,1.8605298331000002,2.387034094,-1.037,2.6025565827,0.006500000000000001,-1.037,1.0370203711000001,2.380534094,0,2.380534094
2019-07-01 22:30:00,1.8199895418,-1.023,2.0877957113,0.007,-1.023,1.0230239489,1.8129895418,0,1.8129895418,2.3423407315,-1.023,2.555990826,0.007,-1.023,1.0230239489,2.3353407315,0,2.3353407315
2019-07-01 23:00:00,1.7680583294,-1.026,2.0441884101,0.009000000000000001,-1.026,1.0260394729,1.7590583294000002,0,1.7590583294000002,2.3028258985,-1.026,2.5210480200000003,0.009000000000000001,-1.026,1.0260394729,2.2938258985,0,2.2938258985
2019-07-01 23:30:00,1.6788732591,-1.0355,1.9725302711000001,0.0115,-1.0355,1.0355638561,1.6673732591000001,0,1.6673732591000001,2.2429720695,-1.0355,2.4704622957,0.0115,-1.0355,1.0355638561,2.2314720695,0,2.2314720695
2019-07-02 00:00:00,1.6159656943,-1.0435,1.923600108,0.0135,-1.0435,1.0435873227,1.6024656943000002,0,1.6024656943000002,2.2042207245,-1.0435,2.4387458359,0.0135,-1.0435,1.0435873227,2.1907207245,0,2.1907207245
2019-07-02 00:30:00,1.6700746976,-1.02,1.9569234772000001,0.0045000000000000005,-1.02,1.0200099264,1.6655746975999999,0,1.6655746975999999,2.2133641299,-1.02,2.4370844818,0.0045000000000000005,-1.02,1.0200099264,2.2088641299,0,2.2088641299
2019-07-02 01:00:00,1.6452664908,-1.052,1.9528455714000001,0.005,-1.052,1.0520118821,1.6402664908,0,1.6402664908,2.2118578954,-1.052,2.4492895602,0.005,-1.052,1.0520118821,2.2068578954,0,2.2068578954
2019-07-02 01:30:00,1.6228757064,-1.0585,1.9375623366,0.0035,-1.0585,1.0585057865,1.6193757064,0,1.6193757064,2.1972116298,-1.0585,2.4388852364,0.0035,-1.0585,1.0585057865,2.1937116298,0,2.1937116298
2019-07-02 02:00:00,1.6839764819,-1.038,1.9781862378000001,0.0005,-1.038,1.0380001204,1.6834764819,0,1.6834764819,2.2311735941,-1.038,2.4608087302,0.0005,-1.038,1.0380001204,2.2306735941,0,2.2306735941
2019-07-02 02:30:00,1.7099354632,-1.045,2.0039721277,0.0,-1.045,1.045,1.7099354632,0,1.7099354632,2.2558229718,-1.045,2.4861138912,0.0,-1.045,1.045,2.2558229718,0,2.2558229718
2019-07-02 03:00:00,1.6419166156,-1.0565,1.9524554854,0.0,-1.0565,1.0565,1.6419166156,0,1.6419166156,2.2129699563,-1.0565,2.4522292466,0.0,-1.0565,1.0565,2.2129699563,0,2.2129699563
2019-07-02 03:30:00,1.705419314,-1.0555,2.0056259089,0.0,-1.0555,1.0555,1.705419314,0,1.705419314,2.2667513463,-1.0555,2.500448343,0.0,-1.0555,1.0555,2.2667513463,0,2.2667513463
2019-07-02 04:00:00,1.7668581006,-1.0565,2.0586354213,0.0,-1.0565,1.0565,1.7668581006,0,1.7668581006,2.3192835813,-1.0565,2.5485816802,0.0,-1.0565,1.0565,2.3192835813,0,2.3192835813
2019-07-02 04:30:00,1.7547376855999999,-1.083,2.0620362134,0.0005,-1.083,1.0830001154,1.7542376856000002,0,1.7542376856000002,2.3197835813,-1.083,2.560133759,0.0005,-1.083,1.0830001154,2.3192835813,0,2.3192835813
2019-07-02 05:00:00,1.7631512956000002,-1.077,2.0660666715,0.0005,-1.077,1.0770001161,1.7626512956,0,1.7626512956,2.3197835813,-1.077,2.5576013888,0.0005,-1.077,1.0770001161,2.3192835813,0,2.3192835813
2019-07-02 05:30:00,1.7615546912000002,-1.0825,2.0675785789,0.0005,-1.0825,1.0825001155,1.7610546912,0,1.7610546912,2.3197835813,-1.0825,2.5599222867,0.0005,-1.0825,1.0825001155,2.3192835813,0,2.3192835813
2019-07-02 06:00:00,1.7915347605,-1.072,2.0877693354,0.0045000000000000005,-1.072,1.0720094449,1.7870347605,0,1.7870347605,2.3469504537,-1.072,2.5801861235,0.0045000000000000005,-1.072,1.0720094449,2.3424504537,0,2.3424504537
2019-07-02 06:30:00,1.7395417588000002,-1.0365,2.0249290804,0.01,-1.0365,1.0365482381,1.7295417588,0,1.7295417588,2.2810650189,-1.0365,2.5055118979,0.01,-1.0365,1.0365482381,2.2710650189,0,2.2710650189
2019-07-02 07:00:00,1.7402467932999999,-1.062,2.0387012782,0.017,-1.062,1.0621360553,1.7232467933,0,1.7232467933,2.3090420594,-1.062,2.5415584259,0.017,-1.062,1.0621360553,2.2920420594,0,2.2920420594
2019-07-02 07:30:00,1.7232338151,-1.0695000000000001,2.0281432472,0.026000000000000002,-1.0695000000000001,1.0698159889,1.6972338151000002,0,1.6972338151000002,2.8271584757,-1.0695000000000001,3.0226900762,0.026000000000000002,-1.0695000000000001,1.0698159889,2.8011584757,0,2.8011584757
2019-07-02 08:00:00,1.7181211961,-1.0655000000000001,2.021690059,0.0375,-1.0655000000000001,1.0661596972,1.6806211961000002,0,1.6806211961000002,2.9024332793000003,-1.0655000000000001,3.0918294246,0.0375,-1.0655000000000001,1.0661596972,2.8649332793,0,2.8649332793
2019-07-02 08:30:00,1.7362800692,-1.072,2.0405520034,0.057,-1.072,1.0735143222,1.6792800692,0,1.6792800692,2.9634214387,-1.072,3.1513569495000002,0.057,-1.072,1.0735143222,2.9064214387,0,2.9064214387
2019-07-02 09:00:00,1.6956047650000001,-1.0695000000000001,2.0047208706,0.065,-1.0695000000000001,1.0714734014,1.6306047650000002,0,1.6306047650000002,2.9271394813000002,-1.0695000000000001,3.1164043051,0.065,-1.0695000000000001,1.0714734014,2.8621394813,0,2.8621394813
2019-07-02 09:30:00,1.6384997604,-1.0685,1.9561118871,0.10300000000000001,-1.0685,1.0734529566,1.5354997604,0,1.5354997604,2.9239745226,-1.0685,3.1130883795,0.10300000000000001,-1.0685,1.0734529566,2.8209745226000003,0,2.8209745226000003
2019-07-02 10:00:00,1.6072183657,-1.049,1.9192581575,0.1155,-1.049,1.0553394004,1.4917183657,0,1.4917183657,2.869867816,-1.049,3.0555756055,0.1155,-1.049,1.0553394004,2.7543678160000002,0,2.7543678160000002
2019-07-02 10:30:00,1.6479261201000002,-1.145,2.0066602845,0.145,-1.145,1.154144705,1.5029261201000002,0,1.5029261201000002,2.9629856957,-1.145,3.17652471,0.145,-1.145,1.154144705,2.8179856957,0,2.8179856957
2019-07-02 11:00:00,1.6079229405,-1.106,1.9515768452,0.158,-1.106,1.1172287143,1.4499229405,0,1.4499229405,2.931699235,-1.106,3.1333841776,0.158,-1.106,1.1172287143,2.773699235,0,2.773699235
2019-07-02 11:30:00,1.5459118047,-1.1005,1.8976152291,0.17300000000000001,-1.1005,1.1140149236,1.3729118047,0,1.3729118047,2.9717294477,-1.1005,3.1689550581,0.17300000000000001,-1.1005,1.1140149236,2.7987294477,0,2.7987294477
2019-07-02 12:00:00,1.5961300282000002,-1.099,1.9378937192,0.191,-1.099,1.1154738903,1.4051300281999999,0,1.4051300281999999,3.0357618156,-1.099,3.228567918,0.191,-1.099,1.1154738903,2.8447618156,0,2.8447618156
2019-07-02 12:30:00,1.6988839451,-1.1945000000000001,2.0767852342,0.197,-1.1945000000000001,1.2106358866,1.5018839451,0,1.5018839451,3.1556765455,-1.1945000000000001,3.3741850438,0.197,-1.1945000000000001,1.2106358866,2.9586765455,0,2.9586765455
2019-07-02 13:00:00,1.7047406605000002,-1.226,2.0998134964,0.2015,-1.226,1.2424484899000001,1.5032406605,0,1.5032406605,3.174764397,-1.226,3.4032638712,0.2015,-1.226,1.2424484899000001,2.9732643970000003,0,2.9732643970000003
2019-07-02 13:30:00,1.5522022948,-1.133,1.9217234358000002,0.233,-1.133,1.1567099896,1.3192022948,0,1.3192022948,3.0562748593,-1.133,3.2595252746,0.233,-1.133,1.1567099896,2.8232748593,0,2.8232748593
2019-07-02 14:00:00,1.6597140766,-1.131,2.008435166,0.256,-1.131,1.1596107105,1.4037140766,0,1.4037140766,3.0894374942,-1.131,3.2899521319,0.256,-1.131,1.1596107105,2.8334374942,0,2.8334374942
2019-07-02 14:30:00,1.7318285719,-1.2095,2.1123731802,0.2495,-1.2095,1.234965789,1.4823285719000001,0,1.4823285719000001,3.19495355,-1.2095,3.4162286863,0.2495,-1.2095,1.234965789,2.94545355,0,2.94545355
2019-07-02 15:00:00,1.7080807743,-1.2235,2.1010692948,0.2595,-1.2235,1.2507167945,1.4485807743,0,1.4485807743,3.2076119016,-1.2235,3.4330345704000003,0.2595,-1.2235,1.2507167945,2.9481119016,0,2.9481119016
2019-07-02 15:30:00,1.8620459258,-1.2715,2.2547565899,0.247,-1.2715,1.2952687945,1.6150459258,0,1.6150459258,3.3048577585,-1.2715,3.5410163871,0.247,-1.2715,1.2952687945,3.0578577585,0,3.0578577585
2019-07-02 16:00:00,1.9005524375,-1.255,2.2775259752,0.228,-1.255,1.2755426296,1.6725524375,0,1.6725524375,3.3092300521,-1.255,3.5392129828,0.228,-1.255,1.2755426296,3.0812300521,0,3.0812300521
2019-07-02 16:30:00,1.7255734801,-1.1695,2.0845464939,0.23500000000000001,-1.1695,1.1928768796,1.4905734801000001,0,1.4905734801000001,3.1629667651,-1.1695,3.3722528089,0.23500000000000001,-1.1695,1.1928768796,2.9279667651,0,2.9279667651
2019-07-02 17:00:00,1.794121622,-1.1625,2.1378210038,0.191,-1.1625,1.1780862659,1.6031216220000002,0,1.6031216220000002,3.171573305,-1.1625,3.3779111118,0.191,-1.1625,1.1780862659,2.980573305,0,2.980573305
2019-07-02 17:30:00,1.9250070972,-1.1245,2.2293839002,0.1515,-1.1245,1.1346596406,1.7735070972,0,1.7735070972,3.1870964023,-1.1245,3.3796573387,0.1515,-1.1245,1.1346596406,3.0355964023,0,3.0355964023
2019-07-02 18:00:00,1.8413285189000002,-1.138,2.1646095986000002,0.1525,-1.138,1.1481725698,1.6888285189,0,1.6888285189,3.1280799758,-1.138,3.3286526305,0.1525,-1.138,1.1481725698,2.9755799758,0,2.9755799758
2019-07-02 18:30:00,1.8262085842,-1.157,2.1618711324,0.1585,-1.157,1.1678061697,1.6677085842000001,0,1.6677085842000001,3.1142689518,-1.157,3.3222462438,0.1585,-1.157,1.1678061697,2.9557689518,0,2.9557689518
2019-07-02 19:00:00,1.8057725755,-1.155,2.1435576956,0.121,-1.155,1.1613207998,1.6847725755,0,1.6847725755,3.0794318067,-1.155,3.2889094321,0.121,-1.155,1.1613207998,2.9584318067,0,2.9584318067
2019-07-02 19:30:00,1.7720245542000002,-1.1665,2.1215073110000002,0.10550000000000001,-1.1665,1.1712610725000001,1.6665245542,0,1.6665245542,3.0258304995,-1.1665,3.2428956908,0.10550000000000001,-1.1665,1.1712610725000001,2.9203304995,0,2.9203304995
2019-07-02 20:00:00,1.7449302819999999,-1.1655,2.0983736414,0.067,-1.1655,1.1674241945000001,1.6779302820000002,0,1.6779302820000002,2.974187698,-1.1655,3.1943986465,0.067,-1.1655,1.1674241945000001,2.907187698,0,2.907187698
2019-07-02 20:30:00,1.6899018117,-1.175,2.0582500172,0.059000000000000004,-1.175,1.1764803441,1.6309018117,0,1.6309018117,2.9282578637,-1.175,3.1552050831,0.059000000000000004,-1.175,1.1764803441,2.8692578637,0,2.8692578637
2019-07-02 21:00:00,2.281311631,-0.7875000000000001,2.4134081727,0.0345,-0.7875000000000001,0.7882553520000001,2.246811631,0,2.246811631,3.2198245736,-0.7875000000000001,3.3147287271,0.0345,-0.7875000000000001,0.7882553520000001,3.1853245736,0,3.1853245736
2019-07-02 21:30:00,2.7071762791,-0.5035000000000001,2.7536004896,0.013000000000000001,-0.5035000000000001,0.5036677973,2.6941762791,0,2.6941762791,3.4476981474,-0.5035000000000001,3.4842696173,0.013000000000000001,-0.5035000000000001,0.5036677973,3.4346981474,0,3.4346981474
2019-07-02 22:00:00,2.5626993376,-0.5665,2.6245666585,0.009000000000000001,-0.5665,0.5665714871,2.5536993376,0,2.5536993376,3.3134099948,-0.5665,3.3614889623,0.009000000000000001,-0.5665,0.5665714871,3.3044099948,0,3.3044099948
2019-07-02 22:30:00,1.6545705481000001,-1.0595,1.9647249041000001,0.005,-1.0595,1.059511798,1.6495705481,0,1.6495705481,2.7752344406000002,-1.0595,2.9706003518,0.005,-1.0595,1.059511798,2.7702344406,0,2.7702344406
2019-07-02 23:00:00,1.4345155724,-1.0735000000000001,1.7917134753,0.007,-1.0735000000000001,1.0735228223,1.4275155724,0,1.4275155724,2.6556910661,-1.0735000000000001,2.8644540996,0.007,-1.0735000000000001,1.0735228223,2.6486910661,0,2.6486910661
2019-07-02 23:30:00,1.3533999536,-1.006,1.6863355047000002,0.0095,-1.006,1.0060448549,1.3438999536,0,1.3438999536,2.5612429862,-1.006,2.7517270276,0.0095,-1.006,1.0060448549,2.5517429862,0,2.5517429862
2019-07-03 00:00:00,1.241208354,-1.0105,1.6005337947,0.0085,-1.0105,1.010535749,1.2327083540000001,0,1.2327083540000001,2.4969121073,-1.0105,2.6936370063,0.0085,-1.0105,1.010535749,2.4884121073,0,2.4884121073
2019-07-03 00:30:00,1.3247892007,-1.0335,1.6802347087,0.006,-1.0335,1.0335174164,1.3187892007,0,1.3187892007,2.542293093,-1.0335,2.7443353332,0.006,-1.0335,1.0335174164,2.5362930930000003,0,2.5362930930000003
2019-07-03 01:00:00,1.2364808486,-1.049,1.6215072892,0.003,-1.049,1.0490042898,1.2334808486,0,1.2334808486,2.5167566871,-1.049,2.7266215767,0.003,-1.049,1.0490042898,2.5137566871,0,2.5137566871
2019-07-03 01:30:00,1.2791793230000001,-1.061,1.6619328327,0.0055000000000000005,-1.061,1.0610142553,1.273679323,0,1.273679323,2.5317506624,-1.061,2.7450833169,0.0055000000000000005,-1.061,1.0610142553,2.5262506624,0,2.5262506624
2019-07-03 02:00:00,1.3522435485,-1.0555,1.7154133218,0.006500000000000001,-1.0555,1.055520014,1.3457435485,0,1.3457435485,2.5716031601,-1.0555,2.7797883127,0.006500000000000001,-1.0555,1.055520014,2.5651031601,0,2.5651031601
2019-07-03 02:30:00,1.1328656717,-0.994,1.5071232963,0.002,-0.994,0.9940020121,1.1308656717,0,1.1308656717,2.4174408068,-0.994,2.6138202031,0.002,-0.994,0.9940020121,2.4154408068,0,2.4154408068
2019-07-03 03:00:00,1.124981809,-0.963,1.4808622727,0.001,-0.963,0.9630005192000001,1.123981809,0,1.123981809,2.391864045,-0.963,2.5784457741,0.001,-0.963,0.9630005192000001,2.390864045,0,2.390864045
2019-07-03 03:30:00,1.0756035515,-0.9845,1.4581369106,0.0,-0.9845,0.9845,1.0756035515,0,1.0756035515,2.390864045,-0.9845,2.5856278023,0.0,-0.9845,0.9845,2.390864045,0,2.390864045
2019-07-03 04:00:00,1.0895624954,-0.968,1.4574534062,0.0,-0.968,0.968,1.0895624954,0,1.0895624954,2.3930277229,-0.968,2.5813960724,0.0,-0.968,0.968,2.3930277229,0,2.3930277229
2019-07-03 04:30:00,1.1784790556,-0.981,1.5333538028,0.0,-0.981,0.981,1.1784790556,0,1.1784790556,2.4322985109,-0.981,2.6226774575,0.0,-0.981,0.981,2.4322985109,0,2.4322985109
2019-07-03 05:00:00,1.2511269823,-1.025,1.617387933,0.0,-1.025,1.025,1.2511269823,0,1.2511269823,2.5003040217,-1.025,2.7022481753000003,0.0,-1.025,1.025,2.5003040217,0,2.5003040217
2019-07-03 05:30:00,1.2713983853,-1.0165,1.627797931,0.0,-1.0165,1.0165,1.2713983853,0,1.2713983853,2.486453331,-1.0165,2.6862096749,0.0,-1.0165,1.0165,2.486453331,0,2.486453331
2019-07-03 06:00:00,1.3112775575,-1.0085,1.6542433565999999,0.003,-1.0085,1.0085044621,1.3082775575,0,1.3082775575,2.5050928838,-1.0085,2.7004745151,0.003,-1.0085,1.0085044621,2.5020928838,0,2.5020928838
2019-07-03 06:30:00,1.3059747988,-0.983,1.6345822631,0.006,-0.983,0.9830183111,1.2999747988,0,1.2999747988,2.4922281644,-0.983,2.6790838403,0.006,-0.983,0.9830183111,2.4862281644,0,2.4862281644
2019-07-03 07:00:00,1.234637778,-0.9665,1.5679453731000002,0.013000000000000001,-0.9665,0.9665874249,1.221637778,0,1.221637778,2.4640060452,-0.9665,2.6467806938000003,0.013000000000000001,-0.9665,0.9665874249,2.4510060452,0,2.4510060452
2019-07-03 07:30:00,1.458176347,-0.9560000000000001,1.7436210193,0.024,-0.9560000000000001,0.9563012078,1.434176347,0,1.434176347,2.6586969616,-0.9560000000000001,2.8253505152000002,0.024,-0.9560000000000001,0.9563012078,2.6346969616,0,2.6346969616
2019-07-03 08:00:00,1.5024900542,-0.9555,1.7805776066,0.0455,-0.9555,0.9565827199,1.4569900542,0,1.4569900542,2.7167276451999998,-0.9555,2.8798592584,0.0455,-0.9555,0.9565827199,2.6712276452,0,2.6712276452
2019-07-03 08:30:00,1.4419432849,-0.9715,1.7386813069,0.0695,-0.9715,0.9739828027,1.3724432849000001,0,1.3724432849000001,2.7262002422,-0.9715,2.8941285408,0.0695,-0.9715,0.9739828027,2.6567002422,0,2.6567002422
2019-07-03 09:00:00,1.3685526661,-0.9955,1.6923228563000001,0.0935,-0.9955,0.9998812429,1.2750526661000001,0,1.2750526661000001,2.7213356155,-0.9955,2.897703881,0.0935,-0.9955,0.9998812429,2.6278356155,0,2.6278356155
2019-07-03 09:30:00,1.3592971586,-0.994,1.6839610344,0.113,-0.994,1.000402419,1.2462971586,0,1.2462971586,2.7051794444,-0.994,2.8820187068000003,0.113,-0.994,1.000402419,2.5921794444,0,2.5921794444
2019-07-03 10:00:00,1.3485150187000001,-1.047,1.7072497637000001,0.1265,-1.047,1.054614266,1.2220150187,0,1.2220150187,2.7861291401,-1.047,2.9763609636,0.1265,-1.047,1.054614266,2.6596291401,0,2.6596291401
