Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-03 10:30:00,1.671011543,-1.173,2.0416191067,0.14550000000000002,-1.173,1.1819895304,1.525511543,0,1.525511543,2.4728483563,-1.173,2.7369523184,0.14550000000000002,-1.173,1.1819895304,2.3273483563,0,2.3273483563
2019-07-03 11:00:00,1.7672154617,-1.2105000000000001,2.1420459234,0.17650000000000002,-1.2105000000000001,1.2232998406,1.5907154616999999,0,1.5907154616999999,2.5563398881,-1.2105000000000001,2.8284596291,0.17650000000000002,-1.2105000000000001,1.2232998406,2.3798398881000002,0,2.3798398881000002
2019-07-03 11:30:00,1.7405175985999999,-1.2125,2.1212161043,0.201,-1.2125,1.2290472936,1.5395175986,0,1.5395175986,2.5644825734,-1.2125,2.8366753638,0.201,-1.2125,1.2290472936,2.3634825734,0,2.3634825734
2019-07-03 12:00:00,1.7189449160999999,-1.204,2.0986632947,0.223,-1.204,1.2244774396,1.4959449161,0,1.4959449161,2.5640183941,-1.204,2.8326324021,0.223,-1.204,1.2244774396,2.3410183941,0,2.3410183941
2019-07-03 12:30:00,2.4983191594000003,-0.597,2.5686587205,0.23850000000000002,-0.597,0.6428773211000001,2.2598191594,0,2.2598191594,3.2033474961,-0.597,3.2585033652,0.23850000000000002,-0.597,0.6428773211000001,2.9648474961,0,2.9648474961
2019-07-03 13:00:00,1.9722803492,-0.937,2.1835427122,0.24350000000000002,-0.937,0.9681225387000001,1.7287803492,0,1.7287803492,3.1653869203,-0.937,3.301157881,0.24350000000000002,-0.937,0.9681225387000001,2.9218869203,0,2.9218869203
2019-07-03 13:30:00,1.3821178181,-1.1155,1.7761165257,0.2575,-1.1155,1.1448347042,1.1246178181,0,1.1246178181,2.9476075186,-1.1155,3.1516234441,0.2575,-1.1155,1.1448347042,2.6901075186,0,2.6901075186
2019-07-03 14:00:00,1.4735743494,-1.1235,1.8530174346,0.2685,-1.1235,1.1551383034,1.2050743494,0,1.2050743494,2.9903347057,-1.1235,3.1944254416,0.2685,-1.1235,1.1551383034,2.7218347057,0,2.7218347057
2019-07-03 14:30:00,1.6737000433,-1.2445,2.0856778478,0.262,-1.2445,1.2717799535,1.4117000433,0,1.4117000433,3.1584018712,-1.2445,3.394743382,0.262,-1.2445,1.2717799535,2.8964018712,0,2.8964018712
2019-07-03 15:00:00,1.7537407934,-1.246,2.1513072237,0.257,-1.246,1.27222836,1.4967407933999999,0,1.4967407933999999,3.1880404624,-1.246,3.4228815332,0.257,-1.246,1.27222836,2.9310404624,0,2.9310404624
2019-07-03 15:30:00,1.745102705,-1.2285,2.1341498778,0.247,-1.2285,1.2530846939,1.498102705,0,1.498102705,3.1604701926,-1.2285,3.3908382575,0.247,-1.2285,1.2530846939,2.9134701926,0,2.9134701926
2019-07-03 16:00:00,1.728103879,-1.218,2.1142060015,0.24050000000000002,-1.218,1.2415169149,1.487603879,0,1.487603879,3.1513263903,-1.218,3.378517725,0.24050000000000002,-1.218,1.2415169149,2.9108263903,0,2.9108263903
2019-07-03 16:30:00,1.6556769125000002,-1.138,2.0090570023,0.227,-1.138,1.1604193208,1.4286769125,0,1.4286769125,3.0416689916,-1.138,3.2475828326,0.227,-1.138,1.1604193208,2.8146689916,0,2.8146689916
2019-07-03 17:00:00,1.8329397483,-1.1345,2.1556340995,0.212,-1.1345,1.1541378817,1.6209397483,0,1.6209397483,3.1378573004,-1.1345,3.336650819,0.212,-1.1345,1.1541378817,2.9258573004,0,2.9258573004
2019-07-03 17:30:00,1.9439173461,-1.1235,2.2452320366,0.197,-1.1235,1.1406407191,1.7469173461,0,1.7469173461,3.197637728,-1.1235,3.3892682528,0.197,-1.1235,1.1406407191,3.000637728,0,3.000637728
2019-07-03 18:00:00,1.9222497715,-1.1320000000000001,2.2307998978,0.17850000000000002,-1.1320000000000001,1.14598702,1.7437497715,0,1.7437497715,3.1709912002,-1.1320000000000001,3.3669881485,0.17850000000000002,-1.1320000000000001,1.14598702,2.9924912002,0,2.9924912002
2019-07-03 18:30:00,1.872167471,-1.1525,2.198469306,0.161,-1.1525,1.1636912176,1.711167471,0,1.711167471,3.1378881937,-1.1525,3.3428428869,0.161,-1.1525,1.1636912176,2.9768881937,0,2.9768881937
2019-07-03 19:00:00,1.9299552491,-1.127,2.2349175071,0.121,-1.127,1.1334769517,1.8089552491,0,1.8089552491,3.1388385514,-1.127,3.3350317017,0.121,-1.127,1.1334769517,3.0178385514,0,3.0178385514
2019-07-03 19:30:00,1.863740838,-1.141,2.1852713587,0.091,-1.141,1.1446230821,1.772740838,0,1.772740838,3.0779063756,-1.141,3.2825887127,0.091,-1.141,1.1446230821,2.9869063756000003,0,2.9869063756000003
2019-07-03 20:00:00,1.8282700684000002,-1.137,2.1529840787,0.06,-1.137,1.1385820129,1.7682700684000001,0,1.7682700684000001,3.0411504244,-1.137,3.2467468185,0.06,-1.137,1.1385820129,2.9811504244,0,2.9811504244
2019-07-03 20:30:00,1.7369439475,-1.103,2.0575673201,0.021,-1.103,1.1031998912,1.7159439475,0,1.7159439475,3.1656213796,-1.103,3.3522779895,0.021,-1.103,1.1031998912,3.1446213796,0,3.1446213796
2019-07-03 21:00:00,1.7275723777,-1.0885,2.0418958274,0.0085,-1.0885,1.0885331874,1.7190723776999999,0,1.7190723776999999,2.9004472097000003,-1.0885,3.0979713146,0.0085,-1.0885,1.0885331874,2.8919472097,0,2.8919472097
2019-07-03 21:30:00,1.7424567113,-1.1095,2.0657070559,0.005,-1.1095,1.1095112663,1.7374567113000001,0,1.7374567113000001,2.9289681526,-1.1095,3.1320671591,0.005,-1.1095,1.1095112663,2.9239681526,0,2.9239681526
2019-07-03 22:00:00,1.7055500847,-1.135,2.0486888713,0.002,-1.135,1.1350017621,1.7035500847,0,1.7035500847,2.9199565506000003,-1.135,3.1327896925,0.002,-1.135,1.1350017621,2.9179565506,0,2.9179565506
2019-07-03 22:30:00,1.6981436183,-1.106,2.0265556366,0.0005,-1.106,1.106000113,1.6976436182999999,0,1.6976436182999999,2.8444713076,-1.106,3.0519261163,0.0005,-1.106,1.106000113,2.8439713076,0,2.8439713076
2019-07-03 23:00:00,1.6752343449,-1.0825,1.9945466554000002,0.0,-1.0825,1.0825,1.6752343449,0,1.6752343449,2.819392121,-1.0825,3.0200626122,0.0,-1.0825,1.0825,2.819392121,0,2.819392121
2019-07-03 23:30:00,1.5757280260000002,-1.1005,1.9219831066,0.0,-1.1005,1.1005,1.5757280260000002,0,1.5757280260000002,2.7062424379000003,-1.1005,2.9214462827,0.0,-1.1005,1.1005,2.7062424379000003,0,2.7062424379000003
2019-07-04 00:00:00,1.7102907069,-1.093,2.029715079,0.0,-1.093,1.093,1.7102907069,0,1.7102907069,2.2928138613,-1.093,2.5400087406000003,0.0,-1.093,1.093,2.2928138613,0,2.2928138613
2019-07-04 00:30:00,1.7232315513,-1.099,2.0438512615,0.0,-1.099,1.099,1.7232315513,0,1.7232315513,2.2969191681,-1.099,2.5462990132,0.0,-1.099,1.099,2.2969191681,0,2.2969191681
2019-07-04 01:00:00,1.6791782246,-1.102,2.0084928454,0.0,-1.102,1.102,1.6791782246,0,1.6791782246,2.2804979408,-1.102,2.5327998061,0.0,-1.102,1.102,2.2804979408,0,2.2804979408
2019-07-04 01:30:00,1.6502817722,-1.0845,1.9747329383,0.0015,-1.0845,1.0845010373,1.6487817722,0,1.6487817722,2.2277497631,-1.0845,2.4777024149,0.0015,-1.0845,1.0845010373,2.2262497631000002,0,2.2262497631000002
2019-07-04 02:00:00,1.7541902283000002,-1.072,2.0558130647,0.002,-1.072,1.0720018657,1.7521902283,0,1.7521902283,2.3059241012,-1.072,2.5429254728,0.002,-1.072,1.0720018657,2.3039241012,0,2.3039241012
2019-07-04 02:30:00,1.7077464544,-1.092,2.0270327951,0.0005,-1.092,1.0920001145,1.7072464544,0,1.7072464544,2.2815752333,-1.092,2.5294366063,0.0005,-1.092,1.0920001145,2.2810752333,0,2.2810752333
2019-07-04 03:00:00,1.6549360951,-1.0965,1.9852268709,0.0,-1.0965,1.0965,1.6549360951,0,1.6549360951,2.2495889745,-1.0965,2.502591218,0.0,-1.0965,1.0965,2.2495889745,0,2.2495889745
2019-07-04 03:30:00,1.6706648485,-1.0675,1.9825935756000002,0.0,-1.0675,1.0675,1.6706648485,0,1.6706648485,2.253620496,-1.0675,2.4936642897,0.0,-1.0675,1.0675,2.253620496,0,2.253620496
2019-07-04 04:00:00,1.6124869939000002,-1.0675,1.9338227829,0.0,-1.0675,1.0675,1.6124869939000002,0,1.6124869939000002,2.2200145534,-1.0675,2.4633353136,0.0,-1.0675,1.0675,2.2200145534,0,2.2200145534
2019-07-04 04:30:00,1.5751166121,-1.096,1.9189081118,0.0,-1.096,1.096,1.5751166121,0,1.5751166121,2.2042045668,-1.096,2.4616526506,0.0,-1.096,1.096,2.2042045668,0,2.2042045668
2019-07-04 05:00:00,1.5852672547000002,-1.064,1.9092323768,0.0045000000000000005,-1.064,1.0640095159,1.5807672547,0,1.5807672547,2.1940616361,-1.064,2.4384426306,0.0045000000000000005,-1.064,1.0640095159,2.1895616361,0,2.1895616361
2019-07-04 05:30:00,1.5413772651,-1.0135,1.8447292818,0.0145,-1.0135,1.0136037194,1.5268772651,0,1.5268772651,1.8656412517,-1.0135,2.1231579146,0.0145,-1.0135,1.0136037194,1.8511412517,0,1.8511412517
2019-07-04 06:00:00,1.6125278299999999,-0.918,1.8555241854000002,0.006500000000000001,-0.918,0.9180230117,1.60602783,0,1.60602783,1.6005751206,-0.918,1.8451462589,0.006500000000000001,-0.918,0.9180230117,1.5940751206,0,1.5940751206
2019-07-04 06:30:00,1.6749141795,-0.918,1.9099899237,0.009000000000000001,-0.918,0.9180441166000001,1.6659141795,0,1.6659141795,1.6617007102999999,-0.918,1.8984133509,0.009000000000000001,-0.918,0.9180441166000001,1.6527007103,0,1.6527007103
2019-07-04 07:00:00,1.7500845807,-0.912,1.9734589024,0.014,-0.912,0.9121074498,1.7360845807,0,1.7360845807,1.9737964362,-0.912,2.1743082513,0.014,-0.912,0.9121074498,1.9597964362,0,1.9597964362
2019-07-04 07:30:00,1.7853887607,-1.0015,2.0470992347,0.0245,-1.0015,1.0017996307,1.7608887606999999,0,1.7608887606999999,2.3361279167,-1.0015,2.5417505569000003,0.0245,-1.0015,1.0017996307,2.3116279167,0,2.3116279167
2019-07-04 08:00:00,1.8862442704,-1.0255,2.1469903813,0.0455,-1.0255,1.0265088894,1.8407442704,0,1.8407442704,2.425475854,-1.0255,2.6333597112,0.0455,-1.0255,1.0265088894,2.379975854,0,2.379975854
2019-07-04 08:30:00,1.8624209591,-1.0175,2.1222436427,0.0635,-1.0175,1.0194795241,1.7989209591000002,0,1.7989209591000002,2.4140638993,-1.0175,2.6197348644,0.0635,-1.0175,1.0194795241,2.3505638993,0,2.3505638993
2019-07-04 09:00:00,1.8887780603,-1.0025,2.1383378617,0.08,-1.0025,1.0056869543,1.8087780602999999,0,1.8087780602999999,2.4434202196,-1.0025,2.6410809566999998,0.08,-1.0025,1.0056869543,2.3634202196,0,2.3634202196
2019-07-04 09:30:00,1.8498277541,-1.0245,2.1145834034,0.0995,-1.0245,1.0293204069,1.7503277541000002,0,1.7503277541000002,2.4243126339,-1.0245,2.6318989336,0.0995,-1.0245,1.0293204069,2.3248126339,0,2.3248126339
2019-07-04 10:00:00,1.7273525924,-1.0495,2.021187084,0.127,-1.0495,1.0571562089,1.6003525924000002,0,1.6003525924000002,2.3748818652,-1.0495,2.5964425901,0.127,-1.0495,1.0571562089,2.2478818652,0,2.2478818652
2019-07-04 10:30:00,1.5590375348,-1.0755,1.8940164426,0.15,-1.0755,1.085909872,1.4090375348,0,1.4090375348,2.6891345224,-1.0755,2.8962293986,0.15,-1.0755,1.085909872,2.5391345224,0,2.5391345224
2019-07-04 11:00:00,1.6460647375000002,-1.1745,2.0221224913,0.1645,-1.1745,1.1859639539,1.4815647375,0,1.4815647375,3.0492403195,-1.1745,3.2676163753,0.1645,-1.1745,1.1859639539,2.8847403195,0,2.8847403195
2019-07-04 11:30:00,1.7164267025000002,-1.1965,2.0923032465,0.1625,-1.1965,1.2074843684,1.5539267025,0,1.5539267025,3.1731240401,-1.1965,3.3912134147,0.1625,-1.1965,1.2074843684,3.0106240401,0,3.0106240401
2019-07-04 12:00:00,1.7301637351,-1.212,2.1124418454,0.179,-1.212,1.22514693,1.5511637351,0,1.5511637351,3.2321600903,-1.212,3.4519274108,0.179,-1.212,1.22514693,3.0531600903,0,3.0531600903
2019-07-04 12:30:00,1.6534343150000002,-1.1295,2.0024023781,0.17400000000000002,-1.1295,1.1428238053,1.479434315,0,1.479434315,3.150712737,-1.1295,3.3470525841,0.17400000000000002,-1.1295,1.1428238053,2.976712737,0,2.976712737
2019-07-04 13:00:00,1.6275119388000001,-1.093,1.96047038,0.20800000000000002,-1.093,1.1126153873,1.4195119388,0,1.4195119388,3.1353939759,-1.093,3.3204434017,0.20800000000000002,-1.093,1.1126153873,2.9273939759000003,0,2.9273939759000003
2019-07-04 13:30:00,1.6395490469,-1.0325,1.9375699541,0.2175,-1.0325,1.0551599405,1.4220490469,0,1.4220490469,2.4741969646,-1.0325,2.6809899048,0.2175,-1.0325,1.0551599405,2.2566969646,0,2.2566969646
2019-07-04 14:00:00,1.9114835749,-1.0645,2.1879053241,0.21,-1.0645,1.0850162441,1.7014835749000001,0,1.7014835749000001,2.2856013532,-1.0645,2.5213357166,0.21,-1.0645,1.0850162441,2.0756013532,0,2.0756013532
2019-07-04 14:30:00,2.0500061264,-1.1275,2.3396113712,0.23750000000000002,-1.1275,1.152242379,1.8125061264000002,0,1.8125061264000002,2.0378467833,-1.1275,2.3289645258,0.23750000000000002,-1.1275,1.152242379,1.8003467833,0,1.8003467833
2019-07-04 15:00:00,2.0267251962,-1.1135,2.3124656259,0.2325,-1.1135,1.1375141757,1.7942251962,0,1.7942251962,2.0127392323,-1.1135,2.3002177,0.2325,-1.1135,1.1375141757,1.7802392323,0,1.7802392323
2019-07-04 15:30:00,2.1896460081,-1.1645,2.4800423163,0.231,-1.1645,1.187190486,1.9586460081000001,0,1.9586460081000001,2.1791466625,-1.1645,2.470777292,0.231,-1.1645,1.187190486,1.9481466625000001,0,1.9481466625000001
2019-07-04 16:00:00,2.2564545819,-1.2645,2.5866092728,0.224,-1.2645,1.2841869996,2.0324545819,0,2.0324545819,2.2458478492,-1.2645,2.577361599,0.224,-1.2645,1.2841869996,2.0218478492,0,2.0218478492
2019-07-04 16:30:00,2.1878026211,-1.1475,2.4704729423,0.21250000000000002,-1.1475,1.1670100685,1.9753026211,0,1.9753026211,2.1755204756,-1.1475,2.45960273,0.21250000000000002,-1.1475,1.1670100685,1.9630204756,0,1.9630204756
2019-07-04 17:00:00,2.2541180323,-1.1435,2.5275759838000003,0.196,-1.1435,1.1601759565,2.0581180323,0,2.0581180323,2.2435736534,-1.1435,2.5181769176,0.196,-1.1435,1.1601759565,2.0475736534,0,2.0475736534
2019-07-04 17:30:00,2.2819374872,-1.1425,2.5519688371,0.17650000000000002,-1.1425,1.1560529832,2.1054374872,0,2.1054374872,2.2722643299,-1.1425,2.543322912,0.17650000000000002,-1.1425,1.1560529832,2.0957643299,0,2.0957643299
2019-07-04 18:00:00,2.2213023947,-1.1385,2.4960702271,0.132,-1.1385,1.1461266291,2.0893023947,0,2.0893023947,2.2116001389,-1.1385,2.4874399338,0.132,-1.1385,1.1461266291,2.0796001389,0,2.0796001389
2019-07-04 18:30:00,2.1377177198,-1.03,2.3729174131,0.0965,-1.03,1.0345106331,2.0412177198,0,2.0412177198,2.1254806076,-1.03,2.3618991963,0.0965,-1.03,1.0345106331,2.0289806076,0,2.0289806076
2019-07-04 19:00:00,2.1760728062,-0.9685,2.3818658879,0.076,-0.9685,0.9714773543,2.1000728062,0,2.1000728062,2.1644393138,-0.9685,2.3712422468,0.076,-0.9685,0.9714773543,2.0884393138,0,2.0884393138
2019-07-04 19:30:00,2.1270881465,-0.9685,2.3371983727,0.052000000000000005,-0.9685,0.9698949685,2.0750881465,0,2.0750881465,2.1167829639,-0.9685,2.3278235255,0.052000000000000005,-0.9685,0.9698949685,2.0647829639,0,2.0647829639
2019-07-04 20:00:00,2.0885423445,-0.9675,2.3017526746,0.036500000000000005,-0.9675,0.9681882565000001,2.0520423445000002,0,2.0520423445000002,2.0788193041,-0.9675,2.2929339173,0.036500000000000005,-0.9675,0.9681882565000001,2.0423193041,0,2.0423193041
2019-07-04 20:30:00,2.2652342505,-1.033,2.4896536325,0.016,-1.033,1.0331239035,2.2492342505,0,2.2492342505,2.2532855248,-1.033,2.4787869324000003,0.016,-1.033,1.0331239035,2.2372855248,0,2.2372855248
2019-07-04 21:00:00,2.0775354079,-1.079,2.3410242141,0.007500000000000001,-1.079,1.0790260655,2.0700354079,0,2.0700354079,2.2002375244,-1.079,2.4505685389,0.007500000000000001,-1.079,1.0790260655,2.1927375244,0,2.1927375244
2019-07-04 21:30:00,1.8899422645000001,-1.0355,2.155027149,0.0005,-1.0355,1.0355001207,1.8894422645,0,1.8894422645,2.4601330439,-1.0355,2.6691786834,0.0005,-1.0355,1.0355001207,2.4596330439000003,0,2.4596330439000003
2019-07-04 22:00:00,1.9304674036,-1.05,2.197545084,0.0005,-1.05,1.050000119,1.9299674036,0,1.9299674036,2.4986968087,-1.05,2.7103479005,0.0005,-1.05,1.050000119,2.4981968087,0,2.4981968087
2019-07-04 22:30:00,1.9337155625,-0.994,2.1742336297,0.002,-0.994,0.9940020121,1.9317155625,0,1.9317155625,2.46169228,-0.994,2.6548003468,0.002,-0.994,0.9940020121,2.45969228,0,2.45969228
2019-07-04 23:00:00,1.8318811080000001,-1.006,2.0899340644,0.003,-1.006,1.0060044732,1.828881108,0,1.828881108,2.3964183004,-1.006,2.5990107099,0.003,-1.006,1.0060044732,2.3934183004,0,2.3934183004
2019-07-04 23:30:00,1.7189436882,-1.0635,2.0213361059,0.004,-1.0635,1.0635075223000001,1.7149436882,0,1.7149436882,2.3131244105,-1.0635,2.5458941039000003,0.004,-1.0635,1.0635075223000001,2.3091244105,0,2.3091244105
2019-07-05 00:00:00,1.7002310878,-1.0325,1.9891812391,0.0045000000000000005,-1.0325,1.0325098062,1.6957310878,0,1.6957310878,2.2751301009000002,-1.0325,2.4984541673000003,0.0045000000000000005,-1.0325,1.0325098062,2.2706301009,0,2.2706301009
2019-07-05 00:30:00,1.6119489768,-1.039,1.9177853122,0.0025,-1.039,1.0390030077,1.6094489768,0,1.6094489768,2.2070530554,-1.039,2.4393860272,0.0025,-1.039,1.0390030077,2.2045530554,0,2.2045530554
2019-07-05 01:00:00,1.642534439,-1.0695000000000001,1.9600381714,0.002,-1.0695000000000001,1.06950187,1.640534439,0,1.640534439,2.2528635907,-1.0695000000000001,2.493837326,0.002,-1.0695000000000001,1.06950187,2.2508635907,0,2.2508635907
2019-07-05 01:30:00,1.6390564801,-1.0675,1.9560323093,0.0,-1.0675,1.0675,1.6390564801,0,1.6390564801,2.2396092442,-1.0675,2.4810090319,0.0,-1.0675,1.0675,2.2396092442,0,2.2396092442
2019-07-05 02:00:00,1.6526665889,-1.0305,1.9476234503,0.0,-1.0305,1.0305,1.6526665889,0,1.6526665889,2.2315385802,-1.0305,2.4579859001,0.0,-1.0305,1.0305,2.2315385802,0,2.2315385802
2019-07-05 02:30:00,1.5804201517,-1.036,1.8897152843,0.0,-1.036,1.036,1.5804201517,0,1.5804201517,2.1756830594,-1.036,2.4097495253,0.0,-1.036,1.036,2.1756830594,0,2.1756830594
2019-07-05 03:00:00,1.5629910439999999,-1.029,1.8713048933,0.0,-1.029,1.029,1.5629910439999999,0,1.5629910439999999,2.1634999872,-1.029,2.3957406359,0.0,-1.029,1.029,2.1634999872,0,2.1634999872
2019-07-05 03:30:00,1.5129048111999999,-1.033,1.8319306667,0.0,-1.033,1.033,1.5129048111999999,0,1.5129048111999999,2.1319096321,-1.033,2.3689929674,0.0,-1.033,1.033,2.1319096321,0,2.1319096321
2019-07-05 04:00:00,1.4334729612000001,-1.0095,1.7532640931999999,0.0,-1.0095,1.0095,1.4334729612000001,0,1.4334729612000001,2.0687600989,-1.0095,2.3019249764,0.0,-1.0095,1.0095,2.0687600989,0,2.0687600989
2019-07-05 04:30:00,1.4024359963,-1.0025,1.7239005116000001,0.0,-1.0025,1.0025,1.4024359963,0,1.4024359963,2.0494149967,-1.0025,2.2814705956,0.0,-1.0025,1.0025,2.0494149967,0,2.0494149967
2019-07-05 05:00:00,1.2452199962,-0.969,1.5778256681,0.0,-0.969,0.969,1.2452199962,0,1.2452199962,1.9189047951,-0.969,2.1496875616,0.0,-0.969,0.969,1.9189047951,0,1.9189047951
2019-07-05 05:30:00,1.1409224784,-0.9755,1.5011010464,0.0,-0.9755,0.9755,1.1409224784,0,1.1409224784,1.8501545024000001,-0.9755,2.0915716418,0.0,-0.9755,0.9755,1.8501545024000001,0,1.8501545024000001
2019-07-05 06:00:00,1.1439224784,-0.9450000000000001,1.4837734451,0.003,-0.9450000000000001,0.9450047619,1.1409224784,0,1.1409224784,1.8735705317,-0.9450000000000001,2.098402139,0.003,-0.9450000000000001,0.9450047619,1.8705705316999999,0,1.8705705316999999
2019-07-05 06:30:00,1.1187827149,-0.9115000000000001,1.4430893989,0.006,-0.9115000000000001,0.9115197475000001,1.1127827149,0,1.1127827149,2.3259157799,-0.9115000000000001,2.498142603,0.006,-0.9115000000000001,0.9115197475000001,2.3199157799,0,2.3199157799
2019-07-05 07:00:00,1.241972193,-0.9375,1.5560852092,0.018500000000000003,-0.9375,0.9376825156,1.223472193,0,1.223472193,2.0096760007,-0.9375,2.2175896549,0.018500000000000003,-0.9375,0.9376825156,1.9911760007,0,1.9911760007
2019-07-05 07:30:00,1.5252748268,-0.915,1.7786759956,0.025500000000000002,-0.915,0.9153552589,1.4997748268,0,1.4997748268,2.1317058249,-0.915,2.3197833356,0.025500000000000002,-0.915,0.9153552589,2.1062058249,0,2.1062058249
2019-07-05 08:00:00,1.7328493026,-0.9205000000000001,1.9621638452,0.042,-0.9205000000000001,0.9214576767,1.6908493026,0,1.6908493026,1.9056433677,-0.9205000000000001,2.1163168229,0.042,-0.9205000000000001,0.9214576767,1.8636433677,0,1.8636433677
2019-07-05 08:30:00,1.7699006088,-0.866,1.9704071064000002,0.0665,-0.866,0.8685495092000001,1.7034006088,0,1.7034006088,1.7568541092,-0.866,1.9586965975,0.0665,-0.866,0.8685495092000001,1.6903541092,0,1.6903541092
2019-07-05 09:00:00,1.7471810052,-0.856,1.9456046528000002,0.088,-0.856,0.8605114758,1.6591810052,0,1.6591810052,1.7345027397,-0.856,1.9342274308,0.088,-0.856,0.8605114758,1.6465027397,0,1.6465027397
2019-07-05 09:30:00,1.7078152259000001,-0.858,1.9112291453,0.113,-0.858,0.8654091518,1.5948152259000001,0,1.5948152259000001,1.695198275,-0.858,1.8999634711,0.113,-0.858,0.8654091518,1.582198275,0,1.582198275
2019-07-05 10:00:00,1.5769324705,-0.919,1.8251786259,0.135,-0.919,0.9288627455,1.4419324705,0,1.4419324705,1.5617636891000002,-0.919,1.8120890764,0.135,-0.919,0.9288627455,1.4267636891,0,1.4267636891
2019-07-05 10:30:00,1.4066610175,-0.8305,1.6335315939,0.1565,-0.8305,0.8451168558000001,1.2501610175,0,1.2501610175,1.3909171953000001,-0.8305,1.6199941031,0.1565,-0.8305,0.8451168558000001,1.2344171953,0,1.2344171953
2019-07-05 11:00:00,1.4449671561000001,-0.8575,1.68024889,0.1915,-0.8575,0.8786230705,1.2534671561000001,0,1.2534671561000001,1.430241953,-0.8575,1.6676025588,0.1915,-0.8575,0.8786230705,1.238741953,0,1.238741953
2019-07-05 11:30:00,1.3720199751,-0.8685,1.6238014232,0.193,-0.8685,0.8896860401000001,1.1790199751000001,0,1.1790199751000001,1.7270242263000002,-0.8685,1.9331075832,0.193,-0.8685,0.8896860401000001,1.5340242263000001,0,1.5340242263000001
2019-07-05 12:00:00,1.1294804268,-0.8305,1.4019473187,0.1985,-0.8305,0.8538925576,0.9309804268,0,0.9309804268,2.0057867645,-0.8305,2.1709239496,0.1985,-0.8305,0.8538925576,1.8072867645000001,0,1.8072867645000001
2019-07-05 12:30:00,1.0848191521,-0.8945000000000001,1.406045107,0.2025,-0.8945000000000001,0.917134941,0.8823191521,0,0.8823191521,2.0458361112,-0.8945000000000001,2.2328402638,0.2025,-0.8945000000000001,0.917134941,1.8433361112000002,0,1.8433361112000002
2019-07-05 13:00:00,1.2197635358,-0.9355,1.5371998351,0.20700000000000002,-0.9355,0.9581279925,1.0127635358,0,1.0127635358,2.1081692877,-0.9355,2.3064123646,0.20700000000000002,-0.9355,0.9581279925,1.9011692877000002,0,1.9011692877000002
2019-07-05 13:30:00,1.6338828140000001,-0.7705000000000001,1.8064449341,0.21350000000000002,-0.7705000000000001,0.799532676,1.420382814,0,1.420382814,2.3090848894000002,-0.7705000000000001,2.4342438819,0.21350000000000002,-0.7705000000000001,0.799532676,2.0955848894,0,2.0955848894
2019-07-05 14:00:00,2.2156560774,-0.5545,2.2839882013,0.21450000000000002,-0.5545,0.5945422609000001,2.0011560774,0,2.0011560774,2.6750042655,-0.5545,2.7318708004000003,0.21450000000000002,-0.5545,0.5945422609000001,2.4605042655,0,2.4605042655
2019-07-05 14:30:00,1.5662872374,-1.0065,1.8617996563,0.216,-1.0065,1.0294164609,1.3502872374,0,1.3502872374,2.3191998508,-1.0065,2.5281871366,0.216,-1.0065,1.0294164609,2.1031998508,0,2.1031998508
2019-07-05 15:00:00,1.4750722467,-0.9955,1.7795669088000001,0.218,-0.9955,1.0190899126,1.2570722467,0,1.2570722467,2.2647246021,-0.9955,2.4738629254,0.218,-0.9955,1.0190899126,2.0467246021,0,2.0467246021
2019-07-05 15:30:00,1.6207240373,-1.0485,1.9303105074,0.22,-1.0485,1.071331998,1.4007240373,0,1.4007240373,2.3496624694,-1.0485,2.5729877517,0.22,-1.0485,1.071331998,2.1296624694,0,2.1296624694
2019-07-05 16:00:00,1.6084471695,-1.0815,1.9382323253,0.209,-1.0815,1.1015095324,1.3994471695000001,0,1.3994471695000001,2.9224765213,-1.0815,3.1161693259,0.209,-1.0815,1.1015095324,2.7134765213,0,2.7134765213
2019-07-05 16:30:00,1.6981842855,-1.1075,2.0274087199,0.202,-1.1075,1.1257709581,1.4961842855,0,1.4961842855,2.996254348,-1.1075,3.1943851314,0.202,-1.1075,1.1257709581,2.794254348,0,2.794254348
2019-07-05 17:00:00,2.3446177704,-0.75,2.4616523900000002,0.189,-0.75,0.7734474772000001,2.1556177704,0,2.1556177704,3.5692776307000003,-0.75,3.6472239861,0.189,-0.75,0.7734474772000001,3.3802776307,0,3.3802776307
2019-07-05 17:30:00,2.6537407223000002,-0.65,2.7321859053,0.1685,-0.65,0.6714851078,2.4852407223,0,2.4852407223,3.7664141448,-0.65,3.8220904633,0.1685,-0.65,0.6714851078,3.5979141448,0,3.5979141448
2019-07-05 18:00:00,1.9688673405000001,-1.1185,2.2643941473,0.145,-1.1185,1.1278595879,1.8238673405,0,1.8238673405,3.1815012256,-1.1185,3.3723867362,0.145,-1.1185,1.1278595879,3.0365012256,0,3.0365012256
2019-07-05 18:30:00,1.9334714845,-1.118,2.2334359139,0.11900000000000001,-1.118,1.1243153472,1.8144714845,0,1.8144714845,3.1567677012,-1.118,3.3488962837000003,0.11900000000000001,-1.118,1.1243153472,3.0377677012,0,3.0377677012
2019-07-05 19:00:00,1.9510937055,-1.0815,2.2307866097,0.097,-1.0815,1.0858412637,1.8540937055,0,1.8540937055,3.1180596462,-1.0815,3.3002936547,0.097,-1.0815,1.0858412637,3.0210596462,0,3.0210596462
2019-07-05 19:30:00,1.8716864385,-1.1045,2.1732764146,0.07100000000000001,-1.1045,1.1067796755,1.8006864385,0,1.8006864385,3.0345029051,-1.1045,3.2292612361,0.07100000000000001,-1.1045,1.1067796755,2.9635029051,0,2.9635029051
2019-07-05 20:00:00,1.8894147903,-1.1075,2.1900786515,0.0475,-1.1075,1.108518155,1.8419147903000002,0,1.8419147903000002,3.0320369301,-1.1075,3.2279721491,0.0475,-1.1075,1.108518155,2.9845369301,0,2.9845369301
2019-07-05 20:30:00,1.828739605,-1.098,2.1330477123,0.012,-1.098,1.0980655718,1.816739605,0,1.816739605,2.9799986162,-1.098,3.1758456752,0.012,-1.098,1.0980655718,2.9679986162,0,2.9679986162
2019-07-05 21:00:00,1.7551968532000002,-1.1055,2.074330312,0.0025,-1.1055,1.1055028268,1.7526968532,0,1.7526968532,2.9349610905,-1.1055,3.1362600104,0.0025,-1.1055,1.1055028268,2.9324610905,0,2.9324610905
2019-07-05 21:30:00,1.6611134112000001,-1.0885,1.9859833874000001,0.0005,-1.0885,1.0885001148,1.6606134112,0,1.6606134112,2.8654523318000003,-1.0885,3.0652323429,0.0005,-1.0885,1.0885001148,2.8649523318,0,2.8649523318
2019-07-05 22:00:00,1.7404131489,-1.0865,2.0517115243,0.0,-1.0865,1.0865,1.7404131489,0,1.7404131489,2.5101531554000003,-1.0865,2.7352058631,0.0,-1.0865,1.0865,2.5101531554000003,0,2.5101531554000003
2019-07-05 22:30:00,1.7488795874,-1.014,2.021577555,0.002,-1.014,1.0140019724,1.7468795874,0,1.7468795874,2.2811377613,-1.014,2.4963544392,0.002,-1.014,1.0140019724,2.2791377613,0,2.2791377613
2019-07-05 23:00:00,1.8045443663,-1.0725,2.0991990425,0.0025,-1.0725,1.0725029137,1.8020443663,0,1.8020443663,2.3503572235,-1.0725,2.5834928543,0.0025,-1.0725,1.0725029137,2.3478572235,0,2.3478572235
2019-07-05 23:30:00,1.8008206734,-1.0745,2.0970229726,0.002,-1.0745,1.0745018613,1.7988206734,0,1.7988206734,2.3456646213,-1.0745,2.5800567369,0.002,-1.0745,1.0745018613,2.3436646213,0,2.3436646213
2019-07-06 00:00:00,1.7715589305,-1.041,2.0547754243,0.0015,-1.041,1.0410010807,1.7700589305,0,1.7700589305,2.2870172508,-1.041,2.5127930487,0.0015,-1.041,1.0410010807,2.2855172508,0,2.2855172508
2019-07-06 00:30:00,1.7127465386,-1.0565,2.0123848925,0.0005,-1.0565,1.0565001183,1.7122465386,0,1.7122465386,2.2576268596,-1.0565,2.4926033153000002,0.0005,-1.0565,1.0565001183,2.2571268596,0,2.2571268596
2019-07-06 01:00:00,1.7268172428000002,-1.049,2.0204699429,0.0,-1.049,1.049,1.7268172428000002,0,1.7268172428000002,2.2608337948,-1.049,2.4923423616,0.0,-1.049,1.049,2.2608337948,0,2.2608337948
2019-07-06 01:30:00,1.6832992931000001,-1.058,1.9881802006,0.0,-1.058,1.058,1.6832992931000001,0,1.6832992931000001,2.2232049910000002,-1.058,2.4621138138,0.0,-1.058,1.058,2.2232049910000002,0,2.2232049910000002
2019-07-06 02:00:00,1.6171184978,-1.083,1.9462685416,0.0,-1.083,1.083,1.6171184978,0,1.6171184978,2.1935453529,-1.083,2.4463299482,0.0,-1.083,1.083,2.1935453529,0,2.1935453529
2019-07-06 02:30:00,1.6190793094,-1.0935,1.9537553737,0.0005,-1.0935,1.0935001143,1.6185793094,0,1.6185793094,2.1980048211,-1.0935,2.4549882777,0.0005,-1.0935,1.0935001143,2.1975048211,0,2.1975048211
2019-07-06 03:00:00,1.6724905620000001,-1.1085,2.0064887067,0.0045000000000000005,-1.1085,1.1085091339,1.667990562,0,1.667990562,2.2637455042,-1.1085,2.5205784965999998,0.0045000000000000005,-1.1085,1.1085091339,2.2592455042,0,2.2592455042
2019-07-06 03:30:00,1.6990264015,-1.101,2.0245719827,0.001,-1.101,1.1010004541,1.6980264015,0,1.6980264015,2.2688711172,-1.101,2.5218995116,0.001,-1.101,1.1010004541,2.2678711172,0,2.2678711172
2019-07-06 04:00:00,1.7049563368,-1.082,2.0193068391,0.0,-1.082,1.082,1.7049563368,0,1.7049563368,2.2605861115,-1.082,2.5061870576,0.0,-1.082,1.082,2.2605861115,0,2.2605861115
2019-07-06 04:30:00,1.7061931512,-1.0905,2.0249161265,0.0005,-1.0905,1.0905001146,1.7056931512,0,1.7056931512,2.2919122857,-1.0905,2.5381198111,0.0005,-1.0905,1.0905001146,2.2914122857,0,2.2914122857
2019-07-06 05:00:00,1.7264569780999999,-1.086,2.0396199885,0.004,-1.086,1.0860073665,1.7224569780999999,0,1.7224569780999999,2.3056876772,-1.086,2.5486450645,0.004,-1.086,1.0860073665,2.3016876772,0,2.3016876772
2019-07-06 05:30:00,1.7273277653,-1.0765,2.03531655,0.001,-1.0765,1.0765004645,1.7263277653,0,1.7263277653,2.2853824111,-1.0765,2.5262274274000003,0.001,-1.0765,1.0765004645,2.2843824111,0,2.2843824111
2019-07-06 06:00:00,1.7510385016,-1.0695000000000001,2.0518201881,0.001,-1.0695000000000001,1.0695004675,1.7500385016000002,0,1.7500385016000002,2.3032852347,-1.0695000000000001,2.5394789076,0.001,-1.0695000000000001,1.0695004675,2.3022852347000002,0,2.3022852347000002
2019-07-06 06:30:00,1.6650485015,-1.023,1.9542045728000002,0.002,-1.023,1.023001955,1.6630485015,0,1.6630485015,2.2098936618,-1.023,2.4351917782,0.002,-1.023,1.023001955,2.2078936618,0,2.2078936618
2019-07-06 07:00:00,1.7455698564,-1.04,2.0318991421,0.0055000000000000005,-1.04,1.0400145432,1.7400698564,0,1.7400698564,2.3131469712,-1.04,2.5361878697,0.0055000000000000005,-1.04,1.0400145432,2.3076469712,0,2.3076469712
2019-07-06 07:30:00,1.8210260431,-1.0115,2.0830909965,0.0045000000000000005,-1.0115,1.0115100098,1.8165260431,0,1.8165260431,2.3583026611,-1.0115,2.5660716458,0.0045000000000000005,-1.0115,1.0115100098,2.3538026611,0,2.3538026611
2019-07-06 08:00:00,1.8576796602,-0.989,2.1045414512,0.007,-0.989,0.9890247722000001,1.8506796602,0,1.8506796602,2.3707370117,-0.989,2.5687574776,0.007,-0.989,0.9890247722000001,2.3637370117,0,2.3637370117
2019-07-06 08:30:00,1.9109242070999999,-0.992,2.1530664935,0.02,-0.992,0.9922015924,1.8909242071,0,1.8909242071,2.5940751833,-0.992,2.7772810547,0.02,-0.992,0.9922015924,2.5740751833,0,2.5740751833
2019-07-06 09:00:00,1.8465754243,-0.972,2.0867737773,0.068,-0.972,0.9743756976000001,1.7785754243,0,1.7785754243,2.9247032667,-0.972,3.0819917583,0.068,-0.972,0.9743756976000001,2.8567032667000003,0,2.8567032667000003
2019-07-06 09:30:00,1.7733825112,-0.987,2.0295454,0.075,-0.987,0.9898454425000001,1.6983825112000002,0,1.6983825112000002,2.8741257409000003,-0.987,3.0388760709,0.075,-0.987,0.9898454425000001,2.7991257409,0,2.7991257409
2019-07-06 10:00:00,1.5507432931,-0.9225000000000001,1.8043866024000002,0.12150000000000001,-0.9225000000000001,0.9304668183,1.4292432931,0,1.4292432931,2.7120040316000003,-0.9225000000000001,2.8646067997999998,0.12150000000000001,-0.9225000000000001,0.9304668183,2.5905040316,0,2.5905040316
2019-07-06 10:30:00,1.5276773159,-0.9195000000000001,1.7830530647,0.1285,-0.9195000000000001,0.9284355120000001,1.3991773159,0,1.3991773159,2.725999092,-0.9195000000000001,2.8768995985,0.1285,-0.9195000000000001,0.9284355120000001,2.597499092,0,2.597499092
2019-07-06 11:00:00,1.5146653611,-0.914,1.7690695735,0.1075,-0.914,0.9203000869,1.4071653611000001,0,1.4071653611000001,2.7088994972,-0.914,2.858939049,0.1075,-0.914,0.9203000869,2.6013994972,0,2.6013994972
2019-07-06 11:30:00,1.6506272721,-0.9805,1.919882976,0.0925,-0.9805,0.9848535424,1.5581272721000001,0,1.5581272721000001,2.8633179685,-0.9805,3.0265442404,0.0925,-0.9805,0.9848535424,2.7708179685000003,0,2.7708179685000003
2019-07-06 12:00:00,1.5095923500000001,-1.0385,1.832307647,0.0915,-1.0385,1.0425231412,1.41809235,0,1.41809235,2.8349865532000003,-1.0385,3.0192103283,0.0915,-1.0385,1.0425231412,2.7434865532,0,2.7434865532
2019-07-06 12:30:00,1.6136458209,-1.051,1.9257346223,0.08950000000000001,-1.051,1.0548038917,1.5241458209,0,1.5241458209,2.5990003455,-1.051,2.8034628223,0.08950000000000001,-1.051,1.0548038917,2.5095003455000002,0,2.5095003455000002
2019-07-06 13:00:00,1.8365103515999999,-1.0635,2.1222164172,0.0775,-1.0635,1.0663200739,1.7590103516000002,0,1.7590103516000002,2.4883723496,-1.0635,2.7061096061,0.0775,-1.0635,1.0663200739,2.4108723496,0,2.4108723496
2019-07-06 13:30:00,1.8386768869,-1.087,2.135954516,0.0765,-1.087,1.0896886023,1.7621768869,0,1.7621768869,2.5052232116,-1.087,2.7308812387,0.0765,-1.087,1.0896886023,2.4287232116,0,2.4287232116
2019-07-06 14:00:00,1.8285171122000001,-1.087,2.1272150407,0.0815,-1.087,1.0900510309,1.7470171122,0,1.7470171122,2.495457132,-1.087,2.7219249251,0.0815,-1.087,1.0900510309,2.413957132,0,2.413957132
2019-07-06 14:30:00,1.9230572033,-1.0575,2.1946423984,0.07050000000000001,-1.0575,1.0598473947,1.8525572033,0,1.8525572033,2.538289964,-1.0575,2.7497676613,0.07050000000000001,-1.0575,1.0598473947,2.467789964,0,2.467789964
2019-07-06 15:00:00,1.9050497292,-1.07,2.1849747071,0.089,-1.07,1.0736950219,1.8160497292,0,1.8160497292,2.5206200666000003,-1.07,2.738325313,0.089,-1.07,1.0736950219,2.4316200666,0,2.4316200666
2019-07-06 15:30:00,1.9422615430999999,-1.082,2.2233092232000002,0.092,-1.082,1.0859042315,1.8502615431,0,1.8502615431,2.5641292709,-1.082,2.7830707712000002,0.092,-1.082,1.0859042315,2.4721292709,0,2.4721292709
2019-07-06 16:00:00,1.9515431457,-1.059,2.2203607026,0.039,-1.059,1.059717887,1.9125431457,0,1.9125431457,2.5482557799,-1.059,2.7595449842,0.039,-1.059,1.059717887,2.5092557799,0,2.5092557799
2019-07-06 16:30:00,1.9886568366000001,-1.058,2.2525807453,0.037,-1.058,1.0586467777,1.9516568366,0,1.9516568366,2.5714425699,-1.058,2.7805900256,0.037,-1.058,1.0586467777,2.5344425699,0,2.5344425699
2019-07-06 17:00:00,2.0829351315,-1.076,2.3444391146,0.033,-1.076,1.076505922,2.0499351315,0,2.0499351315,2.6571266019,-1.076,2.8667224802,0.033,-1.076,1.076505922,2.6241266019,0,2.6241266019
2019-07-06 17:30:00,2.1742767408,-1.0855,2.4301830374,0.043000000000000003,-1.0855,1.0863513474,2.1312767408,0,2.1312767408,2.7355464193,-1.0855,2.9430467992000002,0.043000000000000003,-1.0855,1.0863513474,2.6925464193,0,2.6925464193
2019-07-06 18:00:00,2.1543670386000002,-1.069,2.4050069308,0.0545,-1.069,1.0703883641,2.0998670386,0,2.0998670386,2.7267871406,-1.069,2.9288443302,0.0545,-1.069,1.0703883641,2.6722871406,0,2.6722871406
2019-07-06 18:30:00,2.1492605165,-1.067,2.3995436583,0.0475,-1.067,1.0680567635,2.1017605165,0,2.1017605165,2.7102509885,-1.067,2.9127219951,0.0475,-1.067,1.0680567635,2.6627509885,0,2.6627509885
2019-07-06 19:00:00,2.0741277926,-1.081,2.3389243468,0.053500000000000006,-1.081,1.0823230802000001,2.0206277926,0,2.0206277926,2.6524709888,-1.081,2.8642910722,0.053500000000000006,-1.081,1.0823230802000001,2.5989709888,0,2.5989709888
2019-07-06 19:30:00,2.1258879955,-1.101,2.3940761829,0.024,-1.101,1.1012615493,2.1018879955,0,2.1018879955,2.6666494997,-1.101,2.8849992295,0.024,-1.101,1.1012615493,2.6426494997,0,2.6426494997
2019-07-06 20:00:00,2.0797803695,-1.117,2.3607573754,0.023,-1.117,1.1172367699,2.0567803695,0,2.0567803695,2.6230481512,-1.117,2.8509771314,0.023,-1.117,1.1172367699,2.6000481512,0,2.6000481512
2019-07-06 20:30:00,2.0084660761,-1.102,2.2909255725,0.0175,-1.102,1.1021389431,1.9909660760999999,0,1.9909660760999999,2.5333207721,-1.102,2.7626288448,0.0175,-1.102,1.1021389431,2.5158207721,0,2.5158207721
2019-07-06 21:00:00,1.919902461,-1.0745,2.2001308393,0.01,-1.0745,1.0745465323,1.9099024610000002,0,1.9099024610000002,2.4361417631,-1.0745,2.6625808795,0.01,-1.0745,1.0745465323,2.4261417631,0,2.4261417631
2019-07-06 21:30:00,1.9040259160000002,-1.0485,2.1736298992,0.0005,-1.0485,1.0485001192,1.903525916,0,1.903525916,2.4078580185,-1.0485,2.6262392288000003,0.0005,-1.0485,1.0485001192,2.4073580185,0,2.4073580185
2019-07-06 22:00:00,1.8840528152,-1.046,2.1549410689,0.0,-1.046,1.046,1.8840528152,0,1.8840528152,2.3848474202,-1.046,2.604153071,0.0,-1.046,1.046,2.3848474202,0,2.3848474202
2019-07-06 22:30:00,1.8852222959,-1.0425,2.1542677073,0.0,-1.0425,1.0425,1.8852222959,0,1.8852222959,2.3872807783,-1.0425,2.6049790334000003,0.0,-1.0425,1.0425,2.3872807783,0,2.3872807783
2019-07-06 23:00:00,1.8404932962,-1.0465,2.1172099148,0.0,-1.0465,1.0465,1.8404932962,0,1.8404932962,2.3488084658,-1.0465,2.5713932914,0.0,-1.0465,1.0465,2.3488084658,0,2.3488084658
2019-07-06 23:30:00,1.7976089306,-1.0665,2.0901722698,0.0,-1.0665,1.0665,1.7976089306,0,1.7976089306,2.3276199419,-1.0665,2.5603196760999998,0.0,-1.0665,1.0665,2.3276199419,0,2.3276199419
2019-07-07 00:00:00,1.7791173399,-1.073,2.0776398892,0.0005,-1.073,1.0730001165,1.7786173399,0,1.7786173399,2.3194825509,-1.073,2.5556463574,0.0005,-1.073,1.0730001165,2.3189825509,0,2.3189825509
2019-07-07 00:30:00,1.7681590008999999,-1.0755,2.0695619108,0.0005,-1.0755,1.0755001162,1.7676590009000002,0,1.7676590009000002,2.3270258054,-1.0755,2.5635423439,0.0005,-1.0755,1.0755001162,2.3265258054,0,2.3265258054
2019-07-07 01:00:00,1.7248864406000002,-1.057,2.0229884411,0.003,-1.057,1.0570042573,1.7218864406,0,1.7218864406,2.2712374458999998,-1.057,2.505148406,0.003,-1.057,1.0570042573,2.2682374459,0,2.2682374459
2019-07-07 01:30:00,1.6645504526,-1.0685,1.9779839381,0.007,-1.0685,1.0685229291,1.6575504526,0,1.6575504526,2.228631596,-1.0685,2.4715361702,0.007,-1.0685,1.0685229291,2.221631596,0,2.221631596
2019-07-07 02:00:00,1.6177806187,-1.0475,1.9272961319,0.0025,-1.0475,1.0475029833,1.6152806187,0,1.6152806187,2.1971573296,-1.0475,2.4340822872,0.0025,-1.0475,1.0475029833,2.1946573296,0,2.1946573296
2019-07-07 02:30:00,1.5937869542,-1.036,1.900908429,0.007500000000000001,-1.036,1.0360271473,1.5862869542,0,1.5862869542,2.1718253094,-1.036,2.4062670622,0.007500000000000001,-1.036,1.0360271473,2.1643253094,0,2.1643253094
2019-07-07 03:00:00,1.6025665053,-1.027,1.9034044247000002,0.012,-1.027,1.0270701047,1.5905665053,0,1.5905665053,2.1674533988,-1.027,2.3984543431,0.012,-1.027,1.0270701047,2.1554533988,0,2.1554533988
2019-07-07 03:30:00,1.5802245217,-1.044,1.8939497192,0.011,-1.044,1.0440579486,1.5692245217,0,1.5692245217,2.1780418579,-1.044,2.4153265483,0.011,-1.044,1.0440579486,2.1670418579,0,2.1670418579
2019-07-07 04:00:00,1.5006396407,-1.014,1.8111088679,0.002,-1.014,1.0140019724,1.4986396407,0,1.4986396407,2.1077282985,-1.014,2.338955874,0.002,-1.014,1.0140019724,2.1057282985,0,2.1057282985
2019-07-07 04:30:00,1.5353785168,-1.033,1.8505340283,0.0,-1.033,1.033,1.5353785168,0,1.5353785168,2.1380154576,-1.033,2.3744892287,0.0,-1.033,1.033,2.1380154576,0,2.1380154576
2019-07-07 05:00:00,1.5951172956000002,-1.0255,1.8963252455,0.0,-1.0255,1.0255,1.5951172956000002,0,1.5951172956000002,2.1519719766,-1.0255,2.3838275186,0.0,-1.0255,1.0255,2.1519719766,0,2.1519719766
2019-07-07 05:30:00,1.5469569301,-1.018,1.8518638566,0.0,-1.018,1.018,1.5469569301,0,1.5469569301,2.1179406424,-1.018,2.3498928836,0.0,-1.018,1.018,2.1179406424,0,2.1179406424
2019-07-07 06:00:00,1.532141532,-1.007,1.833441211,0.0035,-1.007,1.0070060824,1.528641532,0,1.528641532,2.1019467569,-1.007,2.3307143045,0.0035,-1.007,1.0070060824,2.0984467569,0,2.0984467569
2019-07-07 06:30:00,1.5741877198,-1.028,1.8801199369,0.014,-1.028,1.0280953263,1.5601877198,0,1.5601877198,2.1575583666,-1.028,2.3899460466,0.014,-1.028,1.0280953263,2.1435583666,0,2.1435583666
2019-07-07 07:00:00,1.5558168586,-0.9795,1.8384739181,0.026500000000000003,-0.9795,0.9798584081,1.5293168586,0,1.5293168586,2.1279903166,-0.9795,2.342597498,0.026500000000000003,-0.9795,0.9798584081,2.1014903166,0,2.1014903166
2019-07-07 07:30:00,1.5404514886,-0.9530000000000001,1.8114082336,0.0245,-0.9530000000000001,0.9533148745000001,1.5159514886,0,1.5159514886,2.1412185073,-0.9530000000000001,2.3437204816,0.0245,-0.9530000000000001,0.9533148745000001,2.1167185073,0,2.1167185073
2019-07-07 08:00:00,1.7599066167,-0.9445,1.9973361133,0.033,-0.9445,0.9450763197000001,1.7269066167,0,1.7269066167,1.8966433677,-0.9445,2.1188053979,0.033,-0.9445,0.9450763197000001,1.8636433677,0,1.8636433677
2019-07-07 08:30:00,1.8753595041,-0.96,2.1067921753,0.054,-0.96,0.9615175505,1.8213595041000001,0,1.8213595041000001,1.8631824941000001,-0.96,2.0959601634,0.054,-0.96,0.9615175505,1.8091824940999999,0,1.8091824940999999
2019-07-07 09:00:00,1.9566533162000002,-1.004,2.1992062659,0.07,-1.004,1.0064372807,1.8866533161999999,0,1.8866533161999999,1.9435506983000002,-1.004,2.1875569288,0.07,-1.004,1.0064372807,1.8735506982999999,0,1.8735506982999999
2019-07-07 09:30:00,1.9152003315,-0.9845,2.1534234511,0.1,-0.9845,0.9895656876000001,1.8152003315,0,1.8152003315,1.9038198916,-0.9845,2.1433082909,0.1,-0.9845,0.9895656876000001,1.8038198916,0,1.8038198916
2019-07-07 10:00:00,2.0258025704,-1.021,2.2685495485000002,0.1275,-1.021,1.0289301483,1.8983025704,0,1.8983025704,2.091781755,-1.021,2.3276580313,0.1275,-1.021,1.0289301483,1.964281755,0,1.964281755
2019-07-07 10:30:00,1.8082420558,-1.0665,2.0993240775,0.14,-1.0665,1.0756496873999999,1.6682420558,0,1.6682420558,2.4062644669,-1.0665,2.6320203142,0.14,-1.0665,1.0756496873999999,2.2662644669,0,2.2662644669
2019-07-07 11:00:00,1.7451587815,-1.074,2.0491596259,0.157,-1.074,1.0854146673,1.5881587815,0,1.5881587815,2.3738890677,-1.074,2.6055374313,0.157,-1.074,1.0854146673,2.2168890677,0,2.2168890677
2019-07-07 11:30:00,1.7054108247,-1.0685,2.0124905791,0.181,-1.0685,1.0837219431,1.5244108247,0,1.5244108247,2.3626260721,-1.0685,2.593008717,0.181,-1.0685,1.0837219431,2.1816260721,0,2.1816260721
2019-07-07 12:00:00,1.7269846035,-1.055,2.0237343751,0.1885,-1.055,1.0717076327,1.5384846035000002,0,1.5384846035000002,2.3772524219,-1.055,2.6008371878,0.1885,-1.055,1.0717076327,2.1887524219,0,2.1887524219
2019-07-07 12:30:00,2.0871143488,-1.068,2.3444978791,0.20850000000000002,-1.068,1.0881618676,1.8786143488,0,1.8786143488,2.0739450469,-1.068,2.3327820425,0.20850000000000002,-1.068,1.0881618676,1.8654450469000001,0,1.8654450469000001
2019-07-07 13:00:00,2.0693596633,-1.0235,2.3086363218,0.218,-1.0235,1.0464589098000001,1.8513596633,0,1.8513596633,2.0577996098,-1.0235,2.2982801144,0.218,-1.0235,1.0464589098000001,1.8397996098,0,1.8397996098
2019-07-07 13:30:00,2.0914993912,-1.045,2.3380322289,0.2285,-1.045,1.0696902589,1.8629993912,0,1.8629993912,2.0785090101,-1.045,2.3264188585,0.2285,-1.045,1.0696902589,1.8500090101,0,1.8500090101
2019-07-07 14:00:00,2.15702975,-1.063,2.4047341521,0.211,-1.063,1.0837388984,1.9460297500000001,0,1.9460297500000001,2.1465709344,-1.063,2.3953571291999998,0.211,-1.063,1.0837388984,1.9355709344,0,1.9355709344
2019-07-07 14:30:00,2.1631784863,-1.0795,2.4175734557,0.20950000000000002,-1.0795,1.0996410778,1.9536784863,0,1.9536784863,2.1521588327,-1.0795,2.4077183995,0.20950000000000002,-1.0795,1.0996410778,1.9426588327,0,1.9426588327
2019-07-07 15:00:00,2.1833417889,-1.078,2.434967221,0.1655,-1.078,1.0906302077,2.0178417889,0,2.0178417889,2.170417399,-1.078,2.4233851707,0.1655,-1.078,1.0906302077,2.004917399,0,2.004917399
2019-07-07 15:30:00,2.2261979726,-1.0915,2.4793809032,0.181,-1.0915,1.106405554,2.0451979726,0,2.0451979726,2.2145979087,-1.0915,2.4689706655,0.181,-1.0915,1.106405554,2.0335979087,0,2.0335979087
2019-07-07 16:00:00,2.2427892153,-1.0835,2.4907982082,0.11950000000000001,-1.0835,1.0900699519,2.1232892153,0,2.1232892153,2.230549505,-1.0835,2.4797829228,0.11950000000000001,-1.0835,1.0900699519,2.111049505,0,2.111049505
2019-07-07 16:30:00,2.2675671701,-1.071,2.5077683049,0.1525,-1.071,1.0818027778000001,2.1150671701,0,2.1150671701,2.2554826516,-1.071,2.4968466096,0.1525,-1.071,1.0818027778000001,2.1029826516,0,2.1029826516
2019-07-07 17:00:00,2.3178953245000002,-1.0645,2.5506467779,0.147,-1.0645,1.074601903,2.1708953245,0,2.1708953245,2.3085128053,-1.0645,2.5421234475,0.147,-1.0645,1.074601903,2.1615128053,0,2.1615128053
2019-07-07 17:30:00,2.1029262006,-1.068,2.3585848734,0.12250000000000001,-1.068,1.0750024419,1.9804262006000002,0,1.9804262006000002,2.6763049927,-1.068,2.8815329972,0.12250000000000001,-1.068,1.0750024419,2.5538049927,0,2.5538049927
2019-07-07 18:00:00,2.1093523703,-1.0745,2.3672595278,0.1255,-1.0745,1.0818042799,1.9838523703000002,0,1.9838523703000002,2.6769833518,-1.0745,2.8845779788,0.1255,-1.0745,1.0818042799,2.5514833518,0,2.5514833518
2019-07-07 18:30:00,2.0273202289,-1.0625,2.2888716785,0.111,-1.0625,1.0682823831,1.9163202289,0,1.9163202289,2.5964681405,-1.0625,2.8054505975,0.111,-1.0625,1.0682823831,2.4854681405,0,2.4854681405
2019-07-07 19:00:00,2.0041127348,-1.0775,2.2754063601,0.1,-1.0775,1.0821304219,1.9041127348,0,1.9041127348,2.575800699,-1.0775,2.7920880163,0.1,-1.0775,1.0821304219,2.475800699,0,2.475800699
2019-07-07 19:30:00,1.9856874237,-1.0975,2.2688016208,0.069,-1.0975,1.0996668814,1.9166874237,0,1.9166874237,2.5531990669,-1.0975,2.7790882903,0.069,-1.0975,1.0996668814,2.4841990669,0,2.4841990669
2019-07-07 20:00:00,1.9514172724,-1.1205,2.2502332369999998,0.0465,-1.1205,1.1214644444,1.9049172724,0,1.9049172724,2.5352048239,-1.1205,2.7717834961000003,0.0465,-1.1205,1.1214644444,2.4887048239,0,2.4887048239
2019-07-07 20:30:00,1.9330212348,-1.137,2.2426190256,0.0195,-1.137,1.1371672041,1.9135212348000001,0,1.9135212348000001,2.5194354412999997,-1.137,2.7641135908,0.0195,-1.137,1.1371672041,2.4999354413,0,2.4999354413
2019-07-07 21:00:00,1.9377364351000002,-1.134,2.2451678093,0.009000000000000001,-1.134,1.1340357137,1.9287364351,0,1.9287364351,2.4921840851,-1.134,2.7380535996,0.009000000000000001,-1.134,1.1340357137,2.4831840851,0,2.4831840851
2019-07-07 21:30:00,1.8829638317000001,-1.0895,2.1754454812,0.0005,-1.0895,1.0895001147,1.8824638317,0,1.8824638317,2.4237875165,-1.0895,2.6573965032,0.0005,-1.0895,1.0895001147,2.4232875165,0,2.4232875165
2019-07-07 22:00:00,1.8616421562,-1.0815,2.1529871731,0.0,-1.0815,1.0815,1.8616421562,0,1.8616421562,2.3926563712,-1.0815,2.6257278535,0.0,-1.0815,1.0815,2.3926563712,0,2.3926563712
2019-07-07 22:30:00,1.7957133742,-1.062,2.0862479532,0.0,-1.062,1.062,1.7957133742,0,1.7957133742,2.3165123,-1.062,2.5483471577,0.0,-1.062,1.062,2.3165123,0,2.3165123
2019-07-07 23:00:00,1.7580038569,-1.076,2.061153454,0.0,-1.076,1.076,1.7580038569,0,1.7580038569,2.2945453925,-1.076,2.5343075105,0.0,-1.076,1.076,2.2945453925,0,2.2945453925
2019-07-07 23:30:00,1.7528160183,-1.071,2.0541190311,0.0,-1.071,1.071,1.7528160183,0,1.7528160183,2.2962963226,-1.071,2.5337754047,0.0,-1.071,1.071,2.2962963226,0,2.2962963226
2019-07-08 00:00:00,1.6053342738,-1.081,1.9353705409000002,0.0005,-1.081,1.0810001156,1.6048342737999999,0,1.6048342737999999,2.1993480265,-1.081,2.4506514933,0.0005,-1.081,1.0810001156,2.1988480265,0,2.1988480265
2019-07-08 00:30:00,1.6229400507,-1.0775,1.9480607429,0.0005,-1.0775,1.077500116,1.6224400506999999,0,1.6224400506999999,2.0830581353,-1.0775,2.3452371831,0.0005,-1.0775,1.077500116,2.0825581353000002,0,2.0825581353000002
2019-07-08 01:00:00,1.6157763316,-1.077,1.9418192897000002,0.0,-1.077,1.077,1.6157763316,0,1.6157763316,2.1603736355,-1.077,2.4139476475,0.0,-1.077,1.077,2.1603736355,0,2.1603736355
2019-07-08 01:30:00,1.6230743277,-1.0745,1.9465149686,0.0,-1.0745,1.0745,1.6230743277,0,1.6230743277,2.2182878719,-1.0745,2.4648227792,0.0,-1.0745,1.0745,2.2182878719,0,2.2182878719
2019-07-08 02:00:00,1.5729794346000001,-1.071,1.9029727538,0.0,-1.071,1.071,1.5729794346000001,0,1.5729794346000001,2.1742416467,-1.071,2.4237094995,0.0,-1.071,1.071,2.1742416467,0,2.1742416467
2019-07-08 02:30:00,1.5786529402,-1.0785,1.9118858114,0.0,-1.0785,1.0785,1.5786529402,0,1.5786529402,2.1820767517,-1.0785,2.4340544777,0.0,-1.0785,1.0785,2.1820767517,0,2.1820767517
2019-07-08 03:00:00,1.5975954708,-1.0875,1.9326064106,0.0005,-1.0875,1.0875001149,1.5970954708,0,1.5970954708,2.2185358585,-1.0875,2.4707402951,0.0005,-1.0875,1.0875001149,2.2180358585,0,2.2180358585
2019-07-08 03:30:00,1.6006776122000002,-1.0775,1.9295530747,0.001,-1.0775,1.077500464,1.5996776122,0,1.5996776122,2.2071429049,-1.0775,2.4561119788,0.001,-1.0775,1.077500464,2.2061429049,0,2.2061429049
2019-07-08 04:00:00,1.5897784222,-1.072,1.9174408548000001,0.0,-1.072,1.072,1.5897784222,0,1.5897784222,2.1943379394,-1.072,2.4421922513,0.0,-1.072,1.072,2.1943379394,0,2.1943379394
2019-07-08 04:30:00,1.591210655,-1.0665,1.9155609096,0.0,-1.0665,1.0665,1.591210655,0,1.591210655,2.1963112649,-1.0665,2.4415579908,0.0,-1.0665,1.0665,2.1963112649,0,2.1963112649
2019-07-08 05:00:00,1.5644004138,-1.06,1.8896953867000001,0.0,-1.06,1.06,1.5644004138,0,1.5644004138,2.1723810777,-1.06,2.4171966297,0.0,-1.06,1.06,2.1723810777,0,2.1723810777
