Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-08 05:30:00,1.5615816743000002,-1.0635,1.8893304569,0.0,-1.0635,1.0635,1.5615816743000002,0,1.5615816743000002,2.1517475029,-1.0635,2.4002186496,0.0,-1.0635,1.0635,2.1517475029,0,2.1517475029
2019-07-08 06:00:00,1.5860487541000001,-1.0485,1.9012897992000002,0.0005,-1.0485,1.0485001192,1.5855487541,0,1.5855487541,2.1661167265,-1.0485,2.4065356683,0.0005,-1.0485,1.0485001192,2.1656167265,0,2.1656167265
2019-07-08 06:30:00,1.5610348256000002,-1.016,1.8625481810000002,0.006500000000000001,-1.016,1.0160207921,1.5545348256,0,1.5545348256,2.1449185058999998,-1.016,2.3733797414,0.006500000000000001,-1.016,1.0160207921,2.1384185059,0,2.1384185059
2019-07-08 07:00:00,1.6352296074,-1.0255,1.9301881046,0.015,-1.0255,1.0256096967,1.6202296074,0,1.6202296074,2.2174719964,-1.0255,2.44311938,0.015,-1.0255,1.0256096967,2.2024719964,0,2.2024719964
2019-07-08 07:30:00,1.7157284962000001,-1.0215,1.9967940612000001,0.034,-1.0215,1.0220656779,1.6817284961999999,0,1.6817284961999999,2.2878134464,-1.0215,2.5055044633,0.034,-1.0215,1.0220656779,2.2538134464,0,2.2538134464
2019-07-08 08:00:00,1.7678394168,-1.025,2.0434972972,0.049,-1.025,1.0261705511,1.7188394168,0,1.7188394168,2.3507410243,-1.025,2.5644898837,0.049,-1.025,1.0261705511,2.3017410243,0,2.3017410243
2019-07-08 08:30:00,1.8004984097999999,-1.013,2.0659050132,0.061500000000000006,-1.013,1.0148651388,1.7389984098,0,1.7389984098,2.3836087294,-1.013,2.58993428,0.061500000000000006,-1.013,1.0148651388,2.3221087294,0,2.3221087294
2019-07-08 09:00:00,1.6929513594999999,-1.0105,1.9715969557,0.08600000000000001,-1.0105,1.0141529717,1.6069513595,0,1.6069513595,2.3130139439,-1.0105,2.5241124687000003,0.08600000000000001,-1.0105,1.0141529717,2.2270139439,0,2.2270139439
2019-07-08 09:30:00,1.6516164107,-1.027,1.944881942,0.109,-1.027,1.032768125,1.5426164107,0,1.5426164107,2.2928389402000002,-1.027,2.5123374387,0.109,-1.027,1.032768125,2.1838389402,0,2.1838389402
2019-07-08 10:00:00,1.4325660769000002,-0.985,1.7385253995,0.1305,-0.985,0.9936071910000001,1.3020660769,0,1.3020660769,2.1414483999,-0.985,2.3571224511,0.1305,-0.985,0.9936071910000001,2.0109483999,0,2.0109483999
2019-07-08 10:30:00,1.4576497743,-1.0475,1.7949927895000002,0.147,-1.0475,1.0577642696,1.3106497743,0,1.3106497743,2.1982760852,-1.0475,2.4350921948,0.147,-1.0475,1.0577642696,2.0512760852,0,2.0512760852
2019-07-08 11:00:00,1.6202341835,-1.0655000000000001,1.9391877319000002,0.156,-1.0655000000000001,1.0768594384,1.4642341835,0,1.4642341835,2.1661684574,-1.0655000000000001,2.4140372897,0.156,-1.0655000000000001,1.0768594384,2.0101684574,0,2.0101684574
2019-07-08 11:30:00,1.8781950546,-1.026,2.1401618311,0.1685,-1.026,1.0397443195,1.7096950546,0,1.7096950546,1.8640405622,-1.026,2.1277507414,0.1685,-1.026,1.0397443195,1.6955405622000002,0,1.6955405622000002
2019-07-08 12:00:00,1.9499546114,-0.9975,2.1902806297,0.1665,-0.9975,1.0113004005,1.7834546114,0,1.7834546114,1.9382078429,-0.9975,2.1798293264,0.1665,-0.9975,1.0113004005,1.7717078429000002,0,1.7717078429000002
2019-07-08 12:30:00,1.8927556295999999,-0.9465,2.116219772,0.17550000000000002,-0.9465,0.9626331077,1.7172556295999999,0,1.7172556295999999,1.8801648326,-0.9465,2.1049660444,0.17550000000000002,-0.9465,0.9626331077,1.7046648326,0,1.7046648326
2019-07-08 13:00:00,1.9720722121,-0.9985,2.2104458961,0.17650000000000002,-0.9985,1.0139795363,1.7955722121000002,0,1.7955722121000002,1.9588578769,-0.9985,2.1986646929,0.17650000000000002,-0.9985,1.0139795363,1.7823578769,0,1.7823578769
2019-07-08 13:30:00,2.0592803664,-1.0775,2.3241432566,0.18150000000000002,-1.0775,1.0926795047,1.8777803664000001,0,1.8777803664000001,2.0478332426,-1.0775,2.3140067501,0.18150000000000002,-1.0775,1.0926795047,1.8663332426,0,1.8663332426
2019-07-08 14:00:00,2.0996336861,-1.081,2.3615720645,0.18150000000000002,-1.081,1.0961310369,1.9181336861,0,1.9181336861,2.0889824396,-1.081,2.352107275,0.18150000000000002,-1.081,1.0961310369,1.9074824396,0,1.9074824396
2019-07-08 14:30:00,2.1204442102,-1.095,2.3864845795000003,0.132,-1.095,1.1029274682,1.9884442102,0,1.9884442102,2.1097422145999998,-1.095,2.3769806924,0.132,-1.095,1.1029274682,1.9777422146,0,1.9777422146
2019-07-08 15:00:00,2.1607094986,-1.0955,2.4225576954,0.1325,-1.0955,1.1034838014,2.0282094986,0,2.0282094986,2.1484464057,-1.0955,2.4116264653,0.1325,-1.0955,1.1034838014,2.0159464057,0,2.0159464057
2019-07-08 15:30:00,2.1903971959,-1.0905,2.446840846,0.1325,-1.0905,1.0985201409,2.0578971959,0,2.0578971959,2.1781607765,-1.0905,2.4358929817,0.1325,-1.0905,1.0985201409,2.0456607765,0,2.0456607765
2019-07-08 16:00:00,2.1530599973,-1.0795,2.4085239467,0.1635,-1.0795,1.091811568,1.9895599973,0,1.9895599973,2.1405403876,-1.0795,2.3973388165,0.1635,-1.0795,1.091811568,1.9770403876,0,1.9770403876
2019-07-08 16:30:00,2.181107918,-1.0815,2.4345172006,0.162,-1.0815,1.0935658416,2.019107918,0,2.019107918,2.1688081056,-1.0815,2.4235038372,0.162,-1.0815,1.0935658416,2.0068081056,0,2.0068081056
2019-07-08 17:00:00,2.3097232139,-1.106,2.5608704233,0.1645,-1.106,1.1181664679,2.1452232139,0,2.1452232139,2.2975508804,-1.106,2.5498972623,0.1645,-1.106,1.1181664679,2.1330508804,0,2.1330508804
2019-07-08 17:30:00,2.3210935582,-1.086,2.562590741,0.151,-1.086,1.0964474452,2.1700935582,0,2.1700935582,2.3097297461,-1.086,2.5523023919,0.151,-1.086,1.0964474452,2.1587297461,0,2.1587297461
2019-07-08 18:00:00,2.3475710988,-1.0585,2.5751722882,0.1145,-1.0585,1.064674833,2.2330710988,0,2.2330710988,2.3374077711,-1.0585,2.5659106255,0.1145,-1.0585,1.064674833,2.2229077711,0,2.2229077711
2019-07-08 18:30:00,2.3664036639,-1.0575,2.5919437784,0.0645,-1.0575,1.0594651953,2.3019036639,0,2.3019036639,2.3564145805,-1.0575,2.5828271187,0.0645,-1.0575,1.0594651953,2.2919145805,0,2.2919145805
2019-07-08 19:00:00,2.3381477576,-1.0525,2.5641160633,0.0455,-1.0525,1.0534830326,2.2926477576,0,2.2926477576,2.3288598083,-1.0525,2.5556494785,0.0455,-1.0525,1.0534830326,2.2833598083,0,2.2833598083
2019-07-08 19:30:00,2.3422840625,-1.056,2.5693249365,0.0335,-1.056,1.0565312347,2.3087840625,0,2.3087840625,2.3333274546,-1.056,2.5611624334,0.0335,-1.056,1.0565312347,2.2998274546,0,2.2998274546
2019-07-08 20:00:00,2.2948924186,-1.0545,2.5255695324,0.021,-1.0545,1.0547090831,2.2738924186,0,2.2738924186,2.2835966761,-1.0545,2.515309927,0.021,-1.0545,1.0547090831,2.2625966761000003,0,2.2625966761000003
2019-07-08 20:30:00,2.2288890677,-1.072,2.4732833392,0.012,-1.072,1.0720671621,2.2168890677,0,2.2168890677,2.2189046608,-1.072,2.4642893283,0.012,-1.072,1.0720671621,2.2069046608,0,2.2069046608
2019-07-08 21:00:00,2.2415414348000002,-1.082,2.4890222988,0.003,-1.082,1.082004159,2.2385414348,0,2.2385414348,2.2315636098000002,-1.082,2.4800403514,0.003,-1.082,1.082004159,2.2285636098,0,2.2285636098
2019-07-08 21:30:00,2.2006966443,-1.0775,2.4503207893,0.0,-1.0775,1.0775,2.2006966443,0,2.2006966443,2.1894565006,-1.0775,2.4402307305,0.0,-1.0775,1.0775,2.1894565006,0,2.1894565006
2019-07-08 22:00:00,2.1165795968,-1.0815,2.3768785076,0.0,-1.0815,1.0815,2.1165795968,0,2.1165795968,2.3466082417,-1.0815,2.5838367769,0.0,-1.0815,1.0815,2.3466082417,0,2.3466082417
2019-07-08 22:30:00,1.9638693537,-1.0795,2.2410049282,0.0,-1.0795,1.0795,1.9638693537,0,1.9638693537,2.5353603837,-1.0795,2.7556074693,0.0,-1.0795,1.0795,2.5353603837,0,2.5353603837
2019-07-08 23:00:00,1.7698879771,-1.089,2.0780819164,0.0,-1.089,1.089,1.7698879771,0,1.7698879771,2.3862360053,-1.089,2.6229836585,0.0,-1.089,1.089,2.3862360053,0,2.3862360053
2019-07-08 23:30:00,1.6098397275,-1.035,1.9138466365000002,0.0,-1.035,1.035,1.6098397275,0,1.6098397275,2.2262717601,-1.035,2.4550989695,0.0,-1.035,1.035,2.2262717601,0,2.2262717601
2019-07-09 00:00:00,1.6049707594,-1.02,1.9016653593,0.0,-1.02,1.02,1.6049707594,0,1.6049707594,2.1777864619,-1.02,2.4048188858,0.0,-1.02,1.02,2.1777864619,0,2.1777864619
2019-07-09 00:30:00,1.5511606173999999,-1.012,1.8520915909000002,0.0,-1.012,1.012,1.5511606173999999,0,1.5511606173999999,2.1503852449,-1.012,2.3766153878000003,0.0,-1.012,1.012,2.1503852449,0,2.1503852449
2019-07-09 01:00:00,1.5279009071,-1.0145,1.8340369222000001,0.0,-1.0145,1.0145,1.5279009071,0,1.5279009071,2.1434904702,-1.0145,2.3714471628,0.0,-1.0145,1.0145,2.1434904702,0,2.1434904702
2019-07-09 01:30:00,1.562404052,-1.027,1.8697153317000001,0.0,-1.027,1.027,1.562404052,0,1.562404052,2.1749375847,-1.027,2.4052198439,0.0,-1.027,1.027,2.1749375847,0,2.1749375847
2019-07-09 02:00:00,1.5609990124,-1.0215,1.8655240997,0.0,-1.0215,1.0215,1.5609990124,0,1.5609990124,2.1639246861,-1.0215,2.3929129313,0.0,-1.0215,1.0215,2.1639246861,0,2.1639246861
2019-07-09 02:30:00,1.5885166231999999,-1.041,1.8992277541,0.0,-1.041,1.041,1.5885166231999999,0,1.5885166231999999,2.1901006503,-1.041,2.4249168766,0.0,-1.041,1.041,2.1901006503,0,2.1901006503
2019-07-09 03:00:00,1.5913762391000001,-1.037,1.8994334245000002,0.0,-1.037,1.037,1.5913762391000001,0,1.5913762391000001,2.1940396802,-1.037,2.4267630948,0.0,-1.037,1.037,2.1940396802,0,2.1940396802
2019-07-09 03:30:00,1.5573492349,-1.0165,1.8597335534,0.0,-1.0165,1.0165,1.5573492349,0,1.5573492349,2.1717015942,-1.0165,2.3978240269,0.0,-1.0165,1.0165,2.1717015942,0,2.1717015942
2019-07-09 04:00:00,1.5297325508,-1.0145,1.8355631090000002,0.0,-1.0145,1.0145,1.5297325508,0,1.5297325508,2.1573848086,-1.0145,2.38401331,0.0,-1.0145,1.0145,2.1573848086,0,2.1573848086
2019-07-09 04:30:00,1.5220076042000001,-1.0015,1.8219520841999999,0.0,-1.0015,1.0015,1.5220076042000001,0,1.5220076042000001,2.1554533988,-1.0015,2.376758634,0.0,-1.0015,1.0015,2.1554533988,0,2.1554533988
2019-07-09 05:00:00,1.5028883614000002,-0.9505,1.7782361139,0.0,-0.9505,0.9505,1.5028883614000002,0,1.5028883614000002,2.1078564694,-0.9505,2.3122519641,0.0,-0.9505,0.9505,2.1078564694,0,2.1078564694
2019-07-09 05:30:00,1.4861044426,-0.9405,1.7587059630000001,0.0,-0.9405,0.9405,1.4861044426,0,1.4861044426,2.0839335568,-0.9405,2.2863331602,0.0,-0.9405,0.9405,2.0839335568,0,2.0839335568
2019-07-09 06:00:00,1.3843558108,-0.9145000000000001,1.6591417241,0.0,-0.9145000000000001,0.9145000000000001,1.3843558108,0,1.3843558108,1.9984817910000001,-0.9145000000000001,2.1977806349,0.0,-0.9145000000000001,0.9145000000000001,1.9984817910000001,0,1.9984817910000001
2019-07-09 06:30:00,1.4631720937,-0.89,1.7125923554,0.008,-0.89,0.8900359543,1.4551720937,0,1.4551720937,2.0237364811,-0.89,2.2107938269,0.008,-0.89,0.8900359543,2.0157364811,0,2.0157364811
2019-07-09 07:00:00,1.6362309069,-0.9285,1.8813197046,0.017,-0.9285,0.9286556143,1.6192309069,0,1.6192309069,2.170266165,-0.9285,2.3605438943,0.017,-0.9285,0.9286556143,2.153266165,0,2.153266165
2019-07-09 07:30:00,1.7879476027,-0.9515,2.025366357,0.0175,-0.9515,0.9516609165000001,1.7704476027,0,1.7704476027,2.3199767995,-0.9515,2.5075176171,0.0175,-0.9515,0.9516609165000001,2.3024767995,0,2.3024767995
2019-07-09 08:00:00,1.9034120884,-0.9605,2.132026695,0.0245,-0.9605,0.9608124167000001,1.8789120884,0,1.8789120884,2.4405155012,-0.9605,2.6227230433,0.0245,-0.9605,0.9608124167000001,2.4160155012,0,2.4160155012
2019-07-09 08:30:00,1.953875574,-0.9295,2.1637005358,0.0505,-0.9295,0.9308708288,1.903375574,0,1.903375574,2.4818420724,-0.9295,2.65019062,0.0505,-0.9295,0.9308708288,2.4313420724,0,2.4313420724
2019-07-09 09:00:00,2.0584197892,-0.917,2.2534376025,0.07200000000000001,-0.917,0.9198222654,1.9864197892000002,0,1.9864197892000002,2.5905560267,-0.917,2.7480665071,0.07200000000000001,-0.917,0.9198222654,2.5185560267,0,2.5185560267
2019-07-09 09:30:00,1.7846011269000002,-0.8535,1.9781970155000002,0.059500000000000004,-0.8535,0.8555714465,1.7251011269,0,1.7251011269,2.3619608646,-0.8535,2.5114381092,0.059500000000000004,-0.8535,0.8555714465,2.3024608646,0,2.3024608646
2019-07-09 10:00:00,1.6687120837,-0.8220000000000001,1.8601838668,0.077,-0.8220000000000001,0.8255985707,1.5917120837,0,1.5917120837,2.2634446375,-0.8220000000000001,2.4080833928,0.077,-0.8220000000000001,0.8255985707,2.1864446375,0,2.1864446375
2019-07-09 10:30:00,1.7016465177,-0.9055000000000001,1.9275713012,0.093,-0.9055000000000001,0.9102632861000001,1.6086465177,0,1.6086465177,2.3358409046,-0.9055000000000001,2.505211165,0.093,-0.9055000000000001,0.9102632861000001,2.2428409046,0,2.2428409046
2019-07-09 11:00:00,1.7682026072,-0.9055000000000001,1.9865726038,0.0975,-0.9055000000000001,0.9107340446000001,1.6707026072,0,1.6707026072,2.3804901887,-0.9055000000000001,2.5468929676,0.0975,-0.9055000000000001,0.9107340446000001,2.2829901887,0,2.2829901887
2019-07-09 11:30:00,1.9034876019,-0.989,2.1450841593,0.109,-0.989,0.9949884421,1.7944876019,0,1.7944876019,2.5517311725000003,-0.989,2.7366864959,0.109,-0.989,0.9949884421,2.4427311725,0,2.4427311725
2019-07-09 12:00:00,1.7573746634,-0.993,2.0185179483,0.13,-0.993,1.0014734145,1.6273746634,0,1.6273746634,2.4590402235,-0.993,2.6519667835,0.13,-0.993,1.0014734145,2.3290402235,0,2.3290402235
2019-07-09 12:30:00,1.8524560737,-0.999,2.1046601875,0.1405,-0.999,1.0088316262,1.7119560737000001,0,1.7119560737000001,2.5347457010000003,-0.999,2.7245067019,0.1405,-0.999,1.0088316262,2.394245701,0,2.394245701
2019-07-09 13:00:00,1.7507643842,-0.9410000000000001,1.9876259530000002,0.14300000000000002,-0.9410000000000001,0.9518035512,1.6077643842,0,1.6077643842,2.4279851648,-0.9410000000000001,2.6039571733,0.14300000000000002,-0.9410000000000001,0.9518035512,2.2849851648,0,2.2849851648
2019-07-09 13:30:00,1.8844567113,-0.989,2.1282147676,0.147,-0.989,0.9998649909,1.7374567113000001,0,1.7374567113000001,2.5277464435,-0.989,2.7143365824,0.147,-0.989,0.9998649909,2.3807464435,0,2.3807464435
2019-07-09 14:00:00,1.9452079402,-1.016,2.1945591654,0.1965,-1.016,1.0348276427,1.7487079402,0,1.7487079402,2.5961427714000003,-1.016,2.7878689512,0.1965,-1.016,1.0348276427,2.3996427714,0,2.3996427714
2019-07-09 14:30:00,2.0357549276,-1.1535,2.3398419552,0.20600000000000002,-1.1535,1.17175008,1.8297549276,0,1.8297549276,2.7377261947,-1.1535,2.9708091435,0.20600000000000002,-1.1535,1.17175008,2.5317261947,0,2.5317261947
2019-07-09 15:00:00,2.0275619106,-1.1615,2.3366834512,0.241,-1.1615,1.1862391201,1.7865619106000001,0,1.7865619106000001,2.7515064938,-1.1615,2.9866151803000003,0.241,-1.1615,1.1862391201,2.5105064938,0,2.5105064938
2019-07-09 15:30:00,2.0572734128,-1.1875,2.3754010493,0.218,-1.1875,1.2073442964,1.8392734128,0,1.8392734128,2.7788530539,-1.1875,3.0219497919,0.218,-1.1875,1.2073442964,2.5608530539,0,2.5608530539
2019-07-09 16:00:00,2.1390008781,-1.1985000000000001,2.4518823394,0.21450000000000002,-1.1985000000000001,1.2175436337,1.9245008781,0,1.9245008781,2.8603018321,-1.1985000000000001,3.1012463335,0.21450000000000002,-1.1985000000000001,1.2175436337,2.6458018321,0,2.6458018321
2019-07-09 16:30:00,2.1004025902,-1.078,2.3608843769,0.189,-1.078,1.0944427806,1.9114025902,0,1.9114025902,2.7672030068,-1.078,2.9697637079,0.189,-1.078,1.0944427806,2.5782030068,0,2.5782030068
2019-07-09 17:00:00,2.2129960221,-1.072,2.4589703931,0.08950000000000001,-1.072,1.0757296361,2.1234960221,0,2.1234960221,2.8324872029,-1.072,3.0285586926,0.08950000000000001,-1.072,1.0757296361,2.7429872029,0,2.7429872029
2019-07-09 17:30:00,2.2768312491,-1.0775,2.5189217508,0.035500000000000004,-1.0775,1.0780846442,2.2413312491,0,2.2413312491,2.85457377,-1.0775,3.0511633287,0.035500000000000004,-1.0775,1.0780846442,2.81907377,0,2.81907377
2019-07-09 18:00:00,2.2821176993,-1.0915,2.5297101501,0.067,-1.0915,1.0935544111,2.2151176993,0,2.2151176993,2.8668687907,-1.0915,3.067622681,0.067,-1.0915,1.0935544111,2.7998687907,0,2.7998687907
2019-07-09 18:30:00,2.2996154411,-1.082,2.5414474571,0.07050000000000001,-1.082,1.0842943558,2.2291154411,0,2.2291154411,2.8629036517,-1.082,3.0605459185,0.07050000000000001,-1.082,1.0842943558,2.7924036517,0,2.7924036517
2019-07-09 19:00:00,2.1947889466,-1.08,2.4461190732,0.052500000000000005,-1.08,1.0812752887000001,2.1422889466,0,2.1422889466,2.7685739047,-1.08,2.9717673976,0.052500000000000005,-1.08,1.0812752887000001,2.7160739047,0,2.7160739047
2019-07-09 19:30:00,2.2170137547,-1.0835,2.467614686,0.0485,-1.0835,1.0845849437,2.1685137547,0,2.1685137547,2.7799998956,-1.0835,2.9836842442,0.0485,-1.0835,1.0845849437,2.7314998956,0,2.7314998956
2019-07-09 20:00:00,2.1643742927,-1.105,2.4301319057,0.0205,-1.105,1.105190142,2.1438742927,0,2.1438742927,2.7361838468,-1.105,2.9508858066,0.0205,-1.105,1.105190142,2.7156838468,0,2.7156838468
2019-07-09 20:30:00,2.094013101,-1.107,2.3686156014,0.0095,-1.107,1.1070407626,2.084513101,0,2.084513101,2.6628466454,-1.107,2.8837824566,0.0095,-1.107,1.1070407626,2.6533466454,0,2.6533466454
2019-07-09 21:00:00,2.0533179615,-1.1055,2.3320044814,0.0105,-1.1055,1.1055498632,2.0428179615,0,2.0428179615,2.640199995,-1.1055,2.8623043624999998,0.0105,-1.1055,1.1055498632,2.629699995,0,2.629699995
2019-07-09 21:30:00,1.9818971021,-1.0935,2.2635499493999998,0.0015,-1.0935,1.0935010288,1.9803971021,0,1.9803971021,2.5721316931000002,-1.0935,2.7949246317,0.0015,-1.0935,1.0935010288,2.5706316931,0,2.5706316931
2019-07-09 22:00:00,1.9358610529,-1.097,2.2250768562,0.0,-1.097,1.097,1.9358610529,0,1.9358610529,2.5288573989,-1.097,2.7565428972,0.0,-1.097,1.097,2.5288573989,0,2.5288573989
2019-07-09 22:30:00,1.8960448421,-1.0965,2.1902735659,0.0,-1.0965,1.0965,1.8960448421,0,1.8960448421,2.504487444,-1.0965,2.7340024885,0.0,-1.0965,1.0965,2.504487444,0,2.504487444
2019-07-09 23:00:00,1.8354836856,-1.094,2.1367817765,0.0,-1.094,1.094,1.8354836856,0,1.8354836856,2.4559948712,-1.094,2.6886328881,0.0,-1.094,1.094,2.4559948712,0,2.4559948712
2019-07-09 23:30:00,1.7988045653,-1.07,2.092987784,0.0,-1.07,1.07,1.7988045653,0,1.7988045653,2.4181014100000002,-1.07,2.6442606583,0.0,-1.07,1.07,2.4181014100000002,0,2.4181014100000002
2019-07-10 00:00:00,1.7121284128,-1.0805,2.0245651266,0.0,-1.0805,1.0805,1.7121284128,0,1.7121284128,2.3456367344,-1.0805,2.5825359513,0.0,-1.0805,1.0805,2.3456367344,0,2.3456367344
2019-07-10 00:30:00,1.6354235035,-1.0715,1.9551783259,0.0,-1.0715,1.0715,1.6354235035,0,1.6354235035,2.2448486979,-1.0715,2.4874601356,0.0,-1.0715,1.0715,2.2448486979,0,2.2448486979
2019-07-10 01:00:00,1.7118065976999999,-1.0785,2.0232261559,0.0,-1.0785,1.0785,1.7118065976999999,0,1.7118065976999999,2.3088652957,-1.0785,2.5483369486000003,0.0,-1.0785,1.0785,2.3088652957,0,2.3088652957
2019-07-10 01:30:00,1.7011823713,-1.0975,2.0244820845,0.0,-1.0975,1.0975,1.7011823713,0,1.7011823713,2.304742322,-1.0975,2.552712953,0.0,-1.0975,1.0975,2.304742322,0,2.304742322
2019-07-10 02:00:00,1.7346073586,-1.081,2.0438746753,0.0015,-1.081,1.0810010407,1.7331073585999999,0,1.7331073585999999,2.3266604297,-1.081,2.5655232907,0.0015,-1.081,1.0810010407,2.3251604297,0,2.3251604297
2019-07-10 02:30:00,1.7268461709,-1.085,2.0394172447,0.006,-1.085,1.0850165897,1.7208461709,0,1.7208461709,2.3245509238,-1.085,2.5652995921,0.006,-1.085,1.0850165897,2.3185509238,0,2.3185509238
2019-07-10 03:00:00,1.6777684232999999,-1.071,1.9904642378,0.003,-1.071,1.0710042017,1.6747684233,0,1.6747684233,2.2816905458,-1.071,2.5205461207,0.003,-1.071,1.0710042017,2.2786905458,0,2.2786905458
2019-07-10 03:30:00,1.7259640796,-1.068,2.0296738664,0.0035,-1.068,1.068005735,1.7224640796,0,1.7224640796,2.3217389815000002,-1.068,2.5556008879,0.0035,-1.068,1.068005735,2.3182389815,0,2.3182389815
2019-07-10 04:00:00,1.7027197845000002,-1.064,2.0078223688,0.0035,-1.064,1.0640057566,1.6992197844999999,0,1.6992197844999999,2.2982040483,-1.064,2.5325555962,0.0035,-1.064,1.0640057566,2.2947040483,0,2.2947040483
2019-07-10 04:30:00,1.6869164219,-1.0765,2.0011344943,0.001,-1.0765,1.0765004645,1.6859164219,0,1.6859164219,2.301850577,-1.0765,2.5411352441,0.001,-1.0765,1.0765004645,2.300850577,0,2.300850577
2019-07-10 05:00:00,1.658192785,-1.065,1.9707430863000002,0.003,-1.065,1.0650042253,1.655192785,0,1.655192785,2.2648035699999998,-1.065,2.5027105727,0.003,-1.065,1.0650042253,2.26180357,0,2.26180357
2019-07-10 05:30:00,1.6894844072000001,-1.055,1.991828949,0.0085,-1.055,1.0550342412,1.6809844072,0,1.6809844072,2.2687203024,-1.055,2.5020225439,0.0085,-1.055,1.0550342412,2.2602203024,0,2.2602203024
2019-07-10 06:00:00,1.6411589782,-1.027,1.9360092437,0.0105,-1.027,1.0270536744,1.6306589782,0,1.6306589782,2.2167793905,-1.027,2.4431209274,0.0105,-1.027,1.0270536744,2.2062793905,0,2.2062793905
2019-07-10 06:30:00,1.7065902767,-1.0145,1.9853615848000001,0.021,-1.0145,1.0147173252,1.6855902767000002,0,1.6855902767000002,2.2624999508,-1.0145,2.4795395293,0.021,-1.0145,1.0147173252,2.2414999508,0,2.2414999508
2019-07-10 07:00:00,1.7679457077,-0.9825,2.022606802,0.0195,-0.9825,0.9826934924,1.7484457077000002,0,1.7484457077000002,2.2945721184,-0.9825,2.496070403,0.0195,-0.9825,0.9826934924,2.2750721184,0,2.2750721184
2019-07-10 07:30:00,1.9198893442,-1.01,2.1693490024,0.0175,-1.01,1.0101515975,1.9023893442,0,1.9023893442,2.4529782097,-1.01,2.6527725303,0.0175,-1.01,1.0101515975,2.4354782097,0,2.4354782097
2019-07-10 08:00:00,1.9549390822000001,-0.991,2.1917727563,0.02,-0.991,0.9912017958,1.9349390822,0,1.9349390822,2.471263428,-0.991,2.6625596576,0.02,-0.991,0.9912017958,2.451263428,0,2.451263428
2019-07-10 08:30:00,2.0095286884,-0.984,2.2375123574,0.0155,-0.984,0.9841220707,1.9940286884,0,1.9940286884,2.6492155816,-0.984,2.8260571823,0.0155,-0.984,0.9841220707,2.6337155816,0,2.6337155816
2019-07-10 09:00:00,1.8374721408,-0.9935,2.0888623981,0.0375,-0.9935,0.9942074733,1.7999721408,0,1.7999721408,2.9811265828,-0.9935,3.1423172903,0.0375,-0.9935,0.9942074733,2.9436265828,0,2.9436265828
2019-07-10 09:30:00,1.60822716,-0.9955,1.8914055218999999,0.0325,-0.9955,0.996030371,1.57572716,0,1.57572716,2.850610057,-0.9955,3.0194366936,0.0325,-0.9955,0.996030371,2.818110057,0,2.818110057
2019-07-10 10:00:00,1.4603626726,-0.973,1.7548185477,0.026500000000000003,-0.973,0.9733608016,1.4338626726,0,1.4338626726,2.7432360677,-0.973,2.9106825871,0.026500000000000003,-0.973,0.9733608016,2.7167360677,0,2.7167360677
2019-07-10 10:30:00,1.4606413128,-1.0135,1.7778231898999999,0.019,-1.0135,1.0136780801,1.4416413128,0,1.4416413128,2.7878597119,-1.0135,2.9663688279000002,0.019,-1.0135,1.0136780801,2.7688597119000002,0,2.7688597119000002
2019-07-10 11:00:00,1.6094044368,-1.1395,1.9719642216,0.036500000000000005,-1.1395,1.1400844267,1.5729044368,0,1.5729044368,2.9914999213,-1.1395,3.2011766632,0.036500000000000005,-1.1395,1.1400844267,2.9549999212999998,0,2.9549999212999998
2019-07-10 11:30:00,1.8035088724000001,-1.1360000000000001,2.1314643447,0.029500000000000002,-1.1360000000000001,1.136382968,1.7740088724,0,1.7740088724,3.0817776104,-1.1360000000000001,3.2844861455,0.029500000000000002,-1.1360000000000001,1.136382968,3.0522776104,0,3.0522776104
2019-07-10 12:00:00,1.7770597188,-1.1265,2.1040302978,0.026000000000000002,-1.1265,1.1268000044,1.7510597188,0,1.7510597188,3.0470596462,-1.1265,3.2486265925,0.026000000000000002,-1.1265,1.1268000044,3.0210596462,0,3.0210596462
2019-07-10 12:30:00,1.6167855797000001,-1.027,1.9153915033,0.0545,-1.027,1.0284450642,1.5622855797000001,0,1.5622855797000001,2.8696007919,-1.027,3.0478414829,0.0545,-1.027,1.0284450642,2.8151007919,0,2.8151007919
2019-07-10 13:00:00,1.4603007821,-0.98,1.7586581175,0.0915,-0.98,0.9842622872000001,1.3688007821000001,0,1.3688007821000001,2.770748426,-0.98,2.938953358,0.0915,-0.98,0.9842622872000001,2.679248426,0,2.679248426
2019-07-10 13:30:00,1.3348184581,-0.935,1.629713262,0.0785,-0.935,0.9382895342,1.2563184581,0,1.2563184581,2.672336151,-0.935,2.8311844701,0.0785,-0.935,0.9382895342,2.593836151,0,2.593836151
2019-07-10 14:00:00,1.5802171971,-1.0555,1.9003069857,0.1825,-1.0555,1.0711612857,1.3977171971,0,1.3977171971,2.3920079332,-1.0555,2.6145328842,0.1825,-1.0555,1.0711612857,2.2095079332,0,2.2095079332
2019-07-10 14:30:00,1.7465350269000002,-1.043,2.0342648796,0.1595,-1.043,1.0551252295,1.5870350269,0,1.5870350269,2.4969268135,-1.043,2.706010442,0.1595,-1.043,1.0551252295,2.3374268135,0,2.3374268135
2019-07-10 15:00:00,1.7013167352,-1.0335,1.9906282635,0.093,-1.0335,1.0376758887,1.6083167352,0,1.6083167352,2.437404207,-1.0335,2.6474632232,0.093,-1.0335,1.0376758887,2.344404207,0,2.344404207
2019-07-10 15:30:00,1.6748684102,-1.0195,1.9607560892,0.10200000000000001,-1.0195,1.024589796,1.5728684102,0,1.5728684102,2.4129267826,-1.0195,2.6194648133,0.10200000000000001,-1.0195,1.024589796,2.3109267826,0,2.3109267826
2019-07-10 16:00:00,1.7952787436,-1.0385,2.0740077187,0.059000000000000004,-1.0385,1.0401746248000001,1.7362787436,0,1.7362787436,2.4811885303,-1.0385,2.6897544075,0.059000000000000004,-1.0385,1.0401746248000001,2.4221885303,0,2.4221885303
2019-07-10 16:30:00,1.9059434085,-0.9945,2.1498024389,0.0555,-0.9945,0.9960474386,1.8504434084999999,0,1.8504434084999999,2.5854892941000003,-0.9945,2.7701597679,0.0555,-0.9945,0.9960474386,2.5299892941,0,2.5299892941
2019-07-10 17:00:00,1.8569769211,-1.0375,2.1271505672,0.094,-1.0375,1.04174961,1.7629769211,0,1.7629769211,3.3165861826,-1.0375,3.4750755613,0.094,-1.0375,1.04174961,3.2225861826,0,3.2225861826
2019-07-10 17:30:00,1.9832126657,-1.0355,2.2372735031,0.061,-1.0355,1.0372951605,1.9222126657,0,1.9222126657,3.1281994013,-1.0355,3.2951315215,0.061,-1.0355,1.0372951605,3.0671994013,0,3.0671994013
2019-07-10 18:00:00,2.0163121052,-1.0825,2.2885193369,0.043500000000000004,-1.0825,1.0833736659,1.9728121052,0,1.9728121052,3.1576113046,-1.0825,3.3380106952,0.043500000000000004,-1.0825,1.0833736659,3.1141113046,0,3.1141113046
2019-07-10 18:30:00,2.0016973976,-1.091,2.2797090761,0.0235,-1.091,1.0912530641,1.9781973976,0,1.9781973976,3.1669577878,-1.091,3.3496123104,0.0235,-1.091,1.0912530641,3.1434577878,0,3.1434577878
2019-07-10 19:00:00,2.0226062337,-1.1145,2.3093389155,0.013000000000000001,-1.1145,1.1145758162,2.0096062337,0,2.0096062337,3.2002570226,-1.1145,3.388768989,0.013000000000000001,-1.1145,1.1145758162,3.1872570226,0,3.1872570226
2019-07-10 19:30:00,2.0157751096,-1.149,2.3202478946,0.008,-1.149,1.14902785,2.0077751096,0,2.0077751096,3.2196604061,-1.149,3.4185397658,0.008,-1.149,1.14902785,3.2116604061,0,3.2116604061
2019-07-10 20:00:00,2.0351576242,-1.1385,2.3319624365,0.008,-1.1385,1.1385281068,2.0271576242,0,2.0271576242,3.2196604061,-1.1385,3.4150249458,0.008,-1.1385,1.1385281068,3.2116604061,0,3.2116604061
2019-07-10 20:30:00,1.8744181551999999,-1.1025,2.1746148327,0.0055000000000000005,-1.1025,1.1025137187,1.8689181552,0,1.8689181552,3.0699863169,-1.1025,3.2619506796,0.0055000000000000005,-1.1025,1.1025137187,3.0644863169,0,3.0644863169
2019-07-10 21:00:00,1.8116537842,-1.0575,2.0977120117,0.0,-1.0575,1.0575,1.8116537842,0,1.8116537842,3.0053184221,-1.0575,3.1859449255,0.0,-1.0575,1.0575,3.0053184221,0,3.0053184221
2019-07-10 21:30:00,1.8173975690000002,-1.0935,2.1210082918,0.0025,-1.0935,1.0935028578,1.8148975690000002,0,1.8148975690000002,3.0265870979,-1.0935,3.2180695628000002,0.0025,-1.0935,1.0935028578,3.0240870979,0,3.0240870979
2019-07-10 22:00:00,1.8537955335,-1.0805,2.1457022463,0.001,-1.0805,1.0805004626999999,1.8527955335000001,0,1.8527955335000001,2.9275073391,-1.0805,3.1205415348,0.001,-1.0805,1.0805004626999999,2.9265073391,0,2.9265073391
2019-07-10 22:30:00,1.9650653348,-1.063,2.2341554937,0.0,-1.063,1.063,1.9650653348,0,1.9650653348,2.5321654427,-1.063,2.7462393977,0.0,-1.063,1.063,2.5321654427,0,2.5321654427
2019-07-10 23:00:00,1.8499608591,-1.074,2.1391192534,0.0,-1.074,1.074,1.8499608591,0,1.8499608591,2.410471553,-1.074,2.6389105911,0.0,-1.074,1.074,2.410471553,0,2.410471553
2019-07-10 23:30:00,1.7421846904,-1.061,2.0398354089,0.0,-1.061,1.061,1.7421846904,0,1.7421846904,2.3247364237,-1.061,2.5554100335000003,0.0,-1.061,1.061,2.3247364237,0,2.3247364237
2019-07-11 00:00:00,1.6393071078,-1.0465,1.9448624743,0.0,-1.0465,1.0465,1.6393071078,0,1.6393071078,2.2427451222,-1.0465,2.4748874586,0.0,-1.0465,1.0465,2.2427451222,0,2.2427451222
2019-07-11 00:30:00,1.5898667568,-1.032,1.8954419813,0.0,-1.032,1.032,1.5898667568,0,1.5898667568,2.1964657638,-1.032,2.426826292,0.0,-1.032,1.032,2.1964657638,0,2.1964657638
2019-07-11 01:00:00,1.5318569111,-1.048,1.8560413778,0.0,-1.048,1.048,1.5318569111,0,1.5318569111,2.1624150306,-1.048,2.4029862181,0.0,-1.048,1.048,2.1624150306,0,2.1624150306
2019-07-11 01:30:00,1.5230076042,-1.0285,1.837760706,0.001,-1.0285,1.0285004861,1.5220076042000001,0,1.5220076042000001,2.1485178348,-1.0285,2.3820035971,0.001,-1.0285,1.0285004861,2.1475178348,0,2.1475178348
2019-07-11 02:00:00,1.5813616945,-1.042,1.8937974572,0.0,-1.042,1.042,1.5813616945,0,1.5813616945,2.197046174,-1.042,2.4316200137,0.0,-1.042,1.042,2.197046174,0,2.197046174
2019-07-11 02:30:00,1.5133229283,-1.027,1.8289000206,0.0,-1.027,1.027,1.5133229283,0,1.5133229283,2.1502149843,-1.027,2.3828876345,0.0,-1.027,1.027,2.1502149843,0,2.1502149843
2019-07-11 03:00:00,1.5305073410999999,-1.044,1.8526706996,0.0015,-1.044,1.0440010776,1.5290073411,0,1.5290073411,2.1683648423,-1.044,2.4066038497,0.0015,-1.044,1.0440010776,2.1668648423,0,2.1668648423
2019-07-11 03:30:00,1.5667928534,-1.0565,1.8897174644999999,0.0025,-1.0565,1.0565029579,1.5642928534,0,1.5642928534,2.1941955227,-1.0565,2.4353000312,0.0025,-1.0565,1.0565029579,2.1916955227,0,2.1916955227
2019-07-11 04:00:00,1.5158620286,-1.0295,1.8324049606,0.001,-1.0295,1.0295004857,1.5148620286,0,1.5148620286,2.1479483365,-1.0295,2.3819219773,0.001,-1.0295,1.0295004857,2.1469483365,0,2.1469483365
2019-07-11 04:30:00,1.5690242105,-1.0435,1.8843378739,0.001,-1.0435,1.0435004792,1.5680242105,0,1.5680242105,2.1936228627,-1.0435,2.4291713636,0.001,-1.0435,1.0435004792,2.1926228627,0,2.1926228627
2019-07-11 05:00:00,1.6672686433,-1.0375,1.9637186608000001,0.0,-1.0375,1.0375,1.6672686433,0,1.6672686433,2.2628074667,-1.0375,2.489317955,0.0,-1.0375,1.0375,2.2628074667,0,2.2628074667
2019-07-11 05:30:00,1.6034437834,-1.0005,1.8899820678,0.0,-1.0005,1.0005,1.6034437834,0,1.6034437834,2.1980971825,-1.0005,2.4150841545,0.0,-1.0005,1.0005,2.1980971825,0,2.1980971825
2019-07-11 06:00:00,1.466022701,-0.9540000000000001,1.7490964982000001,0.004,-0.9540000000000001,0.9540083857,1.462022701,0,1.462022701,2.0301987608,-0.9540000000000001,2.243172532,0.004,-0.9540000000000001,0.9540083857,2.0261987608,0,2.0261987608
2019-07-11 06:30:00,1.5236567366,-0.9460000000000001,1.7934452461000001,0.007500000000000001,-0.9460000000000001,0.94602973,1.5161567366000002,0,1.5161567366000002,2.0693679223,-0.9460000000000001,2.2753460392,0.007500000000000001,-0.9460000000000001,0.94602973,2.0618679223,0,2.0618679223
2019-07-11 07:00:00,1.5256384227000002,-0.9155000000000001,1.7792450216,0.015,-0.9155000000000001,0.9156228754,1.5106384227,0,1.5106384227,2.1597306186,-0.9155000000000001,2.3457571475,0.015,-0.9155000000000001,0.9156228754,2.1447306186,0,2.1447306186
2019-07-11 07:30:00,1.4804156622,-0.9295,1.7480276836000002,0.022500000000000003,-0.9295,0.9297722839,1.4579156622,0,1.4579156622,2.9023833026,-0.9295,3.0475890611,0.022500000000000003,-0.9295,0.9297722839,2.8798833026,0,2.8798833026
2019-07-11 08:00:00,1.5269591648,-0.9145000000000001,1.7798636299,0.036500000000000005,-0.9145000000000001,0.9152281136,1.4904591648,0,1.4904591648,3.1385972806,-0.9145000000000001,3.2691135098,0.036500000000000005,-0.9145000000000001,0.9152281136,3.1020972806,0,3.1020972806
2019-07-11 08:30:00,1.4872569735,-0.9275,1.752766258,0.052000000000000005,-0.9275,0.9289565383,1.4352569735,0,1.4352569735,3.1388413771,-0.9275,3.2730080111,0.052000000000000005,-0.9275,0.9289565383,3.0868413771,0,3.0868413771
2019-07-11 09:00:00,1.333116928,-0.886,1.6006863352,0.064,-0.886,0.888308505,1.269116928,0,1.269116928,3.0524288483,-0.886,3.1784143647,0.064,-0.886,0.888308505,2.9884288483,0,2.9884288483
2019-07-11 09:30:00,1.2751876714,-0.86,1.5380843921,0.0755,-0.86,0.8633077377,1.1996876714,0,1.1996876714,2.9801616751,-0.86,3.10176782,0.0755,-0.86,0.8633077377,2.9046616751,0,2.9046616751
2019-07-11 10:00:00,1.2595395791000001,-0.8475,1.518122591,0.056,-0.8475,0.8493481324000001,1.2035395791,0,1.2035395791,2.9528253576,-0.8475,3.0720406642,0.056,-0.8475,0.8493481324000001,2.8968253576,0,2.8968253576
2019-07-11 10:30:00,1.2808638097,-0.9440000000000001,1.5911467874,0.057,-0.9440000000000001,0.9457193030000001,1.2238638097,0,1.2238638097,3.0648501608,-0.9440000000000001,3.2069366236,0.057,-0.9440000000000001,0.9457193030000001,3.0078501608,0,3.0078501608
2019-07-11 11:00:00,1.2159310918,-0.916,1.5223483241,0.0675,-0.916,0.9184836689,1.1484310918,0,1.1484310918,3.013721195,-0.916,3.1498526062,0.0675,-0.916,0.9184836689,2.946221195,0,2.946221195
2019-07-11 11:30:00,1.1669280733,-0.9015000000000001,1.4745926143,0.0455,-0.9015000000000001,0.9026474949000001,1.1214280733,0,1.1214280733,2.9827178217,-0.9015000000000001,3.115976228,0.0455,-0.9015000000000001,0.9026474949000001,2.9372178217,0,2.9372178217
2019-07-11 12:00:00,1.1551181391,-0.91,1.4705094068,0.069,-0.91,0.9126121849000001,1.0861181391,0,1.0861181391,2.9905748048,-0.91,3.125961878,0.069,-0.91,0.9126121849000001,2.9215748048,0,2.9215748048
2019-07-11 12:30:00,1.2388353927,-0.907,1.5353703561,0.0835,-0.907,0.9108354681,1.1553353927,0,1.1553353927,3.0323708863,-0.907,3.165110139,0.0835,-0.907,0.9108354681,2.9488708863,0,2.9488708863
2019-07-11 13:00:00,1.3014116621,-0.9395,1.6050958115,0.08700000000000001,-0.9395,0.9435196076000001,1.2144116621,0,1.2144116621,3.1213908949,-0.9395,3.2597149214,0.08700000000000001,-0.9395,0.9435196076000001,3.0343908949,0,3.0343908949
2019-07-11 13:30:00,1.2861794774,-0.8320000000000001,1.531822982,0.065,-0.8320000000000001,0.8345351999999999,1.2211794774,0,1.2211794774,2.9275478989,-0.8320000000000001,3.0434783884,0.065,-0.8320000000000001,0.8345351999999999,2.8625478989,0,2.8625478989
2019-07-11 14:00:00,1.3488556851,-0.894,1.6182236123,0.0665,-0.894,0.8964698824,1.2823556851,0,1.2823556851,3.0397489818,-0.894,3.1684870005,0.0665,-0.894,0.8964698824,2.9732489818000003,0,2.9732489818000003
2019-07-11 14:30:00,1.4614864477,-0.9400000000000001,1.7376831232,0.07050000000000001,-0.9400000000000001,0.9426400426,1.3909864477,0,1.3909864477,3.1598298145,-0.9400000000000001,3.2966838575,0.07050000000000001,-0.9400000000000001,0.9426400426,3.0893298145,0,3.0893298145
2019-07-11 15:00:00,1.5197026292,-0.9410000000000001,1.7874498822,0.082,-0.9410000000000001,0.9445660379,1.4377026292,0,1.4377026292,3.1967926934,-0.9410000000000001,3.3324112178,0.082,-0.9410000000000001,0.9445660379,3.1147926934,0,3.1147926934
2019-07-11 15:30:00,1.5272839569,-0.9885,1.819265933,0.10650000000000001,-0.9885,0.994220549,1.4207839569,0,1.4207839569,3.2679028734,-0.9885,3.4141355334,0.10650000000000001,-0.9885,0.994220549,3.1614028734,0,3.1614028734
2019-07-11 16:00:00,1.5384440003000002,-1.0085,1.8395331450999999,0.12150000000000001,-1.0085,1.0157925477,1.4169440003,0,1.4169440003,3.3060678406,-1.0085,3.4564659432,0.12150000000000001,-1.0085,1.0157925477,3.1845678406,0,3.1845678406
2019-07-11 16:30:00,1.6924603427,-1.027,1.9796845738000002,0.128,-1.027,1.0349458923000001,1.5644603427,0,1.5644603427,3.4654003665,-1.027,3.6143780516,0.128,-1.027,1.0349458923000001,3.3374003665,0,3.3374003665
2019-07-11 17:00:00,1.7695374631,-1.063,2.0642751351,0.114,-1.063,1.069095412,1.6555374631,0,1.6555374631,3.5592932754,-1.063,3.7146382893,0.114,-1.063,1.069095412,3.4452932754,0,3.4452932754
2019-07-11 17:30:00,1.8676672577,-1.048,2.1416080373,0.07050000000000001,-1.048,1.0503686258,1.7971672577,0,1.7971672577,3.5582146638000003,-1.048,3.7093389699,0.07050000000000001,-1.048,1.0503686258,3.4877146638,0,3.4877146638
2019-07-11 18:00:00,1.8053442104,-1.0715,2.0993760902,0.059000000000000004,-1.0715,1.073123129,1.7463442104,0,1.7463442104,3.5285471829,-1.0715,3.6876493152,0.059000000000000004,-1.0715,1.073123129,3.4695471829,0,3.4695471829
2019-07-11 18:30:00,1.8138283533,-1.0725,2.1071852186,0.0485,-1.0725,1.07359606,1.7653283533000002,0,1.7653283533000002,3.5365122301,-1.0725,3.6955615274999998,0.0485,-1.0725,1.07359606,3.4880122301,0,3.4880122301
2019-07-11 19:00:00,1.755271645,-1.1205,2.0824261806,0.025,-1.1205,1.1207788587,1.7302716450000002,0,1.7302716450000002,3.5129380984000003,-1.1205,3.6873099046,0.025,-1.1205,1.1207788587,3.4879380984,0,3.4879380984
2019-07-11 19:30:00,1.7805488096,-1.106,2.0960892308,0.035500000000000004,-1.106,1.1065695866,1.7450488096,0,1.7450488096,3.5234380983999998,-1.106,3.6929462537,0.035500000000000004,-1.106,1.1065695866,3.4879380984,0,3.4879380984
2019-07-11 20:00:00,1.7746237634000002,-1.127,2.1022413044,0.028,-1.127,1.1273477724,1.7466237634000001,0,1.7466237634000001,3.5190803849,-1.127,3.6951394771,0.028,-1.127,1.1273477724,3.4910803849,0,3.4910803849
2019-07-11 20:30:00,1.6576621801,-1.1325,2.0075856528,0.022,-1.1325,1.1327136664,1.6356621801,0,1.6356621801,3.4719237400000003,-1.1325,3.6519598446,0.022,-1.1325,1.1327136664,3.44992374,0,3.44992374
2019-07-11 21:00:00,1.711243874,-1.106,2.0375454833,0.042,-1.106,1.1067971811,1.6692438740000002,0,1.6692438740000002,3.4539963307,-1.106,3.6267515289,0.042,-1.106,1.1067971811,3.4119963307,0,3.4119963307
2019-07-11 21:30:00,1.7092932805,-1.1135,2.03999161,0.0395,-1.1135,1.1142003859,1.6697932805,0,1.6697932805,3.4699395540999998,-1.1135,3.6442232038,0.0395,-1.1135,1.1142003859,3.4304395541,0,3.4304395541
2019-07-11 22:00:00,1.6714082971000002,-1.109,2.00586308,0.0195,-1.109,1.109171425,1.6519082970999999,0,1.6519082970999999,3.4370163766,-1.109,3.6115041981,0.0195,-1.109,1.109171425,3.4175163766,0,3.4175163766
2019-07-11 22:30:00,1.6265384891,-0.997,1.9077831262,0.035500000000000004,-0.997,0.9976318209,1.5910384891,0,1.5910384891,3.2227611796,-0.997,3.3734549976,0.035500000000000004,-0.997,0.9976318209,3.1872611796,0,3.1872611796
2019-07-11 23:00:00,1.6834649463,-1.039,1.9782758214,0.0555,-1.039,1.0404812588,1.6279649463,0,1.6279649463,3.2979891784,-1.039,3.457781604,0.0555,-1.039,1.0404812588,3.2424891784,0,3.2424891784
2019-07-11 23:30:00,1.574263267,-1.126,1.9355053175,0.078,-1.126,1.1286983654,1.496263267,0,1.496263267,3.3609062376,-1.126,3.5445122003,0.078,-1.126,1.1286983654,3.2829062375999998,0,3.2829062375999998
2019-07-12 00:00:00,1.6677006410000002,-1.104,2.000010357,0.052000000000000005,-1.104,1.1052239592,1.615700641,0,1.615700641,2.831084181,-1.104,3.0387256605,0.052000000000000005,-1.104,1.1052239592,2.779084181,0,2.779084181
2019-07-12 00:30:00,1.5990763049,-1.101,1.9414546168000002,0.0375,-1.101,1.1016384389,1.5615763049,0,1.5615763049,2.7915158633,-1.101,3.0007935308,0.0375,-1.101,1.1016384389,2.7540158633000003,0,2.7540158633000003
2019-07-12 01:00:00,1.6134569993999999,-1.079,1.9410008988,0.029500000000000002,-1.079,1.0794031916,1.5839569994,0,1.5839569994,2.7813241262,-1.079,2.9832875984,0.029500000000000002,-1.079,1.0794031916,2.7518241262,0,2.7518241262
2019-07-12 01:30:00,1.5962110969,-1.0925,1.9342818088,0.024,-1.0925,1.0927635838,1.5722110969,0,1.5722110969,2.7832816441,-1.0925,2.9900188897,0.024,-1.0925,1.0927635838,2.7592816441,0,2.7592816441
2019-07-12 02:00:00,1.6875950028000002,-1.0585,1.9920841206,0.0155,-1.0585,1.05861348,1.6720950028,0,1.6720950028,2.8030435171,-1.0585,2.9962435163,0.0155,-1.0585,1.05861348,2.7875435171,0,2.7875435171
2019-07-12 02:30:00,1.7308110983,-1.056,2.0275214075,0.013000000000000001,-1.056,1.0560800159000001,1.7178110983,0,1.7178110983,2.8166931589,-1.056,3.0081383531,0.013000000000000001,-1.056,1.0560800159000001,2.8036931589,0,2.8036931589
2019-07-12 03:00:00,1.7529403861000001,-1.052,2.044383525,0.014,-1.052,1.0520931518,1.7389403861,0,1.7389403861,2.8359576346,-1.052,3.0247908532,0.014,-1.052,1.0520931518,2.8219576346,0,2.8219576346
2019-07-12 03:30:00,1.7673013361,-1.026,2.0435337073,0.008,-1.026,1.0260311886,1.7593013361,0,1.7593013361,2.8299576346,-1.026,3.0102053441,0.008,-1.026,1.0260311886,2.8219576346,0,2.8219576346
2019-07-12 04:00:00,1.7387030118,-1.042,2.0270303804,0.007,-1.042,1.0420235122000001,1.7317030118,0,1.7317030118,2.8365845472,-1.042,3.0219159309,0.007,-1.042,1.0420235122000001,2.8295845472,0,2.8295845472
2019-07-12 04:30:00,1.6568717124,-1.031,1.9514571149000002,0.0155,-1.031,1.0311165065,1.6413717124,0,1.6413717124,2.7868474565,-1.031,2.9714440505,0.0155,-1.031,1.0311165065,2.7713474565,0,2.7713474565
2019-07-12 05:00:00,1.5732011006,-1.059,1.8964289343,0.0145,-1.059,1.0590992635,1.5587011006,0,1.5587011006,2.7635162986,-1.059,2.9594768681,0.0145,-1.059,1.0590992635,2.7490162986,0,2.7490162986
2019-07-12 05:30:00,1.5308174288,-1.047,1.8546188288,0.017,-1.047,1.0471380043,1.5138174288,0,1.5138174288,2.7104545336,-1.047,2.9056449849,0.017,-1.047,1.0471380043,2.6934545335999998,0,2.6934545335999998
2019-07-12 06:00:00,1.6392071394,-1.04,1.9412882438999999,0.030500000000000003,-1.04,1.0404471395,1.6087071393999999,0,1.6087071393999999,2.7647498726,-1.04,2.9538858912,0.030500000000000003,-1.04,1.0404471395,2.7342498726,0,2.7342498726
2019-07-12 06:30:00,1.6573107994,-1.0555,1.9648815068,0.0415,-1.0555,1.0563155305,1.6158107994000002,0,1.6158107994000002,2.9658852304,-1.0555,3.1481034688,0.0415,-1.0555,1.0563155305,2.9243852304,0,2.9243852304
2019-07-12 07:00:00,1.7172915026000002,-1.045,2.0102524978,0.042,-1.045,1.0458436786,1.6752915026,0,1.6752915026,2.9050799849,-1.045,3.0873151311,0.042,-1.045,1.0458436786,2.8630799849,0,2.8630799849
2019-07-12 07:30:00,1.7896520848000002,-1.032,2.0658844558,0.048,-1.032,1.033115676,1.7416520848,0,1.7416520848,2.927624361,-1.032,3.1041920687,0.048,-1.032,1.033115676,2.8796243610000003,0,2.8796243610000003
2019-07-12 08:00:00,1.824349916,-1.038,2.0989751346,0.056,-1.038,1.0395094997,1.768349916,0,1.768349916,2.9566393335,-1.038,3.1335539166,0.056,-1.038,1.0395094997,2.9006393335,0,2.9006393335
2019-07-12 08:30:00,1.7381313328,-1.0475,2.0293734945,0.0665,-1.0475,1.0496087366,1.6716313328,0,1.6716313328,2.9241681922,-1.0475,3.1061255393,0.0665,-1.0475,1.0496087366,2.8576681922000002,0,2.8576681922000002
2019-07-12 09:00:00,1.7361931277,-1.0455,2.0266812346,0.073,-1.0455,1.0480454427,1.6631931277,0,1.6631931277,2.9203096623,-1.0455,3.1018186236,0.073,-1.0455,1.0480454427,2.8473096623,0,2.8473096623
2019-07-12 09:30:00,1.7451879756,-1.041,2.0320831848,0.0835,-1.041,1.044343454,1.6616879756,0,1.6616879756,2.9282375669,-1.041,3.1077735194,0.0835,-1.041,1.044343454,2.8447375669,0,2.8447375669
2019-07-12 10:00:00,1.6342758221,-1.0615,1.948753374,0.133,-1.0615,1.0697996308,1.5012758221,0,1.5012758221,2.8819480558,-1.0615,3.07122237,0.133,-1.0615,1.0697996308,2.7489480558,0,2.7489480558
2019-07-12 10:30:00,1.6458095212,-1.156,2.0112247463,0.1675,-1.156,1.1680720226,1.4783095212,0,1.4783095212,2.9785221587,-1.156,3.1949851721,0.1675,-1.156,1.1680720226,2.8110221587,0,2.8110221587
2019-07-12 11:00:00,1.7463224527999999,-1.1405,2.0857570231,0.14200000000000002,-1.1405,1.1493059862,1.6043224528,0,1.6043224528,3.008663598,-1.1405,3.2175762456,0.14200000000000002,-1.1405,1.1493059862,2.866663598,0,2.866663598
2019-07-12 11:30:00,1.5892033697999999,-1.126,1.9476763978,0.161,-1.126,1.137451977,1.4282033698,0,1.4282033698,2.9423826124,-1.126,3.1504747956,0.161,-1.126,1.137451977,2.7813826124,0,2.7813826124
2019-07-12 12:00:00,1.6298429526,-1.1445,1.9915492211,0.1575,-1.1445,1.1552863281,1.4723429526,0,1.4723429526,2.9738821631,-1.1445,3.1865114734,0.1575,-1.1445,1.1552863281,2.8163821631,0,2.8163821631
2019-07-12 12:30:00,1.5171523865,-1.097,1.8722073507,0.14400000000000002,-1.097,1.106410864,1.3731523865,0,1.3731523865,2.8548768862,-1.097,3.058386999,0.14400000000000002,-1.097,1.106410864,2.7108768862,0,2.7108768862
2019-07-12 13:00:00,1.3888171568,-1.126,1.7879287164000002,0.1275,-1.126,1.1331955921,1.2613171568000001,0,1.2613171568000001,2.7995590295,-1.126,3.0175166545,0.1275,-1.126,1.1331955921,2.6720590295,0,2.6720590295
2019-07-12 13:30:00,1.3757983280000001,-1.1445,1.789609256,0.13,-1.1445,1.1518594749,1.245798328,0,1.245798328,2.820975276,-1.1445,3.0443031646,0.13,-1.1445,1.1518594749,2.690975276,0,2.690975276
2019-07-12 14:00:00,1.5442066840000002,-1.119,1.9070226225,0.166,-1.119,1.1312457734999999,1.378206684,0,1.378206684,2.3218306394,-1.119,2.5774131446,0.166,-1.119,1.1312457734999999,2.1558306394,0,2.1558306394
2019-07-12 14:30:00,1.7064483587,-1.161,2.0639493698,0.1645,-1.161,1.1725959449,1.5419483587,0,1.5419483587,2.4123818652,-1.161,2.6772200626,0.1645,-1.161,1.1725959449,2.2478818652,0,2.2478818652
2019-07-12 15:00:00,1.7951886356000002,-1.2045,2.1618331312,0.156,-1.2045,1.2145601056,1.6391886356,0,1.6391886356,2.4899937156,-1.2045,2.7660240335,0.156,-1.2045,1.2145601056,2.3339937156,0,2.3339937156
2019-07-12 15:30:00,1.7727071394,-1.271,2.1812683471,0.164,-1.271,1.2815369679,1.6087071393999999,0,1.6087071393999999,2.5162746459000003,-1.271,2.819056419,0.164,-1.271,1.2815369679,2.3522746459,0,2.3522746459
2019-07-12 16:00:00,1.8392300953,-1.27,2.2350989561,0.151,-1.27,1.2789452686,1.6882300953,0,1.6882300953,2.5702405798,-1.27,2.8668862269,0.151,-1.27,1.2789452686,2.4192405798,0,2.4192405798
2019-07-12 16:30:00,1.8749557995,-1.2365,2.2459722839,0.132,-1.2365,1.2435257335,1.7429557995,0,1.7429557995,2.5698538906,-1.2365,2.8518557588,0.132,-1.2365,1.2435257335,2.4378538906,0,2.4378538906
2019-07-12 17:00:00,1.9052568627,-1.233,2.269425635,0.1395,-1.233,1.2408663304,1.7657568627,0,1.7657568627,2.5918760974,-1.233,2.8702109164,0.1395,-1.233,1.2408663304,2.4523760974,0,2.4523760974
2019-07-12 17:30:00,1.9108823849,-1.1575,2.2341167693,0.1275,-1.1575,1.1645009661,1.7833823849,0,1.7833823849,2.5554507169000003,-1.1575,2.8053760205,0.1275,-1.1575,1.1645009661,2.4279507169,0,2.4279507169
2019-07-12 18:00:00,1.9777048892,-1.143,2.2842429006,0.0935,-1.143,1.14681788,1.8842048892,0,1.8842048892,2.590009618,-1.143,2.8310066798999998,0.0935,-1.143,1.14681788,2.496509618,0,2.496509618
2019-07-12 18:30:00,1.9744616157000001,-1.1235,2.2717286198,0.0755,-1.1235,1.1260339692999999,1.8989616157,0,1.8989616157,2.5585754855,-1.1235,2.7943802113,0.0755,-1.1235,1.1260339692999999,2.4830754855,0,2.4830754855
2019-07-12 19:00:00,1.9235813547,-1.116,2.2238752726,0.048,-1.116,1.1170317811000001,1.8755813547,0,1.8755813547,2.5016865671,-1.116,2.7393232157,0.048,-1.116,1.1170317811000001,2.4536865671,0,2.4536865671
2019-07-12 19:30:00,1.8393747078,-1.1305,2.1590112472,0.0285,-1.1305,1.1308591866,1.8108747078,0,1.8108747078,2.4337393739,-1.1305,2.6834898155999998,0.0285,-1.1305,1.1308591866,2.4052393739,0,2.4052393739
2019-07-12 20:00:00,1.8468902026,-1.0865,2.1427752263,0.021,-1.0865,1.0867029263,1.8258902026000001,0,1.8258902026000001,2.4080084999,-1.0865,2.6417772779,0.021,-1.0865,1.0867029263,2.3870084999,0,2.3870084999
2019-07-12 20:30:00,1.8297598737,-1.0625,2.1158751016,0.021,-1.0625,1.0627075091,1.8087598737000001,0,1.8087598737000001,2.3769327372,-1.0625,2.6035966445,0.021,-1.0625,1.0627075091,2.3559327372,0,2.3559327372
2019-07-12 21:00:00,1.8139588049,-1.071,2.1065344872,0.016,-1.071,1.0711195078,1.7979588049,0,1.7979588049,2.3740513817,-1.071,2.6044502228,0.016,-1.071,1.0711195078,2.3580513817,0,2.3580513817
2019-07-12 21:30:00,1.7936460096,-1.059,2.0829419117,0.024,-1.059,1.0592719198,1.7696460096000002,0,1.7696460096000002,2.345230926,-1.059,2.5732448574999998,0.024,-1.059,1.0592719198,2.321230926,0,2.321230926
2019-07-12 22:00:00,1.7289705799,-1.0525,2.0241283349,0.0175,-1.0525,1.0526454769,1.7114705799,0,1.7114705799,2.2869985521,-1.0525,2.5175620404,0.0175,-1.0525,1.0526454769,2.2694985521,0,2.2694985521
2019-07-12 22:30:00,1.7946944593,-1.0195,2.0640514655,0.0155,-1.0195,1.0196178206,1.7791944593,0,1.7791944593,2.3286997529,-1.0195,2.5420902401000003,0.0155,-1.0195,1.0196178206,2.3131997529,0,2.3131997529
2019-07-12 23:00:00,1.7989686841,-1.0245,2.0702387728,0.015,-1.0245,1.0246098038,1.7839686841,0,1.7839686841,2.3344013608,-1.0245,2.5493195098,0.015,-1.0245,1.0246098038,2.3194013608,0,2.3194013608
2019-07-12 23:30:00,1.6296594154,-0.989,1.9062819335,0.008,-0.989,0.9890323554,1.6216594154,0,1.6216594154,2.1922771491,-0.989,2.4050364027,0.008,-0.989,0.9890323554,2.1842771491,0,2.1842771491
