Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-13 00:00:00,1.6313139152,-1.01,1.9186675298,0.0115,-1.01,1.0100654682,1.6198139152,0,1.6198139152,2.2055545759,-1.01,2.4258134692,0.0115,-1.01,1.0100654682,2.1940545759,0,2.1940545759
2019-07-13 00:30:00,1.6563507115,-1.0575,1.9651473047999999,0.0155,-1.0575,1.0576135873,1.6408507115000002,0,1.6408507115000002,2.2327527984,-1.0575,2.4705245007,0.0155,-1.0575,1.0576135873,2.2172527984,0,2.2172527984
2019-07-13 01:00:00,1.6301645329,-1.087,1.9593380015,0.025500000000000002,-1.087,1.0872990619,1.6046645329,0,1.6046645329,2.2447413659,-1.087,2.4940795496,0.025500000000000002,-1.087,1.0872990619,2.2192413659,0,2.2192413659
2019-07-13 01:30:00,1.6275393973,-1.077,1.9516181720999999,0.034,-1.077,1.0775365423,1.5935393973,0,1.5935393973,2.2359177401,-1.077,2.4817850714,0.034,-1.077,1.0775365423,2.2019177401,0,2.2019177401
2019-07-13 02:00:00,1.6475393973,-1.085,1.9727166714000002,0.054,-1.085,1.0863429477,1.5935393973,0,1.5935393973,2.2539482252,-1.085,2.5015010696999997,0.054,-1.085,1.0863429477,2.1999482252,0,2.1999482252
2019-07-13 02:30:00,1.599367164,-1.073,1.9259554318,0.047,-1.073,1.0740288637,1.552367164,0,1.552367164,2.2136713722,-1.073,2.4600142163,0.047,-1.073,1.0740288637,2.1666713722,0,2.1666713722
2019-07-13 03:00:00,1.5617298347,-1.0625,1.8888902368,0.0575,-1.0625,1.0640547448,1.5042298347,0,1.5042298347,2.1875431742,-1.0625,2.4319233929,0.0575,-1.0625,1.0640547448,2.1300431742,0,2.1300431742
2019-07-13 03:30:00,1.5781391951,-1.0575,1.8996919669,0.052500000000000005,-1.0575,1.0588023895,1.5256391951000001,0,1.5256391951000001,2.1942501056,-1.0575,2.4357831956,0.052500000000000005,-1.0575,1.0588023895,2.1417501056,0,2.1417501056
2019-07-13 04:00:00,1.5687913076000002,-1.053,1.8894219134,0.0325,-1.053,1.0535014238,1.5362913076,0,1.5362913076,2.1779030007,-1.053,2.4191053058,0.0325,-1.053,1.0535014238,2.1454030007,0,2.1454030007
2019-07-13 04:30:00,1.5806766018,-1.075,1.9115866498,0.043000000000000003,-1.075,1.0758596563,1.5376766017999999,0,1.5376766017999999,2.2014967852,-1.075,2.4499414473,0.043000000000000003,-1.075,1.0758596563,2.1584967852,0,2.1584967852
2019-07-13 05:00:00,1.5394214885,-1.075,1.8776164462,0.04,-1.075,1.0757439286,1.4994214885,0,1.4994214885,2.1759477354,-1.075,2.4270091774,0.04,-1.075,1.0757439286,2.1359477354,0,2.1359477354
2019-07-13 05:30:00,1.5099499614,-1.0845,1.8590559798,0.062,-1.0845,1.0862707996,1.4479499614,0,1.4479499614,2.164730465,-1.0845,2.4211976863,0.062,-1.0845,1.0862707996,2.102730465,0,2.102730465
2019-07-13 06:00:00,1.4641005412,-1.061,1.8081237222,0.061500000000000006,-1.061,1.062780904,1.4026005412,0,1.4026005412,2.1143522515,-1.061,2.3656302423,0.061500000000000006,-1.061,1.062780904,2.0528522515,0,2.0528522515
2019-07-13 06:30:00,1.5004260647,-1.036,1.8233415411,0.0645,-1.036,1.0380059008,1.4359260647,0,1.4359260647,2.1305601781,-1.036,2.3690889963,0.0645,-1.036,1.0380059008,2.0660601781,0,2.0660601781
2019-07-13 07:00:00,1.5302973603,-1.0095,1.8332758278,0.0665,-1.0095,1.011687946,1.4637973603,0,1.4637973603,2.1379690264,-1.0095,2.3643184658,0.0665,-1.0095,1.011687946,2.0714690264,0,2.0714690264
2019-07-13 07:30:00,1.5940752797000002,-0.8585,1.8105519179,0.0625,-0.8585,0.8607720372000001,1.5315752797000002,0,1.5315752797000002,2.143595938,-0.8585,2.3091179691,0.0625,-0.8585,0.8607720372000001,2.081095938,0,2.081095938
2019-07-13 08:00:00,1.4802756534000001,-0.8685,1.7162483095,0.0815,-0.8685,0.8723155966,1.3987756534,0,1.3987756534,2.0767761114,-0.8685,2.2510644741,0.0815,-0.8685,0.8723155966,1.9952761114,0,1.9952761114
2019-07-13 08:30:00,1.4687881728,-0.932,1.7395294469,0.0815,-0.932,0.9355566525000001,1.3872881728,0,1.3872881728,2.0893676011,-0.932,2.2878113936,0.0815,-0.932,0.9355566525000001,2.0078676011,0,2.0078676011
2019-07-13 09:00:00,1.5667081681,-0.9805,1.8482301626000002,0.121,-0.9805,0.9879378776000001,1.4457081681,0,1.4457081681,2.1692957454,-0.9805,2.3805932624,0.121,-0.9805,0.9879378776000001,2.0482957454,0,2.0482957454
2019-07-13 09:30:00,1.5695224481999999,-1.0225,1.8732076675,0.12250000000000001,-1.0225,1.029811876,1.4470224482,0,1.4470224482,2.1905643341,-1.0225,2.4174528645,0.12250000000000001,-1.0225,1.029811876,2.0680643341,0,2.0680643341
2019-07-13 10:00:00,1.5170866557,-1.047,1.8433016359,0.145,-1.047,1.0569929044,1.3720866557,0,1.3720866557,2.1691577122,-1.047,2.4086208046,0.145,-1.047,1.0569929044,2.0241577122,0,2.0241577122
2019-07-13 10:30:00,1.3272653936,-0.9255,1.6180802437000001,0.12,-0.9255,0.9332471538,1.2072653936,0,1.2072653936,1.9799814659,-0.9255,2.1856067476,0.12,-0.9255,0.9332471538,1.8599814659,0,1.8599814659
2019-07-13 11:00:00,1.3603654473,-0.8915000000000001,1.6264582380000001,0.11950000000000001,-0.8915000000000001,0.8994734571,1.2408654473,0,1.2408654473,1.9912748266,-0.8915000000000001,2.1817304336,0.11950000000000001,-0.8915000000000001,0.8994734571,1.8717748266,0,1.8717748266
2019-07-13 11:30:00,1.4552778983,-0.925,1.7243719903999999,0.135,-0.925,0.9347994437,1.3202778983,0,1.3202778983,1.8877084579,-0.925,2.1021579917,0.135,-0.925,0.9347994437,1.7527084579,0,1.7527084579
2019-07-13 12:00:00,1.6121634148,-0.9525,1.8725189254,0.117,-0.9525,0.9596589238000001,1.4951634148,0,1.4951634148,1.5991742461,-0.9525,1.861347501,0.117,-0.9525,0.9596589238000001,1.4821742461,0,1.4821742461
2019-07-13 12:30:00,1.2880189929,-0.9365,1.5924902436,0.1385,-0.9365,0.946686062,1.1495189929,0,1.1495189929,1.94542823,-0.9365,2.1591024172,0.1385,-0.9365,0.946686062,1.80692823,0,1.80692823
2019-07-13 13:00:00,1.3560130806,-0.988,1.677770984,0.1565,-0.988,1.0003180744,1.1995130806,0,1.1995130806,2.0338352293,-0.988,2.2611125005,0.1565,-0.988,1.0003180744,1.8773352293,0,1.8773352293
2019-07-13 13:30:00,1.3564074723,-0.9400000000000001,1.6502851969,0.1645,-0.9400000000000001,0.9542852037,1.1919074723,0,1.1919074723,1.9906004736,-0.9400000000000001,2.2013837116,0.1645,-0.9400000000000001,0.9542852037,1.8261004736,0,1.8261004736
2019-07-13 14:00:00,1.5533991814,-0.9735,1.8332351913,0.132,-0.9735,0.9824083927,1.4213991814,0,1.4213991814,2.130994478,-0.9735,2.342827291,0.132,-0.9735,0.9824083927,1.9989944780000002,0,1.9989944780000002
2019-07-13 14:30:00,1.6082320864000001,-0.998,1.8927267219,0.10400000000000001,-0.998,1.0034042057,1.5042320864,0,1.5042320864,2.1667536931,-0.998,2.3855451299,0.10400000000000001,-0.998,1.0034042057,2.0627536931,0,2.0627536931
2019-07-13 15:00:00,1.5365204699000001,-0.964,1.8138884074,0.11850000000000001,-0.964,0.9712560167000001,1.4180204699,0,1.4180204699,2.1283980843,-0.964,2.3365304203,0.11850000000000001,-0.964,0.9712560167000001,2.0098980843,0,2.0098980843
2019-07-13 15:30:00,1.6853578053,-1.021,1.9705004268000001,0.121,-1.021,1.0281449314,1.5643578053,0,1.5643578053,2.2609496388,-1.021,2.4807930726,0.121,-1.021,1.0281449314,2.1399496388,0,2.1399496388
2019-07-13 16:00:00,1.7942052418,-1.0365,2.0720773875,0.109,-1.0365,1.0422155487,1.6852052417999999,0,1.6852052417999999,2.3458289562,-1.0365,2.5646141506999998,0.109,-1.0365,1.0422155487,2.2368289562,0,2.2368289562
2019-07-13 16:30:00,1.8820502356,-1.046,2.1531904442,0.1305,-1.046,1.0541092211,1.7515502356,0,1.7515502356,2.4177742432000002,-1.046,2.6343402003,0.1305,-1.046,1.0541092211,2.2872742432,0,2.2872742432
2019-07-13 17:00:00,1.8169970484,-1.0655000000000001,2.1063638156,0.13,-1.0655000000000001,1.073401253,1.6869970483999999,0,1.6869970483999999,2.5401937321,-1.0655000000000001,2.7546096722,0.13,-1.0655000000000001,1.073401253,2.4101937321,0,2.4101937321
2019-07-13 17:30:00,1.7402790542000002,-1.0755,2.0457935958,0.113,-1.0755,1.0814200155,1.6272790542000002,0,1.6272790542000002,2.8420557987,-1.0755,3.0387466845,0.113,-1.0755,1.0814200155,2.7290557987,0,2.7290557987
2019-07-13 18:00:00,1.8149139025,-1.0755,2.1096475353,0.112,-1.0755,1.0813159806,1.7029139025000002,0,1.7029139025000002,2.8928602259,-1.0755,3.0863150417,0.112,-1.0755,1.0813159806,2.7808602259,0,2.7808602259
2019-07-13 18:30:00,1.7739190733,-1.069,2.0711228545,0.1095,-1.069,1.0745935278,1.6644190733,0,1.6644190733,2.8583269854,-1.069,3.0516870999,0.1095,-1.069,1.0745935278,2.7488269854,0,2.7488269854
2019-07-13 19:00:00,1.7004098820000002,-1.071,2.0095857202,0.10450000000000001,-1.071,1.0760860793,1.595909882,0,1.595909882,2.7946312477,-1.071,2.9928255563,0.10450000000000001,-1.071,1.0760860793,2.6901312477,0,2.6901312477
2019-07-13 19:30:00,1.7027548532,-1.082,2.0174484108,0.085,-1.082,1.0853335893,1.6177548532000001,0,1.6177548532000001,2.797335273,-1.082,2.9993013569,0.085,-1.082,1.0853335893,2.712335273,0,2.712335273
2019-07-13 20:00:00,1.6494996575,-1.0765,1.9696957557,0.079,-1.0765,1.0793948536,1.5704996575,0,1.5704996575,2.7606843823,-1.0765,2.9631453742,0.079,-1.0765,1.0793948536,2.6816843823000003,0,2.6816843823000003
2019-07-13 20:30:00,1.6270650016000001,-1.084,1.9550950155,0.062,-1.084,1.085771615,1.5650650016,0,1.5650650016,2.7510047218,-1.084,2.9568704705,0.062,-1.084,1.085771615,2.6890047218,0,2.6890047218
2019-07-13 21:00:00,1.5949262718,-1.073,1.9222691832,0.046,-1.073,1.0739855679,1.5489262718,0,1.5489262718,2.7085251291,-1.073,2.9133206783,0.046,-1.073,1.0739855679,2.6625251291,0,2.6625251291
2019-07-13 21:30:00,1.5954262718,-1.07,1.9210114494,0.0465,-1.07,1.0710099205999999,1.5489262718,0,1.5489262718,2.6900945066,-1.07,2.8950834969,0.0465,-1.07,1.0710099205999999,2.6435945066,0,2.6435945066
2019-07-13 22:00:00,1.6161916062000001,-1.0905,1.9496834507,0.033,-1.0905,1.090999198,1.5831916062,0,1.5831916062,2.7209038303,-1.0905,2.9312979896,0.033,-1.0905,1.090999198,2.6879038303,0,2.6879038303
2019-07-13 22:30:00,1.6030623072,-1.0715,1.928191124,0.017,-1.0715,1.0716348492,1.5860623072000002,0,1.5860623072000002,2.7097688146000003,-1.0715,2.913925064,0.017,-1.0715,1.0716348492,2.6927688146,0,2.6927688146
2019-07-13 23:00:00,1.5772049954,-1.08,1.9115374957,0.0135,-1.08,1.0800843717,1.5637049954000002,0,1.5637049954000002,2.6887719838,-1.08,2.8975670451,0.0135,-1.08,1.0800843717,2.6752719838,0,2.6752719838
2019-07-13 23:30:00,1.5524467166,-1.116,1.9119484323,0.0175,-1.116,1.1161372003,1.5349467166,0,1.5349467166,2.7151880121,-1.116,2.9355922641000003,0.0175,-1.116,1.1161372003,2.6976880121,0,2.6976880121
2019-07-14 00:00:00,1.5064936317000002,-1.118,1.8760189397,0.014,-1.118,1.1180876531,1.4924936317,0,1.4924936317,2.6939893974,-1.118,2.9167623957,0.014,-1.118,1.1180876531,2.6799893974,0,2.6799893974
2019-07-14 00:30:00,1.4830979104,-1.117,1.8566820977,0.0105,-1.117,1.1170493498,1.4725979104,0,1.4725979104,2.6785766983,-1.117,2.9021478475,0.0105,-1.117,1.1170493498,2.6680766983,0,2.6680766983
2019-07-14 01:00:00,1.4344779045,-1.0945,1.8043439551,0.016,-1.0945,1.0946169421,1.4184779045,0,1.4184779045,2.6250828746,-1.0945,2.8441150379,0.016,-1.0945,1.0946169421,2.6090828746,0,2.6090828746
2019-07-14 01:30:00,1.4476482466,-1.102,1.8193651216000002,0.018000000000000002,-1.102,1.1021469956,1.4296482466,0,1.4296482466,2.6300471064,-1.102,2.8515875897000003,0.018000000000000002,-1.102,1.1021469956,2.6120471064,0,2.6120471064
2019-07-14 02:00:00,1.4633601083,-1.098,1.8294881269,0.009000000000000001,-1.098,1.0980368846,1.4543601083,0,1.4543601083,2.6360728203,-1.098,2.8556057,0.009000000000000001,-1.098,1.0980368846,2.6270728203,0,2.6270728203
2019-07-14 02:30:00,1.4320923463000002,-1.087,1.7979036371000001,0.006,-1.087,1.0870165592,1.4260923463,0,1.4260923463,2.62877872,-1.087,2.8446522738,0.006,-1.087,1.0870165592,2.62277872,0,2.62277872
2019-07-14 03:00:00,1.425658989,-1.084,1.7909660949,0.004,-1.084,1.08400738,1.421658989,0,1.421658989,2.6385930385,-1.084,2.8525829038,0.004,-1.084,1.08400738,2.6345930385000003,0,2.6345930385000003
2019-07-14 03:30:00,1.4272974211,-1.1035,1.8041314193,0.001,-1.1035,1.1035004531000001,1.4262974211000001,0,1.4262974211000001,2.6484100413,-1.1035,2.8691092689,0.001,-1.1035,1.1035004531000001,2.6474100413,0,2.6474100413
2019-07-14 04:00:00,1.4305812171,-1.1015,1.805509587,0.003,-1.1015,1.1015040853,1.4275812171,0,1.4275812171,2.6527886667000002,-1.1015,2.8723840203,0.003,-1.1015,1.1015040853,2.6497886667,0,2.6497886667
2019-07-14 04:30:00,1.4454799708000001,-1.0965,1.8143110527,0.001,-1.0965,1.096500456,1.4444799708,0,1.4444799708,2.6701621746,-1.0965,2.8865339576,0.001,-1.0965,1.096500456,2.6691621746000003,0,2.6691621746000003
2019-07-14 05:00:00,1.4131691688,-1.09,1.7846980416,0.0,-1.09,1.09,1.4131691688,0,1.4131691688,2.6439145896,-1.09,2.8597874671,0.0,-1.09,1.09,2.6439145896,0,2.6439145896
2019-07-14 05:30:00,1.4131691688,-1.081,1.7792155855,0.0,-1.081,1.081,1.4131691688,0,1.4131691688,2.623971237,-1.081,2.8379193174,0.0,-1.081,1.081,2.623971237,0,2.623971237
2019-07-14 06:00:00,1.4289141604,-1.0765,1.7890354741,0.0005,-1.0765,1.0765001161,1.4284141604,0,1.4284141604,2.6258858028,-1.0765,2.837979651,0.0005,-1.0765,1.0765001161,2.6253858028,0,2.6253858028
2019-07-14 06:30:00,1.3196323658,-1.03,1.6740160038,0.006,-1.03,1.0300174756,1.3136323658,0,1.3136323658,2.5336111883,-1.03,2.7349745252,0.006,-1.03,1.0300174756,2.5276111883,0,2.5276111883
2019-07-14 07:00:00,1.3568829795,-1.032,1.7047449721999999,0.013000000000000001,-1.032,1.0320818766,1.3438829795,0,1.3438829795,2.570566141,-1.032,2.7699881381,0.013000000000000001,-1.032,1.0320818766,2.557566141,0,2.557566141
2019-07-14 07:30:00,1.4802234045,-1.0295,1.8030339923,0.022500000000000003,-1.0295,1.0297458424,1.4577234045,0,1.4577234045,2.6407970385,-1.0295,2.8343745780000003,0.022500000000000003,-1.0295,1.0297458424,2.6182970385,0,2.6182970385
2019-07-14 08:00:00,1.4417759988,-0.99,1.7489476924,0.041,-0.99,0.9908486262,1.4007759988,0,1.4007759988,2.5768491684,-0.99,2.7604803272,0.041,-0.99,0.9908486262,2.5358491684,0,2.5358491684
2019-07-14 08:30:00,1.3324258837,-0.869,1.5907607411,0.0655,-0.869,0.8714650022,1.2669258837,0,1.2669258837,2.461285321,-0.869,2.6101889647,0.0655,-0.869,0.8714650022,2.395785321,0,2.395785321
2019-07-14 09:00:00,1.2615968809,-0.8885000000000001,1.5430680283,0.08850000000000001,-0.8885000000000001,0.8928966906,1.1730968809,0,1.1730968809,2.466953035,-0.8885000000000001,2.6220773304,0.08850000000000001,-0.8885000000000001,0.8928966906,2.378453035,0,2.378453035
2019-07-14 09:30:00,1.2428378737,-0.893,1.5303904666,0.115,-0.893,0.9003743666,1.1278378736999999,0,1.1278378736999999,2.4581160808,-0.893,2.6152980073,0.115,-0.893,0.9003743666,2.3431160808,0,2.3431160808
2019-07-14 10:00:00,1.3382496329,-0.9035000000000001,1.6146901652999999,0.133,-0.9035000000000001,0.9132366889,1.2052496329,0,1.2052496329,2.5526552328000003,-0.9035000000000001,2.7078332643,0.133,-0.9035000000000001,0.9132366889,2.4196552328,0,2.4196552328
2019-07-14 10:30:00,1.472821678,-0.926,1.7397355245,0.157,-0.926,0.9392150978,1.315821678,0,1.315821678,2.6575906761,-0.926,2.8142963955,0.157,-0.926,0.9392150978,2.5005906761,0,2.5005906761
2019-07-14 11:00:00,1.3976970095,-0.9045000000000001,1.6648354815,0.166,-0.9045000000000001,0.9196065735000001,1.2316970095,0,1.2316970095,2.6162726949,-0.9045000000000001,2.7682129731,0.166,-0.9045000000000001,0.9196065735000001,2.4502726948999998,0,2.4502726948999998
2019-07-14 11:30:00,1.4084616247000001,-0.91,1.6768613981,0.179,-0.91,0.9274378685,1.2294616247,0,1.2294616247,2.6365353572,-0.91,2.7891609293,0.179,-0.91,0.9274378685,2.4575353572,0,2.4575353572
2019-07-14 12:00:00,1.4402289795,-0.9225000000000001,1.7103408326,0.145,-0.9225000000000001,0.9338261348,1.2952289795,0,1.2952289795,2.647377633,-0.9225000000000001,2.8035004158,0.145,-0.9225000000000001,0.9338261348,2.502377633,0,2.502377633
2019-07-14 12:30:00,1.4227289795,-0.9945,1.7358536802,0.1275,-0.9945,1.0026397658,1.2952289795,0,1.2952289795,2.7413226317,-0.9945,2.9161412896,0.1275,-0.9945,1.0026397658,2.6138226317,0,2.6138226317
2019-07-14 13:00:00,1.3750037406,-1.02,1.7120266605999999,0.20350000000000001,-1.02,1.0401020383,1.1715037406,0,1.1715037406,2.799792199,-1.02,2.9798047516,0.20350000000000001,-1.02,1.0401020383,2.596292199,0,2.596292199
2019-07-14 13:30:00,1.4106353804,-1.0295,1.7463569012,0.1545,-1.0295,1.0410285779,1.2561353804,0,1.2561353804,2.7919457262,-1.0295,2.9757068384,0.1545,-1.0295,1.0410285779,2.6374457262,0,2.6374457262
2019-07-14 14:00:00,1.3654785678999999,-1.0555,1.7258655711,0.1625,-1.0555,1.0679356254,1.2029785679,0,1.2029785679,2.8047410821,-1.0555,2.9967737298,0.1625,-1.0555,1.0679356254,2.6422410821,0,2.6422410821
2019-07-14 14:30:00,1.4177694737,-1.054,1.7666313369000002,0.2315,-1.054,1.0791238344,1.1862694737,0,1.1862694737,2.8606640985,-1.054,3.0486579153,0.2315,-1.054,1.0791238344,2.6291640985,0,2.6291640985
2019-07-14 15:00:00,1.5915926766,-1.0675,1.9164351015,0.224,-1.0675,1.0907484815,1.3675926766,0,1.3675926766,2.9267740061,-1.0675,3.1153751512,0.224,-1.0675,1.0907484815,2.7027740061000003,0,2.7027740061000003
2019-07-14 15:30:00,1.5942931592,-1.0725,1.9214647869,0.2215,-1.0725,1.0951340101,1.3727931592,0,1.3727931592,2.9193643349,-1.0725,3.1101357478,0.2215,-1.0725,1.0951340101,2.6978643349,0,2.6978643349
2019-07-14 16:00:00,1.639569221,-1.0785,1.9624855364,0.20850000000000002,-1.0785,1.0984691621,1.431069221,0,1.431069221,2.9572324155,-1.0785,3.147758855,0.20850000000000002,-1.0785,1.0984691621,2.7487324155,0,2.7487324155
2019-07-14 16:30:00,1.6842964447000002,-1.1015,2.0125001276,0.20700000000000002,-1.1015,1.1207815354,1.4772964447,0,1.4772964447,3.0030861649,-1.1015,3.1987229896000002,0.20700000000000002,-1.1015,1.1207815354,2.7960861649,0,2.7960861649
2019-07-14 17:00:00,1.7580646103,-1.112,2.0802247893,0.1895,-1.112,1.1280311388,1.5685646103000002,0,1.5685646103000002,3.0906140886,-1.112,3.2845759916,0.1895,-1.112,1.1280311388,2.9011140886,0,2.9011140886
2019-07-14 17:30:00,1.8631112711000002,-1.1065,2.1669162094,0.163,-1.1065,1.1184414379,1.7001112711,0,1.7001112711,3.1362687272,-1.1065,3.3257365769,0.163,-1.1065,1.1184414379,2.9732687272,0,2.9732687272
2019-07-14 18:00:00,1.8996186909000001,-1.1035,2.1968758319,0.1395,-1.1035,1.112282563,1.7601186909000002,0,1.7601186909000002,3.1548913368,-1.1035,3.3423123129,0.1395,-1.1035,1.112282563,3.0153913368,0,3.0153913368
2019-07-14 18:30:00,1.8965347605,-1.097,2.1909479906,0.1095,-1.097,1.1024514729,1.7870347605,0,1.7870347605,3.1276054604,-1.097,3.3144116998,0.1095,-1.097,1.1024514729,3.0181054604,0,3.0181054604
2019-07-14 19:00:00,1.8614745254,-1.1115,2.1680681859,0.068,-1.1115,1.1135781293,1.7934745254000002,0,1.7934745254000002,3.1021659015,-1.1115,3.2952792796,0.068,-1.1115,1.1135781293,3.0341659015,0,3.0341659015
2019-07-14 19:30:00,1.8680650134,-1.1285,2.1824708805,0.0495,-1.1285,1.1295851008,1.8185650134,0,1.8185650134,3.093029195,-1.1285,3.2924674411,0.0495,-1.1285,1.1295851008,3.043529195,0,3.043529195
2019-07-14 20:00:00,1.8902748266,-1.1285,2.2015111106,0.018500000000000003,-1.1285,1.1286516292,1.8717748266,0,1.8717748266,3.0809594711,-1.1285,3.2811314378,0.018500000000000003,-1.1285,1.1286516292,3.0624594711,0,3.0624594711
2019-07-14 20:30:00,1.8574314161,-1.1275,2.1728570398000002,0.0115,-1.1275,1.1275586459,1.8459314161,0,1.8459314161,3.0411312193,-1.1275,3.2434141492,0.0115,-1.1275,1.1275586459,3.0296312193,0,3.0296312193
2019-07-14 21:00:00,1.8029374595,-1.1325,2.1291171252,0.0095,-1.1325,1.1325398448,1.7934374595,0,1.7934374595,2.9848740349,-1.1325,3.192495772,0.0095,-1.1325,1.1325398448,2.9753740349,0,2.9753740349
2019-07-14 21:30:00,1.8181950042000001,-1.1235,2.1373079618,0.0005,-1.1235,1.1235001113,1.8176950042,0,1.8176950042,2.999911436,-1.1235,3.2033920887,0.0005,-1.1235,1.1235001113,2.999411436,0,2.999411436
2019-07-14 22:00:00,1.8176950042,-1.141,2.1461351608,0.0,-1.141,1.141,1.8176950042,0,1.8176950042,3.0175080761,-1.141,3.2260247967,0.0,-1.141,1.141,3.0175080761,0,3.0175080761
2019-07-14 22:30:00,1.7680065804,-1.1265,2.096389639,0.0005,-1.1265,1.126500111,1.7675065804,0,1.7675065804,2.976797218,-1.1265,3.1828169798,0.0005,-1.1265,1.126500111,2.976297218,0,2.976297218
2019-07-14 23:00:00,1.7161356031000001,-1.087,2.0314257083,0.009000000000000001,-1.087,1.0870372579,1.7071356031,0,1.7071356031,2.5111772347,-1.087,2.7363442956,0.009000000000000001,-1.087,1.0870372579,2.5021772347,0,2.5021772347
2019-07-14 23:30:00,1.631683709,-1.075,1.9539745971,0.0135,-1.075,1.0750847641,1.6181837090000002,0,1.6181837090000002,2.2516290335,-1.075,2.4950868331000002,0.0135,-1.075,1.0750847641,2.2381290335,0,2.2381290335
2019-07-15 00:00:00,1.5591713617,-1.0245,1.8656407975,0.02,-1.0245,1.0246951986,1.5391713617,0,1.5391713617,2.1601798283,-1.0245,2.3908109797,0.02,-1.0245,1.0246951986,2.1401798283,0,2.1401798283
2019-07-15 00:30:00,1.5910953134999999,-1.0635,1.9137963702,0.028,-1.0635,1.0638685304,1.5630953134999999,0,1.5630953134999999,2.2026926727,-1.0635,2.4459941252,0.028,-1.0635,1.0638685304,2.1746926727,0,2.1746926727
2019-07-15 01:00:00,1.5123918348,-1.042,1.836598231,0.029500000000000002,-1.042,1.0424175027,1.4828918348,0,1.4828918348,2.1514349247,-1.042,2.3904887022,0.029500000000000002,-1.042,1.0424175027,2.1219349247,0,2.1219349247
2019-07-15 01:30:00,1.5549108246999999,-1.052,1.8773523039,0.030500000000000003,-1.052,1.0524420412,1.5244108247,0,1.5244108247,2.1818872363,-1.052,2.4222584321,0.030500000000000003,-1.052,1.0524420412,2.1513872363,0,2.1513872363
2019-07-15 02:00:00,1.5537957781,-1.049,1.8747486018,0.04,-1.049,1.0497623541,1.5137957781,0,1.5137957781,2.1875178348,-1.049,2.4260328270000002,0.04,-1.049,1.0497623541,2.1475178348,0,2.1475178348
2019-07-15 02:30:00,1.5278421643,-1.0275,1.8412109952,0.036500000000000005,-1.0275,1.0281480924,1.4913421643,0,1.4913421643,2.1544101583,-1.0275,2.386889059,0.036500000000000005,-1.0275,1.0281480924,2.1179101583,0,2.1179101583
2019-07-15 03:00:00,1.5492985934,-1.041,1.8665495256,0.037,-1.041,1.0416573333,1.5122985934000002,0,1.5122985934000002,2.1854981755,-1.041,2.4207608877,0.037,-1.041,1.0416573333,2.1484981755,0,2.1484981755
2019-07-15 03:30:00,1.5707192561999999,-1.0505,1.889632036,0.0385,-1.0505,1.0512052606,1.5322192561999999,0,1.5322192561999999,2.20351328,-1.0505,2.441110613,0.0385,-1.0505,1.0512052606,2.16501328,0,2.16501328
2019-07-15 04:00:00,1.5460565828,-1.04,1.8633010913999999,0.0345,-1.04,1.0405720782,1.5115565828,0,1.5115565828,2.1876341827,-1.04,2.4222599607,0.0345,-1.04,1.0405720782,2.1531341827,0,2.1531341827
2019-07-15 04:30:00,1.5377600155,-1.0225,1.8466759638,0.033,-1.0225,1.0230323797,1.5047600155,0,1.5047600155,2.1764702052000002,-1.0225,2.4046889205,0.033,-1.0225,1.0230323797,2.1434702052,0,2.1434702052
2019-07-15 05:00:00,1.467398791,-1.003,1.77743304,0.044500000000000005,-1.003,1.0039866782,1.4228987910000002,0,1.4228987910000002,2.1190969369,-1.003,2.3444787967,0.044500000000000005,-1.003,1.0039866782,2.0745969369,0,2.0745969369
2019-07-15 05:30:00,1.4740263542,-1.002,1.7823461204000002,0.046,-1.002,1.0030553325,1.4280263542,0,1.4280263542,2.1133888343,-1.002,2.3388921234,0.046,-1.002,1.0030553325,2.0673888343,0,2.0673888343
2019-07-15 06:00:00,1.5109321504,-0.9590000000000001,1.789580108,0.0325,-0.9590000000000001,0.9595505458,1.4784321504,0,1.4784321504,2.1091596362,-0.9590000000000001,2.3169452672,0.0325,-0.9590000000000001,0.9595505458,2.0766596362,0,2.0766596362
2019-07-15 06:30:00,1.5500506891999999,-0.924,1.8045589874,0.0285,-0.924,0.9244394247000001,1.5215506892000001,0,1.5215506892000001,2.1269211225999998,-0.924,2.318958702,0.0285,-0.924,0.9244394247000001,2.0984211226,0,2.0984211226
2019-07-15 07:00:00,1.6177271993,-0.9115000000000001,1.8568450505,0.0335,-0.9115000000000001,0.9121153984,1.5842271992999999,0,1.5842271992999999,2.1950526425,-0.9115000000000001,2.3767810906999998,0.0335,-0.9115000000000001,0.9121153984,2.1615526425000002,0,2.1615526425000002
2019-07-15 07:30:00,1.7011936923,-0.9125000000000001,1.9304704682,0.0415,-0.9125000000000001,0.9134432112,1.6596936923,0,1.6596936923,2.2533946992000002,-0.9125000000000001,2.4311404567,0.0415,-0.9125000000000001,0.9134432112,2.2118946992,0,2.2118946992
2019-07-15 08:00:00,1.7101936923,-0.8805000000000001,1.9235495094,0.0505,-0.8805000000000001,0.8819469939000001,1.6596936923,0,1.6596936923,2.2623946992,-0.8805000000000001,2.4276964442,0.0505,-0.8805000000000001,0.8819469939000001,2.2118946992,0,2.2118946992
2019-07-15 08:30:00,1.6562488088,-0.896,1.8830762376,0.0765,-0.896,0.8992598345,1.5797488088,0,1.5797488088,2.2454362019,-0.896,2.4176020633,0.0765,-0.896,0.8992598345,2.1689362019,0,2.1689362019
2019-07-15 09:00:00,1.5546106976,-0.892,1.7923388131,0.1105,-0.892,0.8988182519000001,1.4441106976,0,1.4441106976,2.1882792339,-0.892,2.3630975446,0.1105,-0.892,0.8988182519000001,2.0777792339,0,2.0777792339
2019-07-15 09:30:00,1.5250634257,-0.85,1.7459434275999999,0.109,-0.85,0.8569603258,1.4160634257,0,1.4160634257,2.1469289017,-0.85,2.3090698796,0.109,-0.85,0.8569603258,2.0379289017,0,2.0379289017
2019-07-15 10:00:00,1.4805601693,-0.744,1.6569835288,0.1385,-0.744,0.7567815074,1.3420601693,0,1.3420601693,1.7312159804,-0.744,1.8843154647,0.1385,-0.744,0.7567815074,1.5927159804,0,1.5927159804
2019-07-15 10:30:00,1.6314435856,-0.7335,1.7887510790999999,0.161,-0.7335,0.7509615503,1.4704435856,0,1.4704435856,1.6171053226,-0.7335,1.775683495,0.161,-0.7335,0.7509615503,1.4561053226,0,1.4561053226
2019-07-15 11:00:00,1.5971107921,-0.7565000000000001,1.7672167757000001,0.17,-0.7565000000000001,0.7753658814000001,1.4271107921000001,0,1.4271107921000001,1.5821380789,-0.7565000000000001,1.7536969950999999,0.17,-0.7565000000000001,0.7753658814000001,1.4121380789,0,1.4121380789
2019-07-15 11:30:00,1.7927684099999999,-0.8265,1.974112667,0.1825,-0.8265,0.84640918,1.61026841,0,1.61026841,1.7780073534,-0.8265,1.9607173173999999,0.1825,-0.8265,0.84640918,1.5955073534,0,1.5955073534
2019-07-15 12:00:00,1.9559867002,-0.9035000000000001,2.1545756477,0.178,-0.9035000000000001,0.9208671185,1.7779867002,0,1.7779867002,1.9436401225000002,-0.9035000000000001,2.1433733169,0.178,-0.9035000000000001,0.9208671185,1.7656401225,0,1.7656401225
2019-07-15 12:30:00,1.9121393595,-0.9745,2.1461423952,0.089,-0.9745,0.9785556959,1.8231393595,0,1.8231393595,1.9007570145,-0.9745,2.1360073684,0.089,-0.9745,0.9785556959,1.8117570145,0,1.8117570145
2019-07-15 13:00:00,1.7599121816,-0.964,2.0066357136,0.081,-0.964,0.9673970229000001,1.6789121815999999,0,1.6789121815999999,1.7467399352,-0.964,1.9950930809,0.081,-0.964,0.9673970229000001,1.6657399352,0,1.6657399352
2019-07-15 13:30:00,1.8811405185,-1.02,2.1398807561,0.129,-1.02,1.0281249924,1.7521405185,0,1.7521405185,1.8687982708000002,-1.02,2.1290389797,0.129,-1.02,1.0281249924,1.7397982708000002,0,1.7397982708000002
2019-07-15 14:00:00,1.9610551202000002,-1.0355,2.2176558422,0.0985,-1.0355,1.0401742642,1.8625551202000001,0,1.8625551202000001,1.9497280275,-1.0355,2.2076457214,0.0985,-1.0355,1.0401742642,1.8512280275,0,1.8512280275
2019-07-15 14:30:00,2.0467647583,-1.127,2.3365305425000003,0.127,-1.127,1.1341331491,1.9197647583,0,1.9197647583,2.0345747579,-1.127,2.3258597218,0.127,-1.127,1.1341331491,1.9075747579,0,1.9075747579
2019-07-15 15:00:00,2.10415492,-1.1205,2.3839018808,0.221,-1.1205,1.1420863584,1.88315492,0,1.88315492,2.0919458671,-1.1205,2.3731324786,0.221,-1.1205,1.1420863584,1.8709458671,0,1.8709458671
2019-07-15 15:30:00,2.1476876101,-1.1035,2.4145960988,0.1665,-1.1035,1.1159903673,1.9811876101,0,1.9811876101,2.1355819606,-1.1035,2.4038349695,0.1665,-1.1035,1.1159903673,1.9690819606,0,1.9690819606
2019-07-15 16:00:00,2.1755577559,-1.114,2.44418648,0.20800000000000002,-1.114,1.1332519579,1.9675577559000001,0,1.9675577559000001,2.164188228,-1.114,2.434072038,0.20800000000000002,-1.114,1.1332519579,1.956188228,0,1.956188228
2019-07-15 16:30:00,2.2597940098000002,-1.1155,2.5201208734,0.111,-1.1155,1.1210090321,2.1487940098,0,2.1487940098,2.2505152404,-1.1155,2.5118039528000002,0.111,-1.1155,1.1210090321,2.1395152404,0,2.1395152404
2019-07-15 17:00:00,2.0253924694,-1.1445,2.3263909614,0.139,-1.1445,1.1529099054,1.8863924694,0,1.8863924694,2.6667190951,-1.1445,2.9019426221,0.139,-1.1445,1.1529099054,2.5277190951,0,2.5277190951
2019-07-15 17:30:00,2.0451957964,-1.1385,2.3407281123,0.162,-1.1385,1.1499679343,1.8831957964,0,1.8831957964,2.718636203,-1.1385,2.9473997106,0.162,-1.1385,1.1499679343,2.556636203,0,2.556636203
2019-07-15 18:00:00,2.0780805712,-1.1285,2.3647264346,0.101,-1.1285,1.1330107016,1.9770805712000001,0,1.9770805712000001,2.7218460977000003,-1.1285,2.9465163209,0.101,-1.1285,1.1330107016,2.6208460977,0,2.6208460977
2019-07-15 18:30:00,2.0816644241,-1.1295,2.3683532305,0.058,-1.1295,1.1309881741,2.0236644241,0,2.0236644241,2.7196979016,-1.1295,2.9449154361,0.058,-1.1295,1.1309881741,2.6616979016,0,2.6616979016
2019-07-15 19:00:00,2.053255279,-1.12,2.3388581062,0.0485,-1.12,1.1210496198,2.004755279,0,2.004755279,2.6865692645,-1.12,2.9106793731,0.0485,-1.12,1.1210496198,2.6380692645,0,2.6380692645
2019-07-15 19:30:00,2.0329191843,-1.1265,2.3241692408,0.0495,-1.1265,1.1275870255,1.9834191843000002,0,1.9834191843000002,2.6605859914,-1.1265,2.8892421268,0.0495,-1.1265,1.1275870255,2.6110859914,0,2.6110859914
2019-07-15 20:00:00,1.9851430644999999,-1.1125,2.2756206267,0.0285,-1.1125,1.1128649963,1.9566430645000001,0,1.9566430645000001,2.5937774044,-1.1125,2.8222929461,0.0285,-1.1125,1.1128649963,2.5652774044,0,2.5652774044
2019-07-15 20:30:00,1.9937459353,-1.1,2.2770645257,0.009000000000000001,-1.1,1.1000368176,1.9847459352999999,0,1.9847459352999999,2.5789078691,-1.1,2.8037057258,0.009000000000000001,-1.1,1.1000368176,2.5699078691,0,2.5699078691
2019-07-15 21:00:00,2.0473852943,-1.104,2.3260701931,0.003,-1.104,1.1040040761,2.0443852943,0,2.0443852943,2.6247263259,-1.104,2.8474557566,0.003,-1.104,1.1040040761,2.6217263259,0,2.6217263259
2019-07-15 21:30:00,2.0245649173,-1.11,2.3088878501,0.0,-1.11,1.11,2.0245649173,0,2.0245649173,2.6013102966,-1.11,2.8282353614,0.0,-1.11,1.11,2.6013102966,0,2.6013102966
2019-07-15 22:00:00,1.9831261214,-1.1,2.2677718609,0.0,-1.1,1.1,1.9831261214,0,1.9831261214,2.5554608333,-1.1,2.7821538545999998,0.0,-1.1,1.1,2.5554608333,0,2.5554608333
2019-07-15 22:30:00,1.9798224076,-1.1195,2.274417951,0.0,-1.1195,1.1195,1.9798224076,0,1.9798224076,2.5363105867,-1.1195,2.7723909613,0.0,-1.1195,1.1195,2.5363105867,0,2.5363105867
2019-07-15 23:00:00,1.8802087016,-1.073,2.1648357355,0.0,-1.073,1.073,1.8802087016,0,1.8802087016,2.4190410476,-1.073,2.6463349353,0.0,-1.073,1.073,2.4190410476,0,2.4190410476
2019-07-15 23:30:00,1.8178895135,-1.0765,2.112717334,0.0,-1.0765,1.0765,1.8178895135,0,1.8178895135,2.3729047566,-1.0765,2.6056725109,0.0,-1.0765,1.0765,2.3729047566,0,2.3729047566
2019-07-16 00:00:00,1.7445323121,-1.089,2.0565295981,0.0,-1.089,1.089,1.7445323121,0,1.7445323121,2.3294282029,-1.089,2.571411432,0.0,-1.089,1.089,2.3294282029,0,2.3294282029
2019-07-16 00:30:00,1.6911113619,-1.072,2.0022591336,0.0,-1.072,1.072,1.6911113619,0,1.6911113619,2.2699859512,-1.072,2.5103824846,0.0,-1.072,1.072,2.2699859512,0,2.2699859512
2019-07-16 01:00:00,1.658176589,-1.0715,1.974249693,0.0,-1.0715,1.0715,1.658176589,0,1.658176589,2.2541444413000002,-1.0715,2.495852442,0.0,-1.0715,1.0715,2.2541444413000002,0,2.2541444413000002
2019-07-16 01:30:00,1.6876912543,-1.074,2.0004443931,0.0,-1.074,1.074,1.6876912543,0,1.6876912543,2.2715756275,-1.074,2.512674239,0.0,-1.074,1.074,2.2715756275,0,2.2715756275
2019-07-16 02:00:00,1.6621431585000002,-1.0575,1.9700320123,0.0,-1.0575,1.0575,1.6621431585000002,0,1.6621431585000002,2.2565279165,-1.0575,2.4920322004,0.0,-1.0575,1.0575,2.2565279165,0,2.2565279165
2019-07-16 02:30:00,1.6912746943,-1.0675,1.9999915853,0.0,-1.0675,1.0675,1.6912746943,0,1.6912746943,2.2774704892,-1.0675,2.5152391694,0.0,-1.0675,1.0675,2.2774704892,0,2.2774704892
2019-07-16 03:00:00,1.6831382124,-1.074,1.9966046784,0.0,-1.074,1.074,1.6831382124,0,1.6831382124,2.2815629788000003,-1.074,2.5217068875,0.0,-1.074,1.074,2.2815629788000003,0,2.2815629788000003
2019-07-16 03:30:00,1.6899276783000001,-1.074,2.0023315305,0.0,-1.074,1.074,1.6899276783000001,0,1.6899276783000001,2.2774704892,-1.074,2.5180047317,0.0,-1.074,1.074,2.2774704892,0,2.2774704892
2019-07-16 04:00:00,1.7120494313,-1.0865,2.0277069574,0.0,-1.0865,1.0865,1.7120494313,0,1.7120494313,2.3013925357,-1.0865,2.5449734485,0.0,-1.0865,1.0865,2.3013925357,0,2.3013925357
2019-07-16 04:30:00,1.7105125826,-1.0745,2.0200008775,0.0,-1.0745,1.0745,1.7105125826,0,1.7105125826,2.2972681763000002,-1.0745,2.536137087,0.0,-1.0745,1.0745,2.2972681763000002,0,2.2972681763000002
2019-07-16 05:00:00,1.7274769810000001,-1.074,2.0341221005,0.0,-1.074,1.074,1.7274769810000001,0,1.7274769810000001,2.3105315286,-1.074,2.5479466134,0.0,-1.074,1.074,2.3105315286,0,2.3105315286
2019-07-16 05:30:00,1.6559150502,-1.062,1.9672057985,0.0,-1.062,1.062,1.6559150502,0,1.6559150502,2.2401777032,-1.062,2.4791611771,0.0,-1.062,1.062,2.2401777032,0,2.2401777032
2019-07-16 06:00:00,1.5642593817,-1.0465,1.8820386987000002,0.0005,-1.0465,1.0465001194,1.5637593817000002,0,1.5637593817000002,2.1647697106,-1.0465,2.4044521517,0.0005,-1.0465,1.0465001194,2.1642697106,0,2.1642697106
2019-07-16 06:30:00,1.665533001,-1.046,1.9667526986000001,0.0055000000000000005,-1.046,1.0460144597,1.660033001,0,1.660033001,2.2402293642,-1.046,2.4723963283,0.0055000000000000005,-1.046,1.0460144597,2.2347293642,0,2.2347293642
2019-07-16 07:00:00,1.6790640019,-1.021,1.9651200784,0.013000000000000001,-1.021,1.0210827586,1.6660640019000001,0,1.6660640019000001,2.2578687897,-1.021,2.4779855672,0.013000000000000001,-1.021,1.0210827586,2.2448687897,0,2.2448687897
2019-07-16 07:30:00,1.7036854963999999,-1.024,1.9877425062,0.018500000000000003,-1.024,1.0241671006,1.6851854964,0,1.6851854964,2.5471223596,-1.024,2.7452519584,0.018500000000000003,-1.024,1.0241671006,2.5286223596,0,2.5286223596
2019-07-16 08:00:00,1.8465408536,-1.009,2.1042324311,0.033,-1.009,1.009539499,1.8135408536000002,0,1.8135408536000002,2.4264460132,-1.009,2.6278739039,0.033,-1.009,1.009539499,2.3934460132,0,2.3934460132
2019-07-16 08:30:00,1.9996814702,-0.9775,2.2258104664,0.0375,-0.9775,0.978219045,1.9621814702,0,1.9621814702,2.5606130524,-0.9775,2.7408475795,0.0375,-0.9775,0.978219045,2.5231130524000003,0,2.5231130524000003
2019-07-16 09:00:00,2.1936829525,-0.977,2.4014108137,0.0675,-0.977,0.9793289795000001,2.1261829525,0,2.1261829525,2.7497670442,-0.977,2.9181754226,0.0675,-0.977,0.9793289795000001,2.6822670442,0,2.6822670442
2019-07-16 09:30:00,2.0330547336,-0.9570000000000001,2.2470337225,0.0845,-0.9570000000000001,0.9607232952,1.9485547336,0,1.9485547336,2.6274247692,-0.9570000000000001,2.7962850208,0.0845,-0.9570000000000001,0.9607232952,2.5429247692,0,2.5429247692
2019-07-16 10:00:00,1.9483989893,-0.972,2.1773935385,0.115,-0.972,0.9787793418,1.8333989893,0,1.8333989893,2.5861662506,-0.972,2.7627956631,0.115,-0.972,0.9787793418,2.4711662506,0,2.4711662506
2019-07-16 10:30:00,1.9383510695,-1.074,2.2160056111,0.1365,-1.074,1.0826394829,1.8018510695,0,1.8018510695,2.6316724748,-1.074,2.8423891385,0.1365,-1.074,1.0826394829,2.4951724748,0,2.4951724748
2019-07-16 11:00:00,2.1044113189,-1.1555,2.4007763847,0.154,-1.1555,1.165717054,1.9504113189,0,1.9504113189,2.7995174294,-1.1555,3.0286099266,0.154,-1.1555,1.165717054,2.6455174294,0,2.6455174294
2019-07-16 11:30:00,2.0890537936,-1.1905000000000001,2.4044616867,0.1675,-1.1905000000000001,1.2022256444,1.9215537936,0,1.9215537936,3.3608690835,-1.1905000000000001,3.5654917258000003,0.1675,-1.1905000000000001,1.2022256444,3.1933690835,0,3.1933690835
2019-07-16 12:00:00,2.1271069994,-1.218,2.4511442608,0.181,-1.218,1.2313752474,1.9461069994,0,1.9461069994,3.5116193876,-1.218,3.7168527982,0.181,-1.218,1.2313752474,3.3306193876,0,3.3306193876
2019-07-16 12:30:00,2.0768159146,-1.2275,2.4124511587,0.1945,-1.2275,1.2428139442,1.8823159146,0,1.8823159146,3.4807878936,-1.2275,3.6908861551000003,0.1945,-1.2275,1.2428139442,3.2862878936,0,3.2862878936
2019-07-16 13:00:00,1.9515385016,-1.204,2.2930587701,0.2015,-1.204,1.220744957,1.7500385016000002,0,1.7500385016000002,3.3818258749,-1.204,3.5897579651,0.2015,-1.204,1.220744957,3.1803258749,0,3.1803258749
2019-07-16 13:30:00,1.8400324963,-1.1245,2.1564368383,0.212,-1.1245,1.144309508,1.6280324963,0,1.6280324963,3.2904958367,-1.1245,3.4773356325,0.212,-1.1245,1.144309508,3.0784958367,0,3.0784958367
2019-07-16 14:00:00,1.8848721319,-1.175,2.2211186266,0.21450000000000002,-1.175,1.1944183731,1.6703721319,0,1.6703721319,3.3448414867,-1.175,3.5452206661,0.21450000000000002,-1.175,1.1944183731,3.1303414867,0,3.1303414867
2019-07-16 14:30:00,1.9817674272999999,-1.2375,2.3364092933,0.214,-1.2375,1.2558671307,1.7677674273,0,1.7677674273,3.4410964429,-1.2375,3.656849871,0.214,-1.2375,1.2558671307,3.2270964429,0,3.2270964429
2019-07-16 15:00:00,1.9568152375,-1.236,2.314480908,0.201,-1.236,1.2522367987,1.7558152375,0,1.7558152375,3.4211439909,-1.236,3.6375709212,0.201,-1.236,1.2522367987,3.2201439909,0,3.2201439909
2019-07-16 15:30:00,1.8546440629,-1.1375,2.1756862941,0.182,-1.1375,1.15196799,1.6726440629,0,1.6726440629,3.2817775449,-1.1375,3.4733226318,0.182,-1.1375,1.15196799,3.0997775449,0,3.0997775449
2019-07-16 16:00:00,1.9706284176,-1.211,2.3129845136,0.176,-1.211,1.2237225993,1.7946284176,0,1.7946284176,3.4290158904,-1.211,3.6365740714,0.176,-1.211,1.2237225993,3.2530158904,0,3.2530158904
2019-07-16 16:30:00,1.9965276469000002,-1.1305,2.2943741837,0.1835,-1.1305,1.1452958133,1.8130276469000002,0,1.8130276469000002,3.3896569879,-1.1305,3.5732065075,0.1835,-1.1305,1.1452958133,3.2061569879,0,3.2061569879
2019-07-16 17:00:00,2.0379567809,-1.1565,2.3432370966000002,0.171,-1.1565,1.1690736718,1.8669567809,0,1.8669567809,3.4063074029,-1.1565,3.5972798575000002,0.171,-1.1565,1.1690736718,3.2353074029,0,3.2353074029
2019-07-16 17:30:00,2.1313550123000002,-1.157,2.4251439521,0.149,-1.157,1.1665547565,1.9823550123,0,1.9823550123,3.4227805815,-1.157,3.6130424726,0.149,-1.157,1.1665547565,3.2737805815,0,3.2737805815
2019-07-16 18:00:00,2.2239059685,-1.162,2.5091834841000002,0.1285,-1.162,1.1690835086,2.0954059685,0,2.0954059685,3.4763941695,-1.162,3.6654550089,0.1285,-1.162,1.1690835086,3.3478941695,0,3.3478941695
2019-07-16 18:30:00,2.2537995514,-1.1325,2.5223339724000002,0.10300000000000001,-1.1325,1.1371742391,2.1507995514,0,2.1507995514,3.4584808985,-1.1325,3.6391821025,0.10300000000000001,-1.1325,1.1371742391,3.3554808985,0,3.3554808985
2019-07-16 19:00:00,2.2708590751,-1.1335,2.5380353009,0.08650000000000001,-1.1335,1.136795716,2.1843590751,0,2.1843590751,3.4615291703,-1.1335,3.6423902107,0.08650000000000001,-1.1335,1.136795716,3.3750291703,0,3.3750291703
2019-07-16 19:30:00,2.2483216618,-1.1295,2.5160923165,0.062,-1.1295,1.131200358,2.1863216618,0,2.1863216618,3.4256348741,-1.1295,3.6070409674,0.062,-1.1295,1.131200358,3.3636348741,0,3.3636348741
2019-07-16 20:00:00,2.2422692969,-1.1175,2.5053099308,0.026500000000000003,-1.1175,1.1178141617,2.2157692969,0,2.2157692969,3.3780680225,-1.1175,3.5581104276,0.026500000000000003,-1.1175,1.1178141617,3.3515680225,0,3.3515680225
2019-07-16 20:30:00,2.1958825018,-1.107,2.459135816,0.013000000000000001,-1.107,1.1070763298,2.1828825018,0,2.1828825018,3.3037874152,-1.107,3.4843163296,0.013000000000000001,-1.107,1.1070763298,3.2907874152,0,3.2907874152
2019-07-16 21:00:00,2.1844100882,-1.1045,2.4477678982,0.009000000000000001,-1.1045,1.1045366676,2.1754100882,0,2.1754100882,3.2952878936,-1.1045,3.4754629262,0.009000000000000001,-1.1045,1.1045366676,3.2862878936,0,3.2862878936
2019-07-16 21:30:00,2.1471593873,-1.112,2.4180234562000003,0.001,-1.112,1.1120004496,2.1461593873,0,2.1461593873,3.2686108433,-1.112,3.4525875579,0.001,-1.112,1.1120004496,3.2676108433,0,3.2676108433
2019-07-16 22:00:00,2.057589064,-1.133,2.3489065023,0.0,-1.133,1.133,2.057589064,0,2.057589064,3.2292117965,-1.133,3.4222065728,0.0,-1.133,1.133,3.2292117965,0,3.2292117965
2019-07-16 22:30:00,1.9768138354,-1.119,2.2715531999,0.0,-1.119,1.119,1.9768138354,0,1.9768138354,3.1692333019,-1.119,3.3609821068,0.0,-1.119,1.119,3.1692333019,0,3.1692333019
2019-07-16 23:00:00,1.8601373504,-1.083,2.1524404666,0.0,-1.083,1.083,1.8601373504,0,1.8601373504,3.0662010472,-1.083,3.2518422259,0.0,-1.083,1.083,3.0662010472,0,3.0662010472
2019-07-16 23:30:00,1.7309767629000001,-1.0235,2.0109283437,0.0,-1.0235,1.0235,1.7309767629000001,0,1.7309767629000001,2.9008513365,-1.0235,3.0761161757,0.0,-1.0235,1.0235,2.9008513365,0,2.9008513365
2019-07-17 00:00:00,1.768583916,-1.0325,2.0479124293,0.0,-1.0325,1.0325,1.768583916,0,1.768583916,2.3445212936,-1.0325,2.5618033387,0.0,-1.0325,1.0325,2.3445212936,0,2.3445212936
2019-07-17 00:30:00,1.7475523159000002,-1.0505,2.038992238,0.0,-1.0505,1.0505,1.7475523159000002,0,1.7475523159000002,2.3325476264000002,-1.0505,2.5581885543,0.0,-1.0505,1.0505,2.3325476264000002,0,2.3325476264000002
2019-07-17 01:00:00,1.7257530708000002,-1.033,2.011296264,0.0,-1.033,1.033,1.7257530708000002,0,1.7257530708000002,2.3098392279,-1.033,2.5303055663,0.0,-1.033,1.033,2.3098392279,0,2.3098392279
2019-07-17 01:30:00,1.7701715138,-1.0355,2.0507967813,0.0,-1.0355,1.0355,1.7701715138,0,1.7701715138,2.34098791,-1.0355,2.5597821479,0.0,-1.0355,1.0355,2.34098791,0,2.34098791
2019-07-17 02:00:00,1.8395029095000002,-1.04,2.1131424359,0.0,-1.04,1.04,1.8395029095000002,0,1.8395029095000002,2.4003832231,-1.04,2.6159968688,0.0,-1.04,1.04,2.4003832231,0,2.4003832231
2019-07-17 02:30:00,1.7580278893,-1.032,2.0385499895,0.0005,-1.032,1.0320001211,1.7575278893,0,1.7575278893,2.3341959761,-1.032,2.5521549433,0.0005,-1.032,1.0320001211,2.3336959761,0,2.3336959761
2019-07-17 03:00:00,1.7876663963000001,-1.0375,2.0669197842,0.0005,-1.0375,1.0375001205,1.7871663963,0,1.7871663963,2.3534830546,-1.0375,2.5720203612,0.0005,-1.0375,1.0375001205,2.3529830546,0,2.3529830546
2019-07-17 03:30:00,1.8094105622,-1.041,2.0874979239,0.0005,-1.041,1.0410001201,1.8089105622,0,1.8089105622,2.3705129246,-1.041,2.5890176758,0.0005,-1.041,1.0410001201,2.3700129246,0,2.3700129246
2019-07-17 04:00:00,1.8121581574,-1.016,2.0775401771,0.0,-1.016,1.016,1.8121581574,0,1.8121581574,2.3636098792,-1.016,2.5727237825,0.0,-1.016,1.016,2.3636098792,0,2.3636098792
2019-07-17 04:30:00,1.8020443663,-1.01,2.065784088,0.0,-1.01,1.01,1.8020443663,0,1.8020443663,2.3678381616,-1.01,2.5742489312,0.0,-1.01,1.01,2.3678381616,0,2.3678381616
2019-07-17 05:00:00,1.7878896146,-1.0175,2.057147424,0.001,-1.0175,1.0175004914,1.7868896146000002,0,1.7868896146000002,2.3488929037,-1.0175,2.5598054854,0.001,-1.0175,1.0175004914,2.3478929037,0,2.3478929037
2019-07-17 05:30:00,1.6664732453000002,-0.9715,1.9289752013,0.006500000000000001,-0.9715,0.9715217445000001,1.6599732453,0,1.6599732453,2.2303503531,-0.9715,2.4327504902,0.006500000000000001,-0.9715,0.9715217445000001,2.2238503531,0,2.2238503531
2019-07-17 06:00:00,1.6370080735,-0.9450000000000001,1.8901905810000001,0.007,-0.9450000000000001,0.9450259256,1.6300080735,0,1.6300080735,2.1913590751,-0.9450000000000001,2.3864365895,0.007,-0.9450000000000001,0.9450259256,2.1843590751,0,2.1843590751
2019-07-17 06:30:00,1.6749892204,-0.9155000000000001,1.9088554525,0.0085,-0.9155000000000001,0.9155394585000001,1.6664892204,0,1.6664892204,2.2326157033,-0.9155000000000001,2.4130298648,0.0085,-0.9155000000000001,0.9155394585000001,2.2241157033,0,2.2241157033
2019-07-17 07:00:00,1.7992258066,-0.897,2.0104284377,0.014,-0.897,0.8971092464,1.7852258066000002,0,1.7852258066000002,2.3311872802,-0.897,2.4978076658,0.014,-0.897,0.8971092464,2.3171872802,0,2.3171872802
2019-07-17 07:30:00,1.8828361047,-0.917,2.0942685589,0.025500000000000002,-0.917,0.9173544844,1.8573361046999999,0,1.8573361046999999,2.4121650343,-0.917,2.5805869783,0.025500000000000002,-0.917,0.9173544844,2.3866650343,0,2.3866650343
2019-07-17 08:00:00,1.8785969580000001,-0.9085000000000001,2.0867435829,0.035,-0.9085000000000001,0.9091739383,1.843596958,0,1.843596958,2.4205708978000002,-0.9085000000000001,2.5854469094,0.035,-0.9085000000000001,0.9091739383,2.3855708978,0,2.3855708978
2019-07-17 08:30:00,1.6629216048000002,-0.804,1.8470853428,0.0415,-0.804,0.8050703385,1.6214216048,0,1.6214216048,2.2504536769,-0.804,2.3897610240000002,0.0415,-0.804,0.8050703385,2.2089536769,0,2.2089536769
2019-07-17 09:00:00,1.6966379754,-0.809,1.8796439609000002,0.0625,-0.809,0.8114106544,1.6341379754,0,1.6341379754,2.294438684,-0.809,2.4328850927,0.0625,-0.809,0.8114106544,2.231938684,0,2.231938684
2019-07-17 09:30:00,1.7486313328,-0.8525,1.9453708613,0.077,-0.8525,0.8559703558,1.6716313328,0,1.6716313328,2.3478615029,-0.8525,2.4978410452,0.077,-0.8525,0.8559703558,2.2708615029,0,2.2708615029
2019-07-17 10:00:00,1.6907367191,-0.876,1.9041971151000001,0.0925,-0.876,0.8808701664,1.5982367191,0,1.5982367191,2.3216398631,-0.876,2.4814084012,0.0925,-0.876,0.8808701664,2.2291398631,0,2.2291398631
2019-07-17 10:30:00,1.6992110969,-0.968,1.9555925833,0.127,-0.968,0.9762955495000001,1.5722110969,0,1.5722110969,2.3941020866000002,-0.968,2.5823920696,0.127,-0.968,0.9762955495000001,2.2671020866,0,2.2671020866
2019-07-17 11:00:00,1.8663319906,-1.0325,2.1328974071,0.101,-1.0325,1.0374281903,1.7653319906,0,1.7653319906,2.5531498916,-1.0325,2.7540208095,0.101,-1.0325,1.0374281903,2.4521498916,0,2.4521498916
2019-07-17 11:30:00,1.9320486732000002,-1.0365,2.1925200855,0.08,-1.0365,1.0395827288,1.8520486732,0,1.8520486732,2.5860159789,-1.0365,2.7860026728,0.08,-1.0365,1.0395827288,2.5060159789,0,2.5060159789
2019-07-17 12:00:00,2.0122818888,-1.063,2.2757959927,0.0565,-1.063,1.0645004697,1.9557818888,0,1.9557818888,2.6611484781,-1.063,2.8656029423,0.0565,-1.063,1.0645004697,2.6046484781,0,2.6046484781
2019-07-17 12:30:00,1.9872279011,-1.105,2.2737853309,0.14350000000000002,-1.105,1.1142788026,1.8437279011,0,1.8437279011,2.6796266429,-1.105,2.8985209928,0.14350000000000002,-1.105,1.1142788026,2.5361266429000002,0,2.5361266429000002
2019-07-17 13:00:00,1.9527818119,-1.0685,2.2259939476,0.1105,-1.0685,1.0741985384,1.8422818119,0,1.8422818119,2.6496249961,-1.0685,2.8569572748,0.1105,-1.0685,1.0741985384,2.5391249961,0,2.5391249961
2019-07-17 13:30:00,1.9617676297000002,-1.043,2.2217968478,0.07100000000000001,-1.043,1.0454137937,1.8907676297,0,1.8907676297,2.6245590415,-1.043,2.8242094756,0.07100000000000001,-1.043,1.0454137937,2.5535590415,0,2.5535590415
2019-07-17 14:00:00,2.0329163363,-1.004,2.2673254796,0.07050000000000001,-1.004,1.0064721804,1.9624163363,0,1.9624163363,2.6588801909,-1.004,2.8421224234,0.07050000000000001,-1.004,1.0064721804,2.5883801909,0,2.5883801909
2019-07-17 14:30:00,2.125644661,-1.072,2.3806615099,0.064,-1.072,1.0739087485,2.061644661,0,2.061644661,2.7545316978,-1.072,2.9557788947,0.064,-1.072,1.0739087485,2.6905316978,0,2.6905316978
2019-07-17 15:00:00,2.2311440526,-1.1145,2.4940156442,0.07200000000000001,-1.1145,1.116823285,2.1591440526,0,2.1591440526,2.8681867971,-1.1145,3.0771099676,0.07200000000000001,-1.1145,1.116823285,2.7961867971,0,2.7961867971
2019-07-17 15:30:00,2.1799433087,-1.1425,2.4611905816,0.1155,-1.1425,1.148323343,2.0644433087,0,2.0644433087,2.8540477835,-1.1425,3.0742307982,0.1155,-1.1425,1.148323343,2.7385477835,0,2.7385477835
2019-07-17 16:00:00,2.2338681491,-1.142,2.5088505151,0.101,-1.142,1.1464575875,2.1328681491,0,2.1328681491,2.8930572415,-1.142,3.1102964815,0.101,-1.142,1.1464575875,2.7920572415000002,0,2.7920572415000002
2019-07-17 16:30:00,2.1821521726,-1.0455,2.4196814572,0.07150000000000001,-1.0455,1.0479420308,2.1106521726,0,2.1106521726,2.7923760155,-1.0455,2.9816830922,0.07150000000000001,-1.0455,1.0479420308,2.7208760155,0,2.7208760155
2019-07-17 17:00:00,2.3335949422,-1.055,2.5609940168,0.067,-1.055,1.0571253473,2.2665949422000002,0,2.2665949422000002,2.9129674961000003,-1.055,3.0981292151,0.067,-1.055,1.0571253473,2.8459674961,0,2.8459674961
2019-07-17 17:30:00,2.3729962171,-1.076,2.6055492792,0.1105,-1.076,1.0816590267,2.2624962171,0,2.2624962171,2.9538966131,-1.076,3.1437686303,0.1105,-1.076,1.0816590267,2.8433966131,0,2.8433966131
