Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-17 18:00:00,2.4285982922000002,-1.0935,2.6634248468,0.10300000000000001,-1.0935,1.0983402251,2.3255982922,0,2.3255982922,3.0025251052,-1.0935,3.1954497739,0.10300000000000001,-1.0935,1.0983402251,2.8995251052,0,2.8995251052
2019-07-17 18:30:00,2.4758375063,-1.109,2.7128679211,0.0955,-1.109,1.1131043302,2.3803375063,0,2.3803375063,3.0467316715,-1.109,3.2422916091,0.0955,-1.109,1.1131043302,2.9512316715,0,2.9512316715
2019-07-17 19:00:00,2.3868943099,-1.0435,2.6050252775000002,0.083,-1.0435,1.046795706,2.3038943099,0,2.3038943099,2.9324504771,-1.0435,3.1125806095,0.083,-1.0435,1.046795706,2.8494504771,0,2.8494504771
2019-07-17 19:30:00,2.3946563289,-1.0485,2.6141406205,0.097,-1.0485,1.0529773264,2.2976563289,0,2.2976563289,2.9137691032,-1.0485,3.0966760627,0.097,-1.0485,1.0529773264,2.8167691032,0,2.8167691032
2019-07-17 20:00:00,2.3584714048,-1.0475,2.5806285314,0.0945,-1.0475,1.0517540112,2.2639714048,0,2.2639714048,2.8831090748,-1.0475,3.0675029237,0.0945,-1.0475,1.0517540112,2.7886090748,0,2.7886090748
2019-07-17 20:30:00,2.32521408,-1.0885,2.567382474,0.093,-1.0885,1.0924656745,2.23221408,0,2.23221408,2.8565217045,-1.0885,3.0568854245,0.093,-1.0885,1.0924656745,2.7635217045,0,2.7635217045
2019-07-17 21:00:00,2.249672682,-1.1235,2.5146131762,0.106,-1.1235,1.1284893664,2.143672682,0,2.143672682,2.7927189344,-1.1235,3.0102377475,0.106,-1.1235,1.1284893664,2.6867189344,0,2.6867189344
2019-07-17 21:30:00,2.2377501056,-1.1125,2.4990361712,0.096,-1.1125,1.1166343403,2.1417501056,0,2.1417501056,2.7651621746,-1.1125,2.9805667417,0.096,-1.1125,1.1166343403,2.6691621746000003,0,2.6691621746000003
2019-07-17 22:00:00,2.2055598,-1.0835,2.4573290951,0.07150000000000001,-1.0835,1.0858565743,2.1340598,0,2.1340598,2.7334805723,-1.0835,2.9403891391,0.07150000000000001,-1.0835,1.0858565743,2.6619805723,0,2.6619805723
2019-07-17 22:30:00,2.1382423824,-1.0705,2.3912445998000003,0.056,-1.0705,1.0719637354,2.0822423824,0,2.0822423824,2.6633395655000003,-1.0705,2.8704264302,0.056,-1.0705,1.0719637354,2.6073395655000002,0,2.6073395655000002
2019-07-17 23:00:00,2.0585284178,-1.071,2.3204698333,0.0415,-1.071,1.0718037367,2.0170284178,0,2.0170284178,2.5923050807,-1.071,2.8048327279,0.0415,-1.071,1.0718037367,2.5508050807,0,2.5508050807
2019-07-17 23:30:00,1.9707853641000002,-1.068,2.2415661827,0.039,-1.068,1.0687118414,1.9317853641,0,1.9317853641,2.5204324622,-1.068,2.7373716949,0.039,-1.068,1.0687118414,2.4814324622,0,2.4814324622
2019-07-18 00:00:00,1.8829810866,-1.0655000000000001,2.1635406219,0.0455,-1.0655000000000001,1.0664710498,1.8374810866,0,1.8374810866,2.4403027286,-1.0655000000000001,2.6627744285,0.0455,-1.0655000000000001,1.0664710498,2.3948027286,0,2.3948027286
2019-07-18 00:30:00,1.8274062854,-1.048,2.1065891227,0.04,-1.048,1.048763081,1.7874062854,0,1.7874062854,2.3684665683,-1.048,2.5899687035,0.04,-1.048,1.048763081,2.3284665683,0,2.3284665683
2019-07-18 01:00:00,1.8639804518,-1.0745,2.1515049093,0.058,-1.0745,1.0760642406,1.8059804518,0,1.8059804518,2.4173566552,-1.0745,2.6454042127,0.058,-1.0745,1.0760642406,2.3593566552,0,2.3593566552
2019-07-18 01:30:00,1.8943406511,-1.075,2.1781073211,0.036500000000000005,-1.075,1.0756194727,1.8578406511,0,1.8578406511,2.4387592073,-1.075,2.6651775684,0.036500000000000005,-1.075,1.0756194727,2.4022592073,0,2.4022592073
2019-07-18 02:00:00,1.9183203346000002,-1.074,2.1985060623,0.043000000000000003,-1.074,1.0748604561,1.8753203346,0,1.8753203346,2.4600630456,-1.074,2.6842850423,0.043000000000000003,-1.074,1.0748604561,2.4170630456,0,2.4170630456
2019-07-18 02:30:00,1.8477644285000001,-1.078,2.139232896,0.0565,-1.078,1.07947962,1.7912644285,0,1.7912644285,2.4074250319,-1.078,2.637760278,0.0565,-1.078,1.07947962,2.3509250319,0,2.3509250319
2019-07-18 03:00:00,1.7993119859000002,-1.0505,2.0835243873,0.035,-1.0505,1.051082894,1.7643119859,0,1.7643119859,2.3521361847,-1.0505,2.576061894,0.035,-1.0505,1.051082894,2.3171361847,0,2.3171361847
2019-07-18 03:30:00,1.7788499262,-1.052,2.0666424606,0.0325,-1.052,1.0525019002,1.7463499262000002,0,1.7463499262000002,2.341162819,-1.052,2.5666607382,0.0325,-1.052,1.0525019002,2.3086628190000003,0,2.3086628190000003
2019-07-18 04:00:00,1.7827830195,-1.058,2.073084488,0.023,-1.058,1.0582499705,1.7597830195,0,1.7597830195,2.3380608414,-1.058,2.5662993782,0.023,-1.058,1.0582499705,2.3150608414000002,0,2.3150608414000002
2019-07-18 04:30:00,1.7893803037,-1.0575,2.0785062235,0.0,-1.0575,1.0575,1.7893803037,0,1.7893803037,2.346695537,-1.0575,2.5739631298,0.0,-1.0575,1.0575,2.346695537,0,2.346695537
2019-07-18 05:00:00,1.7663532078,-1.0505,2.0551286832,0.0,-1.0505,1.0505,1.7663532078,0,1.7663532078,2.3137027404,-1.0505,2.5410176349,0.0,-1.0505,1.0505,2.3137027404,0,2.3137027404
2019-07-18 05:30:00,1.6960775419,-1.035,1.9869333226,0.0015,-1.035,1.035001087,1.6945775419,0,1.6945775419,2.2423130195,-1.035,2.4696543639,0.0015,-1.035,1.035001087,2.2408130195,0,2.2408130195
2019-07-18 06:00:00,1.7382036606,-1.0385,2.0248047352,0.005,-1.0385,1.0385120365,1.7332036606,0,1.7332036606,2.2884526463,-1.0385,2.5130654118,0.005,-1.0385,1.0385120365,2.2834526462999998,0,2.2834526462999998
2019-07-18 06:30:00,1.8144899818,-1.0065,2.0749496727,0.0165,-1.0065,1.0066352368,1.7979899818,0,1.7979899818,2.3449322737,-1.0065,2.5518130061,0.0165,-1.0065,1.0066352368,2.3284322737,0,2.3284322737
2019-07-18 07:00:00,1.9543132557,-1.0115,2.2005618718,0.0345,-1.0115,1.0120881879,1.9198132557,0,1.9198132557,2.4856524035,-1.0115,2.6835797214,0.0345,-1.0115,1.0120881879,2.4511524035,0,2.4511524035
2019-07-18 07:30:00,2.0036650953,-1.0095,2.2436051489,0.026500000000000003,-1.0095,1.0098477608,1.9771650953000002,0,1.9771650953000002,2.934208006,-1.0095,3.1030093252,0.026500000000000003,-1.0095,1.0098477608,2.907708006,0,2.907708006
2019-07-18 08:00:00,2.0608073118,-0.9380000000000001,2.2642373498,0.023,-0.9380000000000001,0.9382819406,2.0378073118,0,2.0378073118,3.0852635761,-0.9380000000000001,3.2247008131,0.023,-0.9380000000000001,0.9382819406,3.0622635761,0,3.0622635761
2019-07-18 08:30:00,1.8570097197000002,-0.9085000000000001,2.0673309723,0.043000000000000003,-0.9085000000000001,0.9095170422000001,1.8140097197,0,1.8140097197,2.9683470382,-0.9085000000000001,3.1042642267,0.043000000000000003,-0.9085000000000001,0.9095170422000001,2.9253470382,0,2.9253470382
2019-07-18 09:00:00,1.7675928317,-0.9035000000000001,1.9851188047,0.0825,-0.9035000000000001,0.9072587834,1.6850928317,0,1.6850928317,2.9435694203000002,-0.9035000000000001,3.079109154,0.0825,-0.9035000000000001,0.9072587834,2.8610694202999998,0,2.8610694202999998
2019-07-18 09:30:00,1.6718696226,-0.9285,1.9123964769000001,0.099,-0.9285,0.9337629517,1.5728696226,0,1.5728696226,2.8950451153000003,-0.9285,3.0402957866,0.099,-0.9285,0.9337629517,2.7960451153,0,2.7960451153
2019-07-18 10:00:00,1.6231184254,-0.9035000000000001,1.8576398125,0.1295,-0.9035000000000001,0.9127335318,1.4936184254,0,1.4936184254,2.8551064195,-0.9035000000000001,2.9946527205,0.1295,-0.9035000000000001,0.9127335318,2.7256064195,0,2.7256064195
2019-07-18 10:30:00,1.5292351364,-0.9555,1.803202804,0.1585,-0.9555,0.9685569162000001,1.3707351364,0,1.3707351364,2.8418028106,-0.9555,2.9981366654,0.1585,-0.9555,0.9685569162000001,2.6833028106,0,2.6833028106
2019-07-18 11:00:00,1.5361521936,-0.997,1.8313308171,0.21350000000000002,-0.997,1.0196034768,1.3226521936,0,1.3226521936,2.899224564,-0.997,3.0658623701,0.21350000000000002,-0.997,1.0196034768,2.685724564,0,2.685724564
2019-07-18 11:30:00,1.5883590661,-1.0025,1.8782680247,0.2205,-1.0025,1.0264631021,1.3678590661,0,1.3678590661,2.9888194852,-1.0025,3.1524669967,0.2205,-1.0025,1.0264631021,2.7683194852,0,2.7683194852
2019-07-18 12:00:00,1.5819588518,-1.016,1.8801196262,0.256,-1.016,1.0477556967,1.3259588518,0,1.3259588518,3.0427744866,-1.016,3.207917171,0.256,-1.016,1.0477556967,2.7867744866,0,2.7867744866
2019-07-18 12:30:00,1.5471537701,-1.008,1.8465505107,0.2625,-1.008,1.0416190522,1.2846537701,0,1.2846537701,3.0137253562,-1.008,3.1778301595,0.2625,-1.008,1.0416190522,2.7512253562,0,2.7512253562
2019-07-18 13:00:00,1.4130757611,-0.9755,1.7170857162000002,0.264,-0.9755,1.0105920295,1.1490757611,0,1.1490757611,2.9148800319,-0.9755,3.0737803842,0.264,-0.9755,1.0105920295,2.6508800319,0,2.6508800319
2019-07-18 13:30:00,1.5345403732,-0.973,1.8170149028,0.2695,-0.973,1.0096332255,1.2650403732,0,1.2650403732,2.9678032366,-0.973,3.1232331087,0.2695,-0.973,1.0096332255,2.6983032366,0,2.6983032366
2019-07-18 14:00:00,1.5631320746,-1.0425,1.8788794886,0.275,-1.0425,1.0781610501,1.2881320746,0,1.2881320746,3.0554320629,-1.0425,3.2283852529,0.275,-1.0425,1.0781610501,2.7804320629,0,2.7804320629
2019-07-18 14:30:00,1.6560665762,-1.0835,1.9790221714,0.2175,-1.0835,1.1051146999,1.4385665762,0,1.4385665762,3.1007878217,-1.0835,3.2846396096,0.2175,-1.0835,1.1051146999,2.8832878217,0,2.8832878217
2019-07-18 15:00:00,1.6785565903,-1.0955,2.00441325,0.183,-1.0955,1.1106796343,1.4955565903,0,1.4955565903,3.105180503,-1.0955,3.2927596642,0.183,-1.0955,1.1106796343,2.922180503,0,2.922180503
2019-07-18 15:30:00,1.6645471313,-1.0875,1.9883091818,0.2205,-1.0875,1.1096289921,1.4440471313,0,1.4440471313,3.1320954209,-1.0875,3.3155207699,0.2205,-1.0875,1.1096289921,2.9115954209,0,2.9115954209
2019-07-18 16:00:00,1.6385351248000002,-1.052,1.9471777924,0.2615,-1.052,1.0840139529,1.3770351248,0,1.3770351248,3.1280260732,-1.052,3.3001895574,0.2615,-1.052,1.0840139529,2.8665260732,0,2.8665260732
2019-07-18 16:30:00,1.8540666224,-1.0465,2.1290197956,0.23600000000000002,-1.0465,1.072780616,1.6180666224,0,1.6180666224,3.2051216779000002,-1.0465,3.371641621,0.23600000000000002,-1.0465,1.072780616,2.9691216779,0,2.9691216779
2019-07-18 17:00:00,1.9267917573000002,-1.073,2.2054150348,0.24050000000000002,-1.073,1.0996223215,1.6862917573,0,1.6862917573,3.284178671,-1.073,3.455019326,0.24050000000000002,-1.073,1.0996223215,3.043678671,0,3.043678671
2019-07-18 17:30:00,2.0015527868,-1.072,2.2705500564,0.24250000000000002,-1.072,1.0990860976,1.7590527867999999,0,1.7590527867999999,3.3381971796,-1.072,3.5061010268,0.24250000000000002,-1.072,1.0990860976,3.0956971796,0,3.0956971796
2019-07-18 18:00:00,2.1538178743,-1.069,2.4045150105,0.2025,-1.069,1.0880106847,1.9513178743,0,1.9513178743,3.3918699514,-1.069,3.5563383933,0.2025,-1.069,1.0880106847,3.1893699514,0,3.1893699514
2019-07-18 18:30:00,2.1950285864,-1.08,2.4463340931,0.168,-1.08,1.0929885635,2.0270285864,0,2.0270285864,3.3929937332,-1.08,3.5607311712,0.168,-1.08,1.0929885635,3.2249937332,0,3.2249937332
2019-07-18 19:00:00,2.2361688003,-1.0725,2.4800619253000002,0.1255,-1.0725,1.0798178087,2.1106688003,0,2.1106688003,3.3905307803999998,-1.0725,3.556115187,0.1255,-1.0725,1.0798178087,3.2650307804,0,3.2650307804
2019-07-18 19:30:00,2.2724057206,-1.08,2.5159943877,0.1095,-1.08,1.0855368488,2.1629057206,0,2.1629057206,3.4117163524,-1.08,3.5785763188,0.1095,-1.08,1.0855368488,3.3022163524,0,3.3022163524
2019-07-18 20:00:00,2.278262114,-1.096,2.5281800292,0.07350000000000001,-1.096,1.0984617654,2.204762114,0,2.204762114,3.4202496304,-1.096,3.5915628261,0.07350000000000001,-1.096,1.0984617654,3.3467496304,0,3.3467496304
2019-07-18 20:30:00,2.210271011,-1.089,2.4639843632,0.049,-1.089,1.0901018301,2.161271011,0,2.161271011,3.3545810342999998,-1.089,3.5269157795,0.049,-1.089,1.0901018301,3.3055810343,0,3.3055810343
2019-07-18 21:00:00,2.2105879661,-1.0875,2.4636061791,0.027,-1.0875,1.0878351207999999,2.1835879661,0,2.1835879661,3.3504651517,-1.0875,3.5225378611,0.027,-1.0875,1.0878351207999999,3.3234651517,0,3.3234651517
2019-07-18 21:30:00,2.1760432014,-1.0815,2.4299807128,0.0115,-1.0815,1.0815611402,2.1645432014,0,2.1645432014,3.3197018004,-1.0815,3.491426971,0.0115,-1.0815,1.0815611402,3.3082018004,0,3.3082018004
2019-07-18 22:00:00,2.1653350622,-1.0875,2.4230831974,0.022500000000000003,-1.0875,1.0877327337,2.1428350622,0,2.1428350622,3.3067454593,-1.0875,3.4809800032,0.022500000000000003,-1.0875,1.0877327337,3.2842454593,0,3.2842454593
2019-07-18 22:30:00,2.0367161731,-1.0265,2.2807707074,0.021500000000000002,-1.0265,1.0267251336,2.0152161731,0,2.0152161731,3.1461397486,-1.0265,3.3093651307,0.021500000000000002,-1.0265,1.0267251336,3.1246397486,0,3.1246397486
2019-07-18 23:00:00,1.9045723901,-1.0345,2.167391575,0.026500000000000003,-1.0345,1.0348393595,1.8780723901,0,1.8780723901,3.0419245922,-1.0345,3.2130196816,0.026500000000000003,-1.0345,1.0348393595,3.0154245922,0,3.0154245922
2019-07-18 23:30:00,1.8475905541,-1.0555,2.12783249,0.014,-1.0555,1.0555928429,1.8335905541000002,0,1.8335905541000002,2.8963930442,-1.0555,3.0827216736,0.014,-1.0555,1.0555928429,2.8823930442,0,2.8823930442
2019-07-19 00:00:00,1.8891288129000001,-1.0435,2.1581705034,0.0135,-1.0435,1.0435873227,1.8756288129,0,1.8756288129,2.4509804605,-1.0435,2.6638688908,0.0135,-1.0435,1.0435873227,2.4374804605,0,2.4374804605
2019-07-19 00:30:00,1.8099201811,-1.0215,2.0782861478,0.014,-1.0215,1.0215959328,1.7959201811,0,1.7959201811,2.3535873737,-1.0215,2.5657037583999998,0.014,-1.0215,1.0215959328,2.3395873737,0,2.3395873737
2019-07-19 01:00:00,1.7754683545,-1.0205,2.0478545182,0.0275,-1.0205,1.0208704619,1.7479683545,0,1.7479683545,2.3361297368000002,-1.0205,2.5492984127,0.0275,-1.0205,1.0208704619,2.3086297368,0,2.3086297368
2019-07-19 01:30:00,1.7346718863000001,-1.009,2.0067803949,0.0205,-1.009,1.0092082293,1.7141718863,0,1.7141718863,2.3161610063999998,-1.009,2.5263971991,0.0205,-1.009,1.0092082293,2.2956610064,0,2.2956610064
2019-07-19 02:00:00,1.7984368144,-1.0145,2.0648450851,0.0145,-1.0145,1.0146036172,1.7839368144,0,1.7839368144,2.3674594988,-1.0145,2.575669763,0.0145,-1.0145,1.0146036172,2.3529594987999998,0,2.3529594987999998
2019-07-19 02:30:00,1.7387560603,-0.9895,2.0005956331,0.0165,-0.9895,0.9896375599,1.7222560603,0,1.7222560603,2.306693788,-0.9895,2.5099694185,0.0165,-0.9895,0.9896375599,2.290193788,0,2.290193788
2019-07-19 03:00:00,1.7191931512,-0.986,1.9818731269,0.0135,-0.986,0.9860924145000001,1.7056931512,0,1.7056931512,2.2881105269,-0.986,2.4915147568,0.0135,-0.986,0.9860924145000001,2.2746105269,0,2.2746105269
2019-07-19 03:30:00,1.7450843672,-1.013,2.0177929648,0.0155,-1.013,1.0131185765,1.7295843672,0,1.7295843672,2.316296537,-1.013,2.528121565,0.0155,-1.013,1.0131185765,2.300796537,0,2.300796537
2019-07-19 04:00:00,1.7460747117,-1.0245,2.024444899,0.018000000000000002,-1.0245,1.0246581137,1.7280747117000002,0,1.7280747117000002,2.3291325501999998,-1.0245,2.5444957627,0.018000000000000002,-1.0245,1.0246581137,2.3111325502,0,2.3111325502
2019-07-19 04:30:00,1.7472262194,-1.0055,2.015894271,0.0115,-1.0055,1.0055657612,1.7357262194,0,1.7357262194,2.3102293344,-1.0055,2.5195614355,0.0115,-1.0055,1.0055657612,2.2987293344,0,2.2987293344
2019-07-19 05:00:00,1.6537928273,-1.011,1.9383373586000001,0.0335,-1.011,1.0115548675,1.6202928273000001,0,1.6202928273000001,2.2431686675,-1.011,2.4604728551,0.0335,-1.011,1.0115548675,2.2096686675,0,2.2096686675
2019-07-19 05:30:00,1.6108666013000001,-1.009,1.9007819987999999,0.059000000000000004,-1.009,1.0107235032,1.5518666013,0,1.5518666013,2.2020558987,-1.009,2.4222161714,0.059000000000000004,-1.009,1.0107235032,2.1430558987,0,2.1430558987
2019-07-19 06:00:00,1.6917565469,-0.984,1.9571142567000002,0.0845,-0.984,0.9876215115,1.6072565469,0,1.6072565469,2.2679237676,-0.984,2.4721921883,0.0845,-0.984,0.9876215115,2.1834237676,0,2.1834237676
2019-07-19 06:30:00,1.7355334953,-0.9450000000000001,1.9761329695,0.114,-0.9450000000000001,0.9518513539000001,1.6215334953,0,1.6215334953,2.3132029237,-0.9450000000000001,2.4987862586,0.114,-0.9450000000000001,0.9518513539000001,2.1992029237,0,2.1992029237
2019-07-19 07:00:00,1.838169511,-0.936,2.0627562026,0.1375,-0.936,0.9460455856000001,1.700669511,0,1.700669511,2.4008125327,-0.936,2.5768191277,0.1375,-0.936,0.9460455856000001,2.2633125327,0,2.2633125327
2019-07-19 07:30:00,1.8128073625,-0.9705,2.0562443395,0.1625,-0.9705,0.9840104166,1.6503073625,0,1.6503073625,2.8921604576,-0.9705,3.0506494985,0.1625,-0.9705,0.9840104166,2.7296604576,0,2.7296604576
2019-07-19 08:00:00,1.8277378952,-0.982,2.0748372981,0.1515,-0.982,0.9936177585,1.6762378951999999,0,1.6762378951999999,3.0032317612,-0.982,3.1597033107,0.1515,-0.982,0.9936177585,2.8517317612,0,2.8517317612
2019-07-19 08:30:00,1.7493233628,-0.9785,2.0043937931,0.14650000000000002,-0.9785,0.9894061350000001,1.6028233628000002,0,1.6028233628000002,2.9569659971,-0.9785,3.1146605205,0.14650000000000002,-0.9785,0.9894061350000001,2.8104659971,0,2.8104659971
2019-07-19 09:00:00,1.7419036485000001,-1.014,2.0155456633,0.15,-1.014,1.0250346336,1.5919036485,0,1.5919036485,2.9783021367,-1.014,3.1461849306,0.15,-1.014,1.0250346336,2.8283021367,0,2.8283021367
2019-07-19 09:30:00,1.7419578468,-0.9995,2.0083369712,0.11800000000000001,-0.9995,1.0064413793,1.6239578468,0,1.6239578468,2.9386580769,-0.9995,3.1039831738,0.11800000000000001,-0.9995,1.0064413793,2.8206580769,0,2.8206580769
2019-07-19 10:00:00,1.6774926085000001,-1.0135,1.9598886962000002,0.1265,-1.0135,1.0213640389,1.5509926085,0,1.5509926085,2.9217625748,-1.0135,3.0925521488,0.1265,-1.0135,1.0213640389,2.7952625748,0,2.7952625748
2019-07-19 10:30:00,1.5689718246000002,-0.9825,1.8512101006,0.1125,-0.9825,0.9889198653000001,1.4564718246,0,1.4564718246,2.8537925644,-0.9825,3.0181845952,0.1125,-0.9825,0.9889198653000001,2.7412925644,0,2.7412925644
2019-07-19 11:00:00,1.5412013279,-1.016,1.8459570778,0.0985,-1.016,1.0207635622,1.4427013279,0,1.4427013279,2.8486932271,-1.016,3.0244518681,0.0985,-1.016,1.0207635622,2.7501932271,0,2.7501932271
2019-07-19 11:30:00,1.8433616134,-1.076,2.1344221789,0.088,-1.076,1.0795925157,1.7553616134,0,1.7553616134,3.0754892107,-1.076,3.2582832727,0.088,-1.076,1.0795925157,2.9874892107,0,2.9874892107
2019-07-19 12:00:00,1.8480188433,-1.0775,2.1392007608,0.099,-1.0775,1.0820384697,1.7490188433,0,1.7490188433,3.0646063076,-1.0775,3.2485101309,0.099,-1.0775,1.0820384697,2.9656063076,0,2.9656063076
2019-07-19 12:30:00,1.8134801043,-1.076,2.1086692696,0.098,-1.076,1.0804536084,1.7154801043,0,1.7154801043,3.0426859051,-1.076,3.2273384572,0.098,-1.076,1.0804536084,2.9446859051,0,2.9446859051
2019-07-19 13:00:00,1.7229727732,-1.045,2.0151079815,0.165,-1.045,1.0579461234,1.5579727732,0,1.5579727732,2.9912108586,-1.045,3.1684960787,0.165,-1.045,1.0579461234,2.8262108586,0,2.8262108586
2019-07-19 13:30:00,1.7523604774,-1.1225,2.0810510548,0.161,-1.1225,1.1339873236,1.5913604773999999,0,1.5913604773999999,3.0761937564,-1.1225,3.2745952844,0.161,-1.1225,1.1339873236,2.9151937564,0,2.9151937564
2019-07-19 14:00:00,1.9172933154,-1.1685,2.2453075306,0.1365,-1.1685,1.1764457064,1.7807933154,0,1.7807933154,3.2072570337,-1.1685,3.4134864772,0.1365,-1.1685,1.1764457064,3.0707570337,0,3.0707570337
2019-07-19 14:30:00,2.1249558419,-1.1315,2.4074321548,0.1945,-1.1315,1.1480951616,1.9304558419000002,0,1.9304558419000002,3.3417842345,-1.1315,3.528145989,0.1945,-1.1315,1.1480951616,3.1472842345,0,3.1472842345
2019-07-19 15:00:00,1.876154032,-1.189,2.2211877345,0.2245,-1.189,1.210008781,1.6516540320000002,0,1.6516540320000002,3.2240039275,-1.189,3.4362657529,0.2245,-1.189,1.210008781,2.9995039275,0,2.9995039275
2019-07-19 15:30:00,1.8797158017000002,-1.19,2.2247317805,0.1825,-1.19,1.2039128914,1.6972158017,0,1.6972158017,3.2191959081,-1.19,3.4321017314,0.1825,-1.19,1.2039128914,3.0366959081,0,3.0366959081
2019-07-19 16:00:00,1.8999481419,-1.19,2.2418525692,0.1715,-1.19,1.202294577,1.7284481419,0,1.7284481419,3.2453141033,-1.19,3.4566115821,0.1715,-1.19,1.202294577,3.0738141033,0,3.0738141033
2019-07-19 16:30:00,2.0078952903,-1.181,2.3294644227,0.135,-1.181,1.1886908766,1.8728952903,0,1.8728952903,3.2962653486,-1.181,3.5014463081000002,0.135,-1.181,1.1886908766,3.1612653486,0,3.1612653486
2019-07-19 17:00:00,2.0123038324,-1.1815,2.3335185801,0.1275,-1.1815,1.1883595836,1.8848038324,0,1.8848038324,3.2887653486,-1.1815,3.4945557326,0.1275,-1.1815,1.1883595836,3.1612653486,0,3.1612653486
2019-07-19 17:30:00,1.9670778596,-1.169,2.28822121,0.11800000000000001,-1.169,1.174940424,1.8490778596,0,1.8490778596,3.2184225607,-1.169,3.4241502273,0.11800000000000001,-1.169,1.174940424,3.1004225607,0,3.1004225607
2019-07-19 18:00:00,1.9345155244,-1.186,2.269128977,0.1255,-1.186,1.1926215871,1.8090155244,0,1.8090155244,3.1866573153,-1.186,3.4002030594,0.1255,-1.186,1.1926215871,3.0611573153,0,3.0611573153
2019-07-19 18:30:00,1.8690382965,-1.192,2.2167923119,0.14350000000000002,-1.192,1.2006066175,1.7255382965,0,1.7255382965,3.1499182744,-1.192,3.3679146568,0.14350000000000002,-1.192,1.2006066175,3.0064182744,0,3.0064182744
2019-07-19 19:00:00,1.8533354396,-1.1855,2.2000596587,0.14850000000000002,-1.1855,1.1947646212,1.7048354396,0,1.7048354396,3.1308975009,-1.1855,3.3478245789,0.14850000000000002,-1.1855,1.1947646212,2.9823975009,0,2.9823975009
2019-07-19 19:30:00,1.8627536822000001,-1.186,2.2082679367,0.148,-1.186,1.1951987282,1.7147536822,0,1.7147536822,3.1085857851,-1.186,3.327146162,0.148,-1.186,1.1951987282,2.9605857851,0,2.9605857851
2019-07-19 20:00:00,1.8152870798,-1.182,2.1661927851,0.127,-1.182,1.1888031797,1.6882870798,0,1.6882870798,3.0553630583,-1.182,3.2760292151,0.127,-1.182,1.1888031797,2.9283630583,0,2.9283630583
2019-07-19 20:30:00,1.7915125984,-1.1805,2.1454830785,0.115,-1.1805,1.1860882134,1.6765125984,0,1.6765125984,3.0227114701,-1.1805,3.2450523696,0.115,-1.1805,1.1860882134,2.9077114701,0,2.9077114701
2019-07-19 21:00:00,1.7485573499,-1.186,2.1128295733,0.11750000000000001,-1.186,1.1918062972,1.6310573499,0,1.6310573499,2.9956748077,-1.186,3.2219037157,0.11750000000000001,-1.186,1.1918062972,2.8781748077,0,2.8781748077
2019-07-19 21:30:00,1.7732207104,-1.135,2.1053590401,0.1095,-1.135,1.1402698146,1.6637207104,0,1.6637207104,2.9675501094000003,-1.135,3.1771966656,0.1095,-1.135,1.1402698146,2.8580501094,0,2.8580501094
2019-07-19 22:00:00,1.8049530899000001,-1.124,2.1263188041,0.1015,-1.124,1.1285735466,1.7034530899,0,1.7034530899,2.8487819961,-1.124,3.0625046712,0.1015,-1.124,1.1285735466,2.7472819961,0,2.7472819961
2019-07-19 22:30:00,1.8794885156,-1.1075,2.1815208755,0.0945,-1.1075,1.1115244037,1.7849885156,0,1.7849885156,2.4390690982,-1.1075,2.678733715,0.0945,-1.1075,1.1115244037,2.3445690982,0,2.3445690982
2019-07-19 23:00:00,1.8507105711,-1.1,2.152935117,0.0795,-1.1,1.1028690992,1.7712105711000001,0,1.7712105711000001,2.4113769763,-1.1,2.6504224044,0.0795,-1.1,1.1028690992,2.3318769763000002,0,2.3318769763000002
2019-07-19 23:30:00,1.7586260038,-1.1025,2.0756376541,0.0805,-1.1025,1.1054349823,1.6781260038,0,1.6781260038,2.3479649513,-1.1025,2.5939247604,0.0805,-1.1025,1.1054349823,2.2674649513,0,2.2674649513
2019-07-20 00:00:00,1.7232199408,-1.0915,2.0398184268,0.0805,-1.0915,1.0944644809,1.6427199408000002,0,1.6427199408000002,2.3191112365,-1.0915,2.5631326882,0.0805,-1.0915,1.0944644809,2.2386112365,0,2.2386112365
2019-07-20 00:30:00,1.667397811,-1.0975,1.9961767733,0.093,-1.0975,1.1014332708,1.5743978109999999,0,1.5743978109999999,2.2802115895,-1.0975,2.5305871143000003,0.093,-1.0975,1.1014332708,2.1872115895,0,2.1872115895
2019-07-20 01:00:00,1.6330368319000002,-1.0995,1.9686821847,0.1095,-1.0995,1.1049391386,1.5235368319,0,1.5235368319,2.2686260393,-1.0995,2.5210244656,0.1095,-1.0995,1.1049391386,2.1591260393,0,2.1591260393
2019-07-20 01:30:00,1.6374044591999999,-1.099,1.9720279823,0.1125,-1.099,1.1047430697,1.5249044592,0,1.5249044592,2.27356074,-1.099,2.5252483915,0.1125,-1.099,1.1047430697,2.16106074,0,2.16106074
2019-07-20 02:00:00,1.6614038432,-1.123,2.0053408015,0.1155,-1.123,1.1289239346,1.5459038432,0,1.5459038432,2.3068338705,-1.123,2.5656600527,0.1155,-1.123,1.1289239346,2.1913338705,0,2.1913338705
2019-07-20 02:30:00,1.6547241434000002,-1.1075,1.9911474683,0.11,-1.1075,1.1129493475,1.5447241433999999,0,1.5447241433999999,2.2857093864999998,-1.1075,2.5398865427,0.11,-1.1075,1.1129493475,2.1757093865,0,2.1757093865
2019-07-20 03:00:00,1.6441389311,-1.1015,1.9790136621,0.1095,-1.1015,1.1069293112,1.5346389311,0,1.5346389311,2.2841244299,-1.1015,2.535848312,0.1095,-1.1015,1.1069293112,2.1746244299,0,2.1746244299
2019-07-20 03:30:00,1.6680062411,-1.098,1.9969598945,0.1015,-1.098,1.102681391,1.5665062411,0,1.5665062411,2.195277148,-1.098,2.4545561221,0.1015,-1.098,1.102681391,2.093777148,0,2.093777148
2019-07-20 04:00:00,1.8521275197,-1.076,2.1419972804,0.082,-1.076,1.0791200119,1.7701275197,0,1.7701275197,1.8417747056,-1.076,2.1330518199,0.082,-1.076,1.0791200119,1.7597747056,0,1.7597747056
2019-07-20 04:30:00,1.8153287596,-1.053,2.0986251465,0.0855,-1.053,1.0564654514,1.7298287596000002,0,1.7298287596000002,1.8037605654000002,-1.053,2.0886266247,0.0855,-1.053,1.0564654514,1.7182605654,0,1.7182605654
2019-07-20 05:00:00,1.7641423833,-1.0585,2.0573333708,0.111,-1.0585,1.0643041154,1.6531423833,0,1.6531423833,1.7509320318000001,-1.0585,2.0460169183,0.111,-1.0585,1.0643041154,1.6399320318,0,1.6399320318
2019-07-20 05:30:00,1.7210722567,-1.0745,2.0289504584,0.114,-1.0745,1.080530541,1.6070722567,0,1.6070722567,1.7070405667,-1.0745,2.0170616615,0.114,-1.0745,1.080530541,1.5930405667,0,1.5930405667
2019-07-20 06:00:00,1.7641828234,-1.0805,2.0687728934,0.10400000000000001,-1.0805,1.0854935513,1.6601828234,0,1.6601828234,1.7509641581,-1.0805,2.0575120249,0.10400000000000001,-1.0805,1.0854935513,1.6469641581,0,1.6469641581
2019-07-20 06:30:00,1.7649132245999999,-1.0455,2.0513383291,0.094,-1.0455,1.0497172238,1.6709132246,0,1.6709132246,1.754033001,-1.0455,2.0419848233,0.094,-1.0455,1.0497172238,1.660033001,0,1.660033001
2019-07-20 07:00:00,1.6091261177,-1.046,1.9192193368,0.0825,-1.046,1.0492484215,1.5266261177,0,1.5266261177,2.1289353497,-1.046,2.3720205992,0.0825,-1.046,1.0492484215,2.0464353497,0,2.0464353497
2019-07-20 07:30:00,1.6818536279,-1.05,1.9827081544,0.07350000000000001,-1.05,1.0525693564,1.6083536279000001,0,1.6083536279000001,2.2808362879,-1.05,2.5109189896,0.07350000000000001,-1.05,1.0525693564,2.2073362879,0,2.2073362879
2019-07-20 08:00:00,1.7485195201,-1.01,2.0192623683,0.058,-1.01,1.0116639758,1.6905195201,0,1.6905195201,2.5293074127,-1.01,2.7235080298,0.058,-1.01,1.0116639758,2.4713074127,0,2.4713074127
2019-07-20 08:30:00,1.8014329401,-0.998,2.0594088078,0.0665,-0.998,1.0002131023,1.7349329401,0,1.7349329401,2.9023533587,-0.998,3.0691463013,0.0665,-0.998,1.0002131023,2.8358533587,0,2.8358533587
2019-07-20 09:00:00,1.8209959428,-1.036,2.0950709352,0.0845,-1.036,1.0394403542,1.7364959428,0,1.7364959428,2.9501338938,-1.036,3.1267532668,0.0845,-1.036,1.0394403542,2.8656338938,0,2.8656338938
2019-07-20 09:30:00,1.7837809895,-1.0345,2.0620535562,0.128,-1.0345,1.0423887231,1.6557809895000002,0,1.6557809895000002,2.9383449268,-1.0345,3.115134212,0.128,-1.0345,1.0423887231,2.8103449268,0,2.8103449268
2019-07-20 10:00:00,1.5579845265999999,-0.964,1.8321058335,0.133,-0.964,0.973131543,1.4249845266,0,1.4249845266,2.7547363718,-0.964,2.9185387573,0.133,-0.964,0.973131543,2.6217363718,0,2.6217363718
2019-07-20 10:30:00,1.4721864348,-0.96,1.7575360306,0.128,-0.96,0.9684957408,1.3441864348,0,1.3441864348,2.7069561025,-0.96,2.872144032,0.128,-0.96,0.9684957408,2.5789561025000003,0,2.5789561025000003
2019-07-20 11:00:00,1.548653923,-1.0045,1.8459006537,0.1275,-1.0045,1.012559381,1.421153923,0,1.421153923,2.7647967698,-1.0045,2.9416188449,0.1275,-1.0045,1.012559381,2.6372967698,0,2.6372967698
2019-07-20 11:30:00,1.3551284399,-1.0445,1.7109510041,0.1655,-1.0445,1.0575303778,1.1896284399,0,1.1896284399,2.7220935945,-1.0445,2.9156086478,0.1655,-1.0445,1.0575303778,2.5565935945,0,2.5565935945
2019-07-20 12:00:00,1.3797460368,-1.018,1.7146495636,0.17,-1.018,1.0320968947,1.2097460368,0,1.2097460368,2.707491499,-1.018,2.8925480492,0.17,-1.018,1.0320968947,2.537491499,0,2.537491499
2019-07-20 12:30:00,1.3768973731,-1.0415,1.7264323404000002,0.1635,-1.0415,1.0542554245,1.2133973731,0,1.2133973731,2.7157201662,-1.0415,2.9085835507,0.1635,-1.0415,1.0542554245,2.5522201662,0,2.5522201662
2019-07-20 13:00:00,1.3927746822,-1.032,1.7334489653,0.14,-1.032,1.0414528314,1.2527746822,0,1.2527746822,2.7214597819,-1.032,2.9105613453,0.14,-1.032,1.0414528314,2.5814597819,0,2.5814597819
2019-07-20 13:30:00,1.4303096032,-1.03,1.7625792354,0.128,-1.03,1.0379229258,1.3023096031999999,0,1.3023096031999999,2.743421661,-1.03,2.9304031139,0.128,-1.03,1.0379229258,2.615421661,0,2.615421661
2019-07-20 14:00:00,1.5245194812,-1.053,1.8528272042,0.122,-1.053,1.060043867,1.4025194812000001,0,1.4025194812000001,2.7938033788,-1.053,2.9856567652,0.122,-1.053,1.060043867,2.6718033788,0,2.6718033788
2019-07-20 14:30:00,1.5343371365,-1.0415,1.8544305590999999,0.1255,-1.0415,1.0490340795,1.4088371365,0,1.4088371365,2.6038516634,-1.0415,2.8044189656,0.1255,-1.0415,1.0490340795,2.4783516634,0,2.4783516634
2019-07-20 15:00:00,1.7423106281,-1.013,2.0153945829,0.1305,-1.013,1.0213712596,1.6118106281,0,1.6118106281,2.349104664,-1.013,2.5582145576,0.1305,-1.013,1.0213712596,2.218604664,0,2.218604664
2019-07-20 15:30:00,1.4751355189,-0.9525,1.7559274043,0.23750000000000002,-0.9525,0.9816631296,1.2376355189,0,1.2376355189,2.174863607,-0.9525,2.3742973611,0.23750000000000002,-0.9525,0.9816631296,1.937363607,0,1.937363607
2019-07-20 16:00:00,1.3566052162,-0.8895000000000001,1.62221699,0.2295,-0.8895000000000001,0.9186296860000001,1.1271052162,0,1.1271052162,2.0836558862,-0.8895000000000001,2.2655754461,0.2295,-0.8895000000000001,0.9186296860000001,1.8541558862,0,1.8541558862
2019-07-20 16:30:00,1.5711103041999999,-0.9235000000000001,1.8224269088,0.212,-0.9235000000000001,0.9475211079,1.3591103042000001,0,1.3591103042000001,2.2269537674,-0.9235000000000001,2.4108453563,0.212,-0.9235000000000001,0.9475211079,2.0149537674,0,2.0149537674
2019-07-20 17:00:00,1.6759131914,-0.9335,1.9183605696,0.21250000000000002,-0.9335,0.9573810631,1.4634131914,0,1.4634131914,2.3363490141,-0.9335,2.5159389829,0.21250000000000002,-0.9335,0.9573810631,2.1238490141,0,2.1238490141
2019-07-20 17:30:00,1.6174131914,-0.9145000000000001,1.8580462001,0.154,-0.9145000000000001,0.9273760025000001,1.4634131914,0,1.4634131914,2.7366748156,-0.9145000000000001,2.885428789,0.154,-0.9145000000000001,0.9273760025000001,2.5826748156,0,2.5826748156
2019-07-20 18:00:00,1.6330938359,-0.9355,1.8820615630000002,0.1515,-0.9355,0.9476879761,1.4815938359,0,1.4815938359,2.8036536088,-0.9355,2.9556105644,0.1515,-0.9355,0.9476879761,2.6521536088,0,2.6521536088
2019-07-20 18:30:00,1.739614543,-0.978,1.9956810261000002,0.1845,-0.978,0.9952508478000001,1.5551145430000002,0,1.5551145430000002,2.8968214166,-0.978,3.0574594551,0.1845,-0.978,0.9952508478000001,2.7123214166,0,2.7123214166
2019-07-20 19:00:00,1.6999814681,-1.027,1.9861183228,0.12350000000000001,-1.027,1.0343989801,1.5764814681,0,1.5764814681,2.55560608,-1.027,2.7542424433,0.12350000000000001,-1.027,1.0343989801,2.43210608,0,2.43210608
2019-07-20 19:30:00,1.7286225059,-1.0095,2.0018056894,0.07100000000000001,-1.0095,1.0119937006,1.6576225059,0,1.6576225059,2.3304353369,-1.0095,2.539688782,0.07100000000000001,-1.0095,1.0119937006,2.2594353369,0,2.2594353369
2019-07-20 20:00:00,1.7872645792,-1.028,2.0618192637,0.0405,-1.028,1.0287974776,1.7467645792000002,0,1.7467645792000002,2.3672802436,-1.028,2.5808525242,0.0405,-1.028,1.0287974776,2.3267802436,0,2.3267802436
2019-07-20 20:30:00,1.7946848075,-1.0215,2.0650316725,0.025,-1.0215,1.0218058769,1.7696848075,0,1.7696848075,2.3723438436,-1.0215,2.5829203553999998,0.025,-1.0215,1.0218058769,2.3473438436,0,2.3473438436
2019-07-20 21:00:00,1.7498287596000002,-1.016,2.0234022556,0.02,-1.016,1.0161968313,1.7298287596000002,0,1.7298287596000002,2.3413902747,-1.016,2.5523252964000003,0.02,-1.016,1.0161968313,2.3213902747,0,2.3213902747
2019-07-20 21:30:00,1.6523413191,-1.0195,1.9415488881,0.02,-1.0195,1.0196961557,1.6323413191,0,1.6323413191,2.5484507134000003,-1.0195,2.744809882,0.02,-1.0195,1.0196961557,2.5284507134,0,2.5284507134
2019-07-20 22:00:00,1.5761324234,-1.025,1.8801112775000002,0.0145,-1.025,1.0251025558,1.5616324233999999,0,1.5616324233999999,2.7105669858,-1.025,2.8978955096,0.0145,-1.025,1.0251025558,2.6960669858,0,2.6960669858
2019-07-20 22:30:00,1.529147773,-1.03,1.8436900259,0.0125,-1.03,1.0300758467,1.5166477729999999,0,1.5166477729999999,2.7034792597,-1.03,2.8930433989,0.0125,-1.03,1.0300758467,2.6909792597,0,2.6909792597
2019-07-20 23:00:00,1.437898791,-1.0205,1.7632280576000001,0.015,-1.0205,1.0206102341,1.4228987910000002,0,1.4228987910000002,2.6359081051,-1.0205,2.8265582938,0.015,-1.0205,1.0206102341,2.6209081051,0,2.6209081051
2019-07-20 23:30:00,1.4771839568,-1.043,1.8082924106,0.019,-1.043,1.0431730441,1.4581839568000001,0,1.4581839568000001,2.4422520095,-1.043,2.6556437784,0.019,-1.043,1.0431730441,2.4232520095,0,2.4232520095
2019-07-21 00:00:00,1.5208122813,-1.0365,1.8404353411,0.018500000000000003,-1.0365,1.0366650857,1.5023122813,0,1.5023122813,2.1451777995,-1.0365,2.3824609213,0.018500000000000003,-1.0365,1.0366650857,2.1266777995,0,2.1266777995
2019-07-21 00:30:00,1.5589471903,-1.047,1.8779045082999999,0.018500000000000003,-1.047,1.0471634304,1.5404471903,0,1.5404471903,2.1843689131,-1.047,2.4223287449,0.018500000000000003,-1.047,1.0471634304,2.1658689131,0,2.1658689131
2019-07-21 01:00:00,1.5288911327,-1.043,1.8507720269,0.026000000000000002,-1.043,1.0433240149,1.5028911326999999,0,1.5028911326999999,2.166196456,-1.043,2.4042163143,0.026000000000000002,-1.043,1.0433240149,2.140196456,0,2.140196456
2019-07-21 01:30:00,1.4758596776,-1.0255,1.7971677823,0.026500000000000003,-1.0255,1.0258423368,1.4493596776,0,1.4493596776,2.131482131,-1.0255,2.3653469777,0.026500000000000003,-1.0255,1.0258423368,2.104982131,0,2.104982131
2019-07-21 02:00:00,1.5410101629000001,-1.0265,1.851597843,0.0275,-1.0265,1.0268682973,1.5135101629,0,1.5135101629,2.1742439545,-1.0265,2.4043791347,0.0275,-1.0265,1.0268682973,2.1467439544999998,0,2.1467439544999998
2019-07-21 02:30:00,1.5075641317000001,-1.0275,1.8244193217,0.027,-1.0275,1.0278546833,1.4805641317,0,1.4805641317,2.1554548836,-1.0275,2.3878320722,0.027,-1.0275,1.0278546833,2.1284548836,0,2.1284548836
2019-07-21 03:00:00,1.4906002969,-1.019,1.8056163062000001,0.0285,-1.019,1.0193984746,1.4621002969,0,1.4621002969,2.1457918161,-1.019,2.3754543814,0.0285,-1.019,1.0193984746,2.1172918161,0,2.1172918161
2019-07-21 03:30:00,1.4711415730000001,-1.003,1.7805242284,0.030500000000000003,-1.003,1.0034636266,1.440641573,0,1.440641573,2.1218474271,-1.003,2.3469651689,0.030500000000000003,-1.003,1.0034636266,2.0913474271,0,2.0913474271
2019-07-21 04:00:00,1.4604081862,-1.011,1.7762074964,0.035,-1.011,1.0116056544,1.4254081862,0,1.4254081862,2.1167828693,-1.011,2.3458241016,0.035,-1.011,1.0116056544,2.0817828693,0,2.0817828693
2019-07-21 04:30:00,1.4402127762,-1.0015,1.7541992734,0.0335,-1.0015,1.0020601279,1.4067127762,0,1.4067127762,2.0969440886,-1.0015,2.3238280402,0.0335,-1.0015,1.0020601279,2.0634440886,0,2.0634440886
2019-07-21 05:00:00,1.4759533385,-1.0155,1.7915575646000002,0.027,-1.0155,1.0158588731,1.4489533385,0,1.4489533385,2.1253185852,-1.0155,2.3554658432,0.027,-1.0155,1.0158588731,2.0983185852,0,2.0983185852
2019-07-21 05:30:00,1.568976154,-1.047,1.8862383656000001,0.018000000000000002,-1.047,1.0471547164,1.550976154,0,1.550976154,2.1902820044,-1.047,2.4276623033,0.018000000000000002,-1.047,1.0471547164,2.1722820044,0,2.1722820044
2019-07-21 06:00:00,1.5791463237999999,-1.0275,1.8840008922,0.019,-1.0275,1.0276756541,1.5601463238000002,0,1.5601463238000002,2.1873925111,-1.0275,2.4167006947000003,0.019,-1.0275,1.0276756541,2.1683925111,0,2.1683925111
2019-07-21 06:30:00,1.520231181,-1.0015,1.8204683721000001,0.0245,-1.0015,1.0017996307,1.495731181,0,1.495731181,2.1414083401,-1.0015,2.3640287496,0.0245,-1.0015,1.0017996307,2.1169083401,0,2.1169083401
2019-07-21 07:00:00,1.6057245179000001,-1.0295,1.9074122463,0.0285,-1.0295,1.0298944121,1.5772245179,0,1.5772245179,2.2335808113,-1.0295,2.4594213731,0.0285,-1.0295,1.0298944121,2.2050808113,0,2.2050808113
2019-07-21 07:30:00,1.6847446623,-1.0255,1.9723120511,0.0345,-1.0255,1.0260801626,1.6502446623,0,1.6502446623,2.2862214755,-1.0255,2.5056853124,0.0345,-1.0255,1.0260801626,2.2517214755,0,2.2517214755
2019-07-21 08:00:00,1.7344868742,-1.0345,2.0195630633,0.051000000000000004,-1.0345,1.0357563661,1.6834868742,0,1.6834868742,2.3218615029,-1.0345,2.5418951765999998,0.051000000000000004,-1.0345,1.0357563661,2.2708615029,0,2.2708615029
2019-07-21 08:30:00,1.7733142656,-1.0415,2.0565421791,0.069,-1.0415,1.0437831432,1.7043142655999999,0,1.7043142655999999,2.3672305038,-1.0415,2.5862139331,0.069,-1.0415,1.0437831432,2.2982305038,0,2.2982305038
2019-07-21 09:00:00,1.7613211253,-1.052,2.0515740558,0.096,-1.052,1.0563711469000001,1.6653211253,0,1.6653211253,2.3668615029,-1.052,2.5901230422,0.096,-1.052,1.0563711469000001,2.2708615029,0,2.2708615029
2019-07-21 09:30:00,1.7295872291,-1.037,2.0166410149,0.1015,-1.037,1.0419554933,1.6280872291000001,0,1.6280872291000001,2.3275758652,-1.037,2.5481323373,0.1015,-1.037,1.0419554933,2.2260758652,0,2.2260758652
2019-07-21 10:00:00,1.7621649712,-1.0275,2.0398484345,0.076,-1.0275,1.0303068718,1.6861649712,0,1.6861649712,2.328170423,-1.0275,2.5448248994,0.076,-1.0275,1.0303068718,2.252170423,0,2.252170423
2019-07-21 10:30:00,1.6889391509,-1.0195,1.9727888142,0.08700000000000001,-1.0195,1.0232053802,1.6019391509,0,1.6019391509,2.2721026445,-1.0195,2.4903475013,0.08700000000000001,-1.0195,1.0232053802,2.1851026445,0,2.1851026445
2019-07-21 11:00:00,1.6625207126000001,-1.0535,1.968206638,0.115,-1.0535,1.0597581092,1.5475207126,0,1.5475207126,2.3001026445,-1.0535,2.5298882238,0.115,-1.0535,1.0597581092,2.1851026445,0,2.1851026445
2019-07-21 11:30:00,1.6613297908,-1.07,1.9760862010000002,0.193,-1.07,1.0872667566,1.4683297908,0,1.4683297908,2.3645145327,-1.07,2.5953475635,0.193,-1.07,1.0872667566,2.1715145327,0,2.1715145327
2019-07-21 12:00:00,1.7552554243,-1.0765,2.0590711145,0.155,-1.0765,1.0876016044,1.6002554243,0,1.6002554243,2.438961696,-1.0765,2.6659681927000003,0.155,-1.0765,1.0876016044,2.283961696,0,2.283961696
2019-07-21 12:30:00,1.7351983958,-1.0925,2.0504803639,0.1335,-1.0925,1.1006264125,1.6016983958000002,0,1.6016983958000002,2.430881106,-1.0925,2.6650964714,0.1335,-1.0925,1.1006264125,2.297381106,0,2.297381106
2019-07-21 13:00:00,1.6513141079,-1.0785,1.9723084274,0.166,-1.0785,1.0912003712,1.4853141079,0,1.4853141079,2.3775094911,-1.0785,2.6106921745,0.166,-1.0785,1.0912003712,2.2115094911,0,2.2115094911
2019-07-21 13:30:00,1.6729052307,-1.0755,1.9887966615,0.131,-1.0755,1.0834487759,1.5419052307,0,1.5419052307,2.36321408,-1.0755,2.5964362188,0.131,-1.0755,1.0834487759,2.23221408,0,2.23221408
2019-07-21 14:00:00,1.7028624835000001,-1.1125,2.0340592144,0.23500000000000001,-1.1125,1.1370493613,1.4678624835,0,1.4678624835,2.4476353241,-1.1125,2.6886009243,0.23500000000000001,-1.1125,1.1370493613,2.2126353241,0,2.2126353241
2019-07-21 14:30:00,1.80967287,-1.1575,2.1481904353,0.255,-1.1575,1.1852557741,1.55467287,0,1.55467287,2.5403665624,-1.1575,2.7916426206000002,0.255,-1.1575,1.1852557741,2.2853665624,0,2.2853665624
2019-07-21 15:00:00,1.7964726121,-1.181,2.1499011247,0.2645,-1.181,1.2102566876,1.5319726121000001,0,1.5319726121000001,2.5385004986,-1.181,2.7997760233999998,0.2645,-1.181,1.2102566876,2.2740004986,0,2.2740004986
2019-07-21 15:30:00,1.8059214885000001,-1.1875,2.1613673155,0.3065,-1.1875,1.2264169356,1.4994214885,0,1.4994214885,2.5732820036,-1.1875,2.834067134,0.3065,-1.1875,1.2264169356,2.2667820036,0,2.2667820036
2019-07-21 16:00:00,1.8449718529,-1.195,2.1981688147,0.2635,-1.195,1.2237063578,1.5814718529,0,1.5814718529,2.5876225849,-1.195,2.850230805,0.2635,-1.195,1.2237063578,2.3241225849,0,2.3241225849
2019-07-21 16:30:00,1.8333501468,-1.185,2.1829791022,0.28150000000000003,-1.185,1.2179767034,1.5518501468,0,1.5518501468,2.5731589298,-1.185,2.832908731,0.28150000000000003,-1.185,1.2179767034,2.2916589298,0,2.2916589298
2019-07-21 17:00:00,1.8770669013,-1.1955,2.2254438663,0.30000000000000004,-1.1955,1.2325665296000001,1.5770669013,0,1.5770669013,2.6171540248,-1.1955,2.8772756976,0.30000000000000004,-1.1955,1.2325665296000001,2.3171540247999998,0,2.3171540247999998
2019-07-21 17:30:00,1.9802568627000001,-1.2015,2.3162511721,0.21450000000000002,-1.2015,1.2204968251000001,1.7657568627,0,1.7657568627,2.6619044188,-1.2015,2.9205029335,0.21450000000000002,-1.2015,1.2204968251000001,2.4474044188,0,2.4474044188
2019-07-21 18:00:00,2.0198624037,-1.1855,2.3420619932,0.195,-1.1855,1.2014305015,1.8248624037,0,1.8248624037,2.661243589,-1.1855,2.9133533411,0.195,-1.1855,1.2014305015,2.466243589,0,2.466243589
2019-07-21 18:30:00,1.8246417373,-1.189,2.1778518015,0.179,-1.189,1.2023984365,1.6456417373,0,1.6456417373,3.0287655371,-1.189,3.2537888191,0.179,-1.189,1.2023984365,2.8497655371,0,2.8497655371
2019-07-21 19:00:00,1.7873692622,-1.2015,2.1536692246999998,0.1845,-1.2015,1.2155831934,1.6028692622,0,1.6028692622,3.0724716335,-1.2015,3.2990429200999998,0.1845,-1.2015,1.2155831934,2.8879716335000003,0,2.8879716335000003
2019-07-21 19:30:00,1.7660533014,-1.196,2.132922939,0.182,-1.196,1.2097685729,1.5840533014,0,1.5840533014,3.0554722898,-1.196,3.2812081485,0.182,-1.196,1.2097685729,2.8734722898,0,2.8734722898
2019-07-21 20:00:00,1.7738577941,-1.196,2.1393895096,0.1855,-1.196,1.2103000661,1.5883577941,0,1.5883577941,3.0667665184,-1.196,3.2917279472,0.1855,-1.196,1.2103000661,2.8812665184,0,2.8812665184
2019-07-21 20:30:00,1.7037406605,-1.205,2.0868055104,0.2005,-1.205,1.2215667194,1.5032406605,0,1.5032406605,3.0401453375,-1.205,3.2702459652,0.2005,-1.205,1.2215667194,2.8396453375,0,2.8396453375
2019-07-21 21:00:00,1.6988839451,-1.205,2.0828422069,0.197,-1.205,1.2209971335,1.5018839451,0,1.5018839451,3.019296597,-1.205,3.2508732581,0.197,-1.205,1.2209971335,2.8222965970000002,0,2.8222965970000002
2019-07-21 21:30:00,1.680010999,-1.212,2.071564857,0.195,-1.212,1.2275866568,1.485010999,0,1.485010999,3.0046190243,-1.212,3.2398579415,0.195,-1.212,1.2275866568,2.8096190243,0,2.8096190243
2019-07-21 22:00:00,1.5899864476999999,-1.2075,1.99652527,0.199,-1.2075,1.223788074,1.3909864477,0,1.3909864477,2.9414048875,-1.2075,3.1796098757,0.199,-1.2075,1.223788074,2.7424048875,0,2.7424048875
2019-07-21 22:30:00,1.5784798715,-1.2375,2.0057429932,0.1995,-1.2375,1.2534777621,1.3789798715,0,1.3789798715,2.9280084706,-1.2375,3.1787796171,0.1995,-1.2375,1.2534777621,2.7285084706,0,2.7285084706
2019-07-21 23:00:00,1.6745842563000002,-1.205,2.0630699047,0.1715,-1.205,1.2171430688,1.5030842563,0,1.5030842563,2.3802553571000002,-1.205,2.6678906584,0.1715,-1.205,1.2171430688,2.2087553571,0,2.2087553571
2019-07-21 23:30:00,1.6122266626,-1.1595,1.9858789141000002,0.177,-1.1595,1.1729319034,1.4352266626,0,1.4352266626,2.27683361,-1.1595,2.5550756423000003,0.177,-1.1595,1.1729319034,2.09983361,0,2.09983361
2019-07-22 00:00:00,1.600486636,-1.1385,1.9641129606,0.149,-1.1385,1.1482087136,1.451486636,0,1.451486636,2.2337675393,-1.1385,2.5071696531,0.149,-1.1385,1.1482087136,2.0847675393,0,2.0847675393
2019-07-22 00:30:00,1.5977511567,-1.1455,1.9659549863999999,0.1315,-1.1455,1.1530232001,1.4662511567,0,1.4662511567,2.2352496037,-1.1455,2.5116749473,0.1315,-1.1455,1.1530232001,2.1037496037,0,2.1037496037
2019-07-22 01:00:00,1.6004050049,-1.1465,1.9686946004,0.1315,-1.1465,1.154016681,1.4689050049,0,1.4689050049,2.2475021311,-1.1465,2.5230394526,0.1315,-1.1465,1.154016681,2.1160021311,0,2.1160021311
2019-07-22 01:30:00,1.6266508972,-1.149,1.9915306027000002,0.124,-1.149,1.1556716662,1.5026508972000001,0,1.5026508972000001,2.2605477178,-1.149,2.535799082,0.124,-1.149,1.1556716662,2.1365477178,0,2.1365477178
2019-07-22 02:00:00,1.639678553,-1.1400000000000001,1.9970342403,0.1075,-1.1400000000000001,1.1450573130000001,1.532178553,0,1.532178553,2.260935906,-1.1400000000000001,2.5320804037,0.1075,-1.1400000000000001,1.1450573130000001,2.153435906,0,2.153435906
2019-07-22 02:30:00,1.5699401197,-1.1265,1.9322821299,0.0955,-1.1265,1.1305407997999999,1.4744401197,0,1.4744401197,2.2036050187,-1.1265,2.4748489506,0.0955,-1.1265,1.1305407997999999,2.1081050187,0,2.1081050187
2019-07-22 03:00:00,1.509983448,-1.1085,1.8731850585,0.0935,-1.1085,1.1124362903,1.4164834480000001,0,1.4164834480000001,2.1662410445,-1.1085,2.4333870454,0.0935,-1.1085,1.1124362903,2.0727410445,0,2.0727410445
2019-07-22 03:30:00,1.5669993118,-1.107,1.9185765148,0.091,-1.107,1.1107339916,1.4759993117999999,0,1.4759993117999999,2.2070021311,-1.107,2.4690701502,0.091,-1.107,1.1107339916,2.1160021311,0,2.1160021311
2019-07-22 04:00:00,1.5365877952,-1.12,1.9014473572,0.101,-1.12,1.1245447968,1.4355877952,0,1.4355877952,2.194070298,-1.12,2.4634009971,0.101,-1.12,1.1245447968,2.093070298,0,2.093070298
2019-07-22 04:30:00,1.5314677622000001,-1.109,1.8908396301,0.092,-1.109,1.1128095075,1.4394677622,0,1.4394677622,2.1926061047,-1.109,2.4571126409,0.092,-1.109,1.1128095075,2.1006061047,0,2.1006061047
2019-07-22 05:00:00,1.5236283683,-1.1265,1.8948471322,0.08750000000000001,-1.1265,1.1298931365,1.4361283683,0,1.4361283683,2.1937579597,-1.1265,2.4660852045,0.08750000000000001,-1.1265,1.1298931365,2.1062579597,0,2.1062579597
2019-07-22 05:30:00,1.5199678623000001,-1.1225,1.8895260127,0.1095,-1.1225,1.1278282227,1.4104678623,0,1.4104678623,2.1864748695,-1.1225,2.4577792018,0.1095,-1.1225,1.1278282227,2.0769748695,0,2.0769748695
2019-07-22 06:00:00,1.5225689748,-1.118,1.8889521653,0.12050000000000001,-1.118,1.1244750998,1.4020689748000001,0,1.4020689748000001,2.1842194847,-1.118,2.4537193721,0.12050000000000001,-1.118,1.1244750998,2.0637194847,0,2.0637194847
2019-07-22 06:30:00,1.5271019549,-1.083,1.8721456623,0.092,-1.083,1.0869006394,1.4351019549,0,1.4351019549,2.1788330099,-1.083,2.4331465811,0.092,-1.083,1.0869006394,2.0868330099,0,2.0868330099
2019-07-22 07:00:00,1.5987030263,-1.0705,1.9240118545,0.084,-1.0705,1.0737905988,1.5147030262999999,0,1.5147030262999999,2.221495496,-1.0705,2.4659709018,0.084,-1.0705,1.0737905988,2.137495496,0,2.137495496
2019-07-22 07:30:00,1.6272888387000002,-1.0735000000000001,1.9494797292000001,0.08950000000000001,-1.0735000000000001,1.0772244427,1.5377888387,0,1.5377888387,2.4973623917,-1.0735000000000001,2.7183121906,0.08950000000000001,-1.0735000000000001,1.0772244427,2.4078623917,0,2.4078623917
2019-07-22 08:00:00,1.5764326607,-1.064,1.9019032398,0.078,-1.064,1.0668551917,1.4984326607,0,1.4984326607,2.7922005185,-1.064,2.9880561801,0.078,-1.064,1.0668551917,2.7142005185,0,2.7142005185
2019-07-22 08:30:00,1.6064891583,-1.0635,1.9266135227,0.0855,-1.0635,1.0669313474,1.5209891583,0,1.5209891583,2.808210777,-1.0635,3.0028453203,0.0855,-1.0635,1.0669313474,2.722710777,0,2.722710777
2019-07-22 09:00:00,1.6329084766,-1.0715,1.9530750991999999,0.08750000000000001,-1.0715,1.0750667421,1.5454084766,0,1.5454084766,2.8523650831,-1.0715,3.0469819194,0.08750000000000001,-1.0715,1.0750667421,2.7648650831,0,2.7648650831
2019-07-22 09:30:00,1.6700760044,-1.0465,1.9708668424,0.114,-1.0465,1.0526909565,1.5560760044,0,1.5560760044,2.8680702496,-1.0465,3.0530295129,0.114,-1.0465,1.0526909565,2.7540702496,0,2.7540702496
2019-07-22 10:00:00,1.6209303575,-1.0425,1.9272315569,0.105,-1.0425,1.0477744271,1.5159303575,0,1.5159303575,2.8448303671,-1.0425,3.0298293793,0.105,-1.0425,1.0477744271,2.7398303671,0,2.7398303671
2019-07-22 10:30:00,1.6206657086,-1.044,1.9278208783,0.123,-1.044,1.051220719,1.4976657086,0,1.4976657086,2.8358571399,-1.044,3.0219235129,0.123,-1.044,1.051220719,2.7128571399,0,2.7128571399
2019-07-22 11:00:00,1.5745059506999999,-1.022,1.8771129398,0.128,-1.022,1.0299844659,1.4465059507,0,1.4465059507,2.8147572127,-1.022,2.9945520811,0.128,-1.022,1.0299844659,2.6867572127,0,2.6867572127
2019-07-22 11:30:00,1.5271279497,-1.0085,1.8300797864,0.122,-1.0085,1.0158524745,1.4051279497,0,1.4051279497,2.7875420152,-1.0085,2.9643654863,0.122,-1.0085,1.0158524745,2.6655420152,0,2.6655420152
