Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-22 12:00:00,1.5185181722999999,-1.0315,1.8357259299000002,0.095,-1.0315,1.0358654594,1.4235181723,0,1.4235181723,2.8349363686,-1.0315,3.01676258,0.095,-1.0315,1.0358654594,2.7399363686,0,2.7399363686
2019-07-22 12:30:00,1.4884466124,-1.038,1.8146397212,0.1015,-1.038,1.0429507419,1.3869466124,0,1.3869466124,2.836519596,-1.038,3.0204780116,0.1015,-1.038,1.0429507419,2.735019596,0,2.735019596
2019-07-22 13:00:00,1.4611196787,-1.0485,1.7983945523,0.148,-1.0485,1.0588938804,1.3131196787000001,0,1.3131196787000001,2.8435712729000002,-1.0485,3.0307177094,0.148,-1.0485,1.0588938804,2.6955712729,0,2.6955712729
2019-07-22 13:30:00,1.5514428328,-1.0865,1.8940583711999999,0.138,-1.0865,1.0952288574,1.4134428328,0,1.4134428328,2.9330788042,-1.0865,3.1278480656,0.138,-1.0865,1.0952288574,2.7950788042,0,2.7950788042
2019-07-22 14:00:00,1.5833116108,-1.109,1.9330692323,0.129,-1.109,1.1164774964,1.4543116108,0,1.4543116108,2.9543992196,-1.109,3.1556862564,0.129,-1.109,1.1164774964,2.8253992196,0,2.8253992196
2019-07-22 14:30:00,1.7161372394,-1.1535,2.0677739901,0.17500000000000002,-1.1535,1.1666992972,1.5411372394,0,1.5411372394,3.0634829349,-1.1535,3.2734522972,0.17500000000000002,-1.1535,1.1666992972,2.8884829349,0,2.8884829349
2019-07-22 15:00:00,1.7014870368000001,-1.1455,2.0511529408,0.181,-1.1455,1.1597117099,1.5204870368,0,1.5204870368,3.0795939547,-1.1455,3.2857372347,0.181,-1.1455,1.1597117099,2.8985939547,0,2.8985939547
2019-07-22 15:30:00,1.6946270305,-1.1155,2.0288176415,0.17550000000000002,-1.1155,1.1292211918,1.5191270305,0,1.5191270305,3.0571635044,-1.1155,3.2543185067,0.17550000000000002,-1.1155,1.1292211918,2.8816635044,0,2.8816635044
2019-07-22 16:00:00,1.7411959831,-1.1219999999999999,2.0713878081,0.1655,-1.1219999999999999,1.1341403132,1.5756959831000001,0,1.5756959831000001,3.0784838328,-1.1219999999999999,3.2765754544,0.1655,-1.1219999999999999,1.1341403132,2.9129838328,0,2.9129838328
2019-07-22 16:30:00,1.8154996090000002,-1.112,2.1289863387,0.14100000000000001,-1.112,1.1209036533,1.6744996090000002,0,1.6744996090000002,3.1016318577,-1.112,3.2949452470000002,0.14100000000000001,-1.112,1.1209036533,2.9606318577,0,2.9606318577
2019-07-22 17:00:00,1.898062477,-1.123,2.2053956939,0.11900000000000001,-1.123,1.1292873859,1.779062477,0,1.779062477,3.148894491,-1.123,3.343152033,0.11900000000000001,-1.123,1.1292873859,3.029894491,0,3.029894491
2019-07-22 17:30:00,1.9360459084000001,-1.1155,2.2344158094,0.098,-1.1155,1.1197965217,1.8380459084,0,1.8380459084,3.142770729,-1.1155,3.3348685289,0.098,-1.1155,1.1197965217,3.044770729,0,3.044770729
2019-07-22 18:00:00,1.9734326052000002,-1.0995,2.2590565503,0.0775,-1.0995,1.102227971,1.8959326052,0,1.8959326052,3.1495268001,-1.0995,3.3359285536,0.0775,-1.0995,1.102227971,3.0720268001,0,3.0720268001
2019-07-22 18:30:00,1.9953080165000001,-1.098,2.2774674709,0.076,-1.098,1.100627094,1.9193080165,0,1.9193080165,3.1796216585,-1.098,3.3638665091,0.076,-1.098,1.100627094,3.1036216585,0,3.1036216585
2019-07-22 19:00:00,1.9104400408000002,-1.06,2.1848068906,0.081,-1.06,1.0630903066,1.8294400408,0,1.8294400408,3.091216835,-1.06,3.2679078201,0.081,-1.06,1.0630903066,3.010216835,0,3.010216835
2019-07-22 19:30:00,1.794493692,-0.973,2.0413075738,0.06,-0.973,0.9748481933,1.734493692,0,1.734493692,2.9428031939,-0.973,3.0994869959,0.06,-0.973,0.9748481933,2.8828031939,0,2.8828031939
2019-07-22 20:00:00,1.732085676,-0.9865,1.9933145861,0.0235,-0.9865,0.9867798640000001,1.708585676,0,1.708585676,2.8856394813,-0.9865,3.0496061166,0.0235,-0.9865,0.9867798640000001,2.8621394813,0,2.8621394813
2019-07-22 20:30:00,1.7256697657000002,-0.967,1.978136785,0.014,-0.967,0.9671013391000001,1.7116697657,0,1.7116697657,2.8678142059000002,-0.967,3.0264578833,0.014,-0.967,0.9671013391000001,2.8538142059,0,2.8538142059
2019-07-22 21:00:00,1.6987458991,-0.9735,1.9579172301,0.008,-0.9735,0.9735328705,1.6907458991,0,1.6907458991,2.8354281438999998,-0.9735,2.9978917608,0.008,-0.9735,0.9735328705,2.8274281439,0,2.8274281439
2019-07-22 21:30:00,1.7264841723000002,-0.9715,1.9810501879,0.006,-0.9715,0.9715185279,1.7204841723,0,1.7204841723,2.8592221909,-0.9715,3.0197622071,0.006,-0.9715,0.9715185279,2.8532221909,0,2.8532221909
2019-07-22 22:00:00,1.6411505745000001,-0.9755,1.9091818819,0.0035,-0.9755,0.9755062788000001,1.6376505745,0,1.6376505745,2.8097190086,-0.9755,2.9742429553000003,0.0035,-0.9755,0.9755062788000001,2.8062190086000003,0,2.8062190086000003
2019-07-22 22:30:00,1.7305843672,-1.0305,2.014162978,0.001,-1.0305,1.0305004852,1.7295843672,0,1.7295843672,2.885416426,-1.0305,3.0639122379,0.001,-1.0305,1.0305004852,2.884416426,0,2.884416426
2019-07-22 23:00:00,1.6926647549,-1.0545,1.9942628268,0.007,-1.0545,1.0545232335,1.6856647549,0,1.6856647549,2.8863889753,-1.0545,3.0729808927,0.007,-1.0545,1.0545232335,2.8793889753,0,2.8793889753
2019-07-22 23:30:00,1.7046802553,-1.0585,2.0065784368,0.016,-1.0585,1.0586209189,1.6886802553,0,1.6886802553,2.6599426488,-1.0585,2.862816296,0.016,-1.0585,1.0586209189,2.6439426488,0,2.6439426488
2019-07-23 00:00:00,1.7267581883,-1.032,2.0116455555,0.018000000000000002,-1.032,1.0321569648,1.7087581883,0,1.7087581883,2.3150702029,-1.032,2.5346743468,0.018000000000000002,-1.032,1.0321569648,2.2970702029,0,2.2970702029
2019-07-23 00:30:00,1.6669793542,-1.019,1.9537607754000001,0.0145,-1.019,1.0191031596,1.6524793542,0,1.6524793542,2.2529470381,-1.019,2.4726769616,0.0145,-1.019,1.0191031596,2.2384470381,0,2.2384470381
2019-07-23 01:00:00,1.6694561008000002,-1.0245,1.9587454971,0.0155,-1.0245,1.0246172456,1.6539561007999999,0,1.6539561007999999,2.2579442649,-1.0245,2.479498448,0.0155,-1.0245,1.0246172456,2.2424442649,0,2.2424442649
2019-07-23 01:30:00,1.6521653821,-0.9975,1.9299369678,0.0115,-0.9975,0.9975662885000001,1.6406653821,0,1.6406653821,2.2206684512,-0.9975,2.4344146361,0.0115,-0.9975,0.9975662885000001,2.2091684512,0,2.2091684512
2019-07-23 02:00:00,1.6287472313,-0.9875,1.9047240728000001,0.009000000000000001,-0.9875,0.9875410118000001,1.6197472312999999,0,1.6197472312999999,2.1922642458,-0.9875,2.404408196,0.009000000000000001,-0.9875,0.9875410118000001,2.1832642458000002,0,2.1832642458000002
2019-07-23 02:30:00,1.6550973078,-1.0095,1.9386689631,0.0045000000000000005,-1.0095,1.0095100297,1.6505973078,0,1.6505973078,2.2178399224,-1.0095,2.436781519,0.0045000000000000005,-1.0095,1.0095100297,2.2133399224,0,2.2133399224
2019-07-23 03:00:00,1.6063477426000001,-1.0055,1.8950945412,0.006,-1.0055,1.0055179014,1.6003477426,0,1.6003477426,2.1815874502,-1.0055,2.4021561258,0.006,-1.0055,1.0055179014,2.1755874502,0,2.1755874502
2019-07-23 03:30:00,1.5999669124,-0.9915,1.8822769113,0.0095,-0.9915,0.9915455108000001,1.5904669124000002,0,1.5904669124000002,2.1727233787,-0.9915,2.388262785,0.0095,-0.9915,0.9915455108000001,2.1632233787,0,2.1632233787
2019-07-23 04:00:00,1.6315311584,-1.0015,1.9143918541,0.013000000000000001,-1.0015,1.0015843699,1.6185311584000002,0,1.6185311584000002,2.2023233059,-1.0015,2.4193449927,0.013000000000000001,-1.0015,1.0015843699,2.1893233059,0,2.1893233059
2019-07-23 04:30:00,1.5460008061,-0.989,1.8352764077,0.0245,-0.989,0.9893034166,1.5215008061000002,0,1.5215008061000002,2.1477819407,-0.989,2.3645482157,0.0245,-0.989,0.9893034166,2.1232819407,0,2.1232819407
2019-07-23 05:00:00,1.5116939457,-0.984,1.8037390569,0.024,-0.984,0.9842926394,1.4876939457,0,1.4876939457,2.1213037766,-0.984,2.3384152139,0.024,-0.984,0.9842926394,2.0973037766,0,2.0973037766
2019-07-23 05:30:00,1.5814412957,-0.987,1.8641688689,0.029,-0.987,0.9874259466,1.5524412957,0,1.5524412957,2.1670707101,-0.987,2.3812527086,0.029,-0.987,0.9874259466,2.1380707101,0,2.1380707101
2019-07-23 06:00:00,1.5871079181,-0.978,1.8642412783000002,0.0325,-0.978,0.9785398561,1.5546079180999999,0,1.5546079180999999,2.1570508411000002,-0.978,2.3684071295,0.0325,-0.978,0.9785398561,2.1245508411,0,2.1245508411
2019-07-23 06:30:00,1.6048931831000002,-0.9705,1.8755138974,0.042,-0.9705,0.9714083848,1.5628931831,0,1.5628931831,2.1626880214,-0.9705,2.3704619229,0.042,-0.9705,0.9714083848,2.1206880214,0,2.1206880214
2019-07-23 07:00:00,1.6194295927,-0.9475,1.8762485059,0.042,-0.9475,0.9484304139,1.5774295927000002,0,1.5774295927000002,2.1884134792,-0.9475,2.384724262,0.042,-0.9475,0.9484304139,2.1464134792,0,2.1464134792
2019-07-23 07:30:00,1.6462521756,-0.9545,1.9029494149000001,0.043500000000000004,-0.9545,0.9554907116,1.6027521756,0,1.6027521756,2.2277198182,-0.9545,2.4235935794,0.043500000000000004,-0.9545,0.9554907116,2.1842198182,0,2.1842198182
2019-07-23 08:00:00,1.6681093572,-0.9515,1.9204012804000001,0.0425,-0.9515,0.9524486863,1.6256093572,0,1.6256093572,2.2529778816,-0.9515,2.4456617888,0.0425,-0.9515,0.9524486863,2.2104778816,0,2.2104778816
2019-07-23 08:30:00,1.5982880635,-0.961,1.8649519388,0.0695,-0.961,0.9635098598,1.5287880635,0,1.5287880635,2.2215675858,-0.961,2.4205130734,0.0695,-0.961,0.9635098598,2.1520675858000002,0,2.1520675858000002
2019-07-23 09:00:00,1.6158614603,-0.993,1.8965909572,0.08950000000000001,-0.993,0.9970252003000001,1.5263614603,0,1.5263614603,2.2993056727,-0.993,2.5045669439,0.08950000000000001,-0.993,0.9970252003000001,2.2098056727,0,2.2098056727
2019-07-23 09:30:00,1.6126020571000002,-0.991,1.8927668622,0.11800000000000001,-0.991,0.998000501,1.4946020571,0,1.4946020571,2.296241818,-0.991,2.5009613126,0.11800000000000001,-0.991,0.998000501,2.178241818,0,2.178241818
2019-07-23 10:00:00,1.5346707051,-0.964,1.8123217631,0.166,-0.964,0.9781881210000001,1.3686707051,0,1.3686707051,2.2517771517,-0.964,2.4494481707,0.166,-0.964,0.9781881210000001,2.0857771517,0,2.0857771517
2019-07-23 10:30:00,1.6291061128000002,-1.0605,1.9438742183,0.196,-1.0605,1.0784601291,1.4331061128,0,1.4331061128,2.4196258793,-1.0605,2.6418269522999998,0.196,-1.0605,1.0784601291,2.2236258793,0,2.2236258793
2019-07-23 11:00:00,1.6331813258999999,-1.038,1.9351292575,0.1975,-1.038,1.0566220942,1.4356813259,0,1.4356813259,2.4231201626,-1.038,2.6360871235000003,0.1975,-1.038,1.0566220942,2.2256201626,0,2.2256201626
2019-07-23 11:30:00,1.705893697,-1.0675,2.0123691399,0.2235,-1.0675,1.0906459095,1.482393697,0,1.482393697,2.4992884946,-1.0675,2.7177194906,0.2235,-1.0675,1.0906459095,2.2757884946,0,2.2757884946
2019-07-23 12:00:00,1.7213502535,-1.085,2.0347657593,0.21250000000000002,-1.085,1.1056135175,1.5088502535,0,1.5088502535,2.5188870774,-1.085,2.7426295974,0.21250000000000002,-1.085,1.1056135175,2.3063870774,0,2.3063870774
2019-07-23 12:30:00,1.6991103709000002,-1.082,2.0143733648,0.20450000000000002,-1.082,1.10115587,1.4946103709,0,1.4946103709,2.5003402736,-1.082,2.7244128696,0.20450000000000002,-1.082,1.10115587,2.2958402736,0,2.2958402736
2019-07-23 13:00:00,1.6249140789,-1.074,1.9477735402,0.20750000000000002,-1.074,1.0938611658,1.4174140789,0,1.4174140789,2.4501302872,-1.074,2.6751849327,0.20750000000000002,-1.074,1.0938611658,2.2426302872,0,2.2426302872
2019-07-23 13:30:00,1.6007612043,-0.969,1.8712021358,0.231,-0.969,0.9961536026000001,1.3697612043,0,1.3697612043,2.384632667,-0.969,2.573991833,0.231,-0.969,0.9961536026000001,2.153632667,0,2.153632667
2019-07-23 14:00:00,1.7811813543000001,-0.9535,2.020338899,0.2205,-0.9535,0.9786636297,1.5606813543,0,1.5606813543,2.4756408902,-0.9535,2.6529153901,0.2205,-0.9535,0.9786636297,2.2551408902,0,2.2551408902
2019-07-23 14:30:00,2.1197975006,-1.135,2.4045303998,0.214,-1.135,1.1549982684,1.9057975006,0,1.9057975006,2.7864972850000003,-1.135,3.0087858215,0.214,-1.135,1.1549982684,2.572497285,0,2.572497285
2019-07-23 15:00:00,2.0822674265,-1.1645,2.3857698727,0.22,-1.1645,1.1850992574,1.8622674264999999,0,1.8622674264999999,2.7795405058,-1.1645,3.013620028,0.22,-1.1645,1.1850992574,2.5595405058000003,0,2.5595405058000003
2019-07-23 15:30:00,2.1441554191,-1.184,2.4493383722,0.217,-1.184,1.2037213133,1.9271554191,0,1.9271554191,2.8302160675,-1.184,3.067894879,0.217,-1.184,1.2037213133,2.6132160675,0,2.6132160675
2019-07-23 16:00:00,2.1427447555,-1.191,2.4514967035,0.228,-1.191,1.2126273129,1.9147447555000001,0,1.9147447555000001,2.8458908726,-1.191,3.0850568647,0.228,-1.191,1.2126273129,2.6178908726,0,2.6178908726
2019-07-23 16:30:00,2.0099546114,-1.0595,2.2721042648,0.2265,-1.0595,1.0834401229,1.7834546114,0,1.7834546114,2.683123952,-1.0595,2.8847347178,0.2265,-1.0595,1.0834401229,2.456623952,0,2.456623952
2019-07-23 17:00:00,2.0575190411,-1.078,2.322814802,0.17550000000000002,-1.078,1.0921924052,1.8820190411,0,1.8820190411,2.7130791407,-1.078,2.9193976132,0.17550000000000002,-1.078,1.0921924052,2.5375791407,0,2.5375791407
2019-07-23 17:30:00,2.1249220979,-1.106,2.3955228912,0.168,-1.106,1.1186867301,1.9569220979000002,0,1.9569220979000002,2.7775243744,-1.106,2.9896283465,0.168,-1.106,1.1186867301,2.6095243744000003,0,2.6095243744000003
2019-07-23 18:00:00,2.0823002963,-1.126,2.3672453451,0.136,-1.126,1.1341834067,1.9463002963,0,1.9463002963,2.7341096398999998,-1.126,2.9568955888,0.136,-1.126,1.1341834067,2.5981096399,0,2.5981096399
2019-07-23 18:30:00,2.0930676735000002,-1.1425,2.3845835141,0.129,-1.1425,1.1497596488,1.9640676735,0,1.9640676735,2.7332887312,-1.1425,2.9624607235,0.129,-1.1425,1.1497596488,2.6042887312,0,2.6042887312
2019-07-23 19:00:00,2.0418510959,-1.13,2.3336786193,0.111,-1.13,1.1354386817,1.9308510959,0,1.9308510959,2.6759013762,-1.13,2.9047113755,0.111,-1.13,1.1354386817,2.5649013762,0,2.5649013762
2019-07-23 19:30:00,2.0243387076,-1.126,2.3164246595,0.0845,-1.126,1.1291661747,1.9398387075999999,0,1.9398387075999999,2.6424878954,-1.126,2.8723889495,0.0845,-1.126,1.1291661747,2.5579878954,0,2.5579878954
2019-07-23 20:00:00,2.0025894645,-1.123,2.2959733368,0.061,-1.123,1.1246555028,1.9415894645,0,1.9415894645,2.6107086926000003,-1.123,2.8419938208,0.061,-1.123,1.1246555028,2.5497086926,0,2.5497086926
2019-07-23 20:30:00,2.0341826761,-1.1185,2.3214093585,0.058,-1.1185,1.1200027902,1.9761826761,0,1.9761826761,2.6175108877,-1.1185,2.8464724656,0.058,-1.1185,1.1200027902,2.5595108877,0,2.5595108877
2019-07-23 21:00:00,2.0149446979,-1.111,2.3009396201,0.051000000000000004,-1.111,1.112169951,1.9639446979000001,0,1.9639446979000001,2.5930575313,-1.111,2.8210402976,0.051000000000000004,-1.111,1.112169951,2.5420575313000002,0,2.5420575313000002
2019-07-23 21:30:00,2.026217759,-1.125,2.31758137,0.069,-1.125,1.1271140138,1.9572177590000002,0,1.9572177590000002,2.6037766825,-1.125,2.8364199288,0.069,-1.125,1.1271140138,2.5347766825,0,2.5347766825
2019-07-23 22:00:00,1.9908308852,-1.1115,2.2800964592,0.0835,-1.1115,1.1146320021,1.9073308852,0,1.9073308852,2.5711657666,-1.1115,2.8011293525000003,0.0835,-1.1115,1.1146320021,2.4876657666,0,2.4876657666
2019-07-23 22:30:00,1.9105600765,-1.1175,2.2133788777,0.091,-1.1175,1.1211990234,1.8195600765000002,0,1.8195600765000002,2.5175515663,-1.1175,2.7544277335,0.091,-1.1175,1.1211990234,2.4265515663,0,2.4265515663
2019-07-23 23:00:00,1.8956661998,-1.11,2.196736293,0.0585,-1.11,1.1115404851,1.8371661998,0,1.8371661998,2.5008535854,-1.11,2.7361229241,0.0585,-1.11,1.1115404851,2.4423535854000002,0,2.4423535854000002
2019-07-23 23:30:00,1.8424607167,-1.13,2.1613795346,0.0585,-1.13,1.1315132567,1.7839607167,0,1.7839607167,2.4752495444,-1.13,2.7209851721,0.0585,-1.13,1.1315132567,2.4167495444,0,2.4167495444
2019-07-24 00:00:00,1.8666349461,-1.146,2.1903520315,0.0505,-1.146,1.1471121349,1.8161349461,0,1.8161349461,2.4955748104,-1.146,2.7461262962,0.0505,-1.146,1.1471121349,2.4450748104,0,2.4450748104
2019-07-24 00:30:00,1.6886729544999999,-1.0855,2.0074677076,0.036500000000000005,-1.0855,1.0861134839,1.6521729545000001,0,1.6521729545000001,2.3400188013,-1.0855,2.5795345007,0.036500000000000005,-1.0855,1.0861134839,2.3035188013,0,2.3035188013
2019-07-24 01:00:00,1.8851968815,-0.9510000000000001,2.1114848524,0.007500000000000001,-0.9510000000000001,0.9510295737000001,1.8776968815,0,1.8776968815,2.4191434586,-0.9510000000000001,2.5993568576,0.007500000000000001,-0.9510000000000001,0.9510295737000001,2.4116434586,0,2.4116434586
2019-07-24 01:30:00,1.8432750597,-0.9955,2.0949184222,0.007,-0.9955,0.9955246104000001,1.8362750597000002,0,1.8362750597000002,2.4028691523,-0.9955,2.6009229925,0.007,-0.9955,0.9955246104000001,2.3958691523,0,2.3958691523
2019-07-24 02:00:00,1.6833011562,-1.0605,1.9895132652,0.0025,-1.0605,1.0605029467,1.6808011562,0,1.6808011562,2.3085572949,-1.0605,2.5404914946,0.0025,-1.0605,1.0605029467,2.3060572949,0,2.3060572949
2019-07-24 02:30:00,1.6316188807,-1.065,1.9484365968000001,0.0,-1.065,1.065,1.6316188807,0,1.6316188807,2.2877836393,-1.065,2.5235251099,0.0,-1.065,1.065,2.2877836393,0,2.2877836393
2019-07-24 03:00:00,1.6408003088,-1.054,1.9501645196,0.0,-1.054,1.054,1.6408003088,0,1.6408003088,2.2673021385,-1.054,2.5003149776,0.0,-1.054,1.054,2.2673021385,0,2.2673021385
2019-07-24 03:30:00,1.5790840476999999,-1.064,1.9041014757,0.0,-1.064,1.064,1.5790840476999999,0,1.5790840476999999,2.2262497631000002,-1.064,2.4674448338,0.0,-1.064,1.064,2.2262497631000002,0,2.2262497631000002
2019-07-24 04:00:00,1.5139367671000001,-1.0385,1.8358885544999999,0.0,-1.0385,1.0385,1.5139367671000001,0,1.5139367671000001,2.1773770051,-1.0385,2.4123542178,0.0,-1.0385,1.0385,2.1773770051,0,2.1773770051
2019-07-24 04:30:00,1.7544033137000001,-1.0915,2.0662292315,0.0015,-1.0915,1.0915010307,1.7529033137,0,1.7529033137,2.3557152356,-1.0915,2.5962986194,0.0015,-1.0915,1.0915010307,2.3542152356,0,2.3542152356
2019-07-24 05:00:00,1.759179617,-1.11,2.0800992584,0.0015,-1.11,1.1100010135,1.757679617,0,1.757679617,2.3642604815,-1.11,2.6118628647,0.0015,-1.11,1.1100010135,2.3627604815,0,2.3627604815
2019-07-24 05:30:00,1.7005492206000001,-1.063,2.0054517326,0.001,-1.063,1.0630004704,1.6995492206,0,1.6995492206,2.2578899151,-1.063,2.4956033075,0.001,-1.063,1.0630004704,2.2568899151,0,2.2568899151
2019-07-24 06:00:00,1.5999597202,-1.031,1.9033738745000002,0.0005,-1.031,1.0310001212,1.5994597202,0,1.5994597202,2.1575527745,-1.031,2.3912329403,0.0005,-1.031,1.0310001212,2.1570527745,0,2.1570527745
2019-07-24 06:30:00,1.599274871,-1.0095,1.8912351422,0.0085,-1.0095,1.0095357844,1.590774871,0,1.590774871,2.1538614315,-1.0095,2.3786990806,0.0085,-1.0095,1.0095357844,2.1453614315,0,2.1453614315
2019-07-24 07:00:00,1.6830322211,-1.0025,1.9589802723,0.022,-1.0025,1.0027413675,1.6610322211000002,0,1.6610322211000002,2.222182918,-1.0025,2.4378480616,0.022,-1.0025,1.0027413675,2.200182918,0,2.200182918
2019-07-24 07:30:00,1.7622323742,-1.0135,2.0328908458,0.0395,-1.0135,1.0142694415,1.7227323742,0,1.7227323742,2.3100492142,-1.0135,2.5225997744,0.0395,-1.0135,1.0142694415,2.2705492142,0,2.2705492142
2019-07-24 08:00:00,1.8172769049,-1.0205,2.0842062276,0.038,-1.0205,1.0212072511999999,1.7792769049000001,0,1.7792769049000001,2.4057099898,-1.0205,2.6132089096,0.038,-1.0205,1.0212072511999999,2.3677099898,0,2.3677099898
2019-07-24 08:30:00,1.7270116781,-1.02,2.0057341141,0.027,-1.02,1.0203572904,1.7000116781,0,1.7000116781,2.8681175807,-1.02,3.0440923863,0.027,-1.02,1.0203572904,2.8411175806999998,0,2.8411175806999998
2019-07-24 09:00:00,1.7892437852,-1.002,2.0507065424,0.022500000000000003,-1.002,1.0022525879,1.7667437852,0,1.7667437852,2.9094389848,-1.002,3.0771479013,0.022500000000000003,-1.002,1.0022525879,2.8869389848,0,2.8869389848
2019-07-24 09:30:00,1.7041189529,-1.0,1.9758596624,0.0415,-1.0,1.0008607546,1.6626189529,0,1.6626189529,2.8440933066,-1.0,3.0147747406,0.0415,-1.0,1.0008607546,2.8025933066,0,2.8025933066
2019-07-24 10:00:00,1.5789139985,-1.009,1.8737797135,0.082,-1.009,1.0123265283,1.4969139985,0,1.4969139985,2.799753994,-1.009,2.976021409,0.082,-1.009,1.0123265283,2.717753994,0,2.717753994
2019-07-24 10:30:00,1.6683596272,-1.1065,2.0019405825,0.111,-1.1065,1.1120536183,1.5573596271999999,0,1.5573596271999999,2.9563467291,-1.1065,3.1566324197,0.111,-1.1065,1.1120536183,2.8453467291,0,2.8453467291
2019-07-24 11:00:00,1.7012199678000002,-1.1135,2.0332318188,0.1165,-1.1135,1.1195778222,1.5847199678,0,1.5847199678,3.0315856764,-1.1135,3.2296120454,0.1165,-1.1135,1.1195778222,2.9150856764,0,2.9150856764
2019-07-24 11:30:00,1.6926977601000002,-1.1235,2.0316195404,0.12050000000000001,-1.1235,1.1299435827,1.5721977601,0,1.5721977601,3.038223763,-1.1235,3.2392986717,0.12050000000000001,-1.1235,1.1299435827,2.917723763,0,2.917723763
2019-07-24 12:00:00,1.6121954266,-1.115,1.9602038398000001,0.23600000000000002,-1.115,1.1397021541,1.3761954266,0,1.3761954266,3.0748763069,-1.115,3.2707933751000002,0.23600000000000002,-1.115,1.1397021541,2.8388763069,0,2.8388763069
2019-07-24 12:30:00,1.5911795339,-1.1195,1.9455417135,0.21250000000000002,-1.1195,1.1394895787000001,1.3786795339,0,1.3786795339,3.0539338531,-1.1195,3.252659255,0.21250000000000002,-1.1195,1.1394895787000001,2.8414338531,0,2.8414338531
2019-07-24 13:00:00,1.6506490181,-1.1175,1.9933510556,0.20400000000000001,-1.1175,1.1359675391,1.4466490181,0,1.4466490181,3.0671918754,-1.1175,3.2644252558,0.20400000000000001,-1.1175,1.1359675391,2.8631918754,0,2.8631918754
2019-07-24 13:30:00,1.7195913849000002,-1.0685,2.0245213709,0.182,-1.0685,1.0838894086,1.5375913849,0,1.5375913849,3.0350159037,-1.0685,3.2176099493,0.182,-1.0685,1.0838894086,2.8530159037000002,0,2.8530159037000002
2019-07-24 14:00:00,1.68362545,-1.1505,2.0391775072,0.211,-1.1505,1.1696885269,1.47262545,0,1.47262545,3.10650311,-1.1505,3.3127046084,0.211,-1.1505,1.1696885269,2.89550311,0,2.89550311
2019-07-24 14:30:00,1.7503337616999999,-1.207,2.1261508124,0.1615,-1.207,1.2177566465,1.5888337617000001,0,1.5888337617000001,3.1382137762,-1.207,3.3623257881,0.1615,-1.207,1.2177566465,2.9767137762,0,2.9767137762
2019-07-24 15:00:00,1.7452771488,-1.2415,2.1418017126,0.21050000000000002,-1.2415,1.259219004,1.5347771488,0,1.5347771488,3.2195400797,-1.2415,3.4506174193,0.21050000000000002,-1.2415,1.259219004,3.0090400797,0,3.0090400797
2019-07-24 15:30:00,1.8606815426,-1.2375,2.23462347,0.23950000000000002,-1.2375,1.2604628118,1.6211815426,0,1.6211815426,2.8538990582,-1.2375,3.1106504278,0.23950000000000002,-1.2375,1.2604628118,2.6143990582,0,2.6143990582
2019-07-24 16:00:00,1.8697735407,-1.143,2.1914611778,0.212,-1.143,1.1624943011,1.6577735407,0,1.6577735407,2.6245718378,-1.143,2.8626607085,0.212,-1.143,1.1624943011,2.4125718378,0,2.4125718378
2019-07-24 16:30:00,1.8651409339,-0.9845,2.1090260675,0.261,-0.9845,1.0185093274,1.6041409339000001,0,1.6041409339000001,2.2313383902,-0.9845,2.4388749992,0.261,-0.9845,1.0185093274,1.9703383902,0,1.9703383902
2019-07-24 17:00:00,2.0931045735,-0.9765,2.3096837458,0.23750000000000002,-0.9765,1.0049669149,1.8556045735,0,1.8556045735,2.081552141,-0.9765,2.2992197732,0.23750000000000002,-0.9765,1.0049669149,1.8440521410000001,0,1.8440521410000001
2019-07-24 17:30:00,2.1483545365,-0.985,2.363398446,0.26,-0.985,1.0187369631,1.8883545365,0,1.8883545365,2.1376968815,-0.985,2.3537147145,0.26,-0.985,1.0187369631,1.8776968815,0,1.8776968815
2019-07-24 18:00:00,2.3505029082,-1.034,2.5678823808,0.2295,-1.034,1.059162995,2.1210029082,0,2.1210029082,2.3391633448,-1.034,2.5575068237,0.2295,-1.034,1.059162995,2.1096633448,0,2.1096633448
2019-07-24 18:30:00,2.1648942456,-1.039,2.4013096624,0.1875,-1.039,1.0557827665,1.9773942456,0,1.9773942456,2.1542525255,-1.039,2.3917200805,0.1875,-1.039,1.0557827665,1.9667525255,0,1.9667525255
2019-07-24 19:00:00,2.1416908204,-1.067,2.3927658829,0.17350000000000002,-1.067,1.0810139916,1.9681908204,0,1.9681908204,2.1294592508,-1.067,2.3818240281,0.17350000000000002,-1.067,1.0810139916,1.9559592507999999,0,1.9559592507999999
2019-07-24 19:30:00,2.0752082336,-1.0615,2.3309378934,0.12,-1.0615,1.068261321,1.9552082336,0,1.9552082336,2.0647660457,-1.0615,2.321646199,0.12,-1.0615,1.068261321,1.9447660457,0,1.9447660457
2019-07-24 20:00:00,2.0593240077,-1.0325,2.3036648234,0.075,-1.0325,1.0352203872,1.9843240077000002,0,1.9843240077000002,2.0497617016,-1.0325,2.2951207557,0.075,-1.0325,1.0352203872,1.9747617016,0,1.9747617016
2019-07-24 20:30:00,2.0444396975,-1.0195,2.2845380117,0.036000000000000004,-1.0195,1.0201354077,2.0084396975,0,2.0084396975,2.0323302375,-1.0195,2.2737076426,0.036000000000000004,-1.0195,1.0201354077,1.9963302375,0,1.9963302375
2019-07-24 21:00:00,2.0621180342,-1.01,2.2961774293,0.008,-1.01,1.0100316827,2.0541180342,0,2.0541180342,2.0526366149,-1.01,2.287666294,0.008,-1.01,1.0100316827,2.0446366149,0,2.0446366149
2019-07-24 21:30:00,2.0936846583,-1.0395,2.3375362454,0.004,-1.0395,1.039507696,2.0896846583,0,2.0896846583,2.083550429,-1.0395,2.3284635793,0.004,-1.0395,1.039507696,2.079550429,0,2.079550429
2019-07-24 22:00:00,2.0382751031,-1.031,2.284190534,0.0165,-1.031,1.0311320236000001,2.0217751031,0,2.0217751031,2.0261062337,-1.031,2.2733383977,0.0165,-1.031,1.0311320236000001,2.0096062337,0,2.0096062337
2019-07-24 22:30:00,2.1322279887,-1.093,2.3960478283,0.012,-1.093,1.0930658718,2.1202279887,0,2.1202279887,2.1206817916,-1.093,2.3857787536,0.012,-1.093,1.0930658718,2.1086817916,0,2.1086817916
2019-07-24 23:00:00,2.0076076708,-1.061,2.2707288609000003,0.0155,-1.061,1.0611132126,1.9921076708,0,1.9921076708,1.9961382036000002,-1.061,2.2605947730000002,0.0155,-1.061,1.0611132126,1.9806382035999999,0,1.9806382035999999
2019-07-24 23:30:00,1.9453036443,-1.0545,2.2127305571,0.0285,-1.0545,1.0548850648,1.9168036443,0,1.9168036443,1.9329688444,-1.0545,2.201894367,0.0285,-1.0545,1.0548850648,1.9044688444000002,0,1.9044688444000002
2019-07-25 00:00:00,1.8816876295,-1.059,2.1592196125,0.035,-1.059,1.059578218,1.8466876294999999,0,1.8466876294999999,1.8707306761,-1.059,2.1496777113,0.035,-1.059,1.059578218,1.8357306761,0,1.8357306761
2019-07-25 00:30:00,1.7374820629,-1.0145,2.011977676,0.043500000000000004,-1.0145,1.015432174,1.6939820629,0,1.6939820629,1.725703771,-1.0145,2.0018151151,0.043500000000000004,-1.0145,1.015432174,1.6822037710000002,0,1.6822037710000002
2019-07-25 01:00:00,1.7133121645,-1.0135,1.9906332719000002,0.053500000000000006,-1.0135,1.0149110798,1.6598121645,0,1.6598121645,1.7007180767,-1.0135,1.9798040879,0.053500000000000006,-1.0135,1.0149110798,1.6472180767,0,1.6472180767
2019-07-25 01:30:00,1.7231879681,-0.994,1.9893247029,0.0455,-0.994,0.9950408283000001,1.6776879680999999,0,1.6776879680999999,1.7114124474999999,-0.994,1.9791332864000002,0.0455,-0.994,0.9950408283000001,1.6659124475,0,1.6659124475
2019-07-25 02:00:00,1.5768501074999999,-0.985,1.8592152273,0.0335,-0.985,0.9855695054,1.5433501075,0,1.5433501075,1.5634525213,-0.985,1.8478660087,0.0335,-0.985,0.9855695054,1.5299525213,0,1.5299525213
2019-07-25 02:30:00,1.726840206,-1.025,2.0081339839,0.029,-1.025,1.0254101618,1.697840206,0,1.697840206,1.7135967724,-1.025,1.9967570955,0.029,-1.025,1.0254101618,1.6845967724,0,1.6845967724
2019-07-25 03:00:00,1.7794690492,-1.048,2.0651426336,0.035500000000000004,-1.048,1.0486010919,1.7439690492,0,1.7439690492,1.7693216563,-1.048,2.0564053889,0.035500000000000004,-1.048,1.0486010919,1.7338216563,0,1.7338216563
2019-07-25 03:30:00,1.8802772233,-1.042,2.1496991502,0.041,-1.042,1.0428063099,1.8392772232999999,0,1.8392772232999999,1.8695624106,-1.042,2.1403335271,0.041,-1.042,1.0428063099,1.8285624106,0,1.8285624106
2019-07-25 04:00:00,1.9755710627,-1.0385,2.2318967883,0.036500000000000005,-1.0385,1.039141232,1.9390710627,0,1.9390710627,1.9656131560999999,-1.0385,2.2230873419,0.036500000000000005,-1.0385,1.039141232,1.9291131561000001,0,1.9291131561000001
2019-07-25 04:30:00,1.9170609239,-1.065,2.1930224773,0.0575,-1.065,1.0665511005,1.8595609239000002,0,1.8595609239000002,1.9045679879000001,-1.065,2.1821100386,0.0575,-1.065,1.0665511005,1.8470679879,0,1.8470679879
2019-07-25 05:00:00,1.9451293334000002,-1.0445,2.2078288823,0.07150000000000001,-1.0445,1.0469443634,1.8736293334,0,1.8736293334,1.9341427619,-1.0445,2.1981556982,0.07150000000000001,-1.0445,1.0469443634,1.8626427619,0,1.8626427619
2019-07-25 05:30:00,1.8604379846999999,-1.024,2.1236302632,0.079,-1.024,1.0270428423,1.7814379847000001,0,1.7814379847000001,1.848613447,-1.024,2.1132788923,0.079,-1.024,1.0270428423,1.769613447,0,1.769613447
2019-07-25 06:00:00,1.777430282,-1.0365,2.0575691136,0.0995,-1.0365,1.0412648558,1.6779302820000002,0,1.6779302820000002,1.7649645391000002,-1.0365,2.0468102194,0.0995,-1.0365,1.0412648558,1.6654645391,0,1.6654645391
2019-07-25 06:30:00,1.7640075033,-1.0315,2.0434565622,0.11850000000000001,-1.0315,1.0382844023,1.6455075033000002,0,1.6455075033000002,1.7500260428,-1.0315,2.03139937,0.11850000000000001,-1.0315,1.0382844023,1.6315260428,0,1.6315260428
2019-07-25 07:00:00,1.9435852774,-0.9985,2.1850688732,0.123,-0.9985,1.0060473398,1.8205852774,0,1.8205852774,1.9313476456,-0.9985,2.174190879,0.123,-0.9985,1.0060473398,1.8083476456,0,1.8083476456
2019-07-25 07:30:00,1.8806519593000002,-0.9865,2.1236840731,0.14850000000000002,-0.9865,0.9976144045,1.7321519592999999,0,1.7321519592999999,2.2991012316,-0.9865,2.5018090901,0.14850000000000002,-0.9865,0.9976144045,2.1506012316,0,2.1506012316
2019-07-25 08:00:00,1.8683529857,-1.055,2.1456392706,0.183,-1.055,1.07075394,1.6853529857,0,1.6853529857,2.4598048621,-1.055,2.6765023743,0.183,-1.055,1.07075394,2.2768048621,0,2.2768048621
2019-07-25 08:30:00,1.8270885286,-1.07,2.117345624,0.2,-1.07,1.0885311204,1.6270885285999999,0,1.6270885285999999,2.4605435030000002,-1.07,2.6831277141000003,0.2,-1.07,1.0885311204,2.260543503,0,2.260543503
2019-07-25 09:00:00,1.7804932424,-1.0265,2.0552027725,0.196,-1.0265,1.0450446163,1.5844932424,0,1.5844932424,2.4182904681,-1.0265,2.6271336164,0.196,-1.0265,1.0450446163,2.2222904681,0,2.2222904681
2019-07-25 09:30:00,1.6617391764,-1.0565,1.9691544735000002,0.226,-1.0565,1.0804018928,1.4357391764,0,1.4357391764,2.3521420761,-1.0565,2.578519846,0.226,-1.0565,1.0804018928,2.1261420761,0,2.1261420761
2019-07-25 10:00:00,1.6378315087000002,-1.033,1.9363834979,0.232,-1.033,1.0587317885,1.4058315087,0,1.4058315087,2.3632767408,-1.033,2.5791793178,0.232,-1.033,1.0587317885,2.1312767408,0,2.1312767408
2019-07-25 10:30:00,1.7021503999999998,-1.097,2.0250246873,0.24750000000000003,-1.097,1.1245733635,1.4546504,0,1.4546504,2.4598973403,-1.097,2.6934186316,0.24750000000000003,-1.097,1.1245733635,2.2123973403,0,2.2123973403
2019-07-25 11:00:00,1.7542824506999999,-1.1485,2.0967973595,0.2605,-1.1485,1.1776724927,1.4937824507,0,1.4937824507,2.5497667944,-1.1485,2.7964911864,0.2605,-1.1485,1.1776724927,2.2892667944,0,2.2892667944
2019-07-25 11:30:00,1.8771851489,-1.181,2.2177883315,0.28250000000000003,-1.181,1.2143176066999999,1.5946851489,0,1.5946851489,2.6664212926,-1.181,2.9162584778,0.28250000000000003,-1.181,1.2143176066999999,2.3839212926,0,2.3839212926
2019-07-25 12:00:00,1.8938635089,-1.1995,2.2417669907,0.3035,-1.1995,1.237300489,1.5903635089,0,1.5903635089,2.6831181856,-1.1995,2.9390344414,0.3035,-1.1995,1.237300489,2.3796181856,0,2.3796181856
2019-07-25 12:30:00,2.071598557,-1.237,2.4128177679,0.314,-1.237,1.2762307785,1.7575985570000001,0,1.7575985570000001,2.8287449953,-1.237,3.0873884188,0.314,-1.237,1.2762307785,2.5147449953,0,2.5147449953
2019-07-25 13:00:00,2.0391866481,-1.2469999999999999,2.390249189,0.3165,-1.2469999999999999,1.2865384759,1.7226866481,0,1.7226866481,2.806122118,-1.2469999999999999,3.0707214691,0.3165,-1.2469999999999999,1.2865384759,2.489622118,0,2.489622118
2019-07-25 13:30:00,1.7274184155,-1.139,2.0691291362,0.324,-1.139,1.1841862185,1.4034184155,0,1.4034184155,2.5647336916,-1.139,2.806275095,0.324,-1.139,1.1841862185,2.2407336916,0,2.2407336916
2019-07-25 14:00:00,1.7231574826,-1.1455,2.069164556,0.321,-1.1455,1.189626517,1.4021574826,0,1.4021574826,2.57032501,-1.1455,2.8140257474,0.321,-1.1455,1.189626517,2.24932501,0,2.24932501
2019-07-25 14:30:00,1.8824972747,-1.2265,2.2467973294,0.3095,-1.2265,1.2649476274,1.5729972747,0,1.5729972747,2.7034079511,-1.2265,2.9686220373000003,0.3095,-1.2265,1.2649476274,2.3939079511,0,2.3939079511
2019-07-25 15:00:00,1.8916983958,-1.2265,2.2545121581,0.29,-1.2265,1.260318313,1.6016983958000002,0,1.6016983958000002,2.7029435359000002,-1.2265,2.9681991187000003,0.29,-1.2265,1.260318313,2.4129435359,0,2.4129435359
2019-07-25 15:30:00,1.8885459258,-1.2105000000000001,2.2431932515,0.2735,-1.2105000000000001,1.2410126913,1.6150459258,0,1.6150459258,2.6842736227,-1.2105000000000001,2.9445942218,0.2735,-1.2105000000000001,1.2410126913,2.4107736227,0,2.4107736227
2019-07-25 16:00:00,2.0303717847,-1.219,2.3681998615,0.2655,-1.219,1.2475781539,1.7648717847,0,1.7648717847,2.7876910818000002,-1.219,3.0425618428,0.2655,-1.219,1.2475781539,2.5221910818,0,2.5221910818
2019-07-25 16:30:00,1.975795507,-1.113,2.2677162269,0.252,-1.113,1.1411717662,1.7237955070000002,0,1.7237955070000002,2.6954517056,-1.113,2.9162011072,0.252,-1.113,1.1411717662,2.4434517056000002,0,2.4434517056000002
2019-07-25 17:00:00,1.9840533626,-1.1355,2.2860069981,0.2525,-1.1355,1.1632353588,1.7315533626000001,0,1.7315533626000001,2.7224200401000003,-1.1355,2.9497340769,0.2525,-1.1355,1.1632353588,2.4699200401,0,2.4699200401
2019-07-25 17:30:00,2.1548844121,-1.019,2.3836710825000003,0.2615,-1.019,1.0520186548,1.8933844121,0,1.8933844121,2.8122094715,-1.019,2.9911340845,0.2615,-1.019,1.0520186548,2.5507094715000003,0,2.5507094715000003
2019-07-25 18:00:00,2.9032769805000003,-0.545,2.9539875127,0.2645,-0.545,0.6057930752,2.6387769805,0,2.6387769805,3.3229241391,-0.545,3.3673208689,0.2645,-0.545,0.6057930752,3.0584241391,0,3.0584241391
2019-07-25 18:30:00,2.9710053033,-0.6715,3.045945627,0.229,-0.6715,0.7094739248,2.7420053033,0,2.7420053033,3.3979826742,-0.6715,3.4636972304,0.229,-0.6715,0.7094739248,3.1689826742,0,3.1689826742
2019-07-25 19:00:00,2.2040261354,-1.0895,2.4586055917,0.121,-1.0895,1.096198545,2.0830261354,0,2.0830261354,2.7717825174,-1.0895,2.9782190272,0.121,-1.0895,1.096198545,2.6507825174,0,2.6507825174
2019-07-25 19:30:00,2.0947306455,-1.1285,2.3793714983,0.1005,-1.1285,1.1329662396,1.9942306455,0,1.9942306455,2.6947028261,-1.1285,2.9214612048,0.1005,-1.1285,1.1329662396,2.5942028261,0,2.5942028261
2019-07-25 20:00:00,2.1142630199,-1.1165,2.3909580438,0.088,-1.1165,1.119962611,2.0262630199,0,2.0262630199,2.6997947466000003,-1.1165,2.9215516295,0.088,-1.1165,1.119962611,2.6117947466,0,2.6117947466
2019-07-25 20:30:00,2.0555817022,-1.133,2.3471482983,0.08950000000000001,-1.133,1.1365294761,1.9660817022,0,1.9660817022,2.6592055654999998,-1.133,2.8905126258,0.08950000000000001,-1.133,1.1365294761,2.5697055655,0,2.5697055655
2019-07-25 21:00:00,2.0257728419,-1.1245,2.3169496881000002,0.0765,-1.1245,1.1270991527,1.9492728419,0,1.9492728419,2.6266053322,-1.1245,2.8571936968,0.0765,-1.1245,1.1270991527,2.5501053322000002,0,2.5501053322000002
2019-07-25 21:30:00,2.0096208193,-1.126,2.30357371,0.078,-1.126,1.1286983654,1.9316208193,0,1.9316208193,2.6243947597,-1.126,2.855752765,0.078,-1.126,1.1286983654,2.5463947597,0,2.5463947597
2019-07-25 22:00:00,2.0288091747,-1.1415,2.3278936654,0.08600000000000001,-1.1415,1.144735013,1.9428091747,0,1.9428091747,2.6418217927,-1.1415,2.8778889197,0.08600000000000001,-1.1415,1.144735013,2.5558217926999998,0,2.5558217926999998
2019-07-25 22:30:00,1.9555238084000002,-1.143,2.2650656425999998,0.0825,-1.143,1.1459734945,1.8730238084000002,0,1.8730238084000002,2.5868040198999998,-1.143,2.828074263,0.0825,-1.143,1.1459734945,2.5043040199,0,2.5043040199
2019-07-25 23:00:00,1.9670369627,-1.15,2.2785377795,0.074,-1.15,1.1523784101,1.8930369627,0,1.8930369627,2.6032895456,-1.15,2.8459825119,0.074,-1.15,1.1523784101,2.5292895456,0,2.5292895456
2019-07-25 23:30:00,1.9000299454,-1.153,2.2225037218,0.0945,-1.153,1.1568661331,1.8055299454,0,1.8055299454,2.5623653082,-1.153,2.8098265022,0.0945,-1.153,1.1568661331,2.4678653082,0,2.4678653082
2019-07-26 00:00:00,1.913440478,-1.147,2.2308884918,0.093,-1.147,1.150764094,1.820440478,0,1.820440478,2.5608653082,-1.147,2.8060007353,0.093,-1.147,1.150764094,2.4678653082,0,2.4678653082
2019-07-26 00:30:00,1.8662113856,-1.129,2.1811432635,0.0775,-1.129,1.1316568605,1.7887113856,0,1.7887113856,2.5041489075,-1.129,2.7468896503,0.0775,-1.129,1.1316568605,2.4266489075,0,2.4266489075
2019-07-26 01:00:00,1.8604198366,-1.134,2.178788188,0.0685,-1.134,1.1360670095,1.7919198366,0,1.7919198366,2.4994977407,-1.134,2.7447121809,0.0685,-1.134,1.1360670095,2.4309977407,0,2.4309977407
2019-07-26 01:30:00,1.8241319453,-1.13,2.1457766319,0.073,-1.13,1.1323555095,1.7511319453,0,1.7511319453,2.4798300894,-1.13,2.7251527062000003,0.073,-1.13,1.1323555095,2.4068300894,0,2.4068300894
2019-07-26 02:00:00,1.8781686892,-1.127,2.1903530823,0.08650000000000001,-1.127,1.1303146686,1.7916686892,0,1.7916686892,2.5153233241,-1.127,2.7562620385,0.08650000000000001,-1.127,1.1303146686,2.4288233241,0,2.4288233241
2019-07-26 02:30:00,1.8586146117000002,-1.142,2.1814243684,0.0795,-1.142,1.1447638403,1.7791146117,0,1.7791146117,2.5191954069999998,-1.142,2.7659554405,0.0795,-1.142,1.1447638403,2.439695407,0,2.439695407
2019-07-26 03:00:00,1.8275278893,-1.133,2.1502435179,0.07,-1.133,1.1351603411,1.7575278893,0,1.7575278893,2.4869397235,-1.133,2.7328662954,0.07,-1.133,1.1351603411,2.4169397235,0,2.4169397235
2019-07-26 03:30:00,1.8107267381,-1.126,2.132277496,0.073,-1.126,1.1283638598,1.7377267381000001,0,1.7377267381000001,2.4656444201,-1.126,2.7105863584,0.073,-1.126,1.1283638598,2.3926444201,0,2.3926444201
2019-07-26 04:00:00,1.7927406497,-1.117,2.1122518877,0.0805,-1.117,1.1198969819,1.7122406497,0,1.7122406497,2.4385399502,-1.117,2.6821942675,0.0805,-1.117,1.1198969819,2.3580399502000002,0,2.3580399502000002
2019-07-26 04:30:00,1.759862042,-1.0865,2.0682351551,0.088,-1.0865,1.0900579113,1.6718620419999999,0,1.6718620419999999,2.3857171239,-1.0865,2.6214744791999998,0.088,-1.0865,1.0900579113,2.2977171239,0,2.2977171239
2019-07-26 05:00:00,1.6572887358,-1.0665,1.9707938004,0.0845,-1.0665,1.0698422781,1.5727887358000001,0,1.5727887358000001,2.2962246118,-1.0665,2.5318115486,0.0845,-1.0665,1.0698422781,2.2117246118000002,0,2.2117246118000002
2019-07-26 05:30:00,1.5842101745,-1.0665,1.9097497551,0.077,-1.0665,1.0692760401,1.5072101745,0,1.5072101745,2.2454359856,-1.0665,2.4858409071,0.077,-1.0665,1.0692760401,2.1684359856,0,2.1684359856
2019-07-26 06:00:00,1.5451651168,-0.984,1.8318818843,0.0785,-0.984,0.9871262584,1.4666651168,0,1.4666651168,2.1876286607,-0.984,2.398744496,0.0785,-0.984,0.9871262584,2.1091286607,0,2.1091286607
2019-07-26 06:30:00,1.5769787379,-0.9475,1.8397331844,0.08850000000000001,-0.9475,0.951624138,1.4884787379,0,1.4884787379,2.1975663069,-0.9475,2.3931263909,0.08850000000000001,-0.9475,0.951624138,2.1090663069,0,2.1090663069
2019-07-26 07:00:00,1.6594675677000001,-0.964,1.9191478860000002,0.0815,-0.964,0.9674390162000001,1.5779675677,0,1.5779675677,2.2831804492,-0.964,2.4783480311,0.0815,-0.964,0.9674390162000001,2.2016804492,0,2.2016804492
2019-07-26 07:30:00,1.6257423364,-0.9405,1.878184867,0.095,-0.9405,0.9452858033,1.5307423364,0,1.5307423364,2.2535884107,-0.9405,2.4419666204,0.095,-0.9405,0.9452858033,2.1585884107,0,2.1585884107
2019-07-26 08:00:00,1.7023381283,-0.907,1.9288867523,0.099,-0.907,0.9123869793,1.6033381282999999,0,1.6033381282999999,2.2961410904,-0.907,2.4687877404,0.099,-0.907,0.9123869793,2.1971410904,0,2.1971410904
2019-07-26 08:30:00,1.6318153606,-0.89,1.8587418785,0.14,-0.89,0.9009439494,1.4918153606,0,1.4918153606,2.233484085,-0.89,2.404277679,0.14,-0.89,0.9009439494,2.093484085,0,2.093484085
2019-07-26 09:00:00,1.7761066665,-0.9440000000000001,2.011390288,0.1375,-0.9440000000000001,0.9539613462000001,1.6386066664999999,0,1.6386066664999999,2.357009141,-0.9440000000000001,2.5390210890000002,0.1375,-0.9440000000000001,0.9539613462000001,2.219509141,0,2.219509141
2019-07-26 09:30:00,1.5020063905,-0.8665,1.7340257919000002,0.163,-0.8665,0.8816979358,1.3390063905,0,1.3390063905,2.1474869937,-0.8665,2.3157121233,0.163,-0.8665,0.8816979358,1.9844869937,0,1.9844869937
2019-07-26 10:00:00,1.4430812328,-0.872,1.6860804976,0.14200000000000002,-0.872,0.8834862761000001,1.3010812328,0,1.3010812328,2.1105775874,-0.872,2.283620317,0.14200000000000002,-0.872,0.8834862761000001,1.9685775874,0,1.9685775874
2019-07-26 10:30:00,1.3862398042000001,-0.882,1.6430413247,0.1825,-0.882,0.9006832129000001,1.2037398042,0,1.2037398042,2.1150821075,-0.882,2.2916143483,0.1825,-0.882,0.9006832129000001,1.9325821075,0,1.9325821075
2019-07-26 11:00:00,1.618630514,-0.91,1.8568965348000002,0.234,-0.91,0.939604172,1.384630514,0,1.384630514,2.2974122188,-0.91,2.471073229,0.234,-0.91,0.939604172,2.0634122188,0,2.0634122188
2019-07-26 11:30:00,1.622002436,-0.9555,1.8825175039,0.16,-0.9555,0.9688035147,1.4620024360000001,0,1.4620024360000001,2.305583134,-0.9555,2.4957351298,0.16,-0.9555,0.9688035147,2.145583134,0,2.145583134
2019-07-26 12:00:00,1.6742690615,-1.015,1.9579075285,0.161,-1.015,1.0276896419,1.5132690615,0,1.5132690615,2.3807599419,-1.015,2.5880963856,0.161,-1.015,1.0276896419,2.2197599419,0,2.2197599419
2019-07-26 12:30:00,1.8013855547,-1.0755,2.0980205353,0.2225,-1.0755,1.0982743282,1.5788855547,0,1.5788855547,2.5019226836,-1.0755,2.7232916416,0.2225,-1.0755,1.0982743282,2.2794226836,0,2.2794226836
2019-07-26 13:00:00,1.8183037092,-1.0565,2.1029552132,0.2265,-1.0565,1.0805065941,1.5918037092000001,0,1.5918037092000001,2.4999465887,-1.0565,2.7140238018,0.2265,-1.0565,1.0805065941,2.2734465887,0,2.2734465887
2019-07-26 13:30:00,1.8094397427,-1.069,2.1016263184,0.17650000000000002,-1.069,1.0834727731,1.6329397427,0,1.6329397427,2.4997776905,-1.069,2.7187588164000003,0.17650000000000002,-1.069,1.0834727731,2.3232776905,0,2.3232776905
2019-07-26 14:00:00,1.8117087238,-1.084,2.1112424067,0.07200000000000001,-1.084,1.0863885125,1.7397087238000002,0,1.7397087238000002,2.4757972684,-1.084,2.7027075525,0.07200000000000001,-1.084,1.0863885125,2.4037972684,0,2.4037972684
2019-07-26 14:30:00,1.8070194472,-1.0825,2.1064485592,0.053,-1.0825,1.083796683,1.7540194472000001,0,1.7540194472000001,2.4630212198,-1.0825,2.6904051329,0.053,-1.0825,1.083796683,2.4100212198,0,2.4100212198
2019-07-26 15:00:00,1.7870549317000002,-1.0845,2.0903840745,0.0775,-1.0845,1.0872656069,1.7095549317,0,1.7095549317,2.4580860555,-1.0845,2.6866944944,0.0775,-1.0845,1.0872656069,2.3805860555000002,0,2.3805860555000002
2019-07-26 15:30:00,1.8329296867,-1.104,2.1397306457,0.0855,-1.104,1.1073058521,1.7474296866999999,0,1.7474296866999999,2.5068573191,-1.104,2.7391877662,0.0855,-1.104,1.1073058521,2.4213573191,0,2.4213573191
2019-07-26 16:00:00,1.9154063773,-1.1275,2.2226195896,0.0465,-1.1275,1.1284584618,1.8689063773,0,1.8689063773,2.5724356024,-1.1275,2.8086796148,0.0465,-1.1275,1.1284584618,2.5259356024,0,2.5259356024
2019-07-26 16:30:00,1.9857408458,-1.141,2.2902069135,0.044,-1.141,1.1418480634,1.9417408458,0,1.9417408458,2.6237275579,-1.141,2.8610884814,0.044,-1.141,1.1418480634,2.5797275579,0,2.5797275579
2019-07-26 17:00:00,2.021642397,-1.155,2.328317629,0.026500000000000003,-1.155,1.1553039643,1.995142397,0,1.995142397,2.6463023639000003,-1.155,2.8873761793,0.026500000000000003,-1.155,1.1553039643,2.6198023639,0,2.6198023639
2019-07-26 17:30:00,1.9435603333,-1.1545,2.2605966069,0.0245,-1.1545,1.1547599318,1.9190603333,0,1.9190603333,2.9302476709,-1.1545,3.149479586,0.0245,-1.1545,1.1547599318,2.9057476709000003,0,2.9057476709000003
2019-07-26 18:00:00,1.8464852145,-1.1585,2.1798233638,0.0395,-1.1585,1.1591731967,1.8069852145,0,1.8069852145,3.1032013515,-1.1585,3.3123980555,0.0395,-1.1585,1.1591731967,3.0637013515,0,3.0637013515
2019-07-26 18:30:00,1.7935913881,-1.149,2.1300636299,0.077,-1.149,1.1515771794,1.7165913881,0,1.7165913881,3.0788207187,-1.149,3.2862346261,0.077,-1.149,1.1515771794,3.0018207187,0,3.0018207187
2019-07-26 19:00:00,1.8306645369,-1.1455,2.1595145049,0.049,-1.1455,1.146547535,1.7816645369000002,0,1.7816645369000002,3.0613567838,-1.1455,3.2686504259999998,0.049,-1.1455,1.146547535,3.0123567838,0,3.0123567838
2019-07-26 19:30:00,1.8658354624,-1.125,2.1787535365,0.024,-1.125,1.1252559709,1.8418354624000002,0,1.8418354624000002,3.0418040836,-1.125,3.2431770045,0.024,-1.125,1.1252559709,3.0178040836,0,3.0178040836
2019-07-26 20:00:00,1.8639992704,-1.1135,2.1712612763,0.0205,-1.1135,1.1136886908,1.8434992704000002,0,1.8434992704000002,3.0298868362,-1.1135,3.2280174241,0.0205,-1.1135,1.1136886908,3.0093868362,0,3.0093868362
2019-07-26 20:30:00,1.8169045028,-1.08,2.1136560676,0.014,-1.08,1.0800907369,1.8029045028000001,0,1.8029045028000001,2.9893792311,-1.08,3.1784883494,0.014,-1.08,1.0800907369,2.9753792311,0,2.9753792311
2019-07-26 21:00:00,1.7423429587,-1.085,2.0525554769,0.0045000000000000005,-1.085,1.0850093318,1.7378429587,0,1.7378429587,2.9491725683,-1.085,3.1424264252,0.0045000000000000005,-1.085,1.0850093318,2.9446725683,0,2.9446725683
2019-07-26 21:30:00,1.7186074952000001,-1.0905,2.0353874257,0.0,-1.0905,1.0905,1.7186074952000001,0,1.7186074952000001,2.9459688352,-1.0905,3.1413249796000002,0.0,-1.0905,1.0905,2.9459688352,0,2.9459688352
2019-07-26 22:00:00,1.6891872266,-1.057,1.9926370685,0.0,-1.057,1.057,1.6891872266,0,1.6891872266,2.9025191282,-1.057,3.0889911443,0.0,-1.057,1.057,2.9025191282,0,2.9025191282
2019-07-26 22:30:00,1.6465027397,-1.0855,1.9721261425,0.0,-1.0855,1.0855,1.6465027397,0,1.6465027397,2.8892821031,-1.0855,3.0864642103,0.0,-1.0855,1.0855,2.8892821031,0,2.8892821031
2019-07-26 23:00:00,1.5611813543,-1.0865,1.9020434987,0.0005,-1.0865,1.086500115,1.5606813543,0,1.5606813543,2.8201224837,-1.0865,3.0221801854,0.0005,-1.0865,1.086500115,2.8196224837,0,2.8196224837
2019-07-26 23:30:00,1.7240483003,-1.1,2.0450776371,0.001,-1.1,1.1000004545,1.7230483003,0,1.7230483003,2.3284450047,-1.1,2.5752002136,0.001,-1.1,1.1000004545,2.3274450047,0,2.3274450047
2019-07-27 00:00:00,1.7121242998000001,-1.1185,2.0450945866,0.0015,-1.1185,1.1185010058,1.7106242998,0,1.7106242998,2.3274363885,-1.1185,2.5822475467,0.0015,-1.1185,1.1185010058,2.3259363885,0,2.3259363885
2019-07-27 00:30:00,1.5983801769000001,-1.033,1.9031311542,0.0015,-1.033,1.0330010891,1.5968801769,0,1.5968801769,2.1914496155,-1.033,2.422713441,0.0015,-1.033,1.0330010891,2.1899496155,0,2.1899496155
2019-07-27 01:00:00,1.5787409723999999,-1.0595,1.901305685,0.0015,-1.0595,1.0595010618,1.5772409724,0,1.5772409724,2.1973524446,-1.0595,2.4394462519,0.0015,-1.0595,1.0595010618,2.1958524446,0,2.1958524446
2019-07-27 01:30:00,1.5267381383,-1.0645,1.8612064885000001,0.0005,-1.0645,1.0645001174,1.5262381383,0,1.5262381383,2.1681311016,-1.0645,2.4153576803,0.0005,-1.0645,1.0645001174,2.1676311016,0,2.1676311016
2019-07-27 02:00:00,1.4781685322,-1.0265,1.799634535,0.0,-1.0265,1.0265,1.4781685322,0,1.4781685322,2.1229795246,-1.0265,2.3581230485,0.0,-1.0265,1.0265,2.1229795246,0,2.1229795246
2019-07-27 02:30:00,1.4334326053,-1.0265,1.7630743841,0.002,-1.0265,1.0265019484,1.4314326053,0,1.4314326053,2.0845804787,-1.0265,2.3236131395,0.002,-1.0265,1.0265019484,2.0825804787,0,2.0825804787
2019-07-27 03:00:00,1.4367839935,-1.031,1.7684199852,0.0015,-1.031,1.0310010912,1.4352839935000001,0,1.4352839935000001,2.0968500233,-1.031,2.3366088719,0.0015,-1.031,1.0310010912,2.0953500233,0,2.0953500233
2019-07-27 03:30:00,1.5451278844,-1.069,1.8788776382,0.0,-1.069,1.069,1.5451278844,0,1.5451278844,2.180060991,-1.069,2.4280500251,0.0,-1.069,1.069,2.180060991,0,2.180060991
2019-07-27 04:00:00,1.5800701042,-1.0755,1.9113664704,0.0,-1.0755,1.0755,1.5800701042,0,1.5800701042,2.1967160451,-1.0755,2.4458662337,0.0,-1.0755,1.0755,2.1967160451,0,2.1967160451
2019-07-27 04:30:00,1.6281527006,-1.0975,1.9635140607000001,0.0,-1.0975,1.0975,1.6281527006,0,1.6281527006,2.2393556719,-1.0975,2.4938364171,0.0,-1.0975,1.0975,2.2393556719,0,2.2393556719
2019-07-27 05:00:00,1.6479781006,-1.0945,1.9783230449,0.0,-1.0945,1.0945,1.6479781006,0,1.6479781006,2.2550548072,-1.0945,2.5066316909,0.0,-1.0945,1.0945,2.2550548072,0,2.2550548072
2019-07-27 05:30:00,1.609756589,-1.0715,1.9337602038,0.0,-1.0715,1.0715,1.609756589,0,1.609756589,2.2166791431,-1.0715,2.4620679669,0.0,-1.0715,1.0715,2.2166791431,0,2.2166791431
