Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-27 06:00:00,1.5346229963,-1.049,1.8588891147000002,0.0,-1.049,1.049,1.5346229963,0,1.5346229963,2.1455259764,-1.049,2.3882384126,0.0,-1.049,1.049,2.1455259764,0,2.1455259764
2019-07-27 06:30:00,1.5663990281,-1.032,1.8758011396,0.002,-1.032,1.032001938,1.5643990281,0,1.5643990281,2.1682868569,-1.032,2.4013520971,0.002,-1.032,1.032001938,2.1662868569000002,0,2.1662868569000002
2019-07-27 07:00:00,1.6625010461,-1.025,1.95308339,0.0055000000000000005,-1.025,1.025014756,1.6570010461,0,1.6570010461,2.2480116417,-1.025,2.4706641498,0.0055000000000000005,-1.025,1.025014756,2.2425116417,0,2.2425116417
2019-07-27 07:30:00,1.7369944756,-0.995,2.0017928985,0.0115,-0.995,0.9950664551,1.7254944756000001,0,1.7254944756000001,2.2878304533,-0.995,2.4948332977,0.0115,-0.995,0.9950664551,2.2763304533,0,2.2763304533
2019-07-27 08:00:00,1.8187217265000002,-0.984,2.067850265,0.0125,-0.984,0.9840793921000001,1.8062217265,0,1.8062217265,2.3430604445,-0.984,2.541296568,0.0125,-0.984,0.9840793921000001,2.3305604445,0,2.3305604445
2019-07-27 08:30:00,1.8619500783,-0.9705,2.0996972029,0.0145,-0.9705,0.9706083144000001,1.8474500783,0,1.8474500783,2.3758561347000002,-0.9705,2.5664299372,0.0145,-0.9705,0.9706083144000001,2.3613561347,0,2.3613561347
2019-07-27 09:00:00,1.8128340569999999,-1.0055,2.0730165383,0.021500000000000002,-1.0055,1.0057298345,1.791334057,0,1.791334057,2.3618366589,-1.0055,2.5669637031,0.021500000000000002,-1.0055,1.0057298345,2.3403366589,0,2.3403366589
2019-07-27 09:30:00,1.7527426392,-0.981,2.0085984564,0.035500000000000004,-0.981,0.9816421191,1.7172426392,0,1.7172426392,2.3085558381,-0.981,2.5083442861,0.035500000000000004,-0.981,0.9816421191,2.2730558381,0,2.2730558381
2019-07-27 10:00:00,1.7162186713,-0.9365,1.9551058226,0.044,-0.9365,0.9375330661,1.6722186713,0,1.6722186713,2.2587837599,-0.9365,2.4452272541,0.044,-0.9365,0.9375330661,2.2147837599,0,2.2147837599
2019-07-27 10:30:00,1.834729324,-0.9195000000000001,2.0522455853,0.07100000000000001,-0.9195000000000001,0.9222370899000001,1.763729324,0,1.763729324,2.3565986572,-0.9195000000000001,2.5296318865,0.07100000000000001,-0.9195000000000001,0.9222370899000001,2.2855986572,0,2.2855986572
2019-07-27 11:00:00,1.7418817986000001,-0.9395,1.9790938457,0.094,-0.9395,0.9441907911,1.6478817986,0,1.6478817986,2.2982203285000002,-0.9395,2.4828364683,0.094,-0.9395,0.9441907911,2.2042203285,0,2.2042203285
2019-07-27 11:30:00,1.6735925927,-1.0115,1.9555164066000001,0.126,-1.0115,1.0193175413,1.5475925927,0,1.5475925927,2.2993028752,-1.0115,2.5119566003,0.126,-1.0115,1.0193175413,2.1733028752,0,2.1733028752
2019-07-27 12:00:00,1.7020907193,-1.029,1.9889579726000002,0.13,-1.029,1.037179348,1.5720907193,0,1.5720907193,2.3347955426,-1.029,2.5514919607,0.13,-1.029,1.037179348,2.2047955426,0,2.2047955426
2019-07-27 12:30:00,1.6486013333,-1.0435,1.9510967701,0.18050000000000002,-1.0435,1.0589959868,1.4681013333,0,1.4681013333,2.3509274976,-1.0435,2.5721104854,0.18050000000000002,-1.0435,1.0589959868,2.1704274976,0,2.1704274976
2019-07-27 13:00:00,1.7457192562000001,-1.0275,2.0256584044,0.21350000000000002,-1.0275,1.049446759,1.5322192561999999,0,1.5322192561999999,2.4405269343000002,-1.0275,2.6480045255,0.21350000000000002,-1.0275,1.049446759,2.2270269343,0,2.2270269343
2019-07-27 13:30:00,1.7065386724,-1.052,2.0047389457,0.23,-1.052,1.0768491073,1.4765386724,0,1.4765386724,2.4405166796,-1.052,2.6575977241,0.23,-1.052,1.0768491073,2.2105166796,0,2.2105166796
2019-07-27 14:00:00,1.7820207191000002,-1.087,2.0873827736,0.2485,-1.087,1.1150431606,1.5335207191,0,1.5335207191,2.5045316839,-1.087,2.7302468672,0.2485,-1.087,1.1150431606,2.2560316839,0,2.2560316839
2019-07-27 14:30:00,1.8366849756999999,-1.0965,2.1390941891,0.242,-1.0965,1.122887461,1.5946849757,0,1.5946849757,2.5408245972,-1.0965,2.7673275707,0.242,-1.0965,1.122887461,2.2988245972,0,2.2988245972
2019-07-27 15:00:00,1.7598044496,-1.1245,2.0883993753,0.27,-1.1245,1.1564602241,1.4898044496,0,1.4898044496,2.5158603887,-1.1245,2.7557310728,0.27,-1.1245,1.1564602241,2.2458603887,0,2.2458603887
2019-07-27 15:30:00,1.7603044496,-1.1485,2.1018382443,0.2705,-1.1485,1.1799247857,1.4898044496,0,1.4898044496,2.5416869553,-1.1485,2.7891261765,0.2705,-1.1485,1.1799247857,2.2711869553,0,2.2711869553
2019-07-27 16:00:00,1.7977809658,-1.115,2.1154766369,0.277,-1.115,1.1488925102,1.5207809658,0,1.5207809658,2.5502293896,-1.115,2.7833244402,0.277,-1.115,1.1488925102,2.2732293896,0,2.2732293896
2019-07-27 16:30:00,1.9389052900000001,-1.1055,2.2319238279,0.24550000000000002,-1.1055,1.1324312341,1.69340529,0,1.69340529,2.6224265786,-1.1055,2.8459183773000003,0.24550000000000002,-1.1055,1.1324312341,2.3769265786,0,2.3769265786
2019-07-27 17:00:00,1.9315918693,-1.1335,2.2396136719,0.2255,-1.1335,1.1557129834,1.7060918693,0,1.7060918693,2.6370953076,-1.1335,2.870382189,0.2255,-1.1335,1.1557129834,2.4115953076,0,2.4115953076
2019-07-27 17:30:00,2.048934633,-1.076,2.3142837186,0.23,-1.076,1.1003072298,1.818934633,0,1.818934633,2.6935893943,-1.076,2.9005516416,0.23,-1.076,1.1003072298,2.4635893943,0,2.4635893943
2019-07-27 18:00:00,2.021032905,-1.0065,2.257790126,0.155,-1.0065,1.0183649886,1.866032905,0,1.866032905,2.6247056122,-1.0065,2.8110712905,0.155,-1.0065,1.0183649886,2.4697056122,0,2.4697056122
2019-07-27 18:30:00,2.225379883,-1.0105,2.4440593024,0.091,-1.0105,1.0145892026,2.134379883,0,2.134379883,2.7631376647,-1.0105,2.9421148862,0.091,-1.0105,1.0145892026,2.6721376647,0,2.6721376647
2019-07-27 19:00:00,2.0090849228,-1.116,2.298233719,0.078,-1.116,1.1187224857,1.9310849228,0,1.9310849228,2.6150858527,-1.116,2.8432604553000003,0.078,-1.116,1.1187224857,2.5370858526999998,0,2.5370858526999998
2019-07-27 19:30:00,1.9703341658,-1.113,2.2629595058,0.041,-1.113,1.1137549102,1.9293341658,0,1.9293341658,2.5710107715,-1.113,2.8015826576,0.041,-1.113,1.1137549102,2.5300107714999998,0,2.5300107714999998
2019-07-27 20:00:00,1.9491118622,-1.104,2.240056484,0.031,-1.104,1.1044351497,1.9181118622,0,1.9181118622,2.5466513775,-1.104,2.7756529392,0.031,-1.104,1.1044351497,2.5156513775000002,0,2.5156513775000002
2019-07-27 20:30:00,1.9434711354,-1.0985,2.2324386451000002,0.030500000000000003,-1.0985,1.0989233367,1.9129711354,0,1.9129711354,2.5427305772,-1.0985,2.7698702204,0.030500000000000003,-1.0985,1.0989233367,2.5122305772,0,2.5122305772
2019-07-27 21:00:00,1.8848504863,-1.098,2.1813448502,0.0395,-1.098,1.0987102666,1.8453504863,0,1.8453504863,2.4812487533,-1.098,2.7133373133000003,0.0395,-1.098,1.0987102666,2.4417487533,0,2.4417487533
2019-07-27 21:30:00,1.8329650375000002,-1.0755,2.1251967153,0.029,-1.0755,1.0758909099,1.8039650375,0,1.8039650375,2.4170035631,-1.0755,2.6454879463000003,0.029,-1.0755,1.0758909099,2.3880035631,0,2.3880035631
2019-07-27 22:00:00,1.8029297999999998,-1.034,2.0783916531,0.02,-1.034,1.0341934055,1.7829298,0,1.7829298,2.3783257386,-1.034,2.5933741185,0.02,-1.034,1.0341934055,2.3583257386,0,2.3583257386
2019-07-27 22:30:00,1.7403183719,-1.039,2.0268766701,0.0205,-1.039,1.039202218,1.7198183719,0,1.7198183719,2.3474378602,-1.039,2.5670967079,0.0205,-1.039,1.039202218,2.3269378602,0,2.3269378602
2019-07-27 23:00:00,1.8418671289000002,-1.012,2.1015752474,0.0285,-1.012,1.0124012298,1.8133671289,0,1.8133671289,2.42529961,-1.012,2.6279692156000003,0.0285,-1.012,1.0124012298,2.39679961,0,2.39679961
2019-07-27 23:30:00,1.7458481192000002,-1.0645,2.0447850511,0.0245,-1.0645,1.0647819026,1.7213481192,0,1.7213481192,2.3529703788000003,-1.0645,2.5825626524,0.0245,-1.0645,1.0647819026,2.3284703788,0,2.3284703788
2019-07-28 00:00:00,1.6994485565000002,-1.08,2.0135852096,0.0245,-1.08,1.0802778578,1.6749485565,0,1.6749485565,2.2859472872,-1.08,2.5282315953,0.0245,-1.08,1.0802778578,2.2614472872,0,2.2614472872
2019-07-28 00:30:00,1.7029664818999999,-1.075,2.0138817836,0.025,-1.075,1.0752906584,1.6779664819,0,1.6779664819,2.2854146385,-1.075,2.5256177600000003,0.025,-1.075,1.0752906584,2.2604146385,0,2.2604146385
2019-07-28 01:00:00,1.8031332729,-1.057,2.0901049256,0.0205,-1.057,1.0571987751,1.7826332729,0,1.7826332729,2.3606790423,-1.057,2.5865139746,0.0205,-1.057,1.0571987751,2.3401790423,0,2.3401790423
2019-07-28 01:30:00,1.737996863,-1.088,2.0504577772,0.025,-1.088,1.0882871864,1.712996863,0,1.712996863,2.3284547154,-1.088,2.5701060993000002,0.025,-1.088,1.0882871864,2.3034547154,0,2.3034547154
2019-07-28 02:00:00,1.7755021295,-1.073,2.074544965,0.0275,-1.073,1.073352342,1.7480021295000001,0,1.7480021295000001,2.3478709628,-1.073,2.5814389511,0.0275,-1.073,1.073352342,2.3203709628,0,2.3203709628
2019-07-28 02:30:00,1.7813723137,-1.0875,2.0870897369,0.036500000000000005,-1.0875,1.0881123563,1.7448723137000002,0,1.7448723137000002,2.3506501291,-1.0875,2.5900216755,0.036500000000000005,-1.0875,1.0881123563,2.3141501291,0,2.3141501291
2019-07-28 03:00:00,1.7463603372,-1.104,2.0660567338,0.04,-1.104,1.1047244,1.7063603372,0,1.7063603372,2.3459554504,-1.104,2.5927442942,0.04,-1.104,1.1047244,2.3059554504,0,2.3059554504
2019-07-28 03:30:00,1.7295684491,-1.103,2.0513449296,0.036000000000000004,-1.103,1.1035873323,1.6935684491,0,1.6935684491,2.3370244749,-1.103,2.5842392297,0.036000000000000004,-1.103,1.1035873323,2.3010244749,0,2.3010244749
2019-07-28 04:00:00,1.7087867811000002,-1.0835,2.0233448825,0.03,-1.0835,1.0839152412,1.6787867811,0,1.6787867811,2.3103398045,-1.0835,2.5517919708,0.03,-1.0835,1.0839152412,2.2803398045,0,2.2803398045
2019-07-28 04:30:00,1.7756449357,-1.0615,2.0687429003,0.0245,-1.0615,1.061782699,1.7511449357000002,0,1.7511449357000002,2.3553671907,-1.0615,2.583512503,0.0245,-1.0615,1.061782699,2.3308671907000003,0,2.3308671907000003
2019-07-28 05:00:00,1.7093670593999999,-1.082,2.023032314,0.025500000000000002,-1.082,1.0823004435,1.6838670594,0,1.6838670594,2.3147716442,-1.082,2.5551696156,0.025500000000000002,-1.082,1.0823004435,2.2892716442,0,2.2892716442
2019-07-28 05:30:00,1.7853915769,-1.063,2.0778816335,0.028,-1.063,1.0633687037,1.7573915769,0,1.7573915769,2.3587390189,-1.063,2.5872028833,0.028,-1.063,1.0633687037,2.3307390189,0,2.3307390189
2019-07-28 06:00:00,1.6562975441,-1.0545,1.9634897007,0.029500000000000002,-1.0545,1.0549125556,1.6267975441,0,1.6267975441,2.2600433438,-1.0545,2.4939459028,0.029500000000000002,-1.0545,1.0549125556,2.2305433438,0,2.2305433438
2019-07-28 06:30:00,1.6314832349000001,-1.0535,1.9420607085000001,0.036500000000000005,-1.0535,1.0541321075,1.5949832349,0,1.5949832349,2.2464620769,-1.0535,2.4812202871,0.036500000000000005,-1.0535,1.0541321075,2.2099620769,0,2.2099620769
2019-07-28 07:00:00,1.8480391693,-1.0105,2.1062666073,0.044,-1.0105,1.011457488,1.8040391693000002,0,1.8040391693000002,2.0507415949,-1.0105,2.2861870744,0.044,-1.0105,1.011457488,2.0067415949,0,2.0067415949
2019-07-28 07:30:00,1.9215543880000001,-1.0285,2.1794915728,0.0675,-1.0285,1.0307126176,1.8540543880000002,0,1.8540543880000002,1.9084372208,-1.0285,2.1679356254,0.0675,-1.0285,1.0307126176,1.8409372207999999,0,1.8409372207999999
2019-07-28 08:00:00,1.9143610509000002,-1.018,2.1682025351,0.067,-1.018,1.0202024309,1.8473610509,0,1.8473610509,1.9012972308,-1.018,2.1566768789,0.067,-1.018,1.0202024309,1.8342972308,0,1.8342972308
2019-07-28 08:30:00,2.0031990219,-0.9875,2.2333747046,0.07250000000000001,-0.9875,0.9901578157,1.9306990219,0,1.9306990219,1.9926168843,-0.9875,2.2238881036,0.07250000000000001,-0.9875,0.9901578157,1.9201168843,0,1.9201168843
2019-07-28 09:00:00,1.7970509030000001,-1.0725,2.0927609032,0.084,-1.0725,1.0757844812,1.713050903,0,1.713050903,2.2396177704,-1.0725,2.4831721663,0.084,-1.0725,1.0757844812,2.1556177704,0,2.1556177704
2019-07-28 09:30:00,1.7622586395000002,-1.0695000000000001,2.061403833,0.0925,-1.0695000000000001,1.0734926642,1.6697586395,0,1.6697586395,2.6606827465,-1.0695000000000001,2.8675883469,0.0925,-1.0695000000000001,1.0734926642,2.5681827465,0,2.5681827465
2019-07-28 10:00:00,1.6481082878,-1.0445,1.9512153081,0.14350000000000002,-1.0445,1.0543113866,1.5046082878,0,1.5046082878,2.8602386658,-1.0445,3.0449869417,0.14350000000000002,-1.0445,1.0543113866,2.7167386658,0,2.7167386658
2019-07-28 10:30:00,1.4860013319,-1.0485,1.8186677015,0.1635,-1.0485,1.0611712868,1.3225013319,0,1.3225013319,2.7889703269,-1.0485,2.9795482434,0.1635,-1.0485,1.0611712868,2.6254703269,0,2.6254703269
2019-07-28 11:00:00,1.5211466838,-1.0665,1.8577700298000002,0.176,-1.0665,1.0809247199,1.3451466838,0,1.3451466838,2.8483638705,-1.0665,3.0414797367,0.176,-1.0665,1.0809247199,2.6723638705,0,2.6723638705
2019-07-28 11:30:00,1.5514482264,-1.04,1.8677771814000002,0.19,-1.04,1.0572133181,1.3614482264,0,1.3614482264,2.8575660898,-1.04,3.0409347177,0.19,-1.04,1.0572133181,2.6675660898,0,2.6675660898
2019-07-28 12:00:00,1.4952166352,-1.0525,1.8285045901,0.1925,-1.0525,1.0699591114,1.3027166352,0,1.3027166352,2.8971155226,-1.0525,3.0823748314,0.1925,-1.0525,1.0699591114,2.7046155226,0,2.7046155226
2019-07-28 12:30:00,1.5149968305,-1.02,1.8263667201,0.1965,-1.02,1.0387551444,1.3184968305,0,1.3184968305,2.8913779329000002,-1.02,3.0660179959,0.1965,-1.02,1.0387551444,2.6948779329,0,2.6948779329
2019-07-28 13:00:00,1.4774380427,-1.0225,1.7967552477000002,0.192,-1.0225,1.0403702466,1.2854380427,0,1.2854380427,2.8768088286999998,-1.0225,3.0531189442,0.192,-1.0225,1.0403702466,2.6848088287,0,2.6848088287
2019-07-28 13:30:00,1.4207852102,-1.0665,1.7765283177,0.18050000000000002,-1.0665,1.0816665383,1.2402852102,0,1.2402852102,2.7223469139,-1.0665,2.9237980385,0.18050000000000002,-1.0665,1.0816665383,2.5418469139,0,2.5418469139
2019-07-28 14:00:00,1.4990681721,-1.0615,1.8368417555,0.233,-1.0615,1.08677102,1.2660681721,0,1.2660681721,2.347778264,-1.0615,2.5765956274,0.233,-1.0615,1.08677102,2.114778264,0,2.114778264
2019-07-28 14:30:00,1.6444402572999999,-1.0545,1.9534978909,0.1865,-1.0545,1.0708653043,1.4579402573,0,1.4579402573,2.3989151805,-1.0545,2.6204511621,0.1865,-1.0545,1.0708653043,2.2124151805,0,2.2124151805
2019-07-28 15:00:00,1.7211462281,-1.0505,2.016406355,0.23450000000000001,-1.0505,1.0763551923,1.4866462281000001,0,1.4866462281000001,2.4613405656,-1.0505,2.6761441721,0.23450000000000001,-1.0505,1.0763551923,2.2268405656,0,2.2268405656
2019-07-28 15:30:00,1.7500388663000002,-1.049,2.0403521837,0.225,-1.049,1.0728587978,1.5250388663,0,1.5250388663,2.4763459669,-1.049,2.6893661609,0.225,-1.049,1.0728587978,2.2513459668999998,0,2.2513459668999998
2019-07-28 16:00:00,1.8654205057,-1.065,2.1480266905,0.20850000000000002,-1.065,1.0852176049,1.6569205057,0,1.6569205057,2.5466482127,-1.065,2.7603699243,0.20850000000000002,-1.065,1.0852176049,2.3381482127,0,2.3381482127
2019-07-28 16:30:00,1.894046718,-1.064,2.1724430878,0.21350000000000002,-1.064,1.0852088509,1.680546718,0,1.680546718,2.5651954481,-1.064,2.7771070715,0.21350000000000002,-1.064,1.0852088509,2.3516954481,0,2.3516954481
2019-07-28 17:00:00,2.0551654115,-1.0565,2.310821741,0.199,-1.0565,1.075078253,1.8561654115000001,0,1.8561654115000001,2.6864293417000003,-1.0565,2.8867100405,0.199,-1.0565,1.075078253,2.4874293417,0,2.4874293417
2019-07-28 17:30:00,2.0137414167,-1.0555,2.2735951142,0.182,-1.0555,1.0710762111,1.8317414167,0,1.8317414167,2.6393477761,-1.0555,2.8425757568,0.182,-1.0555,1.0710762111,2.4573477760999998,0,2.4573477760999998
2019-07-28 18:00:00,2.0264226145,-1.042,2.2786295471,0.156,-1.042,1.0536128321,1.8704226145,0,1.8704226145,2.6268376806,-1.042,2.82595828,0.156,-1.042,1.0536128321,2.4708376806,0,2.4708376806
2019-07-28 18:30:00,1.9755335668,-1.0625,2.243131544,0.136,-1.0625,1.0711686375,1.8395335668000001,0,1.8395335668000001,2.5767289218,-1.0625,2.7871918101,0.136,-1.0625,1.0711686375,2.4407289218,0,2.4407289218
2019-07-28 19:00:00,1.973268902,-1.0545,2.2373556735,0.11800000000000001,-1.0545,1.0610816415,1.8552689020000002,0,1.8552689020000002,2.5517115179000003,-1.0545,2.7610146542000003,0.11800000000000001,-1.0545,1.0610816415,2.4337115179,0,2.4337115179
2019-07-28 19:30:00,2.0202517596,-1.07,2.2861139893,0.0825,-1.07,1.0731757778,1.9377517596,0,1.9377517596,2.5824077284999998,-1.07,2.7953049344,0.0825,-1.07,1.0731757778,2.4999077285,0,2.4999077285
2019-07-28 20:00:00,1.8863012970000002,-1.08,2.1735989931,0.043000000000000003,-1.08,1.0808556795,1.843301297,0,1.843301297,2.4764065038,-1.08,2.7016641486,0.043000000000000003,-1.08,1.0808556795,2.4334065038,0,2.4334065038
2019-07-28 20:30:00,1.9087768489,-1.0965,2.2013044562,0.0095,-1.0965,1.0965411529,1.8992768489,0,1.8992768489,2.4790076388,-1.0965,2.7106809335,0.0095,-1.0965,1.0965411529,2.4695076388,0,2.4695076388
2019-07-28 21:00:00,1.9506740729,-1.083,2.2311473144,0.004,-1.083,1.0830073869,1.9466740729,0,1.9466740729,2.5130314793,-1.083,2.7364605271,0.004,-1.083,1.0830073869,2.5090314793,0,2.5090314793
2019-07-28 21:30:00,1.6987571987,-1.093,2.0200061931,0.0035,-1.093,1.0930056038,1.6952571987,0,1.6952571987,2.6960076214,-1.093,2.9091418141,0.0035,-1.093,1.0930056038,2.6925076214,0,2.6925076214
2019-07-28 22:00:00,1.6020721340000001,-1.0325,1.9059620596,0.0105,-1.0325,1.0325533885,1.5915721340000002,0,1.5915721340000002,2.768428566,-1.0325,2.9547001498,0.0105,-1.0325,1.0325533885,2.757928566,0,2.757928566
2019-07-28 22:30:00,1.5296410189,-1.0345,1.8466163372,0.015,-1.0345,1.0346087425,1.5146410189,0,1.5146410189,2.6910375503,-1.0345,2.8830319712,0.015,-1.0345,1.0346087425,2.6760375503000002,0,2.6760375503000002
2019-07-28 23:00:00,1.4682754980000001,-1.028,1.7923774541,0.015,-1.028,1.02810943,1.453275498,0,1.453275498,2.6668894711,-1.028,2.8581608512,0.015,-1.028,1.02810943,2.6518894711,0,2.6518894711
2019-07-28 23:30:00,1.3901868066,-1.0255,1.7275038661000002,0.007500000000000001,-1.0255,1.0255274253,1.3826868066,0,1.3826868066,2.5047292851,-1.0255,2.7065326604,0.007500000000000001,-1.0255,1.0255274253,2.4972292851,0,2.4972292851
2019-07-29 00:00:00,1.5102298347,-1.0425,1.835102287,0.006,-1.0425,1.042517266,1.5042298347,0,1.5042298347,2.1474783468,-1.0425,2.3871467278000003,0.006,-1.0425,1.042517266,2.1414783468,0,2.1414783468
2019-07-29 00:30:00,1.5434087388000002,-1.07,1.8780336885,0.003,-1.07,1.0700042056,1.5404087388,0,1.5404087388,2.181303479,-1.07,2.4296059079,0.003,-1.07,1.0700042056,2.178303479,0,2.178303479
2019-07-29 01:00:00,1.5450296799,-1.0565,1.8717128417,0.006,-1.0565,1.0565170373,1.5390296799,0,1.5390296799,2.1823568271,-1.0565,2.4246388537,0.006,-1.0565,1.0565170373,2.1763568271000002,0,2.1763568271000002
2019-07-29 01:30:00,1.5408636652,-1.06,1.87025689,0.007,-1.06,1.060023113,1.5338636652000002,0,1.5338636652000002,2.1773566567,-1.06,2.4216692612,0.007,-1.06,1.060023113,2.1703566567,0,2.1703566567
2019-07-29 02:00:00,1.5194392762,-1.058,1.8515020157,0.0005,-1.058,1.0580001181,1.5189392762,0,1.5189392762,2.1586205838,-1.058,2.4039564939,0.0005,-1.058,1.0580001181,2.1581205838,0,2.1581205838
2019-07-29 02:30:00,1.4807533587,-1.028,1.8026132445,0.001,-1.028,1.0280004864,1.4797533587,0,1.4797533587,2.1196521688,-1.028,2.355782103,0.001,-1.028,1.0280004864,2.1186521688,0,2.1186521688
2019-07-29 03:00:00,1.5583154599,-1.007,1.8553695246,0.001,-1.007,1.0070004965,1.5573154598999999,0,1.5573154598999999,1.9123395436,-1.007,2.1612708137,0.001,-1.007,1.0070004965,1.9113395436,0,1.9113395436
2019-07-29 03:30:00,1.6983851963,-0.964,1.9528974050999999,0.001,-0.964,0.9640005187,1.6973851963,0,1.6973851963,1.6850383592,-0.964,1.9413011801,0.001,-0.964,0.9640005187,1.6840383592000001,0,1.6840383592000001
2019-07-29 04:00:00,1.6680232547,-0.989,1.939180904,0.0005,-0.989,0.9890001264,1.6675232547,0,1.6675232547,1.6554360951,-0.989,1.9283645052,0.0005,-0.989,0.9890001264,1.6549360951,0,1.6549360951
2019-07-29 04:30:00,1.6911783491999999,-0.996,1.9626767968,0.0005,-0.996,0.9960001255,1.6906783492000002,0,1.6906783492000002,1.6793619521,-0.996,1.9525041783,0.0005,-0.996,0.9960001255,1.6788619521,0,1.6788619521
2019-07-29 05:00:00,1.6319666344,-0.965,1.8959272390000002,0.0025,-0.965,0.9650032383,1.6294666344,0,1.6294666344,1.6185588291,-0.965,1.8843984937,0.0025,-0.965,0.9650032383,1.6160588291,0,1.6160588291
2019-07-29 05:30:00,1.6198101085,-0.978,1.8921598208,0.008,-0.978,0.9780327193,1.6118101085,0,1.6118101085,1.6072236416,-0.978,1.8813962459,0.008,-0.978,0.9780327193,1.5992236416,0,1.5992236416
2019-07-29 06:00:00,1.6138747186,-0.9535,1.8745009622,0.012,-0.9535,0.9535755083,1.6018747186,0,1.6018747186,1.6004421450000001,-0.9535,1.8629485526,0.012,-0.9535,0.9535755083,1.5884421450000001,0,1.5884421450000001
2019-07-29 06:30:00,1.6409310412,-0.9400000000000001,1.8910988028,0.0125,-0.9400000000000001,0.9400831080000001,1.6284310412,0,1.6284310412,1.6276249073,-0.9400000000000001,1.8795645344,0.0125,-0.9400000000000001,0.9400831080000001,1.6151249073,0,1.6151249073
2019-07-29 07:00:00,1.7076333561,-0.919,1.9392196056,0.0105,-0.919,0.9190599817,1.6971333561000002,0,1.6971333561000002,1.6945366271,-0.919,1.927696911,0.0105,-0.919,0.9190599817,1.6840366271,0,1.6840366271
2019-07-29 07:30:00,1.663817929,-0.866,1.8756988300000002,0.0155,-0.866,0.8661387014,1.648317929,0,1.648317929,2.0612943176,-0.866,2.2358198192,0.0155,-0.866,0.8661387014,2.0457943176,0,2.0457943176
2019-07-29 08:00:00,1.6213200766,-0.842,1.8269216707,0.0285,-0.842,0.8424821957,1.5928200766,0,1.5928200766,2.1499487381,-0.842,2.3089485868,0.0285,-0.842,0.8424821957,2.1214487381,0,2.1214487381
2019-07-29 08:30:00,1.688167851,-0.8405,1.8858289803,0.049,-0.8405,0.8419271049,1.639167851,0,1.639167851,2.2246830594,-0.8405,2.3781620981,0.049,-0.8405,0.8419271049,2.1756830594,0,2.1756830594
2019-07-29 09:00:00,1.6036374171999999,-0.7495,1.7701421457,0.07250000000000001,-0.7495,0.75299834,1.5311374172,0,1.5311374172,2.049642925,-0.7495,2.1823808948,0.07250000000000001,-0.7495,0.75299834,1.977142925,0,1.977142925
2019-07-29 09:30:00,1.6382805679999999,-0.775,1.8123432951,0.1,-0.775,0.7814249804000001,1.538280568,0,1.538280568,1.6253357398000001,-0.775,1.8006502346,0.1,-0.775,0.7814249804000001,1.5253357398,0,1.5253357398
2019-07-29 10:00:00,1.6735009654000002,-0.726,1.8241933782,0.122,-0.726,0.736179326,1.5515009654,0,1.5515009654,1.6607409470999999,-0.726,1.8124945499,0.122,-0.726,0.736179326,1.5387409471,0,1.5387409471
2019-07-29 10:30:00,1.591509838,-0.769,1.7675589281000001,0.124,-0.769,0.7789332449,1.467509838,0,1.467509838,1.5763798546,-0.769,1.7539482449000001,0.124,-0.769,0.7789332449,1.4523798546,0,1.4523798546
2019-07-29 11:00:00,1.6568021015,-0.8565,1.8650966338,0.146,-0.8565,0.8688545621,1.5108021015,0,1.5108021015,1.6417427858,-0.8565,1.8517320607,0.146,-0.8565,0.8688545621,1.4957427858,0,1.4957427858
2019-07-29 11:30:00,1.8857524951,-0.9995,2.1342592914,0.1325,-0.9995,1.008244266,1.7532524951,0,1.7532524951,1.871983384,-0.9995,2.1221032114,0.1325,-0.9995,1.008244266,1.7394833840000001,0,1.7394833840000001
2019-07-29 12:00:00,1.9351506768000002,-1.011,2.1833298289,0.14550000000000002,-1.011,1.0214162961,1.7896506768,0,1.7896506768,1.9227912818,-1.011,2.1723828653,0.14550000000000002,-1.011,1.0214162961,1.7772912818000002,0,1.7772912818000002
2019-07-29 12:30:00,2.0029450469,-1.024,2.2495254746,0.1375,-1.024,1.0331903261,1.8654450469000001,0,1.8654450469000001,1.9914102813999999,-1.024,2.2392612417,0.1375,-1.024,1.0331903261,1.8539102814000001,0,1.8539102814000001
2019-07-29 13:00:00,2.1363392937,-1.07,2.3893190616,0.1535,-1.07,1.0809543236999999,1.9828392937000001,0,1.9828392937000001,2.1255631664,-1.07,2.3796887978,0.1535,-1.07,1.0809543236999999,1.9720631664,0,1.9720631664
2019-07-29 13:30:00,2.1877509349,-1.0455,2.4247318209,0.153,-1.0455,1.0566358171,2.0347509349,0,2.0347509349,2.1772773969,-1.0455,2.4152861348,0.153,-1.0455,1.0566358171,2.0242773969,0,2.0242773969
2019-07-29 14:00:00,2.1068402215,-1.062,2.3593685,0.1635,-1.062,1.0745120986,1.9433402215000002,0,1.9433402215000002,2.0960890357,-1.062,2.3497730199999998,0.1635,-1.062,1.0745120986,1.9325890357,0,1.9325890357
2019-07-29 14:30:00,2.1097011257,-0.9715,2.3226388203,0.1405,-0.9715,0.9816071006,1.9692011257000002,0,1.9692011257000002,2.098224557,-0.9715,2.3122193974,0.1405,-0.9715,0.9816071006,1.9577245570000001,0,1.9577245570000001
2019-07-29 15:00:00,2.0753472479,-0.9735,2.2923281723,0.157,-0.9735,0.9860787240000001,1.9183472478999999,0,1.9183472478999999,2.0639896712,-0.9735,2.2820507472,0.157,-0.9735,0.9860787240000001,1.9069896712,0,1.9069896712
2019-07-29 15:30:00,2.1237688845,-0.991,2.343603054,0.138,-0.991,1.0005623419,1.9857688845,0,1.9857688845,2.1133026211,-0.991,2.3341227406,0.138,-0.991,1.0005623419,1.9753026211,0,1.9753026211
2019-07-29 16:00:00,2.1431279873,-1.0165,2.3719759315,0.1685,-1.0165,1.0303710497,1.9746279872999999,0,1.9746279872999999,2.1324492012,-1.0165,2.3623318661,0.1685,-1.0165,1.0303710497,1.9639492012000002,0,1.9639492012000002
2019-07-29 16:30:00,2.2096993601,-1.022,2.4345955027,0.1685,-1.022,1.0357973981,2.0411993601,0,2.0411993601,2.1985466849,-1.022,2.4244775779,0.1685,-1.022,1.0357973981,2.0300466849,0,2.0300466849
2019-07-29 17:00:00,2.2418415803,-0.997,2.4535408435,0.148,-0.997,1.0079250964,2.0938415803,0,2.0938415803,2.229766588,-0.997,2.4425126483,0.148,-0.997,1.0079250964,2.081766588,0,2.081766588
2019-07-29 17:30:00,2.2609316788,-1.0215,2.4809825284,0.14250000000000002,-1.0215,1.0313915357,2.1184316788,0,2.1184316788,2.2497130125,-1.0215,2.4707632198000002,0.14250000000000002,-1.0215,1.0313915357,2.1072130125,0,2.1072130125
2019-07-29 18:00:00,2.348522609,-1.0365,2.5670782409,0.039,-1.0365,1.0372334597,2.309522609,0,2.309522609,2.3379389125,-1.0365,2.5573991884,0.039,-1.0365,1.0372334597,2.2989389125,0,2.2989389125
2019-07-29 18:30:00,2.3553870662,-1.0515,2.5794380166,0.025,-1.0515,1.0517971525,2.3303870662,0,2.3303870662,2.3463270549,-1.0515,2.5711676138,0.025,-1.0515,1.0517971525,2.3213270549000002,0,2.3213270549000002
2019-07-29 19:00:00,2.3674840068,-1.039,2.5854402957,0.0135,-1.039,1.0390877008,2.3539840068,0,2.3539840068,2.3565074812,-1.039,2.5753928844000002,0.0135,-1.039,1.0390877008,2.3430074812,0,2.3430074812
2019-07-29 19:30:00,2.2871180571,-1.073,2.526309167,0.0035,-1.073,1.0730057083,2.2836180571,0,2.2836180571,2.27602202,-1.073,2.5162681168,0.0035,-1.073,1.0730057083,2.2725220200000003,0,2.2725220200000003
2019-07-29 20:00:00,2.0749924943,-1.0655000000000001,2.3325702779,0.0005,-1.0655000000000001,1.0655001173,2.0744924943,0,2.0744924943,2.5481402775,-1.0655000000000001,2.7619393773,0.0005,-1.0655000000000001,1.0655001173,2.5476402775,0,2.5476402775
2019-07-29 20:30:00,1.8682673806,-1.069,2.1524832184,0.0005,-1.069,1.0690001169,1.8677673806000001,0,1.8677673806000001,2.9425524951,-1.069,3.1307149641,0.0005,-1.069,1.0690001169,2.9420524951,0,2.9420524951
2019-07-29 21:00:00,1.8102309916000001,-1.0785,2.1071541217,0.001,-1.0785,1.0785004636,1.8092309916,0,1.8092309916,2.9808936483,-1.0785,3.1699982953,0.001,-1.0785,1.0785004636,2.9798936483,0,2.9798936483
2019-07-29 21:30:00,1.7975942531,-1.0865,2.100435038,0.0035,-1.0865,1.0865056374,1.7940942531,0,1.7940942531,2.9692857481,-1.0865,3.1618254385,0.0035,-1.0865,1.0865056374,2.9657857481,0,2.9657857481
2019-07-29 22:00:00,1.7551142353,-1.0905,2.06630497,0.0045000000000000005,-1.0905,1.0905092847,1.7506142353,0,1.7506142353,2.9539244497,-1.0905,3.1487870529,0.0045000000000000005,-1.0905,1.0905092847,2.9494244497,0,2.9494244497
2019-07-29 22:30:00,1.7874411014,-1.1065,2.1022102514,0.004,-1.1065,1.10650723,1.7834411014,0,1.7834411014,2.9956786952,-1.1065,3.1934985666,0.004,-1.1065,1.10650723,2.9916786952,0,2.9916786952
2019-07-29 23:00:00,1.8070129282,-1.059,2.0944633496,0.002,-1.059,1.0590018886,1.8050129282,0,1.8050129282,2.6534885013,-1.059,2.857005815,0.002,-1.059,1.0590018886,2.6514885013000002,0,2.6514885013000002
2019-07-29 23:30:00,1.8022485779,-1.064,2.0928917642,0.006,-1.064,1.0640169172,1.7962485779000001,0,1.7962485779000001,2.3951578018,-1.064,2.6208542301,0.006,-1.064,1.0640169172,2.3891578018,0,2.3891578018
2019-07-30 00:00:00,1.761416657,-1.0535,2.0524256112,0.022500000000000003,-1.0535,1.0537402431,1.738916657,0,1.738916657,2.3250398462,-1.0535,2.5525815435,0.022500000000000003,-1.0535,1.0537402431,2.3025398462,0,2.3025398462
2019-07-30 00:30:00,1.7515859326,-1.0615,2.0481297638,0.036000000000000004,-1.0615,1.0621102815,1.7155859326,0,1.7155859326,2.3020767126,-1.0615,2.535022572,0.036000000000000004,-1.0615,1.0621102815,2.2660767126,0,2.2660767126
2019-07-30 01:00:00,1.7324082766000002,-1.071,2.0367325393,0.036500000000000005,-1.071,1.071621785,1.6959082766,0,1.6959082766,2.3025767126,-1.071,2.5394685502,0.036500000000000005,-1.071,1.071621785,2.2660767126,0,2.2660767126
2019-07-30 01:30:00,1.7251078172,-1.072,2.0310541551,0.047,-1.072,1.0730298225000001,1.6781078172,0,1.6781078172,2.3340061217,-1.072,2.5684175237,0.047,-1.072,1.0730298225000001,2.2870061217,0,2.2870061217
2019-07-30 02:00:00,1.5555539032999999,-1.0925,1.9008693264,0.055,-1.0925,1.0938835633,1.5005539033000002,0,1.5005539033000002,2.7955651031,-1.0925,3.0014563958,0.055,-1.0925,1.0938835633,2.7405651031,0,2.7405651031
2019-07-30 02:30:00,1.5477158163,-1.088,1.8918689828000002,0.0675,-1.088,1.0900918539,1.4802158163,0,1.4802158163,2.8037626889,-1.088,3.0074622551,0.0675,-1.088,1.0900918539,2.7362626889,0,2.7362626889
2019-07-30 03:00:00,1.6450443406000002,-1.104,1.9811579651,0.0665,-1.104,1.1060010172,1.5785443406000002,0,1.5785443406000002,2.6087366254,-1.104,2.8327235623,0.0665,-1.104,1.1060010172,2.5422366254,0,2.5422366254
2019-07-30 03:30:00,1.7326166544000001,-1.095,2.0496305694,0.0625,-1.095,1.0967822254,1.6701166544000001,0,1.6701166544000001,2.3477972804,-1.095,2.5905939608,0.0625,-1.095,1.0967822254,2.2852972804,0,2.2852972804
2019-07-30 04:00:00,1.7391166544,-1.102,2.0588663720000002,0.069,-1.102,1.1041580503,1.6701166544000001,0,1.6701166544000001,2.3542972804,-1.102,2.5994460341,0.069,-1.102,1.1041580503,2.2852972804,0,2.2852972804
2019-07-30 04:30:00,1.7396091625999999,-1.094,2.0550124181,0.068,-1.094,1.0961113082,1.6716091626,0,1.6716091626,2.3532972804,-1.094,2.595157816,0.068,-1.094,1.0961113082,2.2852972804,0,2.2852972804
2019-07-30 05:00:00,1.8456515007,-1.076,2.1364001175,0.0585,-1.076,1.0775890914,1.7871515007,0,1.7871515007,2.4176626655,-1.076,2.646293401,0.0585,-1.076,1.0775890914,2.3591626655,0,2.3591626655
2019-07-30 05:30:00,1.7439545214,-1.0935,2.0584264919,0.046,-1.0935,1.0944671078,1.6979545214,0,1.6979545214,2.3397489955,-1.0935,2.5826667636,0.046,-1.0935,1.0944671078,2.2937489955,0,2.2937489955
2019-07-30 06:00:00,1.8587516302,-1.077,2.1482287175,0.015,-1.077,1.0771044518,1.8437516301999999,0,1.8437516301999999,2.103186088,-1.077,2.3629051442,0.015,-1.077,1.0771044518,2.088186088,0,2.088186088
2019-07-30 06:30:00,1.9380097658,-1.05,2.2041737346,0.037,-1.05,1.0506517025,1.9010097658,0,1.9010097658,2.2078953245,-1.05,2.4448520945,0.037,-1.05,1.0506517025,2.1708953245,0,2.1708953245
2019-07-30 07:00:00,1.7909444906,-1.02,2.0610390992,0.0325,-1.02,1.0205176383,1.7584444906,0,1.7584444906,2.3462332245,-1.02,2.5583608705,0.0325,-1.02,1.0205176383,2.3137332245,0,2.3137332245
2019-07-30 07:30:00,1.9634550554999999,-1.0295,2.2169857927,0.018000000000000002,-1.0295,1.0296573459,1.9454550555,0,1.9454550555,2.5120298409,-1.0295,2.7148046286,0.018000000000000002,-1.0295,1.0296573459,2.4940298409,0,2.4940298409
2019-07-30 08:00:00,2.0123224076,-1.0375,2.2640335073,0.0325,-1.0375,1.0380089113,1.9798224076,0,1.9798224076,2.5567310912,-1.0375,2.7592173025999998,0.0325,-1.0375,1.0380089113,2.5242310912,0,2.5242310912
2019-07-30 08:30:00,1.7783100609,-1.026,2.05306178,0.0645,-1.026,1.0280254131,1.7138100609,0,1.7138100609,2.9183332585,-1.026,3.0934357933,0.0645,-1.026,1.0280254131,2.8538332585,0,2.8538332585
2019-07-30 09:00:00,1.7645569661,-1.1035,2.0811952183,0.053500000000000006,-1.1035,1.104796135,1.7110569661000001,0,1.7110569661000001,3.0095086677,-1.1035,3.2054414159,0.053500000000000006,-1.1035,1.104796135,2.9560086677,0,2.9560086677
2019-07-30 09:30:00,1.7504628306,-1.104,2.0695255788,0.0425,-1.104,1.1048177452,1.7079628306,0,1.7079628306,2.9791886801,-1.104,3.1771655909,0.0425,-1.104,1.1048177452,2.9366886801,0,2.9366886801
2019-07-30 10:00:00,1.7652427132000001,-1.0905,2.0749149589,0.021,-1.0905,1.0907021821,1.7442427132,0,1.7442427132,3.0118471376,-1.0905,3.2031880104,0.021,-1.0905,1.0907021821,2.9908471376,0,2.9908471376
2019-07-30 10:30:00,1.9326670716,-1.0525,2.200672229,0.015,-1.0525,1.0526068829,1.9176670716,0,1.9176670716,3.1185293402,-1.0525,3.2913494946,0.015,-1.0525,1.0526068829,3.1035293402,0,3.1035293402
2019-07-30 11:00:00,2.0009367174,-1.1255,2.2957565195000003,0.009000000000000001,-1.1255,1.1255359834,1.9919367174,0,1.9919367174,3.2115446227,-1.1255,3.4030529108,0.009000000000000001,-1.1255,1.1255359834,3.2025446227,0,3.2025446227
2019-07-30 11:30:00,1.895942961,-1.113,2.1984923724,0.0145,-1.113,1.1130944479,1.881442961,0,1.881442961,3.136261773,-1.113,3.327898272,0.0145,-1.113,1.1130944479,3.121761773,0,3.121761773
2019-07-30 12:00:00,1.8421635642,-1.1505,2.1719154789,0.0175,-1.1505,1.1506330866,1.8246635642,0,1.8246635642,3.0993192958,-1.1505,3.3059688969,0.0175,-1.1505,1.1506330866,3.0818192958,0,3.0818192958
2019-07-30 12:30:00,1.7496892415,-1.1475,2.0924073915,0.017,-1.1475,1.147625919,1.7326892415000001,0,1.7326892415000001,3.0373585121,-1.1475,3.2468912795,0.017,-1.1475,1.147625919,3.0203585121,0,3.0203585121
2019-07-30 13:00:00,1.8894156021000001,-1.1385,2.2059178514,0.024,-1.1385,1.1387529363,1.8654156021000001,0,1.8654156021000001,3.13669951,-1.1385,3.3369246419,0.024,-1.1385,1.1387529363,3.11269951,0,3.11269951
2019-07-30 13:30:00,1.7923122499000002,-1.0425,2.0734486854,0.037,-1.0425,1.0431563880999999,1.7553122499,0,1.7553122499,3.0135029856,-1.0425,3.1887311731,0.037,-1.0425,1.0431563880999999,2.9765029856,0,2.9765029856
2019-07-30 14:00:00,1.8810650134,-1.103,2.1805995929,0.0625,-1.103,1.1047693198,1.8185650134,0,1.8185650134,3.0700122377,-1.103,3.2621441016,0.0625,-1.103,1.1047693198,3.0075122377,0,3.0075122377
2019-07-30 14:30:00,1.9651996621,-1.1485,2.2761946231,0.1075,-1.1485,1.1535200475,1.8576996621,0,1.8576996621,3.0462304216,-1.1485,3.2555448133000002,0.1075,-1.1485,1.1535200475,2.9387304216,0,2.9387304216
2019-07-30 15:00:00,2.2344018819,-1.151,2.513434457,0.10400000000000001,-1.151,1.155688972,2.1304018819,0,2.1304018819,2.7977602405,-1.151,3.0252707918,0.10400000000000001,-1.151,1.155688972,2.6937602405,0,2.6937602405
2019-07-30 15:30:00,2.2397369888,-1.185,2.5338995203,0.10550000000000001,-1.185,1.1896870387,2.1342369888,0,2.1342369888,2.8147174083,-1.185,3.0539906825,0.10550000000000001,-1.185,1.1896870387,2.7092174083,0,2.7092174083
2019-07-30 16:00:00,2.1768544657,-1.1925,2.4820861417,0.1365,-1.1925,1.2002868407,2.0403544657,0,2.0403544657,2.7815217164,-1.1925,3.0263706496,0.1365,-1.1925,1.2002868407,2.6450217164,0,2.6450217164
2019-07-30 16:30:00,2.0235260152,-1.1395,2.3223087185,0.147,-1.1395,1.1489426661,1.8765260152,0,1.8765260152,2.6581660588,-1.1395,2.8921111745,0.147,-1.1395,1.1489426661,2.5111660587999998,0,2.5111660587999998
2019-07-30 17:00:00,2.1345284178,-1.1385,2.4191721345,0.11750000000000001,-1.1385,1.1445472904,2.0170284178,0,2.0170284178,2.7369954444999998,-1.1385,2.9643424757,0.11750000000000001,-1.1385,1.1445472904,2.6194954445,0,2.6194954445
2019-07-30 17:30:00,2.1083968232,-1.115,2.3850706832,0.08700000000000001,-1.115,1.11838902,2.0213968232,0,2.0213968232,2.7063686583,-1.115,2.9270559125,0.08700000000000001,-1.115,1.11838902,2.6193686583,0,2.6193686583
2019-07-30 18:00:00,2.2311398319,-1.1805,2.5241959511000003,0.121,-1.1805,1.1866849835,2.1101398319,0,2.1101398319,2.8307962597,-1.1805,3.0670813022,0.121,-1.1805,1.1866849835,2.7097962597,0,2.7097962597
2019-07-30 18:30:00,2.243464716,-1.1755,2.5327720351,0.12150000000000001,-1.1755,1.181762455,2.121964716,0,2.121964716,2.8270092608,-1.1755,3.0616632098,0.12150000000000001,-1.1755,1.181762455,2.7055092608,0,2.7055092608
2019-07-30 19:00:00,2.1781647537,-1.157,2.4663841336,0.11850000000000001,-1.157,1.1630525569,2.0596647537,0,2.0596647537,2.7417462005,-1.157,2.9758731875,0.11850000000000001,-1.157,1.1630525569,2.6232462005,0,2.6232462005
2019-07-30 19:30:00,2.1081324447,-1.162,2.4071697914,0.128,-1.162,1.1690286566,1.9801324447000002,0,1.9801324447000002,2.6828217065,-1.162,2.9236580356,0.128,-1.162,1.1690286566,2.5548217065000003,0,2.5548217065000003
2019-07-30 20:00:00,2.0867402279,-1.166,2.3904059862,0.12,-1.166,1.1721586923,1.9667402279,0,1.9667402279,2.6668561780999998,-1.166,2.9106146902,0.12,-1.166,1.1721586923,2.5468561781,0,2.5468561781
2019-07-30 20:30:00,2.0131411002,-1.162,2.3244313475,0.1155,-1.162,1.1677261023,1.8976411002,0,1.8976411002,2.5963364635,-1.162,2.8445047076,0.1155,-1.162,1.1677261023,2.4808364635,0,2.4808364635
2019-07-30 21:00:00,1.993470672,-1.159,2.3059068324,0.108,-1.159,1.1640210479,1.885470672,0,1.885470672,2.5866215169,-1.159,2.8344120857,0.108,-1.159,1.1640210479,2.4786215169,0,2.4786215169
2019-07-30 21:30:00,1.9720238084,-1.166,2.2909460712,0.099,-1.166,1.1701952828,1.8730238084000002,0,1.8730238084000002,2.5573818104,-1.166,2.8106507652,0.099,-1.166,1.1701952828,2.4583818104,0,2.4583818104
2019-07-30 22:00:00,1.925485766,-1.115,2.225021446,0.094,-1.115,1.1189553164000001,1.8314857660000001,0,1.8314857660000001,2.4922096725,-1.115,2.7302626342,0.094,-1.115,1.1189553164000001,2.3982096725,0,2.3982096725
2019-07-30 22:30:00,1.8874601063,-1.117,2.1932155965,0.0945,-1.117,1.1209902988,1.7929601063,0,1.7929601063,2.4652861121000003,-1.117,2.7065336899,0.0945,-1.117,1.1209902988,2.3707861121000002,0,2.3707861121000002
2019-07-30 23:00:00,1.8078285498,-1.107,2.1198332636,0.0925,-1.107,1.1108578892,1.7153285498000002,0,1.7153285498000002,2.3983087456,-1.107,2.6414643362,0.0925,-1.107,1.1108578892,2.3058087456,0,2.3058087456
2019-07-30 23:30:00,1.779203432,-1.1085,2.0962674215,0.113,-1.1085,1.1142446993,1.666203432,0,1.666203432,2.3746021325,-1.1085,2.6205929744,0.113,-1.1085,1.1142446993,2.2616021325,0,2.2616021325
2019-07-31 00:00:00,1.7223932562000002,-1.1320000000000001,2.0610828535,0.1305,-1.1320000000000001,1.1394973673,1.5918932562,0,1.5918932562,2.357965836,-1.1320000000000001,2.6156121432,0.1305,-1.1320000000000001,1.1394973673,2.227465836,0,2.227465836
2019-07-31 00:30:00,1.6848466762,-1.1320000000000001,2.029810908,0.11900000000000001,-1.1320000000000001,1.1382376728999999,1.5658466762,0,1.5658466762,2.3317172501,-1.1320000000000001,2.5919740227,0.11900000000000001,-1.1320000000000001,1.1382376728999999,2.2127172501,0,2.2127172501
2019-07-31 01:00:00,1.6572445348,-1.1245,2.0027380503,0.105,-1.1245,1.1293915397,1.5522445348,0,1.5522445348,2.3164824711,-1.1245,2.5749934542,0.105,-1.1245,1.1293915397,2.2114824711,0,2.2114824711
2019-07-31 01:30:00,1.6933532084,-1.1305,2.0360440413,0.114,-1.1305,1.1362333607,1.5793532084000002,0,1.5793532084000002,2.3378784123,-1.1305,2.5968645942,0.114,-1.1305,1.1362333607,2.2238784123,0,2.2238784123
2019-07-31 02:00:00,1.7008018619,-1.125,2.0392037597,0.1405,-1.125,1.1337394983,1.5603018619,0,1.5603018619,2.346334773,-1.125,2.6020975899,0.1405,-1.125,1.1337394983,2.205834773,0,2.205834773
2019-07-31 02:30:00,1.6340376164000001,-1.104,1.9720281265000001,0.12150000000000001,-1.104,1.1106656788,1.5125376164,0,1.5125376164,2.2641291214,-1.104,2.5189475338,0.12150000000000001,-1.104,1.1106656788,2.1426291214,0,2.1426291214
2019-07-31 03:00:00,1.6501675642,-1.1175,1.9929523928,0.139,-1.1175,1.126111562,1.5111675642,0,1.5111675642,2.2875300453,-1.1175,2.5458986543,0.139,-1.1175,1.126111562,2.1485300453,0,2.1485300453
2019-07-31 03:30:00,1.6780885257,-1.114,2.0141939082,0.1375,-1.114,1.1224536739,1.5405885257,0,1.5405885257,2.3147128066000002,-1.114,2.5688307413,0.1375,-1.114,1.1224536739,2.1772128066,0,2.1772128066
2019-07-31 04:00:00,1.6539455051,-1.106,1.9896662368,0.121,-1.106,1.1125992091,1.5329455051,0,1.5329455051,2.2842233787,-1.106,2.5378952783,0.121,-1.106,1.1125992091,2.1632233787,0,2.1632233787
2019-07-31 04:30:00,1.6556213504000001,-1.104,1.9899492596,0.12,-1.104,1.1105025889,1.5356213504,0,1.5356213504,2.2859309205000002,-1.104,2.5385618317,0.12,-1.104,1.1105025889,2.1659309205,0,2.1659309205
2019-07-31 05:00:00,1.6747250478,-1.1,2.0036726244,0.11950000000000001,-1.1,1.1064719834,1.5552250478,0,1.5552250478,2.295947933,-1.1,2.5458548488,0.11950000000000001,-1.1,1.1064719834,2.176447933,0,2.176447933
2019-07-31 05:30:00,1.5091592678999999,-1.062,1.8453741344,0.1285,-1.062,1.069745881,1.3806592679,0,1.3806592679,2.1521249333,-1.062,2.3998928578,0.1285,-1.062,1.069745881,2.0236249333,0,2.0236249333
2019-07-31 06:00:00,1.4645716832,-1.048,1.8009092746,0.1135,-1.048,1.0541281943,1.3510716832,0,1.3510716832,2.1194755088,-1.048,2.364419682,0.1135,-1.048,1.0541281943,2.0059755088,0,2.0059755088
2019-07-31 06:30:00,1.5671982926,-1.039,1.8803274949,0.1155,-1.039,1.045400043,1.4516982926,0,1.4516982926,2.2123382014,-1.039,2.4441688397,0.1155,-1.039,1.045400043,2.0968382014,0,2.0968382014
2019-07-31 07:00:00,1.5919993062,-1.0485,1.9062565517,0.10400000000000001,-1.0485,1.0536452202,1.4879993062,0,1.4879993062,2.2522917151,-1.0485,2.4843852801,0.10400000000000001,-1.0485,1.0536452202,2.1482917151,0,2.1482917151
2019-07-31 07:30:00,1.6172218167999999,-1.012,1.9077605732,0.0975,-1.012,1.0166859151,1.5197218168000002,0,1.5197218168000002,2.2464381164000002,-1.012,2.4638644871,0.0975,-1.012,1.0166859151,2.1489381164,0,2.1489381164
2019-07-31 08:00:00,1.6610129091,-0.993,1.9352035769,0.0935,-0.993,0.9973922248,1.5675129091,0,1.5675129091,2.2897577445,-0.993,2.4958043851,0.0935,-0.993,0.9973922248,2.1962577445,0,2.1962577445
2019-07-31 08:30:00,1.5902231312000001,-1.0215,1.8900454643,0.10350000000000001,-1.0215,1.0267300035,1.4867231312,0,1.4867231312,2.8559028043,-1.0215,3.0330913402,0.10350000000000001,-1.0215,1.0267300035,2.7524028043,0,2.7524028043
2019-07-31 09:00:00,1.6468680861,-1.049,1.9525817507,0.122,-1.049,1.0560705469,1.5248680861000001,0,1.5248680861000001,2.977140264,-1.049,3.1565432282,0.122,-1.049,1.0560705469,2.855140264,0,2.855140264
2019-07-31 09:30:00,1.4592190067000002,-1.0105,1.7749451709000001,0.135,-1.0105,1.0194779301,1.3242190067,0,1.3242190067,2.864545103,-1.0105,3.0375531102,0.135,-1.0105,1.0194779301,2.729545103,0,2.729545103
2019-07-31 10:00:00,1.4762782354000001,-0.983,1.7736083075,0.136,-0.983,0.9923633407,1.3402782354,0,1.3402782354,2.8338444163,-0.983,2.99949382,0.136,-0.983,0.9923633407,2.6978444163,0,2.6978444163
2019-07-31 10:30:00,1.6792761554,-1.023,1.9663411215000002,0.15,-1.023,1.0339385862,1.5292761554,0,1.5292761554,2.4175538055,-1.023,2.6250895989,0.15,-1.023,1.0339385862,2.2675538055,0,2.2675538055
2019-07-31 11:00:00,1.7053793894,-1.134,2.0479928862,0.184,-1.134,1.1488307099,1.5213793894,0,1.5213793894,2.5094720256,-1.134,2.7537984399,0.184,-1.134,1.1488307099,2.3254720256,0,2.3254720256
2019-07-31 11:30:00,1.6488182338000001,-1.0795,1.9707668097000002,0.19,-1.0795,1.0960931758,1.4588182338,0,1.4588182338,2.4632293896,-1.0795,2.6893901308,0.19,-1.0795,1.0960931758,2.2732293896,0,2.2732293896
2019-07-31 12:00:00,1.4554941097,-1.0195,1.7770321757,0.1525,-1.0195,1.0308426165,1.3029941097,0,1.3029941097,2.3390804302,-1.0195,2.5516029294,0.1525,-1.0195,1.0308426165,2.1865804302,0,2.1865804302
2019-07-31 12:30:00,1.4990659758,-0.986,1.7942672042,0.166,-0.986,0.9998759923,1.3330659758,0,1.3330659758,2.3500467863,-0.986,2.5485124873,0.166,-0.986,0.9998759923,2.1840467863,0,2.1840467863
2019-07-31 13:00:00,1.5272782354,-1.023,1.8382349708999999,0.187,-1.023,1.0399509604,1.3402782354,0,1.3402782354,2.4048882878,-1.023,2.6134300596999998,0.187,-1.023,1.0399509604,2.2178882878,0,2.2178882878
2019-07-31 13:30:00,1.7847757408,-1.1265,2.1105512775,0.202,-1.1265,1.1444676710000001,1.5827757408,0,1.5827757408,2.5965689017,-1.1265,2.83040144,0.202,-1.1265,1.1444676710000001,2.3945689017,0,2.3945689017
2019-07-31 14:00:00,1.8935015864,-1.1915,2.2371903155,0.188,-1.1915,1.206240544,1.7055015864,0,1.7055015864,2.6914819885,-1.1915,2.9434244588,0.188,-1.1915,1.206240544,2.5034819885,0,2.5034819885
2019-07-31 14:30:00,1.8670436312,-1.1355,2.1852258855,0.16,-1.1355,1.1467171622,1.7070436312,0,1.7070436312,2.6327029261,-1.1355,2.8671388085,0.16,-1.1355,1.1467171622,2.4727029261,0,2.4727029261
2019-07-31 15:00:00,1.9121115334,-1.1125,2.2121995312,0.1245,-1.1125,1.1194447284,1.7876115334,0,1.7876115334,2.6255236888,-1.1125,2.8514962547,0.1245,-1.1125,1.1194447284,2.5010236888,0,2.5010236888
2019-07-31 15:30:00,1.8838099158000001,-1.1055,2.1842321417,0.1375,-1.1055,1.1140181776,1.7463099158,0,1.7463099158,2.5759394970000002,-1.1055,2.8031401218000003,0.1375,-1.1055,1.1140181776,2.438439497,0,2.438439497
2019-07-31 16:00:00,1.8830493574,-1.103,2.1823115915,0.10550000000000001,-1.103,1.1080339571,1.7775493573999999,0,1.7775493573999999,2.5656287568,-1.103,2.792679702,0.10550000000000001,-1.103,1.1080339571,2.4601287568,0,2.4601287568
2019-07-31 16:30:00,1.9624055852,-1.106,2.2526144102,0.0665,-1.106,1.1079974052,1.8959055852,0,1.8959055852,2.6137316867,-1.106,2.8381031218,0.0665,-1.106,1.1079974052,2.5472316867,0,2.5472316867
2019-07-31 17:00:00,2.0171193307,-1.114,2.3042930356999998,0.0505,-1.114,1.115144049,1.9666193307,0,1.9666193307,2.6478196516,-1.114,2.8726198682,0.0505,-1.114,1.115144049,2.5973196516,0,2.5973196516
2019-07-31 17:30:00,2.0834752748,-1.123,2.3668540768,0.04,-1.123,1.1237121518,2.0434752748,0,2.0434752748,2.6946543438,-1.123,2.9192963249,0.04,-1.123,1.1237121518,2.6546543438,0,2.6546543438
2019-07-31 18:00:00,2.0537888293,-1.1125,2.3357450215,0.0315,-1.1125,1.1129458657,2.0222888293,0,2.0222888293,2.6558879684,-1.1125,2.8794786248,0.0315,-1.1125,1.1129458657,2.6243879683999998,0,2.6243879683999998
2019-07-31 18:30:00,2.0813613396,-1.1175,2.3623867753,0.0175,-1.1175,1.1176370162,2.0638613396,0,2.0638613396,2.6866474521,-1.1175,2.9097905048,0.0175,-1.1175,1.1176370162,2.6691474521,0,2.6691474521
2019-07-31 19:00:00,2.0557050328,-1.1185,2.3402917407,0.015,-1.1185,1.1186005766,2.0407050328,0,2.0407050328,2.6616186673,-1.1185,2.8870843736,0.015,-1.1185,1.1186005766,2.6466186673000003,0,2.6466186673000003
2019-07-31 19:30:00,1.970965182,-1.1055,2.2598305243,0.0125,-1.1055,1.1055706671,1.958465182,0,1.958465182,2.5584934435999998,-1.1055,2.7871166016,0.0125,-1.1055,1.1055706671,2.5459934436,0,2.5459934436
2019-07-31 20:00:00,1.9902623045,-1.1005,2.2742568656,0.0085,-1.1005,1.1005328255,1.9817623045000001,0,1.9817623045000001,2.5689299138,-1.1005,2.7947273841999998,0.0085,-1.1005,1.1005328255,2.5604299138,0,2.5604299138
2019-07-31 20:30:00,1.970748758,-1.109,2.2613561566,0.0035,-1.109,1.109005523,1.9672487580000002,0,1.9672487580000002,2.534848954,-1.109,2.766828549,0.0035,-1.109,1.109005523,2.5313489540000003,0,2.5313489540000003
2019-07-31 21:00:00,1.9731091088000001,-1.1245,2.2710481733,0.0005,-1.1245,1.1245001112,1.9726091088,0,1.9726091088,2.5211098926,-1.1245,2.7605244684,0.0005,-1.1245,1.1245001112,2.5206098926,0,2.5206098926
2019-07-31 21:30:00,1.9758958925,-1.1275,2.2749551266,0.0015,-1.1275,1.1275009978,1.9743958925,0,1.9743958925,2.5243889250000002,-1.1275,2.764741524,0.0015,-1.1275,1.1275009978,2.522888925,0,2.522888925
2019-07-31 22:00:00,1.9402266888000002,-1.1265,2.2435422559,0.004,-1.1265,1.1265071016000001,1.9362266888000002,0,1.9362266888000002,2.5051561907,-1.1265,2.746781715,0.004,-1.1265,1.1265071016000001,2.5011561907,0,2.5011561907
2019-07-31 22:30:00,1.8489783978,-1.08,2.1412895917,0.0025,-1.08,1.0800028935000001,1.8464783978,0,1.8464783978,2.414327056,-1.08,2.644877149,0.0025,-1.08,1.0800028935000001,2.411827056,0,2.411827056
2019-07-31 23:00:00,1.7506569318,-1.05,2.0413965055,0.003,-1.05,1.0500042857,1.7476569318,0,1.7476569318,2.3072665276,-1.05,2.5349514452,0.003,-1.05,1.0500042857,2.3042665276,0,2.3042665276
2019-07-31 23:30:00,1.669992208,-1.0745,1.9858056865,0.003,-1.0745,1.074504188,1.666992208,0,1.666992208,2.2672708764,-1.0745,2.5089973051,0.003,-1.0745,1.074504188,2.2642708764,0,2.2642708764
