Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-01 00:00:00,1.6393372465,-1.08,1.9631165548,0.002,-1.08,1.0800018519,1.6373372465,0,1.6373372465,2.2399989565,-1.08,2.4867640269,0.002,-1.08,1.0800018519,2.2379989565,0,2.2379989565
2019-08-01 00:30:00,1.589590842,-1.077,1.9200854265,0.002,-1.077,1.077001857,1.587590842,0,1.587590842,2.1800005434,-1.077,2.4315286074999998,0.002,-1.077,1.077001857,2.1780005434,0,2.1780005434
2019-08-01 01:00:00,1.5816543689,-1.083,1.9169036342,0.0025,-1.083,1.0830028855,1.5791543689,0,1.5791543689,2.1902880161000002,-1.083,2.4434096245,0.0025,-1.083,1.0830028855,2.1877880161,0,2.1877880161
2019-08-01 01:30:00,1.583080886,-1.0955,1.9251663153,0.0025,-1.0955,1.0955028526,1.580580886,0,1.580580886,2.192262554,-1.0955,2.450741797,0.0025,-1.0955,1.0955028526,2.189762554,0,2.189762554
2019-08-01 02:00:00,1.5994590283,-1.0865,1.9335851244,0.002,-1.0865,1.0865018408,1.5974590282999999,0,1.5974590282999999,2.1897880161,-1.0865,2.444515045,0.002,-1.0865,1.0865018408,2.1877880161,0,2.1877880161
2019-08-01 02:30:00,1.6823150557000002,-1.0965,2.0081076158,0.001,-1.0965,1.096500456,1.6813150557,0,1.6813150557,2.2654104797,-1.0965,2.5168227771,0.001,-1.0965,1.096500456,2.2644104797,0,2.2644104797
2019-08-01 03:00:00,1.6993315018000001,-1.095,2.0215718026,0.0,-1.095,1.095,1.6993315018000001,0,1.6993315018000001,2.2901290093,-1.095,2.5384475333000003,0.0,-1.095,1.095,2.2901290093,0,2.2901290093
2019-08-01 03:30:00,1.7033851074,-1.1025,2.0290458531,0.001,-1.1025,1.1025004535,1.7023851074,0,1.7023851074,2.3065828862,-1.1025,2.5565271094,0.001,-1.1025,1.1025004535,2.3055828862,0,2.3055828862
2019-08-01 04:00:00,1.7054387129,-1.0745,2.0157061923,0.0,-1.0745,1.0745,1.7054387129,0,1.7054387129,2.2991266668,-1.0745,2.5378206556,0.0,-1.0745,1.0745,2.2991266668,0,2.2991266668
2019-08-01 04:30:00,1.7128375593,-1.0995,2.0353655088,0.0035,-1.0995,1.0995055707,1.7093375593,0,1.7093375593,2.3139774886,-1.0995,2.5619117994,0.0035,-1.0995,1.0995055707,2.3104774886,0,2.3104774886
2019-08-01 05:00:00,1.7077053636000001,-1.097,2.0296961863,0.005,-1.097,1.0970113947,1.7027053636,0,1.7027053636,2.3216884496,-1.097,2.5678096224,0.005,-1.097,1.0970113947,2.3166884496,0,2.3166884496
2019-08-01 05:30:00,1.7077522591,-1.0765,2.0187298057,0.0055000000000000005,-1.0765,1.0765140501000001,1.7022522591,0,1.7022522591,2.291635593,-1.0765,2.5318858467,0.0055000000000000005,-1.0765,1.0765140501000001,2.286135593,0,2.286135593
2019-08-01 06:00:00,1.7061474288,-1.0675,2.012584234,0.0085,-1.0675,1.0675338402,1.6976474288,0,1.6976474288,2.2771443047,-1.0675,2.5149438233,0.0085,-1.0675,1.0675338402,2.2686443047,0,2.2686443047
2019-08-01 06:30:00,1.7385612897,-1.0395,2.0256247452,0.0135,-1.0395,1.0395876586,1.7250612897000002,0,1.7250612897000002,2.2936569,-1.0395,2.5182180654,0.0135,-1.0395,1.0395876586,2.2801569,0,2.2801569
2019-08-01 07:00:00,1.7128933800000001,-1.013,1.9900182741,0.015,-1.013,1.0131110502,1.69789338,0,1.69789338,2.2701447007,-1.013,2.4859054611999998,0.015,-1.013,1.0131110502,2.2551447007,0,2.2551447007
2019-08-01 07:30:00,1.7210366618,-1.029,2.0051953,0.018500000000000003,-1.029,1.0291662888,1.7025366618,0,1.7025366618,2.68904591,-1.029,2.8792028247,0.018500000000000003,-1.029,1.0291662888,2.67054591,0,2.67054591
2019-08-01 08:00:00,1.6869066933,-1.016,1.9692410193,0.0315,-1.016,1.0164881947,1.6554066933,0,1.6554066933,2.8541435268,-1.016,3.0295859901,0.0315,-1.016,1.0164881947,2.8226435268000003,0,2.8226435268000003
2019-08-01 08:30:00,1.7782628134,-0.976,2.0284956577,0.052000000000000005,-0.976,0.9773842642,1.7262628134,0,1.7262628134,2.9095980441,-0.976,3.0689308852,0.052000000000000005,-0.976,0.9773842642,2.8575980441,0,2.8575980441
2019-08-01 09:00:00,1.8189403861,-0.9590000000000001,2.0562648487,0.08,-0.9590000000000001,0.9623310241,1.7389403861,0,1.7389403861,2.9375980441,-0.9590000000000001,3.0901720452,0.08,-0.9590000000000001,0.9623310241,2.8575980441,0,2.8575980441
2019-08-01 09:30:00,1.6693240256,-1.002,1.9469583207,0.095,-1.002,1.0064934178,1.5743240256000002,0,1.5743240256000002,2.8638874247,-1.002,3.0341152222,0.095,-1.002,1.0064934178,2.7688874247,0,2.7688874247
2019-08-01 10:00:00,1.6698407928,-1.0935,1.996023678,0.116,-1.0935,1.0996355078,1.5538407928,0,1.5538407928,2.9336673448,-1.0935,3.1308379613,0.116,-1.0935,1.0996355078,2.8176673448000003,0,2.8176673448000003
2019-08-01 10:30:00,1.503801782,-1.0625,1.8412838047000002,0.14350000000000002,-1.0625,1.0721466784,1.360301782,0,1.360301782,2.8275704555,-1.0625,3.0206060536,0.14350000000000002,-1.0625,1.0721466784,2.6840704555,0,2.6840704555
2019-08-01 11:00:00,1.3073708015,-1.06,1.6830978618999999,0.127,-1.06,1.0675809103,1.1803708015,0,1.1803708015,2.7560962021,-1.06,2.9529081048,0.127,-1.06,1.0675809103,2.6290962021,0,2.6290962021
2019-08-01 11:30:00,1.4846389785,-1.0815,1.8367893581999999,0.14450000000000002,-1.0815,1.0911106727,1.3401389785,0,1.3401389785,2.8571905166000002,-1.0815,3.0550253515,0.14450000000000002,-1.0815,1.0911106727,2.7126905166,0,2.7126905166
2019-08-01 12:00:00,1.4518831854,-1.1055,1.8248547981,0.178,-1.1055,1.1197384739,1.2738831854,0,1.2738831854,2.932367816,-1.1055,3.1338333169,0.178,-1.1055,1.1197384739,2.7543678160000002,0,2.7543678160000002
2019-08-01 12:30:00,1.4492902651000001,-1.1605,1.8566643537,0.1845,-1.1605,1.1750746785,1.2647902651,0,1.2647902651,3.0071954883,-1.1605,3.2233499585,0.1845,-1.1605,1.1750746785,2.8226954883,0,2.8226954883
2019-08-01 13:00:00,1.4174292007,-1.1625,1.8331698746,0.20650000000000002,-1.1625,1.1806983103,1.2109292007,0,1.2109292007,3.0271113115,-1.1625,3.2426546443,0.20650000000000002,-1.1625,1.1806983103,2.8206113115,0,2.8206113115
2019-08-01 13:30:00,1.5405761921,-1.1675,1.932985063,0.2015,-1.1675,1.1847609464,1.3390761921,0,1.3390761921,3.0898575344,-1.1675,3.3030706673,0.2015,-1.1675,1.1847609464,2.8883575344,0,2.8883575344
2019-08-01 14:00:00,1.6713464680999999,-1.1965,2.0554832197,0.2165,-1.1965,1.2159294799,1.4548464681,0,1.4548464681,3.1592515508,-1.1965,3.3782366127,0.2165,-1.1965,1.2159294799,2.9427515508,0,2.9427515508
2019-08-01 14:30:00,1.7363594699,-1.216,2.1198113616,0.213,-1.216,1.2345140744,1.5233594699,0,1.5233594699,3.2017562059,-1.216,3.424893984,0.213,-1.216,1.2345140744,2.9887562059,0,2.9887562059
2019-08-01 15:00:00,1.7660582522000001,-1.211,2.1413740333,0.213,-1.211,1.2295893623,1.5530582522,0,1.5530582522,3.2201194085,-1.211,3.4403037664,0.213,-1.211,1.2295893623,3.0071194085,0,3.0071194085
2019-08-01 15:30:00,1.7642191532,-1.2085,2.1384437029,0.197,-1.2085,1.2244514078,1.5672191532,0,1.5672191532,3.2120438874,-1.2085,3.4318651175,0.197,-1.2085,1.2244514078,3.0150438874,0,3.0150438874
2019-08-01 16:00:00,1.7103594699,-1.2025000000000001,2.0907739634,0.187,-1.2025000000000001,1.2169532653,1.5233594699,0,1.5233594699,3.1997160111,-1.2025000000000001,3.4182142709,0.187,-1.2025000000000001,1.2169532653,3.0127160111,0,3.0127160111
2019-08-01 16:30:00,1.6934510991,-1.123,2.0319708721,0.178,-1.123,1.137019349,1.5154510990999999,0,1.5154510990999999,3.144942758,-1.123,3.3394301836,0.178,-1.123,1.137019349,2.966942758,0,2.966942758
2019-08-01 17:00:00,1.7637865132,-1.112,2.0850627962,0.1605,-1.112,1.1235231417,1.6032865132,0,1.6032865132,3.1615544594,-1.112,3.3514132243,0.1605,-1.112,1.1235231417,3.0010544594,0,3.0010544594
2019-08-01 17:30:00,1.9786742955,-1.1225,2.2748974082,0.138,-1.1225,1.1309510378,1.8406742955,0,1.8406742955,2.8505550702,-1.1225,3.0636041615,0.138,-1.1225,1.1309510378,2.7125550702,0,2.7125550702
2019-08-01 18:00:00,2.1036984359,-1.113,2.3799823758,0.12350000000000001,-1.113,1.1198309024,1.9801984359,0,1.9801984359,2.7542220781999998,-1.113,2.9706073884,0.12350000000000001,-1.113,1.1198309024,2.6307220782,0,2.6307220782
2019-08-01 18:30:00,2.1119183811,-1.1205,2.3907570974,0.0775,-1.1205,1.1231769674,2.0344183811,0,2.0344183811,2.7372898744,-1.1205,2.9577484861,0.0775,-1.1205,1.1231769674,2.6597898744,0,2.6597898744
2019-08-01 19:00:00,2.0653424058,-1.106,2.3428348754,0.07050000000000001,-1.106,1.1082446706,1.9948424058,0,1.9948424058,2.6880345897,-1.106,2.9066761009,0.07050000000000001,-1.106,1.1082446706,2.6175345897,0,2.6175345897
2019-08-01 19:30:00,2.0520505085,-1.0905,2.3238118554,0.05,-1.0905,1.0916456614,2.0020505085,0,2.0020505085,2.6597848748,-1.0905,2.874655776,0.05,-1.0905,1.0916456614,2.6097848748,0,2.6097848748
2019-08-01 20:00:00,1.9702045158,-1.0985,2.2557500048,0.028,-1.0985,1.0988567923,1.9422045158,0,1.9422045158,2.5927155272,-1.0985,2.8158259987000003,0.028,-1.0985,1.0988567923,2.5647155272,0,2.5647155272
2019-08-01 20:30:00,1.9377192447,-1.0725,2.2147261956,0.0095,-1.0725,1.0725420738,1.9282192447000002,0,1.9282192447000002,2.5339654377,-1.0725,2.7515881031,0.0095,-1.0725,1.0725420738,2.5244654377,0,2.5244654377
2019-08-01 21:00:00,1.9581118445,-1.0695000000000001,2.231150431,0.002,-1.0695000000000001,1.06950187,1.9561118445,0,1.9561118445,2.542527784,-1.0695000000000001,2.7583106754999998,0.002,-1.0695000000000001,1.06950187,2.540527784,0,2.540527784
2019-08-01 21:30:00,1.961432185,-1.0805,2.2393517960000002,0.0,-1.0805,1.0805,1.961432185,0,1.961432185,2.5497325949,-1.0805,2.7692267071,0.0,-1.0805,1.0805,2.5497325949,0,2.5497325949
2019-08-01 22:00:00,1.9551916059,-1.0685,2.2281082707,0.0,-1.0685,1.0685,1.9551916059,0,1.9551916059,2.5466446947,-1.0685,2.7617189305,0.0,-1.0685,1.0685,2.5466446947,0,2.5466446947
2019-08-01 22:30:00,1.9177585239,-1.0665,2.1943609562,0.0,-1.0665,1.0665,1.9177585239,0,1.9177585239,2.5174781715,-1.0665,2.7340663112,0.0,-1.0665,1.0665,2.5174781715,0,2.5174781715
2019-08-01 23:00:00,1.7271049365,-1.0325,2.0121997196,0.0,-1.0325,1.0325,1.7271049365,0,1.7271049365,2.3643977891,-1.0325,2.5800064254,0.0,-1.0325,1.0325,2.3643977891,0,2.3643977891
2019-08-01 23:30:00,1.8401688831,-1.0385,2.1129845641,0.0,-1.0385,1.0385,1.8401688831,0,1.8401688831,2.4268681852,-1.0385,2.6397294252,0.0,-1.0385,1.0385,2.4268681852,0,2.4268681852
2019-08-02 00:00:00,1.6925358004,-1.0435,1.9883585406000002,0.0,-1.0435,1.0435,1.6925358004,0,1.6925358004,2.309897598,-1.0435,2.5346635207,0.0,-1.0435,1.0435,2.309897598,0,2.309897598
2019-08-02 00:30:00,1.6458792014,-1.0625,1.9590366499,0.0,-1.0625,1.0625,1.6458792014,0,1.6458792014,2.2327894673,-1.0625,2.4727019746,0.0,-1.0625,1.0625,2.2327894673,0,2.2327894673
2019-08-02 01:00:00,1.6582460442,-1.048,1.9616533698,0.0,-1.048,1.048,1.6582460442,0,1.6582460442,2.2331573549,-1.048,2.466839227,0.0,-1.048,1.048,2.2331573549,0,2.2331573549
2019-08-02 01:30:00,1.6922798033,-1.052,1.992615099,0.0,-1.052,1.052,1.6922798033,0,1.6922798033,2.2609061945,-1.052,2.4936721557,0.0,-1.052,1.052,2.2609061945,0,2.2609061945
2019-08-02 02:00:00,1.7010886673,-1.0615,2.005114686,0.0,-1.0615,1.0615,1.7010886673,0,1.7010886673,2.2702346737,-1.0615,2.5061419999,0.0,-1.0615,1.0615,2.2702346737,0,2.2702346737
2019-08-02 02:30:00,1.6859524485000001,-1.0725,1.9981721419,0.0,-1.0725,1.0725,1.6859524485000001,0,1.6859524485000001,2.2664042434000002,-1.0725,2.5073580607,0.0,-1.0725,1.0725,2.2664042434000002,0,2.2664042434000002
2019-08-02 03:00:00,1.5877699361,-1.0755,1.9177365876999999,0.0,-1.0755,1.0755,1.5877699361,0,1.5877699361,2.1853925898,-1.0755,2.4357013408,0.0,-1.0755,1.0755,2.1853925898,0,2.1853925898
2019-08-02 03:30:00,1.5651694443,-1.0615,1.8911736143,0.0,-1.0615,1.0615,1.5651694443,0,1.5651694443,2.1683107583,-1.0615,2.4141983752,0.0,-1.0615,1.0615,2.1683107583,0,2.1683107583
2019-08-02 04:00:00,1.5380998289,-1.0485,1.8614788029,0.001,-1.0485,1.0485004769,1.5370998289,0,1.5370998289,2.1508464039,-1.0485,2.3928001386,0.001,-1.0485,1.0485004769,2.1498464039,0,2.1498464039
2019-08-02 04:30:00,1.4905734801000001,-1.028,1.8106886258000001,0.0,-1.028,1.028,1.4905734801000001,0,1.4905734801000001,2.1103625737,-1.028,2.3474271431,0.0,-1.028,1.028,2.1103625737,0,2.1103625737
2019-08-02 05:00:00,1.4919163391,-1.033,1.8146358761,0.0,-1.033,1.033,1.4919163391,0,1.4919163391,2.1122603817,-1.033,2.3513257793,0.0,-1.033,1.033,2.1122603817,0,2.1122603817
2019-08-02 05:30:00,1.4404677622,-1.0005,1.7538379697000002,0.001,-1.0005,1.0005004997,1.4394677622,0,1.4394677622,2.0753412862,-1.0005,2.3039187712,0.001,-1.0005,1.0005004997,2.0743412862,0,2.0743412862
2019-08-02 06:00:00,1.4452610845,-1.015,1.7660703844,0.0045000000000000005,-1.015,1.0150099753,1.4407610845,0,1.4407610845,2.080701682,-1.015,2.3150690032,0.0045000000000000005,-1.015,1.0150099753,2.076201682,0,2.076201682
2019-08-02 06:30:00,1.5163971040000002,-0.995,1.8136937936000002,0.0045000000000000005,-0.995,0.9950101758000001,1.511897104,0,1.511897104,2.1117286009,-0.995,2.3343998552,0.0045000000000000005,-0.995,0.9950101758000001,2.1072286009,0,2.1072286009
2019-08-02 07:00:00,1.5116459660000001,-0.9545,1.7877762098,0.02,-0.9545,0.9547095108,1.491645966,0,1.491645966,2.0945877571000002,-0.9545,2.3018184381,0.02,-0.9545,0.9547095108,2.0745877571,0,2.0745877571
2019-08-02 07:30:00,1.6472530753,-0.9580000000000001,1.9055725371,0.024,-0.9580000000000001,0.9583005792,1.6232530753,0,1.6232530753,2.217922074,-0.9580000000000001,2.4159764747,0.024,-0.9580000000000001,0.9583005792,2.193922074,0,2.193922074
2019-08-02 08:00:00,1.667601343,-0.9560000000000001,1.9221941211,0.0345,-0.9560000000000001,0.9566223131,1.633101343,0,1.633101343,2.2472347438,-0.9560000000000001,2.4421302164,0.0345,-0.9560000000000001,0.9566223131,2.2127347438,0,2.2127347438
2019-08-02 08:30:00,1.7567875910000001,-0.9480000000000001,1.9962481409000001,0.0505,-0.9480000000000001,0.9493441157,1.7062875910000002,0,1.7062875910000002,2.3194692374,-0.9480000000000001,2.5057217609,0.0505,-0.9480000000000001,0.9493441157,2.2689692374,0,2.2689692374
2019-08-02 09:00:00,1.6536161757999999,-0.8635,1.8654969062000002,0.07150000000000001,-0.8635,0.8664551344,1.5821161758,0,1.5821161758,2.2387886751,-0.8635,2.3995430777,0.07150000000000001,-0.8635,0.8664551344,2.1672886751,0,2.1672886751
2019-08-02 09:30:00,1.6917473717,-0.897,1.9148415521,0.0945,-0.897,0.9019641068,1.5972473717,0,1.5972473717,2.2727835605,-0.897,2.4433898814,0.0945,-0.897,0.9019641068,2.1782835605,0,2.1782835605
2019-08-02 10:00:00,1.4114178592,-0.9540000000000001,1.7035892619,0.115,-0.9540000000000001,0.9609063430000001,1.2964178592,0,1.2964178592,2.136541969,-0.9540000000000001,2.3398563172999998,0.115,-0.9540000000000001,0.9609063430000001,2.021541969,0,2.021541969
2019-08-02 10:30:00,1.3461833787,-0.907,1.6232247808,0.134,-0.907,0.9168451341,1.2121833787,0,1.2121833787,2.0712234841,-0.907,2.2611094005,0.134,-0.907,0.9168451341,1.9372234841,0,1.9372234841
2019-08-02 11:00:00,1.3245249175,-0.9655,1.6390718432,0.1585,-0.9655,0.9784234768000001,1.1660249175,0,1.1660249175,2.1165612677,-0.9655,2.3263752599,0.1585,-0.9655,0.9784234768000001,1.9580612677,0,1.9580612677
2019-08-02 11:30:00,1.4573674191000001,-0.966,1.7484495401,0.17350000000000002,-0.966,0.9814572074000001,1.2838674191,0,1.2838674191,2.2263744217,-0.966,2.4269114252,0.17350000000000002,-0.966,0.9814572074000001,2.0528744217,0,2.0528744217
2019-08-02 12:00:00,1.4883358827,-0.9725,1.7778919961000001,0.17650000000000002,-0.9725,0.9883868170000001,1.3118358827,0,1.3118358827,2.2683618462,-0.9725,2.4680400554,0.17650000000000002,-0.9725,0.9883868170000001,2.0918618462,0,2.0918618462
2019-08-02 12:30:00,1.7075725589,-1.039,1.9988309193,0.1915,-1.039,1.0565004733,1.5160725589,0,1.5160725589,2.4390799687999998,-1.039,2.6511567464,0.1915,-1.039,1.0565004733,2.2475799688,0,2.2475799688
2019-08-02 13:00:00,1.8521912543,-1.151,2.180691047,0.1645,-1.151,1.1626956824999999,1.6876912543,0,1.6876912543,2.5715119547,-1.151,2.8173524333,0.1645,-1.151,1.1626956824999999,2.4070119547,0,2.4070119547
2019-08-02 13:30:00,1.8731188453,-1.11,2.1773089373,0.1655,-1.11,1.1222701324,1.7076188453,0,1.7076188453,2.5650187564999998,-1.11,2.7948919873999998,0.1655,-1.11,1.1222701324,2.3995187565,0,2.3995187565
2019-08-02 14:00:00,1.8016703357,-1.1015,2.1117097927,0.198,-1.1015,1.1191542566,1.6036703357,0,1.6036703357,2.5201487397999998,-1.1015,2.7503548717,0.198,-1.1015,1.1191542566,2.3221487398000002,0,2.3221487398000002
2019-08-02 14:30:00,1.8052340528,-1.129,2.129204308,0.1535,-1.129,1.1393872257,1.6517340528000002,0,1.6517340528000002,2.5319452408,-1.129,2.7722531815,0.1535,-1.129,1.1393872257,2.3784452408,0,2.3784452408
2019-08-02 15:00:00,1.8296916147000002,-1.1225,2.1465734684,0.17200000000000001,-1.1225,1.1356012725,1.6576916147,0,1.6576916147,2.5590084999,-1.1225,2.7943748411,0.17200000000000001,-1.1225,1.1356012725,2.3870084999,0,2.3870084999
2019-08-02 15:30:00,1.8553285498,-1.1215,2.1679497867,0.14,-1.1215,1.1302045169000001,1.7153285498000002,0,1.7153285498000002,2.5635956483999998,-1.1215,2.7981752801,0.14,-1.1215,1.1302045169000001,2.4235956484,0,2.4235956484
2019-08-02 16:00:00,1.8589754587,-1.1360000000000001,2.1785971991,0.117,-1.1360000000000001,1.1420091944,1.7419754587,0,1.7419754587,2.5798740574,-1.1360000000000001,2.818908681,0.117,-1.1360000000000001,1.1420091944,2.4628740574,0,2.4628740574
2019-08-02 16:30:00,1.9830228375,-1.1219999999999999,2.2784344568,0.1635,-1.1219999999999999,1.1338501885,1.8195228375,0,1.8195228375,2.6750062335,-1.1219999999999999,2.900783058,0.1635,-1.1219999999999999,1.1338501885,2.5115062335,0,2.5115062335
2019-08-02 17:00:00,2.046186905,-1.1225,2.3338567008,0.1315,-1.1225,1.1301763137,1.914686905,0,1.914686905,2.707582457,-1.1225,2.9310423080000003,0.1315,-1.1225,1.1301763137,2.576082457,0,2.576082457
2019-08-02 17:30:00,2.0873163576,-1.1125,2.3652792281,0.1335,-1.1125,1.1204813698,1.9538163576,0,1.9538163576,2.7304339238,-1.1125,2.9483767843,0.1335,-1.1125,1.1204813698,2.5969339238,0,2.5969339238
2019-08-02 18:00:00,2.1090462186,-1.101,2.3791336558,0.1005,-1.101,1.1055773379,2.0085462186,0,2.0085462186,2.7306077198,-1.101,2.9442179809,0.1005,-1.101,1.1055773379,2.6301077198,0,2.6301077198
2019-08-02 18:30:00,2.0537218551,-1.098,2.3288146036,0.059000000000000004,-1.098,1.0995840123,1.9947218550999999,0,1.9947218550999999,2.6646418093,-1.098,2.8819993011,0.059000000000000004,-1.098,1.0995840123,2.6056418093,0,2.6056418093
2019-08-02 19:00:00,2.0420721067,-1.1085,2.3235384092,0.0205,-1.1085,1.1086895418,2.0215721067,0,2.0215721067,2.6334029127000003,-1.1085,2.8571984794,0.0205,-1.1085,1.1086895418,2.6129029127,0,2.6129029127
2019-08-02 19:30:00,1.8991991744,-1.1045,2.1970156472,0.017,-1.1045,1.1046308207,1.8821991744000002,0,1.8821991744000002,2.9309253756,-1.1045,3.1321308733,0.017,-1.1045,1.1046308207,2.9139253756,0,2.9139253756
2019-08-02 20:00:00,1.8695872052,-1.097,2.167663562,0.0045000000000000005,-1.097,1.0970092297,1.8650872052,0,1.8650872052,3.0139711871,-1.097,3.207402581,0.0045000000000000005,-1.097,1.0970092297,3.0094711871,0,3.0094711871
2019-08-02 20:30:00,1.7970229788,-1.0955,2.1046167908,0.002,-1.0955,1.0955018256,1.7950229788,0,1.7950229788,2.96031039,-1.0955,3.156510392,0.002,-1.0955,1.0955018256,2.9583103900000003,0,2.9583103900000003
2019-08-02 21:00:00,1.7368846150000001,-1.089,2.0500461375,0.0,-1.089,1.089,1.7368846150000001,0,1.7368846150000001,2.9098095033,-1.089,3.1069136366,0.0,-1.089,1.089,2.9098095033,0,2.9098095033
2019-08-02 21:30:00,1.8783917802999999,-1.1,2.1767764424,0.0,-1.1,1.1,1.8783917802999999,0,1.8783917802999999,3.0191433052,-1.1,3.2132890156,0.0,-1.1,1.1,3.0191433052,0,3.0191433052
2019-08-02 22:00:00,1.8397123145,-1.094,2.1404152401,0.0,-1.094,1.094,1.8397123145,0,1.8397123145,2.9893456228,-1.094,3.1832409981,0.0,-1.094,1.094,2.9893456228,0,2.9893456228
2019-08-02 22:30:00,1.6692438740000002,-1.092,1.9947027625,0.0,-1.092,1.092,1.6692438740000002,0,1.6692438740000002,2.8957845683,-1.092,3.0948396187,0.0,-1.092,1.092,2.8957845683,0,2.8957845683
2019-08-02 23:00:00,1.7164762067,-1.0935,2.0351984714,0.0,-1.0935,1.0935,1.7164762067,0,1.7164762067,2.9280277333,-1.0935,3.125554136,0.0,-1.0935,1.0935,2.9280277333,0,2.9280277333
2019-08-02 23:30:00,1.6737422702,-1.0815,1.9927507213000002,0.001,-1.0815,1.0815004623,1.6727422702,0,1.6727422702,2.9253031312,-1.0815,3.1188203955000002,0.001,-1.0815,1.0815004623,2.9243031312000003,0,2.9243031312000003
2019-08-03 00:00:00,1.6792373325,-1.108,2.0118404556,0.0035,-1.108,1.108005528,1.6757373325,0,1.6757373325,2.9330297677,-1.108,3.1353353279,0.0035,-1.108,1.108005528,2.9295297677,0,2.9295297677
2019-08-03 00:30:00,1.6812323947,-1.1165,2.0181958813,0.0025,-1.1165,1.1165027989,1.6787323947,0,1.6787323947,2.8082967346,-1.1165,3.0221023807,0.0025,-1.1165,1.1165027989,2.8057967346,0,2.8057967346
2019-08-03 01:00:00,1.8140011034999999,-1.0915,2.1170668987,0.0015,-1.0915,1.0915010307,1.8125011035,0,1.8125011035,2.4077481203,-1.0915,2.6436004351999998,0.0015,-1.0915,1.0915010307,2.4062481203,0,2.4062481203
2019-08-03 01:30:00,1.791916158,-1.0555,2.079673957,0.0045000000000000005,-1.0555,1.0555095926,1.787416158,0,1.787416158,2.3574830546,-1.0555,2.5829840501,0.0045000000000000005,-1.0555,1.0555095926,2.3529830546,0,2.3529830546
2019-08-03 02:00:00,1.8213799039,-1.065,2.109893304,0.0105,-1.065,1.0650517593,1.8108799039,0,1.8108799039,2.3897911744,-1.065,2.6163575553,0.0105,-1.065,1.0650517593,2.3792911744,0,2.3792911744
2019-08-03 02:30:00,1.8095986263000001,-1.07,2.1022719112,0.015,-1.07,1.070105135,1.7945986263,0,1.7945986263,2.3799040675,-1.07,2.6093760501,0.015,-1.07,1.070105135,2.3649040675,0,2.3649040675
2019-08-03 03:00:00,1.7877947927000002,-1.077,2.0871366081,0.018000000000000002,-1.077,1.0771504073,1.7697947927,0,1.7697947927,2.3679121286,-1.077,2.6013336673,0.018000000000000002,-1.077,1.0771504073,2.3499121286,0,2.3499121286
2019-08-03 03:30:00,1.7886372641000001,-1.0725,2.0855405804,0.022,-1.0725,1.0727256173,1.7666372640999999,0,1.7666372640999999,2.3677233369,-1.0725,2.599301839,0.022,-1.0725,1.0727256173,2.3457233369,0,2.3457233369
2019-08-03 04:00:00,1.7225381832000002,-1.0735000000000001,2.0296650075,0.0325,-1.0735000000000001,1.0739918529,1.6900381832,0,1.6900381832,2.3163378544,-1.0735000000000001,2.5530028017,0.0325,-1.0735000000000001,1.0739918529,2.2838378544,0,2.2838378544
2019-08-03 04:30:00,1.6150882449,-1.0745,1.9398608942000002,0.029500000000000002,-1.0745,1.0749048795,1.5855882449,0,1.5855882449,2.2410933224,-1.0745,2.4853670814,0.029500000000000002,-1.0745,1.0749048795,2.2115933224,0,2.2115933224
2019-08-03 05:00:00,1.6105014251,-1.074,1.9357662153000001,0.0235,-1.074,1.0742570689,1.5870014251,0,1.5870014251,2.2350933224,-1.074,2.479741551,0.0235,-1.074,1.0742570689,2.2115933224,0,2.2115933224
2019-08-03 05:30:00,1.4694120332,-1.0355,1.7976184171,0.029500000000000002,-1.0355,1.0359201224,1.4399120332,0,1.4399120332,2.1254148451,-1.0355,2.3642437509,0.029500000000000002,-1.0355,1.0359201224,2.0959148451,0,2.0959148451
2019-08-03 06:00:00,1.5155301779,-1.034,1.8346628356,0.023,-1.034,1.0342557711,1.4925301779,0,1.4925301779,2.1443184879,-1.034,2.3806002977,0.023,-1.034,1.0342557711,2.1213184879,0,2.1213184879
2019-08-03 06:30:00,1.6012828028000001,-1.0365,1.9074692303,0.027,-1.0365,1.0368516046,1.5742828028,0,1.5742828028,2.2010098983,-1.0365,2.4328536377,0.027,-1.0365,1.0368516046,2.1740098983,0,2.1740098983
2019-08-03 07:00:00,1.6170074030000001,-1.0135,1.9083750133000001,0.035,-1.0135,1.0141041613,1.582007403,0,1.582007403,2.2042429481,-1.0135,2.4260810424,0.035,-1.0135,1.0141041613,2.1692429481,0,2.1692429481
2019-08-03 07:30:00,1.6590382149,-1.013,1.9438561671,0.037,-1.013,1.0136754905,1.6220382148999999,0,1.6220382148999999,2.2293779507,-1.013,2.4487333556,0.037,-1.013,1.0136754905,2.1923779507,0,2.1923779507
2019-08-03 08:00:00,1.7628293269,-1.0325,2.0429448074,0.0425,-1.0325,1.0333743271,1.7203293269,0,1.7203293269,2.3386506571,-1.0325,2.5564317214,0.0425,-1.0325,1.0333743271,2.2961506571,0,2.2961506571
2019-08-03 08:30:00,1.7751644732,-1.029,2.0518406144,0.0425,-1.029,1.0298772985,1.7326644732,0,1.7326644732,2.3408146814,-1.029,2.5570010506000003,0.0425,-1.029,1.0298772985,2.2983146814,0,2.2983146814
2019-08-03 09:00:00,1.7557677595,-1.0235,2.0323072296,0.0505,-1.0235,1.0247450903,1.7052677594999999,0,1.7052677594999999,2.3189572432,-1.0235,2.5347810449,0.0505,-1.0235,1.0247450903,2.2684572432,0,2.2684572432
2019-08-03 09:30:00,1.62983922,-0.9955,1.9098157327,0.046,-0.9955,0.9965622158,1.58383922,0,1.58383922,2.2144359856,-0.9955,2.4279100033,0.046,-0.9955,0.9965622158,2.1684359856,0,2.1684359856
2019-08-03 10:00:00,1.6270196585,-1.07,1.9473297022,0.0475,-1.07,1.0710538035,1.5795196585,0,1.5795196585,2.2601561087,-1.07,2.500641045,0.0475,-1.07,1.0710538035,2.2126561087,0,2.2126561087
2019-08-03 10:30:00,1.5993984757000002,-1.0625,1.9201514873,0.0575,-1.0625,1.0640547448,1.5418984757,0,1.5418984757,2.2290399938,-1.0625,2.4693168173,0.0575,-1.0625,1.0640547448,2.1715399938,0,2.1715399938
2019-08-03 11:00:00,1.6814502042,-1.088,2.0027528028,0.10400000000000001,-1.088,1.0929592856,1.5774502042,0,1.5774502042,2.3165736631,-1.088,2.5593470919,0.10400000000000001,-1.088,1.0929592856,2.2125736631,0,2.2125736631
2019-08-03 11:30:00,1.6840218417,-1.103,2.0130917921,0.14350000000000002,-1.103,1.1122954868,1.5405218417,0,1.5405218417,2.3399687083,-1.103,2.5869021156,0.14350000000000002,-1.103,1.1122954868,2.1964687083,0,2.1964687083
2019-08-03 12:00:00,1.8102991292000001,-1.1085,2.1227235306,0.147,-1.1085,1.1182044759,1.6632991292,0,1.6632991292,2.4342413342,-1.1085,2.6747529088,0.147,-1.1085,1.1182044759,2.2872413342,0,2.2872413342
2019-08-03 12:30:00,1.7439242318,-1.1085,2.0664084727,0.1845,-1.1085,1.1237493048,1.5594242318,0,1.5594242318,2.3973765988,-1.1085,2.6412472066,0.1845,-1.1085,1.1237493048,2.2128765988,0,2.2128765988
2019-08-03 13:00:00,1.7423393173,-1.1285,2.0758753687000002,0.18150000000000002,-1.1285,1.1430024059,1.5608393173000001,0,1.5608393173000001,2.4047964433,-1.1285,2.6564182998,0.18150000000000002,-1.1285,1.1430024059,2.2232964433,0,2.2232964433
2019-08-03 13:30:00,1.8192360628,-1.1325,2.1429363272,0.20650000000000002,-1.1325,1.151172663,1.6127360628,0,1.6127360628,2.5075766096,-1.1325,2.7514535619,0.20650000000000002,-1.1325,1.151172663,2.3010766096,0,2.3010766096
2019-08-03 14:00:00,1.7737375074,-1.1400000000000001,2.1084934776,0.1945,-1.1400000000000001,1.1564731947,1.5792375074,0,1.5792375074,2.482750427,-1.1400000000000001,2.731968097,0.1945,-1.1400000000000001,1.1564731947,2.288250427,0,2.288250427
2019-08-03 14:30:00,1.7646424955,-1.1315,2.0962479307,0.1665,-1.1315,1.1436846156,1.5981424954999999,0,1.5981424954999999,2.454750427,-1.1315,2.7029783404,0.1665,-1.1315,1.1436846156,2.288250427,0,2.288250427
2019-08-03 15:00:00,1.7642615324,-1.1235,2.0916192303,0.1695,-1.1235,1.1362141083,1.5947615324000002,0,1.5947615324000002,2.4562237974,-1.1235,2.7009790064,0.1695,-1.1235,1.1362141083,2.2867237974,0,2.2867237974
2019-08-03 15:30:00,1.7720751029000001,-1.124,2.0984818728,0.14,-1.124,1.1326853049,1.6320751029,0,1.6320751029,2.4480155516,-1.124,2.6937253276,0.14,-1.124,1.1326853049,2.3080155516,0,2.3080155516
2019-08-03 16:00:00,1.8439580173999999,-1.1085,2.1515002719,0.12150000000000001,-1.1085,1.1151387806,1.7224580174000002,0,1.7224580174000002,2.5042268703,-1.1085,2.7385989973,0.12150000000000001,-1.1085,1.1151387806,2.3827268703,0,2.3827268703
2019-08-03 16:30:00,1.9105448682000001,-1.092,2.2006012118,0.07050000000000001,-1.092,1.0942733891,1.8400448682000001,0,1.8400448682000001,2.5332145355,-1.092,2.7585575729,0.07050000000000001,-1.092,1.0942733891,2.4627145355,0,2.4627145355
2019-08-03 17:00:00,2.0348980261,-1.118,2.3217954209,0.08600000000000001,-1.118,1.1213028137,1.9488980261000002,0,1.9488980261000002,2.6477767566,-1.118,2.8741339135,0.08600000000000001,-1.118,1.1213028137,2.5617767566,0,2.5617767566
2019-08-03 17:30:00,2.104458839,-1.1280000000000001,2.3877041284000002,0.101,-1.1280000000000001,1.1325126931,2.003458839,0,2.003458839,2.7064374273,-1.1280000000000001,2.9320961014,0.101,-1.1280000000000001,1.1325126931,2.6054374273,0,2.6054374273
2019-08-03 18:00:00,2.0436569228,-1.1035,2.3225515857,0.091,-1.1035,1.1072457948,1.9526569228000001,0,1.9526569228000001,2.6355184291000002,-1.1035,2.8572136147,0.091,-1.1035,1.1072457948,2.5445184291,0,2.5445184291
2019-08-03 18:30:00,1.9967497419,-1.106,2.2825962262,0.0965,-1.106,1.1102018961,1.9002497419000002,0,1.9002497419000002,2.5984917320000003,-1.106,2.8240742344000003,0.0965,-1.106,1.1102018961,2.501991732,0,2.501991732
2019-08-03 19:00:00,1.9726303146,-1.0965,2.2568966765000003,0.0675,-1.0965,1.0985756688,1.9051303146,0,1.9051303146,2.5527906053000002,-1.0965,2.7783182188,0.0675,-1.0965,1.0985756688,2.4852906053,0,2.4852906053
2019-08-03 19:30:00,2.0004209679,-1.092,2.2790673638,0.0345,-1.092,1.0925448503,1.9659209679,0,1.9659209679,2.5664894664,-1.092,2.7891454212999998,0.0345,-1.092,1.0925448503,2.5319894663999998,0,2.5319894663999998
2019-08-03 20:00:00,2.008823313,-1.1025,2.2914792936,0.0205,-1.1025,1.1026905731,1.988323313,0,1.988323313,2.5858790758,-1.1025,2.8110988678,0.0205,-1.1025,1.1026905731,2.5653790758,0,2.5653790758
2019-08-03 20:30:00,1.8832504936,-1.0945,2.1782017059,0.0165,-1.0945,1.0946243648,1.8667504936000001,0,1.8667504936000001,2.485429307,-1.0945,2.7157483481,0.0165,-1.0945,1.0946243648,2.468929307,0,2.468929307
2019-08-03 21:00:00,1.9623951678,-1.102,2.2506440844,0.0125,-1.102,1.1020708915,1.9498951678,0,1.9498951678,2.5459504512,-1.102,2.7742147898000002,0.0125,-1.102,1.1020708915,2.5334504512000002,0,2.5334504512000002
2019-08-03 21:30:00,1.9784163363,-1.105,2.2660883036,0.016,-1.105,1.105115831,1.9624163363,0,1.9624163363,2.5601609337999998,-1.105,2.7884492118,0.016,-1.105,1.105115831,2.5441609337999997,0,2.5441609337999997
2019-08-03 22:00:00,1.9516010739,-1.1095,2.2449358569,0.02,-1.1095,1.1096802467,1.9316010739,0,1.9316010739,2.5497260224,-1.1095,2.7806641364,0.02,-1.1095,1.1096802467,2.5297260224,0,2.5297260224
2019-08-03 22:30:00,1.9619282509,-1.11,2.2541655799,0.014,-1.11,1.1100882848,1.9479282509,0,1.9479282509,2.5571840571999997,-1.11,2.7877034099999998,0.014,-1.11,1.1100882848,2.5431840572,0,2.5431840572
2019-08-03 23:00:00,1.9040665386,-1.1065,2.2022287877,0.0135,-1.1065,1.1065823512,1.8905665386,0,1.8905665386,2.514909763,-1.1065,2.7475649885,0.0135,-1.1065,1.1065823512,2.501409763,0,2.501409763
2019-08-03 23:30:00,1.8590938853,-1.1205,2.1706566574,0.019,-1.1205,1.1206610772,1.8400938853,0,1.8400938853,2.4889200401,-1.1205,2.7295133661,0.019,-1.1205,1.1206610772,2.4699200401,0,2.4699200401
2019-08-04 00:00:00,1.8287612154000001,-1.1115,2.1400466894,0.018500000000000003,-1.1115,1.111653948,1.8102612154000002,0,1.8102612154000002,2.4557206529,-1.1115,2.695551182,0.018500000000000003,-1.1115,1.111653948,2.4372206529,0,2.4372206529
2019-08-04 00:30:00,1.8067494889,-1.1345,2.133409001,0.014,-1.1345,1.1345863784,1.7927494889000002,0,1.7927494889000002,2.4522564192000003,-1.1345,2.7019718347,0.014,-1.1345,1.1345863784,2.4382564192,0,2.4382564192
2019-08-04 01:00:00,1.804804349,-1.135,2.132028081,0.006500000000000001,-1.135,1.1350186122,1.798304349,0,1.798304349,2.4191016291,-1.135,2.6721298045,0.006500000000000001,-1.135,1.1350186122,2.4126016291,0,2.4126016291
2019-08-04 01:30:00,1.7902139444,-1.104,2.1032550883,0.01,-1.104,1.1040452889,1.7802139444,0,1.7802139444,2.3778802504,-1.104,2.6216655937,0.01,-1.104,1.1040452889,2.3678802504,0,2.3678802504
2019-08-04 02:00:00,1.8010632513,-1.0945,2.1075481217,0.011,-1.0945,1.094555275,1.7900632512999999,0,1.7900632512999999,2.3788802504,-1.0945,2.6185876911,0.011,-1.0945,1.094555275,2.3678802504,0,2.3678802504
2019-08-04 02:30:00,1.7645171122,-1.08,2.0687969062000002,0.0175,-1.08,1.0801417731,1.7470171122,0,1.7470171122,2.3456731589,-1.08,2.5823598836,0.0175,-1.08,1.0801417731,2.3281731589,0,2.3281731589
2019-08-04 03:00:00,1.6950736162000002,-1.06,1.9992184884,0.032,-1.06,1.0604829089,1.6630736162000002,0,1.6630736162000002,2.3039000406,-1.06,2.5360511424,0.032,-1.06,1.0604829089,2.2719000406,0,2.2719000406
2019-08-04 03:30:00,1.7094042966,-1.0235,1.9923893443,0.021500000000000002,-1.0235,1.0237257934,1.6879042966000002,0,1.6879042966000002,2.0685594076,-1.0235,2.3079190351,0.021500000000000002,-1.0235,1.0237257934,2.0470594076,0,2.0470594076
2019-08-04 04:00:00,1.8839926746,-1.0095,2.1374093309,0.0105,-1.0095,1.0095546048,1.8734926746,0,1.8734926746,1.8715622656000002,-1.0095,2.126460807,0.0105,-1.0095,1.0095546048,1.8610622656,0,1.8610622656
2019-08-04 04:30:00,1.8909663418,-1.013,2.1452092453000002,0.0055000000000000005,-1.013,1.0130149308,1.8854663418,0,1.8854663418,1.8793198590000002,-1.013,2.1349501475,0.0055000000000000005,-1.013,1.0130149308,1.8738198590000001,0,1.8738198590000001
2019-08-04 05:00:00,1.8401452504,-0.995,2.0919272316,0.021,-0.995,0.9952215834,1.8191452504,0,1.8191452504,1.8269373237000002,-0.995,2.0803184816,0.021,-0.995,0.9952215834,1.8059373237,0,1.8059373237
2019-08-04 05:30:00,1.7548727995000002,-0.99,2.0148643981,0.030500000000000003,-0.99,0.9904697118,1.7243727995,0,1.7243727995,1.7423647946,-0.99,2.0039798097,0.030500000000000003,-0.99,0.9904697118,1.7118647946,0,1.7118647946
2019-08-04 06:00:00,1.7710290717000001,-1.0215,2.0445063519,0.042,-1.0215,1.0223630715,1.7290290716999999,0,1.7290290716999999,1.7584831349,-1.0215,2.0336482453,0.042,-1.0215,1.0223630715,1.7164831349,0,1.7164831349
2019-08-04 06:30:00,1.8231089306000001,-1.0135,2.0858831278,0.025500000000000002,-1.0135,1.0138207435,1.7976089306,0,1.7976089306,1.8120951660000002,-1.0135,2.0762637454,0.025500000000000002,-1.0135,1.0138207435,1.7865951660000001,0,1.7865951660000001
2019-08-04 07:00:00,1.801955264,-0.985,2.0535987372,0.025,-0.985,0.9853172078,1.7769552640000001,0,1.7769552640000001,1.7895650385000001,-0.985,2.0427354276,0.025,-0.985,0.9853172078,1.7645650385,0,1.7645650385
2019-08-04 07:30:00,1.9109863053,-0.9965,2.1551985777000002,0.029,-0.9965,0.9969218876,1.8819863052999999,0,1.8819863052999999,1.900427204,-0.9965,2.1458415151,0.029,-0.9965,0.9969218876,1.8714272040000002,0,1.8714272040000002
2019-08-04 08:00:00,1.9188122342,-0.9865,2.1575501478,0.037,-0.9865,0.9871936234,1.8818122341999999,0,1.8818122341999999,1.9060887622,-0.9865,2.1462424419,0.037,-0.9865,0.9871936234,1.8690887622,0,1.8690887622
2019-08-04 08:30:00,1.7054003718000001,-0.982,1.967921347,0.051000000000000004,-0.982,0.9833234463,1.6544003718,0,1.6544003718,2.1990175314,-0.982,2.4083193525,0.051000000000000004,-0.982,0.9833234463,2.1480175314,0,2.1480175314
2019-08-04 09:00:00,1.5798275617000002,-0.9685,1.8530643202000001,0.067,-0.9685,0.9708147352000001,1.5128275617,0,1.5128275617,2.197423879,-0.9685,2.4013879224,0.067,-0.9685,0.9708147352000001,2.130423879,0,2.130423879
2019-08-04 09:30:00,1.5738275617,-1.004,1.8668018626,0.061,-1.004,1.0058513807,1.5128275617,0,1.5128275617,2.2102148982,-1.004,2.427563778,0.061,-1.004,1.0058513807,2.1492148982,0,2.1492148982
2019-08-04 10:00:00,1.4828151816,-0.9835,1.7793293997,0.07150000000000001,-0.9835,0.9860955836,1.4113151816,0,1.4113151816,2.1605715122999998,-0.9835,2.3738874257,0.07150000000000001,-0.9835,0.9860955836,2.0890715123,0,2.0890715123
2019-08-04 10:30:00,1.4017521208,-0.9520000000000001,1.6944654048,0.053,-0.9520000000000001,0.9534741737,1.3487521208,0,1.3487521208,2.1021567479,-0.9520000000000001,2.3076756689,0.053,-0.9520000000000001,0.9534741737,2.0491567479,0,2.0491567479
2019-08-04 11:00:00,1.4880629875,-0.9765,1.7798549674,0.061,-0.9765,0.9784034188,1.4270629875,0,1.4270629875,2.2034609392,-0.9765,2.410143639,0.061,-0.9765,0.9784034188,2.1424609392,0,2.1424609392
2019-08-04 11:30:00,1.5174151892999999,-0.9450000000000001,1.7876168093,0.067,-0.9450000000000001,0.947372155,1.4504151893000001,0,1.4504151893000001,2.205586688,-0.9450000000000001,2.3995077908,0.067,-0.9450000000000001,0.947372155,2.138586688,0,2.138586688
2019-08-04 12:00:00,1.7177480954000002,-0.9725,1.9739338311,0.094,-0.9725,0.977032369,1.6237480953999999,0,1.6237480953999999,2.3796648216,-0.9725,2.5707121412,0.094,-0.9725,0.977032369,2.2856648216,0,2.2856648216
2019-08-04 12:30:00,1.6823238806,-0.9635,1.9386969565,0.0755,-0.9635,0.9664535685000001,1.6068238806,0,1.6068238806,2.3250356273,-0.9635,2.5167683482000003,0.0755,-0.9635,0.9664535685000001,2.2495356273000002,0,2.2495356273000002
2019-08-04 13:00:00,1.5889030724,-0.9795,1.866556515,0.1545,-0.9795,0.9916100544,1.4344030724,0,1.4344030724,2.2884749295,-0.9795,2.4892845866,0.1545,-0.9795,0.9916100544,2.1339749295,0,2.1339749295
2019-08-04 13:30:00,1.7158811665,-1.007,1.989546978,0.10550000000000001,-1.007,1.012511358,1.6103811665,0,1.6103811665,2.3668062982,-1.007,2.572123841,0.10550000000000001,-1.007,1.012511358,2.2613062982,0,2.2613062982
2019-08-04 14:00:00,1.8543689583,-1.0195,2.1161437766,0.064,-1.0195,1.0215068526,1.7903689583,0,1.7903689583,2.4446837432,-1.0195,2.6487466573000003,0.064,-1.0195,1.0215068526,2.3806837432,0,2.3806837432
2019-08-04 14:30:00,1.8768973124000001,-1.011,2.1318687862,0.069,-1.011,1.0133518639,1.8078973124000002,0,1.8078973124000002,2.4638709714,-1.011,2.6632275839,0.069,-1.011,1.0133518639,2.3948709714,0,2.3948709714
2019-08-04 15:00:00,1.9200264119,-1.051,2.1888587032,0.1515,-1.051,1.0618631032,1.7685264119,0,1.7685264119,2.5438653867000003,-1.051,2.7524265850000003,0.1515,-1.051,1.0618631032,2.3923653867,0,2.3923653867
2019-08-04 15:30:00,1.9062538554000001,-1.035,2.1691078261,0.1915,-1.035,1.0525669812,1.7147538554000001,0,1.7147538554000001,2.5458815125000003,-1.035,2.7482244587,0.1915,-1.035,1.0525669812,2.3543815125,0,2.3543815125
2019-08-04 16:00:00,1.9229780174000002,-1.067,2.1991665366,0.1895,-1.067,1.0836970287,1.7334780174,0,1.7334780174,2.5850464712,-1.067,2.7965969066,0.1895,-1.067,1.0836970287,2.3955464712,0,2.3955464712
2019-08-04 16:30:00,1.9691967727000002,-1.0885,2.2500151509,0.2295,-1.0885,1.1124308967,1.7396967727,0,1.7396967727,2.6542062394,-1.0885,2.8687354376,0.2295,-1.0885,1.1124308967,2.4247062394,0,2.4247062394
2019-08-04 17:00:00,2.0316713229,-1.099,2.309867824,0.2235,-1.099,1.1214959875,1.8081713229,0,1.8081713229,2.6891598879,-1.099,2.9050614284,0.2235,-1.099,1.1214959875,2.4656598879000002,0,2.4656598879000002
2019-08-04 17:30:00,2.0900954546,-1.0905,2.3574751874,0.17950000000000002,-1.0905,1.1051744206,1.9105954546000001,0,1.9105954546000001,2.7142481037,-1.0905,2.9251210263000003,0.17950000000000002,-1.0905,1.1051744206,2.5347481037,0,2.5347481037
2019-08-04 18:00:00,2.1438525341,-1.0905,2.405263798,0.14,-1.0905,1.0994499761,2.0038525341,0,2.0038525341,2.7386373958,-1.0905,2.9477661094,0.14,-1.0905,1.0994499761,2.5986373958,0,2.5986373958
2019-08-04 18:30:00,2.2011878191,-1.1005,2.4609608012,0.111,-1.1005,1.1060837446,2.0901878191,0,2.0901878191,2.7768160256,-1.1005,2.9869394854999998,0.111,-1.1005,1.1060837446,2.6658160256,0,2.6658160256
2019-08-04 19:00:00,2.1443065347,-1.11,2.4145704617,0.1115,-1.11,1.1155860567,2.0328065347,0,2.0328065347,2.7303791808,-1.11,2.9473836654000003,0.1115,-1.11,1.1155860567,2.6188791808,0,2.6188791808
2019-08-04 19:30:00,2.065193469,-1.153,2.365255391,0.1125,-1.153,1.158475399,1.9526934690000002,0,1.9526934690000002,2.6918097873,-1.153,2.9283525967,0.1125,-1.153,1.158475399,2.5793097873,0,2.5793097873
2019-08-04 20:00:00,2.0736063208,-1.1395,2.3660734189,0.065,-1.1395,1.1413523777,2.0086063208,0,2.0086063208,2.6817016465,-1.1395,2.9137577063,0.065,-1.1395,1.1413523777,2.6167016465,0,2.6167016465
2019-08-04 20:30:00,2.0132208327,-1.1285,2.307936388,0.0545,-1.1285,1.1298152504,1.9587208327,0,1.9587208327,2.6176746948,-1.1285,2.8505671467,0.0545,-1.1285,1.1298152504,2.5631746948,0,2.5631746948
2019-08-04 21:00:00,1.9888301849,-1.12,2.282508599,0.0655,-1.12,1.1219136553,1.9233301849000002,0,1.9233301849000002,2.5911712914000002,-1.12,2.8228653283,0.0655,-1.12,1.1219136553,2.5256712914,0,2.5256712914
2019-08-04 21:30:00,1.9075291674,-1.1015,2.2027187234,0.105,-1.1015,1.1064932219,1.8025291674,0,1.8025291674,2.5248086925,-1.1015,2.7546254162,0.105,-1.1015,1.1064932219,2.4198086925,0,2.4198086925
2019-08-04 22:00:00,1.7094669124,-1.047,2.0046162038,0.11900000000000001,-1.047,1.0537409549,1.5904669124000002,0,1.5904669124000002,2.3666643197,-1.047,2.5879159573,0.11900000000000001,-1.047,1.0537409549,2.2476643197,0,2.2476643197
2019-08-04 22:30:00,1.6053624835,-1.05,1.9182514704,0.1375,-1.05,1.0589647067,1.4678624835,0,1.4678624835,2.3015991036,-1.05,2.5297941485,0.1375,-1.05,1.0589647067,2.1640991036,0,2.1640991036
2019-08-04 23:00:00,1.5680909925000002,-1.0675,1.8969622059,0.11750000000000001,-1.0675,1.0739471588,1.4505909925,0,1.4505909925,2.2950316772,-1.0675,2.5311512498,0.11750000000000001,-1.0675,1.0739471588,2.1775316772,0,2.1775316772
2019-08-04 23:30:00,1.6090144931,-1.072,1.9334196748,0.0955,-1.072,1.0762454413,1.5135144931,0,1.5135144931,2.2734059734,-1.072,2.5134754265,0.0955,-1.072,1.0762454413,2.1779059734,0,2.1779059734
2019-08-05 00:00:00,1.6147467751,-1.1025,1.9552271985,0.131,-1.1025,1.1102554886,1.4837467751,0,1.4837467751,2.2676599547,-1.1025,2.5214654311,0.131,-1.1025,1.1102554886,2.1366599547,0,2.1366599547
2019-08-05 00:30:00,1.5911750812,-1.08,1.9230803777,0.1355,-1.08,1.0884669265,1.4556750811999999,0,1.4556750811999999,2.2263728452000002,-1.08,2.4744971299,0.1355,-1.08,1.0884669265,2.0908728452,0,2.0908728452
2019-08-05 01:00:00,1.6153665497,-1.0955,1.9518015626,0.1385,-1.0955,1.1042203132,1.4768665497,0,1.4768665497,2.2619198119,-1.0955,2.51324521,0.1385,-1.0955,1.1042203132,2.1234198119,0,2.1234198119
2019-08-05 01:30:00,1.6216462225,-1.0865,1.9519781559,0.123,-1.0865,1.093440099,1.4986462225000001,0,1.4986462225000001,2.2502320557,-1.0865,2.4988050253000003,0.123,-1.0865,1.093440099,2.1272320557,0,2.1272320557
2019-08-05 02:00:00,1.6487761554,-1.0835,1.9729255081,0.11950000000000001,-1.0835,1.0900699519,1.5292761554,0,1.5292761554,2.2726341827,-1.0835,2.5177049824,0.11950000000000001,-1.0835,1.0900699519,2.1531341827,0,2.1531341827
2019-08-05 02:30:00,1.7074294346,-1.066,2.0128763683,0.0695,-1.066,1.0682631932,1.6379294346000002,0,1.6379294346000002,2.2799664501,-1.066,2.5168637257,0.0695,-1.066,1.0682631932,2.2104664501,0,2.2104664501
2019-08-05 03:00:00,1.7313029285,-1.0605,2.0302881767,0.044,-1.0605,1.0614123845,1.6873029285,0,1.6873029285,2.2951187217999998,-1.0605,2.5282860196,0.044,-1.0605,1.0614123845,2.2511187218,0,2.2511187218
2019-08-05 03:30:00,1.7091281140999999,-1.034,1.9975672480000002,0.006500000000000001,-1.034,1.0340204302,1.7026281141,0,1.7026281141,2.2576187218,-1.034,2.4831428257,0.006500000000000001,-1.034,1.0340204302,2.2511187218,0,2.2511187218
2019-08-05 04:00:00,1.5856264839,-1.022,1.8864504622,0.0085,-1.022,1.0220353467,1.5771264838999999,0,1.5771264838999999,2.165992369,-1.022,2.3949962302,0.0085,-1.022,1.0220353467,2.157492369,0,2.157492369
2019-08-05 04:30:00,1.5986373891999999,-1.0235,1.8982080372,0.007500000000000001,-1.0235,1.0235274789,1.5911373892,0,1.5911373892,2.1749454257,-1.0235,2.4037345642,0.007500000000000001,-1.0235,1.0235274789,2.1674454257,0,2.1674454257
2019-08-05 05:00:00,1.5957601064,-1.034,1.9014747743,0.007500000000000001,-1.034,1.0340271998,1.5882601064,0,1.5882601064,2.1710330694,-1.034,2.4046913707,0.007500000000000001,-1.034,1.0340271998,2.1635330694,0,2.1635330694
2019-08-05 05:30:00,1.6380989603,-1.039,1.9398167964000002,0.0025,-1.039,1.0390030077,1.6355989603,0,1.6355989603,2.2063493232,-1.039,2.4387493385,0.0025,-1.039,1.0390030077,2.2038493232,0,2.2038493232
2019-08-05 06:00:00,1.6293710711,-1.036,1.9308407721,0.0055000000000000005,-1.036,1.0360145993,1.6238710711,0,1.6238710711,2.2001573296,-1.036,2.4318692964,0.0055000000000000005,-1.036,1.0360145993,2.1946573296,0,2.1946573296
2019-08-05 06:30:00,1.6829972702,-1.0325,1.9744710840000002,0.007500000000000001,-1.0325,1.0325272394,1.6754972702000002,0,1.6754972702000002,2.2541493379,-1.0325,2.479363928,0.007500000000000001,-1.0325,1.0325272394,2.2466493379,0,2.2466493379
2019-08-05 07:00:00,1.7137856446000002,-1.022,1.9953809750000002,0.012,-1.022,1.0220704477,1.7017856446000001,0,1.7017856446000001,2.2885623749,-1.022,2.5063921768,0.012,-1.022,1.0220704477,2.2765623749,0,2.2765623749
2019-08-05 07:30:00,1.6913083906000002,-0.983,1.9562241876000002,0.017,-0.983,0.9831469880000001,1.6743083906,0,1.6743083906,2.2493917885,-0.983,2.4548019101,0.017,-0.983,0.9831469880000001,2.2323917885,0,2.2323917885
2019-08-05 08:00:00,1.7367542055,-0.9735,1.9909840332000002,0.03,-0.9735,0.9739621399,1.7067542055,0,1.7067542055,2.2919752162,-0.9735,2.4901511283,0.03,-0.9735,0.9739621399,2.2619752162,0,2.2619752162
2019-08-05 08:30:00,1.6246917868000001,-0.9415,1.8777767844,0.0575,-0.9415,0.9432542075,1.5671917868,0,1.5671917868,2.2145527745,-0.9415,2.4063803193,0.0575,-0.9415,0.9432542075,2.1570527745,0,2.1570527745
2019-08-05 09:00:00,1.5603095212,-0.9275,1.8151644697,0.082,-0.9275,0.9311177423,1.4783095212,0,1.4783095212,2.1735275604,-0.9275,2.3631500811,0.082,-0.9275,0.9311177423,2.0915275604,0,2.0915275604
2019-08-05 09:30:00,1.5677386082,-0.9325,1.8241054228,0.12050000000000001,-0.9325,0.9402534233000001,1.4472386082,0,1.4472386082,2.197124822,-0.9325,2.3868208424,0.12050000000000001,-0.9325,0.9402534233000001,2.076624822,0,2.076624822
2019-08-05 10:00:00,1.5739747803,-0.9390000000000001,1.8327895703000001,0.14150000000000001,-0.9390000000000001,0.9496016270000001,1.4324747803,0,1.4324747803,2.2089047692,-0.9390000000000001,2.4002044245,0.14150000000000001,-0.9390000000000001,0.9496016270000001,2.0674047692,0,2.0674047692
2019-08-05 10:30:00,1.5890671445,-0.9505,1.8516437669,0.162,-0.9505,0.9642065391,1.4270671445,0,1.4270671445,2.234997388,-0.9505,2.4287164459,0.162,-0.9505,0.9642065391,2.072997388,0,2.072997388
2019-08-05 11:00:00,1.5960227009999999,-0.9590000000000001,1.8619799844,0.134,-0.9590000000000001,0.9683165805,1.462022701,0,1.462022701,2.2312059157,-0.9590000000000001,2.4285717693,0.134,-0.9590000000000001,0.9683165805,2.0972059157,0,2.0972059157
2019-08-05 11:30:00,1.6709201517,-0.9725,1.9333210813,0.09050000000000001,-0.9725,0.9767018481,1.5804201517,0,1.5804201517,2.2712810045,-0.9725,2.4707233053,0.09050000000000001,-0.9725,0.9767018481,2.1807810045,0,2.1807810045
2019-08-05 12:00:00,1.6765644837,-0.987,1.9455172752,0.20800000000000002,-0.987,1.0086788389,1.4685644837,0,1.4685644837,2.3416337155,-0.987,2.5411449108,0.20800000000000002,-0.987,1.0086788389,2.1336337155,0,2.1336337155
2019-08-05 12:30:00,1.7528476874,-1.0185,2.0272684246,0.127,-1.0185,1.0263874756,1.6258476874,0,1.6258476874,2.4155304996,-1.0185,2.6214747461,0.127,-1.0185,1.0263874756,2.2885304996,0,2.2885304996
2019-08-05 13:00:00,1.8778008631,-1.1105,2.1815926136,0.2185,-1.1105,1.1317917211,1.6593008631,0,1.6593008631,2.59109853,-1.1105,2.8190427174,0.2185,-1.1105,1.1317917211,2.37259853,0,2.37259853
2019-08-05 13:30:00,1.9112232346,-1.1355,2.2230912043,0.182,-1.1355,1.1499931522,1.7292232346,0,1.7292232346,2.6212911464,-1.1355,2.8566637051,0.182,-1.1355,1.1499931522,2.4392911464,0,2.4392911464
2019-08-05 14:00:00,1.9098770258000002,-1.1245,2.2163326699,0.14850000000000002,-1.1245,1.1342629766,1.7613770257999999,0,1.7613770257999999,2.5969945716,-1.1245,2.8299966528000002,0.14850000000000002,-1.1245,1.1342629766,2.4484945716,0,2.4484945716
2019-08-05 14:30:00,1.8995421895,-1.1055,2.1978150012,0.165,-1.1055,1.1177456106,1.7345421895,0,1.7345421895,2.5775673345,-1.1055,2.8046360929,0.165,-1.1055,1.1177456106,2.4125673345,0,2.4125673345
2019-08-05 15:00:00,1.8826526231,-1.116,2.1885696012,0.181,-1.116,1.1305825932,1.7016526231,0,1.7016526231,2.5795831027,-1.116,2.810641383,0.181,-1.116,1.1305825932,2.3985831027,0,2.3985831027
2019-08-05 15:30:00,1.8237645106,-1.111,2.1355182018,0.20850000000000002,-1.111,1.1303951743,1.6152645105999999,0,1.6152645105999999,2.5594250319,-1.111,2.7901572525000002,0.20850000000000002,-1.111,1.1303951743,2.3509250319,0,2.3509250319
2019-08-05 16:00:00,1.8117177228,-1.081,2.1097113801,0.14850000000000002,-1.081,1.0911522579,1.6632177228,0,1.6632177228,2.5078123146999998,-1.081,2.7308759777000002,0.14850000000000002,-1.081,1.0911522579,2.3593123147,0,2.3593123147
