Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-05 16:30:00,1.8382546417999999,-1.072,2.1279953308,0.1385,-1.072,1.0809099176,1.6997546418,0,1.6997546418,2.527364046,-1.072,2.7453147399,0.1385,-1.072,1.0809099176,2.388864046,0,2.388864046
2019-08-05 17:00:00,1.9234621687,-1.072,2.2020196898,0.189,-1.072,1.088533417,1.7344621687,0,1.7344621687,2.6185961652,-1.072,2.8295282074,0.189,-1.072,1.088533417,2.4295961652,0,2.4295961652
2019-08-05 17:30:00,2.0186014886,-1.0985,2.2981414708,0.1405,-1.0985,1.1074486444,1.8781014886,0,1.8781014886,2.6867781927000003,-1.0985,2.9026676191,0.1405,-1.0985,1.1074486444,2.5462781927,0,2.5462781927
2019-08-05 18:00:00,2.0462200957,-1.1055,2.3257572809,0.17850000000000002,-1.1055,1.1198180656,1.8677200957000002,0,1.8677200957000002,2.7101728475,-1.1055,2.9269723458,0.17850000000000002,-1.1055,1.1198180656,2.5316728475,0,2.5316728475
2019-08-05 18:30:00,2.0447691587,-1.113,2.3280571111,0.09,-1.113,1.1166328851,1.9547691587,0,1.9547691587,2.6798420418,-1.113,2.901779173,0.09,-1.113,1.1166328851,2.5898420418,0,2.5898420418
2019-08-05 19:00:00,2.0207117585,-1.104,2.3026271976,0.10300000000000001,-1.104,1.1087943903,1.9177117585,0,1.9177117585,2.6288039665,-1.104,2.8512148804,0.10300000000000001,-1.104,1.1087943903,2.5258039665,0,2.5258039665
2019-08-05 19:30:00,1.8341890131,-1.073,2.1249890202,0.076,-1.073,1.0756881518,1.7581890131,0,1.7581890131,2.4653329121,-1.073,2.6887163048,0.076,-1.073,1.0756881518,2.3893329121,0,2.3893329121
2019-08-05 20:00:00,1.8956865903,-1.0855,2.1844765731,0.049,-1.0855,1.0866053791999999,1.8466865903,0,1.8466865903,2.5075607312,-1.0855,2.732429518,0.049,-1.0855,1.0866053791999999,2.4585607312,0,2.4585607312
2019-08-05 20:30:00,1.9027138677000002,-1.083,2.1893398691,0.051000000000000004,-1.083,1.084200166,1.8517138677,0,1.8517138677,2.518476636,-1.083,2.7414619395,0.051000000000000004,-1.083,1.084200166,2.4674766360000002,0,2.4674766360000002
2019-08-05 21:00:00,1.7793043349,-1.0665,2.0744508107,0.043500000000000004,-1.0665,1.0673867621,1.7358043349,0,1.7358043349,2.409211896,-1.0665,2.6347152047,0.043500000000000004,-1.0665,1.0673867621,2.365711896,0,2.365711896
2019-08-05 21:30:00,1.7387465386,-1.0365,2.0242459771,0.026500000000000003,-1.0365,1.0368387049,1.7122465386,0,1.7122465386,2.3676136569,-1.0365,2.5845554121000003,0.026500000000000003,-1.0365,1.0368387049,2.3411136569,0,2.3411136569
2019-08-05 22:00:00,1.7511775159,-1.0415,2.0374849551,0.038,-1.0415,1.0421930004,1.7131775159,0,1.7131775159,2.3853438436,-1.0415,2.6028037771,0.038,-1.0415,1.0421930004,2.3473438436,0,2.3473438436
2019-08-05 22:30:00,1.6538780479000001,-1.037,1.9520967182,0.0415,-1.037,1.037830068,1.6123780479,0,1.6123780479,2.2774404141,-1.037,2.5024195971000003,0.0415,-1.037,1.037830068,2.2359404141,0,2.2359404141
2019-08-05 23:00:00,1.5694764657,-1.0085,1.8655638897,0.037,-1.0085,1.0091785025,1.5324764657,0,1.5324764657,2.1875877216,-1.0085,2.4088612019,0.037,-1.0085,1.0091785025,2.1505877216,0,2.1505877216
2019-08-05 23:30:00,1.6091352733000002,-1.0015,1.8953412827,0.030500000000000003,-1.0015,1.0019643207,1.5786352733,0,1.5786352733,2.0530365126,-1.0015,2.2842857028,0.030500000000000003,-1.0015,1.0019643207,2.0225365126,0,2.0225365126
2019-08-06 00:00:00,1.7064851955,-0.975,1.9653795365,0.044500000000000005,-0.975,0.9760149845,1.6619851955,0,1.6619851955,1.6932093725000001,-0.975,1.953863603,0.044500000000000005,-0.975,0.9760149845,1.6487093725,0,1.6487093725
2019-08-06 00:30:00,1.6606050814,-0.991,1.9338278714000001,0.0585,-0.991,0.9927251634,1.6021050814,0,1.6021050814,1.6473337617000001,-0.991,1.9224436330999999,0.0585,-0.991,0.9927251634,1.5888337617000001,0,1.5888337617000001
2019-08-06 01:00:00,1.6754239454,-0.9875,1.9447883296000001,0.059000000000000004,-0.9875,0.9892609615000001,1.6164239454,0,1.6164239454,1.6613546699000001,-0.9875,1.9326809330999999,0.059000000000000004,-0.9875,0.9892609615000001,1.6023546699,0,1.6023546699
2019-08-06 01:30:00,1.6845631546000002,-0.98,1.9488850714,0.0585,-0.98,0.9817444932,1.6260631546000002,0,1.6260631546000002,1.6727424274,-0.98,1.9386766694,0.0585,-0.98,0.9817444932,1.6142424274,0,1.6142424274
2019-08-06 02:00:00,1.6706036864,-0.9805,1.9370846463,0.0485,-0.9805,0.9816987827,1.6221036864,0,1.6221036864,1.6572918367,-0.9805,1.9256158708000002,0.0485,-0.9805,0.9816987827,1.6087918367,0,1.6087918367
2019-08-06 02:30:00,1.6620690014,-0.971,1.924919314,0.0385,-0.971,0.9717629598,1.6235690014,0,1.6235690014,1.6501957931,-0.971,1.9146767757,0.0385,-0.971,0.9717629598,1.6116957931,0,1.6116957931
2019-08-06 03:00:00,1.6604649463,-0.9705,1.9232821135,0.0325,-0.9705,0.9710440258,1.6279649463,0,1.6279649463,1.6470997495000002,-0.9705,1.9117551712,0.0325,-0.9705,0.9710440258,1.6145997495,0,1.6145997495
2019-08-06 03:30:00,1.6368162202,-0.984,1.9098228553,0.0385,-0.984,0.9847528878,1.5983162202,0,1.5983162202,1.6228162268,-0.984,1.8978378502000002,0.0385,-0.984,0.9847528878,1.5843162268,0,1.5843162268
2019-08-06 04:00:00,1.6528624604000002,-0.977,1.920021696,0.0425,-0.977,0.977923949,1.6103624604,0,1.6103624604,1.6394667794000002,-0.977,1.9085021145,0.0425,-0.977,0.977923949,1.5969667794,0,1.5969667794
2019-08-06 04:30:00,1.647966125,-0.9835,1.9191312095000002,0.0405,-0.9835,0.9843335309000001,1.6074661250000002,0,1.6074661250000002,1.6360319486,-0.9835,1.9088930789,0.0405,-0.9835,0.9843335309000001,1.5955319486000001,0,1.5955319486000001
2019-08-06 05:00:00,1.5750663105,-0.9505,1.8396423925,0.031,-0.9505,0.9510053890000001,1.5440663104999999,0,1.5440663104999999,1.5624891967,-0.9505,1.8288856552000001,0.031,-0.9505,0.9510053890000001,1.5314891967,0,1.5314891967
2019-08-06 05:30:00,1.3649955272,-0.8415,1.6035382875000002,0.0375,-0.8415,0.8423351471,1.3274955272,0,1.3274955272,1.3498506482,-0.8415,1.5906662197,0.0375,-0.8415,0.8423351471,1.3123506482,0,1.3123506482
2019-08-06 06:00:00,1.7046040544,-0.898,1.9266756298,0.036000000000000004,-0.898,0.8987213139,1.6686040544,0,1.6686040544,1.6907128338000001,-0.898,1.9143964809,0.036000000000000004,-0.898,0.8987213139,1.6547128338000001,0,1.6547128338000001
2019-08-06 06:30:00,1.7104614149000001,-0.9765,1.9695762239,0.031,-0.9765,0.9769919396000001,1.6794614149,0,1.6794614149,1.6978054929000002,-0.9765,1.9585953490999999,0.031,-0.9765,0.9769919396000001,1.6668054929,0,1.6668054929
2019-08-06 07:00:00,1.770852397,-0.9705,2.0193534762,0.03,-0.9705,0.9709635678,1.740852397,0,1.740852397,1.7584576682000002,-0.9705,2.008492873,0.03,-0.9705,0.9709635678,1.7284576682,0,1.7284576682
2019-08-06 07:30:00,1.8356964863,-0.9400000000000001,2.0623728057,0.039,-0.9400000000000001,0.9408086947000001,1.7966964863000001,0,1.7966964863000001,2.1227932607,-0.9400000000000001,2.3216053126,0.039,-0.9400000000000001,0.9408086947000001,2.0837932607,0,2.0837932607
2019-08-06 08:00:00,1.7704440804,-0.9135000000000001,1.9922235045,0.061,-0.9135000000000001,0.9155344068,1.7094440804,0,1.7094440804,2.3231813303,-0.9135000000000001,2.496328052,0.061,-0.9135000000000001,0.9155344068,2.2621813303,0,2.2621813303
2019-08-06 08:30:00,1.7166295764,-0.9335,1.9540315638,0.0855,-0.9335,0.9374073288,1.6311295764,0,1.6311295764,2.3007410214,-0.9335,2.4829078713,0.0855,-0.9335,0.9374073288,2.2152410214,0,2.2152410214
2019-08-06 09:00:00,1.874655196,-0.973,2.1121224169,0.11900000000000001,-0.973,0.9802499681000001,1.7556551960000002,0,1.7556551960000002,2.5463735976,-0.973,2.725939746,0.11900000000000001,-0.973,0.9802499681000001,2.4273735976,0,2.4273735976
2019-08-06 09:30:00,1.5365928761,-1.0035,1.8352465547999999,0.1325,-1.0035,1.0122097115,1.4040928761,0,1.4040928761,2.7608004979,-1.0035,2.9375213428,0.1325,-1.0035,1.0122097115,2.6283004978999998,0,2.6283004978999998
2019-08-06 10:00:00,1.3835519039,-0.9865,1.6992345691000001,0.14550000000000002,-0.9865,0.9971722519,1.2380519039,0,1.2380519039,2.6770264892,-0.9865,2.8530077241000003,0.14550000000000002,-0.9865,0.9971722519,2.5315264892,0,2.5315264892
2019-08-06 10:30:00,1.3341802385000001,-1.0035,1.6694457639,0.1665,-1.0035,1.017219003,1.1676802385,0,1.1676802385,2.7231348173,-1.0035,2.9021501483,0.1665,-1.0035,1.017219003,2.5566348173,0,2.5566348173
2019-08-06 11:00:00,1.3212860535,-1.034,1.6777821179,0.218,-1.034,1.0567308077,1.1032860535,0,1.1032860535,2.8190120375000003,-1.034,3.0026629627,0.218,-1.034,1.0567308077,2.6010120375,0,2.6010120375
2019-08-06 11:30:00,1.3297586664,-1.072,1.7080521394,0.275,-1.072,1.1067108927,1.0547586664,0,1.0547586664,2.902826782,-1.072,3.094444591,0.275,-1.072,1.1067108927,2.627826782,0,2.627826782
2019-08-06 12:00:00,1.4798459433,-1.105,1.8468808883999999,0.29250000000000004,-1.105,1.1430578507,1.1873459433,0,1.1873459433,2.9951409846,-1.105,3.1924746699,0.29250000000000004,-1.105,1.1430578507,2.7026409846,0,2.7026409846
2019-08-06 12:30:00,1.4941347455,-1.09,1.8494698262,0.2695,-1.09,1.1228224481,1.2246347455,0,1.2246347455,2.9696951557,-1.09,3.1634141869,0.2695,-1.09,1.1228224481,2.7001951557,0,2.7001951557
2019-08-06 13:00:00,1.5365247437,-1.07,1.8723803802,0.1835,-1.07,1.085620675,1.3530247437,0,1.3530247437,2.9007671145,-1.07,3.0918198286,0.1835,-1.07,1.085620675,2.7172671145000002,0,2.7172671145000002
2019-08-06 13:30:00,1.4493325541,-1.013,1.7682572925,0.24250000000000002,-1.013,1.0416214524,1.2068325541,0,1.2068325541,2.8650604816,-1.013,3.0388715937,0.24250000000000002,-1.013,1.0416214524,2.6225604816,0,2.6225604816
2019-08-06 14:00:00,1.3567677732,-1.0415,1.7104213050000001,0.331,-1.0415,1.0928326725,1.0257677732,0,1.0257677732,2.9242541819000003,-1.0415,3.1041882627,0.331,-1.0415,1.0928326725,2.5932541819,0,2.5932541819
2019-08-06 14:30:00,1.6129482762,-1.1440000000000001,1.9774574943,0.17250000000000001,-1.1440000000000001,1.1569322582,1.4404482762,0,1.4404482762,3.0116821871,-1.1440000000000001,3.2216402028,0.17250000000000001,-1.1440000000000001,1.1569322582,2.8391821871,0,2.8391821871
2019-08-06 15:00:00,1.6150997659000002,-1.1675,1.9928882317,0.2215,-1.1675,1.1883259233,1.3935997659,0,1.3935997659,3.0712182522,-1.1675,3.2856411555,0.2215,-1.1675,1.1883259233,2.8497182522,0,2.8497182522
2019-08-06 15:30:00,1.5430430509000002,-1.1085,1.8999352902000002,0.263,-1.1085,1.1392722458,1.2800430509,0,1.2800430509,3.0349657986,-1.1085,3.2310663331000002,0.263,-1.1085,1.1392722458,2.7719657986,0,2.7719657986
2019-08-06 16:00:00,1.6272521827,-1.104,1.9664093333000001,0.2255,-1.104,1.1267946796000001,1.4017521827000001,0,1.4017521827000001,3.0405976742,-1.104,3.2348184209,0.2255,-1.104,1.1267946796000001,2.8150976742,0,2.8150976742
2019-08-06 16:30:00,1.5291520108999999,-1.0735000000000001,1.8683436842,0.279,-1.0735000000000001,1.1091633108,1.2501520109,0,1.2501520109,3.0143107538,-1.0735000000000001,3.1997611739,0.279,-1.0735000000000001,1.1091633108,2.7353107538,0,2.7353107538
2019-08-06 17:00:00,1.6597705592,-1.059,1.9688370447999999,0.294,-1.059,1.099052774,1.3657705592,0,1.3657705592,3.1153741067,-1.059,3.2904462957,0.294,-1.059,1.099052774,2.8213741067,0,2.8213741067
2019-08-06 17:30:00,1.9936277209000002,-1.0855,2.2699915726,0.28350000000000003,-1.0855,1.1219102014,1.7101277209,0,1.7101277209,2.8253190279,-1.0855,3.0266710855,0.28350000000000003,-1.0855,1.1219102014,2.5418190279,0,2.5418190279
2019-08-06 18:00:00,2.1736655446,-1.1285,2.4491496789,0.2315,-1.1285,1.152000217,1.9421655446,0,1.9421655446,2.8129900928,-1.1285,3.0309116636,0.2315,-1.1285,1.152000217,2.5814900928,0,2.5814900928
2019-08-06 18:30:00,2.1799250199999998,-1.1515,2.4653651541,0.17500000000000002,-1.1515,1.1647219625,2.00492502,0,2.00492502,2.8062519125,-1.1515,3.0333153556,0.17500000000000002,-1.1515,1.1647219625,2.6312519125,0,2.6312519125
2019-08-06 19:00:00,2.1444138525,-1.134,2.4257919883,0.14850000000000002,-1.134,1.1436818832,1.9959138525000002,0,1.9959138525000002,2.7528775854000003,-1.134,2.9772959208,0.14850000000000002,-1.134,1.1436818832,2.6043775854,0,2.6043775854
2019-08-06 19:30:00,2.0467338463,-1.077,2.312800994,0.138,-1.077,1.0858052312,1.9087338463,0,1.9087338463,2.6611130524,-1.077,2.8707928657,0.138,-1.077,1.0858052312,2.5231130524000003,0,2.5231130524000003
2019-08-06 20:00:00,2.1275536224,-1.1025,2.3962451182,0.11750000000000001,-1.1025,1.1087436583999999,2.0100536224,0,2.0100536224,2.7174620683,-1.1025,2.9325937909,0.11750000000000001,-1.1025,1.1087436583999999,2.5999620683,0,2.5999620683
2019-08-06 20:30:00,1.8745329983999999,-1.0385,2.1429783508,0.116,-1.0385,1.044958492,1.7585329984,0,1.7585329984,2.4873057273,-1.0385,2.6953983066,0.116,-1.0385,1.044958492,2.3713057273,0,2.3713057273
2019-08-06 21:00:00,1.9128467403,-1.017,2.1663960053,0.113,-1.017,1.0232585206,1.7998467403,0,1.7998467403,2.4968326116,-1.017,2.6960085479,0.113,-1.017,1.0232585206,2.3838326116,0,2.3838326116
2019-08-06 21:30:00,1.8968467403,-0.996,2.1424386937,0.097,-0.996,1.0007122464,1.7998467403,0,1.7998467403,2.4829879756,-0.996,2.6753028402,0.097,-0.996,1.0007122464,2.3859879756,0,2.3859879756
2019-08-06 22:00:00,1.9269622531000001,-1.0435,2.1913639075,0.095,-1.0435,1.0478154656,1.8319622531,0,1.8319622531,2.5109327092,-1.0435,2.719131354,0.095,-1.0435,1.0478154656,2.4159327092,0,2.4159327092
2019-08-06 22:30:00,1.9735537664,-1.0755,2.2475797469,0.08650000000000001,-1.0755,1.0789728912,1.8870537664,0,1.8870537664,2.5594805738,-1.0755,2.7762638667,0.08650000000000001,-1.0755,1.0789728912,2.4729805738,0,2.4729805738
2019-08-06 23:00:00,1.9236133264,-1.0815,2.2067918976,0.081,-1.0815,1.0845290453,1.8426133264,0,1.8426133264,2.4814284296,-1.0815,2.7068670638,0.081,-1.0815,1.0845290453,2.4004284296,0,2.4004284296
2019-08-06 23:30:00,1.7904167964000002,-1.03,2.0655489113,0.07200000000000001,-1.03,1.0325134382,1.7184167964000001,0,1.7184167964000001,2.3449778958,-1.03,2.5612148156,0.07200000000000001,-1.03,1.0325134382,2.2729778958,0,2.2729778958
2019-08-07 00:00:00,1.6632404912,-0.967,1.9239173401,0.0755,-0.967,0.9699429107,1.5877404912,0,1.5877404912,2.2350129794,-0.967,2.435235516,0.0755,-0.967,0.9699429107,2.1595129794,0,2.1595129794
2019-08-07 00:30:00,1.5674164702,-0.968,1.8422319048,0.078,-0.968,0.9711374774,1.4894164702000001,0,1.4894164702000001,2.1506412784,-0.968,2.3584490472,0.078,-0.968,0.9711374774,2.0726412784,0,2.0726412784
2019-08-07 01:00:00,1.5317925087000002,-0.9635,1.8096188935000002,0.064,-0.9635,0.9656232443,1.4677925087,0,1.4677925087,2.1258121503,-0.9635,2.3339686263,0.064,-0.9635,0.9656232443,2.0618121503,0,2.0618121503
2019-08-07 01:30:00,1.6250652590999999,-0.9445,1.8796056359,0.055,-0.9445,0.9461000211,1.5700652591000002,0,1.5700652591000002,2.184634237,-0.9445,2.3800644948,0.055,-0.9445,0.9461000211,2.129634237,0,2.129634237
2019-08-07 02:00:00,1.609707555,-0.9465,1.8673565976000002,0.0565,-0.9465,0.9481848448,1.5532075550000002,0,1.5532075550000002,2.1755886456,-0.9465,2.3725615282,0.0565,-0.9465,0.9481848448,2.1190886456,0,2.1190886456
2019-08-07 02:30:00,1.6768847992,-0.981,1.9427567088000002,0.0565,-0.981,0.9826256917,1.6203847992,0,1.6203847992,2.2230530732,-0.981,2.4298818832,0.0565,-0.981,0.9826256917,2.1665530732000002,0,2.1665530732000002
2019-08-07 03:00:00,1.6550703139,-0.9675,1.9171108454999999,0.060500000000000005,-0.9675,0.9693897565,1.5945703139,0,1.5945703139,2.2088708698,-0.9675,2.411465689,0.060500000000000005,-0.9675,0.9693897565,2.1483708698,0,2.1483708698
2019-08-07 03:30:00,1.6741779942,-0.983,1.9414327071000002,0.058,-0.983,0.9847096019,1.6161779942,0,1.6161779942,2.2279981222,-0.983,2.4352134676,0.058,-0.983,0.9847096019,2.1699981222,0,2.1699981222
2019-08-07 04:00:00,1.5593297731,-0.9645,1.8335129101,0.053,-0.9645,0.9659550973000001,1.5063297731,0,1.5063297731,2.1415061709,-0.9645,2.3486823816999998,0.053,-0.9645,0.9659550973000001,2.0885061709,0,2.0885061709
2019-08-07 04:30:00,1.6313495757,-0.9685,1.8971804575000002,0.062,-0.9685,0.9704824831000001,1.5693495757,0,1.5693495757,2.1992481591,-0.9685,2.4030573683,0.062,-0.9685,0.9704824831000001,2.1372481591,0,2.1372481591
2019-08-07 05:00:00,1.5358285719,-0.9945,1.8296993338,0.053500000000000006,-0.9945,0.9959380001,1.4823285719000001,0,1.4823285719000001,2.1436052003,-0.9945,2.3630644309,0.053500000000000006,-0.9945,0.9959380001,2.0901052003,0,2.0901052003
2019-08-07 05:30:00,1.4312509309,-0.931,1.7074074579,0.038,-0.931,0.9317751875,1.3932509309,0,1.3932509309,2.0219782904,-0.931,2.2260182404,0.038,-0.931,0.9317751875,1.9839782904,0,1.9839782904
2019-08-07 06:00:00,1.4838402411,-1.0,1.789352358,0.047,-1.0,1.0011038907,1.4368402411,0,1.4368402411,2.1260145325,-1.0,2.3494547862,0.047,-1.0,1.0011038907,2.0790145325,0,2.0790145325
2019-08-07 06:30:00,1.5367759503,-0.9530000000000001,1.8082835291000001,0.032,-0.9530000000000001,0.9535370994000001,1.5047759503,0,1.5047759503,2.1049752178,-0.9530000000000001,2.3106556791,0.032,-0.9530000000000001,0.9535370994000001,2.0729752178,0,2.0729752178
2019-08-07 07:00:00,1.5773930174,-0.915,1.8235662125,0.030500000000000003,-0.915,0.9155081922,1.5468930174,0,1.5468930174,2.1346594069,-0.915,2.3224977467,0.030500000000000003,-0.915,0.9155081922,2.1041594069,0,2.1041594069
2019-08-07 07:30:00,1.5731734850999999,-0.9085000000000001,1.8166582134,0.0375,-0.9085000000000001,0.9092736112,1.5356734851,0,1.5356734851,2.4520959124,-0.9085000000000001,2.6149850121,0.0375,-0.9085000000000001,0.9092736112,2.4145959124,0,2.4145959124
2019-08-07 08:00:00,1.6438687968,-0.922,1.8847781358,0.0645,-0.922,0.9242533473000001,1.5793687967999999,0,1.5793687967999999,2.7166536088,-0.922,2.8688483457,0.0645,-0.922,0.9242533473000001,2.6521536088,0,2.6521536088
2019-08-07 08:30:00,1.5527194068,-0.925,1.8073634267,0.065,-0.925,0.9272809714,1.4877194068000001,0,1.4877194068000001,3.0981677206000002,-0.925,3.2333060828,0.065,-0.925,0.9272809714,3.0331677206,0,3.0331677206
2019-08-07 09:00:00,1.4293527052,-0.921,1.7003794153,0.07100000000000001,-0.921,0.9237326453,1.3583527052,0,1.3583527052,3.1250136449,-0.921,3.2579059656,0.07100000000000001,-0.921,0.9237326453,3.0540136449,0,3.0540136449
2019-08-07 09:30:00,1.3530043072,-0.903,1.6266621208,0.0965,-0.903,0.9081416464000001,1.2565043072,0,1.2565043072,3.0894505401,-0.903,3.2187130409,0.0965,-0.903,0.9081416464000001,2.9929505401,0,2.9929505401
2019-08-07 10:00:00,1.333643477,-0.9015000000000001,1.6097537618,0.076,-0.9015000000000001,0.9046978777,1.257643477,0,1.257643477,3.074372552,-0.9015000000000001,3.2038209747,0.076,-0.9015000000000001,0.9046978777,2.998372552,0,2.998372552
2019-08-07 10:30:00,1.3205672349,-0.8945000000000001,1.595000963,0.08750000000000001,-0.8945000000000001,0.8987694365000001,1.2330672349,0,1.2330672349,3.0771021395,-0.8945000000000001,3.2044793379,0.08750000000000001,-0.8945000000000001,0.8987694365000001,2.9896021395,0,2.9896021395
2019-08-07 11:00:00,1.3262730277,-0.9805,1.6493575701,0.147,-0.9805,0.9914581433,1.1792730277,0,1.1792730277,3.202802507,-0.9805,3.3495259588,0.147,-0.9805,0.9914581433,3.055802507,0,3.055802507
2019-08-07 11:30:00,1.4269693695,-0.9945,1.7393308574000002,0.0915,-0.9945,0.9987004055,1.3354693695,0,1.3354693695,3.2301310819,-0.9945,3.379759911,0.0915,-0.9945,0.9987004055,3.1386310819,0,3.1386310819
2019-08-07 12:00:00,1.3945251826,-0.993,1.7119431897,0.147,-0.993,1.0038216973,1.2475251826,0,1.2475251826,3.2745303681999998,-0.993,3.421782888,0.147,-0.993,1.0038216973,3.1275303682,0,3.1275303682
2019-08-07 12:30:00,1.3748889806,-0.9845,1.6910233467,0.17850000000000002,-0.9845,1.0005510981,1.1963889806,0,1.1963889806,3.2639482886,-0.9845,3.4091932595,0.17850000000000002,-0.9845,1.0005510981,3.0854482886,0,3.0854482886
2019-08-07 13:00:00,1.3145930384,-0.9985,1.6508049874,0.2585,-0.9985,1.0314186832,1.0560930384,0,1.0560930384,3.3367561208,-0.9985,3.4829504246000003,0.2585,-0.9985,1.0314186832,3.0782561208,0,3.0782561208
2019-08-07 13:30:00,1.3424090927,-0.9,1.6161875424,0.28250000000000003,-0.9,0.9432954203,1.0599090926999999,0,1.0599090926999999,3.2830784919,-0.9,3.4042039280000003,0.28250000000000003,-0.9,0.9432954203,3.0005784919,0,3.0005784919
2019-08-07 14:00:00,1.3818542139,-0.976,1.6917733502,0.28750000000000003,-0.976,1.0174636357,1.0943542139,0,1.0943542139,2.9550660898,-0.976,3.1120719135,0.28750000000000003,-0.976,1.0174636357,2.6675660898,0,2.6675660898
2019-08-07 14:30:00,1.617623421,-1.021,1.9128895766,0.251,-1.021,1.051400019,1.366623421,0,1.366623421,2.9392925025,-1.021,3.1115721774,0.251,-1.021,1.051400019,2.6882925025,0,2.6882925025
2019-08-07 15:00:00,1.5771479009,-1.033,1.8853340556,0.242,-1.033,1.0609679543,1.3351479009,0,1.3351479009,2.9200049868,-1.033,3.0973404919,0.242,-1.033,1.0609679543,2.6780049868,0,2.6780049868
2019-08-07 15:30:00,1.6572075884,-1.0475,1.9605084139,0.2685,-1.0475,1.0813641847,1.3887075884,0,1.3887075884,2.9956391113,-1.0475,3.1735012108,0.2685,-1.0475,1.0813641847,2.7271391113,0,2.7271391113
2019-08-07 16:00:00,1.6353886233,-1.056,1.9466977036,0.23,-1.056,1.080757142,1.4053886233,0,1.4053886233,2.9864261852,-1.056,3.1676296121,0.23,-1.056,1.080757142,2.7564261852,0,2.7564261852
2019-08-07 16:30:00,1.6007567768,-0.9480000000000001,1.8604102393000002,0.20800000000000002,-0.9480000000000001,0.9705503593,1.3927567768,0,1.3927567768,2.8693237786,-0.9480000000000001,3.0218740786,0.20800000000000002,-0.9480000000000001,0.9705503593,2.6613237786,0,2.6613237786
2019-08-07 17:00:00,1.6477557508,-0.937,1.8955389773,0.1905,-0.937,0.9561690489,1.4572557508,0,1.4572557508,2.8641701832,-0.937,3.0135427388,0.1905,-0.937,0.9561690489,2.6736701832,0,2.6736701832
2019-08-07 17:30:00,1.809514408,-0.981,2.0583253856,0.20650000000000002,-0.981,1.0024985037,1.603014408,0,1.603014408,2.9945863419,-0.981,3.1511757106,0.20650000000000002,-0.981,1.0024985037,2.7880863419,0,2.7880863419
2019-08-07 18:00:00,1.8888464544999999,-0.992,2.1334959406,0.219,-0.992,1.0158863125,1.6698464545,0,1.6698464545,3.0554479717,-0.992,3.2124486467,0.219,-0.992,1.0158863125,2.8364479717,0,2.8364479717
2019-08-07 18:30:00,1.9062079402,-0.979,2.1429115034,0.1575,-0.979,0.9915882462000001,1.7487079402,0,1.7487079402,3.0126705749,-0.979,3.1677476214,0.1575,-0.979,0.9915882462000001,2.8551705749,0,2.8551705749
2019-08-07 19:00:00,1.894213878,-0.966,2.1263118811,0.0645,-0.966,0.9681509438,1.8297138780000002,0,1.8297138780000002,2.9601078991,-0.966,3.1137428883,0.0645,-0.966,0.9681509438,2.8956078991,0,2.8956078991
2019-08-07 19:30:00,1.9770693849,-0.9570000000000001,2.1965091287,0.061500000000000006,-0.9570000000000001,0.9589740612000001,1.9155693849,0,1.9155693849,3.0062707756,-0.9570000000000001,3.1549188542,0.061500000000000006,-0.9570000000000001,0.9589740612000001,2.9447707756,0,2.9447707756
2019-08-07 20:00:00,1.8837667551,-0.971,2.1192966257,0.0675,-0.971,0.9733433361,1.8162667551,0,1.8162667551,2.9352024821000002,-0.971,3.0916427043,0.0675,-0.971,0.9733433361,2.8677024821,0,2.8677024821
2019-08-07 20:30:00,1.8344247247,-0.9685,2.0743930005,0.032,-0.9685,0.9690285084,1.8024247247,0,1.8024247247,2.8889026257,-0.9685,3.0469247826,0.032,-0.9685,0.9690285084,2.8569026257,0,2.8569026257
2019-08-07 21:00:00,1.8701340165,-0.9515,2.098273931,0.0105,-0.9515,0.9515579331,1.8596340165,0,1.8596340165,2.8984716335,-0.9515,3.0506540381,0.0105,-0.9515,0.9515579331,2.8879716335000003,0,2.8879716335000003
2019-08-07 21:30:00,1.7834539214,-0.9575,2.0242317406,0.006,-0.9575,0.9575187988,1.7774539214,0,1.7774539214,2.8451821871,-0.9575,3.0019773363,0.006,-0.9575,0.9575187988,2.8391821871,0,2.8391821871
2019-08-07 22:00:00,1.6311422681,-0.914,1.8697649849,0.0095,-0.914,0.9140493696,1.6216422681,0,1.6216422681,2.7137006964,-0.914,2.8634886886,0.0095,-0.914,0.9140493696,2.7042006964,0,2.7042006964
2019-08-07 22:30:00,1.6166778696000002,-0.9045000000000001,1.8525030592,0.012,-0.9045000000000001,0.9045795985,1.6046778696000001,0,1.6046778696000001,2.6604380135,-0.9045000000000001,2.809991223,0.012,-0.9045000000000001,0.9045795985,2.6484380135,0,2.6484380135
2019-08-07 23:00:00,1.5594089119999999,-0.937,1.819265004,0.019,-0.937,0.9371926163000001,1.5404089120000002,0,1.5404089120000002,2.6287848748,-0.937,2.790784642,0.019,-0.937,0.9371926163000001,2.6097848748,0,2.6097848748
2019-08-07 23:30:00,1.5842535770000001,-0.968,1.8565784111,0.0155,-0.968,0.9681240881000001,1.568753577,0,1.568753577,2.6589225139,-0.968,2.8296453727,0.0155,-0.968,0.9681240881000001,2.6434225139,0,2.6434225139
2019-08-08 00:00:00,1.609018741,-0.9635,1.8754395642000001,0.012,-0.9635,0.9635747247,1.597018741,0,1.597018741,2.6840836247,-0.9635,2.8517778936,0.012,-0.9635,0.9635747247,2.6720836247,0,2.6720836247
2019-08-08 00:30:00,1.5337720865,-0.9510000000000001,1.8046766506,0.007500000000000001,-0.9510000000000001,0.9510295737000001,1.5262720865000001,0,1.5262720865000001,2.6247631774,-0.9510000000000001,2.7917347183,0.007500000000000001,-0.9510000000000001,0.9510295737000001,2.6172631774,0,2.6172631774
2019-08-08 01:00:00,1.4886002893999999,-0.9035000000000001,1.7413337049000002,0.0105,-0.9035000000000001,0.9035610107000001,1.4781002894,0,1.4781002894,2.5550298606,-0.9035000000000001,2.7100719250000003,0.0105,-0.9035000000000001,0.9035610107000001,2.5445298606,0,2.5445298606
2019-08-08 01:30:00,1.5722544028,-0.9575,1.8408666864,0.01,-0.9575,0.9575522179,1.5622544028,0,1.5622544028,2.6265147582,-0.9575,2.7956011921,0.01,-0.9575,0.9575522179,2.6165147582,0,2.6165147582
2019-08-08 02:00:00,1.4874549254,-1.0235,1.805567613,0.006,-1.0235,1.0235175866,1.4814549254,0,1.4814549254,2.6059395516,-1.0235,2.7997273433,0.006,-1.0235,1.0235175866,2.5999395516,0,2.5999395516
2019-08-08 02:30:00,1.4171936787,-0.985,1.7258803327,0.007,-0.985,0.9850248728000001,1.4101936787,0,1.4101936787,2.5254893428000003,-0.985,2.710778748,0.007,-0.985,0.9850248728000001,2.5184893428,0,2.5184893428
2019-08-08 03:00:00,1.3997097961,-0.9965,1.7181966602,0.0095,-0.9965,0.9965452825000001,1.3902097961,0,1.3902097961,2.8467022798,-0.9965,3.0160779366,0.0095,-0.9965,0.9965452825000001,2.8372022798,0,2.8372022798
2019-08-08 03:30:00,1.3479015134,-0.9915,1.6732933813000002,0.006,-0.9915,0.9915181541,1.3419015134,0,1.3419015134,3.0389151876,-0.9915,3.1965728159,0.006,-0.9915,0.9915181541,3.0329151876,0,3.0329151876
2019-08-08 04:00:00,1.3077568609,-0.9580000000000001,1.6211082651000002,0.0025,-0.9580000000000001,0.9580032620000001,1.3052568609000001,0,1.3052568609000001,3.005086978,-0.9580000000000001,3.1540944414,0.0025,-0.9580000000000001,0.9580032620000001,3.002586978,0,3.002586978
2019-08-08 04:30:00,1.3033922651,-0.9215000000000001,1.5962436051000002,0.0005,-0.9215000000000001,0.9215001356,1.3028922651000001,0,1.3028922651000001,2.9752847912,-0.9215000000000001,3.1147201863,0.0005,-0.9215000000000001,0.9215001356,2.9747847912000003,0,2.9747847912000003
2019-08-08 05:00:00,1.4066504224,-0.969,1.7081060888000001,0.0,-0.969,0.969,1.4066504224,0,1.4066504224,3.0546132809,-0.969,3.2046252973,0.0,-0.969,0.969,3.0546132809,0,3.0546132809
2019-08-08 05:30:00,1.4643614892,-0.994,1.7698560877,0.0,-0.994,0.994,1.4643614892,0,1.4643614892,3.107817032,-0.994,3.262907094,0.0,-0.994,0.994,3.107817032,0,3.107817032
2019-08-08 06:00:00,1.5349101702999999,-1.0145,1.8398802898,0.0,-1.0145,1.0145,1.5349101702999999,0,1.5349101702999999,3.1604363891,-1.0145,3.3192722726,0.0,-1.0145,1.0145,3.1604363891,0,3.1604363891
2019-08-08 06:30:00,1.421658989,-0.976,1.7244391207,0.0,-0.976,0.976,1.421658989,0,1.421658989,3.0963517216,-0.976,3.2465319934,0.0,-0.976,0.976,3.0963517216,0,3.0963517216
2019-08-08 07:00:00,1.5096253041,-0.9735,1.7962936310000002,0.0025,-0.9735,0.9735032101000001,1.5071253041000001,0,1.5071253041000001,3.1438360256,-0.9735,3.2911103303,0.0025,-0.9735,0.9735032101000001,3.1413360256,0,3.1413360256
2019-08-08 07:30:00,1.5353785206000001,-0.968,1.8150512944,0.008,-0.968,0.9680330573,1.5273785206000001,0,1.5273785206000001,3.1607109229,-0.968,3.3056190854,0.008,-0.968,0.9680330573,3.1527109229,0,3.1527109229
2019-08-08 08:00:00,1.6731474493,-0.968,1.9329889775,0.0195,-0.968,0.9681963902,1.6536474493000002,0,1.6536474493000002,3.2597555257,-0.968,3.4004455719,0.0195,-0.968,0.9681963902,3.2402555257,0,3.2402555257
2019-08-08 08:30:00,1.6412978502,-0.989,1.9162410165,0.021,-0.989,0.9892229274000001,1.6202978502,0,1.6202978502,3.2612555257,-0.989,3.4079185148,0.021,-0.989,0.9892229274000001,3.2402555257,0,3.2402555257
2019-08-08 09:00:00,1.6687600035,-1.0065,1.9487950635,0.0455,-1.0065,1.0075279152,1.6232600035,0,1.6232600035,3.3154407981,-1.0065,3.4648506368,0.0455,-1.0065,1.0075279152,3.2699407981,0,3.2699407981
2019-08-08 09:30:00,1.5206197529,-1.001,1.8205179024,0.088,-1.001,1.0048606869,1.4326197529,0,1.4326197529,3.2613942076,-1.001,3.4115528982,0.088,-1.001,1.0048606869,3.1733942076,0,3.1733942076
2019-08-08 10:00:00,1.5362787459,-1.03,1.8496087113000002,0.0835,-1.03,1.0333790447,1.4527787459,0,1.4527787459,3.2867499138,-1.03,3.4443613335,0.0835,-1.03,1.0333790447,3.2032499138,0,3.2032499138
2019-08-08 10:30:00,1.5887320864,-1.1705,1.9733575176,0.0845,-1.1705,1.1735461218,1.5042320864,0,1.5042320864,3.4610329368,-1.1705,3.6536035964,0.0845,-1.1705,1.1735461218,3.3765329368,0,3.3765329368
2019-08-08 11:00:00,1.4527209776,-1.1475,1.8512575425,0.0835,-1.1475,1.1505340065,1.3692209776,0,1.3692209776,3.4190730529,-1.1475,3.6064964703999998,0.0835,-1.1475,1.1505340065,3.3355730529,0,3.3355730529
2019-08-08 11:30:00,1.513122659,-1.172,1.9139289906,0.091,-1.172,1.1755275411000001,1.422122659,0,1.422122659,3.5081316880999998,-1.172,3.6987257186,0.091,-1.172,1.1755275411000001,3.4171316881,0,3.4171316881
2019-08-08 12:00:00,1.5103672274000002,-1.141,1.8929052173,0.094,-1.141,1.1448654943,1.4163672274,0,1.4163672274,3.4869406541,-1.141,3.6688739588,0.094,-1.141,1.1448654943,3.3929406541000002,0,3.3929406541000002
2019-08-08 12:30:00,1.4622434370000001,-1.1355,1.8513552115,0.156,-1.1355,1.1461658911,1.306243437,0,1.306243437,3.5000774224,-1.1355,3.6796606111,0.156,-1.1355,1.1461658911,3.3440774224,0,3.3440774224
2019-08-08 13:00:00,1.5243240432,-1.166,1.9191455882000001,0.0805,-1.166,1.1687755345,1.4438240432,0,1.4438240432,3.524347013,-1.166,3.7122200727,0.0805,-1.166,1.1687755345,3.443847013,0,3.443847013
2019-08-08 13:30:00,1.3628070602,-1.091,1.7457159228,0.17850000000000002,-1.091,1.1055058797,1.1843070602,0,1.1843070602,3.4758025243,-1.091,3.6430048295,0.17850000000000002,-1.091,1.1055058797,3.2973025243,0,3.2973025243
2019-08-08 14:00:00,1.4399308084,-1.1295,1.8300740376,0.148,-1.1295,1.1391550597,1.2919308084,0,1.2919308084,3.5315673148,-1.1295,3.7077942161,0.148,-1.1295,1.1391550597,3.3835673148,0,3.3835673148
2019-08-08 14:30:00,1.64343336,-1.199,2.0343240177,0.159,-1.199,1.2094965895,1.4844333600000001,0,1.4844333600000001,3.6522750665,-1.199,3.8440491882,0.159,-1.199,1.2094965895,3.4932750665,0,3.4932750665
2019-08-08 15:00:00,1.7182832317,-1.192,2.0912582969,0.135,-1.192,1.1996203566,1.5832832317,0,1.5832832317,3.6461524289,-1.192,3.8360515553,0.135,-1.192,1.1996203566,3.5111524289,0,3.5111524289
2019-08-08 15:30:00,1.6975217837,-1.1844999999999999,2.0699324762,0.1255,-1.1844999999999999,1.1911299257,1.5720217837,0,1.5720217837,3.6234583586999998,-1.1844999999999999,3.8121504072,0.1255,-1.1844999999999999,1.1911299257,3.4979583587,0,3.4979583587
2019-08-08 16:00:00,1.6742544028,-1.1785,2.0474349942,0.112,-1.1785,1.1838100566,1.5622544028,0,1.5622544028,3.6131267992,-1.1785,3.8004667499,0.112,-1.1785,1.1838100566,3.5011267992,0,3.5011267992
2019-08-08 16:30:00,1.7916313328,-1.1655,2.1373659216,0.12,-1.1655,1.1716613205,1.6716313328,0,1.6716313328,3.6606925554,-1.1655,3.841752235,0.12,-1.1655,1.1716613205,3.5406925554,0,3.5406925554
2019-08-08 17:00:00,1.8177673344,-1.131,2.1408967939,0.1295,-1.131,1.1383897619,1.6882673343999999,0,1.6882673343999999,3.6669912059,-1.131,3.8374451793,0.1295,-1.131,1.1383897619,3.5374912059,0,3.5374912059
2019-08-08 17:30:00,1.8930578745000002,-1.0925,2.185686246,0.08700000000000001,-1.0925,1.0959585987,1.8060578745,0,1.8060578745,3.6357833112,-1.0925,3.7963767642,0.08700000000000001,-1.0925,1.0959585987,3.5487833112000002,0,3.5487833112000002
2019-08-08 18:00:00,1.9480154909,-1.1085,2.2413247428,0.067,-1.1085,1.1105229624,1.8810154909,0,1.8810154909,3.6722498995,-1.1085,3.8359081811999998,0.067,-1.1085,1.1105229624,3.6052498995,0,3.6052498995
2019-08-08 18:30:00,1.9551639614,-1.105,2.2458163584,0.053500000000000006,-1.105,1.1062943776,1.9016639614000002,0,1.9016639614000002,3.659114323,-1.105,3.8223216282,0.053500000000000006,-1.105,1.1062943776,3.605614323,0,3.605614323
2019-08-08 19:00:00,1.9016825102000001,-1.1105,2.2021822403,0.034,-1.1105,1.1110203643,1.8676825101999999,0,1.8676825101999999,3.6013870957,-1.1105,3.7687132105,0.034,-1.1105,1.1110203643,3.5673870957,0,3.5673870957
2019-08-08 19:30:00,1.8879874063000002,-1.106,2.1880887656,0.0455,-1.106,1.1069355221,1.8424874063,0,1.8424874063,3.5765885069000003,-1.106,3.7436908724,0.0455,-1.106,1.1069355221,3.5310885068999998,0,3.5310885068999998
2019-08-08 20:00:00,1.8940032522,-1.1365,2.2088188177,0.0465,-1.1365,1.1374508781000001,1.8475032522000001,0,1.8475032522000001,3.606499899,-1.1365,3.7813322747,0.0465,-1.1365,1.1374508781000001,3.559999899,0,3.559999899
2019-08-08 20:30:00,1.8433457562000002,-1.15,2.1726535796,0.069,-1.15,1.1520681403,1.7743457562,0,1.7743457562,3.5939482136,-1.15,3.7734551491,0.069,-1.15,1.1520681403,3.5249482136,0,3.5249482136
2019-08-08 21:00:00,1.8203332620000001,-1.1505,2.1534306199,0.08850000000000001,-1.1505,1.1538988257,1.731833262,0,1.731833262,3.5811198317,-1.1505,3.7613919629,0.08850000000000001,-1.1505,1.1538988257,3.4926198317,0,3.4926198317
2019-08-08 21:30:00,1.8258332620000002,-1.141,2.1530323037,0.094,-1.141,1.1448654943,1.731833262,0,1.731833262,3.5665574872,-1.141,3.7446245886,0.094,-1.141,1.1448654943,3.4725574872,0,3.4725574872
2019-08-08 22:00:00,1.8164557995,-1.1275,2.1379354343,0.07350000000000001,-1.1275,1.1298931365,1.7429557995,0,1.7429557995,3.5335437665000002,-1.1275,3.7090683196,0.07350000000000001,-1.1275,1.1298931365,3.4600437665,0,3.4600437665
2019-08-08 22:30:00,1.6998966818999999,-1.1675,2.0622087623,0.11850000000000001,-1.1675,1.1734984022,1.5813966819,0,1.5813966819,3.5397179424000003,-1.1675,3.7272857902,0.11850000000000001,-1.1675,1.1734984022,3.4212179424,0,3.4212179424
2019-08-08 23:00:00,1.6847589557,-1.181,2.0574677978,0.136,-1.181,1.188804862,1.5487589556999999,0,1.5487589556999999,3.5919417506,-1.181,3.7811118126,0.136,-1.181,1.188804862,3.4559417506,0,3.4559417506
2019-08-08 23:30:00,1.6297674314,-1.1755,2.0094631448,0.1495,-1.1755,1.184968565,1.4802674314,0,1.4802674314,3.5661420374,-1.1755,3.7548860543,0.1495,-1.1755,1.184968565,3.4166420374,0,3.4166420374
2019-08-09 00:00:00,1.5835629875000001,-1.1575,1.9614989129,0.1565,-1.1575,1.1680318917,1.4270629875,0,1.4270629875,3.486662819,-1.1575,3.6737751515,0.1565,-1.1575,1.1680318917,3.330162819,0,3.330162819
2019-08-09 00:30:00,1.5378309516000002,-1.153,1.9220647845,0.14450000000000002,-1.153,1.1620194706,1.3933309516,0,1.3933309516,3.4425857577,-1.153,3.6305379352,0.14450000000000002,-1.153,1.1620194706,3.2980857577,0,3.2980857577
2019-08-09 01:00:00,1.5411482466000002,-1.1395,1.9166632902,0.1115,-1.1395,1.1449421383,1.4296482466,0,1.4296482466,3.4196657738000003,-1.1395,3.6045213627,0.1115,-1.1395,1.1449421383,3.3081657738,0,3.3081657738
2019-08-09 01:30:00,1.529855617,-1.1435,1.9099870311,0.1015,-1.1435,1.1479958624,1.428355617,0,1.428355617,3.4066800646,-1.1435,3.5934748242,0.1015,-1.1435,1.1479958624,3.3051800646,0,3.3051800646
2019-08-09 02:00:00,1.5763533121000002,-1.1635,1.9592401625,0.1265,-1.1635,1.1703565696,1.4498533121000001,0,1.4498533121000001,3.4623623054,-1.1635,3.6526271345,0.1265,-1.1635,1.1703565696,3.3358623054,0,3.3358623054
2019-08-09 02:30:00,1.596992362,-1.178,1.9844567529,0.1675,-1.178,1.1898488349,1.429492362,0,1.429492362,3.4599917532,-1.178,3.655027624,0.1675,-1.178,1.1898488349,3.2924917532,0,3.2924917532
2019-08-09 03:00:00,1.5942329888,-1.1835,1.9855102801000002,0.168,-1.1835,1.1953644842,1.4262329888,0,1.4262329888,3.457226491,-1.1835,3.6541876334000003,0.168,-1.1835,1.1953644842,3.289226491,0,3.289226491
2019-08-09 03:30:00,1.6130144444,-1.1625,1.9882710700000001,0.088,-1.1625,1.1658259947,1.5250144444,0,1.5250144444,3.4264059952,-1.1625,3.618240497,0.088,-1.1625,1.1658259947,3.3384059952,0,3.3384059952
2019-08-09 04:00:00,1.4286686508,-0.99,1.7381582534,0.112,-0.99,0.9963152112,1.3166686508,0,1.3166686508,3.0725857851,-0.99,3.2281393103,0.112,-0.99,0.9963152112,2.9605857851,0,2.9605857851
2019-08-09 04:30:00,1.5249606336000001,-0.306,1.5553587798000001,0.12,-0.306,0.3286883022,1.4049606336,0,1.4049606336,2.2291035459,-0.306,2.2500085819,0.12,-0.306,0.3286883022,2.1091035459,0,2.1091035459
2019-08-09 05:00:00,1.7107666114,-0.313,1.7391639942000001,0.14350000000000002,-0.313,0.3443272426,1.5672666114,0,1.5672666114,2.3684140055,-0.313,2.389006886,0.14350000000000002,-0.313,0.3443272426,2.2249140055,0,2.2249140055
2019-08-09 05:30:00,1.8830651303,-0.34650000000000003,1.914679225,0.1295,-0.34650000000000003,0.36990877250000004,1.7535651303000002,0,1.7535651303000002,2.4773063012,-0.34650000000000003,2.5014213479,0.1295,-0.34650000000000003,0.36990877250000004,2.3478063012,0,2.3478063012
2019-08-09 06:00:00,2.1503312692,-0.4035,2.1878612427,0.138,-0.4035,0.4264460693,2.0123312692,0,2.0123312692,2.6094563691,-0.4035,2.6404686691,0.138,-0.4035,0.4264460693,2.4714563691,0,2.4714563691
2019-08-09 06:30:00,1.716879147,-0.8385,1.9106952283,0.14,-0.8385,0.8501071991,1.576879147,0,1.576879147,2.7289268262,-0.8385,2.85484218,0.14,-0.8385,0.8501071991,2.5889268262,0,2.5889268262
2019-08-09 07:00:00,1.3803797802,-0.9580000000000001,1.6802417498,0.14,-0.9580000000000001,0.9681756039,1.2403797802,0,1.2403797802,2.5731425392,-0.9580000000000001,2.7456923584,0.14,-0.9580000000000001,0.9681756039,2.4331425392,0,2.4331425392
2019-08-09 07:30:00,1.4092987933,-0.9965,1.7260171896,0.14,-0.9965,1.0062863658,1.2692987933,0,1.2692987933,2.6573903565,-0.9965,2.8380866366,0.14,-0.9965,1.0062863658,2.5173903565,0,2.5173903565
2019-08-09 08:00:00,1.4345648598,-0.988,1.7418726523,0.12250000000000001,-0.988,0.9955652917000001,1.3120648598,0,1.3120648598,2.6565776268,-0.988,2.8343515462,0.12250000000000001,-0.988,0.9955652917000001,2.5340776268000003,0,2.5340776268000003
2019-08-09 08:30:00,1.5591630973,-1.0125,1.8590712235,0.126,-1.0125,1.0203098794,1.4331630973,0,1.4331630973,2.7864993225,-1.0125,2.9647486781000003,0.126,-1.0125,1.0203098794,2.6604993224999998,0,2.6604993224999998
2019-08-09 09:00:00,1.6619929314,-1.068,1.9755618198,0.1535,-1.068,1.078974629,1.5084929314000002,0,1.5084929314000002,2.8990127062,-1.068,3.0894819421,0.1535,-1.068,1.078974629,2.7455127062,0,2.7455127062
2019-08-09 09:30:00,1.6757967864,-1.085,1.9963766852,0.1885,-1.085,1.1012525823,1.4872967864,0,1.4872967864,2.9340127062,-1.085,3.1282032479,0.1885,-1.085,1.1012525823,2.7455127062,0,2.7455127062
2019-08-09 10:00:00,1.61975303,-1.1465,1.9844551213,0.178,-1.1465,1.1602354287,1.44175303,0,1.44175303,2.9432457879,-1.1465,3.1586639609000002,0.178,-1.1465,1.1602354287,2.7652457879,0,2.7652457879
2019-08-09 10:30:00,1.6330246848,-1.256,2.0601712601,0.24650000000000002,-1.256,1.2799602533,1.3865246848,0,1.3865246848,3.0659510107,-1.256,3.3132448748,0.24650000000000002,-1.256,1.2799602533,2.8194510107,0,2.8194510107
2019-08-09 11:00:00,1.7004495973,-1.2845,2.1310722848,0.21450000000000002,-1.2845,1.3022866428,1.4859495973,0,1.4859495973,3.1177193964,-1.2845,3.371960036,0.21450000000000002,-1.2845,1.3022866428,2.9032193964,0,2.9032193964
2019-08-09 11:30:00,1.4924684183,-1.198,1.9138092851000001,0.16,-1.198,1.2086372491,1.3324684183,0,1.3324684183,2.9198743519,-1.198,3.1560846362,0.16,-1.198,1.2086372491,2.7598743519,0,2.7598743519
2019-08-09 12:00:00,1.5211779898,-1.2015,1.9384490518000002,0.267,-1.2015,1.230809185,1.2541779898,0,1.2541779898,3.0493326423,-1.2015,3.2775038998,0.267,-1.2015,1.230809185,2.7823326423,0,2.7823326423
2019-08-09 12:30:00,1.6329806288,-1.256,2.0601363387,0.2995,-1.256,1.2912150286,1.3334806288,0,1.3334806288,3.1175750695,-1.256,3.3610727922,0.2995,-1.256,1.2912150286,2.8180750695,0,2.8180750695
2019-08-09 13:00:00,1.7793397994,-1.251,2.1750979568,0.231,-1.251,1.2721485762,1.5483397993999999,0,1.5483397993999999,2.5700121596,-1.251,2.8583148008,0.231,-1.251,1.2721485762,2.3390121596,0,2.3390121596
2019-08-09 13:30:00,1.7861844794000001,-1.195,2.1490649116,0.24150000000000002,-1.195,1.2191584187,1.5446844793999999,0,1.5446844793999999,2.5889486327,-1.195,2.8514347306000003,0.24150000000000002,-1.195,1.2191584187,2.3474486327,0,2.3474486327
2019-08-09 14:00:00,1.7415155966,-1.226,2.1297775878,0.366,-1.226,1.2794655134,1.3755155966000001,0,1.3755155966000001,2.6598404478,-1.226,2.9287927901,0.366,-1.226,1.2794655134,2.2938404478,0,2.2938404478
2019-08-09 14:30:00,1.926231272,-1.325,2.3379460886,0.34700000000000003,-1.325,1.3696839051,1.579231272,0,1.579231272,2.7812630029000003,-1.325,3.0807545977,0.34700000000000003,-1.325,1.3696839051,2.4342630029,0,2.4342630029
2019-08-09 15:00:00,1.9590218833000002,-1.3165,2.3602836671,0.229,-1.3165,1.3362684049,1.7300218833,0,1.7300218833,2.7344407648,-1.3165,3.034853958,0.229,-1.3165,1.3362684049,2.5054407648,0,2.5054407648
2019-08-09 15:30:00,1.9080875203,-1.298,2.3077265837,0.2545,-1.298,1.3227147274,1.6535875203,0,1.6535875203,2.7009843534,-1.298,2.9966849146000003,0.2545,-1.298,1.3227147274,2.4464843534,0,2.4464843534
2019-08-09 16:00:00,2.0012560603,-1.318,2.3962783266,0.279,-1.318,1.3472063687,1.7222560603,0,1.7222560603,2.7943576217,-1.318,3.0895887296,0.279,-1.318,1.3472063687,2.5153576216999998,0,2.5153576216999998
2019-08-09 16:30:00,2.0535754243,-1.2275,2.3924732545,0.275,-1.2275,1.2579273628,1.7785754243,0,1.7785754243,2.7781404281,-1.2275,3.0372389581,0.275,-1.2275,1.2579273628,2.5031404281,0,2.5031404281
2019-08-09 17:00:00,2.0621728405,-1.2275,2.3998568862000003,0.2585,-1.2275,1.2544235728,1.8036728405,0,1.8036728405,2.7849245603,-1.2275,3.0434455896,0.2585,-1.2275,1.2544235728,2.5264245603,0,2.5264245603
2019-08-09 17:30:00,2.1069552267,-1.2095,2.4294342093,0.25,-1.2095,1.235066901,1.8569552267,0,1.8569552267,2.8208622291000003,-1.2095,3.0692269329,0.25,-1.2095,1.235066901,2.5708622291000003,0,2.5708622291000003
2019-08-09 18:00:00,2.1092541889,-1.2085,2.4309309911,0.274,-1.2085,1.2391724053,1.8352541889,0,1.8352541889,2.8117946079,-1.2085,3.0605001498,0.274,-1.2085,1.2391724053,2.5377946079,0,2.5377946079
2019-08-09 18:30:00,2.1000310775,-1.239,2.4382886470000003,0.215,-1.239,1.2575158051,1.8850310774999999,0,1.8850310774999999,2.8090453827,-1.239,3.0701558531,0.215,-1.239,1.2575158051,2.5940453827,0,2.5940453827
2019-08-09 19:00:00,2.135117314,-1.2295,2.4638174028,0.20800000000000002,-1.2295,1.2469700277,1.9271173140000002,0,1.9271173140000002,2.834426419,-1.2295,3.0896024622,0.20800000000000002,-1.2295,1.2469700277,2.626426419,0,2.626426419
2019-08-09 19:30:00,2.1089104715,-1.235,2.443916606,0.1985,-1.235,1.2508506106000001,1.9104104715,0,1.9104104715,2.8061017980000003,-1.235,3.0658493604,0.1985,-1.235,1.2508506106000001,2.607601798,0,2.607601798
2019-08-09 20:00:00,2.0720318564,-1.2485,2.4191048477,0.186,-1.2485,1.2622789906,1.8860318564,0,1.8860318564,2.749632649,-1.2485,3.0198066088,0.186,-1.2485,1.2622789906,2.563632649,0,2.563632649
2019-08-09 20:30:00,2.0665318564,-1.2195,2.3995279043,0.18050000000000002,-1.2195,1.2327856667,1.8860318564,0,1.8860318564,2.7063978437,-1.2195,2.9684624873,0.18050000000000002,-1.2195,1.2327856667,2.5258978437,0,2.5258978437
2019-08-09 21:00:00,2.0313175268,-1.2,2.3592903371,0.1705,-1.2,1.2120520822,1.8608175268,0,1.8608175268,2.6353274643,-1.2,2.8956779593,0.1705,-1.2,1.2120520822,2.4648274643,0,2.4648274643
2019-08-09 21:30:00,1.9400696739,-1.1755,2.2684070599,0.18,-1.1755,1.1892015178,1.7600696739,0,1.7600696739,2.5541895919,-1.1755,2.8117049492,0.18,-1.1755,1.1892015178,2.3741895919,0,2.3741895919
2019-08-09 22:00:00,1.8452773475000002,-1.098,2.1472429973000002,0.17950000000000002,-1.098,1.1125755031,1.6657773475000002,0,1.6657773475000002,2.4488056017,-1.098,2.6837013386,0.17950000000000002,-1.098,1.1125755031,2.2693056017,0,2.2693056017
2019-08-09 22:30:00,1.7346577216,-1.099,2.0534941955,0.195,-1.099,1.1161657583,1.5396577216,0,1.5396577216,2.380875832,-1.099,2.6222834948,0.195,-1.099,1.1161657583,2.185875832,0,2.185875832
2019-08-09 23:00:00,1.6985341176,-1.098,2.0225286522,0.20450000000000002,-1.098,1.1168814843,1.4940341176,0,1.4940341176,2.3375959137,-1.098,2.5826263098,0.20450000000000002,-1.098,1.1168814843,2.1330959137,0,2.1330959137
2019-08-09 23:30:00,1.7118594699,-1.099,2.0342723133,0.1885,-1.099,1.1150485415,1.5233594699,0,1.5233594699,2.3588372578,-1.099,2.6022901853000002,0.1885,-1.099,1.1150485415,2.1703372578,0,2.1703372578
2019-08-10 00:00:00,1.6412327172999999,-1.0875,1.9688324160000001,0.19,-1.0875,1.103972939,1.4512327173,0,1.4512327173,2.2952211541,-1.0875,2.539822119,0.19,-1.0875,1.103972939,2.1052211541,0,2.1052211541
2019-08-10 00:30:00,1.6024226756000002,-1.078,1.9312799981,0.14150000000000001,-1.078,1.087247097,1.4609226756,0,1.4609226756,2.2353415803,-1.078,2.4817002197,0.14150000000000001,-1.078,1.087247097,2.0938415803,0,2.0938415803
2019-08-10 01:00:00,1.6162406605,-1.0715,1.9391611905000001,0.113,-1.0715,1.0774419938,1.5032406605,0,1.5032406605,2.2451372236,-1.0715,2.4877205235,0.113,-1.0715,1.0774419938,2.1321372236,0,2.1321372236
2019-08-10 01:30:00,1.6120973759,-1.0525,1.9252569178,0.1075,-1.0525,1.0579756613,1.5045973759,0,1.5045973759,2.2323314333,-1.0525,2.4680072687,0.1075,-1.0525,1.0579756613,2.1248314333,0,2.1248314333
2019-08-10 02:00:00,1.6300983777,-1.018,1.9218597037,0.138,-1.018,1.0273110532,1.4920983777,0,1.4920983777,2.2333131306,-1.018,2.4543861838,0.138,-1.018,1.0273110532,2.0953131306,0,2.0953131306
2019-08-10 02:30:00,1.4996749472,-0.9965,1.8005657992000001,0.128,-0.9965,1.0046871404,1.3716749472,0,1.3716749472,2.1422832905,-0.9965,2.3627081806,0.128,-0.9965,1.0046871404,2.0142832905,0,2.0142832905
2019-08-10 03:00:00,1.4861527835000001,-0.995,1.7884840217,0.1285,-0.995,1.0032633004,1.3576527835,0,1.3576527835,2.1427832905,-0.995,2.3625294136,0.1285,-0.995,1.0032633004,2.0142832905,0,2.0142832905
2019-08-10 03:30:00,1.3845430199,-0.993,1.7038216967,0.131,-0.993,1.0016037141,1.2535430199,0,1.2535430199,2.0809017496,-0.993,2.305688854,0.131,-0.993,1.0016037141,1.9499017496,0,1.9499017496
2019-08-10 04:00:00,1.4614678836000001,-1.0165,1.7802136458,0.1895,-1.0165,1.0340128142,1.2719678836,0,1.2719678836,2.1577557723,-1.0165,2.3852006673,0.1895,-1.0165,1.0340128142,1.9682557723,0,1.9682557723
2019-08-10 04:30:00,1.5614712534000001,-1.063,1.8889577748000002,0.18,-1.063,1.0781321811,1.3814712534,0,1.3814712534,2.2315052356,-1.063,2.4717573943,0.18,-1.063,1.0781321811,2.0515052356,0,2.0515052356
2019-08-10 05:00:00,1.4523335214,-1.0755,1.8072002953,0.184,-1.0755,1.0911261384,1.2683335214,0,1.2683335214,2.1741197961,-1.0755,2.4255921211,0.184,-1.0755,1.0911261384,1.9901197961000001,0,1.9901197961000001
2019-08-10 05:30:00,1.446291352,-1.0625,1.794621109,0.191,-1.0625,1.0795310324,1.255291352,0,1.255291352,2.1793285092,-1.0625,2.4245368632,0.191,-1.0625,1.0795310324,1.9883285092,0,1.9883285092
2019-08-10 06:00:00,1.3956572677999999,-1.041,1.7411318759,0.183,-1.041,1.0569626294,1.2126572678,0,1.2126572678,2.1269997864,-1.041,2.3680813101,0.183,-1.041,1.0569626294,1.9439997864,0,1.9439997864
2019-08-10 06:30:00,1.4594039699999999,-1.0425,1.7935066762,0.1855,-1.0425,1.0588751107,1.27390397,0,1.27390397,2.0339906944,-1.0425,2.2855906009,0.1855,-1.0425,1.0588751107,1.8484906944000001,0,1.8484906944000001
2019-08-10 07:00:00,1.7386855917,-1.0205,2.016047578,0.165,-1.0205,1.0337529927,1.5736855916999999,0,1.5736855916999999,1.7251839093,-1.0205,2.0044150695,0.165,-1.0205,1.0337529927,1.5601839093,0,1.5601839093
