Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-10 07:30:00,1.7345344998,-0.994,1.9991613069,0.1315,-0.994,1.0026605856,1.6030344998000001,0,1.6030344998000001,1.7211907804000002,-0.994,1.9875949544,0.1315,-0.994,1.0026605856,1.5896907804,0,1.5896907804
2019-08-10 08:00:00,1.7771143587,-0.9675,2.0234109059,0.10550000000000001,-0.9675,0.9732350692,1.6716143586999999,0,1.6716143586999999,1.7638766408,-0.9675,2.011794486,0.10550000000000001,-0.9675,0.9732350692,1.6583766408,0,1.6583766408
2019-08-10 08:30:00,1.7788084458000002,-0.9845,2.0330764218,0.13,-0.9845,0.9930459456,1.6488084458,0,1.6488084458,1.7656235554,-0.9845,2.0215505904,0.13,-0.9845,0.9930459456,1.6356235554,0,1.6356235554
2019-08-10 09:00:00,1.7960615761,-0.975,2.043639446,0.128,-0.975,0.9833661576,1.6680615761,0,1.6680615761,1.7829236243,-0.975,2.0321027657,0.128,-0.975,0.9833661576,1.6549236243,0,1.6549236243
2019-08-10 09:30:00,1.8291421249000002,-0.995,2.0822550067,0.179,-0.995,1.0109727988,1.6501421249,0,1.6501421249,1.8166817514,-0.995,2.0713178379,0.179,-0.995,1.0109727988,1.6376817514000002,0,1.6376817514000002
2019-08-10 10:00:00,1.7238195026,-0.982,1.9839046543,0.2,-0.982,1.0021596679,1.5238195025999999,0,1.5238195025999999,1.7096970531,-0.982,1.9716460162,0.2,-0.982,1.0021596679,1.5096970531,0,1.5096970531
2019-08-10 10:30:00,1.6892684651,-0.9795,1.9527027928,0.197,-0.9795,0.9991142327,1.4922684651,0,1.4922684651,1.6745432619,-0.9795,1.9399781920999999,0.197,-0.9795,0.9991142327,1.4775432619,0,1.4775432619
2019-08-10 11:00:00,1.6562301623,-0.97,1.9193744686,0.20450000000000002,-0.97,0.9913224753000001,1.4517301623,0,1.4517301623,1.6420424145,-0.97,1.9071453251000001,0.20450000000000002,-0.97,0.9913224753000001,1.4375424145,0,1.4375424145
2019-08-10 11:30:00,1.6354015332,-0.973,1.902962736,0.243,-0.973,1.0028848389,1.3924015332000002,0,1.3924015332000002,1.6205388052,-0.973,1.8902050204,0.243,-0.973,1.0028848389,1.3775388052,0,1.3775388052
2019-08-10 12:00:00,1.6451694748999999,-0.981,1.9154486684,0.23850000000000002,-0.981,1.0095757772,1.4066694749,0,1.4066694749,1.630834676,-0.981,1.9031507404,0.23850000000000002,-0.981,1.0095757772,1.392334676,0,1.392334676
2019-08-10 12:30:00,1.743067624,-1.046,2.0328307214,0.23,-1.046,1.0709883286,1.513067624,0,1.513067624,1.728266557,-1.046,2.0201537793,0.23,-1.046,1.0709883286,1.498266557,0,1.498266557
2019-08-10 13:00:00,1.7643192937,-1.043,2.049553993,0.257,-1.043,1.0741964439,1.5073192937000002,0,1.5073192937000002,1.7500598391,-1.043,2.0372919379,0.257,-1.043,1.0741964439,1.4930598391,0,1.4930598391
2019-08-10 13:30:00,1.8550929214,-1.032,2.1228268293,0.2695,-1.032,1.0666087614,1.5855929214,0,1.5855929214,1.8416603478,-1.032,2.1110984905,0.2695,-1.032,1.0666087614,1.5721603478000001,0,1.5721603478000001
2019-08-10 14:00:00,1.9235298843000002,-1.066,2.1991642084,0.2655,-1.066,1.098565542,1.6580298842999999,0,1.6580298842999999,1.9088594139000001,-1.066,2.1863440402,0.2655,-1.066,1.098565542,1.6433594139,0,1.6433594139
2019-08-10 14:30:00,1.9704754445,-1.0935,2.2535562401,0.291,-1.0935,1.1315578863,1.6794754445,0,1.6794754445,1.9586228477,-1.0935,2.2431998817,0.291,-1.0935,1.1315578863,1.6676228477000001,0,1.6676228477000001
2019-08-10 15:00:00,2.0032055228,-1.0975,2.2841494295,0.2705,-1.0975,1.1303435319,1.7327055228,0,1.7327055228,1.9908359087,-1.0975,2.2733090123,0.2705,-1.0975,1.1303435319,1.7203359087,0,1.7203359087
2019-08-10 15:30:00,2.0576944593,-1.1285,2.3468316381,0.2785,-1.1285,1.1623573031,1.7791944593,0,1.7791944593,2.0443619982,-1.1285,2.3351505796,0.2785,-1.1285,1.1623573031,1.7658619982000001,0,1.7658619982000001
2019-08-10 16:00:00,2.0791221524,-1.117,2.3601775197,0.2205,-1.117,1.1385557738,1.8586221524000002,0,1.8586221524000002,2.0666784066,-1.117,2.3492229856,0.2205,-1.117,1.1385557738,1.8461784066,0,1.8461784066
2019-08-10 16:30:00,2.1520636139000002,-1.123,2.4274486191,0.211,-1.123,1.1426504277,1.9410636139,0,1.9410636139,2.1397364351,-1.123,2.416526642,0.211,-1.123,1.1426504277,1.9287364351,0,1.9287364351
2019-08-10 17:00:00,2.1926918811,-1.1565,2.4789897006,0.2705,-1.1565,1.1877131388,1.9221918811,0,1.9221918811,2.180183703,-1.1565,2.4679329871,0.2705,-1.1565,1.1877131388,1.909683703,0,1.909683703
2019-08-10 17:30:00,2.2330553038,-1.1545,2.5138429227,0.30000000000000004,-1.1545,1.192841251,1.9330553038,0,1.9330553038,2.2225571706,-1.1545,2.5045220356,0.30000000000000004,-1.1545,1.192841251,1.9225571706000002,0,1.9225571706000002
2019-08-10 18:00:00,2.3065667252,-1.16,2.581830757,0.259,-1.16,1.1885625772,2.0475667252,0,2.0475667252,2.2952153839,-1.16,2.5716947055,0.259,-1.16,1.1885625772,2.0362153839,0,2.0362153839
2019-08-10 18:30:00,2.2892120452,-1.1785,2.5747531994,0.24350000000000002,-1.1785,1.2033929117,2.0457120452,0,2.0457120452,2.277872655,-1.1785,2.5646766039,0.24350000000000002,-1.1785,1.2033929117,2.034372655,0,2.034372655
2019-08-10 19:00:00,2.2700026852,-1.1615,2.5499008688,0.228,-1.1615,1.1836664437,2.0420026852,0,2.0420026852,2.2605299262,-1.1615,2.541471581,0.228,-1.1615,1.1836664437,2.0325299262,0,2.0325299262
2019-08-10 19:30:00,2.2710426816,-1.1535,2.5471939682,0.199,-1.1535,1.1705397258999999,2.0720426816,0,2.0720426816,2.2615784096000002,-1.1535,2.5387593727,0.199,-1.1535,1.1705397258999999,2.0625784096,0,2.0625784096
2019-08-10 20:00:00,2.1863787696,-1.0945,2.4450321826,0.1715,-1.0945,1.1078549093,2.0148787696,0,2.0148787696,2.1740119268,-1.0945,2.4339798906,0.1715,-1.0945,1.1078549093,2.0025119268,0,2.0025119268
2019-08-10 20:30:00,2.1945318314,-1.0745,2.443464796,0.162,-1.0745,1.0866435708,2.0325318314,0,2.0325318314,2.1841658537,-1.0745,2.4341591416,0.162,-1.0745,1.0866435708,2.0221658537,0,2.0221658537
2019-08-10 21:00:00,2.1347898891,-1.12,2.4107525527,0.1565,-1.12,1.130881183,1.9782898891,0,1.9782898891,2.1243577471,-1.12,2.4015194851,0.1565,-1.12,1.130881183,1.9678577471,0,1.9678577471
2019-08-10 21:30:00,2.1737197233,-1.12,2.4452929141,0.1575,-1.12,1.1310200042,2.0162197233,0,2.0162197233,2.1639319042,-1.12,2.4365962501,0.1575,-1.12,1.1310200042,2.0064319042,0,2.0064319042
2019-08-10 22:00:00,2.1750975285,-1.1205,2.4467467193,0.162,-1.1205,1.1321502771,2.0130975285,0,2.0130975285,2.1628351284,-1.1205,2.435852221,0.162,-1.1205,1.1321502771,2.0008351284,0,2.0008351284
2019-08-10 22:30:00,2.119224557,-1.1245,2.399085862,0.1615,-1.1245,1.1360380715,1.9577245570000001,0,1.9577245570000001,2.108300859,-1.1245,2.3894419353,0.1615,-1.1245,1.1360380715,1.946800859,0,1.946800859
2019-08-10 23:00:00,2.1119592508,-1.1445,2.4021349103,0.156,-1.1445,1.1550827892,1.9559592507999999,0,1.9559592507999999,2.102800859,-1.1445,2.3940868202,0.156,-1.1445,1.1550827892,1.946800859,0,1.946800859
2019-08-10 23:30:00,2.1089231727,-1.151,2.4025731932,0.1355,-1.151,1.1589483379,1.9734231727,0,1.9734231727,2.0966820769,-1.151,2.3918354315,0.1355,-1.151,1.1589483379,1.9611820769000001,0,1.9611820769000001
2019-08-11 00:00:00,2.0579622131,-1.147,2.3560172899,0.14,-1.147,1.1555124404,1.9179622131,0,1.9179622131,2.0471653011,-1.147,2.3465921610000002,0.14,-1.147,1.1555124404,1.9071653011,0,1.9071653011
2019-08-11 00:30:00,1.9681905964,-1.141,2.2750066425,0.1695,-1.141,1.1535212395,1.7986905964000002,0,1.7986905964000002,1.9558623783,-1.141,2.2643494966,0.1695,-1.141,1.1535212395,1.7863623783,0,1.7863623783
2019-08-11 01:00:00,1.9929085632999999,-1.1185,2.2853285960000003,0.169,-1.1185,1.1311954959000001,1.8239085633,0,1.8239085633,1.9798383347000001,-1.1185,2.2739397709,0.169,-1.1185,1.1311954959000001,1.8108383347,0,1.8108383347
2019-08-11 01:30:00,2.0185782528,-1.1305,2.3135877794,0.177,-1.1305,1.1442723671,1.8415782528,0,1.8415782528,2.0055537504,-1.1305,2.30223285,0.177,-1.1305,1.1442723671,1.8285537504,0,1.8285537504
2019-08-11 02:00:00,1.9656919399000001,-1.1345,2.2695891813999998,0.1695,-1.1345,1.1470921933,1.7961919399,0,1.7961919399,1.9542442965000002,-1.1345,2.2596816192,0.1695,-1.1345,1.1470921933,1.7847442965,0,1.7847442965
2019-08-11 02:30:00,1.9376562212000001,-1.1385,2.2473748868,0.152,-1.1385,1.1486018675,1.7856562212,0,1.7856562212,1.9260918376,-1.1385,2.2374119015,0.152,-1.1385,1.1486018675,1.7740918375999999,0,1.7740918375999999
2019-08-11 03:00:00,1.9436559086,-1.088,2.2274519727,0.1375,-1.088,1.0966541159,1.8061559086,0,1.8061559086,1.9320634657,-1.088,2.2173437342,0.1375,-1.088,1.0966541159,1.7945634657,0,1.7945634657
2019-08-11 03:30:00,1.8834322361,-1.0595,2.1609852471,0.1245,-1.0595,1.0667898106,1.7589322361000002,0,1.7589322361000002,1.8703474583,-1.0595,2.1495906272,0.1245,-1.0595,1.0667898106,1.7458474583,0,1.7458474583
2019-08-11 04:00:00,1.9068751524,-1.089,2.1959266488,0.121,-1.089,1.0957016017,1.7858751524,0,1.7858751524,1.893740838,-1.089,2.1845309247999998,0.121,-1.089,1.0957016017,1.772740838,0,1.772740838
2019-08-11 04:30:00,1.8943987092999999,-1.0835,2.1823653955,0.1105,-1.0835,1.0891200577,1.7838987093,0,1.7838987093,1.8811590861,-1.0835,2.1708827138,0.1105,-1.0835,1.0891200577,1.7706590861,0,1.7706590861
2019-08-11 05:00:00,1.8712113856,-1.045,2.143235183,0.0825,-1.045,1.0482515204,1.7887113856,0,1.7887113856,1.8579317521,-1.045,2.1316508615,0.0825,-1.045,1.0482515204,1.7754317521,0,1.7754317521
2019-08-11 05:30:00,1.8481952878,-1.0485,2.1248948379,0.0815,-1.0485,1.0516627311,1.7666952878000002,0,1.7666952878000002,1.8364670522000002,-1.0485,2.1147017482,0.0815,-1.0485,1.0516627311,1.7549670522,0,1.7549670522
2019-08-11 06:00:00,1.8467499748,-1.0655000000000001,2.1320824842,0.0745,-1.0655000000000001,1.0681013529,1.7722499748,0,1.7722499748,1.8334703412,-1.0655000000000001,2.120590423,0.0745,-1.0655000000000001,1.0681013529,1.7589703412,0,1.7589703412
2019-08-11 06:30:00,1.8721359984000001,-1.084,2.1633190232,0.084,-1.084,1.0872497413,1.7881359984,0,1.7881359984,1.8589001857,-1.084,2.1518749732,0.084,-1.084,1.0872497413,1.7749001857,0,1.7749001857
2019-08-11 07:00:00,1.8596590861000002,-1.077,2.1490139405,0.089,-1.077,1.0806710878,1.7706590861,0,1.7706590861,1.8463927893,-1.077,2.1375442294,0.089,-1.077,1.0806710878,1.7573927892999999,0,1.7573927892999999
2019-08-11 07:30:00,1.8874587497,-1.03,2.1502094158,0.064,-1.03,1.031986434,1.8234587496999999,0,1.8234587496999999,1.8760116259,-1.03,2.140168129,0.064,-1.03,1.031986434,1.8120116258999999,0,1.8120116258999999
2019-08-11 08:00:00,1.8948969642,-1.0245,2.1541204132,0.083,-1.0245,1.0278566291,1.8118969642,0,1.8118969642,1.8835431979,-1.0245,2.1441397409,0.083,-1.0245,1.0278566291,1.8005431979000002,0,1.8005431979000002
2019-08-11 08:30:00,1.7188218687,-0.982,1.9795637439,0.069,-0.982,0.9844211497,1.6498218687000001,0,1.6498218687000001,2.1396708974,-0.982,2.3542547757,0.069,-0.982,0.9844211497,2.0706708974,0,2.0706708974
2019-08-11 09:00:00,1.6881884596,-0.9825,1.9532758446,0.043000000000000003,-0.9825,0.9834405168,1.6451884596,0,1.6451884596,2.2547246118,-0.9825,2.4594896473,0.043000000000000003,-0.9825,0.9834405168,2.2117246118000002,0,2.2117246118000002
2019-08-11 09:30:00,1.7008230793,-0.971,1.9584790392,0.047,-0.971,0.9721368216,1.6538230793,0,1.6538230793,2.2435695137,-0.971,2.4446769035,0.047,-0.971,0.9721368216,2.1965695137,0,2.1965695137
2019-08-11 10:00:00,1.6521748858,-0.9765,1.9191753707,0.056,-0.9765,0.9781044167,1.5961748858,0,1.5961748858,2.2062357689,-0.9765,2.4126807742,0.056,-0.9765,0.9781044167,2.1502357689,0,2.1502357689
2019-08-11 10:30:00,1.6584633556,-0.991,1.9319890533000001,0.055,-0.991,0.9925250627000001,1.6034633556,0,1.6034633556,2.2289662506,-0.991,2.4393383419,0.055,-0.991,0.9925250627000001,2.1739662506,0,2.1739662506
2019-08-11 11:00:00,1.7017873531,-0.9645,1.9561033830999999,0.0425,-0.9645,0.9654359119,1.6592873530999999,0,1.6592873530999999,2.2584199852999998,-0.9645,2.4557526504,0.0425,-0.9645,0.9654359119,2.2159199853000002,0,2.2159199853000002
2019-08-11 11:30:00,1.6839397483,-0.9585,1.937621048,0.063,-0.9585,0.9605681912,1.6209397483,0,1.6209397483,2.2487481798,-0.9585,2.4445021224,0.063,-0.9585,0.9605681912,2.1857481798,0,2.1857481798
2019-08-11 12:00:00,1.6114467175,-1.0055,1.8994185356000002,0.0785,-1.0055,1.0085596165,1.5329467175,0,1.5329467175,2.2291334478,-1.0055,2.4454173832,0.0785,-1.0055,1.0085596165,2.1506334478,0,2.1506334478
2019-08-11 12:30:00,1.7507066873000001,-0.988,2.0102531942,0.101,-0.988,0.9931490321,1.6497066873000001,0,1.6497066873000001,2.324384085,-0.988,2.5256494956,0.101,-0.988,0.9931490321,2.223384085,0,2.223384085
2019-08-11 13:00:00,1.8246153297,-1.0115,2.086229458,0.0995,-1.0115,1.016382064,1.7251153297,0,1.7251153297,2.3922849360000003,-1.0115,2.5973369949,0.0995,-1.0115,1.016382064,2.292784936,0,2.292784936
2019-08-11 13:30:00,1.9937696474000002,-1.105,2.27950486,0.0655,-1.105,1.1069395873,1.9282696474,0,1.9282696474,2.5535736646,-1.105,2.7824024620000003,0.0655,-1.105,1.1069395873,2.4880736646,0,2.4880736646
2019-08-11 14:00:00,1.9225760817,-1.121,2.2255201167,0.068,-1.121,1.1230605505,1.8545760816999999,0,1.8545760816999999,2.5033358352,-1.121,2.7428691736,0.068,-1.121,1.1230605505,2.4353358352,0,2.4353358352
2019-08-11 14:30:00,1.8802166239,-1.1280000000000001,2.1926236688,0.089,-1.1280000000000001,1.1315056341,1.7912166239,0,1.7912166239,2.4890418359,-1.1280000000000001,2.7327117046,0.089,-1.1280000000000001,1.1315056341,2.4000418359,0,2.4000418359
2019-08-11 15:00:00,1.9286450397000001,-1.092,2.2163338397,0.122,-1.092,1.0987938842,1.8066450397,0,1.8066450397,2.5200731869,-1.092,2.7464946509,0.122,-1.092,1.0987938842,2.3980731869,0,2.3980731869
2019-08-11 15:30:00,1.9179800539,-1.1105,2.2162711335,0.0945,-1.1105,1.114513571,1.8234800539,0,1.8234800539,2.515498265,-1.1105,2.7497166711,0.0945,-1.1105,1.114513571,2.420998265,0,2.420998265
2019-08-11 16:00:00,1.9367567477,-1.077,2.2160676207,0.11,-1.077,1.0826028819,1.8267567477000002,0,1.8267567477000002,2.5182857049000003,-1.077,2.7389216658,0.11,-1.077,1.0826028819,2.4082857049,0,2.4082857049
2019-08-11 16:30:00,2.0184422195,-1.0795,2.288979957,0.1255,-1.0795,1.086770675,1.8929422195,0,1.8929422195,2.5992177347,-1.0795,2.8144720788,0.1255,-1.0795,1.086770675,2.4737177347,0,2.4737177347
2019-08-11 17:00:00,1.9540095784,-1.0605,2.2232439548,0.1155,-1.0605,1.0667710626,1.8385095784,0,1.8385095784,2.5459443505,-1.0605,2.7579871076,0.1155,-1.0605,1.0667710626,2.4304443505,0,2.4304443505
2019-08-11 17:30:00,2.0625688335,-1.078,2.3272890223,0.079,-1.078,1.0808908363,1.9835688335000001,0,1.9835688335000001,2.7631244955,-1.078,2.9659637519,0.079,-1.078,1.0808908363,2.6841244955,0,2.6841244955
2019-08-11 18:00:00,1.9456192819,-1.127,2.2484580028,0.06,-1.127,1.1285960305,1.8856192819,0,1.8856192819,3.0736589396,-1.127,3.2737605711,0.06,-1.127,1.1285960305,3.0136589396,0,3.0136589396
2019-08-11 18:30:00,1.9180438122,-1.113,2.2175800021,0.042,-1.113,1.1137921709,1.8760438122,0,1.8760438122,3.037661546,-1.113,3.235143995,0.042,-1.113,1.1137921709,2.995661546,0,2.995661546
2019-08-11 19:00:00,1.9210027561,-1.1085,2.2178872467,0.031,-1.1085,1.1089333839,1.8900027561,0,1.8900027561,3.026661546,-1.1085,3.223267343,0.031,-1.1085,1.1089333839,2.995661546,0,2.995661546
2019-08-11 19:30:00,1.8782861823,-1.1125,2.1830289124,0.029500000000000002,-1.1125,1.1128910549,1.8487861823,0,1.8487861823,2.9903258474000003,-1.1125,3.190564985,0.029500000000000002,-1.1125,1.1128910549,2.9608258473999998,0,2.9608258473999998
2019-08-11 20:00:00,1.8507861823,-1.1115,2.1588982705,0.002,-1.1115,1.1115017994,1.8487861823,0,1.8487861823,2.9601439399,-1.1115,3.1619431359,0.002,-1.1115,1.1115017994,2.9581439399000002,0,2.9581439399000002
2019-08-11 20:30:00,1.8342117977,-1.0745,2.1257664897,0.0005,-1.0745,1.0745001163,1.8337117977,0,1.8337117977,2.9155733789,-1.0745,3.1072686362,0.0005,-1.0745,1.0745001163,2.9150733789,0,2.9150733789
2019-08-11 21:00:00,1.8105878802,-1.075,2.1056717388,0.0,-1.075,1.075,1.8105878802,0,1.8105878802,2.8991631066,-1.075,3.09204976,0.0,-1.075,1.075,2.8991631066,0,2.8991631066
2019-08-11 21:30:00,1.7229580173999999,-1.0635,2.024750992,0.0005,-1.0635,1.0635001175,1.7224580174000002,0,1.7224580174000002,2.8355211082,-1.0635,3.0284009321,0.0005,-1.0635,1.0635001175,2.8350211082000003,0,2.8350211082000003
2019-08-11 22:00:00,1.7453068852,-1.0205,2.0217607113,0.0,-1.0205,1.0205,1.7453068852,0,1.7453068852,2.8502905217,-1.0205,3.027470282,0.0,-1.0205,1.0205,2.8502905217,0,2.8502905217
2019-08-11 22:30:00,1.8416350641,-1.077,2.1334358929,0.0,-1.077,1.077,1.8416350641,0,1.8416350641,2.95138236,-1.077,3.1417490089,0.0,-1.077,1.077,2.95138236,0,2.95138236
2019-08-11 23:00:00,1.8108937603,-1.1035,2.1206245451,0.0,-1.1035,1.1035,1.8108937603,0,1.8108937603,2.6760081054000002,-1.1035,2.8946038814,0.0,-1.1035,1.1035,2.6760081054000002,0,2.6760081054000002
2019-08-11 23:30:00,1.8268046824000002,-1.0795,2.1219179055,0.0005,-1.0795,1.0795001158,1.8263046824,0,1.8263046824,2.3627353237,-1.0795,2.5976601894,0.0005,-1.0795,1.0795001158,2.3622353237000002,0,2.3622353237000002
2019-08-12 00:00:00,1.8043861449,-1.069,2.0972768916,0.0055000000000000005,-1.069,1.0690141486,1.7988861449,0,1.7988861449,2.3416353964,-1.069,2.5741051513,0.0055000000000000005,-1.069,1.0690141486,2.3361353964,0,2.3361353964
2019-08-12 00:30:00,1.7677715861,-1.0845,2.073923005,0.004,-1.0845,1.0845073766,1.7637715861,0,1.7637715861,2.3287308811000003,-1.0845,2.5688767519,0.004,-1.0845,1.0845073766,2.3247308811,0,2.3247308811
2019-08-12 01:00:00,1.7261275402,-1.078,2.0350922056,0.0,-1.078,1.078,1.7261275402,0,1.7261275402,2.2993906314,-1.078,2.5395435172000003,0.0,-1.078,1.078,2.2993906314,0,2.2993906314
2019-08-12 01:30:00,1.7039769490999999,-1.054,2.0036101026,0.001,-1.054,1.0540004744,1.7029769491,0,1.7029769491,2.2599952228,-1.054,2.4936909205,0.001,-1.054,1.0540004744,2.2589952228,0,2.2589952228
2019-08-12 02:00:00,1.6817470732,-1.056,1.9858019081,0.0015,-1.056,1.0560010653,1.6802470731999999,0,1.6802470731999999,2.2369928522,-1.056,2.4737164391,0.0015,-1.056,1.0560010653,2.2354928522,0,2.2354928522
2019-08-12 02:30:00,1.6247480954,-1.0755,1.9484626308,0.001,-1.0755,1.0755004649,1.6237480953999999,0,1.6237480953999999,2.1914068769,-1.0755,2.4410990046,0.001,-1.0755,1.0755004649,2.1904068769,0,2.1904068769
2019-08-12 03:00:00,1.610633443,-1.072,1.9347671921,0.007,-1.072,1.0720228542,1.603633443,0,1.603633443,2.1805796569,-1.072,2.4298377805999998,0.007,-1.072,1.0720228542,2.1735796569,0,2.1735796569
2019-08-12 03:30:00,1.5692373903,-1.0645,1.8962242054,0.0175,-1.0645,1.0646438372,1.5517373903,0,1.5517373903,2.1649416245,-1.0645,2.4124950752,0.0175,-1.0645,1.0646438372,2.1474416245,0,2.1474416245
2019-08-12 04:00:00,1.5168235424,-1.046,1.8425172072,0.0205,-1.046,1.046200865,1.4963235424,0,1.4963235424,2.1317154355,-1.046,2.3745160976,0.0205,-1.046,1.046200865,2.1112154355,0,2.1112154355
2019-08-12 04:30:00,1.5070429979000002,-1.027,1.823707103,0.0205,-1.027,1.0272045804,1.4865429979,0,1.4865429979,2.1205845842,-1.027,2.3561850476,0.0205,-1.027,1.0272045804,2.1000845842,0,2.1000845842
2019-08-12 05:00:00,1.3501224388,-0.9965,1.6780473324,0.013000000000000001,-0.9965,0.9965847932,1.3371224388,0,1.3371224388,1.9914128647,-0.9965,2.2268222757,0.013000000000000001,-0.9965,0.9965847932,1.9784128647,0,1.9784128647
2019-08-12 05:30:00,1.376194569,-1.0025,1.7026208449,0.018000000000000002,-1.0025,1.002661583,1.3581945690000001,0,1.3581945690000001,2.0115002397,-1.0025,2.2474740186,0.018000000000000002,-1.0025,1.002661583,1.9935002397,0,1.9935002397
2019-08-12 06:00:00,1.379378641,-1.008,1.7084347911000002,0.0175,-1.008,1.0081518983,1.3618786410000001,0,1.3618786410000001,2.0182034926,-1.008,2.2559276002,0.0175,-1.008,1.0081518983,2.0007034926,0,2.0007034926
2019-08-12 06:30:00,1.4074112327,-0.991,1.7213039760000002,0.015,-0.991,0.9911135152,1.3924112327,0,1.3924112327,2.0312910838,-0.991,2.2601381522,0.015,-0.991,0.9911135152,2.0162910838,0,2.0162910838
2019-08-12 07:00:00,1.4995510945000001,-0.9725,1.7872911725,0.0115,-0.9725,0.9725679925,1.4880510945,0,1.4880510945,2.0946063293,-0.9725,2.3093574702,0.0115,-0.9725,0.9725679925,2.0831063293,0,2.0831063293
2019-08-12 07:30:00,1.5060869882999999,-0.9655,1.7889908513,0.0115,-0.9655,0.9655684854000001,1.4945869883,0,1.4945869883,2.1089929166,-0.9655,2.3194916193,0.0115,-0.9655,0.9655684854000001,2.0974929166,0,2.0974929166
2019-08-12 08:00:00,1.5603984757,-0.9570000000000001,1.8304896621000002,0.018500000000000003,-0.9570000000000001,0.9571787973,1.5418984757,0,1.5418984757,2.1553532515000002,-0.9570000000000001,2.3582613593,0.018500000000000003,-0.9570000000000001,0.9571787973,2.1368532515,0,2.1368532515
2019-08-12 08:30:00,1.4841162374,-0.922,1.7471934655,0.034,-0.922,0.9226266851,1.4501162374,0,1.4501162374,2.1105383927,-0.922,2.3031405313,0.034,-0.922,0.9226266851,2.0765383927,0,2.0765383927
2019-08-12 09:00:00,1.3666394195,-0.872,1.621137657,0.043500000000000004,-0.872,0.8730843316,1.3231394195,0,1.3231394195,2.0076282953,-0.872,2.1888251122,0.043500000000000004,-0.872,0.8730843316,1.9641282953,0,1.9641282953
2019-08-12 09:30:00,1.3464843288,-0.8675,1.6017416451000002,0.0545,-0.8675,0.8692102738,1.2919843288,0,1.2919843288,1.9882595556,-0.8675,2.1692699949,0.0545,-0.8675,0.8692102738,1.9337595556,0,1.9337595556
2019-08-12 10:00:00,1.3092992445,-0.81,1.5395988152,0.079,-0.81,0.813843351,1.2302992445,0,1.2302992445,1.9436919512,-0.81,2.1057156506,0.079,-0.81,0.813843351,1.8646919512000002,0,1.8646919512000002
2019-08-12 10:30:00,1.2573670359,-0.7775000000000001,1.4783362652,0.0805,-0.7775000000000001,0.7816562544000001,1.1768670359,0,1.1768670359,1.8885895701000002,-0.7775000000000001,2.042370391,0.0805,-0.7775000000000001,0.7816562544000001,1.8080895701,0,1.8080895701
2019-08-12 11:00:00,1.2491652304,-0.7465,1.455223702,0.11900000000000001,-0.7465,0.7559254262,1.1301652304,0,1.1301652304,1.8880976423,-0.7465,2.0303140045,0.11900000000000001,-0.7465,0.7559254262,1.7690976423,0,1.7690976423
2019-08-12 11:30:00,1.1273649711,-0.6845,1.3188980355,0.1655,-0.6845,0.7042233311,0.9618649711,0,0.9618649711,1.808990357,-0.6845,1.9341629615,0.1655,-0.6845,0.7042233311,1.6434903570000001,0,1.6434903570000001
2019-08-12 12:00:00,1.3445728372999999,-0.773,1.5509368506999999,0.147,-0.773,0.7868532265,1.1975728373,0,1.1975728373,1.9870237372,-0.773,2.1320863801,0.147,-0.773,0.7868532265,1.8400237372000001,0,1.8400237372000001
2019-08-12 12:30:00,1.4399974595,-0.7975,1.6460859435000001,0.1705,-0.7975,0.8155222253000001,1.2694974595000001,0,1.2694974595000001,2.0677179601,-0.7975,2.2161822607,0.1705,-0.7975,0.8155222253000001,1.8972179600999999,0,1.8972179600999999
2019-08-12 13:00:00,1.5403270662000002,-0.857,1.7626844502,0.17200000000000001,-0.857,0.8740898123,1.3683270662,0,1.3683270662,2.1595594786,-0.857,2.3233910867,0.17200000000000001,-0.857,0.8740898123,1.9875594786000002,0,1.9875594786000002
2019-08-12 13:30:00,1.6273626819,-0.887,1.8533964224,0.21350000000000002,-0.887,0.9123328614,1.4138626819,0,1.4138626819,2.2494183371,-0.887,2.4179850817,0.21350000000000002,-0.887,0.9123328614,2.0359183371,0,2.0359183371
2019-08-12 14:00:00,1.5201014866,-0.891,1.761984543,0.195,-0.891,0.9120888115,1.3251014866,0,1.3251014866,2.165978383,-0.891,2.3420809883,0.195,-0.891,0.9120888115,1.970978383,0,1.970978383
2019-08-12 14:30:00,1.2882550853999999,-0.8355,1.5354678164000002,0.1685,-0.8355,0.8523218289000001,1.1197550854,0,1.1197550854,2.0153061018,-0.8355,2.181632172,0.1685,-0.8355,0.8523218289000001,1.8468061018,0,1.8468061018
2019-08-12 15:00:00,1.2197363491,-0.904,1.5182136745,0.221,-0.904,0.9306218351000001,0.9987363491000001,0,0.9987363491000001,2.0994021726,-0.904,2.2857614666,0.221,-0.904,0.9306218351000001,1.8784021726,0,1.8784021726
2019-08-12 15:30:00,1.7908874131,-1.0895,2.096255704,0.20450000000000002,-1.0895,1.1085262739,1.5863874131,0,1.5863874131,2.5122110571,-1.0895,2.7382868084,0.20450000000000002,-1.0895,1.1085262739,2.3077110571,0,2.3077110571
2019-08-12 16:00:00,1.7952304013,-1.104,2.1075265583,0.20600000000000002,-1.104,1.1230547627,1.5892304013,0,1.5892304013,2.5178430375,-1.104,2.7492452712,0.20600000000000002,-1.104,1.1230547627,2.3118430375,0,2.3118430375
2019-08-12 16:30:00,1.8501290053,-1.1235,2.1645391164,0.2015,-1.1235,1.1414265198,1.6486290053000001,0,1.6486290053000001,2.5744104724,-1.1235,2.8088861726000003,0.2015,-1.1235,1.1414265198,2.3729104724,0,2.3729104724
2019-08-12 17:00:00,1.9381565048,-1.1715,2.2646992929,0.20350000000000001,-1.1715,1.1890435232,1.7346565048,0,1.7346565048,2.6687209862,-1.1715,2.9145297995,0.20350000000000001,-1.1715,1.1890435232,2.4652209862,0,2.4652209862
2019-08-12 17:30:00,1.9987742983999999,-1.1655,2.3137607798,0.2015,-1.1655,1.1827901335,1.7972742984,0,1.7972742984,2.6905907248,-1.1655,2.9321781492000003,0.2015,-1.1655,1.1827901335,2.4890907248,0,2.4890907248
2019-08-12 18:00:00,2.0674613114,-1.167,2.3740861977,0.166,-1.167,1.1787472163000001,1.9014613114,0,1.9014613114,2.7217040132,-1.167,2.9613445823999998,0.166,-1.167,1.1787472163000001,2.5557040132,0,2.5557040132
2019-08-12 18:30:00,2.0810881594,-1.181,2.3928411831,0.1265,-1.181,1.1877555514,1.9545881594,0,1.9545881594,2.7215104814,-1.181,2.9667120353,0.1265,-1.181,1.1877555514,2.5950104814,0,2.5950104814
2019-08-12 19:00:00,2.079401378,-1.164,2.3830245678,0.0755,-1.164,1.166445991,2.003901378,0,2.003901378,2.6945298692,-1.164,2.9351979858,0.0755,-1.164,1.166445991,2.6190298692000002,0,2.6190298692000002
2019-08-12 19:30:00,2.0532756385,-1.1765,2.3664515837,0.0655,-1.1765,1.1783219,1.9877756385,0,1.9877756385,2.6645582842,-1.1765,2.9127346429000003,0.0655,-1.1765,1.1783219,2.5990582842,0,2.5990582842
2019-08-12 20:00:00,2.0380599973,-1.153,2.3416014930999998,0.0485,-1.153,1.1540196056,1.9895599973,0,1.9895599973,2.5976617108999998,-1.153,2.84205126,0.0485,-1.153,1.1540196056,2.5491617109,0,2.5491617109
2019-08-12 20:30:00,1.9492901043000002,-1.1315,2.2538908937,0.061,-1.1315,1.1331430845,1.8882901043,0,1.8882901043,2.5079216962,-1.1315,2.7513566625,0.061,-1.1315,1.1331430845,2.4469216962,0,2.4469216962
2019-08-12 21:00:00,1.9437901043,-1.1035,2.2351805787,0.0555,-1.1035,1.1048947914,1.8882901043,0,1.8882901043,2.4841674396,-1.1035,2.7182347429,0.0555,-1.1035,1.1048947914,2.4286674396,0,2.4286674396
2019-08-12 21:30:00,1.9028865551,-1.1045,2.2002039659,0.055,-1.1045,1.1058685501,1.8478865551,0,1.8478865551,2.4462755803,-1.1045,2.6840611887,0.055,-1.1045,1.1058685501,2.3912755803,0,2.3912755803
2019-08-12 22:00:00,1.7256443214,-1.0695000000000001,2.0301917579,0.05,-1.0695000000000001,1.0706681325,1.6756443214,0,1.6756443214,2.3106754853,-1.0695000000000001,2.5461837028,0.05,-1.0695000000000001,1.0706681325,2.2606754853,0,2.2606754853
2019-08-12 22:30:00,1.8419952632,-1.0525,2.1214859885,0.041,-1.0525,1.0532982721,1.8009952632,0,1.8009952632,2.370034681,-1.0525,2.5932259136,0.041,-1.0525,1.0532982721,2.329034681,0,2.329034681
2019-08-12 23:00:00,1.7481823722,-1.0855,2.0577783789,0.049,-1.0855,1.0866053791999999,1.6991823722000001,0,1.6991823722000001,2.2945532961,-1.0855,2.5383626768000003,0.049,-1.0855,1.0866053791999999,2.2455532961,0,2.2455532961
2019-08-12 23:30:00,1.6741601934,-1.0885,1.9969087618999999,0.0495,-1.0885,1.0896249355,1.6246601934,0,1.6246601934,2.2535478162,-1.0885,2.5026605863,0.0495,-1.0885,1.0896249355,2.2040478162,0,2.2040478162
2019-08-13 00:00:00,1.6134560941,-1.073,1.9376711711,0.038,-1.073,1.0736726689,1.5754560941,0,1.5754560941,2.1623845642,-1.073,2.4139668605,0.038,-1.073,1.0736726689,2.1243845642,0,2.1243845642
2019-08-13 00:30:00,1.5309996030000002,-1.0605,1.862423162,0.029500000000000002,-1.0605,1.0609102224,1.501499603,0,1.501499603,2.2007964675,-1.0605,2.4429828778,0.029500000000000002,-1.0605,1.0609102224,2.1712964675,0,2.1712964675
2019-08-13 01:00:00,1.4061330756000001,-1.057,1.7591075084,0.036000000000000004,-1.057,1.0576128781,1.3701330756,0,1.3701330756,2.5592973426,-1.057,2.7689802975,0.036000000000000004,-1.057,1.0576128781,2.5232973426000003,0,2.5232973426000003
2019-08-13 01:30:00,1.4394146874,-1.071,1.794144822,0.027,-1.071,1.0713402821,1.4124146874,0,1.4124146874,2.6033407058,-1.071,2.815035316,0.027,-1.071,1.0713402821,2.5763407058,0,2.5763407058
2019-08-13 02:00:00,1.4718555207000001,-1.068,1.8185111145000001,0.022500000000000003,-1.068,1.0682369821,1.4493555207,0,1.4493555207,2.6067239618,-1.068,2.8170257033,0.022500000000000003,-1.068,1.0682369821,2.5842239618000002,0,2.5842239618000002
2019-08-13 02:30:00,1.4753555207,-1.0645,1.819294963,0.026000000000000002,-1.0645,1.0648174726,1.4493555207,0,1.4493555207,2.6102239618,-1.0645,2.8189411808,0.026000000000000002,-1.0645,1.0648174726,2.5842239618000002,0,2.5842239618000002
2019-08-13 03:00:00,1.4272420544,-1.0655000000000001,1.781098013,0.0345,-1.0655000000000001,1.0660583943,1.3927420544,0,1.3927420544,2.5893217065,-1.0655000000000001,2.7999780624,0.0345,-1.0655000000000001,1.0660583943,2.5548217065000003,0,2.5548217065000003
2019-08-13 03:30:00,1.4389714566,-1.067,1.7914038776,0.029,-1.067,1.0673940228,1.4099714566000001,0,1.4099714566000001,2.6016147181,-1.067,2.8119189429,0.029,-1.067,1.0673940228,2.5726147181,0,2.5726147181
2019-08-13 04:00:00,1.4324277181,-1.0685,1.7870482415,0.0135,-1.0685,1.0685852797,1.4189277181,0,1.4189277181,2.6024413753999998,-1.0685,2.8132531635999998,0.0135,-1.0685,1.0685852797,2.5889413754,0,2.5889413754
2019-08-13 04:30:00,1.4238098544,-1.062,1.7762540644,0.01,-1.062,1.0620470799,1.4138098544,0,1.4138098544,2.5919442365,-1.062,2.8010746019,0.01,-1.062,1.0620470799,2.5819442365,0,2.5819442365
2019-08-13 05:00:00,1.3890937973,-1.0545,1.7440045378,0.0105,-1.0545,1.0545522747,1.3785937973,0,1.3785937973,2.5657926511999998,-1.0545,2.7740335576,0.0105,-1.0545,1.0545522747,2.5552926512000003,0,2.5552926512000003
2019-08-13 05:30:00,1.3505210249,-1.041,1.705165106,0.0085,-1.041,1.0410347016000001,1.3420210249,0,1.3420210249,2.5343039665,-1.041,2.7397769243,0.0085,-1.041,1.0410347016000001,2.5258039665,0,2.5258039665
2019-08-13 06:00:00,1.3881559358,-1.0645,1.7493247704,0.012,-1.0645,1.0645676352,1.3761559358,0,1.3761559358,2.5902030068,-1.0645,2.8004128029,0.012,-1.0645,1.0645676352,2.5782030068,0,2.5782030068
2019-08-13 06:30:00,1.4115931345,-1.0255,1.7447766125,0.0045000000000000005,-1.0255,1.0255098732,1.4070931345,0,1.4070931345,2.5734372278,-1.0255,2.7702399563,0.0045000000000000005,-1.0255,1.0255098732,2.5689372278000002,0,2.5689372278000002
2019-08-13 07:00:00,1.4875430859,-1.005,1.7952184916,0.004,-1.005,1.0050079602,1.4835430859,0,1.4835430859,2.6063218143,-1.005,2.7933740171,0.004,-1.005,1.0050079602,2.6023218142999998,0,2.6023218142999998
2019-08-13 07:30:00,1.5749221917,-1.0255,1.8793696177,0.005,-1.0255,1.0255121891,1.5699221917,0,1.5699221917,2.7199189732,-1.0255,2.9068211969,0.005,-1.0255,1.0255121891,2.7149189732,0,2.7149189732
2019-08-13 08:00:00,1.6307140648,-1.035,1.9314381588,0.016,-1.035,1.0351236641,1.6147140648,0,1.6147140648,2.7873505741,-1.035,2.9733059417,0.016,-1.035,1.0351236641,2.7713505741,0,2.7713505741
2019-08-13 08:30:00,1.5059301618,-0.996,1.8055031576,0.0345,-0.996,0.9965973359,1.4714301618,0,1.4714301618,2.707666676,-0.996,2.8850432975,0.0345,-0.996,0.9965973359,2.673166676,0,2.673166676
2019-08-13 09:00:00,1.4713233194,-0.984,1.7700418950999999,0.054,-0.984,0.9854805934,1.4173233194,0,1.4173233194,2.714632344,-0.984,2.8874703051,0.054,-0.984,0.9854805934,2.660632344,0,2.660632344
2019-08-13 09:30:00,1.4483774586,-0.984,1.7510149236,0.058,-0.984,0.9857078675000001,1.3903774586,0,1.3903774586,2.6745177027,-0.984,2.8497896312,0.058,-0.984,0.9857078675000001,2.6165177027,0,2.6165177027
2019-08-13 10:00:00,1.3807998728,-0.9895,1.69874028,0.105,-0.9895,0.9950554005000001,1.2757998728,0,1.2757998728,2.5732222838,-0.9895,2.7569155178,0.105,-0.9895,0.9950554005000001,2.4682222838,0,2.4682222838
2019-08-13 10:30:00,1.8167917572999999,-1.0915,2.1194585486,0.1305,-1.0915,1.0992736238,1.6862917573,0,1.6862917573,1.8685589454,-1.0915,2.1639974081,0.1305,-1.0915,1.0992736238,1.7380589454000002,0,1.7380589454000002
2019-08-13 11:00:00,1.8671641792,-1.0855,2.1597713587,0.154,-1.0855,1.0963695773,1.7131641792,0,1.7131641792,1.8554849606000001,-1.0855,2.1496824623,0.154,-1.0855,1.0963695773,1.7014849606,0,1.7014849606
2019-08-13 11:30:00,2.0002263441,-1.1525,2.3084977101,0.1605,-1.1525,1.1636221466,1.8397263441,0,1.8397263441,1.9878787271,-1.1525,2.2978072338,0.1605,-1.1525,1.1636221466,1.8273787271000002,0,1.8273787271000002
2019-08-13 12:00:00,2.0574863053,-1.1975,2.3805999552,0.17550000000000002,-1.1975,1.2102919069,1.8819863052999999,0,1.8819863052999999,2.0444687311,-1.1975,2.3693582765,0.17550000000000002,-1.1975,1.2102919069,1.8689687311,0,1.8689687311
2019-08-13 12:30:00,2.1433456611,-1.2285,2.4704539812,0.165,-1.2285,1.2395310605,1.9783456611,0,1.9783456611,2.1309746614,-1.2285,2.459728696,0.165,-1.2285,1.2395310605,1.9659746614,0,1.9659746614
2019-08-13 13:00:00,2.0366005064,-1.1735,2.3504986434,0.188,-1.1735,1.1884638194,1.8486005064,0,1.8486005064,2.0235081076,-1.1735,2.339163806,0.188,-1.1735,1.1884638194,1.8355081076,0,1.8355081076
2019-08-13 13:30:00,2.0277200957,-1.131,2.3218117465,0.16,-1.131,1.1422613536,1.8677200957000002,0,1.8677200957000002,2.0146301217,-1.131,2.3103886096,0.16,-1.131,1.1422613536,1.8546301217,0,1.8546301217
2019-08-13 14:00:00,2.0671904729,-1.1705,2.3755729207,0.1895,-1.1705,1.1857404859,1.8776904729,0,1.8776904729,2.0546852393,-1.1705,2.3646990681,0.1895,-1.1705,1.1857404859,1.8651852393000001,0,1.8651852393000001
2019-08-13 14:30:00,2.050083756,-1.158,2.3545291263,0.217,-1.158,1.178156611,1.8330837560000002,0,1.8330837560000002,2.04015668,-1.158,2.3458907219,0.217,-1.158,1.178156611,1.8231566799999999,0,1.8231566799999999
2019-08-13 15:00:00,2.223709625,-1.2345,2.5433982673999997,0.188,-1.2345,1.2487330579,2.035709625,0,2.035709625,2.2123884213,-1.2345,2.5335060246000003,0.188,-1.2345,1.2487330579,2.0243884213,0,2.0243884213
2019-08-13 15:30:00,2.1160765172,-1.16,2.4131680063,0.17400000000000002,-1.16,1.1729774081,1.9420765172,0,1.9420765172,2.1064222392,-1.16,2.4047067699999998,0.17400000000000002,-1.16,1.1729774081,1.9324222392000001,0,1.9324222392000001
2019-08-13 16:00:00,2.30702654,-1.218,2.6088111193,0.163,-1.218,1.2288584133,2.14402654,0,2.14402654,2.2971398208,-1.218,2.6000721829,0.163,-1.218,1.2288584133,2.1341398208,0,2.1341398208
2019-08-13 16:30:00,2.3276847567,-1.2195,2.6277931001,0.1705,-1.2195,1.2313612386,2.1571847567,0,2.1571847567,2.3197585458,-1.2195,2.6207746872,0.1705,-1.2195,1.2313612386,2.1492585458,0,2.1492585458
2019-08-13 17:00:00,2.2416604499,-1.114,2.5032054595,0.14550000000000002,-1.114,1.1234617261,2.0961604499,0,2.0961604499,2.2309930954,-1.114,2.4936571921,0.14550000000000002,-1.114,1.1234617261,2.0854930954,0,2.0854930954
2019-08-13 17:30:00,2.2028728265,-1.1219999999999999,2.4721514294,0.07200000000000001,-1.1219999999999999,1.124307787,2.1308728265,0,2.1308728265,2.4991363066,-1.1219999999999999,2.7394463454,0.07200000000000001,-1.1219999999999999,1.124307787,2.4271363066,0,2.4271363066
2019-08-13 18:00:00,2.132548771,-1.124,2.410630677,0.026000000000000002,-1.124,1.1243006715,2.106548771,0,2.106548771,2.7085043350999998,-1.124,2.9324685392000003,0.026000000000000002,-1.124,1.1243006715,2.6825043351,0,2.6825043351
2019-08-13 18:30:00,2.12515243,-1.107,2.3961890265,0.0095,-1.107,1.1070407626,2.11565243,0,2.11565243,2.6825352134,-1.107,2.9019724621,0.0095,-1.107,1.1070407626,2.6730352134,0,2.6730352134
2019-08-13 19:00:00,2.1003714146,-1.112,2.3765740214,0.006,-1.112,1.1120161869,2.0943714146,0,2.0943714146,2.649903158,-1.112,2.8737659520000003,0.006,-1.112,1.1120161869,2.643903158,0,2.643903158
2019-08-13 19:30:00,2.1126350262,-1.116,2.389284988,0.004,-1.116,1.1160071684,2.1086350262,0,2.1086350262,2.6551533495,-1.116,2.8801554315,0.004,-1.116,1.1160071684,2.6511533495,0,2.6511533495
2019-08-13 20:00:00,2.0820433267,-1.115,2.361806388,0.0005,-1.115,1.1150001121,2.0815433267,0,2.0815433267,2.6093412535000002,-1.115,2.8375846732000003,0.0005,-1.115,1.1150001121,2.6088412535,0,2.6088412535
2019-08-13 20:30:00,2.023948178,-1.1395,2.3226765761,0.0015,-1.1395,1.1395009873,2.022448178,0,2.022448178,2.5748835754,-1.1395,2.8157566793,0.0015,-1.1395,1.1395009873,2.5733835754000003,0,2.5733835754000003
2019-08-13 21:00:00,1.9752523944,-1.126,2.2736530126,0.006,-1.126,1.1260159857,1.9692523944,0,1.9692523944,2.5224013555,-1.126,2.7623150795,0.006,-1.126,1.1260159857,2.5164013555,0,2.5164013555
2019-08-13 21:30:00,1.9333533513,-1.0675,2.2084862307,0.0105,-1.0675,1.0675516381,1.9228533513000001,0,1.9228533513000001,2.4514722749,-1.0675,2.6738123653,0.0105,-1.0675,1.0675516381,2.4409722749,0,2.4409722749
2019-08-13 22:00:00,1.8816186406000002,-1.0725,2.1658127709,0.0135,-1.0725,1.0725849617,1.8681186406,0,1.8681186406,2.4031384459,-1.0725,2.6316022952,0.0135,-1.0725,1.0725849617,2.3896384459,0,2.3896384459
2019-08-13 22:30:00,1.8230116269,-1.064,2.1107978093,0.013000000000000001,-1.064,1.0640794143,1.8100116269000002,0,1.8100116269000002,2.3491104549,-1.064,2.5788400356,0.013000000000000001,-1.064,1.0640794143,2.3361104549,0,2.3361104549
2019-08-13 23:00:00,1.7991532345999999,-1.0855,2.1012526292,0.016,-1.0855,1.0856179116,1.7831532346,0,1.7831532346,2.353280282,-1.0855,2.5915706310999997,0.016,-1.0855,1.0856179116,2.337280282,0,2.337280282
2019-08-13 23:30:00,1.6810774258,-1.0685,1.9919120366,0.016,-1.0685,1.0686197874,1.6650774258,0,1.6650774258,2.2509552236,-1.0685,2.4916845043,0.016,-1.0685,1.0686197874,2.2349552236,0,2.2349552236
2019-08-14 00:00:00,1.5790652591,-1.0305,1.8855708267,0.009000000000000001,-1.0305,1.0305393006,1.5700652591000002,0,1.5700652591000002,2.1317316681,-1.0305,2.3677436844,0.009000000000000001,-1.0305,1.0305393006,2.1227316681,0,2.1227316681
2019-08-14 00:30:00,1.5221365175,-1.0275,1.8364791934,0.0115,-1.0275,1.0275643532,1.5106365175,0,1.5106365175,2.0781310621,-1.0275,2.3182719774000002,0.0115,-1.0275,1.0275643532,2.0666310621,0,2.0666310621
2019-08-14 01:00:00,1.4881680632,-1.038,1.81441125,0.025500000000000002,-1.038,1.0383131753,1.4626680632,0,1.4626680632,2.0575116966,-1.038,2.3045169519,0.025500000000000002,-1.038,1.0383131753,2.0320116966,0,2.0320116966
2019-08-14 01:30:00,1.4094989774,-1.025,1.7427886754,0.052000000000000005,-1.025,1.0263181768,1.3574989774000001,0,1.3574989774000001,2.0114874383,-1.025,2.2575886947,0.052000000000000005,-1.025,1.0263181768,1.9594874383,0,1.9594874383
2019-08-14 02:00:00,1.4497041159,-1.037,1.7824171857,0.043000000000000003,-1.037,1.0378911311,1.4067041159,0,1.4067041159,2.046186041,-1.037,2.2939586558,0.043000000000000003,-1.037,1.0378911311,2.003186041,0,2.003186041
2019-08-14 02:30:00,1.4671937162,-1.041,1.7989826016000001,0.044500000000000005,-1.041,1.0419506946000001,1.4226937162,0,1.4226937162,2.0649537215000002,-1.041,2.312512675,0.044500000000000005,-1.041,1.0419506946000001,2.0204537215,0,2.0204537215
2019-08-14 03:00:00,1.4506040437,-1.0245,1.7759088776,0.0375,-1.0245,1.0251860807,1.4131040437,0,1.4131040437,2.0544859826,-1.0245,2.2957597659,0.0375,-1.0245,1.0251860807,2.0169859826,0,2.0169859826
2019-08-14 03:30:00,1.4584408761,-1.0385,1.7903999662,0.0275,-1.0385,1.0388640431,1.4309408761,0,1.4309408761,2.0774250856,-1.0385,2.3225368105,0.0275,-1.0385,1.0388640431,2.0499250856,0,2.0499250856
2019-08-14 04:00:00,1.4528147893,-1.0525,1.7939975089,0.036000000000000004,-1.0525,1.053115497,1.4168147893,0,1.4168147893,2.079890967,-1.0525,2.3310303912,0.036000000000000004,-1.0525,1.053115497,2.043890967,0,2.043890967
2019-08-14 04:30:00,1.2738662281,-1.0055,1.6228879865999999,0.036000000000000004,-1.0055,1.0061442491,1.2378662281000001,0,1.2378662281000001,1.9470009276,-1.0055,2.1913107635,0.036000000000000004,-1.0055,1.0061442491,1.9110009276,0,1.9110009276
2019-08-14 05:00:00,1.2609973658,-1.023,1.6237744167,0.069,-1.023,1.0253243389,1.1919973658,0,1.1919973658,1.9628756217,-1.023,2.2134610243,0.069,-1.023,1.0253243389,1.8938756217,0,1.8938756217
2019-08-14 05:30:00,1.2100825301,-0.998,1.5685355366,0.091,-0.998,1.0021402098,1.1190825301,0,1.1190825301,1.9215338308,-0.998,2.1652473907,0.091,-0.998,1.0021402098,1.8305338307999999,0,1.8305338307999999
2019-08-14 06:00:00,1.2253858038,-1.003,1.5835338229,0.088,-1.003,1.0068530181,1.1373858038,0,1.1373858038,1.9190054683,-1.003,2.1653154475,0.088,-1.003,1.0068530181,1.8310054682999999,0,1.8310054682999999
2019-08-14 06:30:00,1.6247116782000002,-1.023,1.9199523529,0.092,-1.023,1.0271285217,1.5327116782,0,1.5327116782,1.6126269865,-1.023,1.9097368398999999,0.092,-1.023,1.0271285217,1.5206269865,0,1.5206269865
2019-08-14 07:00:00,1.7729544126999999,-1.04,2.0554725368,0.12050000000000001,-1.04,1.0469576161,1.6524544127,0,1.6524544127,1.7611012962,-1.04,2.0452573861,0.12050000000000001,-1.04,1.0469576161,1.6406012962,0,1.6406012962
2019-08-14 07:30:00,1.8321040891,-1.003,2.0886872416,0.145,-1.003,1.0134268597,1.6871040891,0,1.6871040891,1.818954013,-1.003,2.0771621749999998,0.145,-1.003,1.0134268597,1.673954013,0,1.673954013
2019-08-14 08:00:00,1.8826545143,-1.0165,2.1395467441,0.151,-1.0165,1.0276542463,1.7316545143000002,0,1.7316545143000002,2.0763305304,-1.0165,2.3118003204,0.151,-1.0165,1.0276542463,1.9253305304000001,0,1.9253305304000001
2019-08-14 08:30:00,1.6736351244,-1.007,1.9532290008,0.147,-1.007,1.0176728354,1.5266351244,0,1.5266351244,2.2957775553,-1.007,2.5069191418,0.147,-1.007,1.0176728354,2.1487775553,0,2.1487775553
2019-08-14 09:00:00,1.6141344979,-1.001,1.8993238737,0.137,-1.001,1.0103316287,1.4771344979,0,1.4771344979,2.2545194076,-1.001,2.466750648,0.137,-1.001,1.0103316287,2.1175194076,0,2.1175194076
2019-08-14 09:30:00,1.611847322,-0.997,1.8952732757000001,0.131,-0.997,1.0055694904,1.480847322,0,1.480847322,2.2620442995,-0.997,2.4720140398,0.131,-0.997,1.0055694904,2.1310442995,0,2.1310442995
2019-08-14 10:00:00,1.5515396255,-0.9480000000000001,1.8182351909,0.076,-0.9480000000000001,0.9510415343,1.4755396255,0,1.4755396255,2.1781952613,-0.9480000000000001,2.3755501671,0.076,-0.9480000000000001,0.9510415343,2.1021952613,0,2.1021952613
2019-08-14 10:30:00,1.4721960605,-0.9465,1.7502066994,0.0625,-0.9465,0.9485612790000001,1.4096960605,0,1.4096960605,2.1195652919,-0.9465,2.3212968954,0.0625,-0.9465,0.9485612790000001,2.0570652919,0,2.0570652919
2019-08-14 11:00:00,1.4176823959,-0.9450000000000001,1.7037747433,0.048,-0.9450000000000001,0.9462182623000001,1.3696823959,0,1.3696823959,2.0657560524,-0.9450000000000001,2.2716454538,0.048,-0.9450000000000001,0.9462182623000001,2.0177560524,0,2.0177560524
2019-08-14 11:30:00,1.5933024826,-1.0135,1.8883312874,0.064,-1.0135,1.0155187098,1.5293024826,0,1.5293024826,2.2322130706,-1.0135,2.4515214547,0.064,-1.0135,1.0155187098,2.1682130706000002,0,2.1682130706000002
2019-08-14 12:00:00,1.6657030845,-1.0435,1.9655683696000001,0.09,-1.0435,1.0473739781,1.5757030845000002,0,1.5757030845000002,2.3085752192,-1.0435,2.5334584647,0.09,-1.0435,1.0473739781,2.2185752192,0,2.2185752192
2019-08-14 12:30:00,1.9223823391,-1.04,2.1856701163,0.1335,-1.04,1.0485333805,1.7888823391000002,0,1.7888823391000002,2.5026908933,-1.04,2.710177431,0.1335,-1.04,1.0485333805,2.3691908933,0,2.3691908933
2019-08-14 13:00:00,2.0614184531,-1.0375,2.3077808147,0.08850000000000001,-1.0375,1.0412677369,1.9729184531000001,0,1.9729184531000001,2.5994263429,-1.0375,2.7988253897,0.08850000000000001,-1.0375,1.0412677369,2.5109263429,0,2.5109263429
2019-08-14 13:30:00,1.9876343994,-0.971,2.2121327957,0.1135,-0.971,0.9776109911,1.8741343994,0,1.8741343994,2.5283039317,-0.971,2.7083503782,0.1135,-0.971,0.9776109911,2.4148039317,0,2.4148039317
2019-08-14 14:00:00,1.9856973066,-0.9605,2.2058000915,0.091,-0.9605,0.9648011453,1.8946973066,0,1.8946973066,2.5320557598,-0.9605,2.7081112644000003,0.091,-0.9605,0.9648011453,2.4410557598000002,0,2.4410557598000002
2019-08-14 14:30:00,2.0632220844,-1.097,2.3367272776,0.096,-1.097,1.1011925354,1.9672220844,0,1.9672220844,2.6549180067,-1.097,2.8726292177,0.096,-1.097,1.1011925354,2.5589180067,0,2.5589180067
2019-08-14 15:00:00,2.0377123454,-1.221,2.3755236481,0.1715,-1.221,1.2329855028,1.8662123454000001,0,1.8662123454000001,2.7258485103,-1.221,2.9868195628,0.1715,-1.221,1.2329855028,2.5543485103,0,2.5543485103
2019-08-14 15:30:00,2.0452739345,-1.234,2.3887028838,0.11750000000000001,-1.234,1.2395814818,1.9277739345,0,1.9277739345,2.7038079653000002,-1.234,2.972092447,0.11750000000000001,-1.234,1.2395814818,2.5863079653,0,2.5863079653
2019-08-14 16:00:00,2.0120100344,-1.245,2.3660535451999998,0.13,-1.245,1.2517687486,1.8820100344,0,1.8820100344,2.6812332437,-1.245,2.956186176,0.13,-1.245,1.2517687486,2.5512332437,0,2.5512332437
2019-08-14 16:30:00,2.0150567465,-1.1945000000000001,2.3424952383,0.1115,-1.1945000000000001,1.199692669,1.9035567465,0,1.9035567465,2.6604389692,-1.1945000000000001,2.9162931538,0.1115,-1.1945000000000001,1.199692669,2.5489389692,0,2.5489389692
2019-08-14 17:00:00,2.0238876497,-1.1365,2.3211534780000003,0.109,-1.1365,1.1417150476,1.9148876497,0,1.9148876497,2.6274190215,-1.1365,2.862684573,0.109,-1.1365,1.1417150476,2.5184190214999997,0,2.5184190214999997
2019-08-14 17:30:00,2.0234449282,-1.1400000000000001,2.3224834504,0.089,-1.1400000000000001,1.1434688452,1.9344449282,0,1.9344449282,2.6248987051,-1.1400000000000001,2.8617640035000003,0.089,-1.1400000000000001,1.1434688452,2.5358987051,0,2.5358987051
2019-08-14 18:00:00,2.0630835373,-1.137,2.3556490999,0.0395,-1.137,1.1376859189,2.0235835373,0,2.0235835373,2.6367832785000003,-1.137,2.8714795938,0.0395,-1.137,1.1376859189,2.5972832785,0,2.5972832785
2019-08-14 18:30:00,2.1506594069,-1.133,2.4308485935,0.0465,-1.133,1.133953813,2.1041594069,0,2.1041594069,2.7062898744,-1.133,2.9338871629,0.0465,-1.133,1.133953813,2.6597898744,0,2.6597898744
2019-08-14 19:00:00,2.0564331672,-1.158,2.3600596117,0.0655,-1.158,1.1598509603,1.9909331672000001,0,1.9909331672000001,2.6284621721,-1.158,2.8722425716,0.0655,-1.158,1.1598509603,2.5629621720999998,0,2.5629621720999998
2019-08-14 19:30:00,1.9721986557000002,-1.152,2.2840034014,0.092,-1.152,1.1556677723,1.8801986557,0,1.8801986557,2.5575826384,-1.152,2.8050548929,0.092,-1.152,1.1556677723,2.4655826384,0,2.4655826384
2019-08-14 20:00:00,1.9589744618,-1.1925,2.2933898909,0.122,-1.1925,1.1987244262,1.8369744618000001,0,1.8369744618000001,2.5648212391,-1.1925,2.8284915129,0.122,-1.1925,1.1987244262,2.4428212391,0,2.4428212391
2019-08-14 20:30:00,1.9328257357,-1.1815,2.2653382914,0.1255,-1.1815,1.188146666,1.8073257357,0,1.8073257357,2.5458473603,-1.1815,2.8066494316,0.1255,-1.1815,1.188146666,2.4203473603,0,2.4203473603
2019-08-14 21:00:00,1.8973847593,-1.174,2.2312205011,0.0985,-1.174,1.1781248873,1.7988847593,0,1.7988847593,2.5010491526000003,-1.174,2.762883071,0.0985,-1.174,1.1781248873,2.4025491526,0,2.4025491526
2019-08-14 21:30:00,1.8610478931,-1.1805,2.2038782885,0.1005,-1.1805,1.1847702308999999,1.7605478931,0,1.7605478931,2.4648977891,-1.1805,2.7330022614000002,0.1005,-1.1805,1.1847702308999999,2.3643977891,0,2.3643977891
2019-08-14 22:00:00,1.8108684843,-1.175,2.1586731266,0.11850000000000001,-1.175,1.1809603084,1.6923684843,0,1.6923684843,2.4262713324,-1.175,2.6958148265,0.11850000000000001,-1.175,1.1809603084,2.3077713323999998,0,2.3077713323999998
2019-08-14 22:30:00,1.8000214787000002,-1.1715,2.1476707321,0.131,-1.1715,1.178801616,1.6690214787,0,1.6690214787,2.4153824111,-1.1715,2.6844896055,0.131,-1.1715,1.178801616,2.2843824111,0,2.2843824111
2019-08-14 23:00:00,1.6299930634000002,-1.137,1.9873717283999999,0.126,-1.137,1.1439602266,1.5039930634,0,1.5039930634,2.2589055613,-1.137,2.5289174235000003,0.126,-1.137,1.1439602266,2.1329055613,0,2.1329055613
2019-08-14 23:30:00,1.5990396255000001,-1.127,1.9562864627,0.12350000000000001,-1.127,1.1337465546,1.4755396255,0,1.4755396255,2.2426749018,-1.127,2.5099242449,0.12350000000000001,-1.127,1.1337465546,2.1191749018,0,2.1191749018
2019-08-15 00:00:00,1.6103665497000001,-1.1205,1.9618360467,0.1335,-1.1205,1.128424787,1.4768665497,0,1.4768665497,2.2545772132,-1.1205,2.5176653193,0.1335,-1.1205,1.128424787,2.1210772132,0,2.1210772132
