Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-15 00:30:00,1.6123987593,-1.1360000000000001,1.9723908738,0.12150000000000001,-1.1360000000000001,1.1424789932000001,1.4908987593,0,1.4908987593,2.2676635443,-1.1360000000000001,2.5362953199,0.12150000000000001,-1.1360000000000001,1.1424789932000001,2.1461635443000002,0,2.1461635443000002
2019-08-15 01:00:00,1.6271820741,-1.137,1.985066876,0.1245,-1.137,1.1437959827,1.5026820741,0,1.5026820741,2.2874954408,-1.137,2.5544871093,0.1245,-1.137,1.1437959827,2.1629954408,0,2.1629954408
2019-08-15 01:30:00,1.6411820741,-1.1320000000000001,1.9937157772,0.1385,-1.1320000000000001,1.1404412523,1.5026820741,0,1.5026820741,2.3014954408,-1.1320000000000001,2.564820708,0.1385,-1.1320000000000001,1.1404412523,2.1629954408,0,2.1629954408
2019-08-15 02:00:00,1.6141361036,-1.1455,1.9792942204,0.14450000000000002,-1.1455,1.1545780615,1.4696361036,0,1.4696361036,2.291035762,-1.1455,2.5614478548,0.14450000000000002,-1.1455,1.1545780615,2.146535762,0,2.146535762
2019-08-15 02:30:00,1.6306361036,-1.1245,1.9807761994000002,0.161,-1.1245,1.135967099,1.4696361036,0,1.4696361036,2.2968853816,-1.1245,2.5573780921,0.161,-1.1245,1.135967099,2.1358853816,0,2.1358853816
2019-08-15 03:00:00,1.6190280741,-1.1205,1.9689520448,0.165,-1.1205,1.1325834406,1.4540280741,0,1.4540280741,2.2989749295,-1.1205,2.5574999465,0.165,-1.1205,1.1325834406,2.1339749295,0,2.1339749295
2019-08-15 03:30:00,1.4866377773,-1.0475,1.8186115943,0.1705,-1.0475,1.0612853057,1.3161377773,0,1.3161377773,2.1820083719,-1.0475,2.4204166553,0.1705,-1.0475,1.0612853057,2.0115083719,0,2.0115083719
2019-08-15 04:00:00,1.4735965994,-0.9835,1.7716543646,0.161,-0.9835,0.9965908137,1.3125965994,0,1.3125965994,2.1279063316,-0.9835,2.34419658,0.161,-0.9835,0.9965908137,1.9669063316000002,0,1.9669063316000002
2019-08-15 04:30:00,1.3705381944,-1.004,1.6989381809,0.169,-1.004,1.0181242557,1.2015381944,0,1.2015381944,2.0828925865,-1.004,2.3122408021,0.169,-1.004,1.0181242557,1.9138925865,0,1.9138925865
2019-08-15 05:00:00,1.3379763339,-1.0015,1.6712818194999999,0.17300000000000001,-1.0015,1.0163322537,1.1649763338999999,0,1.1649763338999999,2.0651087567,-1.0015,2.2951419187,0.17300000000000001,-1.0015,1.0163322537,1.8921087567,0,1.8921087567
2019-08-15 05:30:00,1.3370237856,-0.978,1.6565375345,0.158,-0.978,0.9906805742,1.1790237856,0,1.1790237856,2.0251036588,-0.978,2.248895024,0.158,-0.978,0.9906805742,1.8671036588,0,1.8671036588
2019-08-15 06:00:00,1.3203408912999999,-0.9835,1.6463815837,0.1635,-0.9835,0.9969977432,1.1568408913,0,1.1568408913,2.0272455587,-0.9835,2.2532192093,0.1635,-0.9835,0.9969977432,1.8637455587,0,1.8637455587
2019-08-15 06:30:00,1.4473754801,-0.992,1.7546964924,0.17850000000000002,-0.992,1.0079316693,1.2688754801,0,1.2688754801,2.1270924924,-0.992,2.3470378078,0.17850000000000002,-0.992,1.0079316693,1.9485924924,0,1.9485924924
2019-08-15 07:00:00,1.4686189054,-1.01,1.7823976798999999,0.1685,-1.01,1.0239591056,1.3001189054,0,1.3001189054,2.1779893203,-1.01,2.4007785152,0.1685,-1.01,1.0239591056,2.0094893203,0,2.0094893203
2019-08-15 07:30:00,1.4458236394,-0.9495,1.7297272173,0.1575,-0.9495,0.9624741555,1.2883236394,0,1.2883236394,2.1442442023,-0.9495,2.3450657665,0.1575,-0.9495,0.9624741555,1.9867442023000002,0,1.9867442023000002
2019-08-15 08:00:00,1.4776132636,-0.9420000000000001,1.7523427053,0.1505,-0.9420000000000001,0.9539466704,1.3271132636,0,1.3271132636,2.1615606368,-0.9420000000000001,2.3579033879,0.1505,-0.9420000000000001,0.9539466704,2.0110606368,0,2.0110606368
2019-08-15 08:30:00,1.5829371068,-0.9400000000000001,1.8410024128,0.14750000000000002,-0.9400000000000001,0.9515021019000001,1.4354371068,0,1.4354371068,2.2343766575,-0.9400000000000001,2.4240542584,0.14750000000000002,-0.9400000000000001,0.9515021019000001,2.0868766575,0,2.0868766575
2019-08-15 09:00:00,1.6098689755,-0.9605,1.874630195,0.135,-0.9605,0.9699408487000001,1.4748689755,0,1.4748689755,2.2420356505,-0.9605,2.4391154355999998,0.135,-0.9605,0.9699408487000001,2.1070356505,0,2.1070356505
2019-08-15 09:30:00,1.6195405412000001,-1.01,1.908667484,0.1575,-1.01,1.0222065594,1.4620405412,0,1.4620405412,2.2537938178,-1.01,2.4697543548,0.1575,-1.01,1.0222065594,2.0962938178,0,2.0962938178
2019-08-15 10:00:00,1.5340162080000002,-0.9895,1.8254632224,0.1695,-0.9895,1.0039125958,1.364516208,0,1.364516208,2.1872546667,-0.9895,2.4006651635000003,0.1695,-0.9895,1.0039125958,2.0177546667,0,2.0177546667
2019-08-15 10:30:00,1.5594015332,-1.0465,1.8780030329000001,0.167,-1.0465,1.059741124,1.3924015332000002,0,1.3924015332000002,2.2478506796,-1.0465,2.479515059,0.167,-1.0465,1.059741124,2.0808506796,0,2.0808506796
2019-08-15 11:00:00,1.6412599920000002,-1.13,1.9926450666000002,0.179,-1.13,1.1440895944,1.462259992,0,1.462259992,2.3650750178,-1.13,2.6211600180000003,0.179,-1.13,1.1440895944,2.1860750178,0,2.1860750178
2019-08-15 11:30:00,1.5428516508999999,-1.1215,1.9073944182,0.245,-1.1215,1.1479491496,1.2978516509,0,1.2978516509,2.3498823649,-1.1215,2.6037875065,0.245,-1.1215,1.1479491496,2.1048823649,0,2.1048823649
2019-08-15 12:00:00,1.4981001776,-1.117,1.8686875454,0.24450000000000002,-1.117,1.1434462165000001,1.2536001776,0,1.2536001776,2.3187219479,-1.117,2.5737444457,0.24450000000000002,-1.117,1.1434462165000001,2.0742219479,0,2.0742219479
2019-08-15 12:30:00,1.5582489664999999,-1.098,1.9062381388,0.224,-1.098,1.1206159021,1.3342489665000001,0,1.3342489665000001,2.3177515136,-1.098,2.5646785527000002,0.224,-1.098,1.1206159021,2.0937515136,0,2.0937515136
2019-08-15 13:00:00,1.6530019388000001,-1.1915,2.0376672102,0.23900000000000002,-1.1915,1.2152338252,1.4140019388,0,1.4140019388,2.4596881479,-1.1915,2.7330821494,0.23900000000000002,-1.1915,1.2152338252,2.2206881479,0,2.2206881479
2019-08-15 13:30:00,1.5337976679,-1.108,1.8921414551,0.2655,-1.108,1.1393657227,1.2682976679,0,1.2682976679,2.3721698414,-1.108,2.6181775639,0.2655,-1.108,1.1393657227,2.1066698414,0,2.1066698414
2019-08-15 14:00:00,1.6343064501,-1.1345,1.9894843108,0.256,-1.1345,1.1630246128,1.3783064501,0,1.3783064501,2.4556196551,-1.1345,2.70502461,0.256,-1.1345,1.1630246128,2.1996196551000002,0,2.1996196551000002
2019-08-15 14:30:00,1.7649739426000002,-1.188,2.1275518837,0.20750000000000002,-1.188,1.2059851782,1.5574739426000002,0,1.5574739426000002,2.5407594993,-1.188,2.8047821365,0.20750000000000002,-1.188,1.2059851782,2.3332594993,0,2.3332594993
2019-08-15 15:00:00,1.8511720304,-1.2025000000000001,2.2074519556,0.1675,-1.2025000000000001,1.2141097562,1.6836720304,0,1.6836720304,2.5835155012,-1.2025000000000001,2.8496593823,0.1675,-1.2025000000000001,1.2141097562,2.4160155012,0,2.4160155012
2019-08-15 15:30:00,1.8877127683000001,-1.22,2.2476341997000002,0.1855,-1.22,1.2340219812,1.7022127683,0,1.7022127683,2.6198099415,-1.22,2.8899488109,0.1855,-1.22,1.2340219812,2.4343099415,0,2.4343099415
2019-08-15 16:00:00,1.8843424156,-1.22,2.2448042986,0.189,-1.22,1.2345529555,1.6953424155999999,0,1.6953424155999999,2.6255129369,-1.22,2.895119718,0.189,-1.22,1.2345529555,2.4365129369,0,2.4365129369
2019-08-15 16:30:00,1.7835816743000001,-1.083,2.0866366691,0.222,-1.083,1.105519335,1.5615816743000002,0,1.5615816743000002,2.5004452874,-1.083,2.724906537,0.222,-1.083,1.105519335,2.2784452874,0,2.2784452874
2019-08-15 17:00:00,1.8474353143000002,-1.1005,2.1503761277,0.1895,-1.1005,1.1166962434,1.6579353143,0,1.6579353143,2.5382097389,-1.1005,2.7665156657,0.1895,-1.1005,1.1166962434,2.3487097389000002,0,2.3487097389000002
2019-08-15 17:30:00,1.9585563718,-1.0835,2.2382840104,0.18,-1.0835,1.0983497849,1.7785563718000001,0,1.7785563718000001,2.6048378752,-1.0835,2.8211970165,0.18,-1.0835,1.0983497849,2.4248378752,0,2.4248378752
2019-08-15 18:00:00,1.8775238681,-1.092,2.1719944464,0.1325,-1.092,1.1000092045,1.7450238681,0,1.7450238681,2.5252713794,-1.092,2.7512650798,0.1325,-1.092,1.1000092045,2.3927713794,0,2.3927713794
2019-08-15 18:30:00,1.919121907,-1.083,2.2036147336,0.0915,-1.083,1.0868584314,1.8276219070000002,0,1.8276219070000002,2.5285815692,-1.083,2.7507478532,0.0915,-1.083,1.0868584314,2.4370815692,0,2.4370815692
2019-08-15 19:00:00,1.952302825,-1.089,2.2354881616,0.043000000000000003,-1.089,1.0898486133,1.9093028250000001,0,1.9093028250000001,2.5451886662,-1.089,2.7683761209,0.043000000000000003,-1.089,1.0898486133,2.5021886662,0,2.5021886662
2019-08-15 19:30:00,1.9603377601,-1.0825,2.239359369,0.0315,-1.0825,1.0829582171,1.9288377601,0,1.9288377601,2.5336886661999998,-1.0825,2.7552467235,0.0315,-1.0825,1.0829582171,2.5021886662,0,2.5021886662
2019-08-15 20:00:00,1.8657985173,-1.0215,2.1271263143,0.0045000000000000005,-1.0215,1.0215099118,1.8612985173,0,1.8612985173,2.4338488283,-1.0215,2.6395231329,0.0045000000000000005,-1.0215,1.0215099118,2.4293488283,0,2.4293488283
2019-08-15 20:30:00,1.7457617658,-0.9410000000000001,1.9832209012000002,0.0015,-0.9410000000000001,0.9410011955,1.7442617658000001,0,1.7442617658000001,2.301899551,-0.9410000000000001,2.4868097118,0.0015,-0.9410000000000001,0.9410011955,2.300399551,0,2.300399551
2019-08-15 21:00:00,1.5876184706,-0.974,1.8625811145000002,0.005,-0.974,0.9740128336,1.5826184706,0,1.5826184706,2.1780060016,-0.974,2.3858721976,0.005,-0.974,0.9740128336,2.1730060016,0,2.1730060016
2019-08-15 21:30:00,1.5668936653,-0.9205000000000001,1.8172715835000002,0.0165,-0.9205000000000001,0.9206478697,1.5503936653000001,0,1.5503936653000001,2.134816151,-0.9205000000000001,2.3248140245,0.0165,-0.9205000000000001,0.9206478697,2.118316151,0,2.118316151
2019-08-15 22:00:00,1.5774984918000001,-0.9460000000000001,1.8394068315,0.0145,-0.9460000000000001,0.9461111193,1.5629984918000002,0,1.5629984918000002,2.1221134626,-0.9460000000000001,2.3234202264,0.0145,-0.9460000000000001,0.9461111193,2.1076134626,0,2.1076134626
2019-08-15 22:30:00,1.6076934244,-0.9515,1.8681623047,0.0235,-0.9515,0.9517901554,1.5841934244,0,1.5841934244,1.5942303666000002,-0.9515,1.8565889992,0.0235,-0.9515,0.9517901554,1.5707303665999999,0,1.5707303665999999
2019-08-15 23:00:00,1.7382465386,-0.9245000000000001,1.96880707,0.026000000000000002,-0.9245000000000001,0.9248655308,1.7122465386,0,1.7122465386,1.7257416514,-0.9245000000000001,1.957775395,0.026000000000000002,-0.9245000000000001,0.9248655308,1.6997416514,0,1.6997416514
2019-08-15 23:30:00,1.7819173461000002,-0.9745,2.0309799798,0.035,-0.9745,0.9751283249,1.7469173461,0,1.7469173461,1.7711133327000002,-0.9745,2.0215075284,0.035,-0.9745,0.9751283249,1.7361133327,0,1.7361133327
2019-08-16 00:00:00,1.7560728561,-1.008,2.0248100839,0.0415,-1.008,1.008853929,1.7145728561,0,1.7145728561,1.7435056150000001,-1.008,2.0139205122,0.0415,-1.008,1.008853929,1.702005615,0,1.702005615
2019-08-16 00:30:00,1.7698543499000001,-1.02,2.0427394401,0.0385,-1.02,1.0207263345,1.7313543499000001,0,1.7313543499000001,1.7573023508999999,-1.02,2.0318739018,0.0385,-1.02,1.0207263345,1.7188023508999999,0,1.7188023508999999
2019-08-16 01:00:00,1.7388877494,-1.035,2.0235996652,0.038,-1.035,1.0356973496,1.7008877494,0,1.7008877494,1.7264568208000002,-1.035,2.0129277568,0.038,-1.035,1.0356973496,1.6884568208,0,1.6884568208
2019-08-16 01:30:00,1.6930872526,-1.0035,1.9681353344999999,0.022500000000000003,-1.0035,1.0037522105,1.6705872526,0,1.6705872526,1.6805728390999999,-1.0035,1.9573802179,0.022500000000000003,-1.0035,1.0037522105,1.6580728391,0,1.6580728391
2019-08-16 02:00:00,1.6411576861000001,-1.0005,1.9220818923,0.025500000000000002,-1.0005,1.0008249098,1.6156576861,0,1.6156576861,1.628621622,-1.0005,1.9113891905,0.025500000000000002,-1.0005,1.0008249098,1.6031216220000002,0,1.6031216220000002
2019-08-16 02:30:00,1.6219626235,-0.9845,1.8973673872,0.027,-0.9845,0.9848701691,1.5949626235,0,1.5949626235,1.6101813871,-0.9845,1.8873061091,0.027,-0.9845,0.9848701691,1.5831813871,0,1.5831813871
2019-08-16 03:00:00,1.6402507,-0.989,1.9153441881000002,0.030500000000000003,-0.989,0.9894701865000001,1.6097507,0,1.6097507,1.6270303026000001,-0.989,1.9040348226,0.030500000000000003,-0.989,0.9894701865000001,1.5965303026000002,0,1.5965303026000002
2019-08-16 03:30:00,1.618739289,-0.9995,1.9024502979000002,0.053,-0.9995,1.0009042162,1.5657392890000001,0,1.5657392890000001,1.6047160861,-0.9995,1.8905327204,0.053,-0.9995,1.0009042162,1.5517160861,0,1.5517160861
2019-08-16 04:00:00,1.499200415,-0.976,1.7889041015,0.049,-0.976,0.9772292464000001,1.450200415,0,1.450200415,1.4870770986,-0.976,1.7787563906,0.049,-0.976,0.9772292464000001,1.4380770986,0,1.4380770986
2019-08-16 04:30:00,1.465264087,-0.9615,1.7525641484999999,0.056,-0.9615,0.9631294046000001,1.409264087,0,1.409264087,1.451776261,-0.9615,1.7413031218000001,0.056,-0.9615,0.9631294046000001,1.395776261,0,1.395776261
2019-08-16 05:00:00,1.444689533,-0.9775,1.7443147929,0.0585,-0.9775,0.9792489469000001,1.386189533,0,1.386189533,1.4319239720999999,-0.9775,1.7337567626000001,0.0585,-0.9775,0.9792489469000001,1.3734239721,0,1.3734239721
2019-08-16 05:30:00,1.4465169439,-0.9615,1.7369207002,0.0815,-0.9615,0.9649479261,1.3650169439,0,1.3650169439,1.4323264248,-0.9615,1.7251206443,0.0815,-0.9615,0.9649479261,1.3508264248000001,0,1.3508264248000001
2019-08-16 06:00:00,1.4570328366,-0.974,1.7526039732,0.0945,-0.974,0.9785735792,1.3625328366,0,1.3625328366,1.4440984008,-0.974,1.7418657213,0.0945,-0.974,0.9785735792,1.3495984008,0,1.3495984008
2019-08-16 06:30:00,1.4900776012999999,-0.97,1.7779851681,0.1085,-0.97,0.9760493072,1.3815776013,0,1.3815776013,1.6582351396,-0.97,1.9211048327,0.1085,-0.97,0.9760493072,1.5497351396,0,1.5497351396
2019-08-16 07:00:00,1.3231435471,-0.985,1.6495253397,0.123,-0.985,0.9926499887,1.2001435471,0,1.2001435471,2.0248125713,-0.985,2.2516862457,0.123,-0.985,0.9926499887,1.9018125713,0,1.9018125713
2019-08-16 07:30:00,1.3730295707,-0.986,1.6903864061,0.157,-0.986,0.9984212538,1.2160295707,0,1.2160295707,2.0959449694,-0.986,2.3162861038,0.157,-0.986,0.9984212538,1.9389449694,0,1.9389449694
2019-08-16 08:00:00,1.4887710076,-0.971,1.7774363879,0.156,-0.971,0.9834515748,1.3327710076,0,1.3327710076,2.1713498874,-0.971,2.3785712799,0.156,-0.971,0.9834515748,2.0153498874,0,2.0153498874
2019-08-16 08:30:00,1.4939432989,-0.9785,1.7858692085999999,0.1515,-0.9785,0.9901588256,1.3424432989000001,0,1.3424432989000001,2.1683304444,-0.9785,2.3788903224,0.1515,-0.9785,0.9901588256,2.0168304444,0,2.0168304444
2019-08-16 09:00:00,1.5266175807,-0.9705,1.808986315,0.1715,-0.9705,0.9855366558,1.3551175807,0,1.3551175807,2.1890426637,-0.9705,2.3945308588,0.1715,-0.9705,0.9855366558,2.0175426637,0,2.0175426637
2019-08-16 09:30:00,1.4721491807,-0.968,1.7618874,0.1885,-0.968,0.9861826656,1.2836491807,0,1.2836491807,2.1767512597,-0.968,2.3822825287000002,0.1885,-0.968,0.9861826656,1.9882512597000002,0,1.9882512597000002
2019-08-16 10:00:00,1.3159070322,-0.9575,1.6273959467,0.2015,-0.9575,0.9784725341,1.1144070322,0,1.1144070322,2.0843554484,-0.9575,2.2937619505,0.2015,-0.9575,0.9784725341,1.8828554484,0,1.8828554484
2019-08-16 10:30:00,1.3422608808,-0.9460000000000001,1.6421267527999999,0.20750000000000002,-0.9460000000000001,0.9684896747,1.1347608808,0,1.1347608808,2.0802052843,-0.9460000000000001,2.2852067794,0.20750000000000002,-0.9460000000000001,0.9684896747,1.8727052843,0,1.8727052843
2019-08-16 11:00:00,1.2756588582,-0.9450000000000001,1.587554888,0.2235,-0.9450000000000001,0.9710701571,1.0521588582,0,1.0521588582,2.0308257357,-0.9450000000000001,2.2399281615,0.2235,-0.9450000000000001,0.9710701571,1.8073257357,0,1.8073257357
2019-08-16 11:30:00,1.6066762803999999,-0.9505,1.8667776836,0.2155,-0.9505,0.9746232605,1.3911762804,0,1.3911762804,1.5925351248,-0.9505,1.8546208167,0.2155,-0.9505,0.9746232605,1.3770351248,0,1.3770351248
2019-08-16 12:00:00,1.6685366894,-0.968,1.9289993997,0.211,-0.968,0.9907295292,1.4575366894,0,1.4575366894,1.6542781008,-0.968,1.9166794293,0.211,-0.968,0.9907295292,1.4432781008,0,1.4432781008
2019-08-16 12:30:00,1.747146453,-0.967,1.9969000296,0.1855,-0.967,0.9846315301,1.561646453,0,1.561646453,1.7343758692,-0.967,1.9857363006000002,0.1855,-0.967,0.9846315301,1.5488758692,0,1.5488758692
2019-08-16 13:00:00,1.745646453,-0.9450000000000001,1.9850205386000002,0.184,-0.9450000000000001,0.9627465918,1.561646453,0,1.561646453,1.7328758692,-0.9450000000000001,1.9737993256,0.184,-0.9450000000000001,0.9627465918,1.5488758692,0,1.5488758692
2019-08-16 13:30:00,1.7306320891,-0.9415,1.9701547345,0.195,-0.9415,0.9614817991000001,1.5356320891,0,1.5356320891,1.71776503,-0.9415,1.9588616461,0.195,-0.9415,0.9614817991000001,1.52276503,0,1.52276503
2019-08-16 14:00:00,1.9587406282000002,-1.01,2.2038068991,0.2005,-1.01,1.0297088181,1.7582406282,0,1.7582406282,1.9449148791000002,-1.01,2.1915277518,0.2005,-1.01,1.0297088181,1.7444148791,0,1.7444148791
2019-08-16 14:30:00,2.1057622876,-1.0995,2.3755283753,0.18050000000000002,-1.0995,1.1142174384,1.9252622876,0,1.9252622876,2.0926944839,-1.0995,2.3639522949,0.18050000000000002,-1.0995,1.1142174384,1.9121944839,0,1.9121944839
2019-08-16 15:00:00,2.1837649748,-1.1385,2.4627244497,0.171,-1.1385,1.1512702767,2.0127649748,0,2.0127649748,2.1715593859,-1.1385,2.4519079136,0.171,-1.1385,1.1512702767,2.0005593859,0,2.0005593859
2019-08-16 15:30:00,2.2366611062,-1.0855,2.48615429,0.155,-1.0855,1.0965104879,2.0816611062,0,2.0816611062,2.22715284,-1.0855,2.4776036856,0.155,-1.0855,1.0965104879,2.07215284,0,2.07215284
2019-08-16 16:00:00,2.1151814992,-0.9365,2.3132282691,0.12250000000000001,-0.9365,0.9444778981,1.9926814992000002,0,1.9926814992000002,2.1044871247,-0.9365,2.3034535611,0.12250000000000001,-0.9365,0.9444778981,1.9819871247,0,1.9819871247
2019-08-16 16:30:00,2.0647660513,-0.904,2.253990871,0.132,-0.904,0.9135863397,1.9327660513,0,1.9327660513,2.0539958130000002,-0.904,2.2441289624,0.132,-0.904,0.9135863397,1.921995813,0,1.921995813
2019-08-16 17:00:00,2.2460430543,-0.9425,2.4357782436,0.1375,-0.9425,0.9524770338,2.1085430543,0,2.1085430543,2.2347059157,-0.9425,2.4253281798,0.1375,-0.9425,0.9524770338,2.0972059157,0,2.0972059157
2019-08-16 17:30:00,2.2845376991,-0.9565,2.4766923,0.1135,-0.9565,0.963210517,2.1710376991,0,2.1710376991,2.2723558394,-0.9565,2.4654600607,0.1135,-0.9565,0.963210517,2.1588558394,0,2.1588558394
2019-08-16 18:00:00,2.2765693966000002,-0.9495,2.4666411306000002,0.1075,-0.9495,0.9555660626,2.1690693966,0,2.1690693966,2.2663558394,-0.9495,2.4572177438000002,0.1075,-0.9495,0.9555660626,2.1588558394,0,2.1588558394
2019-08-16 18:30:00,2.2905272919,-0.9905,2.4955170857,0.08750000000000001,-0.9905,0.9943573301,2.2030272919,0,2.2030272919,2.2793167662,-0.9905,2.4852314119,0.08750000000000001,-0.9905,0.9943573301,2.1918167662,0,2.1918167662
2019-08-16 19:00:00,2.2463556906,-1.051,2.4800634848,0.047,-1.051,1.052050379,2.1993556906,0,2.1993556906,2.2363233059,-1.051,2.4709801554,0.047,-1.051,1.052050379,2.1893233059,0,2.1893233059
2019-08-16 19:30:00,2.1120044997,-1.0465,2.3570586027,0.061,-1.0465,1.0482763233,2.0510044997,0,2.0510044997,2.1016399076,-1.0465,2.3477760863,0.061,-1.0465,1.0482763233,2.0406399076,0,2.0406399076
2019-08-16 20:00:00,2.1433037831,-1.021,2.3740665759,0.06,-1.021,1.022761458,2.0833037831,0,2.0833037831,2.1337678042,-1.021,2.3654610634,0.06,-1.021,1.022761458,2.0737678042,0,2.0737678042
2019-08-16 20:30:00,2.0744873664,-1.0405,2.3208054816,0.053500000000000006,-1.0405,1.0418745126,2.0209873664,0,2.0209873664,2.064739038,-1.0405,2.3120959204,0.053500000000000006,-1.0405,1.0418745126,2.011239038,0,2.011239038
2019-08-16 21:00:00,2.0836743126,-1.0785,2.3462439965,0.094,-1.0785,1.08258868,1.9896743126,0,1.9896743126,2.0714193604,-1.0785,2.335367298,0.094,-1.0785,1.08258868,1.9774193603999999,0,1.9774193603999999
2019-08-16 21:30:00,2.1015649173,-1.091,2.367880086,0.077,-1.091,1.0937138565,2.0245649173,0,2.0245649173,2.09036565,-1.091,2.3579460449000003,0.077,-1.091,1.0937138565,2.01336565,0,2.01336565
2019-08-16 22:00:00,2.0198993368,-1.105,2.3023940433,0.096,-1.105,1.1091622965,1.9238993368,0,1.9238993368,2.0093530526,-1.105,2.2931473329,0.096,-1.105,1.1091622965,1.9133530526,0,1.9133530526
2019-08-16 22:30:00,2.0325022937,-1.0825,2.3027965225,0.0795,-1.0825,1.0854153583,1.9530022937,0,1.9530022937,2.0220878186,-1.0825,2.293609687,0.0795,-1.0825,1.0854153583,1.9425878186,0,1.9425878186
2019-08-16 23:00:00,1.9763588573000002,-1.069,2.2469435536,0.068,-1.069,1.0711605855,1.9083588573,0,1.9083588573,1.9634680692000002,-1.069,2.2356135307000002,0.068,-1.069,1.0711605855,1.8954680692,0,1.8954680692
2019-08-16 23:30:00,1.9084593920000001,-1.0785,2.1921175837,0.0695,-1.0785,1.080737017,1.838959392,0,1.838959392,1.8961110822,-1.0785,2.1813755949,0.0695,-1.0785,1.080737017,1.8266110822,0,1.8266110822
2019-08-17 00:00:00,1.8888192784000002,-1.0655000000000001,2.1686236457,0.07,-1.0655000000000001,1.0677969142000001,1.8188192784,0,1.8188192784,1.8765234497,-1.0655000000000001,2.1579227297,0.07,-1.0655000000000001,1.0677969142000001,1.8065234497,0,1.8065234497
2019-08-17 00:30:00,1.8796626635,-1.0715,2.1636182609,0.07350000000000001,-1.0715,1.0740179235,1.8061626634999999,0,1.8061626634999999,1.8689348605,-1.0715,2.1543049372,0.07350000000000001,-1.0715,1.0740179235,1.7954348605,0,1.7954348605
2019-08-17 01:00:00,1.8670662726,-1.0725,2.1531819979,0.056,-1.0725,1.0739610095,1.8110662726000002,0,1.8110662726000002,1.8477636056,-1.0725,2.1364659117,0.056,-1.0725,1.0739610095,1.7917636056,0,1.7917636056
2019-08-17 01:30:00,1.7824515217,-1.0535,2.0705061404,0.059000000000000004,-1.0535,1.0551508186,1.7234515217,0,1.7234515217,2.0064479532,-1.0535,2.2662073248,0.059000000000000004,-1.0535,1.0551508186,1.9474479532000002,0,1.9474479532000002
2019-08-17 02:00:00,1.7071828234000002,-1.05,2.0042388063,0.047,-1.05,1.0510513784,1.6601828234,0,1.6601828234,2.240275153,-1.05,2.4741327291,0.047,-1.05,1.0510513784,2.193275153,0,2.193275153
2019-08-17 02:30:00,1.7022573531,-1.0755,2.0135491914,0.059500000000000004,-1.0755,1.077144605,1.6427573531,0,1.6427573531,2.2567484776,-1.0755,2.499922787,0.059500000000000004,-1.0755,1.077144605,2.1972484776,0,2.1972484776
2019-08-17 03:00:00,1.6481395576,-1.0795,1.9701990385,0.064,-1.0795,1.0813955104,1.5841395576,0,1.5841395576,2.2151535826,-1.0795,2.4641886382,0.064,-1.0795,1.0813955104,2.1511535826,0,2.1511535826
2019-08-17 03:30:00,1.655570578,-1.0925,1.9835498957,0.07,-1.0925,1.094740266,1.585570578,0,1.585570578,2.2230933063,-1.0925,2.4770345371999998,0.07,-1.0925,1.094740266,2.1530933063,0,2.1530933063
2019-08-17 04:00:00,1.6307052922,-1.0745,1.9528824849,0.053500000000000006,-1.0745,1.0758310741,1.5772052922,0,1.5772052922,2.20853303,-1.0745,2.4560473112,0.053500000000000006,-1.0745,1.0758310741,2.1550330300000002,0,2.1550330300000002
2019-08-17 04:30:00,1.6424718529,-1.0845,1.9682108722,0.061,-1.0845,1.0862141824,1.5814718529,0,1.5814718529,2.2199124774,-1.0845,2.4706581426,0.061,-1.0845,1.0862141824,2.1589124774,0,2.1589124774
2019-08-17 05:00:00,1.5323863072,-1.077,1.8730020807,0.0815,-1.077,1.0800792795,1.4508863072,0,1.4508863072,2.1449122188,-1.077,2.4001202942,0.0815,-1.077,1.0800792795,2.0634122188,0,2.0634122188
2019-08-17 05:30:00,1.4798687862,-1.071,1.8267601442,0.0635,-1.071,1.0728808182,1.4163687862,0,1.4163687862,2.0925774293,-1.071,2.3507278229,0.0635,-1.071,1.0728808182,2.0290774293,0,2.0290774293
2019-08-17 06:00:00,1.5050838985000001,-1.061,1.8414664107,0.07050000000000001,-1.061,1.0633396682,1.4345838985000001,0,1.4345838985000001,2.1085972571,-1.061,2.3604879564,0.07050000000000001,-1.061,1.0633396682,2.0380972571,0,2.0380972571
2019-08-17 06:30:00,1.4750997659,-1.049,1.8100608607000002,0.0815,-1.049,1.0521612281,1.3935997659,0,1.3935997659,2.0795210655,-1.049,2.3291219079,0.0815,-1.049,1.0521612281,1.9980210655000001,0,1.9980210655000001
2019-08-17 07:00:00,1.5940587586000001,-1.068,1.9187619253000001,0.10550000000000001,-1.068,1.0731981411,1.4885587586,0,1.4885587586,2.2123388895,-1.068,2.4566374096,0.10550000000000001,-1.068,1.0731981411,2.1068388895,0,2.1068388895
2019-08-17 07:30:00,1.6637409724,-1.059,1.972185342,0.08650000000000001,-1.059,1.0625268232,1.5772409724,0,1.5772409724,2.2659403972,-1.059,2.5011930920000003,0.08650000000000001,-1.059,1.0625268232,2.1794403972,0,2.1794403972
2019-08-17 08:00:00,1.7582821551,-1.074,2.0603475768,0.095,-1.074,1.0781933964000001,1.6632821551,0,1.6632821551,2.3497187894,-1.074,2.5835352501999997,0.095,-1.074,1.0781933964000001,2.2547187894,0,2.2547187894
2019-08-17 08:30:00,1.7133572624000002,-1.0685,2.019228902,0.099,-1.0685,1.073076535,1.6143572624,0,1.6143572624,2.3070789913,-1.0685,2.5424998962,0.099,-1.0685,1.073076535,2.2080789913,0,2.2080789913
2019-08-17 09:00:00,1.7226796569,-1.064,2.0247768273,0.14350000000000002,-1.064,1.0736332009,1.5791796569,0,1.5791796569,2.319048479,-1.064,2.5514862038,0.14350000000000002,-1.064,1.0736332009,2.175548479,0,2.175548479
2019-08-17 09:30:00,1.6109460656999999,-1.019,1.9061763367000002,0.166,-1.019,1.0324325644,1.4449460657,0,1.4449460657,2.2182557332,-1.019,2.4411103002,0.166,-1.019,1.0324325644,2.0522557332,0,2.0522557332
2019-08-17 10:00:00,1.623518383,-1.0155,1.9149548794000002,0.1875,-1.0155,1.0326647568,1.436018383,0,1.436018383,2.2378934322,-1.0155,2.457520552,0.1875,-1.0155,1.0326647568,2.0503934322,0,2.0503934322
2019-08-17 10:30:00,1.5930168999,-1.0235,1.8934769852,0.2265,-1.0235,1.0482626102000001,1.3665168999000001,0,1.3665168999000001,2.2576884528,-1.0235,2.4788524361,0.2265,-1.0235,1.0482626102000001,2.0311884528,0,2.0311884528
2019-08-17 11:00:00,1.4954833156,-1.022,1.8113404836,0.2595,-1.022,1.0544307706,1.2359833156,0,1.2359833156,2.2111568366,-1.022,2.4359184215000003,0.2595,-1.022,1.0544307706,1.9516568366,0,1.9516568366
2019-08-17 11:30:00,1.4646797826,-1.03,1.7905828285,0.248,-1.03,1.0594356989,1.2166797826,0,1.2166797826,2.2031670108,-1.03,2.4320454102,0.248,-1.03,1.0594356989,1.9551670107999999,0,1.9551670107999999
2019-08-17 12:00:00,1.4374432594,-1.0715,1.7928623411,0.196,-1.0715,1.0892787752,1.2414432594,0,1.2414432594,2.2078338243,-1.0715,2.4541072604,0.196,-1.0715,1.0892787752,2.0118338243,0,2.0118338243
2019-08-17 12:30:00,1.4801771247,-1.0415,1.8098747389,0.228,-1.0415,1.0661642697,1.2521771247,0,1.2521771247,2.2288675178,-1.0415,2.4601976875,0.228,-1.0415,1.0661642697,2.0008675178,0,2.0008675178
2019-08-17 13:00:00,1.5300808555,-1.063,1.8630932409,0.2555,-1.063,1.0932745538,1.2745808555,0,1.2745808555,2.2599500917,-1.063,2.4974674006,0.2555,-1.063,1.0932745538,2.0044500917,0,2.0044500917
2019-08-17 13:30:00,1.8822253718000002,-1.061,2.1606696532,0.279,-1.061,1.0970697334,1.6032253718,0,1.6032253718,1.8689871343000002,-1.061,2.1491472514,0.279,-1.061,1.0970697334,1.5899871343,0,1.5899871343
2019-08-17 14:00:00,1.8783886697,-1.044,2.1490183793,0.201,-1.044,1.0631730809,1.6773886697,0,1.6773886697,1.8657765686,-1.044,2.1380033217,0.201,-1.044,1.0631730809,1.6647765686,0,1.6647765686
2019-08-17 14:30:00,1.8557310878000002,-1.037,2.1258191057,0.16,-1.037,1.0492706991,1.6957310878,0,1.6957310878,1.8447725755,-1.037,2.116259638,0.16,-1.037,1.0492706991,1.6847725755,0,1.6847725755
2019-08-17 15:00:00,1.9608253479000002,-1.0695000000000001,2.2335322462000002,0.2505,-1.0695000000000001,1.0984445821,1.7103253479,0,1.7103253479,1.9490603927999999,-1.0695000000000001,2.2232108907,0.2505,-1.0695000000000001,1.0984445821,1.6985603928000002,0,1.6985603928000002
2019-08-17 15:30:00,2.0766043758,-1.139,2.3684608364,0.2615,-1.139,1.168633069,1.8151043758,0,1.8151043758,2.0663925507,-1.139,2.3595124864,0.2615,-1.139,1.168633069,1.8048925507,0,1.8048925507
2019-08-17 16:00:00,2.0410171122,-1.1615,2.3483681786,0.294,-1.1615,1.1981311489,1.7470171122,0,1.7470171122,2.0284592242,-1.1615,2.3374621011,0.294,-1.1615,1.1981311489,1.7344592242,0,1.7344592242
2019-08-17 16:30:00,2.0772824139,-1.125,2.3623562871,0.226,-1.125,1.1474759257,1.8512824139,0,1.8512824139,2.064959392,-1.125,2.3515276504,0.226,-1.125,1.1474759257,1.838959392,0,1.838959392
2019-08-17 17:00:00,2.0233437162,-1.115,2.3102261348,0.23850000000000002,-1.115,1.1402224564,1.7848437162000002,0,1.7848437162000002,2.3502984438,-1.115,2.6013703648,0.23850000000000002,-1.115,1.1402224564,2.1117984438,0,2.1117984438
2019-08-17 17:30:00,1.9038678814,-1.1205,2.209124976,0.2185,-1.1205,1.1416052295,1.6853678814,0,1.6853678814,2.5448174396,-1.1205,2.7805783663,0.2185,-1.1205,1.1416052295,2.3263174396,0,2.3263174396
2019-08-17 18:00:00,1.8819035532,-1.1135,2.1866511459,0.17850000000000002,-1.1135,1.1277164981,1.7034035532,0,1.7034035532,2.6997053716,-1.1135,2.9203238423,0.17850000000000002,-1.1135,1.1277164981,2.5212053716,0,2.5212053716
2019-08-17 18:30:00,1.7727000858,-1.118,2.0958028519,0.17350000000000002,-1.118,1.1313824507999999,1.5992000858000002,0,1.5992000858000002,3.003452608,-1.118,3.2047857289,0.17350000000000002,-1.118,1.1313824507999999,2.829952608,0,2.829952608
2019-08-17 19:00:00,1.7347296074,-1.101,2.054625954,0.1145,-1.101,1.1069377805,1.6202296074,0,1.6202296074,2.8972228733,-1.101,3.0993711262,0.1145,-1.101,1.1069377805,2.7827228733,0,2.7827228733
2019-08-17 19:30:00,1.7071549186000001,-1.105,2.0335690094,0.0995,-1.105,1.1094707071,1.6076549186,0,1.6076549186,2.8346957456,-1.105,3.0424537745,0.0995,-1.105,1.1094707071,2.7351957456,0,2.7351957456
2019-08-17 20:00:00,1.6763767605000002,-1.1335,2.023625779,0.089,-1.1335,1.1369886763000001,1.5873767605,0,1.5873767605,2.8266777744000002,-1.1335,3.0454768904,0.089,-1.1335,1.1369886763000001,2.7376777744,0,2.7376777744
2019-08-17 20:30:00,1.625305929,-1.138,1.9841026593,0.058,-1.138,1.1394770730000001,1.567305929,0,1.567305929,2.7946950087999998,-1.138,3.017509601,0.058,-1.138,1.1394770730000001,2.7366950088,0,2.7366950088
2019-08-17 21:00:00,1.7306912543,-1.0975,2.0493409838,0.043000000000000003,-1.0975,1.098342046,1.6876912543,0,1.6876912543,2.8222426636,-1.0975,3.0281281186,0.043000000000000003,-1.0975,1.098342046,2.7792426636,0,2.7792426636
2019-08-17 21:30:00,1.6629310412,-1.0585,1.971233598,0.0345,-1.0585,1.0590620851,1.6284310412,0,1.6284310412,2.7460137613,-1.0585,2.9429600451,0.0345,-1.0585,1.0590620851,2.7115137613,0,2.7115137613
2019-08-17 22:00:00,1.6226778696,-1.0545,1.9352141273,0.018000000000000002,-1.0545,1.0546536161,1.6046778696000001,0,1.6046778696000001,2.7323531122,-1.0545,2.9287751330000003,0.018000000000000002,-1.0545,1.0546536161,2.7143531122,0,2.7143531122
2019-08-17 22:30:00,1.5356195855,-1.095,1.8860414925,0.022500000000000003,-1.095,1.09523114,1.5131195855000001,0,1.5131195855000001,2.7180634786,-1.095,2.9303402659,0.022500000000000003,-1.095,1.09523114,2.6955634786,0,2.6955634786
2019-08-17 23:00:00,1.6699391369,-1.1195,2.010466854,0.038,-1.1195,1.1201447451,1.6319391369,0,1.6319391369,2.3402997839,-1.1195,2.5942789612,0.038,-1.1195,1.1201447451,2.3022997839,0,2.3022997839
2019-08-17 23:30:00,1.5329633601000001,-1.0705,1.8697451467000001,0.032,-1.0705,1.0709781744,1.5009633601,0,1.5009633601,2.1214605309,-1.0705,2.3762502045,0.032,-1.0705,1.0709781744,2.0894605309,0,2.0894605309
2019-08-18 00:00:00,1.4410465124,-1.081,1.8014372181,0.0625,-1.081,1.0828052687,1.3785465124,0,1.3785465124,2.0861379237,-1.081,2.3495813322,0.0625,-1.081,1.0828052687,2.0236379237,0,2.0236379237
2019-08-18 00:30:00,1.4676507622,-1.083,1.8239758112,0.047,-1.083,1.0840193725,1.4206507622,0,1.4206507622,2.1074630559,-1.083,2.3694492044,0.047,-1.083,1.0840193725,2.0604630559,0,2.0604630559
2019-08-18 01:00:00,1.5059921673,-1.0425,1.8316164058000002,0.030500000000000003,-1.0425,1.0429460676,1.4754921673,0,1.4754921673,2.1005925656,-1.0425,2.3450576489,0.030500000000000003,-1.0425,1.0429460676,2.0700925656,0,2.0700925656
2019-08-18 01:30:00,1.5106676681,-1.0355,1.8314958513000001,0.036500000000000005,-1.0355,1.0361430886,1.4741676681,0,1.4741676681,2.095970764,-1.0355,2.3378095931000002,0.036500000000000005,-1.0355,1.0361430886,2.059470764,0,2.059470764
2019-08-18 02:00:00,1.4977767947,-1.02,1.8121079788,0.0395,-1.02,1.0207645419,1.4582767947,0,1.4582767947,2.0856395154,-1.02,2.3217002796,0.0395,-1.02,1.0207645419,2.0461395154,0,2.0461395154
2019-08-18 02:30:00,1.4658532343,-1.004,1.7767221799000001,0.035,-1.004,1.0046098745,1.4308532343,0,1.4308532343,2.0486365427,-1.004,2.2814310606,0.035,-1.004,1.0046098745,2.0136365427,0,2.0136365427
2019-08-18 03:00:00,1.4325837852,-1.003,1.7488011041,0.0335,-1.003,1.0035592907,1.3990837852,0,1.3990837852,2.020935637,-1.003,2.2561449086,0.0335,-1.003,1.0035592907,1.987435637,0,1.987435637
2019-08-18 03:30:00,1.3790057407,-0.9895,1.6972822638,0.0395,-0.9895,0.9902880894,1.3395057407,0,1.3395057407,1.9854195915,-0.9895,2.2183329787,0.0395,-0.9895,0.9902880894,1.9459195915,0,1.9459195915
2019-08-18 04:00:00,1.4289917702000001,-0.998,1.7429921054,0.030500000000000003,-0.998,0.9984659483,1.3984917702000002,0,1.3984917702000002,2.0314613949,-0.998,2.2633690373,0.030500000000000003,-0.998,0.9984659483,2.0009613949,0,2.0009613949
2019-08-18 04:30:00,1.4363466599999999,-1.0195,1.7613835408,0.021500000000000002,-1.0195,1.0197266791,1.41484666,0,1.41484666,2.0457193732,-1.0195,2.2856832685,0.021500000000000002,-1.0195,1.0197266791,2.0242193732,0,2.0242193732
2019-08-18 05:00:00,1.4238759466,-1.055,1.7721308392,0.041,-1.055,1.0557963819,1.3828759466,0,1.3828759466,2.0597925116,-1.055,2.3142537006,0.041,-1.055,1.0557963819,2.0187925116,0,2.0187925116
2019-08-18 05:30:00,1.3662365838000001,-1.0475,1.7215860863999999,0.035,-1.0475,1.0480845624,1.3312365838,0,1.3312365838,2.0103885308,-1.0475,2.2669182373,0.035,-1.0475,1.0480845624,1.9753885308,0,1.9753885308
2019-08-18 06:00:00,1.3924771956,-1.0425,1.7394823915000002,0.0325,-1.0425,1.0430064717,1.3599771956,0,1.3599771956,2.030116112,-1.0425,2.2821432204,0.0325,-1.0425,1.0430064717,1.9976161120000002,0,1.9976161120000002
2019-08-18 06:30:00,1.4336166455,-1.025,1.7623511813000001,0.023,-1.025,1.0252580163,1.4106166455,0,1.4106166455,2.0373002646,-1.025,2.2806177602,0.023,-1.025,1.0252580163,2.0143002646,0,2.0143002646
2019-08-18 07:00:00,1.3631847093,-0.995,1.6876900046,0.033,-0.995,0.9955470858000001,1.3301847093,0,1.3301847093,1.9857882122000001,-0.995,2.2211212988,0.033,-0.995,0.9955470858000001,1.9527882122,0,1.9527882122
2019-08-18 07:30:00,1.4792231976,-1.0075,1.7897367176,0.042,-1.0075,1.0083750542,1.4372231976,0,1.4372231976,2.0840496238,-1.0075,2.3148043296,0.042,-1.0075,1.0083750542,2.0420496238,0,2.0420496238
2019-08-18 08:00:00,1.4799556865,-1.0005,1.7864123499,0.052000000000000005,-1.0005,1.001850413,1.4279556865,0,1.4279556865,2.0977323102,-1.0005,2.3241086669,0.052000000000000005,-1.0005,1.001850413,2.0457323102,0,2.0457323102
2019-08-18 08:30:00,1.5151836919,-0.9595,1.7934385605,0.046,-0.9595,0.9606020248,1.4691836919,0,1.4691836919,2.0972563399,-0.9595,2.3063227019,0.046,-0.9595,0.9606020248,2.0512563399,0,2.0512563399
2019-08-18 09:00:00,1.4617143416,-0.9625,1.7501471556000001,0.069,-0.9625,0.9649700773000001,1.3927143416,0,1.3927143416,2.0689337692,-0.9625,2.2818617818,0.069,-0.9625,0.9649700773000001,1.9999337692,0,1.9999337692
2019-08-18 09:30:00,1.4057649201,-0.9655,1.705392993,0.1115,-0.9655,0.9719169203,1.2942649201,0,1.2942649201,2.0434970207,-0.9655,2.2601040515,0.1115,-0.9655,0.9719169203,1.9319970207,0,1.9319970207
2019-08-18 10:00:00,1.3091985954,-0.9595,1.6231577903,0.1355,-0.9595,0.9690203816,1.1736985954,0,1.1736985954,1.9904221454000002,-0.9595,2.2096200051,0.1355,-0.9595,0.9690203816,1.8549221454,0,1.8549221454
2019-08-18 10:30:00,1.3204106282999999,-0.9875,1.6488300328,0.21050000000000002,-0.9875,1.0096863374,1.1099106283,0,1.1099106283,2.0663771983,-0.9875,2.2902119936,0.21050000000000002,-0.9875,1.0096863374,1.8558771983,0,1.8558771983
2019-08-18 11:00:00,1.2577957088,-0.968,1.5871591115,0.24550000000000002,-0.968,0.9986462086000001,1.0122957088,0,1.0122957088,2.0616803258,-0.968,2.2776193198,0.24550000000000002,-0.968,0.9986462086000001,1.8161803258,0,1.8161803258
2019-08-18 11:30:00,1.433986127,-0.922,1.7048167680000001,0.28400000000000003,-0.922,0.9647486719,1.149986127,0,1.149986127,1.9194235035,-0.922,2.1293826772,0.28400000000000003,-0.922,0.9647486719,1.6354235035,0,1.6354235035
2019-08-18 12:00:00,1.4804972179,-0.8235,1.6941145953999999,0.25,-0.8235,0.8606115558,1.2304972179,0,1.2304972179,1.4646231455,-0.8235,1.6802598632999999,0.25,-0.8235,0.8606115558,1.2146231455,0,1.2146231455
2019-08-18 12:30:00,1.5511951502999999,-0.844,1.7659395217,0.2325,-0.844,0.8754383188,1.3186951503,0,1.3186951503,1.5373924373999999,-0.844,1.753827673,0.2325,-0.844,0.8754383188,1.3048924374,0,1.3048924374
2019-08-18 13:00:00,1.5964389801999999,-0.8735,1.8197856103,0.1855,-0.8735,0.892979563,1.4109389802,0,1.4109389802,1.5828867218,-0.8735,1.8079083561,0.1855,-0.8735,0.892979563,1.3973867218,0,1.3973867218
2019-08-18 13:30:00,1.9910709601,-1.0365,2.2447039489,0.29650000000000004,-1.0365,1.0780744408,1.6945709601,0,1.6945709601,1.9794064640000002,-1.0365,2.2343639363,0.29650000000000004,-1.0365,1.0780744408,1.682906464,0,1.682906464
2019-08-18 14:00:00,1.9615973078,-1.0715,2.2351680581,0.311,-1.0715,1.1157209553,1.6505973078,0,1.6505973078,1.9498370293,-1.0715,2.2248543077,0.311,-1.0715,1.1157209553,1.6388370292999999,0,1.6388370292999999
2019-08-18 14:30:00,1.9486958484999999,-1.0685,2.2224103491,0.27,-1.0685,1.1020854096,1.6786958484999999,0,1.6786958484999999,1.9354645391,-1.0685,2.2108177746,0.27,-1.0685,1.1020854096,1.6654645391,0,1.6654645391
2019-08-18 15:00:00,1.9728156745,-1.082,2.2500501518,0.3185,-1.082,1.1279034755,1.6543156745,0,1.6543156745,1.9617823376999999,-1.082,2.2403825433,0.3185,-1.082,1.1279034755,1.6432823377,0,1.6432823377
2019-08-18 15:30:00,2.0236009097,-1.0915,2.2992026643,0.297,-1.0915,1.1311857717,1.7266009097000001,0,1.7266009097000001,2.0126981695,-1.0915,2.2896126684,0.297,-1.0915,1.1311857717,1.7156981695,0,1.7156981695
2019-08-18 16:00:00,2.0329465176,-1.096,2.3095643623,0.257,-1.096,1.1257286529,1.7759465176,0,1.7759465176,2.0205271937,-1.096,2.2986400633,0.257,-1.096,1.1257286529,1.7635271936999999,0,1.7635271936999999
2019-08-18 16:30:00,2.0644618916,-1.1215,2.3494180454,0.293,-1.1215,1.1591424632,1.7714618916,0,1.7714618916,2.0535936192,-1.1215,2.3398737152,0.293,-1.1215,1.1591424632,1.7605936192,0,1.7605936192
2019-08-18 17:00:00,2.0831818136,-1.1285,2.3692105686,0.20750000000000002,-1.1285,1.1474181888000001,1.8756818136,0,1.8756818136,2.0716882709,-1.1285,2.3591109642,0.20750000000000002,-1.1285,1.1474181888000001,1.8641882709000002,0,1.8641882709000002
2019-08-18 17:30:00,2.176994478,-1.1375,2.4562595969,0.178,-1.1375,1.151342803,1.9989944780000002,0,1.9989944780000002,2.2068444684,-1.1375,2.4827542685,0.178,-1.1375,1.151342803,2.0288444684,0,2.0288444684
2019-08-18 18:00:00,2.0006085178,-1.1405,2.3028622824,0.1535,-1.1405,1.1507834288,1.8471085178000002,0,1.8471085178000002,2.5784367753,-1.1405,2.8194106573,0.1535,-1.1405,1.1507834288,2.4249367753,0,2.4249367753
2019-08-18 18:30:00,2.0027086623,-1.1320000000000001,2.3004925528999998,0.131,-1.1320000000000001,1.1395547376,1.8717086623,0,1.8717086623,2.5693099396,-1.1320000000000001,2.8076284594,0.131,-1.1320000000000001,1.1395547376,2.4383099396,0,2.4383099396
2019-08-18 19:00:00,1.9652892138,-1.1305,2.2672432476,0.11750000000000001,-1.1305,1.1365898557,1.8477892138,0,1.8477892138,2.5230275872,-1.1305,2.7647239384,0.11750000000000001,-1.1305,1.1365898557,2.4055275872,0,2.4055275872
2019-08-18 19:30:00,1.8847460267,-1.114,2.1893523209,0.096,-1.114,1.118128794,1.7887460267000002,0,1.7887460267000002,2.4455425089,-1.114,2.6873172799000002,0.096,-1.114,1.118128794,2.3495425089,0,2.3495425089
2019-08-18 20:00:00,1.7557378914,-1.111,2.0777238853,0.07150000000000001,-1.111,1.1132983652,1.6842378914,0,1.6842378914,2.5506189619,-1.111,2.7820816107,0.07150000000000001,-1.111,1.1132983652,2.4791189619000003,0,2.4791189619000003
2019-08-18 20:30:00,1.6052541528000002,-1.078,1.9336299788,0.064,-1.078,1.0798981433,1.5412541528,0,1.5412541528,2.7578820037,-1.078,2.9610804019,0.064,-1.078,1.0798981433,2.6938820036999997,0,2.6938820036999997
2019-08-18 21:00:00,1.6311585324,-1.099,1.9668449755,0.066,-1.099,1.100980018,1.5651585324,0,1.5651585324,2.7824774725,-1.099,2.9916520327000002,0.066,-1.099,1.100980018,2.7164774725000003,0,2.7164774725000003
2019-08-18 21:30:00,2.5760795423,-0.5545,2.6350817935,0.064,-0.5545,0.5581811982,2.5120795423,0,2.5120795423,3.328457818,-0.5545,3.3743298144000002,0.064,-0.5545,0.5581811982,3.264457818,0,3.264457818
2019-08-18 22:00:00,2.6226733147,-0.5105000000000001,2.6718955005,0.07150000000000001,-0.5105000000000001,0.5154827834,2.5511733146999998,0,2.5511733146999998,3.3455997985,-0.5105000000000001,3.3843239002,0.07150000000000001,-0.5105000000000001,0.5154827834,3.2740997985,0,3.2740997985
2019-08-18 22:30:00,2.6662396327,-0.5065000000000001,2.7139226276,0.073,-0.5065000000000001,0.5117335733,2.5932396327,0,2.5932396327,3.0201069657,-0.5065000000000001,3.0622848226,0.073,-0.5065000000000001,0.5117335733,2.9471069657,0,2.9471069657
2019-08-18 23:00:00,2.5945958639,-0.51,2.6442442582,0.076,-0.51,0.5156316515,2.5185958639,0,2.5185958639,2.9514606841,-0.51,2.9951995208,0.076,-0.51,0.5156316515,2.8754606841,0,2.8754606841
2019-08-18 23:30:00,2.5828616504,-0.509,2.6325378069000003,0.07100000000000001,-0.509,0.5139280105,2.5118616504,0,2.5118616504,2.9362277279,-0.509,2.9800191728,0.07100000000000001,-0.509,0.5139280105,2.8652277279,0,2.8652277279
2019-08-19 00:00:00,2.5763721747,-0.4985,2.6241562134,0.069,-0.4985,0.5032526701,2.5073721747,0,2.5073721747,2.9316694889,-0.4985,2.973749862,0.069,-0.4985,0.5032526701,2.8626694889,0,2.8626694889
2019-08-19 00:30:00,2.5336440869,-0.4955,2.5816414563,0.0765,-0.4955,0.5013706214,2.4571440869,0,2.4571440869,2.87848553,-0.4955,2.9208216646,0.0765,-0.4955,0.5013706214,2.80198553,0,2.80198553
2019-08-19 01:00:00,2.531088093,-0.496,2.5792291357,0.0625,-0.496,0.499922244,2.468588093,0,2.468588093,2.8776007919,-0.496,2.9200346432,0.0625,-0.496,0.499922244,2.8151007919,0,2.8151007919
2019-08-19 01:30:00,2.5662873079,-0.51,2.6164729211,0.067,-0.51,0.5143821537000001,2.4992873079,0,2.4992873079,2.9144153174,-0.51,2.9587018509,0.067,-0.51,0.5143821537000001,2.8474153174,0,2.8474153174
2019-08-19 02:00:00,2.5813256789,-0.515,2.6321981803,0.095,-0.515,0.5236888389000001,2.4863256789,0,2.4863256789,2.9327224147,-0.515,2.9775973135,0.095,-0.515,0.5236888389000001,2.8377224147,0,2.8377224147
2019-08-19 02:30:00,2.554771137,-0.5185000000000001,2.6068559248,0.10650000000000001,-0.5185000000000001,0.5293245696000001,2.448271137,0,2.448271137,2.9058275248000003,-0.5185000000000001,2.9517242170999998,0.10650000000000001,-0.5185000000000001,0.5293245696000001,2.7993275248,0,2.7993275248
2019-08-19 03:00:00,2.5618702506,-0.526,2.6153116795,0.107,-0.526,0.5367727638,2.4548702506,0,2.4548702506,2.9138593477,-0.526,2.9609546262,0.107,-0.526,0.5367727638,2.8068593477,0,2.8068593477
2019-08-19 03:30:00,2.5091277428,-0.495,2.5574884222,0.10300000000000001,-0.495,0.5056026108,2.4061277428,0,2.4061277428,2.8640114433,-0.495,2.9064732146,0.10300000000000001,-0.495,0.5056026108,2.7610114433,0,2.7610114433
2019-08-19 04:00:00,2.513518045,-0.4985,2.5624744316,0.074,-0.4985,0.5039625482,2.439518045,0,2.439518045,2.8676708201,-0.4985,2.910676585,0.074,-0.4985,0.5039625482,2.7936708201,0,2.7936708201
2019-08-19 04:30:00,2.5571628698,-0.5165000000000001,2.6088032108,0.079,-0.5165000000000001,0.5225066985,2.4781628698000002,0,2.4781628698000002,2.9140851941,-0.5165000000000001,2.9595041423,0.079,-0.5165000000000001,0.5225066985,2.8350851941,0,2.8350851941
2019-08-19 05:00:00,2.5342104179,-0.503,2.5836469268,0.063,-0.503,0.5069299754000001,2.4712104179,0,2.4712104179,2.8892108586000003,-0.503,2.9326691572,0.063,-0.503,0.5069299754000001,2.8262108586,0,2.8262108586
2019-08-19 05:30:00,2.5186743088,-0.4955,2.5669516014,0.0565,-0.4955,0.4987108381,2.4621743088,0,2.4621743088,2.8726483362,-0.4955,2.9150692468,0.0565,-0.4955,0.4987108381,2.8161483362,0,2.8161483362
2019-08-19 06:00:00,2.5076016066999998,-0.46900000000000003,2.5510834596,0.047,-0.46900000000000003,0.4713491275,2.4606016067,0,2.4606016067,2.8524492852,-0.46900000000000003,2.8907486789,0.047,-0.46900000000000003,0.4713491275,2.8054492852,0,2.8054492852
2019-08-19 06:30:00,2.5608095091000003,-0.4485,2.5997879898000003,0.035,-0.4485,0.4498635904,2.5258095091,0,2.5258095091,2.9037874387000002,-0.4485,2.9382194845000003,0.035,-0.4485,0.4498635904,2.8687874387,0,2.8687874387
2019-08-19 07:00:00,2.5314096291,-0.3845,2.5604442896,0.021500000000000002,-0.3845,0.3851006362,2.5099096291,0,2.5099096291,2.8624823075,-0.3845,2.8881906465,0.021500000000000002,-0.3845,0.3851006362,2.8409823075,0,2.8409823075
2019-08-19 07:30:00,2.5490436346000003,-0.4005,2.5803146516,0.0135,-0.4005,0.4007274635,2.5355436345999998,0,2.5355436345999998,3.1719750148,-0.4005,3.1971590114,0.0135,-0.4005,0.4007274635,3.1584750148,0,3.1584750148
2019-08-19 08:00:00,2.6030404496,-0.41150000000000003,2.6353655975,0.016,-0.41150000000000003,0.41181093960000004,2.5870404496,0,2.5870404496,3.2916524088,-0.41150000000000003,3.3172741567,0.016,-0.41150000000000003,0.41181093960000004,3.2756524088,0,3.2756524088
2019-08-19 08:30:00,2.6481088985,-0.42350000000000004,2.6817593084,0.0385,-0.42350000000000004,0.4252463992,2.6096088985,0,2.6096088985,3.3470617206,-0.42350000000000004,3.3737478286,0.0385,-0.42350000000000004,0.4252463992,3.3085617206,0,3.3085617206
2019-08-19 09:00:00,2.6356061346,-0.42450000000000004,2.6695729896,0.042,-0.42450000000000004,0.4265726784,2.5936061346,0,2.5936061346,3.345504825,-0.42450000000000004,3.3723289852000002,0.042,-0.42450000000000004,0.4265726784,3.303504825,0,3.303504825
2019-08-19 09:30:00,2.0018030629,-0.8245,2.1649516745,0.0455,-0.8245,0.8257545035,1.9563030629,0,1.9563030629,2.9502683694,-0.8245,3.0633125373,0.0455,-0.8245,0.8257545035,2.9047683694,0,2.9047683694
2019-08-19 10:00:00,1.6110816743,-0.9925,1.8922580192,0.0495,-0.9925,0.9937336162,1.5615816743000002,0,1.5615816743000002,2.7328398765,-0.9925,2.9074851746,0.0495,-0.9925,0.9937336162,2.6833398765,0,2.6833398765
2019-08-19 10:30:00,1.5679779832,-1.0215,1.8713677365999999,0.1325,-1.0215,1.0300575227,1.4354779832,0,1.4354779832,2.7631865711,-1.0215,2.9459569374,0.1325,-1.0215,1.0300575227,2.6306865711,0,2.6306865711
2019-08-19 11:00:00,1.5696487576,-1.0025,1.8624724085,0.21450000000000002,-1.0025,1.0251909578,1.3551487576,0,1.3551487576,2.5214371767,-1.0025,2.7134206615,0.21450000000000002,-1.0025,1.0251909578,2.3069371767,0,2.3069371767
2019-08-19 11:30:00,1.6130973869,-1.0765,1.9393131335,0.225,-1.0765,1.0997623607,1.3880973869,0,1.3880973869,2.3200560943,-1.0765,2.5576380765,0.225,-1.0765,1.0997623607,2.0950560943,0,2.0950560943
2019-08-19 12:00:00,1.7010981744,-1.1685,2.0637653086,0.23750000000000002,-1.1685,1.1923919238,1.4635981744,0,1.4635981744,2.4429237574,-1.1685,2.7080008741,0.23750000000000002,-1.1685,1.1923919238,2.2054237574,0,2.2054237574
2019-08-19 12:30:00,1.6748698394,-1.1625,2.0387729714,0.28850000000000003,-1.1625,1.1977639584,1.3863698394,0,1.3863698394,2.4491135245,-1.1625,2.7110078026,0.28850000000000003,-1.1625,1.1977639584,2.1606135245,0,2.1606135245
2019-08-19 13:00:00,1.662485341,-1.1825,2.0401381715,0.3125,-1.1825,1.2230954583,1.349985341,0,1.349985341,2.4739462946,-1.1825,2.7420278114,0.3125,-1.1825,1.2230954583,2.1614462946,0,2.1614462946
2019-08-19 13:30:00,1.6458293356,-1.1305,1.9966933795,0.3155,-1.1305,1.1736994931,1.3303293356,0,1.3303293356,2.1902163685,-1.1305,2.4647673299,0.3155,-1.1305,1.1736994931,1.8747163685000001,0,1.8747163685000001
2019-08-19 14:00:00,1.7934443693,-1.0395,2.0729213578,0.332,-1.0395,1.0912306127,1.4614443693,0,1.4614443693,1.7783566479,-1.0395,2.0598816998,0.332,-1.0395,1.0912306127,1.4463566479,0,1.4463566479
2019-08-19 14:30:00,1.8102757434,-1.0435,2.0894952781,0.326,-1.0435,1.0932375085,1.4842757434,0,1.4842757434,1.7953227755999999,-1.0435,2.0765539045,0.326,-1.0435,1.0932375085,1.4693227756,0,1.4693227756
