Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-19 15:00:00,1.5946372707,-1.0275,1.8970040261,0.3065,-1.0275,1.0722399452,1.2881372707,0,1.2881372707,2.0894176757,-1.0275,2.3283948277,0.3065,-1.0275,1.0722399452,1.7829176757,0,1.7829176757
2019-08-19 15:30:00,1.5705840809,-1.0465,1.8872987589,0.2485,-1.0465,1.0755996002,1.3220840809,0,1.3220840809,2.3131856226,-1.0465,2.5388954241,0.2485,-1.0465,1.0755996002,2.0646856226,0,2.0646856226
2019-08-19 16:00:00,1.6499801187,-1.088,1.976405422,0.244,-1.088,1.1150246634,1.4059801187,0,1.4059801187,2.3905660729,-1.088,2.6265091183,0.244,-1.088,1.1150246634,2.1465660729,0,2.1465660729
2019-08-19 16:30:00,1.9105709601,-1.2355,2.275245403,0.216,-1.2355,1.2542393113,1.6945709601,0,1.6945709601,2.6305966052,-1.2355,2.9062860749,0.216,-1.2355,1.2542393113,2.4145966052,0,2.4145966052
2019-08-19 17:00:00,1.9094999975,-1.1675,2.2381346006,0.2325,-1.1675,1.1904253442,1.6769999975,0,1.6769999975,2.5915878409,-1.1675,2.8424256872,0.2325,-1.1675,1.1904253442,2.3590878409,0,2.3590878409
2019-08-19 17:30:00,1.9418134875000002,-1.1555,2.2596061317,0.24050000000000002,-1.1555,1.1802628944,1.7013134875,0,1.7013134875,2.7053730172,-1.1555,2.941806148,0.24050000000000002,-1.1555,1.1802628944,2.4648730172,0,2.4648730172
2019-08-19 18:00:00,1.825600447,-1.1505,2.1578849001,0.221,-1.1505,1.171533717,1.6046004470000002,0,1.6046004470000002,3.0859937278,-1.1505,3.2934795488,0.221,-1.1505,1.171533717,2.8649937278,0,2.8649937278
2019-08-19 18:30:00,1.8383724362,-1.148,2.1673756514,0.1705,-1.148,1.160592198,1.6678724362000001,0,1.6678724362000001,3.0558614329,-1.148,3.2643824986,0.1705,-1.148,1.160592198,2.8853614329,0,2.8853614329
2019-08-19 19:00:00,1.8300619039,-1.1215,2.1463664231,0.122,-1.1215,1.1281162396,1.7080619039,0,1.7080619039,2.9958308243,-1.1215,3.1988692655,0.122,-1.1215,1.1281162396,2.8738308243,0,2.8738308243
2019-08-19 19:30:00,1.7393304859,-1.107,2.0617273193,0.09,-1.107,1.1106525109,1.6493304859,0,1.6493304859,2.8849951461,-1.107,3.0900883471,0.09,-1.107,1.1106525109,2.7949951460999998,0,2.7949951460999998
2019-08-19 20:00:00,1.6743607556,-1.118,2.0133077111,0.029500000000000002,-1.118,1.1183891317,1.6448607556,0,1.6448607556,2.7956959909,-1.118,3.0109533496,0.029500000000000002,-1.118,1.1183891317,2.7661959909,0,2.7661959909
2019-08-19 20:30:00,1.6807984355,-1.093,2.0049270263,0.0155,-1.093,1.0931098984,1.6652984355,0,1.6652984355,2.798553695,-1.093,3.0044220383,0.0155,-1.093,1.0931098984,2.783053695,0,2.783053695
2019-08-19 21:00:00,1.7040151956,-1.096,2.0260512794,0.025500000000000002,-1.096,1.0962966068,1.6785151956000002,0,1.6785151956000002,2.808553695,-1.096,3.0148283298,0.025500000000000002,-1.096,1.0962966068,2.783053695,0,2.783053695
2019-08-19 21:30:00,1.6743405758,-1.0815,1.9932532738000002,0.026500000000000003,-1.0815,1.0818246161,1.6478405758,0,1.6478405758,2.7719967714,-1.0815,2.9755013612,0.026500000000000003,-1.0815,1.0818246161,2.7454967714,0,2.7454967714
2019-08-19 22:00:00,1.6250697897,-1.0575,1.938854835,0.0205,-1.0575,1.0576986811,1.6045697897,0,1.6045697897,2.7196704744,-1.0575,2.9180325117,0.0205,-1.0575,1.0576986811,2.6991704744,0,2.6991704744
2019-08-19 22:30:00,1.6123289512999999,-1.0405,1.9189176369,0.015,-1.0405,1.0406081155,1.5973289513000002,0,1.5973289513000002,2.6875925012,-1.0405,2.8819773945,0.015,-1.0405,1.0406081155,2.6725925012,0,2.6725925012
2019-08-19 23:00:00,1.5369202218,-1.065,1.869852606,0.014,-1.065,1.0650920148,1.5229202218,0,1.5229202218,2.6680335768,-1.065,2.872738792,0.014,-1.065,1.0650920148,2.6540335768,0,2.6540335768
2019-08-19 23:30:00,1.4590758459,-1.055,1.8005352882,0.0275,-1.055,1.0553583515,1.4315758459,0,1.4315758459,2.5899565865,-1.055,2.7965872273,0.0275,-1.055,1.0553583515,2.5624565864999997,0,2.5624565864999997
2019-08-20 00:00:00,1.3950210249000001,-1.071,1.758728137,0.053,-1.071,1.0723105893,1.3420210249,0,1.3420210249,2.5709757897000003,-1.071,2.785131507,0.053,-1.071,1.0723105893,2.5179757897,0,2.5179757897
2019-08-20 00:30:00,1.4140210249,-1.0985,1.7905746867999999,0.07200000000000001,-1.0985,1.1008570525,1.3420210249,0,1.3420210249,2.5922586327,-1.0985,2.8154053116,0.07200000000000001,-1.0985,1.1008570525,2.5202586327,0,2.5202586327
2019-08-20 01:00:00,1.4287824673,-1.086,1.7946630154,0.0635,-1.086,1.0878548846,1.3652824673000001,0,1.3652824673000001,2.6074801077,-1.086,2.8245970530999998,0.0635,-1.086,1.0878548846,2.5439801077,0,2.5439801077
2019-08-20 01:30:00,1.4370168999000001,-1.082,1.798816714,0.07050000000000001,-1.082,1.0842943558,1.3665168999000001,0,1.3665168999000001,2.6190762777,-1.082,2.8337756701,0.07050000000000001,-1.082,1.0842943558,2.5485762777,0,2.5485762777
2019-08-20 02:00:00,1.4123165989,-1.05,1.759868795,0.069,-1.05,1.0522647005,1.3433165989,0,1.3433165989,2.5793907928,-1.05,2.7849159524,0.069,-1.05,1.0522647005,2.5103907928,0,2.5103907928
2019-08-20 02:30:00,1.3178229671000001,-1.0545,1.6877877895000002,0.07350000000000001,-1.0545,1.0570584184,1.2443229671,0,1.2443229671,2.5385391209,-1.0545,2.7488454155,0.07350000000000001,-1.0545,1.0570584184,2.4650391209,0,2.4650391209
2019-08-20 03:00:00,1.3445878249,-1.065,1.7152671567,0.0655,-1.065,1.0670123008,1.2790878249,0,1.2790878249,2.5681343228999998,-1.065,2.7802048307,0.0655,-1.065,1.0670123008,2.5026343229,0,2.5026343229
2019-08-20 03:30:00,1.3046636128,-1.0275,1.660693648,0.0485,-1.0275,1.0286440103,1.2561636128,0,1.2561636128,2.5208682939,-1.0275,2.7222294549,0.0485,-1.0275,1.0286440103,2.4723682939,0,2.4723682939
2019-08-20 04:00:00,1.3196127692,-1.0255,1.6712355042,0.0465,-1.0255,1.0265537005,1.2731127692,0,1.2731127692,2.5359468344,-1.0255,2.7354481529,0.0465,-1.0255,1.0265537005,2.4894468344,0,2.4894468344
2019-08-20 04:30:00,1.3486015034,-1.0385,1.7021187576,0.059500000000000004,-1.0385,1.0402031052,1.2891015034,0,1.2891015034,2.5724251296,-1.0385,2.7741401005,0.059500000000000004,-1.0385,1.0402031052,2.5129251296,0,2.5129251296
2019-08-20 05:00:00,1.3417013622,-1.0425,1.6991082353,0.0655,-1.0425,1.0445556472,1.2762013622000001,0,1.2762013622000001,2.5739176405,-1.0425,2.7770232751,0.0655,-1.0425,1.0445556472,2.5084176405000003,0,2.5084176405000003
2019-08-20 05:30:00,1.288753039,-1.023,1.6454219506,0.052000000000000005,-1.023,1.0243207505,1.236753039,0,1.236753039,2.5102054876,-1.023,2.7106568558,0.052000000000000005,-1.023,1.0243207505,2.4582054876,0,2.4582054876
2019-08-20 06:00:00,1.3556666688,-1.062,1.7221138513,0.06,-1.062,1.0636935648999999,1.2956666688,0,1.2956666688,2.5737566871,-1.062,2.7842534879,0.06,-1.062,1.0636935648999999,2.5137566871,0,2.5137566871
2019-08-20 06:30:00,1.3694353445,-1.034,1.7159572148,0.055,-1.034,1.0354617328,1.3144353445,0,1.3144353445,2.5440016974,-1.034,2.7461064503,0.055,-1.034,1.0354617328,2.4890016974,0,2.4890016974
2019-08-20 07:00:00,1.29410932,-0.975,1.6202913109,0.053,-0.975,0.9764394502,1.24110932,0,1.24110932,2.4650539546,-0.975,2.6508708002,0.053,-0.975,0.9764394502,2.4120539546,0,2.4120539546
2019-08-20 07:30:00,1.4129758025,-0.989,1.7247091402999999,0.037,-0.989,0.9896918712,1.3759758025,0,1.3759758025,2.5883860106,-0.989,2.7708957288000002,0.037,-0.989,0.9896918712,2.5513860106,0,2.5513860106
2019-08-20 08:00:00,1.4449927159,-0.964,1.7370376936,0.0315,-0.964,0.9645145152000001,1.4134927159,0,1.4134927159,2.6236794444,-0.964,2.7951725934000002,0.0315,-0.964,0.9645145152000001,2.5921794444,0,2.5921794444
2019-08-20 08:30:00,1.4444502487,-0.937,1.7217449059,0.0555,-0.937,0.9386422375000001,1.3889502487,0,1.3889502487,2.620979708,-0.937,2.7834337839,0.0555,-0.937,0.9386422375000001,2.565479708,0,2.565479708
2019-08-20 09:00:00,1.3189725713,-0.9540000000000001,1.6278220554,0.07100000000000001,-0.9540000000000001,0.9566383852,1.2479725713,0,1.2479725713,2.5910743425,-0.9540000000000001,2.7611197454000003,0.07100000000000001,-0.9540000000000001,0.9566383852,2.5200743425,0,2.5200743425
2019-08-20 09:30:00,1.3125806709,-0.929,1.6080761853,0.10650000000000001,-0.929,0.9350846218000001,1.2060806709,0,1.2060806709,3.2225290313,-0.929,3.3537642072000002,0.10650000000000001,-0.929,0.9350846218000001,3.1160290313,0,3.1160290313
2019-08-20 10:00:00,0.1255,-0.9155000000000001,0.9240619568,0.1255,-0.9155000000000001,0.9240619568,0.0,0,0.0,3.0304531792,-0.9155000000000001,3.1657205691,0.1255,-0.9155000000000001,0.9240619568,2.9049531792,0,2.9049531792
2019-08-20 10:30:00,0.1495,-0.9805,0.991831891,0.1495,-0.9805,0.991831891,0.0,0,0.0,3.2460971532,-0.9805,3.3909477994,0.1495,-0.9805,0.991831891,3.0965971532,0,3.0965971532
2019-08-20 11:00:00,0.17450000000000002,-1.04,1.054537932,0.17450000000000002,-1.04,1.054537932,0.0,0,0.0,3.269752389,-1.04,3.431163168,0.17450000000000002,-1.04,1.054537932,3.095252389,0,3.095252389
2019-08-20 11:30:00,0.18150000000000002,-1.012,1.0281469982,0.18150000000000002,-1.012,1.0281469982,0.0,0,0.0,3.099223763,-1.012,3.2602656231,0.18150000000000002,-1.012,1.0281469982,2.917723763,0,2.917723763
2019-08-20 12:00:00,0.20400000000000001,-1.073,1.0922202159,0.20400000000000001,-1.073,1.0922202159,0.0,0,0.0,3.2685296182,-1.073,3.4401475062999998,0.20400000000000001,-1.073,1.0922202159,3.0645296182,0,3.0645296182
2019-08-20 12:30:00,0.186,-1.0865,1.1023058786,0.186,-1.0865,1.1023058786,0.0,0,0.0,3.2433876799,-1.0865,3.4205329836000002,0.186,-1.0865,1.1023058786,3.0573876799,0,3.0573876799
2019-08-20 13:00:00,0.189,-1.113,1.1289331247,0.189,-1.113,1.1289331247,0.0,0,0.0,3.403609569,-1.113,3.5809673411,0.189,-1.113,1.1289331247,3.214609569,0,3.214609569
2019-08-20 13:30:00,0.148,-1.0515,1.0618645158,0.148,-1.0515,1.0618645158,0.0,0,0.0,3.4700374223,-1.0515,3.6258532735999998,0.148,-1.0515,1.0618645158,3.3220374223,0,3.3220374223
2019-08-20 14:00:00,0.1685,-1.0475,1.0609658336,0.1685,-1.0475,1.0609658336,0.0,0,0.0,3.437825054,-1.0475,3.5938694122,0.1685,-1.0475,1.0609658336,3.269325054,0,3.269325054
2019-08-20 14:30:00,0.155,-1.155,1.1653540235,0.155,-1.155,1.1653540235,0.0,0,0.0,3.9239148445,-1.155,4.0903707297,0.155,-1.155,1.1653540235,3.7689148445000002,0,3.7689148445000002
2019-08-20 15:00:00,1.8329746525,-1.194,2.1875630452,0.1265,-1.194,1.2006824101,1.7064746525,0,1.7064746525,2.7912750631,-1.194,3.0359269553,0.1265,-1.194,1.2006824101,2.6647750631,0,2.6647750631
2019-08-20 15:30:00,1.7972242606000002,-1.2105000000000001,2.1668699299,0.1325,-1.2105000000000001,1.2177300604,1.6647242606,0,1.6647242606,2.5205970939,-1.2105000000000001,2.7961974107,0.1325,-1.2105000000000001,1.2177300604,2.3880970939,0,2.3880970939
2019-08-20 16:00:00,1.8958897026,-1.191,2.2389459048,0.112,-1.191,1.1962545716,1.7838897026,0,1.7838897026,2.5699214313,-1.191,2.8324860393,0.112,-1.191,1.1962545716,2.4579214313,0,2.4579214313
2019-08-20 16:30:00,1.883480521,-1.129,2.1959371286,0.133,-1.129,1.1368069317,1.750480521,0,1.750480521,2.5354234057,-1.129,2.7754302092,0.133,-1.129,1.1368069317,2.4024234057,0,2.4024234057
2019-08-20 17:00:00,1.9046073166,-1.077,2.188026058,0.0815,-1.077,1.0800792795,1.8231073166,0,1.8231073166,2.5157262834000003,-1.077,2.7365686056,0.0815,-1.077,1.0800792795,2.4342262834,0,2.4342262834
2019-08-20 17:30:00,2.018218229,-1.092,2.2947045169,0.0475,-1.092,1.0930325933,1.970718229,0,1.970718229,2.6102596954,-1.092,2.8294733922,0.0475,-1.092,1.0930325933,2.5627596954,0,2.5627596954
2019-08-20 18:00:00,2.0424773822,-1.0715,2.3064748225000002,0.061,-1.0715,1.0732349463,1.9814773822,0,1.9814773822,2.5965436346,-1.0715,2.8089412768,0.061,-1.0715,1.0732349463,2.5355436345999998,0,2.5355436345999998
2019-08-20 18:30:00,2.1006509432,-1.076,2.3601928703,0.0465,-1.076,1.0770042943,2.0541509432,0,2.0541509432,2.6547076693,-1.076,2.864480548,0.0465,-1.076,1.0770042943,2.6082076693,0,2.6082076693
2019-08-20 19:00:00,2.0415535812,-1.0985,2.3183276893,0.036000000000000004,-1.0985,1.099089737,2.0055535812,0,2.0055535812,2.5920589104,-1.0985,2.8152214203,0.036000000000000004,-1.0985,1.099089737,2.5560589104,0,2.5560589104
2019-08-20 19:30:00,1.9552549343,-1.105,2.2458955581,0.047,-1.105,1.1059990958,1.9082549343,0,1.9082549343,2.5167541096,-1.105,2.7486498955,0.047,-1.105,1.1059990958,2.4697541096,0,2.4697541096
2019-08-20 20:00:00,1.89055079,-1.085,2.1797723023,0.028,-1.085,1.0853612302,1.86255079,0,1.86255079,2.4474532757,-1.085,2.6771724891,0.028,-1.085,1.0853612302,2.4194532757,0,2.4194532757
2019-08-20 20:30:00,1.8691436785,-1.0765,2.1569771303,0.022,-1.0765,1.0767247791,1.8471436785000002,0,1.8471436785000002,2.4145275066,-1.0765,2.6436329795,0.022,-1.0765,1.0767247791,2.3925275066,0,2.3925275066
2019-08-20 21:00:00,1.8118699956,-1.0355,2.0868955726,0.0175,-1.0355,1.0356478649,1.7943699955999999,0,1.7943699955999999,2.3515077452,-1.0355,2.5694063372000002,0.0175,-1.0355,1.0356478649,2.3340077452,0,2.3340077452
2019-08-20 21:30:00,1.858205346,-1.0165,2.1180650032,0.025,-1.0165,1.016807381,1.8332053460000002,0,1.8332053460000002,2.376680206,-1.0165,2.5849334714000003,0.025,-1.0165,1.016807381,2.351680206,0,2.351680206
2019-08-20 22:00:00,1.7734413794,-1.0355,2.0536198714,0.029,-1.0355,1.0359060044,1.7444413794,0,1.7444413794,2.313533446,-1.0355,2.5346986518,0.029,-1.0355,1.0359060044,2.284533446,0,2.284533446
2019-08-20 22:30:00,1.6954127059,-1.029,1.9832461378000001,0.026500000000000003,-1.029,1.0293411728,1.6689127059,0,1.6689127059,2.2355137791,-1.029,2.4609678699,0.026500000000000003,-1.029,1.0293411728,2.2090137791,0,2.2090137791
2019-08-20 23:00:00,1.6421352153000002,-1.04,1.943761319,0.032,-1.04,1.0404921912,1.6101352153000001,0,1.6101352153000001,2.2068184196,-1.04,2.4395998723,0.032,-1.04,1.0404921912,2.1748184196,0,2.1748184196
2019-08-20 23:30:00,1.6940335206000001,-1.0735000000000001,2.0055303087,0.034,-1.0735000000000001,1.0740382908,1.6600335205999999,0,1.6600335205999999,2.2678688814,-1.0735000000000001,2.5091097053,0.034,-1.0735000000000001,1.0740382908,2.2338688814,0,2.2338688814
2019-08-21 00:00:00,1.6387710100000001,-1.0715,1.957979232,0.0325,-1.0715,1.0719927705,1.60627101,0,1.60627101,2.2234195639,-1.0715,2.4681383282000002,0.0325,-1.0715,1.0719927705,2.1909195639,0,2.1909195639
2019-08-21 00:30:00,1.6106318972,-1.0855,1.9422783936,0.035,-1.0855,1.0860641095,1.5756318972,0,1.5756318972,2.2142850322,-1.0855,2.4660430763,0.035,-1.0855,1.0860641095,2.1792850322,0,2.1792850322
2019-08-21 01:00:00,1.5991907915999999,-1.0875,1.9339253962,0.0335,-1.0875,1.0880158547,1.5656907916,0,1.5656907916,2.2127850322000002,-1.0875,2.4655777921,0.0335,-1.0875,1.0880158547,2.1792850322,0,2.1792850322
2019-08-21 01:30:00,1.6296622868,-1.089,1.9600306551000002,0.037,-1.089,1.089628377,1.5926622868,0,1.5926622868,2.2151591992,-1.089,2.4683701663,0.037,-1.089,1.089628377,2.1781591992,0,2.1781591992
2019-08-21 02:00:00,1.6515402952,-1.074,1.9700409505,0.0335,-1.074,1.0745223357,1.6180402952000001,0,1.6180402952000001,2.2249488786000002,-1.074,2.4706018523,0.0335,-1.074,1.0745223357,2.1914488786,0,2.1914488786
2019-08-21 02:30:00,1.6447095194,-1.0615,1.9575115972,0.0325,-1.0615,1.0619974105,1.6122095194,0,1.6122095194,2.2000983658,-1.0615,2.44278838,0.0325,-1.0615,1.0619974105,2.1675983658,0,2.1675983658
2019-08-21 03:00:00,1.6391734543,-1.064,1.9542225087,0.0375,-1.064,1.0646606267,1.6016734543000002,0,1.6016734543000002,2.2050983658,-1.064,2.4483779943,0.0375,-1.064,1.0646606267,2.1675983658,0,2.1675983658
2019-08-21 03:30:00,1.6000772992,-1.043,1.909999048,0.035,-1.043,1.0435870831,1.5650772992,0,1.5650772992,2.1538542992,-1.043,2.3931020334,0.035,-1.043,1.0435870831,2.1188542992,0,2.1188542992
2019-08-21 04:00:00,1.6425138397999999,-1.0515,1.9502574096,0.028,-1.0515,1.0518727347,1.6145138398,0,1.6145138398,2.1892436446,-1.0515,2.4286704152,0.028,-1.0515,1.0518727347,2.1612436446,0,2.1612436446
2019-08-21 04:30:00,1.6322791515000001,-1.0465,1.9389423608,0.028,-1.0465,1.0468745149,1.6042791515000001,0,1.6042791515000001,2.1806973595,-1.0465,2.4188020224,0.028,-1.0465,1.0468745149,2.1526973595,0,2.1526973595
2019-08-21 05:00:00,1.5983205596999999,-1.05,1.9123620503,0.02,-1.05,1.0501904589,1.5783205597,0,1.5783205597,2.1551447566,-1.05,2.3973211971,0.02,-1.05,1.0501904589,2.1351447566,0,2.1351447566
2019-08-21 05:30:00,1.4719434601999999,-1.0155,1.7882555186,0.011,-1.0155,1.0155595748,1.4609434602,0,1.4609434602,2.0372254344,-1.0155,2.2762969316,0.011,-1.0155,1.0155595748,2.0262254344,0,2.0262254344
2019-08-21 06:00:00,1.5278478239000002,-1.0345,1.8451312211,0.009000000000000001,-1.0345,1.0345391486,1.5188478239,0,1.5188478239,2.0968649657,-1.0345,2.3381687139,0.009000000000000001,-1.0345,1.0345391486,2.0878649657,0,2.0878649657
2019-08-21 06:30:00,1.4999312357,-1.0045,1.8052185357,0.01,-1.0045,1.0045497748,1.4899312357,0,1.4899312357,2.2931187069,-1.0045,2.5034803082,0.01,-1.0045,1.0045497748,2.2831187069,0,2.2831187069
2019-08-21 07:00:00,1.3519631763,-0.9450000000000001,1.649493689,0.014,-0.9450000000000001,0.945103698,1.3379631763,0,1.3379631763,2.4812564923,-0.9450000000000001,2.6551193534,0.014,-0.9450000000000001,0.945103698,2.4672564922999998,0,2.4672564922999998
2019-08-21 07:30:00,1.4689991919,-0.9550000000000001,1.7521368742,0.0145,-0.9550000000000001,0.9551100722,1.4544991919,0,1.4544991919,2.8758493197,-0.9550000000000001,3.0302696761,0.0145,-0.9550000000000001,0.9551100722,2.8613493197,0,2.8613493197
2019-08-21 08:00:00,1.4541865661,-0.937,1.7299212608999999,0.02,-0.937,0.9372134229,1.4341865661,0,1.4341865661,3.0956266945,-0.937,3.2343273847,0.02,-0.937,0.9372134229,3.0756266945,0,3.0756266945
2019-08-21 08:30:00,1.4194635059,-0.9510000000000001,1.7085893727,0.0455,-0.9510000000000001,0.9520878373,1.3739635059,0,1.3739635059,3.1168947748,-0.9510000000000001,3.258747311,0.0455,-0.9510000000000001,0.9520878373,3.0713947748,0,3.0713947748
2019-08-21 09:00:00,1.440738256,-0.964,1.7335001362,0.074,-0.964,0.9668360771000001,1.366738256,0,1.366738256,3.1433322487,-0.964,3.2878311431,0.074,-0.964,0.9668360771000001,3.0693322487,0,3.0693322487
2019-08-21 09:30:00,1.3707375339,-0.9535,1.6697555620000002,0.127,-0.9535,0.9619206048000001,1.2437375339,0,1.2437375339,3.0780752673,-0.9535,3.2223763904,0.127,-0.9535,0.9619206048000001,2.9510752673000002,0,2.9510752673000002
2019-08-21 10:00:00,1.3680730573,-0.913,1.6447470596,0.178,-0.913,0.9301897656,1.1900730573,0,1.1900730573,3.0802070127,-0.913,3.2126693326,0.178,-0.913,0.9301897656,2.9022070127,0,2.9022070127
2019-08-21 10:30:00,1.1518812983,-1.0035,1.5276919766,0.1955,-1.0035,1.0223661282,0.9563812983000001,0,0.9563812983000001,3.1444136679,-1.0035,3.3006589592,0.1955,-1.0035,1.0223661282,2.9489136679,0,2.9489136679
2019-08-21 11:00:00,1.1912444729,-1.006,1.5591983178,0.1565,-1.006,1.0181003143,1.0347444729,0,1.0347444729,2.5861933331999998,-1.006,2.7749652172,0.1565,-1.006,1.0181003143,2.4296933332,0,2.4296933332
2019-08-21 11:30:00,1.2846806007,-1.0205,1.6406780598,0.151,-1.0205,1.0316109974,1.1336806007,0,1.1336806007,2.5939341689,-1.0205,2.7874566763,0.151,-1.0205,1.0316109974,2.4429341689,0,2.4429341689
2019-08-21 12:00:00,1.492030862,-1.011,1.802297726,0.1665,-1.011,1.0246185876,1.325530862,0,1.325530862,2.2212271965,-1.011,2.4404858652,0.1665,-1.011,1.0246185876,2.0547271965,0,2.0547271965
2019-08-21 12:30:00,1.5455106513999999,-1.035,1.860061336,0.151,-1.035,1.0459569781,1.3945106514,0,1.3945106514,2.2566500098,-1.035,2.4826788489,0.151,-1.035,1.0459569781,2.1056500098,0,2.1056500098
2019-08-21 13:00:00,1.4061794774,-1.009,1.7307286681,0.185,-1.009,1.0258196723,1.2211794774,0,1.2211794774,2.154633792,-1.009,2.3791863688,0.185,-1.009,1.0258196723,1.9696337920000002,0,1.9696337920000002
2019-08-21 13:30:00,1.3176876714,-0.8945000000000001,1.592617672,0.11800000000000001,-0.8945000000000001,0.9022495497,1.1996876714,0,1.1996876714,1.9872223033,-0.8945000000000001,2.1792619698,0.11800000000000001,-0.8945000000000001,0.9022495497,1.8692223033,0,1.8692223033
2019-08-21 14:00:00,1.2522266882,-0.8905000000000001,1.5365747390000002,0.1505,-0.8905000000000001,0.9031281747000001,1.1017266882,0,1.1017266882,1.9695395953000001,-0.8905000000000001,2.1614986624,0.1505,-0.8905000000000001,0.9031281747000001,1.8190395953,0,1.8190395953
2019-08-21 14:30:00,1.5372372466000002,-1.0675,1.8715380312,0.23450000000000001,-1.0675,1.0929531097,1.3027372466,0,1.3027372466,2.2639009764,-1.0675,2.502959025,0.23450000000000001,-1.0675,1.0929531097,2.0294009764,0,2.0294009764
2019-08-21 15:00:00,1.7445877178,-1.099,2.0618892563,0.14300000000000002,-1.099,1.1082644089,1.6015877178,0,1.6015877178,2.3863541112,-1.099,2.6272584464,0.14300000000000002,-1.099,1.1082644089,2.2433541112,0,2.2433541112
2019-08-21 15:30:00,1.7458340827,-1.091,2.0586931885,0.1955,-1.091,1.108377756,1.5503340827,0,1.5503340827,2.3988328256,-1.091,2.6352760625,0.1955,-1.091,1.108377756,2.2033328256,0,2.2033328256
2019-08-21 16:00:00,1.8424696052,-1.1125,2.1522895939,0.17650000000000002,-1.1125,1.1264140003,1.6659696052,0,1.6659696052,2.4609018101,-1.1125,2.7006839817,0.17650000000000002,-1.1125,1.1264140003,2.2844018101,0,2.2844018101
2019-08-21 16:30:00,1.9989282123,-1.1015,2.2823269371,0.154,-1.1015,1.1122132215,1.8449282123000001,0,1.8449282123000001,2.5630997688,-1.1015,2.7897639102,0.154,-1.1015,1.1122132215,2.4090997688,0,2.4090997688
2019-08-21 17:00:00,1.9026148017,-1.0865,2.1909872966,0.1595,-1.0865,1.0981450269,1.7431148017,0,1.7431148017,2.7189313866,-1.0865,2.9279805557,0.1595,-1.0865,1.0981450269,2.5594313866,0,2.5594313866
2019-08-21 17:30:00,1.8736487022000001,-1.098,2.1716729632,0.121,-1.098,1.1046470024,1.7526487022000001,0,1.7526487022000001,3.0058458014,-1.098,3.2001114015,0.121,-1.098,1.1046470024,2.8848458014,0,2.8848458014
2019-08-21 18:00:00,1.9217593457,-1.095,2.2118281992,0.095,-1.095,1.099113279,1.8267593457,0,1.8267593457,3.0189846071,-1.095,3.2114316212,0.095,-1.095,1.099113279,2.9239846071,0,2.9239846071
2019-08-21 18:30:00,1.9101165844999999,-1.1505,2.2298420608,0.09,-1.1505,1.1540148396,1.8201165845,0,1.8201165845,3.0404127579,-1.1505,3.2508091283000002,0.09,-1.1505,1.1540148396,2.9504127579,0,2.9504127579
2019-08-21 19:00:00,1.8756468195,-1.142,2.1959542325,0.0785,-1.142,1.1446948283,1.7971468195,0,1.7971468195,2.99603878,-1.142,3.2063082153,0.0785,-1.142,1.1446948283,2.91753878,0,2.91753878
2019-08-21 19:30:00,1.8162319268,-1.1405,2.1446301923,0.0625,-1.1405,1.1422112327,1.7537319268,0,1.7537319268,2.9373482309,-1.1405,3.1509926816,0.0625,-1.1405,1.1422112327,2.8748482309,0,2.8748482309
2019-08-21 20:00:00,1.8232708071000001,-1.1275,2.1437286876,0.060500000000000005,-1.1275,1.129122004,1.7627708071,0,1.7627708071,2.9275290608,-1.1275,3.1371456217,0.060500000000000005,-1.1275,1.129122004,2.8670290608,0,2.8670290608
2019-08-21 20:30:00,1.8256493931,-1.1455,2.1552647069,0.069,-1.1455,1.1475762502,1.7566493931,0,1.7566493931,2.9476684422,-1.1455,3.1624230418,0.069,-1.1455,1.1475762502,2.8786684422,0,2.8786684422
2019-08-21 21:00:00,1.7805322081,-1.1625,2.1264292121,0.0915,-1.1625,1.1660954078,1.6890322081,0,1.6890322081,2.9210336249,-1.1625,3.1438580896,0.0915,-1.1625,1.1660954078,2.8295336249,0,2.8295336249
2019-08-21 21:30:00,1.6954181968,-1.0725,2.0061652754,0.1015,-1.0725,1.0772922073,1.5939181968,0,1.5939181968,2.7982365966,-1.0725,2.9967289335,0.1015,-1.0725,1.0772922073,2.6967365966,0,2.6967365966
2019-08-21 22:00:00,1.5978718675999999,-1.0765,1.9266672663,0.10350000000000001,-1.0765,1.081464054,1.4943718676,0,1.4943718676,2.7311154719,-1.0765,2.935616455,0.10350000000000001,-1.0765,1.081464054,2.6276154719,0,2.6276154719
2019-08-21 22:30:00,1.6097520040000002,-1.099,1.9491286552,0.10350000000000001,-1.099,1.1038628764,1.506252004,0,1.506252004,2.7563873056,-1.099,2.9674015533,0.10350000000000001,-1.099,1.1038628764,2.6528873056,0,2.6528873056
2019-08-21 23:00:00,1.5168965496,-1.1295,1.8912285404,0.116,-1.1295,1.1354409936,1.4008965496,0,1.4008965496,2.7456230918999998,-1.1295,2.9688746038,0.116,-1.1295,1.1354409936,2.6296230919,0,2.6296230919
2019-08-21 23:30:00,1.383331354,-1.0775,1.7534571238,0.11,-1.0775,1.0831002954,1.273331354,0,1.273331354,2.6223433337,-1.0775,2.8350821522,0.11,-1.0775,1.0831002954,2.5123433337,0,2.5123433337
2019-08-22 00:00:00,1.3180306174,-1.0355,1.6761458643,0.11800000000000001,-1.0355,1.042201636,1.2000306174,0,1.2000306174,2.540532862,-1.0355,2.7434590343,0.11800000000000001,-1.0355,1.042201636,2.422532862,0,2.422532862
2019-08-22 00:30:00,1.2301008149000001,-1.0435,1.6130840849,0.136,-1.0435,1.0523251636,1.0941008149,0,1.0941008149,2.5166172325,-1.0435,2.7243814976,0.136,-1.0435,1.0523251636,2.3806172325,0,2.3806172325
2019-08-22 01:00:00,1.2224768385,-1.034,1.6011263599999999,0.11800000000000001,-1.034,1.0407112952,1.1044768385000001,0,1.1044768385000001,2.5029456274,-1.034,2.7081161005,0.11800000000000001,-1.034,1.0407112952,2.3849456274,0,2.3849456274
2019-08-22 01:30:00,1.1965411977,-1.026,1.5761937818,0.121,-1.026,1.0331103523,1.0755411977,0,1.0755411977,2.5186173111,-1.026,2.7195788571,0.121,-1.026,1.0331103523,2.3976173111,0,2.3976173111
2019-08-22 02:00:00,1.207994951,-1.024,1.5836122637,0.1305,-1.024,1.0322820593,1.077494951,0,1.077494951,2.5416515561,-1.024,2.7401767521,0.1305,-1.024,1.0322820593,2.4111515561,0,2.4111515561
2019-08-22 02:30:00,1.3082489072999999,-1.0595,1.683465311,0.1255,-1.0595,1.0669069781,1.1827489073,0,1.1827489073,2.5988945340000003,-1.0595,2.8065624968,0.1255,-1.0595,1.0669069781,2.473394534,0,2.473394534
2019-08-22 03:00:00,1.3140928383000001,-1.064,1.6908388414000002,0.1075,-1.064,1.0694167803,1.2065928383,0,1.2065928383,2.603893051,-1.064,2.8128908655,0.1075,-1.064,1.0694167803,2.496393051,0,2.496393051
2019-08-22 03:30:00,1.2680173405000001,-1.03,1.633636427,0.10350000000000001,-1.03,1.0351870604,1.1645173405,0,1.1645173405,2.5437406566,-1.03,2.7443608597,0.10350000000000001,-1.03,1.0351870604,2.4402406566,0,2.4402406566
2019-08-22 04:00:00,1.3305766255,-1.0265,1.6805167080999999,0.085,-1.0265,1.0300132281,1.2455766255,0,1.2455766255,2.5657065597,-1.0265,2.7634312729,0.085,-1.0265,1.0300132281,2.4807065597,0,2.4807065597
2019-08-22 04:30:00,1.3135060495,-1.013,1.6587546962,0.079,-1.013,1.0160757846,1.2345060495,0,1.2345060495,2.5505692988,-1.013,2.7443711025,0.079,-1.013,1.0160757846,2.4715692988,0,2.4715692988
2019-08-22 05:00:00,1.3087696255,-1.0085,1.6522560887000002,0.0765,-1.0085,1.0113973008,1.2322696255,0,1.2322696255,2.5296409711,-1.0085,2.7232619581,0.0765,-1.0085,1.0113973008,2.4531409711,0,2.4531409711
2019-08-22 05:30:00,1.2533466755,-0.9765,1.5888455365,0.0575,-0.9765,0.9781914434000001,1.1958466755,0,1.1958466755,2.4604087264,-0.9765,2.6471047109,0.0575,-0.9765,0.9781914434000001,2.4029087264,0,2.4029087264
2019-08-22 06:00:00,1.3035643232,-0.9625,1.6203969251,0.048,-0.9625,0.9636961399,1.2555643232,0,1.2555643232,2.4845584898,-0.9625,2.6644768979,0.048,-0.9625,0.9636961399,2.4365584898,0,2.4365584898
2019-08-22 06:30:00,1.3093099215000001,-0.9570000000000001,1.6217710907,0.0395,-0.9570000000000001,0.9578148307000001,1.2698099215,0,1.2698099215,2.4841956645,-0.9570000000000001,2.6621564753999998,0.0395,-0.9570000000000001,0.9578148307000001,2.4446956645,0,2.4446956645
2019-08-22 07:00:00,1.3976001769,-0.9515,1.69075087,0.0495,-0.9515,0.9527867023000001,1.3481001769,0,1.3481001769,2.5370582062,-0.9515,2.7096155801,0.0495,-0.9515,0.9527867023000001,2.4875582062,0,2.4875582062
2019-08-22 07:30:00,1.4501747637,-0.9525,1.7350109785,0.0565,-0.9525,0.9541742503,1.3936747637,0,1.3936747637,2.6414351419,-0.9525,2.807923763,0.0565,-0.9525,0.9541742503,2.5849351419,0,2.5849351419
2019-08-22 08:00:00,1.4786337909,-0.9520000000000001,1.7585965676000002,0.064,-0.9520000000000001,0.9541488354000001,1.4146337909,0,1.4146337909,2.6913114969,-0.9520000000000001,2.8547261819000003,0.064,-0.9520000000000001,0.9541488354000001,2.6273114969,0,2.6273114969
2019-08-22 08:30:00,1.4429793509,-0.9385,1.7213284571,0.062,-0.9385,0.9405457193000001,1.3809793509000001,0,1.3809793509000001,2.6745610058000002,-0.9385,2.8344415365,0.062,-0.9385,0.9405457193000001,2.6125610058,0,2.6125610058
2019-08-22 09:00:00,1.3105855001,-0.929,1.6064480549,0.060500000000000005,-0.929,0.9309679103,1.2500855001,0,1.2500855001,2.5911580389,-0.929,2.7526607096999998,0.060500000000000005,-0.929,0.9309679103,2.5306580389,0,2.5306580389
2019-08-22 09:30:00,1.195723036,-0.925,1.5117468633,0.062,-0.925,0.9270755093,1.1337230360000001,0,1.1337230360000001,2.498385458,-0.925,2.6641236639,0.062,-0.925,0.9270755093,2.436385458,0,2.436385458
2019-08-22 10:00:00,1.108838527,-0.8935000000000001,1.424031295,0.082,-0.8935000000000001,0.8972548412,1.026838527,0,1.026838527,2.4379022531,-0.8935000000000001,2.5964802417,0.082,-0.8935000000000001,0.8972548412,2.3559022531,0,2.3559022531
2019-08-22 10:30:00,1.2075591016,-0.924,1.5205179985,0.083,-0.924,0.9277203242000001,1.1245591016,0,1.1245591016,2.1394854013,-0.924,2.330487885,0.083,-0.924,0.9277203242000001,2.0564854013,0,2.0564854013
2019-08-22 11:00:00,1.3275672349,-0.979,1.6495077336000001,0.0945,-0.979,0.9835503292000001,1.2330672349,0,1.2330672349,2.0427828017,-0.979,2.2652599354,0.0945,-0.979,0.9835503292000001,1.9482828017,0,1.9482828017
2019-08-22 11:30:00,1.1963699353,-0.91,1.5031304076,0.1085,-0.91,0.9164454430000001,1.0878699353,0,1.0878699353,1.9440081076,-0.91,2.1464546402,0.1085,-0.91,0.9164454430000001,1.8355081076,0,1.8355081076
2019-08-22 12:00:00,1.6183675712,-0.925,1.8640650726999999,0.10350000000000001,-0.925,0.9307723943,1.5148675712,0,1.5148675712,1.7932676368,-0.925,2.0177794273,0.10350000000000001,-0.925,0.9307723943,1.6897676368,0,1.6897676368
2019-08-22 12:30:00,1.8861685646000002,-1.0235,2.1459692692,0.106,-1.0235,1.028974368,1.7801685646,0,1.7801685646,1.8772105711,-1.0235,2.1381000393,0.106,-1.0235,1.028974368,1.7712105711000001,0,1.7712105711000001
2019-08-22 13:00:00,1.9918197289,-0.976,2.2180896808,0.11750000000000001,-0.976,0.9830474302000001,1.8743197289,0,1.8743197289,1.9846036588,-0.976,2.2116120099,0.11750000000000001,-0.976,0.9830474302000001,1.8671036588,0,1.8671036588
2019-08-22 13:30:00,1.7815585502,-0.9435,2.0159720032,0.1245,-0.9435,0.9516787798,1.6570585502,0,1.6570585502,1.7725491146999999,-0.9435,2.0080145951,0.1245,-0.9435,0.9516787798,1.6480491147,0,1.6480491147
2019-08-22 14:00:00,1.8127607403,-1.0085,2.0744092537,0.191,-1.0085,1.0264274207,1.6217607403,0,1.6217607403,1.8027991965,-1.0085,2.0657098521,0.191,-1.0085,1.0264274207,1.6117991965,0,1.6117991965
2019-08-22 14:30:00,1.9267969937,-1.074,2.2059063115,0.234,-1.074,1.0991960699,1.6927969937,0,1.6927969937,1.9171382124,-1.074,2.19747467,0.234,-1.074,1.0991960699,1.6831382124,0,1.6831382124
2019-08-22 15:00:00,1.9758877215,-1.113,2.2677965711,0.215,-1.113,1.1335757584,1.7608877215,0,1.7608877215,1.966120687,-1.113,2.2592918261,0.215,-1.113,1.1335757584,1.751120687,0,1.751120687
2019-08-22 15:30:00,1.8949505151000001,-1.0665,2.174456186,0.24150000000000002,-1.0665,1.0935010288,1.6534505151,0,1.6534505151,1.8844731666,-1.0665,2.1653316987,0.24150000000000002,-1.0665,1.0935010288,1.6429731666,0,1.6429731666
2019-08-22 16:00:00,1.9504403861,-1.071,2.2251423998,0.21150000000000002,-1.071,1.0916836767,1.7389403861,0,1.7389403861,1.9406652109,-1.071,2.2165789995,0.21150000000000002,-1.071,1.0916836767,1.7291652109,0,1.7291652109
2019-08-22 16:30:00,1.9101002581,-1.05,2.1796749748,0.179,-1.05,1.0651483465,1.7311002581000001,0,1.7311002581000001,1.9019339848999999,-1.05,2.1725222399,0.179,-1.05,1.0651483465,1.7229339849,0,1.7229339849
2019-08-22 17:00:00,1.9337368102,-1.0465,2.1987497132,0.1595,-1.0465,1.0585851406,1.7742368102000001,0,1.7742368102000001,1.9264273826,-1.0465,2.1923240432,0.1595,-1.0465,1.0585851406,1.7669273826,0,1.7669273826
2019-08-22 17:30:00,1.9647290742,-1.0215,2.2144124695,0.1295,-1.0215,1.0296759199,1.8352290742,0,1.8352290742,1.9568309225,-1.0215,2.2074078711,0.1295,-1.0215,1.0296759199,1.8273309225,0,1.8273309225
2019-08-22 18:00:00,1.8718779742,-1.011,2.1274510924,0.1015,-1.011,1.0160823047,1.7703779742,0,1.7703779742,2.4270553373,-1.011,2.6292049388,0.1015,-1.011,1.0160823047,2.3255553373,0,2.3255553373
2019-08-22 18:30:00,1.7972626092000001,-1.0175,2.0652988008,0.0975,-1.0175,1.0221607017,1.6997626092,0,1.6997626092,2.3798517547999998,-1.0175,2.5882427677,0.0975,-1.0175,1.0221607017,2.2823517548,0,2.2823517548
2019-08-22 19:00:00,1.7941558541,-0.9925,2.0503783746,0.057,-0.9925,0.9941354284,1.7371558541,0,1.7371558541,2.3455933731,-0.9925,2.5469323748,0.057,-0.9925,0.9941354284,2.2885933731,0,2.2885933731
2019-08-22 19:30:00,1.8101753206,-1.014,2.0748326899,0.032,-1.014,1.0145048053,1.7781753206,0,1.7781753206,2.3562026056,-1.014,2.5651289868,0.032,-1.014,1.0145048053,2.3242026056,0,2.3242026056
2019-08-22 20:00:00,1.8687529343,-1.076,2.1563890024,0.036000000000000004,-1.076,1.076602062,1.8327529343000002,0,1.8327529343000002,2.4273774249,-1.076,2.6551717765,0.036000000000000004,-1.076,1.076602062,2.3913774249,0,2.3913774249
2019-08-22 20:30:00,1.9281161642,-1.08,2.2099846024,0.0425,-1.08,1.0808359034,1.8856161642,0,1.8856161642,2.4809171536,-1.08,2.7057993131,0.0425,-1.08,1.0808359034,2.4384171536,0,2.4384171536
2019-08-22 21:00:00,1.9923432006000001,-1.1035,2.2775301709,0.030500000000000003,-1.1035,1.1039214193,1.9618432006000002,0,1.9618432006000002,2.5250983,-1.1035,2.7556911428,0.030500000000000003,-1.1035,1.1039214193,2.4945983,0,2.4945983
2019-08-22 21:30:00,1.8327432891000002,-1.0555,2.1149534779,0.0235,-1.0555,1.0557615735,1.8092432890999999,0,1.8092432890999999,2.3926908933,-1.0555,2.6151577315,0.0235,-1.0555,1.0557615735,2.3691908933,0,2.3691908933
2019-08-22 22:00:00,1.7579713888000001,-1.0605,2.0530766313,0.017,-1.0605,1.0606362477,1.7409713888,0,1.7409713888,2.3333702719,-1.0605,2.5630600999,0.017,-1.0605,1.0606362477,2.3163702719,0,2.3163702719
2019-08-22 22:30:00,1.8161359984,-1.105,2.1258821615,0.028,-1.105,1.1053546942,1.7881359984,0,1.7881359984,2.3929913629,-1.105,2.6357982971,0.028,-1.105,1.1053546942,2.3649913629,0,2.3649913629
2019-08-22 23:00:00,1.7305011557,-1.047,2.022583311,0.03,-1.047,1.0474297112,1.7005011557,0,1.7005011557,2.2882921834,-1.047,2.5164439427,0.03,-1.047,1.0474297112,2.2582921834,0,2.2582921834
2019-08-22 23:30:00,1.6427607403,-1.0355,1.9418864797,0.021,-1.0355,1.0357129187,1.6217607403,0,1.6217607403,2.218657588,-1.0355,2.4484080017,0.021,-1.0355,1.0357129187,2.197657588,0,2.197657588
2019-08-23 00:00:00,1.6179608015,-1.0535,1.9307147395,0.016,-1.0535,1.0536214928,1.6019608015,0,1.6019608015,2.2116918835,-1.0535,2.4497843247,0.016,-1.0535,1.0536214928,2.1956918835,0,2.1956918835
2019-08-23 00:30:00,1.6335401211,-1.0455,1.9394647656,0.0135,-1.0455,1.0455871556,1.6200401211000002,0,1.6200401211000002,2.2031222579,-1.0455,2.4386098362,0.0135,-1.0455,1.0455871556,2.1896222579,0,2.1896222579
2019-08-23 01:00:00,1.5700265566,-1.0565,1.8923994395000001,0.019,-1.0565,1.0566708333000001,1.5510265566,0,1.5510265566,2.1686326688,-1.0565,2.4122934942,0.019,-1.0565,1.0566708333000001,2.1496326688,0,2.1496326688
2019-08-23 01:30:00,1.6281957931000002,-1.041,1.9325378497,0.0165,-1.041,1.0411307555,1.6116957931,0,1.6116957931,2.1940474389,-1.041,2.4284820699000003,0.0165,-1.041,1.0411307555,2.1775474389,0,2.1775474389
2019-08-23 02:00:00,1.6491086167,-1.0625,1.9617506161,0.014,-1.0625,1.0625922313,1.6351086167000002,0,1.6351086167000002,2.2175701166,-1.0625,2.4589679689,0.014,-1.0625,1.0625922313,2.2035701166,0,2.2035701166
2019-08-23 02:30:00,1.6951526783,-1.062,2.0003466206,0.019,-1.062,1.0621699487,1.6761526783,0,1.6761526783,2.2481398631,-1.062,2.4863581488,0.019,-1.062,1.0621699487,2.2291398631,0,2.2291398631
2019-08-23 03:00:00,1.6826526783,-1.057,1.9871006607,0.006500000000000001,-1.057,1.0570199856,1.6761526783,0,1.6761526783,2.237649908,-1.057,2.4747375842,0.006500000000000001,-1.057,1.0570199856,2.231149908,0,2.231149908
2019-08-23 03:30:00,1.6866399051,-1.065,1.9947378699,0.012,-1.065,1.0650676035,1.6746399051,0,1.6746399051,2.2391298181,-1.065,2.4795014302,0.012,-1.065,1.0650676035,2.2271298181,0,2.2271298181
2019-08-23 04:00:00,1.6950967724,-1.0525,1.9952717403,0.0105,-1.0525,1.052552374,1.6845967724,0,1.6845967724,2.2516473053,-1.0525,2.4854922726,0.0105,-1.0525,1.052552374,2.2411473053,0,2.2411473053
2019-08-23 04:30:00,1.7659985324,-1.042,2.0504913598,0.0115,-1.042,1.0420634578,1.7544985324,0,1.7544985324,2.3065816354,-1.042,2.5310240696,0.0115,-1.042,1.0420634578,2.2950816354,0,2.2950816354
2019-08-23 05:00:00,1.5664973693,-0.9585,1.8364738653,0.0105,-0.9585,0.95855751,1.5559973693,0,1.5559973693,2.1473769806,-0.9585,2.3515846034,0.0105,-0.9585,0.95855751,2.1368769806,0,2.1368769806
2019-08-23 05:30:00,1.5679818641,-0.9585,1.8377402908,0.005,-0.9585,0.9585130411,1.5629818641000002,0,1.5629818641000002,2.1361378303,-0.9585,2.3413259235,0.005,-0.9585,0.9585130411,2.1311378303,0,2.1311378303
2019-08-23 06:00:00,1.6732921973,-0.9530000000000001,1.9256468465,0.002,-0.9530000000000001,0.9530020986000001,1.6712921973000001,0,1.6712921973000001,2.2283933501,-0.9530000000000001,2.4236224794,0.002,-0.9530000000000001,0.9530020986000001,2.2263933501,0,2.2263933501
2019-08-23 06:30:00,1.7059006088,-0.9375,1.9465361895000002,0.0025,-0.9375,0.9375033333,1.7034006088,0,1.7034006088,2.2443174357,-0.9375,2.4322555381,0.0025,-0.9375,0.9375033333,2.2418174357,0,2.2418174357
2019-08-23 07:00:00,1.8176604522000002,-0.9915,2.070497952,0.005,-0.9915,0.9915126071,1.8126604522,0,1.8126604522,2.3355471077,-0.9915,2.5372923644,0.005,-0.9915,0.9915126071,2.3305471077,0,2.3305471077
2019-08-23 07:30:00,1.8221604522,-0.974,2.0661424717,0.0095,-0.974,0.9740463285000001,1.8126604522,0,1.8126604522,2.6719735140000003,-0.974,2.8439617542,0.0095,-0.974,0.9740463285000001,2.662473514,0,2.662473514
2019-08-23 08:00:00,1.7512066921,-0.984,2.0087261831,0.019,-0.984,0.9841834179000001,1.7322066921000001,0,1.7322066921000001,2.8369560777,-0.984,3.0027613602,0.019,-0.984,0.9841834179000001,2.8179560777,0,2.8179560777
2019-08-23 08:30:00,1.763463603,-0.992,2.0233308872,0.0405,-0.992,0.9928263947,1.7229636030000002,0,1.7229636030000002,2.8880287667,-0.992,3.053649318,0.0405,-0.992,0.9928263947,2.8475287667,0,2.8475287667
2019-08-23 09:00:00,1.7804744213,-0.97,2.0275574382,0.0425,-0.97,0.9709306103,1.7379744213000001,0,1.7379744213000001,2.8961167521,-0.97,3.0542416803,0.0425,-0.97,0.9709306103,2.8536167520999998,0,2.8536167520999998
2019-08-23 09:30:00,1.7830543981,-0.981,2.0351029425,0.043500000000000004,-0.981,0.9819639759000001,1.7395543981000001,0,1.7395543981000001,2.9175840501,-0.981,3.0780931905,0.043500000000000004,-0.981,0.9819639759000001,2.8740840501,0,2.8740840501
2019-08-23 10:00:00,1.6939825122,-0.9805,1.9572830663,0.035,-0.9805,0.9811244824,1.6589825122000001,0,1.6589825122000001,2.8522067925,-0.9805,3.0160344555,0.035,-0.9805,0.9811244824,2.8172067925,0,2.8172067925
2019-08-23 10:30:00,1.5883617561999999,-0.9535,1.8525807185,0.0465,-0.9535,0.9546331756,1.5418617561999999,0,1.5418617561999999,2.7568884478999998,-0.9535,2.9171212118,0.0465,-0.9535,0.9546331756,2.7103884478999998,0,2.7103884478999998
2019-08-23 11:00:00,1.5441248022,-0.999,1.8391091334,0.075,-0.999,1.0018113595,1.4691248022,0,1.4691248022,2.7723582297,-0.999,2.9468578441,0.075,-0.999,1.0018113595,2.6973582297,0,2.6973582297
2019-08-23 11:30:00,1.3674294321,-0.9905,1.6884766808,0.0955,-0.9905,0.9950932117000001,1.2719294321,0,1.2719294321,2.6758199193000003,-0.9905,2.8532617284,0.0955,-0.9905,0.9950932117000001,2.5803199193,0,2.5803199193
2019-08-23 12:00:00,1.5051890022,-1.0645,1.8435710407,0.095,-1.0645,1.0687306723,1.4101890022,0,1.4101890022,2.8355036153,-1.0645,3.0287358753,0.095,-1.0645,1.0687306723,2.7405036152999998,0,2.7405036152999998
2019-08-23 12:30:00,1.6912197571,-1.0865,2.0101508692,0.11900000000000001,-1.0865,1.0929973696,1.5722197571,0,1.5722197571,2.9718685062,-1.0865,3.1642510438,0.11900000000000001,-1.0865,1.0929973696,2.8528685062,0,2.8528685062
2019-08-23 13:00:00,1.765876067,-1.127,2.0948621157,0.084,-1.127,1.1301260992,1.6818760670000001,0,1.6818760670000001,3.0355108781,-1.127,3.2379708602,0.084,-1.127,1.1301260992,2.9515108781,0,2.9515108781
2019-08-23 13:30:00,1.8324863313000002,-1.1205,2.1479121035,0.099,-1.1205,1.1248649919,1.7334863313,0,1.7334863313,3.1413200503,-1.1205,3.3351779425,0.099,-1.1205,1.1248649919,3.0423200503,0,3.0423200503
2019-08-23 14:00:00,1.9299570775000001,-1.114,2.2283918688,0.14200000000000002,-1.114,1.1230138022,1.7879570775,0,1.7879570775,2.8132380375,-1.114,3.0257733318,0.14200000000000002,-1.114,1.1230138022,2.6712380375,0,2.6712380375
2019-08-23 14:30:00,1.936016586,-1.1315,2.2424211182000002,0.17500000000000002,-1.1315,1.1449529466,1.761016586,0,1.761016586,2.6330433677,-1.1315,2.8658697852,0.17500000000000002,-1.1315,1.1449529466,2.4580433677,0,2.4580433677
2019-08-23 15:00:00,1.9855369541,-1.118,2.2786577181,0.167,-1.118,1.1304039101,1.8185369541,0,1.8185369541,2.6588945686,-1.118,2.884379366,0.167,-1.118,1.1304039101,2.4918945686000002,0,2.4918945686000002
2019-08-23 15:30:00,1.9722078429,-1.1345,2.2752349385,0.2005,-1.1345,1.1520809433,1.7717078429000002,0,1.7717078429000002,2.6843097019,-1.1345,2.9142080958000003,0.2005,-1.1345,1.1520809433,2.4838097019,0,2.4838097019
2019-08-23 16:00:00,2.0006362858,-1.12,2.2928029894,0.179,-1.12,1.1342138246,1.8216362858,0,1.8216362858,2.6928382667,-1.12,2.916466686,0.179,-1.12,1.1342138246,2.5138382667,0,2.5138382667
2019-08-23 16:30:00,1.9869368144,-1.1385,2.2900000337,0.203,-1.1385,1.1564563329,1.7839368144,0,1.7839368144,2.6843449936,-1.1385,2.9158001123,0.203,-1.1385,1.1564563329,2.4813449936,0,2.4813449936
2019-08-23 17:00:00,2.0596797773,-1.1435,2.3558168509,0.18150000000000002,-1.1435,1.1578145361,1.8781797773000002,0,1.8781797773000002,2.7525416695000002,-1.1435,2.9806170322,0.18150000000000002,-1.1435,1.1578145361,2.5710416695,0,2.5710416695
2019-08-23 17:30:00,2.1208704744,-1.1285,2.402416246,0.146,-1.1285,1.1379052026,1.9748704744,0,1.9748704744,2.771963615,-1.1285,2.9928739587,0.146,-1.1285,1.1379052026,2.625963615,0,2.625963615
2019-08-23 18:00:00,2.2211500098,-1.148,2.5002822573,0.1155,-1.148,1.1537955841,2.1056500098,0,2.1056500098,2.8438281641,-1.148,3.0668000631,0.1155,-1.148,1.1537955841,2.7283281641,0,2.7283281641
2019-08-23 18:30:00,2.2466699417,-1.1355,2.517317238,0.0765,-1.1355,1.138074031,2.1701699417,0,2.1701699417,2.8523149351,-1.1355,3.0700261789,0.0765,-1.1355,1.138074031,2.7758149351,0,2.7758149351
2019-08-23 19:00:00,2.2071699417,-1.1065,2.468996031,0.037,-1.1065,1.1071184444,2.1701699417,0,2.1701699417,2.7910702496,-1.1065,3.0024016035,0.037,-1.1065,1.1071184444,2.7540702496,0,2.7540702496
2019-08-23 19:30:00,2.1476718188,-1.1085,2.4168712194,0.01,-1.1085,1.1085451051,2.1376718188,0,2.1376718188,2.7154235243000002,-1.1085,2.9329672971000003,0.01,-1.1085,1.1085451051,2.7054235243,0,2.7054235243
2019-08-23 20:00:00,2.1702944798,-1.1175,2.441103107,0.008,-1.1175,1.117528635,2.1622944798,0,2.1622944798,2.7349823607,-1.1175,2.954477071,0.008,-1.1175,1.117528635,2.7269823607,0,2.7269823607
2019-08-23 20:30:00,2.1520692748,-1.1155,2.4239930721,0.0005,-1.1155,1.1155001121,2.1515692748,0,2.1515692748,2.7184665166,-1.1155,2.9384350345,0.0005,-1.1155,1.1155001121,2.7179665165999998,0,2.7179665165999998
2019-08-23 21:00:00,2.1507594568,-1.118,2.4239823104,0.005,-1.118,1.1180111806,2.1457594568,0,2.1457594568,2.7156404613,-1.118,2.9367715463,0.005,-1.118,1.1180111806,2.7106404613,0,2.7106404613
2019-08-23 21:30:00,2.1227966256,-1.0985,2.3901815336,0.012,-1.0985,1.098565542,2.1107966256,0,2.1107966256,2.6874628557999998,-1.0985,2.9033013711,0.012,-1.0985,1.098565542,2.6754628558,0,2.6754628558
2019-08-23 22:00:00,2.0647754814,-1.116,2.3470734519,0.018500000000000003,-1.116,1.1161533273,2.0462754814,0,2.0462754814,2.6442188762,-1.116,2.870078303,0.018500000000000003,-1.116,1.1161533273,2.6257188762,0,2.6257188762
2019-08-23 22:30:00,1.9878324619,-1.1280000000000001,2.2855769286,0.026000000000000002,-1.1280000000000001,1.1282996056,1.9618324619,0,1.9618324619,2.5660331103000003,-1.1280000000000001,2.8030180027,0.026000000000000002,-1.1280000000000001,1.1282996056,2.5400331103,0,2.5400331103
2019-08-23 23:00:00,1.9084383322,-1.1055,2.2055083581,0.036500000000000005,-1.1055,1.1061023913,1.8719383322,0,1.8719383322,2.454197669,-1.1055,2.6916939738,0.036500000000000005,-1.1055,1.1061023913,2.417697669,0,2.417697669
2019-08-23 23:30:00,1.8519501793000002,-1.095,2.1514517114,0.035500000000000004,-1.095,1.0955753055,1.8164501793,0,1.8164501793,2.4041446045,-1.095,2.6417676429,0.035500000000000004,-1.095,1.0955753055,2.3686446045,0,2.3686446045
2019-08-24 00:00:00,1.8297210402,-1.1105,2.1403479472,0.0375,-1.1105,1.1111329803,1.7922210402,0,1.7922210402,2.4082289544,-1.1105,2.6519383377,0.0375,-1.1105,1.1111329803,2.3707289544,0,2.3707289544
2019-08-24 00:30:00,1.7821113358,-1.1055,2.0971530853,0.035,-1.1055,1.1060539092,1.7471113358,0,1.7471113358,2.357737637,-1.1055,2.6040462774,0.035,-1.1055,1.1060539092,2.322737637,0,2.322737637
2019-08-24 01:00:00,1.7594710462,-1.0795,2.0642331778,0.026500000000000003,-1.0795,1.0798252173,1.7329710461999999,0,1.7329710461999999,2.3304722522,-1.0795,2.5683498921,0.026500000000000003,-1.0795,1.0798252173,2.3039722522,0,2.3039722522
2019-08-24 01:30:00,1.7899517175000002,-1.0825,2.0918253753,0.022,-1.0825,1.0827235335,1.7679517175,0,1.7679517175,2.3504665683,-1.0825,2.587759521,0.022,-1.0825,1.0827235335,2.3284665683,0,2.3284665683
2019-08-24 02:00:00,1.8115435527,-1.0965,2.1175462907,0.029,-1.0965,1.0968834259,1.7825435527,0,1.7825435527,2.3891643105,-1.0965,2.6287674588,0.029,-1.0965,1.0968834259,2.3601643105,0,2.3601643105
2019-08-24 02:30:00,1.7811495251,-1.0685,2.0770618385,0.029,-1.0685,1.0688934699,1.7521495251,0,1.7521495251,2.3363182279,-1.0685,2.5690611344,0.029,-1.0685,1.0688934699,2.3073182279,0,2.3073182279
2019-08-24 03:00:00,1.7221133945,-1.0775,2.0314233417,0.025500000000000002,-1.0775,1.0778016979,1.6966133945,0,1.6966133945,2.3049386185,-1.0775,2.5443561632,0.025500000000000002,-1.0775,1.0778016979,2.2794386185,0,2.2794386185
2019-08-24 03:30:00,1.7070401839,-1.063,2.0109587737,0.036000000000000004,-1.063,1.0636094208,1.6710401839,0,1.6710401839,2.2787596714,-1.063,2.5145008729000002,0.036000000000000004,-1.063,1.0636094208,2.2427596714,0,2.2427596714
2019-08-24 04:00:00,1.7080885024999999,-1.0595,2.0100016374,0.025,-1.0595,1.0597949094,1.6830885025,0,1.6830885025,2.2769630966,-1.0595,2.5113942727,0.025,-1.0595,1.0597949094,2.2519630966,0,2.2519630966
2019-08-24 04:30:00,1.715523163,-1.065,2.0192188397,0.037,-1.065,1.0656425292,1.678523163,0,1.678523163,2.2848945092,-1.065,2.5209061701,0.037,-1.065,1.0656425292,2.2478945092,0,2.2478945092
2019-08-24 05:00:00,1.678224754,-1.054,1.9817553645000001,0.05,-1.054,1.0551852918,1.628224754,0,1.628224754,2.2536830463,-1.054,2.4879717187,0.05,-1.054,1.0551852918,2.2036830463,0,2.2036830463
2019-08-24 05:30:00,1.7034771456,-1.0115,1.9811528552,0.0505,-1.0115,1.0127598432,1.6529771456,0,1.6529771456,2.2482001964,-1.0115,2.4652659843,0.0505,-1.0115,1.0127598432,2.1977001964,0,2.1977001964
2019-08-24 06:00:00,1.6372199678000001,-1.0185,1.9281679058,0.052500000000000005,-1.0185,1.0198521952,1.5847199678,0,1.5847199678,2.198765562,-1.0185,2.4232028902,0.052500000000000005,-1.0185,1.0198521952,2.146265562,0,2.146265562
2019-08-24 06:30:00,1.5838168586,-0.9705,1.8575107245,0.0545,-0.9705,0.9720290634000001,1.5293168586,0,1.5293168586,2.1355010216,-0.9705,2.345684306,0.0545,-0.9705,0.9720290634000001,2.0810010216,0,2.0810010216
2019-08-24 07:00:00,1.5898556958999999,-0.9765,1.8657956436,0.052000000000000005,-0.9765,0.9778835565,1.5378556959,0,1.5378556959,2.1529241092,-0.9765,2.364029287,0.052000000000000005,-0.9765,0.9778835565,2.1009241092,0,2.1009241092
2019-08-24 07:30:00,1.6736058529000002,-0.9550000000000001,1.926909845,0.0545,-0.9550000000000001,0.9565538406,1.6191058529,0,1.6191058529,2.223440532,-0.9550000000000001,2.4198580122,0.0545,-0.9550000000000001,0.9565538406,2.168940532,0,2.168940532
