Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-24 08:00:00,1.71208782,-0.9405,1.9534034282000001,0.051000000000000004,-0.9405,0.9418817601,1.66108782,0,1.66108782,2.2600137791,-0.9405,2.4478975738,0.051000000000000004,-0.9405,0.9418817601,2.2090137791,0,2.2090137791
2019-08-24 08:30:00,1.7557052417999999,-0.9400000000000001,1.9915071921,0.07050000000000001,-0.9400000000000001,0.9426400426,1.6852052417999999,0,1.6852052417999999,2.2988512603,-0.9400000000000001,2.483609695,0.07050000000000001,-0.9400000000000001,0.9426400426,2.2283512603,0,2.2283512603
2019-08-24 09:00:00,1.7529336188,-0.919,1.9792264327,0.0805,-0.919,0.92251897,1.6724336188,0,1.6724336188,2.2943222985,-0.919,2.4715330889000002,0.0805,-0.919,0.92251897,2.2138222985000002,0,2.2138222985000002
2019-08-24 09:30:00,1.6601364071,-0.9125000000000001,1.8943888566,0.0985,-0.9125000000000001,0.9178009043,1.5616364071,0,1.5616364071,2.2400374098,-0.9125000000000001,2.4187649425,0.0985,-0.9125000000000001,0.9178009043,2.1415374098,0,2.1415374098
2019-08-24 10:00:00,1.6267985934,-0.9475,1.8826125235000002,0.1145,-0.9475,0.9543932628,1.5122985934000002,0,1.5122985934000002,2.229870279,-0.9475,2.4228243253,0.1145,-0.9475,0.9543932628,2.115370279,0,2.115370279
2019-08-24 10:30:00,1.5752033698,-0.9505,1.8397597414,0.147,-0.9505,0.9618000052000001,1.4282033698,0,1.4282033698,2.2003826054,-0.9505,2.3969008866,0.147,-0.9505,0.9618000052000001,2.0533826054,0,2.0533826054
2019-08-24 11:00:00,1.4592850586,-0.9475,1.7399049205,0.17250000000000001,-0.9475,0.9630745039,1.2867850586,0,1.2867850586,2.1482323429,-0.9475,2.3479051192,0.17250000000000001,-0.9475,0.9630745039,1.9757323429,0,1.9757323429
2019-08-24 11:30:00,1.3907398042,-0.982,1.7024926439999999,0.187,-0.982,0.9996464375,1.2037398042,0,1.2037398042,2.160201297,-0.982,2.3729293381,0.187,-0.982,0.9996464375,1.9732012970000001,0,1.9732012970000001
2019-08-24 12:00:00,1.4070806297,-1.015,1.7349642355000001,0.20550000000000002,-1.015,1.0355941531,1.2015806297,0,1.2015806297,2.2487483762,-1.015,2.4672037328,0.20550000000000002,-1.015,1.0355941531,2.0432483762,0,2.0432483762
2019-08-24 12:30:00,1.3903482455,-1.0195,1.7240790277,0.2185,-1.0195,1.0426516676,1.1718482455,0,1.1718482455,2.257951028,-1.0195,2.477442854,0.2185,-1.0195,1.0426516676,2.039451028,0,2.039451028
2019-08-24 13:00:00,1.6487319954,-1.018,1.9376896534,0.228,-1.018,1.0432200151,1.4207319954,0,1.4207319954,1.9355668838,-1.018,2.1869483674,0.228,-1.018,1.0432200151,1.7075668838,0,1.7075668838
2019-08-24 13:30:00,1.7787460899,-1.022,2.051443797,0.2185,-1.022,1.0450962874,1.5602460899000001,0,1.5602460899000001,1.7687757126,-1.022,2.0428048173,0.2185,-1.022,1.0450962874,1.5502757126,0,1.5502757126
2019-08-24 14:00:00,1.8337692376999999,-1.018,2.0973873312,0.234,-1.018,1.044547749,1.5997692377,0,1.5997692377,1.8232556893,-1.018,2.088201453,0.234,-1.018,1.044547749,1.5892556893,0,1.5892556893
2019-08-24 14:30:00,1.8508370386,-1.002,2.1046619071,0.232,-1.002,1.0285076568,1.6188370386000002,0,1.6188370386000002,1.841592737,-1.002,2.0965370994,0.232,-1.002,1.0285076568,1.609592737,0,1.609592737
2019-08-24 15:00:00,1.9575796392,-1.044,2.2185702702,0.21050000000000002,-1.044,1.0650099765,1.7470796391999999,0,1.7470796391999999,1.9477885292,-1.044,2.2099357806,0.21050000000000002,-1.044,1.0650099765,1.7372885292,0,1.7372885292
2019-08-24 15:30:00,2.0470565545,-1.0435,2.2976798705,0.196,-1.0435,1.0617477337,1.8510565545,0,1.8510565545,2.0390281526,-1.0435,2.2905300821,0.196,-1.0435,1.0617477337,1.8430281526,0,1.8430281526
2019-08-24 16:00:00,2.0307213174,-1.0385,2.2808575841,0.183,-1.0385,1.0545004742,1.8477213174,0,1.8477213174,2.0210559543,-1.0385,2.2722564601,0.183,-1.0385,1.0545004742,1.8380559543000001,0,1.8380559543000001
2019-08-24 16:30:00,2.0139656404,-1.0275,2.2609320757,0.203,-1.0275,1.0473610886,1.8109656404,0,1.8109656404,2.0042787999,-1.0275,2.2523076516,0.203,-1.0275,1.0473610886,1.8012787999,0,1.8012787999
2019-08-24 17:00:00,2.0209921324,-1.0255,2.2662875919,0.192,-1.0255,1.0433188631,1.8289921324,0,1.8289921324,2.0132339304,-1.0255,2.2593718394,0.192,-1.0255,1.0433188631,1.8212339304,0,1.8212339304
2019-08-24 17:30:00,2.1728001794,-1.066,2.4202100363,0.1615,-1.066,1.0781642964,2.0113001794,0,2.0113001794,2.1659462812,-1.066,2.4140586763,0.1615,-1.066,1.0781642964,2.0044462812,0,2.0044462812
2019-08-24 18:00:00,2.3235495445,-1.0595,2.5537076450000002,0.1115,-1.0595,1.0653508812,2.2120495445,0,2.2120495445,2.3151061433,-1.0595,2.5460276323,0.1115,-1.0595,1.0653508812,2.2036061433,0,2.2036061433
2019-08-24 18:30:00,2.2939146955,-1.062,2.5278229033,0.063,-1.062,1.063867003,2.2309146955,0,2.2309146955,2.3955133318,-1.062,2.6203679365,0.063,-1.062,1.063867003,2.3325133318,0,2.3325133318
2019-08-24 19:00:00,2.1866108347,-1.0725,2.4354718624,0.015,-1.0725,1.07260489,2.1716108347,0,2.1716108347,2.7341257782,-1.0725,2.9369542082,0.015,-1.0725,1.07260489,2.7191257782,0,2.7191257782
2019-08-24 19:30:00,2.1633272184,-1.0855,2.4203914774,0.007,-1.0855,1.08552257,2.1563272184,0,2.1563272184,2.7114019607,-1.0855,2.9206182295,0.007,-1.0855,1.08552257,2.7044019607000003,0,2.7044019607000003
2019-08-24 20:00:00,2.1414734568,-1.099,2.4070125812,0.006500000000000001,-1.099,1.0990192219,2.1349734568,0,2.1349734568,2.7018170078,-1.099,2.9167818128,0.006500000000000001,-1.099,1.0990192219,2.6953170078,0,2.6953170078
2019-08-24 20:30:00,2.0884690264,-1.117,2.3684154775,0.017,-1.117,1.1171293569,2.0714690264,0,2.0714690264,2.6582957286999997,-1.117,2.8834398176000002,0.017,-1.117,1.1171293569,2.6412957287000003,0,2.6412957287000003
2019-08-24 21:00:00,2.1045770698,-1.106,2.3774946147,0.0475,-1.106,1.1070195346,2.0570770698,0,2.0570770698,2.6624231767,-1.106,2.8830076608,0.0475,-1.106,1.1070195346,2.6149231767,0,2.6149231767
2019-08-24 21:30:00,2.1082082806,-1.1320000000000001,2.3928991108,0.068,-1.1320000000000001,1.1340405636,2.0402082806,0,2.0402082806,2.6794355192,-1.1320000000000001,2.9087452109000003,0.068,-1.1320000000000001,1.1340405636,2.6114355192,0,2.6114355192
2019-08-24 22:00:00,2.0456666532,-1.1515,2.3474889363,0.0665,-1.1515,1.1534186144,1.9791666532,0,1.9791666532,2.6475842733,-1.1515,2.8871533964,0.0665,-1.1515,1.1534186144,2.5810842733,0,2.5810842733
2019-08-24 22:30:00,1.9746121665,-1.152,2.2860877516,0.059000000000000004,-1.152,1.1535098612,1.9156121664999999,0,1.9156121664999999,2.5925420767,-1.152,2.8369664114,0.059000000000000004,-1.152,1.1535098612,2.5335420767,0,2.5335420767
2019-08-24 23:00:00,1.9256957963999999,-1.125,2.2302307729,0.0425,-1.125,1.1258024916,1.8831957964,0,1.8831957964,2.5356970709,-1.125,2.7740556294000003,0.0425,-1.125,1.1258024916,2.4931970709,0,2.4931970709
2019-08-24 23:30:00,1.8344256319,-1.1235,2.1511321784,0.0275,-1.1235,1.1238365095,1.8069256319,0,1.8069256319,2.5561985698000003,-1.1235,2.7922040360000002,0.0275,-1.1235,1.1238365095,2.5286985698,0,2.5286985698
2019-08-25 00:00:00,1.6047065786,-1.1125,1.9526237358,0.0005,-1.1125,1.1125001124,1.6042065786,0,1.6042065786,2.8329044991,-1.1125,3.0435183835,0.0005,-1.1125,1.1125001124,2.8324044991,0,2.8324044991
2019-08-25 00:30:00,1.6522065562,-1.1205,1.9963233091,0.0,-1.1205,1.1205,1.6522065562,0,1.6522065562,2.880203732,-1.1205,3.0904843937,0.0,-1.1205,1.1205,2.880203732,0,2.880203732
2019-08-25 01:00:00,1.6066216211,-1.1145,1.9553371278,0.0015,-1.1145,1.1145010094,1.6051216211,0,1.6051216211,2.8424823075,-1.1145,3.0531649019,0.0015,-1.1145,1.1145010094,2.8409823075,0,2.8409823075
2019-08-25 01:30:00,1.6345337116,-1.131,1.9876774019,0.0125,-1.131,1.1310690739,1.6220337115999999,0,1.6220337115999999,2.8276894729,-1.131,3.0454866204,0.0125,-1.131,1.1310690739,2.8151894729,0,2.8151894729
2019-08-25 02:00:00,1.6375697822,-1.139,1.9947320099999999,0.017,-1.139,1.1391268586,1.6205697822,0,1.6205697822,2.8398728503,-1.139,3.0597710381,0.017,-1.139,1.1391268586,2.8228728503,0,2.8228728503
2019-08-25 02:30:00,1.6293894289000002,-1.1275,1.9814555663000002,0.0015,-1.1275,1.1275009978,1.6278894289,0,1.6278894289,2.8345545378,-1.1275,3.0505664519,0.0015,-1.1275,1.1275009978,2.8330545378,0,2.8330545378
2019-08-25 03:00:00,1.5949285021000001,-1.11,1.9431667263999999,0.0,-1.11,1.11,1.5949285021000001,0,1.5949285021000001,2.8060906636,-1.11,3.0176555159,0.0,-1.11,1.11,2.8060906636,0,2.8060906636
2019-08-25 03:30:00,1.5742727569000001,-1.0895,1.9145090659,0.0,-1.0895,1.0895,1.5742727569000001,0,1.5742727569000001,2.7826986246,-1.0895,2.988381148,0.0,-1.0895,1.0895,2.7826986246,0,2.7826986246
2019-08-25 04:00:00,1.7106242998,-1.077,2.0214263517,0.0,-1.077,1.077,1.7106242998,0,1.7106242998,2.3195347287,-1.077,2.5573756778,0.0,-1.077,1.077,2.3195347287,0,2.3195347287
2019-08-25 04:30:00,1.7863592606,-1.076,2.0853909485,0.0,-1.076,1.076,1.7863592606,0,1.7863592606,2.3593280764,-1.076,2.5931072041,0.0,-1.076,1.076,2.3593280764,0,2.3593280764
2019-08-25 05:00:00,1.7863592606,-1.0855,2.0903085079,0.0,-1.0855,1.0855,1.7863592606,0,1.7863592606,2.3593280764,-1.0855,2.5970635768,0.0,-1.0855,1.0855,2.3593280764,0,2.3593280764
2019-08-25 05:30:00,1.764834026,-1.0915,2.0750931038,0.0,-1.0915,1.0915,1.764834026,0,1.764834026,2.3457609224000002,-1.0915,2.587270097,0.0,-1.0915,1.0915,2.3457609224000002,0,2.3457609224000002
2019-08-25 06:00:00,1.7600940958,-1.085,2.0676450919,0.0,-1.085,1.085,1.7600940958,0,1.7600940958,2.3394720191,-1.085,2.578828092,0.0,-1.085,1.085,2.3394720191,0,2.3394720191
2019-08-25 06:30:00,1.758514119,-1.075,2.0610669341,0.0,-1.075,1.075,1.758514119,0,1.758514119,2.337375718,-1.075,2.572732059,0.0,-1.075,1.075,2.337375718,0,2.337375718
2019-08-25 07:00:00,1.7968419355,-1.0605,2.0864566114,0.0005,-1.0605,1.0605001179,1.7963419355,0,1.7963419355,2.3514186233,-1.0605,2.5795018496,0.0005,-1.0605,1.0605001179,2.3509186233,0,2.3509186233
2019-08-25 07:30:00,1.831195302,-1.0465,2.1091321637,0.002,-1.0465,1.0465019111,1.829195302,0,1.829195302,2.3774037595,-1.0465,2.5975393906,0.002,-1.0465,1.0465019111,2.3754037595,0,2.3754037595
2019-08-25 08:00:00,1.6932358551000002,-1.04,1.9871204445,0.006500000000000001,-1.04,1.0400203123,1.6867358551,0,1.6867358551,2.6064341823,-1.04,2.8062607054,0.006500000000000001,-1.04,1.0400203123,2.5999341823,0,2.5999341823
2019-08-25 08:30:00,1.7113914335,-1.06,2.0130724375,0.018000000000000002,-1.06,1.0601528192,1.6933914335,0,1.6933914335,2.8789405558,-1.06,3.0678817975,0.018000000000000002,-1.06,1.0601528192,2.8609405558,0,2.8609405558
2019-08-25 09:00:00,1.6551383714,-1.0515,1.9609016494,0.0345,-1.0515,1.0520658249000001,1.6206383714,0,1.6206383714,2.8154856264,-1.0515,3.0054303456,0.0345,-1.0515,1.0520658249000001,2.7809856264,0,2.7809856264
2019-08-25 09:30:00,1.5921933643,-1.0265,1.8944080763,0.065,-1.0265,1.0285559051,1.5271933643,0,1.5271933643,2.7591762791,-1.0265,2.9439354594,0.065,-1.0265,1.0285559051,2.6941762791,0,2.6941762791
2019-08-25 10:00:00,1.5910135877,-1.076,1.9207030578,0.08600000000000001,-1.076,1.0794313318,1.5050135877000002,0,1.5050135877000002,2.8273904253,-1.076,3.0252128218,0.08600000000000001,-1.076,1.0794313318,2.7413904253,0,2.7413904253
2019-08-25 10:30:00,1.4735618461,-1.089,1.8322951494000002,0.106,-1.089,1.0941466995,1.3675618461,0,1.3675618461,2.7847312357,-1.089,2.9900918138,0.106,-1.089,1.0941466995,2.6787312357,0,2.6787312357
2019-08-25 11:00:00,1.4511892941,-1.065,1.8000487125,0.11,-1.065,1.0706656808,1.3411892941,0,1.3411892941,2.7465568377,-1.065,2.9458104934,0.11,-1.065,1.0706656808,2.6365568377,0,2.6365568377
2019-08-25 11:30:00,1.5318961733,-1.0795,1.8740400572,0.067,-1.0795,1.0815772048,1.4648961733,0,1.4648961733,2.7871873521,-1.0795,2.9889351927,0.067,-1.0795,1.0815772048,2.7201873521,0,2.7201873521
2019-08-25 12:00:00,1.5405039714000002,-1.0795,1.8810828626,0.121,-1.0795,1.0862602128,1.4195039714,0,1.4195039714,2.8644865532,-1.0795,3.0611441429,0.121,-1.0795,1.0862602128,2.7434865532,0,2.7434865532
2019-08-25 12:30:00,1.4773028268,-1.0825,1.8314556757,0.129,-1.0825,1.0901592774,1.3483028268,0,1.3483028268,2.8365019852,-1.0825,3.0360417919,0.129,-1.0825,1.0901592774,2.7075019852,0,2.7075019852
2019-08-25 13:00:00,1.4249204226,-1.0615,1.7768456491,0.147,-1.0615,1.0716301834,1.2779204226,0,1.2779204226,2.8161621746,-1.0615,3.0095766552,0.147,-1.0615,1.0716301834,2.6691621746000003,0,2.6691621746000003
2019-08-25 13:30:00,1.3204245063,-1.0785,1.7048997410000002,0.164,-1.0785,1.09089791,1.1564245063,0,1.1564245063,2.8145400303,-1.0785,3.0140998378,0.164,-1.0785,1.09089791,2.6505400303,0,2.6505400303
2019-08-25 14:00:00,1.3592474804,-1.063,1.7255499741,0.181,-1.063,1.0782995873,1.1782474804,0,1.1782474804,2.6592591719,-1.063,2.8638485196000003,0.181,-1.063,1.0782995873,2.4782591719,0,2.4782591719
2019-08-25 14:30:00,1.567058633,-1.0205,1.870051606,0.18050000000000002,-1.0205,1.0363399539,1.386558633,0,1.386558633,2.2838245584,-1.0205,2.5014545496,0.18050000000000002,-1.0205,1.0363399539,2.1033245584,0,2.1033245584
2019-08-25 15:00:00,1.6740327320000001,-1.0285,1.9647386182000002,0.18,-1.0285,1.0441322953,1.494032732,0,1.494032732,2.3563564807,-1.0285,2.5710363891,0.18,-1.0285,1.0441322953,2.1763564807,0,2.1763564807
2019-08-25 15:30:00,1.7108624958,-1.042,2.0032010582,0.17650000000000002,-1.042,1.0568425853,1.5343624958,0,1.5343624958,2.3769586605,-1.042,2.5953220366,0.17650000000000002,-1.042,1.0568425853,2.2004586605,0,2.2004586605
2019-08-25 16:00:00,1.8826187573,-1.0825,2.171649059,0.17200000000000001,-1.0825,1.0960794907,1.7106187573,0,1.7106187573,2.5130869833,-1.0825,2.7363136581000003,0.17200000000000001,-1.0825,1.0960794907,2.3410869833,0,2.3410869833
2019-08-25 16:30:00,1.9539602784999999,-1.0785,2.2318429649000002,0.159,-1.0785,1.0901574428,1.7949602785,0,1.7949602785,2.5678889782,-1.0785,2.7851779215,0.159,-1.0785,1.0901574428,2.4088889782000003,0,2.4088889782000003
2019-08-25 17:00:00,1.9728011696,-1.0745,2.2464404521,0.135,-1.0745,1.0829474826,1.8378011696,0,1.8378011696,2.6615094308,-1.0745,2.8702234583,0.135,-1.0745,1.0829474826,2.5265094308,0,2.5265094308
2019-08-25 17:30:00,1.8772133864,-1.0915,2.1714746943,0.1075,-1.0915,1.0967809718,1.7697133863999999,0,1.7697133863999999,3.0717386803,-1.0915,3.2599004233,0.1075,-1.0915,1.0967809718,2.9642386803000003,0,2.9642386803000003
2019-08-25 18:00:00,1.8166848196,-1.081,2.1139784138,0.073,-1.081,1.0834620436,1.7436848195999999,0,1.7436848195999999,3.3681901151,-1.081,3.5374094549,0.073,-1.081,1.0834620436,3.2951901151,0,3.2951901151
2019-08-25 18:30:00,1.9107841422,-1.096,2.2027964132,0.051500000000000004,-1.096,1.0972093009,1.8592841422,0,1.8592841422,3.0885456092,-1.096,3.2772442661,0.051500000000000004,-1.096,1.0972093009,3.0370456092,0,3.0370456092
2019-08-25 19:00:00,1.8840969515000001,-1.0945,2.1789335861,0.026500000000000003,-1.0945,1.0948207616,1.8575969515000001,0,1.8575969515000001,3.0314500149,-1.0945,3.2229830038,0.026500000000000003,-1.0945,1.0948207616,3.0049500149,0,3.0049500149
2019-08-25 19:30:00,1.8856489888999999,-1.0995,2.1827900402,0.005,-1.0995,1.0995113687,1.8806489889,0,1.8806489889,3.0259252391,-1.0995,3.2194912335,0.005,-1.0995,1.0995113687,3.0209252391,0,3.0209252391
2019-08-25 20:00:00,1.885116468,-1.09,2.1775592065,0.001,-1.09,1.0900004587,1.8841164680000002,0,1.8841164680000002,3.0097530789,-1.09,3.2010488274,0.001,-1.09,1.0900004587,3.0087530789,0,3.0087530789
2019-08-25 20:30:00,1.937727684,-1.097,2.2267010526,0.0,-1.097,1.097,1.937727684,0,1.937727684,3.0564475227,-1.097,3.2473497593,0.0,-1.097,1.097,3.0564475227,0,3.0564475227
2019-08-25 21:00:00,1.9138735339,-1.0925,2.2037395839,0.0,-1.0925,1.0925,1.9138735339,0,1.9138735339,3.0196604956,-1.0925,3.2112156201,0.0,-1.0925,1.0925,3.0196604956,0,3.0196604956
2019-08-25 21:30:00,1.8449607748,-1.1095,2.1528749408,0.0,-1.1095,1.1095,1.8449607748,0,1.8449607748,2.9847953521,-1.1095,3.1843356519,0.0,-1.1095,1.1095,2.9847953521,0,2.9847953521
2019-08-25 22:00:00,1.8132756766,-1.1305,2.1368198168,0.0,-1.1305,1.1305,1.8132756766,0,1.8132756766,2.9506621732,-1.1305,3.1598160564,0.0,-1.1305,1.1305,2.9506621732,0,2.9506621732
2019-08-25 22:30:00,1.8004725302,-1.127,2.1241069493,0.0,-1.127,1.127,1.8004725302,0,1.8004725302,2.912903812,-1.127,3.1233215682,0.0,-1.127,1.127,2.912903812,0,2.912903812
2019-08-25 23:00:00,1.9484371274,-1.072,2.2238685302,0.0,-1.072,1.072,1.9484371274,0,1.9484371274,2.4763102683,-1.072,2.6983877677,0.0,-1.072,1.072,2.4763102683,0,2.4763102683
2019-08-25 23:30:00,1.8080895701,-1.0725,2.102247403,0.0,-1.0725,1.0725,1.8080895701,0,1.8080895701,2.3530343234,-1.0725,2.5859286102,0.0,-1.0725,1.0725,2.3530343234,0,2.3530343234
2019-08-26 00:00:00,1.8266415663000002,-1.059,2.1114214197,0.0,-1.059,1.059,1.8266415663000002,0,1.8266415663000002,2.3543316294,-1.059,2.581541869,0.0,-1.059,1.059,2.3543316294,0,2.3543316294
2019-08-26 00:30:00,1.7743457562,-1.076,2.0751093616,0.0,-1.076,1.076,1.7743457562,0,1.7743457562,2.3283903581,-1.076,2.5649907718,0.0,-1.076,1.076,2.3283903581,0,2.3283903581
2019-08-26 01:00:00,1.7870347605,-1.0675,2.0815978202,0.0,-1.0675,1.0675,1.7870347605,0,1.7870347605,2.3403439335,-1.0675,2.5723075199,0.0,-1.0675,1.0675,2.3403439335,0,2.3403439335
2019-08-26 01:30:00,1.7886447017,-1.0895,2.0943400199,0.0,-1.0895,1.0895,1.7886447017,0,1.7886447017,2.3593996101,-1.0895,2.5988029494,0.0,-1.0895,1.0895,2.3593996101,0,2.3593996101
2019-08-26 02:00:00,1.8238595463,-1.0635,2.1112782608,0.0,-1.0635,1.0635,1.8238595463,0,1.8238595463,2.3692224166,-1.0635,2.596968831,0.0,-1.0635,1.0635,2.3692224166,0,2.3692224166
2019-08-26 02:30:00,1.7333699375,-1.071,2.0375505736,0.0,-1.071,1.071,1.7333699375,0,1.7333699375,2.2953639597,-1.071,2.5329304584,0.0,-1.071,1.071,2.2953639597,0,2.2953639597
2019-08-26 03:00:00,1.7675024234999999,-1.054,2.0579069019,0.0,-1.054,1.054,1.7675024234999999,0,1.7675024234999999,2.3157432695,-1.054,2.5443236606,0.0,-1.054,1.054,2.3157432695,0,2.3157432695
2019-08-26 03:30:00,1.7026281141,-1.0695000000000001,2.010664752,0.0,-1.0695000000000001,1.0695000000000001,1.7026281141,0,1.7026281141,2.2767724727,-1.0695000000000001,2.5154568457,0.0,-1.0695000000000001,1.0695000000000001,2.2767724727,0,2.2767724727
2019-08-26 04:00:00,1.7584749747,-1.0545,2.0504156863,0.0,-1.0545,1.0545,1.7584749747,0,1.7584749747,2.3135198358,-1.0545,2.542507479,0.0,-1.0545,1.0545,2.3135198358,0,2.3135198358
2019-08-26 04:30:00,1.7097461501,-1.0545,2.0087812593,0.0,-1.0545,1.0545,1.7097461501,0,1.7097461501,2.2731493688,-1.0545,2.5058288655,0.0,-1.0545,1.0545,2.2731493688,0,2.2731493688
2019-08-26 05:00:00,1.7505433944000002,-1.0505,2.0415563734,0.0,-1.0505,1.0505,1.7505433944000002,0,1.7505433944000002,2.2979589182,-1.0505,2.5266906102,0.0,-1.0505,1.0505,2.2979589182,0,2.2979589182
2019-08-26 05:30:00,1.7259122463,-1.058,2.024385606,0.0,-1.058,1.058,1.7259122463,0,1.7259122463,2.2838321386000002,-1.058,2.5169928958,0.0,-1.058,1.058,2.2838321386000002,0,2.2838321386000002
2019-08-26 06:00:00,1.731833262,-1.046,2.0232059824,0.0,-1.046,1.046,1.731833262,0,1.731833262,2.2776762568,-1.046,2.5063768932,0.0,-1.046,1.046,2.2776762568,0,2.2776762568
2019-08-26 06:30:00,1.7730015116,-1.0255,2.0482149814,0.0,-1.0255,1.0255,1.7730015116,0,1.7730015116,2.3052052991,-1.0255,2.5230183751,0.0,-1.0255,1.0255,2.3052052991,0,2.3052052991
2019-08-26 07:00:00,1.7195658389,-1.0085,1.9934841169,0.0,-1.0085,1.0085,1.7195658389,0,1.7195658389,2.2541423629,-1.0085,2.4694594636,0.0,-1.0085,1.0085,2.2541423629,0,2.2541423629
2019-08-26 07:30:00,1.7519479584000002,-1.0045,2.0194905048,0.0015,-1.0045,1.00450112,1.7504479584000001,0,1.7504479584000001,2.2810016652,-1.0045,2.4923861752,0.0015,-1.0045,1.00450112,2.2795016652,0,2.2795016652
2019-08-26 08:00:00,1.8445654366,-0.987,2.0920302698,0.005,-0.987,0.9870126646,1.8395654366,0,1.8395654366,2.3766625298,-0.987,2.5734594966,0.005,-0.987,0.9870126646,2.3716625298,0,2.3716625298
2019-08-26 08:30:00,1.8736183859,-0.9665,2.1082144355,0.0165,-0.9665,0.966640833,1.8571183859,0,1.8571183859,2.3984942129,-0.9665,2.5859034667,0.0165,-0.9665,0.966640833,2.3819942129,0,2.3819942129
2019-08-26 09:00:00,1.8626990722,-0.9415,2.0871200453,0.04,-0.9415,0.9423493248,1.8226990722,0,1.8226990722,2.3879164596,-0.9415,2.5668204589,0.04,-0.9415,0.9423493248,2.3479164596,0,2.3479164596
2019-08-26 09:30:00,1.7167490336,-0.9165000000000001,1.9460728389000002,0.062,-0.9165000000000001,0.9185947148,1.6547490336,0,1.6547490336,2.2633326534,-0.9165000000000001,2.4418531794,0.062,-0.9165000000000001,0.9185947148,2.2013326534,0,2.2013326534
2019-08-26 10:00:00,1.725131564,-0.9375,1.9634116133,0.085,-0.9375,0.9413454467000001,1.640131564,0,1.640131564,2.2961332897,-0.9375,2.4801480468,0.085,-0.9375,0.9413454467000001,2.2111332897000002,0,2.2111332897000002
2019-08-26 10:30:00,1.6388930239000001,-0.962,1.9003721593,0.106,-0.962,0.9678222977000001,1.5328930239,0,1.5328930239,2.2518197322,-0.962,2.4487009017,0.106,-0.962,0.9678222977000001,2.1458197322,0,2.1458197322
2019-08-26 11:00:00,1.6601783788,-0.9915,1.9337177921,0.126,-0.9915,0.9994739867,1.5341783788,0,1.5341783788,2.3015874502,-0.9915,2.5060680439,0.126,-0.9915,0.9994739867,2.1755874502,0,2.1755874502
2019-08-26 11:30:00,1.6468811298000001,-0.978,1.9153854587999999,0.14350000000000002,-0.978,0.9884716738,1.5033811298000002,0,1.5033811298000002,2.336407785,-0.978,2.5328413567,0.14350000000000002,-0.978,0.9884716738,2.192907785,0,2.192907785
2019-08-26 12:00:00,1.5523813954999999,-0.9480000000000001,1.8189535445,0.1545,-0.9480000000000001,0.9605072878,1.3978813955,0,1.3978813955,2.2660656562,-0.9480000000000001,2.4563708104,0.1545,-0.9480000000000001,0.9605072878,2.1115656562,0,2.1115656562
2019-08-26 12:30:00,1.5523317783000001,-0.9785,1.8349921526,0.1675,-0.9785,0.9927328442000001,1.3848317783000001,0,1.3848317783000001,2.2809679676,-0.9785,2.4819905558,0.1675,-0.9785,0.9927328442000001,2.1134679676,0,2.1134679676
2019-08-26 13:00:00,1.4629726398,-0.9495,1.7440869229,0.176,-0.9495,0.9656739874,1.2869726398,0,1.2869726398,2.2190382784000002,-0.9495,2.4136447814,0.176,-0.9495,0.9656739874,2.0430382784,0,2.0430382784
2019-08-26 13:30:00,1.4183485116,-0.9505,1.7073847692,0.167,-0.9505,0.9650591951,1.2513485116,0,1.2513485116,2.1938600578,-0.9505,2.3909145119,0.167,-0.9505,0.9650591951,2.0268600578,0,2.0268600578
2019-08-26 14:00:00,1.344906273,-0.971,1.6587989278,0.181,-0.971,0.9877256704,1.163906273,0,1.163906273,2.1903173276,-0.971,2.3958987866,0.181,-0.971,0.9877256704,2.0093173276,0,2.0093173276
2019-08-26 14:30:00,1.3095934776,-0.9520000000000001,1.6190549949,0.17400000000000002,-0.9520000000000001,0.9677706340000001,1.1355934776,0,1.1355934776,2.1542079622,-0.9520000000000001,2.3551891525,0.17400000000000002,-0.9520000000000001,0.9677706340000001,1.9802079622000002,0,1.9802079622000002
2019-08-26 15:00:00,1.4066112225,-0.993,1.7218025819,0.1595,-0.993,1.0057282188,1.2471112225,0,1.2471112225,2.204673897,-0.993,2.4179818015,0.1595,-0.993,1.0057282188,2.045173897,0,2.045173897
2019-08-26 15:30:00,1.5265122289000002,-0.962,1.804351292,0.17200000000000001,-0.962,0.9772553402,1.3545122289,0,1.3545122289,2.2625636741,-0.962,2.4585846292999998,0.17200000000000001,-0.962,0.9772553402,2.0905636741,0,2.0905636741
2019-08-26 16:00:00,1.6566898262,-0.9855,1.9276491979,0.1565,-0.9855,0.9978489365000001,1.5001898262,0,1.5001898262,2.3595044288,-0.9855,2.557043488,0.1565,-0.9855,0.9978489365000001,2.2030044288,0,2.2030044288
2019-08-26 16:30:00,1.7237171984000002,-1.0115,1.9985828053999999,0.14300000000000002,-1.0115,1.021558246,1.5807171984,0,1.5807171984,2.4061197554,-1.0115,2.6100851571,0.14300000000000002,-1.0115,1.021558246,2.2631197554,0,2.2631197554
2019-08-26 17:00:00,1.8813541655,-1.0165,2.1384026156,0.126,-1.0165,1.0242793808,1.7553541655,0,1.7553541655,2.5171792783,-1.0165,2.7146756287000002,0.126,-1.0165,1.0242793808,2.3911792783,0,2.3911792783
2019-08-26 17:30:00,2.0467358004,-1.04,2.2958064894,0.057,-1.04,1.041560848,1.9897358004,0,1.9897358004,2.6248720166,-1.04,2.823393898,0.057,-1.04,1.041560848,2.5678720166,0,2.5678720166
2019-08-26 18:00:00,2.0527632006,-1.0345,2.2987011567,0.0425,-1.0345,1.0353726382,2.0102632006,0,2.0102632006,2.6082072995,-1.0345,2.8058751873,0.0425,-1.0345,1.0353726382,2.5657072995,0,2.5657072995
2019-08-26 18:30:00,2.0693354187,-1.0545,2.3225243433,0.041,-1.0545,1.0552967592,2.0283354187,0,2.0283354187,2.6333594045,-1.0545,2.8366444971,0.041,-1.0545,1.0552967592,2.5923594045,0,2.5923594045
2019-08-26 19:00:00,2.1646229272,-1.0665,2.4130923453,0.0175,-1.0665,1.0666435675,2.1471229272,0,2.1471229272,2.7062274205,-1.0665,2.9087951288,0.0175,-1.0665,1.0666435675,2.6887274205000002,0,2.6887274205000002
2019-08-26 19:30:00,1.9646641497,-1.045,2.2252932888,0.0025,-1.045,1.0450029904,1.9621641497,0,1.9621641497,3.0689665705999998,-1.045,3.2420025928,0.0025,-1.045,1.0450029904,3.0664665706,0,3.0664665706
2019-08-26 20:00:00,1.7984103075000002,-0.98,2.0480917055,0.0005,-0.98,0.9800001276,1.7979103075,0,1.7979103075,2.9216002229,-0.98,3.0815820389,0.0005,-0.98,0.9800001276,2.9211002229,0,2.9211002229
2019-08-26 20:30:00,1.7104949157,-0.9905,1.9765836958,0.0,-0.9905,0.9905,1.7104949157,0,1.7104949157,2.8575582069000003,-0.9905,3.0243559903,0.0,-0.9905,0.9905,2.8575582069000003,0,2.8575582069000003
2019-08-26 21:00:00,1.8819087095,-1.023,2.1419872527,0.0,-1.023,1.023,1.8819087095,0,1.8819087095,2.9840316909,-1.023,3.1545164657,0.0,-1.023,1.023,2.9840316909,0,2.9840316909
2019-08-26 21:30:00,1.8740374046000001,-1.086,2.1659668035,0.0,-1.086,1.086,1.8740374046000001,0,1.8740374046000001,3.010987944,-1.086,3.2008505743,0.0,-1.086,1.086,3.010987944,0,3.010987944
2019-08-26 22:00:00,1.8288248603000001,-1.0645,2.1160719789,0.0015,-1.0645,1.0645010568,1.8273248603,0,1.8273248603,2.867226905,-1.0645,3.0584555538,0.0015,-1.0645,1.0645010568,2.865726905,0,2.865726905
2019-08-26 22:30:00,1.9295750950000001,-1.0685,2.2056636864,0.002,-1.0685,1.0685018718000001,1.927575095,0,1.927575095,2.4851840851,-1.0685,2.7051491987,0.002,-1.0685,1.0685018718000001,2.4831840851,0,2.4831840851
2019-08-26 23:00:00,1.7906194128,-1.0445,2.0729925546,0.0,-1.0445,1.0445,1.7906194128,0,1.7906194128,2.3550641137,-1.0445,2.5762971936,0.0,-1.0445,1.0445,2.3550641137,0,2.3550641137
2019-08-26 23:30:00,1.9693521605000002,-1.0555,2.2343742261,0.0,-1.0555,1.0555,1.9693521605000002,0,1.9693521605000002,2.4891851216,-1.0555,2.70372388,0.0,-1.0555,1.0555,2.4891851216,0,2.4891851216
2019-08-27 00:00:00,1.8179134158,-1.064,2.106396256,0.0,-1.064,1.064,1.8179134158,0,1.8179134158,2.3500976312,-1.064,2.5797393039000003,0.0,-1.064,1.064,2.3500976312,0,2.3500976312
2019-08-27 00:30:00,1.8080895701,-1.0725,2.102247403,0.0,-1.0725,1.0725,1.8080895701,0,1.8080895701,2.3453471355,-1.0725,2.5789357177000003,0.0,-1.0725,1.0725,2.3453471355,0,2.3453471355
2019-08-27 01:00:00,1.8332538434,-1.075,2.1251928511,0.0,-1.075,1.075,1.8332538434,0,1.8332538434,2.3734205614,-1.075,2.605523011,0.0,-1.075,1.075,2.3734205614,0,2.3734205614
2019-08-27 01:30:00,1.8034831809,-1.0755,2.0998218577,0.0,-1.0755,1.0755,1.8034831809,0,1.8034831809,2.3437955643,-1.0755,2.5787744953000002,0.0,-1.0755,1.0755,2.3437955643,0,2.3437955643
2019-08-27 02:00:00,1.7936905121,-1.0595,2.0832344811,0.0,-1.0595,1.0595,1.7936905121,0,1.7936905121,2.3192679929,-1.0595,2.5498125956,0.0,-1.0595,1.0595,2.3192679929,0,2.3192679929
2019-08-27 02:30:00,1.7686964993,-1.0605,2.0622675764,0.0,-1.0605,1.0605,1.7686964993,0,1.7686964993,2.3024608646,-1.0605,2.5349529154,0.0,-1.0605,1.0605,2.3024608646,0,2.3024608646
2019-08-27 03:00:00,1.7403239483,-1.062,2.0387671385,0.0,-1.062,1.062,1.7403239483,0,1.7403239483,2.2855598593,-1.062,2.5202436133,0.0,-1.062,1.062,2.2855598593,0,2.2855598593
2019-08-27 03:30:00,1.708585676,-1.057,2.0091077653,0.0,-1.057,1.057,1.708585676,0,1.708585676,2.2671725811,-1.057,2.501463674,0.0,-1.057,1.057,2.2671725811,0,2.2671725811
2019-08-27 04:00:00,1.6686040544,-1.0495,1.9712152953,0.0,-1.0495,1.0495,1.6686040544,0,1.6686040544,2.2381631549,-1.0495,2.4720082035,0.0,-1.0495,1.0495,2.2381631549,0,2.2381631549
2019-08-27 04:30:00,1.7270737165,-1.043,2.0175808837,0.0005,-1.043,1.0430001198,1.7265737165,0,1.7265737165,2.2783477298,-1.043,2.5057368932,0.0005,-1.043,1.0430001198,2.2778477298,0,2.2778477298
2019-08-27 05:00:00,1.7485061151,-1.026,2.0273010715,0.0045000000000000005,-1.026,1.0260098684,1.7440061151,0,1.7440061151,2.2928933212000002,-1.026,2.5119784598,0.0045000000000000005,-1.026,1.0260098684,2.2883933212,0,2.2883933212
2019-08-27 05:30:00,1.7318272869,-1.03,2.0149753724,0.001,-1.03,1.0300004854,1.7308272868999999,0,1.7308272868999999,2.2719543408,-1.03,2.4945293197,0.001,-1.03,1.0300004854,2.2709543408,0,2.2709543408
2019-08-27 06:00:00,1.7172071321,-1.029,2.0019094222,0.0,-1.029,1.029,1.7172071321,0,1.7172071321,2.2578248761,-1.029,2.4812525408,0.0,-1.029,1.029,2.2578248761,0,2.2578248761
2019-08-27 06:30:00,1.7051766536000001,-1.0265,1.9903089384000001,0.0,-1.0265,1.0265,1.7051766536000001,0,1.7051766536000001,2.2377230408,-1.0265,2.4619314892,0.0,-1.0265,1.0265,2.2377230408,0,2.2377230408
2019-08-27 07:00:00,1.7739177233999999,-1.0365,2.0545355532,0.0005,-1.0365,1.0365001206,1.7734177234000001,0,1.7734177234000001,2.3064225414,-1.0365,2.5286196213,0.0005,-1.0365,1.0365001206,2.3059225414,0,2.3059225414
2019-08-27 07:30:00,1.7292319819,-1.0205,2.0079002708,0.001,-1.0205,1.02050049,1.7282319819,0,1.7282319819,2.743641832,-1.0205,2.9272838524,0.001,-1.0205,1.02050049,2.742641832,0,2.742641832
2019-08-27 08:00:00,1.7720286627,-1.0145,2.0418853619,0.0015,-1.0145,1.0145011089,1.7705286626999999,0,1.7705286626999999,2.8687064228,-1.0145,3.0428090295,0.0015,-1.0145,1.0145011089,2.8672064228,0,2.8672064228
2019-08-27 08:30:00,1.7655568557999999,-1.009,2.0335368231,0.0035,-1.009,1.0090060703,1.7620568558,0,1.7620568558,2.8707064228,-1.009,3.0428664719,0.0035,-1.009,1.0090060703,2.8672064228,0,2.8672064228
2019-08-27 09:00:00,1.8084827933,-1.0115,2.0721347118,0.0095,-1.0115,1.011544611,1.7989827933,0,1.7989827933,2.9251165500000003,-1.0115,3.0950668945,0.0095,-1.0115,1.011544611,2.91561655,0,2.91561655
2019-08-27 09:30:00,1.7538240755999999,-1.0225,2.0301244144,0.008,-1.0225,1.0225312954,1.7458240756,0,1.7458240756,2.8830048083,-1.0225,3.0589578249,0.008,-1.0225,1.0225312954,2.8750048083,0,2.8750048083
2019-08-27 10:00:00,1.6880234035,-1.025,1.9748539214,0.061,-1.025,1.0268135176,1.6270234035,0,1.6270234035,2.8689228269,-1.025,3.0465296957,0.061,-1.025,1.0268135176,2.8079228269,0,2.8079228269
2019-08-27 10:30:00,1.6376872395,-1.063,1.9524314314,0.069,-1.063,1.0652370628,1.5686872395,0,1.5686872395,2.8921007882,-1.063,3.0812685649000002,0.069,-1.063,1.0652370628,2.8231007882,0,2.8231007882
2019-08-27 11:00:00,1.738176589,-1.1645,2.0922041259,0.08,-1.1645,1.1672447258,1.658176589,0,1.658176589,3.0323836585,-1.1645,3.248293537,0.08,-1.1645,1.1672447258,2.9523836585,0,2.9523836585
2019-08-27 11:30:00,1.6848300540999999,-1.172,2.0523733362,0.131,-1.172,1.1792985203,1.5538300541,0,1.5538300541,3.0483260842,-1.172,3.2658652629000002,0.131,-1.172,1.1792985203,2.9173260842,0,2.9173260842
2019-08-27 12:00:00,1.6748037213,-1.1485,2.0307682672,0.109,-1.1485,1.1536608037,1.5658037213,0,1.5658037213,3.047081249,-1.1485,3.2563409508,0.109,-1.1485,1.1536608037,2.938081249,0,2.938081249
2019-08-27 12:30:00,1.8362505121,-1.15,2.1666370123,0.10200000000000001,-1.15,1.1545146166,1.7342505121,0,1.7342505121,2.831545103,-1.15,3.0561655175,0.10200000000000001,-1.15,1.1545146166,2.729545103,0,2.729545103
2019-08-27 13:00:00,1.890054781,-1.1325,2.203375439,0.136,-1.1325,1.1406367739,1.754054781,0,1.754054781,2.5983738411,-1.1325,2.834449306,0.136,-1.1325,1.1406367739,2.4623738411,0,2.4623738411
2019-08-27 13:30:00,1.6999009071,-1.0485,1.9972519480000002,0.17200000000000001,-1.0485,1.0625141176,1.5279009071,0,1.5279009071,2.3973471914,-1.0485,2.6166057797,0.17200000000000001,-1.0485,1.0625141176,2.2253471914,0,2.2253471914
2019-08-27 14:00:00,1.7841808131999999,-1.069,2.0799187903,0.17750000000000002,-1.069,1.0836361244,1.6066808132000001,0,1.6066808132000001,2.4728639597,-1.069,2.6940336232,0.17750000000000002,-1.069,1.0836361244,2.2953639597,0,2.2953639597
2019-08-27 14:30:00,1.9061196496,-1.156,2.2292662736,0.159,-1.156,1.166883456,1.7471196496,0,1.7471196496,2.7334815224,-1.156,2.9678708249,0.159,-1.156,1.166883456,2.5744815224,0,2.5744815224
2019-08-27 15:00:00,1.7790241918,-1.2045,2.1484290365,0.171,-1.2045,1.2165776794,1.6080241918,0,1.6080241918,3.1262190257,-1.2045,3.3502336705,0.171,-1.2045,1.2165776794,2.9552190257,0,2.9552190257
2019-08-27 15:30:00,1.8419462001,-1.2005,2.198628221,0.128,-1.2005,1.207304539,1.7139462001,0,1.7139462001,3.1373599895,-1.2005,3.3592004932,0.128,-1.2005,1.207304539,3.0093599895,0,3.0093599895
2019-08-27 16:00:00,1.8321415820000002,-1.2355,2.2097970555,0.132,-1.2355,1.2425313879,1.700141582,0,1.700141582,3.1646290528,-1.2355,3.3972543755,0.132,-1.2355,1.2425313879,3.0326290528,0,3.0326290528
2019-08-27 16:30:00,1.8731152924,-1.1055,2.1750152065,0.068,-1.1055,1.1075893869,1.8051152924,0,1.8051152924,3.0668048718,-1.1055,3.2599727563,0.068,-1.1055,1.1075893869,2.9988048718,0,2.9988048718
2019-08-27 17:00:00,1.9177959511,-1.1205,2.2211396984,0.032,-1.1205,1.1209568457,1.8857959511,0,1.8857959511,3.09216052,-1.1205,3.2889172887,0.032,-1.1205,1.1209568457,3.06016052,0,3.06016052
2019-08-27 17:30:00,1.9534573998,-1.1235,2.2534968522,0.021,-1.1235,1.1236962445,1.9324573998,0,1.9324573998,3.1077050647,-1.1235,3.3045548897,0.021,-1.1235,1.1236962445,3.0867050647,0,3.0867050647
2019-08-27 18:00:00,1.9431990219,-1.13,2.2478706454,0.0125,-1.13,1.1300691351,1.9306990219,0,1.9306990219,3.0762216165,-1.13,3.277199938,0.0125,-1.13,1.1300691351,3.0637216165,0,3.0637216165
2019-08-27 18:30:00,1.9736777421,-1.1219999999999999,2.2703056687,0.0025,-1.1219999999999999,1.1220027852,1.9711777421,0,1.9711777421,3.0998298107,-1.1219999999999999,3.2966390242,0.0025,-1.1219999999999999,1.1220027852,3.0973298107,0,3.0973298107
2019-08-27 19:00:00,1.9321702698,-1.12,2.2333118796,0.0015,-1.12,1.1200010045,1.9306702698,0,1.9306702698,3.0617594201,-1.12,3.2601795574,0.0015,-1.12,1.1200010045,3.0602594201,0,3.0602594201
2019-08-27 19:30:00,1.8554221454,-1.126,2.1703611077,0.0005,-1.126,1.126000111,1.8549221454,0,1.8549221454,3.0092530789,-1.126,3.2130172879,0.0005,-1.126,1.126000111,3.0087530789,0,3.0087530789
2019-08-27 20:00:00,1.8597165922,-1.111,2.1663025651,0.0005,-1.111,1.1110001125,1.8592165922000001,0,1.8592165922000001,2.9856545794000002,-1.111,3.1856638661,0.0005,-1.111,1.1110001125,2.9851545794,0,2.9851545794
2019-08-27 20:30:00,1.8842677627,-1.106,2.1848800886,0.0,-1.106,1.106,1.8842677627,0,1.8842677627,3.1728648929,-1.106,3.3601053002,0.0,-1.106,1.106,3.1728648929,0,3.1728648929
2019-08-27 21:00:00,1.7950619499,-1.1215,2.1166033294,0.0,-1.1215,1.1215,1.7950619499,0,1.7950619499,3.4073634412000002,-1.1215,3.5871838356,0.0,-1.1215,1.1215,3.4073634412000002,0,3.4073634412000002
2019-08-27 21:30:00,1.7724789088000001,-1.1315,2.1028489561,0.0005,-1.1315,1.1315001105,1.7719789088,0,1.7719789088,3.4026911911,-1.1315,3.5858889542,0.0005,-1.1315,1.1315001105,3.4021911911,0,3.4021911911
2019-08-27 22:00:00,1.7542730194,-1.1255,2.0842802299,0.0,-1.1255,1.1255,1.7542730194,0,1.7542730194,3.406894575,-1.1255,3.5879912062,0.0,-1.1255,1.1255,3.406894575,0,3.406894575
2019-08-27 22:30:00,1.6840959943,-1.1115,2.017823473,0.0025,-1.1115,1.1115028115,1.6815959943,0,1.6815959943,3.3541612068,-1.1115,3.5335293478,0.0025,-1.1115,1.1115028115,3.3516612068000002,0,3.3516612068000002
2019-08-27 23:00:00,1.6343955782,-1.115,1.9785029456,0.007500000000000001,-1.115,1.1150252239,1.6268955782,0,1.6268955782,3.3515675497,-1.115,3.5321707264,0.007500000000000001,-1.115,1.1150252239,3.3440675497,0,3.3440675497
2019-08-27 23:30:00,1.5942634872,-1.059,1.9139375817,0.013000000000000001,-1.059,1.0590797893,1.5812634872,0,1.5812634872,3.2263805057,-1.059,3.3957344077,0.013000000000000001,-1.059,1.0590797893,3.2133805057,0,3.2133805057
2019-08-28 00:00:00,1.5520596453,-1.0555,1.8769574829,0.015,-1.0555,1.0556065792,1.5370596453,0,1.5370596453,3.2101297132,-1.0555,3.3792030163,0.015,-1.0555,1.0556065792,3.1951297132,0,3.1951297132
2019-08-28 00:30:00,1.5045416132,-1.065,1.8433313500000001,0.02,-1.065,1.0651877769,1.4845416132,0,1.4845416132,3.2076129591,-1.065,3.3797937652,0.02,-1.065,1.0651877769,3.1876129591,0,3.1876129591
2019-08-28 01:00:00,1.5092044681,-1.077,1.8540839049,0.022,-1.077,1.0772246748,1.4872044681,0,1.4872044681,3.2316009977,-1.077,3.4063432018,0.022,-1.077,1.0772246748,3.2096009977,0,3.2096009977
2019-08-28 01:30:00,1.4848680701,-1.0805,1.8363859713,0.018500000000000003,-1.0805,1.0806583641,1.4663680701000001,0,1.4663680701000001,3.2239352423,-1.0805,3.4001821564,0.018500000000000003,-1.0805,1.0806583641,3.2054352423,0,3.2054352423
2019-08-28 02:00:00,1.4498324104,-1.0735000000000001,1.8040000743,0.0275,-1.0735000000000001,1.0738521779,1.4223324104000001,0,1.4223324104000001,3.2024516677,-1.0735000000000001,3.3775877389,0.0275,-1.0735000000000001,1.0738521779,3.1749516677,0,3.1749516677
2019-08-28 02:30:00,1.4428952042,-1.0625,1.7918852698,0.035500000000000004,-1.0625,1.0630928934,1.4073952042,0,1.4073952042,2.8712490892,-1.0625,3.0615319012,0.035500000000000004,-1.0625,1.0630928934,2.8357490892,0,2.8357490892
2019-08-28 03:00:00,1.4117399066,-1.045,1.7564266463,0.056,-1.045,1.0464994028,1.3557399066,0,1.3557399066,2.611648068,-1.045,2.8129576305,0.056,-1.045,1.0464994028,2.555648068,0,2.555648068
2019-08-28 03:30:00,1.4527150746,-1.0315,1.7816771139,0.053500000000000006,-1.0315,1.0328864894,1.3992150746,0,1.3992150746,2.6160423230000003,-1.0315,2.8120579094,0.053500000000000006,-1.0315,1.0328864894,2.562542323,0,2.562542323
2019-08-28 04:00:00,1.4043850552000001,-1.014,1.7321932292,0.0545,-1.014,1.0154635641,1.3498850552000001,0,1.3498850552000001,2.5913858008,-1.014,2.782710256,0.0545,-1.014,1.0154635641,2.5368858008,0,2.5368858008
2019-08-28 04:30:00,1.4480120802,-1.038,1.7816236932,0.053,-1.038,1.0393522021,1.3950120802,0,1.3950120802,2.6163078895,-1.038,2.8146955382,0.053,-1.038,1.0393522021,2.5633078895,0,2.5633078895
2019-08-28 05:00:00,1.4654872136,-1.039,1.7964336261,0.0455,-1.039,1.0399957933,1.4199872136,0,1.4199872136,2.6087200745,-1.039,2.8080137868,0.0455,-1.039,1.0399957933,2.5632200745000002,0,2.5632200745000002
2019-08-28 05:30:00,1.4277296295,-1.0025,1.7445395223,0.0405,-1.0025,1.0033177463,1.3872296295,0,1.3872296295,2.5472304498,-1.0025,2.7374055627000002,0.0405,-1.0025,1.0033177463,2.5067304498,0,2.5067304498
2019-08-28 06:00:00,1.4640927348,-1.023,1.7860841347,0.035500000000000004,-1.023,1.0236157726,1.4285927348,0,1.4285927348,2.6283298295,-1.023,2.8203983216,0.035500000000000004,-1.023,1.0236157726,2.5928298295000003,0,2.5928298295000003
2019-08-28 06:30:00,1.4516450998,-0.9925,1.7585021313,0.052500000000000005,-0.9925,0.9938875691000001,1.3991450998000001,0,1.3991450998000001,2.6073866584000003,-0.9925,2.7898963129,0.052500000000000005,-0.9925,0.9938875691000001,2.5548866584,0,2.5548866584
2019-08-28 07:00:00,1.429870272,-0.984,1.7357375939000002,0.0425,-0.984,0.9849173823,1.387370272,0,1.387370272,2.5950745438,-0.984,2.7753680635,0.0425,-0.984,0.9849173823,2.5525745438,0,2.5525745438
2019-08-28 07:30:00,1.4913286645000001,-0.96,1.7736011913,0.022,-0.96,0.9602520502,1.4693286644999999,0,1.4693286644999999,2.6382502741,-0.96,2.8074836613,0.022,-0.96,0.9602520502,2.6162502741,0,2.6162502741
2019-08-28 08:00:00,1.6260136235,-0.911,1.8638243758000002,0.012,-0.911,0.9110790306000001,1.6140136235,0,1.6140136235,2.6974713382,-0.911,2.8471516679,0.012,-0.911,0.9110790306000001,2.6854713382,0,2.6854713382
2019-08-28 08:30:00,1.6238367343,-0.8775000000000001,1.8457659629,0.0025,-0.8775000000000001,0.8775035612000001,1.6213367343,0,1.6213367343,2.719150158,-0.8775000000000001,2.8572335977,0.0025,-0.8775000000000001,0.8775035612000001,2.716650158,0,2.716650158
2019-08-28 09:00:00,1.6296598451,-0.8245,1.8263601673,0.001,-0.8245,0.8245006064,1.6286598451,0,1.6286598451,2.6688444303,-0.8245,2.7933010656,0.001,-0.8245,0.8245006064,2.6678444303,0,2.6678444303
2019-08-28 09:30:00,1.570244575,-0.8585,1.7896061789000002,0.0115,-0.8585,0.8585770204000001,1.558744575,0,1.558744575,2.6605168648,-0.8585,2.7955987262,0.0115,-0.8585,0.8585770204000001,2.6490168648,0,2.6490168648
2019-08-28 10:00:00,1.4922159942,-0.8605,1.7225471904,0.022,-0.8605,0.8607811859000001,1.4702159942000002,0,1.4702159942000002,2.6152728881,-0.8605,2.7532004157000003,0.022,-0.8605,0.8607811859000001,2.5932728881,0,2.5932728881
2019-08-28 10:30:00,1.5234915064,-0.8865000000000001,1.7626425106,0.0235,-0.8865000000000001,0.886811423,1.4999915064,0,1.4999915064,2.2002160545000002,-0.8865000000000001,2.3720946306,0.0235,-0.8865000000000001,0.886811423,2.1767160545,0,2.1767160545
2019-08-28 11:00:00,1.5813643047000001,-0.9375,1.8383740953,0.026000000000000002,-0.9375,0.937860464,1.5553643046999999,0,1.5553643046999999,2.1929637424,-0.9375,2.3849520384,0.026000000000000002,-0.9375,0.937860464,2.1669637424,0,2.1669637424
2019-08-28 11:30:00,1.4528278752000001,-0.904,1.7111180073,0.055,-0.904,0.9056715740000001,1.3978278752,0,1.3978278752,2.1041338848,-0.904,2.2901081645,0.055,-0.904,0.9056715740000001,2.0491338848,0,2.0491338848
2019-08-28 12:00:00,1.3608839392,-0.8210000000000001,1.589353987,0.032,-0.8210000000000001,0.8216233930000001,1.3288839392,0,1.3288839392,2.0026615909,-0.8210000000000001,2.1644154979,0.032,-0.8210000000000001,0.8216233930000001,1.9706615909,0,1.9706615909
2019-08-28 12:30:00,1.4129546303,-0.881,1.6651131455,0.0415,-0.881,0.8819768988000001,1.3714546303000001,0,1.3714546303000001,2.0718300484,-0.881,2.2513641974,0.0415,-0.881,0.8819768988000001,2.0303300484,0,2.0303300484
2019-08-28 13:00:00,1.4958631801,-0.8845000000000001,1.7377994428,0.036000000000000004,-0.8845000000000001,0.8852323141,1.4598631801,0,1.4598631801,2.1273361688,-0.8845000000000001,2.3038878932999998,0.036000000000000004,-0.8845000000000001,0.8852323141,2.0913361688,0,2.0913361688
2019-08-28 13:30:00,1.5420046232,-0.8320000000000001,1.7521421911,0.0345,-0.8320000000000001,0.8327149873,1.5075046232,0,1.5075046232,2.1352143579,-0.8320000000000001,2.2915855546,0.0345,-0.8320000000000001,0.8327149873,2.1007143579,0,2.1007143579
2019-08-28 14:00:00,1.529367323,-0.84,1.7448680204,0.0395,-0.84,0.8409282074000001,1.489867323,0,1.489867323,2.1402143579,-0.84,2.2991558228,0.0395,-0.84,0.8409282074000001,2.1007143579,0,2.1007143579
2019-08-28 14:30:00,1.6938136400000001,-0.915,1.9251570448000002,0.041,-0.915,0.9159181186,1.65281364,0,1.65281364,2.2829726275,-0.915,2.4595099142,0.041,-0.915,0.9159181186,2.2419726275,0,2.2419726275
2019-08-28 15:00:00,1.7769891896,-0.9675,2.0233009737,0.044500000000000005,-0.9675,0.9685228443,1.7324891895999999,0,1.7324891895999999,2.3707107453000003,-0.9675,2.5605323056,0.044500000000000005,-0.9675,0.9685228443,2.3262107453,0,2.3262107453
2019-08-28 15:30:00,1.6771188807000001,-0.9425,1.9238071603,0.0455,-0.9425,0.9435976367000001,1.6316188807,0,1.6316188807,2.2814989575,-0.9425,2.4685104300000003,0.0455,-0.9425,0.9435976367000001,2.2359989575,0,2.2359989575
2019-08-28 16:00:00,1.6150369096000001,-0.9480000000000001,1.8727114619,0.07250000000000001,-0.9480000000000001,0.9507682420000001,1.5425369096,0,1.5425369096,2.2488568271,-0.9480000000000001,2.4405042571,0.07250000000000001,-0.9480000000000001,0.9507682420000001,2.1763568271000002,0,2.1763568271000002
2019-08-28 16:30:00,1.5406456673,-0.8655,1.7671104443,0.0585,-0.8655,0.8674747835000001,1.4821456673,0,1.4821456673,2.1506788115,-0.8655,2.3182988591,0.0585,-0.8655,0.8674747835000001,2.0921788115,0,2.0921788115
2019-08-28 17:00:00,1.5219191860999999,-0.8595,1.74784961,0.0995,-0.8595,0.8652401401,1.4224191861,0,1.4224191861,2.1537434347,-0.8595,2.3189116051,0.0995,-0.8595,0.8652401401,2.0542434347,0,2.0542434347
2019-08-28 17:30:00,1.7301369343,-0.8975000000000001,1.9490715896,0.092,-0.8975000000000001,0.9022029982,1.6381369343,0,1.6381369343,2.3120180175,-0.8975000000000001,2.4801075709,0.092,-0.8975000000000001,0.9022029982,2.2200180175,0,2.2200180175
2019-08-28 18:00:00,1.8634924188,-0.9855,2.1080356365,0.0915,-0.9855,0.9897386019000001,1.7719924188,0,1.7719924188,2.442300151,-0.9855,2.6336363222,0.0915,-0.9855,0.9897386019000001,2.350800151,0,2.350800151
2019-08-28 18:30:00,1.9485195121,-1.049,2.2129458396,0.055,-1.049,1.0504408598,1.8935195121000001,0,1.8935195121000001,2.5210066445,-1.049,2.7305449092,0.055,-1.049,1.0504408598,2.4660066445,0,2.4660066445
2019-08-28 19:00:00,1.9861812979,-1.077,2.2593904373,0.026000000000000002,-1.077,1.077313789,1.9601812979000002,0,1.9601812979000002,2.5374615466,-1.077,2.7565630957,0.026000000000000002,-1.077,1.077313789,2.5114615466,0,2.5114615466
2019-08-28 19:30:00,1.9114896712,-1.095,2.2029112018,0.0045000000000000005,-1.095,1.0950092465,1.9069896712,0,1.9069896712,2.4725282942,-1.095,2.70414888,0.0045000000000000005,-1.095,1.0950092465,2.4680282942,0,2.4680282942
2019-08-28 20:00:00,1.9528086083,-1.089,2.2359298872,0.0025,-1.089,1.0890028696,1.9503086083,0,1.9503086083,2.5004366547,-1.089,2.7272888486999998,0.0025,-1.089,1.0890028696,2.4979366547,0,2.4979366547
2019-08-28 20:30:00,1.8846443582,-1.0705,2.1674534844,0.0095,-1.0705,1.0705421524,1.8751443582,0,1.8751443582,2.4219596009,-1.0705,2.6479914196000003,0.0095,-1.0705,1.0705421524,2.4124596009,0,2.4124596009
2019-08-28 21:00:00,1.9657913739000001,-1.0635,2.2350319854,0.0145,-1.0635,1.0635988435,1.9512913739000002,0,1.9512913739000002,2.4834940857,-1.0635,2.7016245342,0.0145,-1.0635,1.0635988435,2.4689940857,0,2.4689940857
2019-08-28 21:30:00,1.9383951359,-1.043,2.2011871122,0.013000000000000001,-1.043,1.0430810132,1.9253951359,0,1.9253951359,2.4582400481,-1.043,2.670354496,0.013000000000000001,-1.043,1.0430810132,2.4452400481,0,2.4452400481
2019-08-28 22:00:00,1.8675092704,-1.0425,2.1387840295,0.018500000000000003,-1.0425,1.0426641358,1.8490092704,0,1.8490092704,2.3962316358,-1.0425,2.6131843223,0.018500000000000003,-1.0425,1.0426641358,2.3777316358,0,2.3777316358
2019-08-28 22:30:00,1.8710092704,-1.055,2.147952674,0.022,-1.055,1.055229359,1.8490092704,0,1.8490092704,2.4018546105,-1.055,2.6233433954,0.022,-1.055,1.055229359,2.3798546105,0,2.3798546105
2019-08-28 23:00:00,1.8370687789,-1.0625,2.1221988475,0.015,-1.0625,1.0626058771,1.8220687789,0,1.8220687789,2.3828381616,-1.0625,2.6089890675,0.015,-1.0625,1.0626058771,2.3678381616,0,2.3678381616
2019-08-28 23:30:00,1.7693491856999999,-1.052,2.0584704372,0.0135,-1.052,1.0520866172,1.7558491857,0,1.7558491857,2.3149547163,-1.052,2.5427778784,0.0135,-1.052,1.0520866172,2.3014547163,0,2.3014547163
2019-08-29 00:00:00,1.7251277209,-1.0465,2.0177284018,0.015,-1.0465,1.0466074957,1.7101277209,0,1.7101277209,2.2638376109,-1.0465,2.4940174375,0.015,-1.0465,1.0466074957,2.2488376109,0,2.2488376109
2019-08-29 00:30:00,1.6854083766999999,-1.049,1.985195808,0.018500000000000003,-1.049,1.0491631189,1.6669083767,0,1.6669083767,2.2294618166,-1.049,2.4639198428,0.018500000000000003,-1.049,1.0491631189,2.2109618166000002,0,2.2109618166000002
2019-08-29 01:00:00,1.6909544905,-1.0525,1.9917538349,0.0195,-1.0525,1.0526806258,1.6714544905,0,1.6714544905,2.2384943755,-1.0525,2.4735830932000002,0.0195,-1.0525,1.0526806258,2.2189943755,0,2.2189943755
2019-08-29 01:30:00,1.6773211253,-1.044,1.9756877682,0.012,-1.044,1.0440689632,1.6653211253,0,1.6653211253,2.2330025152,-1.044,2.4650022784,0.012,-1.044,1.0440689632,2.2210025152,0,2.2210025152
2019-08-29 02:00:00,1.6966854964,-1.0465,1.9934653054,0.0115,-1.0465,1.0465631849,1.6851854964,0,1.6851854964,2.2490915782,-1.0465,2.4806400741,0.0115,-1.0465,1.0465631849,2.2375915782,0,2.2375915782
2019-08-29 02:30:00,1.6575983489000001,-1.0405,1.9571082076000001,0.011,-1.0405,1.0405581435,1.6465983489,0,1.6465983489,2.2154260961,-1.0405,2.4476014866,0.011,-1.0405,1.0405581435,2.2044260961,0,2.2044260961
