Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-29 03:00:00,1.6645566477,-1.041,1.9632701886000001,0.0135,-1.041,1.0410875323,1.6510566477,0,1.6510566477,2.2238840045,-1.041,2.4554716584,0.0135,-1.041,1.0410875323,2.2103840045,0,2.2103840045
2019-08-29 03:30:00,1.6700288469,-1.045,1.9700307991,0.016,-1.045,1.0451224809,1.6540288469000002,0,1.6540288469000002,2.2283699739,-1.045,2.4612309401,0.016,-1.045,1.0451224809,2.2123699739,0,2.2123699739
2019-08-29 04:00:00,1.6715427473000002,-1.052,1.9750339633,0.019,-1.052,1.052171564,1.6525427473,0,1.6525427473,2.2428784123,-1.052,2.4773388086,0.019,-1.052,1.052171564,2.2238784123,0,2.2238784123
2019-08-29 04:30:00,1.6907765686,-1.06,1.9955764593,0.026000000000000002,-1.06,1.06031882,1.6647765686,0,1.6647765686,2.2538745999,-1.06,2.4906928177,0.026000000000000002,-1.06,1.06031882,2.2278745999,0,2.2278745999
2019-08-29 05:00:00,1.6655412005999999,-1.068,1.9785478237,0.039,-1.068,1.0687118414,1.6265412006000002,0,1.6265412006000002,2.2403234735,-1.068,2.4818689059,0.039,-1.068,1.0687118414,2.2013234735,0,2.2013234735
2019-08-29 05:30:00,1.6562565469,-1.063,1.9680332185,0.049,-1.063,1.0641287516,1.6072565469,0,1.6072565469,2.2247403903,-1.063,2.4656518011,0.049,-1.063,1.0641287516,2.1757403903,0,2.1757403903
2019-08-29 06:00:00,1.6759917089,-1.0645,1.985474366,0.053,-1.0645,1.0658185821,1.6229917088999999,0,1.6229917088999999,2.2499339371,-1.0645,2.4890486077,0.053,-1.0645,1.0658185821,2.1969339371,0,2.1969339371
2019-08-29 06:30:00,1.6293324678,-1.02,1.922270608,0.051500000000000004,-1.02,1.021299295,1.5778324678,0,1.5778324678,2.1926199855,-1.02,2.4182602012,0.051500000000000004,-1.02,1.021299295,2.1411199855,0,2.1411199855
2019-08-29 07:00:00,1.6408889664,-1.0055,1.9244601451,0.0425,-1.0055,1.0063977842,1.5983889664,0,1.5983889664,2.1853412976,-1.0055,2.4055658039,0.0425,-1.0055,1.0063977842,2.1428412976,0,2.1428412976
2019-08-29 07:30:00,1.760585016,-1.008,2.0287246237,0.029500000000000002,-1.008,1.0084315792,1.7310850160000002,0,1.7310850160000002,2.4488460617,-1.008,2.6481901431,0.029500000000000002,-1.008,1.0084315792,2.4193460616999998,0,2.4193460616999998
2019-08-29 08:00:00,1.7092586395,-1.003,1.9818108125,0.0395,-1.003,1.0037774903,1.6697586395,0,1.6697586395,2.8201232813,-1.003,2.9931762932,0.0395,-1.003,1.0037774903,2.7806232813,0,2.7806232813
2019-08-29 08:30:00,1.747567879,-1.0105,2.0186886193,0.0385,-1.0105,1.0112331581,1.709067879,0,1.709067879,2.8543822932,-1.0105,3.0279710246,0.0385,-1.0105,1.0112331581,2.8158822932,0,2.8158822932
2019-08-29 09:00:00,1.7024353143000002,-1.0185,1.9838417904,0.044500000000000005,-1.0185,1.0194716769,1.6579353143,0,1.6579353143,2.819240544,-1.0185,2.9975756029,0.044500000000000005,-1.0185,1.0194716769,2.774740544,0,2.774740544
2019-08-29 09:30:00,1.6493024751,-1.0035,1.9305985871,0.10400000000000001,-1.0035,1.0088747445,1.5453024751000002,0,1.5453024751000002,2.8110949533,-1.0035,2.9848395411,0.10400000000000001,-1.0035,1.0088747445,2.7070949533,0,2.7070949533
2019-08-29 10:00:00,1.7348667568,-1.0325,2.0188657493,0.145,-1.0325,1.0426318861,1.5898667568,0,1.5898667568,2.4823119786,-1.0325,2.6884807994,0.145,-1.0325,1.0426318861,2.3373119786,0,2.3373119786
2019-08-29 10:30:00,1.8755571731,-1.1045,2.1766108884,0.14400000000000002,-1.1045,1.1138474985,1.7315571731000001,0,1.7315571731000001,2.4854969597,-1.1045,2.7198557658,0.14400000000000002,-1.1045,1.1138474985,2.3414969597,0,2.3414969597
2019-08-29 11:00:00,1.8748211086,-1.0895,2.1684013556,0.17350000000000002,-1.0895,1.1032282176,1.7013211086000002,0,1.7013211086000002,2.5087478936,-1.0895,2.7351099144,0.17350000000000002,-1.0895,1.1032282176,2.3352478936,0,2.3352478936
2019-08-29 11:30:00,1.9171010904,-1.115,2.217769508,0.20650000000000002,-1.115,1.1339608679,1.7106010904,0,1.7106010904,2.3061775522,-1.115,2.5615776198,0.20650000000000002,-1.115,1.1339608679,2.0996775522,0,2.0996775522
2019-08-29 12:00:00,2.0224309217,-1.1265,2.3150008818,0.2305,-1.1265,1.1498402063,1.7919309217000001,0,1.7919309217000001,2.01206581,-1.1265,2.3059512296999998,0.2305,-1.1265,1.1498402063,1.78156581,0,1.78156581
2019-08-29 12:30:00,2.0224713891,-1.1775,2.3402770711,0.23,-1.1775,1.1997525787,1.7924713891000001,0,1.7924713891000001,2.0121031078,-1.1775,2.3313226217,0.23,-1.1775,1.1997525787,1.7821031078,0,1.7821031078
2019-08-29 13:00:00,1.9588769313,-1.1835,2.2886395701,0.18050000000000002,-1.1835,1.1971852405,1.7783769313,0,1.7783769313,1.9476885759,-1.1835,2.2790706524,0.18050000000000002,-1.1835,1.1971852405,1.7671885759000001,0,1.7671885759000001
2019-08-29 13:30:00,1.78343677,-1.088,2.0891124222,0.183,-1.088,1.1032828287,1.60043677,0,1.60043677,1.7729117901,-1.088,2.0801346628,0.183,-1.088,1.1032828287,1.5899117901,0,1.5899117901
2019-08-29 14:00:00,1.6994420915,-1.0395,1.9921505145,0.182,-1.0395,1.0553123945,1.5174420915,0,1.5174420915,1.6894921524000002,-1.0395,1.983669323,0.182,-1.0395,1.0553123945,1.5074921524,0,1.5074921524
2019-08-29 14:30:00,1.8757310729,-1.1735,2.2125707464,0.148,-1.1735,1.1827959461,1.7277310729000002,0,1.7277310729000002,1.864702759,-1.1735,2.2032291368,0.148,-1.1735,1.1827959461,1.716702759,0,1.716702759
2019-08-29 15:00:00,1.9359088834,-1.172,2.2630349544,0.14850000000000002,-1.172,1.1813704965,1.7874088834,0,1.7874088834,1.927910446,-1.172,2.2561965091,0.14850000000000002,-1.172,1.1813704965,1.779410446,0,1.779410446
2019-08-29 15:30:00,1.9863223493,-1.121,2.2808150901,0.16,-1.121,1.1323608082,1.8263223493,0,1.8263223493,1.9783682524000001,-1.121,2.2738913655,0.16,-1.121,1.1323608082,1.8183682524,0,1.8183682524
2019-08-29 16:00:00,1.9757736263,-1.066,2.2450027667,0.13,-1.066,1.0738975743,1.8457736263000002,0,1.8457736263000002,1.9672817276,-1.066,2.2375328815,0.13,-1.066,1.0738975743,1.8372817276000002,0,1.8372817276000002
2019-08-29 16:30:00,1.9721407189,-1.0485,2.2335378361,0.1855,-1.0485,1.0647828417,1.7866407189,0,1.7866407189,1.9634867002,-1.0485,2.2259003284,0.1855,-1.0485,1.0647828417,1.7779867002,0,1.7779867002
2019-08-29 17:00:00,2.0860991275,-1.0265,2.3249756599999998,0.159,-1.0265,1.0387411853,1.9270991275,0,1.9270991275,2.0767439746,-1.0265,2.3165853721,0.159,-1.0265,1.0387411853,1.9177439746,0,1.9177439746
2019-08-29 17:30:00,2.15460582,-0.9905,2.3713743883,0.0935,-0.9905,0.9949032616000001,2.06110582,0,2.06110582,2.1452283237,-0.9905,2.3628573404,0.0935,-0.9905,0.9949032616000001,2.0517283237,0,2.0517283237
2019-08-29 18:00:00,2.1653583549,-0.985,2.3788656551000003,0.108,-0.985,0.9909031234000001,2.0573583549,0,2.0573583549,2.1560012968,-0.985,2.3703515756,0.108,-0.985,0.9909031234000001,2.0480012968,0,2.0480012968
2019-08-29 18:30:00,2.2529639343,-1.033,2.4784946014,0.126,-1.033,1.0406560431,2.1269639343,0,2.1269639343,2.245025599,-1.033,2.4712808299,0.126,-1.033,1.0406560431,2.119025599,0,2.119025599
2019-08-29 19:00:00,2.2333932601,-1.0705,2.4766945117,0.0925,-1.0705,1.0744889483,2.1408932601,0,2.1408932601,2.4487299571,-1.0705,2.6724985786,0.0925,-1.0705,1.0744889483,2.3562299571,0,2.3562299571
2019-08-29 19:30:00,2.1405010216,-1.0865,2.4004638871,0.059500000000000004,-1.0865,1.0881279796,2.0810010216,0,2.0810010216,2.6496479219999998,-1.0865,2.863759131,0.059500000000000004,-1.0865,1.0881279796,2.590147922,0,2.590147922
2019-08-29 20:00:00,2.0804859826,-1.084,2.3459492586,0.0635,-1.084,1.0858583011,2.0169859826,0,2.0169859826,2.594058446,-1.084,2.8114400618,0.0635,-1.084,1.0858583011,2.530558446,0,2.530558446
2019-08-29 20:30:00,2.0500764452,-1.061,2.3083618502,0.0465,-1.061,1.0620184791,2.0035764452000002,0,2.0035764452000002,2.5547797693,-1.061,2.7663370492,0.0465,-1.061,1.0620184791,2.5082797693,0,2.5082797693
2019-08-29 21:00:00,2.0153388659,-1.069,2.2813048337,0.043500000000000004,-1.069,1.06988469,1.9718388659000001,0,1.9718388659000001,2.5327147396000003,-1.069,2.7490734716,0.043500000000000004,-1.069,1.06988469,2.4892147396,0,2.4892147396
2019-08-29 21:30:00,1.9198707382,-1.0795,2.2025494095,0.0465,-1.0795,1.0805010412,1.8733707382,0,1.8733707382,2.457577078,-1.0795,2.6842141018,0.0465,-1.0795,1.0805010412,2.411077078,0,2.411077078
2019-08-29 22:00:00,1.8939102814000002,-1.061,2.1708563181000002,0.04,-1.061,1.0617537379,1.8539102814000001,0,1.8539102814000001,2.4249056171,-1.061,2.6468638521,0.04,-1.061,1.0617537379,2.3849056171000003,0,2.3849056171000003
2019-08-29 22:30:00,1.826103051,-1.0775,2.1202968195,0.0485,-1.0775,1.078590979,1.777603051,0,1.777603051,2.3851515476,-1.0775,2.6172417074,0.0485,-1.0775,1.078590979,2.3366515476,0,2.3366515476
2019-08-29 23:00:00,1.9112155614000002,-1.0825,2.1964860965,0.07,-1.0825,1.0847609184,1.8412155613999999,0,1.8412155613999999,2.4548841396,-1.0825,2.6829577688,0.07,-1.0825,1.0847609184,2.3848841396,0,2.3848841396
2019-08-29 23:30:00,1.8145432194,-1.1005,2.122184569,0.06,-1.1005,1.1021344065,1.7545432194,0,1.7545432194,2.3806861961,-1.1005,2.6227403635,0.06,-1.1005,1.1021344065,2.3206861961,0,2.3206861961
2019-08-30 00:00:00,1.7214452244,-1.056,2.01953204,0.051000000000000004,-1.056,1.0572308168,1.6704452243999999,0,1.6704452243999999,2.6984154107,-1.056,2.8976855814,0.051000000000000004,-1.056,1.0572308168,2.6474154107,0,2.6474154107
2019-08-30 00:30:00,1.600921981,-1.056,1.9178339838,0.043500000000000004,-1.056,1.0568955719,1.557421981,0,1.557421981,2.7264901754,-1.056,2.9238475809,0.043500000000000004,-1.056,1.0568955719,2.6829901754,0,2.6829901754
2019-08-30 01:00:00,1.5689420914999999,-1.0775,1.9033091017000001,0.051500000000000004,-1.0775,1.0787300404,1.5174420915,0,1.5174420915,2.7417611515,-1.0775,2.9458887389,0.051500000000000004,-1.0775,1.0787300404,2.6902611515,0,2.6902611515
2019-08-30 01:30:00,1.5496657086,-1.088,1.8934644988,0.052000000000000005,-1.088,1.0892419382,1.4976657086,0,1.4976657086,2.7398374928,-1.088,2.9479575110000003,0.052000000000000005,-1.088,1.0892419382,2.6878374928,0,2.6878374928
2019-08-30 02:00:00,1.5608326408000002,-1.096,1.9072007059,0.0755,-1.096,1.0985974012,1.4853326408,0,1.4853326408,2.777879445,-1.096,2.9862736329,0.0755,-1.096,1.0985974012,2.702379445,0,2.702379445
2019-08-30 02:30:00,1.707004953,-1.082,2.0210368402,0.07100000000000001,-1.082,1.0843269802,1.636004953,0,1.636004953,2.4196331823,-1.082,2.650537443,0.07100000000000001,-1.082,1.0843269802,2.3486331823,0,2.3486331823
2019-08-30 03:00:00,1.7262497667,-1.0845,2.0386462437,0.065,-1.0845,1.0864461561,1.6612497667000001,0,1.6612497667000001,2.3076302872,-1.0845,2.5497642621,0.065,-1.0845,1.0864461561,2.2426302872,0,2.2426302872
2019-08-30 03:30:00,1.7237156884,-1.0785,2.0333120824,0.062,-1.0785,1.0802806348,1.6617156884000002,0,1.6617156884000002,2.3146779138999998,-1.0785,2.5536045299,0.062,-1.0785,1.0802806348,2.2526779139,0,2.2526779139
2019-08-30 04:00:00,1.5954103042,-1.044,1.9066384132,0.069,-1.044,1.0462776878,1.5264103042000001,0,1.5264103042000001,2.1935534391,-1.044,2.4293235047,0.069,-1.044,1.0462776878,2.1245534391,0,2.1245534391
2019-08-30 04:30:00,1.5887861666,-1.062,1.9110430354,0.078,-1.062,1.0648605543,1.5107861666,0,1.5107861666,2.2006480101,-1.062,2.4435006986,0.078,-1.062,1.0648605543,2.1226480101,0,2.1226480101
2019-08-30 05:00:00,1.5434568447,-1.063,1.8740939228,0.092,-1.063,1.0669737579,1.4514568447,0,1.4514568447,2.160994965,-1.063,2.4082915602,0.092,-1.063,1.0669737579,2.068994965,0,2.068994965
2019-08-30 05:30:00,1.5339733524999999,-1.0535,1.8608966914,0.10400000000000001,-1.0535,1.0586209189,1.4299733525,0,1.4299733525,2.1452565177,-1.0535,2.3899765222,0.10400000000000001,-1.0535,1.0586209189,2.0412565177,0,2.0412565177
2019-08-30 06:00:00,1.5627889603,-1.054,1.8850000887,0.1,-1.054,1.0587332053,1.4627889603,0,1.4627889603,2.1726412784,-1.054,2.414805608,0.1,-1.054,1.0587332053,2.0726412784,0,2.0726412784
2019-08-30 06:30:00,1.7264267625,-1.052,2.0216956661,0.1155,-1.052,1.0583214304,1.6109267625,0,1.6109267625,2.3092116298,-1.052,2.5375504628,0.1155,-1.052,1.0583214304,2.1937116298,0,2.1937116298
2019-08-30 07:00:00,1.686821465,-1.045,1.9842861827,0.1,-1.045,1.0497737852,1.5868214649999999,0,1.5868214649999999,2.2693728519,-1.045,2.4984151258000002,0.1,-1.045,1.0497737852,2.1693728519,0,2.1693728519
2019-08-30 07:30:00,1.5710472438,-0.9725,1.8476865784,0.08950000000000001,-0.9725,0.9766096969,1.4815472438000001,0,1.4815472438000001,2.6938219866,-0.9725,2.8639890267,0.08950000000000001,-0.9725,0.9766096969,2.6043219866,0,2.6043219866
2019-08-30 08:00:00,1.5728753822,-0.9530000000000001,1.8390611648,0.094,-0.9530000000000001,0.9576246655,1.4788753822,0,1.4788753822,2.7305509488,-0.9530000000000001,2.8920784021,0.094,-0.9530000000000001,0.9576246655,2.6365509488,0,2.6365509488
2019-08-30 08:30:00,1.5740899814,-0.9205000000000001,1.8234800574,0.091,-0.9205000000000001,0.9249871621,1.4830899814,0,1.4830899814,2.7273150434,-0.9205000000000001,2.8784661881,0.091,-0.9205000000000001,0.9249871621,2.6363150434,0,2.6363150434
2019-08-30 09:00:00,1.5277987196,-0.92,1.7834149623000002,0.1005,-0.92,0.9254729872,1.4272987196,0,1.4272987196,2.6930908064,-0.92,2.8458984683,0.1005,-0.92,0.9254729872,2.5925908064,0,2.5925908064
2019-08-30 09:30:00,1.3397666454000001,-0.9195000000000001,1.6249476651,0.124,-0.9195000000000001,0.9278233938,1.2157666454,0,1.2157666454,2.5948030396,-0.9195000000000001,2.7529044778,0.124,-0.9195000000000001,0.9278233938,2.4708030396,0,2.4708030396
2019-08-30 10:00:00,1.3738567777,-0.905,1.6451466335,0.113,-0.905,0.9120274119,1.2608567777,0,1.2608567777,2.6061970709,-0.905,2.758856316,0.113,-0.905,0.9120274119,2.4931970709,0,2.4931970709
2019-08-30 10:30:00,1.2223343889,-0.8945000000000001,1.5146721125,0.14300000000000002,-0.8945000000000001,0.9058582947,1.0793343889,0,1.0793343889,2.5588325967000003,-0.8945000000000001,2.7106741796,0.14300000000000002,-0.8945000000000001,0.9058582947,2.4158325967,0,2.4158325967
2019-08-30 11:00:00,1.2693120783,-0.9285,1.5726618842,0.1675,-0.9285,0.9434874138,1.1018120783,0,1.1018120783,2.206951028,-0.9285,2.3943151609,0.1675,-0.9285,0.9434874138,2.039451028,0,2.039451028
2019-08-30 11:30:00,1.4070372152,-0.8885000000000001,1.6640871296,0.14850000000000002,-0.8885000000000001,0.9008243447000001,1.2585372152,0,1.2585372152,2.0791512173,-0.8885000000000001,2.2610400338,0.14850000000000002,-0.8885000000000001,0.9008243447000001,1.9306512172999999,0,1.9306512172999999
2019-08-30 12:00:00,1.3413708015,-0.9015000000000001,1.6161614638000001,0.161,-0.9015000000000001,0.9157637523000001,1.1803708015,0,1.1803708015,2.0658320555,-0.9015000000000001,2.2539663555000002,0.161,-0.9015000000000001,0.9157637523000001,1.9048320555,0,1.9048320555
2019-08-30 12:30:00,1.5419039767,-0.9475,1.8097580290000002,0.1895,-0.9475,0.9662641978000001,1.3524039767,0,1.3524039767,2.2272508469,-0.9475,2.4204137219,0.1895,-0.9475,0.9662641978000001,2.0377508469,0,2.0377508469
2019-08-30 13:00:00,1.5679905296,-0.9555,1.8361847813,0.202,-0.9555,0.9766187844,1.3659905296,0,1.3659905296,2.2379183371,-0.9555,2.4333636666,0.202,-0.9555,0.9766187844,2.0359183371,0,2.0359183371
2019-08-30 13:30:00,1.6250396255,-0.9380000000000001,1.8763256073,0.1495,-0.9380000000000001,0.9498390653000001,1.4755396255,0,1.4755396255,2.248222153,-0.9380000000000001,2.4360514874,0.1495,-0.9380000000000001,0.9498390653000001,2.098722153,0,2.098722153
2019-08-30 14:00:00,1.5605987099,-0.966,1.8353812501000002,0.131,-0.966,0.9748420385000001,1.4295987099,0,1.4295987099,2.2005176979,-0.966,2.4032132945,0.131,-0.966,0.9748420385000001,2.0695176979,0,2.0695176979
2019-08-30 14:30:00,1.7139766624,-1.0115,1.9901879934000002,0.139,-1.0115,1.021005999,1.5749766624000001,0,1.5749766624000001,2.3250750178,-1.0115,2.5355681983,0.139,-1.0115,1.021005999,2.1860750178,0,2.1860750178
2019-08-30 15:00:00,1.7013334938,-0.9795,1.9631494867,0.188,-0.9795,0.9973786894000001,1.5133334938,0,1.5133334938,2.3191681412,-0.9795,2.5175307579,0.188,-0.9795,0.9973786894000001,2.1311681412,0,2.1311681412
2019-08-30 15:30:00,1.7875474527000002,-1.0125,2.0543812075,0.197,-1.0125,1.0314869122,1.5905474527,0,1.5905474527,2.402834773,-1.0125,2.6074453391,0.197,-1.0125,1.0314869122,2.205834773,0,2.205834773
2019-08-30 16:00:00,1.7707210200999999,-1.038,2.0525342704,0.214,-1.038,1.0598301751,1.5567210201,0,1.5567210201,2.4158638734,-1.038,2.6294186153,0.214,-1.038,1.0598301751,2.2018638734,0,2.2018638734
2019-08-30 16:30:00,1.9483011929,-1.0745,2.2249556823,0.1605,-1.0745,1.0864209589,1.7878011929,0,1.7878011929,2.5413053332,-1.0745,2.7591272255,0.1605,-1.0745,1.0864209589,2.3808053332,0,2.3808053332
2019-08-30 17:00:00,2.111281755,-1.083,2.372846318,0.147,-1.083,1.0929309219,1.964281755,0,1.964281755,2.6733568372,-1.083,2.8843934854,0.147,-1.083,1.0929309219,2.5263568372,0,2.5263568372
2019-08-30 17:30:00,2.2032414349,-1.0935,2.4596778388000002,0.132,-1.0935,1.1014382643,2.0712414349,0,2.0712414349,2.838810897,-1.0935,3.0421356904,0.132,-1.0935,1.1014382643,2.706810897,0,2.706810897
2019-08-30 18:00:00,2.0903656593,-1.121,2.371975883,0.097,-1.121,1.125188873,1.9933656593,0,1.9933656593,3.1999011254,-1.121,3.3905763835,0.097,-1.121,1.125188873,3.1029011254,0,3.1029011254
2019-08-30 18:30:00,2.1636075043,-1.105,2.4294489978,0.093,-1.105,1.1089066688,2.0706075043,0,2.0706075043,3.2477294549,-1.105,3.4305643285,0.093,-1.105,1.1089066688,3.1547294549,0,3.1547294549
2019-08-30 19:00:00,2.0946324447,-1.108,2.3696305785,0.1145,-1.108,1.1139004668,1.9801324447000002,0,1.9801324447000002,3.1844852318,-1.108,3.3717369695,0.1145,-1.108,1.1139004668,3.0699852318,0,3.0699852318
2019-08-30 19:30:00,1.9864537428000002,-1.1105,2.275787495,0.10450000000000001,-1.1105,1.1154059799,1.8819537428,0,1.8819537428,3.0875473664,-1.1105,3.2811825597,0.10450000000000001,-1.1105,1.1154059799,2.9830473664,0,2.9830473664
2019-08-30 20:00:00,1.9852185678,-1.1495,2.2940015283,0.091,-1.1495,1.153096375,1.8942185678,0,1.8942185678,3.1345042534,-1.1495,3.3386325292,0.091,-1.1495,1.153096375,3.0435042534,0,3.0435042534
2019-08-30 20:30:00,1.9976129108,-1.138,2.2990218227,0.0995,-1.138,1.1423415645000001,1.8981129108,0,1.8981129108,3.1239823519,-1.138,3.3248022099,0.0995,-1.138,1.1423415645000001,3.0244823519,0,3.0244823519
2019-08-30 21:00:00,1.8701952878,-1.1400000000000001,2.1902580703,0.10350000000000001,-1.1400000000000001,1.1446887131,1.7666952878000002,0,1.7666952878000002,3.0297348875,-1.1400000000000001,3.2371119055,0.10350000000000001,-1.1400000000000001,1.1446887131,2.9262348875,0,2.9262348875
2019-08-30 21:30:00,1.8536971135,-1.147,2.1798628371,0.10200000000000001,-1.147,1.1515263783,1.7516971135000001,0,1.7516971135000001,3.0334743412,-1.147,3.2430811859,0.10200000000000001,-1.147,1.1515263783,2.9314743412,0,2.9314743412
2019-08-30 22:00:00,1.8448307398,-1.1635,2.1810852135,0.09,-1.1635,1.1669756853,1.7548307398,0,1.7548307398,2.8569574005,-1.1635,3.0847913768,0.09,-1.1635,1.1669756853,2.7669574005,0,2.7669574005
2019-08-30 22:30:00,1.9749413994,-1.125,2.2728877075,0.08750000000000001,-1.125,1.1283976471,1.8874413994,0,1.8874413994,2.5359914539,-1.125,2.7743247204,0.08750000000000001,-1.125,1.1283976471,2.4484914539,0,2.4484914539
2019-08-30 23:00:00,1.8322881425,-1.081,2.1274023684,0.1015,-1.081,1.0857546914,1.7307881425,0,1.7307881425,2.3856750847,-1.081,2.6191614325,0.1015,-1.081,1.0857546914,2.2841750847,0,2.2841750847
2019-08-30 23:30:00,1.8064828662,-1.068,2.0985719778,0.07100000000000001,-1.068,1.0703574169,1.7354828662,0,1.7354828662,2.3634286532,-1.068,2.5935340751,0.07100000000000001,-1.068,1.0703574169,2.2924286532,0,2.2924286532
2019-08-31 00:00:00,1.7643150557,-1.0915,2.0746517457,0.083,-1.0915,1.0946512002,1.6813150557,0,1.6813150557,2.3325165748,-1.0915,2.5752681068000003,0.083,-1.0915,1.0946512002,2.2495165748,0,2.2495165748
2019-08-31 00:30:00,1.7668336101,-1.105,2.0839208252,0.1315,-1.105,1.112797039,1.6353336101,0,1.6353336101,2.3500752192,-1.105,2.5968978678,0.1315,-1.105,1.112797039,2.2185752192,0,2.2185752192
2019-08-31 01:00:00,1.7604489787,-1.135,2.0946134742,0.155,-1.135,1.1455348096,1.6054489787000001,0,1.6054489787000001,2.3855783313,-1.135,2.6418192547,0.155,-1.135,1.1455348096,2.2305783313,0,2.2305783313
2019-08-31 01:30:00,1.7352367191,-1.1095,2.0596205285,0.137,-1.1095,1.1179263169,1.5982367191,0,1.5982367191,2.332525087,-1.1095,2.5829563549,0.137,-1.1095,1.1179263169,2.195525087,0,2.195525087
2019-08-31 02:00:00,1.7602071394,-1.112,2.0820358243,0.1515,-1.112,1.1222728055,1.6087071393999999,0,1.6087071393999999,2.3622705982,-1.112,2.6109129398,0.1515,-1.112,1.1222728055,2.2107705982,0,2.2107705982
2019-08-31 02:30:00,1.7658167324,-1.114,2.0878469131,0.1515,-1.114,1.1242545308,1.6143167324,0,1.6143167324,2.3562955426,-1.114,2.606362347,0.1515,-1.114,1.1242545308,2.2047955426,0,2.2047955426
2019-08-31 03:00:00,1.7500608729,-1.1105,2.0726609247,0.1525,-1.1105,1.120922165,1.5975608729,0,1.5975608729,2.3559440233,-1.1105,2.6045503433,0.1525,-1.1105,1.120922165,2.2034440233,0,2.2034440233
2019-08-31 03:30:00,1.7832314678,-1.0985,2.0944251521,0.1595,-1.0985,1.110019144,1.6237314677999999,0,1.6237314677999999,2.3720045543,-1.0985,2.6140213954,0.1595,-1.0985,1.110019144,2.2125045543,0,2.2125045543
2019-08-31 04:00:00,1.7312912908,-1.111,2.0571073219,0.159,-1.111,1.1223199187,1.5722912908,0,1.5722912908,2.3403049499,-1.111,2.590627001,0.159,-1.111,1.1223199187,2.1813049499,0,2.1813049499
2019-08-31 04:30:00,1.6259546782,-1.068,1.9453412594000001,0.1715,-1.068,1.0816821391,1.4544546782,0,1.4544546782,2.2732459673,-1.068,2.5116272072,0.1715,-1.068,1.0816821391,2.1017459673,0,2.1017459673
2019-08-31 05:00:00,1.6532970907,-1.035,1.9505425579,0.1685,-1.035,1.0486263634,1.4847970907,0,1.4847970907,2.2639059685,-1.035,2.4892760462,0.1685,-1.035,1.0486263634,2.0954059685,0,2.0954059685
2019-08-31 05:30:00,1.6291361962000002,-1.1165,1.9750081002000002,0.17250000000000001,-1.1165,1.1297470956,1.4566361962,0,1.4566361962,2.2915384162,-1.1165,2.5490626832,0.17250000000000001,-1.1165,1.1297470956,2.1190384162,0,2.1190384162
2019-08-31 06:00:00,1.6858800943,-1.034,1.9777127427,0.1905,-1.034,1.0514020401,1.4953800943,0,1.4953800943,2.298166117,-1.034,2.5200641859,0.1905,-1.034,1.0514020401,2.107666117,0,2.107666117
2019-08-31 06:30:00,1.624836953,-0.9965,1.9060711880999999,0.194,-0.9965,1.0152084761,1.430836953,0,1.430836953,2.2484651372,-0.9965,2.4593917385,0.194,-0.9965,1.0152084761,2.0544651372,0,2.0544651372
2019-08-31 07:00:00,1.7016544719,-0.9485,1.9481478875,0.1575,-0.9485,0.9614876494000001,1.5441544719,0,1.5441544719,2.2647286009,-0.9485,2.4553305044,0.1575,-0.9485,0.9614876494000001,2.1072286009,0,2.1072286009
2019-08-31 07:30:00,1.7339669124000001,-0.9685,1.9861101438,0.14350000000000002,-0.9685,0.9790732863,1.5904669124000002,0,1.5904669124000002,2.3122888043,-0.9685,2.5069247625,0.14350000000000002,-0.9685,0.9790732863,2.1687888043,0,2.1687888043
2019-08-31 08:00:00,1.8514294599999999,-1.0715,2.1391361096,0.17500000000000002,-1.0715,1.0856966657,1.67642946,0,1.67642946,2.4350538523000003,-1.0715,2.6603758218999998,0.17500000000000002,-1.0715,1.0856966657,2.2600538523,0,2.2600538523
2019-08-31 08:30:00,1.7990460999,-1.093,2.1050453367,0.186,-1.093,1.1087132181000001,1.6130460999,0,1.6130460999,2.7266800313,-1.093,2.937589657,0.186,-1.093,1.1087132181000001,2.5406800313,0,2.5406800313
2019-08-31 09:00:00,1.7398464964,-1.087,2.0514957546,0.16,-1.087,1.0987124283,1.5798464964,0,1.5798464964,2.9384320639,-1.087,3.1330419713,0.16,-1.087,1.0987124283,2.7784320639,0,2.7784320639
2019-08-31 09:30:00,1.6944384749,-1.066,2.0018685634,0.1285,-1.066,1.0737170251,1.5659384749,0,1.5659384749,2.899504164,-1.066,3.089252401,0.1285,-1.066,1.0737170251,2.771004164,0,2.771004164
2019-08-31 10:00:00,1.7044548956,-1.0645,2.0095588424,0.159,-1.0645,1.0763090866,1.5454548956,0,1.5454548956,2.9243897213,-1.0645,3.1121078857,0.159,-1.0645,1.0763090866,2.7653897213,0,2.7653897213
2019-08-31 10:30:00,1.606601558,-1.056,1.9225775838999999,0.156,-1.056,1.0674605379,1.450601558,0,1.450601558,2.8435089228,-1.056,3.0332621044,0.156,-1.056,1.0674605379,2.6875089228,0,2.6875089228
2019-08-31 11:00:00,1.5561513164,-1.028,1.8650444819,0.20950000000000002,-1.028,1.049130235,1.3466513164,0,1.3466513164,2.8403060826,-1.028,3.0206162688,0.20950000000000002,-1.028,1.049130235,2.6308060826,0,2.6308060826
2019-08-31 11:30:00,1.5576132636,-1.0635,1.8860517832,0.2305,-1.0635,1.0881923084,1.3271132636,0,1.3271132636,2.8935509797,-1.0635,3.0828022191,0.2305,-1.0635,1.0881923084,2.6630509797,0,2.6630509797
2019-08-31 12:00:00,1.6511813259,-1.0805,1.9732916716000002,0.2155,-1.0805,1.1017806043,1.4356813259,0,1.4356813259,2.9354957873,-1.0805,3.128037047,0.2155,-1.0805,1.1017806043,2.7199957873000002,0,2.7199957873000002
2019-08-31 12:30:00,1.7625339370000002,-1.1195,2.0880148776,0.2525,-1.1195,1.1476221068,1.510033937,0,1.510033937,2.8130764453,-1.1195,3.0276524466,0.2525,-1.1195,1.1476221068,2.5605764453,0,2.5605764453
2019-08-31 13:00:00,1.9344427004,-1.1595,2.2553289807,0.23700000000000002,-1.1595,1.1834733837,1.6974427004,0,1.6974427004,2.6035145284,-1.1595,2.8500400259000003,0.23700000000000002,-1.1595,1.1834733837,2.3665145284,0,2.3665145284
2019-08-31 13:30:00,1.9179100152,-1.1715,2.2473965107,0.23600000000000002,-1.1715,1.1950348321,1.6819100152000002,0,1.6819100152000002,2.6221095655999997,-1.1715,2.8719106574,0.23600000000000002,-1.1715,1.1950348321,2.3861095656,0,2.3861095656
2019-08-31 14:00:00,1.9139308803000001,-1.1745,2.2455693409,0.219,-1.1745,1.1947431732,1.6949308803,0,1.6949308803,2.6094088621,-1.1745,2.8615493809,0.219,-1.1745,1.1947431732,2.3904088621,0,2.3904088621
2019-08-31 14:30:00,1.8967896386,-1.185,2.2365231796,0.217,-1.185,1.2047049431,1.6797896386,0,1.6797896386,2.6160074551,-1.185,2.8718843997,0.217,-1.185,1.2047049431,2.3990074551,0,2.3990074551
2019-08-31 15:00:00,1.8759122003000002,-1.186,2.2193788733,0.23700000000000002,-1.186,1.2094482213,1.6389122003,0,1.6389122003,2.6061960894,-1.186,2.8633641153,0.23700000000000002,-1.186,1.2094482213,2.3691960894,0,2.3691960894
2019-08-31 15:30:00,1.864177983,-1.1505,2.190618589,0.224,-1.1505,1.1721033444,1.640177983,0,1.640177983,2.565696492,-1.1505,2.8118408097,0.224,-1.1505,1.1721033444,2.341696492,0,2.341696492
2019-08-31 16:00:00,1.8733042391999999,-1.1415,2.193693466,0.211,-1.1415,1.1608373056,1.6623042392,0,1.6623042392,2.5576082417,-1.1415,2.8007824206,0.211,-1.1415,1.1608373056,2.3466082417,0,2.3466082417
2019-08-31 16:30:00,1.9293172428,-1.11,2.2258402961,0.2025,-1.11,1.1283201009,1.7268172428000002,0,1.7268172428000002,2.585725701,-1.11,2.8139078522,0.2025,-1.11,1.1283201009,2.383225701,0,2.383225701
2019-08-31 17:00:00,1.9127002442,-1.1055,2.2091972466,0.189,-1.1055,1.1215396783,1.7237002442,0,1.7237002442,2.5679316006,-1.1055,2.7957830666,0.189,-1.1055,1.1215396783,2.3789316006,0,2.3789316006
2019-08-31 17:30:00,2.0748194611,-1.083,2.3404625176,0.1835,-1.083,1.0984358197,1.8913194611000002,0,1.8913194611000002,2.6805042917,-1.083,2.8910192421,0.1835,-1.083,1.0984358197,2.4970042917,0,2.4970042917
2019-08-31 18:00:00,2.0183484462,-1.106,2.3015139475,0.1625,-1.106,1.1178739866,1.8558484462,0,1.8558484462,2.6401169274000003,-1.106,2.8624208968,0.1625,-1.106,1.1178739866,2.4776169274,0,2.4776169274
2019-08-31 18:30:00,2.0841222471,-1.088,2.3510230838,0.15,-1.088,1.0982914003,1.9341222471,0,1.9341222471,2.665887456,-1.088,2.8793575548,0.15,-1.088,1.0982914003,2.515887456,0,2.515887456
2019-08-31 19:00:00,1.9098762198,-1.0845,2.19630768,0.0915,-1.0845,1.0883531137,1.8183762198000002,0,1.8183762198000002,2.9952705349,-1.0845,3.1855589505,0.0915,-1.0845,1.0883531137,2.9037705349,0,2.9037705349
2019-08-31 19:30:00,1.8110950067,-1.1035,2.1207964008,0.0545,-1.1035,1.1048450118,1.7565950067,0,1.7565950067,2.9522237723,-1.1035,3.151719761,0.0545,-1.1035,1.1048450118,2.8977237723,0,2.8977237723
2019-08-31 20:00:00,1.8339394976999999,-1.118,2.1478496412,0.047,-1.118,1.1189874888,1.7869394977000002,0,1.7869394977000002,2.9394742728,-1.118,3.144905881,0.047,-1.118,1.1189874888,2.8924742728,0,2.8924742728
2019-08-31 20:30:00,1.7824601268,-1.0715,2.0797298751,0.0335,-1.0715,1.0720235538,1.7489601268000001,0,1.7489601268000001,2.8654446396,-1.0715,3.0592295162,0.0335,-1.0715,1.0720235538,2.8319446396,0,2.8319446396
2019-08-31 21:00:00,1.8661391835,-1.0475,2.1400307714,0.037,-1.0475,1.0481532569,1.8291391835000002,0,1.8291391835000002,2.9107622351,-1.0475,3.093508209,0.037,-1.0475,1.0481532569,2.8737622351,0,2.8737622351
2019-08-31 21:30:00,1.7659036356,-1.0935,2.0770551029,0.053500000000000006,-1.0935,1.094807974,1.7124036355999999,0,1.7124036355999999,2.8843711145,-1.0935,3.0846943084,0.053500000000000006,-1.0935,1.094807974,2.8308711145,0,2.8308711145
2019-08-31 22:00:00,1.7782530708,-1.083,2.0820838081,0.052500000000000005,-1.083,1.0842717602,1.7257530708000002,0,1.7257530708000002,2.8893517127,-1.083,3.0856510366,0.052500000000000005,-1.083,1.0842717602,2.8368517127,0,2.8368517127
2019-08-31 22:30:00,1.6987595522999999,-1.077,2.0113957882,0.036500000000000005,-1.077,1.077618323,1.6622595523,0,1.6622595523,2.8113465455,-1.077,3.0105810733,0.036500000000000005,-1.077,1.077618323,2.7748465455,0,2.7748465455
2019-08-31 23:00:00,1.6467151921,-1.0705,1.9640878732,0.035,-1.0705,1.0710720097,1.6117151921000001,0,1.6117151921000001,2.7745965403,-1.0705,2.9739462354,0.035,-1.0705,1.0710720097,2.7395965403,0,2.7395965403
2019-08-31 23:30:00,1.6190902793,-1.0895,1.9515285247,0.032,-1.0895,1.089969839,1.5870902793,0,1.5870902793,2.7740513759,-1.0895,2.9803307343,0.032,-1.0895,1.089969839,2.7420513759,0,2.7420513759
2019-09-01 00:00:00,1.7276823713,-1.068,2.0311352432,0.026500000000000003,-1.068,1.0683287181,1.7011823713,0,1.7011823713,2.8407153675,-1.068,3.0348455973,0.026500000000000003,-1.068,1.0683287181,2.8142153675,0,2.8142153675
2019-09-01 00:30:00,1.7477842065,-1.0995,2.0648607417,0.026500000000000003,-1.0995,1.0998193033,1.7212842065,0,1.7212842065,2.4944368419,-1.0995,2.7260072282000003,0.026500000000000003,-1.0995,1.0998193033,2.4679368419,0,2.4679368419
2019-09-01 01:00:00,1.770202964,-1.0875,2.0775646281,0.029,-1.0875,1.087886598,1.7412029640000002,0,1.7412029640000002,2.3303265446,-1.0875,2.571590569,0.029,-1.0875,1.087886598,2.3013265446,0,2.3013265446
2019-09-01 01:30:00,1.7955583294,-1.086,2.0984341101,0.036500000000000005,-1.086,1.0866132016,1.7590583294000002,0,1.7590583294000002,2.3445865657000002,-1.086,2.5838889612,0.036500000000000005,-1.086,1.0866132016,2.3080865657,0,2.3080865657
2019-09-01 02:00:00,1.7952398558,-1.0745,2.0922323938,0.052000000000000005,-1.0745,1.0757575238000001,1.7432398558000002,0,1.7432398558000002,2.3438039024,-1.0745,2.5783651764,0.052000000000000005,-1.0745,1.0757575238000001,2.2918039024,0,2.2918039024
2019-09-01 02:30:00,1.807816022,-1.057,2.0941460717,0.063,-1.057,1.058875819,1.7448160220000002,0,1.7448160220000002,2.3470760113,-1.057,2.5741046604999998,0.063,-1.057,1.058875819,2.2840760113,0,2.2840760113
2019-09-01 03:00:00,1.7496281141,-1.042,2.0364092265,0.047,-1.042,1.0430594422,1.7026281141,0,1.7026281141,2.2948818652,-1.042,2.5203663971,0.047,-1.042,1.0430594422,2.2478818652,0,2.2478818652
2019-09-01 03:30:00,1.6630459258,-1.0505,1.9670465173,0.048,-1.0505,1.0515960489,1.6150459258,0,1.6150459258,2.2349306509,-1.0505,2.4695070894,0.048,-1.0505,1.0515960489,2.1869306509,0,2.1869306509
2019-09-01 04:00:00,1.5538379559000002,-1.013,1.8548804256,0.045,-1.013,1.0139990138,1.5088379559,0,1.5088379559,2.1447693509,-1.013,2.3719621769,0.045,-1.013,1.0139990138,2.0997693509,0,2.0997693509
2019-09-01 04:30:00,1.5135349097000002,-1.019,1.8245955505,0.0465,-1.019,1.0200604149,1.4670349097,0,1.4670349097,2.1282425125,-1.019,2.3596137803,0.0465,-1.019,1.0200604149,2.0817425125,0,2.0817425125
2019-09-01 05:00:00,1.5213072723,-1.0315,1.8380337502000001,0.049,-1.0315,1.0326631832,1.4723072723000001,0,1.4723072723000001,2.138217351,-1.0315,2.37401889,0.049,-1.0315,1.0326631832,2.089217351,0,2.089217351
2019-09-01 05:30:00,1.4404718582,-1.0245,1.7676423349000001,0.056,-1.0245,1.0260293612,1.3844718582,0,1.3844718582,2.0966937744,-1.0245,2.3336077292,0.056,-1.0245,1.0260293612,2.0406937744,0,2.0406937744
2019-09-01 06:00:00,1.4359718582,-1.017,1.7596318301,0.051500000000000004,-1.017,1.0183031228,1.3844718582,0,1.3844718582,2.0850225645,-1.017,2.3198293244,0.051500000000000004,-1.017,1.0183031228,2.0335225645,0,2.0335225645
2019-09-01 06:30:00,1.547427546,-1.0245,1.8558373474,0.038,-1.0245,1.0252044918,1.509427546,0,1.509427546,2.1552725904,-1.0245,2.3863780482,0.038,-1.0245,1.0252044918,2.1172725904,0,2.1172725904
2019-09-01 07:00:00,1.6069491677,-0.997,1.8911093643,0.035500000000000004,-0.997,0.9976318209,1.5714491677,0,1.5714491677,2.1756164353,-0.997,2.3931811201,0.035500000000000004,-0.997,0.9976318209,2.1401164353,0,2.1401164353
2019-09-01 07:30:00,1.6125791549000001,-1.014,1.9048904249,0.034,-1.014,1.0145698596,1.5785791549,0,1.5785791549,2.2005203374,-1.014,2.4229085322,0.034,-1.014,1.0145698596,2.1665203374,0,2.1665203374
2019-09-01 08:00:00,1.629483924,-0.9465,1.8844309774,0.026500000000000003,-0.9465,0.9468708993,1.6029839240000001,0,1.6029839240000001,2.1871595971,-0.9465,2.383176316,0.026500000000000003,-0.9465,0.9468708993,2.1606595971,0,2.1606595971
2019-09-01 08:30:00,1.5830269601,-0.9575,1.850075838,0.061500000000000006,-0.9575,0.9594730325,1.5215269601,0,1.5215269601,2.1699647656,-0.9575,2.3718248953,0.061500000000000006,-0.9575,0.9594730325,2.1084647656,0,2.1084647656
2019-09-01 09:00:00,1.5761002894,-0.9565,1.8436334702,0.098,-0.9565,0.9615072803,1.4781002894,0,1.4781002894,2.1780823418,-0.9565,2.3788516006,0.098,-0.9565,0.9615072803,2.0800823418,0,2.0800823418
2019-09-01 09:30:00,1.481399992,-0.9485,1.7590333102,0.127,-0.9485,0.9569646023,1.354399992,0,1.354399992,2.1116115281,-0.9485,2.3148553941,0.127,-0.9485,0.9569646023,1.9846115281,0,1.9846115281
2019-09-01 10:00:00,1.4082399092,-0.934,1.6898211863,0.151,-0.934,0.9461273699,1.2572399092,0,1.2572399092,2.0576380649,-0.934,2.2596969722,0.151,-0.934,0.9461273699,1.9066380649,0,1.9066380649
2019-09-01 10:30:00,1.333414554,-0.936,1.6291379232,0.192,-0.936,0.9554894034,1.141414554,0,1.141414554,2.0237414167,-0.936,2.2297141793,0.192,-0.936,0.9554894034,1.8317414167,0,1.8317414167
2019-09-01 11:00:00,1.2958718087,-0.9585,1.6118331162000001,0.2325,-0.9585,0.9862953412000001,1.0633718087,0,1.0633718087,2.0582294683,-0.9585,2.2704692894000003,0.2325,-0.9585,0.9862953412000001,1.8257294683,0,1.8257294683
2019-09-01 11:30:00,1.4284201135,-0.998,1.7425234634,0.2305,-0.998,1.0242725467,1.1979201135,0,1.1979201135,2.1657118802,-0.998,2.3845989072,0.2305,-0.998,1.0242725467,1.9352118802,0,1.9352118802
2019-09-01 12:00:00,1.4308405665000001,-1.024,1.7595115023,0.2275,-1.024,1.0489672302,1.2033405665,0,1.2033405665,2.2138255656,-1.024,2.4391801153,0.2275,-1.024,1.0489672302,1.9863255656,0,1.9863255656
2019-09-01 12:30:00,1.560379741,-0.9305,1.816759529,0.23600000000000002,-0.9305,0.9599615878000001,1.324379741,0,1.324379741,2.2463508424,-0.9305,2.4314445001,0.23600000000000002,-0.9305,0.9599615878000001,2.0103508424,0,2.0103508424
2019-09-01 13:00:00,1.6087398681,-0.9055000000000001,1.8460699373,0.2635,-0.9055000000000001,0.9430601784,1.3452398681,0,1.3452398681,2.2753670796,-0.9055000000000001,2.4489233546999998,0.2635,-0.9055000000000001,0.9430601784,2.0118670796,0,2.0118670796
2019-09-01 13:30:00,1.4153408621999999,-0.927,1.6918979745,0.289,-0.927,0.9710046344000001,1.1263408622,0,1.1263408622,2.205514565,-0.927,2.3924095587,0.289,-0.927,0.9710046344000001,1.916514565,0,1.916514565
2019-09-01 14:00:00,1.5402809476,-0.9425,1.8057606839,0.259,-0.9425,0.9774391285,1.2812809476,0,1.2812809476,2.2706152394,-0.9425,2.4584547618,0.259,-0.9425,0.9774391285,2.0116152394,0,2.0116152394
2019-09-01 14:30:00,1.6811314485,-1.039,1.9762904511000001,0.2575,-1.039,1.0704332067,1.4236314485000001,0,1.4236314485000001,2.3949345278,-1.039,2.6106000062,0.2575,-1.039,1.0704332067,2.1374345278,0,2.1374345278
2019-09-01 15:00:00,1.7208326371,-1.118,2.0521181654,0.2275,-1.118,1.1409120255,1.4933326371,0,1.4933326371,2.4543973769000003,-1.118,2.6970336453,0.2275,-1.118,1.1409120255,2.2268973769000002,0,2.2268973769000002
2019-09-01 15:30:00,1.6941659716,-1.121,2.0314623648,0.20350000000000001,-1.121,1.1393213989,1.4906659716,0,1.4906659716,2.4244431058,-1.121,2.6710607206,0.20350000000000001,-1.121,1.1393213989,2.2209431058,0,2.2209431058
2019-09-01 16:00:00,1.7182226069,-1.127,2.0548522883,0.2215,-1.127,1.1485605121,1.4967226069000001,0,1.4967226069000001,2.4507264656,-1.127,2.6974412337,0.2215,-1.127,1.1485605121,2.2292264656,0,2.2292264656
2019-09-01 16:30:00,1.9155548006,-1.082,2.2000168622,0.20350000000000001,-1.082,1.1009705945000001,1.7120548006,0,1.7120548006,2.5642488776,-1.082,2.7831809691,0.20350000000000001,-1.082,1.1009705945000001,2.3607488776,0,2.3607488776
2019-09-01 17:00:00,1.8567162857000001,-1.1125,2.1644980055,0.176,-1.1125,1.1263357626000001,1.6807162857,0,1.6807162857,2.5303913852,-1.1125,2.7641520964,0.176,-1.1125,1.1263357626000001,2.3543913852,0,2.3543913852
2019-09-01 17:30:00,1.9289035646000001,-1.109,2.2249831374,0.157,-1.109,1.1200580342,1.7719035646,0,1.7719035646,2.5661882766,-1.109,2.7955685058,0.157,-1.109,1.1200580342,2.4091882766,0,2.4091882766
2019-09-01 18:00:00,1.987938115,-1.108,2.275865099,0.1145,-1.108,1.1139004668,1.873438115,0,1.873438115,2.5986990669,-1.108,2.8250488209,0.1145,-1.108,1.1139004668,2.4841990669,0,2.4841990669
2019-09-01 18:30:00,1.9676886885,-1.0895,2.2491796337,0.07050000000000001,-1.0895,1.0917785948,1.8971886885,0,1.8971886885,2.6327840742,-1.0895,2.8493090797000002,0.07050000000000001,-1.0895,1.0917785948,2.5622840742,0,2.5622840742
2019-09-01 19:00:00,1.8482864078999999,-1.0985,2.1500848577,0.019,-1.0985,1.0986643027,1.8292864079000002,0,1.8292864079000002,2.9445101974,-1.0985,3.1427444301,0.019,-1.0985,1.0986643027,2.9255101974,0,2.9255101974
2019-09-01 19:30:00,1.801415293,-1.0995,2.1104495511,0.016,-1.0995,1.0996164104,1.785415293,0,1.785415293,2.9037518362,-1.0995,3.104943635,0.016,-1.0995,1.0996164104,2.8877518362,0,2.8877518362
2019-09-01 20:00:00,1.7390637989000002,-1.046,2.0293986539,0.009000000000000001,-1.046,1.0460387182,1.7300637989,0,1.7300637989,2.8164686832,-1.046,3.0044320334,0.009000000000000001,-1.046,1.0460387182,2.8074686831999998,0,2.8074686831999998
2019-09-01 20:30:00,1.7988921256000001,-1.08,2.0981927651,0.011,-1.08,1.0800560171,1.7878921256,0,1.7878921256,2.8657973179000003,-1.08,3.0625470229,0.011,-1.08,1.0800560171,2.8547973179,0,2.8547973179
2019-09-01 21:00:00,1.743295507,-1.0865,2.0541571203,0.0195,-1.0865,1.0866749744,1.7237955070000002,0,1.7237955070000002,2.8434940068000003,-1.0865,3.0440007255,0.0195,-1.0865,1.0866749744,2.8239940068,0,2.8239940068
2019-09-01 21:30:00,1.7363232254,-1.1195,2.0659377031,0.0245,-1.1195,1.1197680563,1.7118232253999999,0,1.7118232253999999,2.8736023349,-1.1195,3.0839699462,0.0245,-1.1195,1.1197680563,2.8491023349,0,2.8491023349
2019-09-01 22:00:00,1.8435685187000002,-1.103,2.1483374695,0.0205,-1.103,1.1031904867,1.8230685187,0,1.8230685187,2.4011478898,-1.103,2.6423701839,0.0205,-1.103,1.1031904867,2.3806478898,0,2.3806478898
2019-09-01 22:30:00,1.8234099995,-1.1085,2.1339157144,0.015,-1.1085,1.1086014839,1.8084099995,0,1.8084099995,2.3821063701,-1.1085,2.6273947188999998,0.015,-1.1085,1.1086014839,2.3671063701,0,2.3671063701
2019-09-01 23:00:00,1.8271537842,-1.098,2.1316882866,0.0155,-1.098,1.098109398,1.8116537842,0,1.8116537842,2.3740751539,-1.098,2.6156905085,0.0155,-1.098,1.098109398,2.3585751539,0,2.3585751539
2019-09-01 23:30:00,1.8033622501000002,-1.089,2.1066647586,0.0205,-1.089,1.0891929352,1.7828622501,0,1.7828622501,2.3522401443,-1.089,2.5920946542000003,0.0205,-1.089,1.0891929352,2.3317401443,0,2.3317401443
2019-09-02 00:00:00,1.7748175855000001,-1.112,2.0944024116,0.04,-1.112,1.1127191919,1.7348175855,0,1.7348175855,2.3420340873,-1.112,2.5926179175,0.04,-1.112,1.1127191919,2.3020340873,0,2.3020340873
2019-09-02 00:30:00,1.7276436753,-1.102,2.0491843911,0.059500000000000004,-1.102,1.1036051151,1.6681436753,0,1.6681436753,2.3071799081,-1.102,2.5568502358,0.059500000000000004,-1.102,1.1036051151,2.2476799081,0,2.2476799081
2019-09-02 01:00:00,1.6996780719,-1.1219999999999999,2.0366122724,0.0645,-1.1219999999999999,1.1238524147,1.6351780719,0,1.6351780719,2.3042308341,-1.1219999999999999,2.5628819202,0.0645,-1.1219999999999999,1.1238524147,2.2397308341,0,2.2397308341
2019-09-02 01:30:00,1.7277932805,-1.126,2.0623155967,0.058,-1.126,1.1274927938000001,1.6697932805,0,1.6697932805,2.3225680963,-1.126,2.5811235077,0.058,-1.126,1.1274927938000001,2.2645680963,0,2.2645680963
2019-09-02 02:00:00,1.7513045211,-1.1175,2.0774681167,0.043500000000000004,-1.1175,1.1183463238,1.7078045211,0,1.7078045211,2.3377405515,-1.1175,2.5911073184999998,0.043500000000000004,-1.1175,1.1183463238,2.2942405515,0,2.2942405515
2019-09-02 02:30:00,1.7501488472000002,-1.1005,2.0673947948,0.03,-1.1005,1.1009088291,1.7201488472,0,1.7201488472,2.3262963226,-1.1005,2.573471358,0.03,-1.1005,1.1009088291,2.2962963226,0,2.2962963226
2019-09-02 03:00:00,1.7619992327,-1.0915,2.0726826931,0.0235,-1.0915,1.0917529482,1.7384992327000002,0,1.7384992327000002,2.3297249575,-1.0915,2.5727399067,0.0235,-1.0915,1.0917529482,2.3062249575,0,2.3062249575
2019-09-02 03:30:00,1.8465626728000002,-1.041,2.1197817587,0.023,-1.041,1.0412540516,1.8235626728,0,1.8235626728,2.3746039958000003,-1.041,2.5927639956,0.023,-1.041,1.0412540516,2.3516039958,0,2.3516039958
2019-09-02 04:00:00,1.7025597046,-1.0695000000000001,2.0106068233,0.014,-1.0695000000000001,1.0695916277,1.6885597046,0,1.6885597046,2.2780806972,-1.0695000000000001,2.516640998,0.014,-1.0695000000000001,1.0695916277,2.2640806972,0,2.2640806972
2019-09-02 04:30:00,1.6721374015000001,-1.062,1.9808804834,0.0145,-1.062,1.0620989831,1.6576374015000002,0,1.6576374015000002,2.2542308341,-1.062,2.4918669013,0.0145,-1.062,1.0620989831,2.2397308341,0,2.2397308341
2019-09-02 05:00:00,1.5526120357000002,-1.046,1.8720897771,0.006500000000000001,-1.046,1.0460201958,1.5461120357,0,1.5461120357,2.146696456,-1.046,2.3879743873,0.006500000000000001,-1.046,1.0460201958,2.140196456,0,2.140196456
2019-09-02 05:30:00,1.6334602689,-1.0615,1.9480694803,0.0035,-1.0615,1.0615057701,1.6299602689000001,0,1.6299602689000001,2.2097793905,-1.0615,2.4515112083,0.0035,-1.0615,1.0615057701,2.2062793905,0,2.2062793905
2019-09-02 06:00:00,1.6727026072,-1.0515,1.9757495444000002,0.002,-1.0515,1.051501902,1.6707026072,0,1.6707026072,2.2227094522,-1.0515,2.4588797365,0.002,-1.0515,1.051501902,2.2207094522,0,2.2207094522
2019-09-02 06:30:00,1.7066324433000002,-1.0395,1.9982879038,0.002,-1.0395,1.039501924,1.7046324433,0,1.7046324433,2.2464638362000002,-1.0395,2.4753100851,0.002,-1.0395,1.039501924,2.2444638362,0,2.2444638362
2019-09-02 07:00:00,1.6867759104000002,-1.037,1.9800459520000002,0.0035,-1.037,1.0370059064,1.6832759104,0,1.6832759104,2.6552990579999998,-1.037,2.8506108271,0.0035,-1.037,1.0370059064,2.651799058,0,2.651799058
2019-09-02 07:30:00,1.6296111754,-1.07,1.9494954689,0.003,-1.07,1.0700042056,1.6266111753999999,0,1.6266111753999999,3.2145131818,-1.07,3.3879189772,0.003,-1.07,1.0700042056,3.2115131818,0,3.2115131818
2019-09-02 08:00:00,1.6417290373,-1.0405,1.9436857981000002,0.006,-1.0405,1.0405172992,1.6357290373,0,1.6357290373,3.3262617238,-1.0405,3.4852054896,0.006,-1.0405,1.0405172992,3.3202617238,0,3.3202617238
2019-09-02 08:30:00,1.7655342586,-0.9525,2.0060826175,0.0165,-0.9525,0.9526429027000001,1.7490342586,0,1.7490342586,3.3556958104,-0.9525,3.4882589671,0.0165,-0.9525,0.9526429027000001,3.3391958104,0,3.3391958104
2019-09-02 09:00:00,1.5904794009,-0.974,1.8650203014,0.038,-0.974,0.9747409912,1.5524794009,0,1.5524794009,3.2397972428,-0.974,3.3830403743,0.038,-0.974,0.9747409912,3.2017972428,0,3.2017972428
2019-09-02 09:30:00,1.6839875529000001,-0.9455,1.9312649555,0.063,-0.9455,0.9475965650000001,1.6209875529,0,1.6209875529,2.8127901789000003,-0.9455,2.9674498885,0.063,-0.9455,0.9475965650000001,2.7497901789,0,2.7497901789
2019-09-02 10:00:00,1.7984169724,-0.9550000000000001,2.0362535713,0.08600000000000001,-0.9550000000000001,0.9588644325000001,1.7124169724,0,1.7124169724,2.3808665147,-0.9550000000000001,2.5652583419,0.08600000000000001,-0.9550000000000001,0.9588644325000001,2.2948665147,0,2.2948665147
2019-09-02 10:30:00,1.8585464456,-0.9765,2.0994635363,0.151,-0.9765,0.9881058901,1.7075464456,0,1.7075464456,2.4406603164,-0.9765,2.6287592187,0.151,-0.9765,0.9881058901,2.2896603164,0,2.2896603164
2019-09-02 11:00:00,1.907850839,-1.009,2.1582344229,0.169,-1.009,1.0230552282,1.738850839,0,1.738850839,2.4909258248,-1.009,2.6875253422,0.169,-1.009,1.0230552282,2.3219258248,0,2.3219258248
2019-09-02 11:30:00,1.9765496703,-1.0185,2.2235311666,0.127,-1.0185,1.0263874756,1.8495496703,0,1.8495496703,2.5199071722,-1.0185,2.7179540847,0.127,-1.0185,1.0263874756,2.3929071722,0,2.3929071722
2019-09-02 12:00:00,1.9801609981000001,-1.0,2.2183411771,0.131,-1.0,1.008544,1.8491609981,0,1.8491609981,2.5295398014,-1.0,2.7200315452,0.131,-1.0,1.008544,2.3985398014,0,2.3985398014
2019-09-02 12:30:00,1.7964203232,-0.9345,2.0249484506,0.11950000000000001,-0.9345,0.9421096008000001,1.6769203232,0,1.6769203232,2.3670799688,-0.9345,2.5448689217,0.11950000000000001,-0.9345,0.9421096008000001,2.2475799688,0,2.2475799688
2019-09-02 13:00:00,1.6672475363,-0.964,1.9258791103,0.14450000000000002,-0.964,0.9747698446,1.5227475363,0,1.5227475363,2.2669290788,-0.964,2.4633845515,0.14450000000000002,-0.964,0.9747698446,2.1224290788,0,2.1224290788
2019-09-02 13:30:00,1.8278708455000001,-0.9445,2.0574722544,0.1845,-0.9445,0.962351547,1.6433708455,0,1.6433708455,2.416126222,-0.9445,2.5941754317,0.1845,-0.9445,0.962351547,2.231626222,0,2.231626222
2019-09-02 14:00:00,1.9429601268,-1.052,2.2094791364,0.194,-1.052,1.0697382858,1.7489601268000001,0,1.7489601268000001,2.5461485526,-1.052,2.7549185926,0.194,-1.052,1.0697382858,2.3521485526,0,2.3521485526
2019-09-02 14:30:00,1.7896728991000002,-1.084,2.0923635166,0.20450000000000002,-1.084,1.1031211402,1.5851728991,0,1.5851728991,2.7950147703,-1.084,2.997859831,0.20450000000000002,-1.084,1.1031211402,2.5905147703,0,2.5905147703
2019-09-02 15:00:00,1.8031977218000002,-1.0945,2.1093724835,0.149,-1.0945,1.1045955142,1.6541977218000001,0,1.6541977218000001,3.0216190815,-1.0945,3.2137380297,0.149,-1.0945,1.1045955142,2.8726190815,0,2.8726190815
2019-09-02 15:30:00,1.842327695,-1.154,2.173910609,0.151,-1.154,1.1638371879,1.691327695,0,1.691327695,3.1352106117,-1.154,3.3408474344,0.151,-1.154,1.1638371879,2.9842106117,0,2.9842106117
2019-09-02 16:00:00,2.0793368014,-1.0825,2.3442371432,0.1375,-1.0825,1.0911977364,1.9418368014,0,1.9418368014,3.2424148076,-1.0825,3.4183417083,0.1375,-1.0825,1.0911977364,3.1049148076,0,3.1049148076
2019-09-02 16:30:00,1.9376555733,-1.1395,2.2478810847,0.1555,-1.1395,1.1500610853,1.7821555733,0,1.7821555733,3.1736037283,-1.1395,3.3719758117,0.1555,-1.1395,1.1500610853,3.0181037283,0,3.0181037283
2019-09-02 17:00:00,2.239586688,-1.076,2.4846578302,0.101,-1.076,1.080729846,2.138586688,0,2.138586688,3.3167619024,-1.076,3.4869306728,0.101,-1.076,1.080729846,3.2157619024,0,3.2157619024
2019-09-02 17:30:00,2.0707530274,-1.1315,2.3597267533,0.066,-1.1315,1.133423244,2.0047530274,0,2.0047530274,3.2349864847,-1.1315,3.4271606041,0.066,-1.1315,1.133423244,3.1689864847,0,3.1689864847
2019-09-02 18:00:00,2.1853427328,-1.098,2.4456751338,0.056,-1.098,1.0994271236,2.1293427328,0,2.1293427328,3.7928441917,-1.098,3.9485783597,0.056,-1.098,1.0994271236,3.7368441917,0,3.7368441917
2019-09-02 18:30:00,2.1263509792,-1.155,2.4197920338,0.038,-1.155,1.1556249392,2.0883509792,0,2.0883509792,3.3847496304,-1.155,3.57638855,0.038,-1.155,1.1556249392,3.3467496304,0,3.3467496304
2019-09-02 19:00:00,2.2238018285,-1.0775,2.471093042,0.0345,-1.0775,1.0780521787,2.1893018285,0,2.1893018285,3.288654887,-1.0775,3.4606729426,0.0345,-1.0775,1.0780521787,3.254154887,0,3.254154887
