Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-02 19:30:00,2.0442852435,-1.1405,2.3409063217,0.0395,-1.1405,1.1411838152,2.0047852435,0,2.0047852435,3.166955024,-1.1405,3.3660576903,0.0395,-1.1405,1.1411838152,3.127455024,0,3.127455024
2019-09-02 20:00:00,2.0522471749,-1.0875,2.3225793241,0.033,-1.0875,1.0880005744,2.0192471749,0,2.0192471749,3.1440729411,-1.0875,3.3268379745,0.033,-1.0875,1.0880005744,3.1110729411,0,3.1110729411
2019-09-02 20:30:00,1.7260549831,-1.038,2.0141275543,0.034,-1.038,1.0385566908,1.6920549831,0,1.6920549831,2.8806047176,-1.038,3.0619156649,0.034,-1.038,1.0385566908,2.8466047176,0,2.8466047176
2019-09-02 21:00:00,2.0591059322,-1.0695000000000001,2.3202903892,0.053,-1.0695000000000001,1.0708124252,2.0061059322,0,2.0061059322,3.1047709855,-1.0695000000000001,3.2838138075,0.053,-1.0695000000000001,1.0708124252,3.0517709855,0,3.0517709855
2019-09-02 21:30:00,1.8786428218000002,-1.1055,2.1797773056,0.051500000000000004,-1.1055,1.1066989202,1.8271428217999999,0,1.8271428217999999,2.9937390369,-1.1055,3.1913325855,0.051500000000000004,-1.1055,1.1066989202,2.9422390369,0,2.9422390369
2019-09-02 22:00:00,1.8350502272,-0.999,2.0893564407,0.0655,-0.999,1.0011449695,1.7695502271999999,0,1.7695502271999999,2.887796597,-0.999,3.0557110769,0.0655,-0.999,1.0011449695,2.8222965970000002,0,2.8222965970000002
2019-09-02 22:30:00,1.7067969281000002,-1.015,1.9857947410999999,0.059000000000000004,-1.015,1.0167133323,1.6477969281,0,1.6477969281,2.8190860085000002,-1.015,2.9962428011,0.059000000000000004,-1.015,1.0167133323,2.7600860085,0,2.7600860085
2019-09-02 23:00:00,1.8261640688,-1.0425,2.1027794597,0.062,-1.0425,1.0443420177,1.7641640688,0,1.7641640688,2.7296951275,-1.0425,2.9219927685,0.062,-1.0425,1.0443420177,2.6676951275,0,2.6676951275
2019-09-02 23:30:00,1.7059825674,-1.063,2.0100610738,0.07250000000000001,-1.063,1.0654694975,1.6334825674,0,1.6334825674,2.3323191594,-1.063,2.563139025,0.07250000000000001,-1.063,1.0654694975,2.2598191594,0,2.2598191594
2019-09-03 00:00:00,1.6010234557,-1.0615,1.9209524606000001,0.08600000000000001,-1.0615,1.0649780514,1.5150234557,0,1.5150234557,2.7806404687,-1.0615,2.976364169,0.08600000000000001,-1.0615,1.0649780514,2.6946404687000003,0,2.6946404687000003
2019-09-03 00:30:00,1.5043531987,-1.1075,1.8680564222,0.09,-1.1075,1.1111508673,1.4143531987,0,1.4143531987,2.771959432,-1.1075,2.9850151327,0.09,-1.1075,1.1111508673,2.681959432,0,2.681959432
2019-09-03 01:00:00,1.6224988036,-1.093,1.9563106521,0.078,-1.093,1.0957796311,1.5444988036,0,1.5444988036,2.8362024033,-1.093,3.0395218493,0.078,-1.093,1.0957796311,2.7582024033,0,2.7582024033
2019-09-03 01:30:00,1.5556205095,-1.0995,1.9049554901999999,0.074,-1.0995,1.1019874092,1.4816205095,0,1.4816205095,2.8088929831,-1.0995,3.0164184127,0.074,-1.0995,1.1019874092,2.7348929831,0,2.7348929831
2019-09-03 02:00:00,1.5349309773000002,-1.058,1.8642363329,0.048,-1.058,1.0590882872,1.4869309773000001,0,1.4869309773000001,2.7659847031,-1.058,2.9614245521,0.048,-1.058,1.0590882872,2.7179847031,0,2.7179847031
2019-09-03 02:30:00,1.6404491023,-1.013,1.9280151080999999,0.021500000000000002,-1.013,1.0132281332,1.6189491023,0,1.6189491023,2.4326148367,-1.013,2.6351060593,0.021500000000000002,-1.013,1.0132281332,2.4111148367,0,2.4111148367
2019-09-03 03:00:00,1.5331345233,-1.0335,1.8489520590000001,0.0175,-1.0335,1.033648151,1.5156345233000001,0,1.5156345233000001,2.1545901961,-1.0335,2.3896403836,0.0175,-1.0335,1.033648151,2.1370901961,0,2.1370901961
2019-09-03 03:30:00,1.6616853821,-0.968,1.9230762619,0.01,-0.968,0.9680516515,1.6516853821000002,0,1.6516853821000002,2.2135829338,-0.968,2.4159829065,0.01,-0.968,0.9680516515,2.2035829338,0,2.2035829338
2019-09-03 04:00:00,1.4732564418,-0.997,1.7789023421999999,0.012,-0.997,0.997072214,1.4612564418,0,1.4612564418,2.094658421,-0.997,2.319828205,0.012,-0.997,0.997072214,2.082658421,0,2.082658421
2019-09-03 04:30:00,1.5815706734,-0.9580000000000001,1.8490889094,0.015,-0.9580000000000001,0.9581174250000001,1.5665706734,0,1.5665706734,2.1465284078,-0.9580000000000001,2.350605923,0.015,-0.9580000000000001,0.9581174250000001,2.1315284078,0,2.1315284078
2019-09-03 05:00:00,1.5109570835000001,-0.9915,1.8072253756,0.0145,-0.9915,0.9916060206,1.4964570835,0,1.4964570835,2.1020313728,-0.9915,2.324135999,0.0145,-0.9915,0.9916060206,2.0875313728,0,2.0875313728
2019-09-03 05:30:00,1.436770358,-0.983,1.7408612988,0.011,-0.983,0.9830615444,1.425770358,0,1.425770358,2.04957946,-0.983,2.2731178946,0.011,-0.983,0.9830615444,2.03857946,0,2.03857946
2019-09-03 06:00:00,1.5651439897000001,-0.846,1.7791547736000002,0.014,-0.846,0.8461158313,1.5511439897,0,1.5511439897,2.0709837123,-0.846,2.237116344,0.014,-0.846,0.8461158313,2.0569837123,0,2.0569837123
2019-09-03 06:30:00,1.4670660519,-0.9965,1.7734979703,0.018500000000000003,-0.9965,0.9966717112000001,1.4485660519,0,1.4485660519,2.0825897971,-0.9965,2.3087209691,0.018500000000000003,-0.9965,0.9966717112000001,2.0640897971,0,2.0640897971
2019-09-03 07:00:00,1.6835361636,-0.9265,1.9216389526,0.027,-0.9265,0.9268933326000001,1.6565361636,0,1.6565361636,2.2257148318,-0.9265,2.4108522896,0.027,-0.9265,0.9268933326000001,2.1987148318,0,2.1987148318
2019-09-03 07:30:00,1.5082070194,-0.8965000000000001,1.754537165,0.0135,-0.8965000000000001,0.8966016395,1.4947070194,0,1.4947070194,2.1845082542,-0.8965000000000001,2.3613107722,0.0135,-0.8965000000000001,0.8966016395,2.1710082542,0,2.1710082542
2019-09-03 08:00:00,1.4987731921,-0.8845000000000001,1.7403049536,0.022,-0.8845000000000001,0.8847735586000001,1.4767731921,0,1.4767731921,2.6258515616,-0.8845000000000001,2.7708187731000002,0.022,-0.8845000000000001,0.8847735586000001,2.6038515616,0,2.6038515616
2019-09-03 08:30:00,1.5274968335999999,-0.9035000000000001,1.7746996441,0.03,-0.9035000000000001,0.9039979259,1.4974968336,0,1.4974968336,2.7367854358,-0.9035000000000001,2.8820664065,0.03,-0.9035000000000001,0.9039979259,2.7067854358,0,2.7067854358
2019-09-03 09:00:00,1.6135953968,-0.9195000000000001,1.8571942155999999,0.043500000000000004,-0.9195000000000001,0.9205283809,1.5700953968,0,1.5700953968,2.829469083,-0.9195000000000001,2.9751261387000003,0.043500000000000004,-0.9195000000000001,0.9205283809,2.785969083,0,2.785969083
2019-09-03 09:30:00,1.4694690392,-0.911,1.7289477310999999,0.0755,-0.911,0.9141232138000001,1.3939690392,0,1.3939690392,2.7406455487,-0.911,2.8880891648,0.0755,-0.911,0.9141232138000001,2.6651455487,0,2.6651455487
2019-09-03 10:00:00,1.3978232322,-0.88,1.6517596037,0.07200000000000001,-0.88,0.8829405416,1.3258232322,0,1.3258232322,2.6908317226,-0.88,2.8310731816,0.07200000000000001,-0.88,0.8829405416,2.6188317226,0,2.6188317226
2019-09-03 10:30:00,1.6458609183,-0.962,1.9063845789,0.07150000000000001,-0.962,0.9646534352,1.5743609183,0,1.5743609183,2.3127411824,-0.962,2.5048384732,0.07150000000000001,-0.962,0.9646534352,2.2412411824,0,2.2412411824
2019-09-03 11:00:00,1.7632752232,-1.019,2.0365413113,0.092,-1.019,1.0231446623,1.6712752231999999,0,1.6712752231999999,2.4330869833,-1.019,2.6378539134,0.092,-1.019,1.0231446623,2.3410869833,0,2.3410869833
2019-09-03 11:30:00,1.7618415673,-1.012,2.0318045448,0.10450000000000001,-1.012,1.0173810741,1.6573415673,0,1.6573415673,2.43085745,-1.012,2.6330993035,0.10450000000000001,-1.012,1.0173810741,2.32635745,0,2.32635745
2019-09-03 12:00:00,1.8944721408,-1.0305,2.1566072758,0.0945,-1.0305,1.0348238981,1.7999721408,0,1.7999721408,2.5346817669,-1.0305,2.7361545844,0.0945,-1.0305,1.0348238981,2.4401817669,0,2.4401817669
2019-09-03 12:30:00,1.8639111435,-1.038,2.1334499645,0.0945,-1.038,1.0422927852,1.7694111435000002,0,1.7694111435000002,2.5151386911999998,-1.038,2.7209128314,0.0945,-1.038,1.0422927852,2.4206386912,0,2.4206386912
2019-09-03 13:00:00,1.8824966993,-1.0075,2.1351463821,0.097,-1.0075,1.0121587079,1.7854966992999999,0,1.7854966992999999,2.5234258194,-1.0075,2.7171187158,0.097,-1.0075,1.0121587079,2.4264258194,0,2.4264258194
2019-09-03 13:30:00,1.6948060470000001,-0.9355,1.9358532452000001,0.10200000000000001,-0.9355,0.9410442338,1.592806047,0,1.592806047,2.3473364434,-0.9355,2.5268851633000002,0.10200000000000001,-0.9355,0.9410442338,2.2453364434,0,2.2453364434
2019-09-03 14:00:00,1.9583061018,-1.013,2.2047974483,0.1115,-1.013,1.0191178784,1.8468061018,0,1.8468061018,2.5848347782000003,-1.013,2.7762456359,0.1115,-1.013,1.0191178784,2.4733347782,0,2.4733347782
2019-09-03 14:30:00,2.0148672564,-1.097,2.2941445161000003,0.10350000000000001,-1.097,1.1018717031,1.9113672564000002,0,1.9113672564000002,2.6646835292,-1.097,2.8816570425,0.10350000000000001,-1.097,1.1018717031,2.5611835292,0,2.5611835292
2019-09-03 15:00:00,2.0755151567,-1.1295,2.362950151,0.128,-1.1295,1.1367296292,1.9475151567000002,0,1.9475151567000002,2.7251736397,-1.1295,2.9499731552,0.128,-1.1295,1.1367296292,2.5971736397000003,0,2.5971736397000003
2019-09-03 15:30:00,2.0366657178,-1.148,2.3379288369,0.0945,-1.148,1.1518829151,1.9421657178,0,1.9421657178,2.6963574515,-1.148,2.9305711911000003,0.0945,-1.148,1.1518829151,2.6018574515,0,2.6018574515
2019-09-03 16:00:00,2.0154703912,-1.119,2.3052726298,0.085,-1.119,1.1222236854,1.9304703912,0,1.9304703912,2.6788179644,-1.119,2.9031408313,0.085,-1.119,1.1222236854,2.5938179644,0,2.5938179644
2019-09-03 16:30:00,1.8675472331,-1.017,2.1265045657,0.0845,-1.017,1.0205044096,1.7830472331,0,1.7830472331,2.4952185434,-1.017,2.6945137928,0.0845,-1.017,1.0205044096,2.4107185434,0,2.4107185434
2019-09-03 17:00:00,1.9799429610000001,-1.0395,2.2362321836,0.0985,-1.0395,1.044156358,1.881442961,0,1.881442961,2.5581330439,-1.0395,2.7612687157,0.0985,-1.0395,1.044156358,2.4596330439000003,0,2.4596330439000003
2019-09-03 17:30:00,1.9567962272,-1.0755,2.2328796933,0.106,-1.0755,1.0807109928,1.8507962272,0,1.8507962272,3.0545847515,-1.0755,3.2383928505,0.106,-1.0755,1.0807109928,2.9485847515,0,2.9485847515
2019-09-03 18:00:00,1.8713801810000001,-1.0525,2.1470491452,0.0975,-1.0525,1.057006386,1.773880181,0,1.773880181,3.0373036003,-1.0525,3.2144936476,0.0975,-1.0525,1.057006386,2.9398036003,0,2.9398036003
2019-09-03 18:30:00,1.9561788279,-1.0645,2.2270599132,0.085,-1.0645,1.0678882198,1.8711788279000001,0,1.8711788279000001,3.0687211342,-1.0645,3.2481086265,0.085,-1.0645,1.0678882198,2.9837211342,0,2.9837211342
2019-09-03 19:00:00,2.0781731349,-1.0955,2.3492389892,0.07,-1.0955,1.0977341436,2.0081731349,0,2.0081731349,3.1518050929,-1.0955,3.3367642401,0.07,-1.0955,1.0977341436,3.0818050929,0,3.0818050929
2019-09-03 19:30:00,2.0109332354,-1.1305,2.3069206157,0.07350000000000001,-1.1305,1.1328867993,1.9374332354,0,1.9374332354,3.1079989749,-1.1305,3.3072175432,0.07350000000000001,-1.1305,1.1328867993,3.0344989749,0,3.0344989749
2019-09-03 20:00:00,2.0023864794,-1.13,2.2992284821,0.085,-1.13,1.1331923932,1.9173864794000002,0,1.9173864794000002,3.0956853547,-1.13,3.2954768722,0.085,-1.13,1.1331923932,3.0106853547,0,3.0106853547
2019-09-03 20:30:00,2.0133640011,-1.0855,2.2873444977,0.0855,-1.0855,1.0888620206,1.9278640011000001,0,1.9278640011000001,3.0637449091,-1.0855,3.2503604597,0.0855,-1.0855,1.0888620206,2.9782449091,0,2.9782449091
2019-09-03 21:00:00,2.0375204756,-1.065,2.2990682218,0.0745,-1.065,1.0676025712,1.9630204756,0,1.9630204756,3.0966830544,-1.065,3.2747016566,0.0745,-1.065,1.0676025712,3.0221830544,0,3.0221830544
2019-09-03 21:30:00,1.9402403569,-1.08,2.2205703417000002,0.0645,-1.08,1.0819243273,1.8757403569000002,0,1.8757403569000002,3.0083489782,-1.08,3.1963359608,0.0645,-1.08,1.0819243273,2.9438489782,0,2.9438489782
2019-09-03 22:00:00,1.9317526994,-1.075,2.2107223914,0.059500000000000004,-1.075,1.0766453687,1.8722526994000002,0,1.8722526994000002,3.0094639835,-1.075,3.1956999966,0.059500000000000004,-1.075,1.0766453687,2.9499639835,0,2.9499639835
2019-09-03 22:30:00,1.8320333448000001,-1.104,2.138962874,0.07350000000000001,-1.104,1.106443966,1.7585333448,0,1.7585333448,2.9836831066,-1.104,3.181380342,0.07350000000000001,-1.104,1.106443966,2.9101831066,0,2.9101831066
2019-09-03 23:00:00,1.7685763782000001,-1.074,2.0691395326,0.0855,-1.074,1.077397907,1.6830763782,0,1.6830763782,2.8637988692,-1.074,3.058565017,0.0855,-1.074,1.077397907,2.7782988692,0,2.7782988692
2019-09-03 23:30:00,1.684787251,-1.0485,1.9844042761,0.085,-1.0485,1.0519397559,1.599787251,0,1.599787251,3.0531981484,-1.0485,3.2282148602,0.085,-1.0485,1.0519397559,2.9681981484,0,2.9681981484
2019-09-04 00:00:00,1.5946253041,-1.0835,1.9279009597,0.08750000000000001,-1.0835,1.0870273686,1.5071253041000001,0,1.5071253041000001,3.2709040756,-1.0835,3.4456908918,0.08750000000000001,-1.0835,1.0870273686,3.1834040756,0,3.1834040756
2019-09-04 00:30:00,1.6288648364,-1.0695000000000001,1.9485971634,0.0995,-1.0695000000000001,1.0741184758,1.5293648364,0,1.5293648364,3.2767940932,-1.0695000000000001,3.4469130797,0.0995,-1.0695000000000001,1.0741184758,3.1772940932,0,3.1772940932
2019-09-04 01:00:00,1.5880649191,-1.1,1.9318256099000002,0.1245,-1.1,1.1070231479000001,1.4635649191,0,1.4635649191,3.3276491084,-1.1,3.5047465798,0.1245,-1.1,1.1070231479000001,3.2031491084,0,3.2031491084
2019-09-04 01:30:00,1.5733798920000002,-1.1275,1.9356602322,0.1085,-1.1275,1.1327084797,1.464879892,0,1.464879892,3.345642684,-1.1275,3.5305213805999998,0.1085,-1.1275,1.1327084797,3.237142684,0,3.237142684
2019-09-04 02:00:00,1.607795265,-1.113,1.9554474205,0.108,-1.113,1.1182276155,1.499795265,0,1.499795265,3.3539234888,-1.113,3.5337758515,0.108,-1.113,1.1182276155,3.2459234888,0,3.2459234888
2019-09-04 02:30:00,1.5885947909,-1.11,1.9379714677000002,0.112,-1.11,1.1156361414,1.4765947909000001,0,1.4765947909000001,3.3470131275,-1.11,3.5262723768,0.112,-1.11,1.1156361414,3.2350131275,0,3.2350131275
2019-09-04 03:00:00,1.5665047757,-1.0955,1.9115589089,0.1075,-1.0955,1.1007617817,1.4590047757,0,1.4590047757,3.3243021721,-1.0955,3.5001578795,0.1075,-1.0955,1.1007617817,3.2168021721,0,3.2168021721
2019-09-04 03:30:00,1.5557887918,-1.102,1.9065368511,0.10300000000000001,-1.102,1.1068030538,1.4527887918,0,1.4527887918,3.3433601416,-1.102,3.5202927486,0.10300000000000001,-1.102,1.1068030538,3.2403601416,0,3.2403601416
2019-09-04 04:00:00,1.5760932919,-1.111,1.9283130101000001,0.135,-1.111,1.1191720154,1.4410932919000001,0,1.4410932919000001,3.3367998408,-1.111,3.5168955313,0.135,-1.111,1.1191720154,3.2017998408,0,3.2017998408
2019-09-04 04:30:00,1.5374356041000001,-1.081,1.8794332222,0.1295,-1.081,1.0887291904,1.4079356041,0,1.4079356041,2.7649578515,-1.081,2.9687628603,0.1295,-1.081,1.0887291904,2.6354578515,0,2.6354578515
2019-09-04 05:00:00,1.5412252835,-1.096,1.891187821,0.12,-1.096,1.1025497721,1.4212252835,0,1.4212252835,2.7631689417,-1.096,2.9725945906,0.12,-1.096,1.1025497721,2.6431689417,0,2.6431689417
2019-09-04 05:30:00,1.5251488260000001,-1.094,1.8769429777000002,0.131,-1.094,1.1018153203,1.394148826,0,1.394148826,2.7593541915,-1.094,2.9683112293000002,0.131,-1.094,1.1018153203,2.6283541915,0,2.6283541915
2019-09-04 06:00:00,1.5046747637,-1.0515,1.8356738258,0.111,-1.0515,1.0573425415,1.3936747637,0,1.3936747637,2.6993801909,-1.0515,2.8969476463,0.111,-1.0515,1.0573425415,2.5883801909,0,2.5883801909
2019-09-04 06:30:00,1.5259642756,-1.023,1.8371434267,0.131,-1.023,1.0313534797,1.3949642756,0,1.3949642756,2.6827092112,-1.023,2.8711422312,0.131,-1.023,1.0313534797,2.5517092112,0,2.5517092112
2019-09-04 07:00:00,1.5788250422,-1.0355,1.8881071907,0.14150000000000001,-1.0355,1.0451231985,1.4373250422,0,1.4373250422,2.7617014284,-1.0355,2.9494499537000003,0.14150000000000001,-1.0355,1.0451231985,2.6202014284,0,2.6202014284
2019-09-04 07:30:00,1.7603888625000002,-0.9505,2.0006047079,0.125,-0.9505,0.9586841242,1.6353888625000002,0,1.6353888625000002,2.8591842279,-0.9505,3.0130357945,0.125,-0.9505,0.9586841242,2.7341842279,0,2.7341842279
2019-09-04 08:00:00,1.637895064,-0.916,1.8766342853,0.1155,-0.916,0.9232530801000001,1.522395064,0,1.522395064,2.7946611306999998,-0.916,2.9409499886,0.1155,-0.916,0.9232530801000001,2.6791611307,0,2.6791611307
2019-09-04 08:30:00,1.7193694813,-0.9195000000000001,1.9497978519,0.122,-0.9195000000000001,0.9275582192,1.5973694813,0,1.5973694813,2.8964675728,-0.9195000000000001,3.0389150449,0.122,-0.9195000000000001,0.9275582192,2.7744675728,0,2.7744675728
2019-09-04 09:00:00,1.6697751621,-0.9285,1.9105657125,0.146,-0.9285,0.9399086392,1.5237751621,0,1.5237751621,2.9204675728,-0.9285,3.0645135166,0.146,-0.9285,0.9399086392,2.7744675728,0,2.7744675728
2019-09-04 09:30:00,1.6022137245999999,-0.9,1.8376857238,0.1865,-0.9,0.9191203675,1.4157137246,0,1.4157137246,2.9038881848,-0.9,3.0401589745,0.1865,-0.9,0.9191203675,2.7173881848,0,2.7173881848
2019-09-04 10:00:00,1.5410108582,-0.888,1.7785551622,0.2185,-0.888,0.9144868780000001,1.3225108582,0,1.3225108582,2.8874196875,-0.888,3.0208833892999998,0.2185,-0.888,0.9144868780000001,2.6689196875,0,2.6689196875
2019-09-04 10:30:00,1.6139661836,-0.9345,1.8649871559000002,0.225,-0.9345,0.9612051030000001,1.3889661836,0,1.3889661836,2.9606692883,-0.9345,3.1046502033,0.225,-0.9345,0.9612051030000001,2.7356692883,0,2.7356692883
2019-09-04 11:00:00,1.6659976536,-0.974,1.9298249096000002,0.2555,-0.974,1.0069539463,1.4104976536,0,1.4104976536,3.0367301919,-0.974,3.1891074392,0.2555,-0.974,1.0069539463,2.7812301918999998,0,2.7812301918999998
2019-09-04 11:30:00,1.6631109465,-0.9895,1.9352127197,0.28850000000000003,-0.9895,1.0307000049,1.3746109465,0,1.3746109465,3.0467780939,-0.9895,3.2034305055,0.28850000000000003,-0.9895,1.0307000049,2.7582780939,0,2.7582780939
2019-09-04 12:00:00,1.8105090235999999,-1.016,2.0761018579,0.268,-1.016,1.0507521116,1.5425090236,0,1.5425090236,2.5578317893999998,-1.016,2.7522280906,0.268,-1.016,1.0507521116,2.2898317894,0,2.2898317894
2019-09-04 12:30:00,1.7883573118,-1.0095,2.0536095356,0.28,-1.0095,1.0476116886,1.5083573118,0,1.5083573118,2.5269779079,-1.0095,2.7211592377000002,0.28,-1.0095,1.0476116886,2.2469779079,0,2.2469779079
2019-09-04 13:00:00,1.769600342,-0.9695,2.0177749182,0.2185,-0.9695,0.9938171361,1.551100342,0,1.551100342,2.4675076983,-0.9695,2.6511364527,0.2185,-0.9695,0.9938171361,2.2490076983,0,2.2490076983
2019-09-04 13:30:00,1.7154179822,-0.878,1.9270554880000001,0.2185,-0.878,0.9047796693,1.4969179822,0,1.4969179822,2.380480459,-0.878,2.5372369254000002,0.2185,-0.878,0.9047796693,2.161980459,0,2.161980459
2019-09-04 14:00:00,1.7215527104000001,-0.9085000000000001,1.9465651761,0.263,-0.9085000000000001,0.9458019084,1.4585527104,0,1.4585527104,2.4111174708,-0.9085000000000001,2.5765984763,0.263,-0.9085000000000001,0.9458019084,2.1481174708,0,2.1481174708
2019-09-04 14:30:00,1.9104682859,-1.0325,2.1716227392,0.294,-1.0325,1.0735419181,1.6164682859,0,1.6164682859,2.623023769,-1.0325,2.8189199958,0.294,-1.0325,1.0735419181,2.329023769,0,2.329023769
2019-09-04 15:00:00,2.1207696661,-1.0925,2.3856278474,0.2325,-1.0925,1.116965756,1.8882696661,0,1.8882696661,2.8017895269,-1.0925,3.0072546954,0.2325,-1.0925,1.116965756,2.5692895269,0,2.5692895269
2019-09-04 15:30:00,2.0583475877,-1.0755,2.3223899418,0.2185,-1.0755,1.0974709563,1.8398475877,0,1.8398475877,2.7412171056,-1.0755,2.9446513325,0.2185,-1.0755,1.0974709563,2.5227171056,0,2.5227171056
2019-09-04 16:00:00,1.9661444629,-1.028,2.2186725871,0.2225,-1.028,1.0518033324,1.7436444629,0,1.7436444629,2.651107857,-1.028,2.8434410262,0.2225,-1.028,1.0518033324,2.4286078570000003,0,2.4286078570000003
2019-09-04 16:30:00,1.8670666223999999,-0.9785,2.1079373858,0.249,-0.9785,1.009684728,1.6180666224,0,1.6180666224,2.5222293896,-0.9785,2.7053841398,0.249,-0.9785,1.009684728,2.2732293896,0,2.2732293896
2019-09-04 17:00:00,1.9637363093,-0.965,2.1880322878,0.2295,-0.965,0.9919149409,1.7342363093,0,1.7342363093,2.5803999171000003,-0.965,2.7549389707,0.2295,-0.965,0.9919149409,2.3508999171,0,2.3508999171
2019-09-04 17:30:00,2.0222901106,-0.9570000000000001,2.2372988829000002,0.24050000000000002,-0.9570000000000001,0.9867569356,1.7817901106,0,1.7817901106,2.6186307003,-0.9570000000000001,2.7880236270000003,0.24050000000000002,-0.9570000000000001,0.9867569356,2.3781307003,0,2.3781307003
2019-09-04 18:00:00,2.0587781708,-0.9695,2.2756312985,0.20850000000000002,-0.9695,0.9916665266,1.8502781708,0,1.8502781708,2.6392999405,-0.9695,2.8117315708,0.20850000000000002,-0.9695,0.9916665266,2.4307999405,0,2.4307999405
2019-09-04 18:30:00,2.060651513,-0.9995,2.2902586989,0.20700000000000002,-0.9995,1.0207101694,1.853651513,0,1.853651513,2.6400117694,-0.9995,2.8228819303,0.20700000000000002,-0.9995,1.0207101694,2.4330117694,0,2.4330117694
2019-09-04 19:00:00,2.0733170914,-0.994,2.2992780958,0.20750000000000002,-0.994,1.0154271269,1.8658170914,0,1.8658170914,2.6079062593,-0.994,2.7909158098,0.20750000000000002,-0.994,1.0154271269,2.4004062593,0,2.4004062593
2019-09-04 19:30:00,1.9618845214,-0.992,2.1984209959,0.21,-0.992,1.0139842208,1.7518845214,0,1.7518845214,2.5132066857,-0.992,2.701901524,0.21,-0.992,1.0139842208,2.3032066857,0,2.3032066857
2019-09-04 20:00:00,1.9039868742000001,-1.007,2.1538837056,0.2205,-1.007,1.0308585014,1.6834868742,0,1.6834868742,2.4759841826,-1.007,2.6729284825,0.2205,-1.007,1.0308585014,2.2554841826,0,2.2554841826
2019-09-04 20:30:00,1.9773012107,-0.9855,2.2092827632,0.2275,-0.9855,1.0114180639,1.7498012107,0,1.7498012107,2.5193039024,-0.9855,2.7051991429,0.2275,-0.9855,1.0114180639,2.2918039024,0,2.2918039024
2019-09-04 21:00:00,1.9512735549,-1.0095,2.1969430434,0.231,-1.0095,1.0355922219,1.7202735549,0,1.7202735549,2.5037430297,-1.0095,2.6995961566,0.231,-1.0095,1.0355922219,2.2727430297,0,2.2727430297
2019-09-04 21:30:00,2.0084731041,-1.049,2.2659137693,0.2315,-1.049,1.0742407784,1.7769731041,0,1.7769731041,2.5541645445,-1.049,2.761187701,0.2315,-1.049,1.0742407784,2.3226645445000003,0,2.3226645445000003
2019-09-04 22:00:00,1.9757241793,-1.0465,2.2357657039,0.2295,-1.0465,1.0713694507,1.7462241793,0,1.7462241793,2.5322456138,-1.0465,2.7399689959,0.2295,-1.0465,1.0713694507,2.3027456138,0,2.3027456138
2019-09-04 22:30:00,2.0453862657,-1.032,2.290988646,0.227,-1.032,1.056670715,1.8183862657,0,1.8183862657,2.5919040675,-1.032,2.7898011928,0.227,-1.032,1.056670715,2.3649040675,0,2.3649040675
2019-09-04 23:00:00,2.0038363994,-1.0245,2.250546726,0.2215,-1.0245,1.0481710261,1.7823363994,0,1.7823363994,2.5474363885,-1.0245,2.7457298489,0.2215,-1.0245,1.0481710261,2.3259363885,0,2.3259363885
2019-09-04 23:30:00,1.7777792601,-1.069,2.0744300657,0.2205,-1.069,1.0915041228,1.5572792601,0,1.5572792601,2.3993922031,-1.069,2.6267554025,0.2205,-1.069,1.0915041228,2.1788922031,0,2.1788922031
2019-09-05 00:00:00,1.7548601112000002,-1.049,2.0444889361,0.214,-1.049,1.0706059032,1.5408601112,0,1.5408601112,2.3692081404,-1.049,2.591051565,0.214,-1.049,1.0706059032,2.1552081404,0,2.1552081404
2019-09-05 00:30:00,1.8077362304,-1.0515,2.0913064168,0.183,-1.0515,1.0673056029,1.6247362304,0,1.6247362304,2.4000683350000003,-1.0515,2.6203015595,0.183,-1.0515,1.0673056029,2.217068335,0,2.217068335
2019-09-05 01:00:00,1.7120046232,-1.0575,2.0122788275,0.20450000000000002,-1.0575,1.077091686,1.5075046232,0,1.5075046232,2.3404860137,-1.0575,2.5683031422,0.20450000000000002,-1.0575,1.077091686,2.1359860137,0,2.1359860137
2019-09-05 01:30:00,1.7083518123,-1.0645,2.012865163,0.1995,-1.0645,1.0830330097,1.5088518123,0,1.5088518123,2.3480799283,-1.0645,2.5781077557,0.1995,-1.0645,1.0830330097,2.1485799283,0,2.1485799283
2019-09-05 02:00:00,1.7760538332,-1.0255,2.0508577397,0.218,-1.0255,1.0484151134,1.5580538332,0,1.5580538332,2.3792476283,-1.0255,2.5908434007,0.218,-1.0255,1.0484151134,2.1612476283,0,2.1612476283
2019-09-05 02:30:00,1.9415828552,-1.0725,2.2181073539,0.2195,-1.0725,1.0947312456,1.7220828552,0,1.7220828552,2.4988566925,-1.0725,2.7192905361,0.2195,-1.0725,1.0947312456,2.2793566925,0,2.2793566925
2019-09-05 03:00:00,1.8382624724,-1.082,2.1330571763,0.2165,-1.082,1.1034474387,1.6217624724,0,1.6217624724,2.4407857907,-1.082,2.669861284,0.2165,-1.082,1.1034474387,2.2242857907,0,2.2242857907
2019-09-05 03:30:00,1.828256589,-1.0405,2.1036069988,0.2185,-1.0405,1.0631944789,1.609756589,0,1.609756589,2.4202552738,-1.0405,2.6344403277,0.2185,-1.0405,1.0631944789,2.2017552738,0,2.2017552738
2019-09-05 04:00:00,1.8786745433,-1.092,2.1729891946,0.198,-1.092,1.1098053883,1.6806745432999999,0,1.6806745432999999,2.4586754853,-1.092,2.6902693438,0.198,-1.092,1.1098053883,2.2606754853,0,2.2606754853
2019-09-05 04:30:00,1.7796982693999999,-1.138,2.1124322309,0.1855,-1.138,1.1530196226,1.5941982694,0,1.5941982694,2.4142253833,-1.138,2.6689938556,0.1855,-1.138,1.1530196226,2.2287253833,0,2.2287253833
2019-09-05 05:00:00,1.6926065192,-1.1219999999999999,2.0307143642,0.2025,-1.1219999999999999,1.1401272955,1.4901065192,0,1.4901065192,2.3495990249,-1.1219999999999999,2.6037472185,0.2025,-1.1219999999999999,1.1401272955,2.1470990249,0,2.1470990249
2019-09-05 05:30:00,1.671563614,-1.074,1.9868570446,0.195,-1.074,1.0915589769,1.476563614,0,1.476563614,2.3124892699,-1.074,2.5497220679,0.195,-1.074,1.0915589769,2.1174892699,0,2.1174892699
2019-09-05 06:00:00,1.6531322069,-1.0715,1.9700148079000002,0.1845,-1.0715,1.0872683661,1.4686322069,0,1.4686322069,2.2821507064,-1.0715,2.521175142,0.1845,-1.0715,1.0872683661,2.0976507064,0,2.0976507064
2019-09-05 06:30:00,1.6511197287,-1.017,1.9391970912,0.1665,-1.017,1.0305393006,1.4846197287,0,1.4846197287,2.2509460706,-1.017,2.4700298,0.1665,-1.017,1.0305393006,2.0844460706,0,2.0844460706
2019-09-05 07:00:00,1.6412406716999999,-0.997,1.9203332894,0.162,-0.997,1.0100757397,1.4792406717,0,1.4792406717,2.240786941,-0.997,2.4525772394,0.162,-0.997,1.0100757397,2.078786941,0,2.078786941
2019-09-05 07:30:00,1.7199221917,-1.018,1.9986136059000001,0.15,-1.018,1.0289917395,1.5699221917,0,1.5699221917,2.7039130727,-1.018,2.8891988344,0.15,-1.018,1.0289917395,2.5539130727,0,2.5539130727
2019-09-05 08:00:00,1.7204960979,-0.9995,1.9897505052,0.131,-0.9995,1.0080482379,1.5894960979000001,0,1.5894960979000001,2.86866565,-0.9995,3.0378023079,0.131,-0.9995,1.0080482379,2.7376656500000003,0,2.7376656500000003
2019-09-05 08:30:00,1.8381275402,-0.983,2.0844668033,0.112,-0.983,0.9893598941,1.7261275402,0,1.7261275402,2.7500692645,-0.983,2.9204742696,0.112,-0.983,0.9893598941,2.6380692645,0,2.6380692645
2019-09-05 09:00:00,1.900153933,-0.883,2.0952980621,0.129,-0.883,0.8923732403,1.771153933,0,1.771153933,2.4362693841,-0.883,2.5913505189,0.129,-0.883,0.8923732403,2.3072693841,0,2.3072693841
2019-09-05 09:30:00,1.6649583381,-0.838,1.8639555433,0.166,-0.838,0.8542833254000001,1.4989583381,0,1.4989583381,2.0598053004,-0.838,2.2237450114,0.166,-0.838,0.8542833254000001,1.8938053004,0,1.8938053004
2019-09-05 10:00:00,1.7968718191000002,-0.8295,1.9790953954,0.1985,-0.8295,0.8529199845000001,1.5983718191,0,1.5983718191,1.7863748983,-0.8295,1.9695698839,0.1985,-0.8295,0.8529199845000001,1.5878748983,0,1.5878748983
2019-09-05 10:30:00,1.8000538332,-0.861,1.9953733491,0.242,-0.861,0.8943629017,1.5580538332,0,1.5580538332,1.7900377297999999,-0.861,1.9863423859,0.242,-0.861,0.8943629017,1.5480377297999999,0,1.5480377297999999
2019-09-05 11:00:00,1.6148104928,-0.906,1.8516071202000002,0.27,-0.906,0.9453761156,1.3448104928,0,1.3448104928,1.9151933093,-0.906,2.1186791668,0.27,-0.906,0.9453761156,1.6451933093000002,0,1.6451933093000002
2019-09-05 11:30:00,1.6642879781,-0.9265,1.9047983420999999,0.231,-0.9265,0.9548629483000001,1.4332879781,0,1.4332879781,2.2946763566,-0.9265,2.4746599425999998,0.231,-0.9265,0.9548629483000001,2.0636763566,0,2.0636763566
2019-09-05 12:00:00,1.5828028268,-0.9410000000000001,1.8413977812,0.23450000000000001,-0.9410000000000001,0.9697789697,1.3483028268,0,1.3483028268,2.2534844228,-0.9410000000000001,2.442063276,0.23450000000000001,-0.9410000000000001,0.9697789697,2.0189844228,0,2.0189844228
2019-09-05 12:30:00,1.6464927159,-0.923,1.8875558968,0.233,-0.923,0.9519548309,1.4134927159,0,1.4134927159,2.2652533176,-0.923,2.4460788199,0.233,-0.923,0.9519548309,2.0322533176,0,2.0322533176
2019-09-05 13:00:00,1.790651122,-1.0105,2.0560986579,0.213,-1.0105,1.0327048223,1.577651122,0,1.577651122,2.3840376991,-1.0105,2.5893524288,0.213,-1.0105,1.0327048223,2.1710376991,0,2.1710376991
2019-09-05 13:30:00,1.6826447001,-0.9580000000000001,1.9362482243999999,0.262,-0.9580000000000001,0.9931807489000001,1.4206447001,0,1.4206447001,2.3103373146,-0.9580000000000001,2.5010842664,0.262,-0.9580000000000001,0.9931807489000001,2.0483373146,0,2.0483373146
2019-09-05 14:00:00,1.8454093634,-0.9615,2.0808695222,0.2515,-0.9615,0.9938483285,1.5939093634,0,1.5939093634,2.4261926727,-0.9615,2.6097687896,0.2515,-0.9615,0.9938483285,2.1746926727,0,2.1746926727
2019-09-05 14:30:00,1.945235227,-1.038,2.2048546638,0.21150000000000002,-1.038,1.0593282069,1.733735227,0,1.733735227,2.5623391222,-1.038,2.7646022819000002,0.21150000000000002,-1.038,1.0593282069,2.3508391222,0,2.3508391222
2019-09-05 15:00:00,2.0190918995,-1.1235,2.3106242335,0.192,-1.1235,1.1397878092,1.8270918995,0,1.8270918995,2.6626743482,-1.1235,2.8899977395,0.192,-1.1235,1.1397878092,2.4706743482,0,2.4706743482
2019-09-05 15:30:00,1.9483890351,-1.045,2.210937546,0.126,-1.045,1.0525687626,1.8223890351,0,1.8223890351,2.5649804165,-1.045,2.7696840139,0.126,-1.045,1.0525687626,2.4389804165,0,2.4389804165
2019-09-05 16:00:00,1.8694582823,-0.964,2.1033711677,0.158,-0.964,0.9768623240000001,1.7114582823000002,0,1.7114582823000002,2.4639312016,-0.964,2.6457991168,0.158,-0.964,0.9768623240000001,2.3059312016,0,2.3059312016
2019-09-05 16:30:00,1.9830715653,-1.0005,2.2211648032,0.1005,-1.0005,1.0055349323,1.8825715653000001,0,1.8825715653000001,2.6083928291,-1.0005,2.7936917155,0.1005,-1.0005,1.0055349323,2.5078928291,0,2.5078928291
2019-09-05 17:00:00,1.9358697663000002,-1.0265,2.1911855243,0.114,-1.0265,1.0328108491,1.8218697663,0,1.8218697663,3.0649827758,-1.0265,3.2323090301,0.114,-1.0265,1.0328108491,2.9509827758,0,2.9509827758
2019-09-05 17:30:00,1.9475335743,-1.026,2.2012639603,0.124,-1.026,1.033466013,1.8235335743,0,1.8235335743,3.1759954593,-1.026,3.3376074002,0.124,-1.026,1.033466013,3.0519954593,0,3.0519954593
2019-09-05 18:00:00,1.9025249983,-1.038,2.167266797,0.074,-1.038,1.0406344219,1.8285249983,0,1.8285249983,3.5231690855,-1.038,3.6728959154,0.074,-1.038,1.0406344219,3.4491690855,0,3.4491690855
2019-09-05 18:30:00,1.8871889290000001,-1.05,2.1596254429,0.0415,-1.05,1.050819799,1.845688929,0,1.845688929,3.504302577,-1.05,3.6582286084,0.0415,-1.05,1.050819799,3.462802577,0,3.462802577
2019-09-05 19:00:00,1.8087665042,-1.062,2.0974938061,0.0115,-1.062,1.0620622628,1.7972665042,0,1.7972665042,3.4203304882,-1.062,3.5814109857,0.0115,-1.062,1.0620622628,3.4088304882,0,3.4088304882
2019-09-05 19:30:00,1.8600136399,-1.0315,2.1268857493,0.0025,-1.0315,1.0315030296,1.8575136399,0,1.8575136399,3.1845300397,-1.0315,3.3474204731,0.0025,-1.0315,1.0315030296,3.1820300397,0,3.1820300397
2019-09-05 20:00:00,1.8906085852999999,-1.0405,2.1580178574,0.0025,-1.0405,1.0405030034,1.8881085853,0,1.8881085853,2.9188332726,-1.0405,3.0987461857,0.0025,-1.0405,1.0405030034,2.9163332726,0,2.9163332726
2019-09-05 20:30:00,1.8936804701,-1.041,2.1609504212,0.0155,-1.041,1.0411153875,1.8781804701,0,1.8781804701,2.9266468197,-1.041,3.1062747153,0.0155,-1.041,1.0411153875,2.9111468197,0,2.9111468197
2019-09-05 21:00:00,1.8593688516,-1.044,2.1324137793,0.026000000000000002,-1.044,1.0443237046,1.8333688516,0,1.8333688516,2.9222766439,-1.044,3.1031656068,0.026000000000000002,-1.044,1.0443237046,2.8962766439000003,0,2.8962766439000003
2019-09-05 21:30:00,1.8379337735,-1.0615,2.1224473623,0.033,-1.0615,1.0620128295,1.8049337735000002,0,1.8049337735000002,2.9201539323,-1.0615,3.1071017425,0.033,-1.0615,1.0620128295,2.8871539323,0,2.8871539323
2019-09-05 22:00:00,1.8530550077,-1.074,2.1417957096,0.028,-1.074,1.0743649287,1.8250550077,0,1.8250550077,2.898344206,-1.074,3.0909343468,0.028,-1.074,1.0743649287,2.870344206,0,2.870344206
2019-09-05 22:30:00,1.9305909559,-1.079,2.2116560399,0.03,-1.079,1.0794169723,1.9005909559,0,1.9005909559,2.4565988513,-1.079,2.6831173877000003,0.03,-1.079,1.0794169723,2.4265988513,0,2.4265988513
2019-09-05 23:00:00,1.8271234845,-1.0705,2.1176285032,0.0395,-1.0705,1.0712285004,1.7876234845,0,1.7876234845,2.3614658352,-1.0705,2.5927767241,0.0395,-1.0705,1.0712285004,2.3219658352,0,2.3219658352
2019-09-05 23:30:00,1.7600848878000002,-1.056,2.0525678581,0.0325,-1.056,1.0565,1.7275848878,0,1.7275848878,2.2969104797,-1.056,2.5280296184,0.0325,-1.056,1.0565,2.2644104797,0,2.2644104797
2019-09-06 00:00:00,1.728441399,-1.0645,2.0299433292,0.026000000000000002,-1.0645,1.0648174726,1.702441399,0,1.702441399,2.2796599867,-1.0645,2.5159510935,0.026000000000000002,-1.0645,1.0648174726,2.2536599867,0,2.2536599867
2019-09-06 00:30:00,1.7169276783,-1.064,2.0198853068,0.027,-1.064,1.0643425201,1.6899276783000001,0,1.6899276783000001,2.2685259316,-1.064,2.5056547851,0.027,-1.064,1.0643425201,2.2415259316,0,2.2415259316
2019-09-06 01:00:00,1.7441020837,-1.0465,2.0339750068,0.028,-1.0465,1.0468745149,1.7161020837,0,1.7161020837,2.2956388492,-1.0465,2.5229189396000002,0.028,-1.0465,1.0468745149,2.2676388492,0,2.2676388492
2019-09-06 01:30:00,1.6760957902,-1.0315,1.9680674145000001,0.021,-1.0315,1.0317137442,1.6550957901999999,0,1.6550957901999999,2.4798702487,-1.0315,2.6858422702,0.021,-1.0315,1.0317137442,2.4588702487000003,0,2.4588702487000003
2019-09-06 02:00:00,1.6752456622,-1.0625,1.9837727387,0.0335,-1.0625,1.0630279865,1.6417456622,0,1.6417456622,2.7998951767999998,-1.0625,2.9947152203,0.0335,-1.0625,1.0630279865,2.7663951768,0,2.7663951768
2019-09-06 02:30:00,1.6435825573,-1.051,1.9508881625,0.025500000000000002,-1.051,1.0513093027,1.6180825573000002,0,1.6180825573000002,2.781913368,-1.051,2.9738263208999998,0.025500000000000002,-1.051,1.0513093027,2.756413368,0,2.756413368
2019-09-06 03:00:00,1.5613628441,-1.057,1.8854980591000001,0.031,-1.057,1.0574544907,1.5303628441,0,1.5303628441,2.7217542663,-1.057,2.9197937061,0.031,-1.057,1.0574544907,2.6907542663,0,2.6907542663
2019-09-06 03:30:00,1.5389689325,-1.088,1.8847199726000001,0.10200000000000001,-1.088,1.0927707902,1.4369689325000001,0,1.4369689325000001,2.7469293981,-1.088,2.9545499011,0.10200000000000001,-1.088,1.0927707902,2.6449293981,0,2.6449293981
2019-09-06 04:00:00,1.5554069654,-1.0955,1.9024749875,0.112,-1.0955,1.1012103568,1.4434069654,0,1.4434069654,2.6264217947,-1.0955,2.8457357034,0.112,-1.0955,1.1012103568,2.5144217947,0,2.5144217947
2019-09-06 04:30:00,1.6554464311000001,-1.056,1.9635780826,0.0655,-1.056,1.0580294183,1.5899464311,0,1.5899464311,2.2298253094,-1.056,2.4672366953,0.0655,-1.056,1.0580294183,2.1643253094,0,2.1643253094
2019-09-06 05:00:00,1.6701912383000002,-1.0605,1.9784334769,0.041,-1.0605,1.0612922548000001,1.6291912383,0,1.6291912383,2.2332192948,-1.0605,2.472231516,0.041,-1.0605,1.0612922548000001,2.1922192948,0,2.1922192948
2019-09-06 05:30:00,1.6423203434,-1.072,1.9612241357,0.0645,-1.072,1.0739386621,1.5778203434,0,1.5778203434,2.2290432014,-1.072,2.4734222433,0.0645,-1.072,1.0739386621,2.1645432014,0,2.1645432014
2019-09-06 06:00:00,1.6017177787999999,-1.0655000000000001,1.9237437701000002,0.0585,-1.0655000000000001,1.0671047278,1.5432177787999999,0,1.5432177787999999,2.192690743,-1.0655000000000001,2.4378644229,0.0585,-1.0655000000000001,1.0671047278,2.134190743,0,2.134190743
2019-09-06 06:30:00,1.7071446443,-1.0655000000000001,2.0123700173,0.074,-1.0655000000000001,1.0680665944,1.6331446443000002,0,1.6331446443000002,2.282438565,-1.0655000000000001,2.5188918304,0.074,-1.0655000000000001,1.0680665944,2.208438565,0,2.208438565
2019-09-06 07:00:00,1.7183650547,-1.041,2.0090941893,0.1,-1.041,1.0457920443,1.6183650547,0,1.6183650547,2.2717682781,-1.041,2.4989221896,0.1,-1.041,1.0457920443,2.1717682781,0,2.1717682781
2019-09-06 07:30:00,1.6803883269000002,-1.061,1.987316263,0.10350000000000001,-1.061,1.066036233,1.5768883269,0,1.5768883269,2.7852015296,-1.061,2.9804477114,0.10350000000000001,-1.061,1.066036233,2.6817015296,0,2.6817015296
2019-09-06 08:00:00,1.7478030296,-1.0425,2.0350974621,0.0915,-1.0425,1.0465077639,1.6563030296,0,1.6563030296,2.9016124856000003,-1.0425,3.0832063289,0.0915,-1.0425,1.0465077639,2.8101124856,0,2.8101124856
2019-09-06 08:30:00,1.7984756964000002,-1.082,2.0988660821,0.10200000000000001,-1.082,1.0867971292,1.6964756964,0,1.6964756964,3.0130842927,-1.082,3.2014685622,0.10200000000000001,-1.082,1.0867971292,2.9110842927,0,2.9110842927
2019-09-06 09:00:00,1.7682191581,-1.084,2.0740431507,0.11850000000000001,-1.084,1.0904578167,1.6497191581,0,1.6497191581,2.9970432149,-1.084,3.1870556995,0.11850000000000001,-1.084,1.0904578167,2.8785432149,0,2.8785432149
2019-09-06 09:30:00,1.7629751626,-1.0485,2.0512029822,0.129,-1.0485,1.0564058169,1.6339751626,0,1.6339751626,2.5438039317,-1.0485,2.751416125,0.129,-1.0485,1.0564058169,2.4148039317,0,2.4148039317
2019-09-06 10:00:00,1.8431402862000001,-1.0405,2.1165553063,0.15,-1.0405,1.0512565101,1.6931402862,0,1.6931402862,2.4498461607,-1.0405,2.6616510781000002,0.15,-1.0405,1.0512565101,2.2998461607,0,2.2998461607
2019-09-06 10:30:00,1.7899132535,-1.0405,2.070369461,0.181,-1.0405,1.0561255844,1.6089132535,0,1.6089132535,2.4199576467,-1.0405,2.6341669009,0.181,-1.0405,1.0561255844,2.2389576467,0,2.2389576467
2019-09-06 11:00:00,1.7691360036,-1.059,2.0618737108,0.178,-1.059,1.0738552044,1.5911360036,0,1.5911360036,2.40492024,-1.059,2.6277599511,0.178,-1.059,1.0738552044,2.22692024,0,2.22692024
2019-09-06 11:30:00,1.6268997514999999,-1.048,1.9352278423,0.221,-1.048,1.0710485517,1.4058997515,0,1.4058997515,2.3184165331,-1.048,2.5442797057,0.221,-1.048,1.0710485517,2.0974165331,0,2.0974165331
2019-09-06 12:00:00,1.6223467152,-1.0365,1.9251859947,0.233,-1.0365,1.0623658739,1.3893467152,0,1.3893467152,2.3247631193,-1.0365,2.5453596624,0.233,-1.0365,1.0623658739,2.0917631193,0,2.0917631193
2019-09-06 12:30:00,1.7114469487,-1.054,2.0099668301,0.21,-1.054,1.0747167069,1.5014469487,0,1.5014469487,2.3568397369,-1.054,2.5817841787,0.21,-1.054,1.0747167069,2.1468397369,0,2.1468397369
2019-09-06 13:00:00,1.7332217185,-1.048,2.0254287263,0.1885,-1.048,1.0648174726,1.5447217185,0,1.5447217185,2.3589744362,-1.048,2.5812912254000002,0.1885,-1.048,1.0648174726,2.1704744362,0,2.1704744362
2019-09-06 13:30:00,1.7578678643,-1.0755,2.0607764746,0.2215,-1.0755,1.0980721743,1.5363678643,0,1.5363678643,2.4037385253,-1.0755,2.6333740995,0.2215,-1.0755,1.0980721743,2.1822385253,0,2.1822385253
2019-09-06 14:00:00,1.8227384361999999,-1.095,2.126358485,0.1925,-1.095,1.1117919095,1.6302384362,0,1.6302384362,2.4442152401,-1.095,2.6782854851,0.1925,-1.095,1.1117919095,2.2517152401000002,0,2.2517152401000002
2019-09-06 14:30:00,1.8272356715,-1.1075,2.1366671358,0.211,-1.1075,1.127420618,1.6162356715000001,0,1.6162356715000001,2.470785904,-1.1075,2.7076445914000002,0.211,-1.1075,1.127420618,2.259785904,0,2.259785904
2019-09-06 15:00:00,1.8463858179,-1.119,2.1590047681,0.182,-1.119,1.133704106,1.6643858179,0,1.6643858179,2.4612827339,-1.119,2.7037147957,0.182,-1.119,1.133704106,2.2792827339,0,2.2792827339
2019-09-06 15:30:00,1.7528051539,-1.1085,2.0739089077,0.10200000000000001,-1.1085,1.1131829364,1.6508051539,0,1.6508051539,2.9001350078,-1.1085,3.1047633265,0.10200000000000001,-1.1085,1.1131829364,2.7981350078,0,2.7981350078
2019-09-06 16:00:00,1.6291159361,-1.109,1.9707612065000002,0.09,-1.109,1.1126459455,1.5391159361,0,1.5391159361,3.2328486256,-1.109,3.4177757732,0.09,-1.109,1.1126459455,3.1428486256,0,3.1428486256
2019-09-06 16:30:00,1.5931879600999999,-1.1045,1.9385995271,0.177,-1.1045,1.1185925308,1.4161879601,0,1.4161879601,3.3908687709,-1.1045,3.5662180628,0.177,-1.1045,1.1185925308,3.2138687709,0,3.2138687709
2019-09-06 17:00:00,1.7473238806,-1.0955,2.0623435683,0.1405,-1.0955,1.1044729512,1.6068238806,0,1.6068238806,3.1400728632,-1.0955,3.3256845665,0.1405,-1.0955,1.1044729512,2.9995728632,0,2.9995728632
2019-09-06 17:30:00,1.8541687078,-1.0935,2.1525993234,0.10250000000000001,-1.0935,1.0982934489,1.7516687078,0,1.7516687078,3.0299561565,-1.0935,3.2212383582,0.10250000000000001,-1.0935,1.0982934489,2.9274561565,0,2.9274561565
2019-09-06 18:00:00,1.8504547772,-1.076,2.1405510698,0.051000000000000004,-1.076,1.0772079651,1.7994547772,0,1.7994547772,2.9850334462,-1.076,3.1730428102,0.051000000000000004,-1.076,1.0772079651,2.9340334462,0,2.9340334462
2019-09-06 18:30:00,1.8785678559,-1.073,2.1634107768,0.027,-1.073,1.073339648,1.8515678559,0,1.8515678559,2.9939528039,-1.073,3.1804217318,0.027,-1.073,1.073339648,2.9669528039,0,2.9669528039
2019-09-06 19:00:00,1.8086815448,-1.0765,2.1047995582,0.006500000000000001,-1.0765,1.0765196236,1.8021815448,0,1.8021815448,2.9081361287,-1.0765,3.1009850037,0.006500000000000001,-1.0765,1.0765196236,2.9016361287,0,2.9016361287
2019-09-06 19:30:00,1.8095965853,-1.05,2.0921615142,0.0025,-1.05,1.0500029762,1.8070965853,0,1.8070965853,2.8783503955,-1.05,3.063886584,0.0025,-1.05,1.0500029762,2.8758503955,0,2.8758503955
2019-09-06 20:00:00,1.7769111435,-1.022,2.0498529732,0.007500000000000001,-1.022,1.0220275192,1.7694111435000002,0,1.7694111435000002,2.8377500011,-1.022,3.0161745753,0.007500000000000001,-1.022,1.0220275192,2.8302500011,0,2.8302500011
2019-09-06 20:30:00,1.8444921324,-1.0155,2.1055620334,0.0155,-1.0155,1.0156182846,1.8289921324,0,1.8289921324,2.8966527227,-1.0155,3.0695011395,0.0155,-1.0155,1.0156182846,2.8811527227,0,2.8811527227
2019-09-06 21:00:00,1.8708927409,-1.0255,2.1335158537,0.0095,-1.0255,1.025544002,1.8613927409,0,1.8613927409,2.9372509516000003,-1.0255,3.1111241381,0.0095,-1.0255,1.025544002,2.9277509516,0,2.9277509516
2019-09-06 21:30:00,1.8617970511,-1.0345,2.1299010563,0.0135,-1.0345,1.0345880823,1.8482970510999999,0,1.8482970510999999,2.9277413017000002,-1.0345,3.1051343577,0.0135,-1.0345,1.0345880823,2.9142413017,0,2.9142413017
2019-09-06 22:00:00,1.8200681422,-1.0525,2.1024757531,0.025500000000000002,-1.0525,1.052808862,1.7945681422000002,0,1.7945681422000002,2.9283250084,-1.0525,3.1117267883,0.025500000000000002,-1.0525,1.052808862,2.9028250084,0,2.9028250084
2019-09-06 22:30:00,1.8190890588,-1.0545,2.1026305558,0.029,-1.0545,1.0548986918,1.7900890588,0,1.7900890588,2.6072890897,-1.0545,2.8124591815,0.029,-1.0545,1.0548986918,2.5782890897,0,2.5782890897
2019-09-06 23:00:00,1.8776537842,-1.096,2.1741204505,0.066,-1.096,1.097985428,1.8116537842,0,1.8116537842,2.4338700313,-1.096,2.6692581983,0.066,-1.096,1.097985428,2.3678700313,0,2.3678700313
2019-09-06 23:30:00,1.8236342831,-1.0935,2.1263546855,0.07150000000000001,-1.0935,1.0958350697,1.7521342831000002,0,1.7521342831000002,2.3781517348,-1.0935,2.6175079606000002,0.07150000000000001,-1.0935,1.0958350697,2.3066517348,0,2.3066517348
2019-09-07 00:00:00,1.7753253947,-1.096,2.0863835354,0.07250000000000001,-1.096,1.0983953068,1.7028253947,0,1.7028253947,2.3467797052,-1.096,2.5900947829,0.07250000000000001,-1.096,1.0983953068,2.2742797052,0,2.2742797052
2019-09-07 00:30:00,1.7810011557,-1.108,2.0975292886,0.0805,-1.108,1.1109204517,1.7005011557,0,1.7005011557,2.3629826978,-1.108,2.6098565536000002,0.0805,-1.108,1.1109204517,2.2824826978,0,2.2824826978
2019-09-07 01:00:00,1.7645416547,-1.098,2.078271217,0.09050000000000001,-1.098,1.1017233092,1.6740416546999999,0,1.6740416546999999,2.3570253137,-1.098,2.6002254382,0.09050000000000001,-1.098,1.1017233092,2.2665253137,0,2.2665253137
2019-09-07 01:30:00,1.7900205968,-1.096,2.0989020313,0.08700000000000001,-1.096,1.0994475886,1.7030205968,0,1.7030205968,2.373135593,-1.096,2.6139985736,0.08700000000000001,-1.096,1.0994475886,2.286135593,0,2.286135593
2019-09-07 02:00:00,1.8675722121,-1.106,2.170498092,0.07200000000000001,-1.106,1.1083411027,1.7955722121000002,0,1.7955722121000002,2.4327478384,-1.106,2.6723581432,0.07200000000000001,-1.106,1.1083411027,2.3607478384,0,2.3607478384
2019-09-07 02:30:00,1.8416427992000002,-1.0755,2.1326857363,0.059000000000000004,-1.0755,1.0771171013,1.7826427992,0,1.7826427992,2.3922551692000003,-1.0755,2.6228963083,0.059000000000000004,-1.0755,1.0771171013,2.3332551692,0,2.3332551692
2019-09-07 03:00:00,1.7174555727,-1.0595,2.0179677635,0.0455,-1.0595,1.0604765438000001,1.6719555727,0,1.6719555727,2.2895180063,-1.0595,2.5227827792,0.0455,-1.0595,1.0604765438000001,2.2440180063,0,2.2440180063
2019-09-07 03:30:00,1.6664541767,-1.045,1.9670014039,0.065,-1.045,1.0470195796,1.6014541767,0,1.6014541767,2.2524786718,-1.045,2.4830797746,0.065,-1.045,1.0470195796,2.1874786718,0,2.1874786718
2019-09-07 04:00:00,1.7063952664,-1.0495,2.0033060314,0.061,-1.0495,1.0512712542,1.6453952664,0,1.6453952664,2.2836905719000002,-1.0495,2.5133031807,0.061,-1.0495,1.0512712542,2.2226905719,0,2.2226905719
2019-09-07 04:30:00,1.7123789412,-1.0635,2.0157564059,0.0655,-1.0635,1.0655151336,1.6468789412,0,1.6468789412,2.2901929958,-1.0635,2.5250774658,0.0655,-1.0635,1.0655151336,2.2246929958,0,2.2246929958
2019-09-07 05:00:00,1.6838084588000002,-1.0665,1.9931465516,0.063,-1.0665,1.0683591391,1.6208084588,0,1.6208084588,2.2765320068,-1.0665,2.5139650411,0.063,-1.0665,1.0683591391,2.2135320068,0,2.2135320068
2019-09-07 05:30:00,1.7054599103,-1.045,2.0001546205,0.0495,-1.045,1.0461717115,1.6559599103,0,1.6559599103,2.2953603887,-1.045,2.5220436781,0.0495,-1.045,1.0461717115,2.2458603887,0,2.2458603887
2019-09-07 06:00:00,1.5987005425,-1.031,1.9023155429,0.0505,-1.031,1.0322360437,1.5482005425,0,1.5482005425,2.1962963495,-1.031,2.4262478552,0.0505,-1.031,1.0322360437,2.1457963495,0,2.1457963495
2019-09-07 06:30:00,1.6004616899,-1.014,1.8946434021,0.0465,-1.014,1.0150656383,1.5539616899,0,1.5539616899,2.1787764805,-1.014,2.403177678,0.0465,-1.014,1.0150656383,2.1322764805,0,2.1322764805
2019-09-07 07:00:00,1.6408799213,-1.017,1.9304859275,0.053,-1.017,1.0183800862,1.5878799212999999,0,1.5878799212999999,2.211215327,-1.017,2.4338780212,0.053,-1.017,1.0183800862,2.158215327,0,2.158215327
2019-09-07 07:30:00,1.63229493,-0.995,1.9116515735,0.064,-0.995,0.9970561669,1.56829493,0,1.56829493,2.1926369221,-0.995,2.4078375511,0.064,-0.995,0.9970561669,2.1286369221,0,2.1286369221
2019-09-07 08:00:00,1.6202889595,-0.997,1.9024577032,0.063,-0.997,0.9989884884,1.5572889595000001,0,1.5572889595000001,2.1935773387,-0.997,2.4095208114,0.063,-0.997,0.9989884884,2.1305773387,0,2.1305773387
2019-09-07 08:30:00,1.5970218417000002,-0.968,1.8674856794,0.0565,-0.968,0.9696474875000001,1.5405218417,0,1.5405218417,2.1776213805,-0.968,2.3830776061,0.0565,-0.968,0.9696474875000001,2.1211213805,0,2.1211213805
2019-09-07 09:00:00,1.6307887358,-0.9435,1.8840552409,0.058,-0.9435,0.9452810429,1.5727887358000001,0,1.5727887358000001,2.2011108047,-0.9435,2.3948029198,0.058,-0.9435,0.9452810429,2.1431108047,0,2.1431108047
2019-09-07 09:30:00,1.6135224840000002,-0.9615,1.8782803455,0.0575,-0.9615,0.9632177843,1.556022484,0,1.556022484,2.2006108047,-0.9615,2.4014933195,0.0575,-0.9615,0.9632177843,2.1431108047,0,2.1431108047
2019-09-07 10:00:00,1.7212490336,-0.9695,1.9755071465,0.0665,-0.9695,0.9717780096,1.6547490336,0,1.6547490336,2.2783115608,-0.9695,2.4760116756,0.0665,-0.9695,0.9717780096,2.2118115608,0,2.2118115608
2019-09-07 10:30:00,1.717256091,-0.9915,1.9829374,0.061,-0.9915,0.9933746776000001,1.656256091,0,1.656256091,2.2748222985,-0.9915,2.4815093673,0.061,-0.9915,0.9933746776000001,2.2138222985000002,0,2.2138222985000002
2019-09-07 11:00:00,1.6490871186,-0.93,1.8932480885,0.0625,-0.93,0.9320977685,1.5865871186,0,1.5865871186,2.2129623212,-0.93,2.4004379256,0.0625,-0.93,0.9320977685,2.1504623212,0,2.1504623212
2019-09-07 11:30:00,1.6617468998,-0.989,1.9337848275,0.074,-0.989,0.9917645890000001,1.5877468998,0,1.5877468998,2.2710823739,-0.989,2.4770821846,0.074,-0.989,0.9917645890000001,2.1970823739,0,2.1970823739
2019-09-07 12:00:00,1.6028909669,-1.0105,1.8948270902000002,0.116,-1.0105,1.0171362986,1.4868909668999999,0,1.4868909668999999,2.2583208163,-1.0105,2.4740903701,0.116,-1.0105,1.0171362986,2.1423208163,0,2.1423208163
