Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-07 12:30:00,1.6065509307,-1.008,1.8965942879000002,0.1385,-1.008,1.0174705155,1.4680509307,0,1.4680509307,2.1283783482,-1.008,2.3550070898,0.1385,-1.008,1.0174705155,1.9898783482,0,1.9898783482
2019-09-07 13:00:00,1.9138823849,-1.065,2.1902444574,0.1305,-1.065,1.0729656332,1.7833823849,0,1.7833823849,1.9056927291,-1.065,2.1830917932,0.1305,-1.065,1.0729656332,1.7751927291,0,1.7751927291
2019-09-07 13:30:00,2.0253024663,-1.0935,2.3016499148,0.1825,-1.0935,1.1086245983,1.8428024663,0,1.8428024663,2.017360667,-1.0935,2.2946647491,0.1825,-1.0935,1.1086245983,1.834860667,0,1.834860667
2019-09-07 14:00:00,2.0359088508,-1.099,2.3135958698,0.17850000000000002,-1.099,1.1134016571,1.8574088508000002,0,1.8574088508000002,2.0256147532,-1.099,2.3045424987,0.17850000000000002,-1.099,1.1134016571,1.8471147532,0,1.8471147532
2019-09-07 14:30:00,2.1320886723,-1.164,2.429135259,0.256,-1.164,1.1918187782,1.8760886722999999,0,1.8760886722999999,2.1241186406,-1.164,2.4221428528,0.256,-1.164,1.1918187782,1.8681186406,0,1.8681186406
2019-09-07 15:00:00,2.0894762856,-1.151,2.3855213577,0.2635,-1.151,1.1807765453,1.8259762856,0,1.8259762856,2.0821606226,-1.151,2.3791161927,0.2635,-1.151,1.1807765453,1.8186606226,0,1.8186606226
2019-09-07 15:30:00,2.0971377418,-1.147,2.3903128891,0.24050000000000002,-1.147,1.1719425114,1.8566377418000002,0,1.8566377418000002,2.0900453401,-1.147,2.3840928094000002,0.24050000000000002,-1.147,1.1719425114,1.8495453401000002,0,1.8495453401000002
2019-09-07 16:00:00,2.1079528842,-1.145,2.3988518842,0.242,-1.145,1.1702944074000001,1.8659528842,0,1.8659528842,2.0999778295000002,-1.145,2.3918469609,0.242,-1.145,1.1702944074000001,1.8579778295,0,1.8579778295
2019-09-07 16:30:00,2.1472401239,-1.1355,2.4289916424999998,0.23600000000000002,-1.1355,1.1597656013,1.9112401239,0,1.9112401239,2.1401032085,-1.1355,2.4226848728,0.23600000000000002,-1.1355,1.1597656013,1.9041032085,0,1.9041032085
2019-09-07 17:00:00,2.1734603725,-1.1255,2.4475866156,0.20850000000000002,-1.1255,1.1446495097,1.9649603725,0,1.9649603725,2.1639481227,-1.1255,2.4391436464,0.20850000000000002,-1.1255,1.1446495097,1.9554481227,0,1.9554481227
2019-09-07 17:30:00,2.2351227631,-1.093,2.4880560215,0.2005,-1.093,1.1112377108,2.0346227631,0,2.0346227631,2.2264839865,-1.093,2.4802983575,0.2005,-1.093,1.1112377108,2.0259839865,0,2.0259839865
2019-09-07 18:00:00,2.1229080122,-1.085,2.3841064213,0.1385,-1.085,1.0938040272,1.9844080122,0,1.9844080122,2.3824705481,-1.085,2.6178981861,0.1385,-1.085,1.0938040272,2.2439705481,0,2.2439705481
2019-09-07 18:30:00,2.0297755766,-1.1165,2.3165839379,0.095,-1.1165,1.1205343591,1.9347755765999999,0,1.9347755765999999,2.6287571974,-1.1165,2.8560351281000003,0.095,-1.1165,1.1205343591,2.5337571974,0,2.5337571974
2019-09-07 19:00:00,2.0020714952,-1.1015,2.2850804191,0.062,-1.1015,1.1032435135,1.9400714952,0,1.9400714952,3.0014312094,-1.1015,3.1971693034,0.062,-1.1015,1.1032435135,2.9394312094,0,2.9394312094
2019-09-07 19:30:00,1.9125535997,-1.0995,2.2060737798,0.0395,-1.0995,1.1002092983,1.8730535997,0,1.8730535997,3.0304520999,-1.0995,3.2237462958,0.0395,-1.0995,1.1002092983,2.9909520999,0,2.9909520999
2019-09-07 20:00:00,1.9669301168,-1.039,2.2244853527,0.0275,-1.039,1.039363868,1.9394301168,0,1.9394301168,3.0157575484,-1.039,3.189720143,0.0275,-1.039,1.039363868,2.9882575484,0,2.9882575484
2019-09-07 20:30:00,1.8955135903,-1.0645,2.1739668859,0.0245,-1.0645,1.0647819026,1.8710135903,0,1.8710135903,2.9575165592,-1.0645,3.1432569809,0.0245,-1.0645,1.0647819026,2.9330165592,0,2.9330165592
2019-09-07 21:00:00,1.823904412,-1.0785,2.1189123517,0.012,-1.0785,1.0785667573,1.811904412,0,1.811904412,2.9065444199,-1.0785,3.100187529,0.012,-1.0785,1.0785667573,2.8945444199,0,2.8945444199
2019-09-07 21:30:00,1.8070819078,-1.0735000000000001,2.1018913558,0.0035,-1.0735000000000001,1.0735057056,1.8035819078,0,1.8035819078,2.9007143762,-1.0735000000000001,3.0929833725,0.0035,-1.0735000000000001,1.0735057056,2.8972143762,0,2.8972143762
2019-09-07 22:00:00,1.7088920328000001,-1.088,2.0258469783,0.0005,-1.088,1.0880001149,1.7083920328,0,1.7083920328,2.8440109285,-1.088,3.0450192382,0.0005,-1.088,1.0880001149,2.8435109284999998,0,2.8435109284999998
2019-09-07 22:30:00,1.6747422701999999,-1.1035,2.0056106107,0.002,-1.1035,1.1035018124,1.6727422702,0,1.6727422702,2.8326897688,-1.1035,3.0400400616,0.002,-1.1035,1.1035018124,2.8306897688,0,2.8306897688
2019-09-07 23:00:00,1.6408768224,-1.09,1.9699179542,0.0005,-1.09,1.0900001147,1.6403768224,0,1.6403768224,2.803215243,-1.09,3.0076761293,0.0005,-1.09,1.0900001147,2.802715243,0,2.802715243
2019-09-07 23:30:00,1.7836931148000001,-1.1,2.0956051937,0.0,-1.1,1.1,1.7836931148000001,0,1.7836931148000001,2.3643463472,-1.1,2.6077065881,0.0,-1.1,1.1,2.3643463472,0,2.3643463472
2019-09-08 00:00:00,1.7193756598,-1.063,2.0214404912,0.0,-1.063,1.063,1.7193756598,0,1.7193756598,2.2906856904,-1.063,2.5253138285,0.0,-1.063,1.063,2.2906856904,0,2.2906856904
2019-09-08 00:30:00,1.6212783642000002,-1.0275,1.9194529909,0.0,-1.0275,1.0275,1.6212783642000002,0,1.6212783642000002,2.1938003108,-1.0275,2.4225020235,0.0,-1.0275,1.0275,2.1938003108,0,2.1938003108
2019-09-08 01:00:00,1.6735559877,-1.0565,1.9791366537,0.0,-1.0565,1.0565,1.6735559877,0,1.6735559877,2.2436838937,-1.0565,2.4799817872,0.0,-1.0565,1.0565,2.2436838937,0,2.2436838937
2019-09-08 01:30:00,1.7620568558,-1.0555,2.0540020966,0.0,-1.0555,1.0555,1.7620568558,0,1.7620568558,2.3080242118,-1.0555,2.5379235632,0.0,-1.0555,1.0555,2.3080242118,0,2.3080242118
2019-09-08 02:00:00,1.7927593616,-1.0705,2.0880508563,0.0,-1.0705,1.0705,1.7927593616,0,1.7927593616,2.3410450677,-1.0705,2.5741915738,0.0,-1.0705,1.0705,2.3410450677,0,2.3410450677
2019-09-08 02:30:00,1.8187203352,-1.065,2.1075978406,0.0005,-1.065,1.0650001174,1.8182203352,0,1.8182203352,2.3646014352,-1.065,2.5933694198,0.0005,-1.065,1.0650001174,2.3641014352,0,2.3641014352
2019-09-08 03:00:00,1.768521389,-1.068,2.0659844877,0.0,-1.068,1.068,1.768521389,0,1.768521389,2.3262964818,-1.068,2.559742042,0.0,-1.068,1.068,2.3262964818,0,2.3262964818
2019-09-08 03:30:00,1.8239603516,-1.061,2.1101071926,0.0,-1.061,1.061,1.8239603516,0,1.8239603516,2.373483608,-1.061,2.5998356558999998,0.0,-1.061,1.061,2.373483608,0,2.373483608
2019-09-08 04:00:00,1.7640272368,-1.066,2.0611036102,0.0,-1.066,1.066,1.7640272368,0,1.7640272368,2.3317013464,-1.066,2.5638227647000003,0.0,-1.066,1.066,2.3317013464,0,2.3317013464
2019-09-08 04:30:00,1.7459835975,-1.0495,2.0371325368,0.0,-1.0495,1.0495,1.7459835975,0,1.7459835975,2.3184495989,-1.0495,2.5449280525,0.0,-1.0495,1.0495,2.3184495989,0,2.3184495989
2019-09-08 05:00:00,1.8840115924,-0.923,2.097958217,0.0,-0.923,0.923,1.8840115924,0,1.8840115924,2.3934397778,-0.923,2.5652452066,0.0,-0.923,0.923,2.3934397778,0,2.3934397778
2019-09-08 05:30:00,1.6962395317999999,-0.8995000000000001,1.919981458,0.001,-0.8995000000000001,0.8995005559,1.6952395318,0,1.6952395318,2.2293263188,-0.8995000000000001,2.4039542603,0.001,-0.8995000000000001,0.8995005559,2.2283263188,0,2.2283263188
2019-09-08 06:00:00,1.6931783492,-0.89,1.9128389692,0.0025,-0.89,0.8900035112,1.6906783492000002,0,1.6906783492000002,2.2268329025,-0.89,2.398100243,0.0025,-0.89,0.8900035112,2.2243329025,0,2.2243329025
2019-09-08 06:30:00,1.6527140481,-0.8565,1.8614660821000002,0.002,-0.8565,0.8565023351000001,1.6507140481,0,1.6507140481,2.1623447102,-0.8565,2.3257959704,0.002,-0.8565,0.8565023351000001,2.1603447102,0,2.1603447102
2019-09-08 07:00:00,1.6339739081,-0.911,1.8707730307000001,0.0025,-0.911,0.9110034303000001,1.6314739081,0,1.6314739081,2.1901723151,-0.911,2.3720825807,0.0025,-0.911,0.9110034303000001,2.1876723151,0,2.1876723151
2019-09-08 07:30:00,1.8584556162,-0.963,2.0931379021,0.001,-0.963,0.9630005192000001,1.8574556162,0,1.8574556162,2.3637604815,-0.963,2.5523974247,0.001,-0.963,0.9630005192000001,2.3627604815,0,2.3627604815
2019-09-08 08:00:00,1.8992676279,-0.9625,2.1292307936,0.0045000000000000005,-0.9625,0.9625105194,1.8947676279,0,1.8947676279,2.3956721769,-0.9625,2.5817922901,0.0045000000000000005,-0.9625,0.9625105194,2.3911721769,0,2.3911721769
2019-09-08 08:30:00,1.8128044782,-0.9935,2.0671967314,0.013000000000000001,-0.9935,0.9935850492,1.7998044782,0,1.7998044782,2.5467571974,-0.9935,2.7336814871,0.013000000000000001,-0.9935,0.9935850492,2.5337571974,0,2.5337571974
2019-09-08 09:00:00,1.6953766408000002,-1.0305,1.9839940031,0.037,-1.0305,1.0311640267,1.6583766408,0,1.6583766408,2.8256620756,-1.0305,3.0077061717,0.037,-1.0305,1.0311640267,2.7886620756,0,2.7886620756
2019-09-08 09:30:00,1.6735179574,-1.054,1.9777710569,0.0675,-1.054,1.0561591973,1.6060179574,0,1.6060179574,2.8356177013,-1.054,3.0251683834,0.0675,-1.054,1.0561591973,2.7681177013,0,2.7681177013
2019-09-08 10:00:00,1.5595588532,-1.0675,1.8899153596,0.088,-1.0675,1.0711210249,1.4715588532,0,1.4715588532,2.7983884479,-1.0675,2.9950849997,0.088,-1.0675,1.0711210249,2.7103884478999998,0,2.7103884478999998
2019-09-08 10:30:00,1.4826849069,-1.0635,1.824660731,0.112,-1.0635,1.0693812463,1.3706849069,0,1.3706849069,2.7503495103,-1.0635,2.948805636,0.112,-1.0635,1.0693812463,2.6383495103,0,2.6383495103
2019-09-08 11:00:00,1.4078782046,-1.0155,1.7359035943999999,0.1315,-1.0155,1.0239787595,1.2763782046,0,1.2763782046,2.6967616428000003,-1.0155,2.8816251678,0.1315,-1.0155,1.0239787595,2.5652616428,0,2.5652616428
2019-09-08 11:30:00,1.3748740728,-1.0105,1.7062792755,0.1525,-1.0105,1.0219425131,1.2223740728,0,1.2223740728,2.7108595935,-1.0105,2.8930727585,0.1525,-1.0105,1.0219425131,2.5583595935,0,2.5583595935
2019-09-08 12:00:00,1.405333101,-1.0085,1.7297495121000002,0.164,-1.0085,1.021747645,1.241333101,0,1.241333101,2.7176993376,-1.0085,2.8987862873,0.164,-1.0085,1.021747645,2.5536993376,0,2.5536993376
2019-09-08 12:30:00,1.4723145391,-0.982,1.7697553792,0.169,-0.982,0.9964361495,1.3033145391,0,1.3033145391,2.7371824001,-0.982,2.9080047267999998,0.169,-0.982,0.9964361495,2.5681824001,0,2.5681824001
2019-09-08 13:00:00,1.4758370108,-1.038,1.8043111934,0.169,-1.038,1.0516677232,1.3068370108,0,1.3068370108,2.7914262476,-1.038,2.9781713342,0.169,-1.038,1.0516677232,2.6224262476,0,2.6224262476
2019-09-08 13:30:00,1.5255391207,-1.1055,1.8839851004,0.17450000000000002,-1.1055,1.1191874284,1.3510391207,0,1.3510391207,2.905591478,-1.1055,3.1087927057,0.17450000000000002,-1.1055,1.1191874284,2.731091478,0,2.731091478
2019-09-08 14:00:00,1.5700055901,-1.1145,1.9253643299,0.186,-1.1145,1.1299142667,1.3840055901000001,0,1.3840055901000001,2.9847381079,-1.1145,3.1860275929,0.186,-1.1145,1.1299142667,2.7987381079,0,2.7987381079
2019-09-08 14:30:00,1.5245894877000001,-1.107,1.8840971594,0.19,-1.107,1.1231869835,1.3345894877,0,1.3345894877,2.9503343846,-1.107,3.151177872,0.19,-1.107,1.1231869835,2.7603343846,0,2.7603343846
2019-09-08 15:00:00,1.5346755033,-1.102,1.8893472155,0.14850000000000002,-1.102,1.1119605434,1.3861755033,0,1.3861755033,2.9206126765000002,-1.102,3.1215993347,0.14850000000000002,-1.102,1.1119605434,2.7721126765,0,2.7721126765
2019-09-08 15:30:00,1.5925804579,-1.111,1.9418119154000002,0.1155,-1.111,1.1169875783,1.4770804579,0,1.4770804579,2.9235080438,-1.111,3.1274942498,0.1155,-1.111,1.1169875783,2.8080080438,0,2.8080080438
2019-09-08 16:00:00,1.6854674264,-1.098,2.0115676587,0.083,-1.098,1.1011325987,1.6024674264,0,1.6024674264,2.9508743015,-1.098,3.1485334909000002,0.083,-1.098,1.1011325987,2.8678743015,0,2.8678743015
2019-09-08 16:30:00,1.7259883196999999,-1.1115,2.052916932,0.078,-1.1115,1.1142334809,1.6479883197,0,1.6479883197,2.9859662548,-1.1115,3.1861303685,0.078,-1.1115,1.1142334809,2.9079662548,0,2.9079662548
2019-09-08 17:00:00,1.776523163,-1.1105,2.0950524573,0.098,-1.1105,1.114815792,1.678523163,0,1.678523163,3.0222724739,-1.1105,3.2198355791,0.098,-1.1105,1.114815792,2.9242724739,0,2.9242724739
2019-09-08 17:30:00,1.8807176145,-1.1085,2.1830874915,0.078,-1.1085,1.1112408605,1.8027176145000001,0,1.8027176145000001,3.080425724,-1.1085,3.2738043453,0.078,-1.1085,1.1112408605,3.002425724,0,3.002425724
2019-09-08 18:00:00,1.9015551202,-1.098,2.1957950439,0.039,-1.098,1.0986924046,1.8625551202000001,0,1.8625551202000001,3.0524871201,-1.098,3.2439607918,0.039,-1.098,1.0986924046,3.0134871201,0,3.0134871201
2019-09-08 18:30:00,1.8898363593,-1.09,2.1816465032,0.021500000000000002,-1.09,1.0902120207000001,1.8683363593000002,0,1.8683363593000002,2.9753328654,-1.09,3.1687072538,0.021500000000000002,-1.09,1.0902120207000001,2.9538328654,0,2.9538328654
2019-09-08 19:00:00,1.8848952444,-1.075,2.169897482,0.006500000000000001,-1.075,1.075019651,1.8783952444,0,1.8783952444,2.9441977729,-1.075,3.1343142035,0.006500000000000001,-1.075,1.075019651,2.9376977729,0,2.9376977729
2019-09-08 19:30:00,1.9053385942,-1.0665,2.1835149206,0.001,-1.0665,1.0665004688,1.9043385942,0,1.9043385942,2.9497706005,-1.0665,3.1366493023,0.001,-1.0665,1.0665004688,2.9487706005,0,2.9487706005
2019-09-08 20:00:00,1.9383051498000001,-1.086,2.2218062143,0.0,-1.086,1.086,1.9383051498000001,0,1.9383051498000001,2.9776530674,-1.086,3.1695131786,0.0,-1.086,1.086,2.9776530674,0,2.9776530674
2019-09-08 20:30:00,1.9383051498000001,-1.089,2.2232741292,0.0,-1.089,1.089,1.9383051498000001,0,1.9383051498000001,2.9776530674,-1.089,3.1705423494,0.0,-1.089,1.089,2.9776530674,0,2.9776530674
2019-09-08 21:00:00,1.8976411002,-1.0955,2.1911554018,0.0,-1.0955,1.0955,1.8976411002,0,1.8976411002,2.9538976441,-1.0955,3.150497031,0.0,-1.0955,1.0955,2.9538976441,0,2.9538976441
2019-09-08 21:30:00,1.8059373237,-1.0955,2.1122333837,0.0,-1.0955,1.0955,1.8059373237,0,1.8059373237,2.9026486856,-1.0955,3.1024973235,0.0,-1.0955,1.0955,2.9026486856,0,2.9026486856
2019-09-08 22:00:00,1.8722425674,-1.068,2.1554387561,0.001,-1.068,1.0680004682,1.8712425674,0,1.8712425674,2.6056957631,-1.068,2.8160742906,0.001,-1.068,1.0680004682,2.6046957631,0,2.6046957631
2019-09-08 22:30:00,1.8960295149,-1.0635,2.1739273611,0.003,-1.0635,1.0635042313,1.8930295149,0,1.8930295149,2.4207667778,-1.0635,2.6440771627,0.003,-1.0635,1.0635042313,2.4177667778,0,2.4177667778
2019-09-08 23:00:00,1.7943412014,-1.056,2.0820173744,0.0025,-1.056,1.0560029593,1.7918412014,0,1.7918412014,2.3372462917,-1.056,2.564733169,0.0025,-1.056,1.0560029593,2.3347462917,0,2.3347462917
2019-09-08 23:30:00,1.6851332765,-1.06,1.9907973678,0.003,-1.06,1.0600042453,1.6821332765,0,1.6821332765,2.2733467374,-1.06,2.5083272092,0.003,-1.06,1.0600042453,2.2703467374,0,2.2703467374
2019-09-09 00:00:00,1.6589505151,-1.046,1.9611814835999999,0.0055000000000000005,-1.046,1.0460144597,1.6534505151,0,1.6534505151,2.2368508259,-1.046,2.4693354607,0.0055000000000000005,-1.046,1.0460144597,2.2313508259,0,2.2313508259
2019-09-09 00:30:00,1.5947446481,-1.0525,1.9107503088,0.007,-1.0525,1.0525232777,1.5877446481000002,0,1.5877446481000002,2.2049239774,-1.0525,2.4432449726,0.007,-1.0525,1.0525232777,2.1979239774,0,2.1979239774
2019-09-09 01:00:00,1.7276787677,-1.0165,2.0045314102,0.006,-1.0165,1.0165177077,1.7216787677,0,1.7216787677,1.8582731469,-1.0165,2.1181244861,0.006,-1.0165,1.0165177077,1.8522731469,0,1.8522731469
2019-09-09 01:30:00,1.7981068559,-1.0075,2.0611270012,0.0085,-1.0075,1.0075358554,1.7896068559,0,1.7896068559,1.7915337231000001,-1.0075,2.0553951764,0.0085,-1.0075,1.0075358554,1.7830337231,0,1.7830337231
2019-09-09 02:00:00,1.8231200944000001,-0.9925,2.0757704904,0.0085,-0.9925,0.9925363973,1.8146200944,0,1.8146200944,1.8150234497,-0.9925,2.0686629433,0.0085,-0.9925,0.9925363973,1.8065234497,0,1.8065234497
2019-09-09 02:30:00,1.8113233585000001,-0.996,2.0671014269,0.0135,-0.996,0.9960914868,1.7978233585,0,1.7978233585,1.8032114718,-0.996,2.0599969932,0.0135,-0.996,0.9960914868,1.7897114718,0,1.7897114718
2019-09-09 03:00:00,1.8328383347,-0.994,2.0850257459,0.022,-0.994,0.994243431,1.8108383347,0,1.8108383347,1.8263490331,-0.994,2.0793236378,0.022,-0.994,0.994243431,1.8043490331,0,1.8043490331
2019-09-09 03:30:00,1.8689574895,-1.0005,2.119906212,0.036000000000000004,-1.0005,1.0011474667,1.8329574895,0,1.8329574895,1.860654904,-1.0005,2.1125900979,0.036000000000000004,-1.0005,1.0011474667,1.824654904,0,1.824654904
2019-09-09 04:00:00,1.8504547688000001,-1.01,2.1081467813,0.033,-1.01,1.0105389651,1.8174547688,0,1.8174547688,1.8415634592,-1.01,2.1003466319,0.033,-1.01,1.0105389651,1.8085634592000002,0,1.8085634592000002
2019-09-09 04:30:00,1.8724757622000001,-0.9995,2.1225375686,0.0385,-0.9995,1.0002412209,1.8339757622000001,0,1.8339757622000001,1.8643759998,-0.9995,2.1153954994,0.0385,-0.9995,1.0002412209,1.8258759998,0,1.8258759998
2019-09-09 05:00:00,1.8625036987999999,-0.9975,2.1128005769,0.044,-0.9975,0.9984699545000001,1.8185036988,0,1.8185036988,1.8536574225,-0.9975,2.1050064346,0.044,-0.9975,0.9984699545000001,1.8096574225,0,1.8096574225
2019-09-09 05:30:00,1.7622426392000001,-1.0065,2.0294189733,0.045,-1.0065,1.007505459,1.7172426392,0,1.7172426392,2.22157801,-1.0065,2.4389446703,0.045,-1.0065,1.007505459,2.17657801,0,2.17657801
2019-09-09 06:00:00,1.7312347353000002,-1.029,2.0139549918,0.0575,-1.029,1.0306052833,1.6737347353,0,1.6737347353,2.2953602193,-1.029,2.5154561289,0.0575,-1.029,1.0306052833,2.2378602193,0,2.2378602193
2019-09-09 06:30:00,1.7039042272,-1.0015,1.9764341288,0.053,-1.0015,1.0029014159,1.6509042272,0,1.6509042272,2.2674969323,-1.0015,2.4788191923,0.053,-1.0015,1.0029014159,2.2144969323,0,2.2144969323
2019-09-09 07:00:00,1.7068417414,-0.9705,1.9634609699,0.051500000000000004,-0.9705,0.9718654742,1.6553417414,0,1.6553417414,2.2668972523,-0.9705,2.4659062031,0.051500000000000004,-0.9705,0.9718654742,2.2153972523,0,2.2153972523
2019-09-09 07:30:00,1.6872234526,-0.9865,1.9544577839000001,0.054,-0.9865,0.9879768469,1.6332234526,0,1.6332234526,2.66839213,-0.9865,2.8449075221,0.054,-0.9865,0.9879768469,2.61439213,0,2.61439213
2019-09-09 08:00:00,1.7215303589,-0.991,1.9863906405,0.06,-0.991,0.9928146856000001,1.6615303589,0,1.6615303589,2.8802664602,-0.991,3.0459835656,0.06,-0.991,0.9928146856000001,2.8202664602,0,2.8202664602
2019-09-09 08:30:00,1.6010647844,-0.9725,1.8732764596,0.0345,-0.9725,0.9731117613,1.5665647844000001,0,1.5665647844000001,2.8079234925,-0.9725,2.9715636608000002,0.0345,-0.9725,0.9731117613,2.7734234925,0,2.7734234925
2019-09-09 09:00:00,1.6766690971,-0.9570000000000001,1.930561644,0.017,-0.9570000000000001,0.9571509808,1.6596690971,0,1.6596690971,2.8309695895,-0.9570000000000001,2.9883503504,0.017,-0.9570000000000001,0.9571509808,2.8139695895,0,2.8139695895
2019-09-09 09:30:00,1.702092049,-0.905,1.9277298419000002,0.01,-0.905,0.9050552469,1.6920920490000002,0,1.6920920490000002,2.7846525558,-0.905,2.9280223456,0.01,-0.905,0.9050552469,2.7746525558,0,2.7746525558
2019-09-09 10:00:00,1.5222103047000002,-0.918,1.7775961892,0.0155,-0.918,0.9181308458,1.5067103047,0,1.5067103047,2.688556864,-0.918,2.8409614589,0.0155,-0.918,0.9181308458,2.6730568640000003,0,2.6730568640000003
2019-09-09 10:30:00,1.5096718297,-0.8635,1.7391783357000001,0.0455,-0.8635,0.8646979241,1.4641718297000001,0,1.4641718297000001,2.2421590607,-0.8635,2.4026879746,0.0455,-0.8635,0.8646979241,2.1966590607,0,2.1966590607
2019-09-09 11:00:00,1.3833361064,-0.838,1.6173629102,0.08700000000000001,-0.838,0.8425040059000001,1.2963361064,0,1.2963361064,2.0329400297,-0.838,2.1988836178,0.08700000000000001,-0.838,0.8425040059000001,1.9459400297,0,1.9459400297
2019-09-09 11:30:00,1.4139633926,-0.8325,1.6408378121,0.0755,-0.8325,0.8359165628,1.3384633926,0,1.3384633926,2.0647820031,-0.8325,2.2262931007,0.0755,-0.8325,0.8359165628,1.9892820031,0,1.9892820031
2019-09-09 12:00:00,1.5625899113,-0.8215,1.7653751672,0.022,-0.8215,0.8217945303,1.5405899113000001,0,1.5405899113000001,2.1435422688,-0.8215,2.2955687113,0.022,-0.8215,0.8217945303,2.1215422688,0,2.1215422688
2019-09-09 12:30:00,1.5953538076,-0.87,1.8171554065,0.001,-0.87,0.8700005747,1.5943538076000001,0,1.5943538076000001,2.1846466826,-0.87,2.3515061403,0.001,-0.87,0.8700005747,2.1836466826,0,2.1836466826
2019-09-09 13:00:00,1.6449056166,-0.925,1.8871511564999999,0.002,-0.925,0.9250021622000001,1.6429056166,0,1.6429056166,2.2456071638,-0.925,2.4286573522,0.002,-0.925,0.9250021622000001,2.2436071638,0,2.2436071638
2019-09-09 13:30:00,1.7880575411000001,-0.961,2.0299435387,0.01,-0.961,0.9610520277000001,1.7780575411,0,1.7780575411,2.3715005877,-0.961,2.5588153582,0.01,-0.961,0.9610520277000001,2.3615005877,0,2.3615005877
2019-09-09 14:00:00,1.8994459888000002,-0.981,2.1378157228,0.011,-0.981,0.9810616698,1.8884459888,0,1.8884459888,2.4551034764,-0.981,2.6438407818,0.011,-0.981,0.9810616698,2.4441034764,0,2.4441034764
2019-09-09 14:30:00,1.8211591105,-1.0135,2.0841791564,0.01,-1.0135,1.0135493328,1.8111591105,0,1.8111591105,2.3933052021,-1.0135,2.5990559902,0.01,-1.0135,1.0135493328,2.3833052021,0,2.3833052021
2019-09-09 15:00:00,1.8569874924,-1.0095,2.1136444349,0.0135,-1.0095,1.0095902634,1.8434874924,0,1.8434874924,2.4145020848,-1.0095,2.617042332,0.0135,-1.0095,1.0095902634,2.4010020848,0,2.4010020848
2019-09-09 15:30:00,1.8247262335,-0.9905,2.0762264032,0.026500000000000003,-0.9905,0.9908544293,1.7982262334999999,0,1.7982262334999999,2.3943892571,-0.9905,2.5911754407,0.026500000000000003,-0.9905,0.9908544293,2.3678892571,0,2.3678892571
2019-09-09 16:00:00,1.8422636056,-1.011,2.1014414559,0.0505,-1.011,1.0122604655,1.7917636056,0,1.7917636056,2.4218252995,-1.011,2.6243777894,0.0505,-1.011,1.0122604655,2.3713252995,0,2.3713252995
2019-09-09 16:30:00,2.0174172724,-1.0325,2.2662808081,0.1125,-1.0325,1.0386108511,1.9049172724,0,1.9049172724,2.5865475171,-1.0325,2.7850106478,0.1125,-1.0325,1.0386108511,2.4740475171,0,2.4740475171
2019-09-09 17:00:00,2.0182165885,-1.0985,2.2978033963,0.151,-1.0985,1.1088296758,1.8672165885,0,1.8672165885,2.6205857542,-1.0985,2.8415087445,0.151,-1.0985,1.1088296758,2.4695857542,0,2.4695857542
2019-09-09 17:30:00,2.1831249333000002,-1.095,2.4423471241,0.1595,-1.095,1.1065555793,2.0236249333,0,2.0236249333,2.7526128466,-1.095,2.9624149748,0.1595,-1.095,1.1065555793,2.5931128466,0,2.5931128466
2019-09-09 18:00:00,2.2610003569,-1.0775,2.5046215011,0.14750000000000002,-1.0775,1.0875488495,2.1135003569,0,2.1135003569,2.806537818,-1.0775,3.006270243,0.14750000000000002,-1.0775,1.0875488495,2.659037818,0,2.659037818
2019-09-09 18:30:00,2.227384493,-1.0895,2.4795668835,0.136,-1.0895,1.0979554863,2.091384493,0,2.091384493,2.7750984491,-1.0895,2.9813053604,0.136,-1.0895,1.0979554863,2.6390984491,0,2.6390984491
2019-09-09 19:00:00,2.3604421453,-1.0445,2.581214321,0.12250000000000001,-1.0445,1.0516589276,2.2379421453,0,2.2379421453,2.8672298193,-1.0445,3.0515548637,0.12250000000000001,-1.0445,1.0516589276,2.7447298193,0,2.7447298193
2019-09-09 19:30:00,2.5957055298,-1.021,2.7892881166,0.135,-1.021,1.0298864015,2.4607055298000002,0,2.4607055298000002,3.0677818663,-1.021,3.2332223214,0.135,-1.021,1.0298864015,2.9327818663,0,2.9327818663
2019-09-09 20:00:00,2.6126229007,-1.0395,2.8118247938,0.13,-1.0395,1.0475973702,2.4826229007,0,2.4826229007,3.0820815889,-1.0395,3.2526584774,0.13,-1.0395,1.0475973702,2.9520815889,0,2.9520815889
2019-09-09 20:30:00,2.6077177347,-1.0485,2.8106127506,0.134,-1.0485,1.0570280271,2.4737177347,0,2.4737177347,3.078424019,-1.0485,3.2520834385,0.134,-1.0485,1.0570280271,2.944424019,0,2.944424019
2019-09-09 21:00:00,2.5287725909,-1.05,2.7380998550999998,0.134,-1.05,1.0585159423,2.3947725909,0,2.3947725909,3.014306789,-1.05,3.1919500965,0.134,-1.05,1.0585159423,2.880306789,0,2.880306789
2019-09-09 21:30:00,2.4701240033,-1.038,2.6793574961,0.12350000000000001,-1.038,1.0453211229,2.3466240033,0,2.3466240033,2.9516601086,-1.038,3.1288562442,0.12350000000000001,-1.038,1.0453211229,2.8281601086,0,2.8281601086
2019-09-09 22:00:00,2.4833294227,-1.0515,2.6967716387,0.1325,-1.0515,1.0598153141,2.3508294227,0,2.3508294227,2.965719429,-1.0515,3.1466083299,0.1325,-1.0515,1.0598153141,2.833219429,0,2.833219429
2019-09-09 22:30:00,2.4505476264,-1.038,2.6613206626,0.11800000000000001,-1.038,1.0446855986,2.3325476264000002,0,2.3325476264000002,2.9231226204,-1.038,3.1019493635,0.11800000000000001,-1.038,1.0446855986,2.8051226204,0,2.8051226204
2019-09-09 23:00:00,2.3371773296000002,-1.0275,2.5530675902,0.1315,-1.0275,1.0358805433,2.2056773296,0,2.2056773296,2.80846974,-1.0275,2.9905281357,0.1315,-1.0275,1.0358805433,2.67696974,0,2.67696974
2019-09-09 23:30:00,2.3402666154,-1.0495,2.5648193077,0.1315,-1.0495,1.0577062447,2.2087666154,0,2.2087666154,2.8267473793,-1.0495,3.0152862213,0.1315,-1.0495,1.0577062447,2.6952473793,0,2.6952473793
2019-09-10 00:00:00,2.3168781632,-0.9915,2.5201183848,0.116,-0.9915,0.9982626157000001,2.2008781632,0,2.2008781632,2.7787887472,-0.9915,2.9503794928,0.116,-0.9915,0.9982626157000001,2.6627887472,0,2.6627887472
2019-09-10 00:30:00,2.1765922997000002,-0.998,2.3944849215,0.0935,-0.998,1.0023703158,2.0830922997,0,2.0830922997,2.6735850532,-0.998,2.8537801311,0.0935,-0.998,1.0023703158,2.5800850532,0,2.5800850532
2019-09-10 01:00:00,1.7956187573,-1.0515,2.0808409289,0.085,-1.0515,1.054929974,1.7106187573,0,1.7106187573,2.7078306815,-1.0515,2.9048234455,0.085,-1.0515,1.054929974,2.6228306815,0,2.6228306815
2019-09-10 01:30:00,1.7188455070000002,-1.043,2.0105419361,0.06,-1.043,1.0447243656,1.658845507,0,1.658845507,2.8355611897,-1.043,3.0213004254,0.06,-1.043,1.0447243656,2.7755611897,0,2.7755611897
2019-09-10 02:00:00,1.7415273198999999,-1.0485,2.032798479,0.063,-1.0485,1.0503909986,1.6785273199000001,0,1.6785273199000001,2.8482935831000002,-1.0485,3.0351488573,0.063,-1.0485,1.0503909986,2.7852935831,0,2.7852935831
2019-09-10 02:30:00,1.7094674976,-1.061,2.0119642456,0.074,-1.061,1.0635774537,1.6354674976,0,1.6354674976,2.8519250926,-1.061,3.0428929876,0.074,-1.061,1.0635774537,2.7779250926,0,2.7779250926
2019-09-10 03:00:00,1.6547615324,-1.0655000000000001,1.9681275312,0.06,-1.0655000000000001,1.0671880106,1.5947615324000002,0,1.5947615324000002,2.8238475032,-1.0655000000000001,3.0181790821,0.06,-1.0655000000000001,1.0671880106,2.7638475032,0,2.7638475032
2019-09-10 03:30:00,1.6614322227,-1.0595,1.9705068587999999,0.059500000000000004,-1.0595,1.0611694021,1.6019322227,0,1.6019322227,2.8382469507,-1.0595,3.0295521126,0.059500000000000004,-1.0595,1.0611694021,2.7787469507,0,2.7787469507
2019-09-10 04:00:00,1.5849980339,-1.026,1.8880928917,0.061500000000000006,-1.026,1.0278415491,1.5234980339000002,0,1.5234980339000002,2.7643500432,-1.026,2.9486110563,0.061500000000000006,-1.026,1.0278415491,2.7028500431999998,0,2.7028500431999998
2019-09-10 04:30:00,1.618491044,-1.033,1.920052671,0.0555,-1.033,1.0344898501,1.5629910439999999,0,1.5629910439999999,2.7817133301,-1.033,2.9673250666,0.0555,-1.033,1.0344898501,2.7262133301,0,2.7262133301
2019-09-10 05:00:00,1.6574489768,-1.0165,1.9443274829,0.048,-1.0165,1.0176326695,1.6094489768,0,1.6094489768,2.7998016095000002,-1.0165,2.9786173475,0.048,-1.0165,1.0176326695,2.7518016095,0,2.7518016095
2019-09-10 05:30:00,1.6031544719,-1.027,1.9038994881,0.059000000000000004,-1.027,1.0286933459,1.5441544719,0,1.5441544719,2.7676087657,-1.027,2.9520141056,0.059000000000000004,-1.027,1.0286933459,2.7086087657,0,2.7086087657
2019-09-10 06:00:00,1.5037915246,-1.0075,1.8100953565,0.061500000000000006,-1.0075,1.0093753019,1.4422915246,0,1.4422915246,2.6914514888000003,-1.0075,2.8738419174,0.061500000000000006,-1.0075,1.0093753019,2.6299514888,0,2.6299514888
2019-09-10 06:30:00,1.5678971883,-0.9975,1.8583077902,0.051000000000000004,-0.9975,0.9988029085000001,1.5168971883,0,1.5168971883,2.5727592814999998,-0.9975,2.7593652478,0.051000000000000004,-0.9975,0.9988029085000001,2.5217592815,0,2.5217592815
2019-09-10 07:00:00,1.7847589027000001,-1.008,2.0497386031,0.029500000000000002,-1.008,1.0084315792,1.7552589027,0,1.7552589027,2.3453499638,-1.008,2.5527887599,0.029500000000000002,-1.008,1.0084315792,2.3158499638,0,2.3158499638
2019-09-10 07:30:00,1.9026760126000002,-0.9975,2.1482975257,0.03,-0.9975,0.9979510259000001,1.8726760126,0,1.8726760126,2.4429118394,-0.9975,2.6387164503,0.03,-0.9975,0.9979510259000001,2.4129118394,0,2.4129118394
2019-09-10 08:00:00,1.9655063738,-0.991,2.2012033767,0.0335,-0.991,0.9915660593000001,1.9320063738000002,0,1.9320063738000002,2.5010398558,-0.991,2.6902195748,0.0335,-0.991,0.9915660593000001,2.4675398558,0,2.4675398558
2019-09-10 08:30:00,2.005269067,-0.9805,2.2321479075,0.0395,-0.9805,0.9812953174000001,1.965769067,0,1.965769067,2.5338610089999998,-0.9805,2.7169526795000003,0.0395,-0.9805,0.9812953174000001,2.494361009,0,2.494361009
2019-09-10 09:00:00,2.0690269817,-0.9450000000000001,2.2746203311,0.036500000000000005,-0.9450000000000001,0.9457046315000001,2.0325269817,0,2.0325269817,2.573747453,-0.9450000000000001,2.7417514388,0.036500000000000005,-0.9450000000000001,0.9457046315000001,2.537247453,0,2.537247453
2019-09-10 09:30:00,1.8790184624,-0.9885,2.1231680649,0.056,-0.9885,0.9900849711,1.8230184623999999,0,1.8230184623999999,2.4270620278,-0.9885,2.6206415887,0.056,-0.9885,0.9900849711,2.3710620278,0,2.3710620278
2019-09-10 10:00:00,1.6642601064,-0.9590000000000001,1.9207922069,0.076,-0.9590000000000001,0.9620067567,1.5882601064,0,1.5882601064,2.2661605793,-0.9590000000000001,2.4607244403,0.076,-0.9590000000000001,0.9620067567,2.1901605793,0,2.1901605793
2019-09-10 10:30:00,1.8183977308000001,-1.082,2.1159617925,0.07200000000000001,-1.082,1.0843929177,1.7463977308,0,1.7463977308,2.4571735653,-1.082,2.6848511933,0.07200000000000001,-1.082,1.0843929177,2.3851735653,0,2.3851735653
2019-09-10 11:00:00,1.8335897394,-1.0155,2.0960180301,0.11,-1.0155,1.0214402822,1.7235897394,0,1.7235897394,2.4461104549,-1.0155,2.6485272526,0.11,-1.0155,1.0214402822,2.3361104549,0,2.3361104549
2019-09-10 11:30:00,1.9997395686,-1.0685,2.2673002872,0.105,-1.0685,1.0736467063,1.8947395686,0,1.8947395686,2.5966590097,-1.0685,2.8079049597,0.105,-1.0685,1.0736467063,2.4916590097,0,2.4916590097
2019-09-10 12:00:00,2.0189434245,-1.0405,2.2712932002,0.11,-1.0405,1.0462983561,1.9089434244999999,0,1.9089434244999999,2.6063812731000002,-1.0405,2.8063969053999998,0.11,-1.0405,1.0462983561,2.4963812731,0,2.4963812731
2019-09-10 12:30:00,1.9500895701,-1.0505,2.2150394085,0.14200000000000002,-1.0505,1.0600538901,1.8080895701,0,1.8080895701,2.5533645984,-1.0505,2.7610181134,0.14200000000000002,-1.0505,1.0600538901,2.4113645984,0,2.4113645984
2019-09-10 13:00:00,1.9915551763,-1.1295,2.2895550376,0.1565,-1.1295,1.1402905332,1.8350551763,0,1.8350551763,2.6263216596,-1.1295,2.8589046346,0.1565,-1.1295,1.1402905332,2.4698216596,0,2.4698216596
2019-09-10 13:30:00,1.9116468775,-1.0625,2.1870756809,0.146,-1.0625,1.0724841491000001,1.7656468775,0,1.7656468775,2.5457248706,-1.0625,2.7585542167,0.146,-1.0625,1.0724841491000001,2.3997248706,0,2.3997248706
2019-09-10 14:00:00,1.8379531113,-1.0885,2.1360954776,0.18050000000000002,-1.0885,1.1033641738,1.6574531113000002,0,1.6574531113000002,2.543366483,-1.0885,2.7665041689,0.18050000000000002,-1.0885,1.1033641738,2.362866483,0,2.362866483
2019-09-10 14:30:00,1.9378074058,-1.1935,2.2758602312000002,0.1945,-1.1935,1.2092445989,1.7433074058,0,1.7433074058,2.678558078,-1.1935,2.9324248715000003,0.1945,-1.1935,1.2092445989,2.484058078,0,2.484058078
2019-09-10 15:00:00,1.9653879771,-1.197,2.3012081393,0.1955,-1.197,1.2128599466,1.7698879771,0,1.7698879771,2.7005070593,-1.197,2.9539037522,0.1955,-1.197,1.2128599466,2.5050070593,0,2.5050070593
2019-09-10 15:30:00,1.8925069876,-1.181,2.230771996,0.1625,-1.181,1.1921271954,1.7300069876,0,1.7300069876,2.6387234926,-1.181,2.8909553214,0.1625,-1.181,1.1921271954,2.4762234926,0,2.4762234926
2019-09-10 16:00:00,1.9688042957,-1.1775,2.2940568007,0.149,-1.1775,1.1868897379,1.8198042957,0,1.8198042957,2.6782895456,-1.1775,2.9257035291,0.149,-1.1775,1.1868897379,2.5292895456,0,2.5292895456
2019-09-10 16:30:00,2.033702337,-1.178,2.3502402421,0.155,-1.178,1.1881536096,1.878702337,0,1.878702337,2.7241424758,-1.178,2.9679346739,0.155,-1.178,1.1881536096,2.5691424758,0,2.5691424758
2019-09-10 17:00:00,1.9957772233000002,-1.064,2.2616858149,0.1565,-1.064,1.0754479299,1.8392772232999999,0,1.8392772232999999,2.6354700055,-1.064,2.8421467503,0.1565,-1.064,1.0754479299,2.4789700055,0,2.4789700055
2019-09-10 17:30:00,2.084513701,-1.0755,2.3456124189,0.0795,-1.0755,1.0784342816999999,2.005013701,0,2.005013701,2.9706038742,-1.0755,3.1593017626,0.0795,-1.0755,1.0784342816999999,2.8911038742,0,2.8911038742
2019-09-10 18:00:00,2.0928184756,-1.099,2.3638295564,0.038,-1.099,1.0996567646,2.0548184756,0,2.0548184756,3.2539444606,-1.099,3.4345240649,0.038,-1.099,1.0996567646,3.2159444606,0,3.2159444606
2019-09-10 18:30:00,2.0809214052,-1.081,2.3449509365,0.0315,-1.081,1.0814588527,2.0494214052,0,2.0494214052,3.262049113,-1.081,3.4364990056,0.0315,-1.081,1.0814588527,3.230549113,0,3.230549113
2019-09-10 19:00:00,2.0271182251,-1.0945,2.3037227586,0.011,-1.0945,1.094555275,2.0161182251,0,2.0161182251,3.2111249477,-1.0945,3.3925290979,0.011,-1.0945,1.094555275,3.2001249477,0,3.2001249477
2019-09-10 19:30:00,2.0663787949,-1.09,2.3362408532,0.013000000000000001,-1.09,1.0900775202,2.0533787949,0,2.0533787949,3.2118699037,-1.09,3.3917854116,0.013000000000000001,-1.09,1.0900775202,3.1988699037,0,3.1988699037
2019-09-10 20:00:00,2.0590355465,-1.085,2.3274132382,0.007500000000000001,-1.085,1.0850259213,2.0515355465,0,2.0515355465,3.2006371619,-1.085,3.3795418687,0.007500000000000001,-1.085,1.0850259213,3.1931371619,0,3.1931371619
2019-09-10 20:30:00,2.0790669331,-1.065,2.3359675323999998,0.013000000000000001,-1.065,1.0650793398,2.0660669331,0,2.0660669331,3.1361588452,-1.065,3.3120563556000002,0.013000000000000001,-1.065,1.0650793398,3.1231588452,0,3.1231588452
2019-09-10 21:00:00,2.1365887739,-1.058,2.384192859,0.014,-1.058,1.0580926235,2.1225887739,0,2.1225887739,2.833412386,-1.058,3.024498264,0.014,-1.058,1.0580926235,2.819412386,0,2.819412386
2019-09-10 21:30:00,1.955823121,-1.074,2.2313045692,0.02,-1.074,1.0741862036,1.935823121,0,1.935823121,3.008555288,-1.074,3.1945079309,0.02,-1.074,1.0741862036,2.988555288,0,2.988555288
2019-09-10 22:00:00,2.0512052968,-1.0605,2.3091347772,0.0195,-1.0605,1.0606792635,2.0317052968000002,0,2.0317052968000002,2.5904453675,-1.0605,2.7991190492999998,0.0195,-1.0605,1.0606792635,2.5709453675000002,0,2.5709453675000002
2019-09-10 22:30:00,1.9796505582,-1.079,2.2546080219,0.0285,-1.079,1.0793763246,1.9511505582000002,0,1.9511505582000002,2.5363079586,-1.079,2.7562835596,0.0285,-1.079,1.0793763246,2.5078079586,0,2.5078079586
2019-09-10 23:00:00,1.9093406511,-1.0705,2.1889613911,0.051500000000000004,-1.0705,1.0717380743,1.8578406511,0,1.8578406511,2.4354947315,-1.0705,2.6603768224,0.051500000000000004,-1.0705,1.0717380743,2.3839947315,0,2.3839947315
2019-09-10 23:30:00,1.8681140013,-1.0975,2.166646296,0.08,-1.0975,1.1004118547,1.7881140012999999,0,1.7881140012999999,2.4359308319,-1.0975,2.6717532199000003,0.08,-1.0975,1.1004118547,2.3559308319,0,2.3559308319
2019-09-11 00:00:00,1.8066665544,-1.074,2.1017897228,0.08,-1.074,1.0769753943,1.7266665544,0,1.7266665544,2.3671297901,-1.074,2.5993805884,0.08,-1.074,1.0769753943,2.2871297901,0,2.2871297901
2019-09-11 00:30:00,1.8235728561000002,-1.063,2.1107787571,0.109,-1.063,1.0685738159,1.7145728561,0,1.7145728561,2.3694468546,-1.063,2.5969688864,0.109,-1.063,1.0685738159,2.2604468546,0,2.2604468546
2019-09-11 01:00:00,1.803555984,-1.0775,2.100909431,0.122,-1.0775,1.0843847334,1.681555984,0,1.681555984,2.3781084138,-1.0775,2.6108247504,0.122,-1.0775,1.0843847334,2.2561084138,0,2.2561084138
2019-09-11 01:30:00,1.8388764406,-1.073,2.1290362993,0.12250000000000001,-1.073,1.0799700227,1.7163764406,0,1.7163764406,2.4080598592999998,-1.073,2.636300682,0.12250000000000001,-1.073,1.0799700227,2.2855598593,0,2.2855598593
2019-09-11 02:00:00,1.8936636746,-1.0665,2.1733348482,0.12,-1.0665,1.0732298216,1.7736636746,0,1.7736636746,2.4469392459,-1.0665,2.6692571856000002,0.12,-1.0665,1.0732298216,2.3269392459000002,0,2.3269392459000002
2019-09-11 02:30:00,1.8235097738000001,-1.083,2.120867015,0.1255,-1.083,1.0902473343,1.6980097738,0,1.6980097738,2.3937327694,-1.083,2.6273266967,0.1255,-1.083,1.0902473343,2.2682327694,0,2.2682327694
2019-09-11 03:00:00,1.873459698,-1.068,2.1564960561,0.1335,-1.068,1.0763114094,1.739959698,0,1.739959698,2.4350676460000003,-1.068,2.6589807146,0.1335,-1.068,1.0763114094,2.301567646,0,2.301567646
2019-09-11 03:30:00,1.8497592622,-1.0605,2.1321982971,0.12250000000000001,-1.0605,1.0675516381,1.7272592622,0,1.7272592622,2.413464897,-1.0605,2.6361853234,0.12250000000000001,-1.0605,1.0675516381,2.290964897,0,2.290964897
2019-09-11 04:00:00,1.8272834137,-1.05,2.1074782737,0.0995,-1.05,1.0547038684,1.7277834137,0,1.7277834137,2.3911402565,-1.05,2.611522875,0.0995,-1.05,1.0547038684,2.2916402565,0,2.2916402565
2019-09-11 04:30:00,1.8257834137,-1.062,2.1121858521,0.098,-1.062,1.0665120721,1.7277834137,0,1.7277834137,2.3896402565,-1.062,2.6149999150000003,0.098,-1.062,1.0665120721,2.2916402565,0,2.2916402565
2019-09-11 05:00:00,1.8377834137,-1.0035,2.0939102478,0.11,-1.0035,1.0095108964,1.7277834137,0,1.7277834137,2.4016402565,-1.0035,2.6028615352999998,0.11,-1.0035,1.0095108964,2.2916402565,0,2.2916402565
2019-09-11 05:30:00,1.8452834137,-1.0325,2.1145039907,0.11750000000000001,-1.0325,1.0391643277,1.7277834137,0,1.7277834137,2.4091402565,-1.0325,2.6210709692,0.11750000000000001,-1.0325,1.0391643277,2.2916402565,0,2.2916402565
2019-09-11 06:00:00,1.6689283119,-0.993,1.9420017277000001,0.1305,-0.993,1.0015384416,1.5384283119000002,0,1.5384283119000002,2.2509209391000002,-0.993,2.4602223628,0.1305,-0.993,1.0015384416,2.1204209391,0,2.1204209391
2019-09-11 06:30:00,1.6799326355000002,-1.0145,1.9624943082000001,0.1275,-1.0145,1.0224805622,1.5524326355,0,1.5524326355,2.2702967839,-1.0145,2.4866559346,0.1275,-1.0145,1.0224805622,2.1427967839,0,2.1427967839
2019-09-11 07:00:00,1.469293602,-0.967,1.7589521565,0.11750000000000001,-0.967,0.9741125448000001,1.351793602,0,1.351793602,2.6425356288,-0.967,2.8139089448,0.11750000000000001,-0.967,0.9741125448000001,2.5250356288,0,2.5250356288
2019-09-11 07:30:00,1.7159782203,-0.996,1.9840859993,0.139,-0.996,1.0056525245,1.5769782203,0,1.5769782203,2.9143911022999998,-0.996,3.0798849811,0.139,-0.996,1.0056525245,2.7753911023,0,2.7753911023
2019-09-11 08:00:00,1.7214265228,-1.0125,1.9971142990000001,0.1535,-1.0125,1.0240695777,1.5679265228,0,1.5679265228,2.9618790491,-1.0125,3.1301571449,0.1535,-1.0125,1.0240695777,2.8083790491,0,2.8083790491
2019-09-11 08:30:00,1.639200006,-0.8745,1.8578823724,0.14750000000000002,-0.8745,0.886852017,1.491700006,0,1.491700006,2.8453444163,-0.8745,2.9766986911,0.14750000000000002,-0.8745,0.886852017,2.6978444163,0,2.6978444163
2019-09-11 09:00:00,1.515273851,-0.9325,1.7792164269000001,0.1515,-0.9325,0.9447266801,1.363773851,0,1.363773851,2.8195766983,-0.9325,2.9697759188,0.1515,-0.9325,0.9447266801,2.6680766983,0,2.6680766983
2019-09-11 09:30:00,1.467420329,-0.8795000000000001,1.7108017629,0.17450000000000002,-0.8795000000000001,0.8966440208,1.292920329,0,1.292920329,2.7369091282999998,-0.8795000000000001,2.8747507415999998,0.17450000000000002,-0.8795000000000001,0.8966440208,2.5624091283,0,2.5624091283
2019-09-11 10:00:00,1.5169596261,-0.855,1.7413188987,0.18,-0.855,0.8737419528,1.3369596261,0,1.3369596261,2.7447155272,-0.855,2.8748023106,0.18,-0.855,0.8737419528,2.5647155272,0,2.5647155272
2019-09-11 10:30:00,1.4690110941,-0.972,1.7614702934,0.188,-0.972,0.9900141413,1.2810110941000001,0,1.2810110941000001,2.8065490519000003,-0.972,2.9701012745,0.188,-0.972,0.9900141413,2.6185490519,0,2.6185490519
2019-09-11 11:00:00,1.4928376587,-0.9585,1.7740593353,0.1825,-0.9585,0.9757194781,1.3103376587,0,1.3103376587,2.8092546426,-0.9585,2.9682711967,0.1825,-0.9585,0.9757194781,2.6267546426,0,2.6267546426
2019-09-11 11:30:00,1.5648777582,-1.0135,1.8644100000000001,0.167,-1.0135,1.0271666126,1.3978777582,0,1.3978777582,2.8725118588000003,-1.0135,3.046064121,0.167,-1.0135,1.0271666126,2.7055118588,0,2.7055118588
2019-09-11 12:00:00,1.6124645023,-1.062,1.9307733609,0.14650000000000002,-1.062,1.0720570181,1.4659645023,0,1.4659645023,2.934828829,-1.062,3.1210678069,0.14650000000000002,-1.062,1.0720570181,2.788328829,0,2.788328829
2019-09-11 12:30:00,1.7710496651,-1.1205,2.0957426288,0.189,-1.1205,1.1363279676,1.5820496651,0,1.5820496651,3.068399714,-1.1205,3.2665879837,0.189,-1.1205,1.1363279676,2.879399714,0,2.879399714
2019-09-11 13:00:00,1.7740859043000001,-1.1495,2.1139373325,0.1835,-1.1495,1.1640543372,1.5905859043000001,0,1.5905859043000001,3.1056711499,-1.1495,3.3115771984,0.1835,-1.1495,1.1640543372,2.9221711499,0,2.9221711499
2019-09-11 13:30:00,1.8513310534,-1.034,2.120514718,0.11900000000000001,-1.034,1.0408251534,1.7323310534,0,1.7323310534,2.4903446985,-1.034,2.6964741269,0.11900000000000001,-1.034,1.0408251534,2.3713446985,0,2.3713446985
2019-09-11 14:00:00,1.8420884380000002,-1.119,2.1553307898,0.1135,-1.119,1.1247414147,1.728588438,0,1.728588438,2.4813741883000002,-1.119,2.7220174249999998,0.1135,-1.119,1.1247414147,2.3678741883,0,2.3678741883
2019-09-11 14:30:00,2.0350469843,-1.176,2.3504025673,0.09,-1.176,1.1794388496,1.9450469843,0,1.9450469843,2.6493336989,-1.176,2.8986108825,0.09,-1.176,1.1794388496,2.5593336989,0,2.5593336989
2019-09-11 15:00:00,2.0323086083,-1.239,2.3802099234,0.082,-1.239,1.2417105138,1.9503086083,0,1.9503086083,2.6978293857,-1.239,2.9687378454,0.082,-1.239,1.2417105138,2.6158293857,0,2.6158293857
2019-09-11 15:30:00,2.1127670167,-1.222,2.4407106479,0.1145,-1.222,1.227352537,1.9982670167,0,1.9982670167,2.7629380135,-1.222,3.0211108001,0.1145,-1.222,1.227352537,2.6484380135,0,2.6484380135
2019-09-11 16:00:00,1.9014716407,-1.201,2.2489987551,0.14350000000000002,-1.201,1.2095425788,1.7579716407000001,0,1.7579716407000001,2.5977155354,-1.201,2.8619096776,0.14350000000000002,-1.201,1.2095425788,2.4542155354,0,2.4542155354
2019-09-11 16:30:00,1.905261441,-1.1400000000000001,2.2202750187,0.1145,-1.1400000000000001,1.1457356807,1.790761441,0,1.790761441,2.564313355,-1.1400000000000001,2.8062970233,0.1145,-1.1400000000000001,1.1457356807,2.449813355,0,2.449813355
2019-09-11 17:00:00,2.0186193307,-1.124,2.3104545013,0.052000000000000005,-1.124,1.1252022041,1.9666193307,0,1.9666193307,2.6198720166,-1.124,2.8508078475,0.052000000000000005,-1.124,1.1252022041,2.5678720166,0,2.5678720166
2019-09-11 17:30:00,2.090186041,-1.1295,2.3758467829,0.08700000000000001,-1.1295,1.1328456426,2.003186041,0,2.003186041,2.6838135463,-1.1295,2.9118079266,0.08700000000000001,-1.1295,1.1328456426,2.5968135463,0,2.5968135463
2019-09-11 18:00:00,2.1291890492,-1.119,2.4053288772,0.077,-1.119,1.1216461117,2.0521890492,0,2.0521890492,2.7081583818,-1.119,2.9302359667,0.077,-1.119,1.1216461117,2.6311583818,0,2.6311583818
2019-09-11 18:30:00,2.1694771372,-1.105,2.4346778121,0.034,-1.105,1.1055229532,2.1354771372,0,2.1354771372,2.7269151729,-1.105,2.9422935544,0.034,-1.105,1.1055229532,2.6929151729000003,0,2.6929151729000003
2019-09-11 19:00:00,2.1044218613,-1.086,2.3681189519,0.0115,-1.086,1.0860608869,2.0929218613,0,2.0929218613,2.65180361,-1.086,2.8655642352,0.0115,-1.086,1.0860608869,2.64030361,0,2.64030361
2019-09-11 19:30:00,2.047483466,-1.0985,2.3235513322,0.0195,-1.0985,1.0986730633,2.027983466,0,2.027983466,2.6006118129,-1.0985,2.8230983071,0.0195,-1.0985,1.0986730633,2.5811118129,0,2.5811118129
2019-09-11 20:00:00,1.9607657817000002,-1.1065,2.2514317002,0.007,-1.1065,1.1065221417,1.9537657817,0,1.9537657817,3.0861900426,-1.1065,3.278553222,0.007,-1.1065,1.1065221417,3.0791900426,0,3.0791900426
2019-09-11 20:30:00,1.9506039258,-1.0945,2.2366908426,0.006,-1.0945,1.0945164457,1.9446039258,0,1.9446039258,3.0563160629,-1.0945,3.2463823136,0.006,-1.0945,1.0945164457,3.0503160629,0,3.0503160629
2019-09-11 21:00:00,1.8912954745000001,-1.049,2.1627296576,0.005,-1.049,1.049011916,1.8862954745,0,1.8862954745,2.9888385672,-1.049,3.167579041,0.005,-1.049,1.049011916,2.9838385672000003,0,2.9838385672000003
2019-09-11 21:30:00,1.8300162978,-1.0665,2.1181080945,0.008,-1.0665,1.0665300043000001,1.8220162978,0,1.8220162978,2.9666756794999998,-1.0665,3.1525524321,0.008,-1.0665,1.0665300043000001,2.9586756794999998,0,2.9586756794999998
2019-09-11 22:00:00,1.9354351856,-1.063,2.2081391165,0.0015,-1.063,1.0630010583,1.9339351856,0,1.9339351856,2.5870250784,-1.063,2.796903244,0.0015,-1.063,1.0630010583,2.5855250784,0,2.5855250784
2019-09-11 22:30:00,1.9433478444,-1.0795,2.2230432057,0.004,-1.0795,1.0795074108,1.9393478444,0,1.9393478444,2.5048749057,-1.0795,2.7275847454,0.004,-1.0795,1.0795074108,2.5008749057,0,2.5008749057
2019-09-11 23:00:00,1.8718946873000002,-1.0775,2.1598601738,0.006,-1.0775,1.0775167052,1.8658946873,0,1.8658946873,2.442032466,-1.0775,2.6691813005,0.006,-1.0775,1.0775167052,2.436032466,0,2.436032466
2019-09-11 23:30:00,1.8410568231000002,-1.079,2.1339473344,0.009000000000000001,-1.079,1.0790375341,1.8320568231,0,1.8320568231,2.4027087653,-1.079,2.6338660579,0.009000000000000001,-1.079,1.0790375341,2.3937087653,0,2.3937087653
2019-09-12 00:00:00,1.7716190410000001,-1.09,2.0800802933,0.0195,-1.09,1.0901744127,1.752119041,0,1.752119041,2.3534542249,-1.09,2.5936165462,0.0195,-1.09,1.0901744127,2.3339542249,0,2.3339542249
2019-09-12 00:30:00,1.7368904243,-1.0665,2.0381880669,0.015,-1.0665,1.06660548,1.7218904243000002,0,1.7218904243000002,2.3042667944,-1.0665,2.5391076601,0.015,-1.0665,1.06660548,2.2892667944,0,2.2892667944
2019-09-12 01:00:00,1.759766007,-1.063,2.0559050073,0.0105,-1.063,1.0630518567,1.7492660070000001,0,1.7492660070000001,2.3339896935,-1.063,2.5646592151,0.0105,-1.063,1.0630518567,2.3234896935,0,2.3234896935
2019-09-12 01:30:00,1.7942368102000001,-1.077,2.0926573373,0.02,-1.077,1.077185685,1.7742368102000001,0,1.7742368102000001,2.3666525822,-1.077,2.6001871941,0.02,-1.077,1.077185685,2.3466525822,0,2.3466525822
2019-09-12 02:00:00,1.831624947,-1.0845,2.1286122701,0.023,-1.0845,1.0847438638,1.8086249470000002,0,1.8086249470000002,2.3991268907,-1.0845,2.6328596787,0.023,-1.0845,1.0847438638,2.3761268907,0,2.3761268907
2019-09-12 02:30:00,1.8085691833,-1.075,2.1039361898,0.018000000000000002,-1.075,1.0751506871,1.7905691833000001,0,1.7905691833000001,2.3696287641,-1.075,2.602069461,0.018000000000000002,-1.075,1.0751506871,2.3516287641,0,2.3516287641
2019-09-12 03:00:00,1.7691285655,-1.068,2.0665042659,0.013000000000000001,-1.068,1.0680791169,1.7561285655,0,1.7561285655,2.3393345869,-1.068,2.5715968404,0.013000000000000001,-1.068,1.0680791169,2.3263345869,0,2.3263345869
2019-09-12 03:30:00,1.7621142352999999,-1.059,2.0558520322,0.0115,-1.059,1.0590624391,1.7506142353,0,1.7506142353,2.3320497105,-1.059,2.5612373674,0.0115,-1.059,1.0590624391,2.3205497105,0,2.3205497105
2019-09-12 04:00:00,1.7674341423,-1.0695000000000001,2.0658300262,0.0105,-1.0695000000000001,1.0695515415,1.7569341423,0,1.7569341423,2.3394120518,-1.0695000000000001,2.572290613,0.0105,-1.0695000000000001,1.0695515415,2.3289120518,0,2.3289120518
2019-09-12 04:30:00,1.7425843672,-1.062,2.0406970076,0.013000000000000001,-1.062,1.0620795639,1.7295843672,0,1.7295843672,2.3272909449,-1.062,2.5581491634,0.013000000000000001,-1.062,1.0620795639,2.3142909449,0,2.3142909449
2019-09-12 05:00:00,1.6780679454,-1.0445,1.9765860162000002,0.018500000000000003,-1.0445,1.0446638215,1.6595679454,0,1.6595679454,2.2735082151,-1.0445,2.5019632,0.018500000000000003,-1.0445,1.0446638215,2.2550082151,0,2.2550082151
2019-09-12 05:30:00,1.6109783430000002,-1.0285,1.9112988964,0.018500000000000003,-1.0285,1.0286663696,1.592478343,0,1.592478343,2.2126210866,-1.0285,2.439980394,0.018500000000000003,-1.0285,1.0286663696,2.1941210866,0,2.1941210866
2019-09-12 06:00:00,1.6045169733,-1.034,1.9088296722,0.024,-1.034,1.0342784925,1.5805169733,0,1.5805169733,2.2102000719,-1.034,2.4401107265,0.024,-1.034,1.0342784925,2.1862000719,0,2.1862000719
