Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-12 06:30:00,1.6916171740000001,-1.0305,1.9807823993,0.021500000000000002,-1.0305,1.0307242599,1.670117174,0,1.670117174,2.2679338708,-1.0305,2.491074927,0.021500000000000002,-1.0305,1.0307242599,2.2464338708,0,2.2464338708
2019-09-12 07:00:00,1.5941206426,-1.014,1.8892899786,0.026500000000000003,-1.014,1.014346218,1.5676206426000001,0,1.5676206426000001,2.7304763958000002,-1.014,2.9126787238,0.026500000000000003,-1.014,1.014346218,2.7039763958,0,2.7039763958
2019-09-12 07:30:00,1.6970504928999999,-1.036,1.9882847823,0.033,-1.036,1.0365254459,1.6640504929,0,1.6640504929,2.9653665205,-1.036,3.1411295104,0.033,-1.036,1.0365254459,2.9323665205,0,2.9323665205
2019-09-12 08:00:00,1.7471113507,-1.018,2.0220588695,0.032,-1.018,1.0185028228,1.7151113507,0,1.7151113507,2.9252377608,-1.018,3.0973117307,0.032,-1.018,1.0185028228,2.8932377608,0,2.8932377608
2019-09-12 08:30:00,1.6305238612,-0.99,1.9075397931,0.0565,-0.99,0.9916109368,1.5740238612000002,0,1.5740238612000002,2.8653025355,-0.99,3.0315109467,0.0565,-0.99,0.9916109368,2.8088025355,0,2.8088025355
2019-09-12 09:00:00,1.6810792664,-0.9470000000000001,1.9294653404000002,0.063,-0.9470000000000001,0.9490932515,1.6180792664,0,1.6180792664,2.8453823521,-0.9470000000000001,2.9988347287,0.063,-0.9470000000000001,0.9490932515,2.7823823521,0,2.7823823521
2019-09-12 09:30:00,1.7411282179,-0.909,1.9641304619,0.0755,-0.909,0.912130062,1.6656282179000002,0,1.6656282179000002,2.8852723108,-0.909,3.0250747606,0.0755,-0.909,0.912130062,2.8097723108,0,2.8097723108
2019-09-12 10:00:00,1.6422382957,-0.9355,1.8900018174,0.082,-0.9355,0.9390869236,1.5602382957,0,1.5602382957,2.837051976,-0.9355,2.9873105237,0.082,-0.9355,0.9390869236,2.755051976,0,2.755051976
2019-09-12 10:30:00,1.6158786198000001,-0.9580000000000001,1.8785174244,0.1155,-0.9580000000000001,0.9649374332,1.5003786198,0,1.5003786198,2.8641523947,-0.9580000000000001,3.0201213453,0.1155,-0.9580000000000001,0.9649374332,2.7486523947,0,2.7486523947
2019-09-12 11:00:00,1.5761476389,-1.0435,1.8902734272,0.14350000000000002,-1.0435,1.0533207014000001,1.4326476389,0,1.4326476389,2.9221913519,-1.0435,3.1029171028,0.14350000000000002,-1.0435,1.0533207014000001,2.7786913519,0,2.7786913519
2019-09-12 11:30:00,1.5314453989999999,-1.052,1.857963673,0.14250000000000002,-1.052,1.0616073898,1.388945399,0,1.388945399,2.9162804682,-1.052,3.1002251159,0.14250000000000002,-1.052,1.0616073898,2.7737804682,0,2.7737804682
2019-09-12 12:00:00,1.5587807941,-1.0995,1.9075371069,0.227,-1.0995,1.1226884029,1.3317807941,0,1.3317807941,3.0185797151,-1.0995,3.2125883251,0.227,-1.0995,1.1226884029,2.7915797151,0,2.7915797151
2019-09-12 12:30:00,1.6285736054000002,-1.1320000000000001,1.9833496889000002,0.221,-1.1320000000000001,1.1533711458,1.4075736054,0,1.4075736054,3.07961649,-1.1320000000000001,3.2810763059,0.221,-1.1320000000000001,1.1533711458,2.85861649,0,2.85861649
2019-09-12 13:00:00,1.7507530724,-1.147,2.09302301,0.214,-1.147,1.1667926122,1.5367530724,0,1.5367530724,3.1366486763,-1.147,3.3397865079,0.214,-1.147,1.1667926122,2.9226486763,0,2.9226486763
2019-09-12 13:30:00,1.7618986506,-1.0715,2.0621345991,0.3165,-1.0715,1.1172665304,1.4453986506,0,1.4453986506,2.5395795905,-1.0715,2.7563702122000002,0.3165,-1.0715,1.1172665304,2.2230795905,0,2.2230795905
2019-09-12 14:00:00,2.0977963835,-1.013,2.3295747823,0.3035,-1.013,1.0574881796,1.7942963834999999,0,1.7942963834999999,2.0904166346,-1.013,2.3229314898,0.3035,-1.013,1.0574881796,1.7869166346,0,1.7869166346
2019-09-12 14:30:00,2.1927699144,-1.052,2.4320657675,0.187,-1.052,1.068490992,2.0057699144,0,2.0057699144,2.4314638362,-1.052,2.6492867694,0.187,-1.052,1.068490992,2.2444638362,0,2.2444638362
2019-09-12 15:00:00,1.7939091594,-1.063,2.0852048034,0.134,-1.063,1.0714126189,1.6599091594000002,0,1.6599091594000002,2.4883669632,-1.063,2.705908192,0.134,-1.063,1.0714126189,2.3543669632,0,2.3543669632
2019-09-12 15:30:00,2.1315278954,-1.024,2.3647382876,0.1085,-1.024,1.0297321254,2.0230278954,0,2.0230278954,2.7144625851,-1.024,2.9011865031,0.1085,-1.024,1.0297321254,2.6059625851,0,2.6059625851
2019-09-12 16:00:00,1.9847717941,-1.0905,2.2646212321,0.11,-1.0905,1.0960338727,1.8747717941,0,1.8747717941,2.6222572508,-1.0905,2.8399688976,0.11,-1.0905,1.0960338727,2.5122572508000003,0,2.5122572508000003
2019-09-12 16:30:00,1.9903026977,-1.0795,2.2642051759,0.08650000000000001,-1.0795,1.0829600639,1.9038026977,0,1.9038026977,2.8309462825000002,-1.0795,3.0297816926,0.08650000000000001,-1.0795,1.0829600639,2.7444462825000002,0,2.7444462825000002
2019-09-12 17:00:00,2.0098941425,-1.0475,2.2664798067,0.09,-1.0475,1.0513592393,1.9198941425,0,1.9198941425,3.62383935,-1.0475,3.7721966922,0.09,-1.0475,1.0513592393,3.53383935,0,3.53383935
2019-09-12 17:30:00,1.9338295247000001,-1.1185,2.2339961685,0.0805,-1.1185,1.1213931068,1.8533295247,0,1.8533295247,3.7399076642,-1.1185,3.9035818919,0.0805,-1.1185,1.1213931068,3.6594076642,0,3.6594076642
2019-09-12 18:00:00,1.9822729448,-1.124,2.2787676555,0.068,-1.124,1.1260550608,1.9142729448,0,1.9142729448,3.7555422314999998,-1.124,3.9201369176,0.068,-1.124,1.1260550608,3.6875422315,0,3.6875422315
2019-09-12 18:30:00,2.023718493,-1.101,2.3038310569,0.062,-1.101,1.102744304,1.961718493,0,1.961718493,3.7638829194000003,-1.101,3.9216088064,0.062,-1.101,1.102744304,3.7018829194,0,3.7018829194
2019-09-12 19:00:00,1.9545878025999999,-1.113,2.2492626521,0.07050000000000001,-1.113,1.1152305815,1.8840878026,0,1.8840878026,3.6774663619,-1.113,3.842203514,0.07050000000000001,-1.113,1.1152305815,3.6069663619,0,3.6069663619
2019-09-12 19:30:00,1.9010654843,-1.1335,2.2133396092,0.07100000000000001,-1.1335,1.1357214667,1.8300654843,0,1.8300654843,3.6131547527,-1.1335,3.7867808911000003,0.07100000000000001,-1.1335,1.1357214667,3.5421547527,0,3.5421547527
2019-09-12 20:00:00,1.8900792274,-1.151,2.212961926,0.0955,-1.151,1.1549550857,1.7945792273999999,0,1.7945792273999999,3.6312724919,-1.151,3.809322894,0.0955,-1.151,1.1549550857,3.5357724919,0,3.5357724919
2019-09-12 20:30:00,1.8823783816000002,-1.1360000000000001,2.1986005484,0.057,-1.1360000000000001,1.1374291187,1.8253783816,0,1.8253783816,3.6023458831,-1.1360000000000001,3.7772201236000003,0.057,-1.1360000000000001,1.1374291187,3.5453458831,0,3.5453458831
2019-09-12 21:00:00,1.8604404780000001,-1.113,2.1679501314,0.04,-1.113,1.1137185461,1.820440478,0,1.820440478,3.4763333766,-1.113,3.6501592767,0.04,-1.113,1.1137185461,3.4363333766,0,3.4363333766
2019-09-12 21:30:00,1.8806342861,-1.1185,2.1881105017999998,0.042,-1.1185,1.1192882783,1.8386342861,0,1.8386342861,2.9926050155,-1.1185,3.1947968682,0.042,-1.1185,1.1192882783,2.9506050155,0,2.9506050155
2019-09-12 22:00:00,1.9841441589,-1.1055,2.2713340339,0.053,-1.1055,1.1067697367,1.9311441589,0,1.9311441589,2.5582798573,-1.1055,2.7869205368000003,0.053,-1.1055,1.1067697367,2.5052798573,0,2.5052798573
2019-09-12 22:30:00,1.9306408089,-1.1065,2.2252451962,0.0585,-1.1065,1.1080453511,1.8721408089,0,1.8721408089,2.5070572718,-1.1065,2.7403792464,0.0585,-1.1065,1.1080453511,2.4485572718,0,2.4485572718
2019-09-12 23:00:00,1.8988203345999999,-1.062,2.1756292568,0.0235,-1.062,1.0622599729,1.8753203346,0,1.8753203346,2.4589047708000003,-1.062,2.6784429566,0.0235,-1.062,1.0622599729,2.4354047708,0,2.4354047708
2019-09-12 23:30:00,1.8951729371,-1.0825,2.1825413424,0.02,-1.0825,1.0826847417,1.8751729370999999,0,1.8751729370999999,2.4707493553,-1.0825,2.6974819048,0.02,-1.0825,1.0826847417,2.4507493553,0,2.4507493553
2019-09-13 00:00:00,1.8556664675,-1.0795,2.1468158488,0.035500000000000004,-1.0795,1.0800835616,1.8201664675,0,1.8201664675,2.4359021024,-1.0795,2.6643834751,0.035500000000000004,-1.0795,1.0800835616,2.4004021024,0,2.4004021024
2019-09-13 00:30:00,1.8386713229,-1.0695000000000001,2.1270971965,0.030500000000000003,-1.0695000000000001,1.0699348111,1.8081713229,0,1.8081713229,2.4055272117,-1.0695000000000001,2.6325636585,0.030500000000000003,-1.0695000000000001,1.0699348111,2.3750272117,0,2.3750272117
2019-09-13 01:00:00,1.8277088269,-1.061,2.1133481862,0.030500000000000003,-1.061,1.0614382931,1.7972088269,0,1.7972088269,2.3906547842,-1.061,2.6155212286,0.030500000000000003,-1.061,1.0614382931,2.3601547842,0,2.3601547842
2019-09-13 01:30:00,1.8017977812,-1.0565,2.0886999532,0.0335,-1.0565,1.0570309835,1.7682977812,0,1.7682977812,2.3682005656,-1.0565,2.5931768486999998,0.0335,-1.0565,1.0570309835,2.3347005656,0,2.3347005656
2019-09-13 02:00:00,1.7884625498000002,-1.0275,2.062608674,0.035500000000000004,-1.0275,1.0281130774,1.7529625497999999,0,1.7529625497999999,2.3406690993,-1.0275,2.5562644782,0.035500000000000004,-1.0275,1.0281130774,2.3051690993,0,2.3051690993
2019-09-13 02:30:00,1.7597145285,-1.0075,2.0277207579,0.025,-1.0075,1.007810126,1.7347145285,0,1.7347145285,2.3124254512,-1.0075,2.5223734294,0.025,-1.0075,1.007810126,2.2874254512,0,2.2874254512
2019-09-13 03:00:00,1.7425860982999999,-1.0085,2.0133749179,0.011,-1.0085,1.0085599883,1.7315860983,0,1.7315860983,2.2943076736,-1.0085,2.5061763607,0.011,-1.0085,1.0085599883,2.2833076736,0,2.2833076736
2019-09-13 03:30:00,1.5720845738,-0.97,1.8472546947000001,0.007,-0.97,0.9700252574,1.5650845738,0,1.5650845738,2.1444954960000002,-0.97,2.3536696736,0.007,-0.97,0.9700252574,2.137495496,0,2.137495496
2019-09-13 04:00:00,1.6132071394,-0.9935,1.894592179,0.0045000000000000005,-0.9935,0.9935101912000001,1.6087071393999999,0,1.6087071393999999,2.1935454849,-0.9935,2.4080456899,0.0045000000000000005,-0.9935,0.9935101912000001,2.1890454849,0,2.1890454849
2019-09-13 04:30:00,1.6087565469,-1.006,1.8974018096,0.0015,-1.006,1.0060011183,1.6072565469,0,1.6072565469,2.1885733719,-1.006,2.4087111500000002,0.0015,-1.006,1.0060011183,2.1870733719,0,2.1870733719
2019-09-13 05:00:00,1.5809732826,-0.9995,1.8704215488,0.001,-0.9995,0.9995005002,1.5799732826000001,0,1.5799732826000001,2.1656769157,-0.9995,2.3851953281,0.001,-0.9995,0.9995005002,2.1646769157,0,2.1646769157
2019-09-13 05:30:00,1.5954181968,-0.9865,1.8757775648,0.0015,-0.9865,0.9865011404,1.5939181968,0,1.5939181968,2.1583903081,-0.9865,2.3731479036,0.0015,-0.9865,0.9865011404,2.1568903081,0,2.1568903081
2019-09-13 06:00:00,1.6101885194,-0.977,1.8834107539,0.0005,-0.977,0.9770001279,1.6096885194000001,0,1.6096885194000001,2.1568272184,-0.977,2.3677906685,0.0005,-0.977,0.9770001279,2.1563272184,0,2.1563272184
2019-09-13 06:30:00,1.4833899295,-0.935,1.75347389,0.0005,-0.935,0.9350001337,1.4828899295,0,1.4828899295,2.4655053459,-0.935,2.6368431145,0.0005,-0.935,0.9350001337,2.4650053459,0,2.4650053459
2019-09-13 07:00:00,1.5200418136,-0.935,1.7845873795,0.001,-0.935,0.9350005348,1.5190418136,0,1.5190418136,2.6291626267,-0.935,2.7904696948,0.001,-0.935,0.9350005348,2.6281626267,0,2.6281626267
2019-09-13 07:30:00,1.378598605,-0.8655,1.6277666797,0.0025,-0.8655,0.8655036106,1.3760986050000001,0,1.3760986050000001,2.5797794773,-0.8655,2.7210939715,0.0025,-0.8655,0.8655036106,2.5772794773000003,0,2.5772794773000003
2019-09-13 08:00:00,1.4112676813,-0.777,1.6110262159,0.0025,-0.777,0.7770040219000001,1.4087676813,0,1.4087676813,2.5696804087,-0.777,2.6845830966,0.0025,-0.777,0.7770040219000001,2.5671804087,0,2.5671804087
2019-09-13 08:30:00,1.4965587586,-0.76,1.6784779171,0.008,-0.76,0.7600421041000001,1.4885587586,0,1.4885587586,2.5879094233,-0.76,2.6971976537,0.008,-0.76,0.7600421041000001,2.5799094233,0,2.5799094233
2019-09-13 09:00:00,1.507560839,-0.8265,1.7192562151000002,0.023,-0.8265,0.8268199623,1.484560839,0,1.484560839,2.1361213842,-0.8265,2.2904403110000002,0.023,-0.8265,0.8268199623,2.1131213842,0,2.1131213842
2019-09-13 09:30:00,1.6566776122,-0.884,1.8777744036000001,0.057,-0.884,0.8858357636,1.5996776122,0,1.5996776122,2.2596729143,-0.884,2.4264331187,0.057,-0.884,0.8858357636,2.2026729143,0,2.2026729143
2019-09-13 10:00:00,1.6101796465,-0.924,1.8564628986,0.1015,-0.924,0.9295580939,1.5086796465,0,1.5086796465,2.2414896492,-0.924,2.424469395,0.1015,-0.924,0.9295580939,2.1399896492,0,2.1399896492
2019-09-13 10:30:00,1.6198932898,-0.921,1.863409582,0.1,-0.921,0.9264129749000001,1.5198932898000002,0,1.5198932898000002,2.2539023473,-0.921,2.4348135023,0.1,-0.921,0.9264129749000001,2.1539023473,0,2.1539023473
2019-09-13 11:00:00,1.6463078145,-0.9235000000000001,1.887639179,0.1295,-0.9235000000000001,0.9325355221,1.5168078145,0,1.5168078145,2.2792937495,-0.9235000000000001,2.45927474,0.1295,-0.9235000000000001,0.9325355221,2.1497937495,0,2.1497937495
2019-09-13 11:30:00,1.6802805680000001,-0.981,1.9456885123,0.14200000000000002,-0.981,0.9912239908,1.538280568,0,1.538280568,2.3416232924,-0.981,2.538810872,0.14200000000000002,-0.981,0.9912239908,2.1996232924,0,2.1996232924
2019-09-13 12:00:00,1.7260455624,-0.9125000000000001,1.9524060883,0.1675,-0.9125000000000001,0.9277459243,1.5585455624,0,1.5585455624,2.3566961734,-0.9125000000000001,2.5271867963,0.1675,-0.9125000000000001,0.9277459243,2.1891961734,0,2.1891961734
2019-09-13 12:30:00,1.7300455624,-0.9015000000000001,1.9508356922,0.1715,-0.9015000000000001,0.9176679683000001,1.5585455624,0,1.5585455624,2.367692273,-0.9015000000000001,2.5335092164,0.1715,-0.9015000000000001,0.9176679683000001,2.196192273,0,2.196192273
2019-09-13 13:00:00,1.8025687430000001,-0.9405,2.0331734612,0.182,-0.9405,0.957947937,1.6205687430000002,0,1.6205687430000002,2.4321404595000002,-0.9405,2.6076517146000002,0.182,-0.9405,0.957947937,2.2501404595,0,2.2501404595
2019-09-13 13:30:00,1.7107429871000002,-1.037,2.0005025788,0.1825,-1.037,1.0529364891,1.5282429871,0,1.5282429871,2.4586716243,-1.037,2.6684143524,0.1825,-1.037,1.0529364891,2.2761716243,0,2.2761716243
2019-09-13 14:00:00,1.8030514665,-1.087,2.1053654293,0.184,-1.087,1.1024631513,1.6190514665,0,1.6190514665,2.539034842,-1.087,2.7619317387,0.184,-1.087,1.1024631513,2.3550348420000002,0,2.3550348420000002
2019-09-13 14:30:00,1.7836306755,-1.115,2.103464615,0.188,-1.115,1.1307382544,1.5956306755,0,1.5956306755,2.5621805853,-1.115,2.7942788607,0.188,-1.115,1.1307382544,2.3741805853,0,2.3741805853
2019-09-13 15:00:00,1.7827838767,-1.1075,2.0987793122,0.19,-1.1075,1.1236797809,1.5927838767,0,1.5927838767,2.5578381616,-1.1075,2.7873091523999998,0.19,-1.1075,1.1236797809,2.3678381616,0,2.3678381616
2019-09-13 15:30:00,1.8458121645,-1.0915,2.1443868114,0.186,-1.0915,1.1072345054,1.6598121645,0,1.6598121645,2.5616142037,-1.0915,2.7844639661,0.186,-1.0915,1.1072345054,2.3756142037,0,2.3756142037
2019-09-13 16:00:00,1.8807845998000001,-1.068,2.1628626195,0.167,-1.068,1.0809777981,1.7137845997999999,0,1.7137845997999999,2.5544894905,-1.068,2.7687615565,0.167,-1.068,1.0809777981,2.3874894905,0,2.3874894905
2019-09-13 16:30:00,1.9021454544,-1.045,2.1702954475,0.149,-1.045,1.0555690408,1.7531454544,0,1.7531454544,2.5304465384,-1.045,2.7377334939,0.149,-1.045,1.0555690408,2.3814465384,0,2.3814465384
2019-09-13 17:00:00,1.8398608503,-1.0395,2.1132080348,0.11950000000000001,-1.0395,1.046346262,1.7203608503,0,1.7203608503,2.9289108318,-1.0395,3.1079058722,0.11950000000000001,-1.0395,1.046346262,2.8094108318,0,2.8094108318
2019-09-13 17:30:00,1.9050400727999999,-1.0815,2.1906209003,0.08850000000000001,-1.0815,1.0851149709,1.8165400728,0,1.8165400728,3.0823030555,-1.0815,3.2665324698,0.08850000000000001,-1.0815,1.0851149709,2.9938030555,0,2.9938030555
2019-09-13 18:00:00,1.9639294820000002,-1.094,2.2480780703,0.056,-1.094,1.0954323347,1.9079294820000001,0,1.9079294820000001,3.1775568714,-1.094,3.3606106099,0.056,-1.094,1.0954323347,3.1215568714,0,3.1215568714
2019-09-13 18:30:00,1.9805989833000002,-1.07,2.2511491139,0.023,-1.07,1.0702471677,1.9575989833,0,1.9575989833,3.1279698869,-1.07,3.3059182708,0.023,-1.07,1.0702471677,3.1049698869,0,3.1049698869
2019-09-13 19:00:00,1.9981229981,-1.079,2.2708448902000002,0.003,-1.079,1.0790041705,1.9951229981,0,1.9951229981,3.130425406,-1.079,3.3111635753,0.003,-1.079,1.0790041705,3.127425406,0,3.127425406
2019-09-13 19:30:00,1.9590746916000001,-1.093,2.2433507633,0.002,-1.093,1.0930018298,1.9570746916,0,1.9570746916,3.0602647904,-1.093,3.249595296,0.002,-1.093,1.0930018298,3.0582647904,0,3.0582647904
2019-09-13 20:00:00,2.0373905831,-1.0795,2.305706104,0.006,-1.0795,1.0795166743,2.0313905831,0,2.0313905831,3.1254210796,-1.0795,3.3065960102,0.006,-1.0795,1.0795166743,3.1194210796,0,3.1194210796
2019-09-13 20:30:00,2.0531349662,-1.0595,2.3103903219,0.0015,-1.0595,1.0595010618,2.0516349662,0,2.0516349662,2.8504672349,-1.0595,3.0410037335,0.0015,-1.0595,1.0595010618,2.8489672349,0,2.8489672349
2019-09-13 21:00:00,2.0620157533,-1.0495,2.3137327454,0.001,-1.0495,1.0495004764,2.0610157533,0,2.0610157533,2.569915404,-1.0495,2.7759530676,0.001,-1.0495,1.0495004764,2.568915404,0,2.568915404
2019-09-13 21:30:00,2.0159464057,-1.039,2.267941999,0.0,-1.039,1.039,2.0159464057,0,2.0159464057,2.5227744364999998,-1.039,2.7283533234,0.0,-1.039,1.039,2.5227744364999998,0,2.5227744364999998
2019-09-13 22:00:00,1.9618324619,-1.0385,2.2197452238,0.0,-1.0385,1.0385,1.9618324619,0,1.9618324619,2.4808504931,-1.0385,2.6894425852,0.0,-1.0385,1.0385,2.4808504931,0,2.4808504931
2019-09-13 22:30:00,1.9512375071,-1.03,2.2064060844,0.0,-1.03,1.03,1.9512375071,0,1.9512375071,2.4674766360000002,-1.03,2.6738251531,0.0,-1.03,1.03,2.4674766360000002,0,2.4674766360000002
2019-09-13 23:00:00,1.9422308429,-1.0445,2.2052756964,0.0,-1.0445,1.0445,1.9422308429,0,1.9422308429,2.4632923476,-1.0445,2.6755914187,0.0,-1.0445,1.0445,2.4632923476,0,2.4632923476
2019-09-13 23:30:00,1.8540937055,-1.0435,2.1275703793,0.0,-1.0435,1.0435,1.8540937055,0,1.8540937055,2.3703433999,-1.0435,2.5898687386,0.0,-1.0435,1.0435,2.3703433999,0,2.3703433999
2019-09-14 00:00:00,1.7928011929,-1.033,2.0691121568,0.005,-1.033,1.0330121006,1.7878011929,0,1.7878011929,2.3193216022,-1.033,2.5389646894,0.005,-1.033,1.0330121006,2.3143216022,0,2.3143216022
2019-09-14 00:30:00,1.7795563371,-1.054,2.0682690243,0.0195,-1.054,1.0541803688,1.7600563371,0,1.7600563371,2.3300817581,-1.054,2.5573808866,0.0195,-1.054,1.0541803688,2.3105817581,0,2.3105817581
2019-09-14 01:00:00,1.7834494321,-1.074,2.0818664407,0.036000000000000004,-1.074,1.0746031826,1.7474494321,0,1.7474494321,2.3611006740000002,-1.074,2.593891361,0.036000000000000004,-1.074,1.0746031826,2.325100674,0,2.325100674
2019-09-14 01:30:00,1.7753958228000002,-1.0355,2.0553079033,0.023,-1.0355,1.0357554007,1.7523958228,0,1.7523958228,2.3107663188,-1.0355,2.5321732228,0.023,-1.0355,1.0357554007,2.2877663188,0,2.2877663188
2019-09-14 02:00:00,1.8262517827,-1.0335,2.0984084025,0.031,-1.0335,1.0339648205,1.7952517827,0,1.7952517827,2.357936821,-1.0335,2.5744879688999998,0.031,-1.0335,1.0339648205,2.326936821,0,2.326936821
2019-09-14 02:30:00,1.7989192832,-1.0275,2.0716821275,0.0275,-1.0275,1.027867939,1.7714192832000002,0,1.7714192832000002,2.3313321293,-1.0275,2.5477177526,0.0275,-1.0275,1.027867939,2.3038321293,0,2.3038321293
2019-09-14 03:00:00,1.7599621687,-1.017,2.0326720924,0.025500000000000002,-1.017,1.01731964,1.7344621687,0,1.7344621687,2.3025267378,-1.017,2.5171250223,0.025500000000000002,-1.017,1.01731964,2.2770267378,0,2.2770267378
2019-09-14 03:30:00,1.6269047692,-0.994,1.9065296033,0.024,-0.994,0.9942896962000001,1.6029047692,0,1.6029047692,2.1866131772,-0.994,2.4019394635999998,0.024,-0.994,0.9942896962000001,2.1626131772,0,2.1626131772
2019-09-14 04:00:00,1.6379432601000001,-1.012,1.9253576611,0.026500000000000003,-1.012,1.012346902,1.6114432601000002,0,1.6114432601000002,2.2011926727,-1.012,2.4226830545,0.026500000000000003,-1.012,1.012346902,2.1746926727,0,2.1746926727
2019-09-14 04:30:00,1.6639932181,-1.002,1.9423896185,0.0275,-1.002,1.0023772992,1.6364932181,0,1.6364932181,2.2137000719,-1.002,2.4299119343,0.0275,-1.002,1.0023772992,2.1862000719,0,2.1862000719
2019-09-14 05:00:00,1.6358878802999999,-1.0125,1.9238725028,0.03,-1.0125,1.0129443469,1.6058878803,0,1.6058878803,2.2008998279,-1.0125,2.4226259105,0.03,-1.0125,1.0129443469,2.1708998279,0,2.1708998279
2019-09-14 05:30:00,1.6233185196000002,-1.01,1.9118742156000001,0.0345,-1.01,1.0105890609,1.5888185196,0,1.5888185196,2.1809266428,-1.01,2.4034435756,0.0345,-1.01,1.0105890609,2.1464266428,0,2.1464266428
2019-09-14 06:00:00,1.6574281819,-1.001,1.936251321,0.026000000000000002,-1.001,1.0013376054,1.6314281819,0,1.6314281819,2.2004765128,-1.001,2.4174569041,0.026000000000000002,-1.001,1.0013376054,2.1744765128,0,2.1744765128
2019-09-14 06:30:00,1.7031315959,-1.0025,1.9762751537,0.0385,-1.0025,1.0032390044,1.6646315959,0,1.6646315959,2.2355408047,-1.0025,2.4500303956,0.0385,-1.0025,1.0032390044,2.1970408047,0,2.1970408047
2019-09-14 07:00:00,1.789619129,-0.995,2.0476234095,0.0405,-0.995,0.9958239051000001,1.7491191289999999,0,1.7491191289999999,2.3089572432,-0.995,2.5142212613,0.0405,-0.995,0.9958239051000001,2.2684572432,0,2.2684572432
2019-09-14 07:30:00,1.7137842299,-0.998,1.9831944903,0.0425,-0.998,0.998904525,1.6712842299,0,1.6712842299,2.7081537325,-0.998,2.8861913725,0.0425,-0.998,0.998904525,2.6656537325,0,2.6656537325
2019-09-14 08:00:00,1.6291567039000001,-0.966,1.8940188927000001,0.043000000000000003,-0.966,0.9669565657,1.5861567039,0,1.5861567039,2.7566247848,-0.966,2.9209820616,0.043000000000000003,-0.966,0.9669565657,2.7136247848,0,2.7136247848
2019-09-14 08:30:00,1.6899599103,-0.9735,1.9502991433,0.034,-0.9735,0.9740935530000001,1.6559599103,0,1.6559599103,2.8240548176,-0.9735,2.987137068,0.034,-0.9735,0.9740935530000001,2.7900548176,0,2.7900548176
2019-09-14 09:00:00,1.6788633592000002,-0.9425,1.9253281354,0.046,-0.9425,0.9436218787,1.6328633592,0,1.6328633592,2.7962974966000003,-0.9425,2.9508618977000003,0.046,-0.9425,0.9436218787,2.7502974966,0,2.7502974966
2019-09-14 09:30:00,1.5478675898,-0.9795,1.8317517096,0.073,-0.9795,0.9822164985,1.4748675898,0,1.4748675898,2.7662097948,-0.9795,2.9345079449,0.073,-0.9795,0.9822164985,2.6932097948,0,2.6932097948
2019-09-14 10:00:00,1.5271728931,-0.99,1.8199881993,0.115,-0.99,0.9966569119,1.4121728931,0,1.4121728931,2.7719278337,-0.99,2.94341365,0.115,-0.99,0.9966569119,2.6569278337,0,2.6569278337
2019-09-14 10:30:00,1.4644051545,-0.9560000000000001,1.7488334559,0.1305,-0.9560000000000001,0.9648659233,1.3339051545,0,1.3339051545,2.7214512472,-0.9560000000000001,2.8844813902,0.1305,-0.9560000000000001,0.9648659233,2.5909512472,0,2.5909512472
2019-09-14 11:00:00,1.495601482,-0.932,1.7622280763,0.1605,-0.932,0.9457189064,1.335101482,0,1.335101482,2.7489297276,-0.932,2.9026261639,0.1605,-0.932,0.9457189064,2.5884297276,0,2.5884297276
2019-09-14 11:30:00,1.4617710768,-0.932,1.733608572,0.1845,-0.932,0.9500864434,1.2772710768,0,1.2772710768,2.7335245325,-0.932,2.8880409224,0.1845,-0.932,0.9500864434,2.5490245325,0,2.5490245325
2019-09-14 12:00:00,1.5296310514,-0.9295,1.7898998305,0.183,-0.9295,0.9473432588,1.3466310514,0,1.3466310514,2.2302944469,-0.9295,2.4162333434,0.183,-0.9295,0.9473432588,2.0472944469,0,2.0472944469
2019-09-14 12:30:00,1.6613955592,-0.9525,1.915069569,0.17950000000000002,-0.9525,0.9692659594,1.4818955592,0,1.4818955592,2.2973242486,-0.9525,2.4869569665,0.17950000000000002,-0.9525,0.9692659594,2.1178242486,0,2.1178242486
2019-09-14 13:00:00,1.7268669074,-1.0305,2.0109698073,0.18150000000000002,-1.0305,1.0463615532,1.5453669074,0,1.5453669074,2.4161993997,-1.0305,2.6267755499,0.18150000000000002,-1.0305,1.0463615532,2.2346993997,0,2.2346993997
2019-09-14 13:30:00,1.6586941703,-1.018,1.9461732581,0.1885,-1.018,1.0353049068,1.4701941703,0,1.4701941703,2.3608810777,-1.018,2.5710082581,0.1885,-1.018,1.0353049068,2.1723810777,0,2.1723810777
2019-09-14 14:00:00,1.8293594139,-1.0955,2.1322936278,0.186,-1.0955,1.1111778661,1.6433594139,0,1.6433594139,2.5207253338999998,-1.0955,2.7484862122,0.186,-1.0955,1.1111778661,2.3347253339,0,2.3347253339
2019-09-14 14:30:00,1.9245432194,-1.1045,2.2189607597,0.17,-1.1045,1.117506264,1.7545432194,0,1.7545432194,2.5808248914,-1.1045,2.8072366074,0.17,-1.1045,1.117506264,2.4108248914,0,2.4108248914
2019-09-14 15:00:00,1.8597667708,-1.099,2.1602160637,0.17,-1.099,1.1120705913,1.6897667708,0,1.6897667708,2.5293945871,-1.099,2.7578321155000003,0.17,-1.099,1.1120705913,2.3593945871,0,2.3593945871
2019-09-14 15:30:00,1.8861755658,-1.1045,2.18576726,0.1695,-1.1045,1.1174303110000001,1.7166755658000001,0,1.7166755658000001,2.547967411,-1.1045,2.7770592679,0.1695,-1.1045,1.1174303110000001,2.378467411,0,2.378467411
2019-09-14 16:00:00,1.9742596480999999,-1.102,2.2609964967,0.146,-1.102,1.1116294347,1.8282596481,0,1.8282596481,2.6189287855,-1.102,2.8413363024000002,0.146,-1.102,1.1116294347,2.4729287855,0,2.4729287855
2019-09-14 16:30:00,1.9987353798,-1.1175,2.2899234417,0.1285,-1.1175,1.1248637695,1.8702353798,0,1.8702353798,2.6417370719,-1.1175,2.8683760226,0.1285,-1.1175,1.1248637695,2.5132370719,0,2.5132370719
2019-09-14 17:00:00,2.0092982833,-1.0855,2.2837665908,0.1105,-1.0855,1.0911097562,1.8987982833000001,0,1.8987982833000001,2.6196679649,-1.0855,2.8356605045,0.1105,-1.0855,1.0911097562,2.5091679649,0,2.5091679649
2019-09-14 17:30:00,1.985237009,-1.07,2.2552308046,0.08,-1.07,1.0729864864,1.905237009,0,1.905237009,2.8618641225,-1.07,3.055350431,0.08,-1.07,1.0729864864,2.7818641225,0,2.7818641225
2019-09-14 18:00:00,1.982857894,-1.0635,2.2500572610000003,0.051500000000000004,-1.0635,1.0647462139,1.931357894,0,1.931357894,3.1396180717,-1.0635,3.3148505074,0.051500000000000004,-1.0635,1.0647462139,3.0881180717,0,3.0881180717
2019-09-14 18:30:00,2.0243430931,-1.073,2.2911337714,0.0175,-1.073,1.0731426979,2.0068430931,0,2.0068430931,3.1417635472,-1.073,3.3199408408,0.0175,-1.073,1.0731426979,3.1242635472,0,3.1242635472
2019-09-14 19:00:00,2.0103430931,-1.062,2.2736146005,0.0035,-1.062,1.0620057674,2.0068430931,0,2.0068430931,3.105672798,-1.062,3.2822320954,0.0035,-1.062,1.0620057674,3.102172798,0,3.102172798
2019-09-14 19:30:00,1.9878295503,-1.059,2.2523204303,0.0035,-1.059,1.0590057837,1.9843295503,0,1.9843295503,3.0818219388,-1.059,3.2586972032,0.0035,-1.059,1.0590057837,3.0783219388,0,3.0783219388
2019-09-14 20:00:00,1.9330992557000002,-1.0635,2.2063329265,0.0025,-1.0635,1.0635029384,1.9305992557,0,1.9305992557,3.0278703743,-1.0635,3.2092103785,0.0025,-1.0635,1.0635029384,3.0253703743,0,3.0253703743
2019-09-14 20:30:00,1.8930221111,-1.0405,2.1601326262000002,0.0015,-1.0405,1.0405010812,1.8915221111,0,1.8915221111,2.9508361151,-1.0405,3.1289093992,0.0015,-1.0405,1.0405010812,2.9493361151,0,2.9493361151
2019-09-14 21:00:00,1.8434444112000001,-1.0225,2.1080307273,0.007500000000000001,-1.0225,1.0225275057,1.8359444112,0,1.8359444112,2.8854557033,-1.0225,3.0612678526,0.007500000000000001,-1.0225,1.0225275057,2.8779557033,0,2.8779557033
2019-09-14 21:30:00,1.8186056771999999,-1.0325,2.09126346,0.0085,-1.0325,1.0325349873,1.8101056772000002,0,1.8101056772000002,2.8657810788,-1.0325,3.0461052906,0.0085,-1.0325,1.0325349873,2.8572810788,0,2.8572810788
2019-09-14 22:00:00,1.8597400198,-1.0145,2.1184530185,0.004,-1.0145,1.0145078856,1.8557400198,0,1.8557400198,2.3811496667,-1.0145,2.5882588714,0.004,-1.0145,1.0145078856,2.3771496667,0,2.3771496667
2019-09-14 22:30:00,1.860058808,-1.0565,2.1391612887,0.013000000000000001,-1.0565,1.056579978,1.847058808,0,1.847058808,2.4008190997,-1.0565,2.6229991612,0.013000000000000001,-1.0565,1.056579978,2.3878190997,0,2.3878190997
2019-09-14 23:00:00,1.8654968399,-1.0445,2.1380034401,0.01,-1.0445,1.0445478687,1.8554968399,0,1.8554968399,2.3722124606,-1.0445,2.5919822932,0.01,-1.0445,1.0445478687,2.3622124606,0,2.3622124606
2019-09-14 23:30:00,1.7032132486,-1.0445,1.9979778827999999,0.0095,-1.0445,1.0445432016,1.6937132486,0,1.6937132486,2.2276763279,-1.0445,2.460390634,0.0095,-1.0445,1.0445432016,2.2181763279,0,2.2181763279
2019-09-15 00:00:00,1.7091436183000002,-1.0515,2.0066948343,0.0115,-1.0515,1.0515628845,1.6976436182999999,0,1.6976436182999999,2.2458231983,-1.0515,2.4797931543000002,0.0115,-1.0515,1.0515628845,2.2343231983,0,2.2343231983
2019-09-15 00:30:00,1.631422688,-1.051,1.9406547831,0.0115,-1.051,1.0510629144,1.619922688,0,1.619922688,2.1820887515,-1.051,2.4220058463000003,0.0115,-1.051,1.0510629144,2.1705887515,0,2.1705887515
2019-09-15 01:00:00,1.5256069865000002,-1.0285,1.8399154674,0.016,-1.0285,1.0286244456,1.5096069865000001,0,1.5096069865000001,2.1048368194,-1.0285,2.3426801503,0.016,-1.0285,1.0286244456,2.0888368194,0,2.0888368194
2019-09-15 01:30:00,1.5310470116000001,-1.032,1.8463826667,0.016,-1.032,1.0321240236,1.5150470116,0,1.5150470116,2.122206691,-1.032,2.3598273749,0.016,-1.032,1.0321240236,2.106206691,0,2.106206691
2019-09-15 02:00:00,1.624444906,-1.047,1.9326226359,0.014,-1.047,1.0470935966,1.6104449060000001,0,1.6104449060000001,2.2064520825,-1.047,2.4422612048,0.014,-1.047,1.0470935966,2.1924520825,0,2.1924520825
2019-09-15 02:30:00,1.6223866651,-1.0415,1.9279161655000001,0.0105,-1.0415,1.0415529271,1.6118866651000001,0,1.6118866651000001,2.2049113783,-1.0415,2.4385152114,0.0105,-1.0415,1.0415529271,2.1944113783,0,2.1944113783
2019-09-15 03:00:00,1.6384556841,-1.0065,1.9229090667,0.0195,-1.0065,1.0066888794,1.6189556841,0,1.6189556841,1.8673326882999999,-1.0065,2.1213141254,0.0195,-1.0065,1.0066888794,1.8478326883,0,1.8478326883
2019-09-15 03:30:00,1.7855215585000002,-1.023,2.0578183194,0.009000000000000001,-1.023,1.0230395887000001,1.7765215585,0,1.7765215585,1.7772977812000001,-1.023,2.0506868125,0.009000000000000001,-1.023,1.0230395887000001,1.7682977812,0,1.7682977812
2019-09-15 04:00:00,1.8065391693000001,-1.041,2.0850095372,0.0025,-1.041,1.0410030019,1.8040391693000002,0,1.8040391693000002,1.7991840155,-1.041,2.0786399692,0.0025,-1.041,1.0410030019,1.7966840155,0,1.7966840155
2019-09-15 04:30:00,1.7685432194000001,-1.0145,2.0388612922,0.014,-1.0145,1.0145965947,1.7545432194,0,1.7545432194,1.7603099158000002,-1.0145,2.0317237139,0.014,-1.0145,1.0145965947,1.7463099158,0,1.7463099158
2019-09-15 05:00:00,1.7036724574000002,-1.005,1.9780103241,0.007,-1.005,1.0050243778,1.6966724574,0,1.6966724574,1.6962223873000002,-1.005,1.9715971665,0.007,-1.005,1.0050243778,1.6892223873,0,1.6892223873
2019-09-15 05:30:00,1.7527427132,-1.0055,2.0206774282,0.0085,-1.0055,1.0055359268,1.7442427132,0,1.7442427132,1.7446133327000002,-1.0055,2.0136300382,0.0085,-1.0055,1.0055359268,1.7361133327,0,1.7361133327
2019-09-15 06:00:00,1.7382840755000002,-0.9785,1.9947665971,0.0145,-0.9785,0.9786074290000001,1.7237840755,0,1.7237840755,1.7293846252,-0.9785,1.9870162133,0.0145,-0.9785,0.9786074290000001,1.7148846252,0,1.7148846252
2019-09-15 06:30:00,1.6732823705,-0.9285,1.9136316629,0.007500000000000001,-0.9285,0.9285302903,1.6657823705,0,1.6657823705,1.6652789101,-0.9285,1.9066373799,0.007500000000000001,-0.9285,0.9285302903,1.6577789101,0,1.6577789101
2019-09-15 07:00:00,1.5742645310999999,-0.963,1.8454478627,0.003,-0.963,0.9630046729,1.5712645311,0,1.5712645311,2.0150629746,-0.963,2.2333490080000002,0.003,-0.963,0.9630046729,2.0120629746,0,2.0120629746
2019-09-15 07:30:00,1.5168689568,-0.964,1.7972722198,0.002,-0.964,0.9640020747,1.5148689568,0,1.5148689568,2.083095938,-0.964,2.2953397759,0.002,-0.964,0.9640020747,2.081095938,0,2.081095938
2019-09-15 08:00:00,1.6021503759,-0.9505,1.8628838066000002,0.003,-0.9505,0.9505047343,1.5991503758999999,0,1.5991503758999999,2.1513665397,-0.9505,2.3519838941,0.003,-0.9505,0.9505047343,2.1483665397,0,2.1483665397
2019-09-15 08:30:00,1.6784026572,-0.9605,1.9338034362,0.0035,-0.9605,0.9605063769000001,1.6749026572,0,1.6749026572,2.2196579691,-0.9605,2.4185619177,0.0035,-0.9605,0.9605063769000001,2.2161579691,0,2.2161579691
2019-09-15 09:00:00,1.6659421554,-0.9335,1.909655863,0.007,-0.9335,0.9335262449,1.6589421554000001,0,1.6589421554000001,2.2022382594,-0.9335,2.3919188116,0.007,-0.9335,0.9335262449,2.1952382594,0,2.1952382594
2019-09-15 09:30:00,1.7161152510000002,-0.9095000000000001,1.9422259922,0.008,-0.9095000000000001,0.9095351835000001,1.7081152510000002,0,1.7081152510000002,2.22624994,-0.9095000000000001,2.4048657022,0.008,-0.9095000000000001,0.9095351835000001,2.21824994,0,2.21824994
2019-09-15 10:00:00,1.9500902491,-0.8685,2.1347468772,0.0195,-0.8685,0.8687188843,1.9305902491,0,1.9305902491,2.7684480558,-0.8685,2.9014818434,0.0195,-0.8685,0.8687188843,2.7489480558,0,2.7489480558
2019-09-15 10:30:00,1.7440247912,-0.8415,1.9364257596,0.0285,-0.8415,0.841982482,1.7155247912,0,1.7155247912,2.7242108761,-0.8415,2.8512185373000003,0.0285,-0.8415,0.841982482,2.6957108761,0,2.6957108761
2019-09-15 11:00:00,1.4548770551,-0.8685,1.6943905971,0.035,-0.8685,0.8692049528,1.4198770551,0,1.4198770551,2.5831037743,-0.8685,2.7252004254,0.035,-0.8685,0.8692049528,2.5481037743,0,2.5481037743
2019-09-15 11:30:00,1.5169870995,-0.8210000000000001,1.7249031450999999,0.038,-0.8210000000000001,0.8218789449,1.4789870995,0,1.4789870995,2.5861037743,-0.8210000000000001,2.7132957323999998,0.038,-0.8210000000000001,0.8218789449,2.5481037743,0,2.5481037743
2019-09-15 12:00:00,1.4545567661,-0.809,1.6643967033,0.0575,-0.809,0.8110408436000001,1.3970567661,0,1.3970567661,2.5491815264,-0.809,2.6744733041,0.0575,-0.809,0.8110408436000001,2.4916815264,0,2.4916815264
2019-09-15 12:30:00,1.3506240697,-0.8275,1.5839638971999999,0.075,-0.8275,0.8308918401000001,1.2756240697,0,1.2756240697,2.4873657238,-0.8275,2.6214012462,0.075,-0.8275,0.8308918401000001,2.4123657238,0,2.4123657238
2019-09-15 13:00:00,1.4115161012000002,-0.8200000000000001,1.632414685,0.0965,-0.8200000000000001,0.8256586765,1.3150161012,0,1.3150161012,2.5714547653,-0.8200000000000001,2.699033088,0.0965,-0.8200000000000001,0.8256586765,2.4749547653,0,2.4749547653
2019-09-15 13:30:00,1.3606121588,-0.874,1.617139897,0.0785,-0.874,0.8775182334,1.2821121588,0,1.2821121588,2.5911369163,-0.874,2.7345687995,0.0785,-0.874,0.8775182334,2.5126369163,0,2.5126369163
2019-09-15 14:00:00,1.624085144,-0.922,1.8675482738,0.0745,-0.922,0.925005,1.549585144,0,1.549585144,2.2456104452,-0.922,2.4275193659,0.0745,-0.922,0.925005,2.1711104452,0,2.1711104452
2019-09-15 14:30:00,1.792518892,-0.98,2.0429204532,0.055,-0.98,0.9815421540000001,1.7375188920000002,0,1.7375188920000002,2.3713252385,-0.98,2.5658494473999998,0.055,-0.98,0.9815421540000001,2.3163252385,0,2.3163252385
2019-09-15 15:00:00,1.8118393728000002,-1.042,2.0901018906,0.0915,-1.042,1.0460096797,1.7203393728,0,1.7203393728,2.4212131253,-1.042,2.6359129344000003,0.0915,-1.042,1.0460096797,2.3297131253,0,2.3297131253
2019-09-15 15:30:00,1.9090559543,-1.049,2.1782781357,0.07100000000000001,-1.049,1.051400019,1.8380559543000001,0,1.8380559543000001,2.4881238405,-1.049,2.700215037,0.07100000000000001,-1.049,1.051400019,2.4171238405,0,2.4171238405
2019-09-15 16:00:00,1.8817414325000001,-1.066,2.1627082140000002,0.084,-1.066,1.0693044468,1.7977414325,0,1.7977414325,2.4699879756,-1.066,2.6902038212,0.084,-1.066,1.0693044468,2.3859879756,0,2.3859879756
2019-09-15 16:30:00,2.0329508434,-1.019,2.2740382872,0.062,-1.019,1.0208844205,1.9709508434,0,1.9709508434,2.5678594015,-1.019,2.7626550465,0.062,-1.019,1.0208844205,2.5058594015,0,2.5058594015
2019-09-15 17:00:00,2.0232814863,-1.0385,2.2742361845,0.04,-1.0385,1.0392700563,1.9832814863000001,0,1.9832814863000001,2.702155163,-1.0385,2.8948445166,0.04,-1.0385,1.0392700563,2.662155163,0,2.662155163
2019-09-15 17:30:00,2.0161953575,-1.04,2.2686215462,0.0275,-1.04,1.0403635182,1.9886953575000001,0,1.9886953575000001,3.0947307514,-1.04,3.2648060316,0.0275,-1.04,1.0403635182,3.0672307514,0,3.0672307514
2019-09-15 18:00:00,2.1308987707,-1.0285,2.3661237967,0.0145,-1.0285,1.0286022069,2.1163987707,0,2.1163987707,3.1755315218,-1.0285,3.3379353942,0.0145,-1.0285,1.0286022069,3.1610315218,0,3.1610315218
2019-09-15 18:30:00,2.0605820506,-1.0375,2.3070337313,0.006,-1.0375,1.0375173493,2.0545820506,0,2.0545820506,3.1072775009,-1.0375,3.2759089911,0.006,-1.0375,1.0375173493,3.1012775009,0,3.1012775009
2019-09-15 19:00:00,2.0017126303,-1.0405,2.2559906259,0.0035,-1.0405,1.0405058866,1.9982126303,0,1.9982126303,3.0373362922,-1.0405,3.2106155176,0.0035,-1.0405,1.0405058866,3.0338362922,0,3.0338362922
2019-09-15 19:30:00,2.0362648793,-0.99,2.2641719587,0.0045000000000000005,-0.99,0.9900102272,2.0317648793,0,2.0317648793,3.0235224081,-0.99,3.1814757193,0.0045000000000000005,-0.99,0.9900102272,3.0190224081,0,3.0190224081
2019-09-15 20:00:00,2.0225423154,-1.0095,2.2604795215999998,0.001,-1.0095,1.0095004953,2.0215423154,0,2.0215423154,3.0067943897,-1.0095,3.171734975,0.001,-1.0095,1.0095004953,3.0057943897,0,3.0057943897
2019-09-15 20:30:00,1.8875062221,-1.0325,2.1514497411,0.0015,-1.0325,1.0325010896,1.8860062221,0,1.8860062221,2.9210226710000002,-1.0325,3.0981332596,0.0015,-1.0325,1.0325010896,2.919522671,0,2.919522671
2019-09-15 21:00:00,1.8491265302,-1.027,2.1151827167,0.0,-1.027,1.027,1.8491265302,0,1.8491265302,2.8869511091,-1.027,3.0641827143,0.0,-1.027,1.027,2.8869511091,0,2.8869511091
2019-09-15 21:30:00,1.8111574225,-1.03,2.0835525453,0.0015,-1.03,1.0300010922,1.8096574225,0,1.8096574225,2.8490287667,-1.03,3.0294991193,0.0015,-1.03,1.0300010922,2.8475287667,0,2.8475287667
2019-09-15 22:00:00,1.7958345747000002,-1.026,2.0682596113,0.0005,-1.026,1.0260001218,1.7953345747,0,1.7953345747,2.8623412222,-1.026,3.0406698723,0.0005,-1.026,1.0260001218,2.8618412222,0,2.8618412222
2019-09-15 22:30:00,1.7321721830999999,-1.036,2.0183449834,0.0045000000000000005,-1.036,1.0360097731,1.7276721831000001,0,1.7276721831000001,2.7871986246000002,-1.036,2.9735117577,0.0045000000000000005,-1.036,1.0360097731,2.7826986246,0,2.7826986246
2019-09-15 23:00:00,1.7786651895,-1.005,2.0429573799,0.0035,-1.005,1.0050060945,1.7751651895,0,1.7751651895,2.3165625744,-1.005,2.5251707192,0.0035,-1.005,1.0050060945,2.3130625744,0,2.3130625744
2019-09-15 23:30:00,1.7042197845,-1.0205,1.9864000916000002,0.005,-1.0205,1.0205122488,1.6992197844999999,0,1.6992197844999999,2.2599361618,-1.0205,2.4796636274,0.005,-1.0205,1.0205122488,2.2549361618,0,2.2549361618
2019-09-16 00:00:00,1.6683292688,-1.019,1.9549126704000002,0.009000000000000001,-1.019,1.0190397441,1.6593292688,0,1.6593292688,2.2319278628,-1.019,2.4535409075,0.009000000000000001,-1.019,1.0190397441,2.2229278628,0,2.2229278628
2019-09-16 00:30:00,1.6735532641000002,-1.0105,1.9549656718000001,0.0095,-1.0105,1.0105446551,1.6640532641,0,1.6640532641,2.2225040777,-1.0105,2.4414410961,0.0095,-1.0105,1.0105446551,2.2130040777,0,2.2130040777
2019-09-16 01:00:00,1.6612999559000001,-1.014,1.9463076692999999,0.006500000000000001,-1.014,1.0140208331,1.6547999559000002,0,1.6547999559000002,2.2195040777,-1.014,2.4401627714,0.006500000000000001,-1.014,1.0140208331,2.2130040777,0,2.2130040777
2019-09-16 01:30:00,1.7082448534,-1.019,1.9890855887,0.0035,-1.019,1.0190060108,1.7047448534,0,1.7047448534,2.2571599867,-1.019,2.4765161428,0.0035,-1.019,1.0190060108,2.2536599867,0,2.2536599867
2019-09-16 02:00:00,1.7710780270000002,-1.021,2.0442989943,0.0025,-1.021,1.0210030607,1.768578027,0,1.768578027,2.3139412017,-1.021,2.5291826515,0.0025,-1.021,1.0210030607,2.3114412017,0,2.3114412017
2019-09-16 02:30:00,1.7253393728000002,-1.013,2.0007411006,0.005,-1.013,1.0130123395,1.7203393728,0,1.7203393728,2.275530508,-1.013,2.4908247816,0.005,-1.013,1.0130123395,2.2705305080000002,0,2.2705305080000002
2019-09-16 03:00:00,1.7702674272999999,-1.004,2.0351566928000002,0.0025,-1.004,1.0040031125,1.7677674273,0,1.7677674273,2.308782808,-1.004,2.5176366009,0.0025,-1.004,1.0040031125,2.306282808,0,2.306282808
2019-09-16 03:30:00,1.6674191163,-1.006,1.9473886385,0.0025,-1.006,1.0060031064,1.6649191163000001,0,1.6649191163000001,2.2302464282,-1.006,2.4466375151,0.0025,-1.006,1.0060031064,2.2277464282,0,2.2277464282
2019-09-16 04:00:00,1.5447512074,-0.974,1.8261796988999999,0.0015,-0.974,0.9740011550000001,1.5432512074,0,1.5432512074,2.1285100068,-0.974,2.3407756939,0.0015,-0.974,0.9740011550000001,2.1270100068,0,2.1270100068
2019-09-16 04:30:00,1.4893934788,-0.9485,1.7657704225000002,0.0035,-0.9485,0.9485064575000001,1.4858934788,0,1.4858934788,2.0826011351,-0.9485,2.2884229805,0.0035,-0.9485,0.9485064575000001,2.0791011351,0,2.0791011351
2019-09-16 05:00:00,1.4533270729,-0.9375,1.729469812,0.006500000000000001,-0.9375,0.9375225331,1.4468270729000001,0,1.4468270729000001,2.0435464218,-0.9375,2.2483300977,0.006500000000000001,-0.9375,0.9375225331,2.0370464218,0,2.0370464218
2019-09-16 05:30:00,1.4604790571000001,-0.9445,1.7392755175999999,0.006500000000000001,-0.9445,0.9445223661000001,1.4539790571,0,1.4539790571,2.0544713323,-0.9445,2.2611794943,0.006500000000000001,-0.9445,0.9445223661000001,2.0479713323,0,2.0479713323
2019-09-16 06:00:00,1.4495569656,-0.9465,1.7312069913,0.016,-0.9465,0.9466352254,1.4335569656,0,1.4335569656,2.0621395154,-0.9465,2.26898251,0.016,-0.9465,0.9466352254,2.0461395154,0,2.0461395154
2019-09-16 06:30:00,1.5670721545,-0.9505,1.8328026045999999,0.0195,-0.9505,0.9507000053,1.5475721545,0,1.5475721545,2.1481797038,-0.9505,2.349069239,0.0195,-0.9505,0.9507000053,2.1286797038,0,2.1286797038
2019-09-16 07:00:00,1.6645498955,-0.9295,1.9064880290000001,0.0195,-0.9295,0.9297045230000001,1.6450498955000001,0,1.6450498955000001,2.2098848798,-0.9295,2.3974072312,0.0195,-0.9295,0.9297045230000001,2.1903848798,0,2.1903848798
2019-09-16 07:30:00,1.6417234526,-0.9395,1.8915380368,0.0085,-0.9395,0.9395384505000001,1.6332234526,0,1.6332234526,2.559668465,-0.9395,2.7266394886,0.0085,-0.9395,0.9395384505000001,2.551168465,0,2.551168465
2019-09-16 08:00:00,1.6688788953,-0.9335,1.9122183498,0.0165,-0.9335,0.9336458108000001,1.6523788953,0,1.6523788953,2.782834555,-0.9335,2.935232599,0.0165,-0.9335,0.9336458108000001,2.7663345550000003,0,2.7663345550000003
2019-09-16 08:30:00,1.8380184624,-0.9135000000000001,2.0525092249,0.015,-0.9135000000000001,0.9136231444,1.8230184623999999,0,1.8230184623999999,2.8953885418,-0.9135000000000001,3.0360759309,0.015,-0.9135000000000001,0.9136231444,2.8803885418,0,2.8803885418
2019-09-16 09:00:00,1.79566969,-0.928,2.0212900919,0.0145,-0.928,0.9281132743,1.78116969,0,1.78116969,2.8876030165,-0.928,3.0330570685,0.0145,-0.928,0.9281132743,2.8731030165,0,2.8731030165
2019-09-16 09:30:00,1.7439313887,-0.903,1.9638497113,0.025,-0.903,0.9033460024000001,1.7189313887000002,0,1.7189313887000002,2.820762791,-0.903,2.9617750967000003,0.025,-0.903,0.9033460024000001,2.795762791,0,2.795762791
2019-09-16 10:00:00,1.6516852669,-0.917,1.8891673354,0.0315,-0.917,0.917540871,1.6201852669,0,1.6201852669,2.7866396178,-0.917,2.9336409732,0.0315,-0.917,0.917540871,2.7551396178000003,0,2.7551396178000003
2019-09-16 10:30:00,1.6306883069,-0.9255,1.875018561,0.029500000000000002,-0.9255,0.9259700319,1.6011883069000001,0,1.6011883069000001,2.7800640592,-0.9255,2.9300693547,0.029500000000000002,-0.9255,0.9259700319,2.7505640592000002,0,2.7505640592000002
2019-09-16 11:00:00,1.6024590413,-0.9135000000000001,1.8445479742000002,0.033,-0.9135000000000001,0.9140958648,1.5694590413,0,1.5694590413,2.7431043916,-0.9135000000000001,2.8912115026,0.033,-0.9135000000000001,0.9140958648,2.7101043916,0,2.7101043916
2019-09-16 11:30:00,1.6071051299999999,-0.914,1.8488328478,0.0165,-0.914,0.9141489211,1.5906051300000001,0,1.5906051300000001,2.7393505535,-0.914,2.8878084172,0.0165,-0.914,0.9141489211,2.7228505535,0,2.7228505535
2019-09-16 12:00:00,1.7595401925,-0.925,1.9878648568,0.014,-0.925,0.9251059399,1.7455401925,0,1.7455401925,2.8422351064,-0.925,2.9889672797999998,0.014,-0.925,0.9251059399,2.8282351064,0,2.8282351064
2019-09-16 12:30:00,1.8236591105,-0.9535,2.057886003,0.0125,-0.9535,0.9535819315,1.8111591105,0,1.8111591105,2.9120626907,-0.9535,3.0641917963,0.0125,-0.9535,0.9535819315,2.8995626907,0,2.8995626907
2019-09-16 13:00:00,1.7651784185000001,-0.9625,2.010537515,0.0375,-0.9625,0.9632302425,1.7276784185,0,1.7276784185,2.883216522,-0.9625,3.0396288857,0.0375,-0.9625,0.9632302425,2.845716522,0,2.845716522
2019-09-16 13:30:00,1.7291647549,-0.977,1.9860865413000002,0.043500000000000004,-0.977,0.9779679187,1.6856647549,0,1.6856647549,2.8726392369,-0.977,3.0342355191,0.043500000000000004,-0.977,0.9779679187,2.8291392369,0,2.8291392369
2019-09-16 14:00:00,1.8016127617,-1.0125,2.0666312668,0.048,-1.0125,1.0136371392,1.7536127617,0,1.7536127617,2.9520682745,-1.0125,3.1208754136,0.048,-1.0125,1.0136371392,2.9040682745,0,2.9040682745
2019-09-16 14:30:00,1.8063008314000002,-1.0175,2.073168817,0.079,-1.0175,1.0205622225,1.7273008314,0,1.7273008314,2.953686111,-1.0175,3.1240307124,0.079,-1.0175,1.0205622225,2.874686111,0,2.874686111
2019-09-16 15:00:00,1.8169894462,-1.023,2.0851809628,0.0775,-1.023,1.0259314061,1.7394894462,0,1.7394894462,2.9672386717,-1.023,3.1386357442,0.0775,-1.023,1.0259314061,2.8897386717,0,2.8897386717
2019-09-16 15:30:00,1.7601053511,-1.023,2.0358044717,0.08650000000000001,-1.023,1.0266505004,1.6736053511,0,1.6736053511,2.8787566006,-1.023,3.0551216941,0.08650000000000001,-1.023,1.0266505004,2.7922566006,0,2.7922566006
2019-09-16 16:00:00,2.0152077177,-1.014,2.255938418,0.068,-1.014,1.0162775212,1.9472077177,0,1.9472077177,2.5939603707,-1.014,2.7851079701,0.068,-1.014,1.0162775212,2.5259603707,0,2.5259603707
2019-09-16 16:30:00,2.128196396,-1.0405,2.3689365019,0.045,-1.0405,1.0414726353,2.083196396,0,2.083196396,2.6905789172,-1.0405,2.8847625829,0.045,-1.0405,1.0414726353,2.6455789172,0,2.6455789172
2019-09-16 17:00:00,2.2003105055,-1.039,2.4332873486,0.047,-1.039,1.0400624981,2.1533105055,0,2.1533105055,2.7517462924,-1.039,2.941365101,0.047,-1.039,1.0400624981,2.7047462924,0,2.7047462924
2019-09-16 17:30:00,2.2804962171,-1.0515,2.5112377917,0.018000000000000002,-1.0515,1.0516540543,2.2624962171,0,2.2624962171,2.816719575,-1.0515,3.006586339,0.018000000000000002,-1.0515,1.0516540543,2.798719575,0,2.798719575
2019-09-16 18:00:00,2.3732353237,-1.0265,2.5857200451,0.011,-1.0265,1.0265589364,2.3622353237000002,0,2.3622353237000002,2.8938031939,-1.0265,3.070472142,0.011,-1.0265,1.0265589364,2.8828031939,0,2.8828031939
2019-09-16 18:30:00,2.2744716201,-1.023,2.493942692,0.008,-1.023,1.0230312801,2.2664716201,0,2.2664716201,2.8049414516,-1.023,2.9856700332,0.008,-1.023,1.0230312801,2.7969414516,0,2.7969414516
2019-09-16 19:00:00,2.1624981737,-1.0325,2.3963419207,0.01,-1.0325,1.032548425,2.1524981737,0,2.1524981737,2.696800514,-1.0325,2.8876961859,0.01,-1.0325,1.032548425,2.686800514,0,2.686800514
2019-09-16 19:30:00,2.1400522258,-1.044,2.3811256853,0.0135,-1.044,1.0440872808,2.1265522258,0,2.1265522258,2.6648534014000003,-1.044,2.8620586385999998,0.0135,-1.044,1.0440872808,2.6513534013999998,0,2.6513534013999998
2019-09-16 20:00:00,2.2022198182,-1.0405,2.4356544044,0.018000000000000002,-1.0405,1.0406556827,2.1842198182,0,2.1842198182,2.7066693968,-1.0405,2.8997757626,0.018000000000000002,-1.0405,1.0406556827,2.6886693968,0,2.6886693968
2019-09-16 20:30:00,2.142259468,-1.0615,2.3908278646,0.0205,-1.0615,1.0616979326,2.121759468,0,2.121759468,2.6404598073,-1.0615,2.8458408675999998,0.0205,-1.0615,1.0616979326,2.6199598073,0,2.6199598073
2019-09-16 21:00:00,2.1510191361,-1.054,2.3953703939,0.0085,-1.054,1.0540342736,2.1425191360999998,0,2.1425191360999998,2.6426858334,-1.054,2.8451194024,0.0085,-1.054,1.0540342736,2.6341858334,0,2.6341858334
2019-09-16 21:30:00,2.0989772429,-1.057,2.3500966929000002,0.0045000000000000005,-1.057,1.057009579,2.0944772429,0,2.0944772429,2.5987301925,-1.057,2.8054674501,0.0045000000000000005,-1.057,1.057009579,2.5942301925,0,2.5942301925
2019-09-16 22:00:00,1.9844365049000001,-1.069,2.2540517389,0.001,-1.069,1.0690004677,1.9834365049,0,1.9834365049,2.5037604162,-1.069,2.7224212058,0.001,-1.069,1.0690004677,2.5027604162,0,2.5027604162
2019-09-16 22:30:00,1.9179622131,-1.057,2.1899379102,0.0,-1.057,1.057,1.9179622131,0,1.9179622131,2.4390609568,-1.057,2.6582451639,0.0,-1.057,1.057,2.4390609568,0,2.4390609568
2019-09-16 23:00:00,1.8696948068,-1.0755,2.1569559385,0.0,-1.0755,1.0755,1.8696948068,0,1.8696948068,2.411077078,-1.0755,2.6400744167,0.0,-1.0755,1.0755,2.411077078,0,2.411077078
