Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-16 23:30:00,1.8154057527,-1.063,2.1037269420999998,0.0,-1.063,1.063,1.8154057527,0,1.8154057527,2.357196095,-1.063,2.5857962856,0.0,-1.063,1.063,2.357196095,0,2.357196095
2019-09-17 00:00:00,1.7775580177,-1.0705,2.0750139171,0.0,-1.0705,1.0705,1.7775580177,0,1.7775580177,2.3303470558,-1.0705,2.5644663481,0.0,-1.0705,1.0705,2.3303470558,0,2.3303470558
2019-09-17 00:30:00,1.7398935336,-1.074,2.0446773605,0.0,-1.074,1.074,1.7398935336,0,1.7398935336,2.3116279167,-1.074,2.5489408831,0.0,-1.074,1.074,2.3116279167,0,2.3116279167
2019-09-17 01:00:00,1.7783701763000002,-1.062,2.0713388144,0.0,-1.062,1.062,1.7783701763000002,0,1.7783701763000002,2.3331269974,-1.062,2.5634596907000002,0.0,-1.062,1.062,2.3331269974,0,2.3331269974
2019-09-17 01:30:00,1.800218958,-1.044,2.0810392348,0.0,-1.044,1.044,1.800218958,0,1.800218958,2.3298050972,-1.044,2.5530232648,0.0,-1.044,1.044,2.3298050972,0,2.3298050972
2019-09-17 02:00:00,1.8399563604,-1.05,2.1184757276,0.0,-1.05,1.05,1.8399563604,0,1.8399563604,2.3682798346,-1.05,2.5906079161,0.0,-1.05,1.05,2.3682798346,0,2.3682798346
2019-09-17 02:30:00,1.8279811343999999,-1.034,2.1001597624,0.0,-1.034,1.034,1.8279811343999999,0,1.8279811343999999,2.343169428,-1.034,2.5611714055,0.0,-1.034,1.034,2.343169428,0,2.343169428
2019-09-17 03:00:00,1.8066315297000002,-1.031,2.080115017,0.0,-1.031,1.031,1.8066315297000002,0,1.8066315297000002,2.3311522863,-1.031,2.548966846,0.0,-1.031,1.031,2.3311522863,0,2.3311522863
2019-09-17 03:30:00,1.8082679713,-1.0445,2.0882560442,0.0,-1.0445,1.0445,1.8082679713,0,1.8082679713,2.3395811383,-1.0445,2.5621514695,0.0,-1.0445,1.0445,2.3395811383,0,2.3395811383
2019-09-17 04:00:00,1.7616137540999999,-1.0265,2.0388686247,0.0005,-1.0265,1.0265001218,1.7611137541000002,0,1.7611137541000002,2.3022477793,-1.0265,2.5207235246,0.0005,-1.0265,1.0265001218,2.3017477793,0,2.3017477793
2019-09-17 04:30:00,1.7399134531,-1.0085,2.0110621757,0.002,-1.0085,1.0085019831,1.7379134531,0,1.7379134531,2.2805620276,-1.0085,2.4935988875,0.002,-1.0085,1.0085019831,2.2785620276,0,2.2785620276
2019-09-17 05:00:00,1.6524082971,-1.0025,1.9327336677,0.0005,-1.0025,1.0025001247,1.6519082970999999,0,1.6519082970999999,2.219104664,-1.0025,2.4350424555,0.0005,-1.0025,1.0025001247,2.218604664,0,2.218604664
2019-09-17 05:30:00,1.5150364460999999,-0.9590000000000001,1.7930466902000002,0.0,-0.9590000000000001,0.9590000000000001,1.5150364460999999,0,1.5150364460999999,2.096936755,-0.9590000000000001,2.3058240945,0.0,-0.9590000000000001,0.9590000000000001,2.096936755,0,2.096936755
2019-09-17 06:00:00,1.6288245632,-0.9435,1.8823553617000002,0.0,-0.9435,0.9435,1.6288245632,0,1.6288245632,2.1839241571,-0.9435,2.3790159676,0.0,-0.9435,0.9435,2.1839241571,0,2.1839241571
2019-09-17 06:30:00,1.7030205968,-0.9495,1.9498280445,0.0,-0.9495,0.9495,1.7030205968,0,1.7030205968,2.2298041045,-0.9495,2.4235462848,0.0,-0.9495,0.9495,2.2298041045,0,2.2298041045
2019-09-17 07:00:00,1.7674317558000001,-0.9545,2.0087023825,0.0,-0.9545,0.9545,1.7674317558000001,0,1.7674317558000001,2.2905748392,-0.9545,2.4814921608000002,0.0,-0.9545,0.9545,2.2905748392,0,2.2905748392
2019-09-17 07:30:00,1.8621971052,-0.913,2.0739689146,0.0,-0.913,0.913,1.8621971052,0,1.8621971052,2.6650156449,-0.913,2.8170689356,0.0,-0.913,0.913,2.6650156449,0,2.6650156449
2019-09-17 08:00:00,1.8505508395999999,-0.9590000000000001,2.0842791104,0.0015,-0.9590000000000001,0.9590011731,1.8490508396,0,1.8490508396,2.8921123181,-0.9590000000000001,3.0469648276,0.0015,-0.9590000000000001,0.9590011731,2.8906123181,0,2.8906123181
2019-09-17 08:30:00,1.7143043910000002,-0.92,1.9455692085,0.006,-0.92,0.920019565,1.708304391,0,1.708304391,2.8035253259,-0.92,2.9506192999,0.006,-0.92,0.920019565,2.7975253259,0,2.7975253259
2019-09-17 09:00:00,1.5603831484000001,-0.873,1.7879945665,0.021500000000000002,-0.873,0.8732647079,1.5388831484,0,1.5388831484,2.7189266457,-0.873,2.8556419777,0.021500000000000002,-0.873,0.8732647079,2.6974266457000002,0,2.6974266457000002
2019-09-17 09:30:00,1.4531213239,-0.888,1.7029696362000002,0.0465,-0.888,0.8892166496,1.4066213239,0,1.4066213239,2.6871730565,-0.888,2.830095941,0.0465,-0.888,0.8892166496,2.6406730565,0,2.6406730565
2019-09-17 10:00:00,1.3717769601,-0.8265,1.6015224876,0.0825,-0.8265,0.8306073079,1.2892769601,0,1.2892769601,1.8165760946,-0.8265,1.9957582412,0.0825,-0.8265,0.8306073079,1.7340760946,0,1.7340760946
2019-09-17 10:30:00,1.8888645841,-0.853,2.0725391232,0.097,-0.853,0.8584975247000001,1.7918645841,0,1.7918645841,1.8790904482,-0.853,2.063635121,0.097,-0.853,0.8584975247000001,1.7820904482,0,1.7820904482
2019-09-17 11:00:00,2.0222284723,-0.9955,2.2539805333,0.10350000000000001,-0.9955,1.0008658751,1.9187284723,0,1.9187284723,2.0156944839,-0.9955,2.2481202153,0.10350000000000001,-0.9955,1.0008658751,1.9121944839,0,1.9121944839
2019-09-17 11:30:00,2.0392284723,-1.029,2.284139611,0.12050000000000001,-1.029,1.0360314908,1.9187284723,0,1.9187284723,2.0326944839,-1.029,2.2783081145,0.12050000000000001,-1.029,1.0360314908,1.9121944839,0,1.9121944839
2019-09-17 12:00:00,2.1485114100000002,-1.019,2.377911327,0.152,-1.019,1.0302742353,1.99651141,0,1.99651141,2.139027739,-1.019,2.3693460423,0.152,-1.019,1.0302742353,1.9870277390000002,0,1.9870277390000002
2019-09-17 12:30:00,2.2392379137,-1.05,2.4731935699,0.1385,-1.05,1.0590950146,2.1007379137,0,2.1007379137,2.229884493,-1.05,2.4647281497,0.1385,-1.05,1.0590950146,2.091384493,0,2.091384493
2019-09-17 13:00:00,2.2030862992999998,-1.0395,2.4360109795,0.1595,-1.0395,1.0516655837,2.0435862993,0,2.0435862993,2.1954183371,-1.0395,2.4290784106,0.1595,-1.0395,1.0516655837,2.0359183371,0,2.0359183371
2019-09-17 13:30:00,2.0706362513,-1.0005,2.2996814422,0.17500000000000002,-1.0005,1.0156895441,1.8956362513,0,1.8956362513,2.062096548,-1.0005,2.2919952931,0.17500000000000002,-1.0005,1.0156895441,1.8870965480000002,0,1.8870965480000002
2019-09-17 14:00:00,2.1819823041,-1.001,2.4006348692,0.1695,-1.001,1.0152493536,2.0124823041,0,2.0124823041,2.173245147,-1.001,2.3926962759,0.1695,-1.001,1.0152493536,2.003745147,0,2.003745147
2019-09-17 14:30:00,2.2845540992,-1.183,2.5726788435,0.1825,-1.183,1.1969942565,2.1020540992,0,2.1020540992,2.2759203455,-1.183,2.5650150914000003,0.1825,-1.183,1.1969942565,2.0934203455000002,0,2.0934203455000002
2019-09-17 15:00:00,2.3627642458,-1.1685,2.6359148566,0.17950000000000002,-1.1685,1.1822066232,2.1832642458000002,0,2.1832642458000002,2.3547678868,-1.1685,2.6287495222,0.17950000000000002,-1.1685,1.1822066232,2.1752678868,0,2.1752678868
2019-09-17 15:30:00,2.3579713148,-1.199,2.6453033326,0.17950000000000002,-1.199,1.2123618478,2.1784713148,0,2.1784713148,2.3505328494,-1.199,2.6386749849,0.17950000000000002,-1.199,1.2123618478,2.1710328494,0,2.1710328494
2019-09-17 16:00:00,2.3878765988,-1.211,2.6774009134,0.17500000000000002,-1.211,1.223579176,2.2128765988,0,2.2128765988,2.3813625289,-1.211,2.6715928758,0.17500000000000002,-1.211,1.223579176,2.2063625289,0,2.2063625289
2019-09-17 16:30:00,2.3672218021,-1.1705,2.6407970976,0.166,-1.1705,1.1822124386,2.2012218021,0,2.2012218021,2.3594121582,-1.1705,2.6337987741,0.166,-1.1705,1.1822124386,2.1934121582,0,2.1934121582
2019-09-17 17:00:00,2.3352884907,-1.1055,2.583738103,0.14400000000000002,-1.1055,1.114839114,2.1912884907,0,2.1912884907,2.329500843,-1.1055,2.5785081787,0.14400000000000002,-1.1055,1.114839114,2.185500843,0,2.185500843
2019-09-17 17:30:00,2.4608539317,-1.072,2.684210512,0.111,-1.072,1.0777314137,2.3498539317000002,0,2.3498539317000002,2.4532860821,-1.072,2.6772740989,0.111,-1.072,1.0777314137,2.3422860821,0,2.3422860821
2019-09-17 18:00:00,2.2618288017,-1.0905,2.5109878092,0.065,-1.0905,1.0924354672,2.1968288017,0,2.1968288017,2.8020914752,-1.0905,3.0068100847,0.065,-1.0905,1.0924354672,2.7370914752,0,2.7370914752
2019-09-17 18:30:00,2.2627315298,-1.0885,2.5109333376,0.029,-1.0885,1.0888862429,2.2337315298,0,2.2337315298,2.8306760125,-1.0885,3.0327477537,0.029,-1.0885,1.0888862429,2.8016760124999998,0,2.8016760124999998
2019-09-17 19:00:00,2.2452315298,-1.0875,2.4947386381,0.0115,-1.0875,1.0875608029,2.2337315298,0,2.2337315298,2.7907426636,-1.0875,2.9951462176,0.0115,-1.0875,1.0875608029,2.7792426636,0,2.7792426636
2019-09-17 19:30:00,2.2569291924,-1.04,2.4850210018,0.006500000000000001,-1.04,1.0400203123,2.2504291924,0,2.2504291924,2.7527311609,-1.04,2.9426397748,0.006500000000000001,-1.04,1.0400203123,2.7462311609,0,2.7462311609
2019-09-17 20:00:00,2.2259862358,-1.0425,2.458011589,0.009000000000000001,-1.0425,1.0425388482,2.2169862358,0,2.2169862358,2.7225156656,-1.0425,2.9152869155000003,0.009000000000000001,-1.0425,1.0425388482,2.7135156656,0,2.7135156656
2019-09-17 20:30:00,2.233429593,-1.047,2.4666610523,0.006500000000000001,-1.047,1.0470201765,2.226929593,0,2.226929593,2.7200156656,-1.047,2.9145658718,0.006500000000000001,-1.047,1.0470201765,2.7135156656,0,2.7135156656
2019-09-17 21:00:00,2.180008728,-1.048,2.4188307204,0.0035,-1.048,1.0480058444,2.176508728,0,2.176508728,2.6762657063,-1.048,2.8741437213000003,0.0035,-1.048,1.0480058444,2.6727657063,0,2.6727657063
2019-09-17 21:30:00,2.0972330237,-1.0675,2.3532833671,0.003,-1.0675,1.0675042154,2.0942330237,0,2.0942330237,2.6146525452000002,-1.0675,2.8241749560000002,0.003,-1.0675,1.0675042154,2.6116525452,0,2.6116525452
2019-09-17 22:00:00,1.9988895195,-1.0435,2.2548728480999998,0.008,-1.0435,1.0435306656,1.9908895195,0,1.9908895195,2.5042726735,-1.0435,2.7129824683,0.008,-1.0435,1.0435306656,2.4962726735,0,2.4962726735
2019-09-17 22:30:00,1.8888631181000002,-1.043,2.1576961971,0.0175,-1.043,1.0431468017,1.8713631181000001,0,1.8713631181000001,2.4085670414,-1.043,2.6246988766,0.0175,-1.043,1.0431468017,2.3910670414,0,2.3910670414
2019-09-17 23:00:00,1.8509530311,-1.0645,2.1352253683,0.021500000000000002,-1.0645,1.0647170986,1.8294530311,0,1.8294530311,2.4042798711,-1.0645,2.6293957383,0.021500000000000002,-1.0645,1.0647170986,2.3827798711,0,2.3827798711
2019-09-17 23:30:00,1.7370444898000001,-1.037,2.0230404246,0.014,-1.037,1.0370944991,1.7230444898,0,1.7230444898,2.3094474445,-1.037,2.5315837926,0.014,-1.037,1.0370944991,2.2954474445,0,2.2954474445
2019-09-18 00:00:00,1.6870463725,-1.032,1.9776626261999999,0.0085,-1.032,1.0320350043,1.6785463725,0,1.6785463725,2.2743200226,-1.032,2.4975098729000003,0.0085,-1.032,1.0320350043,2.2658200226,0,2.2658200226
2019-09-18 00:30:00,1.8084207419,-1.068,2.1002403624,0.008,-1.068,1.0680299621,1.8004207419,0,1.8004207419,2.3695078623,-1.068,2.5990751257999998,0.008,-1.068,1.0680299621,2.3615078623,0,2.3615078623
2019-09-18 01:00:00,1.8050002468000002,-1.0495,2.0879358565,0.0125,-1.0495,1.0495744376,1.7925002468,0,1.7925002468,2.3582946974,-1.0495,2.5812795528,0.0125,-1.0495,1.0495744376,2.3457946974,0,2.3457946974
2019-09-18 01:30:00,1.8030002468,-1.04,2.0814441837,0.0105,-1.04,1.0400530035,1.7925002468,0,1.7925002468,2.3562946974,-1.04,2.5756018134,0.0105,-1.04,1.0400530035,2.3457946974,0,2.3457946974
2019-09-18 02:00:00,1.8139374539,-1.046,2.0939162081,0.0085,-1.046,1.0460345358,1.8054374539,0,1.8054374539,2.3636290656,-1.046,2.584735646,0.0085,-1.046,1.0460345358,2.3551290656,0,2.3551290656
2019-09-18 02:30:00,1.8148167739,-1.039,2.0911912689,0.011,-1.039,1.0390582274,1.8038167739,0,1.8038167739,2.3520679307,-1.039,2.5713312799,0.011,-1.039,1.0390582274,2.3410679307,0,2.3410679307
2019-09-18 03:00:00,1.7992129033,-1.039,2.0776640901,0.015,-1.039,1.0391082715,1.7842129033,0,1.7842129033,2.3481269974,-1.039,2.5677268928,0.015,-1.039,1.0391082715,2.3331269974,0,2.3331269974
2019-09-18 03:30:00,1.7838826096,-1.065,2.0776097239,0.018000000000000002,-1.065,1.0651521018,1.7658826096,0,1.7658826096,2.3511269974,-1.065,2.5810895292,0.018000000000000002,-1.065,1.0651521018,2.3331269974,0,2.3331269974
2019-09-18 04:00:00,1.7874414497000002,-1.05,2.0730284456,0.008,-1.05,1.0500304757,1.7794414497000002,0,1.7794414497000002,2.3453119786,-1.05,2.5696280424999998,0.008,-1.05,1.0500304757,2.3373119786,0,2.3373119786
2019-09-18 04:30:00,1.8164106886,-1.037,2.091582365,0.0,-1.037,1.037,1.8164106886,0,1.8164106886,2.3628500285,-1.037,2.5803932369,0.0,-1.037,1.037,2.3628500285,0,2.3628500285
2019-09-18 05:00:00,1.7674677825,-1.0305,2.0459405202,0.0,-1.0305,1.0305,1.7674677825,0,1.7674677825,2.3168041506,-1.0305,2.5356481858,0.0,-1.0305,1.0305,2.3168041506,0,2.3168041506
2019-09-18 05:30:00,1.7600237745,-1.0255,2.0369913934,0.0,-1.0255,1.0255,1.7600237745,0,1.7600237745,2.3117751411,-1.0255,2.5290224500000003,0.0,-1.0255,1.0255,2.3117751411,0,2.3117751411
2019-09-18 06:00:00,1.7675065804,-0.9735,2.0178656451,0.0,-0.9735,0.9735,1.7675065804,0,1.7675065804,2.2898317894,-0.9735,2.4881784248,0.0,-0.9735,0.9735,2.2898317894,0,2.2898317894
2019-09-18 06:30:00,1.7193403259000002,-0.9765,1.9772919376,0.0,-0.9765,0.9765,1.7193403259000002,0,1.7193403259000002,2.2480904042,-0.9765,2.4510125898,0.0,-0.9765,0.9765,2.2480904042,0,2.2480904042
2019-09-18 07:00:00,1.7577452617,-0.9500000000000001,1.998041142,0.0,-0.9500000000000001,0.9500000000000001,1.7577452617,0,1.7577452617,2.434987693,-0.9500000000000001,2.6137454093,0.0,-0.9500000000000001,0.9500000000000001,2.434987693,0,2.434987693
2019-09-18 07:30:00,1.7360719367000002,-0.9515,1.9797217025,0.0,-0.9515,0.9515,1.7360719367000002,0,1.7360719367000002,2.8042699318,-0.9515,2.9612973678000003,0.0,-0.9515,0.9515,2.8042699318,0,2.8042699318
2019-09-18 08:00:00,1.7783274385999999,-0.9520000000000001,2.0171148899,0.0015,-0.9520000000000001,0.9520011817,1.7768274386,0,1.7768274386,2.8403285023000002,-0.9520000000000001,2.9956251436,0.0015,-0.9520000000000001,0.9520011817,2.8388285023,0,2.8388285023
2019-09-18 08:30:00,1.8516759396,-0.921,2.0680775578,0.008,-0.921,0.9210347442000001,1.8436759396,0,1.8436759396,2.8871132328,-0.921,3.0304560415,0.008,-0.921,0.9210347442000001,2.8791132328,0,2.8791132328
2019-09-18 09:00:00,1.742923249,-0.9705,1.9949064394,0.026000000000000002,-0.9705,0.9708482116,1.7169232490000002,0,1.7169232490000002,2.8502959032,-0.9705,3.01098937,0.026000000000000002,-0.9705,0.9708482116,2.8242959032,0,2.8242959032
2019-09-18 09:30:00,1.7306246602000002,-1.0005,1.9990152487000001,0.05,-1.0005,1.0017485962,1.6806246602,0,1.6806246602,2.8768541423,-1.0005,3.0458644103,0.05,-1.0005,1.0017485962,2.8268541423,0,2.8268541423
2019-09-18 10:00:00,1.7390272815,-0.987,1.9995961807,0.07100000000000001,-0.987,0.9895504030000001,1.6680272815000001,0,1.6680272815000001,2.8966940146,-0.987,3.0602296016,0.07100000000000001,-0.987,0.9895504030000001,2.8256940146,0,2.8256940146
2019-09-18 10:30:00,1.6264830484,-0.9555,1.8863794308,0.096,-0.9555,0.9603104967,1.5304830484,0,1.5304830484,2.8188505535,-0.9555,2.9763902118,0.096,-0.9555,0.9603104967,2.7228505535,0,2.7228505535
2019-09-18 11:00:00,1.6642591299,-1.0,1.9415865810000001,0.11750000000000001,-1.0,1.0068794615,1.5467591298999999,0,1.5467591298999999,2.8859906118,-1.0,3.0543316473,0.11750000000000001,-1.0,1.0068794615,2.7684906118,0,2.7684906118
2019-09-18 11:30:00,1.6675912567000002,-1.0605,1.9762390668,0.1335,-1.0605,1.0688697301,1.5340912567,0,1.5340912567,2.9465247558,-1.0605,3.1315600564,0.1335,-1.0605,1.0688697301,2.8130247558,0,2.8130247558
2019-09-18 12:00:00,1.694568432,-1.073,2.0057146284,0.15,-1.073,1.0834338928,1.5445684320000002,0,1.5445684320000002,2.983732116,-1.073,3.1708021604,0.15,-1.073,1.0834338928,2.833732116,0,2.833732116
2019-09-18 12:30:00,1.7331318972,-1.0765,2.0402446969,0.1575,-1.0765,1.087960707,1.5756318972,0,1.5756318972,3.0270668616,-1.0765,3.2127847788,0.1575,-1.0765,1.087960707,2.8695668616,0,2.8695668616
2019-09-18 13:00:00,1.6804988597000001,-1.067,1.9906193552,0.1635,-1.067,1.0794541445,1.5169988597000001,0,1.5169988597000001,2.4745677715,-1.067,2.6948051239,0.1635,-1.067,1.0794541445,2.3110677715,0,2.3110677715
2019-09-18 13:30:00,1.7550518278,-0.9495,1.9954340802,0.168,-0.9495,0.9642480231,1.5870518277999999,0,1.5870518277999999,2.4236497667,-0.9495,2.6030037345,0.168,-0.9495,0.9642480231,2.2556497667,0,2.2556497667
2019-09-18 14:00:00,1.864600449,-1.0355,2.1328373319,0.1715,-1.0355,1.0496058784,1.6931004490000001,0,1.6931004490000001,2.5534609575,-1.0355,2.7554351946,0.1715,-1.0355,1.0496058784,2.3819609575,0,2.3819609575
2019-09-18 14:30:00,2.0778689482,-1.1975,2.3982380232000002,0.17300000000000001,-1.1975,1.2099319196,1.9048689482,0,1.9048689482,2.7877782041,-1.1975,3.0340918848,0.17300000000000001,-1.1975,1.2099319196,2.6147782041000003,0,2.6147782041000003
2019-09-18 15:00:00,2.0935667821,-1.1835,2.4049312092,0.168,-1.1835,1.1953644842,1.9255667821,0,1.9255667821,2.7851149138,-1.1835,3.0261423187,0.168,-1.1835,1.1953644842,2.6171149138,0,2.6171149138
2019-09-18 15:30:00,2.0257957001,-1.1360000000000001,2.3225727585,0.159,-1.1360000000000001,1.1470732322,1.8667957001,0,1.8667957001,2.698147686,-1.1360000000000001,2.9275411074,0.159,-1.1360000000000001,1.1470732322,2.539147686,0,2.539147686
2019-09-18 16:00:00,2.0947574716,-1.166,2.3974079471,0.149,-1.166,1.1754816034,1.9457574716,0,1.9457574716,2.7601958034000003,-1.166,2.9963706168,0.149,-1.166,1.1754816034,2.6111958034000002,0,2.6111958034000002
2019-09-18 16:30:00,2.071726731,-1.176,2.3822316528,0.133,-1.176,1.183496937,1.938726731,0,1.938726731,2.7347776039,-1.176,2.9769085547,0.133,-1.176,1.183496937,2.6017776039,0,2.6017776039
2019-09-18 17:00:00,2.0537592476,-1.068,2.3148544333,0.1095,-1.068,1.0735987379,1.9442592476,0,1.9442592476,2.6557102963,-1.068,2.86241527,0.1095,-1.068,1.0735987379,2.5462102963,0,2.5462102963
2019-09-18 17:30:00,2.1811763407,-1.05,2.4207499312,0.0835,-1.05,1.0533148864,2.0976763407,0,2.0976763407,2.7390456571,-1.05,2.9334060598000002,0.0835,-1.05,1.0533148864,2.6555456571000002,0,2.6555456571000002
2019-09-18 18:00:00,2.1788170536,-1.0835,2.4333548863,0.046,-1.0835,1.0844760256,2.1328170536,0,2.1328170536,2.7417704587,-1.0835,2.9480972674,0.046,-1.0835,1.0844760256,2.6957704587,0,2.6957704587
2019-09-18 18:30:00,2.1271488807,-1.0845,2.3876563008,0.0145,-1.0845,1.0845969297,2.1126488807,0,2.1126488807,3.0050675846,-1.0845,3.1947725174,0.0145,-1.0845,1.0845969297,2.9905675846,0,2.9905675846
2019-09-18 19:00:00,2.0640873732,-1.063,2.321729029,0.002,-1.063,1.0630018815,2.0620873732,0,2.0620873732,3.1662650874000002,-1.063,3.3399406587,0.002,-1.063,1.0630018815,3.1642650874,0,3.1642650874
2019-09-18 19:30:00,2.1052455329,-1.054,2.3543523003,0.0005,-1.054,1.0540001186,2.1047455329,0,2.1047455329,3.1665032004,-1.054,3.3373130686,0.0005,-1.054,1.0540001186,3.1660032004,0,3.1660032004
2019-09-18 20:00:00,2.1033356005,-1.052,2.3517492741,0.0005,-1.052,1.0520001188,2.1028356005,0,2.1028356005,3.1180123596,-1.052,3.2906997849,0.0005,-1.052,1.0520001188,3.1175123596,0,3.1175123596
2019-09-18 20:30:00,2.0698159571,-1.055,2.323179523,0.0,-1.055,1.055,2.0698159571,0,2.0698159571,3.0895830403,-1.055,3.2647432308,0.0,-1.055,1.055,3.0895830403,0,3.0895830403
2019-09-18 21:00:00,1.9840988411,-1.054,2.2466784842,0.0,-1.054,1.054,1.9840988411,0,1.9840988411,3.0288614959,-1.054,3.2070107517,0.0,-1.054,1.054,3.0288614959,0,3.0288614959
2019-09-18 21:30:00,1.8901427058,-1.043,2.1588164462,0.0,-1.043,1.043,1.8901427058,0,1.8901427058,2.9533828786000003,-1.043,3.132142945,0.0,-1.043,1.043,2.9533828786000003,0,2.9533828786000003
2019-09-18 22:00:00,2.0189844228,-1.071,2.285462557,0.0,-1.071,1.071,2.0189844228,0,2.0189844228,2.537173148,-1.071,2.7539587112,0.0,-1.071,1.071,2.537173148,0,2.537173148
2019-09-18 22:30:00,1.9393391841,-1.0905,2.2249104973,0.0,-1.0905,1.0905,1.9393391841,0,1.9393391841,2.4801852124,-1.0905,2.7093373614000003,0.0,-1.0905,1.0905,2.4801852124,0,2.4801852124
2019-09-18 23:00:00,1.9497938428000001,-1.0505,2.2147790588,0.0,-1.0505,1.0505,1.9497938428000001,0,1.9497938428000001,2.477248347,-1.0505,2.690782344,0.0,-1.0505,1.0505,2.477248347,0,2.477248347
2019-09-18 23:30:00,1.9856181961,-1.0375,2.240331643,0.0,-1.0375,1.0375,1.9856181961,0,1.9856181961,2.504212914,-1.0375,2.7106251251,0.0,-1.0375,1.0375,2.504212914,0,2.504212914
2019-09-19 00:00:00,1.8542172008,-1.0555,2.1335889196,0.0,-1.0555,1.0555,1.8542172008,0,1.8542172008,2.4004021024,-1.0555,2.6222148088,0.0,-1.0555,1.0555,2.4004021024,0,2.4004021024
2019-09-19 00:30:00,1.8661971933000001,-1.0595,2.1459804785,0.007,-1.0595,1.0595231239,1.8591971933,0,1.8591971933,2.413843253,-1.0595,2.636129644,0.007,-1.0595,1.0595231239,2.406843253,0,2.406843253
2019-09-19 01:00:00,1.812424295,-1.0645,2.1019139076,0.017,-1.0645,1.0646357358,1.7954242950000001,0,1.7954242950000001,2.3826221758,-1.0645,2.6096069977000003,0.017,-1.0645,1.0646357358,2.3656221758,0,2.3656221758
2019-09-19 01:30:00,1.8605205737000001,-1.0585,2.1405511101,0.015,-1.0585,1.0586062771,1.8455205737,0,1.8455205737,2.4212481203,-1.0585,2.6425110615,0.015,-1.0585,1.0586062771,2.4062481203,0,2.4062481203
2019-09-19 02:00:00,1.9016488972,-1.047,2.1708241587,0.01,-1.047,1.0470477544,1.8916488972,0,1.8916488972,2.4560641579,-1.047,2.6699176294,0.01,-1.047,1.0470477544,2.4460641579,0,2.4460641579
2019-09-19 02:30:00,1.8406616122,-1.0335,2.1109612551,0.0085,-1.0335,1.0335349534,1.8321616122000002,0,1.8321616122000002,2.3955438338,-1.0335,2.6089753754,0.0085,-1.0335,1.0335349534,2.3870438338,0,2.3870438338
2019-09-19 03:00:00,1.7601449357,-1.0235,2.0360899893,0.009000000000000001,-1.0235,1.0235395693,1.7511449357000002,0,1.7511449357000002,2.3340371077,-1.0235,2.5485842089,0.009000000000000001,-1.0235,1.0235395693,2.3250371077,0,2.3250371077
2019-09-19 03:30:00,1.7307336747000002,-1.002,1.9998607583,0.011,-1.002,1.0020603774,1.7197336747,0,1.7197336747,2.3048404478,-1.002,2.5132237246,0.011,-1.002,1.0020603774,2.2938404478,0,2.2938404478
2019-09-19 04:00:00,1.7247562812,-1.0055,1.9964504701,0.012,-1.0055,1.0055716036,1.7127562812,0,1.7127562812,2.2988505835,-1.0055,2.5091321718,0.012,-1.0055,1.0055716036,2.2868505835,0,2.2868505835
2019-09-19 04:30:00,1.6457107206,-0.981,1.9159135617,0.0095,-0.981,0.9810459979,1.6362107206,0,1.6362107206,2.2321219827,-0.981,2.4381816063,0.0095,-0.981,0.9810459979,2.2226219826999998,0,2.2226219826999998
2019-09-19 05:00:00,1.6136216229,-0.9735,1.8845362803999999,0.0125,-0.9735,0.9735802484,1.6011216229,0,1.6011216229,2.183697221,-0.9735,2.3908650742,0.0125,-0.9735,0.9735802484,2.171197221,0,2.171197221
2019-09-19 05:30:00,1.7148063009,-1.013,1.9916650445,0.0165,-1.013,1.0131343692,1.6983063009000001,0,1.6983063009000001,2.2717806667,-1.013,2.4873995251,0.0165,-1.013,1.0131343692,2.2552806667,0,2.2552806667
2019-09-19 06:00:00,1.6650486428,-0.9865,1.9353473158,0.026500000000000003,-0.9865,0.9868558659000001,1.6385486428,0,1.6385486428,2.219489711,-0.9865,2.4288509274,0.026500000000000003,-0.9865,0.9868558659000001,2.192989711,0,2.192989711
2019-09-19 06:30:00,1.6208809512,-0.9515,1.8795231597000002,0.013000000000000001,-0.9515,0.951588803,1.6078809512,0,1.6078809512,2.1735040589,-0.9515,2.3726508686,0.013000000000000001,-0.9515,0.951588803,2.1605040589,0,2.1605040589
2019-09-19 07:00:00,1.7803564547000001,-0.9665,2.0257816654,0.0125,-0.9665,0.9665808295,1.7678564547,0,1.7678564547,2.3094364886,-0.9665,2.503521349,0.0125,-0.9665,0.9665808295,2.2969364886,0,2.2969364886
2019-09-19 07:30:00,1.7279354632000001,-0.937,1.9656372924,0.018000000000000002,-0.937,0.9371728763,1.7099354632,0,1.7099354632,2.6407752559,-0.937,2.802081896,0.018000000000000002,-0.937,0.9371728763,2.6227752559,0,2.6227752559
2019-09-19 08:00:00,1.7198594281,-0.9405,1.9602185343,0.014,-0.9405,0.9406041941000001,1.7058594281000001,0,1.7058594281000001,2.8266911628,-0.9405,2.9790473611,0.014,-0.9405,0.9406041941000001,2.8126911628,0,2.8126911628
2019-09-19 08:30:00,1.700984836,-0.924,1.9357493155,0.011,-0.924,0.9240654739,1.689984836,0,1.689984836,2.8194289322,-0.924,2.9669775031,0.011,-0.924,0.9240654739,2.8084289322,0,2.8084289322
2019-09-19 09:00:00,1.5264178493,-0.9345,1.7897602355000002,0.023,-0.9345,0.9347829962,1.5034178492999999,0,1.5034178492999999,2.7155145496,-0.9345,2.8718129325,0.023,-0.9345,0.9347829962,2.6925145496000003,0,2.6925145496000003
2019-09-19 09:30:00,1.4061895451,-0.906,1.6727836192,0.046,-0.906,0.9071670188000001,1.3601895451,0,1.3601895451,2.6224082558,-0.906,2.7745019481,0.046,-0.906,0.9071670188000001,2.5764082558,0,2.5764082558
2019-09-19 10:00:00,1.4228782983000001,-0.89,1.6782975457,0.069,-0.89,0.892670712,1.3538782983,0,1.3538782983,2.624289187,-0.89,2.7710997343,0.069,-0.89,0.892670712,2.555289187,0,2.555289187
2019-09-19 10:30:00,1.4373141301,-0.919,1.7059990939,0.0925,-0.919,0.9236434648,1.3448141301,0,1.3448141301,2.6782327513,-0.919,2.831517556,0.0925,-0.919,0.9236434648,2.5857327513,0,2.5857327513
2019-09-19 11:00:00,1.4354472049,-0.911,1.7001263712,0.112,-0.911,0.9178589216,1.3234472049,0,1.3234472049,2.6758896853,-0.911,2.8267130396,0.112,-0.911,0.9178589216,2.5638896853,0,2.5638896853
2019-09-19 11:30:00,1.3955620669,-0.9535,1.6901939926,0.13,-0.9535,0.9623212821,1.2655620669,0,1.2655620669,2.7265568564000002,-0.9535,2.8884727004,0.13,-0.9535,0.9623212821,2.5965568564,0,2.5965568564
2019-09-19 12:00:00,1.4308958668,-0.9665,1.7267267392,0.14450000000000002,-0.9665,0.9772422934,1.2863958668,0,1.2863958668,2.7611746265,-0.9665,2.9254414313,0.14450000000000002,-0.9665,0.9772422934,2.6166746265,0,2.6166746265
2019-09-19 12:30:00,1.5322803832,-0.9865,1.8223790557,0.155,-0.9865,0.9986026487,1.3772803832,0,1.3772803832,2.8461782724,-0.9865,3.0122936457,0.155,-0.9865,0.9986026487,2.6911782724,0,2.6911782724
2019-09-19 13:00:00,1.6143464681,-0.9745,1.8856735585000002,0.1595,-0.9745,0.9874667083,1.4548464681,0,1.4548464681,2.9099672376,-0.9745,3.068804258,0.1595,-0.9745,0.9874667083,2.7504672376,0,2.7504672376
2019-09-19 13:30:00,1.7741500688,-0.996,2.0346067106,0.1665,-0.996,1.0098209,1.6076500688,0,1.6076500688,3.0285476826,-0.996,3.1881212439,0.1665,-0.996,1.0098209,2.8620476826,0,2.8620476826
2019-09-19 14:00:00,1.795804991,-1.032,2.0712169287,0.167,-1.032,1.045424794,1.628804991,0,1.628804991,3.070705583,-1.032,3.2394840295,0.167,-1.032,1.045424794,2.903705583,0,2.903705583
2019-09-19 14:30:00,1.8747859011,-1.1265,2.1871955617,0.166,-1.1265,1.1386651176,1.7087859011000002,0,1.7087859011000002,3.2060623221,-1.1265,3.3982109798,0.166,-1.1265,1.1386651176,3.0400623221,0,3.0400623221
2019-09-19 15:00:00,1.7012749814,-1.023,1.9851613442,0.1615,-1.023,1.0356694695,1.5397749814,0,1.5397749814,3.0311853339,-1.023,3.1991582531000002,0.1615,-1.023,1.0356694695,2.8696853339,0,2.8696853339
2019-09-19 15:30:00,1.7734076623,-1.041,2.0563695525,0.153,-1.041,1.0521834441,1.6204076622999999,0,1.6204076622999999,3.0690741578,-1.041,3.2408173639,0.153,-1.041,1.0521834441,2.9160741578,0,2.9160741578
2019-09-19 16:00:00,1.8134959286,-1.0635,2.102331975,0.1395,-1.0635,1.0726101342,1.6739959286000001,0,1.6739959286000001,3.0904990571,-1.0635,3.2683660554,0.1395,-1.0635,1.0726101342,2.9509990570999998,0,2.9509990570999998
2019-09-19 16:30:00,1.9132636056,-1.084,2.199007418,0.12150000000000001,-1.084,1.0907879033,1.7917636056,0,1.7917636056,3.1574814372,-1.084,3.3383746084,0.12150000000000001,-1.084,1.0907879033,3.0359814372,0,3.0359814372
2019-09-19 17:00:00,1.9431877166,-1.1165,2.2411048061,0.0975,-1.1165,1.1207490799,1.8456877166,0,1.8456877166,3.179479164,-1.1165,3.3698160194,0.0975,-1.1165,1.1207490799,3.081979164,0,3.081979164
2019-09-19 17:30:00,1.9784414331,-1.0945,2.2610087913,0.07050000000000001,-1.0945,1.0967682071,1.9079414331,0,1.9079414331,3.1706430077,-1.0945,3.3542372206,0.07050000000000001,-1.0945,1.0967682071,3.1001430077,0,3.1001430077
2019-09-19 18:00:00,2.0506132902,-1.087,2.3209015201,0.0375,-1.087,1.0876466568,2.0131132902,0,2.0131132902,3.205154018,-1.087,3.3844617414,0.0375,-1.087,1.0876466568,3.167654018,0,3.167654018
2019-09-19 18:30:00,2.1224888832,-1.0815,2.3821421682,0.0115,-1.0815,1.0815611402,2.1109888832,0,2.1109888832,3.2420518842,-1.0815,3.4176808906,0.0115,-1.0815,1.0815611402,3.2305518842,0,3.2305518842
2019-09-19 19:00:00,2.0640422968,-1.075,2.3272076837,0.0025,-1.075,1.075002907,2.0615422968,0,2.0615422968,3.1568293512,-1.075,3.3348458064,0.0025,-1.075,1.075002907,3.1543293512,0,3.1543293512
2019-09-19 19:30:00,2.0874066651,-1.0895,2.3546288106,0.0,-1.0895,1.0895,2.0874066651,0,2.0874066651,3.1828822087,-1.0895,3.3641862916,0.0,-1.0895,1.0895,3.1828822087,0,3.1828822087
2019-09-19 20:00:00,2.095011061,-1.129,2.3798555304,0.0,-1.129,1.129,2.095011061,0,2.095011061,3.5713862278,-1.129,3.7455894847,0.0,-1.129,1.129,3.5713862278,0,3.5713862278
2019-09-19 20:30:00,1.9699542214,-1.1005,2.2565061233,0.0,-1.1005,1.1005,1.9699542214,0,1.9699542214,3.6540928663,-1.1005,3.8162147379,0.0,-1.1005,1.1005,3.6540928663,0,3.6540928663
2019-09-19 21:00:00,1.9536701725,-1.0645,2.2248567129,0.0,-1.0645,1.0645,1.9536701725,0,1.9536701725,3.5577109939,-1.0645,3.7135519070000003,0.0,-1.0645,1.0645,3.5577109939,0,3.5577109939
2019-09-19 21:30:00,1.9447040383,-1.0505,2.2102995377,0.0,-1.0505,1.0505,1.9447040383,0,1.9447040383,3.321120821,-1.0505,3.4833021341,0.0,-1.0505,1.0505,3.321120821,0,3.321120821
2019-09-19 22:00:00,1.9742753417,-1.066,2.2436842748,0.0,-1.066,1.066,1.9742753417,0,1.9742753417,3.0549479131,-1.066,3.2355931067,0.0,-1.066,1.066,3.0549479131,0,3.0549479131
2019-09-19 22:30:00,1.9473436407,-1.0415,2.2083635355,0.0005,-1.0415,1.04150012,1.9468436407,0,1.9468436407,2.9207376616,-1.0415,3.1008758017,0.0005,-1.0415,1.04150012,2.9202376616,0,2.9202376616
2019-09-19 23:00:00,2.0017231527,-1.0575,2.2638908609,0.004,-1.0575,1.057507565,1.9977231527,0,1.9977231527,2.5300765913000003,-1.0575,2.7421877777,0.004,-1.0575,1.057507565,2.5260765913,0,2.5260765913
2019-09-19 23:30:00,1.9471505638000002,-1.062,2.2179358237,0.008,-1.062,1.0620301314,1.9391505638000002,0,1.9391505638000002,2.4837293385,-1.062,2.7012507153,0.008,-1.062,1.0620301314,2.4757293385,0,2.4757293385
2019-09-20 00:00:00,1.8854497619,-1.0605,2.1632339343,0.0095,-1.0605,1.0605425498,1.8759497619,0,1.8759497619,2.4334295878,-1.0605,2.6544754299999997,0.0095,-1.0605,1.0605425498,2.4239295878,0,2.4239295878
2019-09-20 00:30:00,1.8476323873,-1.0755,2.1378600723,0.023,-1.0755,1.075745904,1.8246323872999999,0,1.8246323872999999,2.4022949849,-1.0755,2.6320565048,0.023,-1.0755,1.075745904,2.3792949849,0,2.3792949849
2019-09-20 01:00:00,1.8606781537,-1.075,2.1488946442,0.029500000000000002,-1.075,1.0754046913,1.8311781537,0,1.8311781537,2.4272125739,-1.075,2.654615957,0.029500000000000002,-1.075,1.0754046913,2.3977125739,0,2.3977125739
2019-09-20 01:30:00,1.9023344026000002,-1.062,2.1786968994,0.0165,-1.062,1.0621281702,1.8858344026,0,1.8858344026,2.4532443389000003,-1.062,2.6732474233,0.0165,-1.062,1.0621281702,2.4367443389,0,2.4367443389
2019-09-20 02:00:00,1.8944178069,-1.056,2.16886026,0.021500000000000002,-1.056,1.0562188457,1.8729178068999999,0,1.8729178068999999,2.4432672955,-1.056,2.6617083006,0.021500000000000002,-1.056,1.0562188457,2.4217672955,0,2.4217672955
2019-09-20 02:30:00,1.8994435256000002,-1.065,2.1776387916,0.021500000000000002,-1.065,1.0652169967,1.8779435256,0,1.8779435256,2.4497541722,-1.065,2.6712395071,0.021500000000000002,-1.065,1.0652169967,2.4282541722,0,2.4282541722
2019-09-20 03:00:00,1.849293513,-1.054,2.1285681801,0.028,-1.054,1.0543718509,1.821293513,0,1.821293513,2.4008818936000003,-1.054,2.6220506987,0.028,-1.054,1.0543718509,2.3728818936,0,2.3728818936
2019-09-20 03:30:00,1.8173308531,-1.0385,2.0931253378,0.027,-1.0385,1.0388509277,1.7903308531,0,1.7903308531,2.3734140787999998,-1.0385,2.5906710789,0.027,-1.0385,1.0388509277,2.3464140788,0,2.3464140788
2019-09-20 04:00:00,1.8132692455,-1.0475,2.0940872968,0.044500000000000005,-1.0475,1.0484448006,1.7687692455000001,0,1.7687692455000001,2.3682415337,-1.0475,2.5895606214,0.044500000000000005,-1.0475,1.0484448006,2.3237415337,0,2.3237415337
2019-09-20 04:30:00,1.7792787089000002,-1.0635,2.0728880756,0.061500000000000006,-1.0635,1.0652767246,1.7177787089,0,1.7177787089,2.3517509457,-1.0635,2.5810394729,0.061500000000000006,-1.0635,1.0652767246,2.2902509457,0,2.2902509457
2019-09-20 05:00:00,1.6578126672,-1.03,1.9517281674,0.0545,-1.03,1.0314408611,1.6033126672,0,1.6033126672,2.2318122264,-1.03,2.4580247789,0.0545,-1.03,1.0314408611,2.1773122263999998,0,2.1773122263999998
2019-09-20 05:30:00,1.6612928273,-1.017,1.9478662321,0.041,-1.017,1.0178261148,1.6202928273000001,0,1.6202928273000001,2.2213661783,-1.017,2.4431039066,0.041,-1.017,1.0178261148,2.1803661783,0,2.1803661783
2019-09-20 06:00:00,1.6550751206,-1.0175,1.9428278114,0.061,-1.0175,1.0193268612,1.5940751206,0,1.5940751206,2.2224400592,-1.0175,2.4442884581,0.061,-1.0175,1.0193268612,2.1614400592,0,2.1614400592
2019-09-20 06:30:00,1.7555321350000002,-1.048,2.0445530262,0.0955,-1.048,1.0523422685,1.660032135,0,1.660032135,2.3204140055,-1.048,2.5460999896,0.0955,-1.048,1.0523422685,2.2249140055,0,2.2249140055
2019-09-20 07:00:00,1.81439338,-1.044,2.0933130051,0.1165,-1.044,1.0504800093,1.69789338,0,1.69789338,2.3708432808,-1.044,2.5905277187999998,0.1165,-1.044,1.0504800093,2.2543432808,0,2.2543432808
2019-09-20 07:30:00,1.7890516996999999,-1.052,2.0754300721,0.113,-1.052,1.058051511,1.6760516997,0,1.6760516997,2.8304269828,-1.052,3.0196060844,0.113,-1.052,1.058051511,2.7174269828,0,2.7174269828
2019-09-20 08:00:00,1.6728464955,-1.006,1.9520377552000001,0.091,-1.006,1.01010742,1.5818464955,0,1.5818464955,2.8240961536,-1.006,2.9979251299,0.091,-1.006,1.01010742,2.7330961536,0,2.7330961536
2019-09-20 08:30:00,1.7295179892,-1.0255,2.010692101,0.099,-1.0255,1.0302675623,1.6305179892,0,1.6305179892,2.8887851373,-1.0255,3.0654085893,0.099,-1.0255,1.0302675623,2.7897851373,0,2.7897851373
2019-09-20 09:00:00,1.6527006212000002,-1.0195,1.9418546788,0.08750000000000001,-1.0195,1.0232480149,1.5652006212,0,1.5652006212,2.8347310738,-1.0195,3.0124874292,0.08750000000000001,-1.0195,1.0232480149,2.7472310738,0,2.7472310738
2019-09-20 09:30:00,1.5735106703000001,-1.022,1.8762781855,0.1265,-1.022,1.0297991309,1.4470106703,0,1.4470106703,2.8188759855,-1.022,2.9984238896,0.1265,-1.022,1.0297991309,2.6923759855,0,2.6923759855
2019-09-20 10:00:00,1.4748158405,-1.0305,1.7991698123000002,0.17650000000000002,-1.0305,1.0455058584,1.2983158405,0,1.2983158405,2.7881714246,-1.0305,2.9725124294,0.17650000000000002,-1.0305,1.0455058584,2.6116714246,0,2.6116714246
2019-09-20 10:30:00,1.3945237856000001,-0.9985,1.7151381398,0.2155,-0.9985,1.0214903328,1.1790237856,0,1.1790237856,2.7519027318,-0.9985,2.9274512627,0.2155,-0.9985,1.0214903328,2.5364027318,0,2.5364027318
2019-09-20 11:00:00,1.4212074682,-0.991,1.7326025706000001,0.23900000000000002,-0.991,1.0194125759,1.1822074682000001,0,1.1822074682000001,2.6260084999,-0.991,2.8067778041,0.23900000000000002,-0.991,1.0194125759,2.3870084999,0,2.3870084999
2019-09-20 11:30:00,1.4766348298,-0.9865,1.7758470291,0.247,-0.9865,1.0169519409,1.2296348298,0,1.2296348298,2.2326784714,-0.9865,2.4409087256,0.247,-0.9865,1.0169519409,1.9856784714,0,1.9856784714
2019-09-20 12:00:00,1.6140043074000001,-0.9805,1.8884888547,0.265,-0.9805,1.0156796985,1.3490043074,0,1.3490043074,2.3200200863,-0.9805,2.5187047169,0.265,-0.9805,1.0156796985,2.0550200863,0,2.0550200863
2019-09-20 12:30:00,1.7674665237,-0.962,2.0123076088,0.272,-0.962,0.9997139591,1.4954665237,0,1.4954665237,2.4483699907,-0.962,2.6305816109,0.272,-0.962,0.9997139591,2.1763699907,0,2.1763699907
2019-09-20 13:00:00,1.7891556450000001,-0.9440000000000001,2.0229221245,0.2535,-0.9440000000000001,0.9774447555,1.535655645,0,1.535655645,2.3164374637,-0.9440000000000001,2.5014033108,0.2535,-0.9440000000000001,0.9774447555,2.0629374637,0,2.0629374637
2019-09-20 13:30:00,2.0297617611,-0.93,2.2326739141,0.2755,-0.93,0.9699485811,1.7542617611,0,1.7542617611,2.0198608391,-0.93,2.2236766422,0.2755,-0.93,0.9699485811,1.7443608391,0,1.7443608391
2019-09-20 14:00:00,1.9779254688,-0.918,2.1805763367,0.28550000000000003,-0.918,0.9613710262,1.6924254688,0,1.6924254688,1.9680791064,-0.918,2.1716489976,0.28550000000000003,-0.918,0.9613710262,1.6825791064,0,1.6825791064
2019-09-20 14:30:00,1.7130901358,-0.92,1.9444993735,0.28250000000000003,-0.92,0.9623960983000001,1.4305901358,0,1.4305901358,2.2189419827,-0.92,2.4021039783,0.28250000000000003,-0.92,0.9623960983000001,1.9364419827,0,1.9364419827
2019-09-20 15:00:00,1.8700650757,-1.0025,2.1218269574,0.278,-1.0025,1.040331798,1.5920650756999999,0,1.5920650756999999,2.52645171,-1.0025,2.7180810313,0.278,-1.0025,1.040331798,2.24845171,0,2.24845171
2019-09-20 15:30:00,1.9004754772,-1.0365,2.1647492440000002,0.291,-1.0365,1.0765747768,1.6094754772000002,0,1.6094754772000002,2.5559872526,-1.0365,2.7581521143,0.291,-1.0365,1.0765747768,2.2649872526,0,2.2649872526
2019-09-20 16:00:00,1.8876779942000002,-1.065,2.1673839553,0.2715,-1.065,1.0990619864,1.6161779942,0,1.6161779942,2.5523138669,-1.065,2.765597779,0.2715,-1.065,1.0990619864,2.2808138669,0,2.2808138669
2019-09-20 16:30:00,1.9248254031,-1.0955,2.2147399582,0.24,-1.0955,1.1214812749,1.6848254031,0,1.6848254031,2.5887762496,-1.0955,2.8110287655,0.24,-1.0955,1.1214812749,2.3487762496,0,2.3487762496
2019-09-20 17:00:00,1.9803751131,-1.095,2.2629429044,0.203,-1.095,1.1136579367,1.7773751131000002,0,1.7773751131000002,2.6310840848,-1.095,2.8498470944000003,0.203,-1.095,1.1136579367,2.4280840848,0,2.4280840848
2019-09-20 17:30:00,2.1195957916,-1.104,2.3898749591,0.189,-1.104,1.120061159,1.9305957916,0,1.9305957916,2.7325405132,-1.104,2.947133125,0.189,-1.104,1.120061159,2.5435405132,0,2.5435405132
2019-09-20 18:00:00,2.1684247776,-1.079,2.4220460392,0.108,-1.079,1.0843915345,2.0604247776,0,2.0604247776,2.7367664196,-1.079,2.9417905152,0.108,-1.079,1.0843915345,2.6287664196,0,2.6287664196
2019-09-20 18:30:00,2.1563030135,-1.114,2.4270637993,0.094,-1.114,1.1179588543,2.0623030135000002,0,2.0623030135000002,2.7251583818,-1.114,2.9440591376,0.094,-1.114,1.1179588543,2.6311583818,0,2.6311583818
2019-09-20 19:00:00,2.1448135443,-1.126,2.4224163845,0.101,-1.126,1.1305206765,2.0438135443,0,2.0438135443,2.7177688501,-1.126,2.9417925696,0.101,-1.126,1.1305206765,2.6167688501,0,2.6167688501
2019-09-20 19:30:00,2.1267835059,-1.1235,2.4052983871,0.11,-1.1235,1.1288721141,2.0167835059,0,2.0167835059,2.6947314527,-1.1235,2.919559873,0.11,-1.1235,1.1288721141,2.5847314527,0,2.5847314527
2019-09-20 20:00:00,1.9731643732,-1.1275,2.2725830884000002,0.11900000000000001,-1.1275,1.133762431,1.8541643732000002,0,1.8541643732000002,3.0590014005,-1.1275,3.2601757343,0.11900000000000001,-1.1275,1.133762431,2.9400014005,0,2.9400014005
2019-09-20 20:30:00,1.9717406358,-1.129,2.2720920173,0.137,-1.129,1.1372818472,1.8347406358,0,1.8347406358,3.135372552,-1.129,3.3324468547,0.137,-1.129,1.1372818472,2.998372552,0,2.998372552
2019-09-20 21:00:00,1.8781920924,-1.123,2.1883177411,0.1305,-1.123,1.130557053,1.7476920924,0,1.7476920924,3.0128147555,-1.123,3.2153043015,0.1305,-1.123,1.130557053,2.8823147555,0,2.8823147555
2019-09-20 21:30:00,1.8562560256,-1.098,2.1566850564,0.1525,-1.098,1.1085396926,1.7037560256000002,0,1.7037560256000002,2.9519851414,-1.098,3.1495746181,0.1525,-1.098,1.1085396926,2.7994851414,0,2.7994851414
2019-09-20 22:00:00,1.8484195349,-1.1055,2.1537838859,0.1525,-1.1055,1.1159688616,1.6959195349,0,1.6959195349,2.9811353833,-1.1055,3.1795122934,0.1525,-1.1055,1.1159688616,2.8286353833,0,2.8286353833
2019-09-20 22:30:00,1.8086671975000002,-1.1155,2.1249981838,0.161,-1.1155,1.1270586719,1.6476671975000001,0,1.6476671975000001,3.0049390914,-1.1155,3.2053079717,0.161,-1.1155,1.1270586719,2.8439390914000002,0,2.8439390914000002
2019-09-20 23:00:00,1.7849624447,-1.13,2.1125792124,0.178,-1.13,1.1439335645,1.6069624447000002,0,1.6069624447000002,3.0135351809,-1.13,3.2184304073,0.178,-1.13,1.1439335645,2.8355351809,0,2.8355351809
2019-09-20 23:30:00,1.6943265281,-1.108,2.0244521194,0.1935,-1.108,1.1247694208,1.5008265281000002,0,1.5008265281000002,2.9101628019,-1.108,3.1139543243,0.1935,-1.108,1.1247694208,2.7166628019,0,2.7166628019
2019-09-21 00:00:00,1.7054790244,-1.12,2.0403574939,0.18150000000000002,-1.12,1.1346110567,1.5239790244,0,1.5239790244,2.852210628,-1.12,3.0642299957,0.18150000000000002,-1.12,1.1346110567,2.670710628,0,2.670710628
2019-09-21 00:30:00,1.8261616053,-1.107,2.1354894541,0.165,-1.107,1.119229199,1.6611616053,0,1.6611616053,2.4296595486,-1.107,2.6699615207000003,0.165,-1.107,1.119229199,2.2646595486,0,2.2646595486
2019-09-21 01:00:00,1.8447663888,-1.1135,2.1547726746,0.1715,-1.1135,1.1266297084999999,1.6732663888000001,0,1.6732663888000001,2.4551092237,-1.1135,2.6958196435,0.1715,-1.1135,1.1266297084999999,2.2836092237,0,2.2836092237
2019-09-21 01:30:00,1.8590011192,-1.1145,2.1674859656,0.17300000000000001,-1.1145,1.1278471749,1.6860011192000002,0,1.6860011192000002,2.4566092237,-1.1145,2.6975987707,0.17300000000000001,-1.1145,1.1278471749,2.2836092237,0,2.2836092237
2019-09-21 02:00:00,1.8357497667,-1.102,2.1411168128,0.17450000000000002,-1.102,1.1157303662,1.6612497667000001,0,1.6612497667000001,2.4410990991,-1.102,2.6783145468000003,0.17450000000000002,-1.102,1.1157303662,2.2665990991,0,2.2665990991
2019-09-21 02:30:00,1.846794831,-1.1095,2.154446889,0.159,-1.1095,1.1208350682,1.6877948310000002,0,1.6877948310000002,2.4579718215,-1.1095,2.6967787683,0.159,-1.1095,1.1208350682,2.2989718215,0,2.2989718215
2019-09-21 03:00:00,1.7665142676999999,-1.095,2.0783641783,0.14100000000000001,-1.095,1.1040407601,1.6255142677,0,1.6255142677,2.3925032371,-1.095,2.6311778236,0.14100000000000001,-1.095,1.1040407601,2.2515032371,0,2.2515032371
2019-09-21 03:30:00,1.6661389310999999,-1.077,1.9839223618,0.1315,-1.077,1.0849982719,1.5346389311,0,1.5346389311,2.3053484712,-1.077,2.5445157837,0.1315,-1.077,1.0849982719,2.1738484712,0,2.1738484712
2019-09-21 04:00:00,1.7123602246,-1.0935,2.0317282763,0.136,-1.0935,1.1019247933,1.5763602246000001,0,1.5763602246000001,2.3374189095,-1.0935,2.580556027,0.136,-1.0935,1.1019247933,2.2014189095,0,2.2014189095
2019-09-21 04:30:00,1.6487024562,-1.0745,1.9679354763,0.11850000000000001,-1.0745,1.0810145697,1.5302024562,0,1.5302024562,2.288251305,-1.0745,2.5279723663,0.11850000000000001,-1.0745,1.0810145697,2.169751305,0,2.169751305
2019-09-21 05:00:00,1.6002580783,-1.0635,1.9214208720000001,0.12,-1.0635,1.0702486861,1.4802580783,0,1.4802580783,2.2463757298,-1.0635,2.4854046289,0.12,-1.0635,1.0702486861,2.1263757298,0,2.1263757298
2019-09-21 05:30:00,1.6210417789,-1.062,1.9379423235000002,0.12050000000000001,-1.062,1.0688144133,1.5005417789000002,0,1.5005417789000002,2.2540318709,-1.062,2.4916869135,0.12050000000000001,-1.062,1.0688144133,2.1335318709,0,2.1335318709
2019-09-21 06:00:00,1.5449038991,-1.043,1.8640217427999999,0.11900000000000001,-1.043,1.0497666407,1.4259038991000001,0,1.4259038991000001,2.1845703542,-1.043,2.4207843011,0.11900000000000001,-1.043,1.0497666407,2.0655703542,0,2.0655703542
2019-09-21 06:30:00,1.5712014945,-1.05,1.8897550467,0.1145,-1.05,1.0562245263,1.4567014945,0,1.4567014945,2.1994388391,-1.05,2.4372179236,0.1145,-1.05,1.0562245263,2.0849388391,0,2.0849388391
2019-09-21 07:00:00,1.674782977,-1.0375,1.9701026039,0.10250000000000001,-1.0375,1.042550958,1.572282977,0,1.572282977,2.2854743005,-1.0375,2.5099400447,0.10250000000000001,-1.0375,1.042550958,2.1829743005,0,2.1829743005
2019-09-21 07:30:00,1.6795335635000002,-1.007,1.9582854723,0.1115,-1.007,1.0131541097,1.5680335635,0,1.5680335635,2.2768344022,-1.007,2.4895830766,0.1115,-1.007,1.0131541097,2.1653344022,0,2.1653344022
2019-09-21 08:00:00,1.6949424042999999,-0.97,1.9528773013,0.10550000000000001,-0.97,0.9757203749000001,1.5894424043000002,0,1.5894424043000002,2.2719664706,-0.97,2.4703707502,0.10550000000000001,-0.97,0.9757203749000001,2.1664664706,0,2.1664664706
2019-09-21 08:30:00,1.7131952799999999,-0.9845,1.975924674,0.1155,-0.9845,0.9912519861,1.59769528,0,1.59769528,2.2904663366999998,-0.9845,2.4930856964,0.1155,-0.9845,0.9912519861,2.1749663367,0,2.1749663367
2019-09-21 09:00:00,1.7052230077,-1.002,1.9778244376,0.1395,-1.002,1.0116640994,1.5657230077,0,1.5657230077,2.3223825018,-1.002,2.5293209532,0.1395,-1.002,1.0116640994,2.1828825018,0,2.1828825018
2019-09-21 09:30:00,1.683083732,-1.004,1.9597925526000002,0.17,-1.004,1.0182907247,1.5130837320000001,0,1.5130837320000001,2.3381657857,-1.004,2.5446090547,0.17,-1.004,1.0182907247,2.1681657857,0,2.1681657857
2019-09-21 10:00:00,1.6131001873000002,-0.995,1.8952881612999999,0.1945,-0.995,1.0138319634,1.4186001873,0,1.4186001873,2.2921507064,-0.995,2.4987956821,0.1945,-0.995,1.0138319634,2.0976507064,0,2.0976507064
2019-09-21 10:30:00,1.4633402399,-0.9895,1.7664865999,0.20950000000000002,-0.9895,1.0114348719,1.2538402399,0,1.2538402399,2.2128315333,-0.9895,2.4239912633,0.20950000000000002,-0.9895,1.0114348719,2.0033315333,0,2.0033315333
2019-09-21 11:00:00,1.6448325424,-0.9535,1.9012196986,0.227,-0.9535,0.9801485857000001,1.4178325424,0,1.4178325424,1.7658609782,-0.9535,2.0068450972,0.227,-0.9535,0.9801485857000001,1.5388609782,0,1.5388609782
2019-09-21 11:30:00,1.6977534195000001,-0.965,1.9528419479,0.2555,-0.965,0.9982510957,1.4422534195,0,1.4422534195,1.6858143933,-0.965,1.9424714074,0.2555,-0.965,0.9982510957,1.4303143933,0,1.4303143933
2019-09-21 12:00:00,1.7680186135,-0.973,2.0180730456,0.269,-0.973,1.0094998762,1.4990186135,0,1.4990186135,1.7566896155,-0.973,2.0081552244,0.269,-0.973,1.0094998762,1.4876896155,0,1.4876896155
2019-09-21 12:30:00,1.7928102394,-0.9580000000000001,2.0327155616,0.276,-0.9580000000000001,0.9969653956000001,1.5168102394,0,1.5168102394,1.7815269676,-0.9580000000000001,2.0227709549,0.276,-0.9580000000000001,0.9969653956000001,1.5055269676,0,1.5055269676
2019-09-21 13:00:00,1.8652527925,-0.9985,2.1156961573,0.28550000000000003,-0.9985,1.0385145642,1.5797527925,0,1.5797527925,1.8540646103,-0.9985,2.1058389846,0.28550000000000003,-0.9985,1.0385145642,1.5685646103000002,0,1.5685646103000002
2019-09-21 13:30:00,1.9693011488,-1.0325,2.2235564451,0.2725,-1.0325,1.0678541567,1.6968011488,0,1.6968011488,1.9590401334,-1.0325,2.214473864,0.2725,-1.0325,1.0678541567,1.6865401333999999,0,1.6865401333999999
2019-09-21 14:00:00,2.1487507015,-1.101,2.4144006663,0.2635,-1.101,1.1320924211,1.8852507015,0,1.8852507015,2.1411078541,-1.101,2.4076012633,0.2635,-1.101,1.1320924211,1.8776078541,0,1.8776078541
2019-09-21 14:30:00,2.1452507015,-1.0995,2.4106017552,0.26,-1.0995,1.1298231056,1.8852507015,0,1.8852507015,2.1359040357,-1.0995,2.4022877221,0.26,-1.0995,1.1298231056,1.8759040357,0,1.8759040357
2019-09-21 15:00:00,2.13831331,-1.1055,2.4071796904,0.242,-1.1055,1.1316776264,1.89631331,0,1.89631331,2.1306642272,-1.1055,2.400387531,0.242,-1.1055,1.1316776264,1.8886642272,0,1.8886642272
2019-09-21 15:30:00,2.2160817022,-1.1320000000000001,2.4884617961,0.25,-1.1320000000000001,1.1592773611,1.9660817022,0,1.9660817022,2.2090691481,-1.1320000000000001,2.4822188664000002,0.25,-1.1320000000000001,1.1592773611,1.9590691481,0,1.9590691481
2019-09-21 16:00:00,2.25487631,-1.153,2.5325631628,0.2585,-1.153,1.1816222958,1.99637631,0,1.99637631,2.2453569588,-1.153,2.5240912964,0.2585,-1.153,1.1816222958,1.9868569588,0,1.9868569588
2019-09-21 16:30:00,2.3404441973,-1.17,2.6165968433,0.2315,-1.17,1.1926827952,2.1089441973,0,2.1089441973,2.3320082438,-1.17,2.6090539376,0.2315,-1.17,1.1926827952,2.1005082438000002,0,2.1005082438000002
2019-09-21 17:00:00,2.1818343439,-1.1465,2.4647237886,0.17,-1.1465,1.1590350512,2.0118343439,0,2.0118343439,2.7502880496,-1.1465,2.9796890115,0.17,-1.1465,1.1590350512,2.5802880496,0,2.5802880496
2019-09-21 17:30:00,1.9990828686,-1.1485,2.3055117795,0.12,-1.1485,1.1547520297,1.8790828686,0,1.8790828686,3.2313329219,-1.1485,3.4293679742,0.12,-1.1485,1.1547520297,3.1113329219,0,3.1113329219
2019-09-21 18:00:00,2.0882933055,-1.1595,2.3885998366,0.1005,-1.1595,1.1638472838,1.9877933054999999,0,1.9877933054999999,3.2967728667,-1.1595,3.4947319761,0.1005,-1.1595,1.1638472838,3.1962728667,0,3.1962728667
