Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-21 18:30:00,2.0774025567,-1.149,2.373984495,0.094,-1.149,1.1528386704,1.9834025567,0,1.9834025567,3.2799013465,-1.149,3.4753350691,0.094,-1.149,1.1528386704,3.1859013465,0,3.1859013465
2019-09-21 19:00:00,2.0401452291,-1.1395,2.3368039725,0.0825,-1.1395,1.1424826038,1.9576452291000002,0,1.9576452291000002,3.2276905315,-1.1395,3.422929508,0.0825,-1.1395,1.1424826038,3.1451905315,0,3.1451905315
2019-09-21 19:30:00,2.0116820769,-1.1495,2.3169408772,0.0505,-1.1495,1.1506087519000001,1.9611820769000001,0,1.9611820769000001,3.2013626515,-1.1495,3.4014810122,0.0505,-1.1495,1.1506087519000001,3.1508626515,0,3.1508626515
2019-09-21 20:00:00,2.0690103558,-1.1255,2.3553246279,0.0405,-1.1255,1.1262284404,2.0285103558,0,2.0285103558,3.2321417093,-1.1255,3.4224976667,0.0405,-1.1255,1.1262284404,3.1916417093,0,3.1916417093
2019-09-21 20:30:00,2.042078578,-1.1445,2.3409325425,0.062,-1.1445,1.1461781057,1.980078578,0,1.980078578,3.2093034603,-1.1445,3.4072729491000002,0.062,-1.1445,1.1461781057,3.1473034603,0,3.1473034603
2019-09-21 21:00:00,1.9820847149,-1.164,2.2985986638,0.0695,-1.164,1.1660730037,1.9125847149,0,1.9125847149,3.1724473711,-1.164,3.379248189,0.0695,-1.164,1.1660730037,3.1029473711,0,3.1029473711
2019-09-21 21:30:00,1.979087489,-1.1735,2.3008453966,0.07250000000000001,-1.1735,1.1757374282,1.906587489,0,1.906587489,3.181033235,-1.1735,3.3905861871000003,0.07250000000000001,-1.1735,1.1757374282,3.108533235,0,3.108533235
2019-09-21 22:00:00,1.9718545365,-1.1665,2.2910549019,0.0835,-1.1665,1.1694847156,1.8883545365,0,1.8883545365,3.1778766641,-1.1665,3.3852063958,0.0835,-1.1665,1.1694847156,3.0943766641,0,3.0943766641
2019-09-21 22:30:00,1.9114800539,-1.1935,2.2534857991,0.088,-1.1935,1.1967398422,1.8234800539,0,1.8234800539,3.1497378987,-1.1935,3.368277168,0.088,-1.1935,1.1967398422,3.0617378987,0,3.0617378987
2019-09-21 23:00:00,1.8931530951000002,-1.196,2.2392955682,0.08950000000000001,-1.196,1.1993440916,1.8036530951,0,1.8036530951,3.0253257724,-1.196,3.2531541662,0.08950000000000001,-1.196,1.1993440916,2.9358257724000003,0,2.9358257724000003
2019-09-21 23:30:00,1.9627816677,-1.17,2.2850408914,0.09,-1.17,1.1734564329000001,1.8727816677,0,1.8727816677,2.5946230636000003,-1.17,2.8462200973,0.09,-1.17,1.1734564329000001,2.5046230636,0,2.5046230636
2019-09-22 00:00:00,1.9313739551,-1.153,2.249358654,0.085,-1.153,1.1561288855,1.8463739551,0,1.8463739551,2.5559173549,-1.153,2.803947668,0.085,-1.153,1.1561288855,2.4709173549,0,2.4709173549
2019-09-22 00:30:00,1.9217263441,-1.1475,2.2382556582,0.082,-1.1475,1.1504261167,1.8397263441,0,1.8397263441,2.546251211,-1.1475,2.7928751278,0.082,-1.1475,1.1504261167,2.464251211,0,2.464251211
2019-09-22 01:00:00,1.9269765281,-1.1465,2.2422535071,0.064,-1.1465,1.1482849167,1.8629765281,0,1.8629765281,2.5523232531,-1.1465,2.798002187,0.064,-1.1465,1.1482849167,2.4883232531,0,2.4883232531
2019-09-22 01:30:00,1.9091749313,-1.1235,2.215220343,0.039,-1.1235,1.1241766987,1.8701749313,0,1.8701749313,2.5228438233,-1.1235,2.7617011436,0.039,-1.1235,1.1241766987,2.4838438233,0,2.4838438233
2019-09-22 02:00:00,1.9686915731,-1.117,2.2635007201,0.036000000000000004,-1.117,1.1175799748,1.9326915731,0,1.9326915731,2.5598985374,-1.117,2.7929857719,0.036000000000000004,-1.117,1.1175799748,2.5238985374,0,2.5238985374
2019-09-22 02:30:00,1.9883744421,-1.1320000000000001,2.2880246769,0.07200000000000001,-1.1320000000000001,1.1342874415,1.9163744421,0,1.9163744421,2.5888167013,-1.1320000000000001,2.8254903845,0.07200000000000001,-1.1320000000000001,1.1342874415,2.5168167013,0,2.5168167013
2019-09-22 03:00:00,1.9725751061999999,-1.133,2.2748058267999998,0.069,-1.133,1.1350991146,1.9035751062,0,1.9035751062,2.5853060927,-1.133,2.8226754318,0.069,-1.133,1.1350991146,2.5163060927,0,2.5163060927
2019-09-22 03:30:00,1.9555751062,-1.125,2.2560804497999998,0.052000000000000005,-1.125,1.1262011366,1.9035751062,0,1.9035751062,2.5683060927,-1.125,2.8038939327,0.052000000000000005,-1.125,1.1262011366,2.5163060927,0,2.5163060927
2019-09-22 04:00:00,1.9577338463,-1.123,2.2569560946,0.049,-1.123,1.1240685033,1.9087338463,0,1.9087338463,2.5721130523999998,-1.123,2.8065805804,0.049,-1.123,1.1240685033,2.5231130524000003,0,2.5231130524000003
2019-09-22 04:30:00,1.9600142663,-1.1235,2.2591830767,0.053,-1.1235,1.1247494165,1.9070142663,0,1.9070142663,2.5738440658,-1.1235,2.8083670567,0.053,-1.1235,1.1247494165,2.5208440658,0,2.5208440658
2019-09-22 05:00:00,1.8833839214,-1.117,2.1897086554,0.052000000000000005,-1.117,1.1182097299,1.8313839214,0,1.8313839214,2.5082593553,-1.117,2.7457337805,0.052000000000000005,-1.117,1.1182097299,2.4562593553,0,2.4562593553
2019-09-22 05:30:00,1.7452117337000002,-1.1085,2.0674951622,0.053,-1.1085,1.1097663041999999,1.6922117337,0,1.6922117337,2.3845080495,-1.1085,2.6295723774,0.053,-1.1085,1.1097663041999999,2.3315080495,0,2.3315080495
2019-09-22 06:00:00,1.7381447090000002,-1.091,2.0521764128,0.058,-1.091,1.0925406171,1.680144709,0,1.680144709,2.3509716511,-1.091,2.5917848491,0.058,-1.091,1.0925406171,2.2929716511000002,0,2.2929716511000002
2019-09-22 06:30:00,1.7805738429,-1.057,2.070674337,0.0465,-1.057,1.0580223296,1.7340738429,0,1.7340738429,2.3659013608,-1.057,2.5912811983,0.0465,-1.057,1.0580223296,2.3194013608,0,2.3194013608
2019-09-22 07:00:00,1.8324476336000002,-1.032,2.1030664112,0.035500000000000004,-1.032,1.0326104057,1.7969476335999999,0,1.7969476335999999,2.3871668692,-1.032,2.6006902279,0.035500000000000004,-1.032,1.0326104057,2.3516668692,0,2.3516668692
2019-09-22 07:30:00,1.7965568558,-1.0125,2.0622252025,0.0345,-1.0125,1.0130876073,1.7620568558,0,1.7620568558,2.7364523212,-1.0125,2.9177607092,0.0345,-1.0125,1.0130876073,2.7019523212000003,0,2.7019523212000003
2019-09-22 08:00:00,1.7966173858,-0.998,2.0551978082,0.0235,-0.998,0.99827664,1.7731173858,0,1.7731173858,2.8802812089,-0.998,3.0482821134,0.0235,-0.998,0.99827664,2.8567812089,0,2.8567812089
2019-09-22 08:30:00,1.8326638376000002,-1.024,2.0993410256,0.037,-1.024,1.024668239,1.7956638376,0,1.7956638376,2.9794863738,-1.024,3.1505420251,0.037,-1.024,1.024668239,2.9424863738,0,2.9424863738
2019-09-22 09:00:00,1.9053406511,-1.017,2.1597712834,0.0475,-1.017,1.0181086632,1.8578406511,0,1.8578406511,2.5954904982,-1.017,2.7876262171,0.0475,-1.017,1.0181086632,2.5479904982,0,2.5479904982
2019-09-22 09:30:00,1.8909387347000002,-1.006,2.1418882554,0.0465,-1.006,1.0070741035,1.8444387347000002,0,1.8444387347000002,2.4188993442,-1.006,2.6197538124,0.0465,-1.006,1.0070741035,2.3723993442,0,2.3723993442
2019-09-22 10:00:00,1.7341687433000001,-0.999,2.0013351119,0.0585,-0.999,1.000711372,1.6756687433000002,0,1.6756687433000002,2.2724073422,-0.999,2.4823046004,0.0585,-0.999,1.000711372,2.2139073422,0,2.2139073422
2019-09-22 10:30:00,1.7002713012,-0.997,1.9710229572,0.0685,-0.997,0.999350414,1.6317713012000001,0,1.6317713012000001,2.2464319541,-0.997,2.4577358533,0.0685,-0.997,0.999350414,2.1779319541,0,2.1779319541
2019-09-22 11:00:00,1.7171461534999999,-0.9805,1.9773647015,0.07050000000000001,-0.9805,0.9830312813000001,1.6466461534999999,0,1.6466461534999999,2.2682674,-0.9805,2.4711165994,0.07050000000000001,-0.9805,0.9830312813000001,2.1977674,0,2.1977674
2019-09-22 11:30:00,1.7211500688,-1.0185,1.9999249509,0.1135,-1.0185,1.0248046155,1.6076500688,0,1.6076500688,2.3291193013,-1.0185,2.5420737537,0.1135,-1.0185,1.0248046155,2.2156193013,0,2.2156193013
2019-09-22 12:00:00,1.7726500688,-1.0545,2.0625853962,0.165,-1.0545,1.0673309,1.6076500688,0,1.6076500688,2.4015798873,-1.0545,2.6228908107,0.165,-1.0545,1.0673309,2.2365798873,0,2.2365798873
2019-09-22 12:30:00,1.7397689755,-1.0545,2.0343958165,0.135,-1.0545,1.0631064152,1.6047689754999999,0,1.6047689754999999,2.3675788499,-1.0545,2.5917947181,0.135,-1.0545,1.0631064152,2.2325788499,0,2.2325788499
2019-09-22 13:00:00,1.7030953237,-1.05,2.0007582767,0.162,-1.05,1.0624236443,1.5410953237,0,1.5410953237,2.3507004604,-1.05,2.5745470776,0.162,-1.05,1.0624236443,2.1887004604,0,2.1887004604
2019-09-22 13:30:00,1.6444997134000001,-1.051,1.9516609099000002,0.194,-1.051,1.068754883,1.4504997134,0,1.4504997134,2.3301031003,-1.051,2.5561653816,0.194,-1.051,1.068754883,2.1361031003,0,2.1361031003
2019-09-22 14:00:00,1.6186272981,-1.0595,1.9345528114000001,0.209,-1.0595,1.0799172422,1.4096272981,0,1.4096272981,2.3321712626,-1.0595,2.5615548107,0.209,-1.0595,1.0799172422,2.1231712626,0,2.1231712626
2019-09-22 14:30:00,1.8611782246000002,-1.0565,2.1401347233,0.182,-1.0565,1.072061682,1.6791782246,0,1.6791782246,1.9791116588,-1.0565,2.2434516282,0.182,-1.0565,1.072061682,1.7971116588,0,1.7971116588
2019-09-22 15:00:00,2.0157636056,-1.0775,2.285674772,0.224,-1.0775,1.1005372552,1.7917636056,0,1.7917636056,2.0068050924,-1.0775,2.2777780684,0.224,-1.0775,1.1005372552,1.7828050924,0,1.7828050924
2019-09-22 15:30:00,2.0858758212,-1.0685,2.3436233041,0.1555,-1.0685,1.0797557594,1.9303758212000002,0,1.9303758212000002,2.0763204433,-1.0685,2.3351228733,0.1555,-1.0685,1.0797557594,1.9208204433,0,1.9208204433
2019-09-22 16:00:00,2.187976226,-1.09,2.4444508516,0.14150000000000001,-1.09,1.0991461459,2.046476226,0,2.046476226,2.1811604329,-1.09,2.4383520735,0.14150000000000001,-1.09,1.0991461459,2.0396604329,0,2.0396604329
2019-09-22 16:30:00,2.4063987383,-1.1195,2.6540601232,0.1275,-1.1195,1.1267371033,2.2788987383,0,2.2788987383,2.3979934421,-1.1195,2.6464415351,0.1275,-1.1195,1.1267371033,2.2704934421000003,0,2.2704934421000003
2019-09-22 17:00:00,2.229788204,-1.107,2.489458663,0.1665,-1.107,1.1194513165,2.063288204,0,2.063288204,2.7522007083,-1.107,2.9664891267,0.1665,-1.107,1.1194513165,2.5857007083,0,2.5857007083
2019-09-22 17:30:00,2.1902216877,-1.1025,2.4520557276,0.115,-1.1025,1.1084815064,2.0752216877,0,2.0752216877,3.0504277471,-1.1025,3.2435498594,0.115,-1.1025,1.1084815064,2.9354277471,0,2.9354277471
2019-09-22 18:00:00,2.0956055728,-1.0925,2.3632856295,0.061500000000000006,-1.0925,1.0942296377,2.0341055728,0,2.0341055728,3.2370163162,-1.0925,3.4164061353,0.061500000000000006,-1.0925,1.0942296377,3.1755163162,0,3.1755163162
2019-09-22 18:30:00,2.0768747325,-1.0775,2.3397467607999998,0.0405,-1.0775,1.0782608683000001,2.0363747325,0,2.0363747325,3.2044794722,-1.0775,3.3807831841000002,0.0405,-1.0775,1.0782608683000001,3.1639794722,0,3.1639794722
2019-09-22 19:00:00,2.0700321245,-1.0775,2.3336750516,0.016,-1.0775,1.077618787,2.0540321245,0,2.0540321245,3.1603899776,-1.0775,3.3390224708,0.016,-1.0775,1.077618787,3.1443899776,0,3.1443899776
2019-09-22 19:30:00,1.9912897552,-1.0965,2.2732239527,0.0045000000000000005,-1.0965,1.0965092339,1.9867897552,0,1.9867897552,3.3474696027,-1.0965,3.522479949,0.0045000000000000005,-1.0965,1.0965092339,3.3429696027,0,3.3429696027
2019-09-22 20:00:00,2.004744324,-1.1015,2.2874225790000002,0.0005,-1.1015,1.1015001135,2.004244324,0,2.004244324,3.6616902909,-1.1015,3.8237779795,0.0005,-1.1015,1.1015001135,3.6611902909,0,3.6611902909
2019-09-22 20:30:00,1.9545030736000002,-1.078,2.2320766709,0.0025,-1.078,1.0780028989,1.9520030736,0,1.9520030736,3.5481732407,-1.078,3.7083173201,0.0025,-1.078,1.0780028989,3.5456732407000002,0,3.5456732407000002
2019-09-22 21:00:00,1.9313821867,-1.069,2.2074868405,0.0015,-1.069,1.0690010524,1.9298821867,0,1.9298821867,3.5187509798,-1.069,3.6775493821,0.0015,-1.069,1.0690010524,3.5172509798,0,3.5172509798
2019-09-22 21:30:00,1.9251427358000002,-1.0835,2.2091054305,0.006500000000000001,-1.0835,1.0835194968,1.9186427358,0,1.9186427358,3.3829769916,-1.0835,3.5522535911,0.006500000000000001,-1.0835,1.0835194968,3.3764769916,0,3.3764769916
2019-09-22 22:00:00,2.0352193732,-1.06,2.2947152104,0.011,-1.06,1.0600570739,2.0242193732,0,2.0242193732,2.7741321663000003,-1.06,2.9697490257,0.011,-1.06,1.0600570739,2.7631321663,0,2.7631321663
2019-09-22 22:30:00,2.0072593114,-1.0535,2.2669257141,0.014,-1.0535,1.0535930191,1.9932593114000001,0,1.9932593114000001,2.5281444933,-1.0535,2.7388641494,0.014,-1.0535,1.0535930191,2.5141444933,0,2.5141444933
2019-09-22 23:00:00,1.9826945926000001,-1.0585,2.2475542479,0.025,-1.0585,1.0587951879,1.9576945926,0,1.9576945926,2.509058078,-1.0585,2.7231956758,0.025,-1.0585,1.0587951879,2.484058078,0,2.484058078
2019-09-22 23:30:00,1.9679272154,-1.063,2.236673093,0.028,-1.063,1.0633687037,1.9399272154,0,1.9399272154,2.4977541095999998,-1.063,2.7145431645,0.028,-1.063,1.0633687037,2.4697541096,0,2.4697541096
2019-09-23 00:00:00,1.9331209718000002,-1.08,2.2143524317,0.05,-1.08,1.0811567879,1.8831209718,0,1.8831209718,2.4888801307,-1.08,2.7131023396,0.05,-1.08,1.0811567879,2.4388801307,0,2.4388801307
2019-09-23 00:30:00,1.880246874,-1.0555,2.1562487234,0.051500000000000004,-1.0555,1.0567556482,1.8287468740000001,0,1.8287468740000001,2.4100460554,-1.0555,2.6310458452,0.051500000000000004,-1.0555,1.0567556482,2.3585460554,0,2.3585460554
2019-09-23 01:00:00,1.8539169249,-1.053,2.1320921566,0.0395,-1.053,1.053740599,1.8144169249000002,0,1.8144169249000002,2.3933026611,-1.053,2.6147096641000003,0.0395,-1.053,1.053740599,2.3538026611,0,2.3538026611
2019-09-23 01:30:00,1.8946417574,-1.046,2.1642050247,0.0135,-1.046,1.046087114,1.8811417574,0,1.8811417574,2.4270409202,-1.046,2.6428476363,0.0135,-1.046,1.046087114,2.4135409202,0,2.4135409202
2019-09-23 02:00:00,1.7988744578,-0.9965,2.0564439124,0.009000000000000001,-0.9965,0.9965406414,1.7898744577999999,0,1.7898744577999999,2.3359108403,-0.9965,2.5395849471,0.009000000000000001,-0.9965,0.9965406414,2.3269108403,0,2.3269108403
2019-09-23 02:30:00,1.7545342586000001,-0.982,2.0106502591,0.0055000000000000005,-0.982,0.9820154021,1.7490342586,0,1.7490342586,2.2924572779,-0.982,2.493929504,0.0055000000000000005,-0.982,0.9820154021,2.2869572779,0,2.2869572779
2019-09-23 03:00:00,1.7520342586000002,-1.0125,2.0235563479,0.003,-1.0125,1.0125044444,1.7490342586,0,1.7490342586,2.2899572779,-1.0125,2.5038092149,0.003,-1.0125,1.0125044444,2.2869572779,0,2.2869572779
2019-09-23 03:30:00,1.7571942121,-1.0155,2.0295250057,0.005,-1.0155,1.0155123091,1.7521942121,0,1.7521942121,2.2960816372,-1.0155,2.5106236546,0.005,-1.0155,1.0155123091,2.2910816372,0,2.2910816372
2019-09-23 04:00:00,1.7382232346,-1.002,2.0063459356,0.009000000000000001,-1.002,1.0020404183,1.7292232346,0,1.7292232346,2.2763612014,-1.002,2.4871317455,0.009000000000000001,-1.002,1.0020404183,2.2673612014,0,2.2673612014
2019-09-23 04:30:00,1.7126701571,-0.9895,1.9779659544000001,0.0045000000000000005,-0.9895,0.9895102324,1.7081701571,0,1.7081701571,2.2507890713,-0.9895,2.4586910529,0.0045000000000000005,-0.9895,0.9895102324,2.2462890713,0,2.2462890713
2019-09-23 05:00:00,1.7129849606,-1.0025,1.9847729656,0.0115,-1.0025,1.0025659579,1.7014849606,0,1.7014849606,2.2659130824,-1.0025,2.4777748782,0.0115,-1.0025,1.0025659579,2.2544130824,0,2.2544130824
2019-09-23 05:30:00,1.6123054403000001,-0.967,1.8800579334,0.018500000000000003,-0.967,0.9671769487,1.5938054403000002,0,1.5938054403000002,2.1729954015,-0.967,2.3784444527,0.018500000000000003,-0.967,0.9671769487,2.1544954015,0,2.1544954015
2019-09-23 06:00:00,1.6821865431,-0.971,1.9423162888,0.013000000000000001,-0.971,0.9710870198,1.6691865431,0,1.6691865431,2.2168974742,-0.971,2.4202221822,0.013000000000000001,-0.971,0.9710870198,2.2038974742,0,2.2038974742
2019-09-23 06:30:00,1.7083208940999999,-0.9845,1.9716999080000002,0.0115,-0.9845,0.9845671638000001,1.6968208941,0,1.6968208941,2.663475554,-0.9845,2.8396024857,0.0115,-0.9845,0.9845671638000001,2.651975554,0,2.651975554
2019-09-23 07:00:00,1.7229485875,-0.976,1.9801837882000002,0.021500000000000002,-0.976,0.9762367797,1.7014485875,0,1.7014485875,2.8083532949,-0.976,2.9731169215,0.021500000000000002,-0.976,0.9762367797,2.7868532949,0,2.7868532949
2019-09-23 07:30:00,1.7141974879,-0.9795,1.9743083035,0.022500000000000003,-0.9795,0.9797583886000001,1.6916974879,0,1.6916974879,2.8363448819,-0.9795,3.0007120053,0.022500000000000003,-0.9795,0.9797583886000001,2.8138448819,0,2.8138448819
2019-09-23 08:00:00,1.7718921883,-0.9715,2.0207459456,0.025500000000000002,-0.9715,0.9718346053,1.7463921883,0,1.7463921883,2.8631633517,-0.9715,3.0234941093,0.025500000000000002,-0.9715,0.9718346053,2.8376633517,0,2.8376633517
2019-09-23 08:30:00,1.8572945476,-0.966,2.0934896791,0.026000000000000002,-0.966,0.9663498331,1.8312945476,0,1.8312945476,2.4300591545,-0.966,2.6150226566,0.026000000000000002,-0.966,0.9663498331,2.4040591545,0,2.4040591545
2019-09-23 09:00:00,1.7471820661000002,-0.9655,1.9962052555,0.0415,-0.9655,0.9663914838000001,1.7056820661,0,1.7056820661,2.3421193482,-0.9655,2.5333206057,0.0415,-0.9655,0.9663914838000001,2.3006193482,0,2.3006193482
2019-09-23 09:30:00,1.6510108578,-0.966,1.9128494067,0.049,-0.966,0.9672419553,1.6020108578,0,1.6020108578,2.2827349939,-0.966,2.4787164122,0.049,-0.966,0.9672419553,2.2337349939,0,2.2337349939
2019-09-23 10:00:00,1.5872826575999999,-0.9755,1.8630798386,0.073,-0.9755,0.9782276064000001,1.5142826576,0,1.5142826576,2.2367693211,-0.9755,2.440233031,0.073,-0.9755,0.9782276064000001,2.1637693211,0,2.1637693211
2019-09-23 10:30:00,1.6625937977,-0.995,1.9375869364,0.099,-0.995,0.9999129962000001,1.5635937977,0,1.5635937977,2.3074354473,-0.995,2.5128237789,0.099,-0.995,0.9999129962000001,2.2084354473,0,2.2084354473
2019-09-23 11:00:00,1.8851383154999999,-1.0225,2.144586841,0.14450000000000002,-1.0225,1.032659915,1.7406383155,0,1.7406383155,1.9124631490000001,-1.0225,2.1686450946,0.14450000000000002,-1.0225,1.032659915,1.767963149,0,1.767963149
2019-09-23 11:30:00,1.9550525482,-1.0345,2.2118817139,0.14850000000000002,-1.0345,1.0451040618,1.8065525482,0,1.8065525482,1.9452565884,-1.0345,2.2032279603,0.14850000000000002,-1.0345,1.0451040618,1.7967565884,0,1.7967565884
2019-09-23 12:00:00,1.9318220749,-1.006,2.1780662361,0.167,-1.006,1.0197671303,1.7648220749,0,1.7648220749,1.9223084394,-1.006,2.169632627,0.167,-1.006,1.0197671303,1.7553084394,0,1.7553084394
2019-09-23 12:30:00,1.9281398715,-0.9945,2.1695053847,0.18150000000000002,-0.9945,1.0109265552,1.7466398715,0,1.7466398715,1.9178435223,-0.9945,2.1603596983,0.18150000000000002,-0.9945,1.0109265552,1.7363435222999999,0,1.7363435222999999
2019-09-23 13:00:00,1.9769952678,-0.9580000000000001,2.1968783055,0.186,-0.9580000000000001,0.9758893380000001,1.7909952678,0,1.7909952678,1.9672670313,-0.9580000000000001,2.1881278693,0.186,-0.9580000000000001,0.9758893380000001,1.7812670313,0,1.7812670313
2019-09-23 13:30:00,2.1105246765,-0.9285,2.3057377692,0.149,-0.9285,0.9403793118,1.9615246765,0,1.9615246765,2.1029143917,-0.9285,2.2987738446,0.149,-0.9285,0.9403793118,1.9539143917000001,0,1.9539143917000001
2019-09-23 14:00:00,2.0362360643,-0.917,2.2331919553,0.148,-0.917,0.9288665136,1.8882360643,0,1.8882360643,2.0258513804,-0.917,2.223727235,0.148,-0.917,0.9288665136,1.8778513804,0,1.8778513804
2019-09-23 14:30:00,1.9863898234000001,-0.9145000000000001,2.1867909778,0.183,-0.9145000000000001,0.9326302858000001,1.8033898233999999,0,1.8033898233999999,1.9761081966,-0.9145000000000001,2.1774558215,0.183,-0.9145000000000001,0.9326302858000001,1.7931081966,0,1.7931081966
2019-09-23 15:00:00,2.0433520151,-0.9515,2.2540274416,0.2265,-0.9515,0.9780871638,1.8168520151,0,1.8168520151,2.0339431687,-0.9515,2.2455015172,0.2265,-0.9515,0.9780871638,1.8074431686999999,0,1.8074431686999999
2019-09-23 15:30:00,2.3109524783,-1.0665,2.5451765375,0.2245,-1.0665,1.089872699,2.0864524783,0,2.0864524783,2.3034982512,-1.0665,2.5384102197000002,0.2245,-1.0665,1.089872699,2.0789982512,0,2.0789982512
2019-09-23 16:00:00,2.2924524783,-1.069,2.5294464543,0.20600000000000002,-1.069,1.0886675342,2.0864524783,0,2.0864524783,2.3654170238,-1.069,2.595757827,0.20600000000000002,-1.069,1.0886675342,2.1594170238,0,2.1594170238
2019-09-23 16:30:00,2.1450283643,-1.1,2.4106320092,0.199,-1.1,1.1178555363,1.9460283643,0,1.9460283643,2.6998239834,-1.1,2.9153129405,0.199,-1.1,1.1178555363,2.5008239834,0,2.5008239834
2019-09-23 17:00:00,2.1256347525,-1.1005,2.3936213884,0.17300000000000001,-1.1005,1.1140149236,1.9526347525,0,1.9526347525,3.0132678365,-1.1005,3.2079406642,0.17300000000000001,-1.1005,1.1140149236,2.8402678365,0,2.8402678365
2019-09-23 17:30:00,2.1183303048,-1.089,2.3818573173,0.17350000000000002,-1.089,1.1027344422,1.9448303048,0,1.9448303048,3.2246807026,-1.089,3.4035990707,0.17350000000000002,-1.089,1.1027344422,3.0511807026,0,3.0511807026
2019-09-23 18:00:00,2.239816151,-1.0975,2.4942499153,0.12150000000000001,-1.0975,1.1042049176,2.118316151,0,2.118316151,3.3145148791,-1.0975,3.4914918207,0.12150000000000001,-1.0975,1.1042049176,3.1930148791,0,3.1930148791
2019-09-23 18:30:00,2.2178753394,-1.0725,2.4635801735,0.09,-1.0725,1.0762695991,2.1278753394,0,2.1278753394,3.2790510809,-1.0725,3.4499901798,0.09,-1.0725,1.0762695991,3.1890510809,0,3.1890510809
2019-09-23 19:00:00,2.1173949133,-1.06,2.3679022823,0.08600000000000001,-1.06,1.0634829571,2.0313949133,0,2.0313949133,3.1633033197,-1.06,3.3361786362,0.08600000000000001,-1.06,1.0634829571,3.0773033197,0,3.0773033197
2019-09-23 19:30:00,2.0676926312,-1.084,2.3346110633,0.0825,-1.084,1.0871348812,1.9851926312,0,1.9851926312,3.1232922083,-1.084,3.3060565964,0.0825,-1.084,1.0871348812,3.0407922083,0,3.0407922083
2019-09-23 20:00:00,2.0674827057,-1.098,2.3409589356,0.0805,-1.098,1.1009469787,1.9869827057,0,1.9869827057,3.1334153515,-1.098,3.3202252582,0.0805,-1.098,1.1009469787,3.0529153515,0,3.0529153515
2019-09-23 20:30:00,2.00850408,-1.081,2.2809317481,0.079,-1.081,1.083882835,1.92950408,0,1.92950408,3.0759152044,-1.081,3.2603397591,0.079,-1.081,1.083882835,2.9969152044,0,2.9969152044
2019-09-23 21:00:00,1.9837732088000002,-1.091,2.2639870017,0.0785,-1.091,1.0938204834,1.9052732088000002,0,1.9052732088000002,3.0600106909,-1.091,3.2486837994,0.0785,-1.091,1.0938204834,2.9815106909,0,2.9815106909
2019-09-23 21:30:00,1.8905334414000001,-1.085,2.1797572555,0.060500000000000005,-1.085,1.0866854421,1.8300334414,0,1.8300334414,2.9893546143,-1.085,3.1801676073,0.060500000000000005,-1.085,1.0866854421,2.9288546143,0,2.9288546143
2019-09-23 22:00:00,1.8651336063000001,-1.069,2.1497637938,0.0545,-1.069,1.0703883641,1.8106336063000001,0,1.8106336063000001,2.9552278413,-1.069,3.142631476,0.0545,-1.069,1.0703883641,2.9007278413,0,2.9007278413
2019-09-23 22:30:00,1.8089125301000002,-1.0745,2.1039759484,0.0415,-1.0745,1.0753011206,1.7674125301,0,1.7674125301,2.923604831,-1.0745,3.1148058459,0.0415,-1.0745,1.0753011206,2.882104831,0,2.882104831
2019-09-23 23:00:00,1.7688556073,-1.0765,2.0706767999,0.041,-1.0765,1.0772804881,1.7278556073,0,1.7278556073,2.9080671659,-1.0765,3.1009203297,0.041,-1.0765,1.0772804881,2.8670671659,0,2.8670671659
2019-09-23 23:30:00,1.8629309217,-1.0565,2.1416591393,0.07100000000000001,-1.0565,1.05888302,1.7919309217000001,0,1.7919309217000001,2.411272573,-1.0565,2.6325705444,0.07100000000000001,-1.0565,1.05888302,2.340272573,0,2.340272573
2019-09-24 00:00:00,1.8242624642,-1.0685,2.1141489513,0.092,-1.0685,1.0724533789,1.7322624642000002,0,1.7322624642000002,2.3808443472,-1.0685,2.60961914,0.092,-1.0685,1.0724533789,2.2888443472,0,2.2888443472
2019-09-24 00:30:00,1.7917715719,-1.076,2.0900290347,0.09050000000000001,-1.076,1.0797991711,1.7012715719,0,1.7012715719,2.3609480624,-1.076,2.5945812289,0.09050000000000001,-1.076,1.0797991711,2.2704480624,0,2.2704480624
2019-09-24 01:00:00,1.8008853481,-1.079,2.0993877767,0.0575,-1.079,1.0805310037,1.7433853481,0,1.7433853481,2.3798164023,-1.079,2.6129996381,0.0575,-1.079,1.0805310037,2.3223164023000002,0,2.3223164023000002
2019-09-24 01:30:00,1.8513056907,-1.058,2.1322984689,0.051500000000000004,-1.058,1.0592526847000001,1.7998056907,0,1.7998056907,2.4024186233,-1.058,2.6250674737,0.051500000000000004,-1.058,1.0592526847000001,2.3509186233,0,2.3509186233
2019-09-24 02:00:00,1.878124947,-1.0515,2.1524417684,0.0695,-1.0515,1.0537943348,1.8086249470000002,0,1.8086249470000002,2.4126903858,-1.0515,2.6318676159,0.0695,-1.0515,1.0537943348,2.3431903858,0,2.3431903858
2019-09-24 02:30:00,1.9026628172,-1.046,2.1712304797,0.0545,-1.046,1.0474188513,1.8481628172,0,1.8481628172,2.4249875065,-1.046,2.640962023,0.0545,-1.046,1.0474188513,2.3704875065,0,2.3704875065
2019-09-24 03:00:00,1.8575567527999999,-1.0525,2.1350113208,0.060500000000000005,-1.0525,1.0542374021,1.7970567528,0,1.7970567528,2.4016212779,-1.0525,2.6221252854,0.060500000000000005,-1.0525,1.0542374021,2.3411212779,0,2.3411212779
2019-09-24 03:30:00,1.8623713335,-1.0555,2.1406791525,0.0585,-1.0555,1.0571199081,1.8038713335,0,1.8038713335,2.4086530568,-1.0555,2.6297699135,0.0585,-1.0555,1.0571199081,2.3501530568,0,2.3501530568
2019-09-24 04:00:00,1.8725789962000001,-1.0515,2.1476043274,0.0465,-1.0515,1.0525276718,1.8260789962000001,0,1.8260789962000001,2.4051297135,-1.0515,2.6249383209,0.0465,-1.0515,1.0525276718,2.3586297135,0,2.3586297135
2019-09-24 04:30:00,1.8726722189,-1.037,2.1406237968,0.036000000000000004,-1.037,1.0376246913,1.8366722189,0,1.8366722189,2.4073530123,-1.037,2.6212053574,0.036000000000000004,-1.037,1.0376246913,2.3713530123,0,2.3713530123
2019-09-24 05:00:00,1.7331723638,-1.009,2.0054843412,0.021500000000000002,-1.009,1.0092290374,1.7116723638,0,1.7116723638,2.2841266406000003,-1.009,2.4970613749,0.021500000000000002,-1.009,1.0092290374,2.2626266406,0,2.2626266406
2019-09-24 05:30:00,1.7217657719,-0.996,1.9890936059,0.025500000000000002,-0.996,0.9963263772000001,1.6962657719,0,1.6962657719,2.2517497631,-0.996,2.462192721,0.025500000000000002,-0.996,0.9963263772000001,2.2262497631000002,0,2.2262497631000002
2019-09-24 06:00:00,1.7481337297000001,-1.005,2.0164316346,0.0165,-1.005,1.0051354386,1.7316337297,0,1.7316337297,2.278366097,-1.005,2.4901761127,0.0165,-1.005,1.0051354386,2.261866097,0,2.261866097
2019-09-24 06:30:00,1.6875999397,-0.984,1.9535223460000002,0.0165,-0.984,0.9841383287000001,1.6710999397,0,1.6710999397,2.5529846578,-0.984,2.7360531178,0.0165,-0.984,0.9841383287000001,2.5364846578,0,2.5364846578
2019-09-24 07:00:00,1.7024611453,-0.9915,1.9701386249000001,0.002,-0.9915,0.9915020171000001,1.7004611453,0,1.7004611453,2.7719644139,-0.9915,2.9439529482999998,0.002,-0.9915,0.9915020171000001,2.7699644139,0,2.7699644139
2019-09-24 07:30:00,1.8102646795,-0.995,2.0656919445,0.0,-0.995,0.995,1.8102646795,0,1.8102646795,2.8729795213,-0.995,3.0404006857,0.0,-0.995,0.995,2.8729795213,0,2.8729795213
2019-09-24 08:00:00,1.9193080165,-1.003,2.1655835847000002,0.0,-1.003,1.003,1.9193080165,0,1.9193080165,2.9793920464,-1.003,3.1436898648,0.0,-1.003,1.003,2.9793920464,0,2.9793920464
2019-09-24 08:30:00,1.9261652057,-1.0,2.1702793368,0.0,-1.0,1.0,1.9261652057,0,1.9261652057,2.9821014935,-1.0,3.1453027386,0.0,-1.0,1.0,2.9821014935,0,2.9821014935
2019-09-24 09:00:00,1.9747345093000002,-0.986,2.2072091841,0.002,-0.986,0.9860020284000001,1.9727345093,0,1.9727345093,3.0219151071,-0.986,3.1787052261,0.002,-0.986,0.9860020284000001,3.0199151071,0,3.0199151071
2019-09-24 09:30:00,2.1588177922,-0.989,2.3745768592,0.0315,-0.989,0.9895015159,2.1273177922,0,2.1273177922,3.1645426199,-0.989,3.3154865395,0.0315,-0.989,0.9895015159,3.1330426199,0,3.1330426199
2019-09-24 10:00:00,1.9714695589,-0.9415,2.1847458597,0.0205,-0.9415,0.9417231546,1.9509695589,0,1.9509695589,3.0191424055,-0.9415,3.1625374487,0.0205,-0.9415,0.9417231546,2.9986424055,0,2.9986424055
2019-09-24 10:30:00,1.8834783978,-0.918,2.0952839604,0.037,-0.918,0.9187453401000001,1.8464783978,0,1.8464783978,2.9650800412000002,-0.918,3.1039367988,0.037,-0.918,0.9187453401000001,2.9280800412,0,2.9280800412
2019-09-24 11:00:00,1.7253058430000001,-0.9530000000000001,1.9710122404,0.0665,-0.9530000000000001,0.9553173556000001,1.6588058430000001,0,1.6588058430000001,2.896227961,-0.9530000000000001,3.0489908826,0.0665,-0.9530000000000001,0.9553173556000001,2.829727961,0,2.829727961
2019-09-24 11:30:00,1.8167911141,-1.0865,2.1168873853,0.14400000000000002,-1.0865,1.0960010265,1.6727911141,0,1.6727911141,3.0886145446,-1.0865,3.2741444768,0.14400000000000002,-1.0865,1.0960010265,2.9446145446000003,0,2.9446145446000003
2019-09-24 12:00:00,1.8291279577,-1.113,2.1411394363,0.1625,-1.113,1.1248000933,1.6666279577,0,1.6666279577,3.1307362535,-1.113,3.3226914526,0.1625,-1.113,1.1248000933,2.9682362535,0,2.9682362535
2019-09-24 12:30:00,1.7586323963,-1.09,2.0690306681,0.139,-1.09,1.098827102,1.6196323963,0,1.6196323963,3.0651404907,-1.09,3.2531809399,0.139,-1.09,1.098827102,2.9261404907,0,2.9261404907
2019-09-24 13:00:00,1.7858215905,-1.079,2.0864802307,0.1895,-1.079,1.0955141487,1.5963215905,0,1.5963215905,2.5168985858,-1.079,2.738433766,0.1895,-1.079,1.0955141487,2.3273985858,0,2.3273985858
2019-09-24 13:30:00,1.828087508,-1.0465,2.1064344725,0.241,-1.0465,1.0738916379,1.5870875080000002,0,1.5870875080000002,2.3689803017,-1.0465,2.5898320254,0.241,-1.0465,1.0738916379,2.1279803017,0,2.1279803017
2019-09-24 14:00:00,1.9725870253000002,-0.994,2.2088765408,0.186,-0.994,1.0112526885,1.7865870253,0,1.7865870253,1.9636030510000002,-0.994,2.2008573197,0.186,-0.994,1.0112526885,1.777603051,0,1.777603051
2019-09-24 14:30:00,2.0371628125,-0.987,2.2636698798,0.179,-0.987,1.0031001944,1.8581628125,0,1.8581628125,2.0292615431,-0.987,2.2565618561,0.179,-0.987,1.0031001944,1.8502615431,0,1.8502615431
2019-09-24 15:00:00,2.1126174218,-0.987,2.3318064608,0.138,-0.987,0.9966007225000001,1.9746174218,0,1.9746174218,2.1047714048,-0.987,2.3247003391,0.138,-0.987,0.9966007225000001,1.9667714048,0,1.9667714048
2019-09-24 15:30:00,2.2341796102,-0.9935,2.4451177437,0.09050000000000001,-0.9935,0.9976134021,2.1436796102,0,2.1436796102,2.2255158921,-0.9935,2.4372039791,0.09050000000000001,-0.9935,0.9976134021,2.1350158921,0,2.1350158921
2019-09-24 16:00:00,2.3037347906,-1.0,2.511412747,0.0985,-1.0,1.004839415,2.2052347906,0,2.2052347906,2.2952170844,-1.0,2.5036016984,0.0985,-1.0,1.004839415,2.1967170844,0,2.1967170844
2019-09-24 16:30:00,2.4221997435000002,-1.036,2.6344539468,0.089,-1.036,1.0398158491,2.3331997435,0,2.3331997435,2.5264354272,-1.036,2.7305991957,0.089,-1.036,1.0398158491,2.4374354272,0,2.4374354272
2019-09-24 17:00:00,2.5224611036,-1.0595,2.7359368175,0.0825,-1.0595,1.0627071563,2.4399611036,0,2.4399611036,3.0749718013,-1.0595,3.252382485,0.0825,-1.0595,1.0627071563,2.9924718013,0,2.9924718013
2019-09-24 17:30:00,2.6686924601,-1.045,2.8659979844,0.038,-1.045,1.0456906808,2.6306924601,0,2.6306924601,3.1919564406,-1.045,3.3586620727,0.038,-1.045,1.0456906808,3.1539564406,0,3.1539564406
2019-09-24 18:00:00,2.7863555615,-1.036,2.9727215334,0.0315,-1.036,1.0364787745,2.7548555615,0,2.7548555615,3.2953162664,-1.036,3.4543313819,0.0315,-1.036,1.0364787745,3.2638162664,0,3.2638162664
2019-09-24 18:30:00,2.6728745792,-1.0485,2.871168885,0.029,-1.0485,1.0489009724,2.6438745792000002,0,2.6438745792000002,3.1802793829000002,-1.0485,3.3486608074,0.029,-1.0485,1.0489009724,3.1512793829,0,3.1512793829
2019-09-24 19:00:00,2.3052707388,-1.025,2.5228749829,0.0245,-1.025,1.0252927631,2.2807707388000003,0,2.2807707388000003,2.8104753183,-1.025,2.9915541972,0.0245,-1.025,1.0252927631,2.7859753183000002,0,2.7859753183000002
2019-09-24 19:30:00,2.226682918,-0.978,2.4319952339,0.026500000000000003,-0.978,0.9783589576,2.200182918,0,2.200182918,2.7064329325000003,-0.978,2.877718405,0.026500000000000003,-0.978,0.9783589576,2.6799329325,0,2.6799329325
2019-09-24 20:00:00,2.1674540541,-0.9775,2.3776802406,0.0245,-0.9775,0.9778069850000001,2.1429540541,0,2.1429540541,2.6526058154000003,-0.9775,2.8269814046,0.0245,-0.9775,0.9778069850000001,2.6281058154,0,2.6281058154
2019-09-24 20:30:00,2.1070185228,-0.998,2.331422539,0.042,-0.998,0.9988833766,2.0650185228,0,2.0650185228,2.6053667792,-0.998,2.7899713356999998,0.042,-0.998,0.9988833766,2.5633667792,0,2.5633667792
2019-09-24 21:00:00,2.0279242934,-0.9995,2.2608576227,0.043500000000000004,-0.9995,1.0004461505,1.9844242934,0,1.9844242934,2.5325929765,-0.9995,2.7226875389,0.043500000000000004,-0.9995,1.0004461505,2.4890929765,0,2.4890929765
2019-09-24 21:30:00,2.0612560524,-1.017,2.2984920086000002,0.043500000000000004,-1.017,1.0179298846,2.0177560524,0,2.0177560524,2.5700257121,-1.017,2.7639321918,0.043500000000000004,-1.017,1.0179298846,2.5265257120999998,0,2.5265257120999998
2019-09-24 22:00:00,1.9623105313,-1.012,2.2078964245,0.05,-1.012,1.013234425,1.9123105313000002,0,1.9123105313000002,2.4788233241,-1.012,2.677444504,0.05,-1.012,1.013234425,2.4288233241,0,2.4288233241
2019-09-24 22:30:00,1.9642406847,-1.0295,2.2176816087,0.0485,-1.0295,1.0306417903,1.9157406847,0,1.9157406847,2.4816721573000002,-1.0295,2.6867390916,0.0485,-1.0295,1.0306417903,2.4331721573,0,2.4331721573
2019-09-24 23:00:00,1.9137594984000001,-1.0365,2.1764208389,0.043000000000000003,-1.0365,1.0373915606,1.8707594984,0,1.8707594984,2.4471319006,-1.0365,2.6575904103,0.043000000000000003,-1.0365,1.0373915606,2.4041319006,0,2.4041319006
2019-09-24 23:30:00,1.8948938737,-1.0445,2.1637012369,0.0485,-1.0445,1.0456254109,1.8463938737,0,1.8463938737,2.4398102213,-1.0445,2.6539883508,0.0485,-1.0445,1.0456254109,2.3913102213,0,2.3913102213
2019-09-25 00:00:00,1.8396108808,-1.0515,2.1189196405,0.0455,-1.0515,1.0524839666,1.7941108808,0,1.7941108808,2.3947833941,-1.0515,2.6154616714000003,0.0455,-1.0515,1.0524839666,2.3492833941,0,2.3492833941
2019-09-25 00:30:00,1.7968186464,-1.025,2.0686184394,0.0155,-1.025,1.0251171884,1.7813186464,0,1.7813186464,2.3366533302,-1.025,2.5515826041,0.0155,-1.025,1.0251171884,2.3211533302,0,2.3211533302
2019-09-25 01:00:00,1.7224452891,-0.9985,1.99093446,0.005,-0.9985,0.9985125187,1.7174452891,0,1.7174452891,2.2768799488,-0.9985,2.4861988157,0.005,-0.9985,0.9985125187,2.2718799488,0,2.2718799488
2019-09-25 01:30:00,1.7423620523999999,-0.99,2.0039774255,0.0,-0.99,0.99,1.7423620523999999,0,1.7423620523999999,2.2895962305,-0.99,2.4944640504,0.0,-0.99,0.99,2.2895962305,0,2.2895962305
2019-09-25 02:00:00,1.7751106299,-0.984,2.0295994059,0.0,-0.984,0.984,1.7751106299,0,1.7751106299,2.3101994944,-0.984,2.5110312033,0.0,-0.984,0.984,2.3101994944,0,2.3101994944
2019-09-25 02:30:00,1.7455829741,-0.974,1.9989336956,0.0,-0.974,0.974,1.7455829741,0,1.7455829741,2.2819630826,-0.974,2.4811351253,0.0,-0.974,0.974,2.2819630826,0,2.2819630826
2019-09-25 03:00:00,1.7503135513,-0.982,2.0069682428,0.0,-0.982,0.982,1.7503135513,0,1.7503135513,2.2860784353,-0.982,2.4880672443,0.0,-0.982,0.982,2.2860784353,0,2.2860784353
2019-09-25 03:30:00,1.7593135513,-0.9935,2.020452034,0.009000000000000001,-0.9935,0.9935407641,1.7503135513,0,1.7503135513,2.3106653337,-0.9935,2.5151971164,0.009000000000000001,-0.9935,0.9935407641,2.3016653337,0,2.3016653337
2019-09-25 04:00:00,1.7703792035,-1.002,2.0342680561,0.036000000000000004,-1.002,1.002646498,1.7343792035,0,1.7343792035,2.3304348876,-1.002,2.5367165323,0.036000000000000004,-1.002,1.002646498,2.2944348876,0,2.2944348876
2019-09-25 04:30:00,1.755924027,-0.998,2.0197210671,0.036000000000000004,-0.998,0.9986490875,1.719924027,0,1.719924027,2.3136114781,-0.998,2.5196829308,0.036000000000000004,-0.998,0.9986490875,2.2776114781,0,2.2776114781
2019-09-25 05:00:00,1.7460503862,-1.006,2.0151247979,0.039,-1.006,1.0067556804,1.7070503862000002,0,1.7070503862000002,2.3040596523,-1.006,2.5141055828,0.039,-1.006,1.0067556804,2.2650596523,0,2.2650596523
2019-09-25 05:30:00,1.7067562165,-0.9985,1.9773768059,0.041,-0.9985,0.9993414081,1.6657562165000002,0,1.6657562165000002,2.2728129371,-0.9985,2.4824747525,0.041,-0.9985,0.9993414081,2.2318129371,0,2.2318129371
2019-09-25 06:00:00,1.6278569458,-0.997,1.9089073409,0.0775,-0.997,1.000007625,1.5503569458,0,1.5503569458,2.2169239614,-0.997,2.4307942839,0.0775,-0.997,1.000007625,2.1394239614,0,2.1394239614
2019-09-25 06:30:00,1.5929303575,-0.961,1.8603623636000002,0.077,-0.961,0.9640798722,1.5159303575,0,1.5159303575,2.1708779532999998,-0.961,2.3740749963,0.077,-0.961,0.9640798722,2.0938779533,0,2.0938779533
2019-09-25 07:00:00,1.6695185566,-0.9325,1.9122888016,0.0485,-0.9325,0.9337604082000001,1.6210185566000002,0,1.6210185566000002,2.2276849197,-0.9325,2.4149816462,0.0485,-0.9325,0.9337604082000001,2.1791849197,0,2.1791849197
2019-09-25 07:30:00,1.8016848196000002,-0.9380000000000001,2.0312341542,0.058,-0.9380000000000001,0.9397914662,1.7436848195999999,0,1.7436848195999999,2.3395636716,-0.9380000000000001,2.520595599,0.058,-0.9380000000000001,0.9397914662,2.2815636716,0,2.2815636716
2019-09-25 08:00:00,1.8205868652000001,-0.968,2.0619312631,0.062,-0.968,0.9699835050000001,1.7585868652,0,1.7585868652,2.7405992534,-0.968,2.9065285596,0.062,-0.968,0.9699835050000001,2.6785992534,0,2.6785992534
2019-09-25 08:30:00,1.7319578235000002,-0.971,1.9855777251000002,0.058,-0.971,0.9727306924,1.6739578234999999,0,1.6739578234999999,2.8449220573,-0.971,3.0060642894,0.058,-0.971,0.9727306924,2.7869220573,0,2.7869220573
2019-09-25 09:00:00,1.7977432759,-1.022,2.0679373506,0.053,-1.022,1.0233733434,1.7447432759,0,1.7447432759,2.9627251524,-1.022,3.134042809,0.053,-1.022,1.0233733434,2.9097251524,0,2.9097251524
2019-09-25 09:30:00,1.8818862254000002,-1.0065,2.1341363629,0.07,-1.0065,1.0089312415,1.8118862253999999,0,1.8118862253999999,2.4788959064,-1.0065,2.675437752,0.07,-1.0065,1.0089312415,2.4088959064,0,2.4088959064
2019-09-25 10:00:00,1.803828754,-0.981,2.0533288031,0.062,-0.981,0.9829572727,1.7418287540000001,0,1.7418287540000001,2.3764909967,-0.981,2.5710057288,0.062,-0.981,0.9829572727,2.3144909967,0,2.3144909967
2019-09-25 10:30:00,1.8294737520000002,-0.988,2.0792109583,0.049,-0.988,0.9892143347000001,1.780473752,0,1.780473752,2.4004668174,-0.988,2.5958399298,0.049,-0.988,0.9892143347000001,2.3514668174,0,2.3514668174
2019-09-25 11:00:00,1.7380894209000002,-0.973,1.9919045748,0.0745,-0.973,0.9758479646,1.6635894209000002,0,1.6635894209000002,2.3265263164,-0.973,2.5217957294,0.0745,-0.973,0.9758479646,2.2520263164,0,2.2520263164
2019-09-25 11:30:00,1.7330183338,-0.984,1.9928894965000001,0.0985,-0.984,0.9889177165,1.6345183338,0,1.6345183338,2.3302388053,-0.984,2.5294799643,0.0985,-0.984,0.9889177165,2.2317388053,0,2.2317388053
2019-09-25 12:00:00,1.7198819436,-0.9595,1.9694248272000001,0.10450000000000001,-0.9595,0.9651738185000001,1.6153819436,0,1.6153819436,2.3157126176,-0.9595,2.5066242593,0.10450000000000001,-0.9595,0.9651738185000001,2.2112126176,0,2.2112126176
2019-09-25 12:30:00,1.6493139853,-1.01,1.9339949902,0.08700000000000001,-1.01,1.0137401048,1.5623139852999999,0,1.5623139852999999,2.2872310691,-1.01,2.500305174,0.08700000000000001,-1.01,1.0137401048,2.2002310691,0,2.2002310691
2019-09-25 13:00:00,1.6095214746000002,-1.0485,1.9209142686,0.11750000000000001,-1.0485,1.0550632682,1.4920214746,0,1.4920214746,2.2915395164,-1.0485,2.5200209533,0.11750000000000001,-1.0485,1.0550632682,2.1740395164,0,2.1740395164
2019-09-25 13:30:00,1.6274631822,-1.0515,1.9375986838,0.1165,-1.0515,1.0579340717,1.5109631822,0,1.5109631822,2.3002537233,-1.0515,2.529193437,0.1165,-1.0515,1.0579340717,2.1837537233,0,2.1837537233
2019-09-25 14:00:00,1.9092439051,-1.061,2.1842466182,0.121,-1.061,1.0678773338,1.7882439050999999,0,1.7882439050999999,1.9755216952999999,-1.061,2.2424109723,0.121,-1.061,1.0678773338,1.8545216952999999,0,1.8545216952999999
2019-09-25 14:30:00,2.0296398793,-1.065,2.2920870489,0.114,-1.065,1.0710840303,1.9156398793,0,1.9156398793,2.0201814963,-1.065,2.2837158926,0.114,-1.065,1.0710840303,1.9061814963,0,1.9061814963
2019-09-25 15:00:00,2.0023582975,-1.062,2.266557467,0.1005,-1.062,1.0667446977,1.9018582975,0,1.9018582975,1.9929802816,-1.062,2.2582768658,0.1005,-1.062,1.0667446977,1.8924802816000001,0,1.8924802816000001
2019-09-25 15:30:00,2.1927354551000002,-1.1015,2.4538522829,0.1125,-1.1015,1.1072301026,2.0802354551,0,2.0802354551,2.1840819561,-1.1015,2.4461226954,0.1125,-1.1015,1.1072301026,2.0715819561,0,2.0715819561
2019-09-25 16:00:00,2.2940301802,-1.119,2.5523979838,0.0635,-1.119,1.1208002721,2.2305301802,0,2.2305301802,2.2875613169,-1.119,2.5465855137,0.0635,-1.119,1.1208002721,2.2240613169,0,2.2240613169
2019-09-25 16:30:00,2.30105672,-1.1145,2.5567503356,0.062,-1.1145,1.116223208,2.23905672,0,2.23905672,2.530929307,-1.1145,2.7654499466,0.062,-1.1145,1.116223208,2.468929307,0,2.468929307
2019-09-25 17:00:00,2.2424201359,-1.1335,2.5126221992,0.07100000000000001,-1.1335,1.1357214667,2.1714201359,0,2.1714201359,2.9585116008,-1.1335,3.1682192383,0.07100000000000001,-1.1335,1.1357214667,2.8875116008,0,2.8875116008
2019-09-25 17:30:00,2.1478014258,-1.1095,2.4174451833,0.0235,-1.1095,1.1097488455,2.1243014258,0,2.1243014258,3.280429286,-1.1095,3.4629765449,0.0235,-1.1095,1.1097488455,3.256929286,0,3.256929286
2019-09-25 18:00:00,2.1794201359,-1.114,2.4476249976,0.008,-1.114,1.1140287249,2.1714201359,0,2.1714201359,3.3108490705999998,-1.114,3.4932388363999998,0.008,-1.114,1.1140287249,3.3028490705999998,0,3.3028490705999998
2019-09-25 18:30:00,2.1356071766999998,-1.103,2.4036278858,0.0125,-1.103,1.1030708273,2.1231071767,0,2.1231071767,3.2754235674,-1.103,3.4561551681,0.0125,-1.103,1.1030708273,3.2629235674,0,3.2629235674
2019-09-25 19:00:00,2.1494734568,-1.1105,2.4193896734,0.0145,-1.1105,1.1105946604999999,2.1349734568,0,2.1349734568,3.2803737696,-1.1105,3.4632444785,0.0145,-1.1105,1.1105946604999999,3.2658737696,0,3.2658737696
2019-09-25 19:30:00,2.1345282429,-1.124,2.4123819805,0.021,-1.124,1.1241961573,2.1135282429,0,2.1135282429,3.2777335643,-1.124,3.465099323,0.021,-1.124,1.1241961573,3.2567335643,0,3.2567335643
2019-09-25 20:00:00,2.084545891,-1.084,2.3495505042,0.0235,-1.084,1.0842546979,2.061045891,0,2.061045891,3.206542943,-1.084,3.3848151568000002,0.0235,-1.084,1.0842546979,3.1830429430000002,0,3.1830429430000002
2019-09-25 20:30:00,2.1058175122,-1.0615,2.3582301933,0.028,-1.0615,1.0618692245,2.0778175122,0,2.0778175122,3.1739065613,-1.0615,3.3467095945,0.028,-1.0615,1.0618692245,3.1459065613,0,3.1459065613
2019-09-25 21:00:00,1.9896807857,-1.0925,2.2698867547,0.0455,-1.0925,1.0934470723,1.9441807857,0,1.9441807857,3.0969467456,-1.0925,3.2839968628,0.0455,-1.0925,1.0934470723,3.0514467456,0,3.0514467456
2019-09-25 21:30:00,1.9607519149,-1.108,2.252157204,0.0775,-1.108,1.1107070946,1.8832519149,0,1.8832519149,3.0836851403,-1.108,3.2767023125,0.0775,-1.108,1.1107070946,3.0061851403,0,3.0061851403
2019-09-25 22:00:00,1.8964272685,-1.079,2.1818976568,0.07050000000000001,-1.079,1.0813007213999999,1.8259272685,0,1.8259272685,3.0259682678,-1.079,3.2125885136,0.07050000000000001,-1.079,1.0813007213999999,2.9554682678,0,2.9554682678
2019-09-25 22:30:00,1.9581699458,-1.055,2.2242874222,0.0755,-1.055,1.0576980902,1.8826699458,0,1.8826699458,2.6409743386,-1.055,2.8439005709,0.0755,-1.055,1.0576980902,2.5654743386,0,2.5654743386
2019-09-25 23:00:00,1.9495072743000001,-1.0555,2.216902989,0.0915,-1.0555,1.0594585881,1.8580072743,0,1.8580072743,2.4828077965,-1.0555,2.6978537403000002,0.0915,-1.0555,1.0594585881,2.3913077965,0,2.3913077965
2019-09-25 23:30:00,1.8747113856,-1.048,2.1477538917,0.08600000000000001,-1.048,1.0515227054,1.7887113856,0,1.7887113856,2.4171209362,-1.048,2.6345355606,0.08600000000000001,-1.048,1.0515227054,2.3311209362,0,2.3311209362
2019-09-26 00:00:00,1.8373620524,-1.063,2.1227030673,0.095,-1.063,1.0672366186,1.7423620523999999,0,1.7423620523999999,2.3909407326,-1.063,2.6165944636000003,0.095,-1.063,1.0672366186,2.2959407326,0,2.2959407326
2019-09-26 00:30:00,1.8196484110000002,-1.07,2.110928786,0.0925,-1.07,1.0739908054,1.727148411,0,1.727148411,2.3745164297,-1.07,2.6044631453,0.0925,-1.07,1.0739908054,2.2820164297,0,2.2820164297
2019-09-26 01:00:00,1.8032830241000002,-1.049,2.0862000539,0.053500000000000006,-1.049,1.0503633895,1.7497830241,0,1.7497830241,2.3475198882,-1.049,2.5712352334,0.053500000000000006,-1.049,1.0503633895,2.2940198882000002,0,2.2940198882000002
2019-09-26 01:30:00,1.8656986883000002,-1.059,2.1453001179,0.0555,-1.059,1.0604533229,1.8101986883,0,1.8101986883,2.4077659856,-1.059,2.6303646214,0.0555,-1.059,1.0604533229,2.3522659856,0,2.3522659856
2019-09-26 02:00:00,1.9652343192,-1.0575,2.2316926713,0.049,-1.0575,1.0586346159,1.9162343192,0,1.9162343192,2.4936414513000003,-1.0575,2.7086073798,0.049,-1.0575,1.0586346159,2.4446414513,0,2.4446414513
2019-09-26 02:30:00,1.9305461922,-1.0745,2.2094250044,0.051000000000000004,-1.0745,1.0757096495,1.8795461922,0,1.8795461922,2.4717800266,-1.0745,2.6952266602,0.051000000000000004,-1.0745,1.0757096495,2.4207800266,0,2.4207800266
2019-09-26 03:00:00,1.8999959457000002,-1.0865,2.1887135134,0.077,-1.0865,1.0892250686,1.8229959457,0,1.8229959457,2.4589973305,-1.0865,2.6883359391,0.077,-1.0865,1.0892250686,2.3819973305,0,2.3819973305
2019-09-26 03:30:00,1.9058595041,-1.0805,2.1908401812,0.0845,-1.0805,1.083799105,1.8213595041000001,0,1.8213595041000001,2.4622285181,-1.0805,2.6888751413,0.0845,-1.0805,1.083799105,2.3777285181,0,2.3777285181
2019-09-26 04:00:00,1.8908386304,-1.1015,2.1882808266,0.157,-1.1015,1.1126325764,1.7338386304000002,0,1.7338386304000002,2.4845613985,-1.1015,2.717783581,0.157,-1.1015,1.1126325764,2.3275613985,0,2.3275613985
2019-09-26 04:30:00,1.8624542434,-1.089,2.1574653668,0.1255,-1.089,1.0962076674,1.7369542434,0,1.7369542434,2.4417763947,-1.089,2.6736104731,0.1255,-1.089,1.0962076674,2.3162763947,0,2.3162763947
2019-09-26 05:00:00,1.7958045211,-1.0675,2.0891314291,0.088,-1.0675,1.0711210249,1.7078045211,0,1.7078045211,2.3729623017,-1.0675,2.6020196647000002,0.088,-1.0675,1.0711210249,2.2849623017000003,0,2.2849623017000003
2019-09-26 05:30:00,1.7979738558,-1.0255,2.0698696182,0.0545,-1.0255,1.0269471749,1.7434738558,0,1.7434738558,2.3322943827,-1.0255,2.5477926402,0.0545,-1.0255,1.0269471749,2.2777943827,0,2.2777943827
2019-09-26 06:00:00,1.7622904559,-1.0365,2.0445048058,0.07100000000000001,-1.0365,1.0389288955,1.6912904559,0,1.6912904559,2.3141663569,-1.0365,2.5356849523,0.07100000000000001,-1.0365,1.0389288955,2.2431663569,0,2.2431663569
2019-09-26 06:30:00,1.7585518233,-1.013,2.0294515307,0.069,-1.013,1.0153472312,1.6895518233,0,1.6895518233,2.289956789,-1.013,2.5040110015,0.069,-1.013,1.0153472312,2.220956789,0,2.220956789
2019-09-26 07:00:00,1.8456242793,-1.0155,2.1065538755,0.091,-1.0155,1.0195691492,1.7546242793,0,1.7546242793,2.4193332004,-1.0155,2.6238165684,0.091,-1.0155,1.0195691492,2.3283332004,0,2.3283332004
2019-09-26 07:30:00,1.8190280176,-1.005,2.0781934291,0.058,-1.005,1.0066722406,1.7610280176000002,0,1.7610280176000002,2.8966483690000002,-1.005,3.0660392649,0.058,-1.005,1.0066722406,2.838648369,0,2.838648369
2019-09-26 08:00:00,1.7886705428,-1.0055,2.0519192383,0.07200000000000001,-1.0055,1.008074526,1.7166705428,0,1.7166705428,2.8901078053,-1.0055,3.0600250614,0.07200000000000001,-1.0055,1.008074526,2.8181078053,0,2.8181078053
2019-09-26 08:30:00,1.8299173461,-0.9925,2.0817429581,0.083,-0.9925,0.9959644823,1.7469173461,0,1.7469173461,2.9062177016,-0.9925,3.0710189806,0.083,-0.9925,0.9959644823,2.8232177016,0,2.8232177016
2019-09-26 09:00:00,1.7973481192,-1.006,2.0597320849,0.076,-1.006,1.0088666909,1.7213481192,0,1.7213481192,2.9152945972,-1.006,3.0839874495,0.076,-1.006,1.0088666909,2.8392945972,0,2.8392945972
2019-09-26 09:30:00,1.719407195,-1.022,2.0002112644,0.11850000000000001,-1.022,1.0288470489,1.600907195,0,1.600907195,2.8960312242,-1.022,3.0710716129,0.11850000000000001,-1.022,1.0288470489,2.7775312242,0,2.7775312242
2019-09-26 10:00:00,1.709907195,-1.0105,1.9861754368,0.109,-1.0105,1.0163617712,1.600907195,0,1.600907195,2.8742457879,-1.0105,3.0467029883,0.109,-1.0105,1.0163617712,2.7652457879,0,2.7652457879
2019-09-26 10:30:00,1.6454032645,-1.0225,1.9372295044,0.1585,-1.0225,1.0347117956,1.4869032645,0,1.4869032645,2.872996526,-1.0225,3.0495270598,0.1585,-1.0225,1.0347117956,2.714496526,0,2.714496526
2019-09-26 11:00:00,1.6664844471,-1.1,1.9967900271,0.164,-1.1,1.1121582621,1.5024844471,0,1.5024844471,2.9473138491,-1.1,3.145895568,0.164,-1.1,1.1121582621,2.7833138491,0,2.7833138491
