Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-26 11:30:00,1.6376508409000001,-1.1225,1.9854235132,0.2,-1.1225,1.1401781659,1.4376508409,0,1.4376508409,2.9765708021,-1.1225,3.181191599,0.2,-1.1225,1.1401781659,2.7765708021,0,2.7765708021
2019-09-26 12:00:00,1.6820705112,-1.1675,2.0475393659,0.232,-1.1675,1.190327791,1.4500705112,0,1.4500705112,3.0666691555,-1.1675,3.2813893337,0.232,-1.1675,1.190327791,2.8346691555,0,2.8346691555
2019-09-26 12:30:00,1.6358683856,-1.195,2.0258554674,0.196,-1.195,1.210966969,1.4398683856,0,1.4398683856,3.046394618,-1.195,3.2723913532,0.196,-1.195,1.210966969,2.850394618,0,2.850394618
2019-09-26 13:00:00,1.6121839324,-1.193,2.0055886996,0.1945,-1.193,1.2087511117,1.4176839324000001,0,1.4176839324000001,3.0125414678,-1.193,3.2401628192,0.1945,-1.193,1.2087511117,2.8180414678,0,2.8180414678
2019-09-26 13:30:00,1.5040148157000002,-1.1005,1.8636418153,0.218,-1.1005,1.1218842409,1.2860148157,0,1.2860148157,2.9084057777,-1.1005,3.1096502083,0.218,-1.1005,1.1218842409,2.6904057777,0,2.6904057777
2019-09-26 14:00:00,1.6074931324000001,-1.1440000000000001,1.9730104335,0.2515,-1.1440000000000001,1.1713190214,1.3559931324,0,1.3559931324,3.0086269729,-1.1440000000000001,3.2187842833,0.2515,-1.1440000000000001,1.1713190214,2.7571269729,0,2.7571269729
2019-09-26 14:30:00,1.7309505963,-1.188,2.0994127671,0.2515,-1.188,1.2143295475,1.4794505963,0,1.4794505963,3.0733627183,-1.188,3.2949813957,0.2515,-1.188,1.2143295475,2.8218627183000002,0,2.8218627183000002
2019-09-26 15:00:00,1.7902358361,-1.2810000000000001,2.2013417156,0.2485,-1.2810000000000001,1.3048805501,1.5417358361,0,1.5417358361,3.2056265333,-1.2810000000000001,3.4521011675,0.2485,-1.2810000000000001,1.3048805501,2.9571265333000003,0,2.9571265333000003
2019-09-26 15:30:00,1.872438564,-1.2685,2.2616627569,0.219,-1.2685,1.2872658039,1.653438564,0,1.653438564,3.153332225,-1.2685,3.3989110567,0.219,-1.2685,1.2872658039,2.934332225,0,2.934332225
2019-09-26 16:00:00,2.0028288261,-1.171,2.3200354107,0.23,-1.171,1.1933737889,1.7728288261,0,1.7728288261,2.6997541096,-1.171,2.9427730548,0.23,-1.171,1.1933737889,2.4697541096,0,2.4697541096
2019-09-26 16:30:00,2.0775183099,-1.1805,2.3894900246,0.20600000000000002,-1.1805,1.1983389546,1.8715183099,0,1.8715183099,2.7505298606,-1.1805,2.9931579919,0.20600000000000002,-1.1805,1.1983389546,2.5445298606,0,2.5445298606
2019-09-26 17:00:00,2.1978614453,-1.1625,2.4863630433,0.17500000000000002,-1.1625,1.175598252,2.0228614453,0,2.0228614453,2.8251790709,-1.1625,3.0550029514,0.17500000000000002,-1.1625,1.175598252,2.6501790709,0,2.6501790709
2019-09-26 17:30:00,2.2892257267,-1.1575,2.5652213702,0.147,-1.1575,1.1667970046,2.1422257267,0,2.1422257267,2.8831462951,-1.1575,3.1068213352,0.147,-1.1575,1.1667970046,2.7361462951,0,2.7361462951
2019-09-26 18:00:00,2.2073551287,-1.1655,2.4961584313,0.10300000000000001,-1.1655,1.1700424138,2.1043551287,0,2.1043551287,3.0794267754,-1.1655,3.2926067963,0.10300000000000001,-1.1655,1.1700424138,2.9764267754000002,0,2.9764267754000002
2019-09-26 18:30:00,2.1376828625,-1.1265,2.4163381945999998,0.097,-1.1265,1.130668497,2.0406828625,0,2.0406828625,3.288278325,-1.1265,3.4758850086,0.097,-1.1265,1.130668497,3.191278325,0,3.191278325
2019-09-26 19:00:00,2.0690227189,-1.0755,2.3318566125,0.088,-1.0755,1.0790941803,1.9810227189,0,1.9810227189,3.1867525173,-1.0755,3.3633453371,0.088,-1.0755,1.0790941803,3.0987525173,0,3.0987525173
2019-09-26 19:30:00,2.0628189969,-1.1185,2.3465430879999998,0.10450000000000001,-1.1185,1.1233710429000001,1.9583189969,0,1.9583189969,3.1519841598,-1.1185,3.3445547377000002,0.10450000000000001,-1.1185,1.1233710429000001,3.0474841598,0,3.0474841598
2019-09-26 20:00:00,2.0446714729,-1.1335,2.3378416718,0.094,-1.1335,1.1373909838,1.9506714728999999,0,1.9506714728999999,3.1502905989,-1.1335,3.3480073339,0.094,-1.1335,1.1373909838,3.0562905989,0,3.0562905989
2019-09-26 20:30:00,2.0379722047,-1.114,2.3225689887,0.0965,-1.114,1.1181718338,1.9414722047000001,0,1.9414722047000001,3.1488773764999998,-1.114,3.3401234606,0.0965,-1.114,1.1181718338,3.0523773765,0,3.0523773765
2019-09-26 21:00:00,2.0267591764,-1.1125,2.312014059,0.1155,-1.1125,1.1184795483,1.9112591764,0,1.9112591764,3.1520228762,-1.1125,3.3425894846,0.1155,-1.1125,1.1184795483,3.0365228762,0,3.0365228762
2019-09-26 21:30:00,1.9874003581,-1.129,2.2856949017,0.11800000000000001,-1.129,1.1351497699,1.8694003581,0,1.8694003581,3.1199097461,-1.129,3.3179026242000003,0.11800000000000001,-1.129,1.1351497699,3.0019097461,0,3.0019097461
2019-09-26 22:00:00,2.023429482,-1.1155,2.3105426026,0.1155,-1.1155,1.1214635527,1.9079294820000001,0,1.9079294820000001,2.8067918949,-1.1155,3.0203345827,0.1155,-1.1155,1.1214635527,2.6912918949,0,2.6912918949
2019-09-26 22:30:00,1.9631121542,-1.0775,2.2393783914,0.114,-1.0775,1.0835138439,1.8491121542000002,0,1.8491121542000002,2.4932835533,-1.0775,2.716149688,0.114,-1.0775,1.0835138439,2.3792835533,0,2.3792835533
2019-09-26 23:00:00,1.8191152061,-1.052,2.1014005171,0.1075,-1.052,1.0574782504,1.7116152061,0,1.7116152061,2.3762021552,-1.052,2.598661325,0.1075,-1.052,1.0574782504,2.2687021552,0,2.2687021552
2019-09-26 23:30:00,1.6255067289,-0.9885,1.9024732260000001,0.0835,-0.9885,0.9920204131,1.5420067289000001,0,1.5420067289000001,2.1950656562,-0.9885,2.4073731503,0.0835,-0.9885,0.9920204131,2.1115656562,0,2.1115656562
2019-09-27 00:00:00,1.3941336231,-0.966,1.6961027561000002,0.084,-0.966,0.969645296,1.3101336231,0,1.3101336231,2.0490559817,-0.966,2.2653446572,0.084,-0.966,0.969645296,1.9650559817,0,1.9650559817
2019-09-27 00:30:00,1.249755152,-0.9775,1.5866298213,0.08700000000000001,-0.9775,0.9813639743,1.162755152,0,1.162755152,1.9726982633999999,-0.9775,2.2016004834,0.08700000000000001,-0.9775,0.9813639743,1.8856982634000001,0,1.8856982634000001
2019-09-27 01:00:00,1.3543084525,-0.969,1.6652664605,0.0915,-0.969,0.9733104592,1.2628084525,0,1.2628084525,2.0310310953,-0.969,2.2503440426,0.0915,-0.969,0.9733104592,1.9395310953,0,1.9395310953
2019-09-27 01:30:00,1.5116827593000002,-1.002,1.8136120767000001,0.0855,-1.002,1.0056412134,1.4261827593,0,1.4261827593,2.1514902033,-1.002,2.3733760964,0.0855,-1.002,1.0056412134,2.0659902033,0,2.0659902033
2019-09-27 02:00:00,1.4826921254,-0.9675,1.7704327688000001,0.0845,-0.9675,0.9711830414,1.3981921254,0,1.3981921254,2.1160263759,-0.9675,2.326719552,0.0845,-0.9675,0.9711830414,2.0315263759,0,2.0315263759
2019-09-27 02:30:00,1.4372529053,-0.96,1.728379563,0.0995,-0.96,0.965142606,1.3377529053,0,1.3377529053,2.0893073341,-0.96,2.2993053596,0.0995,-0.96,0.965142606,1.9898073341,0,1.9898073341
2019-09-27 03:00:00,1.336725241,-0.9475,1.6384720382,0.10300000000000001,-0.9475,0.9530819744000001,1.2337252410000001,0,1.2337252410000001,2.005041202,-0.9475,2.217644352,0.10300000000000001,-0.9475,0.9530819744000001,1.902041202,0,1.902041202
2019-09-27 03:30:00,1.2969576999,-0.9205000000000001,1.590414891,0.101,-0.9205000000000001,0.9260244327,1.1959576999000001,0,1.1959576999000001,1.966119941,-0.9205000000000001,2.1709324891,0.101,-0.9205000000000001,0.9260244327,1.8651199410000001,0,1.8651199410000001
2019-09-27 04:00:00,1.256006436,-0.917,1.5551338101,0.1075,-0.917,0.9232796164,1.148506436,0,1.148506436,1.9486526879000001,-0.917,2.1536332785,0.1075,-0.917,0.9232796164,1.8411526879000002,0,1.8411526879000002
2019-09-27 04:30:00,1.2457073914,-0.9185000000000001,1.5477174015,0.0845,-0.9185000000000001,0.9223787183000001,1.1612073914,0,1.1612073914,1.9289522447,-0.9185000000000001,2.1364688185,0.0845,-0.9185000000000001,0.9223787183000001,1.8444522447,0,1.8444522447
2019-09-27 05:00:00,1.3118375163,-0.9255,1.6054494446,0.0675,-0.9255,0.9279582426,1.2443375163,0,1.2443375163,1.9596830617,-0.9255,2.1672350939,0.0675,-0.9255,0.9279582426,1.8921830617,0,1.8921830617
2019-09-27 05:30:00,1.3176779898,-0.9285,1.6119514678,0.0635,-0.9285,0.9306688455000001,1.2541779898,0,1.2541779898,1.9684406551,-0.9285,2.1764353569,0.0635,-0.9285,0.9306688455000001,1.9049406550999999,0,1.9049406550999999
2019-09-27 06:00:00,1.3657899626,-0.9375,1.6565894096,0.10250000000000001,-0.9375,0.9430866874,1.2632899626,0,1.2632899626,2.0117448013,-0.9375,2.2194646642,0.10250000000000001,-0.9375,0.9430866874,1.9092448013,0,1.9092448013
2019-09-27 06:30:00,1.5266285498,-0.9665,1.8068527829,0.1085,-0.9665,0.9725710771,1.4181285498,0,1.4181285498,2.1236623063,-0.9665,2.3332517741,0.1085,-0.9665,0.9725710771,2.0151623063,0,2.0151623063
2019-09-27 07:00:00,1.6001959259,-0.912,1.8418390269,0.08750000000000001,-0.912,0.9161878901,1.5126959259000001,0,1.5126959259000001,2.4264969176,-0.912,2.5922251621,0.08750000000000001,-0.912,0.9161878901,2.3389969176,0,2.3389969176
2019-09-27 07:30:00,1.7546008075000001,-0.962,2.00101674,0.08750000000000001,-0.962,0.9659711435,1.6671008075,0,1.6671008075,2.8517803427,-0.962,3.0096669456,0.08750000000000001,-0.962,0.9659711435,2.7642803427000002,0,2.7642803427000002
2019-09-27 08:00:00,1.7601137951,-0.9815,2.015277356,0.08700000000000001,-0.9815,0.9853482887,1.6731137951,0,1.6731137951,2.9034978641,-0.9815,3.0649049083,0.08700000000000001,-0.9815,0.9853482887,2.8164978641,0,2.8164978641
2019-09-27 08:30:00,1.7890597046,-0.9995,2.0493254687,0.1005,-0.9995,1.0045399445,1.6885597046,0,1.6885597046,2.9399161872,-0.9995,3.1051743007,0.1005,-0.9995,1.0045399445,2.8394161872,0,2.8394161872
2019-09-27 09:00:00,1.7745042378,-0.9715,2.0230367124,0.09050000000000001,-0.9715,0.9757061545000001,1.6840042378,0,1.6840042378,2.9248139119000003,-0.9715,3.0819391086,0.09050000000000001,-0.9715,0.9757061545000001,2.8343139119,0,2.8343139119
2019-09-27 09:30:00,1.6756999603,-0.933,1.9179310094000002,0.08600000000000001,-0.933,0.936955175,1.5896999603,0,1.5896999603,2.8208981793,-0.933,2.9711875635,0.08600000000000001,-0.933,0.936955175,2.7348981793,0,2.7348981793
2019-09-27 10:00:00,1.6610256587,-0.9685,1.9227580422,0.1345,-0.9685,0.9777947126000001,1.5265256587,0,1.5265256587,2.8359644025,-0.9685,2.9967793283,0.1345,-0.9685,0.9777947126000001,2.7014644025,0,2.7014644025
2019-09-27 10:30:00,1.5985059947,-0.974,1.8718700315,0.1535,-0.974,0.9860214247,1.4450059947,0,1.4450059947,2.8271823076,-0.974,2.9902568117,0.1535,-0.974,0.9860214247,2.6736823076,0,2.6736823076
2019-09-27 11:00:00,1.4775559982,-0.974,1.769702723,0.198,-0.974,0.9939215261000001,1.2795559982,0,1.2795559982,2.7343499043,-0.974,2.9026445527,0.198,-0.974,0.9939215261000001,2.5363499043,0,2.5363499043
2019-09-27 11:30:00,1.6328100744,-0.97,1.8992021322000001,0.2265,-0.97,0.9960934946000001,1.4063100743999999,0,1.4063100743999999,2.2958200709,-0.97,2.4923261821000002,0.2265,-0.97,0.9960934946000001,2.0693200709,0,2.0693200709
2019-09-27 12:00:00,1.7022271102,-0.9815,1.9649222338,0.20550000000000002,-0.9815,1.0027823792,1.4967271102000002,0,1.4967271102000002,2.336074221,-0.9815,2.5338873329,0.20550000000000002,-0.9815,1.0027823792,2.130574221,0,2.130574221
2019-09-27 12:30:00,1.717461131,-0.9765,1.9756581148,0.17200000000000001,-0.9765,0.9915322738000001,1.5454611310000002,0,1.5454611310000002,2.3335526425,-0.9765,2.5296284678000003,0.17200000000000001,-0.9765,0.9915322738000001,2.1615526425000002,0,2.1615526425000002
2019-09-27 13:00:00,1.6379223704,-0.975,1.9061518017,0.17250000000000001,-0.975,0.9901420353,1.4654223704,0,1.4654223704,2.2920001809,-0.975,2.4907608936,0.17250000000000001,-0.975,0.9901420353,2.1195001809,0,2.1195001809
2019-09-27 13:30:00,1.8102552013,-1.0265,2.0810396786,0.289,-1.0265,1.0664067001,1.5212552013,0,1.5212552013,1.9839251645,-1.0265,2.2337549795,0.289,-1.0265,1.0664067001,1.6949251644999999,0,1.6949251644999999
2019-09-27 14:00:00,2.0494963183,-1.112,2.3317330805,0.28250000000000003,-1.112,1.14732308,1.7669963183,0,1.7669963183,2.0398927893,-1.112,2.3232964925,0.28250000000000003,-1.112,1.14732308,1.7573927892999999,0,1.7573927892999999
2019-09-27 14:30:00,2.1404069127,-1.1655,2.4371565403,0.3055,-1.1655,1.2048736448,1.8349069127000002,0,1.8349069127000002,2.1307065622,-1.1655,2.4286417406,0.3055,-1.1655,1.2048736448,1.8252065622,0,1.8252065622
2019-09-27 15:00:00,2.2073080165,-1.2065000000000001,2.5155219994999998,0.28800000000000003,-1.2065000000000001,1.2403976177,1.9193080165,0,1.9193080165,2.1994025902,-1.2065000000000001,2.5085880499,0.28800000000000003,-1.2065000000000001,1.2403976177,1.9114025902,0,1.9114025902
2019-09-27 15:30:00,2.1377413952,-1.1295,2.417790008,0.26,-1.1295,1.1590385024,1.8777413952000002,0,1.8777413952000002,2.1296948068,-1.1295,2.4106783734,0.26,-1.1295,1.1590385024,1.8696948068,0,1.8696948068
2019-09-27 16:00:00,2.1691298681,-1.1219999999999999,2.4421319343,0.23500000000000001,-1.1219999999999999,1.1463459338,1.9341298680999999,0,1.9341298680999999,2.1587242265,-1.1219999999999999,2.4328942201,0.23500000000000001,-1.1219999999999999,1.1463459338,1.9237242265,0,1.9237242265
2019-09-27 16:30:00,2.2371226442,-1.1325,2.5074437133,0.226,-1.1325,1.1548299658,2.0111226442,0,2.0111226442,2.229328762,-1.1325,2.5004925473,0.226,-1.1325,1.1548299658,2.003328762,0,2.003328762
2019-09-27 17:00:00,2.2989279703,-1.165,2.5772649868,0.21350000000000002,-1.165,1.1844016422,2.0854279703,0,2.0854279703,2.2902904061,-1.165,2.5695632205,0.21350000000000002,-1.165,1.1844016422,2.0767904061,0,2.0767904061
2019-09-27 17:30:00,2.3780673565,-1.1595,2.6456841463,0.1985,-1.1595,1.1763683522,2.1795673564999998,0,2.1795673564999998,2.3715060016000002,-1.1595,2.6397880532,0.1985,-1.1595,1.1763683522,2.1730060016,0,2.1730060016
2019-09-27 18:00:00,2.4042086115,-1.1475,2.6640148831,0.145,-1.1475,1.1566249392,2.2592086115,0,2.2592086115,2.3957626121,-1.1475,2.6563950654,0.145,-1.1475,1.1566249392,2.2507626121,0,2.2507626121
2019-09-27 18:30:00,2.3741930109,-1.131,2.629820042,0.089,-1.131,1.134496364,2.2851930109,0,2.2851930109,2.3658048621,-1.131,2.6222497298,0.089,-1.131,1.134496364,2.2768048621,0,2.2768048621
2019-09-27 19:00:00,2.3255616521,-1.078,2.5632637394,0.0775,-1.078,1.0807822399,2.2480616521,0,2.2480616521,2.31655672,-1.078,2.5550966786,0.0775,-1.078,1.0807822399,2.23905672,0,2.23905672
2019-09-27 19:30:00,2.1520728053,-1.0665,2.4018408793,0.05,-1.0665,1.0676714148,2.1020728053,0,2.1020728053,2.5775270107,-1.0665,2.7894565314,0.05,-1.0665,1.0676714148,2.5275270107,0,2.5275270107
2019-09-27 20:00:00,2.1226891691,-1.079,2.3811867438,0.049,-1.079,1.0801120312,2.0736891691,0,2.0736891691,2.6280681662000003,-1.079,2.8409476035,0.049,-1.079,1.0801120312,2.5790681662,0,2.5790681662
2019-09-27 20:30:00,2.1022944469000002,-1.082,2.3643954706,0.055,-1.082,1.0833969725,2.0472944469,0,2.0472944469,2.6181372825,-1.082,2.83290784,0.055,-1.082,1.0833969725,2.5631372825,0,2.5631372825
2019-09-27 21:00:00,2.0723036004,-1.081,2.3373068289,0.061500000000000006,-1.081,1.0827480085,2.0108036004,0,2.0108036004,2.5936889986000002,-1.081,2.8099437044,0.061500000000000006,-1.081,1.0827480085,2.5321889986,0,2.5321889986
2019-09-27 21:30:00,2.0027183666,-1.0685,2.2699279957,0.0485,-1.0685,1.0696001589,1.9542183666000001,0,1.9542183666000001,2.5262712532,-1.0685,2.7429434363,0.0485,-1.0685,1.0696001589,2.4777712532000002,0,2.4777712532000002
2019-09-27 22:00:00,1.9904775347,-1.055,2.2527817950999998,0.0575,-1.055,1.0565657812,1.9329775347,0,1.9329775347,2.5037974651,-1.055,2.7169885436,0.0575,-1.055,1.0565657812,2.4462974651,0,2.4462974651
2019-09-27 22:30:00,1.8985646960000002,-1.032,2.1609192269,0.0495,-1.032,1.0331864546,1.8490646960000001,0,1.8490646960000001,2.4067601809,-1.032,2.6186864204,0.0495,-1.032,1.0331864546,2.3572601809,0,2.3572601809
2019-09-27 23:00:00,1.8836655547,-1.0355,2.1495246386,0.056,-1.0355,1.0370131388,1.8276655547,0,1.8276655547,2.3879185455,-1.0355,2.6027706834,0.056,-1.0355,1.0370131388,2.3319185454999998,0,2.3319185454999998
2019-09-27 23:30:00,1.7982100280000002,-1.054,2.0843404963,0.0695,-1.054,1.0562889046,1.728710028,0,1.728710028,2.3261841474000002,-1.054,2.5538301995,0.0695,-1.054,1.0562889046,2.2566841474,0,2.2566841474
2019-09-28 00:00:00,1.7572465536,-1.056,2.0501344956,0.077,-1.056,1.0588035701,1.6802465536,0,1.6802465536,2.3006258793,-1.056,2.5314058222,0.077,-1.056,1.0588035701,2.2236258793,0,2.2236258793
2019-09-28 00:30:00,1.7248952664,-1.043,2.0157164186,0.0795,-1.043,1.0460254538,1.6453952664,0,1.6453952664,2.2677764544,-1.043,2.4961288122,0.0795,-1.043,1.0460254538,2.1882764544,0,2.1882764544
2019-09-28 01:00:00,1.635465243,-1.035,1.9354512551,0.08650000000000001,-1.035,1.0386083237000001,1.548965243,0,1.548965243,2.2184096321,-1.035,2.4479718740000003,0.08650000000000001,-1.035,1.0386083237000001,2.1319096321,0,2.1319096321
2019-09-28 01:30:00,1.7389833463,-1.0685,2.0410182089,0.10450000000000001,-1.0685,1.0735979229,1.6344833463000001,0,1.6344833463000001,2.3182765724,-1.0685,2.5526649831,0.10450000000000001,-1.0685,1.0735979229,2.2137765724,0,2.2137765724
2019-09-28 02:00:00,1.7601182628,-1.0835,2.0668789392,0.10350000000000001,-1.0835,1.0884321293,1.6566182628,0,1.6566182628,2.3526164711,-1.0835,2.5901305971,0.10350000000000001,-1.0835,1.0884321293,2.2491164711,0,2.2491164711
2019-09-28 02:30:00,1.7661000323,-1.091,2.0759071087,0.108,-1.091,1.0963325225,1.6581000323000001,0,1.6581000323000001,2.3571164711,-1.091,2.597360017,0.108,-1.091,1.0963325225,2.2491164711,0,2.2491164711
2019-09-28 03:00:00,1.7345187812,-1.094,2.0507050989,0.131,-1.094,1.1018153203,1.6035187812,0,1.6035187812,2.348146104,-1.094,2.5904876232,0.131,-1.094,1.1018153203,2.2171461040000002,0,2.2171461040000002
2019-09-28 03:30:00,1.7421717297,-1.1145,2.0681568088,0.1565,-1.1145,1.1254343606,1.5856717297,0,1.5856717297,2.3756239329,-1.1145,2.6240616076,0.1565,-1.1145,1.1254343606,2.2191239329,0,2.2191239329
2019-09-28 04:00:00,1.747191124,-1.1045,2.0670261425,0.1515,-1.1045,1.114841917,1.595691124,0,1.595691124,2.3666682752,-1.1045,2.6117118859,0.1515,-1.1045,1.114841917,2.2151682752,0,2.2151682752
2019-09-28 04:30:00,1.7688057297,-1.107,2.0866534713,0.14550000000000002,-1.107,1.1165210477,1.6233057297,0,1.6233057297,2.3858065678,-1.107,2.6301182443,0.14550000000000002,-1.107,1.1165210477,2.2403065678,0,2.2403065678
2019-09-28 05:00:00,1.6854748226,-1.0995,2.0123930102,0.158,-1.0995,1.1107944229,1.5274748226,0,1.5274748226,2.3289353349,-1.0995,2.5754300697,0.158,-1.0995,1.1107944229,2.1709353349000002,0,2.1709353349000002
2019-09-28 05:30:00,1.6404321504000001,-1.0905,1.9698243297,0.162,-1.0905,1.1024673465000001,1.4784321504,0,1.4784321504,2.2982144712,-1.0905,2.5438121011,0.162,-1.0905,1.1024673465000001,2.1362144712,0,2.1362144712
2019-09-28 06:00:00,1.6714938367,-1.056,1.9771261078000002,0.1545,-1.056,1.0672423577,1.5169938367,0,1.5169938367,2.2849924682,-1.056,2.5172061059,0.1545,-1.056,1.0672423577,2.1304924682,0,2.1304924682
2019-09-28 06:30:00,1.6580413885,-1.0245,1.9490257813,0.156,-1.0245,1.0363089549,1.5020413885,0,1.5020413885,2.2655117903,-1.0245,2.4863917475,0.156,-1.0245,1.0363089549,2.1095117903,0,2.1095117903
2019-09-28 07:00:00,1.6664634481,-1.0155,1.951497034,0.1685,-1.0155,1.0293845248,1.4979634481000002,0,1.4979634481000002,2.2741971216,-1.0155,2.4906249814,0.1685,-1.0155,1.0293845248,2.1056971216,0,2.1056971216
2019-09-28 07:30:00,1.8753221459,-1.085,2.1665775202,0.17,-1.085,1.0982372239,1.7053221458999999,0,1.7053221458999999,2.4835198358,-1.085,2.7101837161,0.17,-1.085,1.0982372239,2.3135198358,0,2.3135198358
2019-09-28 08:00:00,1.941721131,-1.0695000000000001,2.2167794659,0.1585,-1.0695000000000001,1.0811810672,1.783221131,0,1.783221131,2.5126341756,-1.0695000000000001,2.7307802457,0.1585,-1.0695000000000001,1.0811810672,2.3541341756,0,2.3541341756
2019-09-28 08:30:00,1.8265098683,-1.0595,2.1115583225,0.14550000000000002,-1.0595,1.0694440144,1.6810098682999999,0,1.6810098682999999,2.873434469,-1.0595,3.0625423911,0.14550000000000002,-1.0595,1.0694440144,2.727934469,0,2.727934469
2019-09-28 09:00:00,1.8612787089,-1.092,2.1579671991,0.14350000000000002,-1.092,1.1013883284000001,1.7177787089,0,1.7177787089,3.0123061449,-1.092,3.2041305077,0.14350000000000002,-1.092,1.1013883284000001,2.8688061449,0,2.8688061449
2019-09-28 09:30:00,1.7755697822,-1.1235,2.1011664145,0.155,-1.1235,1.1341416358,1.6205697822,0,1.6205697822,2.9831957888,-1.1235,3.1877436165,0.155,-1.1235,1.1341416358,2.8281957888,0,2.8281957888
2019-09-28 10:00:00,1.7534700366,-1.1280000000000001,2.0849559154,0.177,-1.1280000000000001,1.1418025223,1.5764700366,0,1.5764700366,2.9689472563,-1.1280000000000001,3.1760087863,0.177,-1.1280000000000001,1.1418025223,2.7919472563000003,0,2.7919472563000003
2019-09-28 10:30:00,1.7641851489,-1.1285,2.0942448495,0.1695,-1.1285,1.1411584027,1.5946851489,0,1.5946851489,2.9796952776000003,-1.1285,3.1862354272,0.1695,-1.1285,1.1411584027,2.8101952776,0,2.8101952776
2019-09-28 11:00:00,1.728067624,-1.1345,2.0671980948,0.215,-1.1345,1.154692708,1.513067624,0,1.513067624,2.9906169617,-1.1345,3.1985746922000002,0.215,-1.1345,1.154692708,2.7756169617,0,2.7756169617
2019-09-28 11:30:00,1.6361053637,-1.1285,1.987549499,0.268,-1.1285,1.1598863091,1.3681053637,0,1.3681053637,2.9525152461,-1.1285,3.1608319362,0.268,-1.1285,1.1598863091,2.6845152461,0,2.6845152461
2019-09-28 12:00:00,1.645837891,-1.121,1.9913370793,0.2765,-1.121,1.1545965746,1.369337891,0,1.369337891,2.9610152461,-1.121,3.1661099614,0.2765,-1.121,1.1545965746,2.6845152461,0,2.6845152461
2019-09-28 12:30:00,1.8269999280000002,-1.102,2.1336196327,0.2795,-1.102,1.1368923652,1.5474999280000001,0,1.5474999280000001,3.0600754767,-1.102,3.2524553684,0.2795,-1.102,1.1368923652,2.7805754767,0,2.7805754767
2019-09-28 13:00:00,1.6817457385,-1.0155,1.9645633049,0.29650000000000004,-1.0155,1.0579000425,1.3852457385,0,1.3852457385,2.9397692274000002,-1.0155,3.1102223973,0.29650000000000004,-1.0155,1.0579000425,2.6432692274000003,0,2.6432692274000003
2019-09-28 13:30:00,1.5445956987,-0.9735,1.82578151,0.2505,-0.9735,1.0052126641,1.2940956987,0,1.2940956987,2.8367248269000003,-0.9735,2.9991182027,0.2505,-0.9735,1.0052126641,2.5862248269,0,2.5862248269
2019-09-28 14:00:00,1.7762790466,-1.0075,2.0421125095,0.2255,-1.0075,1.0324274793,1.5507790466,0,1.5507790466,2.5868429711000003,-1.0075,2.7761146963,0.2255,-1.0075,1.0324274793,2.3613429711,0,2.3613429711
2019-09-28 14:30:00,1.9603271896,-1.0345,2.2165452714000002,0.20650000000000002,-1.0345,1.0549087638,1.7538271896,0,1.7538271896,2.5338483563,-1.0345,2.7368919859,0.20650000000000002,-1.0345,1.0549087638,2.3273483563,0,2.3273483563
2019-09-28 15:00:00,1.9574003824,-0.9945,2.1955515268,0.14,-0.9945,1.0043058548,1.8174003824,0,1.8174003824,2.4937912296,-0.9945,2.6847765171,0.14,-0.9945,1.0043058548,2.3537912296,0,2.3537912296
2019-09-28 15:30:00,1.9835448421000001,-0.9905,2.2171017998,0.08750000000000001,-0.9905,0.9943573301,1.8960448421,0,1.8960448421,2.4977470792,-0.9905,2.6869742689000002,0.08750000000000001,-0.9905,0.9943573301,2.4102470792,0,2.4102470792
2019-09-28 16:00:00,2.0043665899,-1.005,2.2422110575,0.0565,-1.005,1.0065869312,1.9478665899,0,1.9478665899,2.5171016067,-1.005,2.710318339,0.0565,-1.005,1.0065869312,2.4606016067,0,2.4606016067
2019-09-28 16:30:00,2.0839237093,-0.997,2.3101400447,0.054,-0.997,0.9984613162,2.0299237093,0,2.0299237093,2.581907369,-0.997,2.7677165068000003,0.054,-0.997,0.9984613162,2.5279073690000002,0,2.5279073690000002
2019-09-28 17:00:00,2.0859237093,-0.998,2.3123757742,0.056,-0.998,0.9995699075000001,2.0299237093,0,2.0299237093,2.8643644999,-0.998,3.0332471031,0.056,-0.998,0.9995699075000001,2.8083644999,0,2.8083644999
2019-09-28 17:30:00,2.0582352275,-0.974,2.2770613193,0.047,-0.974,0.9751333242,2.0112352275,0,2.0112352275,3.0748735341,-0.974,3.2254493099,0.047,-0.974,0.9751333242,3.0278735341,0,3.0278735341
2019-09-28 18:00:00,2.131511061,-0.9945,2.3520989888,0.036500000000000005,-0.9945,0.9951695835000001,2.095011061,0,2.095011061,3.131752389,-0.9945,3.2858641597,0.036500000000000005,-0.9945,0.9951695835000001,3.095252389,0,3.095252389
2019-09-28 18:30:00,2.139680669,-0.986,2.3559349238,0.038,-0.986,0.9867319798,2.101680669,0,2.101680669,3.1220377064,-0.986,3.2740365667,0.038,-0.986,0.9867319798,3.0840377064,0,3.0840377064
2019-09-28 19:00:00,2.0843239441,-1.005,2.3139644129,0.0565,-1.005,1.0065869312,2.0278239441,0,2.0278239441,3.0664897631,-1.005,3.2269776057,0.0565,-1.005,1.0065869312,3.0099897631,0,3.0099897631
2019-09-28 19:30:00,2.024092409,-1.004,2.2594171992,0.0825,-1.004,1.0073838643,1.941592409,0,1.941592409,3.0270722826,-1.004,3.1892291551,0.0825,-1.004,1.0073838643,2.9445722826000003,0,2.9445722826000003
2019-09-28 20:00:00,1.9571755361,-0.9995,2.1976206063,0.084,-0.9995,1.0030235541,1.8731755361,0,1.8731755361,2.9904214387,-0.9995,3.1530335601,0.084,-0.9995,1.0030235541,2.9064214387,0,2.9064214387
2019-09-28 20:30:00,1.947755037,-1.057,2.2160773191,0.167,-1.057,1.0701112092,1.780755037,0,1.780755037,3.0559599417,-1.057,3.2335955475000002,0.167,-1.057,1.0701112092,2.8889599417,0,2.8889599417
2019-09-28 21:00:00,1.8320440524000001,-1.051,2.1121047346,0.1925,-1.051,1.0684836218,1.6395440524,0,1.6395440524,3.0028449268,-1.051,3.1814585734,0.1925,-1.051,1.0684836218,2.8103449268,0,2.8103449268
2019-09-28 21:30:00,1.7868397274999999,-1.03,2.062449081,0.177,-1.03,1.0450976031,1.6098397275,0,1.6098397275,2.953723569,-1.03,3.1281596701,0.177,-1.03,1.0450976031,2.776723569,0,2.776723569
2019-09-28 22:00:00,1.7918494616,-1.055,2.0793627613,0.1635,-1.055,1.067594141,1.6283494616,0,1.6283494616,2.9594456956,-1.055,3.1418694793,0.1635,-1.055,1.067594141,2.7959456956,0,2.7959456956
2019-09-28 22:30:00,1.7808494616,-1.07,2.0775766664,0.1525,-1.07,1.0808127728999999,1.6283494616,0,1.6283494616,2.9664867368000003,-1.07,3.1535604576,0.1525,-1.07,1.0808127728999999,2.8139867368,0,2.8139867368
2019-09-28 23:00:00,1.9061602740999999,-1.072,2.1869227217000002,0.176,-1.072,1.0863516926,1.7301602741000002,0,1.7301602741000002,2.5330211579,-1.072,2.7505236204,0.176,-1.072,1.0863516926,2.3570211579,0,2.3570211579
2019-09-28 23:30:00,1.8946606326,-1.0635,2.1727335692,0.1905,-1.0635,1.0804269989,1.7041606326,0,1.7041606326,2.4742616441,-1.0635,2.6931399766,0.1905,-1.0635,1.0804269989,2.2837616441,0,2.2837616441
2019-09-29 00:00:00,1.8151172348,-1.0545,2.0991952806,0.1825,-1.0545,1.0701759201,1.6326172348,0,1.6326172348,2.4293530271,-1.0545,2.6483440826,0.1825,-1.0545,1.0701759201,2.2468530271000002,0,2.2468530271000002
2019-09-29 00:30:00,1.6425913782000001,-1.025,1.9361641035,0.1835,-1.025,1.0412959474,1.4590913782000001,0,1.4590913782000001,2.2875823307,-1.025,2.5067225454,0.1835,-1.025,1.0412959474,2.1040823307,0,2.1040823307
2019-09-29 01:00:00,1.6243056863,-1.0295,1.9230806568,0.1865,-1.0295,1.0462564217,1.4378056863,0,1.4378056863,2.2786853933,-1.0295,2.5004554328,0.1865,-1.0295,1.0462564217,2.0921853933,0,2.0921853933
2019-09-29 01:30:00,1.5979744020000002,-1.0115,1.8912044943000001,0.19,-1.0115,1.0291900942,1.407974402,0,1.407974402,2.2579165902,-1.0115,2.4741300649,0.19,-1.0115,1.0291900942,2.0679165902,0,2.0679165902
2019-09-29 02:00:00,1.5980153074999999,-0.995,1.8824659155,0.1595,-0.995,1.0077029572,1.4385153075,0,1.4385153075,2.2450381287,-0.995,2.4556508708,0.1595,-0.995,1.0077029572,2.0855381287,0,2.0855381287
2019-09-29 02:30:00,1.5745932918999999,-0.9875,1.8586286033000001,0.1335,-0.9875,0.9964830656,1.4410932919000001,0,1.4410932919000001,2.2227689661,-0.9875,2.4322537135,0.1335,-0.9875,0.9964830656,2.0892689661,0,2.0892689661
2019-09-29 03:00:00,1.5397280061,-0.9825,1.8264907837000002,0.107,-0.9825,0.9883092886,1.4327280061,0,1.4327280061,2.1828033103,-0.9825,2.3937285856,0.107,-0.9825,0.9883092886,2.0758033103,0,2.0758033103
2019-09-29 03:30:00,1.5554500392000001,-0.979,1.8378971202,0.08850000000000001,-0.979,0.9829919888,1.4669500391999999,0,1.4669500391999999,2.1903133441,-0.979,2.3991485042000003,0.08850000000000001,-0.979,0.9829919888,2.1018133441,0,2.1018133441
2019-09-29 04:00:00,1.5746085958,-0.9725,1.850715667,0.0805,-0.9725,0.9758260603000001,1.4941085958,0,1.4941085958,2.1972638871,-0.9725,2.4028576403,0.0805,-0.9725,0.9758260603000001,2.1167638871,0,2.1167638871
2019-09-29 04:30:00,1.5528331397000001,-0.976,1.8340847198999999,0.116,-0.976,0.982869269,1.4368331397,0,1.4368331397,2.1940175641,-0.976,2.4013098658,0.116,-0.976,0.982869269,2.0780175641,0,2.0780175641
2019-09-29 05:00:00,1.6012150618,-0.996,1.8857109201000002,0.0815,-0.996,0.9993288998000001,1.5197150618,0,1.5197150618,2.222534249,-0.996,2.435502923,0.0815,-0.996,0.9993288998000001,2.141034249,0,2.141034249
2019-09-29 05:30:00,1.5650561999,-0.977,1.8449742299,0.068,-0.977,0.9793635689,1.4970561999,0,1.4970561999,2.1732346641,-0.977,2.382745875,0.068,-0.977,0.9793635689,2.1052346641,0,2.1052346641
2019-09-29 06:00:00,1.5928776957,-0.98,1.8702030246999999,0.061,-0.98,0.9818966341,1.5318776957,0,1.5318776957,2.1926252294,-0.98,2.4016672119,0.061,-0.98,0.9818966341,2.1316252294,0,2.1316252294
2019-09-29 06:30:00,1.7435904022000002,-1.0,2.0100018633,0.0485,-1.0,1.0011754342,1.6950904022,0,1.6950904022,2.3173168169,-1.0,2.5238774198,0.0485,-1.0,1.0011754342,2.2688168169000003,0,2.2688168169000003
2019-09-29 07:00:00,1.8604199264,-1.019,2.1212079819,0.0755,-1.019,1.0217931542,1.7849199264000002,0,1.7849199264000002,2.4150742101000002,-1.019,2.6212486415000003,0.0755,-1.019,1.0217931542,2.3395742101,0,2.3395742101
2019-09-29 07:30:00,2.0426111021,-1.0535,2.2982868325,0.073,-1.0535,1.0560261597,1.9696111021,0,1.9696111021,2.5662161234000003,-1.0535,2.7740453208,0.073,-1.0535,1.0560261597,2.4932161234,0,2.4932161234
2019-09-29 08:00:00,2.1086257919,-1.053,2.3569284525,0.069,-1.053,1.0552582622,2.0396257919,0,2.0396257919,2.7500343436,-1.053,2.9447407171,0.069,-1.053,1.0552582622,2.6810343436,0,2.6810343436
2019-09-29 08:30:00,2.0085665977,-1.0525,2.2676190217,0.059000000000000004,-1.0525,1.0541523846,1.9495665977,0,1.9495665977,3.0639500149,-1.0525,3.2396830005,0.059000000000000004,-1.0525,1.0541523846,3.0049500149,0,3.0049500149
2019-09-29 09:00:00,1.9974253213000002,-1.055,2.2589229545,0.0815,-1.055,1.0581433031,1.9159253213,0,1.9159253213,3.0522317923,-1.055,3.2294185102,0.0815,-1.055,1.0581433031,2.9707317923,0,2.9707317923
2019-09-29 09:30:00,1.9690608247,-1.05,2.2315242619,0.0825,-1.05,1.0532360846,1.8865608247,0,1.8865608247,3.0339391712,-1.05,3.2104963627,0.0825,-1.05,1.0532360846,2.9514391712,0,2.9514391712
2019-09-29 10:00:00,1.9390712469,-1.0775,2.2183335075,0.1165,-1.0775,1.0837797285,1.8225712469,0,1.8225712469,3.0386671662,-1.0775,3.2240509296,0.1165,-1.0775,1.0837797285,2.9221671662,0,2.9221671662
2019-09-29 10:30:00,1.9631213902,-1.098,2.2493220296,0.14150000000000001,-1.098,1.1070800558,1.8216213902,0,1.8216213902,3.0872715546,-1.098,3.2767132392000002,0.14150000000000001,-1.098,1.1070800558,2.9457715546000003,0,2.9457715546000003
2019-09-29 11:00:00,2.0037654528,-1.113,2.2921267395,0.18050000000000002,-1.113,1.1275412409,1.8232654528,0,1.8232654528,3.1389605588,-1.113,3.3304417709,0.18050000000000002,-1.113,1.1275412409,2.9584605588,0,2.9584605588
2019-09-29 11:30:00,2.0836190254,-1.0895,2.3512716757,0.20500000000000002,-1.0895,1.1086186224,1.8786190254,0,1.8786190254,3.1819245668000002,-1.0895,3.3632802736,0.20500000000000002,-1.0895,1.1086186224,2.9769245668,0,2.9769245668
2019-09-29 12:00:00,2.0131141801,-1.052,2.2714164528,0.23700000000000002,-1.052,1.0783658934,1.7761141801,0,1.7761141801,3.1312854783,-1.052,3.30327909,0.23700000000000002,-1.052,1.0783658934,2.8942854783,0,2.8942854783
2019-09-29 12:30:00,1.9829345814,-1.054,2.2456503633000002,0.23900000000000002,-1.054,1.0807576046,1.7439345814,0,1.7439345814,3.1071817406,-1.054,3.2810812804,0.23900000000000002,-1.054,1.0807576046,2.8681817406,0,2.8681817406
2019-09-29 13:00:00,1.9989035646,-1.051,2.2583658828,0.227,-1.051,1.0752348581,1.7719035646,0,1.7719035646,3.1024951519,-1.051,3.2756796497,0.227,-1.051,1.0752348581,2.8754951519,0,2.8754951519
2019-09-29 13:30:00,1.9615015864,-1.0785,2.2384482847,0.256,-1.0785,1.1084666211,1.7055015864,0,1.7055015864,3.0998583779,-1.0785,3.2821158134,0.256,-1.0785,1.1084666211,2.8438583779,0,2.8438583779
2019-09-29 14:00:00,1.9055983489,-1.089,2.1948180033,0.259,-1.089,1.1193757189,1.6465983489,0,1.6465983489,3.081296597,-1.089,3.2680743135,0.259,-1.089,1.1193757189,2.8222965970000002,0,2.8222965970000002
2019-09-29 14:30:00,1.8824458526,-1.0895,2.1749971581,0.259,-1.0895,1.1198621567,1.6234458526000002,0,1.6234458526000002,3.0674289322,-1.0895,3.2551698119,0.259,-1.0895,1.1198621567,2.8084289322,0,2.8084289322
2019-09-29 15:00:00,1.8776564306,-1.0915,2.1718577121,0.2625,-1.0915,1.1226212629,1.6151564306,0,1.6151564306,3.0712448583,-1.0915,3.2594351089,0.2625,-1.0915,1.1226212629,2.8087448583,0,2.8087448583
2019-09-29 15:30:00,1.9115422389,-1.1305,2.2208160619,0.28300000000000003,-1.1305,1.1653837351,1.6285422389000002,0,1.6285422389000002,3.1401516946,-1.1305,3.33745156,0.28300000000000003,-1.1305,1.1653837351,2.8571516946,0,2.8571516946
2019-09-29 16:00:00,1.8902350217000001,-1.1355,2.2050733973,0.2735,-1.1355,1.1679736726,1.6167350217,0,1.6167350217,3.1314811737,-1.1355,3.3309960359,0.2735,-1.1355,1.1679736726,2.8579811737,0,2.8579811737
2019-09-29 16:30:00,1.9912190619,-1.1400000000000001,2.2944614515,0.228,-1.1400000000000001,1.1625764491,1.7632190619,0,1.7632190619,3.1755839725,-1.1400000000000001,3.3740085309,0.228,-1.1400000000000001,1.1625764491,2.9475839725,0,2.9475839725
2019-09-29 17:00:00,2.0061375451,-1.1395,2.3071731837,0.192,-1.1395,1.155562309,1.8141375451,0,1.8141375451,3.1759788633,-1.1395,3.3742113138,0.192,-1.1395,1.155562309,2.9839788633,0,2.9839788633
2019-09-29 17:30:00,2.019564696,-1.1265,2.3124973106,0.1705,-1.1265,1.1393298469,1.8490646960000001,0,1.8490646960000001,3.1712572395,-1.1265,3.365393696,0.1705,-1.1265,1.1393298469,3.0007572395,0,3.0007572395
2019-09-29 18:00:00,2.0193545365,-1.098,2.2985640614,0.131,-1.098,1.10578705,1.8883545365,0,1.8883545365,3.1371640093,-1.098,3.3237632318,0.131,-1.098,1.10578705,3.0061640093,0,3.0061640093
2019-09-29 18:30:00,2.0406570641,-1.08,2.3088268132,0.1125,-1.08,1.0858435661,1.9281570641,0,1.9281570641,3.1321462928,-1.08,3.313116418,0.1125,-1.08,1.0858435661,3.0196462928,0,3.0196462928
2019-09-29 19:00:00,2.0388008103,-1.0695000000000001,2.3022899457,0.0805,-1.0695000000000001,1.0725252911,1.9583008103,0,1.9583008103,3.0876017416,-1.0695000000000001,3.267585464,0.0805,-1.0695000000000001,1.0725252911,3.0071017416,0,3.0071017416
2019-09-29 19:30:00,2.080592104,-1.0745,2.3416690102,0.042,-1.0745,1.0753205336,2.038592104,0,2.038592104,3.1103098191,-1.0745,3.2906803887000002,0.042,-1.0745,1.0753205336,3.0683098191,0,3.0683098191
2019-09-29 20:00:00,2.0426549493,-1.067,2.3045451269,0.036500000000000005,-1.067,1.0676241146,2.0061549493,0,2.0061549493,3.0746995014,-1.067,3.2545761666,0.036500000000000005,-1.067,1.0676241146,3.0381995014,0,3.0381995014
2019-09-29 20:30:00,1.9892640459000002,-1.0735000000000001,2.2604366159,0.0275,-1.0735000000000001,1.0738521779,1.9617640459,0,1.9617640459,3.0264744396,-1.0735000000000001,3.2112224749,0.0275,-1.0735000000000001,1.0738521779,2.9989744396,0,2.9989744396
2019-09-29 21:00:00,1.9588808853000002,-1.092,2.2426944337,0.024,-1.092,1.0922637044,1.9348808853000001,0,1.9348808853000001,3.0203412028,-1.092,3.2116856915,0.024,-1.092,1.0922637044,2.9963412028,0,2.9963412028
2019-09-29 21:30:00,1.9298194518,-1.075,2.2090332991,0.018500000000000003,-1.075,1.0751591743,1.9113194518,0,1.9113194518,2.9956175173,-1.075,3.1826638701,0.018500000000000003,-1.075,1.0751591743,2.9771175173,0,2.9771175173
2019-09-29 22:00:00,1.8862056738000001,-1.0655000000000001,2.1663476392,0.013000000000000001,-1.0655000000000001,1.0655793025,1.8732056738,0,1.8732056738,2.9176630607,-1.0655000000000001,3.1061307097,0.013000000000000001,-1.0655000000000001,1.0655793025,2.9046630607,0,2.9046630607
2019-09-29 22:30:00,1.9848138354,-1.0645,2.252253585,0.008,-1.0645,1.0645300606,1.9768138354,0,1.9768138354,2.5076333717,-1.0645,2.7242219764,0.008,-1.0645,1.0645300606,2.4996333717,0,2.4996333717
2019-09-29 23:00:00,1.9202985848,-1.07,2.1982826603,0.018000000000000002,-1.07,1.0701513912,1.9022985848,0,1.9022985848,2.4566333135000002,-1.07,2.6795423559,0.018000000000000002,-1.07,1.0701513912,2.4386333135,0,2.4386333135
2019-09-29 23:30:00,1.8548248603,-1.065,2.138831518,0.0275,-1.065,1.0653549878,1.8273248603,0,1.8273248603,2.4017519457,-1.065,2.6272870816,0.0275,-1.065,1.0653549878,2.3742519457,0,2.3742519457
2019-09-30 00:00:00,1.7858307398000002,-1.062,2.0777476823,0.031,-1.062,1.0624523519,1.7548307398,0,1.7548307398,2.3453486222,-1.062,2.5745881534,0.031,-1.062,1.0624523519,2.3143486222,0,2.3143486222
2019-09-30 00:30:00,1.6447506092,-1.0185,1.9345663122999999,0.026000000000000002,-1.0185,1.0188318065,1.6187506092000001,0,1.6187506092000001,2.213511754,-1.0185,2.4365911711,0.026000000000000002,-1.0185,1.0188318065,2.187511754,0,2.187511754
2019-09-30 01:00:00,1.6734470042,-0.992,1.9453762813000002,0.0125,-0.992,0.9920787519,1.6609470042,0,1.6609470042,2.2086434292,-0.992,2.4211918134,0.0125,-0.992,0.9920787519,2.1961434292,0,2.1961434292
2019-09-30 01:30:00,1.7614033137,-0.9845,2.0178656752,0.0085,-0.9845,0.9845366931,1.7529033137,0,1.7529033137,2.28102202,-0.9845,2.4844117424,0.0085,-0.9845,0.9845366931,2.2725220200000003,0,2.2725220200000003
2019-09-30 02:00:00,1.8343802840999999,-1.0035,2.0909240246,0.003,-1.0035,1.0035044843,1.8313802841,0,1.8313802841,2.3503114543,-1.0035,2.5555774655,0.003,-1.0035,1.0035044843,2.3473114542999998,0,2.3473114542999998
2019-09-30 02:30:00,1.8185556172,-0.9935,2.0722419702,0.0005,-0.9935,0.9935001258,1.8180556172000002,0,1.8180556172000002,2.3289322737,-0.9935,2.5319888991,0.0005,-0.9935,0.9935001258,2.3284322737,0,2.3284322737
2019-09-30 03:00:00,1.7943876625000001,-1.016,2.0620579729,0.0,-1.016,1.016,1.7943876625000001,0,1.7943876625000001,2.3164230994,-1.016,2.5294410401,0.0,-1.016,1.016,2.3164230994,0,2.3164230994
2019-09-30 03:30:00,1.8083213185,-1.0255,2.0788641708,0.0,-1.0255,1.0255,1.8083213185,0,1.8083213185,2.3395395691,-1.0255,2.5544266765,0.0,-1.0255,1.0255,2.3395395691,0,2.3395395691
2019-09-30 04:00:00,1.7745068370000001,-1.0135,2.0435402527,0.0,-1.0135,1.0135,1.7745068370000001,0,1.7745068370000001,2.3018669444,-1.0135,2.5151090791,0.0,-1.0135,1.0135,2.3018669444,0,2.3018669444
2019-09-30 04:30:00,1.7452753619,-0.9985,2.0107183639,0.0,-0.9985,0.9985,1.7452753619,0,1.7452753619,2.2738200189,-0.9985,2.4833968125,0.0,-0.9985,0.9985,2.2738200189,0,2.2738200189
2019-09-30 05:00:00,1.650439518,-0.971,1.9148868381000002,0.0,-0.971,0.971,1.650439518,0,1.650439518,2.1961434292,-0.971,2.4012261371,0.0,-0.971,0.971,2.1961434292,0,2.1961434292
2019-09-30 05:30:00,1.6707026072,-0.9915,1.9427607809,0.0,-0.9915,0.9915,1.6707026072,0,1.6707026072,2.2164125805,-0.9915,2.4280768063,0.0,-0.9915,0.9915,2.2164125805,0,2.2164125805
2019-09-30 06:00:00,1.6821483453,-0.9865,1.9500782820000002,0.0,-0.9865,0.9865,1.6821483453,0,1.6821483453,2.2184202006,-0.9865,2.4278736451,0.0,-0.9865,0.9865,2.2184202006,0,2.2184202006
2019-09-30 06:30:00,1.8205852774,-0.9925,2.0735445504,0.0,-0.9925,0.9925,1.8205852774,0,1.8205852774,2.3380983296,-0.9925,2.5400315055,0.0,-0.9925,0.9925,2.3380983296,0,2.3380983296
2019-09-30 07:00:00,1.8172690929000002,-0.978,2.0637225967,0.0,-0.978,0.978,1.8172690929000002,0,1.8172690929000002,2.7203229717,-0.978,2.8907855456,0.0,-0.978,0.978,2.7203229717,0,2.7203229717
2019-09-30 07:30:00,1.9734020417,-1.014,2.2186733915,0.0,-1.014,1.014,1.9734020417,0,1.9734020417,2.9926595556,-1.014,3.159779615,0.0,-1.014,1.014,2.9926595556,0,2.9926595556
2019-09-30 08:00:00,2.0423872014,-1.037,2.2905707762,0.002,-1.037,1.0370019286,2.0403872014,0,2.0403872014,3.504374049,-1.037,3.6545870458,0.002,-1.037,1.0370019286,3.502374049,0,3.502374049
2019-09-30 08:30:00,2.0531701277,-1.036,2.2997398926,0.0035,-1.036,1.0360059121,2.0496701277,0,2.0496701277,3.6131458445,-1.036,3.7587390031,0.0035,-1.036,1.0360059121,3.6096458445,0,3.6096458445
2019-09-30 09:00:00,1.9913818133,-1.0505,2.2514776872,0.0035,-1.0505,1.0505058305,1.9878818133,0,1.9878818133,3.5932974082999998,-1.0505,3.7437062537,0.0035,-1.0505,1.0505058305,3.5897974083,0,3.5897974083
2019-09-30 09:30:00,1.9677372038,-1.042,2.2266013795,0.016,-1.042,1.0421228335,1.9517372038,0,1.9517372038,3.5623844208,-1.042,3.71165014,0.016,-1.042,1.0421228335,3.5463844208,0,3.5463844208
2019-09-30 10:00:00,1.8983631181,-1.0285,2.1590726663,0.027,-1.0285,1.0288543386,1.8713631181000001,0,1.8713631181000001,3.508338292,-1.0285,3.655988214,0.027,-1.0285,1.0288543386,3.4813382920000002,0,3.4813382920000002
2019-09-30 10:30:00,1.9717309740000002,-1.0875,2.2517502712,0.032,-1.0875,1.0879707027,1.9397309740000002,0,1.9397309740000002,3.6244223313,-1.0875,3.7840578068,0.032,-1.0875,1.0879707027,3.5924223313,0,3.5924223313
2019-09-30 11:00:00,2.0079119237,-1.1315,2.3047781983,0.0545,-1.1315,1.1328117672,1.9534119237,0,1.9534119237,3.6840661608,-1.1315,3.8539117436,0.0545,-1.1315,1.1328117672,3.6295661608,0,3.6295661608
2019-09-30 11:30:00,2.0195181752,-1.107,2.3030203343,0.045,-1.107,1.1079142566,1.9745181752,0,1.9745181752,3.6634865782,-1.107,3.8270854327,0.045,-1.107,1.1079142566,3.6184865781999997,0,3.6184865781999997
2019-09-30 12:00:00,2.042150151,-1.1165,2.3274340999,0.053500000000000006,-1.1165,1.1177810609,1.988650151,0,1.988650151,3.6752494155,-1.1165,3.8410975666000002,0.053500000000000006,-1.1165,1.1177810609,3.6217494155,0,3.6217494155
2019-09-30 12:30:00,1.9824379944000001,-1.118,2.2759579085,0.036000000000000004,-1.118,1.1185794563,1.9464379944,0,1.9464379944,3.6675379275,-1.118,3.8341568108,0.036000000000000004,-1.118,1.1185794563,3.6315379275,0,3.6315379275
2019-09-30 13:00:00,1.9392836086,-1.1215,2.2402194456,0.05,-1.1215,1.1226140254,1.8892836086,0,1.8892836086,3.6488603641,-1.1215,3.8173216012,0.05,-1.1215,1.1226140254,3.5988603641,0,3.5988603641
2019-09-30 13:30:00,2.063776925,-1.0025,2.2943804057,0.049,-1.0025,1.0036967919,2.014776925,0,2.014776925,3.6331407035,-1.0025,3.7689146477,0.049,-1.0025,1.0036967919,3.5841407035,0,3.5841407035
2019-09-30 14:00:00,1.8306531212000001,-0.981,2.0769332802,0.083,-0.981,0.9845049517000001,1.7476531212,0,1.7476531212,3.4856307856,-0.981,3.6210472205,0.083,-0.981,0.9845049517000001,3.4026307856,0,3.4026307856
2019-09-30 14:30:00,1.8674683808,-0.9435,2.0922787585,0.083,-0.9435,0.9471437325000001,1.7844683808,0,1.7844683808,2.9905893605,-0.9435,3.135891735,0.083,-0.9435,0.9471437325000001,2.9075893605000003,0,2.9075893605000003
2019-09-30 15:00:00,1.9617213989,-0.998,2.2009895154,0.10300000000000001,-0.998,1.0033010515,1.8587213989,0,1.8587213989,3.077047284,-0.998,3.2348452804,0.10300000000000001,-0.998,1.0033010515,2.974047284,0,2.974047284
2019-09-30 15:30:00,2.0744351856,-1.062,2.3304774917,0.1405,-1.062,1.0712535881,1.9339351856,0,1.9339351856,2.9278233735,-1.062,3.1144812901,0.1405,-1.062,1.0712535881,2.7873233735,0,2.7873233735
2019-09-30 16:00:00,2.0950130653,-1.0605,2.3481354292,0.1605,-1.0605,1.0725765707,1.9345130653,0,1.9345130653,2.9486300398000003,-1.0605,3.133541026,0.1605,-1.0605,1.0725765707,2.7881300398,0,2.7881300398
2019-09-30 16:30:00,2.1580593859,-0.968,2.3652154898,0.1575,-0.968,0.9807294479,2.0005593859,0,2.0005593859,2.6895050548,-0.968,2.8584019032,0.1575,-0.968,0.9807294479,2.5320050548,0,2.5320050548
2019-09-30 17:00:00,2.2760173329,-1.025,2.4961730508,0.1665,-1.025,1.0384350004,2.1095173329,0,2.1095173329,2.8182074326,-1.025,2.9988194565,0.1665,-1.025,1.0384350004,2.6517074326,0,2.6517074326
2019-09-30 17:30:00,2.2460877571,-1.0655000000000001,2.4860008975,0.1715,-1.0655000000000001,1.0792138342,2.0745877571,0,2.0745877571,3.2954351504,-1.0655000000000001,3.4634062829,0.1715,-1.0655000000000001,1.0792138342,3.1239351504,0,3.1239351504
2019-09-30 18:00:00,2.2763985882,-1.0925,2.5249845113,0.14,-1.0925,1.1014337247000001,2.1363985882,0,2.1363985882,3.3178459246,-1.0925,3.4930871488,0.14,-1.0925,1.1014337247000001,3.1778459246,0,3.1778459246
2019-09-30 18:30:00,2.2032185569,-1.085,2.4558902682,0.1,-1.085,1.0895985499,2.1032185569,0,2.1032185569,3.2365555654,-1.085,3.4135783172,0.1,-1.085,1.0895985499,3.1365555654,0,3.1365555654
2019-09-30 19:00:00,2.1026567619,-1.0845,2.3658625717,0.0835,-1.0845,1.0877097499,2.0191567619,0,2.0191567619,3.1534214924,-1.0845,3.3346974913,0.0835,-1.0845,1.0877097499,3.0699214924,0,3.0699214924
2019-09-30 19:30:00,2.1108097843999998,-1.0615,2.3626891873,0.0825,-1.0615,1.0647011318,2.0283097844,0,2.0283097844,3.1516250954,-1.0615,3.3255861125,0.0825,-1.0615,1.0647011318,3.0691250954,0,3.0691250954
2019-09-30 20:00:00,1.9490241248,-1.053,2.2152887033,0.10450000000000001,-1.053,1.0581725993,1.8445241248,0,1.8445241248,3.0621354098,-1.053,3.2381294396,0.10450000000000001,-1.053,1.0581725993,2.9576354098,0,2.9576354098
2019-09-30 20:30:00,1.8832916657,-1.0285,2.1458331128,0.0935,-1.0285,1.0327412551,1.7897916657000001,0,1.7897916657000001,2.9960191282,-1.0285,3.1676399522,0.0935,-1.0285,1.0327412551,2.9025191282,0,2.9025191282
2019-09-30 21:00:00,1.9070894287,-1.0375,2.1710357757,0.0745,-1.0375,1.0401713801,1.8325894287,0,1.8325894287,3.0147899602,-1.0375,3.1883169155,0.0745,-1.0375,1.0401713801,2.9402899602,0,2.9402899602
2019-09-30 21:30:00,1.8999180053,-1.015,2.1540458275,0.081,-1.015,1.0182268902,1.8189180053,0,1.8189180053,2.7150315077,-1.015,2.8985549999,0.081,-1.015,1.0182268902,2.6340315077,0,2.6340315077
2019-09-30 22:00:00,1.8536682716000001,-1.0115,2.1116861298,0.095,-1.0115,1.0159514014,1.7586682716,0,1.7586682716,2.3996718275,-1.0115,2.6041423021,0.095,-1.0115,1.0159514014,2.3046718275,0,2.3046718275
2019-09-30 22:30:00,1.869891004,-1.007,2.1238035142,0.091,-1.007,1.0111033577,1.778891004,0,1.778891004,2.4031253617,-1.007,2.6055825651999998,0.091,-1.007,1.0111033577,2.3121253617,0,2.3121253617
2019-09-30 23:00:00,1.7437488201,-1.006,2.0131308819,0.0955,-1.006,1.0105227608,1.6482488201,0,1.6482488201,2.3087938498,-1.006,2.5184449649,0.0955,-1.006,1.0105227608,2.2132938498,0,2.2132938498
2019-09-30 23:30:00,1.7176556517,-0.9945,1.9847849223,0.10350000000000001,-0.9945,0.9998712417000001,1.6141556517,0,1.6141556517,2.2925077262,-0.9945,2.4989241535,0.10350000000000001,-0.9945,0.9998712417000001,2.1890077262,0,2.1890077262
2019-10-01 00:00:00,1.7599454444,-1.006,2.0271763533,0.097,-1.006,1.0106656223,1.6629454444,0,1.6629454444,2.3319552236,-1.006,2.5396950929,0.097,-1.006,1.0106656223,2.2349552236,0,2.2349552236
2019-10-01 00:30:00,1.6324922518,-0.9585,1.8930803475,0.059500000000000004,-0.9585,0.9603449901000001,1.5729922518000001,0,1.5729922518000001,2.1913467587,-0.9585,2.3918032667,0.059500000000000004,-0.9585,0.9603449901000001,2.1318467587,0,2.1318467587
2019-10-01 01:00:00,1.6029525091,-0.9475,1.8620453798,0.047,-0.9475,0.948664983,1.5559525091,0,1.5559525091,2.1630559979,-0.9475,2.3614757039,0.047,-0.9475,0.948664983,2.1160559979,0,2.1160559979
2019-10-01 01:30:00,1.6449464311000002,-0.9515,1.9003160292999999,0.055,-0.9515,0.9530882698,1.5899464311,0,1.5899464311,2.2081341827,-0.9515,2.4044144441,0.055,-0.9515,0.9530882698,2.1531341827,0,2.1531341827
2019-10-01 02:00:00,1.6632358549,-0.932,1.9065616982,0.069,-0.932,0.9345506942,1.5942358549,0,1.5942358549,2.2279325692,-0.932,2.4150170875,0.069,-0.932,0.9345506942,2.1589325692,0,2.1589325692
2019-10-01 02:30:00,1.6552455516,-0.934,1.9005772376,0.055,-0.934,0.9356179776,1.6002455516,0,1.6002455516,2.1984702052,-0.934,2.388645483,0.055,-0.934,0.9356179776,2.1434702052,0,2.1434702052
2019-10-01 03:00:00,1.7771348139,-0.9580000000000001,2.0189036992,0.049,-0.9580000000000001,0.959252313,1.7281348139000001,0,1.7281348139000001,2.2924422725999998,-0.9580000000000001,2.4845634573,0.049,-0.9580000000000001,0.959252313,2.2434422726,0,2.2434422726
2019-10-01 03:30:00,1.7950546013,-0.972,2.0413243303,0.027,-0.972,0.9723749277,1.7680546013,0,1.7680546013,2.3159065278,-0.972,2.5116144301,0.027,-0.972,0.9723749277,2.2889065278,0,2.2889065278
