Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-01 04:00:00,1.8340762708,-0.992,2.0851618083,0.0135,-0.992,0.9920918556,1.8205762708000002,0,1.8205762708000002,2.3503801783,-0.992,2.5511469935,0.0135,-0.992,0.9920918556,2.3368801783,0,2.3368801783
2019-10-01 04:30:00,1.7873937827000002,-1.002,2.0490926125,0.0245,-1.002,1.0022994812,1.7628937827,0,1.7628937827,2.3116931832,-1.002,2.5195097486,0.0245,-1.002,1.0022994812,2.2871931832,0,2.2871931832
2019-10-01 05:00:00,1.7090772901,-0.9895,1.9748558006999999,0.0315,-0.9895,0.9900012626,1.6775772901,0,1.6775772901,2.2389346684,-0.9895,2.4478436836,0.0315,-0.9895,0.9900012626,2.2074346684,0,2.2074346684
2019-10-01 05:30:00,1.6299711929,-0.9585,1.8909067507000001,0.026000000000000002,-0.9585,0.9588525695000001,1.6039711929,0,1.6039711929,2.1632765648,-0.9585,2.3661123696,0.026000000000000002,-0.9585,0.9588525695000001,2.1372765648,0,2.1372765648
2019-10-01 06:00:00,1.6797283745,-0.9460000000000001,1.9277975547000001,0.0155,-0.9460000000000001,0.9461269735000001,1.6642283745,0,1.6642283745,2.2012481798,-0.9460000000000001,2.3959151799000002,0.0155,-0.9460000000000001,0.9461269735000001,2.1857481798,0,2.1857481798
2019-10-01 06:30:00,1.7159936189,-0.923,1.9484771234,0.0105,-0.923,0.9230597218000001,1.7054936189,0,1.7054936189,2.3506922058,-0.923,2.5254074615,0.0105,-0.923,0.9230597218000001,2.3401922058,0,2.3401922058
2019-10-01 07:00:00,1.6433305345,-0.9495,1.8979160929,0.0055000000000000005,-0.9495,0.9495159293000001,1.6378305345,0,1.6378305345,2.7418259087,-0.9495,2.9015788054,0.0055000000000000005,-0.9495,0.9495159293000001,2.7363259087,0,2.7363259087
2019-10-01 07:30:00,1.7659816829000001,-0.9175000000000001,1.9900998855,0.0,-0.9175000000000001,0.9175000000000001,1.7659816829000001,0,1.7659816829000001,2.8082304392,-0.9175000000000001,2.9543128557,0.0,-0.9175000000000001,0.9175000000000001,2.8082304392,0,2.8082304392
2019-10-01 08:00:00,1.8229720013000001,-0.9445,2.0531213231,0.0025,-0.9445,0.9445033086,1.8204720013,0,1.8204720013,2.8671772822,-0.9445,3.0187391105,0.0025,-0.9445,0.9445033086,2.8646772822,0,2.8646772822
2019-10-01 08:30:00,1.8249720013,-0.929,2.0478192805,0.0045000000000000005,-0.929,0.9290108988,1.8204720013,0,1.8204720013,2.8717791689,-0.929,3.0183035955,0.0045000000000000005,-0.929,0.9290108988,2.8672791689,0,2.8672791689
2019-10-01 09:00:00,1.8415164223,-0.935,2.0652863564,0.008,-0.935,0.935034224,1.8335164223,0,1.8335164223,2.8804829423,-0.935,3.0284330901,0.008,-0.935,0.935034224,2.8724829423,0,2.8724829423
2019-10-01 09:30:00,1.7237426392000001,-0.9535,1.9698860211,0.006500000000000001,-0.9535,0.953522155,1.7172426392,0,1.7172426392,2.7926585693,-0.9535,2.9509497005,0.006500000000000001,-0.9535,0.953522155,2.7861585693,0,2.7861585693
2019-10-01 10:00:00,1.6905516997,-0.9545,1.941400345,0.0145,-0.9545,0.9546101298,1.6760516997,0,1.6760516997,2.7678285855,-0.9545,2.9277884706,0.0145,-0.9545,0.9546101298,2.7533285855000003,0,2.7533285855000003
2019-10-01 10:30:00,1.655167851,-1.0285,1.9486900382,0.016,-1.0285,1.0286244456,1.639167851,0,1.639167851,2.7999824207,-1.0285,2.9829035865,0.016,-1.0285,1.0286244456,2.7839824207,0,2.7839824207
2019-10-01 11:00:00,1.7346427709,-1.0735000000000001,2.0399479877,0.077,-1.0735000000000001,1.0762579849,1.6576427709,0,1.6576427709,2.9196303538,-1.0735000000000001,3.1107304051,0.077,-1.0735000000000001,1.0762579849,2.8426303538,0,2.8426303538
2019-10-01 11:30:00,1.6066657151000001,-1.0875,1.9401110716,0.123,-1.0875,1.0944337577,1.4836657151,0,1.4836657151,2.8705757519,-1.0875,3.0696679621,0.123,-1.0875,1.0944337577,2.7475757519,0,2.7475757519
2019-10-01 12:00:00,1.6066657151000001,-1.086,1.9392706670000002,0.123,-1.086,1.0929432739,1.4836657151,0,1.4836657151,2.8730532774,-1.086,3.0714542378,0.123,-1.086,1.0929432739,2.7500532774,0,2.7500532774
2019-10-01 12:30:00,1.8327517827,-1.152,2.164736265,0.0375,-1.152,1.15261019,1.7952517827,0,1.7952517827,3.0172564699,-1.152,3.2296966738,0.0375,-1.152,1.15261019,2.9797564699,0,2.9797564699
2019-10-01 13:00:00,1.8322442964999999,-1.1815,2.1801516947,0.0475,-1.1815,1.1824544389,1.7847442965,0,1.7847442965,3.0523060815,-1.1815,3.2729978101,0.0475,-1.1815,1.1824544389,3.0048060815,0,3.0048060815
2019-10-01 13:30:00,1.6889811048999999,-1.1075,2.0197062714,0.0765,-1.1075,1.1101389553,1.6124811049,0,1.6124811049,2.9238200546,-1.1075,3.1265444122,0.0765,-1.1075,1.1101389553,2.8473200546,0,2.8473200546
2019-10-01 14:00:00,1.7953777755,-1.2205,2.170944865,0.156,-1.2205,1.230429295,1.6393777755,0,1.6393777755,3.1250832264,-1.2205,3.3549613145,0.156,-1.2205,1.230429295,2.9690832264,0,2.9690832264
2019-10-01 14:30:00,1.8572299803,-1.2545,2.2412214192,0.108,-1.2545,1.2591402821,1.7492299803,0,1.7492299803,3.1952073594,-1.2545,3.4326549957,0.108,-1.2545,1.2591402821,3.0872073594,0,3.0872073594
2019-10-01 15:00:00,1.7590511529000001,-1.1715,2.1134505455,0.11750000000000001,-1.1715,1.1773778068,1.6415511529,0,1.6415511529,3.0799678315,-1.1715,3.2952411282,0.11750000000000001,-1.1715,1.1773778068,2.9624678315,0,2.9624678315
2019-10-01 15:30:00,1.9090278893,-1.2595,2.2870784272,0.1515,-1.2595,1.2685789294,1.7575278893,0,1.7575278893,3.2786875954,-1.2595,3.5122831034,0.1515,-1.2595,1.2685789294,3.1271875954,0,3.1271875954
2019-10-01 16:00:00,2.0215035183,-1.2855,2.3956182343,0.0945,-1.2855,1.2889687739,1.9270035183,0,1.9270035183,3.3364350954,-1.2855,3.5755152628999998,0.0945,-1.2855,1.2889687739,3.2419350954,0,3.2419350954
2019-10-01 16:30:00,2.0425893139,-1.228,2.3833075977,0.0565,-1.228,1.2292990889,1.9860893139,0,1.9860893139,3.286783936,-1.228,3.5086938655,0.0565,-1.228,1.2292990889,3.230283936,0,3.230283936
2019-10-01 17:00:00,1.9861514775,-1.1675,2.3038780223,0.0565,-1.1675,1.1688663311,1.9296514775,0,1.9296514775,3.2241644103000002,-1.1675,3.429036657,0.0565,-1.1675,1.1688663311,3.1676644103,0,3.1676644103
2019-10-01 17:30:00,2.0488574905,-1.177,2.3628681759,0.088,-1.177,1.180285135,1.9608574905,0,1.9608574905,3.2821637484,-1.177,3.4868220304,0.088,-1.177,1.180285135,3.1941637484,0,3.1941637484
2019-10-01 18:00:00,2.0671466373,-1.1745,2.3775082482,0.065,-1.1745,1.1762972626,2.0021466373,0,2.0021466373,3.2657713491,-1.1745,3.4705493448,0.065,-1.1745,1.1762972626,3.2007713491,0,3.2007713491
2019-10-01 18:30:00,2.1339241092,-1.115,2.407666319,0.033,-1.115,1.1154882339,2.1009241092,0,2.1009241092,3.2640174594999998,-1.115,3.4492078766,0.033,-1.115,1.1154882339,3.2310174595,0,3.2310174595
2019-10-01 19:00:00,2.1484241092,-1.068,2.3992394947,0.0475,-1.068,1.069055775,2.1009241092,0,2.1009241092,3.2022213142,-1.068,3.3756251785,0.0475,-1.068,1.069055775,3.1547213142,0,3.1547213142
2019-10-01 19:30:00,2.1447931268,-1.043,2.3849500114,0.052500000000000005,-1.043,1.0443204728,2.0922931268,0,2.0922931268,3.1736656011,-1.043,3.3406589691,0.052500000000000005,-1.043,1.0443204728,3.1211656011,0,3.1211656011
2019-10-01 20:00:00,2.1201758314,-1.057,2.3690492937,0.044500000000000005,-1.057,1.0579363166,2.0756758314,0,2.0756758314,3.1494461578,-1.057,3.3220867088,0.044500000000000005,-1.057,1.0579363166,3.1049461578,0,3.1049461578
2019-10-01 20:30:00,2.0582598133,-1.0325,2.3027135534,0.027,-1.0325,1.0328529663,2.0312598133,0,2.0312598133,3.0864945465,-1.0325,3.2546128549,0.027,-1.0325,1.0328529663,3.0594945465,0,3.0594945465
2019-10-01 21:00:00,2.0294017684,-1.0495,2.2847148154,0.027,-1.0495,1.0498472508,2.0024017684,0,2.0024017684,3.0750526189,-1.0495,3.2492151143,0.027,-1.0495,1.0498472508,3.0480526189,0,3.0480526189
2019-10-01 21:30:00,2.0076631423,-1.0565,2.26867881,0.021,-1.0565,1.0567086874,1.9866631423,0,1.9866631423,3.0611887618,-1.0565,3.2383744202,0.021,-1.0565,1.0567086874,3.0401887618,0,3.0401887618
2019-10-01 22:00:00,1.9012037236000001,-1.053,2.1733349025,0.0245,-1.053,1.0532849804,1.8767037236,0,1.8767037236,2.9953551144,-1.053,3.1750529541,0.0245,-1.053,1.0532849804,2.9708551144,0,2.9708551144
2019-10-01 22:30:00,1.900376365,-1.066,2.1789415616,0.022,-1.066,1.0662269927,1.878376365,0,1.878376365,3.0140095169,-1.066,3.1969687781,0.022,-1.066,1.0662269927,2.9920095169,0,2.9920095169
2019-10-01 23:00:00,1.9286006919,-1.0735000000000001,2.2072387453,0.0135,-1.0735000000000001,1.0735848825,1.9151006919,0,1.9151006919,2.6102345648,-1.0735000000000001,2.8223619069,0.0135,-1.0735000000000001,1.0735848825,2.5967345648,0,2.5967345648
2019-10-01 23:30:00,1.9426452394,-1.061,2.2135020953,0.007,-1.061,1.0610230912,1.9356452393999999,0,1.9356452393999999,2.4771403569,-1.061,2.694799686,0.007,-1.061,1.0610230912,2.4701403569,0,2.4701403569
2019-10-02 00:00:00,1.8727439540000002,-1.0575,2.1506920205,0.0035,-1.0575,1.0575057919,1.869243954,0,1.869243954,2.4038605332,-1.0575,2.6261857728,0.0035,-1.0575,1.0575057919,2.4003605332,0,2.4003605332
2019-10-02 00:30:00,1.8661013238000002,-1.029,2.1310033202,0.006,-1.029,1.0290174926,1.8601013238,0,1.8601013238,2.3740976228,-1.029,2.5875046904,0.006,-1.029,1.0290174926,2.3680976228,0,2.3680976228
2019-10-02 01:00:00,1.8327549276,-1.049,2.1117271662,0.003,-1.049,1.0490042898,1.8297549276,0,1.8297549276,2.3580142306000003,-1.049,2.5808200464,0.003,-1.049,1.0490042898,2.3550142306,0,2.3550142306
2019-10-02 01:30:00,1.9185727179,-1.0515,2.1878239243,0.0005,-1.0515,1.0515001189,1.9180727179,0,1.9180727179,2.4326069461,-1.0515,2.6501375066,0.0005,-1.0515,1.0515001189,2.4321069461000002,0,2.4321069461000002
2019-10-02 02:00:00,1.8380477275,-1.009,2.0967833576,0.001,-1.009,1.0090004955,1.8370477275,0,1.8370477275,2.3489164596,-1.009,2.5564603526000003,0.001,-1.009,1.0090004955,2.3479164596,0,2.3479164596
2019-10-02 02:30:00,1.794831458,-1.01,2.0594950746,0.0015,-1.01,1.0100011139,1.793331458,0,1.793331458,2.3137201049,-1.01,2.5245595109,0.0015,-1.01,1.0100011139,2.3122201049,0,2.3122201049
2019-10-02 03:00:00,1.7715338158,-1.0245,2.0464438205,0.0015,-1.0245,1.0245010981,1.7700338158000002,0,1.7700338158000002,2.2997305038,-1.0245,2.5176101048,0.0015,-1.0245,1.0245010981,2.2982305038,0,2.2982305038
2019-10-02 03:30:00,1.7572660070000001,-1.018,2.0308391909,0.008,-1.018,1.0180314337,1.7492660070000001,0,1.7492660070000001,2.2838376849,-1.018,2.5004476741,0.008,-1.018,1.0180314337,2.2758376849,0,2.2758376849
2019-10-02 04:00:00,1.7125209011,-1.016,1.9912267165,0.012,-1.016,1.0160708637,1.7005209011,0,1.7005209011,2.2505414348,-1.016,2.4692494305,0.012,-1.016,1.0160708637,2.2385414348,0,2.2385414348
2019-10-02 04:30:00,1.6855885025,-1.009,1.96450747,0.0025,-1.009,1.0090030971,1.6830885025,0,1.6830885025,2.2346195101,-1.009,2.4518575315,0.0025,-1.009,1.0090030971,2.2321195101,0,2.2321195101
2019-10-02 05:00:00,1.6945071776,-1.0155,1.9754986268999999,0.0005,-1.0155,1.0155001231,1.6940071776,0,1.6940071776,2.2306049618,-1.0155,2.4508852983000002,0.0005,-1.0155,1.0155001231,2.2301049618,0,2.2301049618
2019-10-02 05:30:00,1.7023213679,-1.0035,1.9760845856,0.0,-1.0035,1.0035,1.7023213679,0,1.7023213679,2.218017672,-1.0035,2.4344639335,0.0,-1.0035,1.0035,2.218017672,0,2.218017672
2019-10-02 06:00:00,1.5846193356,-0.9560000000000001,1.850663243,0.0,-0.9560000000000001,0.9560000000000001,1.5846193356,0,1.5846193356,2.1129599571,-0.9560000000000001,2.3191670445,0.0,-0.9560000000000001,0.9560000000000001,2.1129599571,0,2.1129599571
2019-10-02 06:30:00,1.6096885194000001,-0.8575,1.8238430249,0.0,-0.8575,0.8575,1.6096885194000001,0,1.6096885194000001,2.1366495624,-0.8575,2.3022983304,0.0,-0.8575,0.8575,2.1366495624,0,2.1366495624
2019-10-02 07:00:00,1.6574221076,-0.8415,1.8588088371,0.0,-0.8415,0.8415,1.6574221076,0,1.6574221076,2.275282043,-0.8415,2.4259082062,0.0,-0.8415,0.8415,2.275282043,0,2.275282043
2019-10-02 07:30:00,1.6065729064,-0.872,1.8279662206,0.0,-0.872,0.872,1.6065729064,0,1.6065729064,2.6949446169,-0.872,2.8325095742,0.0,-0.872,0.872,2.6949446169,0,2.6949446169
2019-10-02 08:00:00,1.6946829377000001,-0.88,1.9095418978,0.001,-0.88,0.8800005682,1.6936829377,0,1.6936829377,2.8093509899,-0.88,2.9439519331,0.001,-0.88,0.8800005682,2.8083509899,0,2.8083509899
2019-10-02 08:30:00,1.7004643931999999,-0.8405,1.896844591,0.0005,-0.8405,0.8405001487,1.6999643932000001,0,1.6999643932000001,2.7923996249,-0.8405,2.9161508732,0.0005,-0.8405,0.8405001487,2.7918996249,0,2.7918996249
2019-10-02 09:00:00,1.661305843,-0.855,1.8684116526999999,0.0025,-0.855,0.8550036550000001,1.6588058430000001,0,1.6588058430000001,2.7862134332,-0.855,2.9144485405,0.0025,-0.855,0.8550036550000001,2.7837134332,0,2.7837134332
2019-10-02 09:30:00,1.6685654306000002,-0.86,1.8771549207,0.002,-0.86,0.8600023256,1.6665654306,0,1.6665654306,2.7857134331999998,-0.86,2.9154415329,0.002,-0.86,0.8600023256,2.7837134332,0,2.7837134332
2019-10-02 10:00:00,1.6047613994,-0.852,1.8169103305,0.0035,-0.852,0.8520071889,1.6012613994,0,1.6012613994,2.7089299328000003,-0.852,2.8397544579,0.0035,-0.852,0.8520071889,2.7054299328,0,2.7054299328
2019-10-02 10:30:00,1.7004999535,-0.8825000000000001,1.9158565557,0.022,-0.8825000000000001,0.8827741784,1.6784999535,0,1.6784999535,2.3252395947,-0.8825000000000001,2.4870756769,0.022,-0.8825000000000001,0.8827741784,2.3032395947,0,2.3032395947
2019-10-02 11:00:00,1.7279986119,-0.9420000000000001,1.9680810966000002,0.051000000000000004,-0.9420000000000001,0.9433795631,1.6769986119,0,1.6769986119,2.3387017133,-0.9420000000000001,2.5212873108,0.051000000000000004,-0.9420000000000001,0.9433795631,2.2877017133,0,2.2877017133
2019-10-02 11:30:00,1.6771594154,-0.936,1.9206664741,0.0555,-0.936,0.9376439889,1.6216594154,0,1.6216594154,2.2832464282,-0.936,2.4676527819,0.0555,-0.936,0.9376439889,2.2277464282,0,2.2277464282
2019-10-02 12:00:00,1.6757786853,-0.9375,1.9201928163000002,0.093,-0.9375,0.9421015073000001,1.5827786853,0,1.5827786853,2.2984033192,-0.9375,2.4822497996,0.093,-0.9375,0.9421015073000001,2.2054033192,0,2.2054033192
2019-10-02 12:30:00,1.7092786853000002,-0.9510000000000001,1.9560252104,0.1265,-0.9510000000000001,0.9593764902,1.5827786853,0,1.5827786853,2.2530544774,-0.9510000000000001,2.445537871,0.1265,-0.9510000000000001,0.9593764902,2.1265544774,0,2.1265544774
2019-10-02 13:00:00,1.917514119,-0.9530000000000001,2.1412775151,0.159,-0.9530000000000001,0.9661728624,1.758514119,0,1.758514119,1.9094729,-0.9530000000000001,2.1340796039,0.159,-0.9530000000000001,0.9661728624,1.7504729,0,1.7504729
2019-10-02 13:30:00,1.8957077295,-0.8905000000000001,2.0944445674,0.1595,-0.8905000000000001,0.9046714873,1.7362077295,0,1.7362077295,1.885996467,-0.8905000000000001,2.0856588704,0.1595,-0.8905000000000001,0.9046714873,1.726496467,0,1.726496467
2019-10-02 14:00:00,1.8627077295,-0.9005000000000001,2.0689563397,0.1265,-0.9005000000000001,0.9093417949,1.7362077295,0,1.7362077295,1.852996467,-0.9005000000000001,2.0602175023,0.1265,-0.9005000000000001,0.9093417949,1.726496467,0,1.726496467
2019-10-02 14:30:00,2.1083577471,-1.0045,2.3354212981,0.1405,-1.0045,1.0142783149,1.9678577471,0,1.9678577471,2.0995691481,-1.0045,2.3274902486,0.1405,-1.0045,1.0142783149,1.9590691481,0,1.9590691481
2019-10-02 15:00:00,2.1052867893,-0.9915,2.3270807281,0.07250000000000001,-0.9915,0.9941471219,2.0327867893,0,2.0327867893,2.0971970728000002,-0.9915,2.3197646027,0.07250000000000001,-0.9915,0.9941471219,2.0246970728,0,2.0246970728
2019-10-02 15:30:00,2.1330240232,-1.001,2.3562242006,0.07050000000000001,-1.001,1.0034795713,2.0625240232,0,2.0625240232,2.1243769327,-1.001,2.3483991041,0.07050000000000001,-1.001,1.0034795713,2.0538769327,0,2.0538769327
2019-10-02 16:00:00,2.0867352154,-0.9695,2.3009550428,0.0495,-0.9695,0.9707628444,2.0372352154,0,2.0372352154,2.0791642481,-0.9695,2.2940911535,0.0495,-0.9695,0.9707628444,2.0296642481,0,2.0296642481
2019-10-02 16:30:00,1.9951349201,-0.863,2.1737829582,0.030500000000000003,-0.863,0.8635387947000001,1.9646349201,0,1.9646349201,1.987378277,-0.863,2.1666659678,0.030500000000000003,-0.863,0.8635387947000001,1.956878277,0,1.956878277
2019-10-02 17:00:00,2.0586993619,-0.8595,2.2309153531,0.021500000000000002,-0.8595,0.8597688643,2.0371993619,0,2.0371993619,2.0500853536,-0.8595,2.2229687823,0.021500000000000002,-0.8595,0.8597688643,2.0285853536,0,2.0285853536
2019-10-02 17:30:00,2.0206132902,-0.8575,2.1950362909,0.007500000000000001,-0.8575,0.8575327982000001,2.0131132902,0,2.0131132902,2.2424857077,-0.8575,2.4008432684,0.007500000000000001,-0.8575,0.8575327982000001,2.2349857077,0,2.2349857077
2019-10-02 18:00:00,2.0668110231,-0.8755000000000001,2.2445952987,0.002,-0.8755000000000001,0.8755022844,2.0648110231,0,2.0648110231,2.6558134331,-0.8755000000000001,2.7963986199,0.002,-0.8755000000000001,0.8755022844,2.6538134331,0,2.6538134331
2019-10-02 18:30:00,2.1037267406,-0.9205000000000001,2.2962984234,0.0,-0.9205000000000001,0.9205000000000001,2.1037267406,0,2.1037267406,3.0526359717,-0.9205000000000001,3.1884018921,0.0,-0.9205000000000001,0.9205000000000001,3.0526359717,0,3.0526359717
2019-10-02 19:00:00,1.8205292891,-0.861,2.013863921,0.0005,-0.861,0.8610001452,1.8200292891,0,1.8200292891,2.8252147131000003,-0.861,2.9534994795,0.0005,-0.861,0.8610001452,2.8247147131,0,2.8247147131
2019-10-02 19:30:00,1.6731137951,-0.8185,1.8625928221999999,0.0,-0.8185,0.8185,1.6731137951,0,1.6731137951,2.7140411697999998,-0.8185,2.8347771908,0.0,-0.8185,0.8185,2.7140411697999998,0,2.7140411697999998
2019-10-02 20:00:00,1.6545380698,-0.8375,1.8544278025,0.0,-0.8375,0.8375,1.6545380698,0,1.6545380698,2.7147856053,-0.8375,2.8410327581,0.0,-0.8375,0.8375,2.7147856053,0,2.7147856053
2019-10-02 20:30:00,1.7245922504000002,-0.852,1.9235702301000002,0.0,-0.852,0.852,1.7245922504000002,0,1.7245922504000002,2.4267375885,-0.852,2.5719563223,0.0,-0.852,0.852,2.4267375885,0,2.4267375885
2019-10-02 21:00:00,1.7199604001000002,-0.8555,1.9209747598,0.0,-0.8555,0.8555,1.7199604001000002,0,1.7199604001000002,2.2474627089,-0.8555,2.404780422,0.0,-0.8555,0.8555,2.2474627089,0,2.2474627089
2019-10-02 21:30:00,1.5934195394000001,-0.839,1.8008072713,0.0,-0.839,0.839,1.5934195394000001,0,1.5934195394000001,2.1377958336,-0.839,2.2965391410000002,0.0,-0.839,0.839,2.1377958336,0,2.1377958336
2019-10-02 22:00:00,1.5919930223,-0.858,1.8084816237,0.0,-0.858,0.858,1.5919930223,0,1.5919930223,2.1358853816,-0.858,2.3017754806,0.0,-0.858,0.858,2.1358853816,0,2.1358853816
2019-10-02 22:30:00,1.5338484231,-0.866,1.7614332191000002,0.0,-0.866,0.866,1.5338484231,0,1.5338484231,2.1001954354,-0.866,2.2717343302,0.0,-0.866,0.866,2.1001954354,0,2.1001954354
2019-10-02 23:00:00,1.6703721319,-0.85,1.8742046471,0.0,-0.85,0.85,1.6703721319,0,1.6703721319,1.7193799899000002,-0.85,1.9180113528,0.0,-0.85,0.85,1.7193799899000002,0,1.7193799899000002
2019-10-02 23:30:00,1.6166115265,-0.8375,1.820669953,0.0,-0.8375,0.8375,1.6166115265,0,1.6166115265,1.6061251713,-0.8375,1.8113653182,0.0,-0.8375,0.8375,1.6061251713,0,1.6061251713
2019-10-03 00:00:00,1.5686872395,-0.8465,1.7825100015,0.0,-0.8465,0.8465,1.5686872395,0,1.5686872395,1.5581217296,-0.8465,1.7732189864999999,0.0,-0.8465,0.8465,1.5581217296,0,1.5581217296
2019-10-03 00:30:00,1.5169988597000001,-0.8285,1.7284958173,0.0,-0.8285,0.8285,1.5169988597000001,0,1.5169988597000001,1.5055765042,-0.8285,1.7184798108,0.0,-0.8285,0.8285,1.5055765042,0,1.5055765042
2019-10-03 01:00:00,1.5372099012,-0.8315,1.7476860503,0.001,-0.8315,0.8315006013,1.5362099012,0,1.5362099012,1.5295308539999999,-0.8315,1.7409356344,0.001,-0.8315,0.8315006013,1.528530854,0,1.528530854
2019-10-03 01:30:00,1.6570361636,-0.851,1.8627855077,0.0005,-0.851,0.8510001469,1.6565361636,0,1.6565361636,1.6494937752,-0.851,1.8560793933,0.0005,-0.851,0.8510001469,1.6489937752000001,0,1.6489937752000001
2019-10-03 02:00:00,1.7254385744,-0.842,1.9199224656,0.0015,-0.842,0.8420013361,1.7239385744,0,1.7239385744,1.7195142678000002,-0.842,1.9146000411,0.0015,-0.842,0.8420013361,1.7180142678,0,1.7180142678
2019-10-03 02:30:00,1.6630679454,-0.8345,1.8606948275000001,0.0035,-0.8345,0.8345073397,1.6595679454,0,1.6595679454,1.6560427473,-0.8345,1.8544184616,0.0035,-0.8345,0.8345073397,1.6525427473,0,1.6525427473
2019-10-03 03:00:00,1.6351952230000002,-0.8275,1.8326537227,0.008,-0.8275,0.8275386698,1.6271952230000002,0,1.6271952230000002,1.6282928273000001,-0.8275,1.8264976817,0.008,-0.8275,0.8275386698,1.6202928273000001,0,1.6202928273000001
2019-10-03 03:30:00,1.6648730943,-0.833,1.8616367584,0.0155,-0.833,0.8331441952,1.6493730943,0,1.6493730943,1.6573005682000002,-0.833,1.854867697,0.0155,-0.833,0.8331441952,1.6418005681999999,0,1.6418005681999999
2019-10-03 04:00:00,1.6634166156,-0.8255,1.8569881763,0.021500000000000002,-0.8255,0.8257799344000001,1.6419166156,0,1.6419166156,1.6544099514,-0.8255,1.8489246976,0.021500000000000002,-0.8255,0.8257799344000001,1.6329099514,0,1.6329099514
2019-10-03 04:30:00,1.5118318562000002,-0.7845000000000001,1.7032544765000002,0.0155,-0.7845000000000001,0.7846531081,1.4963318562,0,1.4963318562,1.5039586461,-0.7845000000000001,1.6962699842000002,0.0155,-0.7845000000000001,0.7846531081,1.4884586461,0,1.4884586461
2019-10-03 05:00:00,1.4737841995,-0.7985,1.6761987104,0.016,-0.7985,0.7986602845,1.4577841995,0,1.4577841995,1.4643166366,-0.7985,1.6678805299000001,0.016,-0.7985,0.7986602845,1.4483166366,0,1.4483166366
2019-10-03 05:30:00,1.4941220309,-0.8055,1.6974188915,0.025,-0.8055,0.8058878644,1.4691220309,0,1.4691220309,1.4848933178000001,-0.8055,1.6893011618,0.025,-0.8055,0.8058878644,1.4598933178,0,1.4598933178
2019-10-03 06:00:00,1.5682109349000002,-0.8115,1.7657343476,0.02,-0.8115,0.8117464198000001,1.5482109349000002,0,1.5482109349000002,1.5599552879,-0.8115,1.7584063098,0.02,-0.8115,0.8117464198000001,1.5399552879,0,1.5399552879
2019-10-03 06:30:00,1.4858943139,-0.8195,1.6968978055,0.026500000000000003,-0.8195,0.8199283505,1.4593943139,0,1.4593943139,1.9631917445,-0.8195,2.1273697552,0.026500000000000003,-0.8195,0.8199283505,1.9366917445,0,1.9366917445
2019-10-03 07:00:00,1.5632150543,-0.8290000000000001,1.7694299381,0.0275,-0.8290000000000001,0.8294559964,1.5357150543,0,1.5357150543,2.1332707338,-0.8290000000000001,2.2886863096,0.0275,-0.8290000000000001,0.8294559964,2.1057707338,0,2.1057707338
2019-10-03 07:30:00,1.685756091,-0.811,1.8706936143,0.029500000000000002,-0.811,0.8115363516,1.656256091,0,1.656256091,2.2182579645000002,-0.811,2.3618614263,0.029500000000000002,-0.811,0.8115363516,2.1887579645,0,2.1887579645
2019-10-03 08:00:00,1.7288527217,-0.8255,1.9158241003,0.0345,-0.8255,0.8262206122,1.6943527217,0,1.6943527217,2.2550341686,-0.8255,2.4013807178,0.0345,-0.8255,0.8262206122,2.2205341686,0,2.2205341686
2019-10-03 08:30:00,1.5057178124,-0.8215,1.7152400358,0.0345,-0.8215,0.8222241179,1.4712178124,0,1.4712178124,2.6208876397000003,-0.8215,2.7466186975999998,0.0345,-0.8215,0.8222241179,2.5863876397,0,2.5863876397
2019-10-03 09:00:00,1.4606535757,-0.8005,1.6656257437000002,0.0375,-0.8005,0.8013778759,1.4231535757,0,1.4231535757,2.6068366387,-0.8005,2.7269758912,0.0375,-0.8005,0.8013778759,2.5693366387000003,0,2.5693366387000003
2019-10-03 09:30:00,1.3189365307,-0.777,1.5307914855,0.041,-0.777,0.7780809727,1.2779365307,0,1.2779365307,2.5019019443,-0.777,2.619779063,0.041,-0.777,0.7780809727,2.4609019443,0,2.4609019443
2019-10-03 10:00:00,1.301605209,-0.767,1.5107829493,0.066,-0.767,0.7698343978000001,1.235605209,0,1.235605209,2.5097205199,-0.767,2.6243067824,0.066,-0.767,0.7698343978000001,2.4437205199,0,2.4437205199
2019-10-03 10:30:00,1.2150314243,-0.788,1.4481869224000001,0.074,-0.788,0.7914669924000001,1.1410314243,0,1.1410314243,2.4716910965,-0.788,2.5942630700000002,0.074,-0.788,0.7914669924000001,2.3976910965,0,2.3976910965
2019-10-03 11:00:00,1.1255836711,-0.833,1.4002955405,0.132,-0.833,0.8433937396000001,0.9935836711,0,0.9935836711,2.3811164711,-0.833,2.5226186094000003,0.132,-0.833,0.8433937396000001,2.2491164711,0,2.2491164711
2019-10-03 11:30:00,1.1861400948,-0.796,1.4284762247,0.197,-0.796,0.8200152438,0.9891400948000001,0,0.9891400948000001,1.9387638021,-0.796,2.0958103636,0.197,-0.796,0.8200152438,1.7417638021,0,1.7417638021
2019-10-03 12:00:00,1.3977354282,-0.8295,1.6253413724999999,0.1885,-0.8295,0.8506482822,1.2092354282,0,1.2092354282,2.0692348986,-0.8295,2.229305568,0.1885,-0.8295,0.8506482822,1.8807348986,0,1.8807348986
2019-10-03 12:30:00,1.3871976367,-0.85,1.6269042022,0.2005,-0.85,0.8733271151,1.1866976367,0,1.1866976367,2.057132026,-0.85,2.2258239311,0.2005,-0.85,0.8733271151,1.8566320260000002,0,1.8566320260000002
2019-10-03 13:00:00,1.3469895695,-0.852,1.5938271237000001,0.24350000000000002,-0.852,0.8861130007,1.1034895695,0,1.1034895695,2.0480302057,-0.852,2.2181820762,0.24350000000000002,-0.852,0.8861130007,1.8045302057,0,1.8045302057
2019-10-03 13:30:00,1.5844105033,-0.8455,1.7958916707,0.20650000000000002,-0.8455,0.8703519403000001,1.3779105033,0,1.3779105033,2.1878178603,-0.8455,2.345510017,0.20650000000000002,-0.8455,0.8703519403000001,1.9813178603,0,1.9813178603
2019-10-03 14:00:00,1.8004115917,-0.8635,1.9967759388,0.1565,-0.8635,0.8775673763,1.6439115917,0,1.6439115917,2.3287828704,-0.8635,2.4837193697,0.1565,-0.8635,0.8775673763,2.1722828704,0,2.1722828704
2019-10-03 14:30:00,1.7247562557,-1.01,1.9987206262,0.14300000000000002,-1.01,1.0200730366,1.5817562557,0,1.5817562557,2.3412468317,-1.01,2.5498111159,0.14300000000000002,-1.01,1.0200730366,2.1982468317,0,2.1982468317
2019-10-03 15:00:00,1.7747095522,-1.045,2.0595191173,0.14,-1.045,1.0543362841,1.6347095522,0,1.6347095522,2.3941983081,-1.045,2.6123189963,0.14,-1.045,1.0543362841,2.2541983081,0,2.2541983081
2019-10-03 15:30:00,1.7454569301,-1.059,2.0415927348,0.1985,-1.059,1.0774429219,1.5469569301,0,1.5469569301,2.3945273817,-1.059,2.6182517797,0.1985,-1.059,1.0774429219,2.1960273817,0,2.1960273817
2019-10-03 16:00:00,1.8623107993999999,-1.042,2.1340022291,0.24650000000000002,-1.042,1.0707596602,1.6158107994000002,0,1.6158107994000002,2.4696945987,-1.042,2.6805140199,0.24650000000000002,-1.042,1.0707596602,2.2231945987,0,2.2231945987
2019-10-03 16:30:00,1.8636969278,-0.925,2.0806228007,0.271,-0.925,0.9638806980000001,1.5926969278,0,1.5926969278,2.4169274657,-0.925,2.5878878211,0.271,-0.925,0.9638806980000001,2.1459274657,0,2.1459274657
2019-10-03 17:00:00,2.003213259,-0.9535,2.2185638623,0.23900000000000002,-0.9535,0.9829970753,1.764213259,0,1.764213259,2.5456725194,-0.9535,2.7183838629,0.23900000000000002,-0.9535,0.9829970753,2.3066725194,0,2.3066725194
2019-10-03 17:30:00,2.083548368,-0.9580000000000001,2.2932374063,0.227,-0.9580000000000001,0.9845267899000001,1.856548368,0,1.856548368,2.6083083207,-0.9580000000000001,2.7786752772,0.227,-0.9580000000000001,0.9845267899000001,2.3813083207,0,2.3813083207
2019-10-03 18:00:00,2.109164876,-0.9715,2.3221517445,0.219,-0.9715,0.9958781301,1.890164876,0,1.890164876,2.759793827,-0.9715,2.9257946301,0.219,-0.9715,0.9958781301,2.540793827,0,2.540793827
2019-10-03 18:30:00,2.1674059814,-1.0325,2.4007717381,0.1925,-1.0325,1.0502916262,1.9749059814,0,1.9749059814,3.1717872573,-1.0325,3.3356094879000002,0.1925,-1.0325,1.0502916262,2.9792872573,0,2.9792872573
2019-10-03 19:00:00,2.1801724851,-1.0265,2.4097415452,0.1715,-1.0265,1.0407278703,2.0086724851,0,2.0086724851,3.1557022979,-1.0265,3.3184573589,0.1715,-1.0265,1.0407278703,2.9842022979,0,2.9842022979
2019-10-03 19:30:00,2.2677435733999998,-1.033,2.4919369805000002,0.1395,-1.033,1.0423767313,2.1282435734,0,2.1282435734,3.230545584,-1.033,3.3916830292,0.1395,-1.033,1.0423767313,3.091045584,0,3.091045584
2019-10-03 20:00:00,2.1041704497,-1.052,2.3524959684,0.095,-1.052,1.0562807392,2.0091704497,0,2.0091704497,3.1279645511,-1.052,3.3001312448,0.095,-1.052,1.0562807392,3.0329645511,0,3.0329645511
2019-10-03 20:30:00,2.0354956886,-1.045,2.2880707372,0.0325,-1.045,1.0455052606,2.0029956886,0,2.0029956886,3.0697948513,-1.045,3.2427866765,0.0325,-1.045,1.0455052606,3.0372948513,0,3.0372948513
2019-10-03 21:00:00,1.9471744959000001,-1.094,2.2334557344,0.07200000000000001,-1.094,1.096366727,1.8751744959,0,1.8751744959,3.043728068,-1.094,3.2343649379,0.07200000000000001,-1.094,1.096366727,2.971728068,0,2.971728068
2019-10-03 21:30:00,1.9820169158,-1.0865,2.260281687,0.0925,-1.0865,1.0904304196,1.8895169158,0,1.8895169158,3.0583382292,-1.0865,3.2455993243,0.0925,-1.0865,1.0904304196,2.9658382292,0,2.9658382292
2019-10-03 22:00:00,1.8331443214,-1.104,2.1399145083,0.1575,-1.104,1.1151781248,1.6756443214,0,1.6756443214,2.9767545961,-1.104,3.1748832932,0.1575,-1.104,1.1151781248,2.8192545961,0,2.8192545961
2019-10-03 22:30:00,1.7596373892,-1.0975,2.0738442544,0.1685,-1.0975,1.1103596264,1.5911373892,0,1.5911373892,2.9059217773,-1.0975,3.1062658653,0.1685,-1.0975,1.1103596264,2.7374217773,0,2.7374217773
2019-10-03 23:00:00,1.7089961054,-1.124,2.0454935072,0.1355,-1.124,1.1321379112,1.5734961054,0,1.5734961054,2.9203363217,-1.124,3.1291756474,0.1355,-1.124,1.1321379112,2.7848363217000003,0,2.7848363217000003
2019-10-03 23:30:00,1.9008751131000001,-1.0925,2.1924603635,0.12350000000000001,-1.0925,1.0994582757,1.7773751131000002,0,1.7773751131000002,2.2247885327,-1.0925,2.4785560847,0.12350000000000001,-1.0925,1.0994582757,2.1012885327,0,2.1012885327
2019-10-04 00:00:00,1.6044824248,-1.102,1.9464757516,0.1295,-1.102,1.1095829171,1.4749824248,0,1.4749824248,2.8241404687,-1.102,3.0315298757,0.1295,-1.102,1.1095829171,2.6946404687000003,0,2.6946404687000003
2019-10-04 00:30:00,1.548413255,-1.121,1.9116026282,0.1285,-1.121,1.1283409281,1.419913255,0,1.419913255,2.830743479,-1.121,3.0446263554,0.1285,-1.121,1.1283409281,2.702243479,0,2.702243479
2019-10-04 01:00:00,1.5809512619000001,-1.1035,1.92798318,0.136,-1.1035,1.111849023,1.4449512619,0,1.4449512619,2.842452882,-1.1035,3.0491393272,0.136,-1.1035,1.111849023,2.706452882,0,2.706452882
2019-10-04 01:30:00,1.6611834786,-1.0935,1.9887867657,0.106,-1.0935,1.0986256187,1.5551834786,0,1.5551834786,2.8862185011,-1.0935,3.0864217933,0.106,-1.0935,1.0986256187,2.7802185011000002,0,2.7802185011000002
2019-10-04 02:00:00,1.7060378927,-1.1025,2.0312733793,0.136,-1.1025,1.1108565389,1.5700378927,0,1.5700378927,2.9196845079,-1.1025,3.1209075404,0.136,-1.1025,1.1108565389,2.7836845079,0,2.7836845079
2019-10-04 02:30:00,1.6883793894,-1.1155,2.0236020391,0.167,-1.1155,1.1279314031,1.5213793894,0,1.5213793894,2.922365304,-1.1155,3.1280280082,0.167,-1.1155,1.1279314031,2.755365304,0,2.755365304
2019-10-04 03:00:00,1.7016056318000001,-1.1115,2.0324600798,0.1655,-1.1115,1.1237537542,1.5361056318,0,1.5361056318,2.9307677849,-1.1115,3.1344588144,0.1655,-1.1115,1.1237537542,2.7652677849,0,2.7652677849
2019-10-04 03:30:00,1.7216602251,-1.1065,2.0465718118,0.165,-1.1065,1.1187346647,1.5566602251,0,1.5566602251,2.946654198,-1.1065,3.1475567052,0.165,-1.1065,1.1187346647,2.781654198,0,2.781654198
2019-10-04 04:00:00,1.734266617,-1.0995,2.0534315058,0.179,-1.0995,1.1139754261,1.555266617,0,1.555266617,2.9496480543,-1.0995,3.1479078599,0.179,-1.0995,1.1139754261,2.7706480543,0,2.7706480543
2019-10-04 04:30:00,1.7165132244999999,-1.1085,2.043328143,0.17550000000000002,-1.1085,1.1223067762,1.5410132245,0,1.5410132245,2.9511044909,-1.1085,3.1524260446,0.17550000000000002,-1.1085,1.1223067762,2.7756044909,0,2.7756044909
2019-10-04 05:00:00,1.6668831652,-1.1075,2.001263535,0.164,-1.1075,1.1195768174,1.5028831652,0,1.5028831652,2.900566837,-1.1075,3.1048098534,0.164,-1.1075,1.1195768174,2.736566837,0,2.736566837
2019-10-04 05:30:00,1.6980735402,-1.0845,2.0148434177,0.1505,-1.0845,1.0948929171,1.5475735402000002,0,1.5475735402000002,2.874828166,-1.0845,3.0725847806,0.1505,-1.0845,1.0948929171,2.7243281660000003,0,2.7243281660000003
2019-10-04 06:00:00,1.6527913076,-1.0615,1.9643068387,0.1165,-1.0615,1.0678738221,1.5362913076,0,1.5362913076,2.8144514571,-1.0615,3.0079759398,0.1165,-1.0615,1.0678738221,2.6979514571000003,0,2.6979514571000003
2019-10-04 06:30:00,1.7202888932,-1.0635,2.0224801917,0.1135,-1.0635,1.0695393868,1.6067888932,0,1.6067888932,2.5620572718,-1.0635,2.7740168914,0.1135,-1.0635,1.0695393868,2.4485572718,0,2.4485572718
2019-10-04 07:00:00,1.7710960945,-1.0625,2.0653541163,0.11850000000000001,-1.0625,1.0690876952,1.6525960945,0,1.6525960945,2.3685005098,-1.0625,2.5959007906,0.11850000000000001,-1.0625,1.0690876952,2.2500005098,0,2.2500005098
2019-10-04 07:30:00,1.8726376995,-1.0605,2.1520762541,0.111,-1.0605,1.0662932289,1.7616376995,0,1.7616376995,2.4576240033,-1.0605,2.6766725597,0.111,-1.0605,1.0662932289,2.3466240033,0,2.3466240033
2019-10-04 08:00:00,1.8875372845,-1.073,2.1712038137,0.1275,-1.073,1.0805485875,1.7600372845,0,1.7600372845,2.4665064439,-1.073,2.6897923782,0.1275,-1.073,1.0805485875,2.3390064439,0,2.3390064439
2019-10-04 08:30:00,1.9117589758,-1.056,2.1840234389,0.1275,-1.056,1.063669239,1.7842589758,0,1.7842589758,2.479702939,-1.056,2.6951925099,0.1275,-1.056,1.063669239,2.352202939,0,2.352202939
2019-10-04 09:00:00,1.8817723743,-1.078,2.168675003,0.137,-1.078,1.0866706033,1.7447723743,0,1.7447723743,2.4760140649,-1.078,2.7005054433,0.137,-1.078,1.0866706033,2.3390140649,0,2.3390140649
2019-10-04 09:30:00,1.8808067139,-1.0555,2.1567369207000002,0.1395,-1.0555,1.06467859,1.7413067139,0,1.7413067139,2.4755747747,-1.0555,2.6911987505,0.1395,-1.0555,1.06467859,2.3360747747,0,2.3360747747
2019-10-04 10:00:00,1.7939288224,-1.0585,2.0829313166,0.14300000000000002,-1.0585,1.0681157475,1.6509288224,0,1.6509288224,2.4214089143,-1.0585,2.6426583927,0.14300000000000002,-1.0585,1.0681157475,2.2784089143,0,2.2784089143
2019-10-04 10:30:00,1.7711636575,-1.135,2.1036267971,0.14650000000000002,-1.135,1.1444156806,1.6246636575,0,1.6246636575,2.4545143391,-1.135,2.7042310628,0.14650000000000002,-1.135,1.1444156806,2.3080143391,0,2.3080143391
2019-10-04 11:00:00,1.7991445993,-1.1965,2.1606789533,0.1625,-1.1965,1.2074843684,1.6366445993,0,1.6366445993,2.5069703713,-1.1965,2.7778611723,0.1625,-1.1965,1.2074843684,2.3444703713,0,2.3444703713
2019-10-04 11:30:00,1.7651087562,-1.1785,2.122373947,0.1505,-1.1785,1.1880709154,1.6146087562,0,1.6146087562,2.480803235,-1.1785,2.7464972129,0.1505,-1.1785,1.1880709154,2.330303235,0,2.330303235
2019-10-04 12:00:00,1.7933339996000002,-1.1975,2.1563981738,0.1575,-1.1975,1.2078131064,1.6358339996,0,1.6358339996,2.5203609404,-1.1975,2.7903808915,0.1575,-1.1975,1.2078131064,2.3628609404,0,2.3628609404
2019-10-04 12:30:00,1.726056905,-1.1505,2.0743487386,0.1625,-1.1505,1.1619193173,1.563556905,0,1.563556905,2.4428398045,-1.1505,2.7002067626,0.1625,-1.1505,1.1619193173,2.2803398045,0,2.2803398045
2019-10-04 13:00:00,1.838507802,-1.1,2.1424544191,0.1835,-1.1,1.1152005425,1.655007802,0,1.655007802,2.1571123127,-1.1,2.4213908254,0.1835,-1.1,1.1152005425,1.9736123127,0,1.9736123127
2019-10-04 13:30:00,2.1050138899,-1.092,2.3714020065,0.2265,-1.092,1.1152426866,1.8785138899,0,1.8785138899,2.0977425674,-1.092,2.3649498682,0.2265,-1.092,1.1152426866,1.8712425674,0,1.8712425674
2019-10-04 14:00:00,2.1057292606,-1.1205,2.3852915899,0.20600000000000002,-1.1205,1.1392788289,1.8997292606,0,1.8997292606,2.2607271965,-1.1205,2.5231741333,0.20600000000000002,-1.1205,1.1392788289,2.0547271965,0,2.0547271965
2019-10-04 14:30:00,1.9705578745,-1.114,2.2636462481,0.1645,-1.114,1.1260800371,1.8060578745,0,1.8060578745,2.5609758897,-1.114,2.792775234,0.1645,-1.114,1.1260800371,2.3964758897,0,2.3964758897
2019-10-04 15:00:00,2.0302292606,-1.1105,2.3140961736,0.1305,-1.1105,1.1181415384,1.8997292606,0,1.8997292606,2.6045475171,-1.1105,2.8314091931,0.1305,-1.1105,1.1181415384,2.4740475171,0,2.4740475171
2019-10-04 15:30:00,2.0297818888,-1.0895,2.3036980632,0.074,-1.0895,1.0920101877,1.9557818888,0,1.9557818888,2.5856063461,-1.0895,2.805774479,0.074,-1.0895,1.0920101877,2.5116063460999998,0,2.5116063460999998
2019-10-04 16:00:00,2.0855026852,-1.081,2.3490173371,0.043500000000000004,-1.081,1.0818748772,2.0420026852,0,2.0420026852,2.6292968372,-1.081,2.8428441494000003,0.043500000000000004,-1.081,1.0818748772,2.5857968372,0,2.5857968372
2019-10-04 16:30:00,2.1652790318,-1.09,2.4241562007,0.025500000000000002,-1.09,1.090298239,2.1397790318,0,2.1397790318,2.7098323416,-1.09,2.9208374346,0.025500000000000002,-1.09,1.090298239,2.6843323416000002,0,2.6843323416000002
2019-10-04 17:00:00,2.2143074113,-1.0885,2.4673851669,0.018500000000000003,-1.0885,1.0886572004,2.1958074113,0,2.1958074113,2.7588416685,-1.0885,2.9658117948,0.018500000000000003,-1.0885,1.0886572004,2.7403416685,0,2.7403416685
2019-10-04 17:30:00,2.1120214495,-1.0835,2.3737326836,0.009000000000000001,-1.0835,1.0835373782,2.1030214495,0,2.1030214495,3.2732929268,-1.0835,3.4479586475,0.009000000000000001,-1.0835,1.0835373782,3.2642929268,0,3.2642929268
2019-10-04 18:00:00,2.0413344179,-1.073,2.3061602732,0.0025,-1.073,1.0730029124,2.0388344179,0,2.0388344179,3.637561958,-1.073,3.7925171059,0.0025,-1.073,1.0730029124,3.635061958,0,3.635061958
2019-10-04 18:30:00,2.0966604499,-1.0665,2.3523195557,0.0005,-1.0665,1.0665001172,2.0961604499,0,2.0961604499,3.6500935179000003,-1.0665,3.8027102098,0.0005,-1.0665,1.0665001172,3.6495935179,0,3.6495935179
2019-10-04 19:00:00,2.0739195319,-1.078,2.3373545355,0.0,-1.078,1.078,2.0739195319,0,2.0739195319,3.6694823109,-1.078,3.8245502259,0.0,-1.078,1.078,3.6694823109,0,3.6694823109
2019-10-04 19:30:00,2.0341487008,-1.059,2.2933037167,0.0,-1.059,1.059,2.0341487008,0,2.0341487008,3.6036960768,-1.059,3.7560759329,0.0,-1.059,1.059,3.6036960768,0,3.6036960768
2019-10-04 20:00:00,1.9902266636000001,-1.09,2.26916332,0.0,-1.09,1.09,1.9902266636000001,0,1.9902266636000001,3.5233898875,-1.09,3.6881399511,0.0,-1.09,1.09,3.5233898875,0,3.5233898875
2019-10-04 20:30:00,1.9989026793,-1.085,2.2743871529,0.0,-1.085,1.085,1.9989026793,0,1.9989026793,3.0760792794,-1.085,3.2618229156,0.0,-1.085,1.085,3.0760792794,0,3.0760792794
2019-10-04 21:00:00,1.9750409082,-1.091,2.2563394224,0.0,-1.091,1.091,1.9750409082,0,1.9750409082,3.0722604538,-1.091,3.2602247309,0.0,-1.091,1.091,3.0722604538,0,3.0722604538
2019-10-04 21:30:00,1.9856784714,-1.0795,2.2601414208,0.0,-1.0795,1.0795,1.9856784714,0,1.9856784714,2.8994946211,-1.0795,3.0939278123,0.0,-1.0795,1.0795,2.8994946211,0,2.8994946211
2019-10-04 22:00:00,1.99970237,-1.062,2.2642114673,0.006,-1.062,1.062016949,1.99370237,0,1.99370237,2.5286343136,-1.062,2.7425964872,0.006,-1.062,1.062016949,2.5226343136000002,0,2.5226343136000002
2019-10-04 22:30:00,2.002033408,-1.054,2.2625326001,0.007500000000000001,-1.054,1.0540266837,1.9945334080000001,0,1.9945334080000001,2.5210763807000003,-1.054,2.7325340102,0.007500000000000001,-1.054,1.0540266837,2.5135763807,0,2.5135763807
2019-10-04 23:00:00,1.9148925865000002,-1.0805,2.1987027693,0.001,-1.0805,1.0805004626999999,1.9138925865,0,1.9138925865,2.4586917613,-1.0805,2.6856368756,0.001,-1.0805,1.0805004626999999,2.4576917613,0,2.4576917613
2019-10-04 23:30:00,1.7229073114,-1.058,2.0218243256,0.0,-1.058,1.058,1.7229073114,0,1.7229073114,2.7570008796,-1.058,2.9530353622,0.0,-1.058,1.058,2.7570008796,0,2.7570008796
2019-10-05 00:00:00,1.6884065913000001,-1.0775,2.0029286227,0.0,-1.0775,1.0775,1.6884065913000001,0,1.6884065913000001,2.8079744421,-1.0775,3.0076114638,0.0,-1.0775,1.0775,2.8079744421,0,2.8079744421
2019-10-05 00:30:00,1.5989108333000002,-1.0725,1.9252979257,0.0,-1.0725,1.0725,1.5989108333000002,0,1.5989108333000002,2.7521681114,-1.0725,2.9537578715,0.0,-1.0725,1.0725,2.7521681114,0,2.7521681114
2019-10-05 01:00:00,1.6171588546,-1.0615,1.9344211048000002,0.0,-1.0615,1.0615,1.6171588546,0,1.6171588546,2.7546475422,-1.0615,2.952095075,0.0,-1.0615,1.0615,2.7546475422,0,2.7546475422
2019-10-05 01:30:00,1.7018542338,-1.067,2.0086803711,0.0,-1.067,1.067,1.7018542338,0,1.7018542338,2.8129885559,-1.067,3.0085534092,0.0,-1.067,1.067,2.8129885559,0,2.8129885559
2019-10-05 02:00:00,1.7532218378,-1.069,2.0534234372,0.0,-1.069,1.069,1.7532218378,0,1.7532218378,2.8540317515,-1.069,3.0476643907,0.0,-1.069,1.069,2.8540317515,0,2.8540317515
2019-10-05 02:30:00,1.7537218378000001,-1.0655000000000001,2.0520308317,0.0005,-1.0655000000000001,1.0655001173,1.7532218378,0,1.7532218378,2.8545317515,-1.0655000000000001,3.0469069185,0.0005,-1.0655000000000001,1.0655001173,2.8540317515,0,2.8540317515
2019-10-05 03:00:00,1.7388274573,-1.0635,2.0382721055,0.002,-1.0635,1.0635018806,1.7368274573,0,1.7368274573,2.8535653111,-1.0635,3.0453024866,0.002,-1.0635,1.0635018806,2.8515653111,0,2.8515653111
2019-10-05 03:30:00,1.7619825957000002,-1.0725,2.0627260888,0.0035,-1.0725,1.0725057109,1.7584825956999999,0,1.7584825956999999,2.8846729876,-1.0725,3.0775955705,0.0035,-1.0725,1.0725057109,2.8811729876000003,0,2.8811729876000003
2019-10-05 04:00:00,1.7579677478,-1.0655000000000001,2.0556606851,0.009000000000000001,-1.0655000000000001,1.0655380096,1.7489677478,0,1.7489677478,2.8737179854,-1.0655000000000001,3.0648891186,0.009000000000000001,-1.0655000000000001,1.0655380096,2.8647179854,0,2.8647179854
2019-10-05 04:30:00,1.7431809295,-1.059,2.0396472129,0.0145,-1.059,1.0590992635,1.7286809295,0,1.7286809295,2.851264071,-1.059,3.0415765324,0.0145,-1.059,1.0590992635,2.836764071,0,2.836764071
2019-10-05 05:00:00,1.7397518172000002,-1.0695000000000001,2.0421965222,0.018500000000000003,-1.0695000000000001,1.0696599927000001,1.7212518172,0,1.7212518172,2.8629517785000003,-1.0695000000000001,3.0561942242,0.018500000000000003,-1.0695000000000001,1.0696599927000001,2.8444517785,0,2.8444517785
2019-10-05 05:30:00,1.6982165441000001,-1.075,2.0098667694,0.0145,-1.075,1.0750977863,1.6837165441000002,0,1.6837165441000002,2.8534178761,-1.075,3.0491996615,0.0145,-1.075,1.0750977863,2.8389178761,0,2.8389178761
2019-10-05 06:00:00,1.6253914306000001,-1.05,1.9350445221,0.018500000000000003,-1.05,1.0501629635,1.6068914306000002,0,1.6068914306000002,2.7820653522,-1.05,2.9736152447,0.018500000000000003,-1.05,1.0501629635,2.7635653522,0,2.7635653522
2019-10-05 06:30:00,1.4728812805,-0.9925,1.7760730605,0.014,-0.9925,0.9925987356,1.4588812805,0,1.4588812805,2.6510722961,-0.9925,2.8307667811,0.014,-0.9925,0.9925987356,2.6370722961,0,2.6370722961
2019-10-05 07:00:00,1.6355758875,-1.0085,1.9215048097,0.0145,-1.0085,1.0086042336,1.6210758875,0,1.6210758875,2.7577180853,-1.0085,2.9363380745,0.0145,-1.0085,1.0086042336,2.7432180853,0,2.7432180853
2019-10-05 07:30:00,1.6326048567,-0.979,1.9036385209,0.013000000000000001,-0.979,0.9790863088,1.6196048567,0,1.6196048567,2.7390338896,-0.979,2.908736435,0.013000000000000001,-0.979,0.9790863088,2.7260338896,0,2.7260338896
2019-10-05 08:00:00,1.6373238806,-0.9715,1.9038491904,0.030500000000000003,-0.9715,0.9719786520000001,1.6068238806,0,1.6068238806,2.7586359065,-0.9715,2.9247024318,0.030500000000000003,-0.9715,0.9719786520000001,2.7281359065,0,2.7281359065
2019-10-05 08:30:00,1.7580197187,-0.997,2.0210498092,0.029,-0.997,0.9974216761,1.7290197187,0,1.7290197187,2.8621130811,-0.997,3.0307920234,0.029,-0.997,0.9974216761,2.8331130811,0,2.8331130811
2019-10-05 09:00:00,1.6456383714,-1.0125,1.9321702563,0.025,-1.0125,1.0128085949,1.6206383714,0,1.6206383714,2.8017635793,-1.0125,2.9790997641,0.025,-1.0125,1.0128085949,2.7767635793,0,2.7767635793
2019-10-05 09:30:00,1.6177486758000001,-1.026,1.9156687548,0.0315,-1.026,1.0264834387,1.5862486758,0,1.5862486758,2.7954029289,-1.026,2.977743027,0.0315,-1.026,1.0264834387,2.7639029289,0,2.7639029289
2019-10-05 10:00:00,1.6233828246000002,-1.024,1.9193612987000002,0.04,-1.024,1.0247809522,1.5833828246000001,0,1.5833828246000001,2.7858901201,-1.024,2.9681239464,0.04,-1.024,1.0247809522,2.7458901201,0,2.7458901201
2019-10-05 10:30:00,1.5098116108,-0.999,1.8103955646,0.0555,-0.999,1.0005404789,1.4543116108,0,1.4543116108,2.6362115360000002,-0.999,2.8191509826,0.0555,-0.999,1.0005404789,2.580711536,0,2.580711536
2019-10-05 11:00:00,1.5716016639000001,-0.9695,1.8465811761,0.0695,-0.9695,0.9719879114000001,1.5021016639,0,1.5021016639,2.1968297434,-0.9695,2.4012478363,0.0695,-0.9695,0.9719879114000001,2.1273297434,0,2.1273297434
2019-10-05 11:30:00,1.5764464281000001,-0.99,1.8615271529,0.073,-0.99,0.9926877656,1.5034464281000002,0,1.5034464281000002,2.2123463655,-0.99,2.4237525536,0.073,-0.99,0.9926877656,2.1393463655,0,2.1393463655
2019-10-05 12:00:00,1.5561632041,-0.968,1.8326668867,0.07350000000000001,-0.968,0.970786408,1.4826632041,0,1.4826632041,2.1918171902,-0.968,2.3960564675000002,0.07350000000000001,-0.968,0.970786408,2.1183171902,0,2.1183171902
2019-10-05 12:30:00,1.6551505144,-0.9505,1.9086575061,0.0745,-0.9505,0.9534151771,1.5806505144,0,1.5806505144,1.7779799367,-0.9505,2.0161009164,0.0745,-0.9505,0.9534151771,1.7034799367,0,1.7034799367
2019-10-05 13:00:00,1.759747208,-0.9705,2.0096219759,0.09,-0.9705,0.9746641729000001,1.669747208,0,1.669747208,1.7499732453,-0.9705,2.0010688667,0.09,-0.9705,0.9746641729000001,1.6599732453,0,1.6599732453
2019-10-05 13:30:00,1.8499805762000001,-0.9785,2.0928187648,0.125,-0.9785,0.9864518488,1.7249805762000001,0,1.7249805762000001,1.8408963161,-0.9785,2.0847929146,0.125,-0.9785,0.9864518488,1.7158963161,0,1.7158963161
2019-10-05 14:00:00,1.9255599117000002,-0.9995,2.1695117478,0.124,-0.9995,1.0071624745,1.8015599117,0,1.8015599117,1.9168781803,-0.9995,2.161809938,0.124,-0.9995,1.0071624745,1.7928781803,0,1.7928781803
2019-10-05 14:30:00,2.0179802816,-1.035,2.2679218278,0.1255,-1.035,1.042581052,1.8924802816000001,0,1.8924802816000001,2.0091568683,-1.035,2.2600744062,0.1255,-1.035,1.042581052,1.8836568683000001,0,1.8836568683000001
2019-10-05 15:00:00,2.1466508589,-1.0605,2.3943203963,0.0975,-1.0605,1.0649725349,2.0491508589,0,2.0491508589,2.1381828625,-1.0605,2.3867312801000002,0.0975,-1.0605,1.0649725349,2.0406828625,0,2.0406828625
2019-10-05 15:30:00,2.1944888832,-1.0585,2.4364325783,0.0835,-1.0585,1.0617883499,2.1109888832,0,2.1109888832,2.1870930263,-1.0585,2.4297732725,0.0835,-1.0585,1.0617883499,2.1035930263,0,2.1035930263
2019-10-05 16:00:00,2.2106674418,-1.0415,2.4437210946,0.0655,-1.0415,1.043557617,2.1451674418,0,2.1451674418,2.2035379743,-1.0415,2.4372734467,0.0655,-1.0415,1.043557617,2.1380379743,0,2.1380379743
2019-10-05 16:30:00,2.0823101766,-1.046,2.3302642922,0.059500000000000004,-1.046,1.0476909134,2.0228101766,0,2.0228101766,2.5589890918,-1.046,2.7645146359,0.059500000000000004,-1.046,1.0476909134,2.4994890918,0,2.4994890918
2019-10-05 17:00:00,1.9983399247,-1.043,2.2541542659,0.0685,-1.043,1.0452469804,1.9298399247,0,1.9298399247,2.9073046,-1.043,3.088732594,0.0685,-1.043,1.0452469804,2.8388046,0,2.8388046
2019-10-05 17:30:00,2.0469366003,-1.057,2.3037357587000002,0.0825,-1.057,1.0602147188,1.9644366003,0,1.9644366003,3.1008805101,-1.057,3.2760813387,0.0825,-1.057,1.0602147188,3.0183805101,0,3.0183805101
2019-10-05 18:00:00,2.0930220963,-1.0675,2.3495313885,0.077,-1.0675,1.0702734464,2.0160220963,0,2.0160220963,3.1351262264,-1.0675,3.3118835585,0.077,-1.0675,1.0702734464,3.0581262264,0,3.0581262264
2019-10-05 18:30:00,2.1123768017,-1.0695000000000001,2.3676921257,0.056,-1.0695000000000001,1.0709651021,2.0563768017,0,2.0563768017,3.1525670156,-1.0695000000000001,3.3290402577,0.056,-1.0695000000000001,1.0709651021,3.0965670156,0,3.0965670156
2019-10-05 19:00:00,2.0508295503,-1.039,2.2990047508,0.0665,-1.039,1.041125953,1.9843295503,0,1.9843295503,3.0758516756,-1.039,3.2465958372,0.0665,-1.039,1.041125953,3.0093516756,0,3.0093516756
2019-10-05 19:30:00,2.0818656593,-1.0505,2.3318908365,0.08850000000000001,-1.0505,1.0542212766,1.9933656593,0,1.9933656593,3.0996642668,-1.0505,3.272838037,0.08850000000000001,-1.0505,1.0542212766,3.0111642668,0,3.0111642668
2019-10-05 20:00:00,1.9501752009,-1.072,2.2253914968,0.101,-1.072,1.076747417,1.8491752009,0,1.8491752009,3.02423792,-1.072,3.2086132513,0.101,-1.072,1.076747417,2.92323792,0,2.92323792
2019-10-05 20:30:00,1.9109800539,-1.071,2.1906359274,0.08750000000000001,-1.071,1.0745684017000001,1.8234800539,0,1.8234800539,3.0106197941,-1.071,3.1954455941,0.08750000000000001,-1.071,1.0745684017000001,2.9231197941,0,2.9231197941
2019-10-05 21:00:00,1.9186194128,-1.077,2.2002339537,0.128,-1.077,1.0845796421,1.7906194128,0,1.7906194128,3.0314436969,-1.077,3.217076295,0.128,-1.077,1.0845796421,2.9034436969,0,2.9034436969
