Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-05 21:30:00,1.8634587598,-1.0865,2.157072275,0.1545,-1.0865,1.0974299522,1.7089587598,0,1.7089587598,3.0245298388,-1.0865,3.2137615026,0.1545,-1.0865,1.0974299522,2.8700298388,0,2.8700298388
2019-10-05 22:00:00,1.76973866,-1.099,2.0832128851,0.155,-1.099,1.1098765697,1.61473866,0,1.61473866,2.974002756,-1.099,3.1705667305,0.155,-1.099,1.1098765697,2.819002756,0,2.819002756
2019-10-05 22:30:00,1.7287446481000002,-1.0965,2.0471615248,0.14100000000000001,-1.0965,1.1055284935,1.5877446481000002,0,1.5877446481000002,2.9350335115,-1.0965,3.1331667628,0.14100000000000001,-1.0965,1.1055284935,2.7940335115,0,2.7940335115
2019-10-05 23:00:00,1.7814959763,-1.078,2.0822612501,0.117,-1.078,1.0843306691,1.6644959763,0,1.6644959763,2.6289725016,-1.078,2.8414046551,0.117,-1.078,1.0843306691,2.5119725016,0,2.5119725016
2019-10-05 23:30:00,1.7463760771999999,-1.052,2.0387578088,0.08650000000000001,-1.052,1.055550212,1.6598760772,0,1.6598760772,2.3088320374,-1.052,2.5372050325,0.08650000000000001,-1.052,1.055550212,2.2223320374,0,2.2223320374
2019-10-06 00:00:00,1.7278152259000001,-1.089,2.042367855,0.133,-1.089,1.0970916097,1.5948152259000001,0,1.5948152259000001,2.335076396,-1.089,2.576529211,0.133,-1.089,1.0970916097,2.202076396,0,2.202076396
2019-10-06 00:30:00,1.6741298197,-1.068,1.9857831335,0.1005,-1.068,1.0727181596,1.5736298197,0,1.5736298197,2.2867326344,-1.068,2.5238403558,0.1005,-1.068,1.0727181596,2.1862326344,0,2.1862326344
2019-10-06 01:00:00,1.7281036901,-1.069,2.0320195284,0.114,-1.069,1.0750613936,1.6141036900999999,0,1.6141036900999999,2.3375534796,-1.069,2.570392435,0.114,-1.069,1.0750613936,2.2235534796,0,2.2235534796
2019-10-06 01:30:00,1.7463389999999999,-1.101,2.0644371879,0.155,-1.101,1.1118570052,1.591339,0,1.591339,2.3578502762999998,-1.101,2.6022411351,0.155,-1.101,1.1118570052,2.2028502763,0,2.2028502763
2019-10-06 02:00:00,1.7967394249000002,-1.1275,2.1212092804,0.151,-1.1275,1.1375663717,1.6457394249,0,1.6457394249,2.4049462947,-1.1275,2.6561293136,0.151,-1.1275,1.1375663717,2.2539462947,0,2.2539462947
2019-10-06 02:30:00,1.8602360013,-1.1280000000000001,2.1755141876,0.1155,-1.1280000000000001,1.1338978129,1.7447360013000002,0,1.7447360013000002,2.4512796332,-1.1280000000000001,2.6983616956,0.1155,-1.1280000000000001,1.1338978129,2.3357796332,0,2.3357796332
2019-10-06 03:00:00,1.8055487075,-1.1265,2.128146702,0.12,-1.1265,1.1328734484,1.6855487075000002,0,1.6855487075000002,2.4034415611,-1.1265,2.6543424021,0.12,-1.1265,1.1328734484,2.2834415611,0,2.2834415611
2019-10-06 03:30:00,1.7618126672,-1.1219999999999999,2.0887479202,0.1585,-1.1219999999999999,1.1331399958,1.6033126672,0,1.6033126672,2.3826319846,-1.1219999999999999,2.633594345,0.1585,-1.1219999999999999,1.1331399958,2.2241319846,0,2.2241319846
2019-10-06 04:00:00,1.8485811709000002,-1.056,2.1289406627,0.136,-1.056,1.0647215598,1.7125811709,0,1.7125811709,2.4022961634,-1.056,2.6241499302999998,0.136,-1.056,1.0647215598,2.2662961634,0,2.2662961634
2019-10-06 04:30:00,1.6459117028999999,-1.013,1.9326650857,0.14750000000000002,-1.013,1.0236822017,1.4984117029,0,1.4984117029,2.2617936362,-1.013,2.4782815523,0.14750000000000002,-1.013,1.0236822017,2.1142936362,0,2.1142936362
2019-10-06 05:00:00,1.7636612382,-1.0495,2.0523038794,0.151,-1.0495,1.0603071489,1.6126612382,0,1.6126612382,2.3547228835,-1.0495,2.5780167005,0.151,-1.0495,1.0603071489,2.2037228835000002,0,2.2037228835000002
2019-10-06 05:30:00,1.7799267926,-1.067,2.0752417659,0.1405,-1.067,1.0762105974,1.6394267926000001,0,1.6394267926000001,2.350315199,-1.067,2.5811761921,0.1405,-1.067,1.0762105974,2.209815199,0,2.209815199
2019-10-06 06:00:00,1.6521747967,-1.069,1.9678522706,0.14350000000000002,-1.069,1.0785885453,1.5086747967,0,1.5086747967,2.2616803582,-1.069,2.5015913021,0.14350000000000002,-1.069,1.0785885453,2.1181803582,0,2.1181803582
2019-10-06 06:30:00,1.6787541528,-1.0885,2.0007617938,0.1375,-1.0885,1.097150172,1.5412541528,0,1.5412541528,2.2960432042,-1.0885,2.54099324,0.1375,-1.0885,1.097150172,2.1585432042,0,2.1585432042
2019-10-06 07:00:00,1.4518138763000001,-1.0445,1.7885032238,0.12,-1.0445,1.051370653,1.3318138763,0,1.3318138763,2.13336565,-1.0445,2.3753377121,0.12,-1.0445,1.051370653,2.01336565,0,2.01336565
2019-10-06 07:30:00,1.5747245243,-0.9580000000000001,1.8432366444000001,0.10400000000000001,-0.9580000000000001,0.9636285591,1.4707245243,0,1.4707245243,2.188443819,-0.9580000000000001,2.3889433540000002,0.10400000000000001,-0.9580000000000001,0.9636285591,2.084443819,0,2.084443819
2019-10-06 08:00:00,1.7522140481,-1.012,2.0234619023,0.1015,-1.012,1.0170773078,1.6507140481,0,1.6507140481,2.3265187946,-1.012,2.5370915832,0.1015,-1.012,1.0170773078,2.2250187946,0,2.2250187946
2019-10-06 08:30:00,1.8301115668999999,-1.0105,2.0905546148,0.1145,-1.0105,1.016966322,1.7156115669,0,1.7156115669,2.3847873281,-1.0105,2.5900426348,0.1145,-1.0105,1.016966322,2.2702873281000002,0,2.2702873281000002
2019-10-06 09:00:00,1.8702092921000002,-0.996,2.1188909354,0.14200000000000002,-0.996,1.006071568,1.7282092921,0,1.7282092921,2.4172273102,-0.996,2.6143840324000003,0.14200000000000002,-0.996,1.006071568,2.2752273102,0,2.2752273102
2019-10-06 09:30:00,1.7559088428,-0.9835,2.0125824491,0.16,-0.9835,0.9964297517,1.5959088428000001,0,1.5959088428000001,2.7101108747,-0.9835,2.8830492891,0.16,-0.9835,0.9964297517,2.5501108747,0,2.5501108747
2019-10-06 10:00:00,1.6811675221,-1.001,1.9566106504,0.17250000000000001,-1.001,1.0157545225,1.5086675221,0,1.5086675221,2.8524893974000003,-1.001,3.0230277475,0.17250000000000001,-1.001,1.0157545225,2.6799893974,0,2.6799893974
2019-10-06 10:30:00,1.6290729876,-1.011,1.9172897013,0.1965,-1.011,1.0299190502,1.4325729876,0,1.4325729876,2.8581817935,-1.011,3.0317196712,0.1965,-1.011,1.0299190502,2.6616817935,0,2.6616817935
2019-10-06 11:00:00,1.624298508,-1.0295,1.9230745938,0.20750000000000002,-1.0295,1.0502030756,1.416798508,0,1.416798508,2.8853946551,-1.0295,3.0635555431,0.20750000000000002,-1.0295,1.0502030756,2.6778946551000002,0,2.6778946551000002
2019-10-06 11:30:00,1.5900203246,-1.0075,1.8823445176,0.232,-1.0075,1.03386665,1.3580203246,0,1.3580203246,2.8840330581,-1.0075,3.0549472876,0.232,-1.0075,1.03386665,2.6520330581,0,2.6520330581
2019-10-06 12:00:00,1.5331106065,-1.0055,1.833428041,0.265,-1.0055,1.0398342416,1.2681106065,0,1.2681106065,2.880375242,-1.0055,3.0508346046,0.265,-1.0055,1.0398342416,2.615375242,0,2.615375242
2019-10-06 12:30:00,1.724794589,-1.071,2.0302604203,0.261,-1.071,1.1023438665,1.463794589,0,1.463794589,3.0000145712,-1.071,3.1854557645,0.261,-1.071,1.1023438665,2.7390145712000002,0,2.7390145712000002
2019-10-06 13:00:00,1.7181218462999999,-1.09,2.0347094826,0.3175,-1.09,1.1353000705,1.4006218463,0,1.4006218463,3.0306398106,-1.09,3.220695214,0.3175,-1.09,1.1353000705,2.7131398106,0,2.7131398106
2019-10-06 13:30:00,1.665833749,-1.135,2.0157447952,0.3285,-1.135,1.1815825193,1.337333749,0,1.337333749,2.9217396327,-1.135,3.1344517034,0.3285,-1.135,1.1815825193,2.5932396327,0,2.5932396327
2019-10-06 14:00:00,1.9410316584,-1.1505,2.2563807633,0.2805,-1.1505,1.1842003631,1.6605316584,0,1.6605316584,2.6122401443000003,-1.1505,2.8543736303,0.2805,-1.1505,1.1842003631,2.3317401443,0,2.3317401443
2019-10-06 14:30:00,2.1178432398,-1.168,2.4185706499,0.24,-1.168,1.1924026166,1.8778432398,0,1.8778432398,2.7626343136,-1.168,2.9993953308,0.24,-1.168,1.1924026166,2.5226343136000002,0,2.5226343136000002
2019-10-06 15:00:00,1.9502106403,-1.171,2.2747664806,0.23450000000000001,-1.171,1.1942492412,1.7157106403,0,1.7157106403,2.6391130644,-1.171,2.8872406838,0.23450000000000001,-1.171,1.1942492412,2.4046130644,0,2.4046130644
2019-10-06 15:30:00,1.9451479672,-1.0685,2.2193000844,0.195,-1.0685,1.0861478951,1.7501479672,0,1.7501479672,2.5940705018,-1.0685,2.8055113648,0.195,-1.0685,1.0861478951,2.3990705018,0,2.3990705018
2019-10-06 16:00:00,2.024440478,-1.0585,2.2844652545,0.20400000000000001,-1.0585,1.0779787799,1.820440478,0,1.820440478,2.6569996357,-1.0585,2.8600820468,0.20400000000000001,-1.0585,1.0779787799,2.4529996357,0,2.4529996357
2019-10-06 16:30:00,2.1008534291,-1.0425,2.345291321,0.159,-1.0425,1.0545554751,1.9418534291,0,1.9418534291,2.6938951548,-1.0425,2.8885770468,0.159,-1.0425,1.0545554751,2.5348951548,0,2.5348951548
2019-10-06 17:00:00,2.0548534291,-1.0635,2.3137534149,0.113,-1.0635,1.0694864422,1.9418534291,0,1.9418534291,2.6478951548,-1.0635,2.8534857632,0.113,-1.0635,1.0694864422,2.5348951548,0,2.5348951548
2019-10-06 17:30:00,2.2685340515,-1.046,2.498071805,0.0755,-1.046,1.0487212451,2.1930340515,0,2.1930340515,2.7756909988,-1.046,2.9662394577,0.0755,-1.046,1.0487212451,2.7001909988,0,2.7001909988
2019-10-06 18:00:00,2.2791899128,-1.066,2.5161603007,0.036000000000000004,-1.066,1.0666077067,2.2431899128,0,2.2431899128,2.7799822661,-1.066,2.9773574525,0.036000000000000004,-1.066,1.0666077067,2.7439822661,0,2.7439822661
2019-10-06 18:30:00,1.9179645658000002,-1.021,2.1727929205,0.031,-1.021,1.0214705086,1.8869645658,0,1.8869645658,2.9862782618,-1.021,3.1559941155,0.031,-1.021,1.0214705086,2.9552782618,0,2.9552782618
2019-10-06 19:00:00,1.9831124943,-0.96,2.2032555832,0.0275,-0.96,0.9603937994,1.9556124943,0,1.9556124943,2.9859813433999998,-0.96,3.1365083426,0.0275,-0.96,0.9603937994,2.9584813434,0,2.9584813434
2019-10-06 19:30:00,1.9315353899,-0.9735,2.162991265,0.0085,-0.9735,0.9735371077,1.9230353899,0,1.9230353899,2.9393244757,-0.9735,3.0963414901,0.0085,-0.9735,0.9735371077,2.9308244757,0,2.9308244757
2019-10-06 20:00:00,1.8639221454000001,-0.99,2.1105226282,0.009000000000000001,-0.99,0.9900409082,1.8549221454,0,1.8549221454,2.9061615487,-0.99,3.070158782,0.009000000000000001,-0.99,0.9900409082,2.8971615486999998,0,2.8971615486999998
2019-10-06 20:30:00,1.803511155,-0.99,2.0573654236,0.003,-0.99,0.9900045454,1.8005111550000001,0,1.8005111550000001,2.8516814464999998,-0.99,3.0186399376,0.003,-0.99,0.9900045454,2.8486814465,0,2.8486814465
2019-10-06 21:00:00,1.8443662489000001,-0.994,2.0951665471,0.001,-0.994,0.9940005030000001,1.8433662489,0,1.8433662489,2.8731115905999998,-0.994,3.0401983837,0.001,-0.994,0.9940005030000001,2.8721115906,0,2.8721115906
2019-10-06 21:30:00,1.8400029095,-1.013,2.100423697,0.0005,-1.013,1.0130001234,1.8395029095000002,0,1.8395029095000002,2.8829429273000002,-1.013,3.0557370505,0.0005,-1.013,1.0130001234,2.8824429273,0,2.8824429273
2019-10-06 22:00:00,1.7956282875,-0.988,2.049493827,0.0005,-0.988,0.9880001265,1.7951282874999999,0,1.7951282874999999,2.8550582949,-0.988,3.0211755771,0.0005,-0.988,0.9880001265,2.8545582949,0,2.8545582949
2019-10-06 22:30:00,1.7806146117,-1.001,2.0426917035,0.0015,-1.001,1.0010011239,1.7791146117,0,1.7791146117,2.7154883423,-1.001,2.8941109062,0.0015,-1.001,1.0010011239,2.7139883423,0,2.7139883423
2019-10-06 23:00:00,1.8176840062,-1.0105,2.0796839655,0.001,-1.0105,1.0105004948,1.8166840062,0,1.8166840062,2.358971361,-1.0105,2.5662922928,0.001,-1.0105,1.0105004948,2.357971361,0,2.357971361
2019-10-06 23:30:00,1.5250670557000001,-1.012,1.8302932892000001,0.0005,-1.012,1.0120001235,1.5245670557,0,1.5245670557,2.134893393,-1.012,2.3626074154,0.0005,-1.012,1.0120001235,2.134393393,0,2.134393393
2019-10-07 00:00:00,1.4887261187,-0.9825,1.7837072929,0.0015,-0.9825,0.9825011450000001,1.4872261187,0,1.4872261187,2.0835525496,-0.9825,2.3035836163,0.0015,-0.9825,0.9825011450000001,2.0820525496,0,2.0820525496
2019-10-07 00:30:00,1.5474830438,-0.982,1.8327650615,0.007,-0.982,0.9820249488,1.5404830438000001,0,1.5404830438000001,2.1195797719,-0.982,2.3360099335,0.007,-0.982,0.9820249488,2.1125797719,0,2.1125797719
2019-10-07 01:00:00,1.5662512074000001,-1.0085,1.8628513345000002,0.023,-1.0085,1.0087622366,1.5432512074,0,1.5432512074,2.1569749295,-1.0085,2.3810949365000003,0.023,-1.0085,1.0087622366,2.1339749295,0,2.1339749295
2019-10-07 01:30:00,1.7026439337000001,-1.0505,2.0006365525,0.0315,-1.0505,1.050972169,1.6711439337,0,1.6711439337,2.2924934898,-1.0505,2.5217209701,0.0315,-1.0505,1.050972169,2.2609934898,0,2.2609934898
2019-10-07 02:00:00,1.7359020365000002,-1.037,2.022059564,0.03,-1.037,1.0374338533,1.7059020365,0,1.7059020365,2.3173656954,-1.037,2.5388093206,0.03,-1.037,1.0374338533,2.2873656954,0,2.2873656954
2019-10-07 02:30:00,1.708033911,-1.0325,1.9958547270000002,0.0495,-1.0325,1.0336858807,1.6585339110000001,0,1.6585339110000001,2.2900636042,-1.0325,2.5120604215,0.0495,-1.0325,1.0336858807,2.2405636042,0,2.2405636042
2019-10-07 03:00:00,1.7264908111000001,-1.04,2.015532317,0.035500000000000004,-1.04,1.040605713,1.6909908111,0,1.6909908111,2.3190272976,-1.04,2.5415522043000003,0.035500000000000004,-1.04,1.040605713,2.2835272976,0,2.2835272976
2019-10-07 03:30:00,1.6695935881000001,-1.014,1.9533916017,0.028,-1.014,1.0143865141,1.6415935881000001,0,1.6415935881000001,2.2653544604,-1.014,2.4819401345,0.028,-1.014,1.0143865141,2.2373544604,0,2.2373544604
2019-10-07 04:00:00,1.7184575192,-1.038,2.0076205432,0.042,-1.038,1.0388493635,1.6764575192,0,1.6764575192,2.3046266406,-1.038,2.5275972686,0.042,-1.038,1.0388493635,2.2626266406,0,2.2626266406
2019-10-07 04:30:00,1.6883789074000002,-1.0425,1.9842957402999999,0.062,-1.0425,1.0443420177,1.6263789074,0,1.6263789074,2.284113799,-1.0425,2.5107732069,0.062,-1.0425,1.0443420177,2.222113799,0,2.222113799
2019-10-07 05:00:00,1.6130388663000002,-1.046,1.9225010752,0.088,-1.046,1.0496951939,1.5250388663,0,1.5250388663,2.2475015479,-1.046,2.4789875368,0.088,-1.046,1.0496951939,2.1595015479,0,2.1595015479
2019-10-07 05:30:00,1.5567142620999999,-1.0415,1.8729873315,0.08650000000000001,-1.0415,1.0450858816,1.4702142621,0,1.4702142621,2.1922707338,-1.0415,2.4270915146,0.08650000000000001,-1.0415,1.0450858816,2.1057707338,0,2.1057707338
2019-10-07 06:00:00,1.5799114154,-1.033,1.8876464395,0.115,-1.033,1.0393815469,1.4649114154,0,1.4649114154,2.2112938178,-1.033,2.440678051,0.115,-1.033,1.0393815469,2.0962938178,0,2.0962938178
2019-10-07 06:30:00,1.6012040186,-1.0315,1.9046906728000002,0.1715,-1.0315,1.0456598395,1.4297040186,0,1.4297040186,2.2481873491,-1.0315,2.4735275633000002,0.1715,-1.0315,1.0456598395,2.0766873491,0,2.0766873491
2019-10-07 07:00:00,1.6132059285,-1.014,1.9054210474,0.1935,-1.014,1.0322975588,1.4197059285,0,1.4197059285,2.2720718203,-1.014,2.4880728198,0.1935,-1.014,1.0322975588,2.0785718203,0,2.0785718203
2019-10-07 07:30:00,1.5449214329,-1.012,1.8468693060999999,0.20500000000000002,-1.012,1.032554599,1.3399214329,0,1.3399214329,2.7642415538,-1.012,2.9436669933,0.20500000000000002,-1.012,1.032554599,2.5592415538,0,2.5592415538
2019-10-07 08:00:00,1.6805719699,-1.0315,1.9718809285,0.2015,-1.0315,1.0509969077,1.4790719699000001,0,1.4790719699000001,2.9353495957,-1.0315,3.111313147,0.2015,-1.0315,1.0509969077,2.7338495957,0,2.7338495957
2019-10-07 08:30:00,1.8862715719,-1.1065,2.1868613795,0.185,-1.1065,1.1218588369,1.7012715719,0,1.7012715719,3.1246002575,-1.1065,3.3147351356,0.185,-1.1065,1.1218588369,2.9396002575,0,2.9396002575
2019-10-07 09:00:00,1.8742396591000001,-1.12,2.1833859713,0.17350000000000002,-1.12,1.1333588355,1.7007396591,0,1.7007396591,3.1222518944,-1.12,3.3170554551,0.17350000000000002,-1.12,1.1333588355,2.9487518944,0,2.9487518944
2019-10-07 09:30:00,1.9160013983000002,-1.1265,2.2226253864,0.17850000000000002,-1.1265,1.1405544704,1.7375013983,0,1.7375013983,3.1276914889,-1.1265,3.3243730687,0.17850000000000002,-1.1265,1.1405544704,2.9491914889,0,2.9491914889
2019-10-07 10:00:00,1.8665081728000001,-1.1280000000000001,2.1808798131,0.171,-1.1280000000000001,1.1408878122,1.6955081727999999,0,1.6955081727999999,3.0825148804999998,-1.1280000000000001,3.282420142,0.171,-1.1280000000000001,1.1408878122,2.9115148805,0,2.9115148805
2019-10-07 10:30:00,1.8317735407,-1.1255,2.1499173367,0.17400000000000002,-1.1255,1.1388706028,1.6577735407,0,1.6577735407,3.0717947864,-1.1255,3.2714940715,0.17400000000000002,-1.1255,1.1388706028,2.8977947864,0,2.8977947864
2019-10-07 11:00:00,1.833922556,-1.227,2.2065359597,0.20950000000000002,-1.227,1.2447567031,1.624422556,0,1.624422556,3.1533451677,-1.227,3.3836540524,0.20950000000000002,-1.227,1.2447567031,2.9438451677,0,2.9438451677
2019-10-07 11:30:00,1.8700149465,-1.2505,2.2496013314,0.21450000000000002,-1.2505,1.2687633743,1.6555149464999999,0,1.6555149464999999,3.2038360965,-1.2505,3.4392318885,0.21450000000000002,-1.2505,1.2687633743,2.9893360964999998,0,2.9893360964999998
2019-10-07 12:00:00,1.6592417128,-1.1145,1.9987979666000002,0.184,-1.1145,1.1295867607,1.4752417128,0,1.4752417128,2.9852436926,-1.1145,3.1865012403,0.184,-1.1145,1.1295867607,2.8012436926,0,2.8012436926
2019-10-07 12:30:00,1.6871099777,-1.0955,2.0115815487,0.185,-1.0955,1.1110109135,1.5021099777,0,1.5021099777,2.9684285108,-1.0955,3.1641251672,0.185,-1.0955,1.1110109135,2.7834285108,0,2.7834285108
2019-10-07 13:00:00,1.718822214,-1.095,2.0379830233,0.1595,-1.095,1.1065555793,1.559322214,0,1.559322214,2.9796904232,-1.095,3.1745204391,0.1595,-1.095,1.1065555793,2.8201904232,0,2.8201904232
2019-10-07 13:30:00,1.6385628005,-1.0475,1.9447735861000002,0.089,-1.0475,1.0512741079,1.5495628005,0,1.5495628005,2.9041678223,-1.0475,3.0873041622,0.089,-1.0475,1.0512741079,2.8151678223000003,0,2.8151678223000003
2019-10-07 14:00:00,1.6714527601,-0.9805,1.9378169623,0.0965,-0.9805,0.9852372811000001,1.5749527601,0,1.5749527601,2.3625751537,-0.9805,2.5579565295,0.0965,-0.9805,0.9852372811000001,2.2660751537,0,2.2660751537
2019-10-07 14:30:00,1.8163287540000002,-1.0225,2.0843599479,0.0745,-1.0225,1.0252104662,1.7418287540000001,0,1.7418287540000001,2.4153735946,-1.0225,2.6228869308,0.0745,-1.0225,1.0252104662,2.3408735946,0,2.3408735946
2019-10-07 15:00:00,2.0350515757,-1.049,2.2895056051,0.093,-1.049,1.0531144287,1.9420515757,0,1.9420515757,2.5912790811,-1.049,2.7955550927,0.093,-1.049,1.0531144287,2.4982790811,0,2.4982790811
2019-10-07 15:30:00,2.069960497,-1.084,2.3366198791,0.0935,-1.084,1.0880249308,1.9764604970000001,0,1.9764604970000001,2.6302269717,-1.084,2.8448462037,0.0935,-1.084,1.0880249308,2.5367269717000003,0,2.5367269717000003
2019-10-07 16:00:00,2.0996011574,-1.0855,2.3636064119,0.0685,-1.0855,1.0876591838,2.0311011574,0,2.0311011574,2.6465078047,-1.0855,2.860474403,0.0685,-1.0855,1.0876591838,2.5780078047,0,2.5780078047
2019-10-07 16:30:00,2.1167730518,-1.084,2.3781892593,0.060500000000000005,-1.084,1.0856869945,2.0562730518,0,2.0562730518,2.6783195121,-1.084,2.8893686869,0.060500000000000005,-1.084,1.0856869945,2.6178195121,0,2.6178195121
2019-10-07 17:00:00,2.178245531,-1.083,2.4326205198,0.0695,-1.083,1.0852277411,2.108745531,0,2.108745531,2.7187442831,-1.083,2.9265097773,0.0695,-1.083,1.0852277411,2.6492442831,0,2.6492442831
2019-10-07 17:30:00,2.2792651362,-1.0745,2.5198412274,0.0555,-1.0745,1.0759323863999999,2.2237651362,0,2.2237651362,2.7861049449,-1.0745,2.9861230742,0.0555,-1.0745,1.0759323863999999,2.7306049449,0,2.7306049449
2019-10-07 18:00:00,2.1989212266,-1.08,2.4498274553,0.045,-1.08,1.0809370935,2.1539212266,0,2.1539212266,3.2125242874,-1.08,3.3892052604,0.045,-1.08,1.0809370935,3.1675242874,0,3.1675242874
2019-10-07 18:30:00,2.1717032625,-1.085,2.4276573194,0.049,-1.085,1.086105888,2.1227032625,0,2.1227032625,3.2205504395,-1.085,3.3984069994,0.049,-1.085,1.086105888,3.1715504395,0,3.1715504395
2019-10-07 19:00:00,2.1538300982,-1.09,2.4139353951,0.044500000000000005,-1.09,1.0909079934,2.1093300982,0,2.1093300982,3.1881072638,-1.09,3.3692919027,0.044500000000000005,-1.09,1.0909079934,3.1436072638,0,3.1436072638
2019-10-07 19:30:00,2.1256507981,-1.096,2.3915700524,0.039,-1.096,1.0966936673,2.0866507981,0,2.0866507981,3.1749704786,-1.096,3.3588172829,0.039,-1.096,1.0966936673,3.1359704786,0,3.1359704786
2019-10-07 20:00:00,2.0910183121,-1.1025,2.3638662888,0.0385,-1.1025,1.1031720174,2.0525183121,0,2.0525183121,3.1643960051,-1.1025,3.3509563302,0.0385,-1.1025,1.1031720174,3.1258960051,0,3.1258960051
2019-10-07 20:30:00,2.046328762,-1.113,2.3294270545,0.043000000000000003,-1.113,1.1138303282,2.003328762,0,2.003328762,3.127737455,-1.113,3.3198660496,0.043000000000000003,-1.113,1.1138303282,3.084737455,0,3.084737455
2019-10-07 21:00:00,2.0062290154,-1.1285,2.3018399406,0.045,-1.1285,1.1293968523,1.9612290154,0,1.9612290154,3.1083080028,-1.1285,3.3068248956,0.045,-1.1285,1.1293968523,3.0633080028,0,3.0633080028
2019-10-07 21:30:00,1.9372150625,-1.127,2.2411896837,0.0475,-1.127,1.1280005541,1.8897150625,0,1.8897150625,3.0474469861,-1.127,3.2491632974,0.0475,-1.127,1.1280005541,2.9999469861,0,2.9999469861
2019-10-07 22:00:00,1.8785425407,-1.141,2.1979087964,0.061500000000000006,-1.141,1.1426562256,1.8170425407000002,0,1.8170425407000002,3.0141512604,-1.141,3.2228851702,0.061500000000000006,-1.141,1.1426562256,2.9526512604,0,2.9526512604
2019-10-07 22:30:00,1.8149081194,-1.1385,2.142445736,0.060500000000000005,-1.1385,1.1401063547,1.7544081194,0,1.7544081194,2.9633617279,-1.1385,3.174538546,0.060500000000000005,-1.1385,1.1401063547,2.9028617279,0,2.9028617279
2019-10-07 23:00:00,1.7922147476,-1.1440000000000001,2.1262101734,0.063,-1.1440000000000001,1.1457333896,1.7292147476,0,1.7292147476,2.602972835,-1.1440000000000001,2.8432733916,0.063,-1.1440000000000001,1.1457333896,2.539972835,0,2.539972835
2019-10-07 23:30:00,1.8113770351,-1.125,2.1323019869,0.07,-1.125,1.127175674,1.7413770351000002,0,1.7413770351000002,2.3711223358,-1.125,2.6244706383,0.07,-1.125,1.127175674,2.3011223358,0,2.3011223358
2019-10-08 00:00:00,1.8016367631999999,-1.1405,2.1322840515,0.075,-1.1405,1.1429633634,1.7266367632000001,0,1.7266367632000001,2.3746471481,-1.1405,2.6343290091,0.075,-1.1405,1.1429633634,2.2996471481,0,2.2996471481
2019-10-08 00:30:00,1.741430282,-1.1355,2.0789275305,0.0635,-1.1355,1.1372741534,1.6779302820000002,0,1.6779302820000002,2.3274130347,-1.1355,2.5896354346,0.0635,-1.1355,1.1372741534,2.2639130347,0,2.2639130347
2019-10-08 01:00:00,1.7459868742,-1.1315,2.0805678107,0.0625,-1.1315,1.1332248232,1.6834868742,0,1.6834868742,2.3341270694,-1.1315,2.5939239438,0.0625,-1.1315,1.1332248232,2.2716270694,0,2.2716270694
2019-10-08 01:30:00,1.8063364546,-1.115,2.1227520786,0.0495,-1.115,1.116098226,1.7568364546000002,0,1.7568364546000002,2.3708852518,-1.115,2.619985091,0.0495,-1.115,1.116098226,2.3213852517999998,0,2.3213852517999998
2019-10-08 02:00:00,1.8570971433999999,-1.1085,2.1627718442,0.0395,-1.1085,1.1092035431,1.8175971434,0,1.8175971434,2.4053289827,-1.1085,2.648467437,0.0395,-1.1085,1.1092035431,2.3658289827,0,2.3658289827
2019-10-08 02:30:00,1.8379923598999999,-1.085,2.1343478899,0.0325,-1.085,1.085486642,1.8054923599000001,0,1.8054923599000001,2.3769173706,-1.085,2.6128454196,0.0325,-1.085,1.085486642,2.3444173706,0,2.3444173706
2019-10-08 03:00:00,1.8409209105,-1.088,2.1383951456,0.030500000000000003,-1.088,1.0884274206,1.8104209105,0,1.8104209105,2.3834425247,-1.088,2.6200271503,0.030500000000000003,-1.088,1.0884274206,2.3529425247,0,2.3529425247
2019-10-08 03:30:00,1.7354559529,-1.115,2.0627729794,0.043000000000000003,-1.115,1.1158288399,1.6924559529,0,1.6924559529,2.6973089729,-1.115,2.9186813281,0.043000000000000003,-1.115,1.1158288399,2.6543089729,0,2.6543089729
2019-10-08 04:00:00,1.6610757648,-1.138,2.0135085538,0.0555,-1.138,1.1393525574,1.6055757648,0,1.6055757648,2.8854242023000003,-1.138,3.1017280389,0.0555,-1.138,1.1393525574,2.8299242023,0,2.8299242023
2019-10-08 04:30:00,1.6761138184000002,-1.125,2.0186585973,0.053,-1.125,1.1262477525,1.6231138184,0,1.6231138184,2.8728263461,-1.125,3.085248161,0.053,-1.125,1.1262477525,2.8198263461,0,2.8198263461
2019-10-08 05:00:00,1.6446351394,-1.1295,1.9951428500000001,0.0575,-1.1295,1.1309626431,1.5871351394,0,1.5871351394,2.8547031645,-1.1295,3.0700326395,0.0575,-1.1295,1.1309626431,2.7972031645,0,2.7972031645
2019-10-08 05:30:00,1.6954133771,-1.129,2.0369259975,0.073,-1.129,1.1313575916,1.6224133771,0,1.6224133771,2.8914467677,-1.129,3.1040466186,0.073,-1.129,1.1313575916,2.8184467677000002,0,2.8184467677000002
2019-10-08 06:00:00,1.676236457,-1.109,2.0098879719,0.073,-1.109,1.111400018,1.603236457,0,1.603236457,2.8584397682000002,-1.109,3.0660330899,0.073,-1.109,1.111400018,2.7854397682,0,2.7854397682
2019-10-08 06:30:00,1.7381271319,-1.0825,2.0476552876,0.065,-1.0825,1.0844497453,1.6731271319,0,1.6731271319,2.8847516947000003,-1.0825,3.0811683807,0.065,-1.0825,1.0844497453,2.8197516947,0,2.8197516947
2019-10-08 07:00:00,1.7025081906000001,-1.03,1.9898326912000002,0.045,-1.03,1.0309825411,1.6575081906,0,1.6575081906,2.8192214484,-1.03,3.0014845618,0.045,-1.03,1.0309825411,2.7742214484,0,2.7742214484
2019-10-08 07:30:00,1.8477667550999999,-1.034,2.1174035944,0.0315,-1.034,1.0344797001,1.8162667551,0,1.8162667551,2.9416094945,-1.034,3.1180478537,0.0315,-1.034,1.0344797001,2.9101094945,0,2.9101094945
2019-10-08 08:00:00,1.9535571772,-1.06,2.2226078477,0.045,-1.06,1.0609547587,1.9085571772,0,1.9085571772,3.0616143379,-1.06,3.2399201153,0.045,-1.06,1.0609547587,3.0166143379,0,3.0166143379
2019-10-08 08:30:00,2.043003921,-1.0385,2.2918000068,0.051000000000000004,-1.0385,1.0397515328,1.992003921,0,1.992003921,3.1504451643999998,-1.0385,3.3171956505,0.051000000000000004,-1.0385,1.0397515328,3.0994451644,0,3.0994451644
2019-10-08 09:00:00,1.9611401836,-1.0635,2.2309421933,0.048,-1.0635,1.0645826647,1.9131401836,0,1.9131401836,3.1074817293,-1.0635,3.2844291662,0.048,-1.0635,1.0645826647,3.0594817293,0,3.0594817293
2019-10-08 09:30:00,1.9645325034,-1.08,2.2418269239,0.073,-1.08,1.0824643181,1.8915325034000001,0,1.8915325034000001,3.121179405,-1.08,3.3027505019,0.073,-1.08,1.0824643181,3.048179405,0,3.048179405
2019-10-08 10:00:00,1.9532074461,-1.0675,2.2258875932,0.07350000000000001,-1.0675,1.0700273361,1.8797074461,0,1.8797074461,3.1035469115,-1.0675,3.282005436,0.07350000000000001,-1.0675,1.0700273361,3.0300469115,0,3.0300469115
2019-10-08 10:30:00,1.8867570145,-1.088,2.1779798051,0.075,-1.088,1.0905819547,1.8117570145,0,1.8117570145,3.0645086087,-1.088,3.2519158988,0.075,-1.088,1.0905819547,2.9895086087,0,2.9895086087
2019-10-08 11:00:00,1.9450080794,-1.1655,2.2674758387000002,0.14200000000000002,-1.1655,1.1741184991,1.8030080794,0,1.8030080794,3.1914694364,-1.1655,3.3976267325,0.14200000000000002,-1.1655,1.1741184991,3.0494694364,0,3.0494694364
2019-10-08 11:30:00,1.7805697897,-1.1625,2.1264606805,0.176,-1.1625,1.1757475282,1.6045697897,0,1.6045697897,3.0669781273,-1.1625,3.2799026027,0.176,-1.1625,1.1757475282,2.8909781273,0,2.8909781273
2019-10-08 12:00:00,1.7507587958,-1.149,2.0941244855,0.1375,-1.149,1.1571980168,1.6132587958,0,1.6132587958,3.0266300291,-1.149,3.2373894317,0.1375,-1.149,1.1571980168,2.8891300291,0,2.8891300291
2019-10-08 12:30:00,1.7143024751,-1.172,2.0766359759,0.169,-1.172,1.1841220376,1.5453024751000002,0,1.5453024751000002,3.0397832809,-1.172,3.2578929379,0.169,-1.172,1.1841220376,2.8707832809,0,2.8707832809
2019-10-08 13:00:00,1.6812770503999999,-1.18,2.0540429694,0.214,-1.18,1.1992480978,1.4672770504,0,1.4672770504,2.9691565919,-1.18,3.1950416065000002,0.214,-1.18,1.1992480978,2.7551565919,0,2.7551565919
2019-10-08 13:30:00,1.6086116065,-1.054,1.9231607579,0.2565,-1.054,1.0847618402,1.3521116065,0,1.3521116065,2.3310796164,-1.054,2.5582900887,0.2565,-1.054,1.0847618402,2.0745796164,0,2.0745796164
2019-10-08 14:00:00,1.6006694749,-1.059,1.9192768867,0.194,-1.059,1.0766229609,1.4066694749,0,1.4066694749,2.3126220312,-1.059,2.5435608227,0.194,-1.059,1.0766229609,2.1186220312,0,2.1186220312
2019-10-08 14:30:00,1.7780320552000002,-1.131,2.1072633887,0.2255,-1.131,1.153261137,1.5525320552,0,1.5525320552,2.4939099582,-1.131,2.7383841731,0.2255,-1.131,1.153261137,2.2684099582,0,2.2684099582
2019-10-08 15:00:00,1.8307272163000001,-1.1645,2.1697056,0.19,-1.1645,1.1798984066,1.6407272163000002,0,1.6407272163000002,2.5422462402,-1.1645,2.7962611101,0.19,-1.1645,1.1798984066,2.3522462402,0,2.3522462402
2019-10-08 15:30:00,1.9768987093,-1.226,2.3261995844,0.193,-1.226,1.2410983039,1.7838987093,0,1.7838987093,2.6786699245000003,-1.226,2.9459036923,0.193,-1.226,1.2410983039,2.4856699245,0,2.4856699245
2019-10-08 16:00:00,2.0172875314,-1.2525,2.3744905210000002,0.183,-1.2525,1.2657982659,1.8342875314,0,1.8342875314,2.7134950529,-1.2525,2.9886136673,0.183,-1.2525,1.2657982659,2.5304950529,0,2.5304950529
2019-10-08 16:30:00,1.9498259743,-1.1525,2.2649674567,0.19,-1.1525,1.1680566125,1.7598259743,0,1.7598259743,2.6091778796,-1.1525,2.852378912,0.19,-1.1525,1.1680566125,2.4191778796,0,2.4191778796
2019-10-08 17:00:00,2.1087647583,-1.1805,2.4167062411,0.189,-1.1805,1.1955338766,1.9197647583,0,1.9197647583,2.7272265813,-1.1805,2.9717579101,0.189,-1.1805,1.1955338766,2.5382265813,0,2.5382265813
2019-10-08 17:30:00,2.2143060563,-1.194,2.5157081132,0.177,-1.194,1.2070480521,2.0373060563,0,2.0373060563,2.8172473183999998,-1.194,3.0598232715,0.177,-1.194,1.2070480521,2.6402473184,0,2.6402473184
2019-10-08 18:00:00,2.2430152928,-1.1320000000000001,2.5124771847,0.123,-1.1320000000000001,1.1386628122,2.1200152928,0,2.1200152928,2.7924089918,-1.1320000000000001,3.0131332492,0.123,-1.1320000000000001,1.1386628122,2.6694089918,0,2.6694089918
2019-10-08 18:30:00,2.2438763328,-1.114,2.5051900121,0.1105,-1.114,1.119466949,2.1333763328,0,2.1333763328,2.7799089918,-1.114,2.994810512,0.1105,-1.114,1.119466949,2.6694089918,0,2.6694089918
2019-10-08 19:00:00,2.1483833039,-1.116,2.4209516353,0.107,-1.116,1.1211177458,2.0413833039,0,2.0413833039,2.8435190324,-1.116,3.0546778042,0.107,-1.116,1.1211177458,2.7365190324,0,2.7365190324
2019-10-08 19:30:00,2.0421708241,-1.1215,2.329854915,0.093,-1.1215,1.1253493902,1.9491708241,0,1.9491708241,3.1391395687,-1.1215,3.3334605865,0.093,-1.1215,1.1253493902,3.0461395687,0,3.0461395687
2019-10-08 20:00:00,2.0159171816,-1.1165,2.304450983,0.10200000000000001,-1.1165,1.1211495217,1.9139171816,0,1.9139171816,3.1185784844,-1.1165,3.3124166425,0.10200000000000001,-1.1165,1.1211495217,3.0165784844,0,3.0165784844
2019-10-08 20:30:00,1.9319003824,-1.127,2.2365974353,0.1145,-1.127,1.1328015051,1.8174003824,0,1.8174003824,3.0642102381,-1.127,3.2648910217,0.1145,-1.127,1.1328015051,2.9497102380999998,0,2.9497102380999998
2019-10-08 21:00:00,1.9110080748,-1.1135,2.2117491069,0.098,-1.1135,1.1178042092,1.8130080748,0,1.8130080748,3.0471116413,-1.1135,3.244190439,0.098,-1.1135,1.1178042092,2.9491116413,0,2.9491116413
2019-10-08 21:30:00,1.8599356525,-1.126,2.1742209251,0.0915,-1.126,1.1297115782,1.7684356525,0,1.7684356525,3.0164526503,-1.126,3.2197612631,0.0915,-1.126,1.1297115782,2.9249526503,0,2.9249526503
2019-10-08 22:00:00,1.9216349461000002,-1.1145,2.2214389742,0.10550000000000001,-1.1145,1.1194822464,1.8161349461,0,1.8161349461,2.4989183004,-1.1145,2.7361840073,0.10550000000000001,-1.1145,1.1194822464,2.3934183004,0,2.3934183004
2019-10-08 22:30:00,1.8438181061,-1.1015,2.1477819857,0.111,-1.1015,1.1070787009,1.7328181060999999,0,1.7328181060999999,2.4224412017,-1.1015,2.6611132305,0.111,-1.1015,1.1070787009,2.3114412017,0,2.3114412017
2019-10-08 23:00:00,1.8071235742,-1.11,2.1208007008,0.11900000000000001,-1.11,1.1163606048,1.6881235742,0,1.6881235742,2.3970036144,-1.11,2.6415386288000002,0.11900000000000001,-1.11,1.1163606048,2.2780036144,0,2.2780036144
2019-10-08 23:30:00,1.7120723775000002,-1.076,2.0221196369,0.0855,-1.076,1.079391611,1.6265723775,0,1.6265723775,2.2991357567,-1.076,2.5384643444,0.0855,-1.076,1.079391611,2.2136357567,0,2.2136357567
2019-10-09 00:00:00,1.6006641385,-1.057,1.9181696182999999,0.079,-1.057,1.0599481119,1.5216641385,0,1.5216641385,2.2117139965,-1.057,2.4513114454,0.079,-1.057,1.0599481119,2.1327139965,0,2.1327139965
2019-10-09 00:30:00,1.6569603427000001,-1.0825,1.9792230363,0.0925,-1.0825,1.0864448905,1.5644603427,0,1.5644603427,2.2638577821,-1.0825,2.5093541614,0.0925,-1.0825,1.0864448905,2.1713577821,0,2.1713577821
2019-10-09 01:00:00,1.6523190859999999,-1.072,1.9696046208,0.07100000000000001,-1.072,1.0743486399,1.5813190860000002,0,1.5813190860000002,2.2462701385,-1.072,2.4889583233,0.07100000000000001,-1.072,1.0743486399,2.1752701385,0,2.1752701385
2019-10-09 01:30:00,1.635546464,-1.059,1.9484591954,0.060500000000000005,-1.059,1.0607267556,1.5750464640000001,0,1.5750464640000001,2.2377263166,-1.059,2.4756615415,0.060500000000000005,-1.059,1.0607267556,2.1772263166,0,2.1772263166
2019-10-09 02:00:00,1.6438946007,-1.0255,1.9375344405,0.0565,-1.0255,1.0270552565,1.5873946007000002,0,1.5873946007000002,2.2279762544,-1.0255,2.4526574241,0.0565,-1.0255,1.0270552565,2.1714762544,0,2.1714762544
2019-10-09 02:30:00,1.6781005622,-1.027,1.9674222975000002,0.042,-1.027,1.0278584533,1.6361005622,0,1.6361005622,2.2503225176,-1.027,2.4735966594,0.042,-1.027,1.0278584533,2.2083225176,0,2.2083225176
2019-10-09 03:00:00,1.5581752274,-1.004,1.8536251075,0.044500000000000005,-1.004,1.0049856964,1.5136752274,0,1.5136752274,2.15618205,-1.004,2.3784736771,0.044500000000000005,-1.004,1.0049856964,2.11168205,0,2.11168205
2019-10-09 03:30:00,1.6400246281,-1.0455,1.9449295696000002,0.039,-1.0455,1.0462271503,1.6010246281,0,1.6010246281,2.2425829338,-1.0455,2.4743177777,0.039,-1.0455,1.0462271503,2.2035829338,0,2.2035829338
2019-10-09 04:00:00,1.6514302613,-1.022,1.9420880279000001,0.022,-1.022,1.0222367632,1.6294302613,0,1.6294302613,2.2275645731,-1.022,2.4508218881,0.022,-1.022,1.0222367632,2.2055645731,0,2.2055645731
2019-10-09 04:30:00,1.6402975534,-1.0205,1.9318375485,0.0335,-1.0205,1.021049705,1.6067975533999999,0,1.6067975533999999,2.2255701653,-1.0205,2.4483837139,0.0335,-1.0205,1.021049705,2.1920701653,0,2.1920701653
2019-10-09 05:00:00,1.6095573704000001,-1.0085,1.8994070597000001,0.022500000000000003,-1.0085,1.0087509603,1.5870573704000002,0,1.5870573704000002,2.1945433278,-1.0085,2.4151796346,0.022500000000000003,-1.0085,1.0087509603,2.1720433278,0,2.1720433278
2019-10-09 05:30:00,1.593930748,-1.0325,1.8991238715,0.0795,-1.0325,1.0355561308,1.514430748,0,1.514430748,2.2031342398,-1.0325,2.4330755698,0.0795,-1.0325,1.0355561308,2.1236342398,0,2.1236342398
2019-10-09 06:00:00,1.5329750368,-1.0335,1.8488198164,0.0935,-1.0335,1.0377208199,1.4394750368,0,1.4394750368,2.1811394527,-1.0335,2.4136055109,0.0935,-1.0335,1.0377208199,2.0876394527,0,2.0876394527
2019-10-09 06:30:00,1.6627039515000002,-1.0135,1.9472459219,0.089,-1.0135,1.0174002408,1.5737039515,0,1.5737039515,2.26784232,-1.0135,2.4840070528,0.089,-1.0135,1.0174002408,2.17884232,0,2.17884232
2019-10-09 07:00:00,1.7231093572,-0.991,1.9877592553,0.0975,-0.991,0.9957847408,1.6256093572,0,1.6256093572,2.2945408047,-0.991,2.4993996288,0.0975,-0.991,0.9957847408,2.1970408047,0,2.1970408047
2019-10-09 07:30:00,1.6725362871,-0.9805,1.9387516297,0.095,-0.9805,0.9850914932,1.5775362871,0,1.5775362871,2.6850048546,-0.9805,2.8584316188,0.095,-0.9805,0.9850914932,2.5900048546,0,2.5900048546
2019-10-09 08:00:00,1.6851409358,-0.9765,1.9476273317000001,0.085,-0.9765,0.9801924556,1.6001409358,0,1.6001409358,2.8490974382000003,-0.9765,3.0117948905,0.085,-0.9765,0.9801924556,2.7640974382,0,2.7640974382
2019-10-09 08:30:00,1.5096049583,-0.9400000000000001,1.7783439291,0.108,-0.9400000000000001,0.9461839145000001,1.4016049583,0,1.4016049583,2.7326417138,-0.9400000000000001,2.8897976980999998,0.108,-0.9400000000000001,0.9461839145000001,2.6246417138,0,2.6246417138
2019-10-09 09:00:00,1.4527551579,-0.9635,1.7432239669,0.117,-0.9635,0.9705777918,1.3357551579,0,1.3357551579,2.7220910171,-0.9635,2.8875788743,0.117,-0.9635,0.9705777918,2.6050910171,0,2.6050910171
2019-10-09 09:30:00,1.3659833156,-0.9455,1.6612888577,0.13,-0.9455,0.9543952274,1.2359833156,0,1.2359833156,2.6715753284,-0.9455,2.8339521847,0.13,-0.9455,0.9543952274,2.5415753284,0,2.5415753284
2019-10-09 10:00:00,1.2780002549,-0.9295,1.5802705153,0.153,-0.9295,0.9420080944,1.1250002549,0,1.1250002549,2.620450482,-0.9295,2.7804192092,0.153,-0.9295,0.9420080944,2.4674504820000003,0,2.4674504820000003
2019-10-09 10:30:00,1.2472646013,-0.911,1.5445355242,0.198,-0.911,0.9322687381,1.0492646013,0,1.0492646013,2.6217494545,-0.911,2.7755163848,0.198,-0.911,0.9322687381,2.4237494545000002,0,2.4237494545000002
2019-10-09 11:00:00,1.471054782,-0.8595,1.7037436491,0.1835,-0.8595,0.8788700131,1.287554782,0,1.287554782,2.2201916978,-0.8595,2.3807543815,0.1835,-0.8595,0.8788700131,2.0366916978,0,2.0366916978
2019-10-09 11:30:00,1.6123571616999999,-0.977,1.8852651317,0.24650000000000002,-0.977,1.0076166186,1.3658571617,0,1.3658571617,2.3289287511,-0.977,2.5255569935,0.24650000000000002,-0.977,1.0076166186,2.0824287511,0,2.0824287511
2019-10-09 12:00:00,1.5589339326,-0.989,1.8461841745,0.281,-0.989,1.0281449314,1.2779339325999999,0,1.2779339325999999,2.3251625526,-0.989,2.5267571897,0.281,-0.989,1.0281449314,2.0441625526,0,2.0441625526
2019-10-09 12:30:00,1.7368103057000002,-1.055,2.0321257437,0.2695,-1.055,1.0888779776,1.4673103057,0,1.4673103057,2.4462777155,-1.055,2.6640757612,0.2695,-1.055,1.0888779776,2.1767777155,0,2.1767777155
2019-10-09 13:00:00,1.6563635067,-1.062,1.9675833060999999,0.247,-1.062,1.0903453581,1.4093635067,0,1.4093635067,2.3793194354000002,-1.062,2.6055719095,0.247,-1.062,1.0903453581,2.1323194354,0,2.1323194354
2019-10-09 13:30:00,1.4588455173,-0.966,1.7496817549,0.28650000000000003,-0.966,1.0075903185,1.1723455173,0,1.1723455173,2.1905943751,-0.966,2.394130263,0.28650000000000003,-0.966,1.0075903185,1.9040943751000001,0,1.9040943751000001
2019-10-09 14:00:00,1.7456972694,-1.03,2.0269087193,0.23550000000000001,-1.03,1.0565795048,1.5101972693999999,0,1.5101972693999999,1.7351151318,-1.03,2.0178019032,0.23550000000000001,-1.03,1.0565795048,1.4996151318,0,1.4996151318
2019-10-09 14:30:00,1.8244088428,-1.071,2.1155397954,0.2285,-1.071,1.0951042188,1.5959088428000001,0,1.5959088428000001,1.8159976577,-1.071,2.1082904194,0.2285,-1.071,1.0951042188,1.5874976577000002,0,1.5874976577000002
2019-10-09 15:00:00,1.8082601064000001,-1.0665,2.0993396254,0.22,-1.0665,1.0889546593,1.5882601064,0,1.5882601064,1.7992603704999999,-1.0665,2.0915927258,0.22,-1.0665,1.0889546593,1.5792603705000001,0,1.5792603705000001
2019-10-09 15:30:00,1.8923395787000001,-1.062,2.1699753641,0.242,-1.062,1.0892235767,1.6503395787000001,0,1.6503395787000001,1.8833717124,-1.062,2.162159339,0.242,-1.062,1.0892235767,1.6413717124,0,1.6413717124
2019-10-09 16:00:00,2.046683703,-1.121,2.333571336,0.137,-1.121,1.1293405155,1.909683703,0,1.909683703,2.0397115057,-1.121,2.3274587056,0.137,-1.121,1.1293405155,1.9027115057000001,0,1.9027115057000001
2019-10-09 16:30:00,2.0667003374,-1.042,2.3145224744,0.0785,-1.042,1.0449527501,1.9882003374,0,1.9882003374,2.0597149765,-1.042,2.3082871971,0.0785,-1.042,1.0449527501,1.9812149765,0,1.9812149765
2019-10-09 17:00:00,2.2611783118,-1.033,2.4859638689,0.026000000000000002,-1.033,1.0333271505,2.2351783118,0,2.2351783118,2.2526536773,-1.033,2.4782125797,0.026000000000000002,-1.033,1.0333271505,2.2266536773,0,2.2266536773
2019-10-09 17:30:00,2.3915511878,-1.1005,2.6326065665,0.082,-1.1005,1.1035507465,2.3095511878,0,2.3095511878,2.5786286099,-1.1005,2.8036450841000002,0.082,-1.1005,1.1035507465,2.4966286099,0,2.4966286099
2019-10-09 18:00:00,2.265730572,-1.0755,2.5080341455,0.021,-1.0755,1.0757050014,2.244730572,0,2.244730572,2.9676549005,-1.0755,3.156529084,0.021,-1.0755,1.0757050014,2.9466549005,0,2.9466549005
2019-10-09 18:30:00,2.0970793066,-1.0585,2.3490772376,0.008,-1.0585,1.058530231,2.0890793066,0,2.0890793066,3.1550725779,-1.0585,3.3278980185,0.008,-1.0585,1.058530231,3.1470725779,0,3.1470725779
2019-10-09 19:00:00,2.0832663839,-1.0745,2.344045451,0.028,-1.0745,1.0748647589,2.0552663839,0,2.0552663839,3.1301376374,-1.0745,3.3094277268,0.028,-1.0745,1.0748647589,3.1021376374,0,3.1021376374
2019-10-09 19:30:00,2.1063573652,-1.096,2.3744383231,0.0625,-1.096,1.0977806019,2.0438573652,0,2.0438573652,3.1562226417,-1.096,3.3411012203,0.0625,-1.096,1.0977806019,3.0937226417,0,3.0937226417
2019-10-09 20:00:00,1.9961743274,-1.1395,2.2985152154,0.131,-1.1395,1.14700534,1.8651743274,0,1.8651743274,3.1189788615,-1.1395,3.3206158146,0.131,-1.1395,1.14700534,2.9879788615000002,0,2.9879788615000002
2019-10-09 20:30:00,1.9652570145000001,-1.1385,2.2712149574,0.1535,-1.1385,1.1488013318,1.8117570145,0,1.8117570145,3.0911884199,-1.1385,3.2941809448,0.1535,-1.1385,1.1488013318,2.9376884199,0,2.9376884199
2019-10-09 21:00:00,1.9210228654,-1.1425,2.235091743,0.1615,-1.1425,1.1538580935,1.7595228654000001,0,1.7595228654000001,3.0781668656,-1.1425,3.2833546112,0.1615,-1.1425,1.1538580935,2.9166668656,0,2.9166668656
2019-10-09 21:30:00,1.9394773088,-1.171,2.2655712814,0.17200000000000001,-1.171,1.1835645314,1.7674773088,0,1.7674773088,3.1273165402,-1.171,3.3393636733,0.17200000000000001,-1.171,1.1835645314,2.9553165402,0,2.9553165402
2019-10-09 22:00:00,1.8687652578,-1.188,2.2144135993,0.1845,-1.188,1.2022413443,1.6842652578,0,1.6842652578,3.1012150166,-1.188,3.3209755463,0.1845,-1.188,1.2022413443,2.9167150166,0,2.9167150166
2019-10-09 22:30:00,1.9182080759,-1.178,2.2510455843,0.182,-1.178,1.1919765098,1.7362080759,0,1.7362080759,2.8086356507,-1.178,3.0456720471,0.182,-1.178,1.1919765098,2.6266356507,0,2.6266356507
2019-10-09 23:00:00,1.8893587746,-1.1605,2.2173039551000002,0.17500000000000002,-1.1605,1.1736205733,1.7143587746,0,1.7143587746,2.5096395974,-1.1605,2.7649685638,0.17500000000000002,-1.1605,1.1736205733,2.3346395974,0,2.3346395974
2019-10-09 23:30:00,1.8050234035,-1.1425,2.1362152835,0.178,-1.1425,1.1562829455,1.6270234035,0,1.6270234035,2.4226079428,-1.1425,2.6784950055,0.178,-1.1425,1.1562829455,2.2446079428,0,2.2446079428
2019-10-10 00:00:00,1.746397811,-1.163,2.098207405,0.17200000000000001,-1.163,1.175650033,1.5743978109999999,0,1.5743978109999999,2.3952285469,-1.163,2.6626469521000002,0.17200000000000001,-1.163,1.175650033,2.2232285469,0,2.2232285469
2019-10-10 00:30:00,1.7157358361,-1.1645,2.0735982517,0.17400000000000002,-1.1645,1.177427811,1.5417358361,0,1.5417358361,2.3782045668,-1.1645,2.6480024946,0.17400000000000002,-1.1645,1.177427811,2.2042045668,0,2.2042045668
2019-10-10 01:00:00,1.7124728687,-1.162,2.0694944614,0.17350000000000002,-1.162,1.174881377,1.5389728687000002,0,1.5389728687000002,2.3757312413,-1.162,2.6446820094,0.17350000000000002,-1.162,1.174881377,2.2022312413,0,2.2022312413
2019-10-10 01:30:00,1.7616203318,-1.1625,2.1106189716,0.17750000000000002,-1.1625,1.1759730014,1.5841203318,0,1.5841203318,2.4050794585,-1.1625,2.6712943401,0.17750000000000002,-1.1625,1.1759730014,2.2275794585,0,2.2275794585
2019-10-10 02:00:00,1.7457832317,-1.1305,2.079853202,0.1625,-1.1305,1.142119302,1.5832832317,0,1.5832832317,2.3740392824,-1.1305,2.6294662508,0.1625,-1.1305,1.142119302,2.2115392824,0,2.2115392824
2019-10-10 02:30:00,1.7181740824,-1.131,2.0570083076,0.1635,-1.131,1.1427568639,1.5546740824,0,1.5546740824,2.3698294467,-1.131,2.6258813009,0.1635,-1.131,1.1427568639,2.2063294467,0,2.2063294467
2019-10-10 03:00:00,1.6695328163,-1.108,2.0037474453,0.1705,-1.108,1.1210415916,1.4990328163,0,1.4990328163,2.3295913983,-1.108,2.5796627847,0.1705,-1.108,1.1210415916,2.1590913983,0,2.1590913983
2019-10-10 03:30:00,1.6459900541999999,-1.099,1.9791625144,0.189,-1.099,1.1151331759,1.4569900542,0,1.4569900542,2.3259436646,-1.099,2.5725114054000002,0.189,-1.099,1.1151331759,2.1369436646,0,2.1369436646
2019-10-10 04:00:00,1.5995671445,-1.0905,1.935924921,0.17250000000000001,-1.0905,1.1040591017,1.4270671445,0,1.4270671445,2.2863025998,-1.0905,2.5330554332,0.17250000000000001,-1.0905,1.1040591017,2.1138025998,0,2.1138025998
2019-10-10 04:30:00,1.5907744793,-1.0865,1.926407458,0.18150000000000002,-1.0865,1.1015554911,1.4092744793,0,1.4092744793,2.2692657192,-1.0865,2.5159588936,0.18150000000000002,-1.0865,1.1015554911,2.0877657192,0,2.0877657192
2019-10-10 05:00:00,1.6146961373000002,-1.1025,1.9551853789,0.184,-1.1025,1.1177487419,1.4306961373,0,1.4306961373,2.2787612992,-1.1025,2.5314539911000002,0.184,-1.1025,1.1177487419,2.0947612992,0,2.0947612992
2019-10-10 05:30:00,1.5898083761000001,-1.0845,1.9244819881000002,0.163,-1.0845,1.0966810156,1.4268083760999999,0,1.4268083760999999,2.2354881651,-1.0845,2.4846624693,0.163,-1.0845,1.0966810156,2.0724881651000002,0,2.0724881651000002
2019-10-10 06:00:00,1.6127511567,-1.0915,1.9473927553000001,0.14650000000000002,-1.0915,1.1012876554,1.4662511567,0,1.4662511567,2.2579191247,-1.0915,2.5079017173,0.14650000000000002,-1.0915,1.1012876554,2.1114191247,0,2.1114191247
2019-10-10 06:30:00,1.7281409358,-1.092,2.0442443821,0.128,-1.092,1.0994762389,1.6001409358,0,1.6001409358,2.3433411339,-1.092,2.585287541,0.128,-1.092,1.0994762389,2.2153411339,0,2.2153411339
2019-10-10 07:00:00,1.6583441801,-0.999,1.936002691,0.1255,-0.999,1.006852149,1.5328441801000001,0,1.5328441801000001,2.2458592781,-0.999,2.4580245925,0.1255,-0.999,1.006852149,2.1203592781,0,2.1203592781
2019-10-10 07:30:00,1.672534261,-0.9550000000000001,1.9259791936,0.1145,-0.9550000000000001,0.9618395136000001,1.558034261,0,1.558034261,2.6433567061,-0.9550000000000001,2.8105799536,0.1145,-0.9550000000000001,0.9618395136000001,2.5288567061,0,2.5288567061
2019-10-10 08:00:00,1.6171958800000001,-0.9415,1.8712949432000001,0.099,-0.9415,0.9466906834000001,1.51819588,0,1.51819588,2.7705123943,-0.9415,2.9261170819,0.099,-0.9415,0.9466906834000001,2.6715123943,0,2.6715123943
2019-10-10 08:30:00,1.6131692046000001,-0.9405,1.8673122750000002,0.091,-0.9405,0.9448921896,1.5221692046,0,1.5221692046,2.8053531122,-0.9405,2.9588082625,0.091,-0.9405,0.9448921896,2.7143531122,0,2.7143531122
2019-10-10 09:00:00,1.5162471822999999,-0.969,1.7994350552,0.07,-0.969,0.9715250897000001,1.4462471823,0,1.4462471823,2.7758724718,-0.969,2.9401409795999998,0.07,-0.969,0.9715250897000001,2.7058724718000002,0,2.7058724718000002
2019-10-10 09:30:00,1.4247745934,-0.9475,1.7110636727,0.0745,-0.9475,0.9504243789000001,1.3502745934,0,1.3502745934,2.7115958519000003,-0.9475,2.8723698081,0.0745,-0.9475,0.9504243789000001,2.6370958519,0,2.6370958519
2019-10-10 10:00:00,1.3645937241000001,-0.9585,1.6675845650999999,0.1075,-0.9585,0.9645094608,1.2570937241,0,1.2570937241,2.690837325,-0.9585,2.8564537034,0.1075,-0.9585,0.9645094608,2.583337325,0,2.583337325
2019-10-10 10:30:00,1.5122365502,-1.0115,1.8193382406,0.109,-1.0115,1.0173560095,1.4032365502,0,1.4032365502,2.4109724263,-1.0115,2.6145592918,0.109,-1.0115,1.0173560095,2.3019724263,0,2.3019724263
2019-10-10 11:00:00,1.6902554243,-1.054,1.991953664,0.09,-1.054,1.057835526,1.6002554243,0,1.6002554243,2.3400938673000002,-1.054,2.5665064403,0.09,-1.054,1.057835526,2.2500938673,0,2.2500938673
2019-10-10 11:30:00,1.6781681429000002,-1.023,1.9653949517,0.108,-1.023,1.028685083,1.5701681429,0,1.5701681429,2.3291099023,-1.023,2.5438714466,0.108,-1.023,1.028685083,2.2211099023,0,2.2211099023
2019-10-10 12:00:00,1.7213122028,-1.0535,2.0181124719,0.14350000000000002,-1.0535,1.0632283386,1.5778122028000001,0,1.5778122028000001,2.390311631,-1.0535,2.6121737966,0.14350000000000002,-1.0535,1.0632283386,2.246811631,0,2.246811631
2019-10-10 12:30:00,1.6880441719000001,-0.9945,1.9592149898,0.212,-0.9945,1.0168452439,1.4760441719,0,1.4760441719,2.357389664,-0.9945,2.5585770025,0.212,-0.9945,1.0168452439,2.145389664,0,2.145389664
2019-10-10 13:00:00,1.7223980955,-1.0655000000000001,2.0253260107,0.201,-1.0655000000000001,1.0842929724,1.5213980955,0,1.5213980955,2.4273296106,-1.0655000000000001,2.6508902823,0.201,-1.0655000000000001,1.0842929724,2.2263296106,0,2.2263296106
2019-10-10 13:30:00,1.6681582973,-0.967,1.9281704035,0.156,-0.967,0.9795024247,1.5121582973,0,1.5121582973,2.3304101752,-0.967,2.5230736384,0.156,-0.967,0.9795024247,2.1744101752000002,0,2.1744101752000002
2019-10-10 14:00:00,1.6609980339,-0.9885,1.9328855938,0.1375,-0.9885,0.9980172844,1.5234980339000002,0,1.5234980339000002,2.3174542967000002,-0.9885,2.519469521,0.1375,-0.9885,0.9980172844,2.1799542967,0,2.1799542967
