Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-10 14:30:00,1.7619606639,-1.0835,2.0684481215,0.14350000000000002,-1.0835,1.0929613442,1.6184606639,0,1.6184606639,2.4458240326,-1.0835,2.675075223,0.14350000000000002,-1.0835,1.0929613442,2.3023240326,0,2.3023240326
2019-10-10 15:00:00,1.7866125497,-1.1255,2.1115716073,0.2285,-1.1255,1.1484609266,1.5581125497000001,0,1.5581125497000001,2.50731993,-1.1255,2.7483455898,0.2285,-1.1255,1.1484609266,2.27881993,0,2.27881993
2019-10-10 15:30:00,1.8192078791,-1.1635,2.1594558475,0.218,-1.1635,1.1837467001,1.6012078791,0,1.6012078791,2.5442107453,-1.1635,2.7976312421,0.218,-1.1635,1.1837467001,2.3262107453,0,2.3262107453
2019-10-10 16:00:00,1.8564564707,-1.1465,2.1819470382,0.16,-1.1465,1.1576105778999999,1.6964564707,0,1.6964564707,2.5419557613,-1.1465,2.78854825,0.16,-1.1465,1.1576105778999999,2.3819557613,0,2.3819557613
2019-10-10 16:30:00,1.8059860315,-1.057,2.0925664974,0.17250000000000001,-1.057,1.0709833099,1.6334860315,0,1.6334860315,2.460750427,-1.057,2.6781601266,0.17250000000000001,-1.057,1.0709833099,2.288250427,0,2.288250427
2019-10-10 17:00:00,1.917635313,-1.065,2.1935246052,0.14550000000000002,-1.065,1.0748931342,1.7721353130000002,0,1.7721353130000002,2.5384071722,-1.065,2.7527687828,0.14550000000000002,-1.065,1.0748931342,2.3929071722,0,2.3929071722
2019-10-10 17:30:00,1.9508248266,-1.045,2.213084387,0.14400000000000002,-1.045,1.0548748741,1.8068248266,0,1.8068248266,2.5421455866000002,-1.045,2.7485503786,0.14400000000000002,-1.045,1.0548748741,2.3981455866,0,2.3981455866
2019-10-10 18:00:00,1.9419749514,-1.0645,2.2145940851,0.1335,-1.0645,1.0728385247,1.8084749514,0,1.8084749514,3.0241961494,-1.0645,3.2060758881,0.1335,-1.0645,1.0728385247,2.8906961494,0,2.8906961494
2019-10-10 18:30:00,1.9005614948,-1.072,2.1820444532,0.151,-1.072,1.0825825604000001,1.7495614948,0,1.7495614948,3.0768786046,-1.072,3.2582765303,0.151,-1.072,1.0825825604000001,2.9258786046000003,0,2.9258786046000003
2019-10-10 19:00:00,1.8228324342,-1.0525,2.1048691962,0.17300000000000001,-1.0525,1.0666232934,1.6498324342,0,1.6498324342,3.0024123813,-1.0525,3.1815462212,0.17300000000000001,-1.0525,1.0666232934,2.8294123813,0,2.8294123813
2019-10-10 19:30:00,1.7919771764,-1.0755,2.0899479541,0.20500000000000002,-1.0755,1.0948631193,1.5869771764,0,1.5869771764,3.0037294477,-1.0755,3.19046875,0.20500000000000002,-1.0755,1.0948631193,2.7987294477,0,2.7987294477
2019-10-10 20:00:00,1.7788129855,-1.094,2.0883035309,0.20800000000000002,-1.094,1.113597773,1.5708129855,0,1.5708129855,3.0092462907,-1.094,3.2019367948,0.20800000000000002,-1.094,1.113597773,2.8012462907,0,2.8012462907
2019-10-10 20:30:00,1.8280857601,-1.107,2.1371351259,0.20700000000000002,-1.107,1.1261873734,1.6210857601000002,0,1.6210857601000002,2.9403938931,-1.107,3.1418728884,0.20700000000000002,-1.107,1.1261873734,2.7333938931,0,2.7333938931
2019-10-10 21:00:00,1.865930885,-1.093,2.1624863161,0.181,-1.093,1.1078853731,1.684930885,0,1.684930885,2.4828376728,-1.093,2.7127719973,0.181,-1.093,1.1078853731,2.3018376728,0,2.3018376728
2019-10-10 21:30:00,1.825930885,-1.0595,2.1110575186,0.14100000000000001,-1.0595,1.068841078,1.684930885,0,1.684930885,2.4159212568,-1.0595,2.6380325565,0.14100000000000001,-1.0595,1.068841078,2.2749212568,0,2.2749212568
2019-10-10 22:00:00,1.766468051,-1.068,2.0642270648,0.1105,-1.068,1.0737011921,1.6559680509999999,0,1.6559680509999999,2.3731957493999998,-1.068,2.6024377159,0.1105,-1.068,1.0737011921,2.2626957494,0,2.2626957494
2019-10-10 22:30:00,1.7132974307,-1.078,2.0242213531,0.122,-1.078,1.0848815604,1.5912974307,0,1.5912974307,2.3405052443,-1.078,2.5768292141,0.122,-1.078,1.0848815604,2.2185052443,0,2.2185052443
2019-10-10 23:00:00,1.6385159264,-1.067,1.9553064827000002,0.1345,-1.067,1.0754437456,1.5040159264000001,0,1.5040159264000001,2.2833007648,-1.067,2.5203077952,0.1345,-1.067,1.0754437456,2.1488007648,0,2.1488007648
2019-10-10 23:30:00,1.6601869295,-1.109,1.9965223867000002,0.1695,-1.109,1.1218784471,1.4906869295,0,1.4906869295,2.3237702349,-1.109,2.5748376851,0.1695,-1.109,1.1218784471,2.1542702349,0,2.1542702349
2019-10-11 00:00:00,1.7094082126,-1.1465,2.0582853756,0.155,-1.1465,1.1569300973,1.5544082126,0,1.5544082126,2.3530971825,-1.1465,2.6175424734,0.155,-1.1465,1.1569300973,2.1980971825,0,2.1980971825
2019-10-11 00:30:00,1.6881300031,-1.1625,2.0496802574,0.1365,-1.1625,1.1704864373000001,1.5516300031,0,1.5516300031,2.3403872551,-1.1625,2.6132008637,0.1365,-1.1625,1.1704864373000001,2.2038872551,0,2.2038872551
2019-10-11 01:00:00,1.7077995644000001,-1.1565,2.062540085,0.14200000000000002,-1.1565,1.1651850711,1.5657995644,0,1.5657995644,2.3585262031,-1.1565,2.6268113941999998,0.14200000000000002,-1.1565,1.1651850711,2.2165262031,0,2.2165262031
2019-10-11 01:30:00,1.8322446492000002,-1.1725,2.1752877292,0.154,-1.1725,1.1825701882,1.6782446492,0,1.6782446492,2.4609371767,-1.1725,2.7259801976,0.154,-1.1725,1.1825701882,2.3069371767,0,2.3069371767
2019-10-11 02:00:00,1.9122472465,-1.16,2.2365798738000002,0.1395,-1.16,1.1683579289,1.7727472465,0,1.7727472465,2.5044612252,-1.16,2.7600590625,0.1395,-1.16,1.1683579289,2.3649612252,0,2.3649612252
2019-10-11 02:30:00,1.8777124885,-1.1445,2.199018972,0.1325,-1.1445,1.1521443052,1.7452124885,0,1.7452124885,2.4727961289,-1.1445,2.7248120934999998,0.1325,-1.1445,1.1521443052,2.3402961289,0,2.3402961289
2019-10-11 03:00:00,1.8482028825999999,-1.1445,2.1738753748,0.11800000000000001,-1.1445,1.1505669255,1.7302028826,0,1.7302028826,2.4539188901,-1.1445,2.7076924067,0.11800000000000001,-1.1445,1.1505669255,2.3359188901,0,2.3359188901
2019-10-11 03:30:00,1.8395848878,-1.118,2.1526719581,0.112,-1.118,1.1235960128,1.7275848878,0,1.7275848878,2.431203907,-1.118,2.6759440273,0.112,-1.118,1.1235960128,2.319203907,0,2.319203907
2019-10-11 04:00:00,1.7961974879,-1.1245,2.1191568289,0.10450000000000001,-1.1245,1.1293451642,1.6916974879,0,1.6916974879,2.3842910909,-1.1245,2.6361608934,0.10450000000000001,-1.1245,1.1293451642,2.2797910909,0,2.2797910909
2019-10-11 04:30:00,1.8295366711,-1.139,2.1551161062,0.147,-1.139,1.1484467772,1.6825366711,0,1.6825366711,2.4221573353,-1.139,2.6765961886,0.147,-1.139,1.1484467772,2.2751573353,0,2.2751573353
2019-10-11 05:00:00,1.7876350263,-1.137,2.1185863181,0.14350000000000002,-1.137,1.1460197424,1.6441350262999999,0,1.6441350262999999,2.391463618,-1.137,2.6479930582,0.14350000000000002,-1.137,1.1460197424,2.247963618,0,2.247963618
2019-10-11 05:30:00,1.8021162321,-1.1455,2.13536722,0.155,-1.1455,1.1559391204,1.6471162321000001,0,1.6471162321000001,2.4090722148,-1.1455,2.6675455359,0.155,-1.1455,1.1559391204,2.2540722148,0,2.2540722148
2019-10-11 06:00:00,1.6469598988,-1.1325,1.9987579039,0.152,-1.1325,1.1426549129,1.4949598988,0,1.4949598988,2.7352864027,-1.1325,2.9604641452,0.152,-1.1325,1.1426549129,2.5832864026999998,0,2.5832864026999998
2019-10-11 06:30:00,1.6455561999000001,-1.126,1.993923571,0.14850000000000002,-1.126,1.1357500825,1.4970561999,0,1.4970561999,2.9142110167,-1.126,3.1241801885,0.14850000000000002,-1.126,1.1357500825,2.7657110167,0,2.7657110167
2019-10-11 07:00:00,1.8114544905,-1.081,2.1094853332,0.14,-1.081,1.0900279813,1.6714544905,0,1.6714544905,2.9436957569,-1.081,3.1359058834,0.14,-1.081,1.0900279813,2.8036957569,0,2.8036957569
2019-10-11 07:30:00,1.8163788953000002,-1.0725,2.1093810801,0.164,-1.0725,1.0849664741,1.6523788953,0,1.6523788953,2.9849734834,-1.0725,3.1718012148,0.164,-1.0725,1.0849664741,2.8209734834,0,2.8209734834
2019-10-11 08:00:00,1.7175716414000002,-1.0165,1.9958267944,0.184,-1.0165,1.0330189979,1.5335716414,0,1.5335716414,2.9388936666000003,-1.0165,3.1097215685,0.184,-1.0165,1.0330189979,2.7548936666,0,2.7548936666
2019-10-11 08:30:00,1.756007403,-1.0075,2.0245044454,0.17400000000000002,-1.0075,1.0224149109,1.582007403,0,1.582007403,2.9781022693,-1.0075,3.143906706,0.17400000000000002,-1.0075,1.0224149109,2.8041022693,0,2.8041022693
2019-10-11 09:00:00,1.7523713106,-1.0245,2.0298781885,0.178,-1.0245,1.039848186,1.5743713106000001,0,1.5743713106000001,3.0073417136,-1.0245,3.1770590855,0.178,-1.0245,1.039848186,2.8293417136,0,2.8293417136
2019-10-11 09:30:00,1.8779917605,-1.0655000000000001,2.1591996903,0.18,-1.0655000000000001,1.0805971729,1.6979917605,0,1.6979917605,3.0787172767,-1.0655000000000001,3.2578812624,0.18,-1.0655000000000001,1.0805971729,2.8987172767000002,0,2.8987172767000002
2019-10-11 10:00:00,1.8379834616,-1.065,2.1242429722,0.17200000000000001,-1.065,1.0787997961,1.6659834616,0,1.6659834616,3.039785967,-1.065,3.2209507486,0.17200000000000001,-1.065,1.0787997961,2.867785967,0,2.867785967
2019-10-11 10:30:00,1.8101180962,-1.09,2.1129665218,0.1675,-1.09,1.1027947452,1.6426180962,0,1.6426180962,3.040402445,-1.09,3.2298834387,0.1675,-1.09,1.1027947452,2.8729024450000002,0,2.8729024450000002
2019-10-11 11:00:00,1.7960463688,-1.1685,2.1427026879,0.1095,-1.1685,1.1736194017,1.6865463688,0,1.6865463688,3.0675717134,-1.1685,3.2825886838000002,0.1095,-1.1685,1.1736194017,2.9580717134,0,2.9580717134
2019-10-11 11:30:00,1.6617995148,-1.119,2.0034317127,0.0825,-1.119,1.1220370983,1.5792995148,0,1.5792995148,2.9332422406000003,-1.119,3.1394380137,0.0825,-1.119,1.1220370983,2.8507422406,0,2.8507422406
2019-10-11 12:00:00,1.6683818312,-1.0805,1.9877067653,0.09050000000000001,-1.0805,1.0842834039,1.5778818312,0,1.5778818312,2.9006304989,-1.0805,3.0953412641,0.09050000000000001,-1.0805,1.0842834039,2.8101304989,0,2.8101304989
2019-10-11 12:30:00,1.7733671034,-1.101,2.0873504457,0.091,-1.101,1.1047542713,1.6823671034,0,1.6823671034,2.9831344444,-1.101,3.1798257992,0.091,-1.101,1.1047542713,2.8921344444,0,2.8921344444
2019-10-11 13:00:00,1.7533902248,-1.095,2.0672209075,0.068,-1.095,1.0971093838,1.6853902248,0,1.6853902248,2.9758552303,-1.095,3.1709208997,0.068,-1.095,1.0971093838,2.9078552303,0,2.9078552303
2019-10-11 13:30:00,1.9355155244,-1.111,2.2317126485,0.1265,-1.111,1.1181785412,1.8090155244,0,1.8090155244,2.7122057313,-1.111,2.9309351628,0.1265,-1.111,1.1181785412,2.5857057313,0,2.5857057313
2019-10-11 14:00:00,2.0457959981,-1.1075,2.3263356412,0.075,-1.1075,1.1100365985,1.9707959981,0,1.9707959981,2.6135677953,-1.1075,2.8385371005,0.075,-1.1075,1.1100365985,2.5385677953,0,2.5385677953
2019-10-11 14:30:00,2.010041202,-1.1175,2.2997982268,0.108,-1.1175,1.1227066625,1.902041202,0,1.902041202,2.6020227395,-1.1175,2.8318419071000003,0.108,-1.1175,1.1227066625,2.4940227395,0,2.4940227395
2019-10-11 15:00:00,2.0064204059,-1.13,2.3027424618,0.1355,-1.13,1.1380950092,1.8709204059000002,0,1.8709204059000002,2.6104547653,-1.13,2.8445340711,0.1355,-1.13,1.1380950092,2.4749547653,0,2.4749547653
2019-10-11 15:30:00,1.9869417879000002,-1.104,2.2730494206,0.097,-1.104,1.1082531299,1.8899417879,0,1.8899417879,2.5627042284,-1.104,2.7903886758,0.097,-1.104,1.1082531299,2.4657042284,0,2.4657042284
2019-10-11 16:00:00,2.0055734275,-1.1135,2.2939500917,0.12350000000000001,-1.1135,1.1203278538,1.8820734275,0,1.8820734275,2.5963177611,-1.1135,2.8250217993,0.12350000000000001,-1.1135,1.1203278538,2.4728177611,0,2.4728177611
2019-10-11 16:30:00,2.0833633169,-1.101,2.3563963398,0.081,-1.101,1.1039755432,2.0023633169,0,2.0023633169,2.6539928248,-1.101,2.8733045286000003,0.081,-1.101,1.1039755432,2.5729928248,0,2.5729928248
2019-10-11 17:00:00,2.1099433087,-1.0795,2.3700592853,0.0455,-1.0795,1.0804584675,2.0644433087,0,2.0644433087,2.660921661,-1.0795,2.8715543414,0.0455,-1.0795,1.0804584675,2.615421661,0,2.615421661
2019-10-11 17:30:00,2.176134237,-1.092,2.4347534202,0.0465,-1.092,1.0929895928,2.129634237,0,2.129634237,2.7182024003,-1.092,2.9293494651,0.0465,-1.092,1.0929895928,2.6717024003,0,2.6717024003
2019-10-11 18:00:00,2.2381830463,-1.0725,2.4818782401,0.0345,-1.0725,1.0730547516,2.2036830463,0,2.2036830463,2.7575634225,-1.0725,2.9587856088,0.0345,-1.0725,1.0730547516,2.7230634225,0,2.7230634225
2019-10-11 18:30:00,2.2043001497,-1.063,2.4472245811,0.036500000000000005,-1.063,1.0636264617,2.1678001497,0,2.1678001497,2.7186333299000003,-1.063,2.9190642648000003,0.036500000000000005,-1.063,1.0636264617,2.6821333299,0,2.6821333299
2019-10-11 19:00:00,2.1909715834,-1.065,2.4360996448,0.0315,-1.065,1.0654657432,2.1594715834000002,0,2.1594715834000002,2.6973160256,-1.065,2.8999549552,0.0315,-1.065,1.0654657432,2.6658160256,0,2.6658160256
2019-10-11 19:30:00,2.2137345856,-1.0805,2.4633515919,0.033,-1.0805,1.0810038159,2.1807345855999998,0,2.1807345855999998,2.721915348,-1.0805,2.928532638,0.033,-1.0805,1.0810038159,2.688915348,0,2.688915348
2019-10-11 20:00:00,2.1449477906,-1.088,2.4051081107,0.0345,-1.088,1.0885468525,2.1104477906,0,2.1104477906,2.6578554929,-1.088,2.8719226698,0.0345,-1.088,1.0885468525,2.6233554929,0,2.6233554929
2019-10-11 20:30:00,2.1329134173,-1.0945,2.3973422567,0.0395,-1.0945,1.0952125365,2.0934134173,0,2.0934134173,2.6483831692,-1.0945,2.865634949,0.0395,-1.0945,1.0952125365,2.6088831692000003,0,2.6088831692000003
2019-10-11 21:00:00,2.1345308513,-1.0985,2.4006091321,0.043000000000000003,-1.0985,1.09934128,2.0915308513,0,2.0915308513,2.6471993574,-1.0985,2.8660716473,0.043000000000000003,-1.0985,1.09934128,2.6041993573999997,0,2.6041993573999997
2019-10-11 21:30:00,2.0890383215,-1.0985,2.3602506981999998,0.0455,-1.0985,1.0994419039,2.0435383215,0,2.0435383215,2.6070922931,-1.0985,2.8290691888,0.0455,-1.0985,1.0994419039,2.5615922931,0,2.5615922931
2019-10-11 22:00:00,1.9999322721000001,-1.1025,2.2836889768,0.0395,-1.1025,1.1032073694,1.9604322721,0,1.9604322721,2.5315923688,-1.1025,2.7612435916,0.0395,-1.1025,1.1032073694,2.4920923688,0,2.4920923688
2019-10-11 22:30:00,1.9459039328,-1.094,2.2323481171,0.035,-1.094,1.0945597288,1.9109039328000001,0,1.9109039328000001,2.4836774761,-1.094,2.7139435892,0.035,-1.094,1.0945597288,2.4486774761,0,2.4486774761
2019-10-11 23:00:00,1.895119941,-1.091,2.1867237116,0.03,-1.091,1.0914123877,1.8651199410000001,0,1.8651199410000001,2.4345486321,-1.091,2.6678283382,0.03,-1.091,1.0914123877,2.4045486321,0,2.4045486321
2019-10-11 23:30:00,1.8625061255,-1.1055,2.1658853426,0.048,-1.1055,1.1065415717,1.8145061255,0,1.8145061255,2.4193660027,-1.1055,2.6599740798,0.048,-1.1055,1.1065415717,2.3713660027,0,2.3713660027
2019-10-12 00:00:00,1.8159677825,-1.1115,2.1291245236,0.0485,-1.1115,1.112557639,1.7674677825,0,1.7674677825,2.3900683202,-1.1115,2.6358791371,0.0485,-1.1115,1.112557639,2.3415683202,0,2.3415683202
2019-10-12 00:30:00,1.7663592905,-1.0915,2.0763904722,0.044,-1.0915,1.092386493,1.7223592905,0,1.7223592905,2.3252990143,-1.0915,2.5687327140000003,0.044,-1.0915,1.092386493,2.2812990143,0,2.2812990143
2019-10-12 01:00:00,1.7612566632000002,-1.071,2.0613262803,0.032,-1.071,1.0714779512,1.7292566632000002,0,1.7292566632000002,2.3176648216,-1.071,2.5531571094,0.032,-1.071,1.0714779512,2.2856648216,0,2.2856648216
2019-10-12 01:30:00,1.8219394977,-1.083,2.1195170519,0.035,-1.083,1.083565411,1.7869394977000002,0,1.7869394977000002,2.3781446597,-1.083,2.6131324157,0.035,-1.083,1.083565411,2.3431446597,0,2.3431446597
2019-10-12 02:00:00,1.7621002581,-1.083,2.0683051805,0.031,-1.083,1.0834435841,1.7311002581000001,0,1.7311002581000001,2.8042838893,-1.083,3.006143232,0.031,-1.083,1.0834435841,2.7732838893,0,2.7732838893
2019-10-12 02:30:00,1.7431710671,-1.0935,2.0577627704,0.036500000000000005,-1.0935,1.0941089982,1.7066710671,0,1.7066710671,2.9064929461,-1.0935,3.1053894274,0.036500000000000005,-1.0935,1.0941089982,2.8699929461,0,2.8699929461
2019-10-12 03:00:00,1.7058633406,-1.086,2.022218024,0.033,-1.086,1.0865012655,1.6728633406,0,1.6728633406,2.8786673317,-1.086,3.0767062919,0.033,-1.086,1.0865012655,2.8456673317,0,2.8456673317
2019-10-12 03:30:00,1.7012921973,-1.0955,2.0234908921,0.03,-1.0955,1.0959106944,1.6712921973000001,0,1.6712921973000001,2.8910354721,-1.0955,3.0916348994,0.03,-1.0955,1.0959106944,2.8610354721,0,2.8610354721
2019-10-12 04:00:00,1.6974393280000002,-1.0825,2.0132328535,0.011,-1.0825,1.0825558876999999,1.686439328,0,1.686439328,2.8771581856,-1.0825,3.0740600962,0.011,-1.0825,1.0825558876999999,2.8661581856,0,2.8661581856
2019-10-12 04:30:00,1.596695676,-1.065,1.919286868,0.0125,-1.065,1.0650733543,1.584195676,0,1.584195676,2.8137111301,-1.065,3.0085204542,0.0125,-1.065,1.0650733543,2.8012111301,0,2.8012111301
2019-10-12 05:00:00,1.533099446,-1.058,1.8627286199,0.0105,-1.058,1.0580521017,1.522599446,0,1.522599446,2.7577172173999998,-1.058,2.9537041577,0.0105,-1.058,1.0580521017,2.7472172174000002,0,2.7472172174000002
2019-10-12 05:30:00,1.5373281188,-1.0755,1.8761870895000001,0.012,-1.0755,1.0755669435,1.5253281188,0,1.5253281188,2.7748011714,-1.0755,2.9759404884,0.012,-1.0755,1.0755669435,2.7628011714,0,2.7628011714
2019-10-12 06:00:00,1.4932210565,-1.048,1.824284277,0.0145,-1.048,1.0481003053,1.4787210565,0,1.4787210565,2.7270550702,-1.048,2.9214950550000003,0.0145,-1.048,1.0481003053,2.7125550702,0,2.7125550702
2019-10-12 06:30:00,1.5069192836,-1.0145,1.8165946101000001,0.015,-1.0145,1.014610886,1.4919192836000001,0,1.4919192836000001,2.6960483732,-1.0145,2.8806053324,0.015,-1.0145,1.014610886,2.6810483732,0,2.6810483732
2019-10-12 07:00:00,1.5335439801000001,-1.0215,1.8426121102000002,0.0175,-1.0215,1.0216498911,1.5160439801,0,1.5160439801,2.7015704555,-1.0215,2.8882425757,0.0175,-1.0215,1.0216498911,2.6840704555,0,2.6840704555
2019-10-12 07:30:00,1.5701324234,-1.007,1.8653055586,0.0085,-1.007,1.0070358732,1.5616324233999999,0,1.5616324233999999,2.7164010497,-1.007,2.8970474043000003,0.0085,-1.007,1.0070358732,2.7079010497000002,0,2.7079010497000002
2019-10-12 08:00:00,1.6741693096999999,-1.0215,1.9611999203,0.006,-1.0215,1.021517621,1.6681693097,0,1.6681693097,2.8232067925,-1.0215,3.0023255725,0.006,-1.0215,1.021517621,2.8172067925,0,2.8172067925
2019-10-12 08:30:00,1.7320126191,-1.03,2.0151346637,0.007,-1.03,1.0300237861,1.7250126191000001,0,1.7250126191000001,2.8669643719,-1.03,3.0463723853,0.007,-1.03,1.0300237861,2.8599643719000003,0,2.8599643719000003
2019-10-12 09:00:00,1.6620880409,-1.0185,1.9493278087,0.0105,-1.0185,1.0185541223,1.6515880409,0,1.6515880409,2.8303428006,-1.0185,3.0080197172,0.0105,-1.0185,1.0185541223,2.8198428006,0,2.8198428006
2019-10-12 09:30:00,1.5563671256,-1.008,1.8542768481,0.0145,-1.008,1.0081042853,1.5418671256,0,1.5418671256,2.7663191032,-1.008,2.9442461481,0.0145,-1.008,1.0081042853,2.7518191032,0,2.7518191032
2019-10-12 10:00:00,1.4544498125,-1.0055,1.7681783018,0.0585,-1.0055,1.0072003276000001,1.3959498125,0,1.3959498125,2.7436419021000003,-1.0055,2.9220884889,0.0585,-1.0055,1.0072003276000001,2.6851419021,0,2.6851419021
2019-10-12 10:30:00,1.3876026476,-0.984,1.7010870370000002,0.045,-0.984,0.9850284260000001,1.3426026476000001,0,1.3426026476000001,2.6768938106,-0.984,2.8520197182,0.045,-0.984,0.9850284260000001,2.6318938106000003,0,2.6318938106000003
2019-10-12 11:00:00,1.3411106065,-0.935,1.6348708386,0.073,-0.935,0.9378454030000001,1.2681106065,0,1.2681106065,2.2864570090000003,-0.935,2.4702450595,0.073,-0.935,0.9378454030000001,2.213457009,0,2.213457009
2019-10-12 11:30:00,1.4093282945,-0.9570000000000001,1.7035419694,0.075,-0.9570000000000001,0.9599343728,1.3343282945000001,0,1.3343282945000001,2.0912138343,-0.9570000000000001,2.2997878817,0.075,-0.9570000000000001,0.9599343728,2.0162138343,0,2.0162138343
2019-10-12 12:00:00,1.5079801534000001,-0.9745,1.7954538125,0.0835,-0.9745,0.9780708052,1.4244801534,0,1.4244801534,2.1753587285,-0.9745,2.3836601787,0.0835,-0.9745,0.9780708052,2.0918587285,0,2.0918587285
2019-10-12 12:30:00,1.5524223704,-1.007,1.8504227128,0.08700000000000001,-1.007,1.0107512058,1.4654223704,0,1.4654223704,2.2105275455,-1.007,2.4290905766,0.08700000000000001,-1.007,1.0107512058,2.1235275455,0,2.1235275455
2019-10-12 13:00:00,1.829519199,-1.09,2.1296104103,0.1005,-1.09,1.094623337,1.7290191990000001,0,1.7290191990000001,2.4428969333,-1.09,2.675041201,0.1005,-1.09,1.094623337,2.3423969333,0,2.3423969333
2019-10-12 13:30:00,1.8216718862999999,-1.0745,2.1149559597,0.1075,-1.0745,1.0798641118,1.7141718863,0,1.7141718863,2.4386602537,-1.0745,2.664885379,0.1075,-1.0745,1.0798641118,2.3311602537000002,0,2.3311602537000002
2019-10-12 14:00:00,1.8799374595,-1.062,2.1591685556,0.08650000000000001,-1.062,1.0655168933,1.7934374595,0,1.7934374595,2.4478897364,-1.062,2.6683343422,0.08650000000000001,-1.062,1.0655168933,2.3613897364,0,2.3613897364
2019-10-12 14:30:00,1.8916200944,-1.053,2.164956254,0.077,-1.053,1.0558115362,1.8146200944,0,1.8146200944,2.4515502049,-1.053,2.6681280717,0.077,-1.053,1.0558115362,2.3745502049000002,0,2.3745502049000002
2019-10-12 15:00:00,1.8575691832999999,-1.0375,2.1276676246,0.067,-1.0375,1.0396611227,1.7905691833000001,0,1.7905691833000001,2.4171172034,-1.0375,2.6303729441,0.067,-1.0375,1.0396611227,2.3501172034,0,2.3501172034
2019-10-12 15:30:00,1.8931160142999999,-1.043,2.1614201914,0.0575,-1.043,1.0445837688,1.8356160143,0,1.8356160143,2.4462003672,-1.043,2.6592753217,0.0575,-1.043,1.0445837688,2.3887003672000002,0,2.3887003672000002
2019-10-12 16:00:00,1.9303253904000002,-1.045,2.1950355607,0.0325,-1.045,1.0455052606,1.8978253904,0,1.8978253904,2.4748980991,-1.045,2.6864745674,0.0325,-1.045,1.0455052606,2.4423980991,0,2.4423980991
2019-10-12 16:30:00,1.9900577559000001,-1.0515,2.2507736718,0.022500000000000003,-1.0515,1.0517407,1.9675577559000001,0,1.9675577559000001,2.5255953948,-1.0515,2.7357420105,0.022500000000000003,-1.0515,1.0517407,2.5030953948,0,2.5030953948
2019-10-12 17:00:00,2.0643599202,-1.0445,2.3135604877000002,0.021,-1.0445,1.0447110845,2.0433599202,0,2.0433599202,2.5843078895,-1.0445,2.7874051585,0.021,-1.0445,1.0447110845,2.5633078895,0,2.5633078895
2019-10-12 17:30:00,2.0994855183,-1.0525,2.3485305388,0.0155,-1.0525,1.0526141268,2.0839855183,0,2.0839855183,2.8508813748,-1.0525,3.0389604906,0.0155,-1.0525,1.0526141268,2.8353813748,0,2.8353813748
2019-10-12 18:00:00,2.0605458124,-1.0495,2.3124228192,0.0165,-1.0495,1.0496296966,2.0440458124,0,2.0440458124,3.09487875,-1.0495,3.2679848114,0.0165,-1.0495,1.0496296966,3.07837875,0,3.07837875
2019-10-12 18:30:00,2.1147910886,-1.0555,2.3635612111,0.016,-1.0555,1.0556212625999999,2.0987910886,0,2.0987910886,3.1319079609,-1.0555,3.3049852836999998,0.016,-1.0555,1.0556212625999999,3.1159079609,0,3.1159079609
2019-10-12 19:00:00,2.0497761367,-1.065,2.3099366248,0.016,-1.065,1.065120181,2.0337761367,0,2.0337761367,3.0727925472,-1.065,3.2521191611,0.016,-1.065,1.065120181,3.0567925472,0,3.0567925472
2019-10-12 19:30:00,2.0021014785,-1.072,2.2710337581,0.0095,-1.072,1.0720420934,1.9926014785000001,0,1.9926014785000001,3.0604737225,-1.072,3.2427894484,0.0095,-1.072,1.0720420934,3.0509737225,0,3.0509737225
2019-10-12 20:00:00,1.9767538240000002,-1.072,2.2487195647,0.009000000000000001,-1.072,1.0720377792,1.967753824,0,1.967753824,3.033904799,-1.072,3.217726267,0.009000000000000001,-1.072,1.0720377792,3.024904799,0,3.024904799
2019-10-12 20:30:00,1.9435075441,-1.0805,2.2236685509,0.014,-1.0805,1.0805906949,1.9295075441,0,1.9295075441,3.0186245625,-1.0805,3.2061775527,0.014,-1.0805,1.0805906949,3.0046245625,0,3.0046245625
2019-10-12 21:00:00,1.9052503954,-1.081,2.1905570225,0.0135,-1.081,1.0810842937,1.8917503954,0,1.8917503954,3.0110979788,-1.081,3.1992611707,0.0135,-1.081,1.0810842937,2.9975979788,0,2.9975979788
2019-10-12 21:30:00,1.8994776872,-1.084,2.1870234302,0.015,-1.084,1.0841037773,1.8844776872,0,1.8844776872,3.0099626635,-1.084,3.1992079076,0.015,-1.084,1.0841037773,2.9949626635,0,2.9949626635
2019-10-12 22:00:00,1.9534639779,-1.0935,2.2386968895,0.013000000000000001,-1.0935,1.0935772721,1.9404639779,0,1.9404639779,2.7824234944,-1.0935,2.9895857158,0.013000000000000001,-1.0935,1.0935772721,2.7694234944,0,2.7694234944
2019-10-12 22:30:00,1.9930910497,-1.0985,2.275766724,0.015,-1.0985,1.0986024076,1.9780910497000002,0,1.9780910497000002,2.5414475966,-1.0985,2.7686924958,0.015,-1.0985,1.0986024076,2.5264475966,0,2.5264475966
2019-10-12 23:00:00,1.9342832014,-1.097,2.2237042302,0.007500000000000001,-1.097,1.0970256378,1.9267832014000001,0,1.9267832014000001,2.4795501161,-1.097,2.7113793129,0.007500000000000001,-1.097,1.0970256378,2.4720501161,0,2.4720501161
2019-10-12 23:30:00,1.869936,-1.1025,2.1707526101,0.011,-1.1025,1.1025548739,1.858936,0,1.858936,2.4284427111,-1.1025,2.6669908607,0.011,-1.1025,1.1025548739,2.4174427111,0,2.4174427111
2019-10-13 00:00:00,1.7811764927,-1.1005,2.0937263308,0.0095,-1.1005,1.1005410033,1.7716764927000002,0,1.7716764927000002,2.3546413678,-1.1005,2.599122202,0.0095,-1.1005,1.1005410033,2.3451413678,0,2.3451413678
2019-10-13 00:30:00,1.7895611335,-1.11,2.105855895,0.008,-1.11,1.1100288285,1.7815611335,0,1.7815611335,2.370185787,-1.11,2.6172276678,0.008,-1.11,1.1100288285,2.362185787,0,2.362185787
2019-10-13 01:00:00,1.8260168183,-1.096,2.1296838782,0.006,-1.096,1.0960164232,1.8200168183,0,1.8200168183,2.3856181856,-1.096,2.6253361932,0.006,-1.096,1.0960164232,2.3796181856,0,2.3796181856
2019-10-13 01:30:00,1.8383223493,-1.088,2.1361584819,0.012,-1.088,1.0880661745,1.8263223493,0,1.8263223493,2.3921738275,-1.088,2.6279725304,0.012,-1.088,1.0880661745,2.3801738275,0,2.3801738275
2019-10-13 02:00:00,1.894731002,-1.071,2.1764757223,0.015,-1.071,1.0711050369,1.8797310020000002,0,1.8797310020000002,2.4361991829000003,-1.071,2.6612229254,0.015,-1.071,1.0711050369,2.4211991829,0,2.4211991829
2019-10-13 02:30:00,1.9126908568,-1.079,2.1960481128,0.022500000000000003,-1.079,1.0792345667,1.8901908567999999,0,1.8901908567999999,2.4534159879,-1.079,2.6802035389,0.022500000000000003,-1.079,1.0792345667,2.4309159879,0,2.4309159879
2019-10-13 03:00:00,1.8926841514000001,-1.072,2.1751867269,0.016,-1.072,1.0721193963,1.8766841514000001,0,1.8766841514000001,2.4373025863,-1.072,2.6626355172,0.016,-1.072,1.0721193963,2.4213025863,0,2.4213025863
2019-10-13 03:30:00,1.8958917803,-1.075,2.1794565017,0.0175,-1.075,1.0751424324,1.8783917802999999,0,1.8783917802999999,2.4410017712,-1.075,2.6672297702,0.0175,-1.075,1.0751424324,2.4235017711999998,0,2.4235017711999998
2019-10-13 04:00:00,1.8503011696,-1.0585,2.131674616,0.0125,-1.0585,1.0585738047,1.8378011696,0,1.8378011696,2.3811144668,-1.0585,2.6057874729,0.0125,-1.0585,1.0585738047,2.3686144668,0,2.3686144668
2019-10-13 04:30:00,1.8448011696000002,-1.052,2.1236749646,0.007,-1.052,1.0520232887,1.8378011696,0,1.8378011696,2.3756144668,-1.052,2.5981239568,0.007,-1.052,1.0520232887,2.3686144668,0,2.3686144668
2019-10-13 05:00:00,1.68692946,-1.0215,1.9721037632,0.0105,-1.0215,1.0215539633,1.67642946,0,1.67642946,2.2383157102,-1.0215,2.460390105,0.0105,-1.0215,1.0215539633,2.2278157102,0,2.2278157102
2019-10-13 05:30:00,1.6879562628,-1.047,1.9863044442,0.01,-1.047,1.0470477544,1.6779562628,0,1.6779562628,2.2489945393,-1.047,2.4807630757,0.01,-1.047,1.0470477544,2.2389945393,0,2.2389945393
2019-10-13 06:00:00,1.6768499672,-1.0475,1.9771398693000002,0.018500000000000003,-1.0475,1.0476633524,1.6583499672,0,1.6583499672,2.2414758406,-1.0475,2.4741605029000002,0.018500000000000003,-1.0475,1.0476633524,2.2229758406,0,2.2229758406
2019-10-13 06:30:00,1.7799033137,-1.0485,2.065770572,0.027,-1.0485,1.0488475819,1.7529033137,0,1.7529033137,2.3294767995,-1.0485,2.5545673625000003,0.027,-1.0485,1.0488475819,2.3024767995,0,2.3024767995
2019-10-13 07:00:00,1.8042517499000001,-1.052,2.0885469535,0.0315,-1.052,1.0524714961,1.7727517499,0,1.7727517499,2.3591694785,-1.052,2.5830959387,0.0315,-1.052,1.0524714961,2.3276694785,0,2.3276694785
2019-10-13 07:30:00,1.7409798430999999,-1.0665,2.0416740837,0.022500000000000003,-1.0665,1.0667373154,1.7184798431,0,1.7184798431,2.8595749741,-1.0665,3.0519815338,0.022500000000000003,-1.0665,1.0667373154,2.8370749741,0,2.8370749741
2019-10-13 08:00:00,1.7581496253000002,-1.076,2.0612777845,0.035,-1.076,1.0765690874,1.7231496253,0,1.7231496253,2.9165471106,-1.076,3.1087011835,0.035,-1.076,1.0765690874,2.8815471106,0,2.8815471106
2019-10-13 08:30:00,1.7612223873000001,-1.0715,2.0615568261,0.07200000000000001,-1.0715,1.0739163141999999,1.6892223873,0,1.6892223873,2.9137492596000003,-1.0715,3.1045204135,0.07200000000000001,-1.0715,1.0739163141999999,2.8417492596000002,0,2.8417492596000002
2019-10-13 09:00:00,1.7800829965,-1.068,2.0758900439,0.0825,-1.068,1.0711817073,1.6975829965,0,1.6975829965,2.9114138971,-1.068,3.101121552,0.0825,-1.068,1.0711817073,2.8289138971,0,2.8289138971
2019-10-13 09:30:00,1.6685384891,-1.038,1.9650609888,0.0775,-1.038,1.0408891632,1.5910384891,0,1.5910384891,2.8137933461999998,-1.038,2.9991460443,0.0775,-1.038,1.0408891632,2.7362933462,0,2.7362933462
2019-10-13 10:00:00,1.6187244393,-1.031,1.9191742522,0.0585,-1.031,1.0326583414,1.5602244393,0,1.5602244393,2.7781121381,-1.031,2.9632529510000003,0.0585,-1.031,1.0326583414,2.7196121381,0,2.7196121381
2019-10-13 10:30:00,1.6390483749,-1.052,1.9476097081,0.076,-1.052,1.0547416745,1.5630483749000001,0,1.5630483749000001,2.8005256198,-1.052,2.9915961872,0.076,-1.052,1.0547416745,2.7245256198,0,2.7245256198
2019-10-13 11:00:00,1.6615939765,-1.074,1.9784768239,0.11,-1.074,1.0796184511,1.5515939765,0,1.5515939765,2.8870382826,-1.074,3.0803353787,0.11,-1.074,1.0796184511,2.7770382826,0,2.7770382826
2019-10-13 11:30:00,1.6414637824,-1.072,1.9605069112,0.11750000000000001,-1.072,1.0784202567,1.5239637824,0,1.5239637824,2.8842303286,-1.072,3.077006433,0.11750000000000001,-1.072,1.0784202567,2.7667303286,0,2.7667303286
2019-10-13 12:00:00,1.6432846744,-1.062,1.956585935,0.08950000000000001,-1.062,1.0657646316,1.5537846744000001,0,1.5537846744000001,2.8463403185000002,-1.062,3.0380087572,0.08950000000000001,-1.062,1.0657646316,2.7568403185,0,2.7568403185
2019-10-13 12:30:00,1.5968523843,-1.041,1.9062052715000002,0.1075,-1.041,1.0465358331,1.4893523843,0,1.4893523843,2.8307054507,-1.041,3.0160527761,0.1075,-1.041,1.0465358331,2.7232054507,0,2.7232054507
2019-10-13 13:00:00,1.619264367,-1.074,1.9430628117,0.1605,-1.074,1.0859264478,1.4587643670000001,0,1.4587643670000001,2.8477655696,-1.074,3.043557908,0.1605,-1.074,1.0859264478,2.6872655696,0,2.6872655696
2019-10-13 13:30:00,1.7970378927000001,-1.104,2.1090664257,0.227,-1.104,1.1270958256,1.5700378927,0,1.5700378927,2.4660757725,-1.104,2.701915194,0.227,-1.104,1.1270958256,2.2390757725,0,2.2390757725
2019-10-13 14:00:00,1.8928499298,-1.1455,2.2124762387,0.247,-1.1455,1.1718273124,1.6458499298,0,1.6458499298,2.5615564683,-1.1455,2.8060188506,0.247,-1.1455,1.1718273124,2.3145564683,0,2.3145564683
2019-10-13 14:30:00,1.9823817866,-1.1615,2.2975899978,0.216,-1.1615,1.1814136659,1.7663817866,0,1.7663817866,2.6107964932,-1.1615,2.8575060068,0.216,-1.1615,1.1814136659,2.3947964932,0,2.3947964932
2019-10-13 15:00:00,1.9219607353,-1.1475,2.2384569056,0.178,-1.1475,1.1612236003,1.7439607353,0,1.7439607353,2.5535830268,-1.1475,2.7995611307,0.178,-1.1475,1.1612236003,2.3755830268,0,2.3755830268
2019-10-13 15:30:00,1.930961461,-1.149,2.2469564223,0.1645,-1.149,1.1607158352,1.766461461,0,1.766461461,2.5528761273000002,-1.149,2.799531661,0.1645,-1.149,1.1607158352,2.3883761273,0,2.3883761273
2019-10-13 16:00:00,1.9129992327,-1.1515,2.232827426,0.17450000000000002,-1.1515,1.1646469422,1.7384992327000002,0,1.7384992327000002,2.5431541307,-1.1515,2.791699336,0.17450000000000002,-1.1515,1.1646469422,2.3686541307,0,2.3686541307
2019-10-13 16:30:00,1.9602856391999999,-1.1225,2.2589214323,0.154,-1.1225,1.1330146733,1.8062856392,0,1.8062856392,2.5601873253000003,-1.1225,2.7954544158,0.154,-1.1225,1.1330146733,2.4061873253,0,2.4061873253
2019-10-13 17:00:00,2.0348893442,-1.093,2.3098535978,0.1325,-1.093,1.1010019301,1.9023893442,0,1.9023893442,2.6055359995,-1.093,2.8255029365,0.1325,-1.093,1.1010019301,2.4730359995,0,2.4730359995
2019-10-13 17:30:00,2.0729138525,-1.08,2.3373856848,0.077,-1.08,1.082741428,1.9959138525000002,0,1.9959138525000002,2.609268673,-1.08,2.8239481241,0.077,-1.08,1.082741428,2.532268673,0,2.532268673
2019-10-13 18:00:00,2.1202804398,-1.049,2.3655845247,0.0285,-1.049,1.049387083,2.0917804398,0,2.0917804398,2.6216221996,-1.049,2.823703943,0.0285,-1.049,1.049387083,2.5931221996,0,2.5931221996
2019-10-13 18:30:00,2.1227237072,-1.06,2.3726685266,0.014,-1.06,1.0600924488,2.1087237072,0,2.1087237072,2.747476512,-1.06,2.9448645442,0.014,-1.06,1.0600924488,2.733476512,0,2.733476512
2019-10-13 19:00:00,2.0006456083,-1.0845,2.2756807993,0.0205,-1.0845,1.0846937356,1.9801456083,0,1.9801456083,3.0508094904,-1.0845,3.237835511,0.0205,-1.0845,1.0846937356,3.0303094904,0,3.0303094904
2019-10-13 19:30:00,1.9547696474,-1.073,2.2298998575,0.026500000000000003,-1.073,1.0733271868,1.9282696474,0,1.9282696474,3.0092198356,-1.073,3.1947978056,0.026500000000000003,-1.073,1.0733271868,2.9827198356,0,2.9827198356
2019-10-13 20:00:00,1.9099978221,-1.074,2.1912479733,0.025,-1.074,1.0742909289,1.8849978220999999,0,1.8849978220999999,2.9950181874,-1.074,3.1817620814,0.025,-1.074,1.0742909289,2.9700181874,0,2.9700181874
2019-10-13 20:30:00,1.8637033528,-1.089,2.1585437654,0.0275,-1.089,1.0893471669,1.8362033528000001,0,1.8362033528000001,2.9811856411,-1.089,3.1738602406,0.0275,-1.089,1.0893471669,2.9536856411,0,2.9536856411
2019-10-13 21:00:00,1.790318652,-1.095,2.0986342882,0.021,-1.095,1.0952013514,1.769318652,0,1.769318652,2.955094068,-1.095,3.1514450576,0.021,-1.095,1.0952013514,2.9340940680000003,0,2.9340940680000003
2019-10-13 21:30:00,1.8046977895,-1.0995,2.1132520818,0.017,-1.0995,1.0996314155,1.7876977895000001,0,1.7876977895000001,2.9744220211,-1.0995,3.1711333321,0.017,-1.0995,1.0996314155,2.9574220211,0,2.9574220211
2019-10-13 22:00:00,1.8103844166,-1.1145,2.1259355554,0.0195,-1.1145,1.1146705791,1.7908844166,0,1.7908844166,2.8472243246,-1.1145,3.0575801878,0.0195,-1.1145,1.1146705791,2.8277243246,0,2.8277243246
2019-10-13 22:30:00,1.8848405163000002,-1.092,2.1783222378,0.0165,-1.092,1.0921246495,1.8683405163,0,1.8683405163,2.447540176,-1.092,2.6800964372,0.0165,-1.092,1.0921246495,2.431040176,0,2.431040176
2019-10-13 23:00:00,1.8555685103,-1.0775,2.1457261583,0.0145,-1.0775,1.0775975594,1.8410685103,0,1.8410685103,2.3976915796,-1.0775,2.6286747917,0.0145,-1.0775,1.0775975594,2.3831915796,0,2.3831915796
2019-10-13 23:30:00,1.7304762067000001,-1.0725,2.0358792086,0.014,-1.0725,1.0725913714,1.7164762067,0,1.7164762067,2.3098402736,-1.0725,2.5466877193,0.014,-1.0725,1.0725913714,2.2958402736,0,2.2958402736
2019-10-14 00:00:00,1.6382450171,-1.0555,1.9488270796,0.006,-1.0555,1.0555170534,1.6322450171,0,1.6322450171,2.2365783313,-1.0555,2.4731281572,0.006,-1.0555,1.0555170534,2.2305783313,0,2.2305783313
2019-10-14 00:30:00,1.5560235719,-1.0205,1.8608142321,0.0115,-1.0205,1.0205647946,1.5445235719000001,0,1.5445235719000001,2.1752513078,-1.0205,2.4027356288,0.0115,-1.0205,1.0205647946,2.1637513078,0,2.1637513078
2019-10-14 01:00:00,1.6360810836000002,-1.0065,1.9208861398,0.015,-1.0065,1.0066117673,1.6210810836,0,1.6210810836,2.2323021618,-1.0065,2.4487170501,0.015,-1.0065,1.0066117673,2.2173021618,0,2.2173021618
2019-10-14 01:30:00,1.6580989575,-1.0325,1.953291684,0.0165,-1.0325,1.0326318318,1.6415989575,0,1.6415989575,2.2338368028,-1.0325,2.4609110329,0.0165,-1.0325,1.0326318318,2.2173368028000002,0,2.2173368028000002
2019-10-14 02:00:00,1.8277222049000001,-1.0585,2.1121057521,0.026000000000000002,-1.0585,1.0588192716,1.8017222049,0,1.8017222049,2.3823148276,-1.0585,2.6068843833,0.026000000000000002,-1.0585,1.0588192716,2.3563148276,0,2.3563148276
2019-10-14 02:30:00,1.8246780928000002,-1.0635,2.1119854148,0.0485,-1.0635,1.0646053259,1.7761780928,0,1.7761780928,2.385895117,-1.0635,2.6121883085,0.0485,-1.0635,1.0646053259,2.337395117,0,2.337395117
2019-10-14 03:00:00,1.848345482,-1.0805,2.1409953925,0.043000000000000003,-1.0805,1.0813552839,1.805345482,0,1.805345482,2.4056560388,-1.0805,2.6371691692,0.043000000000000003,-1.0805,1.0813552839,2.3626560388,0,2.3626560388
2019-10-14 03:30:00,1.7599685342,-1.09,2.0701664767,0.026000000000000002,-1.09,1.0903100476,1.7339685342000002,0,1.7339685342000002,2.334164508,-1.09,2.5761257637,0.026000000000000002,-1.09,1.0903100476,2.308164508,0,2.308164508
2019-10-14 04:00:00,1.757329238,-1.0875,2.0666064697,0.032,-1.0875,1.0879707027,1.725329238,0,1.725329238,2.3380775599,-1.0875,2.5786164752,0.032,-1.0875,1.0879707027,2.3060775599,0,2.3060775599
2019-10-14 04:30:00,1.7457970817000001,-1.1095,2.0685254894,0.056,-1.1095,1.1109123503,1.6897970817,0,1.6897970817,2.3326032513,-1.1095,2.583026941,0.056,-1.1095,1.1109123503,2.2766032513,0,2.2766032513
2019-10-14 05:00:00,1.7283799252,-1.1075,2.0527672581,0.056,-1.1075,1.1089148975,1.6723799252,0,1.6723799252,2.3101432289,-1.1075,2.5618973414,0.056,-1.1075,1.1089148975,2.2541432289,0,2.2541432289
2019-10-14 05:30:00,1.6888675143,-1.0895,2.0097969377,0.052000000000000005,-1.0895,1.0907402303,1.6368675143,0,1.6368675143,2.2735643924,-1.0895,2.5211317492000003,0.052000000000000005,-1.0895,1.0907402303,2.2215643924,0,2.2215643924
2019-10-14 06:00:00,1.6611156478,-1.078,1.9802497811,0.061,-1.078,1.0797245019,1.6001156478,0,1.6001156478,2.2540340515,-1.078,2.4985502808,0.061,-1.078,1.0797245019,2.1930340515,0,2.1930340515
2019-10-14 06:30:00,1.6639095731,-1.0825,1.9850444120000001,0.0555,-1.0825,1.0839218145,1.6084095730999999,0,1.6084095730999999,2.7020632417,-1.0825,2.9108335596,0.0555,-1.0825,1.0839218145,2.6465632417,0,2.6465632417
2019-10-14 07:00:00,1.6663683531,-1.076,1.9835724056,0.064,-1.076,1.0779016653,1.6023683531000001,0,1.6023683531000001,2.8465448185,-1.076,3.0431223117,0.064,-1.076,1.0779016653,2.7825448185,0,2.7825448185
2019-10-14 07:30:00,1.8002664872,-1.073,2.0957787157,0.059500000000000004,-1.073,1.0746484309,1.7407664872000002,0,1.7407664872000002,2.9281627311,-1.073,3.1185679373,0.059500000000000004,-1.073,1.0746484309,2.8686627311,0,2.8686627311
2019-10-14 08:00:00,1.9231296779,-1.082,2.2066154532,0.0455,-1.082,1.0829562549,1.8776296779,0,1.8776296779,3.0316524139,-1.082,3.2189501951,0.0455,-1.082,1.0829562549,2.9861524139,0,2.9861524139
2019-10-14 08:30:00,1.9117223033,-1.0985,2.2048547379,0.0425,-1.0985,1.0993218364,1.8692223033,0,1.8692223033,3.0797056507,-1.0985,3.2697536826,0.0425,-1.0985,1.0993218364,3.0372056507,0,3.0372056507
2019-10-14 09:00:00,1.8264022979,-1.0985,2.1313018566,0.031,-1.0985,1.0989373276,1.7954022979,0,1.7954022979,3.0270152308,-1.0985,3.2201744452,0.031,-1.0985,1.0989373276,2.9960152308,0,2.9960152308
2019-10-14 09:30:00,1.7720533626,-1.113,2.092592201,0.0405,-1.113,1.1137366161,1.7315533626000001,0,1.7315533626000001,2.9962710303,-1.113,3.1963117944,0.0405,-1.113,1.1137366161,2.9557710303,0,2.9557710303
2019-10-14 10:00:00,1.7204072551,-1.1175,2.0514890624,0.0625,-1.1175,1.1192463983,1.6579072551,0,1.6579072551,2.9764440817,-1.1175,3.1793121303,0.0625,-1.1175,1.1192463983,2.9139440817,0,2.9139440817
2019-10-14 10:30:00,1.5198527915,-1.0515,1.8481354815,0.068,-1.0515,1.0536964696,1.4518527915,0,1.4518527915,2.8082460593,-1.0515,2.9986493926,0.068,-1.0515,1.0536964696,2.7402460593,0,2.7402460593
2019-10-14 11:00:00,1.4644786946,-1.029,1.7898432465,0.069,-1.029,1.0313108164,1.3954786946,0,1.3954786946,2.7509074704,-1.029,2.9370619522,0.069,-1.029,1.0313108164,2.6819074704,0,2.6819074704
2019-10-14 11:30:00,1.5116061128,-1.027,1.8274796963000002,0.0785,-1.027,1.0299957524,1.4331061128,0,1.4331061128,2.7630197495,-1.027,2.9477121868,0.0785,-1.027,1.0299957524,2.6845197495,0,2.6845197495
2019-10-14 12:00:00,1.5055033638,-1.0275,1.8227168262000002,0.083,-1.0275,1.0308468606,1.4225033638,0,1.4225033638,2.7760095697000002,-1.0275,2.9600650974000002,0.083,-1.0275,1.0308468606,2.6930095697,0,2.6930095697
2019-10-14 12:30:00,1.4536065442,-1.0365,1.7853022813,0.11,-1.0365,1.0423206081,1.3436065442,0,1.3436065442,2.7704070042,-1.0365,2.9579532144,0.11,-1.0365,1.0423206081,2.6604070042,0,2.6604070042
2019-10-14 13:00:00,1.5999118705000002,-1.0635,1.9211325418,0.08950000000000001,-1.0635,1.0672593406,1.5104118705,0,1.5104118705,2.8918530712,-1.0635,3.0812085998,0.08950000000000001,-1.0635,1.0672593406,2.8023530711999998,0,2.8023530711999998
2019-10-14 13:30:00,1.7415834102,-1.0855,2.0521751935,0.0955,-1.0855,1.0896928466,1.6460834102000002,0,1.6460834102000002,3.0159041116,-1.0855,3.2053062039,0.0955,-1.0855,1.0896928466,2.9204041116,0,2.9204041116
2019-10-14 14:00:00,1.7089702820000001,-1.107,2.0361798606,0.1015,-1.107,1.1116434905,1.607470282,0,1.607470282,3.0088782235,-1.107,3.2060563258,0.1015,-1.107,1.1116434905,2.9073782235000003,0,2.9073782235000003
2019-10-14 14:30:00,1.6780533089,-1.0985,2.0056333557,0.11,-1.0985,1.1039937726,1.5680533089000002,0,1.5680533089000002,2.9344999388,-1.0985,3.13336754,0.11,-1.0985,1.1039937726,2.8244999388,0,2.8244999388
2019-10-14 15:00:00,1.8029807615000002,-1.1195,2.122267626,0.10400000000000001,-1.1195,1.1243203503,1.6989807615,0,1.6989807615,3.0158635423,-1.1195,3.2169415842,0.10400000000000001,-1.1195,1.1243203503,2.9118635423,0,2.9118635423
2019-10-14 15:30:00,1.7900113748000002,-1.114,2.1083492884,0.08950000000000001,-1.114,1.1175894819,1.7005113748,0,1.7005113748,2.9938821221,-1.114,3.1944210995,0.08950000000000001,-1.114,1.1175894819,2.9043821221,0,2.9043821221
2019-10-14 16:00:00,1.8367309222000001,-1.0945,2.1381091484,0.0645,-1.0945,1.0963988781,1.7722309222,0,1.7722309222,3.0094616476,-1.0945,3.2023100503,0.0645,-1.0945,1.0963988781,2.9449616476,0,2.9449616476
2019-10-14 16:30:00,1.8803657835,-1.0905,2.173698629,0.060500000000000005,-1.0905,1.0921769545,1.8198657835,0,1.8198657835,3.0262961404,-1.0905,3.2167776701,0.060500000000000005,-1.0905,1.0921769545,2.9657961404,0,2.9657961404
2019-10-14 17:00:00,1.9272916734,-1.0795,2.2090209243,0.061,-1.0795,1.0812221095,1.8662916734000001,0,1.8662916734000001,3.0392449091,-1.0795,3.2252643097,0.061,-1.0795,1.0812221095,2.9782449091,0,2.9782449091
2019-10-14 17:30:00,2.0463751388,-1.0885,2.3178618291,0.0455,-1.0885,1.0894505496,2.0008751388,0,2.0008751388,3.1280135017,-1.0885,3.3119934657,0.0455,-1.0885,1.0894505496,3.0825135017,0,3.0825135017
2019-10-14 18:00:00,2.1230157394,-1.083,2.3832928543,0.032,-1.083,1.0834726577,2.0910157394,0,2.0910157394,3.1646314311,-1.083,3.3448140598,0.032,-1.083,1.0834726577,3.1326314311,0,3.1326314311
2019-10-14 18:30:00,2.0402467817,-1.0875,2.3119825216,0.0135,-1.0875,1.0875837899,2.0267467817,0,2.0267467817,3.4620569788,-1.0875,3.6288420707,0.0135,-1.0875,1.0875837899,3.4485569788,0,3.4485569788
2019-10-14 19:00:00,1.967432185,-1.079,2.2438873418,0.006,-1.079,1.079016682,1.961432185,0,1.961432185,3.5475298288,-1.079,3.7079925683,0.006,-1.079,1.079016682,3.5415298288,0,3.5415298288
2019-10-14 19:30:00,1.9640146727,-1.073,2.2380086315,0.0,-1.073,1.073,1.9640146727,0,1.9640146727,3.5554066735000003,-1.073,3.7137912722,0.0,-1.073,1.073,3.5554066735000003,0,3.5554066735000003
2019-10-14 20:00:00,1.8555484990000002,-1.0755,2.1447052204,0.0015,-1.0755,1.075501046,1.8540484990000001,0,1.8540484990000001,3.5282748344,-1.0755,3.6885530438,0.0015,-1.0755,1.075501046,3.5267748344000003,0,3.5267748344000003
2019-10-14 20:30:00,1.8388634804000001,-1.088,2.136624183,0.0015,-1.088,1.088001034,1.8373634804,0,1.8373634804,3.0846422362,-1.088,3.2708961654,0.0015,-1.088,1.088001034,3.0831422362,0,3.0831422362
2019-10-14 21:00:00,1.7796135294000002,-1.0685,2.0757448215,0.001,-1.0685,1.0685004679,1.7786135294,0,1.7786135294,2.9166650474,-1.0685,3.1062239534,0.001,-1.0685,1.0685004679,2.9156650474,0,2.9156650474
2019-10-14 21:30:00,1.8747651693,-1.0575,2.1524522503,0.0005,-1.0575,1.0575001182000001,1.8742651693,0,1.8742651693,2.5666870775,-1.0575,2.7760023062,0.0005,-1.0575,1.0575001182000001,2.5661870775,0,2.5661870775
2019-10-14 22:00:00,1.8850525549000001,-1.06,2.1626426276,0.0,-1.06,1.06,1.8850525549000001,0,1.8850525549000001,2.4200698858000003,-1.06,2.6420329771,0.0,-1.06,1.06,2.4200698858000003,0,2.4200698858000003
2019-10-14 22:30:00,1.8683393038,-1.071,2.1535395873,0.0,-1.071,1.071,1.8683393038,0,1.8683393038,2.4173706578,-1.071,2.643997333,0.0,-1.071,1.071,2.4173706578,0,2.4173706578
2019-10-14 23:00:00,1.8223890351,-1.0835,2.120158967,0.0,-1.0835,1.0835,1.8223890351,0,1.8223890351,2.3762765399,-1.0835,2.6116397999,0.0,-1.0835,1.0835,2.3762765399,0,2.3762765399
2019-10-14 23:30:00,1.7129549474,-1.075,2.0223351977,0.0,-1.075,1.075,1.7129549474,0,1.7129549474,2.2708093682,-1.075,2.5124092395,0.0,-1.075,1.075,2.2708093682,0,2.2708093682
2019-10-15 00:00:00,1.6571915716999999,-1.061,1.9677410666,0.0,-1.061,1.061,1.6571915716999999,0,1.6571915716999999,2.2179326283,-1.061,2.4586472182,0.0,-1.061,1.061,2.2179326283,0,2.2179326283
2019-10-15 00:30:00,1.7232277408,-1.0845,2.0360879393,0.0,-1.0845,1.0845,1.7232277408,0,1.7232277408,2.2850244824,-1.0845,2.529323454,0.0,-1.0845,1.0845,2.2850244824,0,2.2850244824
2019-10-15 01:00:00,1.7439974548000001,-1.0905,2.0568707719,0.0,-1.0905,1.0905,1.7439974548000001,0,1.7439974548000001,2.3150812796,-1.0905,2.5590606834000003,0.0,-1.0905,1.0905,2.3150812796,0,2.3150812796
2019-10-15 01:30:00,1.7641020614,-1.088,2.072631198,0.0,-1.088,1.088,1.7641020614,0,1.7641020614,2.3331763608,-1.088,2.5743845732,0.0,-1.088,1.088,2.3331763608,0,2.3331763608
2019-10-15 02:00:00,1.8323763865,-1.0765,2.1251953961,0.0,-1.0765,1.0765,1.8323763865,0,1.8323763865,2.3918582422,-1.0765,2.6229445478,0.0,-1.0765,1.0765,2.3918582422,0,2.3918582422
2019-10-15 02:30:00,1.8583901034,-1.0695000000000001,2.1441651118,0.0055000000000000005,-1.0695000000000001,1.069514142,1.8528901034,0,1.8528901034,2.416886249,-1.0695000000000001,2.6429471033,0.0055000000000000005,-1.0695000000000001,1.069514142,2.411386249,0,2.411386249
2019-10-15 03:00:00,1.8491024145,-1.082,2.1424060631,0.006500000000000001,-1.082,1.0820195239000001,1.8426024145,0,1.8426024145,2.419207977,-1.082,2.6501492856,0.006500000000000001,-1.082,1.0820195239000001,2.412707977,0,2.412707977
2019-10-15 03:30:00,1.8215097197,-1.0695000000000001,2.1122802629,0.007500000000000001,-1.0695000000000001,1.069526297,1.8140097197,0,1.8140097197,2.3906119052,-1.0695000000000001,2.6189416816,0.007500000000000001,-1.0695000000000001,1.069526297,2.3831119052,0,2.3831119052
2019-10-15 04:00:00,1.748791689,-1.0475,2.0385113739,0.009000000000000001,-1.0475,1.0475386628,1.739791689,0,1.739791689,2.3311258767,-1.0475,2.555661187,0.009000000000000001,-1.0475,1.0475386628,2.3221258767,0,2.3221258767
2019-10-15 04:30:00,1.7167464544,-1.0465,2.010567243,0.0095,-1.0465,1.046543119,1.7072464544,0,1.7072464544,2.3083245972,-1.0465,2.5344673397,0.0095,-1.0465,1.046543119,2.2988245972,0,2.2988245972
2019-10-15 05:00:00,1.7210955955,-1.0555,2.018972585,0.02,-1.0555,1.0556894667,1.7010955955,0,1.7010955955,2.3137216291,-1.0555,2.5431059803,0.02,-1.0555,1.0556894667,2.2937216291,0,2.2937216291
2019-10-15 05:30:00,1.6873619521,-1.038,1.9810689936,0.0085,-1.038,1.0380348019,1.6788619521,0,1.6788619521,2.2872768019,-1.038,2.5117880421,0.0085,-1.038,1.0380348019,2.2787768019,0,2.2787768019
2019-10-15 06:00:00,1.5649735952000001,-1.0025,1.8585339932,0.0055000000000000005,-1.0025,1.0025150872,1.5594735952,0,1.5594735952,2.1855208074,-1.0025,2.4044765438,0.0055000000000000005,-1.0025,1.0025150872,2.1800208074,0,2.1800208074
2019-10-15 06:30:00,1.7146723685,-1.0205,1.9953750477,0.013000000000000001,-1.0205,1.0205827992,1.7016723685000001,0,1.7016723685000001,2.3096106898,-1.0205,2.525019166,0.013000000000000001,-1.0205,1.0205827992,2.2966106898,0,2.2966106898
2019-10-15 07:00:00,1.8043340542,-1.026,2.0756438469,0.007,-1.026,1.0260238789,1.7973340542,0,1.7973340542,2.38756198,-1.026,2.5986781656,0.007,-1.026,1.0260238789,2.38056198,0,2.38056198
2019-10-15 07:30:00,1.856337319,-0.9885,2.1031216065,0.003,-0.9885,0.9885045523,1.853337319,0,1.853337319,2.4063855599,-0.9885,2.6015041251,0.003,-0.9885,0.9885045523,2.4033855599000002,0,2.4033855599000002
2019-10-15 08:00:00,1.7546454544,-0.988,2.0136843522,0.0015,-0.988,0.9880011387000001,1.7531454544,0,1.7531454544,2.840432945,-0.988,3.0073581953,0.0015,-0.988,0.9880011387000001,2.838932945,0,2.838932945
