Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-15 08:30:00,1.9550103473,-0.9745,2.1844257158,0.001,-0.9745,0.9745005131000001,1.9540103473000001,0,1.9540103473000001,3.0450836244,-0.9745,3.197215121,0.001,-0.9745,0.9745005131000001,3.0440836244,0,3.0440836244
2019-10-15 09:00:00,1.8626307246,-0.976,2.1028478824,0.001,-0.976,0.9760005123000001,1.8616307246,0,1.8616307246,3.0121578582,-0.976,3.1663339942,0.001,-0.976,0.9760005123000001,3.0111578582,0,3.0111578582
2019-10-15 09:30:00,1.6495687299,-0.964,1.9105949321,0.001,-0.964,0.9640005187,1.6485687299,0,1.6485687299,2.8766113725,-0.964,3.0338406333,0.001,-0.964,0.9640005187,2.8756113725,0,2.8756113725
2019-10-15 10:00:00,1.5292298347000002,-0.9530000000000001,1.8018748257000001,0.025,-0.9530000000000001,0.9533278555,1.5042298347,0,1.5042298347,2.8155933122,-0.9530000000000001,2.9725031034000002,0.025,-0.9530000000000001,0.9533278555,2.7905933122,0,2.7905933122
2019-10-15 10:30:00,1.5982581740000001,-1.023,1.8976190847,0.044500000000000005,-1.023,1.0239674067,1.553758174,0,1.553758174,2.4265046052,-1.023,2.6333350715,0.044500000000000005,-1.023,1.0239674067,2.3820046052,0,2.3820046052
2019-10-15 11:00:00,1.5846491072000002,-0.9815,1.8639890136,0.0505,-0.9815,0.9827983008000001,1.5341491072,0,1.5341491072,2.2953694825,-0.9815,2.4964100847,0.0505,-0.9815,0.9827983008000001,2.2448694825,0,2.2448694825
2019-10-15 11:30:00,1.5430135877,-0.894,1.7832910396,0.038,-0.894,0.8948072418,1.5050135877000002,0,1.5050135877000002,2.2148899524,-0.894,2.3885086353,0.038,-0.894,0.8948072418,2.1768899524,0,2.1768899524
2019-10-15 12:00:00,1.6755031311000002,-0.963,1.9325319511,0.0325,-0.963,0.9635482603000001,1.6430031311,0,1.6430031311,2.3369369614,-0.963,2.5275765787999998,0.0325,-0.963,0.9635482603000001,2.3044369614,0,2.3044369614
2019-10-15 12:30:00,1.7507735548999999,-0.981,2.0068804251,0.030500000000000003,-0.981,0.9814740190000001,1.7202735549,0,1.7202735549,2.4025506824000002,-0.981,2.5951128649,0.030500000000000003,-0.981,0.9814740190000001,2.3720506824,0,2.3720506824
2019-10-15 13:00:00,1.6835751029,-0.995,1.9556201388,0.051500000000000004,-0.995,0.9963318975000001,1.6320751029,0,1.6320751029,2.3770012973,-0.995,2.5768508237,0.051500000000000004,-0.995,0.9963318975000001,2.3255012972999998,0,2.3255012972999998
2019-10-15 13:30:00,1.6256413411000001,-0.8975000000000001,1.8569372686999999,0.059000000000000004,-0.8975000000000001,0.8994371851,1.5666413411,0,1.5666413411,2.2842278531,-0.8975000000000001,2.4542214926,0.059000000000000004,-0.8975000000000001,0.8994371851,2.2252278531,0,2.2252278531
2019-10-15 14:00:00,1.8586245556,-0.9570000000000001,2.0905344386,0.0465,-0.9570000000000001,0.9581290362,1.8121245556,0,1.8121245556,2.458043346,-0.9570000000000001,2.6377691504,0.0465,-0.9570000000000001,0.9581290362,2.411543346,0,2.411543346
2019-10-15 14:30:00,1.9081799242000002,-1.018,2.1627470086,0.0665,-1.018,1.0201697163,1.8416799242000002,0,1.8416799242000002,2.5232533362,-1.018,2.7208696034,0.0665,-1.018,1.0201697163,2.4567533362000002,0,2.4567533362000002
2019-10-15 15:00:00,2.0719768495,-1.065,2.3296594311,0.0625,-1.065,1.0668323439,2.0094768495,0,2.0094768495,2.6688180019,-1.065,2.8734673354,0.0625,-1.065,1.0668323439,2.6063180019,0,2.6063180019
2019-10-15 15:30:00,2.0859215391,-1.111,2.3633429009,0.045,-1.111,1.1119109677,2.0409215391,0,2.0409215391,2.6624890368000003,-1.111,2.8849902723,0.045,-1.111,1.1119109677,2.6174890368,0,2.6174890368
2019-10-15 16:00:00,2.2313572765,-1.1105,2.4924216227000002,0.09,-1.1105,1.1141410369,2.1413572765,0,2.1413572765,2.7819150867999998,-1.1105,2.9953733991,0.09,-1.1105,1.1141410369,2.6919150868,0,2.6919150868
2019-10-15 16:30:00,2.2236581898,-1.0005,2.4383715867999998,0.1095,-1.0005,1.0064742918,2.1141581898,0,2.1141581898,2.7355955973,-1.0005,2.9128136778,0.1095,-1.0005,1.0064742918,2.6260955973,0,2.6260955973
2019-10-15 17:00:00,2.1522176516,-1.02,2.3816886488,0.0575,-1.02,1.0216194252,2.0947176516,0,2.0947176516,2.6812403546,-1.02,2.8687017689000003,0.0575,-1.02,1.0216194252,2.6237403545999998,0,2.6237403545999998
2019-10-15 17:30:00,2.3029042434,-1.036,2.5252057251,0.036500000000000005,-1.036,1.0366427784,2.2664042434000002,0,2.2664042434000002,2.815584181,-1.036,3.0001350437,0.036500000000000005,-1.036,1.0366427784,2.779084181,0,2.779084181
2019-10-15 18:00:00,2.3406540248,-1.0315,2.5578611209,0.0235,-1.0315,1.031767658,2.3171540247999998,0,2.3171540247999998,2.8361509792,-1.0315,3.0179040122,0.0235,-1.0315,1.031767658,2.8126509792,0,2.8126509792
2019-10-15 18:30:00,2.3586819877,-1.0535,2.583262079,0.0205,-1.0535,1.0536994353,2.3381819877,0,2.3381819877,2.8635353073000003,-1.0535,3.0511795598,0.0205,-1.0535,1.0536994353,2.8430353073,0,2.8430353073
2019-10-15 19:00:00,2.355816701,-1.0525,2.5802380856,0.024,-1.0525,1.0527735986,2.331816701,0,2.331816701,2.8593096679,-1.0525,3.0468685608,0.024,-1.0525,1.0527735986,2.8353096679,0,2.8353096679
2019-10-15 19:30:00,2.2967760332,-1.089,2.5418696164,0.041,-1.089,1.0897715357,2.2557760332,0,2.2557760332,2.8000547454999998,-1.089,3.0043680829,0.041,-1.089,1.0897715357,2.7590547455000003,0,2.7590547455000003
2019-10-15 20:00:00,2.1492040124,-1.102,2.415260211,0.056,-1.102,1.1034219501,2.0932040124,0,2.0932040124,2.6859514888,-1.102,2.9032291332,0.056,-1.102,1.1034219501,2.6299514888,0,2.6299514888
2019-10-15 20:30:00,2.0475409082,-1.0865,2.3179529807,0.07250000000000001,-1.0865,1.0889162043,1.9750409082,0,1.9750409082,2.6024200121,-1.0865,2.8201191764,0.07250000000000001,-1.0865,1.0889162043,2.5299200121,0,2.5299200121
2019-10-15 21:00:00,2.0625698896,-1.1215,2.3477556941,0.115,-1.1215,1.1273807032,1.9475698896,0,1.9475698896,2.624490646,-1.1215,2.8540696209,0.115,-1.1215,1.1273807032,2.509490646,0,2.509490646
2019-10-15 21:30:00,2.0015416092,-1.1305,2.2987385809,0.137,-1.1305,1.1387709383,1.8645416092,0,1.8645416092,2.5871684255,-1.1305,2.8233793071,0.137,-1.1305,1.1387709383,2.4501684255000002,0,2.4501684255000002
2019-10-15 22:00:00,2.0459225959,-1.1605,2.3521393493,0.1355,-1.1605,1.1683837127,1.9104225959,0,1.9104225959,2.6215809401,-1.1605,2.8669577736000003,0.1355,-1.1605,1.1683837127,2.4860809401,0,2.4860809401
2019-10-15 22:30:00,2.0487170978,-1.19,2.3692491948,0.1595,-1.19,1.2006415993,1.8892170978,0,1.8892170978,2.6363110042,-1.19,2.8924445908000003,0.1595,-1.19,1.2006415993,2.4768110042,0,2.4768110042
2019-10-15 23:00:00,1.7945891381,-1.1735,2.1442137078,0.17450000000000002,-1.1735,1.1864031777,1.6200891381,0,1.6200891381,2.9079765120000003,-1.1735,3.1358299769,0.17450000000000002,-1.1735,1.1864031777,2.733476512,0,2.733476512
2019-10-15 23:30:00,1.7678209052,-1.154,2.1111387337,0.1875,-1.154,1.169133119,1.5803209052,0,1.5803209052,2.9631606094,-1.154,3.1799428921,0.1875,-1.154,1.169133119,2.7756606094,0,2.7756606094
2019-10-16 00:00:00,1.7104240800000001,-1.188,2.0825211964,0.197,-1.188,1.204222986,1.51342408,0,1.51342408,2.9585584249,-1.188,3.1881674915,0.197,-1.188,1.204222986,2.7615584249,0,2.7615584249
2019-10-16 00:30:00,1.6313702991999999,-1.185,2.0163318311,0.20950000000000002,-1.185,1.2033766036,1.4218702992,0,1.4218702992,2.9403644061,-1.185,3.1701684247,0.20950000000000002,-1.185,1.2033766036,2.7308644061000003,0,2.7308644061000003
2019-10-16 01:00:00,1.6361535756999999,-1.188,2.0219650153,0.213,-1.188,1.2069436607,1.4231535757,0,1.4231535757,2.9667061726,-1.188,3.1957298876,0.213,-1.188,1.2069436607,2.7537061726000003,0,2.7537061726000003
2019-10-16 01:30:00,1.7098715183,-1.185,2.080357087,0.20950000000000002,-1.185,1.2033766036,1.5003715183000002,0,1.5003715183000002,3.0039647922,-1.185,3.2292459604,0.20950000000000002,-1.185,1.2033766036,2.7944647922,0,2.7944647922
2019-10-16 02:00:00,1.7766437969000002,-1.1665,2.1253671285,0.1835,-1.1665,1.1808448247,1.5931437969000002,0,1.5931437969000002,3.0184677611,-1.1665,3.2360268656,0.1835,-1.1665,1.1808448247,2.8349677611,0,2.8349677611
2019-10-16 02:30:00,1.8304559733999999,-1.172,2.1735116909,0.182,-1.172,1.1860472166,1.6484559734,0,1.6484559734,3.052024123,-1.172,3.2693172448,0.182,-1.172,1.1860472166,2.8700241230000003,0,2.8700241230000003
2019-10-16 03:00:00,1.7942095194,-1.1685,2.1411632468,0.182,-1.1685,1.1825887916,1.6122095194,0,1.6122095194,3.034870065,-1.1685,3.2520499015,0.182,-1.1685,1.1825887916,2.8528700650000003,0,2.8528700650000003
2019-10-16 03:30:00,1.7876672133,-1.173,2.1381494489,0.17400000000000002,-1.173,1.1858351487,1.6136672133,0,1.6136672133,3.0294471834,-1.173,3.2486118939,0.17400000000000002,-1.173,1.1858351487,2.8554471834,0,2.8554471834
2019-10-16 04:00:00,1.7765402952,-1.168,2.1261042826,0.1585,-1.168,1.1787053279,1.6180402952000001,0,1.6180402952000001,3.0173219112,-1.168,3.2354992684,0.1585,-1.168,1.1787053279,2.8588219112,0,2.8588219112
2019-10-16 04:30:00,1.7196760149,-1.151,2.0693203223,0.1305,-1.151,1.1583743998,1.5891760149,0,1.5891760149,2.9506639228,-1.151,3.1672099055,0.1305,-1.151,1.1583743998,2.8201639228,0,2.8201639228
2019-10-16 05:00:00,1.6979582428,-1.124,2.0362804803,0.08750000000000001,-1.124,1.1274006608,1.6104582428,0,1.6104582428,2.9009418336,-1.124,3.1110833358,0.08750000000000001,-1.124,1.1274006608,2.8134418335999998,0,2.8134418335999998
2019-10-16 05:30:00,1.6750474526999999,-1.102,2.0050406402,0.0845,-1.102,1.1052349298,1.5905474527,0,1.5905474527,2.8643542508,-1.102,3.069027415,0.0845,-1.102,1.1052349298,2.7798542508,0,2.7798542508
2019-10-16 06:00:00,1.5636855429,-1.066,1.8924768102,0.07100000000000001,-1.066,1.0683618301,1.4926855428999999,0,1.4926855428999999,2.7654908196,-1.066,2.9638312153,0.07100000000000001,-1.066,1.0683618301,2.6944908196,0,2.6944908196
2019-10-16 06:30:00,1.6411093477,-1.092,1.9712188847,0.088,-1.092,1.0955400495,1.5531093477,0,1.5531093477,2.8497269534000003,-1.092,3.0517876252,0.088,-1.092,1.0955400495,2.7617269534,0,2.7617269534
2019-10-16 07:00:00,1.7410370353,-1.085,2.0514470401,0.0965,-1.085,1.0892829063,1.6445370353,0,1.6445370353,2.9159153305,-1.085,3.1112356411,0.0965,-1.085,1.0892829063,2.8194153305,0,2.8194153305
2019-10-16 07:30:00,1.8651615026,-1.0775,2.1540273166,0.0765,-1.0775,1.0802122477,1.7886615026000001,0,1.7886615026000001,2.9891751813000003,-1.0775,3.1774477989,0.0765,-1.0775,1.0802122477,2.9126751813,0,2.9126751813
2019-10-16 08:00:00,1.8911141175,-1.0885,2.1820047789,0.07350000000000001,-1.0885,1.0909786891,1.8176141175,0,1.8176141175,3.0211362805,-1.0885,3.2112453465,0.07350000000000001,-1.0885,1.0909786891,2.9476362805000003,0,2.9476362805000003
2019-10-16 08:30:00,1.8897664939,-1.073,2.1731420573999998,0.07050000000000001,-1.073,1.0753135589,1.8192664939,0,1.8192664939,3.0292170755,-1.073,3.2136404731,0.07050000000000001,-1.073,1.0753135589,2.9587170755,0,2.9587170755
2019-10-16 09:00:00,1.7115347424,-1.087,2.0275404249,0.07150000000000001,-1.087,1.0893490028,1.6400347424000001,0,1.6400347424000001,2.9204519929,-1.087,3.1161849821,0.07150000000000001,-1.087,1.0893490028,2.8489519929,0,2.8489519929
2019-10-16 09:30:00,1.6385514991,-1.0805,1.9627356585,0.08950000000000001,-1.0805,1.0842003966,1.5490514991,0,1.5490514991,2.8870177049,-1.0805,3.0825884381,0.08950000000000001,-1.0805,1.0842003966,2.7975177049,0,2.7975177049
2019-10-16 10:00:00,1.5817889051,-1.0675,1.9083009171,0.0935,-1.0675,1.0715869073,1.4882889051000001,0,1.4882889051000001,2.8921639761,-1.0675,3.0828831822,0.0935,-1.0675,1.0715869073,2.7986639761000003,0,2.7986639761000003
2019-10-16 10:30:00,1.7895248201,-1.1280000000000001,2.1153683088,0.136,-1.1280000000000001,1.1361690014999999,1.6535248201,0,1.6535248201,2.5209056171,-1.1280000000000001,2.7617655819999998,0.136,-1.1280000000000001,1.1361690014999999,2.3849056171000003,0,2.3849056171000003
2019-10-16 11:00:00,1.7904737658,-1.0705,2.0860888179,0.1325,-1.0705,1.0786688556,1.6579737658,0,1.6579737658,2.2382580898,-1.0705,2.4810823297,0.1325,-1.0705,1.0786688556,2.1057580898,0,2.1057580898
2019-10-16 11:30:00,1.8790457837,-1.048,2.1515383002,0.145,-1.048,1.0579834592,1.7340457837,0,1.7340457837,1.8686287105,-1.048,2.1424465589,0.145,-1.048,1.0579834592,1.7236287104999999,0,1.7236287104999999
2019-10-16 12:00:00,1.8154284741,-1.052,2.0982098428000002,0.1605,-1.052,1.0641730357,1.6549284741,0,1.6549284741,1.8042700832,-1.052,2.0885627913,0.1605,-1.052,1.0641730357,1.6437700832000002,0,1.6437700832000002
2019-10-16 12:30:00,1.8578254031,-1.08,2.1489335095,0.17300000000000001,-1.08,1.093768257,1.6848254031,0,1.6848254031,1.8497668635000002,-1.08,2.1419704595,0.17300000000000001,-1.08,1.093768257,1.6767668635000001,0,1.6767668635000001
2019-10-16 13:00:00,1.7622869542,-1.0655000000000001,2.0593556174,0.176,-1.0655000000000001,1.0799380769,1.5862869542,0,1.5862869542,1.7531770597,-1.0655000000000001,2.051565269,0.176,-1.0655000000000001,1.0799380769,1.5771770596999999,0,1.5771770596999999
2019-10-16 13:30:00,1.6902619619,-1.0205,1.9744380846,0.181,-1.0205,1.0364271561,1.5092619619,0,1.5092619619,1.6807672058,-1.0205,1.9663160097,0.181,-1.0205,1.0364271561,1.4997672058,0,1.4997672058
2019-10-16 14:00:00,1.7928710047,-1.0485,2.0769541857,0.11950000000000001,-1.0485,1.0552878754,1.6733710046999999,0,1.6733710046999999,1.7838639941,-1.0485,2.0691841386,0.11950000000000001,-1.0485,1.0552878754,1.6643639941,0,1.6643639941
2019-10-16 14:30:00,1.9629266516000001,-1.082,2.2413846255,0.114,-1.082,1.0879889705,1.8489266516,0,1.8489266516,1.9563997645,-1.082,2.2356708252,0.114,-1.082,1.0879889705,1.8423997645,0,1.8423997645
2019-10-16 15:00:00,2.0761674676,-1.037,2.3207413371,0.17200000000000001,-1.037,1.0511674462,1.9041674676,0,1.9041674676,2.0666524465,-1.037,2.3122329758,0.17200000000000001,-1.037,1.0511674462,1.8946524465,0,1.8946524465
2019-10-16 15:30:00,1.8383638921,-1.0025,2.0939407942,0.14100000000000001,-1.0025,1.0123671518,1.6973638921,0,1.6973638921,1.8286749731,-1.0025,2.0854396196,0.14100000000000001,-1.0025,1.0123671518,1.6876749731,0,1.6876749731
2019-10-16 16:00:00,1.9615959169,-1.068,2.2334911107,0.114,-1.068,1.074067037,1.8475959169,0,1.8475959169,1.9526767213,-1.068,2.2256617843,0.114,-1.068,1.074067037,1.8386767213000001,0,1.8386767213000001
2019-10-16 16:30:00,1.9537649080000001,-0.9460000000000001,2.1707402691,0.0765,-0.9460000000000001,0.949088115,1.877264908,0,1.877264908,1.945743954,-0.9460000000000001,2.1635238696,0.0765,-0.9460000000000001,0.949088115,1.869243954,0,1.869243954
2019-10-16 17:00:00,2.1745522258,-0.967,2.3798668834,0.048,-0.967,0.9681905804000001,2.1265522258,0,2.1265522258,2.1686225498,-0.967,2.3744499918,0.048,-0.967,0.9681905804000001,2.1206225498,0,2.1206225498
2019-10-16 17:30:00,2.3155532719,-0.9685,2.5099360958,0.018000000000000002,-0.9685,0.9686672545,2.2975532719,0,2.2975532719,2.3073554754,-0.9685,2.5023751797,0.018000000000000002,-0.9685,0.9686672545,2.2893554754,0,2.2893554754
2019-10-16 18:00:00,2.5094584748,-0.9465,2.6820223874,0.0035,-0.9465,0.9465064712000001,2.5059584748,0,2.5059584748,2.8517929476,-0.9465,3.004760434,0.0035,-0.9465,0.9465064712000001,2.8482929476,0,2.8482929476
2019-10-16 18:30:00,2.1456674418,-1.0135,2.3729877836,0.0005,-1.0135,1.0135001233,2.1451674418,0,2.1451674418,2.7982258974,-1.0135,2.9761133082,0.0005,-1.0135,1.0135001233,2.7977258974,0,2.7977258974
2019-10-16 19:00:00,2.0497281964,-1.0075,2.2839531363,0.0035,-1.0075,1.0075060794,2.0462281964,0,2.0462281964,3.5512804538,-1.0075,3.6914291421,0.0035,-1.0075,1.0075060794,3.5477804538,0,3.5477804538
2019-10-16 19:30:00,1.9717543474,-1.036,2.2273552044000002,0.012,-1.036,1.0360694957,1.9597543474,0,1.9597543474,3.5390543874000002,-1.036,3.6875739934,0.012,-1.036,1.0360694957,3.5270543873999998,0,3.5270543873999998
2019-10-16 20:00:00,1.9498490156,-1.0515,2.2153021089,0.015,-1.0515,1.0516069846,1.9348490156,0,1.9348490156,3.5290851373,-1.0515,3.6824033126,0.015,-1.0515,1.0516069846,3.5140851373,0,3.5140851373
2019-10-16 20:30:00,1.8855665086000002,-1.0775,2.1717198964,0.0235,-1.0775,1.077756234,1.8620665086,0,1.8620665086,3.5013026566,-1.0775,3.6633490884,0.0235,-1.0775,1.077756234,3.4778026566,0,3.4778026566
2019-10-16 21:00:00,1.8441799354000001,-1.0655000000000001,2.1298567755,0.026500000000000003,-1.0655000000000001,1.0658294892,1.8176799354000002,0,1.8176799354000002,3.4855514746000003,-1.0655000000000001,3.6447715062,0.026500000000000003,-1.0655000000000001,1.0658294892,3.4590514746,0,3.4590514746
2019-10-16 21:30:00,1.8500003995,-1.061,2.1326562025,0.0135,-1.061,1.0610858825,1.8365003995,0,1.8365003995,3.4196288354,-1.061,3.5804444376999998,0.0135,-1.061,1.0610858825,3.4061288354,0,3.4061288354
2019-10-16 22:00:00,1.9047552507,-1.079,2.1891399145,0.025,-1.079,1.0792895812,1.8797552507000002,0,1.8797552507000002,2.8723307933,-1.079,3.0683098257,0.025,-1.079,1.0792895812,2.8473307933000003,0,2.8473307933000003
2019-10-16 22:30:00,1.9602155625000002,-1.059,2.2279869953,0.0285,-1.059,1.0593834292,1.9317155625,0,1.9317155625,2.479763428,-1.059,2.6964249774,0.0285,-1.059,1.0593834292,2.451263428,0,2.451263428
2019-10-16 23:00:00,1.8552384731,-1.047,2.1302860822,0.025500000000000002,-1.047,1.047310484,1.8297384731,0,1.8297384731,2.3891419221,-1.047,2.6084877082,0.025500000000000002,-1.047,1.047310484,2.3636419221000002,0,2.3636419221000002
2019-10-16 23:30:00,1.7963156663,-1.0525,2.0819476994,0.0315,-1.0525,1.0529712722,1.7648156663,0,1.7648156663,2.3401297368,-1.0525,2.5659235053,0.0315,-1.0525,1.0529712722,2.3086297368,0,2.3086297368
2019-10-17 00:00:00,1.7676015997,-1.076,2.0693456491,0.035,-1.076,1.0765690874,1.7326015997000002,0,1.7326015997000002,2.323964898,-1.076,2.5609741988,0.035,-1.076,1.0765690874,2.288964898,0,2.288964898
2019-10-17 00:30:00,1.7509342507999999,-1.0935,2.0643432371,0.041,-1.0935,1.0942683629,1.7099342508,0,1.7099342508,2.3239898423,-1.0935,2.5683985355,0.041,-1.0935,1.0942683629,2.2829898423,0,2.2829898423
2019-10-17 01:00:00,1.763145341,-1.0945,2.0752377559,0.0455,-1.0945,1.0954453432,1.7176453409999999,0,1.7176453409999999,2.351203437,-1.0945,2.5934702335,0.0455,-1.0945,1.0954453432,2.305703437,0,2.305703437
2019-10-17 01:30:00,1.8429588049,-1.0875,2.1398956532,0.045,-1.0875,1.0884306363,1.7979588049,0,1.7979588049,2.4065213723,-1.0875,2.6408334604,0.045,-1.0875,1.0884306363,2.3615213723,0,2.3615213723
2019-10-17 02:00:00,1.961107534,-1.075,2.2364185118,0.047,-1.075,1.0760269513,1.9141075340000002,0,1.9141075340000002,2.5017115947,-1.075,2.7229002742,0.047,-1.075,1.0760269513,2.4547115947,0,2.4547115947
2019-10-17 02:30:00,1.9498519797,-1.08,2.2289734728,0.057,-1.08,1.0815031207,1.8928519797,0,1.8928519797,2.4992623063,-1.08,2.7226296252,0.057,-1.08,1.0815031207,2.4422623063,0,2.4422623063
2019-10-17 03:00:00,1.9291302022,-1.082,2.211847042,0.061500000000000006,-1.082,1.0837463956,1.8676302022,0,1.8676302022,2.4838371403,-1.082,2.7092749841,0.061500000000000006,-1.082,1.0837463956,2.4223371403,0,2.4223371403
2019-10-17 03:30:00,1.9157062046000002,-1.072,2.1952481095,0.0665,-1.072,1.0740606361,1.8492062046000002,0,1.8492062046000002,2.4698486673,-1.072,2.6924591806000002,0.0665,-1.072,1.0740606361,2.4033486673,0,2.4033486673
2019-10-17 04:00:00,1.8183239483,-1.057,2.1032239493000002,0.078,-1.057,1.0598740491,1.7403239483,0,1.7403239483,2.3896126747,-1.057,2.6129480927,0.078,-1.057,1.0598740491,2.3116126747,0,2.3116126747
2019-10-17 04:30:00,1.7790575344000001,-1.062,2.071928983,0.0795,-1.062,1.0649714785,1.6995575344,0,1.6995575344,2.3549242444000003,-1.062,2.5833141885,0.0795,-1.062,1.0649714785,2.2754242444,0,2.2754242444
2019-10-17 05:00:00,1.7460581579,-1.0455,2.0351386539,0.0835,-1.0455,1.0488291091,1.6625581579,0,1.6625581579,2.3242336916,-1.0455,2.5485549833,0.0835,-1.0455,1.0488291091,2.2407336916,0,2.2407336916
2019-10-17 05:30:00,1.6863162202000002,-1.05,1.9864950023999999,0.088,-1.05,1.0536811662,1.5983162202,0,1.5983162202,2.2799172252,-1.05,2.5100841726,0.088,-1.05,1.0536811662,2.1919172252,0,2.1919172252
2019-10-17 06:00:00,1.537463463,-1.0105,1.8398109006,0.07150000000000001,-1.0105,1.0130264064,1.465963463,0,1.465963463,2.1671075793,-1.0105,2.3911222282,0.07150000000000001,-1.0105,1.0130264064,2.0956075793,0,2.0956075793
2019-10-17 06:30:00,1.7113789073999999,-1.0485,2.0070301479,0.085,-1.0485,1.0519397559,1.6263789074,0,1.6263789074,2.3028841309,-1.0485,2.530341394,0.085,-1.0485,1.0519397559,2.2178841309,0,2.2178841309
2019-10-17 07:00:00,1.8042587435000002,-1.0275,2.07632027,0.079,-1.0275,1.030532508,1.7252587435,0,1.7252587435,2.3728723175,-1.0275,2.5857840755,0.079,-1.0275,1.030532508,2.2938723175,0,2.2938723175
2019-10-17 07:30:00,1.8224068639,-0.992,2.0749050045,0.0685,-0.992,0.9943622328,1.7539068639000002,0,1.7539068639000002,2.468825719,-0.992,2.6606699214000002,0.0685,-0.992,0.9943622328,2.400325719,0,2.400325719
2019-10-17 08:00:00,1.8241545425,-1.0115,2.0858264657,0.06,-1.0115,1.0132779727,1.7641545425,0,1.7641545425,2.9259430649000002,-1.0115,3.0958480371,0.06,-1.0115,1.0132779727,2.8659430649,0,2.8659430649
2019-10-17 08:30:00,1.7842127683,-1.017,2.0537049941,0.082,-1.017,1.0203004459,1.7022127683,0,1.7022127683,2.913179766,-1.017,3.0855964332,0.082,-1.017,1.0203004459,2.831179766,0,2.831179766
2019-10-17 09:00:00,1.7138643901,-0.9915,1.980000858,0.063,-0.9915,0.9934994967,1.6508643901000002,0,1.6508643901000002,2.8578285228,-0.9915,3.0249390268,0.063,-0.9915,0.9934994967,2.7948285228,0,2.7948285228
2019-10-17 09:30:00,1.5755269676,-0.995,1.8634135949,0.07,-0.995,0.9974592724,1.5055269676,0,1.5055269676,2.7739725853,-0.995,2.9470237366000003,0.07,-0.995,0.9974592724,2.7039725853,0,2.7039725853
2019-10-17 10:00:00,1.5606669613,-0.971,1.8380757231,0.0565,-0.971,0.9726424060000001,1.5041669613000002,0,1.5041669613000002,2.737691787,-0.971,2.9047886878,0.0565,-0.971,0.9726424060000001,2.681191787,0,2.681191787
2019-10-17 10:30:00,1.4728951911000001,-0.9785,1.7682993224999999,0.0375,-0.9785,0.9792183107,1.4353951911,0,1.4353951911,2.7039146224,-0.9785,2.8755202199000003,0.0375,-0.9785,0.9792183107,2.6664146224,0,2.6664146224
2019-10-17 11:00:00,1.5711185407000001,-0.892,1.8066758062,0.046,-0.892,0.8931853111,1.5251185406999999,0,1.5251185406999999,2.7552946578,-0.892,2.8960857465,0.046,-0.892,0.8931853111,2.7092946578,0,2.7092946578
2019-10-17 11:30:00,2.3996441279000003,-0.6535000000000001,2.4870372315,0.030500000000000003,-0.6535000000000001,0.6542113573,2.3691441279,0,2.3691441279,3.2600438307,-0.6535000000000001,3.3248981981,0.030500000000000003,-0.6535000000000001,0.6542113573,3.2295438307,0,3.2295438307
2019-10-17 12:00:00,1.7443415579,-1.0675,2.0450632559,0.067,-1.0675,1.0696005095,1.6773415579000002,0,1.6773415579000002,2.937991993,-1.0675,3.1259163778,0.067,-1.0675,1.0696005095,2.870991993,0,2.870991993
2019-10-17 12:30:00,1.7217763316,-1.123,2.0556368201,0.106,-1.123,1.127991578,1.6157763316,0,1.6157763316,2.9867794657,-1.123,3.1909215874,0.106,-1.123,1.127991578,2.8807794657,0,2.8807794657
2019-10-17 13:00:00,1.7148460283,-1.1635,2.072300449,0.1525,-1.1635,1.1734515329,1.5623460283,0,1.5623460283,3.025073875,-1.1635,3.2411115685,0.1525,-1.1635,1.1734515329,2.872573875,0,2.872573875
2019-10-17 13:30:00,1.8217452373,-1.1025,2.1293806516,0.10450000000000001,-1.1025,1.1074414206,1.7172452373,0,1.7172452373,2.9938491335,-1.1025,3.1903979194,0.10450000000000001,-1.1025,1.1074414206,2.8893491335,0,2.8893491335
2019-10-17 14:00:00,1.8849403861,-1.142,2.2038975155,0.146,-1.142,1.1512949231,1.7389403861,0,1.7389403861,3.0890799476,-1.142,3.2934144778,0.146,-1.142,1.1512949231,2.9430799476000002,0,2.9430799476000002
2019-10-17 14:30:00,1.9477345595000002,-1.218,2.2972143814,0.17550000000000002,-1.218,1.2305788272,1.7722345595,0,1.7722345595,3.1940717285,-1.218,3.418423351,0.17550000000000002,-1.218,1.2305788272,3.0185717285,0,3.0185717285
2019-10-17 15:00:00,1.9403478656000002,-1.21,2.2867115777,0.1395,-1.21,1.2180148809,1.8008478656,0,1.8008478656,3.1871525151,-1.21,3.4091114905,0.1395,-1.21,1.2180148809,3.0476525151,0,3.0476525151
2019-10-17 15:30:00,1.9815213601,-1.2475,2.3415130045,0.151,-1.2475,1.2566054472000001,1.8305213601,0,1.8305213601,3.2571620574,-1.2475,3.4878877445,0.151,-1.2475,1.2566054472000001,3.1061620574,0,3.1061620574
2019-10-17 16:00:00,1.8622078429000002,-1.1415,2.1842253318,0.09050000000000001,-1.1415,1.1450818748,1.7717078429000002,0,1.7717078429000002,3.1108716757,-1.1415,3.3136905155,0.09050000000000001,-1.1415,1.1450818748,3.0203716757,0,3.0203716757
2019-10-17 16:30:00,1.9340237745,-1.1855,2.2684484148,0.17400000000000002,-1.1855,1.1982012561,1.7600237745,0,1.7600237745,3.2287556555,-1.1855,3.4395164388,0.17400000000000002,-1.1855,1.1982012561,3.0547556555,0,3.0547556555
2019-10-17 17:00:00,1.9833734318,-1.1255,2.2804649569,0.129,-1.1255,1.1328685934,1.8543734318,0,1.8543734318,3.1968549825,-1.1255,3.3891934187,0.129,-1.1255,1.1328685934,3.0678549825,0,3.0678549825
2019-10-17 17:30:00,2.0337407606,-1.1255,2.3244035216,0.095,-1.1255,1.1295022134,1.9387407606,0,1.9387407606,3.2048826758,-1.1255,3.3967665824,0.095,-1.1255,1.1295022134,3.1098826758,0,3.1098826758
2019-10-17 18:00:00,2.0620790058,-1.1095,2.3416148437,0.07100000000000001,-1.1095,1.111769423,1.9910790058,0,1.9910790058,3.1697060983,-1.1095,3.3582773858,0.07100000000000001,-1.1095,1.111769423,3.0987060983,0,3.0987060983
2019-10-17 18:30:00,2.0592918702,-1.1025,2.335848723,0.058,-1.1025,1.1040245695,2.0012918702,0,2.0012918702,3.2331868802,-1.1025,3.4159923378,0.058,-1.1025,1.1040245695,3.1751868802,0,3.1751868802
2019-10-17 19:00:00,1.9576939156000002,-1.095,2.2431206983,0.034,-1.095,1.0955277267,1.9236939156,0,1.9236939156,3.5903069935,-1.095,3.7535755364,0.034,-1.095,1.0955277267,3.5563069935,0,3.5563069935
2019-10-17 19:30:00,1.9259691122,-1.1045,2.2201975748000002,0.0385,-1.1045,1.1051708013,1.8874691122,0,1.8874691122,3.5753506935,-1.1045,3.7420653163,0.0385,-1.1045,1.1051708013,3.5368506935,0,3.5368506935
2019-10-17 20:00:00,1.9100890299,-1.142,2.2254446977,0.058,-1.142,1.1434719061,1.8520890299000001,0,1.8520890299000001,3.6267429451,-1.142,3.8022925175999998,0.058,-1.142,1.1434719061,3.5687429451,0,3.5687429451
2019-10-17 20:30:00,1.9490909559,-1.1245,2.2502123909,0.0485,-1.1245,1.1255454233,1.9005909559,0,1.9005909559,3.0925152084,-1.1245,3.2906155297,0.0485,-1.1245,1.1255454233,3.0440152084,0,3.0440152084
2019-10-17 21:00:00,1.8950673278,-1.1055,2.1939485926,0.025500000000000002,-1.1055,1.1057940586,1.8695673278,0,1.8695673278,3.0401385875,-1.1055,3.2348992073,0.025500000000000002,-1.1055,1.1057940586,3.0146385875,0,3.0146385875
2019-10-17 21:30:00,1.9612485127000001,-1.0715,2.2348619596,0.025,-1.0715,1.0717916075,1.9362485127,0,1.9362485127,2.620376637,-1.0715,2.8309867484,0.025,-1.0715,1.0717916075,2.595376637,0,2.595376637
2019-10-17 22:00:00,1.9411653011,-1.073,2.2179837074,0.034,-1.073,1.0735385415,1.9071653011,0,1.9071653011,2.4852426434,-1.073,2.7069835604,0.034,-1.073,1.0735385415,2.4512426434,0,2.4512426434
2019-10-17 22:30:00,1.9257197409,-1.08,2.207894137,0.04,-1.08,1.0807404869,1.8857197409,0,1.8857197409,2.4705210803,-1.08,2.6962704628000003,0.04,-1.08,1.0807404869,2.4305210803,0,2.4305210803
2019-10-17 23:00:00,1.9151472185,-1.104,2.2105666397,0.045,-1.104,1.1049167389,1.8701472185,0,1.8701472185,2.4730930915,-1.104,2.708321517,0.045,-1.104,1.1049167389,2.4280930915,0,2.4280930915
2019-10-17 23:30:00,1.8891199410000001,-1.0945,2.183278361,0.024,-1.0945,1.0947631022,1.8651199410000001,0,1.8651199410000001,2.4365008237,-1.0945,2.6710422149,0.024,-1.0945,1.0947631022,2.4125008237,0,2.4125008237
2019-10-18 00:00:00,1.84162035,-1.071,2.1304005524,0.018000000000000002,-1.071,1.0711512498,1.8236203500000001,0,1.8236203500000001,2.3879377536,-1.071,2.6171143871,0.018000000000000002,-1.071,1.0711512498,2.3699377536,0,2.3699377536
2019-10-18 00:30:00,1.8165533767,-1.079,2.1128433852,0.022500000000000003,-1.079,1.0792345667,1.7940533767,0,1.7940533767,2.3712700143,-1.079,2.6052183173,0.022500000000000003,-1.079,1.0792345667,2.3487700143,0,2.3487700143
2019-10-18 01:00:00,1.8292205112,-1.07,2.1191856169,0.017,-1.07,1.0701350382,1.8122205112,0,1.8122205112,2.3912301219,-1.07,2.6197101931,0.017,-1.07,1.0701350382,2.3742301219,0,2.3742301219
2019-10-18 01:30:00,1.9009839235000001,-1.0645,2.1787381962,0.018500000000000003,-1.0645,1.0646607441,1.8824839235000002,0,1.8824839235000002,2.4510572793,-1.0645,2.6722354006,0.018500000000000003,-1.0645,1.0646607441,2.4325572793,0,2.4325572793
2019-10-18 02:00:00,1.9494383052000002,-1.056,2.2170804464,0.0195,-1.056,1.0561800273,1.9299383051999999,0,1.9299383051999999,2.4852821707,-1.056,2.7003265484,0.0195,-1.056,1.0561800273,2.4657821707,0,2.4657821707
2019-10-18 02:30:00,2.0221263723,-1.072,2.2887068544,0.02,-1.072,1.0721865509,2.0021263723,0,2.0021263723,2.5557218627,-1.072,2.7714433495,0.02,-1.072,1.0721865509,2.5357218627,0,2.5357218627
2019-10-18 03:00:00,2.0210916854,-1.0705,2.2870902586,0.0135,-1.0705,1.0705851204,2.0075916854,0,2.0075916854,2.5561311865,-1.0705,2.7712410384,0.0135,-1.0705,1.0705851204,2.5426311865,0,2.5426311865
2019-10-18 03:30:00,1.9866880033,-1.0795,2.2610284104,0.013000000000000001,-1.0795,1.0795782741,1.9736880033,0,1.9736880033,2.5305652937,-1.0795,2.7511962772,0.013000000000000001,-1.0795,1.0795782741,2.5175652937,0,2.5175652937
2019-10-18 04:00:00,1.9655151567,-1.087,2.2460674147,0.018000000000000002,-1.087,1.0871490238,1.9475151567000002,0,1.9475151567000002,2.515865987,-1.087,2.7406478549,0.018000000000000002,-1.087,1.0871490238,2.497865987,0,2.497865987
2019-10-18 04:30:00,1.9325669637,-1.095,2.2212249029,0.025,-1.095,1.0952853509,1.9075669637,0,1.9075669637,2.4896572037,-1.095,2.7198194777999998,0.025,-1.095,1.0952853509,2.4646572037,0,2.4646572037
2019-10-18 05:00:00,1.8553021283,-1.0835,2.1485153565,0.030500000000000003,-1.0835,1.0839291951,1.8248021283,0,1.8248021283,2.4145257352,-1.0835,2.6464895194,0.030500000000000003,-1.0835,1.0839291951,2.3840257352,0,2.3840257352
2019-10-18 05:30:00,1.744110054,-1.075,2.0487910778,0.034,-1.075,1.07553754,1.710110054,0,1.710110054,2.326039981,-1.075,2.5624377052,0.034,-1.075,1.07553754,2.292039981,0,2.292039981
2019-10-18 06:00:00,1.7637595188000001,-1.0775,2.0668463634,0.029500000000000002,-1.0775,1.0779037527,1.7342595188,0,1.7342595188,2.3377914673,-1.0775,2.574155239,0.029500000000000002,-1.0775,1.0779037527,2.3082914673,0,2.3082914673
2019-10-18 06:30:00,1.8287589758,-1.045,2.10627263,0.044500000000000005,-1.045,1.0459470589,1.7842589758,0,1.7842589758,2.3834969176,-1.045,2.6025146600999998,0.044500000000000005,-1.045,1.0459470589,2.3389969176,0,2.3389969176
2019-10-18 07:00:00,1.7516565188,-1.0365,2.0353458698,0.047,-1.0365,1.0375650582,1.7046565188,0,1.7046565188,2.7646355217,-1.0365,2.9525483599,0.047,-1.0365,1.0375650582,2.7176355217,0,2.7176355217
2019-10-18 07:30:00,1.8122690273000002,-1.019,2.0791055835,0.04,-1.019,1.0197847812,1.7722690273000001,0,1.7722690273000001,2.9170136408,-1.019,3.0898753342,0.04,-1.019,1.0197847812,2.8770136408,0,2.8770136408
2019-10-18 08:00:00,1.8014898245,-0.9550000000000001,2.0389680203,0.0375,-0.9550000000000001,0.955735973,1.7639898245,0,1.7639898245,2.8983290117,-0.9550000000000001,3.0516120428,0.0375,-0.9550000000000001,0.955735973,2.8608290117,0,2.8608290117
2019-10-18 08:30:00,2.0276925853,-1.013,2.2666508819,0.037,-1.013,1.0136754905,1.9906925853000002,0,1.9906925853000002,3.0666485398,-1.013,3.2296288125,0.037,-1.013,1.0136754905,3.0296485398,0,3.0296485398
2019-10-18 09:00:00,1.745327695,-0.9480000000000001,1.9861703761,0.054,-0.9480000000000001,0.9495367291000001,1.691327695,0,1.691327695,2.8707691032,-0.9480000000000001,3.0232464743,0.054,-0.9480000000000001,0.9495367291000001,2.8167691032,0,2.8167691032
2019-10-18 09:30:00,1.6269112367,-0.9405,1.8791967492000001,0.0575,-0.9405,0.9422560692,1.5694112367000002,0,1.5694112367000002,2.7636904764,-0.9405,2.9193364484,0.0575,-0.9405,0.9422560692,2.7061904763999998,0,2.7061904763999998
2019-10-18 10:00:00,1.4424829957,-0.9405,1.7220039033,0.0775,-0.9405,0.9436877132,1.3649829957000001,0,1.3649829957000001,2.6760182307,-0.9405,2.8364791240000002,0.0775,-0.9405,0.9436877132,2.5985182307,0,2.5985182307
2019-10-18 10:30:00,1.5414788173,-1.0085,1.842071984,0.1305,-1.0085,1.0169083046,1.4109788173,0,1.4109788173,2.7763018321,-1.0085,2.9537982519,0.1305,-1.0085,1.0169083046,2.6458018321,0,2.6458018321
2019-10-18 11:00:00,1.6702518001,-1.081,1.9895482089,0.098,-1.081,1.0854330933,1.5722518001,0,1.5722518001,2.8991673092,-1.081,3.094144807,0.098,-1.081,1.0854330933,2.8011673092000002,0,2.8011673092000002
2019-10-18 11:30:00,1.6866720817,-1.0395,1.9812680185,0.113,-1.0395,1.0456238568,1.5736720817,0,1.5736720817,2.8934299845,-1.0395,3.0744913929,0.113,-1.0395,1.0456238568,2.7804299845,0,2.7804299845
2019-10-18 12:00:00,1.6729875976000002,-1.0805,1.9915741894,0.148,-1.0805,1.0905889464,1.5249875976,0,1.5249875976,2.9334397682,-1.0805,3.1261076635,0.148,-1.0805,1.0905889464,2.7854397682,0,2.7854397682
2019-10-18 12:30:00,1.8258188194,-1.1685,2.1677192187,0.137,-1.1685,1.1765038249,1.6888188194,0,1.6888188194,3.0666219128,-1.1685,3.2817011147,0.137,-1.1685,1.1765038249,2.9296219128,0,2.9296219128
2019-10-18 13:00:00,1.8370113747999999,-1.212,2.2008077588,0.1365,-1.212,1.2196623508,1.7005113748,0,1.7005113748,3.1206919056,-1.212,3.3477846361,0.1365,-1.212,1.2196623508,2.9841919056,0,2.9841919056
2019-10-18 13:30:00,1.8582004305000002,-1.1535,2.1871147866,0.1625,-1.1535,1.164889909,1.6957004305,0,1.6957004305,3.0149244083,-1.1535,3.2280538158,0.1625,-1.1535,1.164889909,2.8524244083,0,2.8524244083
2019-10-18 14:00:00,2.0090525549,-1.154,2.316896236,0.124,-1.154,1.1606429253,1.8850525549000001,0,1.8850525549000001,2.6209189016,-1.154,2.8637269229,0.124,-1.154,1.1606429253,2.4969189016,0,2.4969189016
2019-10-18 14:30:00,1.9646689551,-1.178,2.2907658333,0.186,-1.178,1.1925938118000001,1.7786689551000001,0,1.7786689551000001,2.6233360074,-1.178,2.8756870149,0.186,-1.178,1.1925938118000001,2.4373360074,0,2.4373360074
2019-10-18 15:00:00,2.0176375011,-1.2725,2.3853966831,0.202,-1.2725,1.288433254,1.8156375010999999,0,1.8156375010999999,2.7280765913,-1.2725,3.0102588158,0.202,-1.2725,1.288433254,2.5260765913,0,2.5260765913
2019-10-18 15:30:00,2.0709942662,-1.289,2.4393725117000002,0.17500000000000002,-1.289,1.3008251228,1.8959942662,0,1.8959942662,2.7576419066,-1.289,3.0440285618,0.17500000000000002,-1.289,1.3008251228,2.5826419066,0,2.5826419066
2019-10-18 16:00:00,2.0314968399,-1.2685,2.3950097412,0.176,-1.2685,1.2806514944,1.8554968399,0,1.8554968399,2.7096120516,-1.2685,2.9918371814,0.176,-1.2685,1.2806514944,2.5336120516,0,2.5336120516
2019-10-18 16:30:00,2.04154151,-1.172,2.3540339286,0.15,-1.172,1.1815599858,1.8915415100000001,0,1.8915415100000001,2.6591679649,-1.172,2.9059866252,0.15,-1.172,1.1815599858,2.5091679649,0,2.5091679649
2019-10-18 17:00:00,2.0819755994,-1.176,2.3911500155,0.17750000000000002,-1.176,1.1893200789,1.9044755994,0,1.9044755994,2.6775767767,-1.176,2.9244475367,0.17750000000000002,-1.176,1.1893200789,2.5000767767000003,0,2.5000767767000003
2019-10-18 17:30:00,2.1717392019,-1.16,2.4621233034,0.1405,-1.16,1.168477749,2.0312392019,0,2.0312392019,2.7475056261,-1.16,2.9823459165,0.1405,-1.16,1.168477749,2.6070056261,0,2.6070056261
2019-10-18 18:00:00,2.2068179971,-1.159,2.4926545434,0.14750000000000002,-1.159,1.168348086,2.0593179971,0,2.0593179971,2.7760909629,-1.159,3.0083154811,0.14750000000000002,-1.159,1.168348086,2.6285909629,0,2.6285909629
2019-10-18 18:30:00,2.2248602827,-1.172,2.514674388,0.123,-1.172,1.1784366763,2.1018602827,0,2.1018602827,2.9523049942,-1.172,3.176427046,0.123,-1.172,1.1784366763,2.8293049942,0,2.8293049942
2019-10-18 19:00:00,2.1097024927,-1.1335,2.3949252301,0.1005,-1.1335,1.1379466156,2.0092024927,0,2.0092024927,3.204793521,-1.1335,3.399341666,0.1005,-1.1335,1.1379466156,3.104293521,0,3.104293521
2019-10-18 19:30:00,1.9696692942,-1.1695,2.2907045594,0.0825,-1.1695,1.1724062862,1.8871692942,0,1.8871692942,3.652223459,-1.1695,3.8349010997,0.0825,-1.1695,1.1724062862,3.569723459,0,3.569723459
2019-10-18 20:00:00,1.9593707382,-1.1295,2.2616153386,0.08600000000000001,-1.1295,1.1327692837,1.8733707382,0,1.8733707382,3.6483470010000003,-1.1295,3.8191891928,0.08600000000000001,-1.1295,1.1327692837,3.562347001,0,3.562347001
2019-10-18 20:30:00,1.8702612556,-1.137,2.1887544779,0.053500000000000006,-1.137,1.1382579892,1.8167612556,0,1.8167612556,3.5736369229,-1.137,3.7501533111,0.053500000000000006,-1.137,1.1382579892,3.5201369229,0,3.5201369229
2019-10-18 21:00:00,1.9089212345000002,-1.1175,2.2119644051,0.0505,-1.1175,1.1186404695,1.8584212345000002,0,1.8584212345000002,3.0881785005,-1.1175,3.2841517476,0.0505,-1.1175,1.1186404695,3.0376785005,0,3.0376785005
2019-10-18 21:30:00,1.9875614512,-1.0925,2.2680292706,0.051500000000000004,-1.0925,1.0937131708,1.9360614512,0,1.9360614512,2.7022828638,-1.0925,2.9147708188,0.051500000000000004,-1.0925,1.0937131708,2.6507828638,0,2.6507828638
2019-10-18 22:00:00,1.9398376477000001,-1.1,2.2300157173,0.0485,-1.1,1.1010686854,1.8913376477,0,1.8913376477,2.4963424544,-1.1,2.727952648,0.0485,-1.1,1.1010686854,2.4478424544,0,2.4478424544
2019-10-18 22:30:00,1.8796272699,-1.088,2.1718063159,0.038,-1.088,1.0886634007,1.8416272699,0,1.8416272699,2.4377806426,-1.088,2.6695539817,0.038,-1.088,1.0886634007,2.3997806426,0,2.3997806426
2019-10-18 23:00:00,1.8853596633,-1.081,2.1732791031,0.034,-1.081,1.0815345579,1.8513596633,0,1.8513596633,2.4337806426,-1.081,2.6630526124,0.034,-1.081,1.0815345579,2.3997806426,0,2.3997806426
2019-10-18 23:30:00,1.7823921012000001,-1.089,2.0887418707,0.035,-1.089,1.0895622974,1.7473921012,0,1.7473921012,2.3541765406,-1.089,2.5938519974,0.035,-1.089,1.0895622974,2.3191765406,0,2.3191765406
2019-10-19 00:00:00,1.7441556892999999,-1.0665,2.0443828699,0.025,-1.0665,1.0667929743,1.7191556893,0,1.7191556893,2.311135593,-1.0665,2.5453428019,0.025,-1.0665,1.0667929743,2.286135593,0,2.286135593
2019-10-19 00:30:00,1.664488712,-1.065,1.9760434389000001,0.022,-1.065,1.0652272058,1.642488712,0,1.642488712,2.2244719964,-1.065,2.4662726254000003,0.022,-1.065,1.0652272058,2.2024719964,0,2.2024719964
2019-10-19 01:00:00,1.5647324132,-1.0555,1.8874500722,0.018500000000000003,-1.0555,1.0556621145,1.5462324132,0,1.5462324132,2.1688196002,-1.0555,2.4120237785,0.018500000000000003,-1.0555,1.0556621145,2.1503196002,0,2.1503196002
2019-10-19 01:30:00,1.6708062793,-1.038,1.9669869402,0.019,-1.038,1.0381738775,1.6518062793000001,0,1.6518062793000001,2.2486885768000002,-1.038,2.4767002877,0.019,-1.038,1.0381738775,2.2296885768,0,2.2296885768
2019-10-19 02:00:00,1.7204867357,-1.045,2.0129827639,0.018500000000000003,-1.045,1.0451637432,1.7019867357,0,1.7019867357,2.6510066101,-1.045,2.8495369882,0.018500000000000003,-1.045,1.0451637432,2.6325066101,0,2.6325066101
2019-10-19 02:30:00,1.5704688803,-1.0565,1.8927664288,0.021500000000000002,-1.0565,1.0567187421,1.5489688803,0,1.5489688803,2.7734535104,-1.0565,2.9678673528,0.021500000000000002,-1.0565,1.0567187421,2.7519535104,0,2.7519535104
2019-10-19 03:00:00,1.4784194343000001,-1.0235,1.7981313282,0.031,-1.0235,1.0239693599,1.4474194343,0,1.4474194343,2.7054863255,-1.0235,2.8926127476,0.031,-1.0235,1.0239693599,2.6744863255,0,2.6744863255
2019-10-19 03:30:00,1.5203009387000002,-1.0665,1.8570775951,0.023,-1.0665,1.0667479787,1.4973009387,0,1.4973009387,2.7601417047,-1.0665,2.9590208651000003,0.023,-1.0665,1.0667479787,2.7371417047,0,2.7371417047
2019-10-19 04:00:00,1.4252457385000001,-1.0895,1.7939720357,0.04,-1.0895,1.0902340345,1.3852457385,0,1.3852457385,2.7315295323,-1.0895,2.9407930624,0.04,-1.0895,1.0902340345,2.6915295323,0,2.6915295323
2019-10-19 04:30:00,1.5772708573,-1.0505,1.895081425,0.015,-1.0505,1.0506070864,1.5622708573000001,0,1.5622708573000001,2.5297688976,-1.0505,2.7392117343,0.015,-1.0505,1.0506070864,2.5147688975999998,0,2.5147688975999998
2019-10-19 05:00:00,1.599282977,-1.0705,1.9244937751000002,0.027,-1.0705,1.070840441,1.572282977,0,1.572282977,2.2234565839,-1.0705,2.4677377151,0.027,-1.0705,1.070840441,2.1964565839,0,2.1964565839
2019-10-19 05:30:00,1.5522897544,-1.051,1.8746211568,0.028,-1.051,1.051372912,1.5242897544,0,1.5242897544,2.1878950699,-1.051,2.4272383148,0.028,-1.051,1.051372912,2.1598950699,0,2.1598950699
2019-10-19 06:00:00,1.5579787127,-1.029,1.8671204217000001,0.0155,-1.029,1.0291167329,1.5424787127,0,1.5424787127,2.1792693211,-1.029,2.4099908244,0.0155,-1.029,1.0291167329,2.1637693211,0,2.1637693211
2019-10-19 06:30:00,1.4646843116000001,-1.0055,1.7766064231,0.0245,-1.0055,1.0057984391,1.4401843116,0,1.4401843116,2.0956059885,-1.0055,2.3243482332,0.0245,-1.0055,1.0057984391,2.0711059885,0,2.0711059885
2019-10-19 07:00:00,1.3683585164,-0.9400000000000001,1.6601219923000001,0.029,-0.9400000000000001,0.9404472340000001,1.3393585164,0,1.3393585164,2.0080561484,-0.9400000000000001,2.2171805283,0.029,-0.9400000000000001,0.9404472340000001,1.9790561484,0,1.9790561484
2019-10-19 07:30:00,1.5316994724000002,-0.9655,1.8106058444,0.01,-0.9655,0.9655517853000001,1.5216994724,0,1.5216994724,2.1327799923,-0.9655,2.3411409068,0.01,-0.9655,0.9655517853000001,2.1227799923,0,2.1227799923
2019-10-19 08:00:00,1.5429226485,-0.9765,1.8259689344,0.024,-0.9765,0.9767948864,1.5189226485,0,1.5189226485,2.1429133621,-0.9765,2.354916119,0.024,-0.9765,0.9767948864,2.1189133621,0,2.1189133621
2019-10-19 08:30:00,1.688232699,-1.012,1.9683174658,0.012,-1.012,1.0120711437,1.676232699,0,1.676232699,2.2712924428,-1.012,2.4865464726,0.012,-1.012,1.0120711437,2.2592924428,0,2.2592924428
2019-10-19 09:00:00,1.7135331115999999,-1.0425,2.0057422503,0.012,-1.0425,1.0425690625,1.7015331115999999,0,1.7015331115999999,2.3013554754,-1.0425,2.5264685381,0.012,-1.0425,1.0425690625,2.2893554754,0,2.2893554754
2019-10-19 09:30:00,1.6643715400999999,-1.045,1.9652372945,0.025,-1.045,1.0452990003,1.6393715401,0,1.6393715401,2.2717768168,-1.045,2.5005989093,0.025,-1.045,1.0452990003,2.2467768168,0,2.2467768168
2019-10-19 10:00:00,1.6999666625,-1.0385,1.9920765306,0.038,-1.0385,1.039195001,1.6619666625,0,1.6619666625,2.2909155513,-1.0385,2.5153083931999998,0.038,-1.0385,1.039195001,2.2529155513,0,2.2529155513
2019-10-19 10:30:00,1.6608075094,-1.043,1.9611554205,0.047,-1.043,1.0440584275,1.6138075094,0,1.6138075094,2.265017672,-1.043,2.4936226768,0.047,-1.043,1.0440584275,2.218017672,0,2.218017672
2019-10-19 11:00:00,1.7388659163,-1.0495,2.0310354317,0.018000000000000002,-1.0495,1.0496543479,1.7208659163000002,0,1.7208659163000002,2.3183753022999998,-1.0495,2.5448603679,0.018000000000000002,-1.0495,1.0496543479,2.3003753023,0,2.3003753023
2019-10-19 11:30:00,1.7840575411000001,-1.0505,2.0703650789,0.006,-1.0505,1.0505171346,1.7780575411,0,1.7780575411,2.3703844523,-1.0505,2.5927345992,0.006,-1.0505,1.0505171346,2.3643844523,0,2.3643844523
2019-10-19 12:00:00,1.8624387347,-1.0715,2.1486717503,0.018000000000000002,-1.0715,1.0716511793,1.8444387347000002,0,1.8444387347000002,2.4331934699,-1.0715,2.6586731112,0.018000000000000002,-1.0715,1.0716511793,2.4151934699,0,2.4151934699
2019-10-19 12:30:00,1.8744387347,-1.071,2.1588333818,0.03,-1.071,1.0714200857,1.8444387347000002,0,1.8444387347000002,2.4332693393,-1.071,2.6585410807,0.03,-1.071,1.0714200857,2.4032693393,0,2.4032693393
2019-10-19 13:00:00,1.8583383347,-1.0925,2.1556849529,0.0475,-1.0925,1.0935321212,1.8108383347,0,1.8108383347,2.4411024174,-1.0925,2.6744227904,0.0475,-1.0925,1.0935321212,2.3936024174,0,2.3936024174
2019-10-19 13:30:00,1.9632068927000002,-1.1385,2.2694412426,0.10400000000000001,-1.1385,1.1432402416,1.8592068927,0,1.8592068927,2.5572833456,-1.1385,2.7992642533,0.10400000000000001,-1.1385,1.1432402416,2.4532833456,0,2.4532833456
2019-10-19 14:00:00,1.9148021283,-1.1405,2.2287232759,0.09,-1.1405,1.1440455629,1.8248021283,0,1.8248021283,2.5064862726,-1.1405,2.7537635492,0.09,-1.1405,1.1440455629,2.4164862726000003,0,2.4164862726000003
2019-10-19 14:30:00,1.9243464558,-1.133,2.2331140324,0.07150000000000001,-1.133,1.1352538262,1.8528464558,0,1.8528464558,2.5068275213,-1.133,2.7509767759,0.07150000000000001,-1.133,1.1352538262,2.4353275213,0,2.4353275213
2019-10-19 15:00:00,1.9415054683,-1.146,2.2544976122,0.1105,-1.146,1.151315009,1.8310054682999999,0,1.8310054682999999,2.5449339563,-1.146,2.7910580148,0.1105,-1.146,1.151315009,2.4344339563,0,2.4344339563
2019-10-19 15:30:00,1.9439638317,-1.1395,2.2533210222,0.061500000000000006,-1.1395,1.1411584027,1.8824638317,0,1.8824638317,2.5394437654,-1.1395,2.7833855083,0.061500000000000006,-1.1395,1.1411584027,2.4779437654,0,2.4779437654
2019-10-19 16:00:00,1.9289638317,-1.1360000000000001,2.2386150773,0.0465,-1.1360000000000001,1.1369512962,1.8824638317,0,1.8824638317,2.5244437654,-1.1360000000000001,2.7682688317,0.0465,-1.1360000000000001,1.1369512962,2.4779437654,0,2.4779437654
2019-10-19 16:30:00,2.0464112881,-1.134,2.3396057703,0.03,-1.134,1.1343967560000001,2.0164112881,0,2.0164112881,2.6012536725,-1.134,2.8376886138,0.03,-1.134,1.1343967560000001,2.5712536725,0,2.5712536725
2019-10-19 17:00:00,2.1237973643,-1.1275,2.4045314501,0.018500000000000003,-1.1275,1.1276517636,2.1052973643,0,2.1052973643,2.6695617240000002,-1.1275,2.8978985573,0.018500000000000003,-1.1275,1.1276517636,2.651061724,0,2.651061724
2019-10-19 17:30:00,2.2094302989,-1.105,2.4703455721,0.0105,-1.105,1.1050498858,2.1989302989,0,2.1989302989,2.7275223757,-1.105,2.9428563183,0.0105,-1.105,1.1050498858,2.7170223757,0,2.7170223757
2019-10-19 18:00:00,2.1884751655,-1.097,2.448026256,0.0035,-1.097,1.0970055834,2.1849751655,0,2.1849751655,2.8305134909,-1.097,3.0356573625,0.0035,-1.097,1.0970055834,2.8270134908999998,0,2.8270134908999998
2019-10-19 18:30:00,2.0606347022,-1.1115,2.3412918711,0.0,-1.1115,1.1115,2.0606347022,0,2.0606347022,3.1033675667,-1.1115,3.2964105484,0.0,-1.1115,1.1115,3.1033675667,0,3.1033675667
2019-10-19 19:00:00,2.0250003558,-1.106,2.3073496573,0.002,-1.106,1.1060018083,2.0230003558,0,2.0230003558,3.0511568012,-1.106,3.2454266015,0.002,-1.106,1.1060018083,3.0491568012,0,3.0491568012
2019-10-19 19:30:00,2.0070650174,-1.118,2.2974407466,0.0115,-1.118,1.1180591442,1.9955650174000001,0,1.9955650174000001,3.0613458111,-1.118,3.2591045051,0.0115,-1.118,1.1180591442,3.0498458111,0,3.0498458111
2019-10-19 20:00:00,1.924301915,-1.125,2.229027335,0.0135,-1.125,1.1250809971,1.910801915,0,1.910801915,3.0218888286,-1.125,3.2245057129,0.0135,-1.125,1.1250809971,3.0083888286,0,3.0083888286
2019-10-19 20:30:00,1.8871208033,-1.1285,2.1988035784,0.014,-1.1285,1.1285868376,1.8731208033,0,1.8731208033,2.9989775638,-1.1285,3.2042750628,0.014,-1.1285,1.1285868376,2.9849775638000002,0,2.9849775638000002
2019-10-19 21:00:00,1.8266574683,-1.152,2.1595790114,0.022500000000000003,-1.152,1.1522197056,1.8041574683000001,0,1.8041574683000001,2.9888599229,-1.152,3.2031839845,0.022500000000000003,-1.152,1.1522197056,2.9663599229,0,2.9663599229
2019-10-19 21:30:00,1.7975873417,-1.1685,2.1439945198,0.0395,-1.1685,1.1691674388,1.7580873417,0,1.7580873417,2.9920230886,-1.1685,3.2121012457,0.0395,-1.1685,1.1691674388,2.9525230886,0,2.9525230886
2019-10-19 22:00:00,1.8707412388,-1.145,2.1933302949,0.029,-1.145,1.14536719,1.8417412388,0,1.8417412388,2.6269161699,-1.145,2.8656087597,0.029,-1.145,1.14536719,2.5979161699,0,2.5979161699
2019-10-19 22:30:00,1.8406442645,-1.125,2.1572195781,0.043000000000000003,-1.125,1.1258214779,1.7976442645000001,0,1.7976442645000001,2.3994388424,-1.125,2.6500814626,0.043000000000000003,-1.125,1.1258214779,2.3564388424000002,0,2.3564388424000002
2019-10-19 23:00:00,1.8318876625,-1.1360000000000001,2.155529728,0.0375,-1.1360000000000001,1.1366187795,1.7943876625000001,0,1.7943876625000001,2.389677651,-1.1360000000000001,2.6459507319,0.0375,-1.1360000000000001,1.1366187795,2.352177651,0,2.352177651
2019-10-19 23:30:00,1.7644891896,-1.1440000000000001,2.1028927933,0.032,-1.1440000000000001,1.1444474649,1.7324891895999999,0,1.7324891895999999,2.3589825472,-1.1440000000000001,2.6217426757,0.032,-1.1440000000000001,1.1444474649,2.3269825472,0,2.3269825472
