Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-20 00:00:00,1.6580297709,-1.1475,2.0163876044,0.035500000000000004,-1.1475,1.1480489972,1.6225297709,0,1.6225297709,2.2929081447,-1.1475,2.5640171626,0.035500000000000004,-1.1475,1.1480489972,2.2574081447,0,2.2574081447
2019-10-20 00:30:00,1.6885179265999999,-1.1505,2.0432187936,0.0165,-1.1505,1.150618312,1.6720179266000001,0,1.6720179266000001,2.3028462103000003,-1.1505,2.5742476412,0.0165,-1.1505,1.150618312,2.2863462103,0,2.2863462103
2019-10-20 01:00:00,1.6800159755,-1.134,2.0269212313,0.0025,-1.134,1.1340027557,1.6775159755,0,1.6775159755,2.2865760113,-1.134,2.5523294959,0.0025,-1.134,1.1340027557,2.2840760113,0,2.2840760113
2019-10-20 01:30:00,1.7520849206,-1.126,2.0827091897,0.002,-1.126,1.1260017762,1.7500849206,0,1.7500849206,2.3339178527,-1.126,2.5913410704,0.002,-1.126,1.1260017762,2.3319178527,0,2.3319178527
2019-10-20 02:00:00,1.8277635888,-1.1185,2.1428397015,0.0,-1.1185,1.1185,1.8277635888,0,1.8277635888,2.3960498052,-1.1185,2.6442573473,0.0,-1.1185,1.1185,2.3960498052,0,2.3960498052
2019-10-20 02:30:00,1.8676825101999999,-1.121,2.1782743075,0.0,-1.121,1.121,1.8676825101999999,0,1.8676825101999999,2.4333427643,-1.121,2.6791412819,0.0,-1.121,1.121,2.4333427643,0,2.4333427643
2019-10-20 03:00:00,1.8553503084,-1.1175,2.1659018946,0.0,-1.1175,1.1175,1.8553503084,0,1.8553503084,2.4316216254,-1.1175,2.6761147171,0.0,-1.1175,1.1175,2.4316216254,0,2.4316216254
2019-10-20 03:30:00,1.7889449962000001,-1.101,2.1006011519,0.0005,-1.101,1.1010001135,1.7884449962,0,1.7884449962,2.3616836224,-1.101,2.6057149753,0.0005,-1.101,1.1010001135,2.3611836224,0,2.3611836224
2019-10-20 04:00:00,1.7919151169,-1.126,2.1163260114,0.0005,-1.126,1.126000111,1.7914151169,0,1.7914151169,2.3888880784,-1.126,2.6409585857,0.0005,-1.126,1.126000111,2.3883880784000002,0,2.3883880784000002
2019-10-20 04:30:00,1.745264581,-1.101,2.0635284001,0.0025,-1.101,1.1010028383,1.742764581,0,1.742764581,2.336288814,-1.101,2.5827207403,0.0025,-1.101,1.1010028383,2.333788814,0,2.333788814
2019-10-20 05:00:00,1.6618766858,-1.105,1.995710179,0.007,-1.105,1.1050221717,1.6548766858000001,0,1.6548766858000001,2.2735990991,-1.105,2.5278998918999998,0.007,-1.105,1.1050221717,2.2665990991,0,2.2665990991
2019-10-20 05:30:00,1.6798337225000002,-1.1065,2.0115127604,0.007,-1.1065,1.1065221417,1.6728337225,0,1.6728337225,2.2831946606,-1.1065,2.5371874405,0.007,-1.1065,1.1065221417,2.2761946606,0,2.2761946606
2019-10-20 06:00:00,1.7087054066,-1.101,2.0327014455,0.0055000000000000005,-1.101,1.1010137374,1.7032054066,0,1.7032054066,2.296464897,-1.101,2.5467532317,0.0055000000000000005,-1.101,1.1010137374,2.290964897,0,2.290964897
2019-10-20 06:30:00,1.7030732539,-1.0985,2.026613125,0.006,-1.0985,1.0985163859,1.6970732539000002,0,1.6970732539000002,2.2887314203,-1.0985,2.5386992268,0.006,-1.0985,1.0985163859,2.2827314203,0,2.2827314203
2019-10-20 07:00:00,1.7793994938000002,-1.0895,2.0864498097,0.006500000000000001,-1.0895,1.0895193895,1.7728994938,0,1.7728994938,2.350264041,-1.0895,2.5905117858,0.006500000000000001,-1.0895,1.0895193895,2.343764041,0,2.343764041
2019-10-20 07:30:00,1.8379683574999999,-1.1065,2.1453367878,0.0035,-1.1065,1.1065055355,1.8344683575,0,1.8344683575,2.608662724,-1.1065,2.8336307907,0.0035,-1.1065,1.1065055355,2.605162724,0,2.605162724
2019-10-20 08:00:00,1.772088894,-1.101,2.0862646161,0.0,-1.101,1.101,1.772088894,0,1.772088894,2.9057613541,-1.101,3.1073541876,0.0,-1.101,1.101,2.9057613541,0,2.9057613541
2019-10-20 08:30:00,1.8325375974,-1.093,2.1337392169,0.0005,-1.093,1.0930001144000001,1.8320375974,0,1.8320375974,2.94791631,-1.093,3.1440196518,0.0005,-1.093,1.0930001144000001,2.94741631,0,2.94741631
2019-10-20 09:00:00,1.7391519593,-1.089,2.0519674797,0.007,-1.089,1.0890224975,1.7321519592999999,0,1.7321519592999999,2.8732669584,-1.089,3.0727160647,0.007,-1.089,1.0890224975,2.8662669584,0,2.8662669584
2019-10-20 09:30:00,1.7468841028000002,-1.088,2.0579961294,0.026000000000000002,-1.088,1.0883106174,1.7208841028,0,1.7208841028,2.8791918801,-1.088,3.0779034881,0.026000000000000002,-1.088,1.0883106174,2.8531918801,0,2.8531918801
2019-10-20 10:00:00,1.6602424274,-1.101,1.9921360189000001,0.046,-1.101,1.1019605256,1.6142424274,0,1.6142424274,2.8569636152999998,-1.101,3.0617710723,0.046,-1.101,1.1019605256,2.8109636153,0,2.8109636153
2019-10-20 10:30:00,1.5751344427,-1.097,1.9194940773,0.07250000000000001,-1.097,1.099393128,1.5026344427,0,1.5026344427,2.8070431088000003,-1.097,3.0137849981000002,0.07250000000000001,-1.097,1.099393128,2.7345431088,0,2.7345431088
2019-10-20 11:00:00,1.6021359566000002,-1.087,1.9360807379,0.096,-1.087,1.0912309563,1.5061359566,0,1.5061359566,2.8786986246,-1.087,3.0770886844,0.096,-1.087,1.0912309563,2.7826986246,0,2.7826986246
2019-10-20 11:30:00,1.6415188204,-1.0945,1.9729455866,0.122,-1.0945,1.1012784616,1.5195188204,0,1.5195188204,2.7996151020999998,-1.0945,3.0059565815,0.122,-1.0945,1.1012784616,2.6776151021,0,2.6776151021
2019-10-20 12:00:00,1.7215175332000001,-1.0655000000000001,2.024577207,0.1345,-1.0655000000000001,1.0739555391,1.5870175332,0,1.5870175332,2.3635995063,-1.0655000000000001,2.5926613501,0.1345,-1.0655000000000001,1.0739555391,2.2290995063,0,2.2290995063
2019-10-20 12:30:00,1.7967872025,-1.074,2.0933036691,0.093,-1.074,1.0780190165,1.7037872025,0,1.7037872025,2.4030929733,-1.074,2.6321724561,0.093,-1.074,1.0780190165,2.3100929733,0,2.3100929733
2019-10-20 13:00:00,1.8220342586,-1.07,2.1129857641,0.073,-1.07,1.072487296,1.7490342586,0,1.7490342586,2.4112438219,-1.07,2.6379910479,0.073,-1.07,1.072487296,2.3382438219,0,2.3382438219
2019-10-20 13:30:00,1.7568382773,-1.075,2.0596372818,0.1015,-1.075,1.0797811121,1.6553382773,0,1.6553382773,2.3713387269,-1.075,2.6036267701,0.1015,-1.075,1.0797811121,2.2698387268999998,0,2.2698387268999998
2019-10-20 14:00:00,1.7039633603,-1.0955,2.0257372444,0.1105,-1.0955,1.1010588086,1.5934633603,0,1.5934633603,2.3438520374,-1.0955,2.5872306861,0.1105,-1.0955,1.1010588086,2.2333520374,0,2.2333520374
2019-10-20 14:30:00,1.6682684501,-1.077,1.9857111123000002,0.14400000000000002,-1.077,1.0865840971,1.5242684501000001,0,1.5242684501000001,2.3202882379,-1.077,2.5580591289,0.14400000000000002,-1.077,1.0865840971,2.1762882379,0,2.1762882379
2019-10-20 15:00:00,1.6908940173,-1.1005,2.0174793252,0.1525,-1.1005,1.1110159765,1.5383940173,0,1.5383940173,2.3419736479,-1.1005,2.5876516028000003,0.1525,-1.1005,1.1110159765,2.1894736479,0,2.1894736479
2019-10-20 15:30:00,1.6833222354,-1.1355,2.030500923,0.17,-1.1355,1.1481551507,1.5133222354,0,1.5133222354,2.3673212237,-1.1355,2.6255608973999998,0.17,-1.1355,1.1481551507,2.1973212237,0,2.1973212237
2019-10-20 16:00:00,1.7263616945,-1.13,2.0633043159,0.145,-1.13,1.139265114,1.5813616945,0,1.5813616945,2.3895192618,-1.13,2.6432370878,0.145,-1.13,1.139265114,2.2445192618,0,2.2445192618
2019-10-20 16:30:00,1.9107197481,-1.178,2.2446678944,0.1335,-1.178,1.1855404886,1.7772197481,0,1.7772197481,2.5272562235000002,-1.178,2.7883163413,0.1335,-1.178,1.1855404886,2.3937562235,0,2.3937562235
2019-10-20 17:00:00,2.0515580245,-1.1795,2.366455277,0.10300000000000001,-1.1795,1.1839887035,1.9485580245,0,1.9485580245,2.6306977909,-1.1795,2.8830177101,0.10300000000000001,-1.1795,1.1839887035,2.5276977909,0,2.5276977909
2019-10-20 17:30:00,2.065354563,-1.142,2.3600537009,0.048,-1.142,1.1430083114,2.017354563,0,2.017354563,2.7974952106,-1.142,3.021612724,0.048,-1.142,1.1430083114,2.7494952106,0,2.7494952106
2019-10-20 18:00:00,2.0294094325,-1.13,2.3228006037,0.026500000000000003,-1.13,1.1303106874,2.0029094325,0,2.0029094325,3.1174203567,-1.13,3.3159025439,0.026500000000000003,-1.13,1.1303106874,3.0909203567,0,3.0909203567
2019-10-20 18:30:00,1.9978551434,-1.1355,2.2979959582,0.018000000000000002,-1.1355,1.1356426595,1.9798551434,0,1.9798551434,3.3680057127,-1.1355,3.5542682412,0.018000000000000002,-1.1355,1.1356426595,3.3500057127,0,3.3500057127
2019-10-20 19:00:00,1.898348435,-1.13,2.209214064,0.018500000000000003,-1.13,1.1301514279,1.879848435,0,1.879848435,3.5536371757,-1.13,3.7289726704,0.018500000000000003,-1.13,1.1301514279,3.5351371757,0,3.5351371757
2019-10-20 19:30:00,1.8959459944,-1.1465,2.2156429008,0.0195,-1.1465,1.1466658188,1.8764459944,0,1.8764459944,3.5351725619,-1.1465,3.7164374463,0.0195,-1.1465,1.1466658188,3.5156725618999998,0,3.5156725618999998
2019-10-20 20:00:00,1.8620918995,-1.183,2.206099554,0.035,-1.183,1.1835176382,1.8270918995,0,1.8270918995,3.543318101,-1.183,3.7355845814,0.035,-1.183,1.1835176382,3.508318101,0,3.508318101
2019-10-20 20:30:00,1.7908461606000001,-1.186,2.147958559,0.048,-1.186,1.1869709348,1.7428461606,0,1.7428461606,3.50449618,-1.186,3.6997418121,0.048,-1.186,1.1869709348,3.4564961800000003,0,3.4564961800000003
2019-10-20 21:00:00,1.7496521493000001,-1.1985000000000001,2.1207745976,0.053500000000000006,-1.1985000000000001,1.1996935025,1.6961521493,0,1.6961521493,3.5065345033,-1.1985000000000001,3.7056964896,0.053500000000000006,-1.1985000000000001,1.1996935025,3.4530345033,0,3.4530345033
2019-10-20 21:30:00,1.8330651546999999,-1.1975,2.189551121,0.039,-1.1975,1.1981349048,1.7940651547000002,0,1.7940651547000002,3.1754625543,-1.1975,3.393754364,0.039,-1.1975,1.1981349048,3.1364625543,0,3.1364625543
2019-10-20 22:00:00,1.7995739563000002,-1.198,2.1618673465000002,0.03,-1.198,1.1983755672,1.7695739563,0,1.7695739563,2.8731371519,-1.198,3.1128959336,0.03,-1.198,1.1983755672,2.8431371519,0,2.8431371519
2019-10-20 22:30:00,1.8599069146,-1.1725,2.1986382106,0.029,-1.1725,1.1728585806,1.8309069145999999,0,1.8309069145999999,2.4577751731,-1.1725,2.7231259706,0.029,-1.1725,1.1728585806,2.4287751731,0,2.4287751731
2019-10-20 23:00:00,1.6984173796,-1.1175,2.0330833346,0.0235,-1.1175,1.1177470644,1.6749173796,0,1.6749173796,2.3175919416,-1.1175,2.5729435784,0.0235,-1.1175,1.1177470644,2.2940919416,0,2.2940919416
2019-10-20 23:30:00,1.5997114039,-1.125,1.9556844265,0.036000000000000004,-1.125,1.1255758526,1.5637114039000002,0,1.5637114039000002,2.2482584299,-1.125,2.5140188877,0.036000000000000004,-1.125,1.1255758526,2.2122584299,0,2.2122584299
2019-10-21 00:00:00,1.5108595325,-1.088,1.8618379433,0.029,-1.088,1.0883864203,1.4818595325000001,0,1.4818595325000001,2.1626108524,-1.088,2.420873747,0.029,-1.088,1.0883864203,2.1336108524,0,2.1336108524
2019-10-21 00:30:00,1.5006791015,-1.0935,1.8568198662,0.030500000000000003,-1.0935,1.0939252717,1.4701791015,0,1.4701791015,2.1698463655,-1.0935,2.4298097662,0.030500000000000003,-1.0935,1.0939252717,2.1393463655,0,2.1393463655
2019-10-21 01:00:00,1.4567661159,-1.095,1.8224139256,0.034,-1.095,1.0955277267,1.4227661159,0,1.4227661159,2.1518242486,-1.095,2.4144093681,0.034,-1.095,1.0955277267,2.1178242486,0,2.1178242486
2019-10-21 01:30:00,1.5576837594000001,-1.106,1.9103964757,0.0475,-1.106,1.1070195346,1.5101837594,0,1.5101837594,2.2320151329,-1.106,2.4910093443,0.0475,-1.106,1.1070195346,2.1845151329,0,2.1845151329
2019-10-21 02:00:00,1.6915911577,-1.085,2.0096531155,0.038,-1.085,1.0856652339,1.6535911577,0,1.6535911577,2.3097947319,-1.085,2.5519358736999997,0.038,-1.085,1.0856652339,2.2717947319,0,2.2717947319
2019-10-21 02:30:00,1.6866096877999999,-1.0795,2.0024915703,0.027,-1.0795,1.0798376035,1.6596096878000002,0,1.6596096878000002,2.3070483004,-1.0795,2.5471144675,0.027,-1.0795,1.0798376035,2.2800483004,0,2.2800483004
2019-10-21 03:00:00,1.6964812894999999,-1.0915,2.0172805991,0.0155,-1.0915,1.0916100494,1.6809812895,0,1.6809812895,2.3178590201000002,-1.0915,2.5619997437,0.0155,-1.0915,1.0916100494,2.3023590201,0,2.3023590201
2019-10-21 03:30:00,1.7264549474000002,-1.0865,2.0398845397,0.0135,-1.0865,1.086583867,1.7129549474,0,1.7129549474,2.3411996162,-1.0865,2.5810265192,0.0135,-1.0865,1.086583867,2.3276996162,0,2.3276996162
2019-10-21 04:00:00,1.657224754,-1.0825,1.9794444006,0.029,-1.0825,1.082888383,1.628224754,0,1.628224754,2.2886986087,-1.0825,2.5317874262,0.029,-1.0825,1.082888383,2.2596986087,0,2.2596986087
2019-10-21 04:30:00,1.6631744365,-1.08,1.9830656081,0.032,-1.08,1.0804739701,1.6311744365,0,1.6311744365,2.2957848629,-1.08,2.5371299015,0.032,-1.08,1.0804739701,2.2637848629,0,2.2637848629
2019-10-21 05:00:00,1.6342095194000001,-1.071,1.9538888794,0.022,-1.071,1.0712259332,1.6122095194,0,1.6122095194,2.2562305336,-1.071,2.4975222163,0.022,-1.071,1.0712259332,2.2342305336,0,2.2342305336
2019-10-21 05:30:00,1.6204267625000002,-1.0505,1.9311481411,0.0095,-1.0505,1.0505429549,1.6109267625,0,1.6109267625,2.2336157033,-1.0505,2.4683171109,0.0095,-1.0505,1.0505429549,2.2241157033,0,2.2241157033
2019-10-21 06:00:00,1.6281344748,-1.069,1.9477122138,0.0085,-1.069,1.0690337927,1.6196344748,0,1.6196344748,2.2466290335,-1.069,2.4879917633,0.0085,-1.069,1.0690337927,2.2381290335,0,2.2381290335
2019-10-21 06:30:00,1.6780199189,-1.0325,1.9702302145,0.007,-1.0325,1.0325237285,1.6710199189,0,1.6710199189,2.2615731239,-1.0325,2.4861152919,0.007,-1.0325,1.0325237285,2.2545731239,0,2.2545731239
2019-10-21 07:00:00,1.6564025832,-1.014,1.9421291197000001,0.0085,-1.014,1.0140356256,1.6479025832,0,1.6479025832,2.5384892941,-1.014,2.7335185926000003,0.0085,-1.014,1.0140356256,2.5299892941,0,2.5299892941
2019-10-21 07:30:00,1.5905162786,-1.0095,1.8838344625999999,0.006,-1.0095,1.0095178305,1.5845162786,0,1.5845162786,2.7870450357000003,-1.0095,2.9642385668,0.006,-1.0095,1.0095178305,2.7810450357,0,2.7810450357
2019-10-21 08:00:00,2.5717087291,-0.47900000000000004,2.6159370763,0.007500000000000001,-0.47900000000000004,0.47905871250000004,2.5642087290999998,0,2.5642087290999998,3.3333120806,-0.47900000000000004,3.3675525871,0.007500000000000001,-0.47900000000000004,0.47905871250000004,3.3258120806,0,3.3258120806
2019-10-21 08:30:00,1.6823933041,-0.9195000000000001,1.9172708415000002,0.007500000000000001,-0.9195000000000001,0.9195305868,1.6748933041,0,1.6748933041,2.7834176457,-0.9195000000000001,2.9313638533,0.007500000000000001,-0.9195000000000001,0.9195305868,2.7759176457,0,2.7759176457
2019-10-21 09:00:00,1.5040585808,-0.913,1.7594775402,0.0055000000000000005,-0.913,0.9130165661,1.4985585808000002,0,1.4985585808000002,2.6562738572,-0.913,2.8088004209,0.0055000000000000005,-0.913,0.9130165661,2.6507738572,0,2.6507738572
2019-10-21 09:30:00,1.4872210565000001,-0.9355,1.7569822767,0.0085,-0.9355,0.9355386149,1.4787210565,0,1.4787210565,2.6880605416,-0.9355,2.8461956583,0.0085,-0.9355,0.9355386149,2.6795605416,0,2.6795605416
2019-10-21 10:00:00,1.5422890185,-0.935,1.8035743445999999,0.018500000000000003,-0.935,0.9351830035,1.5237890185,0,1.5237890185,2.572076362,-0.935,2.7367502283,0.018500000000000003,-0.935,0.9351830035,2.5535763620000003,0,2.5535763620000003
2019-10-21 10:30:00,2.5973343449,-0.3805,2.625057323,0.030500000000000003,-0.3805,0.3817204474,2.5668343449,0,2.5668343449,2.9600935072,-0.3805,2.9844486629,0.030500000000000003,-0.3805,0.3817204474,2.9295935072,0,2.9295935072
2019-10-21 11:00:00,2.4926373533,-0.34400000000000003,2.5162625013,0.0815,-0.34400000000000003,0.3535226301,2.4111373533,0,2.4111373533,2.8453334736,-0.34400000000000003,2.8660527867,0.0815,-0.34400000000000003,0.3535226301,2.7638334736,0,2.7638334736
2019-10-21 11:30:00,1.7827053635999999,-0.888,1.9916280811,0.08,-0.888,0.8915963212,1.7027053636,0,1.7027053636,2.3498733679,-0.888,2.5120606771,0.08,-0.888,0.8915963212,2.2698733679,0,2.2698733679
2019-10-21 12:00:00,1.5652406605,-0.9585,1.8354020201,0.062,-0.9585,0.9605031234,1.5032406605,0,1.5032406605,2.210241832,-0.9585,2.409126648,0.062,-0.9585,0.9605031234,2.148241832,0,2.148241832
2019-10-21 12:30:00,1.4717629372,-0.906,1.7282714322000001,0.10400000000000001,-0.906,0.91194956,1.3677629372,0,1.3677629372,2.1251785848,-0.906,2.3102424152,0.10400000000000001,-0.906,0.91194956,2.0211785848,0,2.0211785848
2019-10-21 13:00:00,1.3959467817,-0.8455,1.6320348242,0.0935,-0.8455,0.85065416,1.3024467817,0,1.3024467817,2.0330089251,-0.8455,2.2018164182,0.0935,-0.8455,0.85065416,1.9395089251000002,0,1.9395089251000002
2019-10-21 13:30:00,1.4973077075,-0.8425,1.7180618792,0.12250000000000001,-0.8425,0.8513592074,1.3748077075,0,1.3748077075,2.1042501802,-0.8425,2.2666440106,0.12250000000000001,-0.8425,0.8513592074,1.9817501802000002,0,1.9817501802000002
2019-10-21 14:00:00,1.6665617678,-0.867,1.8785944549,0.131,-0.867,0.8768409206000001,1.5355617678,0,1.5355617678,2.2301915388,-0.867,2.392789857,0.131,-0.867,0.8768409206000001,2.0991915388,0,2.0991915388
2019-10-21 14:30:00,1.7739196050000001,-0.9035000000000001,1.9907543834,0.1355,-0.9035000000000001,0.9136041265,1.6384196050000002,0,1.6384196050000002,2.3228614119,-0.9035000000000001,2.492387889,0.1355,-0.9035000000000001,0.9136041265,2.1873614119,0,2.1873614119
2019-10-21 15:00:00,1.8551348139,-0.915,2.0685140023,0.127,-0.915,0.9237716168000001,1.7281348139000001,0,1.7281348139000001,2.3844517924,-0.915,2.553984211,0.127,-0.915,0.9237716168000001,2.2574517924,0,2.2574517924
2019-10-21 15:30:00,1.8727566062,-1.0695000000000001,2.1566287478,0.114,-1.0695000000000001,1.0755585758,1.7587566062,0,1.7587566062,2.456468467,-1.0695000000000001,2.6791915907,0.114,-1.0695000000000001,1.0755585758,2.3424684669999998,0,2.3424684669999998
2019-10-21 16:00:00,1.8502566061999999,-1.068,2.1363692351,0.0915,-1.068,1.0719124265,1.7587566062,0,1.7587566062,2.4255243729,-1.068,2.6502438536,0.0915,-1.068,1.0719124265,2.3340243729,0,2.3340243729
2019-10-21 16:30:00,2.017633542,-1.0595,2.2789000328,0.069,-1.0595,1.0617444372,1.948633542,0,1.948633542,2.556937179,-1.0595,2.7677550446,0.069,-1.0595,1.0617444372,2.487937179,0,2.487937179
2019-10-21 17:00:00,2.0630015645,-1.052,2.3157459824,0.032,-1.052,1.0524865795,2.0310015645,0,2.0310015645,2.5845745438,-1.052,2.7904712098,0.032,-1.052,1.0524865795,2.5525745438,0,2.5525745438
2019-10-21 17:30:00,2.1164509101,-1.0445,2.3601577712,0.01,-1.0445,1.0445478687,2.1064509101,0,2.1064509101,2.6173115063,-1.0445,2.818031187,0.01,-1.0445,1.0445478687,2.6073115063,0,2.6073115063
2019-10-21 18:00:00,2.1492575074999998,-1.074,2.4026618226,0.002,-1.074,1.0740018622,2.1472575075,0,2.1472575075,2.9083182085,-1.074,3.1002888255,0.002,-1.074,1.0740018622,2.9063182085,0,2.9063182085
2019-10-21 18:30:00,2.0945312398,-1.097,2.3644175001,0.0005,-1.097,1.0970001139,2.0940312398,0,2.0940312398,3.2465620528,-1.097,3.4268898673,0.0005,-1.097,1.0970001139,3.2460620528,0,3.2460620528
2019-10-21 19:00:00,2.0448631671,-1.0785,2.3118450688,0.0,-1.0785,1.0785,2.0448631671,0,2.0448631671,3.5521034794,-1.0785,3.7122232393,0.0,-1.0785,1.0785,3.5521034794,0,3.5521034794
2019-10-21 19:30:00,2.0039775021,-1.0875,2.2800399292,0.001,-1.0875,1.0875004598,2.0029775021,0,2.0029775021,3.5283509145,-1.0875,3.6921425251,0.001,-1.0875,1.0875004598,3.5273509145,0,3.5273509145
2019-10-21 20:00:00,1.8995506862,-1.1015,2.1958130748,0.0,-1.1015,1.1015,1.8995506862,0,1.8995506862,3.4680435896,-1.1015,3.6387674547,0.0,-1.1015,1.1015,3.4680435896,0,3.4680435896
2019-10-21 20:30:00,1.881822973,-1.078,2.1687189078999998,0.0,-1.078,1.078,1.881822973,0,1.881822973,3.4210774731,-1.078,3.5869004833,0.0,-1.078,1.078,3.4210774731,0,3.4210774731
2019-10-21 21:00:00,1.8630742158,-1.0915,2.1592632502,0.0,-1.0915,1.0915,1.8630742158,0,1.8630742158,3.4271704814,-1.0915,3.5967860318,0.0,-1.0915,1.0915,3.4271704814,0,3.4271704814
2019-10-21 21:30:00,1.8539388602,-1.095,2.1531637879,0.0,-1.095,1.095,1.8539388602,0,1.8539388602,3.4321937752,-1.095,3.6026350232,0.0,-1.095,1.095,3.4321937752,0,3.4321937752
2019-10-21 22:00:00,1.780755037,-1.0895,2.0876059858,0.0,-1.0895,1.0895,1.780755037,0,1.780755037,3.3533603487,-1.0895,3.5259092271,0.0,-1.0895,1.0895,3.3533603487,0,3.3533603487
2019-10-21 22:30:00,1.746996674,-1.0845,2.0562435724,0.0,-1.0845,1.0845,1.746996674,0,1.746996674,3.3512886427,-1.0845,3.5223963174,0.0,-1.0845,1.0845,3.3512886427,0,3.3512886427
2019-10-21 23:00:00,1.6585460354000001,-1.085,1.9819182505000001,0.0,-1.085,1.085,1.6585460354000001,0,1.6585460354000001,3.2916998595,-1.085,3.4659072355,0.0,-1.085,1.085,3.2916998595,0,3.2916998595
2019-10-21 23:30:00,1.5799355239000001,-1.09,1.9194520727,0.0,-1.09,1.09,1.5799355239000001,0,1.5799355239000001,3.2535973398999998,-1.09,3.4313256403,0.0,-1.09,1.09,3.2535973398999998,0,3.2535973398999998
2019-10-22 00:00:00,1.4783088283999999,-1.079,1.8302016261,0.0,-1.079,1.079,1.4783088283999999,0,1.4783088283999999,3.1303149863,-1.079,3.3110591830000002,0.0,-1.079,1.079,3.1303149863,0,3.1303149863
2019-10-22 00:30:00,1.4756331563,-1.089,1.8339613442,0.0,-1.089,1.089,1.4756331563,0,1.4756331563,3.124659494,-1.089,3.3089904735,0.0,-1.089,1.089,3.124659494,0,3.124659494
2019-10-22 01:00:00,1.5014469487,-1.0695000000000001,1.8434134614,0.0,-1.0695000000000001,1.0695000000000001,1.5014469487,0,1.5014469487,3.1351860328,-1.0695000000000001,3.3125853514,0.0,-1.0695000000000001,1.0695000000000001,3.1351860328,0,3.1351860328
2019-10-22 01:30:00,1.5329016842,-1.071,1.8699809019,0.0,-1.071,1.071,1.5329016842,0,1.5329016842,3.1859183206,-1.071,3.3611183474,0.0,-1.071,1.071,3.1859183206,0,3.1859183206
2019-10-22 02:00:00,1.6149511826,-1.072,1.9383630522000002,0.0,-1.072,1.072,1.6149511826,0,1.6149511826,3.228485894,-1.072,3.4018091022,0.0,-1.072,1.072,3.228485894,0,3.228485894
2019-10-22 02:30:00,1.6612229199000002,-1.054,1.9673783545,0.0,-1.054,1.054,1.6612229199000002,0,1.6612229199000002,3.233885216,-1.054,3.4013129216,0.0,-1.054,1.054,3.233885216,0,3.233885216
2019-10-22 03:00:00,1.6308533143,-1.066,1.9483425091000002,0.0,-1.066,1.066,1.6308533143,0,1.6308533143,3.216231115,-1.066,3.3882884448,0.0,-1.066,1.066,3.216231115,0,3.216231115
2019-10-22 03:30:00,1.6058475236,-1.061,1.9246992671,0.0,-1.061,1.061,1.6058475236,0,1.6058475236,3.1992516477,-1.061,3.3705981821,0.0,-1.061,1.061,3.1992516477,0,3.1992516477
2019-10-22 04:00:00,1.6275534111,-1.062,1.943392422,0.0,-1.062,1.062,1.6275534111,0,1.6275534111,3.2187392977,-1.062,3.389413912,0.0,-1.062,1.062,3.2187392977,0,3.2187392977
2019-10-22 04:30:00,1.5315752797000002,-1.0235,1.8420844409,0.0,-1.0235,1.0235,1.5315752797000002,0,1.5315752797000002,3.1238369431,-1.0235,3.2872343234,0.0,-1.0235,1.0235,3.1238369431,0,3.1238369431
2019-10-22 05:00:00,1.5016547947999999,-1.021,1.8158766816,0.0,-1.021,1.021,1.5016547947999999,0,1.5016547947999999,3.0908966276,-1.021,3.2551625094,0.0,-1.021,1.021,3.0908966276,0,3.0908966276
2019-10-22 05:30:00,1.4643614892,-1.022,1.7857319427,0.0,-1.022,1.022,1.4643614892,0,1.4643614892,3.0812135976,-1.022,3.2462842195,0.0,-1.022,1.022,3.0812135976,0,3.0812135976
2019-10-22 06:00:00,1.4256508034,-1.0055,1.7445659814,0.0005,-1.0055,1.0055001243,1.4251508034,0,1.4251508034,3.057108257,-1.0055,3.2182201828,0.0005,-1.0055,1.0055001243,3.056608257,0,3.056608257
2019-10-22 06:30:00,1.5168971883,-1.012,1.8234914532,0.0,-1.012,1.012,1.5168971883,0,1.5168971883,3.0178648785,-1.012,3.1830256714,0.0,-1.012,1.012,3.0178648785,0,3.0178648785
2019-10-22 07:00:00,1.69081254,-0.995,1.9618542366,0.0005,-0.995,0.9950001256000001,1.6903125399999999,0,1.6903125399999999,2.774743099,-0.995,2.9477490167,0.0005,-0.995,0.9950001256000001,2.774243099,0,2.774243099
2019-10-22 07:30:00,1.7764913346000002,-1.0065,2.0418040337,0.001,-1.0065,1.0065004968,1.7754913346,0,1.7754913346,2.8637308035,-1.0065,3.0354565332,0.001,-1.0065,1.0065004968,2.8627308035,0,2.8627308035
2019-10-22 08:00:00,1.8477270341,-1.0225,2.1117768449,0.002,-1.0225,1.022501956,1.8457270341,0,1.8457270341,2.9418881244,-1.0225,3.1145163327,0.002,-1.0225,1.022501956,2.9398881244,0,2.9398881244
2019-10-22 08:30:00,1.871689957,-1.0195,2.1313384399,0.002,-1.0195,1.0195019617,1.869689957,0,1.869689957,2.9963618151,-1.0195,3.1650536136,0.002,-1.0195,1.0195019617,2.9943618151,0,2.9943618151
2019-10-22 09:00:00,1.7911157343,-1.028,2.0651584863,0.005,-1.028,1.0280121595,1.7861157343,0,1.7861157343,2.9359846903999998,-1.028,3.1107539444,0.005,-1.028,1.0280121595,2.9309846904,0,2.9309846904
2019-10-22 09:30:00,1.7836176882,-1.013,2.0512096572,0.009000000000000001,-1.013,1.0130399795,1.7746176882,0,1.7746176882,2.9226811564,-1.013,3.0932562361000002,0.009000000000000001,-1.013,1.0130399795,2.9136811564,0,2.9136811564
2019-10-22 10:00:00,1.6865239017,-0.972,1.9465731096,0.0135,-0.972,0.9720937455,1.6730239017000001,0,1.6730239017000001,2.7552742478,-0.972,2.9216981672,0.0135,-0.972,0.9720937455,2.7417742478,0,2.7417742478
2019-10-22 10:30:00,1.9096870884000001,-1.081,2.1944169558,0.017,-1.081,1.0811336643,1.8926870884,0,1.8926870884,2.4988322195,-1.081,2.722631716,0.017,-1.081,1.0811336643,2.4818322195,0,2.4818322195
2019-10-22 11:00:00,1.9411378805,-1.111,2.2365905461,0.0105,-1.111,1.1110496164,1.9306378805,0,1.9306378805,2.5350274451,-1.111,2.7677942748,0.0105,-1.111,1.1110496164,2.5245274451,0,2.5245274451
2019-10-22 11:30:00,1.8347942077,-1.0445,2.1112674001,0.0175,-1.0445,1.044646591,1.8172942077,0,1.8172942077,2.3960860565,-1.0445,2.6138493912,0.0175,-1.0445,1.044646591,2.3785860565,0,2.3785860565
2019-10-22 12:00:00,1.8451406188,-1.1015,2.1489174375,0.029500000000000002,-1.1015,1.1018949587,1.8156406188,0,1.8156406188,2.4345045078,-1.1015,2.6720992588,0.029500000000000002,-1.1015,1.1018949587,2.4050045078,0,2.4050045078
2019-10-22 12:30:00,1.7930868652,-1.1065,2.1070127565,0.0345,-1.1065,1.1070377139,1.7585868652,0,1.7585868652,2.6580373582,-1.1065,2.8791500217,0.0345,-1.1065,1.1070377139,2.6235373582,0,2.6235373582
2019-10-22 13:00:00,1.9434469710000002,-1.1635,2.2651089111,0.025500000000000002,-1.1635,1.1637794035,1.9179469710000001,0,1.9179469710000001,3.0939686481,-1.1635,3.3055066549,0.025500000000000002,-1.1635,1.1637794035,3.0684686481,0,3.0684686481
2019-10-22 13:30:00,1.9533200052000002,-1.066,2.2252674092,0.021500000000000002,-1.066,1.0662167932,1.9318200052,0,1.9318200052,3.0371260297,-1.066,3.2187715856,0.021500000000000002,-1.066,1.0662167932,3.0156260297,0,3.0156260297
2019-10-22 14:00:00,1.9066560491,-1.112,2.2072338548,0.030500000000000003,-1.112,1.1124181992,1.8761560491,0,1.8761560491,3.0434214323,-1.112,3.2402095634,0.030500000000000003,-1.112,1.1124181992,3.0129214323,0,3.0129214323
2019-10-22 14:30:00,1.8248563301,-1.1495,2.1567222528,0.0685,-1.1495,1.1515391873,1.7563563301,0,1.7563563301,3.0327979164,-1.1495,3.2433336942,0.0685,-1.1495,1.1515391873,2.9642979164,0,2.9642979164
2019-10-22 15:00:00,1.872881108,-1.203,2.2259588147000002,0.044,-1.203,1.2038043861,1.828881108,0,1.828881108,3.106982204,-1.203,3.3317484023,0.044,-1.203,1.2038043861,3.062982204,0,3.062982204
2019-10-22 15:30:00,1.9027966195000001,-1.192,2.2453282555,0.0575,-1.192,1.193386044,1.8452966195,0,1.8452966195,3.1050184544,-1.192,3.32595905,0.0575,-1.192,1.193386044,3.0475184544,0,3.0475184544
2019-10-22 16:00:00,1.8722612154,-1.1055,2.1742797218,0.062,-1.1055,1.1072372149,1.8102612154000002,0,1.8102612154000002,3.0239376508,-1.1055,3.2196784258,0.062,-1.1055,1.1072372149,2.9619376508,0,2.9619376508
2019-10-22 16:30:00,1.8720938853,-1.1125,2.1777033235,0.032,-1.1125,1.1129601296,1.8400938853,0,1.8400938853,3.0266585154,-1.1125,3.2246423087,0.032,-1.1125,1.1129601296,2.9946585154000003,0,2.9946585154000003
2019-10-22 17:00:00,1.9452957602,-1.1085,2.2389613316,0.021500000000000002,-1.1085,1.1087084829,1.9237957602,0,1.9237957602,3.088901012,-1.1085,3.2817802657,0.021500000000000002,-1.1085,1.1087084829,3.067401012,0,3.067401012
2019-10-22 17:30:00,1.9972622596,-1.1280000000000001,2.293783018,0.012,-1.1280000000000001,1.128063828,1.9852622596,0,1.9852622596,3.1386051067,-1.1280000000000001,3.335150074,0.012,-1.1280000000000001,1.128063828,3.1266051067,0,3.1266051067
2019-10-22 18:00:00,2.0463727365,-1.129,2.3371526216,0.001,-1.129,1.1290004429,2.0453727365,0,2.0453727365,3.1667508406,-1.129,3.3619863007,0.001,-1.129,1.1290004429,3.1657508406,0,3.1657508406
2019-10-22 18:30:00,2.101991486,-1.1125,2.3782397813,0.001,-1.1125,1.1125004494,2.100991486,0,2.100991486,3.1756925529,-1.1125,3.3649189352,0.001,-1.1125,1.1125004494,3.1746925529,0,3.1746925529
2019-10-22 19:00:00,2.0785050933,-1.0865,2.3453497976,0.0005,-1.0865,1.086500115,2.0780050933,0,2.0780050933,3.1208948385,-1.0865,3.3046129642,0.0005,-1.0865,1.086500115,3.1203948385,0,3.1203948385
2019-10-22 19:30:00,2.0282080278,-1.0925,2.3037326351000003,0.003,-1.0925,1.092504119,2.0252080278,0,2.0252080278,3.0965231095,-1.0925,3.2835973592,0.003,-1.0925,1.092504119,3.0935231095,0,3.0935231095
2019-10-22 20:00:00,2.0193634854,-1.0595,2.2804317872,0.007,-1.0595,1.0595231239,2.0123634854,0,2.0123634854,3.0425922453,-1.0595,3.2217864332,0.007,-1.0595,1.0595231239,3.0355922453,0,3.0355922453
2019-10-22 20:30:00,1.9187916107,-1.085,2.2043108323,0.011,-1.085,1.0850557589,1.9077916107,0,1.9077916107,2.9861989246,-1.085,3.1772014442,0.011,-1.085,1.0850557589,2.9751989246,0,2.9751989246
2019-10-22 21:00:00,1.8505478989,-1.103,2.1543297162,0.0095,-1.103,1.1030409104,1.8410478988999999,0,1.8410478988999999,2.9746223726,-1.103,3.1725364079,0.0095,-1.103,1.1030409104,2.9651223726,0,2.9651223726
2019-10-22 21:30:00,1.9185006262000002,-1.0365,2.1805909526,0.011,-1.0365,1.0365583679,1.9075006262,0,1.9075006262,2.8265414256,-1.0365,3.0105927458,0.011,-1.0365,1.0365583679,2.8155414256,0,2.8155414256
2019-10-22 22:00:00,1.8457306761,-0.99,2.0944740936,0.01,-0.99,0.9900505038,1.8357306761,0,1.8357306761,2.3863917213,-0.99,2.5835954496999998,0.01,-0.99,0.9900505038,2.3763917213,0,2.3763917213
2019-10-22 22:30:00,1.7403485920000001,-1.0055,2.009936186,0.0115,-1.0055,1.0055657612,1.728848592,0,1.728848592,2.3090006175,-1.0055,2.5184348516,0.0115,-1.0055,1.0055657612,2.2975006175,0,2.2975006175
2019-10-22 23:00:00,1.6292421681,-1.0005,1.9119179617,0.016,-1.0005,1.0006279279,1.6132421681,0,1.6132421681,2.2111873371,-1.0005,2.4270042624,0.016,-1.0005,1.0006279279,2.1951873371,0,2.1951873371
2019-10-22 23:30:00,1.5506110058,-1.0055,1.8480867786,0.0245,-1.0055,1.0057984391,1.5261110058,0,1.5261110058,2.1578046259,-1.0055,2.3805778822,0.0245,-1.0055,1.0057984391,2.1333046259,0,2.1333046259
2019-10-23 00:00:00,1.6817153916,-1.029,1.9715495576,0.0335,-1.029,1.0295451666,1.6482153916,0,1.6482153916,2.2513841309,-1.029,2.4753932021000002,0.0335,-1.029,1.0295451666,2.2178841309,0,2.2178841309
2019-10-23 00:30:00,1.5936146328,-1.088,1.9295988179,0.0455,-1.088,1.088950986,1.5481146328,0,1.5481146328,2.2717601554,-1.088,2.518856527,0.0455,-1.088,1.088950986,2.2262601554,0,2.2262601554
2019-10-23 01:00:00,1.4452491492,-1.1005,1.8165476469000001,0.0385,-1.1005,1.101173238,1.4067491492,0,1.4067491492,2.6882727318,-1.1005,2.9048081745000003,0.0385,-1.1005,1.101173238,2.6497727318,0,2.6497727318
2019-10-23 01:30:00,1.6078161874,-1.092,1.9435886634,0.032,-1.092,1.0924687639,1.5758161874,0,1.5758161874,2.7910280719,-1.092,2.9970488314,0.032,-1.092,1.0924687639,2.7590280719,0,2.7590280719
2019-10-23 02:00:00,1.6187811916000001,-1.076,1.9437665874,0.025,-1.076,1.0762903883,1.5937811916,0,1.5937811916,2.7617178718,-1.076,2.9639267204,0.025,-1.076,1.0762903883,2.7367178718,0,2.7367178718
2019-10-23 02:30:00,1.5899308520000002,-1.06,1.9108846418,0.02,-1.06,1.0601886625,1.5699308520000002,0,1.5699308520000002,2.7231292498,-1.06,2.922162369,0.02,-1.06,1.0601886625,2.7031292498,0,2.7031292498
2019-10-23 03:00:00,1.6021587815,-1.0705,1.9268842755,0.014,-1.0705,1.0705915421,1.5881587815,0,1.5881587815,2.7334834467,-1.0705,2.9356263392,0.014,-1.0705,1.0705915421,2.7194834467,0,2.7194834467
2019-10-23 03:30:00,1.60383922,-1.0685,1.9271721494,0.02,-1.0685,1.0686871619,1.58383922,0,1.58383922,2.7425981937,-1.0685,2.9433887106,0.02,-1.0685,1.0686871619,2.7225981937,0,2.7225981937
2019-10-23 04:00:00,1.6090165445,-1.069,1.9317596228,0.0375,-1.069,1.0696575387,1.5715165445000001,0,1.5715165445000001,2.7496747119,-1.069,2.9501647448,0.0375,-1.069,1.0696575387,2.7121747119,0,2.7121747119
2019-10-23 04:30:00,1.6202634872,-1.067,1.9400367955000002,0.039,-1.067,1.0677125081,1.5812634872,0,1.5812634872,2.756079187,-1.067,2.955412236,0.039,-1.067,1.0677125081,2.717079187,0,2.717079187
2019-10-23 05:00:00,1.6033757297,-1.0645,1.924571116,0.034,-1.0645,1.0650428395,1.5693757297,0,1.5693757297,2.7397564244,-1.0645,2.9392899679,0.034,-1.0645,1.0650428395,2.7057564244,0,2.7057564244
2019-10-23 05:30:00,1.4971334643,-1.075,1.8431043405,0.032,-1.075,1.0754761736,1.4651334643,0,1.4651334643,2.6755945066,-1.075,2.8834755008,0.032,-1.075,1.0754761736,2.6435945066,0,2.6435945066
2019-10-23 06:00:00,1.5426574341000001,-1.0585,1.8708859422000002,0.036500000000000005,-1.0585,1.0591291234,1.5061574341,0,1.5061574341,2.388075417,-1.0585,2.612149775,0.036500000000000005,-1.0585,1.0591291234,2.351575417,0,2.351575417
2019-10-23 06:30:00,1.5726736583,-1.0565,1.8945961801000002,0.037,-1.0565,1.0571476955,1.5356736583,0,1.5356736583,2.1866326688,-1.0565,2.4284881466,0.037,-1.0565,1.0571476955,2.1496326688,0,2.1496326688
2019-10-23 07:00:00,1.5846686728,-1.0385,1.8946390296,0.036500000000000005,-1.0385,1.039141232,1.5481686728000001,0,1.5481686728000001,2.3502198877,-1.0385,2.5694388046,0.036500000000000005,-1.0385,1.039141232,2.3137198877,0,2.3137198877
2019-10-23 07:30:00,1.5843137728,-1.0245,1.8867035751999999,0.030500000000000003,-1.0245,1.0249539014,1.5538137727999999,0,1.5538137727999999,2.75002848,-1.0245,2.9346646982,0.030500000000000003,-1.0245,1.0249539014,2.71952848,0,2.71952848
2019-10-23 08:00:00,1.7024868817,-1.039,1.9944880502000002,0.035,-1.039,1.039589342,1.6674868817,0,1.6674868817,2.8390350657,-1.039,3.0231839349,0.035,-1.039,1.039589342,2.8040350657,0,2.8040350657
2019-10-23 08:30:00,1.7594311294,-1.044,2.0458577416,0.0415,-1.044,1.0448245068,1.7179311294000001,0,1.7179311294000001,2.7342688146,-1.044,2.9268006339,0.0415,-1.044,1.0448245068,2.6927688146,0,2.6927688146
2019-10-23 09:00:00,1.7861433778,-1.025,2.0593526084,0.037,-1.025,1.0256675875,1.7491433778,0,1.7491433778,2.3822137675,-1.025,2.5933698992,0.037,-1.025,1.0256675875,2.3452137674999998,0,2.3452137674999998
2019-10-23 09:30:00,1.7713175855,-1.03,2.0490158586,0.036500000000000005,-1.03,1.0306465204,1.7348175855,0,1.7348175855,2.361281457,-1.03,2.5761502517,0.036500000000000005,-1.03,1.0306465204,2.324781457,0,2.324781457
2019-10-23 10:00:00,1.6149627676,-1.044,1.9230290535,0.0505,-1.044,1.0452206705,1.5644627676,0,1.5644627676,2.2510523645,-1.044,2.4813650976,0.0505,-1.044,1.0452206705,2.2005523645,0,2.2005523645
2019-10-23 10:30:00,1.5603595325000001,-1.07,1.8919888664000002,0.0785,-1.07,1.0728756918,1.4818595325000001,0,1.4818595325000001,2.2484375004,-1.07,2.4900544559,0.0785,-1.07,1.0728756918,2.1699375004,0,2.1699375004
2019-10-23 11:00:00,1.4285668344,-1.0095,1.749255113,0.0795,-1.0095,1.0126255478,1.3490668344,0,1.3490668344,2.1356990933,-1.0095,2.3622660449,0.0795,-1.0095,1.0126255478,2.0561990933,0,2.0561990933
2019-10-23 11:30:00,1.5315142654,-0.9495,1.8019673125,0.08700000000000001,-0.9495,0.9534774512,1.4445142654,0,1.4445142654,1.8538823493,-0.9495,2.0828898231,0.08700000000000001,-0.9495,0.9534774512,1.7668823492999999,0,1.7668823492999999
2019-10-23 12:00:00,1.719821628,-1.001,1.9899214638,0.111,-1.001,1.007135542,1.608821628,0,1.608821628,1.7093162202,-1.001,1.9808490454,0.111,-1.001,1.007135542,1.5983162202,0,1.5983162202
2019-10-23 12:30:00,1.7825226152,-1.0535,2.0705673435,0.1365,-1.0535,1.0623062176,1.6460226152000001,0,1.6460226152000001,1.7720989603000001,-1.0535,2.0616005857,0.1365,-1.0535,1.0623062176,1.6355989603,0,1.6355989603
2019-10-23 13:00:00,1.8706710671,-1.117,2.1787838904,0.164,-1.117,1.128975199,1.7066710671,0,1.7066710671,1.8610342828,-1.117,2.1705155152,0.164,-1.117,1.128975199,1.6970342828,0,1.6970342828
2019-10-23 13:30:00,1.9538864406,-1.17,2.2774047121,0.232,-1.17,1.1927799462,1.7218864406,0,1.7218864406,1.9450069089,-1.17,2.2697911525,0.232,-1.17,1.1927799462,1.7130069089000002,0,1.7130069089000002
2019-10-23 14:00:00,2.0361006037,-1.203,2.3649343899,0.21050000000000002,-1.203,1.2212777121,1.8256006036999999,0,1.8256006036999999,2.0265497292,-1.203,2.3567165304,0.21050000000000002,-1.203,1.2212777121,1.8160497292,0,1.8160497292
2019-10-23 14:30:00,2.256729613,-1.2535,2.5814900340999998,0.184,-1.2535,1.2669326146,2.072729613,0,2.072729613,2.2474359479,-1.2535,2.5733695013,0.184,-1.2535,1.2669326146,2.0634359479,0,2.0634359479
2019-10-23 15:00:00,2.241362289,-1.2225,2.5530787611,0.1705,-1.2225,1.2343324107,2.070862289,0,2.070862289,2.2320786699,-1.2225,2.5449325017,0.1705,-1.2225,1.2343324107,2.0615786699,0,2.0615786699
2019-10-23 15:30:00,2.3256218749,-1.2545,2.6424018156,0.1505,-1.2545,1.2634953502,2.1751218749,0,2.1751218749,2.3170203374,-1.2545,2.6348346235999998,0.1505,-1.2545,1.2634953502,2.1665203374,0,2.1665203374
2019-10-23 16:00:00,2.3512807312,-1.2715,2.6730569255,0.14150000000000001,-1.2715,1.2793492486,2.2097807312,0,2.2097807312,2.3454768021,-1.2715,2.6679530879,0.14150000000000001,-1.2715,1.2793492486,2.2039768021,0,2.2039768021
2019-10-23 16:30:00,2.2369538462,-1.131,2.5066159479,0.1125,-1.131,1.1365813873,2.1244538462,0,2.1244538462,2.2302014462,-1.131,2.500591828,0.1125,-1.131,1.1365813873,2.1177014462,0,2.1177014462
2019-10-23 17:00:00,2.3355993584,-1.121,2.5906882026,0.068,-1.121,1.1230605505,2.2675993584,0,2.2675993584,2.3292110354,-1.121,2.5849303758,0.068,-1.121,1.1230605505,2.2612110354,0,2.2612110354
2019-10-23 17:30:00,2.130617113,-1.139,2.4159574256000003,0.051000000000000004,-1.139,1.1401412193,2.079617113,0,2.079617113,2.8663185107,-1.139,3.0843318247,0.051000000000000004,-1.139,1.1401412193,2.8153185107,0,2.8153185107
2019-10-23 18:00:00,2.0280201236,-1.164,2.338324533,0.053,-1.164,1.1652059904,1.9750201236,0,1.9750201236,3.3598355587,-1.164,3.555754629,0.053,-1.164,1.1652059904,3.3068355587,0,3.3068355587
2019-10-23 18:30:00,2.0449406394,-1.1525,2.3473471129,0.0135,-1.1525,1.1525790645,2.0314406394,0,2.0314406394,3.6953216141,-1.1525,3.8708730387,0.0135,-1.1525,1.1525790645,3.6818216141,0,3.6818216141
2019-10-23 19:00:00,2.1236919199,-1.1440000000000001,2.4122195942,0.006,-1.1440000000000001,1.1440157342,2.1176919199,0,2.1176919199,3.7253317724,-1.1440000000000001,3.8970287161,0.006,-1.1440000000000001,1.1440157342,3.7193317724,0,3.7193317724
2019-10-23 19:30:00,2.0541612989,-1.1515,2.3548950915,0.0145,-1.1515,1.1515912903,2.0396612989,0,2.0396612989,3.7148090048,-1.1515,3.8891847722,0.0145,-1.1515,1.1515912903,3.7003090048000002,0,3.7003090048000002
2019-10-23 20:00:00,2.0457822522,-1.1705,2.3569673891000003,0.0335,-1.1705,1.170979291,2.0122822522,0,2.0122822522,3.4064882948,-1.1705,3.6019762288,0.0335,-1.1705,1.170979291,3.3729882948,0,3.3729882948
2019-10-23 20:30:00,2.054076228,-1.167,2.3624390258,0.049,-1.167,1.1680282531,2.005076228,0,2.005076228,3.187838928,-1.167,3.3947321,0.049,-1.167,1.1680282531,3.138838928,0,3.138838928
2019-10-23 21:00:00,1.9730924924000002,-1.1525,2.2850274032,0.0245,-1.1525,1.1527603827,1.9485924924,0,1.9485924924,3.1144786407,-1.1525,3.3208784159,0.0245,-1.1525,1.1527603827,3.0899786407,0,3.0899786407
2019-10-23 21:30:00,1.9820766380000001,-1.163,2.2980854638,0.0205,-1.163,1.1631806609,1.961576638,0,1.961576638,3.1160212033,-1.163,3.3259821315,0.0205,-1.163,1.1631806609,3.0955212033,0,3.0955212033
2019-10-23 22:00:00,1.9202519149000001,-1.1635,2.2452393339,0.037,-1.1635,1.1640881625,1.8832519149,0,1.8832519149,3.0752505969,-1.1635,3.2879930784,0.037,-1.1635,1.1640881625,3.0382505969,0,3.0382505969
2019-10-23 22:30:00,1.8217323996,-1.1615,2.1605071594,0.060500000000000005,-1.1615,1.1630745892,1.7612323995999999,0,1.7612323995999999,3.0046919242,-1.1615,3.2213748322,0.060500000000000005,-1.1615,1.1630745892,2.9441919242,0,2.9441919242
2019-10-23 23:00:00,1.7602513481000002,-1.166,2.1114073052,0.0545,-1.166,1.1672729972,1.7057513481000002,0,1.7057513481000002,2.959630368,-1.166,3.1810325234,0.0545,-1.166,1.1672729972,2.905130368,0,2.905130368
2019-10-23 23:30:00,1.6975486428000002,-1.1545,2.0529348856,0.059000000000000004,-1.1545,1.156006596,1.6385486428,0,1.6385486428,2.902078955,-1.1545,3.1232887332,0.059000000000000004,-1.1545,1.156006596,2.843078955,0,2.843078955
2019-10-24 00:00:00,1.6600877178,-1.1365,2.0118457895,0.0585,-1.1365,1.1380046133,1.6015877178,0,1.6015877178,2.8517918474,-1.1365,3.0699102578,0.0585,-1.1365,1.1380046133,2.7932918474,0,2.7932918474
2019-10-24 00:30:00,1.6465451112,-1.1400000000000001,2.0026759107,0.049,-1.1400000000000001,1.1410525842,1.5975451112,0,1.5975451112,2.8574043371,-1.1400000000000001,3.0764199235,0.049,-1.1400000000000001,1.1410525842,2.8084043371,0,2.8084043371
2019-10-24 01:00:00,1.6414050286,-1.1375,1.9970269697,0.0375,-1.1375,1.138117964,1.6039050286,0,1.6039050286,2.8619999388,-1.1375,3.0797645851,0.0375,-1.1375,1.138117964,2.8244999388,0,2.8244999388
2019-10-24 01:30:00,1.7228266651,-1.16,2.0769525074,0.051500000000000004,-1.16,1.1611426484,1.6713266651,0,1.6713266651,2.9416188569,-1.16,3.162075505,0.051500000000000004,-1.16,1.1611426484,2.8901188569,0,2.8901188569
2019-10-24 02:00:00,1.8362150725,-1.142,2.1623713355,0.061,-1.142,1.143627999,1.7752150725,0,1.7752150725,3.0029050975,-1.142,3.2127251710999998,0.061,-1.142,1.143627999,2.9419050975000003,0,2.9419050975000003
2019-10-24 02:30:00,1.8441925587,-1.145,2.1707305668,0.075,-1.145,1.1474537028,1.7691925587,0,1.7691925587,3.0195722826,-1.145,3.2293717299,0.075,-1.145,1.1474537028,2.9445722826000003,0,2.9445722826000003
2019-10-24 03:00:00,1.8524034345,-1.1535,2.1821917271,0.08,-1.1535,1.1562708377,1.7724034345000002,0,1.7724034345000002,3.0299066527,-1.1535,3.2420512911,0.08,-1.1535,1.1562708377,2.9499066527,0,2.9499066527
2019-10-24 03:30:00,1.7918659163,-1.1505,2.1294209804,0.07100000000000001,-1.1505,1.1526887047,1.7208659163000002,0,1.7208659163000002,2.9829110005,-1.1505,3.1970937251000002,0.07100000000000001,-1.1505,1.1526887047,2.9119110005,0,2.9119110005
2019-10-24 04:00:00,1.7974801043,-1.1375,2.1271673595,0.082,-1.1375,1.1404517745,1.7154801043,0,1.7154801043,2.9801699486,-1.1375,3.1898776109,0.082,-1.1375,1.1404517745,2.8981699486,0,2.8981699486
2019-10-24 04:30:00,1.7431447183,-1.1525,2.0896913071,0.083,-1.1525,1.1554848549,1.6601447183,0,1.6601447183,2.9575319584,-1.1525,3.1741536723,0.083,-1.1525,1.1554848549,2.8745319584,0,2.8745319584
2019-10-24 05:00:00,1.7501490924,-1.142,2.0897812914,0.0915,-1.142,1.1456597444,1.6586490924000001,0,1.6586490924000001,2.955448262,-1.142,3.1684126040000002,0.0915,-1.142,1.1456597444,2.863948262,0,2.863948262
2019-10-24 05:30:00,1.7356578407,-1.1445,2.079035447,0.08,-1.1445,1.1472925738,1.6556578407,0,1.6556578407,2.9179832615,-1.1445,3.134406892,0.08,-1.1445,1.1472925738,2.8379832615,0,2.8379832615
2019-10-24 06:00:00,1.7410272815,-1.1405,2.081325598,0.073,-1.1405,1.1428338681,1.6680272815000001,0,1.6680272815000001,2.9289328505,-1.1405,3.1431493589,0.073,-1.1405,1.1428338681,2.8559328505,0,2.8559328505
2019-10-24 06:30:00,1.7448240062,-1.0755,2.0496612068,0.036000000000000004,-1.0755,1.0761023418,1.7088240062,0,1.7088240062,2.8662500011,-1.0755,3.0613868293,0.036000000000000004,-1.0755,1.0761023418,2.8302500011,0,2.8302500011
2019-10-24 07:00:00,1.7864395023,-1.0905,2.0929778655,0.0095,-1.0905,1.0905413793,1.7769395022999999,0,1.7769395022999999,2.9077402699,-1.0905,3.1055021699,0.0095,-1.0905,1.0905413793,2.8982402699,0,2.8982402699
2019-10-24 07:30:00,1.9711092399,-1.052,2.2342729546,0.001,-1.052,1.0520004753,1.9701092399000002,0,1.9701092399000002,3.031856472,-1.052,3.2091833333,0.001,-1.052,1.0520004753,3.030856472,0,3.030856472
2019-10-24 08:00:00,1.9652410949,-1.0585,2.232172666,0.0005,-1.0585,1.0585001181,1.9647410949,0,1.9647410949,3.0363347325,-1.0585,3.2155482981,0.0005,-1.0585,1.0585001181,3.0358347325,0,3.0358347325
2019-10-24 08:30:00,1.9606208063000001,-1.0795,2.2381586619,0.001,-1.0795,1.0795004632,1.9596208063,0,1.9596208063,3.0451142817,-1.0795,3.2307957594,0.001,-1.0795,1.0795004632,3.0441142817,0,3.0441142817
2019-10-24 09:00:00,1.8226324332,-1.0625,2.1097144917,0.0035,-1.0625,1.0625057647,1.8191324332,0,1.8191324332,2.9459546773,-1.0625,3.1317016478,0.0035,-1.0625,1.0625057647,2.9424546772999998,0,2.9424546772999998
2019-10-24 09:30:00,1.7782690273,-1.1085,2.0954744054,0.006,-1.1085,1.108516238,1.7722690273000001,0,1.7722690273000001,2.9404661125000002,-1.1085,3.1424692853,0.006,-1.1085,1.108516238,2.9344661125,0,2.9344661125
2019-10-24 10:00:00,1.7402276949000002,-1.118,2.0684091544,0.0115,-1.118,1.1180591442,1.7287276949,0,1.7287276949,2.9373328785,-1.118,3.1429044591,0.0115,-1.118,1.1180591442,2.9258328785,0,2.9258328785
2019-10-24 10:30:00,1.7566249121,-1.173,2.1122642074,0.059000000000000004,-1.173,1.1744828649,1.6976249121,0,1.6976249121,3.0212152985,-1.173,3.2409367288,0.059000000000000004,-1.173,1.1744828649,2.9622152985,0,2.9622152985
2019-10-24 11:00:00,1.6922863343999999,-1.177,2.0613495671,0.077,-1.177,1.1795160024,1.6152863344,0,1.6152863344,2.9828318486,-1.177,3.2066516551,0.077,-1.177,1.1795160024,2.9058318486,0,2.9058318486
2019-10-24 11:30:00,1.6516585324,-1.175,2.0269684032,0.08650000000000001,-1.175,1.178179634,1.5651585324,0,1.5651585324,2.9756300291,-1.175,3.1992185092,0.08650000000000001,-1.175,1.178179634,2.8891300291,0,2.8891300291
2019-10-24 12:00:00,1.6144686377,-1.1565,1.9859509642000002,0.10250000000000001,-1.1565,1.1610333759,1.5119686377,0,1.5119686377,2.9651694889,-1.1565,3.1827224742,0.10250000000000001,-1.1565,1.1610333759,2.8626694889,0,2.8626694889
2019-10-24 12:30:00,1.622280568,-1.169,1.9995887680000002,0.084,-1.169,1.1720140784,1.538280568,0,1.538280568,2.9672140363,-1.169,3.189188006,0.084,-1.169,1.1720140784,2.8832140363,0,2.8832140363
2019-10-24 13:00:00,1.6438418525,-1.118,1.9879990031,0.134,-1.118,1.1260017762,1.5098418525000001,0,1.5098418525000001,2.3479236235,-1.118,2.6005132843,0.134,-1.118,1.1260017762,2.2139236235,0,2.2139236235
2019-10-24 13:30:00,1.6868246398,-1.0635,1.9940936827,0.1295,-1.0635,1.0713554499,1.5573246398,0,1.5573246398,2.3137198182,-1.0635,2.546435086,0.1295,-1.0635,1.0713554499,2.1842198182,0,2.1842198182
2019-10-24 14:00:00,1.7938084457999999,-1.156,2.1340301638,0.145,-1.156,1.1650583676,1.6488084458,0,1.6488084458,2.4411901479,-1.156,2.701063742,0.145,-1.156,1.1650583676,2.2961901479,0,2.2961901479
2019-10-24 14:30:00,1.9230568558,-1.2245,2.2798131328,0.161,-1.2245,1.235038967,1.7620568558,0,1.7620568558,2.5754292891,-1.2245,2.8517076064999998,0.161,-1.2245,1.235038967,2.4144292891,0,2.4144292891
2019-10-24 15:00:00,2.0004103226,-1.22,2.3430837498,0.14200000000000002,-1.22,1.2282361336,1.8584103226000002,0,1.8584103226000002,2.6191773329,-1.22,2.889375348,0.14200000000000002,-1.22,1.2282361336,2.4771773329,0,2.4771773329
2019-10-24 15:30:00,1.9018226329,-1.1985000000000001,2.2479616494,0.1265,-1.1985000000000001,1.2051574586,1.7753226329,0,1.7753226329,2.5385539546,-1.1985000000000001,2.8072510452,0.1265,-1.1985000000000001,1.2051574586,2.4120539546,0,2.4120539546
2019-10-24 16:00:00,1.9593559811,-1.16,2.2769883313,0.10450000000000001,-1.16,1.1646974929,1.8548559811,0,1.8548559811,2.7072922393,-1.16,2.9453406032,0.10450000000000001,-1.16,1.1646974929,2.6027922393000003,0,2.6027922393000003
2019-10-24 16:30:00,1.9364207223,-1.2305,2.2943093653,0.094,-1.2305,1.2340851875,1.8424207223,0,1.8424207223,3.1354550641,-1.2305,3.3682649405,0.094,-1.2305,1.2340851875,3.0414550641,0,3.0414550641
2019-10-24 17:00:00,1.8399559128,-1.172,2.1815182239,0.061500000000000006,-1.172,1.1736124786,1.7784559128000001,0,1.7784559128000001,3.46328745,-1.172,3.6562199006,0.061500000000000006,-1.172,1.1736124786,3.40178745,0,3.40178745
2019-10-24 17:30:00,1.8798362413,-1.129,2.1928121885,0.037,-1.129,1.129606126,1.8428362413000001,0,1.8428362413000001,3.534097183,-1.129,3.7100517380999998,0.037,-1.129,1.129606126,3.497097183,0,3.497097183
2019-10-24 18:00:00,1.9361475911000001,-1.133,2.2432914422,0.029500000000000002,-1.133,1.1333839817,1.9066475911,0,1.9066475911,3.3660048962,-1.133,3.5515740118,0.029500000000000002,-1.133,1.1333839817,3.3365048962,0,3.3365048962
