Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-24 18:30:00,2.0073295503,-1.1315,2.304270855,0.023,-1.1315,1.1317337364,1.9843295503,0,1.9843295503,3.5374350116,-1.1315,3.7139922875,0.023,-1.1315,1.1317337364,3.5144350116,0,3.5144350116
2019-10-24 19:00:00,1.9726957226000001,-1.1320000000000001,2.2744125426,0.024,-1.1320000000000001,1.1322543884,1.9486957226000001,0,1.9486957226000001,3.6049495731,-1.1320000000000001,3.7785030667,0.024,-1.1320000000000001,1.1322543884,3.5809495731,0,3.5809495731
2019-10-24 19:30:00,1.9930178335000002,-1.1205,2.2864033622,0.0285,-1.1205,1.1208623912,1.9645178335,0,1.9645178335,3.6191980747,-1.1205,3.7886824826,0.0285,-1.1205,1.1208623912,3.5906980747,0,3.5906980747
2019-10-24 20:00:00,1.7682602986,-1.048,2.0554922729,0.035,-1.048,1.0485842837,1.7332602986,0,1.7332602986,3.4445983064,-1.048,3.6004946177,0.035,-1.048,1.0485842837,3.4095983064,0,3.4095983064
2019-10-24 20:30:00,1.7634020365,-1.032,2.0431864189,0.0575,-1.032,1.033600624,1.7059020365,0,1.7059020365,3.4157442123,-1.032,3.5682394152,0.0575,-1.032,1.033600624,3.3582442123,0,3.3582442123
2019-10-24 21:00:00,1.8126826026,-1.0085,2.074340972,0.0505,-1.0085,1.0097635862,1.7621826026,0,1.7621826026,3.4288159099,-1.0085,3.5740524330000003,0.0505,-1.0085,1.0097635862,3.3783159099,0,3.3783159099
2019-10-24 21:30:00,1.7696698846999999,-1.0425,2.0539079217,0.0345,-1.0425,1.0430707071,1.7351698846999999,0,1.7351698846999999,3.4383390642,-1.0425,3.5929071475,0.0345,-1.0425,1.0430707071,3.4038390642,0,3.4038390642
2019-10-24 22:00:00,1.8548202662,-1.0555,2.1341130406,0.018500000000000003,-1.0555,1.0556621145,1.8363202662,0,1.8363202662,3.0430143948,-1.0555,3.2208720647,0.018500000000000003,-1.0555,1.0556621145,3.0245143948,0,3.0245143948
2019-10-24 22:30:00,1.9316300525,-1.0645,2.2055282609,0.021500000000000002,-1.0645,1.0647170986,1.9101300525,0,1.9101300525,2.9124666957,-1.0645,3.1009067228,0.021500000000000002,-1.0645,1.0647170986,2.8909666957,0,2.8909666957
2019-10-24 23:00:00,1.9359044047,-1.1075,2.2303098695,0.0155,-1.1075,1.1076084597,1.9204044047000002,0,1.9204044047000002,2.4798043849,-1.1075,2.7158766609000002,0.0155,-1.1075,1.1076084597,2.4643043849,0,2.4643043849
2019-10-24 23:30:00,1.8749608591,-1.119,2.1834924372,0.025,-1.119,1.1192792324,1.8499608591,0,1.8499608591,2.4411163066,-1.119,2.6853695876,0.025,-1.119,1.1192792324,2.4161163066,0,2.4161163066
2019-10-25 00:00:00,1.8273048191,-1.137,2.152164469,0.0155,-1.137,1.1371056459,1.8118048191,0,1.8118048191,2.4067755803,-1.137,2.6618297643,0.0155,-1.137,1.1371056459,2.3912755803,0,2.3912755803
2019-10-25 00:30:00,1.7687605487,-1.135,2.1016038824,0.0145,-1.135,1.1350926174,1.7542605487,0,1.7542605487,2.3464050356,-1.135,2.6064998736,0.0145,-1.135,1.1350926174,2.3319050356,0,2.3319050356
2019-10-25 01:00:00,1.7401503134,-1.1245,2.0718647068,0.007,-1.1245,1.1245217873,1.7331503134,0,1.7331503134,2.3248828718,-1.1245,2.58255312,0.007,-1.1245,1.1245217873,2.3178828718,0,2.3178828718
2019-10-25 01:30:00,1.8268070661,-1.124,2.1449009433,0.005,-1.124,1.1240111209,1.8218070660999999,0,1.8218070660999999,2.4027541432,-1.124,2.6526596978,0.005,-1.124,1.1240111209,2.3977541432000002,0,2.3977541432000002
2019-10-25 02:00:00,1.8749331416000001,-1.0815,2.1644899019,0.015,-1.0815,1.0816040172,1.8599331416,0,1.8599331416,2.434776996,-1.0815,2.6641661491,0.015,-1.0815,1.0816040172,2.419776996,0,2.419776996
2019-10-25 02:30:00,1.8218984837,-1.0615,2.1085768506,0.018500000000000003,-1.0615,1.0616611983,1.8033984837,0,1.8033984837,2.3881232132,-1.0615,2.6134105554,0.018500000000000003,-1.0615,1.0616611983,2.3696232132,0,2.3696232132
2019-10-25 03:00:00,1.8022731768,-1.0495,2.0855787815,0.014,-1.0495,1.0495933736,1.7882731768,0,1.7882731768,2.363409141,-1.0495,2.5859530192999998,0.014,-1.0495,1.0495933736,2.349409141,0,2.349409141
2019-10-25 03:30:00,1.7640515781000001,-1.0575,2.0567411651,0.013000000000000001,-1.0575,1.0575799024,1.7510515781,0,1.7510515781,2.336474105,-1.0575,2.5646476354,0.013000000000000001,-1.0575,1.0575799024,2.323474105,0,2.323474105
2019-10-25 04:00:00,1.6135662413,-1.03,1.9142873387,0.014,-1.03,1.0300951412,1.5995662413,0,1.5995662413,2.2251228974,-1.03,2.4519526725,0.014,-1.03,1.0300951412,2.2111228974,0,2.2111228974
2019-10-25 04:30:00,1.6615075033000002,-1.056,1.9686907283,0.016,-1.056,1.0561212052,1.6455075033000002,0,1.6455075033000002,2.2645372733,-1.056,2.4986526493,0.016,-1.056,1.0561212052,2.2485372733,0,2.2485372733
2019-10-25 05:00:00,1.6789981831,-1.0595,1.9853400587,0.011,-1.0595,1.0595571009,1.6679981831,0,1.6679981831,2.2818093682000002,-1.0595,2.5157889901,0.011,-1.0595,1.0595571009,2.2708093682,0,2.2708093682
2019-10-25 05:30:00,1.6245460998999999,-1.03,1.923551411,0.0115,-1.03,1.030064197,1.6130460999,0,1.6130460999,2.2127361781,-1.03,2.4407173933,0.0115,-1.03,1.030064197,2.2012361781,0,2.2012361781
2019-10-25 06:00:00,1.5954730232,-1.04,1.9045036539,0.0165,-1.04,1.0401308812,1.5789730232,0,1.5789730232,2.1904662506,-1.04,2.4248180128,0.0165,-1.04,1.0401308812,2.1739662506,0,2.1739662506
2019-10-25 06:30:00,1.5020297098,-1.0495,1.8323600898999999,0.027,-1.0495,1.0498472508,1.4750297098,0,1.4750297098,2.5944729520000003,-1.0495,2.7987032978,0.027,-1.0495,1.0498472508,2.567472952,0,2.567472952
2019-10-25 07:00:00,1.5781646002,-1.0565,1.8991565905,0.025,-1.0565,1.0567957466,1.5531646002000001,0,1.5531646002000001,2.7786905841,-1.0565,2.9727619500999998,0.025,-1.0565,1.0567957466,2.7536905841,0,2.7536905841
2019-10-25 07:30:00,1.7347443319,-1.058,2.0319207408,0.026000000000000002,-1.058,1.0583194225,1.7087443319000002,0,1.7087443319000002,2.7107809427,-1.058,2.9099308101,0.026000000000000002,-1.058,1.0583194225,2.6847809427,0,2.6847809427
2019-10-25 08:00:00,1.8257930008,-1.032,2.0972706268,0.0205,-1.032,1.0322035894,1.8052930007999999,0,1.8052930007999999,2.4098879913,-1.032,2.6215613918000003,0.0205,-1.032,1.0322035894,2.3893879913,0,2.3893879913
2019-10-25 08:30:00,1.7717168973000001,-0.9805,2.0249348172,0.0095,-0.9805,0.9805460214,1.7622168973,0,1.7622168973,2.3293814853,-0.9805,2.5273302819,0.0095,-0.9805,0.9805460214,2.3198814853,0,2.3198814853
2019-10-25 09:00:00,1.8271165845000001,-0.9185000000000001,2.0449932184,0.007,-0.9185000000000001,0.9185266735000001,1.8201165845,0,1.8201165845,2.3555226773999998,-0.9185000000000001,2.5282660726,0.007,-0.9185000000000001,0.9185266735000001,2.3485226774,0,2.3485226774
2019-10-25 09:30:00,1.4727473367,-0.8300000000000001,1.6905279405,0.079,-0.8300000000000001,0.8337511619,1.3937473367,0,1.3937473367,2.0939537674,-0.8300000000000001,2.2524525256,0.079,-0.8300000000000001,0.8337511619,2.0149537674,0,2.0149537674
2019-10-25 10:00:00,1.4592768237,-0.7905000000000001,1.6596322177,0.063,-0.7905000000000001,0.7930064628,1.3962768237,0,1.3962768237,2.0610210655,-0.7905000000000001,2.2074188733,0.063,-0.7905000000000001,0.7930064628,1.9980210655000001,0,1.9980210655000001
2019-10-25 10:30:00,1.5819392566000001,-0.8695,1.8051487644000002,0.021,-0.8695,0.869753557,1.5609392566,0,1.5609392566,2.1834557338,-0.8695,2.3502147117,0.021,-0.8695,0.869753557,2.1624557338,0,2.1624557338
2019-10-25 11:00:00,1.6104467166,-0.9605,1.8751263629000001,0.0755,-0.9605,0.9634627652000001,1.5349467166,0,1.5349467166,2.2543944548,-0.9605,2.4504804851,0.0755,-0.9605,0.9634627652000001,2.1788944548,0,2.1788944548
2019-10-25 11:30:00,1.7380717522,-1.0095,2.0099710609,0.07050000000000001,-1.0095,1.0119587442,1.6675717522,0,1.6675717522,2.3644537239,-1.0095,2.5709398403,0.07050000000000001,-1.0095,1.0119587442,2.2939537239,0,2.2939537239
2019-10-25 12:00:00,1.9773553127,-1.017,2.2235608903,0.082,-1.017,1.0203004459,1.8953553127,0,1.8953553127,2.5279517478,-1.017,2.7248539482,0.082,-1.017,1.0203004459,2.4459517478,0,2.4459517478
2019-10-25 12:30:00,1.9930653439000001,-1.031,2.2439408337,0.1405,-1.031,1.0405293124,1.8525653439,0,1.8525653439,2.952616988,-1.031,3.1274443365,0.1405,-1.031,1.0405293124,2.812116988,0,2.812116988
2019-10-25 13:00:00,2.0271351614,-1.066,2.2903346835000002,0.20850000000000002,-1.066,1.0861989919,1.8186351614,0,1.8186351614,3.1475839332,-1.066,3.3231973484,0.20850000000000002,-1.066,1.0861989919,2.9390839332,0,2.9390839332
2019-10-25 13:30:00,2.0707440813,-1.0955,2.3426696951,0.196,-1.0955,1.1128954353,1.8747440813,0,1.8747440813,3.2177415547,-1.0955,3.3991147322,0.196,-1.0955,1.1128954353,3.0217415547,0,3.0217415547
2019-10-25 14:00:00,2.0178409123,-1.1265,2.3109920375,0.163,-1.1265,1.1382316328,1.8548409123,0,1.8548409123,3.1901812334,-1.1265,3.3832319684,0.163,-1.1265,1.1382316328,3.0271812334,0,3.0271812334
2019-10-25 14:30:00,1.9338232030000002,-1.1215,2.2354942251,0.17400000000000002,-1.1215,1.1349177283,1.759823203,0,1.759823203,3.1425428265,-1.1215,3.336665651,0.17400000000000002,-1.1215,1.1349177283,2.9685428265000002,0,2.9685428265000002
2019-10-25 15:00:00,1.8731814818,-1.1219999999999999,2.1835047203,0.21450000000000002,-1.1219999999999999,1.1423196794,1.6586814818,0,1.6586814818,3.1363727175,-1.1219999999999999,3.3310235399,0.21450000000000002,-1.1219999999999999,1.1423196794,2.9218727175,0,2.9218727175
2019-10-25 15:30:00,2.0163773892,-1.1385,2.3155906429,0.1985,-1.1385,1.155674911,1.8178773892,0,1.8178773892,3.2381109496000002,-1.1385,3.432425494,0.1985,-1.1385,1.155674911,3.0396109496,0,3.0396109496
2019-10-25 16:00:00,1.9807210402000002,-1.1415,2.2861054414,0.1885,-1.1415,1.1569591609,1.7922210402,0,1.7922210402,3.2019081386,-1.1415,3.3992996305,0.1885,-1.1415,1.1569591609,3.0134081386,0,3.0134081386
2019-10-25 16:30:00,1.9928854484,-1.139,2.2954113815,0.186,-1.139,1.1540870851,1.8068854484,0,1.8068854484,3.1967199957,-1.139,3.3935732983,0.186,-1.139,1.1540870851,3.0107199957,0,3.0107199957
2019-10-25 17:00:00,2.0449535798,-1.152,2.347112938,0.185,-1.152,1.1667600439,1.8599535798,0,1.8599535798,3.2329121495,-1.152,3.4320292782,0.185,-1.152,1.1667600439,3.0479121495,0,3.0479121495
2019-10-25 17:30:00,2.153459045,-1.1335,2.4335587333,0.1275,-1.1335,1.1406482806,2.025959045,0,2.025959045,3.2676622148,-1.1335,3.4586758449,0.1275,-1.1335,1.1406482806,3.1401622148,0,3.1401622148
2019-10-25 18:00:00,2.1382437867,-1.1360000000000001,2.4212770373,0.096,-1.1360000000000001,1.1400491217,2.0422437867,0,2.0422437867,3.4174008936,-1.1360000000000001,3.6012671197,0.096,-1.1360000000000001,1.1400491217,3.3214008936,0,3.3214008936
2019-10-25 18:30:00,2.0694569572,-1.1025,2.3448152054999998,0.0235,-1.1025,1.1027504251,2.0459569572,0,2.0459569572,3.6516780953,-1.1025,3.8144801955,0.0235,-1.1025,1.1027504251,3.6281780953,0,3.6281780953
2019-10-25 19:00:00,2.0407806878,-1.103,2.3197833553000002,0.0165,-1.103,1.1031234065,2.0242806878,0,2.0242806878,3.6463159226,-1.103,3.8094919356,0.0165,-1.103,1.1031234065,3.6298159226,0,3.6298159226
2019-10-25 19:30:00,1.9880403876,-1.125,2.2842787883,0.011,-1.125,1.1250537765,1.9770403876,0,1.9770403876,3.6372096196,-1.125,3.8072193024,0.011,-1.125,1.1250537765,3.6262096196,0,3.6262096196
2019-10-25 20:00:00,2.0182140543,-1.113,2.3047683114,0.0095,-1.113,1.1130405428,2.0087140543,0,2.0087140543,3.2625051517,-1.113,3.4471305262,0.0095,-1.113,1.1130405428,3.2530051517,0,3.2530051517
2019-10-25 20:30:00,2.027004773,-1.114,2.312951437,0.005,-1.114,1.1140112208,2.022004773,0,2.022004773,3.1097343279,-1.114,3.303247431,0.005,-1.114,1.1140112208,3.1047343279,0,3.1047343279
2019-10-25 21:00:00,1.9929398407,-1.1175,2.2848666172,0.013000000000000001,-1.1175,1.1175756127,1.9799398407000002,0,1.9799398407000002,3.0843374439,-1.1175,3.2805401564,0.013000000000000001,-1.1175,1.1175756127,3.0713374439,0,3.0713374439
2019-10-25 21:30:00,1.935925061,-1.1095,2.2313216021,0.019,-1.1095,1.109662674,1.9169250610000002,0,1.9169250610000002,3.0344131606,-1.1095,3.2308905087,0.019,-1.1095,1.109662674,3.0154131606,0,3.0154131606
2019-10-25 22:00:00,1.968193469,-1.126,2.2675232151999998,0.0155,-1.126,1.1261066779,1.9526934690000002,0,1.9526934690000002,2.7925382826,-1.126,3.0110041614,0.0155,-1.126,1.1261066779,2.7770382826,0,2.7770382826
2019-10-25 22:30:00,2.0084369711,-1.1055,2.2925857273,0.0035,-1.1055,1.1055055405,2.0049369711,0,2.0049369711,2.5391323156,-1.1055,2.7693542869,0.0035,-1.1055,1.1055055405,2.5356323156,0,2.5356323156
2019-10-25 23:00:00,1.9588330695,-1.106,2.2495028327,0.0,-1.106,1.106,1.9588330695,0,1.9588330695,2.499406473,-1.106,2.7331792326,0.0,-1.106,1.106,2.499406473,0,2.499406473
2019-10-25 23:30:00,1.8322575678000002,-1.1055,2.1399294486000002,0.0,-1.1055,1.1055,1.8322575678000002,0,1.8322575678000002,2.5843808856,-1.1055,2.8108992888,0.0,-1.1055,1.1055,2.5843808856,0,2.5843808856
2019-10-26 00:00:00,1.6640943137000002,-1.0985,1.9939689403,0.0,-1.0985,1.0985,1.6640943137000002,0,1.6640943137000002,2.8080823488,-1.0985,3.0152991108,0.0,-1.0985,1.0985,2.8080823488,0,2.8080823488
2019-10-26 00:30:00,1.5995662413,-1.0875,1.9342358725,0.0,-1.0875,1.0875,1.5995662413,0,1.5995662413,2.7531662923,-1.0875,2.9601656850999998,0.0,-1.0875,1.0875,2.7531662923,0,2.7531662923
2019-10-26 01:00:00,1.6049707594,-1.0935,1.9420796556000002,0.0,-1.0935,1.0935,1.6049707594,0,1.6049707594,2.7749870147999998,-1.0935,2.9826657846,0.0,-1.0935,1.0935,2.7749870147999998,0,2.7749870147999998
2019-10-26 01:30:00,1.7083857974,-1.0985,2.0310795855,0.0,-1.0985,1.0985,1.7083857974,0,1.7083857974,2.8785773363000002,-1.0985,3.0810565933,0.0,-1.0985,1.0985,2.8785773363000002,0,2.8785773363000002
2019-10-26 02:00:00,1.8342799103,-1.09,2.1337016636,0.0,-1.09,1.09,1.8342799103,0,1.8342799103,2.9508824901,-1.09,3.1457602373,0.0,-1.09,1.09,2.9508824901,0,2.9508824901
2019-10-26 02:30:00,1.8646095056,-1.111,2.1705044594,0.0,-1.111,1.111,1.8646095056,0,1.8646095056,3.004217877,-1.111,3.2030682248,0.0,-1.111,1.111,3.004217877,0,3.004217877
2019-10-26 03:00:00,1.8259762856,-1.0975,2.1304214713,0.0,-1.0975,1.0975,1.8259762856,0,1.8259762856,2.9738065289,-1.0975,3.1698630131,0.0,-1.0975,1.0975,2.9738065289,0,2.9738065289
2019-10-26 03:30:00,1.7749512812,-1.108,2.0923948123,0.0,-1.108,1.108,1.7749512812,0,1.7749512812,2.9504834256,-1.108,3.1516688349,0.0,-1.108,1.108,2.9504834256,0,2.9504834256
2019-10-26 04:00:00,1.7682797679000002,-1.118,2.0920653282,0.0,-1.118,1.118,1.7682797679000002,0,1.7682797679000002,2.9486062289,-1.118,3.1534429903,0.0,-1.118,1.118,2.9486062289,0,2.9486062289
2019-10-26 04:30:00,1.6210810836,-1.1015,1.9598995203,0.0,-1.1015,1.1015,1.6210810836,0,1.6210810836,2.8413798132,-1.1015,3.0474155432,0.0,-1.1015,1.1015,2.8413798132,0,2.8413798132
2019-10-26 05:00:00,1.585034335,-1.1105,1.9353408209,0.0,-1.1105,1.1105,1.585034335,0,1.585034335,2.8175097282,-1.1105,3.0284602223,0.0,-1.1105,1.1105,2.8175097282,0,2.8175097282
2019-10-26 05:30:00,1.5679778355,-1.1185,1.9260313452000002,0.0015,-1.1185,1.1185010058,1.5664778355,0,1.5664778355,2.8164895942,-1.1185,3.0304547323,0.0015,-1.1185,1.1185010058,2.8149895942,0,2.8149895942
2019-10-26 06:00:00,1.6696326838000002,-1.1045,2.0018974871,0.0165,-1.1045,1.1046232389,1.6531326838,0,1.6531326838,2.5647485737,-1.1045,2.7924640546,0.0165,-1.1045,1.1046232389,2.5482485737,0,2.5482485737
2019-10-26 06:30:00,1.7670922504000002,-1.109,2.086263651,0.0425,-1.109,1.109814061,1.7245922504000002,0,1.7245922504000002,2.3861289411,-1.109,2.6312529949,0.0425,-1.109,1.109814061,2.3436289411,0,2.3436289411
2019-10-26 07:00:00,1.7783074591,-1.08,2.0805714165,0.0565,-1.08,1.0814768837,1.7218074590999999,0,1.7218074590999999,2.368838404,-1.08,2.60341994,0.0565,-1.08,1.0814768837,2.312338404,0,2.312338404
2019-10-26 07:30:00,1.8242194879,-1.0695000000000001,2.1146174571,0.046,-1.0695000000000001,1.0704887902,1.7782194879,0,1.7782194879,2.4116637450000002,-1.0695000000000001,2.6381721455,0.046,-1.0695000000000001,1.0704887902,2.365663745,0,2.365663745
2019-10-26 08:00:00,1.8054457396,-1.051,2.0890752305,0.0325,-1.051,1.0515023776,1.7729457396,0,1.7729457396,2.7714804498000003,-1.051,2.9640689742,0.0325,-1.051,1.0515023776,2.7389804498,0,2.7389804498
2019-10-26 08:30:00,1.800910446,-1.055,2.0871759472,0.021500000000000002,-1.055,1.0552190531,1.779410446,0,1.779410446,2.9278706896,-1.055,3.1121458473,0.021500000000000002,-1.055,1.0552190531,2.9063706896,0,2.9063706896
2019-10-26 09:00:00,1.8446115578,-1.0625,2.1287315587,0.0165,-1.0625,1.0626281099,1.8281115578,0,1.8281115578,2.9581891108000002,-1.0625,3.1432131753,0.0165,-1.0625,1.0626281099,2.9416891108,0,2.9416891108
2019-10-26 09:30:00,1.8371652579000002,-1.0705,2.1262987642,0.023,-1.0705,1.0707470523,1.8141652579,0,1.8141652579,2.9535883972,-1.0705,3.1416006541,0.023,-1.0705,1.0707470523,2.9305883972,0,2.9305883972
2019-10-26 10:00:00,1.6828491939,-1.0515,1.9843471620000002,0.0375,-1.0515,1.0521684751,1.6453491939,0,1.6453491939,2.8332555164,-1.0515,3.0220835646,0.0375,-1.0515,1.0521684751,2.7957555164,0,2.7957555164
2019-10-26 10:30:00,1.6664320317999999,-1.0515,1.9704435964,0.026500000000000003,-1.0515,1.0518338747,1.6399320318,0,1.6399320318,2.8181380853,-1.0515,3.0079153109,0.026500000000000003,-1.0515,1.0518338747,2.7916380853,0,2.7916380853
2019-10-26 11:00:00,1.6518975340000002,-1.0355,1.9496219410000002,0.0405,-1.0355,1.036291706,1.611397534,0,1.611397534,2.8032478242,-1.0355,2.9883872931,0.0405,-1.0355,1.036291706,2.7627478242,0,2.7627478242
2019-10-26 11:30:00,1.8383994076999999,-1.0825,2.1334288439,0.0665,-1.0825,1.0845406862,1.7718994076999999,0,1.7718994076999999,2.9613457967,-1.0825,3.1529946365,0.0665,-1.0825,1.0845406862,2.8948457967000003,0,2.8948457967000003
2019-10-26 12:00:00,1.8535771124,-1.1015,2.1561656619,0.07350000000000001,-1.1015,1.1039495007,1.7800771123999999,0,1.7800771123999999,2.9976867374,-1.1015,3.1936543372,0.07350000000000001,-1.1015,1.1039495007,2.9241867374,0,2.9241867374
2019-10-26 12:30:00,1.9290536989,-1.1195,2.2303650874,0.083,-1.1195,1.1225726034,1.8460536989,0,1.8460536989,3.0699063756,-1.1195,3.26766054,0.083,-1.1195,1.1225726034,2.9869063756000003,0,2.9869063756000003
2019-10-26 13:00:00,1.9265594099999999,-1.06,2.1989159057,0.07050000000000001,-1.06,1.0623418706,1.8560594099999999,0,1.8560594099999999,3.0480806676,-1.06,3.2271342948,0.07050000000000001,-1.06,1.0623418706,2.9775806676,0,2.9775806676
2019-10-26 13:30:00,1.7375112989,-1.044,2.0270376202,0.06,-1.044,1.0457227166,1.6775112989,0,1.6775112989,2.9233065372,-1.044,3.1041354852,0.06,-1.044,1.0457227166,2.8633065372,0,2.8633065372
2019-10-26 14:00:00,1.7112471256,-0.997,1.9804988575,0.0505,-0.997,0.9982781426,1.6607471256,0,1.6607471256,2.8761505402000003,-0.997,3.0440517291,0.0505,-0.997,0.9982781426,2.8256505402,0,2.8256505402
2019-10-26 14:30:00,1.6784656943,-1.017,1.9625330792,0.076,-1.017,1.0198357711,1.6024656943000002,0,1.6024656943000002,2.8529430198,-1.017,3.028790662,0.076,-1.017,1.0198357711,2.7769430198,0,2.7769430198
2019-10-26 15:00:00,1.6971062086000002,-1.0325,1.9865109447,0.098,-1.0325,1.0371404196,1.5991062085999999,0,1.5991062085999999,2.8898996249,-1.0325,3.0688069493,0.098,-1.0325,1.0371404196,2.7918996249,0,2.7918996249
2019-10-26 15:30:00,1.8077803202,-1.095,2.1135502563,0.1095,-1.095,1.1004613805,1.6982803201999999,0,1.6982803201999999,2.9940707517,-1.095,3.1880220618,0.1095,-1.095,1.1004613805,2.8845707517,0,2.8845707517
2019-10-26 16:00:00,2.0152549343,-1.105,2.2983205717,0.107,-1.105,1.1101684557,1.9082549343,0,1.9082549343,2.749027347,-1.105,2.9627987368,0.107,-1.105,1.1101684557,2.642027347,0,2.642027347
2019-10-26 16:30:00,2.1216063293,-1.09,2.3852281687,0.0385,-1.09,1.0906797193,2.0831063293,0,2.0831063293,2.6568744612,-1.09,2.8717733028,0.0385,-1.09,1.0906797193,2.6183744612,0,2.6183744612
2019-10-26 17:00:00,2.1959756149,-1.0805,2.4474045745,0.046,-1.0805,1.081478733,2.1499756148999998,0,2.1499756148999998,2.7964274004,-1.0805,2.9979136838000002,0.046,-1.0805,1.081478733,2.7504274004,0,2.7504274004
2019-10-26 17:30:00,2.0938143261,-1.0775,2.354796102,0.055,-1.0775,1.0789027991,2.0388143261,0,2.0388143261,3.1572425997,-1.0775,3.3360436273,0.055,-1.0775,1.0789027991,3.1022425997,0,3.1022425997
2019-10-26 18:00:00,2.2001961864,-1.0785,2.4503113085,0.039,-1.0785,1.0792049157,2.1611961863999998,0,2.1611961863999998,3.2381151621,-1.0785,3.4129975173,0.039,-1.0785,1.0792049157,3.1991151621,0,3.1991151621
2019-10-26 18:30:00,2.2539493056,-1.072,2.4958909175,0.0495,-1.072,1.073142232,2.2044493056,0,2.2044493056,3.5211467749,-1.072,3.6807144157,0.0495,-1.072,1.073142232,3.4716467749,0,3.4716467749
2019-10-26 19:00:00,2.1396594161999998,-1.0955,2.4038017114,0.0555,-1.0955,1.096904964,2.0841594162,0,2.0841594162,3.6910389648,-1.0955,3.8501803711,0.0555,-1.0955,1.096904964,3.6355389648000003,0,3.6355389648000003
2019-10-26 19:30:00,2.0410238882,-1.1155,2.3259661997,0.060500000000000005,-1.1155,1.1171394273,1.9805238882,0,1.9805238882,3.6491811015,-1.1155,3.8158698827,0.060500000000000005,-1.1155,1.1171394273,3.5886811014999997,0,3.5886811014999997
2019-10-26 20:00:00,1.9825858375,-1.1505,2.2922253059,0.063,-1.1505,1.1522236111,1.9195858375000001,0,1.9195858375000001,3.6485114485,-1.1505,3.8256092378,0.063,-1.1505,1.1522236111,3.5855114485,0,3.5855114485
2019-10-26 20:30:00,2.020192779,-1.1415,2.3203881387,0.07350000000000001,-1.1415,1.1438638468,1.9466927790000002,0,1.9466927790000002,3.1413549825000002,-1.1415,3.3423245468,0.07350000000000001,-1.1415,1.1438638468,3.0678549825,0,3.0678549825
2019-10-26 21:00:00,1.9885267829000002,-1.143,2.2936189235,0.08700000000000001,-1.143,1.1463062418,1.9015267829,0,1.9015267829,3.1061038145,-1.143,3.3097326034,0.08700000000000001,-1.143,1.1463062418,3.0191038145,0,3.0191038145
2019-10-26 21:30:00,1.987733719,-1.1445,2.2936794867,0.0845,-1.1445,1.1476151358,1.9032337190000002,0,1.9032337190000002,3.1063091046,-1.1445,3.3104435509,0.0845,-1.1445,1.1476151358,3.0218091046,0,3.0218091046
2019-10-26 22:00:00,1.9334647230000002,-1.175,2.2625010132,0.105,-1.175,1.1796821606,1.8284647230000002,0,1.8284647230000002,3.1013218038,-1.175,3.316447185,0.105,-1.175,1.1796821606,2.9963218038,0,2.9963218038
2019-10-26 22:30:00,1.8632233938,-1.1785,2.2046459274,0.10400000000000001,-1.1785,1.1830799846,1.7592233938000001,0,1.7592233938000001,3.0376956963,-1.1785,3.2582905631,0.10400000000000001,-1.1785,1.1830799846,2.9336956963,0,2.9336956963
2019-10-26 23:00:00,1.7793769358,-1.1765,2.1331513143,0.10350000000000001,-1.1765,1.181043818,1.6758769358,0,1.6758769358,2.9918672339,-1.1765,3.2148750824,0.10350000000000001,-1.1765,1.181043818,2.8883672339,0,2.8883672339
2019-10-26 23:30:00,1.866541918,-1.149,2.1918439113,0.107,-1.149,1.1539714035,1.759541918,0,1.759541918,2.4896787193,-1.149,2.7420250045,0.107,-1.149,1.1539714035,2.3826787193,0,2.3826787193
2019-10-27 00:00:00,1.8340848878,-1.1465,2.1629446654,0.10650000000000001,-1.1465,1.1514358428,1.7275848878,0,1.7275848878,2.4243581035,-1.1465,2.6817856857,0.10650000000000001,-1.1465,1.1514358428,2.3178581035,0,2.3178581035
2019-10-27 00:30:00,1.8211275055,-1.1415,2.1493086427,0.1135,-1.1415,1.1471288071,1.7076275055,0,1.7076275055,2.4227311048,-1.1415,2.6781800269,0.1135,-1.1415,1.1471288071,2.3092311048,0,2.3092311048
2019-10-27 01:00:00,1.7938005439,-1.126,2.1179226595,0.1,-1.126,1.1304317759,1.6938005439000001,0,1.6938005439000001,2.4030123496,-1.126,2.653741576,0.1,-1.126,1.1304317759,2.3030123496,0,2.3030123496
2019-10-27 01:30:00,1.8603860644,-1.1205,2.1717634674,0.0745,-1.1205,1.1229739534,1.7858860644,0,1.7858860644,2.4218114543,-1.1205,2.6684622857,0.0745,-1.1205,1.1229739534,2.3473114542999998,0,2.3473114542999998
2019-10-27 02:00:00,1.8413860644,-1.077,2.1332209539,0.0555,-1.077,1.0784290658,1.7858860644,0,1.7858860644,2.4028114543,-1.077,2.6331410682,0.0555,-1.077,1.0784290658,2.3473114542999998,0,2.3473114542999998
2019-10-27 02:30:00,1.7375322081,-0.987,1.9982960677000001,0.0485,-0.987,0.9881908975,1.6890322081,0,1.6890322081,2.3108805161,-0.987,2.5128346065000002,0.0485,-0.987,0.9881908975,2.2623805161,0,2.2623805161
2019-10-27 03:00:00,1.8102700684,-0.9505,2.0446339454,0.042,-0.9505,0.9514274802,1.7682700684000001,0,1.7682700684000001,2.3746733733,-0.9505,2.5578357805,0.042,-0.9505,0.9514274802,2.3326733733,0,2.3326733733
2019-10-27 03:30:00,1.5839205954,-0.978,1.8615285259,0.026500000000000003,-0.978,0.9783589576,1.5574205954,0,1.5574205954,2.1786465674,-0.978,2.3880923067,0.026500000000000003,-0.978,0.9783589576,2.1521465674,0,2.1521465674
2019-10-27 04:00:00,1.378681705,-0.9905,1.6976022778000002,0.013000000000000001,-0.9905,0.9905853068,1.365681705,0,1.365681705,2.0095940288,-0.9905,2.2404371026,0.013000000000000001,-0.9905,0.9905853068,1.9965940288000001,0,1.9965940288000001
2019-10-27 04:30:00,1.3884524685000001,-0.933,1.6728087928000002,0.024,-0.933,0.9333086306,1.3644524685000001,0,1.3644524685000001,2.0315120111,-0.933,2.2355156119,0.024,-0.933,0.9333086306,2.0075120111,0,2.0075120111
2019-10-27 05:00:00,1.4310465433,-0.9055000000000001,1.6934652223,0.026000000000000002,-0.9055000000000001,0.9058731975000001,1.4050465433000001,0,1.4050465433000001,2.0703101233,-0.9055000000000001,2.2596712718,0.026000000000000002,-0.9055000000000001,0.9058731975000001,2.0443101233,0,2.0443101233
2019-10-27 05:30:00,1.4648262115000001,-0.9255,1.732704845,0.028,-0.9255,0.9259234580000001,1.4368262115000001,0,1.4368262115000001,2.0807999435,-0.9255,2.277340259,0.028,-0.9255,0.9259234580000001,2.0527999435,0,2.0527999435
2019-10-27 06:00:00,1.5554929202,-0.9475,1.82134963,0.023,-0.9475,0.9477791146000001,1.5324929202000002,0,1.5324929202000002,2.1592144712,-0.9475,2.3579574599,0.023,-0.9475,0.9477791146000001,2.1362144712,0,2.1362144712
2019-10-27 06:30:00,1.6278625484,-0.936,1.8777732761,0.0205,-0.936,0.9362244656,1.6073625484,0,1.6073625484,2.2192148318,-0.936,2.408528694,0.0205,-0.936,0.9362244656,2.1987148318,0,2.1987148318
2019-10-27 07:00:00,1.6578336101,-0.9565,1.9139761045,0.022500000000000003,-0.9565,0.9567646001000001,1.6353336101,0,1.6353336101,2.2410752192,-0.9565,2.4366596783,0.022500000000000003,-0.9565,0.9567646001000001,2.2185752192,0,2.2185752192
2019-10-27 07:30:00,1.690862042,-0.9565,1.9426545486000002,0.019,-0.9565,0.9566886902,1.6718620419999999,0,1.6718620419999999,2.2621277322,-0.9565,2.4560362633,0.019,-0.9565,0.9566886902,2.2431277322,0,2.2431277322
2019-10-27 08:00:00,1.5169969226,-0.935,1.7819945744,0.0245,-0.935,0.9353209342000001,1.4924969226,0,1.4924969226,2.1206604499,-0.935,2.3176336517,0.0245,-0.935,0.9353209342000001,2.0961604499,0,2.0961604499
2019-10-27 08:30:00,1.5179369673,-0.9415,1.7862124417,0.062,-0.9415,0.9435392149,1.4559369673,0,1.4559369673,2.1393289007,-0.9415,2.3373383143,0.062,-0.9415,0.9435392149,2.0773289007,0,2.0773289007
2019-10-27 09:00:00,1.5410628387,-0.9375,1.8038239723,0.07350000000000001,-0.9375,0.9403767862,1.4675628387000001,0,1.4675628387000001,2.1564636084,-0.9375,2.3514339336,0.07350000000000001,-0.9375,0.9403767862,2.0829636084,0,2.0829636084
2019-10-27 09:30:00,1.3837696266,-0.928,1.6661339621,0.061,-0.928,0.9300026882,1.3227696266,0,1.3227696266,2.0385090806,-0.928,2.2397998285,0.061,-0.928,0.9300026882,1.9775090806,0,1.9775090806
2019-10-27 10:00:00,1.2845174164,-0.9465,1.5955711338,0.097,-0.9465,0.9514574347,1.1875174164,0,1.1875174164,1.9926624053,-0.9465,2.2060293995,0.097,-0.9465,0.9514574347,1.8956624053,0,1.8956624053
2019-10-27 10:30:00,1.2274570069,-0.933,1.5417975561000001,0.124,-0.933,0.9412040161,1.1034570069,0,1.1034570069,1.9400497292,-0.933,2.152738245,0.124,-0.933,0.9412040161,1.8160497292,0,1.8160497292
2019-10-27 11:00:00,1.5358990783,-0.929,1.7950005512,0.17200000000000001,-0.929,0.9447883361,1.3638990783,0,1.3638990783,1.5894140789,-0.929,1.8409992162000002,0.17200000000000001,-0.929,0.9447883361,1.4174140789,0,1.4174140789
2019-10-27 11:30:00,1.713069444,-0.9025000000000001,1.9362626811,0.203,-0.9025000000000001,0.9250487825,1.510069444,0,1.510069444,1.7032871675,-0.9025000000000001,1.9276134013,0.203,-0.9025000000000001,0.9250487825,1.5002871675,0,1.5002871675
2019-10-27 12:00:00,1.8675569997,-0.8925000000000001,2.0698612024,0.2285,-0.8925000000000001,0.9212863290000001,1.6390569997000002,0,1.6390569997000002,1.8572963307,-0.8925000000000001,2.0606081408,0.2285,-0.8925000000000001,0.9212863290000001,1.6287963307000002,0,1.6287963307000002
2019-10-27 12:30:00,1.9678862161000001,-0.861,2.1479984077,0.136,-0.861,0.8716748247,1.8318862161,0,1.8318862161,1.9594379651,-0.861,2.1402612315,0.136,-0.861,0.8716748247,1.8234379651000001,0,1.8234379651000001
2019-10-27 13:00:00,1.7907864217,-0.883,1.9966484438,0.084,-0.883,0.8869864711000001,1.7067864217,0,1.7067864217,1.7819197072000001,-0.883,1.988699787,0.084,-0.883,0.8869864711000001,1.6979197072,0,1.6979197072
2019-10-27 13:30:00,1.7482504118,-0.9065000000000001,1.9692947348,0.0775,-0.9065000000000001,0.9098068476000001,1.6707504118,0,1.6707504118,1.7376447183,-0.9065000000000001,1.9598855622,0.0775,-0.9065000000000001,0.9098068476000001,1.6601447183,0,1.6601447183
2019-10-27 14:00:00,1.7687989148,-0.8945000000000001,1.9821149944,0.11,-0.8945000000000001,0.9012381761,1.6587989148000002,0,1.6587989148000002,1.7575928925,-0.8945000000000001,1.9721214531000002,0.11,-0.8945000000000001,0.9012381761,1.6475928925,0,1.6475928925
2019-10-27 14:30:00,1.735352539,-0.883,1.9470843420000001,0.1135,-0.883,0.8902647078,1.621852539,0,1.621852539,1.7264002612,-0.883,1.9391098117,0.1135,-0.883,0.8902647078,1.6129002612,0,1.6129002612
2019-10-27 15:00:00,1.9297084085,-0.8725,2.1177891283,0.07100000000000001,-0.8725,0.8753840586,1.8587084085,0,1.8587084085,1.9192970511,-0.8725,2.1083067662,0.07100000000000001,-0.8725,0.8753840586,1.8482970510999999,0,1.8482970510999999
2019-10-27 15:30:00,2.1231186137,-0.8925000000000001,2.3030824774,0.10450000000000001,-0.8925000000000001,0.8985969619,2.0186186137,0,2.0186186137,2.1155273814,-0.8925000000000001,2.2960863118,0.10450000000000001,-0.8925000000000001,0.8985969619,2.0110273814,0,2.0110273814
2019-10-27 16:00:00,2.0584029377,-0.896,2.2449584972,0.0565,-0.896,0.8977796222000001,2.0019029377,0,2.0019029377,2.3681393483,-0.896,2.531975508,0.0565,-0.896,0.8977796222000001,2.3116393483,0,2.3116393483
2019-10-27 16:30:00,2.0598776039,-0.9505,2.2686000073,0.052500000000000005,-0.9505,0.9519487906,2.0073776039,0,2.0073776039,2.9596714167,-0.9505,3.1085535454,0.052500000000000005,-0.9505,0.9519487906,2.9071714167,0,2.9071714167
2019-10-27 17:00:00,2.1827078361,-0.9515,2.3810849938,0.025,-0.9515,0.9518283721,2.1577078361,0,2.1577078361,3.1682889129,-0.9515,3.3080820554,0.025,-0.9515,0.9518283721,3.1432889129,0,3.1432889129
2019-10-27 17:30:00,2.2085498132,-0.973,2.4133837816,0.0155,-0.973,0.9731234505,2.1930498132,0,2.1930498132,3.4486503868,-0.973,3.5832831999,0.0155,-0.973,0.9731234505,3.4331503868,0,3.4331503868
2019-10-27 18:00:00,2.1031328681,-0.976,2.3185650435,0.0095,-0.976,0.9760462335000001,2.0936328681,0,2.0936328681,3.5997945069,-0.976,3.7297582350000003,0.0095,-0.976,0.9760462335000001,3.5902945069000003,0,3.5902945069000003
2019-10-27 18:30:00,2.0729192313,-0.983,2.294184635,0.0045000000000000005,-0.983,0.9830103,2.0684192313,0,2.0684192313,3.5791462938,-0.983,3.7116811814,0.0045000000000000005,-0.983,0.9830103,3.5746462938,0,3.5746462938
2019-10-27 19:00:00,2.2006944797,-0.9565,2.3995725542,0.001,-0.9565,0.9565005227000001,2.1996944797,0,2.1996944797,3.6730395107,-0.9565,3.7955383673,0.001,-0.9565,0.9565005227000001,3.6720395107,0,3.6720395107
2019-10-27 19:30:00,2.0783825081,-0.964,2.2910630393,0.002,-0.964,0.9640020747,2.0763825081,0,2.0763825081,3.61409635,-0.964,3.7404529708,0.002,-0.964,0.9640020747,3.61209635,0,3.61209635
2019-10-27 20:00:00,2.0717706635,-1.0375,2.3170325704,0.001,-1.0375,1.0375004819,2.0707706635,0,2.0707706635,3.6189103249,-1.0375,3.7646936382,0.001,-1.0375,1.0375004819,3.6179103249,0,3.6179103249
2019-10-27 20:30:00,1.9819840071,-1.0515,2.2436383073,0.0,-1.0515,1.0515,1.9819840071,0,1.9819840071,3.5993844827,-1.0515,3.74982945,0.0,-1.0515,1.0515,3.5993844827,0,3.5993844827
2019-10-27 21:00:00,2.0840906108,-1.0585,2.337489235,0.0005,-1.0585,1.0585001181,2.0835906108,0,2.0835906108,3.6063581958,-1.0585,3.7584892825000003,0.0005,-1.0585,1.0585001181,3.6058581957999998,0,3.6058581957999998
2019-10-27 21:30:00,2.0127822522,-1.105,2.2961527377,0.0005,-1.105,1.1050001131,2.0122822522,0,2.0122822522,3.484157508,-1.105,3.6551851582,0.0005,-1.105,1.1050001131,3.483657508,0,3.483657508
2019-10-27 22:00:00,1.9728751519,-1.0445,2.2323119439,0.0,-1.0445,1.0445,1.9728751519,0,1.9728751519,3.0502994352,-1.0445,3.224175382,0.0,-1.0445,1.0445,3.0502994352,0,3.0502994352
2019-10-27 22:30:00,1.9807130282,-1.058,2.2455707738,0.0,-1.058,1.058,1.9807130282,0,1.9807130282,3.0394249274,-1.058,3.2183020196,0.0,-1.058,1.058,3.0394249274,0,3.0394249274
2019-10-27 23:00:00,1.9157602138,-1.074,2.1962725689,0.0005,-1.074,1.0740001164,1.9152602137999999,0,1.9152602137999999,3.0152359288,-1.074,3.2008004789,0.0005,-1.074,1.0740001164,3.0147359288,0,3.0147359288
2019-10-27 23:30:00,1.7913643248,-1.059,2.0809774492,0.0005,-1.059,1.059000118,1.7908643248,0,1.7908643248,2.9428445188000003,-1.059,3.1275893052,0.0005,-1.059,1.059000118,2.9423445188,0,2.9423445188
2019-10-28 00:00:00,1.7460192346,-1.094,2.0604414983,0.0005,-1.094,1.0940001143,1.7455192346000001,0,1.7455192346000001,2.9454692686,-1.094,3.1420733939,0.0005,-1.094,1.0940001143,2.9449692686,0,2.9449692686
2019-10-28 00:30:00,1.8395461247,-1.1245,2.1560218447,0.001,-1.1245,1.1245004446,1.8385461247000001,0,1.8385461247000001,2.9919760022,-1.1245,3.1963136028,0.001,-1.1245,1.1245004446,2.9909760022,0,2.9909760022
2019-10-28 01:00:00,1.9271552899,-1.1215,2.2297286296,0.0015,-1.1215,1.1215010031000001,1.9256552899,0,1.9256552899,3.0568705335,-1.1215,3.2561049904,0.0015,-1.1215,1.1215010031000001,3.0553705335,0,3.0553705335
2019-10-28 01:30:00,1.9375845745,-1.119,2.2374974823000002,0.0025,-1.119,1.1190027927,1.9350845745,0,1.9350845745,3.0678511299,-1.119,3.2655583834,0.0025,-1.119,1.1190027927,3.0653511299,0,3.0653511299
2019-10-28 02:00:00,1.9161782447000002,-1.125,2.2220180165,0.0015,-1.125,1.125001,1.9146782447000001,0,1.9146782447000001,3.0702613647,-1.125,3.2698822376,0.0015,-1.125,1.125001,3.0687613647,0,3.0687613647
2019-10-28 02:30:00,1.958071704,-1.1215,2.256503279,0.0015,-1.1215,1.1215010031000001,1.956571704,0,1.956571704,2.9585581172,-1.1215,3.1639893146,0.0015,-1.1215,1.1215010031000001,2.9570581172,0,2.9570581172
2019-10-28 03:00:00,2.0511144858,-1.1025,2.3286427128,0.002,-1.1025,1.1025018141,2.0491144858,0,2.0491144858,2.5942757464,-1.1025,2.8188247371,0.002,-1.1025,1.1025018141,2.5922757464,0,2.5922757464
2019-10-28 03:30:00,2.0391322024,-1.1145,2.3238266692,0.0035,-1.1145,1.1145054957,2.0356322024,0,2.0356322024,2.5867152154,-1.1145,2.8165947269,0.0035,-1.1145,1.1145054957,2.5832152154,0,2.5832152154
2019-10-28 04:00:00,1.9305075441000001,-1.084,2.2140269596,0.001,-1.084,1.0840004613,1.9295075441,0,1.9295075441,2.4840794693,-1.084,2.7102964431,0.001,-1.084,1.0840004613,2.4830794693,0,2.4830794693
2019-10-28 04:30:00,1.9312411538,-1.092,2.2185933368,0.0,-1.092,1.092,1.9312411538,0,1.9312411538,2.4705272971,-1.092,2.7011051674,0.0,-1.092,1.092,2.4705272971,0,2.4705272971
2019-10-28 05:00:00,1.8419866704,-1.0855,2.1380423625000002,0.0,-1.0855,1.0855,1.8419866704,0,1.8419866704,2.4011065275,-1.0855,2.635075484,0.0,-1.0855,1.0855,2.4011065275,0,2.4011065275
2019-10-28 05:30:00,1.864214598,-1.0865,2.1577252646,0.0,-1.0865,1.0865,1.864214598,0,1.864214598,2.4230718762,-1.0865,2.6555149345,0.0,-1.0865,1.0865,2.4230718762,0,2.4230718762
2019-10-28 06:00:00,1.9053729319000001,-1.074,2.1872178697,0.0005,-1.074,1.0740001164,1.9048729319,0,1.9048729319,2.4452232041,-1.074,2.6706913933000003,0.0005,-1.074,1.0740001164,2.4447232040999998,0,2.4447232040999998
2019-10-28 06:30:00,1.8530576368,-1.0495,2.1296180069,0.0015,-1.0495,1.0495010719,1.8515576368,0,1.8515576368,2.7223903916000003,-1.0495,2.9176805332,0.0015,-1.0495,1.0495010719,2.7208903916000002,0,2.7208903916000002
2019-10-28 07:00:00,1.9472574716,-1.074,2.2238002745,0.0015,-1.074,1.0740010475,1.9457574716,0,1.9457574716,3.0558345939,-1.074,3.2390741062,0.0015,-1.074,1.0740010475,3.0543345939,0,3.0543345939
2019-10-28 07:30:00,1.9544027017,-1.0355,2.2117753436,0.0035,-1.0355,1.0355059149999999,1.9509027017,0,1.9509027017,3.04130979,-1.0355,3.2127597932,0.0035,-1.0355,1.0355059149999999,3.03780979,0,3.03780979
2019-10-28 08:00:00,1.8906756606,-1.003,2.1402484561,0.006,-1.003,1.003017946,1.8846756606000001,0,1.8846756606000001,2.977627609,-1.003,3.1420176922,0.006,-1.003,1.003017946,2.971627609,0,2.971627609
2019-10-28 08:30:00,1.9134293574,-1.0095,2.1634005999,0.017,-1.0095,1.00964313,1.8964293574000002,0,1.8964293574000002,3.0007211342,-1.0095,3.1659781388,0.017,-1.0095,1.00964313,2.9837211342,0,2.9837211342
2019-10-28 09:00:00,1.9026296779,-0.9965,2.1477923413,0.025,-0.9965,0.9968135483,1.8776296779,0,1.8776296779,2.9859973204,-0.9965,3.1478869496,0.025,-0.9965,0.9968135483,2.9609973204,0,2.9609973204
2019-10-28 09:30:00,1.7656654309,-1.0085,2.0333830588,0.044,-1.0085,1.009459385,1.7216654309,0,1.7216654309,2.904627401,-1.0085,3.0747247988,0.044,-1.0085,1.009459385,2.860627401,0,2.860627401
2019-10-28 10:00:00,1.7456720304000002,-1.032,2.0279040505,0.062,-1.032,1.0338607256,1.6836720304,0,1.6836720304,2.914870065,-1.032,3.0921661495,0.062,-1.032,1.0338607256,2.8528700650000003,0,2.8528700650000003
2019-10-28 10:30:00,1.7521526231,-1.082,2.0593112476,0.0505,-1.082,1.0831778478,1.7016526231,0,1.7016526231,2.9458106792,-1.082,3.1382358989,0.0505,-1.082,1.0831778478,2.8953106792,0,2.8953106792
2019-10-28 11:00:00,1.8246964992999999,-1.1165,2.1391796476,0.056,-1.1165,1.1179035066,1.7686964993,0,1.7686964993,3.0286813887,-1.1165,3.2279224285,0.056,-1.1165,1.1179035066,2.9726813887,0,2.9726813887
2019-10-28 11:30:00,1.8258158488,-1.1325,2.1485250205,0.081,-1.1325,1.1353929936,1.7448158488,0,1.7448158488,3.0563740349,-1.1325,3.2594445066,0.081,-1.1325,1.1353929936,2.9753740349,0,2.9753740349
2019-10-28 12:00:00,1.8420614948,-1.095,2.1429455314,0.0925,-1.095,1.0989000182,1.7495614948,0,1.7495614948,3.0571533332,-1.095,3.247339142,0.0925,-1.095,1.0989000182,2.9646533332000002,0,2.9646533332000002
2019-10-28 12:30:00,1.7915525227,-1.112,2.1086024854,0.116,-1.112,1.1180339887,1.6755525226999999,0,1.6755525226999999,3.0413337014,-1.112,3.2382487063,0.116,-1.112,1.1180339887,2.9253337014,0,2.9253337014
2019-10-28 13:00:00,1.713031032,-1.1045,2.0382334426,0.10200000000000001,-1.1045,1.1091998242,1.611031032,0,1.611031032,2.9803571926,-1.1045,3.1784350309000002,0.10200000000000001,-1.1045,1.1091998242,2.8783571926000002,0,2.8783571926000002
2019-10-28 13:30:00,1.6709311779,-1.01,1.952462804,0.057,-1.01,1.0116071372,1.6139311779,0,1.6139311779,2.8777427742,-1.01,3.0498366308,0.057,-1.01,1.0116071372,2.8207427742,0,2.8207427742
2019-10-28 14:00:00,1.7975754786,-1.0895,2.1019723716,0.0425,-1.0895,1.0903286202,1.7550754786,0,1.7550754786,2.9946160567,-1.0895,3.1866495849,0.0425,-1.0895,1.0903286202,2.9521160567,0,2.9521160567
2019-10-28 14:30:00,1.8763184873,-1.106,2.1780282519,0.0325,-1.106,1.106477406,1.8438184873,0,1.8438184873,3.0544055799,-1.106,3.2484810983,0.0325,-1.106,1.106477406,3.0219055799,0,3.0219055799
2019-10-28 15:00:00,1.7939411089,-1.0985,2.1035510339,0.026500000000000003,-1.0985,1.0988195939,1.7674411089,0,1.7674411089,2.9844082078,-1.0985,3.1801563799,0.026500000000000003,-1.0985,1.0988195939,2.9579082078,0,2.9579082078
2019-10-28 15:30:00,1.787326669,-1.1015,2.0994853826,0.0315,-1.1015,1.1019503165,1.7558266690000002,0,1.7558266690000002,2.9840738377,-1.1015,3.1808802113,0.0315,-1.1015,1.1019503165,2.9525738377,0,2.9525738377
2019-10-28 16:00:00,1.8343778732,-1.099,2.1383973395,0.033,-1.099,1.0994953388,1.8013778731999999,0,1.8013778731999999,3.01931973,-1.099,3.213112608,0.033,-1.099,1.0994953388,2.98631973,0,2.98631973
2019-10-28 16:30:00,1.9643046751000002,-1.0375,2.2214632805,0.029500000000000002,-1.0375,1.0379193129,1.9348046751,0,1.9348046751,3.0726363658,-1.0375,3.2430696087,0.029500000000000002,-1.0375,1.0379193129,3.0431363658,0,3.0431363658
2019-10-28 17:00:00,2.2771353092,-1.0495,2.5073482938,0.0325,-1.0495,1.0500030952,2.2446353092,0,2.2446353092,3.0536642621,-1.0495,3.2289805939,0.0325,-1.0495,1.0500030952,3.0211642621,0,3.0211642621
2019-10-28 17:30:00,2.5364294587,-1.062,2.7497851551,0.021500000000000002,-1.062,1.0622176095,2.5149294587,0,2.5149294587,3.0398231792,-1.062,3.2199951802,0.021500000000000002,-1.062,1.0622176095,3.0183231792,0,3.0183231792
2019-10-28 18:00:00,2.6381153866,-1.0835,2.8519510941,0.0135,-1.0835,1.0835840992,2.6246153866,0,2.6246153866,3.1474013707,-1.0835,3.3286795638,0.0135,-1.0835,1.0835840992,3.1339013707,0,3.1339013707
2019-10-28 18:30:00,2.6366153866,-1.092,2.8538053012,0.012,-1.092,1.0920659321,2.6246153866,0,2.6246153866,3.1459013707,-1.092,3.3300389539,0.012,-1.092,1.0920659321,3.1339013707,0,3.1339013707
2019-10-28 19:00:00,2.5426856665,-1.111,2.7748101555,0.015,-1.111,1.1111012555,2.5276856665,0,2.5276856665,3.0674371323,-1.111,3.2624364454,0.015,-1.111,1.1111012555,3.0524371323,0,3.0524371323
2019-10-28 19:30:00,2.5338692311,-1.117,2.7691482951,0.0285,-1.117,1.1173635263,2.5053692311,0,2.5053692311,3.0617848073,-1.117,3.2591740067,0.0285,-1.117,1.1173635263,3.0332848073,0,3.0332848073
2019-10-28 20:00:00,2.3975156556,-1.1275,2.6494032477,0.034,-1.1275,1.1280125221,2.3635156556,0,2.3635156556,2.9400258383,-1.1275,3.1488105976,0.034,-1.1275,1.1280125221,2.9060258383,0,2.9060258383
2019-10-28 20:30:00,2.3741870088,-1.1085,2.6202168236,0.032,-1.1085,1.1089617892,2.3421870088,0,2.3421870088,2.9068475381,-1.1085,3.1110343714,0.032,-1.1085,1.1089617892,2.8748475381,0,2.8748475381
2019-10-28 21:00:00,2.3815625988,-1.105,2.6254267105,0.028,-1.105,1.1053546942,2.3535625988,0,2.3535625988,2.9079674803,-1.105,3.1108358791,0.028,-1.105,1.1053546942,2.8799674803,0,2.8799674803
2019-10-28 21:30:00,2.285703935,-1.1,2.5366202866,0.026500000000000003,-1.1,1.1003191582,2.259203935,0,2.259203935,2.8091986246,-1.1,3.0168852999,0.026500000000000003,-1.1,1.1003191582,2.7826986246,0,2.7826986246
2019-10-28 22:00:00,2.1929302782,-1.0865,2.4473302709,0.0425,-1.0865,1.0873309064,2.1504302782,0,2.1504302782,2.7084965053000003,-1.0865,2.9182932631,0.0425,-1.0865,1.0873309064,2.6659965053,0,2.6659965053
2019-10-28 22:30:00,2.0728213516,-1.0645,2.3301820971,0.057,-1.0645,1.0660249763,2.0158213516,0,2.0158213516,2.6045919533,-1.0645,2.8137269756,0.057,-1.0645,1.0660249763,2.5475919533,0,2.5475919533
2019-10-28 23:00:00,1.9258429514,-1.0845,2.2102061721,0.0795,-1.0845,1.0874099963,1.8463429514,0,1.8463429514,2.4904558344,-1.0845,2.7163413838,0.0795,-1.0845,1.0874099963,2.4109558344,0,2.4109558344
2019-10-28 23:30:00,1.8727641738,-1.0815,2.1626113614999998,0.0925,-1.0815,1.0854485248,1.7802641738,0,1.7802641738,2.4433294227,-1.0815,2.6719844531,0.0925,-1.0815,1.0854485248,2.3508294227,0,2.3508294227
2019-10-29 00:00:00,1.8373723137,-1.082,2.1322900879,0.0925,-1.082,1.0859467068,1.7448723137000002,0,1.7448723137000002,2.4185907142,-1.082,2.6495858248,0.0925,-1.082,1.0859467068,2.3260907142000002,0,2.3260907142000002
2019-10-29 00:30:00,1.9418011584000001,-1.0765,2.2202351202,0.08,-1.0765,1.0794685035,1.8618011584,0,1.8618011584,2.5060350687,-1.0765,2.7274647598,0.08,-1.0765,1.0794685035,2.4260350687,0,2.4260350687
2019-10-29 01:00:00,2.0185867026,-1.061,2.2804414651,0.097,-1.061,1.0654247979,1.9215867026,0,1.9215867026,2.5652435881,-1.061,2.7760035422,0.097,-1.061,1.0654247979,2.4682435881,0,2.4682435881
2019-10-29 01:30:00,2.0319988043,-1.073,2.2979008117,0.11750000000000001,-1.073,1.0794143088,1.9144988043,0,1.9144988043,2.5857435881,-1.073,2.7995354799000003,0.11750000000000001,-1.073,1.0794143088,2.4682435881,0,2.4682435881
2019-10-29 02:00:00,1.9931580872999999,-1.091,2.272214814,0.12350000000000001,-1.091,1.0979677819,1.8696580873,0,1.8696580873,2.5648311558,-1.091,2.7872279881,0.12350000000000001,-1.091,1.0979677819,2.4413311558,0,2.4413311558
2019-10-29 02:30:00,1.956501184,-1.085,2.2372129722,0.131,-1.085,1.0928796823,1.8255011840000002,0,1.8255011840000002,2.5349323684,-1.085,2.7573732269,0.131,-1.085,1.0928796823,2.4039323684,0,2.4039323684
2019-10-29 03:00:00,1.9295156555,-1.101,2.2215381304,0.123,-1.101,1.1078492677,1.8065156555000002,0,1.8065156555000002,2.5206303015,-1.101,2.7505959567,0.123,-1.101,1.1078492677,2.3976303015,0,2.3976303015
2019-10-29 03:30:00,1.9202291846000001,-1.1095,2.2177173786,0.136,-1.1095,1.1178042092,1.7842291846,0,1.7842291846,2.5265349554,-1.1095,2.7594146354999998,0.136,-1.1095,1.1178042092,2.3905349554,0,2.3905349554
2019-10-29 04:00:00,1.8348011488,-1.0745,2.1262750305,0.138,-1.0745,1.0833255513,1.6968011488,0,1.6968011488,2.4161144656999998,-1.0745,2.6442691545,0.138,-1.0745,1.0833255513,2.2781144657,0,2.2781144657
2019-10-29 04:30:00,1.8252629200000001,-1.0865,2.1241626532,0.14200000000000002,-1.0865,1.0957400467,1.68326292,0,1.68326292,2.4083652722,-1.0865,2.6421024837,0.14200000000000002,-1.0865,1.0957400467,2.2663652722,0,2.2663652722
2019-10-29 05:00:00,1.8785241331,-1.0805,2.1671024822,0.14450000000000002,-1.0805,1.0901194889,1.7340241331000001,0,1.7340241331000001,2.4448893319,-1.0805,2.6730065647,0.14450000000000002,-1.0805,1.0901194889,2.3003893319,0,2.3003893319
2019-10-29 05:30:00,1.9491352101000001,-1.006,2.1934365884,0.14200000000000002,-1.006,1.0159724406,1.8071352101,0,1.8071352101,2.4689066833,-1.006,2.6659962886,0.14200000000000002,-1.006,1.0159724406,2.3269066833,0,2.3269066833
2019-10-29 06:00:00,1.8178890489000001,-0.9855,2.0678324024,0.11800000000000001,-0.9855,0.9925392939000001,1.6998890489,0,1.6998890489,2.3513184356,-0.9855,2.5494918387,0.11800000000000001,-0.9855,0.9925392939000001,2.2333184356,0,2.2333184356
2019-10-29 06:30:00,1.8186402787,-0.969,2.0606827663,0.1095,-0.969,0.9751672933000001,1.7091402787,0,1.7091402787,2.3855434525,-0.969,2.5748356382,0.1095,-0.969,0.9751672933000001,2.2760434525,0,2.2760434525
2019-10-29 07:00:00,1.726749952,-0.971,1.9810366975,0.0915,-0.971,0.97530162,1.6352499520000001,0,1.6352499520000001,2.8337503885,-0.971,2.9954936596,0.0915,-0.971,0.97530162,2.7422503885,0,2.7422503885
2019-10-29 07:30:00,1.7334871063000001,-0.9635,1.9832573705,0.0835,-0.9635,0.9671114207,1.6499871063,0,1.6499871063,2.8508549061,-0.9635,3.0092700021,0.0835,-0.9635,0.9671114207,2.7673549061,0,2.7673549061
2019-10-29 08:00:00,1.7647843469,-0.9510000000000001,2.0047106502,0.066,-0.9510000000000001,0.9532874698,1.6987843469000001,0,1.6987843469000001,2.8532681211,-0.9510000000000001,3.007580418,0.066,-0.9510000000000001,0.9532874698,2.7872681211,0,2.7872681211
2019-10-29 08:30:00,1.7643020036000001,-0.963,2.010007602,0.043500000000000004,-0.963,0.963981976,1.7208020036,0,1.7208020036,2.913524123,-0.963,3.0685488126,0.043500000000000004,-0.963,0.963981976,2.8700241230000003,0,2.8700241230000003
2019-10-29 09:00:00,1.4731736777,-0.9580000000000001,1.7572719439000002,0.07200000000000001,-0.9580000000000001,0.9607018268,1.4011736777000001,0,1.4011736777000001,2.7636415960000003,-0.9580000000000001,2.9249750206,0.07200000000000001,-0.9580000000000001,0.9607018268,2.691641596,0,2.691641596
2019-10-29 09:30:00,1.4600715878,-0.9375,1.7351412886,0.09,-0.9375,0.9418100923,1.3700715878,0,1.3700715878,2.736839677,-0.9375,2.8929565616,0.09,-0.9375,0.9418100923,2.646839677,0,2.646839677
2019-10-29 10:00:00,1.2960534186000001,-0.873,1.5626527010000002,0.149,-0.873,0.8856240737000001,1.1470534186,0,1.1470534186,2.6337377347,-0.873,2.7746537541,0.149,-0.873,0.8856240737000001,2.4847377347,0,2.4847377347
2019-10-29 10:30:00,1.3933367355000001,-0.9295,1.6749201499000002,0.146,-0.9295,0.9408965140000001,1.2473367355,0,1.2473367355,2.711479708,-0.9295,2.8663727003,0.146,-0.9295,0.9408965140000001,2.565479708,0,2.565479708
2019-10-29 11:00:00,1.2493130642,-0.9615,1.5764724490000002,0.126,-0.9615,0.9697207072,1.1233130642,0,1.1233130642,2.6551475174,-0.9615,2.8238786428,0.126,-0.9615,0.9697207072,2.5291475174,0,2.5291475174
