Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-29 11:30:00,1.3426232307000001,-1.018,1.6849217013,0.125,-1.018,1.0256456503,1.2176232307000001,0,1.2176232307000001,2.7253180047,-1.018,2.9092408334,0.125,-1.018,1.0256456503,2.6003180047,0,2.6003180047
2019-10-29 12:00:00,1.4717529091000001,-1.028,1.7952271792999999,0.14200000000000002,-1.028,1.0377610515,1.3297529091,0,1.3297529091,2.7886186673,-1.028,2.9720662966,0.14200000000000002,-1.028,1.0377610515,2.6466186673000003,0,2.6466186673000003
2019-10-29 12:30:00,1.5547600639999999,-1.066,1.8851087121,0.154,-1.066,1.0770663861,1.400760064,0,1.400760064,2.8830971947,-1.066,3.0738583952,0.154,-1.066,1.0770663861,2.7290971947,0,2.7290971947
2019-10-29 13:00:00,1.6510689253000002,-1.093,1.9800700988000002,0.14300000000000002,-1.093,1.1023148371,1.5080689253,0,1.5080689253,2.9330548176,-1.093,3.1300893858,0.14300000000000002,-1.093,1.1023148371,2.7900548176,0,2.7900548176
2019-10-29 13:30:00,1.7763789412,-1.1320000000000001,2.1064059776,0.1295,-1.1320000000000001,1.1393832762,1.6468789412,0,1.6468789412,3.0383989642,-1.1320000000000001,3.2424207416,0.1295,-1.1320000000000001,1.1393832762,2.9088989642,0,2.9088989642
2019-10-29 14:00:00,1.8748699375000002,-1.0915,2.1694491311,0.14150000000000001,-1.0915,1.1006336811,1.7333699375,0,1.7333699375,3.1005090993,-1.0915,3.2870243268,0.14150000000000001,-1.0915,1.1006336811,2.9590090993000002,0,2.9590090993000002
2019-10-29 14:30:00,1.9022472465,-1.01,2.1537512825,0.1295,-1.01,1.0182682603,1.7727472465,0,1.7727472465,3.0638779511,-1.01,3.2260576715,0.1295,-1.01,1.0182682603,2.9343779511,0,2.9343779511
2019-10-29 15:00:00,1.9974441818000002,-1.1065,2.2834459725,0.134,-1.1065,1.1145843396,1.8634441818,0,1.8634441818,3.1802661817,-1.1065,3.3672593063000003,0.134,-1.1065,1.1145843396,3.0462661817,0,3.0462661817
2019-10-29 15:30:00,1.9266044180000002,-1.135,2.2360745925,0.109,-1.135,1.1402219082,1.8176044180000002,0,1.8176044180000002,3.1502851499,-1.135,3.3485103443,0.109,-1.135,1.1402219082,3.0412851499,0,3.0412851499
2019-10-29 16:00:00,1.9960019715000001,-1.1295,2.2934241039,0.095,-1.1295,1.1334880899,1.9010019715,0,1.9010019715,3.1928196347,-1.1295,3.3867192783,0.095,-1.1295,1.1334880899,3.0978196347,0,3.0978196347
2019-10-29 16:30:00,2.0584195392,-1.156,2.3608106657,0.093,-1.156,1.1597348835,1.9654195392,0,1.9654195392,3.2628753732,-1.156,3.4616024759,0.093,-1.156,1.1597348835,3.1698753732,0,3.1698753732
2019-10-29 17:00:00,2.1465786699000002,-1.1535,2.4368755069,0.085,-1.1535,1.156627533,2.0615786699,0,2.0615786699,3.2702857756,-1.1535,3.4677559465,0.085,-1.1535,1.156627533,3.1852857756,0,3.1852857756
2019-10-29 17:30:00,2.2120750458,-1.156,2.4959190708,0.08600000000000001,-1.156,1.159194548,2.1260750458,0,2.1260750458,3.3111641670000003,-1.156,3.5071561329,0.08600000000000001,-1.156,1.159194548,3.225164167,0,3.225164167
2019-10-29 18:00:00,2.2602114585,-1.1305,2.5271695802,0.07050000000000001,-1.1305,1.1326961199,2.1897114585,0,2.1897114585,3.3382126879,-1.1305,3.5244423956,0.07050000000000001,-1.1305,1.1326961199,3.2677126879,0,3.2677126879
2019-10-29 18:30:00,2.1088141941,-1.0485,2.3550901374,0.0655,-1.0485,1.0505439067,2.0433141941,0,2.0433141941,3.1922341445,-1.0485,3.3600165302000002,0.0655,-1.0485,1.0505439067,3.1267341445,0,3.1267341445
2019-10-29 19:00:00,2.0142996456,-1.06,2.2761816848,0.0655,-1.06,1.0620217747,1.9487996456,0,1.9487996456,3.1369872663,-1.06,3.3112367944,0.0655,-1.06,1.0620217747,3.0714872663,0,3.0714872663
2019-10-29 19:30:00,1.9813141227000002,-1.067,2.2503543394,0.0635,-1.067,1.0688878566,1.9178141227,0,1.9178141227,3.1238955593,-1.067,3.3010926169,0.0635,-1.067,1.0688878566,3.0603955593,0,3.0603955593
2019-10-29 20:00:00,2.0381930393,-1.094,2.3132373128,0.0925,-1.094,1.0979035704,1.9456930393,0,1.9456930393,3.1883101094,-1.094,3.3707799325,0.0925,-1.094,1.0979035704,3.0958101094,0,3.0958101094
2019-10-29 20:30:00,2.0579271686,-1.169,2.3667752811,0.1105,-1.169,1.1742109052,1.9474271686,0,1.9474271686,3.1818157933,-1.169,3.3897658831,0.1105,-1.169,1.1742109052,3.0713157933,0,3.0713157933
2019-10-29 21:00:00,2.1771951994,-1.1715,2.4723655042,0.128,-1.1715,1.178471998,2.0491951994,0,2.0491951994,2.7558207199,-1.1715,2.9944882852,0.128,-1.1715,1.178471998,2.6278207199,0,2.6278207199
2019-10-29 21:30:00,2.2175525422,-1.161,2.5030901457,0.11950000000000001,-1.161,1.1671337755,2.0980525422,0,2.0980525422,2.6497885925,-1.161,2.8929743492,0.11950000000000001,-1.161,1.1671337755,2.5302885925,0,2.5302885925
2019-10-29 22:00:00,2.2712303434,-1.154,2.5475877361,0.0935,-1.154,1.1577816072,2.1777303434,0,2.1777303434,2.2638206301,-1.154,2.5409840309,0.0935,-1.154,1.1577816072,2.1703206301,0,2.1703206301
2019-10-29 22:30:00,2.1942422129,-1.145,2.4750199775,0.12,-1.145,1.1512710367,2.0742422129,0,2.0742422129,2.1846267329,-1.145,2.4664993335,0.12,-1.145,1.1512710367,2.0646267329,0,2.0646267329
2019-10-29 23:00:00,1.8923225542000002,-1.1445,2.2115073817,0.134,-1.1445,1.152317773,1.7583225542,0,1.7583225542,2.3344676672,-1.1445,2.5999268334,0.134,-1.1445,1.152317773,2.2004676672,0,2.2004676672
2019-10-29 23:30:00,1.6368673230000002,-1.0755,1.9585798128,0.147,-1.0755,1.0854995394,1.489867323,0,1.489867323,2.2816268734,-1.0755,2.522403901,0.147,-1.0755,1.0854995394,2.1346268734000002,0,2.1346268734000002
2019-10-30 00:00:00,1.6495159263999999,-1.053,1.9569649439,0.14550000000000002,-1.053,1.0630048212,1.5040159264000001,0,1.5040159264000001,2.2867582032,-1.053,2.5175527958,0.14550000000000002,-1.053,1.0630048212,2.1412582032,0,2.1412582032
2019-10-30 00:30:00,1.8403861915,-1.092,2.1399732087,0.14150000000000001,-1.092,1.1011295337,1.6988861915,0,1.6988861915,2.4313317894,-1.092,2.6653026601,0.14150000000000001,-1.092,1.1011295337,2.2898317894,0,2.2898317894
2019-10-30 01:00:00,1.8648600712999999,-1.125,2.1779182917,0.14550000000000002,-1.125,1.1343699793,1.7193600713000001,0,1.7193600713000001,2.4681402958,-1.125,2.7124419846,0.14550000000000002,-1.125,1.1343699793,2.3226402958,0,2.3226402958
2019-10-30 01:30:00,1.857133828,-1.146,2.182260767,0.1505,-1.146,1.1558400625,1.7066338280000002,0,1.7066338280000002,2.4856838077,-1.146,2.7371408426,0.1505,-1.146,1.1558400625,2.3351838077,0,2.3351838077
2019-10-30 02:00:00,1.8303876661,-1.12,2.1458609014,0.1365,-1.12,1.1282873083,1.6938876661000002,0,1.6938876661000002,2.4426632964,-1.12,2.6871925833,0.1365,-1.12,1.1282873083,2.3061632964,0,2.3061632964
2019-10-30 02:30:00,1.8862376856,-1.119,2.1931834412,0.132,-1.119,1.1267586254,1.7542376856000002,0,1.7542376856000002,2.4850391731,-1.119,2.7253588189,0.132,-1.119,1.1267586254,2.3530391731,0,2.3530391731
2019-10-30 03:00:00,1.8509705799,-1.1325,2.1699420125,0.1395,-1.1325,1.1410593762,1.7114705799,0,1.7114705799,2.4643226798,-1.1325,2.7120919085,0.1395,-1.1325,1.1410593762,2.3248226798,0,2.3248226798
2019-10-30 03:30:00,1.6683465076,-1.053,1.9728631654000002,0.1125,-1.053,1.0589925637,1.5558465076,0,1.5558465076,2.301807371,-1.053,2.53123017,0.1125,-1.053,1.0589925637,2.189307371,0,2.189307371
2019-10-30 04:00:00,1.6935847414,-0.9945,1.9639907144,0.1165,-0.9945,1.0013004045,1.5770847414,0,1.5770847414,2.3064632986999998,-0.9945,2.5117331065,0.1165,-0.9945,1.0013004045,2.1899632987,0,2.1899632987
2019-10-30 04:30:00,1.7834823034,-1.068,2.0788056971,0.14100000000000001,-1.068,1.0772673763,1.6424823034,0,1.6424823034,2.3943842442,-1.068,2.6217741911,0.14100000000000001,-1.068,1.0772673763,2.2533842442,0,2.2533842442
2019-10-30 05:00:00,1.7135460287000002,-1.0505,2.0099229444,0.1335,-1.0505,1.0589487712,1.5800460287,0,1.5800460287,2.3298706742,-1.0505,2.5557479548,0.1335,-1.0505,1.0589487712,2.1963706742,0,2.1963706742
2019-10-30 05:30:00,1.6193422597,-1.047,1.9283356435,0.147,-1.047,1.0572691237,1.4723422597,0,1.4723422597,2.2676254943,-1.047,2.4976657868,0.147,-1.047,1.0572691237,2.1206254943,0,2.1206254943
2019-10-30 06:00:00,1.6047276961999999,-0.9915,1.8863253243,0.1575,-0.9915,1.0039315216,1.4472276962000001,0,1.4472276962000001,2.2480518962,-0.9915,2.4569919776,0.1575,-0.9915,1.0039315216,2.0905518962,0,2.0905518962
2019-10-30 06:30:00,1.8781511016999999,-1.041,2.1473547822,0.164,-1.041,1.0538391718,1.7141511017000002,0,1.7141511017000002,2.4446184915,-1.041,2.6570360496000003,0.164,-1.041,1.0538391718,2.2806184915,0,2.2806184915
2019-10-30 07:00:00,1.7978127787,-1.047,2.0804662427,0.155,-1.047,1.0584110733,1.6428127787,0,1.6428127787,2.4588305704,-1.047,2.6724626796,0.155,-1.047,1.0584110733,2.3038305704,0,2.3038305704
2019-10-30 07:30:00,1.8369125262,-1.032,2.1069579086,0.154,-1.032,1.0434270458,1.6829125262,0,1.6829125262,2.9732909692,-1.032,3.1472977596,0.154,-1.032,1.0434270458,2.8192909692,0,2.8192909692
2019-10-30 08:00:00,1.7085348256000001,-0.9590000000000001,1.9592785024000001,0.154,-0.9590000000000001,0.9712862606,1.5545348256,0,1.5545348256,2.8536215005,-0.9590000000000001,3.0104545617,0.154,-0.9590000000000001,0.9712862606,2.6996215005,0,2.6996215005
2019-10-30 08:30:00,1.4984222063,-0.906,1.751029728,0.14550000000000002,-0.906,0.9176089854,1.3529222063,0,1.3529222063,2.7409774423,-0.906,2.8868310202,0.14550000000000002,-0.906,0.9176089854,2.5954774423,0,2.5954774423
2019-10-30 09:00:00,1.478251265,-0.902,1.7317132564,0.1515,-0.902,0.9146344898000001,1.326751265,0,1.326751265,2.7611774877,-0.902,2.904772817,0.1515,-0.902,0.9146344898000001,2.6096774877,0,2.6096774877
2019-10-30 09:30:00,1.4080473659,-0.9,1.6711066347,0.1885,-0.9,0.9195282758000001,1.2195473659,0,1.2195473659,2.7395744146,-0.9,2.8836206361,0.1885,-0.9,0.9195282758000001,2.5510744146,0,2.5510744146
2019-10-30 10:00:00,1.4042540622000002,-0.993,1.7198774582,0.226,-0.993,1.0183933425,1.1782540622,0,1.1782540622,2.8487345527,-0.993,3.0168423147,0.226,-0.993,1.0183933425,2.6227345527,0,2.6227345527
2019-10-30 10:30:00,1.3487787265,-1.0645,1.7182445411,0.226,-1.0645,1.0882261943,1.1227787265,0,1.1227787265,2.8457225163,-1.0645,3.038304937,0.226,-1.0645,1.0882261943,2.6197225163,0,2.6197225163
2019-10-30 11:00:00,1.3527866069,-1.0325,1.7017896033,0.229,-1.0325,1.0575903035,1.1237866069,0,1.1237866069,2.8673089803,-1.0325,3.047542787,0.229,-1.0325,1.0575903035,2.6383089803,0,2.6383089803
2019-10-30 11:30:00,1.3555368938,-1.027,1.7006496613,0.24350000000000002,-1.027,1.0554720508,1.1120368938,0,1.1120368938,2.8745312492,-1.027,3.0524840545,0.24350000000000002,-1.027,1.0554720508,2.6310312492,0,2.6310312492
2019-10-30 12:00:00,1.5000521567,-1.077,1.8466416742,0.247,-1.077,1.1049606328000001,1.2530521567,0,1.2530521567,2.9740992741000003,-1.077,3.1630990329,0.247,-1.077,1.1049606328000001,2.7270992741,0,2.7270992741
2019-10-30 12:30:00,1.5909346799000001,-1.1075,1.9384605762,0.244,-1.1075,1.1340600734,1.3469346799,0,1.3469346799,3.0267315336,-1.1075,3.2229892998,0.244,-1.1075,1.1340600734,2.7827315336,0,2.7827315336
2019-10-30 13:00:00,1.2874232019,-1.0575,1.6660626492000001,0.21250000000000002,-1.0575,1.078639189,1.0749232019,0,1.0749232019,2.807876637,-1.0575,3.0004128813,0.21250000000000002,-1.0575,1.078639189,2.595376637,0,2.595376637
2019-10-30 13:30:00,1.3940078901000001,-1.007,1.7196822374,0.20650000000000002,-1.007,1.0279548871,1.1875078901,0,1.1875078901,2.8042064185,-1.007,2.9795339632,0.20650000000000002,-1.007,1.0279548871,2.5977064185,0,2.5977064185
2019-10-30 14:00:00,1.4749236339,-1.0695000000000001,1.8218754007,0.212,-1.0695000000000001,1.0903092451,1.2629236339,0,1.2629236339,2.9018210374,-1.0695000000000001,3.0926357016,0.212,-1.0695000000000001,1.0903092451,2.6898210374,0,2.6898210374
2019-10-30 14:30:00,1.5419812692,-1.1525,1.9250876564000001,0.189,-1.1525,1.1678943659,1.3529812692,0,1.3529812692,2.9811857596999998,-1.1525,3.1962047469,0.189,-1.1525,1.1678943659,2.7921857597,0,2.7921857597
2019-10-30 15:00:00,1.6337582085,-1.139,1.9916040981,0.154,-1.139,1.149363737,1.4797582085,0,1.4797582085,2.9992909571,-1.139,3.2082810421,0.154,-1.139,1.149363737,2.8452909571,0,2.8452909571
2019-10-30 15:30:00,1.6325420383,-1.149,1.9963452875,0.131,-1.149,1.1564436865,1.5015420383,0,1.5015420383,2.9912976185,-1.149,3.2043817567,0.131,-1.149,1.1564436865,2.8602976185,0,2.8602976185
2019-10-30 16:00:00,1.6700626348,-1.151,2.0282776447,0.1365,-1.151,1.1590656798,1.5335626348,0,1.5335626348,3.0219026557,-1.151,3.2336815954,0.1365,-1.151,1.1590656798,2.8854026557,0,2.8854026557
2019-10-30 16:30:00,1.6090172474000002,-1.056,1.9245967116,0.152,-1.056,1.0668833113,1.4570172474,0,1.4570172474,2.889011108,-1.056,3.0759585794,0.152,-1.056,1.0668833113,2.737011108,0,2.737011108
2019-10-30 17:00:00,1.6699858309,-1.057,1.9763860138,0.1635,-1.057,1.0695705914,1.5064858309,0,1.5064858309,2.8910608656,-1.057,3.0782270756,0.1635,-1.057,1.0695705914,2.7275608656,0,2.7275608656
2019-10-30 17:30:00,1.7814203156000001,-1.047,2.0663173378,0.181,-1.047,1.0625299996,1.6004203156,0,1.6004203156,2.9598981587,-1.047,3.1396187842,0.181,-1.047,1.0625299996,2.7788981587,0,2.7788981587
2019-10-30 18:00:00,1.8475807578999999,-1.0635,2.1318036746,0.178,-1.0635,1.0782932115,1.6695807579,0,1.6695807579,3.0258957883,-1.0635,3.2073474354,0.178,-1.0635,1.0782932115,2.8478957883,0,2.8478957883
2019-10-30 18:30:00,1.8482664684,-1.0745,2.1379053272,0.16,-1.0745,1.0863472051,1.6882664684000002,0,1.6882664684000002,3.0281947309,-1.0745,3.2131781119,0.16,-1.0745,1.0863472051,2.8681947309,0,2.8681947309
2019-10-30 19:00:00,1.7869544127,-1.0625,2.0789690529,0.1345,-1.0625,1.0709792248,1.6524544127,0,1.6524544127,2.9721354657,-1.0625,3.1563421039,0.1345,-1.0625,1.0709792248,2.8376354657,0,2.8376354657
2019-10-30 19:30:00,1.6933833722,-1.0955,2.0168459275,0.17,-1.0955,1.1086118572,1.5233833722,0,1.5233833722,2.9460335199000003,-1.0955,3.1431248385,0.17,-1.0955,1.1086118572,2.7760335199,0,2.7760335199
2019-10-30 20:00:00,1.6659685253,-1.101,1.9969106457999999,0.1915,-1.101,1.1175299772,1.4744685253,0,1.4744685253,2.9391620081000003,-1.101,3.1386102513,0.1915,-1.101,1.1175299772,2.7476620081,0,2.7476620081
2019-10-30 20:30:00,1.6440585666,-1.097,1.9764456912,0.20800000000000002,-1.097,1.1165451178,1.4360585666,0,1.4360585666,2.910189439,-1.097,3.110082245,0.20800000000000002,-1.097,1.1165451178,2.702189439,0,2.702189439
2019-10-30 21:00:00,1.7081862760000002,-1.089,2.0257890693,0.209,-1.089,1.1088742039,1.499186276,0,1.499186276,2.5293106873999998,-1.089,2.7537853136,0.209,-1.089,1.1088742039,2.3203106874,0,2.3203106874
2019-10-30 21:30:00,1.7026171129,-1.065,2.0082654289,0.18,-1.065,1.0801041616,1.5226171129,0,1.5226171129,2.3410451516,-1.065,2.5719092911,0.18,-1.065,1.0801041616,2.1610451516,0,2.1610451516
2019-10-30 22:00:00,1.6429146941,-1.0455,1.9473671822,0.152,-1.0455,1.0564914813,1.4909146941,0,1.4909146941,2.2664744623,-1.0455,2.495992135,0.152,-1.0455,1.0564914813,2.1144744623,0,2.1144744623
2019-10-30 22:30:00,1.5836349819,-1.0425,1.8959709929000002,0.123,-1.0425,1.049731037,1.4606349819,0,1.4606349819,2.2119592754,-1.0425,2.4453159481,0.123,-1.0425,1.049731037,2.0889592754,0,2.0889592754
2019-10-30 23:00:00,1.5476821526,-1.0675,1.8801266701000001,0.12050000000000001,-1.0675,1.074279526,1.4271821526,0,1.4271821526,2.1252712139,-1.0675,2.3783048548,0.12050000000000001,-1.0675,1.074279526,2.0047712139,0,2.0047712139
2019-10-30 23:30:00,1.6970480725,-1.051,1.9961395643,0.1355,-1.051,1.05969866,1.5615480725,0,1.5615480725,1.687867164,-1.051,1.9883401528,0.1355,-1.051,1.05969866,1.552367164,0,1.552367164
2019-10-31 00:00:00,1.6675917453,-1.0435,1.9671691537,0.16,-1.0435,1.0556951501,1.5075917453,0,1.5075917453,1.657079063,-1.0435,1.9582653730000001,0.16,-1.0435,1.0556951501,1.4970790630000002,0,1.4970790630000002
2019-10-31 00:30:00,1.7788093388,-1.046,2.0635597069,0.188,-1.046,1.0627605563,1.5908093388,0,1.5908093388,1.7684201517,-1.046,2.0546108714,0.188,-1.046,1.0627605563,1.5804201517,0,1.5804201517
2019-10-31 01:00:00,1.8297965854,-1.036,2.1027247904,0.19,-1.036,1.0532786906,1.6397965854,0,1.6397965854,1.8271177956,-1.036,2.1003941152,0.19,-1.036,1.0532786906,1.6371177956,0,1.6371177956
2019-10-31 01:30:00,1.8721767959000002,-1.0475,2.1452976962,0.1935,-1.0475,1.0652222773,1.6786767959,0,1.6786767959,1.8710627408,-1.0475,2.144325542,0.1935,-1.0475,1.0652222773,1.6775627408,0,1.6775627408
2019-10-31 02:00:00,1.8304011151,-1.0475,2.1089391865,0.1915,-1.0475,1.064860789,1.6389011151,0,1.6389011151,1.8276956518,-1.0475,2.1065914757,0.1915,-1.0475,1.064860789,1.6361956518,0,1.6361956518
2019-10-31 02:30:00,1.7922548495,-1.0455,2.0749090813,0.1665,-1.0455,1.0586748793,1.6257548495,0,1.6257548495,1.7902480954,-1.0455,2.0731759436,0.1665,-1.0455,1.0586748793,1.6237480953999999,0,1.6237480953999999
2019-10-31 03:00:00,1.6931713617000002,-1.015,1.9740958082,0.154,-1.015,1.0266162866,1.5391713617,0,1.5391713617,1.6882426379000002,-1.015,1.9698700984,0.154,-1.015,1.0266162866,1.5342426379,0,1.5342426379
2019-10-31 03:30:00,1.6497112998999999,-1.006,1.932248269,0.14150000000000001,-1.006,1.0159026774,1.5082112999000001,0,1.5082112999000001,1.6460973759000002,-1.006,1.9291636973,0.14150000000000001,-1.006,1.0159026774,1.5045973759,0,1.5045973759
2019-10-31 04:00:00,1.5866632667,-0.9775,1.8636004325000002,0.14550000000000002,-0.9775,0.9882694471000001,1.4411632667,0,1.4411632667,1.5816113942,-0.9775,1.8593011731,0.14550000000000002,-0.9775,0.9882694471000001,1.4361113942000001,0,1.4361113942000001
2019-10-31 04:30:00,1.5480562465,-0.9765,1.8303088243,0.151,-0.9765,0.9881058901,1.3970562465,0,1.3970562465,1.5417145157,-0.9765,1.8249481905,0.151,-0.9765,0.9881058901,1.3907145157,0,1.3907145157
2019-10-31 05:00:00,1.5068938521000002,-0.9595,1.7864404081,0.1715,-0.9595,0.974706366,1.3353938521,0,1.3353938521,1.496724289,-0.9595,1.7778705934999999,0.1715,-0.9595,0.974706366,1.3252242889999999,0,1.3252242889999999
2019-10-31 05:30:00,1.5048238801,-0.9585,1.7841572689,0.17550000000000002,-0.9585,0.9744344514000001,1.3293238801,0,1.3293238801,1.4935089118,-0.9585,1.7746242192000001,0.17550000000000002,-0.9585,0.9744344514000001,1.3180089118,0,1.3180089118
2019-10-31 06:00:00,1.5078589424,-0.9580000000000001,1.7864497167,0.1535,-0.9580000000000001,0.9702196916,1.3543589424,0,1.3543589424,1.4977922632,-0.9580000000000001,1.7779610973,0.1535,-0.9580000000000001,0.9702196916,1.3442922632,0,1.3442922632
2019-10-31 06:30:00,1.5923897422,-0.9485,1.8534716995,0.17200000000000001,-0.9485,0.9639690088,1.4203897422,0,1.4203897422,1.5840154496999999,-0.9485,1.8462819923,0.17200000000000001,-0.9485,0.9639690088,1.4120154497000001,0,1.4120154497000001
2019-10-31 07:00:00,1.4958893404,-0.9795,1.788045069,0.14250000000000002,-0.9795,0.9898113457000001,1.3533893404000001,0,1.3533893404000001,2.1409298295,-0.9795,2.3543578285,0.14250000000000002,-0.9795,0.9898113457000001,1.9984298295,0,1.9984298295
2019-10-31 07:30:00,1.5091537701000002,-0.9505,1.783534511,0.2245,-0.9505,0.9766527018000001,1.2846537701,0,1.2846537701,2.2051382036,-0.9505,2.401267321,0.2245,-0.9505,0.9766527018000001,1.9806382035999999,0,1.9806382035999999
2019-10-31 08:00:00,1.4317675225,-0.8285,1.6541978383,0.3325,-0.8285,0.8927309225000001,1.0992675225,0,1.0992675225,2.1468353453,-0.8285,2.3011549817,0.3325,-0.8285,0.8927309225000001,1.8143353453,0,1.8143353453
2019-10-31 08:30:00,1.4241837514,-0.7225,1.5969676288999999,0.17550000000000002,-0.7225,0.743509583,1.2486837514,0,1.2486837514,2.0506443582,-0.7225,2.1742006655,0.17550000000000002,-0.7225,0.743509583,1.8751443582,0,1.8751443582
2019-10-31 09:00:00,1.4872152439000002,-0.671,1.6315790455,0.17250000000000001,-0.671,0.6928183384000001,1.3147152439,0,1.3147152439,2.071132526,-0.671,2.1771152795,0.17250000000000001,-0.671,0.6928183384000001,1.898632526,0,1.898632526
2019-10-31 09:30:00,1.4667657169,-0.6735,1.614002453,0.117,-0.6735,0.6835870464,1.3497657169,0,1.3497657169,2.0307387804,-0.6735,2.139509814,0.117,-0.6735,0.6835870464,1.9137387804000001,0,1.9137387804000001
2019-10-31 10:00:00,1.394477321,-0.632,1.531009797,0.11750000000000001,-0.632,0.6428298764,1.276977321,0,1.276977321,1.9529836856,-0.632,2.052698048,0.11750000000000001,-0.632,0.6428298764,1.8354836856,0,1.8354836856
2019-10-31 10:30:00,1.4882559294,-0.7605000000000001,1.6713066629000002,0.1355,-0.7605000000000001,0.7724768605,1.3527559294,0,1.3527559294,2.0833665899,-0.7605000000000001,2.217831508,0.1355,-0.7605000000000001,0.7724768605,1.9478665899,0,1.9478665899
2019-10-31 11:00:00,1.6651410189,-0.8320000000000001,1.8614291856,0.1505,-0.8320000000000001,0.8455023655,1.5146410189,0,1.5146410189,2.2467938178,-0.8320000000000001,2.3958936662,0.1505,-0.8320000000000001,0.8455023655,2.0962938178,0,2.0962938178
2019-10-31 11:30:00,1.5828052593000002,-0.7485,1.7508639978,0.158,-0.7485,0.764994281,1.4248052593,0,1.4248052593,2.1374300981,-0.7485,2.2646985836,0.158,-0.7485,0.764994281,1.9794300981,0,1.9794300981
2019-10-31 12:00:00,1.7152020378000001,-0.8290000000000001,1.9050351783,0.12350000000000001,-0.8290000000000001,0.8381487040000001,1.5917020378,0,1.5917020378,2.2667271985,-0.8290000000000001,2.4135644165,0.12350000000000001,-0.8290000000000001,0.8381487040000001,2.1432271985,0,2.1432271985
2019-10-31 12:30:00,1.7556379754,-0.8445,1.9481901731,0.12150000000000001,-0.8445,0.8531954641,1.6341379754,0,1.6341379754,2.3066026445,-0.8445,2.4563379266,0.12150000000000001,-0.8445,0.8531954641,2.1851026445,0,2.1851026445
2019-10-31 13:00:00,1.6483168585999999,-0.8275,1.8443710897,0.11900000000000001,-0.8275,0.8360127092,1.5293168586,0,1.5293168586,2.2210540992,-0.8275,2.3701977895,0.11900000000000001,-0.8275,0.8360127092,2.1020540992,0,2.1020540992
2019-10-31 13:30:00,1.5313950226,-0.717,1.6909345686,0.106,-0.717,0.7247930739,1.4253950226,0,1.4253950226,2.0916531835,-0.717,2.2111313936,0.106,-0.717,0.7247930739,1.9856531835000002,0,1.9856531835000002
2019-10-31 14:00:00,1.6271847546,-0.7855000000000001,1.806859285,0.1155,-0.7855000000000001,0.7939461569,1.5116847546,0,1.5116847546,2.2019211282,-0.7855000000000001,2.3378338061,0.1155,-0.7855000000000001,0.7939461569,2.0864211282,0,2.0864211282
2019-10-31 14:30:00,1.699291143,-0.811,1.8828997288,0.08850000000000001,-0.811,0.8158144703,1.6107911430000001,0,1.6107911430000001,2.2588240942,-0.811,2.4000015184,0.08850000000000001,-0.811,0.8158144703,2.1703240942,0,2.1703240942
2019-10-31 15:00:00,1.7117462388,-0.8310000000000001,1.9027969377,0.0995,-0.8310000000000001,0.8369356307,1.6122462388,0,1.6122462388,2.2717828704,-0.8310000000000001,2.4189994647,0.0995,-0.8310000000000001,0.8369356307,2.1722828704,0,2.1722828704
2019-10-31 15:30:00,1.7028132299,-0.8320000000000001,1.8952036555,0.099,-0.8320000000000001,0.8378693216,1.6038132299,0,1.6038132299,2.2752004229000002,-0.8320000000000001,2.4225525721,0.099,-0.8320000000000001,0.8378693216,2.1762004229,0,2.1762004229
2019-10-31 16:00:00,1.6779234763000002,-0.8385,1.8757690269,0.077,-0.8385,0.8420280577,1.6009234763,0,1.6009234763,2.2331477779,-0.8385,2.3853786383,0.077,-0.8385,0.8420280577,2.1561477779000002,0,2.1561477779000002
2019-10-31 16:30:00,1.7795015349,-0.8220000000000001,1.9601810408,0.0565,-0.8220000000000001,0.8239394699,1.7230015349,0,1.7230015349,2.305102052,-0.8220000000000001,2.4472800146,0.0565,-0.8220000000000001,0.8239394699,2.248602052,0,2.248602052
2019-10-31 17:00:00,1.9012127508,-0.73,2.0365436218,0.0685,-0.73,0.7332068262,1.8327127508,0,1.8327127508,2.3801507798,-0.73,2.4895818393,0.0685,-0.73,0.7332068262,2.3116507798,0,2.3116507798
2019-10-31 17:30:00,1.8837127508,-0.724,2.0180559277,0.051000000000000004,-0.724,0.7257940479,1.8327127508,0,1.8327127508,2.5846241759,-0.724,2.6841121681,0.051000000000000004,-0.724,0.7257940479,2.5336241759,0,2.5336241759
2019-10-31 18:00:00,1.8371114594,-0.7405,1.9807369245,0.0765,-0.7405,0.7444410655,1.7606114594000002,0,1.7606114594000002,2.8219967714000003,-0.7405,2.9175342376,0.0765,-0.7405,0.7444410655,2.7454967714,0,2.7454967714
2019-10-31 18:30:00,1.7737504118,-0.747,1.9246297107,0.10300000000000001,-0.747,0.7540676362000001,1.6707504118,0,1.6707504118,2.792221055,-0.747,2.8904164786,0.10300000000000001,-0.747,0.7540676362000001,2.689221055,0,2.689221055
2019-10-31 19:00:00,1.8160493451000002,-0.78,1.9764703954,0.105,-0.78,0.7870355773000001,1.7110493451000002,0,1.7110493451000002,2.811164842,-0.78,2.9173700089,0.105,-0.78,0.7870355773000001,2.706164842,0,2.706164842
2019-10-31 19:30:00,1.6906729084,-0.7765000000000001,1.8604642251999999,0.1255,-0.7765000000000001,0.7865764426,1.5651729084000001,0,1.5651729084000001,2.7075394993,-0.7765000000000001,2.8166864203,0.1255,-0.7765000000000001,0.7865764426,2.5820394993,0,2.5820394993
2019-10-31 20:00:00,1.6495551551,-0.763,1.8174711028,0.1405,-0.763,0.7758281060000001,1.5090551551,0,1.5090551551,2.6888880038,-0.763,2.7950469936999998,0.1405,-0.763,0.7758281060000001,2.5483880038,0,2.5483880038
2019-10-31 20:30:00,1.717387472,-0.745,1.8720162203,0.1645,-0.745,0.762945116,1.552887472,0,1.552887472,2.4213251364,-0.745,2.5333456961,0.1645,-0.745,0.762945116,2.2568251364,0,2.2568251364
2019-10-31 21:00:00,1.7530049744,-0.748,1.905919841,0.163,-0.748,0.7655540477,1.5900049744,0,1.5900049744,2.2573126981,-0.748,2.3780169505,0.163,-0.748,0.7655540477,2.0943126981,0,2.0943126981
2019-10-31 21:30:00,1.7138890318,-0.7565000000000001,1.8734214324,0.163,-0.7565000000000001,0.7738612602,1.5508890318000002,0,1.5508890318000002,2.0966892344,-0.7565000000000001,2.2289903534,0.163,-0.7565000000000001,0.7738612602,1.9336892344,0,1.9336892344
2019-10-31 22:00:00,1.7974731666000001,-0.7525000000000001,1.9486318366000002,0.1545,-0.7525000000000001,0.7681969149000001,1.6429731666,0,1.6429731666,1.7882451463,-0.7525000000000001,1.9401229222,0.1545,-0.7525000000000001,0.7681969149000001,1.6337451463,0,1.6337451463
2019-10-31 22:30:00,1.7643663496,-0.7575000000000001,1.9201028268,0.137,-0.7575000000000001,0.7697890945,1.6273663496,0,1.6273663496,1.7552768934,-0.7575000000000001,1.9117539649,0.137,-0.7575000000000001,0.7697890945,1.6182768934,0,1.6182768934
2019-10-31 23:00:00,1.6558356116000001,-0.75,1.8177710451,0.134,-0.75,0.7618766304,1.5218356116,0,1.5218356116,1.6465438518000002,-0.75,1.8093110998,0.134,-0.75,0.7618766304,1.5125438518,0,1.5125438518
2019-10-31 23:30:00,1.6356531798,-0.7665000000000001,1.8063453642,0.10650000000000001,-0.7665000000000001,0.77386336,1.5291531798,0,1.5291531798,1.6248469148,-0.7665000000000001,1.7965660986,0.10650000000000001,-0.7665000000000001,0.77386336,1.5183469148,0,1.5183469148
2019-11-01 00:00:00,1.5427886682,-0.76,1.7198246638999999,0.10350000000000001,-0.76,0.7670151563000001,1.4392886682000001,0,1.4392886682000001,1.5313974896,-0.76,1.7096134859,0.10350000000000001,-0.76,0.7670151563000001,1.4278974896,0,1.4278974896
2019-11-01 00:30:00,1.6637603742,-0.764,1.8307906988,0.0925,-0.764,0.7695792682,1.5712603742,0,1.5712603742,1.6548098284,-0.764,1.8226605741,0.0925,-0.764,0.7695792682,1.5623098284,0,1.5623098284
2019-11-01 01:00:00,1.7581941998000001,-0.752,1.9122632779000002,0.07250000000000001,-0.752,0.7554867636,1.6856941998,0,1.6856941998,1.7570929619,-0.752,1.9112508147,0.07250000000000001,-0.752,0.7554867636,1.6845929619,0,1.6845929619
2019-11-01 01:30:00,1.755711185,-0.778,1.9203660498000001,0.094,-0.778,0.7836580887,1.6617111850000001,0,1.6617111850000001,1.75508782,-0.778,1.9197961495,0.094,-0.778,0.7836580887,1.66108782,0,1.66108782
2019-11-01 02:00:00,1.7725826031,-0.796,1.9431070698,0.16,-0.796,0.8119211784,1.6125826031,0,1.6125826031,1.770356225,-0.796,1.94107629,0.16,-0.796,0.8119211784,1.610356225,0,1.610356225
2019-11-01 02:30:00,1.7527883959000001,-0.8035,1.9281803367,0.194,-0.8035,0.8265883195,1.5587883959000002,0,1.5587883959000002,1.7483746109,-0.8035,1.9241689193,0.194,-0.8035,0.8265883195,1.5543746109,0,1.5543746109
2019-11-01 03:00:00,1.7050994460000002,-0.7895000000000001,1.8790088799,0.1825,-0.7895000000000001,0.8103187644000001,1.522599446,0,1.522599446,1.7022124637,-0.7895000000000001,1.8763894909,0.1825,-0.7895000000000001,0.8103187644000001,1.5197124637,0,1.5197124637
2019-11-01 03:30:00,1.6812757434,-0.806,1.8644903125,0.197,-0.806,0.8297258583,1.4842757434,0,1.4842757434,1.6775293175,-0.806,1.8611127346,0.197,-0.806,0.8297258583,1.4805293175,0,1.4805293175
2019-11-01 04:00:00,1.7563990281000001,-0.8135,1.9356445428,0.192,-0.8135,0.8358506146,1.5643990281,0,1.5643990281,1.7514093361,-0.8135,1.9311180473,0.192,-0.8135,0.8358506146,1.5594093360999999,0,1.5594093360999999
2019-11-01 04:30:00,1.782839,-0.8250000000000001,1.9644693685,0.1915,-0.8250000000000001,0.8469340293000001,1.591339,0,1.591339,1.7764068561,-0.8250000000000001,1.9586337887,0.1915,-0.8250000000000001,0.8469340293000001,1.5849068561,0,1.5849068561
2019-11-01 05:00:00,1.936158059,-0.879,2.1263464039,0.1915,-0.879,0.8996183913,1.744658059,0,1.744658059,1.9286589718,-0.879,2.1195203301,0.1915,-0.879,0.8996183913,1.7371589718,0,1.7371589718
2019-11-01 05:30:00,1.9351459272,-0.865,2.1196732671,0.17450000000000002,-0.865,0.8824257759,1.7606459272000001,0,1.7606459272000001,1.9271601337000002,-0.865,2.1123851876,0.17450000000000002,-0.865,0.8824257759,1.7526601337,0,1.7526601337
2019-11-01 06:00:00,1.9778467403,-0.863,2.1579264881,0.178,-0.863,0.8811657052,1.7998467403,0,1.7998467403,1.9683648013,-0.863,2.1492391656,0.178,-0.863,0.8811657052,1.7903648013,0,1.7903648013
2019-11-01 06:30:00,1.9239395023,-0.8355,2.0975231724,0.147,-0.8355,0.8483332187,1.7769395022999999,0,1.7769395022999999,2.159902846,-0.8355,2.3158671279,0.147,-0.8355,0.8483332187,2.012902846,0,2.012902846
2019-11-01 07:00:00,1.8404048443,-0.8445,2.0249124033,0.12,-0.8445,0.8529831475,1.7204048443,0,1.7204048443,2.345148352,-0.8445,2.4925691651,0.12,-0.8445,0.8529831475,2.225148352,0,2.225148352
2019-11-01 07:30:00,1.6579498989,-0.895,1.8840973614,0.076,-0.895,0.8982210196,1.5819498989,0,1.5819498989,2.7446894979,-0.895,2.8869266425999998,0.076,-0.895,0.8982210196,2.6686894979,0,2.6686894979
2019-11-01 08:00:00,1.6259885358,-0.9400000000000001,1.8781476827999999,0.07,-0.9400000000000001,0.9426027795,1.5559885358,0,1.5559885358,2.759104488,-0.9400000000000001,2.9148340562,0.07,-0.9400000000000001,0.9426027795,2.689104488,0,2.689104488
2019-11-01 08:30:00,1.6110279039000002,-0.9205000000000001,1.8554598236,0.07050000000000001,-0.9205000000000001,0.923195808,1.5405279039000002,0,1.5405279039000002,2.759604488,-0.9205000000000001,2.9090784073,0.07050000000000001,-0.9205000000000001,0.923195808,2.689104488,0,2.689104488
2019-11-01 09:00:00,1.5830623033,-0.9390000000000001,1.8405997001,0.0815,-0.9390000000000001,0.9425302382,1.5015623033,0,1.5015623033,2.7416134215,-0.9390000000000001,2.8979587908,0.0815,-0.9390000000000001,0.9425302382,2.6601134215,0,2.6601134215
2019-11-01 09:30:00,1.6771835919,-0.97,1.9374841421000002,0.08650000000000001,-0.97,0.9738491926,1.5906835919,0,1.5906835919,2.5138713459,-0.97,2.6945220622,0.08650000000000001,-0.97,0.9738491926,2.4273713459,0,2.4273713459
2019-11-01 10:00:00,1.6963231053999999,-0.992,1.9650893307000001,0.0985,-0.992,0.9968782523,1.5978231054,0,1.5978231054,2.3291874505,-0.992,2.5316354752,0.0985,-0.992,0.9968782523,2.2306874505,0,2.2306874505
2019-11-01 10:30:00,1.7249833481999999,-1.0665,2.0280507394,0.0945,-1.0665,1.0706785232,1.6304833482,0,1.6304833482,2.3976602668,-1.0665,2.6241564368,0.0945,-1.0665,1.0706785232,2.3031602668,0,2.3031602668
2019-11-01 11:00:00,1.6736243651,-1.063,1.9826718124,0.10300000000000001,-1.063,1.0679784642,1.5706243651,0,1.5706243651,2.3575573623,-1.063,2.5861256188,0.10300000000000001,-1.063,1.0679784642,2.2545573623,0,2.2545573623
2019-11-01 11:30:00,1.7159504944,-1.043,2.0080675037,0.111,-1.043,1.0488898894,1.6049504944000001,0,1.6049504944000001,2.3785136219,-1.043,2.5971476757,0.111,-1.043,1.0488898894,2.2675136219,0,2.2675136219
2019-11-01 12:00:00,1.6314175862,-0.9595,1.8926604531,0.121,-0.9595,0.9670994003000001,1.5104175862,0,1.5104175862,2.263616131,-0.9595,2.4585764659000002,0.121,-0.9595,0.9670994003000001,2.142616131,0,2.142616131
2019-11-01 12:30:00,1.6267975616,-0.992,1.9053961023000001,0.1305,-0.992,1.0005469754,1.4962975616,0,1.4962975616,2.2842005632999998,-0.992,2.4903084575,0.1305,-0.992,1.0005469754,2.1537005633,0,2.1537005633
2019-11-01 13:00:00,1.7220944418,-1.08,2.0327344309,0.147,-1.08,1.0899582561,1.5750944418000001,0,1.5750944418000001,2.4111641821,-1.08,2.6419902939,0.147,-1.08,1.0899582561,2.2641641821,0,2.2641641821
2019-11-01 13:30:00,1.7630698609,-1.0075,2.0306332964,0.1255,-1.0075,1.0152864128,1.6375698609,0,1.6375698609,2.3977577091,-1.0075,2.6008264612,0.1255,-1.0075,1.0152864128,2.2722577091,0,2.2722577091
2019-11-01 14:00:00,1.7447350217,-0.9515,1.9873229597000002,0.128,-0.9515,0.9600709609,1.6167350217,0,1.6167350217,2.3471017626,-0.9515,2.532634781,0.128,-0.9515,0.9600709609,2.2191017626,0,2.2191017626
2019-11-01 14:30:00,1.6890175332,-0.9580000000000001,1.9417889245,0.10200000000000001,-0.9580000000000001,0.9634147601,1.5870175332,0,1.5870175332,2.2945329692,-0.9580000000000001,2.4864926195,0.10200000000000001,-0.9580000000000001,0.9634147601,2.1925329692,0,2.1925329692
2019-11-01 15:00:00,1.7301967285000002,-0.966,1.9815995355,0.0815,-0.966,0.9694319213,1.6486967285,0,1.6486967285,2.3373610769,-0.966,2.5291130469,0.0815,-0.966,0.9694319213,2.2558610769,0,2.2558610769
2019-11-01 15:30:00,1.7853212331,-0.964,2.0289573444,0.07250000000000001,-0.964,0.9667224266000001,1.7128212331000001,0,1.7128212331000001,2.3739547163,-0.964,2.562217203,0.07250000000000001,-0.964,0.9667224266000001,2.3014547163,0,2.3014547163
2019-11-01 16:00:00,1.8087658908000002,-0.9605,2.047973217,0.089,-0.9605,0.9646145603,1.7197658908,0,1.7197658908,2.4016558889,-0.9605,2.5866022614,0.089,-0.9605,0.9646145603,2.3126558889,0,2.3126558889
2019-11-01 16:30:00,1.9145029245,-0.9745,2.1482485186,0.107,-0.9745,0.9803566953,1.8075029245,0,1.8075029245,2.4945463017,-0.9745,2.6781358258,0.107,-0.9745,0.9803566953,2.3875463017,0,2.3875463017
2019-11-01 17:00:00,1.9497981820999999,-0.973,2.1790920015,0.1125,-0.973,0.9794821336,1.8372981821,0,1.8372981821,2.5111984573,-0.973,2.6931109691,0.1125,-0.973,0.9794821336,2.3986984573,0,2.3986984573
2019-11-01 17:30:00,2.0096621816,-0.9585,2.2265363986,0.0985,-0.9585,0.9635478712000001,1.9111621816,0,1.9111621816,2.553365574,-0.9585,2.7273426636,0.0985,-0.9585,0.9635478712000001,2.4548655740000003,0,2.4548655740000003
2019-11-01 18:00:00,2.0800238882,-0.973,2.2963511002,0.0995,-0.973,0.9780742559000001,1.9805238882,0,1.9805238882,2.6277153277,-0.973,2.8020736684000003,0.0995,-0.973,0.9780742559000001,2.5282153277,0,2.5282153277
2019-11-01 18:30:00,1.9764688584,-0.975,2.2038725345,0.10200000000000001,-0.975,0.9803208658,1.8744688584,0,1.8744688584,2.5417889378,-0.975,2.7223732302,0.10200000000000001,-0.975,0.9803208658,2.4397889378,0,2.4397889378
2019-11-01 19:00:00,1.8754907261,-0.9590000000000001,2.1064535275,0.095,-0.9590000000000001,0.9636939348,1.7804907261,0,1.7804907261,2.4466668692,-0.9590000000000001,2.6279002586,0.095,-0.9590000000000001,0.9636939348,2.3516668692,0,2.3516668692
2019-11-01 19:30:00,1.8301453410000001,-0.9735,2.0729530191,0.1125,-0.9735,0.9799788263,1.7176453409999999,0,1.7176453409999999,2.4251558889,-0.9735,2.6132514872,0.1125,-0.9735,0.9799788263,2.3126558889,0,2.3126558889
2019-11-01 20:00:00,1.7647999559,-0.9465,2.0025936019,0.11,-0.9465,0.9528705316,1.6547999559000002,0,1.6547999559000002,2.3533244932,-0.9465,2.5365327556,0.11,-0.9465,0.9528705316,2.2433244932,0,2.2433244932
2019-11-01 20:30:00,1.6961553698,-0.9685,1.9531859329,0.1275,-0.9685,0.9768564378000001,1.5686553698,0,1.5686553698,2.305803479,-0.9685,2.5009442085,0.1275,-0.9685,0.9768564378000001,2.178303479,0,2.178303479
2019-11-01 21:00:00,1.6037191053000002,-0.968,1.8732162098,0.11950000000000001,-0.968,0.9753482711,1.4842191053,0,1.4842191053,2.2198081919,-0.968,2.4216879256,0.11950000000000001,-0.968,0.9753482711,2.1003081919,0,2.1003081919
2019-11-01 21:30:00,1.6014958149,-1.0065,1.8915155551,0.148,-1.0065,1.0173230804,1.4534958149000001,0,1.4534958149000001,2.2327067443,-1.0065,2.4490858817,0.148,-1.0065,1.0173230804,2.0847067443,0,2.0847067443
2019-11-01 22:00:00,1.6416143472,-1.0435,1.9451966263,0.131,-1.0435,1.0516906627,1.5106143472,0,1.5106143472,2.2738350622,-1.0435,2.5018429487000002,0.131,-1.0435,1.0516906627,2.1428350622,0,2.1428350622
2019-11-01 22:30:00,1.5880441568,-1.0435,1.9002043296000002,0.17250000000000001,-1.0435,1.057661808,1.4155441568,0,1.4155441568,2.2560836826,-1.0435,2.4857203851,0.17250000000000001,-1.0435,1.057661808,2.0835836826,0,2.0835836826
2019-11-01 23:00:00,1.4847945204,-1.0465,1.8165288376,0.1525,-1.0465,1.057553072,1.3322945204,0,1.3322945204,2.159756014,-1.0465,2.3999392263,0.1525,-1.0465,1.057553072,2.007256014,0,2.007256014
2019-11-01 23:30:00,1.5426652356,-1.069,1.8768529588,0.145,-1.069,1.078789136,1.3976652355999999,0,1.3976652355999999,2.2029084542,-1.069,2.4485846233,0.145,-1.069,1.078789136,2.0579084542,0,2.0579084542
2019-11-02 00:00:00,1.5186749537000002,-1.081,1.8641176505,0.161,-1.081,1.0929236021,1.3576749537000001,0,1.3576749537000001,2.2075695835999998,-1.081,2.4580326414,0.161,-1.081,1.0929236021,2.0465695836,0,2.0465695836
2019-11-02 00:30:00,1.6523883614,-1.0675,1.9672172089000002,0.1495,-1.0675,1.0779176685,1.5028883614000002,0,1.5028883614000002,2.2906333223,-1.0675,2.5271638782,0.1495,-1.0675,1.0779176685,2.1411333223,0,2.1411333223
2019-11-02 01:00:00,1.7912128075,-1.0695000000000001,2.0862103373,0.17300000000000001,-1.0695000000000001,1.083401703,1.6182128075,0,1.6182128075,2.3950467686,-1.0695000000000001,2.6229905211,0.17300000000000001,-1.0695000000000001,1.083401703,2.2220467686,0,2.2220467686
2019-11-02 01:30:00,1.7744602435,-1.0875,2.0811932649,0.183,-1.0875,1.1027897578,1.5914602435,0,1.5914602435,2.3896711804,-1.0875,2.6254874976,0.183,-1.0875,1.1027897578,2.2066711804,0,2.2066711804
2019-11-02 02:00:00,1.6949016842,-1.074,2.0065312654,0.162,-1.074,1.086149161,1.5329016842,0,1.5329016842,2.3210013315999998,-1.074,2.5574446585,0.162,-1.074,1.086149161,2.1590013316,0,2.1590013316
2019-11-02 02:30:00,1.5775982128,-1.0285,1.8832494182000001,0.10350000000000001,-1.0285,1.0336945874,1.4740982128,0,1.4740982128,2.2045829383,-1.0285,2.4326936062,0.10350000000000001,-1.0285,1.0336945874,2.1010829383,0,2.1010829383
2019-11-02 03:00:00,1.5914237607000001,-1.05,1.9066015803,0.136,-1.05,1.0587709856,1.4554237607,0,1.4554237607,2.2396539945,-1.05,2.4735702972,0.136,-1.05,1.0587709856,2.1036539945,0,2.1036539945
2019-11-02 03:30:00,1.6092203655000001,-1.051,1.9220278834000002,0.1345,-1.051,1.0595712576,1.4747203655,0,1.4747203655,2.2569290788,-1.051,2.4896445262,0.1345,-1.051,1.0595712576,2.1224290788,0,2.1224290788
2019-11-02 04:00:00,1.6026917848000002,-1.058,1.9204127049,0.124,-1.058,1.0652417566,1.4786917848,0,1.4786917848,2.2540431742,-1.058,2.4899949058,0.124,-1.058,1.0652417566,2.1300431742,0,2.1300431742
2019-11-02 04:30:00,1.6267614422999999,-1.088,1.9570633077,0.11750000000000001,-1.088,1.094326391,1.5092614423000001,0,1.5092614423000001,2.2727566378,-1.088,2.5197552926,0.11750000000000001,-1.088,1.094326391,2.1552566378,0,2.1552566378
2019-11-02 05:00:00,1.6024556548,-1.0635,1.9232515113000002,0.10650000000000001,-1.0635,1.0688192083,1.4959556548,0,1.4959556548,2.2418827404,-1.0635,2.4813444887,0.10650000000000001,-1.0635,1.0688192083,2.1353827404,0,2.1353827404
2019-11-02 05:30:00,1.6162853896,-1.0785,1.9430750656,0.1105,-1.0785,1.0841459773,1.5057853896,0,1.5057853896,2.2632472426,-1.0785,2.5070800408,0.1105,-1.0785,1.0841459773,2.1527472426,0,2.1527472426
2019-11-02 06:00:00,1.5365263542,-1.0295,1.8495360194,0.1085,-1.0295,1.0352016712,1.4280263542,0,1.4280263542,2.1828412862,-1.0295,2.4134345508,0.1085,-1.0295,1.0352016712,2.0743412862,0,2.0743412862
2019-11-02 06:30:00,1.6758433694,-1.0205,1.9621088779,0.076,-1.0205,1.0233260722,1.5998433694,0,1.5998433694,2.2561399725,-1.0205,2.4762043182,0.076,-1.0205,1.0233260722,2.1801399725,0,2.1801399725
2019-11-02 07:00:00,1.8776561614,-1.0525,2.1525215238,0.0565,-1.0525,1.0540154173,1.8211561614,0,1.8211561614,2.4462292054,-1.0525,2.6630421655000003,0.0565,-1.0525,1.0540154173,2.3897292054,0,2.3897292054
2019-11-02 07:30:00,1.9774746614,-1.045,2.2366115078,0.0115,-1.045,1.0450632756,1.9659746614,0,1.9659746614,2.512570281,-1.045,2.7212192887,0.0115,-1.045,1.0450632756,2.501070281,0,2.501070281
2019-11-02 08:00:00,1.9907313420000001,-1.0735000000000001,2.2617279956,0.0045000000000000005,-1.0735000000000001,1.0735094317,1.986231342,0,1.986231342,2.8262837366999998,-1.0735000000000001,3.0232899316,0.0045000000000000005,-1.0735000000000001,1.0735094317,2.8217837367,0,2.8217837367
2019-11-02 08:30:00,1.9856134343,-1.0805,2.2605620895,0.003,-1.0805,1.0805041647,1.9826134343000001,0,1.9826134343000001,3.0626026265,-1.0805,3.2476168336,0.003,-1.0805,1.0805041647,3.0596026265,0,3.0596026265
2019-11-02 09:00:00,2.0126662095,-1.07,2.2794133611,0.0105,-1.07,1.0700515175,2.0021662095,0,2.0021662095,3.0701026265,-1.07,3.2512197922,0.0105,-1.07,1.0700515175,3.0596026265,0,3.0596026265
2019-11-02 09:30:00,1.9078191587000002,-1.099,2.2017209047,0.018000000000000002,-1.099,1.0991473968,1.8898191587,0,1.8898191587,3.0107906718,-1.099,3.2050992917,0.018000000000000002,-1.099,1.0991473968,2.9927906718,0,2.9927906718
2019-11-02 10:00:00,1.8801782894999999,-1.1195,2.1882300268,0.061500000000000006,-1.1195,1.121187986,1.8186782895,0,1.8186782895,3.016387338,-1.1195,3.2174326446,0.061500000000000006,-1.1195,1.121187986,2.954887338,0,2.954887338
2019-11-02 10:30:00,1.8911346071000001,-1.1185,2.1971418598,0.091,-1.1185,1.1221957271,1.8001346071,0,1.8001346071,3.0393322185,-1.1185,3.2386081245,0.091,-1.1185,1.1221957271,2.9483322185,0,2.9483322185
2019-11-02 11:00:00,1.8999730836,-1.129,2.2100992553,0.079,-1.129,1.1317605754,1.8209730836,0,1.8209730836,3.0555029856,-1.129,3.2574130065,0.079,-1.129,1.1317605754,2.9765029856,0,2.9765029856
2019-11-02 11:30:00,1.8801537149,-1.1475,2.2026652586,0.10550000000000001,-1.1475,1.1523395767,1.7746537149,0,1.7746537149,3.0740769479,-1.1475,3.2812658124,0.10550000000000001,-1.1475,1.1523395767,2.9685769479,0,2.9685769479
2019-11-02 12:00:00,1.9274057779,-1.1645,2.2518777237,0.166,-1.1645,1.1762721836,1.7614057779,0,1.7614057779,3.1399113180000002,-1.1645,3.3488958382,0.166,-1.1645,1.1762721836,2.973911318,0,2.973911318
2019-11-02 12:30:00,1.8575480214,-1.1605,2.1902613775,0.0935,-1.1605,1.1642604949,1.7640480214,0,1.7640480214,3.0373489782,-1.1605,3.2514995103,0.0935,-1.1605,1.1642604949,2.9438489782,0,2.9438489782
2019-11-02 13:00:00,1.7857787435999999,-1.1255,2.1108661661,0.0495,-1.1255,1.1265879903,1.7362787436,0,1.7362787436,2.9435684523,-1.1255,3.1514037322,0.0495,-1.1255,1.1265879903,2.8940684523,0,2.8940684523
2019-11-02 13:30:00,1.8391043758,-1.121,2.1538212334,0.024,-1.121,1.1212568840000001,1.8151043758,0,1.8151043758,2.9779683117999998,-1.121,3.1819705005,0.024,-1.121,1.1212568840000001,2.9539683118,0,2.9539683118
2019-11-02 14:00:00,1.8331986883,-1.127,2.1519169201,0.023,-1.127,1.1272346694,1.8101986883,0,1.8101986883,2.978795279,-1.127,3.1848626837,0.023,-1.127,1.1272346694,2.955795279,0,2.955795279
2019-11-02 14:30:00,1.8746545023999999,-1.118,2.1827170003,0.0245,-1.118,1.1182684159,1.8501545024000001,0,1.8501545024000001,3.0108124554,-1.118,3.2116842375,0.0245,-1.118,1.1182684159,2.9863124554000002,0,2.9863124554000002
2019-11-02 15:00:00,1.8249008438,-1.1315,2.1472203752,0.0685,-1.1315,1.1335715681,1.7564008438,0,1.7564008438,2.9875196834,-1.1315,3.1946151738,0.0685,-1.1315,1.1335715681,2.9190196834,0,2.9190196834
2019-11-02 15:30:00,1.9068113408,-1.167,2.2355801237,0.152,-1.167,1.1768572556,1.7548113408,0,1.7548113408,3.0839281385,-1.167,3.2973476861,0.152,-1.167,1.1768572556,2.9319281385,0,2.9319281385
2019-11-02 16:00:00,1.9336133327,-1.18,2.2652285802,0.1975,-1.18,1.1964139125,1.7361133327,0,1.7361133327,3.1320814671,-1.18,3.3469888432,0.1975,-1.18,1.1964139125,2.9345814671,0,2.9345814671
2019-11-02 16:30:00,1.9675966359000001,-1.166,2.2871363146,0.176,-1.166,1.1792082089,1.7915966359,0,1.7915966359,3.1489941971,-1.166,3.3579339561,0.176,-1.166,1.1792082089,2.9729941971000002,0,2.9729941971000002
2019-11-02 17:00:00,2.0328558379,-1.159,2.3400392855,0.1495,-1.159,1.1686022634,1.8833558379,0,1.8833558379,3.2219198024,-1.159,3.4240397505,0.1495,-1.159,1.1686022634,3.0724198024,0,3.0724198024
2019-11-02 17:30:00,2.0330517338,-1.1195,2.3209006016,0.1515,-1.1195,1.1297046074,1.8815517338,0,1.8815517338,3.2151303374,-1.1195,3.404459331,0.1515,-1.1195,1.1297046074,3.0636303374,0,3.0636303374
2019-11-02 18:00:00,1.9471031390000002,-1.0855,2.2292422219,0.17250000000000001,-1.0855,1.099120785,1.7746031389999999,0,1.7746031389999999,3.1182715546,-1.0855,3.3018067384,0.17250000000000001,-1.0855,1.099120785,2.9457715546000003,0,2.9457715546000003
2019-11-02 18:30:00,1.9791888063,-1.0915,2.2602125079,0.149,-1.0915,1.1016230072,1.8301888063,0,1.8301888063,3.093389378,-1.0915,3.280309451,0.149,-1.0915,1.1016230072,2.9443893780000003,0,2.9443893780000003
2019-11-02 19:00:00,1.8346936792,-1.084,2.1309990372,0.147,-1.084,1.0939218436,1.6876936792000001,0,1.6876936792000001,2.9867568816,-1.084,3.1773845643,0.147,-1.084,1.0939218436,2.8397568816,0,2.8397568816
2019-11-02 19:30:00,1.7468518152999999,-1.087,2.0574402214,0.1515,-1.087,1.0975068337,1.5953518153,0,1.5953518153,2.9261525558,-1.087,3.1215281161,0.1515,-1.087,1.0975068337,2.7746525558,0,2.7746525558
2019-11-02 20:00:00,1.7524637882,-1.0865,2.061943641,0.148,-1.0865,1.0965337432,1.6044637882,0,1.6044637882,2.9226525558,-1.0865,3.1180731569,0.148,-1.0865,1.0965337432,2.7746525558,0,2.7746525558
2019-11-02 20:30:00,1.5764024769,-1.0685,1.9043993855,0.165,-1.0685,1.0811647654,1.4114024769,0,1.4114024769,2.8309965053,-1.0685,3.0259268767,0.165,-1.0685,1.0811647654,2.6659965053,0,2.6659965053
2019-11-02 21:00:00,1.5889702779000001,-1.0715,1.9164912716,0.1585,-1.0715,1.0831594989,1.4304702779,0,1.4304702779,2.8167784869,-1.0715,3.0136942934,0.1585,-1.0715,1.0831594989,2.6582784869,0,2.6582784869
2019-11-02 21:30:00,1.4912413905,-1.0715,1.8362769765,0.1605,-1.0715,1.0834539676,1.3307413905,0,1.3307413905,2.7709525804,-1.0715,2.970907345,0.1605,-1.0715,1.0834539676,2.6104525804,0,2.6104525804
2019-11-02 22:00:00,1.3908588673,-1.0935,1.7692457825,0.154,-1.0935,1.1042908358,1.2368588673,0,1.2368588673,2.7333596703,-1.0935,2.9439764499,0.154,-1.0935,1.1042908358,2.5793596703,0,2.5793596703
2019-11-02 22:30:00,1.3708048844,-1.055,1.7297777403999999,0.1635,-1.055,1.067594141,1.2073048844,0,1.2073048844,2.4287553741,-1.055,2.6479950278,0.1635,-1.055,1.067594141,2.2652553741,0,2.2652553741
2019-11-02 23:00:00,1.652160856,-1.043,1.9538384002,0.14850000000000002,-1.043,1.0535185096,1.503660856,0,1.503660856,1.6415250248,-1.043,1.9448530554,0.14850000000000002,-1.043,1.0535185096,1.4930250248,0,1.4930250248
2019-11-02 23:30:00,1.5816787672000001,-1.011,1.8771863845999999,0.1375,-1.011,1.0203074292,1.4441787672,0,1.4441787672,1.5696365108,-1.011,1.8670510909,0.1375,-1.011,1.0203074292,1.4321365108,0,1.4321365108
2019-11-03 00:00:00,1.5606787672,-1.015,1.8617043843,0.1165,-1.015,1.0216639614,1.4441787672,0,1.4441787672,1.5486365108,-1.015,1.851620923,0.1165,-1.015,1.0216639614,1.4321365108,0,1.4321365108
2019-11-03 00:30:00,1.6256299657,-1.004,1.9106775723,0.08650000000000001,-1.004,1.007719331,1.5391299657,0,1.5391299657,1.6151938398999999,-1.004,1.9018062837,0.08650000000000001,-1.004,1.007719331,1.5286938399,0,1.5286938399
2019-11-03 01:00:00,1.7162410802,-0.9795,1.9760829171,0.0915,-0.9795,0.9837644535000001,1.6247410802000002,0,1.6247410802000002,1.7129676773,-0.9795,1.9732406122000001,0.0915,-0.9795,0.9837644535000001,1.6214676773,0,1.6214676773
2019-11-03 01:30:00,1.6982221568,-0.9865,1.9639604741,0.07200000000000001,-0.9865,0.9891239811,1.6262221568,0,1.6262221568,1.6964211704,-0.9865,1.9624033829,0.07200000000000001,-0.9865,0.9891239811,1.6244211704,0,1.6244211704
