Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-03 02:00:00,1.6362977724999999,-0.977,1.9057805226000002,0.035,-0.977,0.9776267181,1.6012977725000002,0,1.6012977725000002,1.6350035841000001,-0.977,1.9046694517,0.035,-0.977,0.9776267181,1.6000035841,0,1.6000035841
2019-11-03 02:30:00,1.6772077415000002,-0.9935,1.9493763254,0.059500000000000004,-0.9935,0.9952801113,1.6177077415,0,1.6177077415,1.6736968745,-0.9935,1.9463564621,0.059500000000000004,-0.9935,0.9952801113,1.6141968745000002,0,1.6141968745000002
2019-11-03 03:00:00,1.6291465177000002,-0.983,1.9027368121000001,0.0205,-0.983,0.9832137357,1.6086465177,0,1.6086465177,1.6248553618,-0.983,1.8990639659,0.0205,-0.983,0.9832137357,1.6043553618000002,0,1.6043553618000002
2019-11-03 03:30:00,1.6181465177,-0.9875,1.8956672711,0.0095,-0.9875,0.9875456951,1.6086465177,0,1.6086465177,1.6153059543000001,-0.9875,1.8932431371,0.0095,-0.9875,0.9875456951,1.6058059543,0,1.6058059543
2019-11-03 04:00:00,1.591312376,-0.9945,1.8765141427,0.0135,-0.9945,0.9945916247000001,1.577812376,0,1.577812376,1.5863696226,-0.9945,1.8723244455999999,0.0135,-0.9945,0.9945916247000001,1.5728696226,0,1.5728696226
2019-11-03 04:30:00,1.5138502535,-0.993,1.8104672297,0.005,-0.993,0.993012588,1.5088502535,0,1.5088502535,1.5051925975,-0.993,1.8032342487,0.005,-0.993,0.993012588,1.5001925975,0,1.5001925975
2019-11-03 05:00:00,1.4420263542,-0.989,1.7485882895,0.014,-0.989,0.9890990850000001,1.4280263542,0,1.4280263542,1.4333789173,-0.989,1.7414637868,0.014,-0.989,0.9890990850000001,1.4193789173,0,1.4193789173
2019-11-03 05:30:00,1.4605063448,-0.98,1.7588288101,0.0235,-0.98,0.9802817197,1.4370063448,0,1.4370063448,1.4491761344,-0.98,1.7494317558999999,0.0235,-0.98,0.9802817197,1.4256761344,0,1.4256761344
2019-11-03 06:00:00,1.5759441953,-1.013,1.8734377776,0.02,-1.013,1.0131974141,1.5559441953,0,1.5559441953,1.5703340827,-1.013,1.8687209881,0.02,-1.013,1.0131974141,1.5503340827,0,1.5503340827
2019-11-03 06:30:00,1.7587497715,-1.045,2.045782432,0.015,-1.045,1.04510765,1.7437497715,0,1.7437497715,1.7540347828,-1.045,2.0417303983,0.015,-1.045,1.04510765,1.7390347828000001,0,1.7390347828000001
2019-11-03 07:00:00,1.9170124940000002,-1.0615,2.1912825359,0.0165,-1.0615,1.0616282306,1.900512494,0,1.900512494,1.9082296107,-1.0615,2.1836030998,0.0165,-1.0615,1.0616282306,1.8917296107000001,0,1.8917296107000001
2019-11-03 07:30:00,1.9085998315000001,-1.0675,2.1868492327,0.0055000000000000005,-1.0675,1.0675141685,1.9030998315,0,1.9030998315,1.9963955817,-1.0675,2.2638797602,0.0055000000000000005,-1.0675,1.0675141685,1.9908955817,0,1.9908955817
2019-11-03 08:00:00,1.7553129877,-1.0965,2.0696463308,0.0035,-1.0965,1.0965055859,1.7518129877000002,0,1.7518129877000002,2.4995565135,-1.0965,2.729486218,0.0035,-1.0965,1.0965055859,2.4960565135,0,2.4960565135
2019-11-03 08:30:00,1.7125588321,-1.099,2.0348608683,0.01,-1.099,1.099045495,1.7025588321,0,1.7025588321,2.8588660832,-1.099,3.0628281508,0.01,-1.099,1.099045495,2.8488660832,0,2.8488660832
2019-11-03 09:00:00,1.7096440957999999,-1.111,2.0389222482,0.0145,-1.111,1.1110946179,1.6951440958,0,1.6951440958,2.8685317515,-1.111,3.0761656993,0.0145,-1.111,1.1110946179,2.8540317515,0,2.8540317515
2019-11-03 09:30:00,1.7438944446,-1.095,2.0591728519,0.007500000000000001,-1.095,1.0950256846,1.7363944446000001,0,1.7363944446000001,2.8486175807,-1.095,3.0518268498,0.007500000000000001,-1.095,1.0950256846,2.8411175806999998,0,2.8411175806999998
2019-11-03 10:00:00,1.8008150072,-1.0995,2.1099371887,0.0155,-1.0995,1.0996092488,1.7853150072,0,1.7853150072,2.9171728482,-1.0995,3.1174986249,0.0155,-1.0995,1.0996092488,2.9016728482,0,2.9016728482
2019-11-03 10:30:00,1.82466969,-1.099,2.1300752282,0.043500000000000004,-1.099,1.0998605593,1.78116969,0,1.78116969,2.9791660773,-1.099,3.1754104485,0.043500000000000004,-1.099,1.0998605593,2.9356660773,0,2.9356660773
2019-11-03 11:00:00,1.7814330028,-1.1255,2.1071909722,0.088,-1.1255,1.128935007,1.6934330028,0,1.6934330028,2.9835566304,-1.1255,3.1887866684,0.088,-1.1255,1.128935007,2.8955566303999998,0,2.8955566303999998
2019-11-03 11:30:00,1.9172225054,-1.0905,2.2056591725,0.11,-1.0905,1.0960338727,1.8072225054,0,1.8072225054,3.0638976441,-1.0905,3.2521775818,0.11,-1.0905,1.0960338727,2.9538976441,0,2.9538976441
2019-11-03 12:00:00,1.6868755677,-1.0095,1.9658686199000002,0.14150000000000001,-1.0095,1.0193686772,1.5453755677,0,1.5453755677,2.9011571527,-1.0095,3.0717752318000002,0.14150000000000001,-1.0095,1.0193686772,2.7596571527,0,2.7596571527
2019-11-03 12:30:00,1.7482821551,-1.0035,2.0158131719,0.085,-1.0035,1.0070934664,1.6632821551,0,1.6632821551,2.9076954883,-1.0035,3.0759885082,0.085,-1.0035,1.0070934664,2.8226954883,0,2.8226954883
2019-11-03 13:00:00,1.7292021269000002,-0.984,1.9895718122,0.05,-0.984,0.9852695063,1.6792021269,0,1.6792021269,2.8625692263999998,-0.984,3.0269718493,0.05,-0.984,0.9852695063,2.8125692264,0,2.8125692264
2019-11-03 13:30:00,1.7362587621999999,-0.994,2.0006575142,0.051000000000000004,-0.994,0.9953074902000001,1.6852587622000001,0,1.6852587622000001,2.8856691555,-0.994,3.0520685567,0.051000000000000004,-0.994,0.9953074902000001,2.8346691555,0,2.8346691555
2019-11-03 14:00:00,1.7253012386000002,-0.9795,1.9839568075,0.035500000000000004,-0.9795,0.9801431018000001,1.6898012385999999,0,1.6898012385999999,2.8667410805999998,-0.9795,3.0294594688,0.035500000000000004,-0.9795,0.9801431018000001,2.8312410806,0,2.8312410806
2019-11-03 14:30:00,1.7166182628,-0.978,1.975667548,0.06,-0.978,0.9798387622,1.6566182628,0,1.6566182628,2.8683887486,-0.978,3.0305342785,0.06,-0.978,0.9798387622,2.8083887486,0,2.8083887486
2019-11-03 15:00:00,1.6544774282999999,-0.988,1.9270286871,0.0505,-0.988,0.9892897705,1.6039774283,0,1.6039774283,2.839544166,-0.988,3.0065187627,0.0505,-0.988,0.9892897705,2.789044166,0,2.789044166
2019-11-03 15:30:00,1.6790888657,-0.9735,1.9408868254,0.032,-0.9735,0.9740257953,1.6470888657,0,1.6470888657,2.8377006058000003,-0.9735,3.0000411627,0.032,-0.9735,0.9740257953,2.8057006058000002,0,2.8057006058000002
2019-11-03 16:00:00,1.6996974017,-0.9475,1.9459515686,0.009000000000000001,-0.9475,0.9475427431000001,1.6906974017,0,1.6906974017,2.8162040259000003,-0.9475,2.9713231674,0.009000000000000001,-0.9475,0.9475427431000001,2.8072040259,0,2.8072040259
2019-11-03 16:30:00,1.7167713922,-0.933,1.9539173506,0.0015,-0.933,0.9330012058,1.7152713922,0,1.7152713922,2.7986061697,-0.933,2.9500314393,0.0015,-0.933,0.9330012058,2.7971061697,0,2.7971061697
2019-11-03 17:00:00,1.7854407110000001,-0.887,1.9936317445,0.0005,-0.887,0.8870001409,1.784940711,0,1.784940711,2.8283511107,-0.887,2.9641759404,0.0005,-0.887,0.8870001409,2.8278511107,0,2.8278511107
2019-11-03 17:30:00,1.9299383051999999,-0.8885000000000001,2.1246397605,0.0,-0.8885000000000001,0.8885000000000001,1.9299383051999999,0,1.9299383051999999,2.9236222620000003,-0.8885000000000001,3.0556504023,0.0,-0.8885000000000001,0.8885000000000001,2.9236222620000003,0,2.9236222620000003
2019-11-03 18:00:00,2.0923457812,-0.927,2.2885016644,0.0,-0.927,0.927,2.0923457812,0,2.0923457812,3.0755234643,-0.927,3.2121913983,0.0,-0.927,0.927,3.0755234643,0,3.0755234643
2019-11-03 18:30:00,2.0017565804,-0.936,2.2097794929,0.002,-0.936,0.9360021367,1.9997565804000001,0,1.9997565804000001,3.0070887522,-0.936,3.1493933961,0.002,-0.936,0.9360021367,3.0050887522,0,3.0050887522
2019-11-03 19:00:00,1.7657438302,-0.878,1.9719876455,0.0025,-0.878,0.8780035592000001,1.7632438302,0,1.7632438302,2.7929474735,-0.878,2.9277021006,0.0025,-0.878,0.8780035592000001,2.7904474735,0,2.7904474735
2019-11-03 19:30:00,1.6649567477,-0.8565,1.8723443118,0.0055000000000000005,-0.8565,0.8565176589,1.6594567477000002,0,1.6594567477000002,2.6954327547,-0.8565,2.8282415004,0.0055000000000000005,-0.8565,0.8565176589,2.6899327547,0,2.6899327547
2019-11-03 20:00:00,1.8187868104,-0.904,2.031059197,0.017,-0.904,0.9041598310000001,1.8017868103999999,0,1.8017868103999999,2.3585345452,-0.904,2.5258466305000002,0.017,-0.904,0.9041598310000001,2.3415345452,0,2.3415345452
2019-11-03 20:30:00,1.8897908635,-0.9460000000000001,2.1133446258,0.051000000000000004,-0.9460000000000001,0.9473737383,1.8387908634999999,0,1.8387908634999999,2.4287146617,-0.9460000000000001,2.6064479485,0.051000000000000004,-0.9460000000000001,0.9473737383,2.3777146617,0,2.3777146617
2019-11-03 21:00:00,1.9137176212,-0.9685,2.1448327169,0.0325,-0.9685,0.9690451486,1.8812176212,0,1.8812176212,2.4541649313000002,-0.9685,2.6383551240000003,0.0325,-0.9685,0.9690451486,2.4216649313,0,2.4216649313
2019-11-03 21:30:00,1.886594477,-0.9525,2.1134083777,0.0155,-0.9525,0.9526261071000001,1.8710944770000002,0,1.8710944770000002,2.4143429103000003,-0.9525,2.5954398353,0.0155,-0.9525,0.9526261071000001,2.3988429103,0,2.3988429103
2019-11-03 22:00:00,1.8217655876,-0.9530000000000001,2.0559763754000002,0.009000000000000001,-0.9530000000000001,0.9530424964,1.8127655876,0,1.8127655876,2.3789523028,-0.9530000000000001,2.5627374152,0.009000000000000001,-0.9530000000000001,0.9530424964,2.3699523028,0,2.3699523028
2019-11-03 22:30:00,1.7509234532,-0.9395,1.9870564131,0.007500000000000001,-0.9395,0.9395299357,1.7434234532000001,0,1.7434234532000001,2.3104170868000002,-0.9395,2.494130583,0.007500000000000001,-0.9395,0.9395299357,2.3029170868,0,2.3029170868
2019-11-03 23:00:00,1.6097624433000002,-0.932,1.8600965362,0.018500000000000003,-0.932,0.9321835924,1.5912624433,0,1.5912624433,2.1868925111,-0.932,2.3772090474,0.018500000000000003,-0.932,0.9321835924,2.1683925111,0,2.1683925111
2019-11-03 23:30:00,1.4991742461,-0.9215000000000001,1.7597402281,0.017,-0.9215000000000001,0.9216567962000001,1.4821742461,0,1.4821742461,2.0961479004,-0.9215000000000001,2.2897594351,0.017,-0.9215000000000001,0.9216567962000001,2.0791479004,0,2.0791479004
2019-11-04 00:00:00,1.489800169,-0.937,1.7599640745,0.0135,-0.937,0.9370972468000001,1.476300169,0,1.476300169,2.106187688,-0.937,2.3052105277,0.0135,-0.937,0.9370972468000001,2.092687688,0,2.092687688
2019-11-04 00:30:00,1.6014065096999999,-0.9125000000000001,1.8431383721999999,0.0165,-0.9125000000000001,0.9126491659,1.5849065097000001,0,1.5849065097000001,2.1762689766,-0.9125000000000001,2.3598311186,0.0165,-0.9125000000000001,0.9126491659,2.1597689766,0,2.1597689766
2019-11-04 01:00:00,1.6592102029,-0.8785000000000001,1.8774292922,0.027,-0.8785000000000001,0.8789148138,1.6322102029,0,1.6322102029,2.2173888635,-0.8785000000000001,2.3850735046000002,0.027,-0.8785000000000001,0.8789148138,2.1903888635,0,2.1903888635
2019-11-04 01:30:00,1.6664700133,-0.896,1.8920724894,0.04,-0.896,0.8968924127000001,1.6264700133,0,1.6264700133,2.2327375244,-0.896,2.4058123063,0.04,-0.896,0.8968924127000001,2.1927375244,0,2.1927375244
2019-11-04 02:00:00,1.6291373892,-0.9085000000000001,1.8653313065,0.038,-0.9085000000000001,0.9092943693000001,1.5911373892,0,1.5911373892,2.2188792118,-0.9085000000000001,2.3976649488,0.038,-0.9085000000000001,0.9092943693000001,2.1808792117999998,0,2.1808792117999998
2019-11-04 02:30:00,1.6054603427,-0.9125000000000001,1.8466616263,0.041,-0.9125000000000001,0.9134206315000001,1.5644603427,0,1.5644603427,2.1971477779,-0.9125000000000001,2.3790995372,0.041,-0.9125000000000001,0.9134206315000001,2.1561477779000002,0,2.1561477779000002
2019-11-04 03:00:00,1.5813428263,-0.919,1.8289904686,0.024,-0.919,0.9193133307,1.5573428263,0,1.5573428263,2.185980459,-0.919,2.371301661,0.024,-0.919,0.9193133307,2.161980459,0,2.161980459
2019-11-04 03:30:00,1.5291811566,-0.888,1.7683153027,0.009000000000000001,-0.888,0.8880456069,1.5201811566,0,1.5201811566,2.1230452601,-0.888,2.3012746851,0.009000000000000001,-0.888,0.8880456069,2.1140452601,0,2.1140452601
2019-11-04 04:00:00,1.4724754554000001,-0.891,1.7210650675,0.002,-0.891,0.8910022447,1.4704754554,0,1.4704754554,2.0880598224,-0.891,2.2702147083,0.002,-0.891,0.8910022447,2.0860598224,0,2.0860598224
2019-11-04 04:30:00,1.4624011551,-0.903,1.7187280583,0.002,-0.903,0.9030022148,1.4604011551,0,1.4604011551,2.0899290516,-0.903,2.2766669587,0.002,-0.903,0.9030022148,2.0879290516,0,2.0879290516
2019-11-04 05:00:00,1.5221270305,-0.8925000000000001,1.764490563,0.003,-0.8925000000000001,0.892505042,1.5191270305,0,1.5191270305,1.9630572831,-0.8925000000000001,2.1564206794,0.003,-0.8925000000000001,0.892505042,1.9600572831,0,1.9600572831
2019-11-04 05:30:00,1.6234076623,-0.873,1.8432529501000001,0.003,-0.873,0.8730051546,1.6204076622999999,0,1.6204076622999999,1.6177913143,-0.873,1.83830839,0.003,-0.873,0.8730051546,1.6147913143000001,0,1.6147913143000001
2019-11-04 06:00:00,1.5901145271,-0.8320000000000001,1.7946275963,0.001,-0.8320000000000001,0.8320006010000001,1.5891145271,0,1.5891145271,1.5830881166,-0.8320000000000001,1.7884048716,0.001,-0.8320000000000001,0.8320006010000001,1.5820881166,0,1.5820881166
2019-11-04 06:30:00,1.6503084458,-0.8205,1.8430242039,0.0015,-0.8205,0.8205013711,1.6488084458,0,1.6488084458,1.6405561337,-0.8205,1.8342967801999999,0.0015,-0.8205,0.8205013711,1.6390561337,0,1.6390561337
2019-11-04 07:00:00,1.5541221648999999,-0.8015,1.7486274485000002,0.001,-0.8015,0.8015006238,1.5531221649,0,1.5531221649,2.0410941384,-0.8015,2.1928218195,0.001,-0.8015,0.8015006238,2.0400941384,0,2.0400941384
2019-11-04 07:30:00,1.6098302498,-0.8085,1.8014509939,0.0115,-0.8085,0.8085817831000001,1.5983302498,0,1.5983302498,2.1571520697,-0.8085,2.3036877613,0.0115,-0.8085,0.8085817831000001,2.1456520697,0,2.1456520697
2019-11-04 08:00:00,1.7860196991000001,-0.801,1.9574134375,0.015,-0.801,0.8011404371,1.7710196991,0,1.7710196991,2.3119364886,-0.801,2.4467634392,0.015,-0.801,0.8011404371,2.2969364886,0,2.2969364886
2019-11-04 08:30:00,1.803123007,-0.7955,1.9708051219,0.013000000000000001,-0.7955,0.7956062154,1.790123007,0,1.790123007,2.3204439748,-0.7955,2.453014572,0.013000000000000001,-0.7955,0.7956062154,2.3074439748,0,2.3074439748
2019-11-04 09:00:00,1.8638380155,-0.7865000000000001,2.0229865047,0.018500000000000003,-0.7865000000000001,0.7867175478,1.8453380154999999,0,1.8453380154999999,2.3620780188,-0.7865000000000001,2.4895772365,0.018500000000000003,-0.7865000000000001,0.7867175478,2.3435780188,0,2.3435780188
2019-11-04 09:30:00,1.8633077945,-0.766,2.0146145877,0.025,-0.766,0.7664078549000001,1.8383077945,0,1.8383077945,2.3442350839,-0.766,2.4662104794,0.025,-0.766,0.7664078549000001,2.3192350838999998,0,2.3192350838999998
2019-11-04 10:00:00,1.7961753206000002,-0.7635000000000001,1.9517115648,0.018000000000000002,-0.7635000000000001,0.7637121513,1.7781753206,0,1.7781753206,2.2884934421,-0.7635000000000001,2.412495489,0.018000000000000002,-0.7635000000000001,0.7637121513,2.2704934421000003,0,2.2704934421000003
2019-11-04 10:30:00,1.7907419633,-0.7585000000000001,1.9447568045999999,0.017,-0.7585000000000001,0.7586904837,1.7737419633,0,1.7737419633,2.2857021552,-0.7585000000000001,2.4082683804,0.017,-0.7585000000000001,0.7586904837,2.2687021552,0,2.2687021552
2019-11-04 11:00:00,1.7591639096,-0.7655000000000001,1.9185014753,0.025,-0.7655000000000001,0.7659081211000001,1.7341639095999999,0,1.7341639095999999,2.2786599867,-0.7655000000000001,2.4038056463,0.025,-0.7655000000000001,0.7659081211000001,2.2536599867,0,2.2536599867
2019-11-04 11:30:00,1.6939903570000001,-0.7765000000000001,1.8634794282,0.0505,-0.7765000000000001,0.7781404115,1.6434903570000001,0,1.6434903570000001,2.2404496155,-0.7765000000000001,2.3711952112,0.0505,-0.7765000000000001,0.7781404115,2.1899496155,0,2.1899496155
2019-11-04 12:00:00,1.6486585324,-0.7805000000000001,1.8240765352000001,0.0835,-0.7805000000000001,0.7849538203,1.5651585324,0,1.5651585324,2.2088259338,-0.7805000000000001,2.3426677647,0.0835,-0.7805000000000001,0.7849538203,2.1253259338,0,2.1253259338
2019-11-04 12:30:00,1.6894918362,-0.805,1.8714720582000002,0.061,-0.805,0.8073078719000001,1.6284918362,0,1.6284918362,2.2414339015,-0.805,2.3816067969,0.061,-0.805,0.8073078719000001,2.1804339015,0,2.1804339015
2019-11-04 13:00:00,1.6904150502,-0.8255,1.8812105921,0.0345,-0.8255,0.8262206122,1.6559150502,0,1.6559150502,2.2509184695,-0.8255,2.3975162578,0.0345,-0.8255,0.8262206122,2.2164184695,0,2.2164184695
2019-11-04 13:30:00,1.6422506092,-0.7545000000000001,1.8072789806,0.0235,-0.7545000000000001,0.7548658821,1.6187506092000001,0,1.6187506092000001,2.1745117277,-0.7545000000000001,2.3016888373,0.0235,-0.7545000000000001,0.7548658821,2.1510117277,0,2.1510117277
2019-11-04 14:00:00,1.7275910407000001,-0.8135,1.9095426295000002,0.009000000000000001,-0.8135,0.8135497834000001,1.7185910407,0,1.7185910407,2.2746014378,-0.8135,2.4156974047,0.009000000000000001,-0.8135,0.8135497834000001,2.2656014378,0,2.2656014378
2019-11-04 14:30:00,1.6899337892,-0.848,1.8907618073,0.0115,-0.848,0.8480779740000001,1.6784337892,0,1.6784337892,2.2567830962,-0.848,2.4108450683,0.0115,-0.848,0.8480779740000001,2.2452830962,0,2.2452830962
2019-11-04 15:00:00,1.5954055987,-0.743,1.7599340965999999,0.007,-0.743,0.7430329737,1.5884055987,0,1.5884055987,2.137574221,-0.743,2.2630228788,0.007,-0.743,0.7430329737,2.130574221,0,2.130574221
2019-11-04 15:30:00,1.7009807614999999,-0.812,1.884855313,0.002,-0.812,0.8120024631,1.6989807615,0,1.6989807615,2.2541191543,-0.812,2.3959125948,0.002,-0.812,0.8120024631,2.2521191543,0,2.2521191543
2019-11-04 16:00:00,1.7901407189,-0.841,1.9778485264,0.0035,-0.841,0.841007283,1.7866407189,0,1.7866407189,2.3290904979000002,-0.841,2.4762761452,0.0035,-0.841,0.841007283,2.3255904979,0,2.3255904979
2019-11-04 16:30:00,2.0393269317,-0.8265,2.2004446333,0.011,-0.8265,0.8265731970000001,2.0283269317,0,2.0283269317,2.5103830903,-0.8265,2.6429388018,0.011,-0.8265,0.8265731970000001,2.4993830903,0,2.4993830903
2019-11-04 17:00:00,2.1199736871,-0.848,2.2832854473,0.0145,-0.848,0.8481239591,2.1054736871,0,2.1054736871,2.8222756026,-0.848,2.9469210334,0.0145,-0.848,0.8481239591,2.8077756026,0,2.8077756026
2019-11-04 17:30:00,2.1702257211,-0.8735,2.3394191439,0.016,-0.8735,0.8736465246,2.1542257211,0,2.1542257211,3.3263093598,-0.8735,3.4390894445,0.016,-0.8735,0.8736465246,3.3103093598,0,3.3103093598
2019-11-04 18:00:00,2.1257820782,-0.9325,2.3213155094,0.019,-0.9325,0.9326935456000001,2.1067820782,0,2.1067820782,3.6143779028000003,-0.9325,3.7327314227,0.019,-0.9325,0.9326935456000001,3.5953779028,0,3.5953779028
2019-11-04 18:30:00,1.9679419331,-0.911,2.1685747514,0.018000000000000002,-0.911,0.9111778092,1.9499419331,0,1.9499419331,3.4984746914000002,-0.911,3.6151412374,0.018000000000000002,-0.911,0.9111778092,3.4804746914,0,3.4804746914
2019-11-04 19:00:00,1.7641113358,-0.9255,1.9921443359,0.017,-0.9255,0.9256561187000001,1.7471113358,0,1.7471113358,3.3647698083,-0.9255,3.4897315245,0.017,-0.9255,0.9256561187000001,3.3477698083,0,3.3477698083
2019-11-04 19:30:00,1.74743281,-0.9325,1.9806760652,0.012,-0.9325,0.9325772086,1.73543281,0,1.73543281,2.8718252882,-0.9325,3.0194265575,0.012,-0.9325,0.9325772086,2.8598252882,0,2.8598252882
2019-11-04 20:00:00,1.7488060697,-0.9380000000000001,1.9844814611000001,0.019,-0.9380000000000001,0.9381924110000001,1.7298060697,0,1.7298060697,2.8341678223,-0.9380000000000001,2.9853561337,0.019,-0.9380000000000001,0.9381924110000001,2.8151678223000003,0,2.8151678223000003
2019-11-04 20:30:00,1.8980740342,-0.9560000000000001,2.1252343492,0.017,-0.9560000000000001,0.9561511387,1.8810740342,0,1.8810740342,2.4386231889,-0.9560000000000001,2.6193165249,0.017,-0.9560000000000001,0.9561511387,2.4216231889,0,2.4216231889
2019-11-04 21:00:00,1.9073610275,-0.977,2.1430247524,0.01,-0.977,0.9770511757,1.8973610275000001,0,1.8973610275000001,2.4359630154,-0.977,2.6245846933,0.01,-0.977,0.9770511757,2.4259630154,0,2.4259630154
2019-11-04 21:30:00,1.8594001568,-0.993,2.1079416365,0.022500000000000003,-0.993,0.9932548767,1.8369001568,0,1.8369001568,2.3967602596,-0.993,2.5943224052,0.022500000000000003,-0.993,0.9932548767,2.3742602596,0,2.3742602596
2019-11-04 22:00:00,1.8421514839,-1.005,2.0984630303,0.019,-1.005,1.0051795859,1.8231514839,0,1.8231514839,2.3825703884,-1.005,2.5858589783,0.019,-1.005,1.0051795859,2.3635703884,0,2.3635703884
2019-11-04 22:30:00,1.7754253519,-0.9975,2.0364531495,0.018000000000000002,-0.9975,0.9976623928,1.7574253519,0,1.7574253519,2.3171983737,-0.9975,2.5227791329,0.018000000000000002,-0.9975,0.9976623928,2.2991983737,0,2.2991983737
2019-11-04 23:00:00,1.7066235742,-0.9865,1.971229635,0.018500000000000003,-0.9865,0.9866734516000001,1.6881235742,0,1.6881235742,2.2639488535,-0.9865,2.4695438164,0.018500000000000003,-0.9865,0.9866734516000001,2.2454488535,0,2.2454488535
2019-11-04 23:30:00,1.7679985324,-1.034,2.0481637656,0.0135,-1.034,1.0340881249,1.7544985324,0,1.7544985324,2.3261037542,-1.034,2.5455676528,0.0135,-1.034,1.0340881249,2.3126037542,0,2.3126037542
2019-11-05 00:00:00,1.8579503404,-1.0765,2.1472847313,0.0155,-1.0765,1.0766115827,1.8424503404,0,1.8424503404,2.4067090696,-1.0765,2.6364940348,0.0155,-1.0765,1.0766115827,2.3912090696,0,2.3912090696
2019-11-05 00:30:00,1.9248672564,-1.087,2.2105843017,0.0135,-1.087,1.0870838284,1.9113672564000002,0,1.9113672564000002,2.4655911751,-1.087,2.6945702519,0.0135,-1.087,1.0870838284,2.4520911751,0,2.4520911751
2019-11-05 01:00:00,2.0344873664,-1.0805,2.3036100134,0.0135,-1.0805,1.0805843327,2.0209873664,0,2.0209873664,2.5685915601,-1.0805,2.7866005908,0.0135,-1.0805,1.0805843327,2.5550915601,0,2.5550915601
2019-11-05 01:30:00,2.0738639836,-1.101,2.3480018787,0.0155,-1.101,1.1011091,2.0583639836,0,2.0583639836,2.6053420418,-1.101,2.8284285663,0.0155,-1.101,1.1011091,2.5898420418,0,2.5898420418
2019-11-05 02:00:00,1.9977794546,-1.0905,2.2760300963,0.022,-1.0905,1.090721894,1.9757794546,0,1.9757794546,2.5251383497,-1.0905,2.7505479336,0.022,-1.0905,1.090721894,2.5031383497,0,2.5031383497
2019-11-05 02:30:00,2.0564340548,-1.089,2.326981311,0.019,-1.089,1.0891657358,2.0374340548,0,2.0374340548,2.5765746281,-1.089,2.7972589823,0.019,-1.089,1.0891657358,2.5575746281000002,0,2.5575746281000002
2019-11-05 03:00:00,2.0008329264,-1.0945,2.2806276875,0.0135,-1.0945,1.094583254,1.9873329264000001,0,1.9873329264000001,2.5375580593000002,-1.0945,2.7635359875,0.0135,-1.0945,1.094583254,2.5240580593,0,2.5240580593
2019-11-05 03:30:00,1.9736392137,-1.0985,2.2587505387,0.0235,-1.0985,1.0987513367,1.9501392137,0,1.9501392137,2.5141563255,-1.0985,2.7436625666000003,0.0235,-1.0985,1.0987513367,2.4906563255,0,2.4906563255
2019-11-05 04:00:00,1.9410899176,-1.116,2.2390368617,0.0425,-1.116,1.1168089586,1.8985899176,0,1.8985899176,2.4988757491,-1.116,2.7367564761,0.0425,-1.116,1.1168089586,2.4563757491000002,0,2.4563757491000002
2019-11-05 04:30:00,1.8731463411,-1.1215,2.1832176861,0.07150000000000001,-1.1215,1.1237768907,1.8016463411,0,1.8016463411,2.442263249,-1.1215,2.6874545629,0.07150000000000001,-1.1215,1.1237768907,2.370763249,0,2.370763249
2019-11-05 05:00:00,1.8452228724,-1.1345,2.1660881096,0.082,-1.1345,1.1374595597,1.7632228724,0,1.7632228724,2.4258142705,-1.1345,2.6779964759,0.082,-1.1345,1.1374595597,2.3438142705000002,0,2.3438142705000002
2019-11-05 05:30:00,1.8508170445,-1.1225,2.1646085055,0.07,-1.1225,1.1246805102,1.7808170445,0,1.7808170445,2.4074739253,-1.1225,2.6563013668,0.07,-1.1225,1.1246805102,2.3374739253,0,2.3374739253
2019-11-05 06:00:00,1.8817264442,-1.1175,2.188538476,0.07100000000000001,-1.1175,1.1197532094,1.8107264442000002,0,1.8107264442000002,2.4413433999,-1.1175,2.6849513676,0.07100000000000001,-1.1175,1.1197532094,2.3703433999,0,2.3703433999
2019-11-05 06:30:00,1.8642726581,-1.103,2.1661305463,0.078,-1.103,1.1057544935,1.7862726581000001,0,1.7862726581000001,2.9659716335,-1.103,3.1644267618,0.078,-1.103,1.1057544935,2.8879716335000003,0,2.8879716335000003
2019-11-05 07:00:00,2.0012201182,-1.0945,2.280967385,0.089,-1.0945,1.0981125853,1.9122201182,0,1.9122201182,3.2349538463,-1.0945,3.4150924786,0.089,-1.0945,1.0981125853,3.1459538463,0,3.1459538463
2019-11-05 07:30:00,2.0370057063,-1.1,2.3150361223,0.0665,-1.1,1.1020082804,1.9705057063,0,1.9705057063,3.630946593,-1.1,3.7939126455,0.0665,-1.1,1.1020082804,3.564446593,0,3.564446593
2019-11-05 08:00:00,2.0410826899,-1.0975,2.3174392758,0.0575,-1.0975,1.099005232,1.9835826899,0,1.9835826899,3.6554640278,-1.0975,3.816663924,0.0575,-1.0975,1.099005232,3.5979640278,0,3.5979640278
2019-11-05 08:30:00,2.0481728849,-1.1165,2.3327203896,0.061,-1.1165,1.1181651264,1.9871728849,0,1.9871728849,3.7027287948,-1.1165,3.8673987095,0.061,-1.1165,1.1181651264,3.6417287948,0,3.6417287948
2019-11-05 09:00:00,1.9757745102,-1.1215,2.2718818555,0.0755,-1.1215,1.1240384780000001,1.9002745102,0,1.9002745102,3.6523498089,-1.1215,3.8206571917,0.0755,-1.1215,1.1240384780000001,3.5768498089,0,3.5768498089
2019-11-05 09:30:00,1.9508072506,-1.0815,2.2305360744,0.060500000000000005,-1.0815,1.0831908881,1.8903072506,0,1.8903072506,3.3893762517,-1.0815,3.5577399603,0.060500000000000005,-1.0815,1.0831908881,3.3288762517,0,3.3288762517
2019-11-05 10:00:00,1.9040918967,-1.059,2.1787718905,0.07100000000000001,-1.059,1.061377407,1.8330918967,0,1.8330918967,3.0606080285,-1.059,3.2386420771,0.07100000000000001,-1.059,1.061377407,2.9896080285,0,2.9896080285
2019-11-05 10:30:00,1.9109924227000001,-1.1455,2.2280175694,0.0545,-1.1455,1.1467957534,1.8564924227000001,0,1.8564924227000001,3.1242552155,-1.1455,3.3276329277,0.0545,-1.1455,1.1467957534,3.0697552155,0,3.0697552155
2019-11-05 11:00:00,1.9246956756,-1.147,2.2405495852,0.061,-1.147,1.1486209122,1.8636956756,0,1.8636956756,3.1235391454,-1.147,3.3274773918,0.061,-1.147,1.1486209122,3.0625391454,0,3.0625391454
2019-11-05 11:30:00,1.9617471222,-1.149,2.2734671256,0.108,-1.149,1.1540645563,1.8537471222000002,0,1.8537471222000002,3.1443266349,-1.149,3.3476844216,0.108,-1.149,1.1540645563,3.0363266349,0,3.0363266349
2019-11-05 12:00:00,1.8686108077,-1.1215,2.179327557,0.10350000000000001,-1.1215,1.1262657324,1.7651108077000002,0,1.7651108077000002,3.0526303475,-1.1215,3.2521245807,0.10350000000000001,-1.1215,1.1262657324,2.9491303475,0,2.9491303475
2019-11-05 12:30:00,1.9841528856,-1.1355,2.2860933759,0.10250000000000001,-1.1355,1.1401168799999999,1.8816528855999999,0,1.8816528855999999,3.1500184544,-1.1355,3.3484289619,0.10250000000000001,-1.1355,1.1401168799999999,3.0475184544,0,3.0475184544
2019-11-05 13:00:00,2.022909467,-1.1655,2.3346419343,0.094,-1.1655,1.1692845034000001,1.928909467,0,1.928909467,3.1972600063,-1.1655,3.4030665286,0.094,-1.1655,1.1692845034000001,3.1032600063,0,3.1032600063
2019-11-05 13:30:00,1.9661375939,-1.114,2.2597993358,0.07100000000000001,-1.114,1.1162602743,1.8951375939,0,1.8951375939,3.1065506761,-1.114,3.3002504607,0.07100000000000001,-1.114,1.1162602743,3.0355506761,0,3.0355506761
2019-11-05 14:00:00,1.880483576,-1.0565,2.1569447674,0.08850000000000001,-1.0565,1.0602002169,1.791983576,0,1.791983576,2.9810995,-1.0565,3.1627751231,0.08850000000000001,-1.0565,1.0602002169,2.8925995,0,2.8925995
2019-11-05 14:30:00,1.9178545664,-1.1485,2.2354459036,0.0935,-1.1485,1.1522996572,1.8243545664,0,1.8243545664,3.0703881937,-1.1485,3.2781604461000002,0.0935,-1.1485,1.1522996572,2.9768881937,0,2.9768881937
2019-11-05 15:00:00,1.8064179583,-1.1375,2.1347252962,0.07250000000000001,-1.1375,1.1398080979,1.7339179583000002,0,1.7339179583000002,2.9952006378,-1.1375,3.2039246419,0.07250000000000001,-1.1375,1.1398080979,2.9227006378000002,0,2.9227006378000002
2019-11-05 15:30:00,1.9043771570999999,-1.1495,2.22441062,0.053,-1.1495,1.1507211869,1.8513771571,0,1.8513771571,3.0695784844,-1.1495,3.2777526328,0.053,-1.1495,1.1507211869,3.0165784844,0,3.0165784844
2019-11-05 16:00:00,2.0279612704,-1.1695,2.3410162674,0.0385,-1.1695,1.1701335394,1.9894612704,0,1.9894612704,3.1821670196,-1.1695,3.3902680116,0.0385,-1.1695,1.1701335394,3.1436670196,0,3.1436670196
2019-11-05 16:30:00,2.1530042124,-1.168,2.4494185307,0.043000000000000003,-1.168,1.168791256,2.1100042124,0,2.1100042124,3.2714290828,-1.168,3.473682807,0.043000000000000003,-1.168,1.168791256,3.2284290828,0,3.2284290828
2019-11-05 17:00:00,2.1851291214,-1.082,2.4383423216,0.0425,-1.082,1.0828343594,2.1426291214,0,2.1426291214,3.2395398188,-1.082,3.4154563733,0.0425,-1.082,1.0828343594,3.1970398188,0,3.1970398188
2019-11-05 17:30:00,2.2523338648999998,-1.0795,2.4976645269,0.049,-1.0795,1.0806115166999999,2.2033338649,0,2.2033338649,3.4537747181,-1.0795,3.6185466769,0.049,-1.0795,1.0806115166999999,3.4047747181,0,3.4047747181
2019-11-05 18:00:00,2.2473350764,-1.0735000000000001,2.4905656377,0.042,-1.0735000000000001,1.0743212974,2.2053350764,0,2.2053350764,3.7625365869,-1.0735000000000001,3.9126824326,0.042,-1.0735000000000001,1.0743212974,3.7205365868999998,0,3.7205365868999998
2019-11-05 18:30:00,2.1789573927,-1.084,2.433703211,0.0455,-1.084,1.0849544921,2.1334573927,0,2.1334573927,3.7380639664,-1.084,3.8920660602,0.0455,-1.084,1.0849544921,3.6925639664,0,3.6925639664
2019-11-05 19:00:00,2.056877854,-1.059,2.3134881686,0.0285,-1.059,1.0593834292,2.028377854,0,2.028377854,3.6320736208,-1.059,3.7833106913,0.0285,-1.059,1.0593834292,3.6035736207999998,0,3.6035736207999998
2019-11-05 19:30:00,1.9500089251000001,-1.0415,2.2107141511,0.0105,-1.0415,1.0415529271,1.9395089251000002,0,1.9395089251000002,3.3390887312,-1.0415,3.4977472472,0.0105,-1.0415,1.0415529271,3.3285887312,0,3.3285887312
2019-11-05 20:00:00,1.8851635381,-1.0565,2.1610261025,0.0045000000000000005,-1.0565,1.0565095835,1.8806635381,0,1.8806635381,2.9847636143000003,-1.0565,3.1662290005,0.0045000000000000005,-1.0565,1.0565095835,2.9802636143,0,2.9802636143
2019-11-05 20:30:00,1.8884178069000002,-1.044,2.15779003,0.0155,-1.044,1.0441150559,1.8729178068999999,0,1.8729178068999999,2.9872280680000003,-1.044,3.1644063472,0.0155,-1.044,1.0441150559,2.971728068,0,2.971728068
2019-11-05 21:00:00,1.8794178069,-1.0485,2.1521067685,0.006500000000000001,-1.0485,1.0485201476,1.8729178068999999,0,1.8729178068999999,2.9755747393,-1.0485,3.1549005181,0.006500000000000001,-1.0485,1.0485201476,2.9690747393,0,2.9690747393
2019-11-05 21:30:00,1.8527123969,-1.0605,2.1347607537,0.004,-1.0605,1.0605075436,1.8487123968999999,0,1.8487123968999999,2.8393533156,-1.0605,3.0309383862,0.004,-1.0605,1.0605075436,2.8353533156,0,2.8353533156
2019-11-05 22:00:00,1.8901222245,-1.041,2.1578329462,0.0005,-1.041,1.0410001201,1.8896222245,0,1.8896222245,2.4344474232,-1.041,2.6476811093,0.0005,-1.041,1.0410001201,2.4339474232000002,0,2.4339474232000002
2019-11-05 22:30:00,1.8592327012,-1.039,2.129851459,0.002,-1.039,1.0390019249,1.8572327012,0,1.8572327012,2.4060996845,-1.039,2.6208465601,0.002,-1.039,1.0390019249,2.4040996845000002,0,2.4040996845000002
2019-11-05 23:00:00,1.7463008286,-1.032,2.0284453614,0.013000000000000001,-1.032,1.0320818766,1.7333008286,0,1.7333008286,2.308199588,-1.032,2.5284005494,0.013000000000000001,-1.032,1.0320818766,2.295199588,0,2.295199588
2019-11-05 23:30:00,1.6730894209,-1.0215,1.960278159,0.0095,-1.0215,1.0215441743,1.6635894209000002,0,1.6635894209000002,2.2423213371,-1.0215,2.4640347458000003,0.0095,-1.0215,1.0215441743,2.2328213371,0,2.2328213371
2019-11-06 00:00:00,1.6377244918,-0.9915,1.9144748003,0.0045000000000000005,-0.9915,0.9915102117000001,1.6332244918,0,1.6332244918,2.1957992295,-0.9915,2.4092750997,0.0045000000000000005,-0.9915,0.9915102117000001,2.1912992295000002,0,2.1912992295000002
2019-11-06 00:30:00,1.6276036864,-0.963,1.8911538171000002,0.0055000000000000005,-0.963,0.9630157060000001,1.6221036864,0,1.6221036864,2.1813895198,-0.963,2.3844976908,0.0055000000000000005,-0.963,0.9630157060000001,2.1758895198,0,2.1758895198
2019-11-06 01:00:00,1.7617341775000002,-0.9555,2.0041675484,0.006,-0.9555,0.9555188381,1.7557341775,0,1.7557341775,2.2967005861,-0.9555,2.4875316746,0.006,-0.9555,0.9555188381,2.2907005861,0,2.2907005861
2019-11-06 01:30:00,1.7765007336,-0.936,2.0079967272,0.006500000000000001,-0.936,0.9360225692,1.7700007335999999,0,1.7700007335999999,2.2998721012,-0.936,2.4830440355,0.006500000000000001,-0.936,0.9360225692,2.2933721012,0,2.2933721012
2019-11-06 02:00:00,1.8025141865,-0.971,2.0474126093,0.003,-0.971,0.9710046344000001,1.7995141865000002,0,1.7995141865000002,2.334864852,-0.971,2.5287219848999998,0.003,-0.971,0.9710046344000001,2.331864852,0,2.331864852
2019-11-06 02:30:00,1.7382869282,-0.9895,2.0001879149,0.0035,-0.9895,0.9895061900000001,1.7347869282000001,0,1.7347869282000001,2.2927946804,-0.9895,2.4972019735,0.0035,-0.9895,0.9895061900000001,2.2892946804,0,2.2892946804
2019-11-06 03:00:00,1.7060208991999999,-0.978,1.9664667067,0.0015,-0.978,0.9780011503,1.7045208992,0,1.7045208992,2.2625395624,-0.978,2.4648669886,0.0015,-0.978,0.9780011503,2.2610395624,0,2.2610395624
2019-11-06 03:30:00,1.6519723427000002,-0.968,1.9146896931000001,0.006500000000000001,-0.968,0.9680218231000001,1.6454723427,0,1.6454723427,2.2150726257,-0.968,2.4173478726,0.006500000000000001,-0.968,0.9680218231000001,2.2085726257,0,2.2085726257
2019-11-06 04:00:00,1.5756169641,-0.9745,1.8526249128,0.0125,-0.9745,0.9745801660000001,1.5631169641,0,1.5631169641,2.1600178348,-0.9745,2.3696681828,0.0125,-0.9745,0.9745801660000001,2.1475178348,0,2.1475178348
2019-11-06 04:30:00,1.5767062087000001,-0.9510000000000001,1.8413048277000001,0.015,-0.9510000000000001,0.9511182892000001,1.5617062087,0,1.5617062087,2.1436797038,-0.9510000000000001,2.3451574942,0.015,-0.9510000000000001,0.9511182892000001,2.1286797038,0,2.1286797038
2019-11-06 05:00:00,1.4775780808,-0.9655,1.7650572894,0.01,-0.9655,0.9655517853000001,1.4675780808,0,1.4675780808,2.0755405629,-0.9655,2.2891174889,0.01,-0.9655,0.9655517853000001,2.0655405629,0,2.0655405629
2019-11-06 05:30:00,1.5368168586,-0.962,1.8130775099,0.007500000000000001,-0.962,0.9620292355000001,1.5293168586,0,1.5293168586,2.1045779172,-0.962,2.3140207885,0.007500000000000001,-0.962,0.9620292355000001,2.0970779172,0,2.0970779172
2019-11-06 06:00:00,1.6236885194,-0.935,1.8736566943000001,0.014,-0.935,0.9351048070000001,1.6096885194000001,0,1.6096885194000001,2.1536751087,-0.935,2.3478802086,0.014,-0.935,0.9351048070000001,2.1396751087,0,2.1396751087
2019-11-06 06:30:00,1.686703432,-0.88,1.9024637888,0.0205,-0.88,0.8802387460000001,1.666203432,0,1.666203432,2.5923184943,-0.88,2.7376112171,0.0205,-0.88,0.8802387460000001,2.5718184943,0,2.5718184943
2019-11-06 07:00:00,1.7209595415,-0.868,1.9274661459,0.017,-0.868,0.8681664587,1.7039595415000002,0,1.7039595415000002,2.7949004975,-0.868,2.9265838089000002,0.017,-0.868,0.8681664587,2.7779004975,0,2.7779004975
2019-11-06 07:30:00,1.9817637416,-0.9085000000000001,2.1800825163,0.0175,-0.9085000000000001,0.9086685314,1.9642637416,0,1.9642637416,3.007582264,-0.9085000000000001,3.1418025598,0.0175,-0.9085000000000001,0.9086685314,2.990082264,0,2.990082264
2019-11-06 08:00:00,2.092440059,-0.935,2.2918399596,0.0235,-0.935,0.9352952742,2.068940059,0,2.068940059,3.1082436903,-0.935,3.2458286829,0.0235,-0.935,0.9352952742,3.0847436903,0,3.0847436903
2019-11-06 08:30:00,2.0131417894,-0.9395,2.2215760429,0.015,-0.9395,0.9396197369,1.9981417894,0,1.9981417894,3.0716262704,-0.9395,3.2120940514,0.015,-0.9395,0.9396197369,3.0566262704,0,3.0566262704
2019-11-06 09:00:00,1.9417155625,-0.9550000000000001,2.1638586658,0.01,-0.9550000000000001,0.9550523546,1.9317155625,0,1.9317155625,3.0329416927,-0.9550000000000001,3.1797421768,0.01,-0.9550000000000001,0.9550523546,3.0229416927,0,3.0229416927
2019-11-06 09:30:00,2.1454581717,-1.0,2.3670637436,0.011,-1.0,1.0000604982,2.1344581717,0,2.1344581717,3.1815581476,-1.0,3.3350130804,0.011,-1.0,1.0000604982,3.1705581476,0,3.1705581476
2019-11-06 10:00:00,2.0824752178,-0.979,2.3011179962,0.0095,-0.979,0.9790460919,2.0729752178,0,2.0729752178,3.1363782511,-0.979,3.2856216359,0.0095,-0.979,0.9790460919,3.1268782511,0,3.1268782511
2019-11-06 10:30:00,2.1577917151,-1.065,2.4063021601,0.0095,-1.065,1.06504237,2.1482917151,0,2.1482917151,3.2795717411,-1.065,3.4481612209,0.0095,-1.065,1.06504237,3.2700717410999998,0,3.2700717410999998
2019-11-06 11:00:00,2.1538633836,-1.107,2.4216887651,0.016,-1.107,1.1071156218,2.1378633836,0,2.1378633836,3.2980599576,-1.107,3.4788860981,0.016,-1.107,1.1071156218,3.2820599576,0,3.2820599576
2019-11-06 11:30:00,2.0427332773,-1.1705,2.3543214505,0.028,-1.1705,1.1708348517,2.0147332773,0,2.0147332773,3.247513178,-1.1705,3.4520156563,0.028,-1.1705,1.1708348517,3.219513178,0,3.219513178
2019-11-06 12:00:00,1.9198038324,-1.0845,2.2049460322,0.035,-1.0845,1.0850646294,1.8848038324,0,1.8848038324,3.0128763287,-1.0845,3.2021186771,0.035,-1.0845,1.0850646294,2.9778763287,0,2.9778763287
2019-11-06 12:30:00,2.1698993746,-1.138,2.450205562,0.0485,-1.138,1.1390330329,2.1213993746,0,2.1213993746,2.7624105732,-1.138,2.9876338757000003,0.0485,-1.138,1.1390330329,2.7139105732,0,2.7139105732
2019-11-06 13:00:00,1.9534199987,-1.1,2.2418406927,0.045,-1.1,1.1009200698,1.9084199987,0,1.9084199987,2.5736538829,-1.1,2.7988737573,0.045,-1.1,1.1009200698,2.5286538829,0,2.5286538829
2019-11-06 13:30:00,2.1080263619,-1.119,2.3866160442,0.0465,-1.119,1.1199657361,2.0615263619,0,2.0615263619,2.7017858495000002,-1.119,2.9243474104000002,0.0465,-1.119,1.1199657361,2.6552858495000002,0,2.6552858495000002
2019-11-06 14:00:00,1.8761698324,-1.019,2.1350349506,0.029,-1.019,1.0194125759,1.8471698324,0,1.8471698324,2.4721517144,-1.019,2.673928776,0.029,-1.019,1.0194125759,2.4431517144,0,2.4431517144
2019-11-06 14:30:00,1.8662276885,-1.0755,2.1539512612,0.031,-1.0755,1.0759466762,1.8352276885,0,1.8352276885,2.4927097728,-1.0755,2.7148300613,0.031,-1.0755,1.0759466762,2.4617097728,0,2.4617097728
2019-11-06 15:00:00,1.9060115924,-1.029,2.1660381322,0.022,-1.029,1.0292351529,1.8840115924,0,1.8840115924,2.4856013455,-1.029,2.6901775125,0.022,-1.029,1.0292351529,2.4636013455,0,2.4636013455
2019-11-06 15:30:00,1.9773748494,-1.09,2.2578997531000002,0.006,-1.09,1.0900165136,1.9713748494,0,1.9713748494,2.5733860031,-1.09,2.794712064,0.006,-1.09,1.0900165136,2.5673860031,0,2.5673860031
2019-11-06 16:00:00,2.0518771967,-1.078,2.3178188088000002,0.007,-1.078,1.078022727,2.0448771967,0,2.0448771967,2.6212523535,-1.078,2.8342632024,0.007,-1.078,1.078022727,2.6142523535,0,2.6142523535
2019-11-06 16:30:00,2.2270762565,-1.073,2.4720836661,0.0045000000000000005,-1.073,1.0730094361,2.2225762565,0,2.2225762565,2.7764574847,-1.073,2.9765827999,0.0045000000000000005,-1.073,1.0730094361,2.7719574847,0,2.7719574847
2019-11-06 17:00:00,2.2398231983,-1.012,2.4578348113,0.0055000000000000005,-1.012,1.0120149455,2.2343231983,0,2.2343231983,2.7674864147,-1.012,2.9467142812000002,0.0055000000000000005,-1.012,1.0120149455,2.7619864147,0,2.7619864147
2019-11-06 17:30:00,2.44329102,-1.0325,2.6524945349999998,0.0115,-1.0325,1.0325640416,2.43179102,0,2.43179102,3.2129960391,-1.0325,3.3748184836,0.0115,-1.0325,1.0325640416,3.2014960391,0,3.2014960391
2019-11-06 18:00:00,2.3067854547,-1.01,2.5182055385,0.012,-1.01,1.0100712846,2.2947854547,0,2.2947854547,3.3219735152,-1.01,3.4721186667,0.012,-1.01,1.0100712846,3.3099735152,0,3.3099735152
2019-11-06 18:30:00,2.3341319894,-1.024,2.5488719356000002,0.0275,-1.024,1.0243691961,2.3066319894,0,2.3066319894,3.351786317,-1.024,3.5047178938,0.0275,-1.024,1.0243691961,3.324286317,0,3.324286317
2019-11-06 19:00:00,2.0920482316,-1.02,2.3274590874,0.036000000000000004,-1.02,1.0206350964,2.0560482316,0,2.0560482316,3.1712520239,-1.02,3.3312519267000003,0.036000000000000004,-1.02,1.0206350964,3.1352520239,0,3.1352520239
2019-11-06 19:30:00,1.9793391785,-1.013,2.223500075,0.028,-1.013,1.0133868955,1.9513391785,0,1.9513391785,3.0993760686,-1.013,3.2607209348,0.028,-1.013,1.0133868955,3.0713760686000002,0,3.0713760686000002
2019-11-06 20:00:00,1.9424863053,-1.019,2.19353916,0.060500000000000005,-1.019,1.020794421,1.8819863052999999,0,1.8819863052999999,3.0490800563,-1.019,3.214848393,0.060500000000000005,-1.019,1.020794421,2.9885800563,0,2.9885800563
2019-11-06 20:30:00,2.0329080075,-1.0435,2.2850836346,0.0385,-1.0435,1.0442099885,1.9944080075000001,0,1.9944080075000001,3.1175213409,-1.0435,3.2875266631,0.0385,-1.0435,1.0442099885,3.0790213409,0,3.0790213409
2019-11-06 21:00:00,1.9993298105,-1.047,2.2568847315,0.016,-1.047,1.0471222469,1.9833298105,0,1.9833298105,3.0737261226,-1.047,3.2471527954,0.016,-1.047,1.0471222469,3.0577261226,0,3.0577261226
2019-11-06 21:30:00,2.0878035911,-1.1325,2.3751800111,0.057,-1.1325,1.1339335298,2.0308035911,0,2.0308035911,3.192855124,-1.1325,3.3877544322,0.057,-1.1325,1.1339335298,3.135855124,0,3.135855124
2019-11-06 22:00:00,2.0029424462,-1.15,2.3096056899,0.039,-1.15,1.1506611143,1.9639424462,0,1.9639424462,3.1442471882,-1.15,3.3479531628,0.039,-1.15,1.1506611143,3.1052471882,0,3.1052471882
2019-11-06 22:30:00,2.0104412629,-1.1280000000000001,2.305267462,0.016,-1.1280000000000001,1.1281134695,1.9944412629000001,0,1.9944412629000001,2.8719633346,-1.1280000000000001,3.0855400492,0.016,-1.1280000000000001,1.1281134695,2.8559633346,0,2.8559633346
2019-11-06 23:00:00,2.010460497,-1.1435,2.3129080527,0.034,-1.1435,1.144005354,1.9764604970000001,0,1.9764604970000001,2.5755680538,-1.1435,2.81800338,0.034,-1.1435,1.144005354,2.5415680538,0,2.5415680538
2019-11-06 23:30:00,1.9415874890000002,-1.157,2.2601794127,0.035,-1.157,1.1575292653,1.906587489,0,1.906587489,2.5179710429,-1.157,2.7710696803,0.035,-1.157,1.1575292653,2.4829710429,0,2.4829710429
2019-11-07 00:00:00,1.909393899,-1.147,2.2274186992000002,0.0245,-1.147,1.1472616310000001,1.8848938990000002,0,1.8848938990000002,2.486845089,-1.147,2.7386141563,0.0245,-1.147,1.1472616310000001,2.4623450890000003,0,2.4623450890000003
2019-11-07 00:30:00,1.9721391201,-1.0905,2.2535578446,0.007,-1.0905,1.0905224665,1.9651391201,0,1.9651391201,2.5190220383,-1.0905,2.7449339299,0.007,-1.0905,1.0905224665,2.5120220383,0,2.5120220383
2019-11-07 01:00:00,2.0101358555,-1.0605,2.272731046,0.0085,-1.0605,1.0605340636,2.0016358555,0,2.0016358555,2.657186736,-1.0605,2.8609966095,0.0085,-1.0605,1.0605340636,2.648686736,0,2.648686736
2019-11-07 01:30:00,1.8822549744,-1.088,2.1740809066,0.06,-1.088,1.0896531558,1.8222549744,0,1.8222549744,2.9977021031,-1.088,3.18903777,0.06,-1.088,1.0896531558,2.9377021031,0,2.9377021031
2019-11-07 02:00:00,1.8281664103000002,-1.1095,2.1385000991,0.07100000000000001,-1.1095,1.111769423,1.7571664103,0,1.7571664103,2.9732070127,-1.1095,3.1734760421,0.07100000000000001,-1.1095,1.111769423,2.9022070127,0,2.9022070127
2019-11-07 02:30:00,1.7508441335,-1.1105,2.0733223169,0.11800000000000001,-1.1105,1.116751651,1.6328441335,0,1.6328441335,2.9442718268,-1.1105,3.1467359025,0.11800000000000001,-1.1105,1.116751651,2.8262718268,0,2.8262718268
2019-11-07 03:00:00,1.5962994443,-1.1195,1.9497313061,0.14450000000000002,-1.1195,1.128787181,1.4517994443,0,1.4517994443,2.8906857812,-1.1195,3.0998942781,0.14450000000000002,-1.1195,1.128787181,2.7461857812,0,2.7461857812
2019-11-07 03:30:00,1.5979354431,-1.096,1.9376825541,0.12350000000000001,-1.096,1.1029361949,1.4744354431,0,1.4744354431,2.8619331217,-1.096,3.0646169734,0.12350000000000001,-1.096,1.1029361949,2.7384331217,0,2.7384331217
2019-11-07 04:00:00,1.556256672,-1.0925,1.9014444718,0.1245,-1.0925,1.0995710527,1.4317566720000001,0,1.4317566720000001,2.8178026327,-1.0925,3.022179334,0.1245,-1.0925,1.0995710527,2.6933026327,0,2.6933026327
2019-11-07 04:30:00,1.5549448561,-1.1025,1.9061373915000002,0.116,-1.1025,1.1085856981,1.4389448561,0,1.4389448561,2.8068871146000003,-1.1025,3.0156461205,0.116,-1.1025,1.1085856981,2.6908871146,0,2.6908871146
2019-11-07 05:00:00,1.4788821407000001,-1.0625,1.8209883679,0.1005,-1.0625,1.0672424748,1.3783821407,0,1.3783821407,2.7373072923,-1.0625,2.936282933,0.1005,-1.0625,1.0672424748,2.6368072923,0,2.6368072923
2019-11-07 05:30:00,1.4591752870999999,-1.058,1.8023752435,0.07350000000000001,-1.058,1.0605499752,1.3856752871,0,1.3856752871,2.7031870046,-1.058,2.902857899,0.07350000000000001,-1.058,1.0605499752,2.6296870046,0,2.6296870046
2019-11-07 06:00:00,1.4414143147,-1.0255,1.7689899595,0.0655,-1.0255,1.0275896555,1.3759143147000001,0,1.3759143147000001,2.658565042,-1.0255,2.8494943994,0.0655,-1.0255,1.0275896555,2.593065042,0,2.593065042
2019-11-07 06:30:00,1.5219806169,-0.993,1.8172710304000002,0.07,-0.993,0.9954642133,1.4519806169,0,1.4519806169,2.7004070181,-0.993,2.8771943041,0.07,-0.993,0.9954642133,2.6304070181,0,2.6304070181
2019-11-07 07:00:00,1.6121182655,-0.9865,1.8900019978,0.054,-0.9865,0.9879768469,1.5581182655,0,1.5581182655,2.7842330736000003,-0.9865,2.9538341284,0.054,-0.9865,0.9879768469,2.7302330736,0,2.7302330736
2019-11-07 07:30:00,1.7469311294,-0.9695,1.9979235773,0.029,-0.9695,0.9699336318,1.7179311294000001,0,1.7179311294000001,2.8797609467000003,-0.9695,3.0385775225,0.029,-0.9695,0.9699336318,2.8507609467,0,2.8507609467
2019-11-07 08:00:00,1.7635084117000002,-0.9615,2.0085925839,0.023,-0.9615,0.9617750517,1.7405084117,0,1.7405084117,2.8980006514000003,-0.9615,3.0533407975,0.023,-0.9615,0.9617750517,2.8750006514,0,2.8750006514
2019-11-07 08:30:00,1.7588921012,-0.9485,1.9983377276,0.0115,-0.9485,0.9485697128,1.7473921012,0,1.7473921012,2.8944989156,-0.9485,3.0459442251,0.0115,-0.9485,0.9485697128,2.8829989156,0,2.8829989156
2019-11-07 09:00:00,1.7340620284,-0.9405,1.9726914022000002,0.0145,-0.9405,0.9406117690000001,1.7195620284,0,1.7195620284,2.8934355244,-0.9405,3.0424512131,0.0145,-0.9405,0.9406117690000001,2.8789355244,0,2.8789355244
2019-11-07 09:30:00,1.6266983958,-0.9440000000000001,1.8807667773999999,0.025,-0.9440000000000001,0.9443309801,1.6016983958000002,0,1.6016983958000002,2.8096693520000002,-0.9440000000000001,2.9640138103,0.025,-0.9440000000000001,0.9443309801,2.784669352,0,2.784669352
2019-11-07 10:00:00,1.5108631800999999,-0.9535,1.7865804765000002,0.051000000000000004,-0.9535,0.9548629483000001,1.4598631801,0,1.4598631801,2.7387929791000003,-0.9535,2.9000257296000003,0.051000000000000004,-0.9535,0.9548629483000001,2.6877929791,0,2.6877929791
2019-11-07 10:30:00,1.4992025412,-1.036,1.8223348374000001,0.0585,-1.036,1.0376503506,1.4407025412,0,1.4407025412,2.7806239581,-1.036,2.9673499282,0.0585,-1.036,1.0376503506,2.7221239581,0,2.7221239581
2019-11-07 11:00:00,1.512286761,-1.0705,1.8528306716,0.069,-1.0705,1.0727214224,1.443286761,0,1.443286761,2.8202250098,-1.0705,3.016560849,0.069,-1.0705,1.0727214224,2.7512250098,0,2.7512250098
2019-11-07 11:30:00,1.5272313354,-1.053,1.8550591775,0.084,-1.053,1.0563451141,1.4432313354000001,0,1.4432313354000001,2.8204731331,-1.053,3.0106274586,0.084,-1.053,1.0563451141,2.7364731331,0,2.7364731331
2019-11-07 12:00:00,1.5154993080999999,-0.9725,1.8006927564000001,0.0315,-0.9725,0.9730100205000001,1.4839993081,0,1.4839993081,2.7391738047,-0.9725,2.9066870114,0.0315,-0.9725,0.9730100205000001,2.7076738047,0,2.7076738047
2019-11-07 12:30:00,1.7191415042,-1.05,2.0144347871,0.038,-1.05,1.050687394,1.6811415042,0,1.6811415042,2.9608419732,-1.05,3.1415100175,0.038,-1.05,1.050687394,2.9228419732,0,2.9228419732
2019-11-07 13:00:00,1.7314824906,-1.084,2.0428136516,0.11900000000000001,-1.084,1.0905122649,1.6124824906000002,0,1.6124824906000002,2.9825968289,-1.084,3.173474412,0.11900000000000001,-1.084,1.0905122649,2.8635968289,0,2.8635968289
2019-11-07 13:30:00,1.7093920682000001,-0.9885,1.9746274314,0.077,-0.9885,0.9914944528,1.6323920682000002,0,1.6323920682000002,2.329264993,-0.9885,2.5303374592,0.077,-0.9885,0.9914944528,2.252264993,0,2.252264993
2019-11-07 14:00:00,1.9532585239,-1.0545,2.2197272605,0.035500000000000004,-1.0545,1.0550973889,1.9177585239,0,1.9177585239,2.5219410335,-1.0545,2.733524616,0.035500000000000004,-1.0545,1.0550973889,2.4864410335000002,0,2.4864410335000002
2019-11-07 14:30:00,2.0378676835,-1.1105,2.3208004967,0.021,-1.1105,1.1106985415,2.0168676835,0,2.0168676835,2.6148179644000002,-1.1105,2.8408595948,0.021,-1.1105,1.1106985415,2.5938179644,0,2.5938179644
2019-11-07 15:00:00,2.103729613,-1.129,2.3875341431,0.031,-1.129,1.1294255177,2.072729613,0,2.072729613,2.6746831876,-1.129,2.9032001574,0.031,-1.129,1.1294255177,2.6436831875999998,0,2.6436831875999998
