Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-07 15:30:00,2.1095728137,-1.1275,2.3919769452,0.025500000000000002,-1.1275,1.1277883223,2.0840728137,0,2.0840728137,2.6691831876,-1.1275,2.897549851,0.025500000000000002,-1.1275,1.1277883223,2.6436831875999998,0,2.6436831875999998
2019-11-07 16:00:00,2.1143823649,-1.107,2.3866423664,0.0095,-1.107,1.1070407626,2.1048823649,0,2.1048823649,2.6579601837,-1.107,2.8792709734,0.0095,-1.107,1.1070407626,2.6484601837,0,2.6484601837
2019-11-07 16:30:00,2.2860986572,-1.0815,2.5290095533,0.0005,-1.0815,1.0815001156,2.2855986572,0,2.2855986572,2.7870018618,-1.0815,2.9894851776999998,0.0005,-1.0815,1.0815001156,2.7865018618,0,2.7865018618
2019-11-07 17:00:00,2.2711197517,-1.0855,2.5171998682,0.0,-1.0855,1.0855,2.2711197517,0,2.2711197517,3.2443660287,-1.0855,3.421143256,0.0,-1.0855,1.0855,3.2443660287,0,3.2443660287
2019-11-07 17:30:00,2.3576888635,-1.095,2.5995618433,0.0,-1.095,1.095,2.3576888635,0,2.3576888635,3.8452109897,-1.095,3.9980836104,0.0,-1.095,1.095,3.8452109897,0,3.8452109897
2019-11-07 18:00:00,2.3833391503,-1.117,2.6321083765,0.0,-1.117,1.117,2.3833391503,0,2.3833391503,3.9293772274,-1.117,4.0850574531,0.0,-1.117,1.117,3.9293772274,0,3.9293772274
2019-11-07 18:30:00,2.2898913719,-1.1055,2.5427805146,0.0,-1.1055,1.1055,2.2898913719,0,2.2898913719,3.8060112158,-1.1055,3.9633132131,0.0,-1.1055,1.1055,3.8060112158,0,3.8060112158
2019-11-07 19:00:00,2.2542504428,-1.0935,2.5054714744,0.0,-1.0935,1.0935,2.2542504428,0,2.2542504428,3.7515546724,-1.0935,3.9076725439,0.0,-1.0935,1.0935,3.7515546724,0,3.7515546724
2019-11-07 19:30:00,2.1572114303,-1.0975,2.4203444807,0.0,-1.0975,1.0975,2.1572114303,0,2.1572114303,3.6954426348,-1.0975,3.8549711435000003,0.0,-1.0975,1.0975,3.6954426348,0,3.6954426348
2019-11-07 20:00:00,2.1911616616,-1.1145,2.4583123636,0.0005,-1.1145,1.1145001122,2.1906616616,0,2.1906616616,3.7651914118,-1.1145,3.9266750078,0.0005,-1.1145,1.1145001122,3.7646914118,0,3.7646914118
2019-11-07 20:30:00,2.2055478162,-1.1285,2.4774893379,0.0015,-1.1285,1.1285009969,2.2040478162,0,2.2040478162,3.3724588509,-1.1285,3.5562608103,0.0015,-1.1285,1.1285009969,3.3709588509,0,3.3709588509
2019-11-07 21:00:00,2.1855948512,-1.1280000000000001,2.4595139466,0.0025,-1.1280000000000001,1.1280027704,2.1830948512,0,2.1830948512,3.2398283598,-1.1280000000000001,3.4305789309,0.0025,-1.1280000000000001,1.1280027704,3.2373283598,0,3.2373283598
2019-11-07 21:30:00,2.0986970467,-1.137,2.3869014001,0.018000000000000002,-1.137,1.1371424713,2.0806970467,0,2.0806970467,3.1922533048,-1.137,3.3886944628,0.018000000000000002,-1.137,1.1371424713,3.1742533048,0,3.1742533048
2019-11-07 22:00:00,2.0212266636,-1.147,2.3239978971,0.031,-1.147,1.1474188424,1.9902266636000001,0,1.9902266636000001,3.1214038592,-1.147,3.3254730569,0.031,-1.147,1.1474188424,3.0904038592,0,3.0904038592
2019-11-07 22:30:00,1.896933607,-1.1225,2.2041695396,0.0135,-1.1225,1.1225811775,1.8834336070000002,0,1.8834336070000002,3.0151149511,-1.1225,3.2172852559,0.0135,-1.1225,1.1225811775,3.0016149511,0,3.0016149511
2019-11-07 23:00:00,1.8534136612,-1.1105,2.1606370471,0.0045000000000000005,-1.1105,1.1105091175,1.8489136612000001,0,1.8489136612000001,2.8620498931,-1.1105,3.0699413415,0.0045000000000000005,-1.1105,1.1105091175,2.8575498931,0,2.8575498931
2019-11-07 23:30:00,1.9122042283,-1.0715,2.1919482796,0.0035,-1.0715,1.0715057163,1.9087042283,0,1.9087042283,2.4212756113,-1.0715,2.6477703518,0.0035,-1.0715,1.0715057163,2.4177756113,0,2.4177756113
2019-11-08 00:00:00,1.8665937055000001,-1.0835,2.1582734562,0.0125,-1.0835,1.0835721019,1.8540937055,0,1.8540937055,2.3892010656,-1.0835,2.6234050358000003,0.0125,-1.0835,1.0835721019,2.3767010656,0,2.3767010656
2019-11-08 00:30:00,2.055872655,-1.0945,2.329064753,0.021500000000000002,-1.0945,1.0947111491000001,2.034372655,0,2.034372655,2.5650945532,-1.0945,2.7888421104,0.021500000000000002,-1.0945,1.0947111491000001,2.5435945532,0,2.5435945532
2019-11-08 01:00:00,2.1268583549,-1.1105,2.3993200519,0.0695,-1.1105,1.1126726832,2.0573583549,0,2.0573583549,2.6571503047,-1.1105,2.8798711763,0.0695,-1.1105,1.1126726832,2.5876503047,0,2.5876503047
2019-11-08 01:30:00,2.149923449,-1.124,2.4260145994,0.11900000000000001,-1.124,1.1302818233,2.030923449,0,2.030923449,2.6893807189,-1.124,2.9148146856,0.11900000000000001,-1.124,1.1302818233,2.5703807189,0,2.5703807189
2019-11-08 02:00:00,2.1179117684,-1.1115,2.3918575436,0.11,-1.1115,1.1169298322,2.0079117684,0,2.0079117684,2.6525639830000003,-1.1115,2.876026414,0.11,-1.1115,1.1169298322,2.542563983,0,2.542563983
2019-11-08 02:30:00,2.0652451694,-1.1125,2.3458247717000003,0.1095,-1.1125,1.1178758876,1.9557451694,0,1.9557451694,2.6162219628,-1.1125,2.8429339789,0.1095,-1.1125,1.1178758876,2.5067219628,0,2.5067219628
2019-11-08 03:00:00,1.9836643731999999,-1.1025,2.2694560131,0.1295,-1.1025,1.1100795017,1.8541643732000002,0,1.8541643732000002,2.5501386912,-1.1025,2.7782572945,0.1295,-1.1025,1.1100795017,2.4206386912,0,2.4206386912
2019-11-08 03:30:00,1.9197156063,-1.073,2.1992355511,0.082,-1.073,1.0761287098,1.8377156063000002,0,1.8377156063000002,2.4804525060000002,-1.073,2.7025864713,0.082,-1.073,1.0761287098,2.398452506,0,2.398452506
2019-11-08 04:00:00,1.7456447183,-1.062,2.0433109119,0.0855,-1.062,1.0654361783,1.6601447183,0,1.6601447183,2.3405082151,-1.062,2.5701795083,0.0855,-1.062,1.0654361783,2.2550082151,0,2.2550082151
2019-11-08 04:30:00,1.6972134712,-1.077,2.0100901887,0.1095,-1.077,1.0825521927,1.5877134712,0,1.5877134712,2.327525293,-1.077,2.5646253118,0.1095,-1.077,1.0825521927,2.218025293,0,2.218025293
2019-11-08 05:00:00,1.5838370103,-1.068,1.9102784287,0.09,-1.068,1.0717854263,1.4938370103,0,1.4938370103,2.231948079,-1.068,2.4743112632,0.09,-1.068,1.0717854263,2.141948079,0,2.141948079
2019-11-08 05:30:00,1.6295291941,-1.0645,1.9464135337,0.07,-1.0645,1.0667990673,1.5595291941,0,1.5595291941,2.2452678868,-1.0645,2.4848316107,0.07,-1.0645,1.0667990673,2.1752678868,0,2.1752678868
2019-11-08 06:00:00,1.7330910669000001,-1.0635,2.0333806569,0.07050000000000001,-1.0635,1.0658341803,1.6625910669000001,0,1.6625910669000001,2.3146018376,-1.0635,2.5472365254,0.07050000000000001,-1.0635,1.0658341803,2.2441018376,0,2.2441018376
2019-11-08 06:30:00,1.6759828735,-1.017,1.9604100572,0.049,-1.017,1.0181797484,1.6269828735,0,1.6269828735,2.7060698619,-1.017,2.8908654582,0.049,-1.017,1.0181797484,2.6570698619,0,2.6570698619
2019-11-08 07:00:00,1.7726671555,-1.0035,2.0369980595,0.035,-1.0035,1.0041101782,1.7376671555,0,1.7376671555,2.8852628089000003,-1.0035,3.0547919285,0.035,-1.0035,1.0041101782,2.8502628089,0,2.8502628089
2019-11-08 07:30:00,1.8592772748000002,-0.992,2.1073623287,0.0375,-0.992,0.9927085423,1.8217772748,0,1.8217772748,2.9432476709,-0.992,3.1059251202000002,0.0375,-0.992,0.9927085423,2.9057476709000003,0,2.9057476709000003
2019-11-08 08:00:00,1.8448586465,-0.991,2.0941786995,0.0415,-0.991,0.9918685649000001,1.8033586465,0,1.8033586465,2.9534110005,-0.991,3.1152395635,0.0415,-0.991,0.9918685649000001,2.9119110005,0,2.9119110005
2019-11-08 08:30:00,1.8106555733,-0.983,2.0602821664,0.0285,-0.983,0.9834130617000001,1.7821555733,0,1.7821555733,2.9328142257,-0.983,3.093168001,0.0285,-0.983,0.9834130617000001,2.9043142257000003,0,2.9043142257000003
2019-11-08 09:00:00,1.7008092997,-0.9875,1.9666999069000002,0.026000000000000002,-0.9875,0.9878422192,1.6748092997000001,0,1.6748092997000001,2.8508414992,-0.9875,3.0170272627,0.026000000000000002,-0.9875,0.9878422192,2.8248414992,0,2.8248414992
2019-11-08 09:30:00,1.5516620198000002,-0.982,1.8362949174,0.036500000000000005,-0.982,0.9826781009000001,1.5151620198,0,1.5151620198,2.7363047514,-0.982,2.9071786482,0.036500000000000005,-0.982,0.9826781009000001,2.6998047514,0,2.6998047514
2019-11-08 10:00:00,1.5255471183,-0.984,1.8153649799,0.053500000000000006,-0.984,0.9854533221,1.4720471183,0,1.4720471183,2.7276833899,-0.984,2.8997435534,0.053500000000000006,-0.984,0.9854533221,2.6741833899,0,2.6741833899
2019-11-08 10:30:00,1.5456923062999999,-1.082,1.8867667332,0.07100000000000001,-1.082,1.0843269802,1.4746923063000001,0,1.4746923063000001,2.8434261777,-1.082,3.0423340428,0.07100000000000001,-1.082,1.0843269802,2.7724261777,0,2.7724261777
2019-11-08 11:00:00,1.5325585666000001,-1.095,1.8835500418,0.0965,-1.095,1.0992439447,1.4360585666,0,1.4360585666,2.8622110167,-1.095,3.0645190331,0.0965,-1.095,1.0992439447,2.7657110167,0,2.7657110167
2019-11-08 11:30:00,1.4944929471,-1.1045,1.8583405013,0.1125,-1.1045,1.1102146189,1.3819929471,0,1.3819929471,2.8630640592,-1.1045,3.0687222189,0.1125,-1.1045,1.1102146189,2.7505640592000002,0,2.7505640592000002
2019-11-08 12:00:00,1.4143516415000001,-1.0725,1.7750061453,0.0965,-1.0725,1.0768326239000001,1.3178516415,0,1.3178516415,2.7800404479000003,-1.0725,2.9797451472,0.0965,-1.0725,1.0768326239000001,2.6835404479,0,2.6835404479
2019-11-08 12:30:00,1.5130867755000001,-1.063,1.849162132,0.11950000000000001,-1.063,1.069695868,1.3935867755,0,1.3935867755,2.8261281656,-1.063,3.0194319678,0.11950000000000001,-1.063,1.069695868,2.7066281656,0,2.7066281656
2019-11-08 13:00:00,1.4133498804,-1.071,1.7733016902,0.126,-1.071,1.0783862944,1.2873498804,0,1.2873498804,2.7757727318,-1.071,2.9752235645000003,0.126,-1.071,1.0783862944,2.6497727318,0,2.6497727318
2019-11-08 13:30:00,1.3018654406,-1.0395,1.665957345,0.1395,-1.0395,1.0488186211,1.1623654406,0,1.1623654406,2.700917356,-1.0395,2.8940481706,0.1395,-1.0395,1.0488186211,2.561417356,0,2.561417356
2019-11-08 14:00:00,1.3774972179,-0.998,1.7010298602,0.147,-0.998,1.0087680606,1.2304972179,0,1.2304972179,2.7107166535,-0.998,2.8885963331,0.147,-0.998,1.0087680606,2.5637166535,0,2.5637166535
2019-11-08 14:30:00,1.4427221749,-1.0265,1.7706353448,0.134,-1.0265,1.0352092784,1.3087221749,0,1.3087221749,2.7490234625000003,-1.0265,2.9344219614,0.134,-1.0265,1.0352092784,2.6150234625,0,2.6150234625
2019-11-08 15:00:00,1.5496349819000002,-1.098,1.8992031427,0.089,-1.098,1.1016011075,1.4606349819,0,1.4606349819,2.8564621201,-1.098,3.0602254563,0.089,-1.098,1.1016011075,2.7674621201000003,0,2.7674621201000003
2019-11-08 15:30:00,1.586030854,-1.099,1.9295841183,0.0575,-1.099,1.1005031804,1.528530854,0,1.528530854,2.8603037508,-1.099,3.0641701237,0.0575,-1.099,1.1005031804,2.8028037508,0,2.8028037508
2019-11-08 16:00:00,1.5983665058,-1.054,1.9145995631,0.0275,-1.054,1.0543586913,1.5708665058,0,1.5708665058,2.8006209033,-1.054,2.9923892534,0.0275,-1.054,1.0543586913,2.7731209033,0,2.7731209033
2019-11-08 16:30:00,1.7394944802999999,-1.0235,2.0182649224,0.024,-1.0235,1.0237813487,1.7154944803,0,1.7154944803,2.8811407827,-1.0235,3.0575356841,0.024,-1.0235,1.0237813487,2.8571407827,0,2.8571407827
2019-11-08 17:00:00,1.9148615041000001,-1.013,2.1663018210000002,0.018000000000000002,-1.013,1.0131599084,1.8968615040999999,0,1.8968615040999999,2.9951895706,-1.013,3.1618553989000002,0.018000000000000002,-1.013,1.0131599084,2.9771895706000002,0,2.9771895706000002
2019-11-08 17:30:00,2.0020957655,-1.005,2.2401813441,0.0155,-1.005,1.0051195203,1.9865957655000002,0,1.9865957655000002,3.4073165531000003,-1.005,3.5524401603999998,0.0155,-1.005,1.0051195203,3.3918165531,0,3.3918165531
2019-11-08 18:00:00,2.0234628162,-0.9815,2.2489428669000002,0.006,-0.9815,0.9815183391000001,2.0174628162,0,2.0174628162,3.5830969725,-0.9815,3.7150943682,0.006,-0.9815,0.9815183391000001,3.5770969725,0,3.5770969725
2019-11-08 18:30:00,1.9946580735000001,-0.9845,2.224387799,0.0025,-0.9845,0.9845031742,1.9921580735000002,0,1.9921580735000002,3.5493390841,-0.9845,3.6833474156,0.0025,-0.9845,0.9845031742,3.5468390841,0,3.5468390841
2019-11-08 19:00:00,1.9433810136,-0.9715,2.1726808358,0.005,-0.9715,0.9715128666,1.9383810136,0,1.9383810136,3.4811352113,-0.9715,3.6141547573,0.005,-0.9715,0.9715128666,3.4761352113,0,3.4761352113
2019-11-08 19:30:00,1.8648851620000002,-0.9755,2.1046132465,0.001,-0.9755,0.9755005126,1.863885162,0,1.863885162,3.4384112318,-0.9755,3.5741113649000003,0.001,-0.9755,0.9755005126,3.4374112318,0,3.4374112318
2019-11-08 20:00:00,1.8009142903000002,-0.9995,2.0596826287,0.001,-0.9995,0.9995005002,1.7999142903,0,1.7999142903,3.3690490056,-0.9995,3.5141843224000002,0.001,-0.9995,0.9995005002,3.3680490056,0,3.3680490056
2019-11-08 20:30:00,1.8942185678,-1.01,2.1466634535,0.0,-1.01,1.01,1.8942185678,0,1.8942185678,2.9744439236,-1.01,3.1412444436999998,0.0,-1.01,1.01,2.9744439236,0,2.9744439236
2019-11-08 21:00:00,1.8853858015,-1.014,2.1407651951,0.0,-1.014,1.014,1.8853858015,0,1.8853858015,2.9692612812,-1.014,3.1376278549,0.0,-1.014,1.014,2.9692612812,0,2.9692612812
2019-11-08 21:30:00,1.9688314198999999,-1.0405,2.2268671739,0.001,-1.0405,1.0405004805,1.9678314199,0,1.9678314199,3.0256470699,-1.0405,3.1995594137,0.001,-1.0405,1.0405004805,3.0246470699,0,3.0246470699
2019-11-08 22:00:00,1.9616861046,-1.06,2.2297561241,0.002,-1.06,1.0600018868,1.9596861046,0,1.9596861046,3.0266470699,-1.06,3.2068976419,0.002,-1.06,1.0600018868,3.0246470699,0,3.0246470699
2019-11-08 22:30:00,1.9342022688,-1.0605,2.2058555407,0.002,-1.0605,1.0605018859,1.9322022688,0,1.9322022688,2.9779986124,-1.0605,3.1611921779,0.002,-1.0605,1.0605018859,2.9759986124,0,2.9759986124
2019-11-08 23:00:00,1.8215358288,-1.081,2.118148667,0.004,-1.081,1.0810074005,1.8175358288,0,1.8175358288,2.9053098103,-1.081,3.0999009813,0.004,-1.081,1.0810074005,2.9013098103,0,2.9013098103
2019-11-08 23:30:00,1.8125299454000001,-1.077,2.1083628253,0.007,-1.077,1.0770227481,1.8055299454,0,1.8055299454,2.5808552129,-1.077,2.7965590696,0.007,-1.077,1.0770227481,2.5738552129,0,2.5738552129
2019-11-09 00:00:00,1.8680371958,-1.0885,2.1620349707,0.0105,-1.0885,1.0885506419,1.8575371958,0,1.8575371958,2.4301580041,-1.0885,2.6627993118,0.0105,-1.0885,1.0885506419,2.4196580041,0,2.4196580041
2019-11-09 00:30:00,1.9633213833,-1.0515,2.227169303,0.0155,-1.0515,1.0516142354,1.9478213833,0,1.9478213833,2.4952078592,-1.0515,2.7077138901,0.0155,-1.0515,1.0516142354,2.4797078592,0,2.4797078592
2019-11-09 01:00:00,2.1542984438,-1.0665,2.4038352762,0.0425,-1.0665,1.0673464761,2.1117984438,0,2.1117984438,2.6731924601,-1.0665,2.8780862007,0.0425,-1.0665,1.0673464761,2.6306924601,0,2.6306924601
2019-11-09 01:30:00,2.172140227,-1.108,2.4384128374,0.07350000000000001,-1.108,1.1104351624,2.098640227,0,2.098640227,2.7041924601,-1.108,2.922382737,0.07350000000000001,-1.108,1.1104351624,2.6306924601,0,2.6306924601
2019-11-09 02:00:00,2.1825275585,-1.1195,2.4528976321,0.08700000000000001,-1.1195,1.1228754383,2.0955275585,0,2.0955275585,2.7211735358,-1.1195,2.9424591182,0.08700000000000001,-1.1195,1.1228754383,2.6341735358,0,2.6341735358
2019-11-09 02:30:00,2.1345659828,-1.1440000000000001,2.4217984918,0.07350000000000001,-1.1440000000000001,1.1463586917,2.0610659828,0,2.0610659828,2.6841664887,-1.1440000000000001,2.917787816,0.07350000000000001,-1.1440000000000001,1.1463586917,2.6106664887,0,2.6106664887
2019-11-09 03:00:00,2.1235955653,-1.13,2.4055265795,0.079,-1.13,1.1327581384,2.0445955653,0,2.0445955653,2.6774789132,-1.13,2.9061647114999998,0.079,-1.13,1.1327581384,2.5984789132,0,2.5984789132
2019-11-09 03:30:00,2.0938508424,-1.1360000000000001,2.3821644255,0.0835,-1.1360000000000001,1.1390646382,2.0103508424,0,2.0103508424,2.6545416695,-1.1360000000000001,2.8874015092,0.0835,-1.1360000000000001,1.1390646382,2.5710416695,0,2.5710416695
2019-11-09 04:00:00,2.0551708241,-1.135,2.3477546968,0.106,-1.135,1.1399390335,1.9491708241,0,1.9491708241,2.6146764089,-1.135,2.8503960643,0.106,-1.135,1.1399390335,2.5086764089,0,2.5086764089
2019-11-09 04:30:00,1.9720932609,-1.1375,2.2766330577,0.093,-1.1375,1.1412954263,1.8790932609,0,1.8790932609,2.5414914539,-1.1375,2.7844362194,0.093,-1.1375,1.1412954263,2.4484914539,0,2.4484914539
2019-11-09 05:00:00,1.8014644784,-1.0945,2.1078910116,0.0985,-1.0945,1.0989233367,1.7029644784,0,1.7029644784,2.4025351256,-1.0945,2.6400956952,0.0985,-1.0945,1.0989233367,2.3040351256,0,2.3040351256
2019-11-09 05:30:00,1.9310754141,-1.127,2.235884893,0.1305,-1.127,1.1345304095,1.8005754140999999,0,1.8005754140999999,2.5012746805,-1.127,2.7434474713,0.1305,-1.127,1.1345304095,2.3707746805,0,2.3707746805
2019-11-09 06:00:00,1.9368436778,-1.1525,2.253801163,0.1625,-1.1525,1.163899695,1.7743436778000001,0,1.7743436778000001,2.5247543761999998,-1.1525,2.7753632033,0.1625,-1.1525,1.163899695,2.3622543762,0,2.3622543762
2019-11-09 06:30:00,1.9348056269,-1.1235,2.2373477745,0.184,-1.1235,1.1384675006,1.7508056269,0,1.7508056269,2.5116947664,-1.1235,2.7515200980000003,0.184,-1.1235,1.1384675006,2.3276947664,0,2.3276947664
2019-11-09 07:00:00,1.964021771,-1.125,2.263405955,0.179,-1.125,1.1391514386,1.785021771,0,1.785021771,2.5331341756,-1.125,2.7717131438,0.179,-1.125,1.1391514386,2.3541341756,0,2.3541341756
2019-11-09 07:30:00,1.9320947539,-1.12,2.2332465467000002,0.1905,-1.12,1.1360854941,1.7415947539,0,1.7415947539,2.9895571517,-1.12,3.192468005,0.1905,-1.12,1.1360854941,2.7990571517,0,2.7990571517
2019-11-09 08:00:00,1.956489434,-1.138,2.2633812992,0.191,-1.138,1.1539172414,1.765489434,0,1.765489434,3.1023706007,-1.138,3.3045040995,0.191,-1.138,1.1539172414,2.9113706007,0,2.9113706007
2019-11-09 08:30:00,2.0404446875,-1.1145,2.3249784456,0.147,-1.1145,1.1241526809,1.8934446875000002,0,1.8934446875000002,3.1623748823,-1.1145,3.3530173197,0.147,-1.1145,1.1241526809,3.0153748823,0,3.0153748823
2019-11-09 09:00:00,2.0469903153,-1.087,2.3177010918,0.1285,-1.087,1.0945689791,1.9184903153000001,0,1.9184903153000001,3.1128446725,-1.087,3.2971762093,0.1285,-1.087,1.0945689791,2.9843446725,0,2.9843446725
2019-11-09 09:30:00,1.983871549,-1.073,2.2554545713,0.085,-1.073,1.0763614634,1.898871549,0,1.898871549,3.0207822979,-1.073,3.205690985,0.085,-1.073,1.0763614634,2.9357822979,0,2.9357822979
2019-11-09 10:00:00,2.0437908713,-1.0355,2.2911441193,0.036000000000000004,-1.0355,1.0361255957,2.0077908713,0,2.0077908713,3.0701165381,-1.0355,3.2400425626000002,0.036000000000000004,-1.0355,1.0361255957,3.0341165381,0,3.0341165381
2019-11-09 10:30:00,2.0150913118,-1.047,2.2708593076,0.042,-1.047,1.0478420683,1.9730913118000002,0,1.9730913118000002,3.0700917725,-1.047,3.2437127634,0.042,-1.047,1.0478420683,3.0280917725,0,3.0280917725
2019-11-09 11:00:00,1.8937611751,-1.045,2.162950852,0.09,-1.045,1.0488684379,1.8037611751,0,1.8037611751,2.9952394872,-1.045,3.1722995738,0.09,-1.045,1.0488684379,2.9052394872000002,0,2.9052394872000002
2019-11-09 11:30:00,1.9070087901,-1.116,2.2095561829,0.0495,-1.116,1.1170972429,1.8575087901,0,1.8575087901,3.0454507985,-1.116,3.2434898745,0.0495,-1.116,1.1170972429,2.9959507985,0,2.9959507985
2019-11-09 12:00:00,1.8642213174000002,-1.0855,2.1572277048,0.0165,-1.0855,1.0856253958,1.8477213174,0,1.8477213174,2.984957956,-1.0855,3.176205952,0.0165,-1.0855,1.0856253958,2.968457956,0,2.968457956
2019-11-09 12:30:00,1.8960496553000001,-1.0865,2.1852886641,0.0145,-1.0865,1.0865967513,1.8815496553000002,0,1.8815496553000002,3.0169511852,-1.0865,3.2066301165,0.0145,-1.0865,1.0865967513,3.0024511852,0,3.0024511852
2019-11-09 13:00:00,1.9517448013,-1.0905,2.2357320992,0.0425,-1.0905,1.0913278609,1.9092448013,0,1.9092448013,2.9640748048,-1.0905,3.1583112099,0.0425,-1.0905,1.0913278609,2.9215748048,0,2.9215748048
2019-11-09 13:30:00,2.1709473319,-1.0475,2.4104498684,0.0055000000000000005,-1.0475,1.047514439,2.1654473319,0,2.1654473319,2.6921422045,-1.0475,2.8887516161,0.0055000000000000005,-1.0475,1.047514439,2.6866422045,0,2.6866422045
2019-11-09 14:00:00,2.2917644622,-1.1105,2.5466437914,0.0155,-1.1105,1.1106081667,2.2762644622,0,2.2762644622,2.8125051911,-1.1105,3.0238048383,0.0155,-1.1105,1.1106081667,2.7970051911000002,0,2.7970051911000002
2019-11-09 14:30:00,2.2584187551,-1.1125,2.5175606296,0.0045000000000000005,-1.1125,1.1125091011000001,2.2539187551,0,2.2539187551,2.775504164,-1.1125,2.9901638106,0.0045000000000000005,-1.1125,1.1125091011000001,2.771004164,0,2.771004164
2019-11-09 15:00:00,2.3029389125,-1.11,2.5564873625,0.004,-1.11,1.1100072072,2.2989389125,0,2.2989389125,2.8145399557,-1.11,3.0255140327,0.004,-1.11,1.1100072072,2.8105399557,0,2.8105399557
2019-11-09 15:30:00,2.3145156414,-1.1165,2.5697382949,0.0135,-1.1165,1.1165816137,2.3010156414000003,0,2.3010156414000003,2.8265765441,-1.1165,3.0390964463,0.0135,-1.1165,1.1165816137,2.8130765441000003,0,2.8130765441000003
2019-11-09 16:00:00,2.3751014352,-1.1315,2.6308551989,0.011,-1.1315,1.1315534676,2.3641014352,0,2.3641014352,2.8875574187,-1.1315,3.1013352118,0.011,-1.1315,1.1315534676,2.8765574187,0,2.8765574187
2019-11-09 16:30:00,2.4680972831,-1.1495,2.7226557713,0.021500000000000002,-1.1495,1.1497010481,2.4465972831,0,2.4465972831,3.032616289,-1.1495,3.2431638574,0.021500000000000002,-1.1495,1.1497010481,3.011116289,0,3.011116289
2019-11-09 17:00:00,2.4013083207,-1.1215,2.6502912861,0.02,-1.1215,1.1216783184,2.3813083207,0,2.3813083207,3.4111966522,-1.1215,3.5908250932,0.02,-1.1215,1.1216783184,3.3911966522,0,3.3911966522
2019-11-09 17:30:00,2.4560287125,-1.1305,2.7037210076,0.0495,-1.1305,1.131583183,2.4065287125,0,2.4065287125,3.9079774597,-1.1305,4.0682082143,0.0495,-1.1305,1.131583183,3.8584774597,0,3.8584774597
2019-11-09 18:00:00,2.4433731472,-1.1515,2.7011154337,0.07150000000000001,-1.1515,1.1537176864,2.3718731472,0,2.3718731472,3.986893342,-1.1515,4.1498518974,0.07150000000000001,-1.1515,1.1537176864,3.915393342,0,3.915393342
2019-11-09 18:30:00,2.3884906119,-1.164,2.6570252922,0.0845,-1.164,1.1670630874,2.3039906118999998,0,2.3039906118999998,3.9527683965,-1.164,4.1205914619,0.0845,-1.164,1.1670630874,3.8682683965,0,3.8682683965
2019-11-09 19:00:00,2.2134436646,-1.158,2.4980586175,0.0765,-1.158,1.1605241273,2.1369436646,0,2.1369436646,3.8044627548000003,-1.158,3.9767952993,0.0765,-1.158,1.1605241273,3.7279627548,0,3.7279627548
2019-11-09 19:30:00,2.1648728433,-1.1595,2.455832787,0.07,-1.1595,1.161611058,2.0948728433,0,2.0948728433,3.7696754206,-1.1595,3.943969197,0.07,-1.1595,1.161611058,3.6996754206,0,3.6996754206
2019-11-09 20:00:00,2.1685913795,-1.17,2.46407966,0.062,-1.17,1.1716415834,2.1065913795,0,2.1065913795,3.8149746077,-1.17,3.9903547784,0.062,-1.17,1.1716415834,3.7529746077,0,3.7529746077
2019-11-09 20:30:00,2.0800504898,-1.126,2.3652665897,0.038,-1.126,1.1266410253,2.0420504898,0,2.0420504898,3.7135036124000003,-1.126,3.8804619672,0.038,-1.126,1.1266410253,3.6755036124,0,3.6755036124
2019-11-09 21:00:00,1.9825447869000001,-1.121,2.2775260333,0.061,-1.121,1.1226584521,1.9215447869000002,0,1.9215447869000002,3.644085365,-1.121,3.8126105423,0.061,-1.121,1.1226584521,3.583085365,0,3.583085365
2019-11-09 21:30:00,1.998027987,-1.1440000000000001,2.3023578863,0.0785,-1.1440000000000001,1.1466901282,1.919527987,0,1.919527987,3.4966776736,-1.1440000000000001,3.6790611239,0.0785,-1.1440000000000001,1.1466901282,3.4181776736,0,3.4181776736
2019-11-09 22:00:00,1.9657418513,-1.1325,2.2686333498,0.044500000000000005,-1.1325,1.1333739454,1.9212418513,0,1.9212418513,3.0819732525,-1.1325,3.2834608844,0.044500000000000005,-1.1325,1.1333739454,3.0374732525,0,3.0374732525
2019-11-09 22:30:00,1.898707624,-1.118,2.2034097761,0.029,-1.118,1.1183760548,1.8697076240000001,0,1.8697076240000001,3.0127041601,-1.118,3.2134576948,0.029,-1.118,1.1183760548,2.9837041601000003,0,2.9837041601000003
2019-11-09 23:00:00,1.8575591993,-1.126,2.1721883388,0.014,-1.126,1.1260870304,1.8435591993,0,1.8435591993,2.9813508292,-1.126,3.1868995539,0.014,-1.126,1.1260870304,2.9673508292,0,2.9673508292
2019-11-09 23:30:00,1.9156891210000002,-1.1215,2.2198259072,0.0175,-1.1215,1.1216365276,1.8981891210000001,0,1.8981891210000001,2.6625811258,-1.1215,2.8891349054,0.0175,-1.1215,1.1216365276,2.6450811258,0,2.6450811258
2019-11-10 00:00:00,1.9245202507,-1.119,2.2261938809,0.036500000000000005,-1.119,1.1195951277,1.8880202507,0,1.8880202507,2.4716539698,-1.119,2.7131594768,0.036500000000000005,-1.119,1.1195951277,2.4351539698,0,2.4351539698
2019-11-10 00:30:00,2.0001805096,-1.0955,2.2805355338,0.021,-1.0955,1.0957012595,1.9791805096,0,1.9791805096,2.5315435597000002,-1.0955,2.7584113262,0.021,-1.0955,1.0957012595,2.5105435597,0,2.5105435597
2019-11-10 01:00:00,2.0921382112,-1.0775,2.3533058757,0.035,-1.0775,1.0780682956,2.0571382112,0,2.0571382112,2.6179554078000002,-1.0775,2.8310239786,0.035,-1.0775,1.0780682956,2.5829554078,0,2.5829554078
2019-11-10 01:30:00,2.104440059,-1.086,2.3681351232,0.035500000000000004,-1.086,1.0865800707,2.068940059,0,2.068940059,2.6320547779,-1.086,2.8472984308,0.035500000000000004,-1.086,1.0865800707,2.5965547778999998,0,2.5965547778999998
2019-11-10 02:00:00,2.0809421552,-1.103,2.355191978,0.05,-1.103,1.1041326913,2.0309421552,0,2.0309421552,2.6168833619000003,-1.103,2.8398393493,0.05,-1.103,1.1041326913,2.5668833619,0,2.5668833619
2019-11-10 02:30:00,1.9990076677,-1.076,2.2701999153,0.056,-1.076,1.0774562636,1.9430076676999999,0,1.9430076676999999,2.5514703875,-1.076,2.7690751414,0.056,-1.076,1.0774562636,2.4954703875,0,2.4954703875
2019-11-10 03:00:00,1.9566863030000001,-1.0625,2.2265505919,0.051000000000000004,-1.0625,1.0637232958,1.905686303,0,1.905686303,2.5070525485,-1.0625,2.7229063022,0.051000000000000004,-1.0625,1.0637232958,2.4560525485,0,2.4560525485
2019-11-10 03:30:00,1.9791505722,-1.0945,2.2616293324,0.058,-1.0945,1.0960356974,1.9211505722000002,0,1.9211505722000002,2.5336505301,-1.0945,2.7599484160000003,0.058,-1.0945,1.0960356974,2.4756505301000002,0,2.4756505301000002
2019-11-10 04:00:00,1.9495528114,-1.0975,2.2372443797,0.0575,-1.0975,1.099005232,1.8920528114000001,0,1.8920528114000001,2.505424034,-1.0975,2.7352615671000002,0.0575,-1.0975,1.099005232,2.447924034,0,2.447924034
2019-11-10 04:30:00,1.9036141016,-1.094,2.1955825304,0.052000000000000005,-1.094,1.0952351346,1.8516141016,0,1.8516141016,2.4641322433,-1.094,2.6960681951,0.052000000000000005,-1.094,1.0952351346,2.4121322433,0,2.4121322433
2019-11-10 05:00:00,1.8665000587,-1.0865,2.1597001456,0.042,-1.0865,1.0873114779,1.8245000587,0,1.8245000587,2.4315702031,-1.0865,2.6632716539,0.042,-1.0865,1.0873114779,2.3895702031,0,2.3895702031
2019-11-10 05:30:00,1.8076677764,-1.0565,2.0937657557,0.0085,-1.0565,1.0565341925,1.7991677764,0,1.7991677764,2.3734435583,-1.0565,2.5979658532,0.0085,-1.0565,1.0565341925,2.3649435583000002,0,2.3649435583000002
2019-11-10 06:00:00,1.7845264119,-1.048,2.0695019968,0.016,-1.048,1.0481221303,1.7685264119,0,1.7685264119,2.3500243729,-1.048,2.5731145628,0.016,-1.048,1.0481221303,2.3340243729,0,2.3340243729
2019-11-10 06:30:00,1.6801015856000001,-0.9985,1.9544164314999999,0.01,-0.9985,0.9985500739000001,1.6701015855999999,0,1.6701015855999999,2.2557143769,-0.9985,2.4668298685,0.01,-0.9985,0.9985500739000001,2.2457143769,0,2.2457143769
2019-11-10 07:00:00,1.7654444906000002,-0.991,2.0245679167,0.007,-0.991,0.9910247222,1.7584444906,0,1.7584444906,2.3375775918,-0.991,2.5389663247,0.007,-0.991,0.9910247222,2.3305775918,0,2.3305775918
2019-11-10 07:30:00,1.7587949331,-1.004,2.025185329,0.0115,-1.004,1.0040658594,1.7472949331,0,1.7472949331,2.7546682022,-1.004,2.9319298942,0.0115,-1.004,1.0040658594,2.7431682022,0,2.7431682022
2019-11-10 08:00:00,1.8633321687,-1.0505,2.1390551701,0.0155,-1.0505,1.0506143441,1.8478321687,0,1.8478321687,2.9560504606,-1.0505,3.1371618664,0.0155,-1.0505,1.0506143441,2.9405504606,0,2.9405504606
2019-11-10 08:30:00,1.8394311221000001,-1.042,2.1140650068,0.013000000000000001,-1.042,1.0420810909,1.8264311221,0,1.8264311221,2.9419427757000003,-1.042,3.121024078,0.013000000000000001,-1.042,1.0420810909,2.9289427757,0,2.9289427757
2019-11-10 09:00:00,1.8294561984,-1.0325,2.100706127,0.0135,-1.0325,1.0325882529000001,1.8159561983999999,0,1.8159561983999999,2.9238441873000003,-1.0325,3.1007936213,0.0135,-1.0325,1.0325882529000001,2.9103441872999998,0,2.9103441872999998
2019-11-10 09:30:00,1.8461040716000001,-1.064,2.1307736255,0.0285,-1.064,1.064381628,1.8176040716,0,1.8176040716,2.9520069075,-1.064,3.1379038834,0.0285,-1.064,1.064381628,2.9235069075,0,2.9235069075
2019-11-10 10:00:00,1.8843667722,-1.0575,2.1608203031,0.049,-1.0575,1.0586346159,1.8353667722,0,1.8353667722,2.9960783869,-1.0575,3.1772302325,0.049,-1.0575,1.0586346159,2.9470783869,0,2.9470783869
2019-11-10 10:30:00,1.8030477741,-1.026,2.0745257954,0.066,-1.026,1.0281206155,1.7370477741,0,1.7370477741,2.9282887841000003,-1.026,3.1028295479,0.066,-1.026,1.0281206155,2.8622887841,0,2.8622887841
2019-11-10 11:00:00,1.6889110907,-1.0015,1.9635230894000002,0.085,-1.0015,1.0051006169,1.6039110907,0,1.6039110907,2.8397869722999998,-1.0015,3.0112111015,0.085,-1.0015,1.0051006169,2.7547869723,0,2.7547869723
2019-11-10 11:30:00,1.6769447037,-0.9380000000000001,1.9214545374,0.097,-0.9380000000000001,0.9430021209,1.5799447037,0,1.5799447037,2.8220260093,-0.9380000000000001,2.9738316692,0.097,-0.9380000000000001,0.9430021209,2.7250260093,0,2.7250260093
2019-11-10 12:00:00,1.5877691185,-0.889,1.8197065076,0.10400000000000001,-0.889,0.8950625676,1.4837691185000002,0,1.4837691185000002,2.7196932465,-0.889,2.8613025627,0.10400000000000001,-0.889,0.8950625676,2.6156932465000002,0,2.6156932465000002
2019-11-10 12:30:00,1.5667422408,-0.8895000000000001,1.8016357843000002,0.1095,-0.8895000000000001,0.896214539,1.4572422408,0,1.4572422408,2.7181618131,-0.8895000000000001,2.8600024287,0.1095,-0.8895000000000001,0.896214539,2.6086618131,0,2.6086618131
2019-11-10 13:00:00,1.5008092542,-0.886,1.742820822,0.1,-0.886,0.8916254819,1.4008092542,0,1.4008092542,2.673573235,-0.886,2.8165563801999998,0.1,-0.886,0.8916254819,2.573573235,0,2.573573235
2019-11-10 13:30:00,1.4844849338000001,-0.909,1.7406827737000001,0.097,-0.909,0.9141608174,1.3874849338,0,1.3874849338,2.6798140725,-0.909,2.8297852327,0.097,-0.909,0.9141608174,2.5828140725,0,2.5828140725
2019-11-10 14:00:00,1.5920949388999999,-0.9390000000000001,1.8483742301000001,0.061500000000000006,-0.9390000000000001,0.9410118225,1.5305949389,0,1.5305949389,2.7603815684,-0.9390000000000001,2.9157207347,0.061500000000000006,-0.9390000000000001,0.9410118225,2.6988815684,0,2.6988815684
2019-11-10 14:30:00,1.8003220749,-0.9945,2.0567425272,0.035500000000000004,-0.9945,0.9951334081000001,1.7648220749,0,1.7648220749,2.8954643719,-0.9945,3.0614937823,0.035500000000000004,-0.9945,0.9951334081000001,2.8599643719000003,0,2.8599643719000003
2019-11-10 15:00:00,1.9837777245,-1.0205,2.2308729928,0.012,-1.0205,1.0205705512,1.9717777244999999,0,1.9717777244999999,3.0066812053,-1.0205,3.1751459998,0.012,-1.0205,1.0205705512,2.9946812053,0,2.9946812053
2019-11-10 15:30:00,2.0734528771,-1.095,2.3448308753,0.006500000000000001,-1.095,1.0950192921,2.0669528771,0,2.0669528771,3.143820439,-1.095,3.3290587187,0.006500000000000001,-1.095,1.0950192921,3.137320439,0,3.137320439
2019-11-10 16:00:00,2.0785857301,-1.1215,2.3618384549,0.021500000000000002,-1.1215,1.1217060667,2.0570857301,0,2.0570857301,3.1759142216,-1.1215,3.3681142191,0.021500000000000002,-1.1215,1.1217060667,3.1544142216,0,3.1544142216
2019-11-10 16:30:00,2.1234857721,-1.115,2.3984196514000002,0.026500000000000003,-1.115,1.1153148659,2.0969857721,0,2.0969857721,3.1962208742,-1.115,3.3851222839,0.026500000000000003,-1.115,1.1153148659,3.1697208742,0,3.1697208742
2019-11-10 17:00:00,2.2593437741,-1.1005,2.5131125203,0.0415,-1.1005,1.1012822072,2.2178437741,0,2.2178437741,3.2837993456,-1.1005,3.4632987732,0.0415,-1.1005,1.1012822072,3.2422993456,0,3.2422993456
2019-11-10 17:30:00,2.3872534436,-1.13,2.6411889376,0.068,-1.13,1.1320441687,2.3192534436,0,2.3192534436,3.6352116389,-1.13,3.8067917805,0.068,-1.13,1.1320441687,3.5672116389,0,3.5672116389
2019-11-10 18:00:00,2.3767776745,-1.1575,2.6436486839,0.112,-1.1575,1.1629059506,2.2647776745,0,2.2647776745,3.9334482919,-1.1575,4.1002221543,0.112,-1.1575,1.1629059506,3.8214482919,0,3.8214482919
2019-11-10 18:30:00,2.3686891545,-1.1245,2.6220580773,0.078,-1.1245,1.1272019562,2.2906891545,0,2.2906891545,3.9141454358,-1.1245,4.0724728044,0.078,-1.1245,1.1272019562,3.8361454358,0,3.8361454358
2019-11-10 19:00:00,2.2622986668,-1.1555,2.5403101204,0.07150000000000001,-1.1555,1.1577100241,2.1907986668,0,2.1907986668,3.8328973975,-1.1555,4.0032839907,0.07150000000000001,-1.1555,1.1577100241,3.7613973975,0,3.7613973975
2019-11-10 19:30:00,2.2063326027,-1.1775,2.5008818052,0.082,-1.1775,1.1803517484000001,2.1243326027,0,2.1243326027,3.8100204321,-1.1775,3.9878267193,0.082,-1.1775,1.1803517484000001,3.7280204321,0,3.7280204321
2019-11-10 20:00:00,2.0956705715,-1.1765,2.4033283991,0.069,-1.1765,1.1785216375,2.0266705715,0,2.0266705715,3.7236036481,-1.1765,3.9050449905,0.069,-1.1765,1.1785216375,3.6546036481,0,3.6546036481
2019-11-10 20:30:00,2.0785005439,-1.1905000000000001,2.3952984702,0.08750000000000001,-1.1905000000000001,1.1937112297,1.9910005439,0,1.9910005439,3.6605069077,-1.1905000000000001,3.8492338292,0.08750000000000001,-1.1905000000000001,1.1937112297,3.5730069077,0,3.5730069077
2019-11-10 21:00:00,2.1363006476,-1.1825,2.4417384599,0.1075,-1.1825,1.1873763093,2.0288006476,0,2.0288006476,3.2291820987,-1.1825,3.4388840161,0.1075,-1.1825,1.1873763093,3.1216820987,0,3.1216820987
2019-11-10 21:30:00,2.0614379457,-1.186,2.3782603735,0.10350000000000001,-1.186,1.1905075598,1.9579379457,0,1.9579379457,3.1796227539,-1.186,3.3936111823,0.10350000000000001,-1.186,1.1905075598,3.0761227539,0,3.0761227539
2019-11-10 22:00:00,1.7830878546000002,-1.154,2.1239393347,0.10350000000000001,-1.154,1.1586320598,1.6795878546,0,1.6795878546,3.0009598078,-1.154,3.2151945148,0.10350000000000001,-1.154,1.1586320598,2.8974598078,0,2.8974598078
2019-11-10 22:30:00,1.9034838016000002,-1.2055,2.2531047097,0.131,-1.2055,1.2125969033,1.7724838016,0,1.7724838016,3.0981235841,-1.2055,3.3243946806,0.131,-1.2055,1.2125969033,2.9671235841,0,2.9671235841
2019-11-10 23:00:00,1.8634136329,-1.2335,2.2346884833,0.1395,-1.2335,1.241363162,1.7239136329,0,1.7239136329,3.093707508,-1.2335,3.330547762,0.1395,-1.2335,1.241363162,2.954207508,0,2.954207508
2019-11-10 23:30:00,1.9088437367000002,-1.229,2.2702698983,0.168,-1.229,1.2404293611,1.7408437367,0,1.7408437367,2.704088711,-1.229,2.9702755356,0.168,-1.229,1.2404293611,2.536088711,0,2.536088711
2019-11-11 00:00:00,1.7685623072,-1.2125,2.1442875004,0.1825,-1.2125,1.2261576163,1.5860623072000002,0,1.5860623072000002,2.911532416,-1.2125,3.1539145929,0.1825,-1.2125,1.2261576163,2.729032416,0,2.729032416
2019-11-11 00:30:00,1.8684614149,-1.223,2.2331316708,0.189,-1.223,1.2375176766,1.6794614149,0,1.6794614149,3.0835444199,-1.223,3.3172240186,0.189,-1.223,1.2375176766,2.8945444199,0,2.8945444199
2019-11-11 01:00:00,1.9910307027,-1.226,2.338221388,0.231,-1.226,1.2475724428000001,1.7600307027,0,1.7600307027,3.1918185728,-1.226,3.4191785273,0.231,-1.226,1.2475724428000001,2.9608185728,0,2.9608185728
2019-11-11 01:30:00,2.030849461,-1.2285,2.3735125412,0.2155,-1.2285,1.2472579926,1.815349461,0,1.815349461,3.218086978,-1.2285,3.4446039029,0.2155,-1.2285,1.2472579926,3.002586978,0,3.002586978
2019-11-11 02:00:00,2.0044850142,-1.205,2.3387999428,0.1395,-1.205,1.2130479174,1.8649850142000002,0,1.8649850142000002,3.177890893,-1.205,3.3986784973,0.1395,-1.205,1.2130479174,3.038390893,0,3.038390893
2019-11-11 02:30:00,2.0361483721,-1.1755,2.351106217,0.04,-1.1755,1.1761803646,1.9961483721,0,1.9961483721,3.1575005816,-1.1755,3.3692150678,0.04,-1.1755,1.1761803646,3.1175005816,0,3.1175005816
2019-11-11 03:00:00,2.0163771571,-1.2275,2.3606213355,0.165,-1.2275,1.2385399671,1.8513771571,0,1.8513771571,3.2162783903,-1.2275,3.4425576152,0.165,-1.2275,1.2385399671,3.0512783903,0,3.0512783903
2019-11-11 03:30:00,1.9356876012000002,-1.2455,2.3017725212,0.214,-1.2455,1.2637508655,1.7216876012,0,1.7216876012,3.1846652816,-1.2455,3.4195559954,0.214,-1.2455,1.2637508655,2.9706652816,0,2.9706652816
2019-11-11 04:00:00,1.8837745265999999,-1.2475,2.2593943253,0.20450000000000002,-1.2475,1.2641505053,1.6792745266,0,1.6792745266,3.1506214288,-1.2475,3.3886091008,0.20450000000000002,-1.2475,1.2641505053,2.9461214288,0,2.9461214288
2019-11-11 04:30:00,1.8324314307,-1.241,2.213116795,0.20350000000000001,-1.241,1.2575743517,1.6289314307,0,1.6289314307,3.1022172767,-1.241,3.3412322625,0.20350000000000001,-1.241,1.2575743517,2.8987172767000002,0,2.8987172767000002
2019-11-11 05:00:00,1.7858229021,-1.242,2.1752534192,0.2165,-1.242,1.2607284601,1.5693229021000001,0,1.5693229021000001,3.0676684983,-1.242,3.3095549573,0.2165,-1.242,1.2607284601,2.8511684983,0,2.8511684983
2019-11-11 05:30:00,1.7658621017,-1.236,2.1554500602,0.222,-1.236,1.2557786429,1.5438621017,0,1.5438621017,3.0629405651,-1.236,3.302923085,0.222,-1.236,1.2557786429,2.8409405651,0,2.8409405651
2019-11-11 06:00:00,1.8163951137,-1.229,2.1931101681,0.215,-1.229,1.2476642176000001,1.6013951137,0,1.6013951137,3.1009735397,-1.229,3.3356375543,0.215,-1.229,1.2476642176000001,2.8859735397,0,2.8859735397
2019-11-11 06:30:00,1.8415658753000002,-1.1585,2.1756578598,0.2,-1.1585,1.175636955,1.6415658753,0,1.6415658753,3.0423244737,-1.1585,3.2554355243,0.2,-1.1585,1.175636955,2.8423244737,0,2.8423244737
2019-11-11 07:00:00,1.9425138681,-1.172,2.2686877546,0.203,-1.172,1.1894507136,1.7395138681,0,1.7395138681,3.1328228307,-1.172,3.3448711319,0.203,-1.172,1.1894507136,2.9298228307,0,2.9298228307
2019-11-11 07:30:00,2.06324686,-1.1844999999999999,2.3790813049,0.20450000000000002,-1.1844999999999999,1.2020235023,1.8587468600000001,0,1.8587468600000001,3.2615114785,-1.1844999999999999,3.4699419843,0.20450000000000002,-1.1844999999999999,1.2020235023,3.0570114785,0,3.0570114785
2019-11-11 08:00:00,2.0648070381,-1.158,2.3673597328,0.183,-1.158,1.1723706752,1.8818070381,0,1.8818070381,3.2180185901,-1.158,3.4200303575,0.183,-1.158,1.1723706752,3.0350185901,0,3.0350185901
2019-11-11 08:30:00,2.0908346536,-1.157,2.3896105433,0.186,-1.157,1.1718553665,1.9048346536,0,1.9048346536,3.23163814,-1.157,3.4325113355,0.186,-1.157,1.1718553665,3.04563814,0,3.04563814
2019-11-11 09:00:00,2.0630128039,-1.157,2.3653056523,0.177,-1.157,1.1704605931,1.8860128039,0,1.8860128039,3.21625484,-1.157,3.418032211,0.177,-1.157,1.1704605931,3.03925484,0,3.03925484
2019-11-11 09:30:00,1.9840735968,-1.161,2.2987973024,0.1865,-1.161,1.1758840291000001,1.7975735968,0,1.7975735968,3.158127609,-1.161,3.3647720569,0.1865,-1.161,1.1758840291000001,2.971627609,0,2.971627609
2019-11-11 10:00:00,1.9451890131,-1.1625,2.2660905866,0.187,-1.1625,1.1774443724,1.7581890131,0,1.7581890131,3.1265838031,-1.1625,3.3357057016000002,0.187,-1.1625,1.1774443724,2.9395838031,0,2.9395838031
2019-11-11 10:30:00,1.8316336388,-1.113,2.1432803798,0.1835,-1.113,1.1280253765000001,1.6481336388,0,1.6481336388,3.0493997636,-1.113,3.2461681901,0.1835,-1.113,1.1280253765000001,2.8658997636,0,2.8658997636
2019-11-11 11:00:00,1.7501707457,-1.099,2.0666152615,0.19,-1.099,1.1153030978,1.5601707457,0,1.5601707457,3.0064490202,-1.099,3.2010211982,0.19,-1.099,1.1153030978,2.8164490202,0,2.8164490202
2019-11-11 11:30:00,1.7413285458,-1.114,2.0671770859,0.203,-1.114,1.1323449121,1.5383285458,0,1.5383285458,3.0219817981,-1.114,3.2207716449,0.203,-1.114,1.1323449121,2.8189817981000003,0,2.8189817981000003
2019-11-11 12:00:00,1.7324245528,-1.109,2.0569822146,0.21150000000000002,-1.109,1.1289877103000001,1.5209245528,0,1.5209245528,3.0127158066,-1.109,3.2103485062,0.21150000000000002,-1.109,1.1289877103000001,2.8012158066,0,2.8012158066
2019-11-11 12:30:00,1.7963868982000002,-1.1005,2.106681309,0.22,-1.1005,1.1222745876,1.5763868982,0,1.5763868982,3.0487715225,-1.1005,3.2413127042,0.22,-1.1005,1.1222745876,2.8287715225000003,0,2.8287715225000003
2019-11-11 13:00:00,1.8052016493,-1.119,2.1238912389,0.216,-1.119,1.1396565272,1.5892016493,0,1.5892016493,3.0455031408,-1.119,3.2445724496,0.216,-1.119,1.1396565272,2.8295031408,0,2.8295031408
2019-11-11 13:30:00,1.8687137363000001,-1.141,2.1895141078,0.1995,-1.141,1.158309652,1.6692137363000001,0,1.6692137363000001,3.1143180746,-1.141,3.3167541467,0.1995,-1.141,1.158309652,2.9148180746000003,0,2.9148180746000003
2019-11-11 14:00:00,1.9688009776,-1.154,2.2820809121,0.1835,-1.154,1.1684982884,1.7853009776,0,1.7853009776,3.1755509129,-1.154,3.3787334314,0.1835,-1.154,1.1684982884,2.9920509129,0,2.9920509129
2019-11-11 14:30:00,2.090711678,-1.1895,2.4054075685000003,0.186,-1.1895,1.2039544219,1.904711678,0,1.904711678,3.2693968476,-1.1895,3.4790610798,0.186,-1.1895,1.2039544219,3.0833968476,0,3.0833968476
2019-11-11 15:00:00,2.1096039258,-1.175,2.4147574875,0.165,-1.175,1.18652855,1.9446039258,0,1.9446039258,3.2483968476,-1.175,3.4543750636,0.165,-1.175,1.18652855,3.0833968476,0,3.0833968476
2019-11-11 15:30:00,2.1351953603,-1.173,2.4361831267,0.1525,-1.173,1.1828716118,1.9826953603000002,0,1.9826953603000002,3.2491517128,-1.173,3.4544052821,0.1525,-1.173,1.1828716118,3.0966517128,0,3.0966517128
2019-11-11 16:00:00,2.1765514082,-1.183,2.477269673,0.154,-1.183,1.1929815590000001,2.0225514082,0,2.0225514082,3.296693607,-1.183,3.5025244808,0.154,-1.183,1.1929815590000001,3.142693607,0,3.142693607
2019-11-11 16:30:00,2.2408971875,-1.195,2.5396151687,0.165,-1.195,1.2063374321,2.0758971875,0,2.0758971875,3.3618141326,-1.195,3.5678872266,0.165,-1.195,1.2063374321,3.1968141326,0,3.1968141326
2019-11-11 17:00:00,2.3932702041000002,-1.186,2.6710182084,0.17300000000000001,-1.186,1.1985512088,2.2202702041,0,2.2202702041,3.4707542431,-1.186,3.6677964797,0.17300000000000001,-1.186,1.1985512088,3.2977542431,0,3.2977542431
2019-11-11 17:30:00,2.4710963101,-1.1655,2.7321616394,0.1665,-1.1655,1.1773327907,2.3045963101,0,2.3045963101,3.7630792532,-1.1655,3.9394359642000003,0.1665,-1.1655,1.1773327907,3.5965792532,0,3.5965792532
2019-11-11 18:00:00,2.4289543408,-1.1835,2.7019421607,0.158,-1.1835,1.1940001047,2.2709543408,0,2.2709543408,4.0403788948,-1.1835,4.210146537,0.158,-1.1835,1.1940001047,3.8823788948,0,3.8823788948
2019-11-11 18:30:00,2.424895452,-1.1735,2.693922828,0.156,-1.1735,1.1838235722000001,2.268895452,0,2.268895452,3.7029102714,-1.1735,3.8844107311,0.156,-1.1735,1.1838235722000001,3.5469102714,0,3.5469102714
2019-11-11 19:00:00,2.4516310072,-1.193,2.7264892436,0.17450000000000002,-1.193,1.2056945094,2.2771310072,0,2.2771310072,3.5521376388,-1.193,3.7471230037,0.17450000000000002,-1.193,1.2056945094,3.3776376388,0,3.3776376388
2019-11-11 19:30:00,2.3433097284,-1.1985000000000001,2.6320149569,0.195,-1.1985000000000001,1.2142599598000001,2.1483097284,0,2.1483097284,3.4815785317,-1.1985000000000001,3.6820906185,0.195,-1.1985000000000001,1.2142599598000001,3.2865785317,0,3.2865785317
2019-11-11 20:00:00,2.4145040777,-1.162,2.6795659987000002,0.2015,-1.162,1.1793414476,2.2130040777,0,2.2130040777,3.4287743245,-1.162,3.6203228265,0.2015,-1.162,1.1793414476,3.2272743245,0,3.2272743245
2019-11-11 20:30:00,2.4697382277,-1.174,2.7345717971,0.20650000000000002,-1.174,1.1920227557,2.2632382277,0,2.2632382277,3.0418560869,-1.174,3.2605466494,0.20650000000000002,-1.174,1.1920227557,2.8353560869,0,2.8353560869
2019-11-11 21:00:00,2.3281763305,-1.1295,2.5876969057,0.20850000000000002,-1.1295,1.1485828224,2.1196763305,0,2.1196763305,2.9147079701000003,-1.1295,3.1259067166,0.20850000000000002,-1.1295,1.1485828224,2.7062079701,0,2.7062079701
2019-11-11 21:30:00,2.2468852943,-1.098,2.5008193709,0.2025,-1.098,1.1165170173,2.0443852943,0,2.0443852943,2.7934263056,-1.098,3.0014720597,0.2025,-1.098,1.1165170173,2.5909263056,0,2.5909263056
2019-11-11 22:00:00,2.088993799,-1.116,2.368406868,0.21250000000000002,-1.116,1.1360511652,1.876493799,0,1.876493799,2.6688398957,-1.116,2.8927776252,0.21250000000000002,-1.116,1.1360511652,2.4563398957,0,2.4563398957
2019-11-11 22:30:00,1.9873408634,-1.1075,2.2750999885,0.21350000000000002,-1.1075,1.1278911738,1.7738408634,0,1.7738408634,2.5771341279,-1.1075,2.8050270165,0.21350000000000002,-1.1075,1.1278911738,2.3636341279,0,2.3636341279
2019-11-11 23:00:00,1.8651290053,-1.1045,2.1676315315,0.2165,-1.1045,1.1255187693,1.6486290053000001,0,1.6486290053000001,2.4850310286,-1.1045,2.7194299886,0.2165,-1.1045,1.1255187693,2.2685310286,0,2.2685310286
2019-11-11 23:30:00,1.7770612361,-1.0815,2.0802857704,0.2155,-1.0815,1.1027613069,1.5615612361,0,1.5615612361,2.4616061667,-1.0815,2.6887073419,0.2155,-1.0815,1.1027613069,2.2461061667,0,2.2461061667
2019-11-12 00:00:00,1.7426732351,-1.1835,2.1065569668,0.228,-1.1835,1.205261901,1.5146732351,0,1.5146732351,2.9637181321,-1.1835,3.1912846029,0.228,-1.1835,1.205261901,2.7357181321,0,2.7357181321
2019-11-12 00:30:00,1.8480677,-1.1775,2.191314782,0.2195,-1.1775,1.1977839956,1.6285677,0,1.6285677,3.0431481162,-1.1775,3.2630134396,0.2195,-1.1775,1.1977839956,2.8236481162000002,0,2.8236481162000002
2019-11-12 01:00:00,1.9359450298,-1.1475,2.2504753739,0.2195,-1.1475,1.1683049687,1.7164450298,0,1.7164450298,3.1070116008,-1.1475,3.3121408994,0.2195,-1.1475,1.1683049687,2.8875116008,0,2.8875116008
2019-11-12 01:30:00,1.90927041,-1.1705,2.2395052464,0.2235,-1.1705,1.1916469695,1.68577041,0,1.68577041,3.1161779619,-1.1705,3.3287588288,0.2235,-1.1705,1.1916469695,2.8926779619,0,2.8926779619
2019-11-12 02:00:00,1.9189156383000001,-1.1915,2.2587406838,0.224,-1.1915,1.212372983,1.6949156383,0,1.6949156383,3.1439970797,-1.1915,3.3622001557,0.224,-1.1915,1.212372983,2.9199970797,0,2.9199970797
2019-11-12 02:30:00,1.8699907839,-1.1615,2.2013513536,0.21350000000000002,-1.1615,1.1809591441,1.6564907839,0,1.6564907839,3.1236545278,-1.1615,3.3326115674,0.21350000000000002,-1.1615,1.1809591441,2.9101545278,0,2.9101545278
2019-11-12 03:00:00,1.7964386818,-1.153,2.1346196236,0.21,-1.153,1.171968003,1.5864386818,0,1.5864386818,3.0649947717,-1.153,3.274691123,0.21,-1.153,1.171968003,2.8549947717,0,2.8549947717
2019-11-12 03:30:00,1.8283101085,-1.1844999999999999,2.1784760964,0.2165,-1.1844999999999999,1.2041231249,1.6118101085,0,1.6118101085,3.1057821031,-1.1844999999999999,3.3239919859000002,0.2165,-1.1844999999999999,1.2041231249,2.8892821031,0,2.8892821031
2019-11-12 04:00:00,1.7703136885,-1.1985000000000001,2.1378523817,0.2215,-1.1985000000000001,1.2187963325,1.5488136885000001,0,1.5488136885000001,3.0774633346,-1.1985000000000001,3.3026024323,0.2215,-1.1985000000000001,1.2187963325,2.8559633346,0,2.8559633346
2019-11-12 04:30:00,1.7869643658,-1.2035,2.1544497893,0.214,-1.2035,1.2223781125,1.5729643657999999,0,1.5729643657999999,3.075118957,-1.2035,3.3022369463,0.214,-1.2035,1.2223781125,2.861118957,0,2.861118957
2019-11-12 05:00:00,1.7521000873,-1.209,2.128740406,0.212,-1.209,1.2274465365,1.5401000873,0,1.5401000873,3.0635064214,-1.209,3.2934408442,0.212,-1.209,1.2274465365,2.8515064214,0,2.8515064214
2019-11-12 05:30:00,1.6773304855000002,-1.172,2.0462212876,0.213,-1.172,1.1911981363,1.4643304855000001,0,1.4643304855000001,2.9950061507,-1.172,3.2161538898,0.213,-1.172,1.1911981363,2.7820061507,0,2.7820061507
2019-11-12 06:00:00,1.6901402623,-1.1495,2.0439971518,0.2245,-1.1495,1.1712175289,1.4656402623,0,1.4656402623,2.9971946456,-1.1495,3.2100663534000002,0.2245,-1.1495,1.1712175289,2.7726946456,0,2.7726946456
2019-11-12 06:30:00,1.7886226789,-1.1165,2.1084931438,0.2235,-1.1165,1.1386502975,1.5651226789,0,1.5651226789,3.0213041861,-1.1165,3.2210015888,0.2235,-1.1165,1.1386502975,2.7978041861,0,2.7978041861
2019-11-12 07:00:00,1.7210413885,-1.0775,2.0305146419,0.219,-1.0775,1.099530468,1.5020413885,0,1.5020413885,2.9627829071000003,-1.0775,3.1526320439,0.219,-1.0775,1.099530468,2.7437829071,0,2.7437829071
2019-11-12 07:30:00,1.8156500688000001,-1.1025,2.1241684073,0.20800000000000002,-1.1025,1.1219493081,1.6076500688,0,1.6076500688,3.0913484435,-1.1025,3.2820635961,0.20800000000000002,-1.1025,1.1219493081,2.8833484435,0,2.8833484435
2019-11-12 08:00:00,1.9019308803000001,-1.099,2.196620603,0.20700000000000002,-1.099,1.1183246398,1.6949308803,0,1.6949308803,3.1318165111,-1.099,3.3190474024,0.20700000000000002,-1.099,1.1183246398,2.9248165111,0,2.9248165111
2019-11-12 08:30:00,2.0202706921,-1.115,2.3075351935,0.1965,-1.115,1.1321825162,1.8237706921,0,1.8237706921,3.1856958004,-1.115,3.3751863256,0.1965,-1.115,1.1321825162,2.9891958004,0,2.9891958004
