Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-12 09:00:00,1.9542169946,-1.109,2.2469635204,0.215,-1.109,1.1296486179,1.7392169946,0,1.7392169946,3.1472116752,-1.109,3.3368881205,0.215,-1.109,1.1296486179,2.9322116752,0,2.9322116752
2019-11-12 09:30:00,1.9492497715,-1.1385,2.2573783294,0.20550000000000002,-1.1385,1.1568977915,1.7437497715,0,1.7437497715,3.1389991086,-1.1385,3.3390863501,0.20550000000000002,-1.1385,1.1568977915,2.9334991086,0,2.9334991086
2019-11-12 10:00:00,1.9597497715,-1.149,2.2717438604,0.216,-1.149,1.1691265971,1.7437497715,0,1.7437497715,3.1494991086,-1.149,3.3525431593,0.216,-1.149,1.1691265971,2.9334991086,0,2.9334991086
2019-11-12 10:30:00,1.9838395667,-1.1795,2.3079947306,0.215,-1.1795,1.1989350483,1.7688395667,0,1.7688395667,3.1824639321,-1.1795,3.394008976,0.215,-1.1795,1.1989350483,2.9674639321000003,0,2.9674639321000003
2019-11-12 11:00:00,2.043213878,-1.2195,2.3794754046,0.21350000000000002,-1.2195,1.2380478585,1.8297138780000002,0,1.8297138780000002,3.2744841102,-1.2195,3.4941989694,0.21350000000000002,-1.2195,1.2380478585,3.0609841102,0,3.0609841102
2019-11-12 11:30:00,2.0287231505,-1.237,2.3761074516000003,0.212,-1.237,1.2550350593,1.8167231505,0,1.8167231505,3.2639434978,-1.237,3.4904865215,0.212,-1.237,1.2550350593,3.0519434978,0,3.0519434978
2019-11-12 12:00:00,2.0797907971,-1.218,2.4101978673,0.1915,-1.218,1.2329623879,1.8882907971,0,1.8882907971,3.2965045279,-1.218,3.5143229934,0.1915,-1.218,1.2329623879,3.1050045279,0,3.1050045279
2019-11-12 12:30:00,2.067893899,-1.207,2.3943755298,0.183,-1.207,1.2207940039,1.8848938990000002,0,1.8848938990000002,3.3033782108,-1.207,3.5169811776,0.183,-1.207,1.2207940039,3.1203782108,0,3.1203782108
2019-11-12 13:00:00,2.0115105858,-1.2415,2.3637887145,0.1975,-1.2415,1.2571111725,1.8140105858000002,0,1.8140105858000002,3.3036620574,-1.2415,3.5292357869,0.1975,-1.2415,1.2571111725,3.1061620574,0,3.1061620574
2019-11-12 13:30:00,2.001814482,-1.191,2.3293222663,0.20450000000000002,-1.191,1.2084292491,1.797314482,0,1.797314482,3.2612125265,-1.191,3.4718853873,0.20450000000000002,-1.191,1.2084292491,3.0567125265,0,3.0567125265
2019-11-12 14:00:00,2.1445908942,-1.2465,2.4805306596,0.20450000000000002,-1.2465,1.2631636869,1.9400908942,0,1.9400908942,3.3828669255,-1.2465,3.6052116284,0.20450000000000002,-1.2465,1.2631636869,3.1783669254999998,0,3.1783669254999998
2019-11-12 14:30:00,2.2435652132,-1.319,2.6025652472000003,0.20350000000000001,-1.319,1.334606028,2.0400652132,0,2.0400652132,3.4754361206,-1.319,3.7173131733,0.20350000000000001,-1.319,1.334606028,3.2719361206,0,3.2719361206
2019-11-12 15:00:00,2.2336311669,-1.2945,2.5816348385,0.20600000000000002,-1.2945,1.3107884078,2.0276311669,0,2.0276311669,3.454340046,-1.2945,3.688928761,0.20600000000000002,-1.2945,1.3107884078,3.248340046,0,3.248340046
2019-11-12 15:30:00,2.3475628709,-1.3265,2.6964149686,0.20600000000000002,-1.3265,1.3424001825,2.1415628709,0,2.1415628709,3.5622520075,-1.3265,3.8012158075,0.20600000000000002,-1.3265,1.3424001825,3.3562520075,0,3.3562520075
2019-11-12 16:00:00,2.3048779533,-1.306,2.6491693754,0.211,-1.306,1.3229349946,2.0938779533,0,2.0938779533,3.5154224655,-1.306,3.7501774773000003,0.211,-1.306,1.3229349946,3.3044224655,0,3.3044224655
2019-11-12 16:30:00,2.4338882878,-1.3165,2.7671256653,0.216,-1.3165,1.3341020388,2.2178882878,0,2.2178882878,3.6384513358,-1.3165,3.8693023109,0.216,-1.3165,1.3341020388,3.4224513358,0,3.4224513358
2019-11-12 17:00:00,2.4758088954,-1.232,2.7654029881,0.21250000000000002,-1.232,1.2501920852000001,2.2633088954,0,2.2633088954,3.6288288826,-1.232,3.8322608287,0.21250000000000002,-1.232,1.2501920852000001,3.4163288826000002,0,3.4163288826000002
2019-11-12 17:30:00,2.5789676786999998,-1.197,2.8432170666000003,0.2175,-1.197,1.2165998726,2.3614676787,0,2.3614676787,3.681598151,-1.197,3.8713013246,0.2175,-1.197,1.2165998726,3.464098151,0,3.464098151
2019-11-12 18:00:00,2.615707977,-1.2145000000000001,2.8839102744,0.203,-1.2145000000000001,1.2313485494,2.412707977,0,2.412707977,3.7115096658,-1.2145000000000001,3.9051650732,0.203,-1.2145000000000001,1.2313485494,3.5085096658,0,3.5085096658
2019-11-12 18:30:00,2.579408996,-1.229,2.8572349866,0.1975,-1.229,1.2447679503,2.381908996,0,2.381908996,3.6815633275,-1.229,3.8812819447,0.1975,-1.229,1.2447679503,3.4840633275,0,3.4840633275
2019-11-12 19:00:00,2.4895335312,-1.219,2.7719556639,0.202,-1.219,1.2356233245000001,2.2875335312000002,0,2.2875335312000002,3.5824326492000003,-1.219,3.7841491364,0.202,-1.219,1.2356233245000001,3.3804326492,0,3.3804326492
2019-11-12 19:30:00,2.3930618477,-1.228,2.6897451565,0.193,-1.228,1.2430740123,2.2000618477,0,2.2000618477,3.5020215801,-1.228,3.7110832849,0.193,-1.228,1.2430740123,3.3090215801,0,3.3090215801
2019-11-12 20:00:00,2.3034226693,-1.217,2.6051573836,0.179,-1.217,1.2300934924,2.1244226693,0,2.1244226693,3.4278750765,-1.217,3.6375014145,0.179,-1.217,1.2300934924,3.2488750765,0,3.2488750765
2019-11-12 20:30:00,2.213609946,-1.217,2.5260954045,0.179,-1.217,1.2300934924,2.034609946,0,2.034609946,3.3630172216,-1.217,3.5764470963,0.179,-1.217,1.2300934924,3.1840172216,0,3.1840172216
2019-11-12 21:00:00,2.1669706216,-1.212,2.4828825334,0.17350000000000002,-1.212,1.2243554427,1.9934706216,0,1.9934706216,3.3101338541,-1.212,3.5250432809,0.17350000000000002,-1.212,1.2243554427,3.1366338541,0,3.1366338541
2019-11-12 21:30:00,2.1763439488,-1.197,2.4838039342,0.14750000000000002,-1.197,1.206053585,2.0288439488,0,2.0288439488,3.3060155447,-1.197,3.5160414932,0.14750000000000002,-1.197,1.206053585,3.1585155447,0,3.1585155447
2019-11-12 22:00:00,2.0712330599,-1.1965,2.3919905181,0.14750000000000002,-1.1965,1.20555734,1.9237330599,0,1.9237330599,3.2326120975,-1.1965,3.4469396895,0.14750000000000002,-1.1965,1.20555734,3.0851120975,0,3.0851120975
2019-11-12 22:30:00,2.0208078694,-1.191,2.3456652458000002,0.1575,-1.191,1.2013689067,1.8633078694,0,1.8633078694,3.168487944,-1.191,3.3849367574,0.1575,-1.191,1.2013689067,3.010987944,0,3.010987944
2019-11-12 23:00:00,1.9451013855000001,-1.1755,2.2727119593,0.1245,-1.1755,1.1820746592,1.8206013855,0,1.8206013855,3.0561030326,-1.1755,3.2743802459999998,0.1245,-1.1755,1.1820746592,2.9316030326,0,2.9316030326
2019-11-12 23:30:00,1.8351986787999999,-1.155,2.1684047571,0.0975,-1.155,1.1591079544,1.7376986788000002,0,1.7376986788000002,2.9588922746,-1.155,3.1763294056,0.0975,-1.155,1.1591079544,2.8613922746,0,2.8613922746
2019-11-13 00:00:00,1.8071262435,-1.1485,2.1412046866,0.08600000000000001,-1.1485,1.1517153511,1.7211262435,0,1.7211262435,2.9499841154,-1.1485,3.1656687337,0.08600000000000001,-1.1485,1.1517153511,2.8639841154,0,2.8639841154
2019-11-13 00:30:00,1.9890146670000002,-1.1675,2.3063468073,0.10550000000000001,-1.1675,1.1722570111,1.883514667,0,1.883514667,3.1151331339,-1.1675,3.3267267233,0.10550000000000001,-1.1675,1.1722570111,3.0096331339,0,3.0096331339
2019-11-13 01:00:00,2.0876109065,-1.13,2.3738195586,0.07,-1.13,1.1321660655999999,2.0176109065,0,2.0176109065,3.1708039583,-1.13,3.3661398874,0.07,-1.13,1.1321660655999999,3.1008039583,0,3.1008039583
2019-11-13 01:30:00,2.0872185446,-1.126,2.3715727383000003,0.0505,-1.126,1.1271318689,2.0367185446,0,2.0367185446,3.165183401,-1.126,3.3595032314,0.0505,-1.126,1.1271318689,3.114683401,0,3.114683401
2019-11-13 02:00:00,2.0683179709,-1.1415,2.3624058666,0.0455,-1.1415,1.1424064513,2.0228179709,0,2.0228179709,3.1771571525,-1.1415,3.3759961229,0.0455,-1.1415,1.1424064513,3.1316571525,0,3.1316571525
2019-11-13 02:30:00,2.0782430077,-1.1285,2.3648691823,0.037,-1.1285,1.1291063945,2.0412430077,0,2.0412430077,3.1645773068,-1.1285,3.3597710905,0.037,-1.1285,1.1291063945,3.1275773068,0,3.1275773068
2019-11-13 03:00:00,1.9813021604,-1.094,2.2632706976,0.0395,-1.094,1.0947128619,1.9418021604,0,1.9418021604,3.0845700274,-1.094,3.2728287847,0.0395,-1.094,1.0947128619,3.0450700274,0,3.0450700274
2019-11-13 03:30:00,1.8778162853,-1.0925,2.1724986193999998,0.0475,-1.0925,1.0935321212,1.8303162853,0,1.8303162853,3.0139563981,-1.0925,3.2058523702,0.0475,-1.0925,1.0935321212,2.9664563981,0,2.9664563981
2019-11-13 04:00:00,1.8526962241,-1.1135,2.1615655319,0.051000000000000004,-1.1135,1.1146673271,1.8016962241,0,1.8016962241,2.9959427683,-1.1135,3.1961782367,0.051000000000000004,-1.1135,1.1146673271,2.9449427683,0,2.9449427683
2019-11-13 04:30:00,1.8007953620000001,-1.099,2.1096599099,0.044500000000000005,-1.099,1.0999005637,1.756295362,0,1.756295362,2.9477937013,-1.099,3.145995662,0.044500000000000005,-1.099,1.0999005637,2.9032937013,0,2.9032937013
2019-11-13 05:00:00,1.7883691033,-1.098,2.098539504,0.030500000000000003,-1.098,1.0984235294,1.7578691033,0,1.7578691033,2.9150707517,-1.098,3.1150026465,0.030500000000000003,-1.098,1.0984235294,2.8845707517,0,2.8845707517
2019-11-13 05:30:00,1.8858502269000001,-1.082,2.1742021706,0.0415,-1.082,1.0827955717,1.8443502269,0,1.8443502269,2.4519956285,-1.082,2.6801131622,0.0415,-1.082,1.0827955717,2.4104956285,0,2.4104956285
2019-11-13 06:00:00,1.9297920526,-1.078,2.2104708472,0.041,-1.078,1.0787794028,1.8887920526,0,1.8887920526,2.4753237979,-1.078,2.6998725719000003,0.041,-1.078,1.0787794028,2.4343237979,0,2.4343237979
2019-11-13 06:30:00,1.9748578940000001,-1.058,2.2404079319,0.043500000000000004,-1.058,1.0588938804,1.931357894,0,1.931357894,2.6368778503,-1.058,2.8412125576,0.043500000000000004,-1.058,1.0588938804,2.5933778503,0,2.5933778503
2019-11-13 07:00:00,1.8411688071999999,-0.9965,2.0935412168,0.024,-0.9965,0.9967889696000001,1.8171688072,0,1.8171688072,2.9296065088,-0.9965,3.0944476965,0.024,-0.9965,0.9967889696000001,2.9056065088,0,2.9056065088
2019-11-13 07:30:00,1.9703213852,-1.02,2.2186857283,0.026500000000000003,-1.02,1.0203441821,1.9438213852000001,0,1.9438213852000001,3.0288022288,-1.02,3.1959416361,0.026500000000000003,-1.02,1.0203441821,3.0023022288,0,3.0023022288
2019-11-13 08:00:00,2.0072508674,-1.0115,2.2477073419,0.0135,-1.0115,1.011590085,1.9937508674000002,0,1.9937508674000002,3.059722534,-1.0115,3.2225819206,0.0135,-1.0115,1.011590085,3.046222534,0,3.046222534
2019-11-13 08:30:00,1.9879325651,-0.994,2.2225912543,0.006,-0.994,0.9940181085,1.9819325651000002,0,1.9819325651000002,3.0487769653,-0.994,3.206723715,0.006,-0.994,0.9940181085,3.0427769653,0,3.0427769653
2019-11-13 09:00:00,1.8907947827,-0.9695,2.1248612096,0.006500000000000001,-0.9695,0.9695217893,1.8842947827,0,1.8842947827,2.9583394482000003,-0.9695,3.1131499387,0.006500000000000001,-0.9695,0.9695217893,2.9518394482,0,2.9518394482
2019-11-13 09:30:00,1.8410787331,-0.975,2.0833136829,0.008,-0.975,0.97503282,1.8330787331,0,1.8330787331,2.9251909842,-0.975,3.0834019028,0.008,-0.975,0.97503282,2.9171909842,0,2.9171909842
2019-11-13 10:00:00,1.7685228654,-0.9615,2.0129966159,0.009000000000000001,-0.9615,0.9615421208,1.7595228654000001,0,1.7595228654000001,2.870780254,-0.9615,3.027517385,0.009000000000000001,-0.9615,0.9615421208,2.861780254,0,2.861780254
2019-11-13 10:30:00,1.7787955314000001,-0.9985,2.0398813183,0.0145,-0.9985,0.9986052774,1.7642955314000002,0,1.7642955314000002,2.8953821763,-0.9985,3.0627177795,0.0145,-0.9985,0.9986052774,2.8808821763,0,2.8808821763
2019-11-13 11:00:00,1.8422726478,-1.102,2.1467120228,0.034,-1.102,1.1025243761,1.8082726478,0,1.8082726478,3.0330357542,-1.102,3.2270280269000002,0.034,-1.102,1.1025243761,2.9990357542,0,2.9990357542
2019-11-13 11:30:00,1.8890278641,-1.1545,2.2138871971,0.0775,-1.1545,1.1570983103999999,1.8115278640999999,0,1.8115278640999999,3.1193908481,-1.1545,3.3261794169,0.0775,-1.1545,1.1570983103999999,3.0418908481,0,3.0418908481
2019-11-13 12:00:00,1.9818558379,-1.2075,2.3207345415000002,0.0985,-1.2075,1.2115108336,1.8833558379,0,1.8833558379,3.2168418387,-1.2075,3.4360046079,0.0985,-1.2075,1.2115108336,3.1183418387,0,3.1183418387
2019-11-13 12:30:00,1.8983805639,-1.1725,2.2312787848,0.11,-1.1725,1.1776486106,1.7883805639,0,1.7883805639,3.153529195,-1.1725,3.364446854,0.11,-1.1725,1.1776486106,3.043529195,0,3.043529195
2019-11-13 13:00:00,1.8888770258,-1.1665,2.2200402403,0.1275,-1.1665,1.1734472719,1.7613770257999999,0,1.7613770257999999,3.1391291492,-1.1665,3.3488586213,0.1275,-1.1665,1.1734472719,3.0116291492,0,3.0116291492
2019-11-13 13:30:00,1.8534944803000002,-1.078,2.1441841778,0.138,-1.078,1.0867971292,1.7154944803,0,1.7154944803,3.0599316073,-1.078,3.244266549,0.138,-1.078,1.0867971292,2.9219316073,0,2.9219316073
2019-11-13 14:00:00,1.9456672577,-1.1195,2.2447497249,0.14850000000000002,-1.1195,1.1293062029,1.7971672577,0,1.7971672577,3.1495835578999998,-1.1195,3.3426272359,0.14850000000000002,-1.1195,1.1293062029,3.0010835579,0,3.0010835579
2019-11-13 14:30:00,2.0813340301,-1.229,2.4171041237,0.1395,-1.229,1.2368917697,1.9418340300999999,0,1.9418340300999999,3.3220248866,-1.229,3.5420743001,0.1395,-1.229,1.2368917697,3.1825248866,0,3.1825248866
2019-11-13 15:00:00,2.1703722665,-1.275,2.5171691987,0.1385,-1.275,1.2825003899,2.0318722665,0,2.0318722665,3.4066948909,-1.275,3.637470973,0.1385,-1.275,1.2825003899,3.2681948909,0,3.2681948909
2019-11-13 15:30:00,2.2364288279,-1.2775,2.5755815173,0.133,-1.2775,1.2844046286,2.1034288279,0,2.1034288279,3.4476959517,-1.2775,3.6767667352,0.133,-1.2775,1.2844046286,3.3146959517,0,3.3146959517
2019-11-13 16:00:00,2.2535372552,-1.284,2.5936626921,0.152,-1.284,1.2929655835,2.1015372552000002,0,2.1015372552000002,3.4637204616,-1.284,3.6940513581000003,0.152,-1.284,1.2929655835,3.3117204616,0,3.3117204616
2019-11-13 16:30:00,2.1841886737,-1.189,2.486845625,0.1625,-1.189,1.2000530197,2.0216886737,0,2.0216886737,3.3668584263,-1.189,3.570638131,0.1625,-1.189,1.2000530197,3.2043584263,0,3.2043584263
2019-11-13 17:00:00,2.3068336139,-1.176,2.5892966849,0.12250000000000001,-1.176,1.1823629942,2.1843336139,0,2.1843336139,3.4337533275,-1.176,3.6295506491,0.12250000000000001,-1.176,1.1823629942,3.3112533275000002,0,3.3112533275000002
2019-11-13 17:30:00,2.3707427508,-1.1400000000000001,2.6305933153,0.057,-1.1400000000000001,1.1414241105,2.3137427508,0,2.3137427508,3.4318083338,-1.1400000000000001,3.6162008296,0.057,-1.1400000000000001,1.1414241105,3.3748083338,0,3.3748083338
2019-11-13 18:00:00,2.4521033078,-1.1145,2.6934960333999998,0.018000000000000002,-1.1145,1.1146453472,2.4341033078,0,2.4341033078,3.475277335,-1.1145,3.6496113224,0.018000000000000002,-1.1145,1.1146453472,3.457277335,0,3.457277335
2019-11-13 18:30:00,2.4327707597,-1.1085,2.6734146366,0.011,-1.1085,1.1085545769,2.4217707597,0,2.4217707597,3.4619657418,-1.1085,3.6351037189,0.011,-1.1085,1.1085545769,3.4509657418,0,3.4509657418
2019-11-13 19:00:00,2.3152616367,-1.0765,2.5532897791,0.0155,-1.0765,1.0766115827,2.2997616367,0,2.2997616367,3.3402373431,-1.0765,3.5094212853,0.0155,-1.0765,1.0766115827,3.3247373431,0,3.3247373431
2019-11-13 19:30:00,2.2160498067,-1.0895,2.4693900048,0.009000000000000001,-1.0895,1.0895371724,2.2070498067,0,2.2070498067,3.2734900342,-1.0895,3.4500358337,0.009000000000000001,-1.0895,1.0895371724,3.2644900342,0,3.2644900342
2019-11-13 20:00:00,1.9732363742999999,-1.0935,2.2559707531,0.007,-1.0935,1.0935224049,1.9662363743000002,0,1.9662363743000002,3.0875192184,-1.0935,3.2754415235,0.007,-1.0935,1.0935224049,3.0805192184,0,3.0805192184
2019-11-13 20:30:00,1.948633542,-1.088,2.2317967382,0.0,-1.088,1.088,1.948633542,0,1.948633542,3.0297477863,-1.088,3.219179344,0.0,-1.088,1.088,3.0297477863,0,3.0297477863
2019-11-13 21:00:00,1.9053036929,-1.069,2.1847066536,0.0,-1.069,1.069,1.9053036929,0,1.9053036929,2.9876740205,-1.069,3.173161996,0.0,-1.069,1.069,2.9876740205,0,2.9876740205
2019-11-13 21:30:00,1.9584670872,-1.0915,2.242089557,0.0,-1.0915,1.0915,1.9584670872,0,1.9584670872,3.0516034962,-1.0915,3.240934456,0.0,-1.0915,1.0915,3.0516034962,0,3.0516034962
2019-11-13 22:00:00,1.8993014441,-1.109,2.1993696768,0.0,-1.109,1.109,1.8993014441,0,1.8993014441,3.0224801011,-1.109,3.2195134666,0.0,-1.109,1.109,3.0224801011,0,3.0224801011
2019-11-13 22:30:00,1.9100614633,-1.1065,2.2074141079,0.0,-1.1065,1.1065,1.9100614633,0,1.9100614633,2.7681804015,-1.1065,2.9811348486,0.0,-1.1065,1.1065,2.7681804015,0,2.7681804015
2019-11-13 23:00:00,1.9246205628,-1.1005,2.2170395938,0.0,-1.1005,1.1005,1.9246205628,0,1.9246205628,2.4687128006,-1.1005,2.7028953258,0.0,-1.1005,1.1005,2.4687128006,0,2.4687128006
2019-11-13 23:30:00,1.8576192519,-1.0955,2.1565874745,0.0005,-1.0955,1.0955001141,1.8571192519,0,1.8571192519,2.4059368277,-1.0955,2.6436059216,0.0005,-1.0955,1.0955001141,2.4054368277,0,2.4054368277
2019-11-14 00:00:00,1.8391681051000002,-1.0825,2.1340912747,0.002,-1.0825,1.0825018476,1.8371681051,0,1.8371681051,2.6860146835,-1.0825,2.8959421834,0.002,-1.0825,1.0825018476,2.6840146835,0,2.6840146835
2019-11-14 00:30:00,1.8479932962,-1.085,2.1429662206,0.007500000000000001,-1.085,1.0850259213,1.8404932962,0,1.8404932962,2.9439337223,-1.085,3.1375102806,0.007500000000000001,-1.085,1.0850259213,2.9364337223,0,2.9364337223
2019-11-14 01:00:00,1.9109170224,-1.0835,2.1967193987,0.027,-1.0835,1.0838363576,1.8839170224,0,1.8839170224,3.0166281202,-1.0835,3.205310822,0.027,-1.0835,1.0838363576,2.9896281202,0,2.9896281202
2019-11-14 01:30:00,1.9711252337,-1.1035,2.2589924606,0.0345,-1.1035,1.104039175,1.9366252337,0,1.9366252337,3.0806092578,-1.1035,3.2722875255,0.0345,-1.1035,1.104039175,3.0461092578,0,3.0461092578
2019-11-14 02:00:00,1.932883327,-1.125,2.2364397948,0.034,-1.125,1.1255136605,1.898883327,0,1.898883327,3.0617786177,-1.125,3.2619186538,0.034,-1.125,1.1255136605,3.0277786177,0,3.0277786177
2019-11-14 02:30:00,1.8872437845,-1.0995,2.1841678855,0.026000000000000002,-1.0995,1.0998073695,1.8612437845,0,1.8612437845,3.0123306419,-1.0995,3.2067173474,0.026000000000000002,-1.0995,1.0998073695,2.9863306419,0,2.9863306419
2019-11-14 03:00:00,1.8125279624,-1.1005,2.1204617102,0.026000000000000002,-1.1005,1.1008070903,1.7865279624000001,0,1.7865279624000001,2.9799683118,-1.1005,3.1766824502,0.026000000000000002,-1.1005,1.1008070903,2.9539683118,0,2.9539683118
2019-11-14 03:30:00,1.7578979059000002,-1.087,2.0668270483,0.0155,-1.087,1.087110505,1.7423979058999999,0,1.7423979058999999,2.9337137602,-1.087,3.1286171748,0.0155,-1.087,1.087110505,2.9182137602,0,2.9182137602
2019-11-14 04:00:00,1.6803879796999999,-1.0575,1.9854495744,0.009000000000000001,-1.0575,1.0575382972,1.6713879797,0,1.6713879797,2.6136957631,-1.0575,2.8195233270999998,0.009000000000000001,-1.0575,1.0575382972,2.6046957631,0,2.6046957631
2019-11-14 04:30:00,1.6828879797,-1.0445,1.9806797324,0.0115,-1.0445,1.0445633059,1.6713879797,0,1.6713879797,2.3004726922,-1.0445,2.5264906208999998,0.0115,-1.0445,1.0445633059,2.2889726921999998,0,2.2889726921999998
2019-11-14 05:00:00,1.5921191708,-1.031,1.8967879307,0.025500000000000002,-1.031,1.031315301,1.5666191708000001,0,1.5666191708000001,2.2234787102,-1.031,2.4508811833,0.025500000000000002,-1.031,1.031315301,2.1979787102,0,2.1979787102
2019-11-14 05:30:00,1.6148508331,-1.0355,1.918333512,0.049,-1.0355,1.036658695,1.5658508331,0,1.5658508331,2.2312225904,-1.0355,2.4597996865000002,0.049,-1.0355,1.036658695,2.1822225904,0,2.1822225904
2019-11-14 06:00:00,1.7407569496000002,-1.068,2.0422680425,0.0685,-1.068,1.0701944917,1.6722569496,0,1.6722569496,2.3328337498,-1.068,2.5656845684,0.0685,-1.068,1.0701944917,2.2643337498,0,2.2643337498
2019-11-14 06:30:00,1.7998236608,-1.056,2.0867441649,0.093,-1.056,1.0600872606,1.7068236608,0,1.7068236608,2.3878883385,-1.056,2.6109666251,0.093,-1.056,1.0600872606,2.2948883385,0,2.2948883385
2019-11-14 07:00:00,1.7257837354,-1.057,2.0237535674,0.1085,-1.057,1.0625541163,1.6172837354,0,1.6172837354,2.7082216596,-1.057,2.9071830967,0.1085,-1.057,1.0625541163,2.5997216596,0,2.5997216596
2019-11-14 07:30:00,1.6932544028,-1.0635,1.9995356267000002,0.131,-1.0635,1.0715377968,1.5622544028,0,1.5622544028,2.9146283895,-1.0635,3.1025942208,0.131,-1.0635,1.0715377968,2.7836283895,0,2.7836283895
2019-11-14 08:00:00,1.7018294839,-1.0345,1.9915857607,0.1325,-1.0345,1.0429508617,1.5693294839,0,1.5693294839,2.9021441577,-1.0345,3.0810113538,0.1325,-1.0345,1.0429508617,2.7696441577,0,2.7696441577
2019-11-14 08:30:00,1.7306496728,-1.0265,2.0121755739,0.1095,-1.0265,1.0323238349,1.6211496728,0,1.6211496728,2.9283763163,-1.0265,3.1030775207,0.1095,-1.0265,1.0323238349,2.8188763163,0,2.8188763163
2019-11-14 09:00:00,1.7949528492,-1.0625,2.0858480244,0.1325,-1.0625,1.0707298912,1.6624528492000001,0,1.6624528492000001,2.9969687432,-1.0625,3.1797370799999998,0.1325,-1.0625,1.0707298912,2.8644687432,0,2.8644687432
2019-11-14 09:30:00,1.6181891062,-1.035,1.9208750567,0.1525,-1.035,1.0461745791000001,1.4656891062000001,0,1.4656891062000001,2.8717626102000002,-1.035,3.0525801364,0.1525,-1.035,1.0461745791000001,2.7192626102,0,2.7192626102
2019-11-14 10:00:00,1.5980812171,-1.036,1.9045103246,0.1705,-1.036,1.0499363076,1.4275812171,0,1.4275812171,2.8751648860000003,-1.036,3.0561199456,0.1705,-1.036,1.0499363076,2.7046648859999998,0,2.7046648859999998
2019-11-14 10:30:00,1.6065832984,-1.069,1.929733374,0.185,-1.069,1.0848898562,1.4215832984,0,1.4215832984,2.4409677712,-1.069,2.664786044,0.185,-1.069,1.0848898562,2.2559677712,0,2.2559677712
2019-11-14 11:00:00,1.6441867684,-1.1215,1.9902543503999999,0.17950000000000002,-1.1215,1.1357739652,1.4646867684,0,1.4646867684,2.388278913,-1.1215,2.6384916934,0.17950000000000002,-1.1215,1.1357739652,2.208778913,0,2.208778913
2019-11-14 11:30:00,1.632464814,-1.099,1.9679284461000002,0.185,-1.099,1.1144622021,1.447464814,0,1.447464814,2.3741785064,-1.099,2.6162042314000002,0.185,-1.099,1.1144622021,2.1891785064000002,0,2.1891785064000002
2019-11-14 12:00:00,1.9984552491,-1.164,2.3127298551,0.1895,-1.164,1.1793244888,1.8089552491,0,1.8089552491,2.6579770685,-1.164,2.9016784964999998,0.1895,-1.164,1.1793244888,2.4684770685,0,2.4684770685
2019-11-14 12:30:00,1.9930878802,-1.0755,2.2647515422,0.1825,-1.0755,1.0908741907,1.8105878802,0,1.8105878802,2.6194442175,-1.0755,2.8316405596000003,0.1825,-1.0755,1.0908741907,2.4369442175,0,2.4369442175
2019-11-14 13:00:00,1.8568548947,-0.9905,2.1045190306,0.17950000000000002,-0.9905,1.00663325,1.6773548947,0,1.6773548947,2.485782808,-0.9905,2.6758562028,0.17950000000000002,-0.9905,1.00663325,2.306282808,0,2.306282808
2019-11-14 13:30:00,1.9302246970999999,-1.0065,2.1768807113,0.18,-1.0065,1.0224687037,1.7502246971000002,0,1.7502246971000002,2.5415161762,-1.0065,2.7335593507000002,0.18,-1.0065,1.0224687037,2.3615161762,0,2.3615161762
2019-11-14 14:00:00,2.0570900608,-1.0805,2.3235963006,0.187,-1.0805,1.0965624697,1.8700900608,0,1.8700900608,2.6710897745,-1.0805,2.8813539931000003,0.187,-1.0805,1.0965624697,2.4840897745,0,2.4840897745
2019-11-14 14:30:00,2.1288282282,-1.137,2.4134370978,0.188,-1.137,1.1524378508,1.9408282282,0,1.9408282282,2.7539873721,-1.137,2.9794656309,0.188,-1.137,1.1524378508,2.5659873721,0,2.5659873721
2019-11-14 15:00:00,2.1188282282,-1.13,2.4013190252,0.178,-1.13,1.1439335645,1.9408282282,0,1.9408282282,2.7326779463,-1.13,2.9570980299,0.178,-1.13,1.1439335645,2.5546779463,0,2.5546779463
2019-11-14 15:30:00,2.2867569626,-1.1325,2.5518255536,0.178,-1.1325,1.1464031795,2.1087569626000002,0,2.1087569626000002,2.8439670604,-1.1325,3.0611607097,0.178,-1.1325,1.1464031795,2.6659670604,0,2.6659670604
2019-11-14 16:00:00,2.3223311665,-1.1285,2.582001994,0.1825,-1.1285,1.1431616246,2.1398311665,0,2.1398311665,2.8617702499,-1.1285,3.0762381594,0.1825,-1.1285,1.1431616246,2.6792702499,0,2.6792702499
2019-11-14 16:30:00,2.3406194116,-1.149,2.6074317307,0.176,-1.149,1.1624013937,2.1646194116,0,2.1646194116,2.8852738732,-1.149,3.1056410487,0.176,-1.149,1.1624013937,2.7092738732,0,2.7092738732
2019-11-14 17:00:00,2.3161108047,-1.1535,2.5874565715999998,0.17300000000000001,-1.1535,1.1664009817,2.1431108047,0,2.1431108047,3.3445485343,-1.1535,3.5378760787,0.17300000000000001,-1.1535,1.1664009817,3.1715485343,0,3.1715485343
2019-11-14 17:30:00,2.3419845363,-1.165,2.6157439799,0.195,-1.165,1.1812070098,2.1469845363,0,2.1469845363,3.4479400266,-1.165,3.639438889,0.195,-1.165,1.1812070098,3.2529400266,0,3.2529400266
2019-11-14 18:00:00,2.3800700323,-1.173,2.6534246473,0.18150000000000002,-1.173,1.1869588241,2.1985700323,0,2.1985700323,3.4533192072,-1.173,3.6471005671,0.18150000000000002,-1.173,1.1869588241,3.2718192072,0,3.2718192072
2019-11-14 18:30:00,2.3644014205,-1.1905000000000001,2.647203114,0.17300000000000001,-1.1905000000000001,1.2030042602,2.1914014205,0,2.1914014205,3.4537342458999998,-1.1905000000000001,3.6531589743,0.17300000000000001,-1.1905000000000001,1.2030042602,3.2807342459,0,3.2807342459
2019-11-14 19:00:00,2.2724753302,-1.184,2.5624207551,0.162,-1.184,1.1950313803000001,2.1104753302,0,2.1104753302,3.3659216031,-1.184,3.568092521,0.162,-1.184,1.1950313803000001,3.2039216031,0,3.2039216031
2019-11-14 19:30:00,2.2005318745,-1.199,2.5059811513,0.1675,-1.199,1.2106433207,2.0330318745,0,2.0330318745,3.3415775015999998,-1.199,3.5501748125,0.1675,-1.199,1.2106433207,3.1740775016000002,0,3.1740775016000002
2019-11-14 20:00:00,2.1463723731,-1.2015,2.4597797896999998,0.1575,-1.2015,1.211779064,1.9888723731,0,1.9888723731,3.303335374,-1.2015,3.5150571607,0.1575,-1.2015,1.211779064,3.145835374,0,3.145835374
2019-11-14 20:30:00,2.17197815,-1.211,2.4867669943,0.1655,-1.211,1.222256622,2.00647815,0,2.00647815,3.324127262,-1.211,3.5378444077999998,0.1655,-1.211,1.222256622,3.158627262,0,3.158627262
2019-11-14 21:00:00,2.1072853641,-1.182,2.4161489205,0.17550000000000002,-1.182,1.1949578444,1.9317853641,0,1.9317853641,3.259354109,-1.182,3.4670611774,0.17550000000000002,-1.182,1.1949578444,3.083854109,0,3.083854109
2019-11-14 21:30:00,2.0475968579,-1.19,2.3682805772,0.17500000000000002,-1.19,1.2027988193999999,1.8725968579,0,1.8725968579,3.215011573,-1.19,3.4281772729,0.17500000000000002,-1.19,1.2027988193999999,3.040011573,0,3.040011573
2019-11-14 22:00:00,1.9619019459,-1.1855,2.2922629638,0.1545,-1.1855,1.1955251984,1.8074019459000001,0,1.8074019459000001,3.1502393151,-1.1855,3.3659200811,0.1545,-1.1855,1.1955251984,2.9957393151,0,2.9957393151
2019-11-14 22:30:00,1.8056267827,-1.1435,2.1372600049,0.1265,-1.1435,1.1504757711,1.6791267827,0,1.6791267827,3.0038995418,-1.1435,3.2141880323,0.1265,-1.1435,1.1504757711,2.8773995418,0,2.8773995418
2019-11-14 23:00:00,1.7606079604,-1.1555,2.1059251269,0.111,-1.1555,1.160819215,1.6496079604,0,1.6496079604,2.9210759393,-1.1555,3.1413157901,0.111,-1.1555,1.160819215,2.8100759393,0,2.8100759393
2019-11-14 23:30:00,1.7438019464,-1.1145,2.0695302554,0.08600000000000001,-1.1145,1.1178131552,1.6578019464,0,1.6578019464,2.5647254399,-1.1145,2.7964132084,0.08600000000000001,-1.1145,1.1178131552,2.4787254399,0,2.4787254399
2019-11-15 00:00:00,1.6112065728,-1.1055,1.9540002227,0.08750000000000001,-1.1055,1.1089573932,1.5237065728,0,1.5237065728,2.8095688789,-1.1055,3.0192395624,0.08750000000000001,-1.1055,1.1089573932,2.7220688789,0,2.7220688789
2019-11-15 00:30:00,1.7286578407,-1.09,2.0436139386,0.073,-1.09,1.0924417605,1.6556578407,0,1.6556578407,2.8903024017,-1.09,3.089004366,0.073,-1.09,1.0924417605,2.8173024017,0,2.8173024017
2019-11-15 01:00:00,1.8411336248999999,-1.0835,2.1362924133,0.07050000000000001,-1.0835,1.0857911862,1.7706336248999999,0,1.7706336248999999,2.9829448186,-1.0835,3.1736307348,0.07050000000000001,-1.0835,1.0857911862,2.9124448186,0,2.9124448186
2019-11-15 01:30:00,1.925083756,-1.112,2.2231714886,0.092,-1.112,1.1157992651,1.8330837560000002,0,1.8330837560000002,3.0620181874,-1.112,3.2576831307,0.092,-1.112,1.1157992651,2.9700181874,0,2.9700181874
2019-11-15 02:00:00,1.9652417838,-1.126,2.2649616484,0.085,-1.126,1.1292037017,1.8802417838,0,1.8802417838,3.1015784844,-1.126,3.2996462075,0.085,-1.126,1.1292037017,3.0165784844,0,3.0165784844
2019-11-15 02:30:00,1.8364729,-1.1355,2.1591648761,0.08600000000000001,-1.1355,1.1387520582,1.7504729,0,1.7504729,3.0117414262,-1.1355,3.2186871032,0.08600000000000001,-1.1355,1.1387520582,2.9257414262,0,2.9257414262
2019-11-15 03:00:00,1.824264581,-1.1295,2.1456261351,0.0815,-1.1295,1.1324365324,1.742764581,0,1.742764581,3.0098630583,-1.1295,3.2148166168,0.0815,-1.1295,1.1324365324,2.9283630583,0,2.9283630583
2019-11-15 03:30:00,1.8267730194,-1.1315,2.1488117448,0.07250000000000001,-1.1315,1.133820312,1.7542730194,0,1.7542730194,2.992998162,-1.1315,3.1997390906,0.07250000000000001,-1.1315,1.133820312,2.920498162,0,2.920498162
2019-11-15 04:00:00,1.8016242998,-1.15,2.1373699066,0.091,-1.15,1.1535948162,1.7106242998,0,1.7106242998,3.0029792433,-1.15,3.215646799,0.091,-1.15,1.1535948162,2.9119792433000002,0,2.9119792433000002
2019-11-15 04:30:00,1.7408842749,-1.1475,2.0850501933,0.1105,-1.1475,1.1528080933,1.6303842749,0,1.6303842749,2.9590638403,-1.1475,3.1737698500000002,0.1105,-1.1475,1.1528080933,2.8485638402999998,0,2.8485638402999998
2019-11-15 05:00:00,1.6847232999,-1.1440000000000001,2.036425446,0.0955,-1.1440000000000001,1.1479792028,1.5892232999,0,1.5892232999,2.9166771725,-1.1440000000000001,3.1330084151,0.0955,-1.1440000000000001,1.1479792028,2.8211771725,0,2.8211771725
2019-11-15 05:30:00,1.6369249742,-1.112,1.9789055994,0.091,-1.112,1.1157172581,1.5459249742,0,1.5459249742,2.6745041215,-1.112,2.8964661738,0.091,-1.112,1.1157172581,2.5835041215,0,2.5835041215
2019-11-15 06:00:00,1.7842256679,-1.1155,2.1042341799,0.073,-1.1155,1.1178860631,1.7112256679,0,1.7112256679,2.3933106874,-1.1155,2.6405068257,0.073,-1.1155,1.1178860631,2.3203106874,0,2.3203106874
2019-11-15 06:30:00,1.8708043097,-1.0775,2.1589152404,0.081,-1.0775,1.0805402584000001,1.7898043097,0,1.7898043097,2.4403123147,-1.0775,2.6676076254,0.081,-1.0775,1.0805402584000001,2.3593123147,0,2.3593123147
2019-11-15 07:00:00,1.8763926387,-1.0585,2.1543610618,0.0745,-1.0585,1.0611185136,1.8018926387,0,1.8018926387,2.6710163264,-1.0585,2.8731081542,0.0745,-1.0585,1.0611185136,2.5965163264,0,2.5965163264
2019-11-15 07:30:00,1.8372652149,-1.051,2.1166351764,0.061,-1.051,1.0527687305,1.7762652149,0,1.7762652149,2.9500119032,-1.051,3.1316403416,0.061,-1.051,1.0527687305,2.8890119032,0,2.8890119032
2019-11-15 08:00:00,1.9329301401,-1.024,2.1874174102,0.043500000000000004,-1.024,1.0249235337,1.8894301401,0,1.8894301401,3.0164612881,-1.024,3.185532091,0.043500000000000004,-1.024,1.0249235337,2.9729612881,0,2.9729612881
2019-11-15 08:30:00,1.9556931825000001,-1.0295,2.2101144934,0.0385,-1.0295,1.0302196368,1.9171931825000001,0,1.9171931825000001,3.0724736439,-1.0295,3.2403648779,0.0385,-1.0295,1.0302196368,3.0339736439,0,3.0339736439
2019-11-15 09:00:00,1.9368961048000002,-1.0605,2.2082180080000002,0.0465,-1.0605,1.0615189589,1.8903961048000002,0,1.8903961048000002,3.1078313864,-1.0605,3.2837899105,0.0465,-1.0605,1.0615189589,3.0613313864,0,3.0613313864
2019-11-15 09:30:00,1.8745705541,-1.0735000000000001,2.1601891149,0.052000000000000005,-1.0735000000000001,1.0747586938,1.8225705541,0,1.8225705541,3.0421570886,-1.0735000000000001,3.2260071298,0.052000000000000005,-1.0735000000000001,1.0747586938,2.9901570886,0,2.9901570886
2019-11-15 10:00:00,1.8352160284,-1.075,2.1268857212,0.067,-1.075,1.0770858833,1.7682160284,0,1.7682160284,3.0234350986,-1.075,3.2088603577,0.067,-1.075,1.0770858833,2.9564350986,0,2.9564350986
2019-11-15 10:30:00,1.7610336892,-1.083,2.0673965886,0.091,-1.083,1.0868164518,1.6700336892,0,1.6700336892,2.9862306584000002,-1.083,3.1765488419,0.091,-1.083,1.0868164518,2.8952306584,0,2.8952306584
2019-11-15 11:00:00,1.7755094677,-1.105,2.0912816333,0.07100000000000001,-1.105,1.1072786461,1.7045094677,0,1.7045094677,3.0020716394,-1.105,3.1989778255,0.07100000000000001,-1.105,1.1072786461,2.9310716394,0,2.9310716394
2019-11-15 11:30:00,1.8024835975,-1.1565,2.1415973873,0.0565,-1.1565,1.1578793115,1.7459835975,0,1.7459835975,3.0290594524,-1.1565,3.2423283942,0.0565,-1.1565,1.1578793115,2.9725594524,0,2.9725594524
2019-11-15 12:00:00,1.6987522936000001,-1.088,2.0173010075,0.07050000000000001,-1.088,1.0902817296,1.6282522936000001,0,1.6282522936000001,2.9340143833,-1.088,3.1292466188,0.07050000000000001,-1.088,1.0902817296,2.8635143833,0,2.8635143833
2019-11-15 12:30:00,1.7958606752000001,-1.0955,2.1036244472,0.07150000000000001,-1.0955,1.0978308157,1.7243606752,0,1.7243606752,3.0135542271,-1.0955,3.2064979853,0.07150000000000001,-1.0955,1.0978308157,2.9420542271,0,2.9420542271
2019-11-15 13:00:00,1.8277077295000002,-1.123,2.1451444111,0.0915,-1.123,1.1267214607,1.7362077295,0,1.7362077295,2.9072503110000003,-1.123,3.116606066,0.0915,-1.123,1.1267214607,2.815750311,0,2.815750311
2019-11-15 13:30:00,2.1856817916,-1.156,2.4725575613,0.077,-1.156,1.1585616082,2.1086817916,0,2.1086817916,2.7509220234000002,-1.156,2.9839416849,0.077,-1.156,1.1585616082,2.6739220234000003,0,2.6739220234000003
2019-11-15 14:00:00,2.1095858274,-1.1295,2.3929318029,0.0755,-1.1295,1.1320205387,2.0340858274,0,2.0340858274,2.6858244086000003,-1.1295,2.9136614429,0.0755,-1.1295,1.1320205387,2.6103244086,0,2.6103244086
2019-11-15 14:30:00,2.0668208807,-1.1315,2.3562768943,0.0625,-1.1315,1.1332248232,2.0043208807,0,2.0043208807,2.6416362358,-1.1315,2.8737665619,0.0625,-1.1315,1.1332248232,2.5791362358,0,2.5791362358
2019-11-15 15:00:00,2.1109303276,-1.149,2.4033784238,0.0665,-1.149,1.1509227819,2.0444303276,0,2.0444303276,2.6811533232,-1.149,2.9169820264,0.0665,-1.149,1.1509227819,2.6146533231999998,0,2.6146533231999998
2019-11-15 15:30:00,2.022909057,-1.1085,2.3067148291,0.0505,-1.1085,1.1096497195,1.9724090570000001,0,1.9724090570000001,2.596963349,-1.1085,2.8236485061,0.0505,-1.1085,1.1096497195,2.546463349,0,2.546463349
2019-11-15 16:00:00,1.9973712271,-1.1285,2.2941238128,0.058,-1.1285,1.1299894911,1.9393712271,0,1.9393712271,2.5914345164,-1.1285,2.8264898908,0.058,-1.1285,1.1299894911,2.5334345164,0,2.5334345164
2019-11-15 16:30:00,2.1838837983,-1.146,2.4663058295,0.08850000000000001,-1.146,1.1494121324,2.0953837983,0,2.0953837983,2.7473919793,-1.146,2.9768235903,0.08850000000000001,-1.146,1.1494121324,2.6588919793,0,2.6588919793
2019-11-15 17:00:00,2.1409937666,-1.141,2.426053443,0.10200000000000001,-1.141,1.1455500862,2.0389937666,0,2.0389937666,3.0571942574,-1.141,3.2631760184,0.10200000000000001,-1.141,1.1455500862,2.9551942574,0,2.9551942574
2019-11-15 17:30:00,2.2349611779,-1.1385,2.5082331863,0.14,-1.1385,1.1470755206,2.0949611779,0,2.0949611779,3.332417668,-1.1385,3.5215323034,0.14,-1.1385,1.1470755206,3.192417668,0,3.192417668
2019-11-15 18:00:00,2.1498560348,-1.156,2.4409459171,0.1315,-1.156,1.1634553064,2.0183560348,0,2.0183560348,3.7346125489,-1.156,3.909433065,0.1315,-1.156,1.1634553064,3.6031125489,0,3.6031125489
2019-11-15 18:30:00,2.0615268916,-1.1405,2.3559782204,0.1145,-1.1405,1.1462331787,1.9470268916000002,0,1.9470268916000002,3.7379485574,-1.1405,3.9080685342,0.1145,-1.1405,1.1462331787,3.6234485574,0,3.6234485574
2019-11-15 19:00:00,1.9820528114,-1.105,2.2692638338,0.09,-1.105,1.1086591,1.8920528114000001,0,1.8920528114000001,3.644266984,-1.105,3.8081106668,0.09,-1.105,1.1086591,3.554266984,0,3.554266984
2019-11-15 19:30:00,1.8353774311,-1.124,2.152204989,0.1075,-1.124,1.1291289785,1.7278774311,0,1.7278774311,3.5852972873,-1.124,3.7573571348,0.1075,-1.124,1.1291289785,3.4777972873,0,3.4777972873
2019-11-15 20:00:00,1.8094976373,-1.12,2.128069947,0.0855,-1.12,1.1232587636,1.7239976373,0,1.7239976373,3.5788788163,-1.12,3.7500364774,0.0855,-1.12,1.1232587636,3.4933788163,0,3.4933788163
2019-11-15 20:30:00,1.7730026368,-1.1125,2.0931303352,0.0915,-1.1125,1.1162564669,1.6815026368,0,1.6815026368,3.3738367393,-1.1125,3.552524538,0.0915,-1.1125,1.1162564669,3.2823367393,0,3.2823367393
2019-11-15 21:00:00,1.8118142553,-1.1025,2.1208906492,0.0855,-1.1025,1.1058103364,1.7263142553000002,0,1.7263142553000002,3.0020961979,-1.1025,3.1981381821,0.0855,-1.1025,1.1058103364,2.9165961979,0,2.9165961979
2019-11-15 21:30:00,1.7297384362,-1.091,2.0450613824,0.0995,-1.091,1.0955278408,1.6302384362,0,1.6302384362,2.9260801318,-1.091,3.1228554142,0.0995,-1.091,1.0955278408,2.8265801318,0,2.8265801318
2019-11-15 22:00:00,1.6666807364,-1.0865,1.9895494281000001,0.081,-1.0865,1.0895151445,1.5856807364,0,1.5856807364,2.8165258745,-1.0865,3.0188243161,0.081,-1.0865,1.0895151445,2.7355258745,0,2.7355258745
2019-11-15 22:30:00,1.7912461501,-1.0825,2.0929331141,0.0815,-1.0825,1.0855636785,1.7097461501,0,1.7097461501,2.3788265464,-1.0825,2.6135458649,0.0815,-1.0825,1.0855636785,2.2973265464,0,2.2973265464
2019-11-15 23:00:00,1.7384275042000001,-1.0655000000000001,2.0389753401,0.0465,-1.0655000000000001,1.0665141818,1.6919275042000002,0,1.6919275042000002,2.3312970641,-1.0655000000000001,2.5632472083,0.0465,-1.0655000000000001,1.0665141818,2.2847970641,0,2.2847970641
2019-11-15 23:30:00,1.6439118406,-1.0455,1.9482085078,0.0695,-1.0455,1.0478074728,1.5744118406,0,1.5744118406,2.2386650058,-1.0455,2.4707673420000003,0.0695,-1.0455,1.0478074728,2.1691650058,0,2.1691650058
2019-11-16 00:00:00,1.5550549752,-1.039,1.87021843,0.1245,-1.039,1.0464326304,1.4305549752,0,1.4305549752,2.1732627063,-1.039,2.4088569469,0.1245,-1.039,1.0464326304,2.0487627063,0,2.0487627063
2019-11-16 00:30:00,1.7415605677000001,-1.0435,2.0302525609,0.1395,-1.0435,1.0527832161,1.6020605677000002,0,1.6020605677000002,2.3391944797,-1.0435,2.5613908456,0.1395,-1.0435,1.0527832161,2.1996944797,0,2.1996944797
2019-11-16 01:00:00,1.8114529653,-1.033,2.0852939471,0.11950000000000001,-1.033,1.0398890566,1.6919529653,0,1.6919529653,2.398442386,-1.033,2.6114392350999998,0.11950000000000001,-1.033,1.0398890566,2.278942386,0,2.278942386
2019-11-16 01:30:00,1.6740907193,-1.0385,1.9700411129000002,0.10200000000000001,-1.0385,1.0434971251,1.5720907193,0,1.5720907193,2.8264055887,-1.0385,3.0111543968,0.10200000000000001,-1.0385,1.0434971251,2.7244055887,0,2.7244055887
2019-11-16 02:00:00,1.6353746109,-1.055,1.9461436529,0.081,-1.055,1.0581049097,1.5543746109,0,1.5543746109,2.8808532022,-1.055,3.0679537436,0.081,-1.055,1.0581049097,2.7998532022,0,2.7998532022
2019-11-16 02:30:00,1.7035188946000002,-1.0755,2.0146158131,0.0645,-1.0755,1.0774323645,1.6390188946,0,1.6390188946,2.7375930639,-1.0755,2.9412779592,0.0645,-1.0755,1.0774323645,2.6730930639,0,2.6730930639
2019-11-16 03:00:00,1.8826378822,-1.0715,2.1662035097,0.0485,-1.0715,1.0725970819,1.8341378822,0,1.8341378822,2.4642768246,-1.0715,2.6871495155,0.0485,-1.0715,1.0725970819,2.4157768246,0,2.4157768246
2019-11-16 03:30:00,1.9100018646999999,-1.0975,2.2028648105,0.0585,-1.0975,1.0990580057,1.8515018646999999,0,1.8515018646999999,2.491210739,-1.0975,2.7222485551,0.0585,-1.0975,1.0990580057,2.432710739,0,2.432710739
2019-11-16 04:00:00,1.888853912,-1.0795,2.1755664437,0.054,-1.0795,1.0808497814,1.834853912,0,1.834853912,2.4622146907999998,-1.0795,2.6884607926,0.054,-1.0795,1.0808497814,2.4082146908,0,2.4082146908
2019-11-16 04:30:00,1.9850513266,-1.0645,2.2524628785,0.066,-1.0645,1.0665440685,1.9190513266,0,1.9190513266,2.5267458865,-1.0645,2.7418251267000002,0.066,-1.0645,1.0665440685,2.4607458865,0,2.4607458865
2019-11-16 05:00:00,2.0139758841,-1.0665,2.2789298172,0.07,-1.0665,1.0687947651,1.9439758840999999,0,1.9439758840999999,2.5519318124,-1.0665,2.7658232455,0.07,-1.0665,1.0687947651,2.4819318124,0,2.4819318124
2019-11-16 05:30:00,1.9864653261,-1.051,2.2473641209,0.0585,-1.051,1.0526268332,1.9279653261,0,1.9279653261,2.5153382067,-1.051,2.7260827746,0.0585,-1.051,1.0526268332,2.4568382067,0,2.4568382067
2019-11-16 06:00:00,1.9904970207,-1.0615,2.2558503141,0.0585,-1.0615,1.0631107656,1.9319970207,0,1.9319970207,2.5188241322,-1.0615,2.7333600675,0.0585,-1.0615,1.0631107656,2.4603241322000002,0,2.4603241322000002
2019-11-16 06:30:00,1.9600916422,-1.0175,2.2084531908000002,0.0455,-1.0175,1.0185168138,1.9145916422,0,1.9145916422,2.4723328513,-1.0175,2.6735250098,0.0455,-1.0175,1.0185168138,2.4268328513,0,2.4268328513
2019-11-16 07:00:00,2.02108611,-1.0295,2.2681841447,0.036000000000000004,-1.0295,1.0301292395,1.9850861100000001,0,1.9850861100000001,2.5404472605,-1.0295,2.741120671,0.036000000000000004,-1.0295,1.0301292395,2.5044472605,0,2.5044472605
2019-11-16 07:30:00,1.8678728708999999,-1.012,2.1244041663,0.018000000000000002,-1.012,1.0121600664,1.8498728709,0,1.8498728709,2.7977683411000003,-1.012,2.975172548,0.018000000000000002,-1.012,1.0121600664,2.7797683411,0,2.7797683411
2019-11-16 08:00:00,1.8777925806,-1.038,2.1455882587,0.007,-1.038,1.0380236028,1.8707925805999999,0,1.8707925805999999,2.9492866683,-1.038,3.1266173178,0.007,-1.038,1.0380236028,2.9422866683,0,2.9422866683
2019-11-16 08:30:00,1.9523031096999999,-1.051,2.2172253905,0.0035,-1.051,1.0510058278,1.9488031097,0,1.9488031097,3.024497812,-1.051,3.201903811,0.0035,-1.051,1.0510058278,3.020997812,0,3.020997812
2019-11-16 09:00:00,1.9695002537000001,-1.0545,2.2340325645,0.006,-1.0545,1.0545170696,1.9635002537,0,1.9635002537,3.029736704,-1.0545,3.2080016748,0.006,-1.0545,1.0545170696,3.023736704,0,3.023736704
2019-11-16 09:30:00,1.8953599939,-1.0745,2.1787472906,0.01,-1.0745,1.0745465323,1.8853599939,0,1.8853599939,2.9996021395,-1.0745,3.1862459486,0.01,-1.0745,1.0745465323,2.9896021395,0,2.9896021395
2019-11-16 10:00:00,1.8136089306,-1.053,2.0971376572000002,0.016,-1.053,1.0531215504,1.7976089306,0,1.7976089306,2.9270938189,-1.053,3.1107374085,0.016,-1.053,1.0531215504,2.9110938189,0,2.9110938189
2019-11-16 10:30:00,1.7442560603000001,-1.0515,2.0366839356,0.022,-1.0515,1.0517301222,1.7222560603,0,1.7222560603,2.8898743015,-1.0515,3.0752277523,0.022,-1.0515,1.0517301222,2.8678743015,0,2.8678743015
2019-11-16 11:00:00,1.6597199408,-1.054,1.9661094277000002,0.017,-1.054,1.0541370879,1.6427199408000002,0,1.6427199408000002,2.848705097,-1.054,3.037439173,0.017,-1.054,1.0541370879,2.831705097,0,2.831705097
2019-11-16 11:30:00,1.6260929214000002,-1.0475,1.9342787904,0.0405,-1.0475,1.0482826432,1.5855929214,0,1.5855929214,2.8203372767,-1.0475,3.0085808289,0.0405,-1.0475,1.0482826432,2.7798372767,0,2.7798372767
2019-11-16 12:00:00,1.6091206389,-1.0415,1.9167658909,0.0335,-1.0415,1.0420386269,1.5756206389,0,1.5756206389,2.7983650831,-1.0415,2.9858950732,0.0335,-1.0415,1.0420386269,2.7648650831,0,2.7648650831
2019-11-16 12:30:00,1.595628523,-1.0405,1.9049069881,0.027,-1.0405,1.0408502534,1.568628523,0,1.568628523,2.8093326423000002,-1.0405,2.995828791,0.027,-1.0405,1.0408502534,2.7823326423,0,2.7823326423
2019-11-16 13:00:00,1.558983305,-1.0245,1.8654836357,0.021500000000000002,-1.0245,1.024725573,1.537483305,0,1.537483305,2.78362775,-1.0245,2.9661732418,0.021500000000000002,-1.0245,1.024725573,2.76212775,0,2.76212775
2019-11-16 13:30:00,1.6066631977,-1.028,1.9073936749,0.0175,-1.028,1.0281489435,1.5891631977,0,1.5891631977,2.7103862477,-1.028,2.8987889905,0.0175,-1.028,1.0281489435,2.6928862477,0,2.6928862477
2019-11-16 14:00:00,1.8241043758000002,-1.0505,2.104971977,0.009000000000000001,-1.0505,1.0505385524,1.8151043758,0,1.8151043758,2.395171573,-1.0505,2.6154152852,0.009000000000000001,-1.0505,1.0505385524,2.386171573,0,2.386171573
2019-11-16 14:30:00,1.8645711889,-1.054,2.1418547379,0.0105,-1.054,1.0540522995,1.8540711889,0,1.8540711889,2.4305698857999998,-1.054,2.6492614008,0.0105,-1.054,1.0540522995,2.4200698858000003,0,2.4200698858000003
2019-11-16 15:00:00,1.8615711889000002,-1.048,2.1362938214,0.007500000000000001,-1.048,1.0480268365,1.8540711889,0,1.8540711889,2.4275698858,-1.048,2.6441254793,0.007500000000000001,-1.048,1.0480268365,2.4200698858000003,0,2.4200698858000003
2019-11-16 15:30:00,2.0644105739,-1.1135,2.3455645946,0.002,-1.1135,1.1135017961,2.0624105739,0,2.0624105739,2.6028613491,-1.1135,2.8310368158,0.002,-1.1135,1.1135017961,2.6008613491,0,2.6008613491
2019-11-16 16:00:00,2.2032354844,-1.1195,2.4713411035,0.0,-1.1195,1.1195,2.2032354844,0,2.2032354844,2.7164487205,-1.1195,2.9380901792,0.0,-1.1195,1.1195,2.7164487205,0,2.7164487205
2019-11-16 16:30:00,2.2044493056,-1.1205,2.4728762587,0.0,-1.1205,1.1205,2.2044493056,0,2.2044493056,2.9000422956,-1.1205,3.1089814355,0.0,-1.1205,1.1205,2.9000422956,0,2.9000422956
2019-11-16 17:00:00,2.2129477861,-1.111,2.476178286,0.0,-1.111,1.111,2.2129477861,0,2.2129477861,3.4569686835,-1.111,3.6311091251,0.0,-1.111,1.111,3.4569686835,0,3.4569686835
2019-11-16 17:30:00,2.2167880891,-1.139,2.4922821735,0.0,-1.139,1.139,2.2167880891,0,2.2167880891,3.5378835154,-1.139,3.716711015,0.0,-1.139,1.139,3.5378835154,0,3.5378835154
2019-11-16 18:00:00,2.3601643105,-1.124,2.6141445202,0.0,-1.124,1.124,2.3601643105,0,2.3601643105,3.3927203373,-1.124,3.5740631341,0.0,-1.124,1.124,3.3927203373,0,3.3927203373
2019-11-16 18:30:00,2.2429633606,-1.1475,2.5194524974,0.0,-1.1475,1.1475,2.2429633606,0,2.2429633606,3.3049252799,-1.1475,3.4984692875,0.0,-1.1475,1.1475,3.3049252799,0,3.3049252799
2019-11-16 19:00:00,2.2321233206,-1.1425,2.5075248290000003,0.0,-1.1425,1.1425,2.2321233206,0,2.2321233206,3.2967300815,-1.1425,3.4890880585,0.0,-1.1425,1.1425,3.2967300815,0,3.2967300815
2019-11-16 19:30:00,2.1395646039,-1.1675,2.4373741904,0.0,-1.1675,1.1675,2.1395646039,0,2.1395646039,3.238092021,-1.1675,3.4421354109,0.0,-1.1675,1.1675,3.238092021,0,3.238092021
2019-11-16 20:00:00,2.1004486613,-1.156,2.3975446979,0.0,-1.156,1.156,2.1004486613,0,2.1004486613,3.1983596415,-1.156,3.4008587734,0.0,-1.156,1.156,3.1983596415,0,3.1983596415
2019-11-16 20:30:00,2.0409359151,-1.1400000000000001,2.3377380969,0.0,-1.1400000000000001,1.1400000000000001,2.0409359151,0,2.0409359151,3.1196833121,-1.1400000000000001,3.3214490765,0.0,-1.1400000000000001,1.1400000000000001,3.1196833121,0,3.1196833121
2019-11-16 21:00:00,2.0314643685,-1.1475,2.3331531734,0.0,-1.1475,1.1475,2.0314643685,0,2.0314643685,3.1211799772,-1.1475,3.3254354151,0.0,-1.1475,1.1475,3.1211799772,0,3.1211799772
2019-11-16 21:30:00,1.9881118296,-1.155,2.2992637184999998,0.0,-1.155,1.155,1.9881118296,0,1.9881118296,3.092103001,-1.155,3.3007765706,0.0,-1.155,1.155,3.092103001,0,3.092103001
2019-11-16 22:00:00,1.9091291003,-1.168,2.2380790696,0.0,-1.168,1.168,1.9091291003,0,1.9091291003,3.0371025936,-1.168,3.2539539278,0.0,-1.168,1.168,3.0371025936,0,3.0371025936
2019-11-16 22:30:00,1.8668653285999999,-1.1315,2.1829975732999998,0.0,-1.1315,1.1315,1.8668653285999999,0,1.8668653285999999,2.9625499307,-1.1315,3.1712764531,0.0,-1.1315,1.1315,2.9625499307,0,2.9625499307
2019-11-16 23:00:00,1.766937862,-1.1445,2.1052196223,0.001,-1.1445,1.1445004369,1.765937862,0,1.765937862,2.9125148805,-1.1445,3.1293167272,0.001,-1.1445,1.1445004369,2.9115148805,0,2.9115148805
2019-11-16 23:30:00,1.7181753504000001,-1.1685,2.0778639957,0.004,-1.1685,1.1685068464,1.7141753504000001,0,1.7141753504000001,2.8987306153,-1.1685,3.1253850051,0.004,-1.1685,1.1685068464,2.8947306153000003,0,2.8947306153000003
2019-11-17 00:00:00,1.7156352108,-1.1715,2.077454314,0.003,-1.1715,1.1715038412,1.7126352108,0,1.7126352108,2.909219828,-1.1715,3.1362353638,0.003,-1.1715,1.1715038412,2.9062198280000002,0,2.9062198280000002
2019-11-17 00:30:00,1.8365930248,-1.1625,2.1735869407,0.0085,-1.1625,1.1625310749,1.8280930248,0,1.8280930248,2.9919207966,-1.1625,3.20982808,0.0085,-1.1625,1.1625310749,2.9834207966,0,2.9834207966
2019-11-17 01:00:00,1.9008553127,-1.151,2.2221727925,0.0055000000000000005,-1.151,1.1510131407,1.8953553127,0,1.8953553127,3.0356679818,-1.151,3.2465491057,0.0055000000000000005,-1.151,1.1510131407,3.0301679818,0,3.0301679818
2019-11-17 01:30:00,1.9393090474,-1.1365,2.2477882087,0.002,-1.1365,1.1365017598,1.9373090473999999,0,1.9373090473999999,3.0552844515,-1.1365,3.2598152294,0.002,-1.1365,1.1365017598,3.0532844515,0,3.0532844515
2019-11-17 02:00:00,1.9060809952,-1.134,2.2179045877,0.0025,-1.134,1.1340027557,1.9035809952,0,1.9035809952,3.0380964023,-1.134,3.2428360658,0.0025,-1.134,1.1340027557,3.0355964023,0,3.0355964023
2019-11-17 02:30:00,1.9153036929,-1.1485,2.233257819,0.01,-1.1485,1.1485435341999999,1.9053036929,0,1.9053036929,3.0617023963,-1.1485,3.2700265769,0.01,-1.1485,1.1485435341999999,3.0517023963,0,3.0517023963
