Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-17 03:00:00,1.8900535997,-1.137,2.205690733,0.017,-1.137,1.1371270817,1.8730535997,0,1.8730535997,3.0502487806,-1.137,3.2552705915,0.017,-1.137,1.1371270817,3.0332487806,0,3.0332487806
2019-11-17 03:30:00,1.9197289985000001,-1.139,2.2321918438,0.015,-1.139,1.1390987666,1.9047289985,0,1.9047289985,3.0743719173,-1.139,3.2785795226,0.015,-1.139,1.1390987666,3.0593719173,0,3.0593719173
2019-11-17 04:00:00,1.8417527162,-1.15,2.1713021595,0.0055000000000000005,-1.15,1.1500131521,1.8362527162000002,0,1.8362527162000002,3.0201385875,-1.15,3.2316771323,0.0055000000000000005,-1.15,1.1500131521,3.0146385875,0,3.0146385875
2019-11-17 04:30:00,1.6841492544,-1.117,2.0209026971,0.0015,-1.117,1.1170010072,1.6826492544,0,1.6826492544,2.8792327883,-1.117,3.0883119093,0.0015,-1.117,1.1170010072,2.8777327883,0,2.8777327883
2019-11-17 05:00:00,1.6654454444,-1.1325,2.014017075,0.0025,-1.1325,1.1325027594,1.6629454444,0,1.6629454444,2.8780524828000003,-1.1325,3.0928534307,0.0025,-1.1325,1.1325027594,2.8755524828,0,2.8755524828
2019-11-17 05:30:00,1.6402708649000002,-1.116,1.983921498,0.0015,-1.116,1.1160010081,1.6387708649000001,0,1.6387708649000001,2.8472816471,-1.116,3.058180632,0.0015,-1.116,1.1160010081,2.8457816471,0,2.8457816471
2019-11-17 06:00:00,1.6325774856000002,-1.1025,1.9699785523000002,0.003,-1.1025,1.1025040816,1.6295774856,0,1.6295774856,2.8265022775,-1.1025,3.0339118931,0.003,-1.1025,1.1025040816,2.8235022775000003,0,2.8235022775000003
2019-11-17 06:30:00,1.6544793552,-1.097,1.9851223984000002,0.004,-1.097,1.0970072926,1.6504793551999999,0,1.6504793551999999,2.825873457,-1.097,3.0313313568,0.004,-1.097,1.0970072926,2.821873457,0,2.821873457
2019-11-17 07:00:00,1.7477398558,-1.0745,2.0516200558,0.0045000000000000005,-1.0745,1.0745094229,1.7432398558000002,0,1.7432398558000002,2.8918829094,-1.0745,3.0850505687,0.0045000000000000005,-1.0745,1.0745094229,2.8873829094000003,0,2.8873829094000003
2019-11-17 07:30:00,1.7688243256,-1.072,2.0683141673,0.002,-1.072,1.0720018657,1.7668243256,0,1.7668243256,2.8763414329,-1.072,3.0696130112,0.002,-1.072,1.0720018657,2.8743414329,0,2.8743414329
2019-11-17 08:00:00,1.7394172637,-1.047,2.0302170862,0.0015,-1.047,1.0470010745,1.7379172637,0,1.7379172637,2.8300428918,-1.047,3.0175075426,0.0015,-1.047,1.0470010745,2.8285428918,0,2.8285428918
2019-11-17 08:30:00,1.6770299199,-1.023,1.9644231601,0.0025,-1.023,1.0230030547,1.6745299198999999,0,1.6745299198999999,2.790651467,-1.023,2.9722490828,0.0025,-1.023,1.0230030547,2.788151467,0,2.788151467
2019-11-17 09:00:00,1.6917194006,-1.0295,1.9803496612,0.005,-1.0295,1.0295121417,1.6867194006,0,1.6867194006,2.8278728503,-1.0295,3.0094409958,0.005,-1.0295,1.0295121417,2.8228728503,0,2.8228728503
2019-11-17 09:30:00,1.5647875346,-1.01,1.8624338991,0.016,-1.01,1.0101267247,1.5487875346000002,0,1.5487875346000002,2.7497027178,-1.01,2.9293284274999998,0.016,-1.01,1.0101267247,2.7337027178,0,2.7337027178
2019-11-17 10:00:00,1.5697512074,-1.005,1.8639055376,0.026500000000000003,-1.005,1.0053493174,1.5432512074,0,1.5432512074,2.732952882,-1.005,2.9118819439,0.026500000000000003,-1.005,1.0053493174,2.706452882,0,2.706452882
2019-11-17 10:30:00,1.5180598391,-0.9915,1.8131679252000001,0.025,-0.9915,0.9918151289,1.4930598391,0,1.4930598391,2.7103845624,-0.9915,2.8860451705,0.025,-0.9915,0.9918151289,2.6853845624,0,2.6853845624
2019-11-17 11:00:00,1.4928261086,-1.0085,1.8015554503,0.021,-1.0085,1.0087186179,1.4718261086,0,1.4718261086,2.7087929791,-1.0085,2.8904379692,0.021,-1.0085,1.0087186179,2.6877929791,0,2.6877929791
2019-11-17 11:30:00,1.5658362511,-1.019,1.8682088120000002,0.022500000000000003,-1.019,1.019248375,1.5433362511,0,1.5433362511,2.7492759002,-1.019,2.9320434812,0.022500000000000003,-1.019,1.019248375,2.7267759002,0,2.7267759002
2019-11-17 12:00:00,1.541596288,-0.981,1.8272602757,0.025500000000000002,-0.981,0.9813313661,1.516096288,0,1.516096288,2.6885987843,-0.981,2.8619791095,0.025500000000000002,-0.981,0.9813313661,2.6630987843,0,2.6630987843
2019-11-17 12:30:00,1.498129914,-1.004,1.8034437167,0.034,-1.004,1.0045755323,1.464129914,0,1.464129914,2.6853534014,-1.004,2.8669040602,0.034,-1.004,1.0045755323,2.6513534013999998,0,2.6513534013999998
2019-11-17 13:00:00,1.7482118106,-1.0065,2.0172473286,0.035,-1.0065,1.0071083606,1.7132118106,0,1.7132118106,2.3125428889,-1.0065,2.5220818510000003,0.035,-1.0065,1.0071083606,2.2775428889000002,0,2.2775428889000002
2019-11-17 13:30:00,1.9131186406,-0.9735,2.146561246,0.045,-0.9735,0.9745395066,1.8681186406,0,1.8681186406,1.9036290806,-0.9735,2.138108025,0.045,-0.9735,0.9745395066,1.8586290806,0,1.8586290806
2019-11-17 14:00:00,1.9019371656000001,-0.9845,2.141636111,0.035500000000000004,-0.9845,0.9851398378,1.8664371656,0,1.8664371656,1.8941290806,-0.9845,2.1347049501,0.035500000000000004,-0.9845,0.9851398378,1.8586290806,0,1.8586290806
2019-11-17 14:30:00,1.9220195120999999,-0.9995,2.1663700641,0.0285,-0.9995,0.9999062456000001,1.8935195121000001,0,1.8935195121000001,1.914825439,-0.9995,2.1599899796,0.0285,-0.9995,0.9999062456000001,1.8863254390000002,0,1.8863254390000002
2019-11-17 15:00:00,2.0024006617,-0.9965,2.2366538981,0.041,-0.9965,0.9973430954,1.9614006617,0,1.9614006617,1.9946784863,-0.9965,2.2297431498,0.041,-0.9965,0.9973430954,1.9536784863,0,1.9536784863
2019-11-17 15:30:00,2.0404386199,-1.035,2.2879280499,0.0425,-1.035,1.035872217,1.9979386199,0,1.9979386199,2.0335861072,-1.035,2.2818188919,0.0425,-1.035,1.035872217,1.9910861072000001,0,1.9910861072000001
2019-11-17 16:00:00,2.2488781539,-1.042,2.4785513816,0.028,-1.042,1.0423761317,2.2208781539,0,2.2208781539,2.2403973403,-1.042,2.4708590091,0.028,-1.042,1.0423761317,2.2123973403,0,2.2123973403
2019-11-17 16:30:00,2.3591934632,-1.109,2.6068515103000003,0.022500000000000003,-1.109,1.1092282227,2.3366934632,0,2.3366934632,2.7673560858,-1.109,2.9812984932,0.022500000000000003,-1.109,1.1092282227,2.7448560858,0,2.7448560858
2019-11-17 17:00:00,2.2273795864,-1.0975,2.4830880113,0.014,-1.0975,1.0975892902,2.2133795864,0,2.2133795864,3.5231461944999998,-1.0975,3.6901308049,0.014,-1.0975,1.0975892902,3.5091461945,0,3.5091461945
2019-11-17 17:30:00,2.2666489418999998,-1.116,2.5264903375000003,0.006500000000000001,-1.116,1.1160189291,2.2601489419,0,2.2601489419,3.8211139658,-1.116,3.9807496705,0.006500000000000001,-1.116,1.1160189291,3.8146139658,0,3.8146139658
2019-11-17 18:00:00,2.2461696497,-1.097,2.4997374052,0.007,-1.097,1.0970223334,2.2391696497,0,2.2391696497,3.7895045151,-1.097,3.9450923272000002,0.007,-1.097,1.0970223334,3.7825045151000003,0,3.7825045151000003
2019-11-17 18:30:00,2.1580814853,-1.0975,2.4211199779,0.0055000000000000005,-1.0975,1.0975137812,2.1525814853,0,2.1525814853,3.7326954563,-1.0975,3.8906968038,0.0055000000000000005,-1.0975,1.0975137812,3.7271954563,0,3.7271954563
2019-11-17 19:00:00,1.9514153054,-1.089,2.2347131123,0.007,-1.089,1.0890224975,1.9444153054000002,0,1.9444153054000002,3.5686295856,-1.089,3.7310907412,0.007,-1.089,1.0890224975,3.5616295856,0,3.5616295856
2019-11-17 19:30:00,1.9704195887,-1.1165,2.2647572951,0.018500000000000003,-1.1165,1.1166532586,1.9519195887,0,1.9519195887,3.6205793805,-1.1165,3.7888213604,0.018500000000000003,-1.1165,1.1166532586,3.6020793805,0,3.6020793805
2019-11-17 20:00:00,2.0237610819,-1.155,2.3301574875,0.02,-1.155,1.1551731472,2.0037610819,0,2.0037610819,3.5338106073,-1.155,3.7177738511,0.02,-1.155,1.1551731472,3.5138106073,0,3.5138106073
2019-11-17 20:30:00,2.048946358,-1.18,2.3644409863,0.0235,-1.18,1.180233981,2.025446358,0,2.025446358,3.1769919046,-1.18,3.3890526053,0.0235,-1.18,1.180233981,3.1534919046,0,3.1534919046
2019-11-17 21:00:00,2.0132139803,-1.1595,2.3232457426,0.0315,-1.1595,1.1599277995,1.9817139803,0,1.9817139803,3.1290179115,-1.1595,3.3369437125,0.0315,-1.1595,1.1599277995,3.0975179114999998,0,3.0975179114999998
2019-11-17 21:30:00,1.9704497311,-1.167,2.290100684,0.0285,-1.167,1.1673479558,1.9419497311,0,1.9419497311,3.0793770741,-1.167,3.2930915816,0.0285,-1.167,1.1673479558,3.0508770741,0,3.0508770741
2019-11-17 22:00:00,1.8729922982,-1.1665,2.206540822,0.028,-1.1665,1.1668359996,1.8449922982,0,1.8449922982,3.0138567528,-1.1665,3.2317262843,0.028,-1.1665,1.1668359996,2.9858567528,0,2.9858567528
2019-11-17 22:30:00,1.8647996098,-1.189,2.2116054316,0.025,-1.189,1.1892627969,1.8397996098,0,1.8397996098,3.0212710547,-1.189,3.2468137899,0.025,-1.189,1.1892627969,2.9962710547,0,2.9962710547
2019-11-17 23:00:00,1.7459592242,-1.1844999999999999,2.1098374019,0.0115,-1.1844999999999999,1.1845558239,1.7344592242,0,1.7344592242,2.9294071872,-1.1844999999999999,3.1598206782,0.0115,-1.1844999999999999,1.1845558239,2.9179071872,0,2.9179071872
2019-11-17 23:30:00,1.6843704411,-1.161,2.0457333117,0.0095,-1.161,1.1610388667,1.6748704411,0,1.6748704411,2.8674811737,-1.161,3.093601345,0.0095,-1.161,1.1610388667,2.8579811737,0,2.8579811737
2019-11-18 00:00:00,1.781475616,-1.1675,2.129955779,0.0055000000000000005,-1.1675,1.167512955,1.7759756160000002,0,1.7759756160000002,2.6783464198,-1.1675,2.9217453336,0.0055000000000000005,-1.1675,1.167512955,2.6728464198,0,2.6728464198
2019-11-18 00:30:00,1.9248841388,-1.146,2.2401997562,0.0025,-1.146,1.1460027269,1.9223841388,0,1.9223841388,2.4881699245,-1.146,2.7393987612,0.0025,-1.146,1.1460027269,2.4856699245,0,2.4856699245
2019-11-18 01:00:00,1.9873307187,-1.1175,2.2799757971,0.0015,-1.1175,1.1175010067,1.9858307187,0,1.9858307187,2.5450820824,-1.1175,2.7796131127,0.0015,-1.1175,1.1175010067,2.5435820824,0,2.5435820824
2019-11-18 01:30:00,2.009131825,-1.113,2.2968194727,0.0,-1.113,1.113,2.009131825,0,2.009131825,2.5652774044,-1.113,2.7963220776,0.0,-1.113,1.113,2.5652774044,0,2.5652774044
2019-11-18 02:00:00,1.9529695589,-1.1035,2.2431679268,0.002,-1.1035,1.1035018124,1.9509695589,0,1.9509695589,2.5142305772,-1.1035,2.7457362665,0.002,-1.1035,1.1035018124,2.5122305772,0,2.5122305772
2019-11-18 02:30:00,1.9116435194,-1.0815,2.1963659065,0.002,-1.0815,1.0815018493,1.9096435193999999,0,1.9096435193999999,2.4517918776,-1.0815,2.6797249227,0.002,-1.0815,1.0815018493,2.4497918776,0,2.4497918776
2019-11-18 03:00:00,1.9310106618,-1.0885,2.2166719257,0.0015,-1.0885,1.0885010335,1.9295106618000002,0,1.9295106618000002,2.4804590936,-1.0885,2.7087837797,0.0015,-1.0885,1.0885010335,2.4789590936,0,2.4789590936
2019-11-18 03:30:00,1.8914242071,-1.094,2.1850220894,0.0005,-1.094,1.0940001143,1.8909242071,0,1.8909242071,2.6527388257,-1.094,2.8694702085,0.0005,-1.094,1.0940001143,2.6522388257,0,2.6522388257
2019-11-18 04:00:00,1.7452617658,-1.095,2.0603309518,0.001,-1.095,1.0950004566,1.7442617658000001,0,1.7442617658000001,2.8774410248,-1.095,3.0787484229,0.001,-1.095,1.0950004566,2.8764410248,0,2.8764410248
2019-11-18 04:30:00,1.6041582544000001,-1.0615,1.9235659477,0.0,-1.0615,1.0615,1.6041582544000001,0,1.6041582544000001,2.7734032276000002,-1.0615,2.9696039656,0.0,-1.0615,1.0615,2.7734032276000002,0,2.7734032276000002
2019-11-18 05:00:00,1.5329467175,-1.0655000000000001,1.8668732921000002,0.0,-1.0655000000000001,1.0655000000000001,1.5329467175,0,1.5329467175,2.7349861674,-1.0655000000000001,2.9352069069,0.0,-1.0655000000000001,1.0655000000000001,2.7349861674,0,2.7349861674
2019-11-18 05:30:00,1.5131851871,-1.0555,1.8449416415000002,0.0005,-1.0555,1.0555001184,1.5126851871,0,1.5126851871,2.707106515,-1.0555,2.9055990662,0.0005,-1.0555,1.0555001184,2.706606515,0,2.706606515
2019-11-18 06:00:00,1.5723580618000002,-1.071,1.902459165,0.001,-1.071,1.0710004669,1.5713580618,0,1.5713580618,2.7583554304,-1.071,2.9589805137000003,0.001,-1.071,1.0710004669,2.7573554304,0,2.7573554304
2019-11-18 06:30:00,1.6600180623,-1.06,1.9695837040000002,0.0005,-1.06,1.0600001179,1.6595180623,0,1.6595180623,2.805262527,-1.06,2.9988494203,0.0005,-1.06,1.0600001179,2.8047625270000003,0,2.8047625270000003
2019-11-18 07:00:00,1.7857824877000001,-1.033,2.0630337112,0.0,-1.033,1.033,1.7857824877000001,0,1.7857824877000001,2.89427422,-1.033,3.0730948993,0.0,-1.033,1.033,2.89427422,0,2.89427422
2019-11-18 07:30:00,2.0295469883,-1.078,2.2980741889000003,0.0,-1.078,1.078,2.0295469883,0,2.0295469883,3.093677262,-1.078,3.2761140092,0.0,-1.078,1.078,3.093677262,0,3.093677262
2019-11-18 08:00:00,1.9789122149,-1.058,2.243982521,0.0,-1.058,1.058,1.9789122149,0,1.9789122149,3.0525659968,-1.058,3.230715581,0.0,-1.058,1.058,3.0525659968,0,3.0525659968
2019-11-18 08:30:00,1.8748915659,-1.0115,2.1303404972,0.001,-1.0115,1.0115004943,1.8738915659000002,0,1.8738915659000002,2.9971440954,-1.0115,3.1632269881,0.001,-1.0115,1.0115004943,2.9961440954,0,2.9961440954
2019-11-18 09:00:00,1.8810466715,-1.02,2.1397982569,0.008,-1.02,1.0200313721,1.8730466715,0,1.8730466715,2.8510706411999998,-1.02,3.0280362945,0.008,-1.02,1.0200313721,2.8430706412,0,2.8430706412
2019-11-18 09:30:00,1.9172695753000002,-1.0235,2.1733556714,0.02,-1.0235,1.0236953893,1.8972695753000002,0,1.8972695753000002,2.4916936601,-1.0235,2.6937129665,0.02,-1.0235,1.0236953893,2.4716936601,0,2.4716936601
2019-11-18 10:00:00,1.9040425146,-1.038,2.1685990633,0.031,-1.038,1.0384628063,1.8730425146,0,1.8730425146,2.4877431171,-1.038,2.6956093591,0.031,-1.038,1.0384628063,2.4567431171000003,0,2.4567431171000003
2019-11-18 10:30:00,1.8427350679,-1.0265,2.1093541146,0.0465,-1.0265,1.027552675,1.7962350679,0,1.7962350679,2.4321852131,-1.0265,2.6399293856,0.0465,-1.0265,1.027552675,2.3856852131,0,2.3856852131
2019-11-18 11:00:00,1.7778298831,-1.013,2.0461789006,0.043000000000000003,-1.013,1.013912225,1.7348298831000002,0,1.7348298831000002,2.3577300197,-1.013,2.5661371448,0.043000000000000003,-1.013,1.013912225,2.3147300197,0,2.3147300197
2019-11-18 11:30:00,1.7184477888,-1.014,1.9953091997999999,0.0685,-1.014,1.016311099,1.6499477888,0,1.6499477888,2.3091505531,-1.014,2.5219778502,0.0685,-1.014,1.016311099,2.2406505531,0,2.2406505531
2019-11-18 12:00:00,1.6875650279,-1.0155,1.9695471493,0.08600000000000001,-1.0155,1.0191350499,1.6015650279,0,1.6015650279,2.2963559453,-1.0155,2.5108745244,0.08600000000000001,-1.0155,1.0191350499,2.2103559453,0,2.2103559453
2019-11-18 12:30:00,1.6503022065000001,-0.969,1.9137550451,0.08600000000000001,-0.969,0.9728088199,1.5643022065,0,1.5643022065,2.259712332,-0.969,2.4587112118,0.08600000000000001,-0.969,0.9728088199,2.173712332,0,2.173712332
2019-11-18 13:00:00,1.6780244595,-1.0025,1.9546795995,0.08700000000000001,-1.0025,1.0062679812,1.5910244595,0,1.5910244595,2.3018828332,-1.0025,2.5107112196,0.08700000000000001,-1.0025,1.0062679812,2.2148828332,0,2.2148828332
2019-11-18 13:30:00,1.7811939750999999,-1.0105,2.0478677269,0.078,-1.0105,1.0135059201,1.7031939751,0,1.7031939751,2.3824993152,-1.0105,2.587936096,0.078,-1.0105,1.0135059201,2.3044993152,0,2.3044993152
2019-11-18 14:00:00,1.7198777681,-0.985,1.9819698628,0.0645,-0.985,0.9871095431,1.6553777681000001,0,1.6553777681000001,2.2996783118,-0.985,2.5017484561,0.0645,-0.985,0.9871095431,2.2351783118,0,2.2351783118
2019-11-18 14:30:00,1.7588100609000001,-1.004,2.0251984669,0.045,-1.004,1.0050079602,1.7138100609,0,1.7138100609,2.3343187559,-1.004,2.5410745865,0.045,-1.004,1.0050079602,2.2893187559,0,2.2893187559
2019-11-18 15:00:00,1.8854246967,-1.004,2.1360810582,0.023,-1.004,1.0042634117,1.8624246967,0,1.8624246967,2.4350539546,-1.004,2.6339141523,0.023,-1.004,1.0042634117,2.4120539546,0,2.4120539546
2019-11-18 15:30:00,1.9006285451,-1.016,2.1551438157,0.008,-1.016,1.0160314956,1.8926285451,0,1.8926285451,2.4643757491000002,-1.016,2.6655963372,0.008,-1.016,1.0160314956,2.4563757491000002,0,2.4563757491000002
2019-11-18 16:00:00,1.9552388057,-1.035,2.2122802235,0.003,-1.035,1.0350043478,1.9522388057,0,1.9522388057,2.5029894813,-1.035,2.7085385992,0.003,-1.035,1.0350043478,2.4999894813,0,2.4999894813
2019-11-18 16:30:00,2.1286369221,-1.0665,2.3808648421,0.0,-1.0665,1.0665,2.1286369221,0,2.1286369221,2.9306653002000003,-1.0665,3.1186890438,0.0,-1.0665,1.0665,2.9306653002000003,0,2.9306653002000003
2019-11-18 17:00:00,2.1173654283,-1.0825,2.3780333486,0.0,-1.0825,1.0825,2.1173654283,0,2.1173654283,3.5947138345000003,-1.0825,3.7541675245,0.0,-1.0825,1.0825,3.5947138345000003,0,3.5947138345000003
2019-11-18 17:30:00,2.1465071830999998,-1.0715,2.3990842706,0.0,-1.0715,1.0715,2.1465071830999998,0,2.1465071830999998,3.7136742016,-1.0715,3.8651634281,0.0,-1.0715,1.0715,3.7136742016,0,3.7136742016
2019-11-18 18:00:00,2.2766463794,-1.094,2.5258572281,0.0,-1.094,1.094,2.2766463794,0,2.2766463794,3.8184615433999998,-1.094,3.9720881862,0.0,-1.094,1.094,3.8184615433999998,0,3.8184615433999998
2019-11-18 18:30:00,2.2660202477,-1.104,2.5206474888,0.0,-1.104,1.104,2.2660202477,0,2.2660202477,3.8063673255,-1.104,3.9632370881,0.0,-1.104,1.104,3.8063673255,0,3.8063673255
2019-11-18 19:00:00,2.227897463,-1.1145,2.4911116707,0.0,-1.1145,1.1145,2.227897463,0,2.227897463,3.7830535752000003,-1.1145,3.9438058526,0.0,-1.1145,1.1145,3.7830535752000003,0,3.7830535752000003
2019-11-18 19:30:00,2.1083310513,-1.113,2.3840781912,0.0,-1.113,1.113,2.1083310513,0,2.1083310513,3.7097886921,-1.113,3.873151319,0.0,-1.113,1.113,3.7097886921,0,3.7097886921
2019-11-18 20:00:00,2.1729353349,-1.118,2.4436800056,0.002,-1.118,1.1180017889,2.1709353349000002,0,2.1709353349000002,3.6323926955,-1.118,3.8005526827000002,0.002,-1.118,1.1180017889,3.6303926955,0,3.6303926955
2019-11-18 20:30:00,2.1940229683,-1.1115,2.4595058519,0.005,-1.1115,1.111511246,2.1890229683,0,2.1890229683,3.2429158715,-1.1115,3.4281096248000003,0.005,-1.1115,1.111511246,3.2379158715,0,3.2379158715
2019-11-18 21:00:00,2.0927029319,-1.0955,2.36210199,0.004,-1.0955,1.0955073026,2.0887029319,0,2.0887029319,3.1682479401,-1.0955,3.3522999955,0.004,-1.0955,1.0955073026,3.1642479401,0,3.1642479401
2019-11-18 21:30:00,1.9773432821,-1.073,2.2497145275,0.0045000000000000005,-1.073,1.0730094361,1.9728432821,0,1.9728432821,3.0508018619,-1.073,3.2339945888,0.0045000000000000005,-1.073,1.0730094361,3.0463018619,0,3.0463018619
2019-11-18 22:00:00,1.9052994976000002,-1.059,2.179827327,0.0105,-1.059,1.0590520525,1.8947994976,0,1.8947994976,2.9971652741,-1.059,3.1787545801,0.0105,-1.059,1.0590520525,2.9866652741,0,2.9866652741
2019-11-18 22:30:00,1.8792298841,-1.0765,2.1657232527,0.0165,-1.0765,1.076626444,1.8627298841000002,0,1.8627298841000002,2.8832396351,-1.0765,3.0776489474,0.0165,-1.0765,1.076626444,2.8667396351,0,2.8667396351
2019-11-18 23:00:00,1.8821307246,-1.062,2.1610784494,0.0205,-1.062,1.0621978394,1.8616307246,0,1.8616307246,2.4349843683,-1.062,2.6565001174000002,0.0205,-1.062,1.0621978394,2.4144843683,0,2.4144843683
2019-11-18 23:30:00,1.837063712,-1.081,2.13151685,0.0135,-1.081,1.0810842937,1.823563712,0,1.823563712,2.3996424745000002,-1.081,2.6318900064,0.0135,-1.081,1.0810842937,2.3861424745,0,2.3861424745
2019-11-19 00:00:00,1.8198893871,-1.067,2.1096175913,0.0095,-1.067,1.0670422905999999,1.8103893871,0,1.8103893871,2.3845005381,-1.067,2.6123422089,0.0095,-1.067,1.0670422905999999,2.3750005381,0,2.3750005381
2019-11-19 00:30:00,1.9445112236000002,-1.0805,2.2245458297,0.0125,-1.0805,1.0805723021,1.9320112236,0,1.9320112236,2.4969301225000002,-1.0805,2.7206874658,0.0125,-1.0805,1.0805723021,2.4844301225,0,2.4844301225
2019-11-19 01:00:00,2.0642207055,-1.092,2.3352668201,0.018500000000000003,-1.092,1.0921566966,2.0457207055,0,2.0457207055,2.6096854204,-1.092,2.8289436180000003,0.018500000000000003,-1.092,1.0921566966,2.5911854204,0,2.5911854204
2019-11-19 01:30:00,2.0419134565,-1.077,2.3085362383,0.0325,-1.077,1.0774902552,2.0094134565,0,2.0094134565,2.6566704228,-1.077,2.8666752058,0.0325,-1.077,1.0774902552,2.6241704228,0,2.6241704228
2019-11-19 02:00:00,1.824415293,-1.0615,2.1107518592,0.039,-1.0615,1.0622161974,1.785415293,0,1.785415293,2.9427357207,-1.0615,3.1283343446,0.039,-1.0615,1.0622161974,2.9037357207000003,0,2.9037357207000003
2019-11-19 02:30:00,1.7336440958,-1.0555,2.0296802952,0.0385,-1.0555,1.056201922,1.6951440958,0,1.6951440958,2.8975079335,-1.0555,3.0837691993,0.0385,-1.0555,1.056201922,2.8590079335,0,2.8590079335
2019-11-19 03:00:00,1.7397546418,-1.052,2.0330888357,0.04,-1.052,1.0527601816,1.6997546418,0,1.6997546418,2.9041826085,-1.052,3.0888477825,0.04,-1.052,1.0527601816,2.8641826085,0,2.8641826085
2019-11-19 03:30:00,1.7541113507000001,-1.0525,2.0456448569,0.039,-1.0525,1.0532223175,1.7151113507,0,1.7151113507,2.8999803929,-1.0525,3.0850676701,0.039,-1.0525,1.0532223175,2.8609803929,0,2.8609803929
2019-11-19 04:00:00,1.8490152651,-1.109,2.1560933307,0.041,-1.109,1.1097576312,1.8080152650999999,0,1.8080152650999999,2.9850065948,-1.109,3.1843594915,0.041,-1.109,1.1097576312,2.9440065948000003,0,2.9440065948000003
2019-11-19 04:30:00,1.8424417372000002,-1.1005,2.1460875576,0.029500000000000002,-1.1005,1.1008953175,1.8129417372,0,1.8129417372,2.9815138657,-1.1005,3.1781323417,0.029500000000000002,-1.1005,1.1008953175,2.9520138657,0,2.9520138657
2019-11-19 05:00:00,1.8117744388,-1.1320000000000001,2.1363404731,0.037,-1.1320000000000001,1.1326045206,1.7747744388000002,0,1.7747744388000002,2.9597044483,-1.1320000000000001,3.1687969991,0.037,-1.1320000000000001,1.1326045206,2.9227044483,0,2.9227044483
2019-11-19 05:30:00,1.7491936755,-1.114,2.0738067688,0.053500000000000006,-1.114,1.1152839325,1.6956936755,0,1.6956936755,2.9080974393,-1.114,3.1141654928,0.053500000000000006,-1.114,1.1152839325,2.8545974393,0,2.8545974393
2019-11-19 06:00:00,1.8013267626,-1.119,2.1205987611,0.060500000000000005,-1.119,1.120634307,1.7408267626,0,1.7408267626,2.9530995,-1.119,3.1579989957,0.060500000000000005,-1.119,1.120634307,2.8925995,0,2.8925995
2019-11-19 06:30:00,1.8825895701,-1.116,2.1885153619,0.0745,-1.116,1.1184839069,1.8080895701,0,1.8080895701,3.0366340653,-1.116,3.2352128905,0.0745,-1.116,1.1184839069,2.9621340653,0,2.9621340653
2019-11-19 07:00:00,2.0095512761,-1.1,2.2909160463,0.075,-1.1,1.1025538536,1.9345512761,0,1.9345512761,3.1220757422,-1.1,3.3101898646,0.075,-1.1,1.1025538536,3.0470757422,0,3.0470757422
2019-11-19 07:30:00,1.9660197686,-1.1055,2.2555185613,0.0655,-1.1055,1.1074387116,1.9005197686000002,0,1.9005197686000002,3.6362682321,-1.1055,3.8006021767,0.0655,-1.1055,1.1074387116,3.5707682321,0,3.5707682321
2019-11-19 08:00:00,1.9478194611,-1.0965,2.2352433655,0.0565,-1.0965,1.0979546894,1.8913194611000002,0,1.8913194611000002,3.6239378448,-1.0965,3.786190401,0.0565,-1.0965,1.0979546894,3.5674378448,0,3.5674378448
2019-11-19 08:30:00,1.9497412539,-1.083,2.2303318043,0.0475,-1.083,1.0840411662,1.9022412539,0,1.9022412539,3.6214967747999998,-1.083,3.7799640064,0.0475,-1.083,1.0840411662,3.5739967748,0,3.5739967748
2019-11-19 09:00:00,1.8916007741,-1.0735000000000001,2.1749840778,0.06,-1.0735000000000001,1.0751754508,1.8316007741,0,1.8316007741,3.5979250847,-1.0735000000000001,3.754659394,0.06,-1.0735000000000001,1.0751754508,3.5379250847,0,3.5379250847
2019-11-19 09:30:00,1.8798347058,-1.096,2.1760042558,0.08700000000000001,-1.096,1.0994475886,1.7928347058,0,1.7928347058,3.5989703033,-1.096,3.7621540697,0.08700000000000001,-1.096,1.0994475886,3.5119703033,0,3.5119703033
2019-11-19 10:00:00,1.8751137541,-1.125,2.1867045046999998,0.114,-1.125,1.130761248,1.7611137541000002,0,1.7611137541000002,3.6101287934,-1.125,3.7813562256,0.114,-1.125,1.130761248,3.4961287934,0,3.4961287934
2019-11-19 10:30:00,1.8532039742,-1.1645,2.1887040046,0.14250000000000002,-1.1645,1.1731864728,1.7107039741999999,0,1.7107039741999999,3.6177490941,-1.1645,3.8005484812,0.14250000000000002,-1.1645,1.1731864728,3.4752490941,0,3.4752490941
2019-11-19 11:00:00,2.0290857204,-1.2045,2.3596629231,0.137,-1.2045,1.212266163,1.8920857204,0,1.8920857204,3.7620112136,-1.2045,3.9501327347,0.137,-1.2045,1.212266163,3.6250112136,0,3.6250112136
2019-11-19 11:30:00,1.9265895701,-1.221,2.2809183176,0.11850000000000001,-1.221,1.2267368300000001,1.8080895701,0,1.8080895701,3.7137443616,-1.221,3.9093142856,0.11850000000000001,-1.221,1.2267368300000001,3.5952443616,0,3.5952443616
2019-11-19 12:00:00,1.9486378822,-1.1855,2.2809208329,0.1145,-1.1855,1.1910165826,1.8341378822,0,1.8341378822,3.6905793927,-1.1855,3.8763109399999998,0.1145,-1.1855,1.1910165826,3.5760793927,0,3.5760793927
2019-11-19 12:30:00,1.8310369998,-1.107,2.1396601353,0.1105,-1.107,1.1125013483,1.7205369998000002,0,1.7205369998000002,3.5761041692,-1.107,3.743523745,0.1105,-1.107,1.1125013483,3.4656041692,0,3.4656041692
2019-11-19 13:00:00,1.7060447376,-1.0725,2.0151538146,0.14300000000000002,-1.0725,1.0819913355,1.5630447376,0,1.5630447376,3.4882725374,-1.0725,3.6494248239,0.14300000000000002,-1.0725,1.0819913355,3.3452725374,0,3.3452725374
2019-11-19 13:30:00,1.8121491767,-1.1945000000000001,2.1704181368,0.14850000000000002,-1.1945000000000001,1.2036953518,1.6636491767,0,1.6636491767,3.6476628268,-1.1945000000000001,3.8382644969,0.14850000000000002,-1.1945000000000001,1.2036953518,3.4991628268,0,3.4991628268
2019-11-19 14:00:00,1.903514119,-1.232,2.2674192381,0.145,-1.232,1.2405035268,1.758514119,0,1.758514119,3.7286027286,-1.232,3.9268692756,0.145,-1.232,1.2405035268,3.5836027286,0,3.5836027286
2019-11-19 14:30:00,2.082515945,-1.2850000000000001,2.447058982,0.154,-1.2850000000000001,1.2941951167,1.928515945,0,1.928515945,3.8566898818,-1.2850000000000001,4.0651299911,0.154,-1.2850000000000001,1.2941951167,3.7026898818,0,3.7026898818
2019-11-19 15:00:00,1.9648340542,-1.2115,2.3083121779,0.1675,-1.2115,1.2230243252,1.7973340542,0,1.7973340542,3.7334359835,-1.2115,3.9250829919,0.1675,-1.2115,1.2230243252,3.5659359835,0,3.5659359835
2019-11-19 15:30:00,2.0250325118,-1.2974999999999999,2.4050494639,0.1515,-1.2974999999999999,1.3063148548,1.8735325118000001,0,1.8735325118000001,3.8393891613,-1.2974999999999999,4.0527046995,0.1515,-1.2974999999999999,1.3063148548,3.6878891613,0,3.6878891613
2019-11-19 16:00:00,2.1022859147,-1.2895,2.4662555255,0.14400000000000002,-1.2895,1.2975154142,1.9582859147,0,1.9582859147,3.8808441917,-1.2895,4.0894696344,0.14400000000000002,-1.2895,1.2975154142,3.7368441917,0,3.7368441917
2019-11-19 16:30:00,2.2499622977,-1.305,2.6010296694,0.14200000000000002,-1.305,1.3127029367,2.1079622977,0,2.1079622977,3.9872504805,-1.305,4.195377384,0.14200000000000002,-1.305,1.3127029367,3.8452504805,0,3.8452504805
2019-11-19 17:00:00,2.2873381855,-1.2135,2.5893045833,0.1565,-1.2135,1.2235499581,2.1308381855,0,2.1308381855,3.9653507399,-1.2135,4.1468769864,0.1565,-1.2135,1.2235499581,3.8088507399,0,3.8088507399
2019-11-19 17:30:00,2.3510895277,-1.193,2.6364504484999998,0.17350000000000002,-1.193,1.2055501856,2.1775895277,0,2.1775895277,4.017329506,-1.193,4.1907261137,0.17350000000000002,-1.193,1.2055501856,3.843829506,0,3.843829506
2019-11-19 18:00:00,2.3912825878,-1.207,2.6786342443,0.17,-1.207,1.2189130404,2.2212825878,0,2.2212825878,4.0495080206,-1.207,4.2255608159,0.17,-1.207,1.2189130404,3.8795080206,0,3.8795080206
2019-11-19 18:30:00,2.3913102987,-1.2235,2.6861342474,0.166,-1.2235,1.2347097837,2.2253102987,0,2.2253102987,4.0749631034,-1.2235,4.2546770199,0.166,-1.2235,1.2347097837,3.9089631034,0,3.9089631034
2019-11-19 19:00:00,2.3233649396000002,-1.234,2.6307376613,0.17950000000000002,-1.234,1.2469868684,2.1438649396,0,2.1438649396,4.0363960973,-1.234,4.2208114687,0.17950000000000002,-1.234,1.2469868684,3.8568960973,0,3.8568960973
2019-11-19 19:30:00,2.2610334512,-1.234,2.5758548615,0.17350000000000002,-1.234,1.2461373319,2.0875334512,0,2.0875334512,3.9681849892,-1.234,4.1556284854,0.17350000000000002,-1.234,1.2461373319,3.7946849892000003,0,3.7946849892000003
2019-11-19 20:00:00,2.2166948053,-1.2155,2.5280775522,0.158,-1.2155,1.2257260094,2.0586948053,0,2.0586948053,3.9083860577,-1.2155,4.0930333283,0.158,-1.2155,1.2257260094,3.7503860577,0,3.7503860577
2019-11-19 20:30:00,2.0417440813,-1.209,2.3728463696,0.167,-1.209,1.220479414,1.8747440813,0,1.8747440813,3.7631476261,-1.209,3.9525891585,0.167,-1.209,1.220479414,3.5961476261,0,3.5961476261
2019-11-19 21:00:00,2.0159744618,-1.215,2.3538007627,0.179,-1.215,1.2281148155000001,1.8369744618000001,0,1.8369744618000001,3.7654995835,-1.215,3.9566667933,0.179,-1.215,1.2281148155000001,3.5864995835,0,3.5864995835
2019-11-19 21:30:00,1.9673389562999999,-1.2365,2.3236511827,0.1895,-1.2365,1.2509366491,1.7778389563,0,1.7778389563,3.5420298303,-1.2365,3.7516539778,0.1895,-1.2365,1.2509366491,3.3525298303,0,3.3525298303
2019-11-19 22:00:00,2.0205967418,-1.216,2.3582763182,0.17750000000000002,-1.216,1.2288865896,1.8430967418000002,0,1.8430967418000002,3.2089836476,-1.216,3.4316515048,0.17750000000000002,-1.216,1.2288865896,3.0314836476,0,3.0314836476
2019-11-19 22:30:00,1.9152123742,-1.224,2.2729308036,0.20350000000000001,-1.224,1.2408014547,1.7117123742,0,1.7117123742,3.1347552367000002,-1.224,3.3652438833,0.20350000000000001,-1.224,1.2408014547,2.9312552367,0,2.9312552367
2019-11-19 23:00:00,2.0007027235,-1.2105000000000001,2.3384015134,0.20800000000000002,-1.2105000000000001,1.2282403063,1.7927027235000002,0,1.7927027235000002,2.6120331737,-1.2105000000000001,2.8788934594,0.20800000000000002,-1.2105000000000001,1.2282403063,2.4040331737000002,0,2.4040331737000002
2019-11-19 23:30:00,1.8949114401,-1.209,2.247747843,0.20450000000000002,-1.209,1.2261734176,1.6904114401,0,1.6904114401,2.5178769417,-1.209,2.793096005,0.20450000000000002,-1.209,1.2261734176,2.3133769417,0,2.3133769417
2019-11-20 00:00:00,1.9099211743,-1.221,2.2668568309,0.201,-1.221,1.2374336345999999,1.7089211743,0,1.7089211743,2.5467609224,-1.221,2.8243286275,0.201,-1.221,1.2374336345999999,2.3457609224000002,0,2.3457609224000002
2019-11-20 00:30:00,1.9587863993,-1.2215,2.3084424203,0.20400000000000001,-1.2215,1.2384176396,1.7547863993,0,1.7547863993,2.8328675714,-1.2215,3.0849960984,0.20400000000000001,-1.2215,1.2384176396,2.6288675714,0,2.6288675714
2019-11-20 01:00:00,1.9528849988,-1.205,2.2947297921,0.20350000000000001,-1.205,1.222062703,1.7493849988,0,1.7493849988,3.1488049401,-1.205,3.3714978201,0.20350000000000001,-1.205,1.222062703,2.9453049400999998,0,2.9453049400999998
2019-11-20 01:30:00,1.9687568627,-1.2115,2.3116521872,0.203,-1.2115,1.2283896979,1.7657568627,0,1.7657568627,3.1819915962,-1.2115,3.4048205193,0.203,-1.2115,1.2283896979,2.9789915962,0,2.9789915962
2019-11-20 02:00:00,1.9040379117000001,-1.196,2.2485053634,0.189,-1.196,1.210841443,1.7150379117,0,1.7150379117,3.1277958931,-1.196,3.3486599035,0.189,-1.196,1.210841443,2.9387958931,0,2.9387958931
2019-11-20 02:30:00,1.9332741888,-1.2065000000000001,2.2788574635,0.17950000000000002,-1.2065000000000001,1.2197796932,1.7537741888,0,1.7537741888,3.1687148529,-1.2065000000000001,3.3906335793,0.17950000000000002,-1.2065000000000001,1.2197796932,2.9892148529,0,2.9892148529
2019-11-20 03:00:00,1.9897881979,-1.2225,2.335329382,0.192,-1.2225,1.2374854545,1.7977881979,0,1.7977881979,3.2352659232,-1.2225,3.4585331926,0.192,-1.2225,1.2374854545,3.0432659232,0,3.0432659232
2019-11-20 03:30:00,1.9767618351,-1.228,2.3271380176,0.1955,-1.228,1.2434646155,1.7812618351,0,1.7812618351,3.2275415412,-1.228,3.4532605462,0.1955,-1.228,1.2434646155,3.0320415412,0,3.0320415412
2019-11-20 04:00:00,1.9270584249,-1.237,2.2899177218,0.187,-1.237,1.251054755,1.7400584249,0,1.7400584249,3.1917627802,-1.237,3.4230861288,0.187,-1.237,1.251054755,3.0047627802,0,3.0047627802
2019-11-20 04:30:00,1.8331642933,-1.2115,2.19732191,0.179,-1.2115,1.2246522976,1.6541642933,0,1.6541642933,3.1039682387,-1.2115,3.3320190691000002,0.179,-1.2115,1.2246522976,2.9249682387,0,2.9249682387
2019-11-20 05:00:00,1.8101542979,-1.1905000000000001,2.1665522916,0.1715,-1.1905000000000001,1.2027894662,1.6386542979,0,1.6386542979,3.0692947864,-1.1905000000000001,3.292090633,0.1715,-1.1905000000000001,1.2027894662,2.8977947864,0,2.8977947864
2019-11-20 05:30:00,1.646757437,-1.1285,1.9963272042,0.184,-1.1285,1.1434020509,1.462757437,0,1.462757437,2.9547173364,-1.1285,3.1628889939000002,0.184,-1.1285,1.1434020509,2.7707173364,0,2.7707173364
2019-11-20 06:00:00,1.7039523115000001,-1.1035,2.0300654497,0.1885,-1.1035,1.1194840329,1.5154523115,0,1.5154523115,2.9840854290000003,-1.1035,3.181584212,0.1885,-1.1035,1.1194840329,2.795585429,0,2.795585429
2019-11-20 06:30:00,1.6973192937000001,-1.1025,2.0239562829,0.19,-1.1025,1.118752095,1.5073192937000002,0,1.5073192937000002,2.9868169172,-1.1025,3.1837998597,0.19,-1.1025,1.118752095,2.7968169172,0,2.7968169172
2019-11-20 07:00:00,1.6358334328000002,-1.035,1.9357623873,0.17750000000000002,-1.035,1.0501101133,1.4583334328,0,1.4583334328,2.9029442995,-1.035,3.0819329334,0.17750000000000002,-1.035,1.0501101133,2.7254442995,0,2.7254442995
2019-11-20 07:30:00,1.9349585155,-1.102,2.226761877,0.1665,-1.102,1.1145071781,1.7684585154999999,0,1.7684585154999999,3.1092951985,-1.102,3.2988059402,0.1665,-1.102,1.1145071781,2.9427951985,0,2.9427951985
2019-11-20 08:00:00,1.939955264,-1.135,2.2475879129,0.163,-1.135,1.1466446703,1.7769552640000001,0,1.7769552640000001,3.1351292109,-1.135,3.3342555645,0.163,-1.135,1.1466446703,2.9721292109,0,2.9721292109
2019-11-20 08:30:00,1.9844772359,-1.1165,2.2769984957,0.1535,-1.1165,1.1270024401,1.8309772359,0,1.8309772359,3.1891623934,-1.1165,3.3789538354,0.1535,-1.1165,1.1270024401,3.0356623934,0,3.0356623934
2019-11-20 09:00:00,1.8943353844000002,-1.1005,2.1908004927,0.164,-1.1005,1.1126527985,1.7303353844,0,1.7303353844,3.1372687272,-1.1005,3.3246887548,0.164,-1.1005,1.1126527985,2.9732687272,0,2.9732687272
2019-11-20 09:30:00,1.9056333860999999,-1.1175,2.2091276225,0.18,-1.1175,1.1319038166,1.7256333861000002,0,1.7256333861000002,3.1478872453,-1.1175,3.3403593159,0.18,-1.1175,1.1319038166,2.9678872453,0,2.9678872453
2019-11-20 10:00:00,1.8832913622,-1.15,2.2066459514,0.1855,-1.15,1.1648649063,1.6977913622,0,1.6977913622,3.1749753534,-1.15,3.3768281707,0.1855,-1.15,1.1648649063,2.9894753534,0,2.9894753534
2019-11-20 10:30:00,1.9029635598999999,-1.2215,2.2612679099,0.18050000000000002,-1.2215,1.2347641475,1.7224635599,0,1.7224635599,3.2287126603,-1.2215,3.4520497814,0.18050000000000002,-1.2215,1.2347641475,3.0482126603,0,3.0482126603
2019-11-20 11:00:00,1.6927571562,-1.1505,2.0467234889,0.185,-1.1505,1.1652790438,1.5077571562,0,1.5077571562,3.0608503955,-1.1505,3.2699320167,0.185,-1.1505,1.1652790438,2.8758503955,0,2.8758503955
2019-11-20 11:30:00,1.7259852514,-1.183,2.0924899255,0.184,-1.183,1.1972238721,1.5419852513999999,0,1.5419852513999999,3.1124830894,-1.183,3.3297207063,0.184,-1.183,1.1972238721,2.9284830894000002,0,2.9284830894000002
2019-11-20 12:00:00,1.7205885257,-1.181,2.0869082094,0.18,-1.181,1.194638439,1.5405885257,0,1.5405885257,3.0971909842,-1.181,3.3147176339,0.18,-1.181,1.194638439,2.9171909842,0,2.9171909842
2019-11-20 12:30:00,1.7463315184,-1.1844999999999999,2.1101454979,0.17550000000000002,-1.1844999999999999,1.1974307913,1.5708315184,0,1.5708315184,3.1103984324,-1.1844999999999999,3.3283056738,0.17550000000000002,-1.1844999999999999,1.1974307913,2.9348984324,0,2.9348984324
2019-11-20 13:00:00,1.7318617562,-1.2225,2.1198706075000002,0.19,-1.2225,1.2371767255,1.5418617561999999,0,1.5418617561999999,3.1328449083,-1.2225,3.3629188913,0.19,-1.2225,1.2371767255,2.9428449083,0,2.9428449083
2019-11-20 13:30:00,1.4978173619000001,-1.13,1.8762614022,0.212,-1.13,1.1497147472,1.2858173619,0,1.2858173619,2.9617901789000003,-1.13,3.1700317134000002,0.212,-1.13,1.1497147472,2.7497901789,0,2.7497901789
2019-11-20 14:00:00,1.41035674,-1.067,1.7685008154,0.2545,-1.067,1.0969317435,1.15585674,0,1.15585674,2.8607502787,-1.067,3.0532574666,0.2545,-1.067,1.0969317435,2.6062502787,0,2.6062502787
2019-11-20 14:30:00,1.3957063596000001,-1.092,1.7721343748,0.2505,-1.092,1.1203634455,1.1452063596,0,1.1452063596,2.8567502787,-1.092,3.0583469645,0.2505,-1.092,1.1203634455,2.6062502787,0,2.6062502787
2019-11-20 15:00:00,1.6664308639,-1.16,2.0304166627,0.215,-1.16,1.1797563308,1.4514308639,0,1.4514308639,2.6866936601,-1.16,2.9264180875,0.215,-1.16,1.1797563308,2.4716936601,0,2.4716936601
2019-11-20 15:30:00,1.7690647844,-1.1400000000000001,2.1045641381,0.2025,-1.1400000000000001,1.1578455208,1.5665647844000001,0,1.5665647844000001,2.4749861666,-1.1400000000000001,2.7249140399,0.2025,-1.1400000000000001,1.1578455208,2.2724861666000002,0,2.2724861666000002
2019-11-20 16:00:00,1.8108370386,-1.097,2.1172009305,0.192,-1.097,1.1136754464,1.6188370386000002,0,1.6188370386000002,2.4694704892,-1.097,2.7021645947,0.192,-1.097,1.1136754464,2.2774704892,0,2.2774704892
2019-11-20 16:30:00,2.0024688892,-1.1565,2.312438951,0.194,-1.1565,1.1726586247,1.8084688892,0,1.8084688892,2.6285723472,-1.1565,2.8717389913,0.194,-1.1565,1.1726586247,2.4345723472,0,2.4345723472
2019-11-20 17:00:00,2.1345636139,-1.1345,2.4173233279,0.1935,-1.1345,1.1508833564,1.9410636139,0,1.9410636139,2.7352364091,-1.1345,2.9611836255,0.1935,-1.1345,1.1508833564,2.5417364091,0,2.5417364091
2019-11-20 17:30:00,2.2957515136,-1.1455,2.5656666312,0.202,-1.1455,1.1631742131,2.0937515136,0,2.0937515136,2.8644823474,-1.1455,3.0850331228,0.202,-1.1455,1.1631742131,2.6624823474,0,2.6624823474
2019-11-20 18:00:00,2.3732530754,-1.1485,2.6365474413000003,0.193,-1.1485,1.1646034733,2.1802530754,0,2.1802530754,2.9196385486,-1.1485,3.1374099994,0.193,-1.1485,1.1646034733,2.7266385486,0,2.7266385486
2019-11-20 18:30:00,2.4364630966,-1.1555,2.6965779556,0.1845,-1.1555,1.1701369578,2.2519630966,0,2.2519630966,2.9718186969,-1.1555,3.1885555691,0.1845,-1.1555,1.1701369578,2.7873186969,0,2.7873186969
2019-11-20 19:00:00,2.4254288029,-1.174,2.6946207299,0.17550000000000002,-1.174,1.1870451761,2.2499288029,0,2.2499288029,2.9628186969,-1.174,3.1869375003,0.17550000000000002,-1.174,1.1870451761,2.7873186969,0,2.7873186969
2019-11-20 19:30:00,2.3105477178,-1.1685,2.5892128159,0.17400000000000002,-1.1685,1.18138404,2.1365477178,0,2.1365477178,2.860800514,-1.1685,3.0902381511,0.17400000000000002,-1.1685,1.18138404,2.686800514,0,2.686800514
2019-11-20 20:00:00,2.3820650497,-1.185,2.6605373331,0.177,-1.185,1.1981460679,2.2050650497,0,2.2050650497,2.9254253229,-1.185,3.1563172083,0.177,-1.185,1.1981460679,2.7484253229,0,2.7484253229
2019-11-20 20:30:00,2.3091681412,-1.1875,2.5966158272,0.178,-1.1875,1.200766526,2.1311681412,0,2.1311681412,2.8552728489,-1.1875,3.0923679101,0.178,-1.1875,1.200766526,2.6772728489,0,2.6772728489
2019-11-20 21:00:00,2.2723431456,-1.178,2.559536554,0.1925,-1.178,1.1936248364,2.0798431456,0,2.0798431456,2.8213526757,-1.178,3.0574032971,0.1925,-1.178,1.1936248364,2.6288526757,0,2.6288526757
2019-11-20 21:30:00,2.2218991545,-1.1885,2.5197952501,0.1855,-1.1885,1.2028892301,2.0363991545,0,2.0363991545,2.7776058322,-1.1885,3.0211961885,0.1855,-1.1885,1.2028892301,2.5921058322,0,2.5921058322
2019-11-20 22:00:00,2.0935145724,-1.169,2.3977831981,0.193,-1.169,1.1848248816,1.9005145724,0,1.9005145724,2.6529181395,-1.169,2.8990577184,0.193,-1.169,1.1848248816,2.4599181395,0,2.4599181395
2019-11-20 22:30:00,2.1020731055,-1.1935,2.4172615893,0.17950000000000002,-1.1935,1.2069227399,1.9225731055000002,0,1.9225731055000002,2.6584700055,-1.1935,2.9140873392,0.17950000000000002,-1.1935,1.2069227399,2.4789700055,0,2.4789700055
2019-11-20 23:00:00,2.0169069979,-1.2105000000000001,2.3522806143,0.179,-1.2105000000000001,1.2236630459,1.8379069979,0,1.8379069979,2.608378966,-1.2105000000000001,2.8755783906,0.179,-1.2105000000000001,1.2236630459,2.429378966,0,2.429378966
2019-11-20 23:30:00,1.9364227932,-1.221,2.2892300526,0.1705,-1.221,1.2328468072,1.7659227932000001,0,1.7659227932000001,2.5532774462,-1.221,2.8302061263000002,0.1705,-1.221,1.2328468072,2.3827774462,0,2.3827774462
2019-11-21 00:00:00,1.8892459722,-1.2185,2.2481086703,0.1695,-1.2185,1.2302327016,1.7197459722000001,0,1.7197459722000001,2.521075417,-1.2185,2.8001006245999998,0.1695,-1.2185,1.2302327016,2.351575417,0,2.351575417
2019-11-21 00:30:00,1.9534045028,-1.183,2.2836983495,0.1505,-1.183,1.1925348003,1.8029045028000001,0,1.8029045028000001,2.5493429103,-1.183,2.8104516138999998,0.1505,-1.183,1.1925348003,2.3988429103,0,2.3988429103
2019-11-21 01:00:00,2.0333481804,-1.1925,2.3572358966999998,0.1645,-1.1925,1.2037925486,1.8688481804000001,0,1.8688481804000001,2.629802739,-1.1925,2.8875454448999998,0.1645,-1.1925,1.2037925486,2.465302739,0,2.465302739
2019-11-21 01:30:00,2.0607429999,-1.1895,2.3794058001,0.1885,-1.1895,1.2043431820000001,1.8722429999,0,1.8722429999,2.6605140895,-1.1895,2.9143173249,0.1885,-1.1895,1.2043431820000001,2.4720140895,0,2.4720140895
2019-11-21 02:00:00,1.9751552307,-1.182,2.3018171485,0.201,-1.182,1.1989683065,1.7741552307,0,1.7741552307,2.5917396838,-1.182,2.8485502608,0.201,-1.182,1.1989683065,2.3907396838,0,2.3907396838
2019-11-21 02:30:00,1.9446139788,-1.178,2.2735891288,0.201,-1.178,1.1950251043,1.7436139788,0,1.7436139788,2.5634057575,-1.178,2.8211226626,0.201,-1.178,1.1950251043,2.3624057575,0,2.3624057575
2019-11-21 03:00:00,1.9659759606,-1.1665,2.2859973158,0.186,-1.1665,1.1812358994,1.7799759606,0,1.7799759606,2.5728285399,-1.1665,2.8249192812,0.186,-1.1665,1.1812358994,2.3868285398999998,0,2.3868285398999998
2019-11-21 03:30:00,1.9610842166,-1.18,2.288722636,0.187,-1.18,1.1947254915,1.7740842166,0,1.7740842166,2.5781721769,-1.18,2.8353785944,0.187,-1.18,1.1947254915,2.3911721769,0,2.3911721769
2019-11-21 04:00:00,1.9264264463,-1.184,2.2611888141,0.1945,-1.184,1.1998692637,1.7319264463000001,0,1.7319264463000001,2.5453112361,-1.184,2.8072166444,0.1945,-1.184,1.1998692637,2.3508112361,0,2.3508112361
2019-11-21 04:30:00,1.9125723777,-1.187,2.2509780318,0.1935,-1.187,1.2026683874,1.7190723776999999,0,1.7190723776999999,2.5282253339,-1.187,2.7930077585,0.1935,-1.187,1.2026683874,2.3347253339,0,2.3347253339
2019-11-21 05:00:00,1.9306118142000002,-1.201,2.2736892877,0.188,-1.201,1.2156253535000001,1.7426118142,0,1.7426118142,2.5413720733,-1.201,2.8108669507,0.188,-1.201,1.2156253535000001,2.3533720733,0,2.3533720733
2019-11-21 05:30:00,1.7960110704,-1.1955,2.1575161679,0.1855,-1.1955,1.2098059762,1.6105110704,0,1.6105110704,2.9491949096,-1.1955,3.1822901918,0.1855,-1.1955,1.2098059762,2.7636949096,0,2.7636949096
2019-11-21 06:00:00,1.8023789074,-1.204,2.1675298674,0.176,-1.204,1.2167957922000001,1.6263789074,0,1.6263789074,3.0449514639,-1.204,3.2743465635,0.176,-1.204,1.2167957922000001,2.8689514639,0,2.8689514639
2019-11-21 06:30:00,1.8955612897,-1.189,2.237604434,0.1705,-1.189,1.2011624578,1.7250612897000002,0,1.7250612897000002,3.0971403606,-1.189,3.3175291126,0.1705,-1.189,1.2011624578,2.9266403606,0,2.9266403606
2019-11-21 07:00:00,1.9859449962000002,-1.185,2.3126181112,0.1975,-1.185,1.2013455997,1.7884449962,0,1.7884449962,3.1677939299,-1.185,3.3821802705,0.1975,-1.185,1.2013455997,2.9702939299,0,2.9702939299
2019-11-21 07:30:00,2.0648900941,-1.152,2.3645031404,0.192,-1.152,1.1678904058,1.8728900941000002,0,1.8728900941000002,3.1987328148,-1.152,3.3998522939,0.192,-1.152,1.1678904058,3.0067328148,0,3.0067328148
2019-11-21 08:00:00,1.9823476456,-1.089,2.2617743451,0.17400000000000002,-1.089,1.1028132208,1.8083476456,0,1.8083476456,3.1052361842,-1.089,3.2906553693,0.17400000000000002,-1.089,1.1028132208,2.9312361842,0,2.9312361842
2019-11-21 08:30:00,1.9924930939,-1.134,2.2925934505,0.1825,-1.134,1.14859142,1.8099930939000002,0,1.8099930939000002,3.1421452815,-1.134,3.3405138782,0.1825,-1.134,1.14859142,2.9596452815000003,0,2.9596452815000003
2019-11-21 09:00:00,1.9246920924,-1.1645,2.2495554895,0.177,-1.1645,1.1778748872,1.7476920924,0,1.7476920924,3.1364630698,-1.1645,3.3456629893,0.177,-1.1645,1.1778748872,2.9594630698,0,2.9594630698
2019-11-21 09:30:00,1.8580806624,-1.1475,2.1838543903,0.1695,-1.1475,1.1599510766,1.6885806624000002,0,1.6885806624000002,3.0781232217,-1.1475,3.2850568972,0.1695,-1.1475,1.1599510766,2.9086232217,0,2.9086232217
2019-11-21 10:00:00,1.8405125984000001,-1.151,2.1707804184,0.164,-1.151,1.1626250470000001,1.6765125984,0,1.6765125984,3.0724874289,-1.151,3.2810028956,0.164,-1.151,1.1626250470000001,2.9084874289,0,2.9084874289
2019-11-21 10:30:00,1.8238477342000001,-1.2085,2.1878968915,0.20550000000000002,-1.2085,1.2258476659,1.6183477341999999,0,1.6183477341999999,3.1191811564,-1.2085,3.3451103624,0.20550000000000002,-1.2085,1.2258476659,2.9136811564,0,2.9136811564
2019-11-21 11:00:00,1.9447331045,-1.2795,2.3278975703,0.20950000000000002,-1.2795,1.2965378899,1.7352331045,0,1.7352331045,3.2593962137,-1.2795,3.5015402223,0.20950000000000002,-1.2795,1.2965378899,3.0498962137,0,3.0498962137
2019-11-21 11:30:00,1.8871725051000001,-1.2775,2.2789090184,0.2,-1.2775,1.2930608068,1.6871725051,0,1.6871725051,3.2192330255,-1.2775,3.4634473465,0.2,-1.2775,1.2930608068,3.0192330255,0,3.0192330255
2019-11-21 12:00:00,1.9153557440000002,-1.2865,2.3073079283,0.202,-1.2865,1.3022619744,1.713355744,0,1.713355744,3.1750859958,-1.2865,3.4258215556,0.202,-1.2865,1.3022619744,2.9730859958,0,2.9730859958
2019-11-21 12:30:00,2.0138671289,-1.2455,2.3678959147,0.2005,-1.2455,1.2615349777,1.8133671289,0,1.8133671289,2.6828076674,-1.2455,2.9578247464,0.2005,-1.2455,1.2615349777,2.4823076674,0,2.4823076674
2019-11-21 13:00:00,1.8749998618000001,-1.214,2.2337010726,0.1855,-1.214,1.2280904893,1.6894998618,0,1.6894998618,2.5541617518,-1.214,2.827991912,0.1855,-1.214,1.2280904893,2.3686617518,0,2.3686617518
2019-11-21 13:30:00,1.7972768934,-1.1505,2.1339762139,0.179,-1.1505,1.1643415521,1.6182768934,0,1.6182768934,2.4588633174,-1.1505,2.7147115986,0.179,-1.1505,1.1643415521,2.2798633174000003,0,2.2798633174000003
2019-11-21 14:00:00,1.8673901818,-1.148,2.1920424473,0.1825,-1.148,1.1624156959,1.6848901818000002,0,1.6848901818000002,2.5218649784,-1.148,2.7708675481,0.1825,-1.148,1.1624156959,2.3393649784,0,2.3393649784
2019-11-21 14:30:00,1.9138529138,-1.2045,2.2613388126,0.167,-1.2045,1.2160218954,1.7468529138000002,0,1.7468529138000002,2.5793657238,-1.2045,2.8467433651,0.167,-1.2045,1.2160218954,2.4123657238,0,2.4123657238
2019-11-21 15:00:00,2.0499862979,-1.1995,2.3751303273,0.152,-1.1995,1.2090923248,1.8979862979000002,0,1.8979862979000002,2.666493848,-1.1995,2.9238655392,0.152,-1.1995,1.2090923248,2.514493848,0,2.514493848
2019-11-21 15:30:00,2.1052303617,-1.239,2.4427680766,0.1525,-1.239,1.2483498108,1.9527303617,0,1.9527303617,2.7303035959,-1.239,2.9982792941,0.1525,-1.239,1.2483498108,2.5778035959,0,2.5778035959
2019-11-21 16:00:00,2.1809209427,-1.268,2.5227445686000003,0.161,-1.268,1.2781803472,2.0199209426999998,0,2.0199209426999998,2.7985678358,-1.268,3.072426717,0.161,-1.268,1.2781803472,2.6375678358,0,2.6375678358
2019-11-21 16:30:00,2.2180976381,-1.2775,2.5596803282,0.1615,-1.2775,1.2876678531,2.0565976381,0,2.0565976381,3.2148630866,-1.2775,3.459385916,0.1615,-1.2775,1.2876678531,3.0533630866,0,3.0533630866
2019-11-21 17:00:00,2.1138071898,-1.23,2.4456248355,0.186,-1.23,1.2439839227,1.9278071898,0,1.9278071898,3.8476413169,-1.23,4.0394608184,0.186,-1.23,1.2439839227,3.6616413169,0,3.6616413169
2019-11-21 17:30:00,2.1518224076,-1.205,2.4662450556,0.17200000000000001,-1.205,1.2172136214,1.9798224076,0,1.9798224076,3.8520279023,-1.205,4.0361050482,0.17200000000000001,-1.205,1.2172136214,3.6800279023,0,3.6800279023
2019-11-21 18:00:00,2.1755413624,-1.2055,2.4872093738,0.153,-1.2055,1.2151704613,2.0225413624,0,2.0225413624,3.8582301075,-1.2055,4.0421738969,0.153,-1.2055,1.2151704613,3.7052301075000003,0,3.7052301075000003
2019-11-21 18:30:00,2.2340948941,-1.2145000000000001,2.5428704737,0.14300000000000002,-1.2145000000000001,1.2228897129,2.0910948941,0,2.0910948941,3.9070865796,-1.2145000000000001,4.0914955445,0.14300000000000002,-1.2145000000000001,1.2228897129,3.7640865796,0,3.7640865796
2019-11-21 19:00:00,2.1878192087,-1.1705,2.4812543481000002,0.1265,-1.1705,1.177315803,2.0613192087,0,2.0613192087,3.8519204505999998,-1.1705,4.0258367339,0.1265,-1.1705,1.177315803,3.7254204506,0,3.7254204506
2019-11-21 19:30:00,2.1988853271,-1.179,2.4950225813999998,0.132,-1.179,1.1863663009,2.0668853271,0,2.0668853271,3.8762816179,-1.179,4.0516169835,0.132,-1.179,1.1863663009,3.7442816179,0,3.7442816179
