Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-21 20:00:00,2.2007407,-1.1795,2.4968940463,0.132,-1.1795,1.1868631977,2.0687407,0,2.0687407,3.8829978180999998,-1.1795,4.0581883033,0.132,-1.1795,1.1868631977,3.7509978181,0,3.7509978181
2019-11-21 20:30:00,2.1483537063,-1.1985000000000001,2.4600459137,0.151,-1.1985000000000001,1.2079748549,1.9973537063000002,0,1.9973537063000002,3.8565967827,-1.1985000000000001,4.0385320346,0.151,-1.1985000000000001,1.2079748549,3.7055967827,0,3.7055967827
2019-11-21 21:00:00,2.0764589212,-1.193,2.3947715239000003,0.1565,-1.193,1.2032211975,1.9199589212000001,0,1.9199589212000001,3.7690207023999998,-1.193,3.953323419,0.1565,-1.193,1.2032211975,3.6125207024,0,3.6125207024
2019-11-21 21:30:00,2.0996429372,-1.1795,2.4082609314,0.14850000000000002,-1.1795,1.1888113812,1.9511429372,0,1.9511429372,3.2528685188,-1.1795,3.4601118263,0.14850000000000002,-1.1795,1.1888113812,3.1043685188,0,3.1043685188
2019-11-21 22:00:00,2.0136699458,-1.166,2.3268911987,0.131,-1.166,1.1733358428,1.8826699458,0,1.8826699458,3.1741089994,-1.166,3.3814972926999998,0.131,-1.166,1.1733358428,3.0431089994,0,3.0431089994
2019-11-21 22:30:00,1.9695593295,-1.1455,2.2784499561000002,0.1265,-1.1455,1.1524636654,1.8430593295,0,1.8430593295,2.9733371588,-1.1455,3.1863622064,0.1265,-1.1455,1.1524636654,2.8468371588,0,2.8468371588
2019-11-21 23:00:00,1.8782478999999999,-1.12,2.1868276507,0.114,-1.12,1.125786836,1.7642479,0,1.7642479,2.7197197516,-1.12,2.9413050721,0.114,-1.12,1.125786836,2.6057197516,0,2.6057197516
2019-11-21 23:30:00,1.7123932562,-1.1405,2.0574330886,0.12050000000000001,-1.1405,1.1468480719,1.5918932562,0,1.5918932562,2.9167126046,-1.1405,3.1317651042,0.12050000000000001,-1.1405,1.1468480719,2.7962126046,0,2.7962126046
2019-11-22 00:00:00,1.7522760995,-1.152,2.0970397061,0.10300000000000001,-1.152,1.1565954349,1.6492760995,0,1.6492760995,2.968872224,-1.152,3.1845417696,0.10300000000000001,-1.152,1.1565954349,2.8658722240000003,0,2.8658722240000003
2019-11-22 00:30:00,1.7734139989000002,-1.141,2.1087622463,0.0915,-1.141,1.1446629417,1.6819139989,0,1.6819139989,2.981868099,-1.141,3.1927133225,0.0915,-1.141,1.1446629417,2.890368099,0,2.890368099
2019-11-22 01:00:00,1.8100147921,-1.1285,2.1329945611,0.10200000000000001,-1.1285,1.1331002824,1.7080147921000002,0,1.7080147921000002,3.0159802816,-1.1285,3.2201939862,0.10200000000000001,-1.1285,1.1331002824,2.9139802815999998,0,2.9139802815999998
2019-11-22 01:30:00,1.8594418476,-1.131,2.176392654,0.0975,-1.131,1.1351948071,1.7619418476000002,0,1.7619418476000002,3.0596754614,-1.131,3.2620200687,0.0975,-1.131,1.1351948071,2.9621754614,0,2.9621754614
2019-11-22 02:00:00,1.8408616274,-1.147,2.1689583977,0.1155,-1.147,1.1528006116,1.7253616273999999,0,1.7253616273999999,3.0568589819,-1.147,3.2649649057,0.1155,-1.147,1.1528006116,2.9413589819,0,2.9413589819
2019-11-22 02:30:00,1.8155890915000001,-1.1345,2.1409002777,0.0955,-1.1345,1.1385124066,1.7200890915,0,1.7200890915,3.0545700675,-1.1345,3.2584487946,0.0955,-1.1345,1.1385124066,2.9590700675,0,2.9590700675
2019-11-22 03:00:00,1.8517465575,-1.1345,2.1716481214,0.08700000000000001,-1.1345,1.1378309409,1.7647465575,0,1.7647465575,3.0795816133,-1.1345,3.28190694,0.08700000000000001,-1.1345,1.1378309409,2.9925816133,0,2.9925816133
2019-11-22 03:30:00,1.8470099575,-1.1025,2.1510351073,0.0785,-1.1025,1.1052911381,1.7685099575,0,1.7685099575,3.038271548,-1.1025,3.2321200859,0.0785,-1.1025,1.1052911381,2.959771548,0,2.959771548
2019-11-22 04:00:00,1.7218436897,-1.0875,2.0365171106,0.066,-1.0875,1.0895009179,1.6558436897000002,0,1.6558436897000002,2.9339435836,-1.0875,3.129006424,0.066,-1.0875,1.0895009179,2.8679435836,0,2.8679435836
2019-11-22 04:30:00,1.6758274674,-1.0855,1.9966742224,0.053500000000000006,-1.0855,1.086817602,1.6223274674,0,1.6223274674,2.8893583816,-1.0855,3.0865356158,0.053500000000000006,-1.0855,1.086817602,2.8358583816,0,2.8358583816
2019-11-22 05:00:00,1.6937837757,-1.1055,2.0226303985,0.07,-1.1055,1.1077139748,1.6237837757,0,1.6237837757,2.9182664472,-1.1055,3.120642451,0.07,-1.1055,1.1077139748,2.8482664472,0,2.8482664472
2019-11-22 05:30:00,1.6598090916000001,-1.0925,1.9870889438,0.096,-1.0925,1.0967097383,1.5638090916,0,1.5638090916,2.8740839217,-1.0925,3.0747218799,0.096,-1.0925,1.0967097383,2.7780839217,0,2.7780839217
2019-11-22 06:00:00,1.6213284175,-1.0655000000000001,1.9401020817,0.08650000000000001,-1.0655000000000001,1.0690053788,1.5348284175,0,1.5348284175,2.8376242044,-1.0655000000000001,3.0310726444,0.08650000000000001,-1.0655000000000001,1.0690053788,2.7511242044,0,2.7511242044
2019-11-22 06:30:00,1.6360322789000001,-1.04,1.9386081651,0.099,-1.04,1.0447013927,1.5370322789,0,1.5370322789,2.8254061074,-1.04,3.0107340752,0.099,-1.04,1.0447013927,2.7264061074,0,2.7264061074
2019-11-22 07:00:00,1.6928640258,-1.0075,1.969986005,0.0965,-1.0075,1.0121109129,1.5963640258,0,1.5963640258,2.8507086405,-1.0075,3.0235072355,0.0965,-1.0075,1.0121109129,2.7542086405,0,2.7542086405
2019-11-22 07:30:00,1.7583928304,-1.027,2.0363384655,0.089,-1.027,1.0308491645,1.6693928304,0,1.6693928304,2.9154471103,-1.027,3.0910452687,0.089,-1.027,1.0308491645,2.8264471103,0,2.8264471103
2019-11-22 08:00:00,1.6828525390000002,-1.017,1.9662862630000002,0.061,-1.017,1.0188277578,1.621852539,0,1.621852539,2.8488428155000003,-1.017,3.0249288236,0.061,-1.017,1.0188277578,2.7878428155,0,2.7878428155
2019-11-22 08:30:00,1.7646032147000001,-1.0265,2.0414521193,0.059500000000000004,-1.0265,1.0282229817,1.7051032147,0,1.7051032147,2.7813132282,-1.0265,2.9646931584000003,0.059500000000000004,-1.0265,1.0282229817,2.7218132282000003,0,2.7218132282000003
2019-11-22 09:00:00,1.8878248603,-1.0445,2.1575131409,0.060500000000000005,-1.0445,1.046250687,1.8273248603,0,1.8273248603,2.4808473603,-1.0445,2.6917622248,0.060500000000000005,-1.0445,1.046250687,2.4203473603,0,2.4203473603
2019-11-22 09:30:00,1.8852067371999999,-1.0415,2.1537703434,0.064,-1.0415,1.0434645418,1.8212067372,0,1.8212067372,2.4626984573,-1.0415,2.6738747056000003,0.064,-1.0415,1.0434645418,2.3986984573,0,2.3986984573
2019-11-22 10:00:00,1.9424383322,-1.093,2.228837292,0.07050000000000001,-1.093,1.0952713134,1.8719383322,0,1.8719383322,2.5241865671,-1.093,2.7506666147,0.07050000000000001,-1.093,1.0952713134,2.4536865671,0,2.4536865671
2019-11-22 10:30:00,1.9522023370000001,-1.1805,2.2813755093,0.07350000000000001,-1.1805,1.1827859062,1.878702337,0,1.878702337,2.5726643323,-1.1805,2.8305798022,0.07350000000000001,-1.1805,1.1827859062,2.4991643323,0,2.4991643323
2019-11-22 11:00:00,1.9928098254000002,-1.192,2.322101419,0.052500000000000005,-1.192,1.193155585,1.9403098254,0,1.9403098254,2.6142634198,-1.192,2.873192863,0.052500000000000005,-1.192,1.193155585,2.5617634198,0,2.5617634198
2019-11-22 11:30:00,1.8953862254,-1.0845,2.1837191197,0.0835,-1.0845,1.0877097499,1.8118862253999999,0,1.8118862253999999,2.4944918611,-1.0845,2.7200422598,0.0835,-1.0845,1.0877097499,2.4109918611,0,2.4109918611
2019-11-22 12:00:00,1.8654060335,-1.087,2.159006408,0.095,-1.087,1.091143437,1.7704060335,0,1.7704060335,2.484751722,-1.087,2.7121135891,0.095,-1.087,1.091143437,2.389751722,0,2.389751722
2019-11-22 12:30:00,1.8639683808,-1.0655000000000001,2.1470138273,0.0795,-1.0655000000000001,1.0684617448,1.7844683808,0,1.7844683808,2.4842074611,-1.0655000000000001,2.7030680642,0.0795,-1.0655000000000001,1.0684617448,2.4047074611,0,2.4047074611
2019-11-22 13:00:00,1.8431764927,-1.0485,2.1205310263,0.07150000000000001,-1.0485,1.0509350598,1.7716764927000002,0,1.7716764927000002,2.4507721218,-1.0485,2.6656399312,0.07150000000000001,-1.0485,1.0509350598,2.3792721218,0,2.3792721218
2019-11-22 13:30:00,1.863196094,-1.058,2.1426300858,0.061,-1.058,1.0597570476,1.8021960940000001,0,1.8021960940000001,2.4570588118,-1.058,2.6751639211000002,0.061,-1.058,1.0597570476,2.3960588118,0,2.3960588118
2019-11-22 14:00:00,1.938705539,-1.052,2.2057386896,0.055,-1.052,1.0534367565,1.8837055390000002,0,1.8837055390000002,2.5174427767000003,-1.052,2.7284101843,0.055,-1.052,1.0534367565,2.4624427767,0,2.4624427767
2019-11-22 14:30:00,1.9468774362,-1.042,2.2081883415,0.044,-1.042,1.042928569,1.9028774362,0,1.9028774362,2.5315374216,-1.042,2.737598531,0.044,-1.042,1.042928569,2.4875374216,0,2.4875374216
2019-11-22 15:00:00,1.9095501496,-1.0445,2.1765481901,0.0665,-1.0445,1.0466147811,1.8430501496,0,1.8430501496,2.4928605211,-1.0445,2.7028381060999997,0.0665,-1.0445,1.0466147811,2.4263605211,0,2.4263605211
2019-11-22 15:30:00,1.8943200995,-1.0455,2.1636817902,0.07200000000000001,-1.0455,1.047976264,1.8223200995000002,0,1.8223200995000002,2.4751207294,-1.0455,2.6868741829,0.07200000000000001,-1.0455,1.047976264,2.4031207294,0,2.4031207294
2019-11-22 16:00:00,1.900959392,-1.054,2.1736059003,0.062,-1.054,1.0558219547,1.838959392,0,1.838959392,2.4755409202,-1.054,2.690579649,0.062,-1.054,1.0558219547,2.4135409202,0,2.4135409202
2019-11-22 16:30:00,2.0130043338,-1.059,2.274569728,0.07050000000000001,-1.059,1.0613440771,1.9425043338,0,1.9425043338,2.5670475499,-1.059,2.7769072947,0.07050000000000001,-1.059,1.0613440771,2.4965475499,0,2.4965475499
2019-11-22 17:00:00,2.3299861806,-1.0345,2.5493187034,0.08750000000000001,-1.0345,1.0381938644,2.2424861806,0,2.2424861806,2.8419533793,-1.0345,3.0243824593,0.08750000000000001,-1.0345,1.0381938644,2.7544533793,0,2.7544533793
2019-11-22 17:30:00,2.4157101349,-1.0525,2.6350354278,0.0805,-1.0525,1.0555740145,2.3352101349,0,2.3352101349,2.9698205546,-1.0525,3.1508078927,0.0805,-1.0525,1.0555740145,2.8893205546000003,0,2.8893205546000003
2019-11-22 18:00:00,2.40135745,-1.114,2.6471708677,0.075,-1.114,1.1165218314,2.32635745,0,2.32635745,3.4281810814,-1.114,3.60463889,0.075,-1.114,1.1165218314,3.3531810814,0,3.3531810814
2019-11-22 18:30:00,2.3976084335,-1.1315,2.6511918924,0.091,-1.1315,1.1351534037,2.3066084335,0,2.3066084335,3.4373029345,-1.1315,3.6187489155,0.091,-1.1315,1.1351534037,3.3463029345,0,3.3463029345
2019-11-22 19:00:00,2.264638673,-1.154,2.5417128711,0.0835,-1.154,1.1570169618,2.181138673,0,2.181138673,3.358367963,-1.154,3.5511056552999998,0.0835,-1.154,1.1570169618,3.274867963,0,3.274867963
2019-11-22 19:30:00,2.2353929202,-1.1325,2.5059005881000003,0.1085,-1.1325,1.1376855893,2.1268929202,0,2.1268929202,3.2975117633,-1.1325,3.4865656568,0.1085,-1.1325,1.1376855893,3.1890117633,0,3.1890117633
2019-11-22 20:00:00,2.1296644241,-1.161,2.4255703575,0.106,-1.161,1.1658288897,2.0236644241,0,2.0236644241,3.2298707181,-1.161,3.4321983998,0.106,-1.161,1.1658288897,3.1238707181,0,3.1238707181
2019-11-22 20:30:00,2.089254339,-1.1855,2.4021644288,0.1115,-1.1855,1.1907319178,1.977754339,0,1.977754339,3.2122325978,-1.1855,3.4240105888,0.1115,-1.1855,1.1907319178,3.1007325978,0,3.1007325978
2019-11-22 21:00:00,2.0422420273,-1.194,2.3656687211,0.127,-1.194,1.2007351915,1.9152420273000001,0,1.9152420273000001,3.1723670741,-1.194,3.3896237037,0.127,-1.194,1.2007351915,3.0453670741,0,3.0453670741
2019-11-22 21:30:00,2.0476755924,-1.205,2.3759209439,0.1095,-1.205,1.2099649788,1.9381755924,0,1.9381755924,3.1890863359,-1.205,3.4091489638,0.1095,-1.205,1.2099649788,3.0795863359,0,3.0795863359
2019-11-22 22:00:00,1.9554141911,-1.207,2.2979324748,0.1285,-1.207,1.21382093,1.8269141911000002,0,1.8269141911000002,3.1178319396,-1.207,3.3433104856,0.1285,-1.207,1.21382093,2.9893319396,0,2.9893319396
2019-11-22 22:30:00,1.920886275,-1.215,2.2728900285,0.12250000000000001,-1.215,1.2211597970999999,1.798386275,0,1.798386275,3.1049111841,-1.215,3.3341713305000003,0.12250000000000001,-1.215,1.2211597970999999,2.9824111841,0,2.9824111841
2019-11-22 23:00:00,1.8673307398,-1.2025000000000001,2.2210201129,0.1125,-1.2025000000000001,1.2077510090999999,1.7548307398,0,1.7548307398,2.9294017783,-1.2025000000000001,3.1666071794,0.1125,-1.2025000000000001,1.2077510090999999,2.8169017783,0,2.8169017783
2019-11-22 23:30:00,1.7715407511999999,-1.1785,2.1277262238,0.11,-1.1785,1.1836225116,1.6615407512,0,1.6615407512,2.9348695585,-1.1785,3.1626447121,0.11,-1.1785,1.1836225116,2.8248695585,0,2.8248695585
2019-11-23 00:00:00,1.7779833595999999,-1.1844999999999999,2.1364140696,0.079,-1.1844999999999999,1.1871315218,1.6989833596000001,0,1.6989833596000001,2.9516190815,-1.1844999999999999,3.180423785,0.079,-1.1844999999999999,1.1871315218,2.8726190815,0,2.8726190815
2019-11-23 00:30:00,1.8331521532,-1.1545,2.166406487,0.052500000000000005,-1.1545,1.1556930821,1.7806521532000001,0,1.7806521532000001,2.9673062966,-1.1545,3.1839875798,0.052500000000000005,-1.1545,1.1556930821,2.9148062966,0,2.9148062966
2019-11-23 01:00:00,1.9559617,-1.163,2.2755999586,0.052000000000000005,-1.163,1.1641619303,1.9039617,0,1.9039617,3.1015203587,-1.163,3.3124005699,0.052000000000000005,-1.163,1.1641619303,3.0495203587,0,3.0495203587
2019-11-23 01:30:00,1.976005637,-1.169,2.2959005374,0.0425,-1.169,1.1697723069000001,1.933505637,0,1.933505637,3.1257357669,-1.169,3.3371822073,0.0425,-1.169,1.1697723069000001,3.0832357669,0,3.0832357669
2019-11-23 02:00:00,1.9516305740000002,-1.175,2.2780445337,0.0455,-1.175,1.1758806274,1.906130574,0,1.906130574,3.1176113242,-1.175,3.3316850645000002,0.0455,-1.175,1.1758806274,3.0721113242,0,3.0721113242
2019-11-23 02:30:00,1.9331305740000002,-1.1695,2.2593636418,0.027,-1.1695,1.1698116300999999,1.906130574,0,1.906130574,3.0991113242,-1.1695,3.3124343389,0.027,-1.1695,1.1698116300999999,3.0721113242,0,3.0721113242
2019-11-23 03:00:00,1.9209410474,-1.1585,2.2432424651,0.021500000000000002,-1.1585,1.1586994865,1.8994410474,0,1.8994410474,3.0994304953,-1.1585,3.308865613,0.021500000000000002,-1.1585,1.1586994865,3.0779304953,0,3.0779304953
2019-11-23 03:30:00,1.8846338423,-1.156,2.210923047,0.023,-1.156,1.1562287836,1.8616338423,0,1.8616338423,3.0711617381,-1.156,3.2815195293,0.023,-1.156,1.1562287836,3.0481617381,0,3.0481617381
2019-11-23 04:00:00,1.8330164775000002,-1.16,2.1692278366,0.025,-1.16,1.1602693653,1.8080164775,0,1.8080164775,3.0426824936,-1.16,3.2563041561,0.025,-1.16,1.1602693653,3.0176824936,0,3.0176824936
2019-11-23 04:30:00,1.8028138865,-1.164,2.1459342742,0.0285,-1.164,1.1643488524,1.7743138864999999,0,1.7743138864999999,3.018366104,-1.164,3.2350316749,0.0285,-1.164,1.1643488524,2.989866104,0,2.989866104
2019-11-23 05:00:00,1.9088419815000002,-1.1455,2.2261733896,0.025500000000000002,-1.1455,1.1457837929,1.8833419815,0,1.8833419815,2.5321738118,-1.1455,2.7792219168,0.025500000000000002,-1.1455,1.1457837929,2.5066738118,0,2.5066738118
2019-11-23 05:30:00,1.9284496224,-1.137,2.2386797328,0.032,-1.137,1.1374502187,1.8964496224,0,1.8964496224,2.505506078,-1.137,2.7514232148,0.032,-1.137,1.1374502187,2.473506078,0,2.473506078
2019-11-23 06:00:00,1.917184451,-1.1275,2.2241520787,0.033,-1.1275,1.1279828235,1.884184451,0,1.884184451,2.4767868575,-1.1275,2.7213469803,0.033,-1.1275,1.1279828235,2.4437868575,0,2.4437868575
2019-11-23 06:30:00,1.8787450007,-1.0825,2.1682917302,0.025500000000000002,-1.0825,1.0828003048000001,1.8532450006999999,0,1.8532450006999999,2.4275939697,-1.0825,2.6580102956,0.025500000000000002,-1.0825,1.0828003048000001,2.4020939697,0,2.4020939697
2019-11-23 07:00:00,1.9259300081,-1.096,2.2159472909,0.032,-1.096,1.0964670538,1.8939300081,0,1.8939300081,2.4929019443,-1.096,2.7231922635,0.032,-1.096,1.0964670538,2.4609019443,0,2.4609019443
2019-11-23 07:30:00,1.975552789,-1.0975,2.259936962,0.035500000000000004,-1.0975,1.0980739957,1.940052789,0,1.940052789,2.5336372261999998,-1.0975,2.7611272777,0.035500000000000004,-1.0975,1.0980739957,2.4981372262,0,2.4981372262
2019-11-23 08:00:00,2.0460764452,-1.092,2.319244019,0.0425,-1.092,1.0928267246,2.0035764452000002,0,2.0035764452000002,2.5858995243000003,-1.092,2.8070162717000002,0.0425,-1.092,1.0928267246,2.5433995243,0,2.5433995243
2019-11-23 08:30:00,2.0342071336,-1.086,2.3059476712,0.0415,-1.086,1.0867926435,1.9927071336000002,0,1.9927071336000002,2.8116253214,-1.086,3.0140724855,0.0415,-1.086,1.0867926435,2.7701253214,0,2.7701253214
2019-11-23 09:00:00,1.8880882556,-1.0835,2.1768898711,0.047,-1.0835,1.0845189026,1.8410882556,0,1.8410882556,2.9940591611,-1.0835,3.184079539,0.047,-1.0835,1.0845189026,2.9470591611,0,2.9470591611
2019-11-23 09:30:00,1.8292709279000001,-1.0755,2.1220113991,0.047,-1.0755,1.0765264744,1.7822709279,0,1.7822709279,2.946302017,-1.0755,3.1364623106,0.047,-1.0755,1.0765264744,2.899302017,0,2.899302017
2019-11-23 10:00:00,1.7959601268,-1.084,2.0977437348,0.047,-1.084,1.0850184330000001,1.7489601268000001,0,1.7489601268000001,2.9265580235,-1.084,3.1208649225,0.047,-1.084,1.0850184330000001,2.8795580235,0,2.8795580235
2019-11-23 10:30:00,1.6805095434,-1.046,1.9794515214000001,0.0455,-1.046,1.0469891356,1.6350095434,0,1.6350095434,2.8244435385,-1.046,3.0119092453,0.0455,-1.046,1.0469891356,2.7789435385,0,2.7789435385
2019-11-23 11:00:00,1.6895916041999999,-1.048,1.9882212626,0.065,-1.048,1.0500138094,1.6245916042,0,1.6245916042,2.8430730097,-1.048,3.0300772496,0.065,-1.048,1.0500138094,2.7780730097,0,2.7780730097
2019-11-23 11:30:00,1.6770916042000001,-1.033,1.9697018172,0.052500000000000005,-1.033,1.0343332393,1.6245916042,0,1.6245916042,2.8236766762,-1.033,3.0066990159,0.052500000000000005,-1.033,1.0343332393,2.7711766762,0,2.7711766762
2019-11-23 12:00:00,1.8286780928000002,-1.083,2.1253123458,0.052500000000000005,-1.083,1.0842717602,1.7761780928,0,1.7761780928,2.9520751615,-1.083,3.1444612828,0.052500000000000005,-1.083,1.0842717602,2.8995751615,0,2.8995751615
2019-11-23 12:30:00,2.0168935621,-1.1085,2.3014412638,0.059500000000000004,-1.1085,1.1100957166,1.9573935621,0,1.9573935621,3.1079094213,-1.1085,3.299677745,0.059500000000000004,-1.1085,1.1100957166,3.0484094213,0,3.0484094213
2019-11-23 13:00:00,1.9769880187000002,-1.1155,2.2699827921,0.055,-1.1155,1.1168550712,1.9219880187,0,1.9219880187,3.0832137089,-1.1155,3.2788026816,0.055,-1.1155,1.1168550712,3.0282137089,0,3.0282137089
2019-11-23 13:30:00,1.9606368066000002,-1.1225,2.2592261811,0.0485,-1.1225,1.1235472843,1.9121368066,0,1.9121368066,3.0738211841,-1.1225,3.2723665628,0.0485,-1.1225,1.1235472843,3.0253211841,0,3.0253211841
2019-11-23 14:00:00,1.9336451821,-1.1375,2.243410337,0.061,-1.1375,1.1391344302,1.8726451821,0,1.8726451821,3.0484052062,-1.1375,3.2537179582,0.061,-1.1375,1.1391344302,2.9874052062,0,2.9874052062
2019-11-23 14:30:00,1.9458465617,-1.1345,2.252422938,0.0415,-1.1345,1.1352587811000001,1.9043465617000002,0,1.9043465617000002,3.0623325744,-1.1345,3.2657267256,0.0415,-1.1345,1.1352587811000001,3.0208325744,0,3.0208325744
2019-11-23 15:00:00,1.9894911646,-1.1465,2.2962006323,0.035,-1.1465,1.1470341102,1.9544911646,0,1.9544911646,3.1074198024,-1.1465,3.3121775433,0.035,-1.1465,1.1470341102,3.0724198024,0,3.0724198024
2019-11-23 15:30:00,1.9650952691999999,-1.148,2.2758522397,0.0285,-1.148,1.1483537129,1.9365952692000001,0,1.9365952692000001,3.0953938675,-1.148,3.3014189669,0.0285,-1.148,1.1483537129,3.0668938675,0,3.0668938675
2019-11-23 16:00:00,1.9773383977,-1.137,2.2809287887,0.023,-1.137,1.1372326059,1.9543383977,0,1.9543383977,3.0705530954,-1.137,3.2743037904,0.023,-1.137,1.1372326059,3.0475530954,0,3.0475530954
2019-11-23 16:30:00,2.0582547033,-1.1295,2.3478037979,0.026000000000000002,-1.1295,1.1297992078,2.0322547033,0,2.0322547033,3.1329316076,-1.1295,3.3303199107,0.026000000000000002,-1.1295,1.1297992078,3.1069316076,0,3.1069316076
2019-11-23 17:00:00,2.0512547033,-1.1055,2.3301879984,0.019,-1.1055,1.1056632625,2.0322547033,0,2.0322547033,3.4322659239,-1.1055,3.6059089870000003,0.019,-1.1055,1.1056632625,3.4132659239,0,3.4132659239
2019-11-23 17:30:00,2.1026328681,-1.0995,2.3727547762,0.009000000000000001,-1.0995,1.0995368343,2.0936328681,0,2.0936328681,3.6953552571,-1.0995,3.8554572655,0.009000000000000001,-1.0995,1.0995368343,3.6863552571,0,3.6863552571
2019-11-23 18:00:00,2.1375242948,-1.1245,2.4152661055999998,0.007500000000000001,-1.1245,1.1245250108,2.1300242948,0,2.1300242948,3.7452767279,-1.1245,3.9104472913,0.007500000000000001,-1.1245,1.1245250108,3.7377767279,0,3.7377767279
2019-11-23 18:30:00,2.098784901,-1.085,2.3626517011,0.0095,-1.085,1.0850415891,2.089284901,0,2.089284901,3.6824232031,-1.085,3.8389406933,0.0095,-1.085,1.0850415891,3.6729232031,0,3.6729232031
2019-11-23 19:00:00,1.9604150385999999,-1.072,2.2343704088,0.001,-1.072,1.0720004664,1.9594150386,0,1.9594150386,3.5487804538,-1.072,3.7071588459,0.001,-1.072,1.0720004664,3.5477804538,0,3.5477804538
2019-11-23 19:30:00,1.9171931825000001,-1.08,2.2004612469,0.0,-1.08,1.08,1.9171931825000001,0,1.9171931825000001,3.523305883,-1.08,3.6851165986,0.0,-1.08,1.08,3.523305883,0,3.523305883
2019-11-23 20:00:00,1.9435818426,-1.0915,2.2290990621,0.0,-1.0915,1.0915,1.9435818426,0,1.9435818426,3.5320061474,-1.0915,3.6968148014,0.0,-1.0915,1.0915,3.5320061474,0,3.5320061474
2019-11-23 20:30:00,1.9470996378,-1.104,2.2383058324,0.0,-1.104,1.104,1.9470996378,0,1.9470996378,3.5460707464,-1.104,3.71395123,0.0,-1.104,1.104,3.5460707464,0,3.5460707464
2019-11-23 21:00:00,1.8513771571,-1.0975,2.152232243,0.0,-1.0975,1.0975,1.8513771571,0,1.8513771571,3.4896538679,-1.0975,3.6581676243,0.0,-1.0975,1.0975,3.4896538679,0,3.4896538679
2019-11-23 21:30:00,1.7770226408,-1.091,2.0852075354,0.0,-1.091,1.091,1.7770226408,0,1.7770226408,3.4367539185,-1.091,3.6057673936,0.0,-1.091,1.091,3.4367539185,0,3.4367539185
2019-11-23 22:00:00,1.8151615335,-1.1015,2.1232318862,0.0,-1.1015,1.1015,1.8151615335,0,1.8151615335,2.9542974015,-1.1015,3.1529629535,0.0,-1.1015,1.1015,2.9542974015,0,2.9542974015
2019-11-23 22:30:00,1.8382130513,-1.0625,2.1231894574,0.0,-1.0625,1.0625,1.8382130513,0,1.8382130513,2.4823076674,-1.0625,2.7001402937,0.0,-1.0625,1.0625,2.4823076674,0,2.4823076674
2019-11-23 23:00:00,1.7701254412,-1.033,2.0494958106,0.0,-1.033,1.033,1.7701254412,0,1.7701254412,2.314425352,-1.033,2.5344927915,0.0,-1.033,1.033,2.314425352,0,2.314425352
2019-11-23 23:30:00,1.7095175194,-1.0485,2.0054431927,0.0,-1.0485,1.0485,1.7095175194,0,1.7095175194,2.2835272976,-1.0485,2.5127373856,0.0,-1.0485,1.0485,2.2835272976,0,2.2835272976
2019-11-24 00:00:00,1.6646982799,-1.0315,1.9583698867,0.0,-1.0315,1.0315,1.6646982799,0,1.6646982799,2.2342305336,-1.0315,2.460849107,0.0,-1.0315,1.0315,2.2342305336,0,2.2342305336
2019-11-24 00:30:00,1.8659385082000002,-1.0445,2.1383888249,0.0,-1.0445,1.0445,1.8659385082000002,0,1.8659385082000002,2.4019647587,-1.0445,2.6192393842,0.0,-1.0445,1.0445,2.4019647587,0,2.4019647587
2019-11-24 01:00:00,1.9149926119,-1.073,2.1951140526,0.0,-1.073,1.073,1.9149926119,0,1.9149926119,2.8765004342,-1.073,3.0701113576,0.0,-1.073,1.073,2.8765004342,0,2.8765004342
2019-11-24 01:30:00,1.9407210143,-1.0785,2.2202613146,0.0,-1.0785,1.0785,1.9407210143,0,1.9407210143,3.0037606156,-1.0785,3.1915106276,0.0,-1.0785,1.0785,3.0037606156,0,3.0037606156
2019-11-24 02:00:00,1.9377325338,-1.1005,2.2284316508,0.0,-1.1005,1.1005,1.9377325338,0,1.9377325338,3.0146933203,-1.1005,3.2092796802,0.0,-1.1005,1.1005,3.0146933203,0,3.0146933203
2019-11-24 02:30:00,1.9645178335,-1.095,2.249078771,0.0,-1.095,1.095,1.9645178335,0,1.9645178335,3.0371219926,-1.095,3.2284880359,0.0,-1.095,1.095,3.0371219926,0,3.0371219926
2019-11-24 03:00:00,1.9534269926,-1.123,2.2532212531,0.0,-1.123,1.123,1.9534269926,0,1.9534269926,3.0585604515,-1.123,3.2582082554,0.0,-1.123,1.123,3.0585604515,0,3.0585604515
2019-11-24 03:30:00,1.9116177108999999,-1.114,2.2125275756000002,0.0,-1.114,1.114,1.9116177108999999,0,1.9116177108999999,3.0260022264,-1.114,3.2245442274,0.0,-1.114,1.114,3.0260022264,0,3.0260022264
2019-11-24 04:00:00,1.8551459264,-1.1135,2.1636655606,0.0,-1.1135,1.1135,1.8551459264,0,1.8551459264,2.9927885934000003,-1.1135,3.1932218549,0.0,-1.1135,1.1135,2.9927885934000003,0,2.9927885934000003
2019-11-24 04:30:00,1.8140105858000002,-1.111,2.1271942566,0.0,-1.111,1.111,1.8140105858000002,0,1.8140105858000002,2.9624137915,-1.111,3.1638926139,0.0,-1.111,1.111,2.9624137915,0,2.9624137915
2019-11-24 05:00:00,1.6510462554,-1.085,1.97564641,0.0,-1.085,1.085,1.6510462554,0,1.6510462554,2.8446918407,-1.085,3.0445848106,0.0,-1.085,1.085,2.8446918407,0,2.8446918407
2019-11-24 05:30:00,1.6125531583,-1.0895,1.9461084086,0.0,-1.0895,1.0895,1.6125531583,0,1.6125531583,2.8250701299000003,-1.0895,3.0278757387,0.0,-1.0895,1.0895,2.8250701299000003,0,2.8250701299000003
2019-11-24 06:00:00,1.6691184735,-1.1015,1.9998146736,0.0,-1.1015,1.1015,1.6691184735,0,1.6691184735,2.8585621036,-1.1015,3.0634424346,0.0,-1.1015,1.1015,2.8585621036,0,2.8585621036
2019-11-24 06:30:00,1.6847725755,-1.0685,1.9950315489000001,0.0,-1.0685,1.0685,1.6847725755,0,1.6847725755,2.8406641298,-1.0685,3.0349736322,0.0,-1.0685,1.0685,2.8406641298,0,2.8406641298
2019-11-24 07:00:00,1.7116152061,-1.052,2.0090621229,0.0,-1.052,1.052,1.7116152061,0,1.7116152061,2.8465427102,-1.052,3.0347173511,0.0,-1.052,1.052,2.8465427102,0,2.8465427102
2019-11-24 07:30:00,1.7922880706000002,-0.9965,2.0506849533000002,0.0,-0.9965,0.9965,1.7922880706000002,0,1.7922880706000002,2.8509675804,-0.9965,3.020104037,0.0,-0.9965,0.9965,2.8509675804,0,2.8509675804
2019-11-24 08:00:00,1.7874088834,-1.0065,2.0513100123,0.0,-1.0065,1.0065,1.7874088834,0,1.7874088834,2.8646772822,-1.0065,3.0363494827,0.0,-1.0065,1.0065,2.8646772822,0,2.8646772822
2019-11-24 08:30:00,1.7906616748,-0.982,2.0422520006,0.0,-0.982,0.982,1.7906616748,0,1.7906616748,2.8572720721,-0.982,3.0213122471,0.0,-0.982,0.982,2.8572720721,0,2.8572720721
2019-11-24 09:00:00,1.7692832751,-0.988,2.0264519011,0.0005,-0.988,0.9880001265,1.7687832751,0,1.7687832751,2.8733148033,-0.988,3.0384341294,0.0005,-0.988,0.9880001265,2.8728148033,0,2.8728148033
2019-11-24 09:30:00,1.819397569,-1.023,2.0872796923,0.0045000000000000005,-1.023,1.0230098973,1.8148975690000002,0,1.8148975690000002,2.9439320754000002,-1.023,3.1166111507,0.0045000000000000005,-1.023,1.0230098973,2.9394320754,0,2.9394320754
2019-11-24 10:00:00,1.7441217795,-1.0435,2.0324500072,0.0145,-1.0435,1.0436007378,1.7296217795,0,1.7296217795,2.8923370578,-1.0435,3.0748180281,0.0145,-1.0435,1.0436007378,2.8778370578,0,2.8778370578
2019-11-24 10:30:00,1.7551980272,-1.025,2.0325710602,0.013000000000000001,-1.025,1.0250824357,1.7421980272000002,0,1.7421980272000002,2.5795178992,-1.025,2.7757048821,0.013000000000000001,-1.025,1.0250824357,2.5665178992,0,2.5665178992
2019-11-24 11:00:00,1.9800490169,-1.031,2.2323877597,0.029500000000000002,-1.031,1.0314219554,1.9505490169000002,0,1.9505490169000002,2.5256509103,-1.031,2.7279797508,0.029500000000000002,-1.031,1.0314219554,2.4961509103,0,2.4961509103
2019-11-24 11:30:00,2.0611251899,-1.063,2.319095955,0.030500000000000003,-1.063,1.0634374688000001,2.0306251899,0,2.0306251899,2.5956031601,-1.063,2.8048395257000003,0.030500000000000003,-1.063,1.0634374688000001,2.5651031601,0,2.5651031601
2019-11-24 12:00:00,2.2434095452,-1.039,2.4723283333,0.018000000000000002,-1.039,1.0391559075,2.2254095452,0,2.2254095452,2.9096744117,-1.039,3.0896158632,0.018000000000000002,-1.039,1.0391559075,2.8916744117,0,2.8916744117
2019-11-24 12:30:00,2.1870662349,-1.0395,2.421532359,0.0165,-1.0395,1.0396309441,2.1705662349,0,2.1705662349,3.1886055618,-1.0395,3.3537688768000002,0.0165,-1.0395,1.0396309441,3.1721055618,0,3.1721055618
2019-11-24 13:00:00,2.1826122232,-1.07,2.4307809685,0.017,-1.07,1.0701350382,2.1656122232,0,2.1656122232,3.2019307052,-1.07,3.3759828555,0.017,-1.07,1.0701350382,3.1849307052,0,3.1849307052
2019-11-24 13:30:00,2.2212029237,-1.073,2.4667937547,0.022,-1.073,1.0732255122,2.1992029237,0,2.1992029237,3.2676363147,-1.073,3.4392987781,0.022,-1.073,1.0732255122,3.2456363147,0,3.2456363147
2019-11-24 14:00:00,2.2358597942,-1.064,2.4761189429,0.015,-1.064,1.0641057278,2.2208597942,0,2.2208597942,3.2853897456,-1.064,3.4533870013,0.015,-1.064,1.0641057278,3.2703897456,0,3.2703897456
2019-11-24 14:30:00,2.2217518977,-1.078,2.4694666418,0.023,-1.078,1.0782453339,2.1987518977000002,0,2.1987518977000002,3.2872447758,-1.078,3.4594887218,0.023,-1.078,1.0782453339,3.2642447758,0,3.2642447758
2019-11-24 15:00:00,2.1936824948,-1.088,2.4486704327,0.0145,-1.088,1.088096618,2.1791824948,0,2.1791824948,3.2729053397,-1.088,3.449007591,0.0145,-1.088,1.088096618,3.2584053397,0,3.2584053397
2019-11-24 15:30:00,2.2598364434000002,-1.086,2.5072408641,0.0145,-1.086,1.0860967959,2.2453364434,0,2.2453364434,3.3163115722,-1.086,3.4896014735,0.0145,-1.086,1.0860967959,3.3018115722,0,3.3018115722
2019-11-24 16:00:00,2.2469989621,-1.102,2.5026802304,0.021,-1.102,1.1022000726,2.2259989621,0,2.2259989621,3.3054541714,-1.102,3.4843121673,0.021,-1.102,1.1022000726,3.2844541714,0,3.2844541714
2019-11-24 16:30:00,2.2817851344,-1.1145,2.5394199435,0.043000000000000003,-1.1145,1.1153292115,2.2387851344,0,2.2387851344,3.3206740585,-1.1145,3.5027113003,0.043000000000000003,-1.1145,1.1153292115,3.2776740585,0,3.2776740585
2019-11-24 17:00:00,2.3902858639,-1.097,2.6299953443,0.044500000000000005,-1.097,1.0979022042,2.3457858638999998,0,2.3457858638999998,3.3843782384,-1.097,3.5577275135,0.044500000000000005,-1.097,1.0979022042,3.3398782384,0,3.3398782384
2019-11-24 17:30:00,2.3151144657,-1.078,2.5537891434,0.037,-1.078,1.0786347853,2.2781144657,0,2.2781144657,3.6019163252,-1.078,3.759771963,0.037,-1.078,1.0786347853,3.5649163252,0,3.5649163252
2019-11-24 18:00:00,2.3193275051,-1.1065,2.5697514133,0.035,-1.1065,1.1070534088,2.2843275051,0,2.2843275051,3.8352718922999998,-1.1065,3.9916979768000003,0.035,-1.1065,1.1070534088,3.8002718923,0,3.8002718923
2019-11-24 18:30:00,2.2445493264,-1.0845,2.4928180697,0.029,-1.0845,1.084887667,2.2155493264,0,2.2155493264,3.7638649772,-1.0845,3.9169911689,0.029,-1.0845,1.084887667,3.7348649772,0,3.7348649772
2019-11-24 19:00:00,2.1696023177,-1.1055,2.4350163176,0.026500000000000003,-1.1055,1.1058175708,2.1431023177,0,2.1431023177,3.7237749714,-1.1055,3.8844086149,0.026500000000000003,-1.1055,1.1058175708,3.6972749714,0,3.6972749714
2019-11-24 19:30:00,2.0921648033,-1.1435,2.3842704994,0.046,-1.1435,1.1444248555,2.0461648033,0,2.0461648033,3.7319239764,-1.1435,3.9031844455,0.046,-1.1435,1.1444248555,3.6859239764,0,3.6859239764
2019-11-24 20:00:00,2.2319879799,-1.1075,2.4916513786,0.041,-1.1075,1.1082586566,2.1909879799,0,2.1909879799,3.2717567859,-1.1075,3.4541205416,0.041,-1.1075,1.1082586566,3.2307567859,0,3.2307567859
2019-11-24 20:30:00,2.1189161043,-1.1155,2.3946076311,0.030500000000000003,-1.1155,1.1159168876,2.0884161043,0,2.0884161043,3.189720143,-1.1155,3.3791500174999998,0.030500000000000003,-1.1155,1.1159168876,3.159220143,0,3.159220143
2019-11-24 21:00:00,2.0655632265,-1.1185,2.3489558728,0.036500000000000005,-1.1185,1.1190953936,2.0290632265,0,2.0290632265,3.1506414423,-1.1185,3.3432893605,0.036500000000000005,-1.1185,1.1190953936,3.1141414423000002,0,3.1141414423000002
2019-11-24 21:30:00,2.0639784402,-1.1095,2.3432877015,0.03,-1.1095,1.109905514,2.0339784402,0,2.0339784402,3.124747323,-1.1095,3.3158763672,0.03,-1.1095,1.109905514,3.094747323,0,3.094747323
2019-11-24 22:00:00,2.0070920083,-1.1155,2.2962488062,0.042,-1.1155,1.1162903968,1.9650920083,0,1.9650920083,3.0905394983,-1.1155,3.2856924142,0.042,-1.1155,1.1162903968,3.0485394983,0,3.0485394983
2019-11-24 22:30:00,1.9660906675,-1.1695,2.2876281959,0.097,-1.1695,1.1735157647,1.8690906675,0,1.8690906675,3.1167886674,-1.1695,3.3289790998,0.097,-1.1695,1.1735157647,3.0197886674,0,3.0197886674
2019-11-24 23:00:00,1.8689672694000001,-1.1375,2.187908797,0.1155,-1.1375,1.1433488094,1.7534672694,0,1.7534672694,3.0084062462,-1.1375,3.2162733703,0.1155,-1.1375,1.1433488094,2.8929062462,0,2.8929062462
2019-11-24 23:30:00,1.7990124571,-1.1485,2.1343612794,0.098,-1.1485,1.1526735227,1.7010124571,0,1.7010124571,2.9660003948,-1.1485,3.1805990933,0.098,-1.1485,1.1526735227,2.8680003948,0,2.8680003948
2019-11-25 00:00:00,1.7947112469,-1.149,2.1310066776,0.08,-1.149,1.1517816633,1.7147112468999999,0,1.7147112468999999,2.9743261815,-1.149,3.188544689,0.08,-1.149,1.1517816633,2.8943261815,0,2.8943261815
2019-11-25 00:30:00,1.854780045,-1.152,2.1834177372,0.12350000000000001,-1.152,1.1586009883,1.731280045,0,1.731280045,3.0218057414,-1.152,3.2339471144,0.12350000000000001,-1.152,1.1586009883,2.8983057414,0,2.8983057414
2019-11-25 01:00:00,1.9573802841,-1.1345,2.2623942686,0.126,-1.1345,1.1414754706,1.8313802841,0,1.8313802841,3.089840655,-1.1345,3.2915354355,0.126,-1.1345,1.1414754706,2.9638406550000003,0,2.9638406550000003
2019-11-25 01:30:00,1.9161983119000001,-1.1165,2.2177439484,0.1345,-1.1165,1.1245721409,1.7816983119,0,1.7816983119,3.0432287036,-1.1165,3.2415757267,0.1345,-1.1165,1.1245721409,2.9087287036,0,2.9087287036
2019-11-25 02:00:00,1.8543011562,-1.134,2.173565913,0.17350000000000002,-1.134,1.1471958203,1.6808011562,0,1.6808011562,3.0426677971,-1.134,3.2471192346,0.17350000000000002,-1.134,1.1471958203,2.8691677971000003,0,2.8691677971000003
2019-11-25 02:30:00,1.8059674976000002,-1.1185,2.1242789018,0.1705,-1.1185,1.1314205673,1.6354674976,0,1.6354674976,3.013605975,-1.1185,3.2144771305,0.1705,-1.1185,1.1314205673,2.8431059750000003,0,2.8431059750000003
2019-11-25 03:00:00,1.8438632479,-1.1280000000000001,2.1615308642,0.158,-1.1280000000000001,1.1390118524,1.6858632479,0,1.6858632479,3.0522568994,-1.1280000000000001,3.2540215396,0.158,-1.1280000000000001,1.1390118524,2.8942568994,0,2.8942568994
2019-11-25 03:30:00,1.6912596092,-1.102,2.018604237,0.151,-1.102,1.1122971725,1.5402596092,0,1.5402596092,2.9483048359,-1.102,3.1475236942,0.151,-1.102,1.1122971725,2.7973048359,0,2.7973048359
2019-11-25 04:00:00,1.8245818018,-1.1255,2.143793134,0.165,-1.1255,1.1375303293,1.6595818018,0,1.6595818018,3.056526841,-1.1255,3.2571623508,0.165,-1.1255,1.1375303293,2.891526841,0,2.891526841
2019-11-25 04:30:00,1.6917460149,-1.1055,2.0209242512,0.1565,-1.1055,1.1165225031000001,1.5352460149,0,1.5352460149,2.9627132928,-1.1055,3.1622460855,0.1565,-1.1055,1.1165225031000001,2.8062132928,0,2.8062132928
2019-11-25 05:00:00,1.5956076632,-1.1195,1.9491649661000001,0.14450000000000002,-1.1195,1.128787181,1.4511076632,0,1.4511076632,2.9200885561,-1.1195,3.1273307189,0.14450000000000002,-1.1195,1.128787181,2.7755885560999998,0,2.7755885560999998
2019-11-25 05:30:00,1.5828121277,-1.093,1.9235236498,0.12250000000000001,-1.093,1.0998432843,1.4603121277,0,1.4603121277,2.8630651031000003,-1.093,3.0646028755,0.12250000000000001,-1.093,1.0998432843,2.7405651031,0,2.7405651031
2019-11-25 06:00:00,1.6073922122000002,-1.0765,1.9345702297,0.098,-1.0765,1.0809515484,1.5093922121999999,0,1.5093922121999999,2.8532598221,-1.0765,3.0495809323,0.098,-1.0765,1.0809515484,2.7552598221,0,2.7552598221
2019-11-25 06:30:00,1.7213894289,-1.056,2.0194844803,0.0935,-1.056,1.0601312419,1.6278894289,0,1.6278894289,2.9136639228,-1.056,3.0991246272,0.0935,-1.056,1.0601312419,2.8201639228,0,2.8201639228
2019-11-25 07:00:00,1.8303904103000002,-1.0135,2.0922502968,0.0785,-1.0135,1.016535538,1.7518904103000001,0,1.7518904103000001,2.9704498078,-1.0135,3.1385911346,0.0785,-1.0135,1.016535538,2.8919498078,0,2.8919498078
2019-11-25 07:30:00,1.8967392905,-0.9805,2.1351815347,0.0555,-0.9805,0.9820694986,1.8412392905,0,1.8412392905,2.9747171372,-0.9805,3.1321434029,0.0555,-0.9805,0.9820694986,2.9192171372,0,2.9192171372
2019-11-25 08:00:00,1.9298676571,-0.9400000000000001,2.1466227367,0.042,-0.9400000000000001,0.94093783,1.8878676571000002,0,1.8878676571000002,2.6599518408,-0.9400000000000001,2.8211600088,0.042,-0.9400000000000001,0.94093783,2.6179518408,0,2.6179518408
2019-11-25 08:30:00,1.9078866703,-0.921,2.118554353,0.0285,-0.921,0.9214408554,1.8793866703000002,0,1.8793866703000002,2.4526055641,-0.921,2.6198311116,0.0285,-0.921,0.9214408554,2.4241055641,0,2.4241055641
2019-11-25 09:00:00,1.9158866703,-0.882,2.1091575886,0.036500000000000005,-0.882,0.8827549207000001,1.8793866703000002,0,1.8793866703000002,2.4606055641,-0.882,2.6139058404,0.036500000000000005,-0.882,0.8827549207000001,2.4241055641,0,2.4241055641
2019-11-25 09:30:00,1.8768323409,-0.9005000000000001,2.0816819848,0.027,-0.9005000000000001,0.9009046842,1.8498323409,0,1.8498323409,2.4017398645,-0.9005000000000001,2.5650057751,0.027,-0.9005000000000001,0.9009046842,2.3747398645,0,2.3747398645
2019-11-25 10:00:00,1.6422424274,-0.854,1.8510203106,0.028,-0.854,0.8544588931,1.6142424274,0,1.6142424274,2.2114237676,-0.854,2.3705929807,0.028,-0.854,0.8544588931,2.1834237676,0,2.1834237676
2019-11-25 10:30:00,1.8153779742,-0.8085,1.9872768905,0.045,-0.8085,0.8097513507,1.7703779742,0,1.7703779742,2.3196850051,-0.8085,2.4565444781,0.045,-0.8085,0.8097513507,2.2746850051,0,2.2746850051
2019-11-25 11:00:00,1.7598634586,-0.798,1.9323362525,0.061500000000000006,-0.798,0.8003663224,1.6983634586,0,1.6983634586,2.2759049604,-0.798,2.4117519335,0.061500000000000006,-0.798,0.8003663224,2.2144049604,0,2.2144049604
2019-11-25 11:30:00,1.7448029285,-0.799,1.9190461848,0.0575,-0.799,0.8010663206,1.6873029285,0,1.6873029285,2.2613974742,-0.799,2.3983993697,0.0575,-0.799,0.8010663206,2.2038974742,0,2.2038974742
2019-11-25 12:00:00,1.9223900117000001,-0.8250000000000001,2.091938899,0.0585,-0.8250000000000001,0.8270714903,1.8638900117000001,0,1.8638900117000001,2.4266963497000003,-0.8250000000000001,2.5630997198000003,0.0585,-0.8250000000000001,0.8270714903,2.3681963497,0,2.3681963497
2019-11-25 12:30:00,2.1462154616,-0.9365,2.3416389683,0.091,-0.9365,0.9409108619000001,2.0552154616,0,2.0552154616,2.6495397268,-0.9365,2.8101766873000003,0.091,-0.9365,0.9409108619000001,2.5585397268,0,2.5585397268
2019-11-25 13:00:00,2.2513903081,-1.0435,2.4814613778,0.0945,-1.0435,1.0477702515,2.1568903081,0,2.1568903081,2.7754224531,-1.0435,2.9651074253000003,0.0945,-1.0435,1.0477702515,2.6809224531,0,2.6809224531
2019-11-25 13:30:00,2.2941817889,-1.068,2.5305916464,0.08700000000000001,-1.068,1.0715376802,2.2071817889,0,2.2071817889,2.8184609244,-1.068,3.0140248809,0.08700000000000001,-1.068,1.0715376802,2.7314609244,0,2.7314609244
2019-11-25 14:00:00,2.3460937325,-1.064,2.5760923512,0.0855,-1.064,1.0674297401,2.2605937325,0,2.2605937325,2.8599502523,-1.064,3.051460543,0.0855,-1.064,1.0674297401,2.7744502523,0,2.7744502523
2019-11-25 14:30:00,2.3493304533,-1.078,2.5848476897,0.073,-1.078,1.0804688797,2.2763304533,0,2.2763304533,2.8655661181000003,-1.078,3.0616259042,0.073,-1.078,1.0804688797,2.7925661181,0,2.7925661181
2019-11-25 15:00:00,2.3423304533,-1.0655000000000001,2.5732862652,0.066,-1.0655000000000001,1.0675421537,2.2763304533,0,2.2763304533,2.8560548176,-1.0655000000000001,3.0483338681,0.066,-1.0655000000000001,1.0675421537,2.7900548176,0,2.7900548176
2019-11-25 15:30:00,2.3710707591,-1.054,2.5947817913,0.059500000000000004,-1.054,1.0556780996,2.3115707591,0,2.3115707591,2.876458936,-1.054,3.0634836397,0.059500000000000004,-1.054,1.0556780996,2.816958936,0,2.816958936
2019-11-25 16:00:00,2.4017294777,-1.04,2.6172322183,0.039,-1.04,1.0407309931,2.3627294777,0,2.3627294777,2.8871857336,-1.04,3.0687850137,0.039,-1.04,1.0407309931,2.8481857336000003,0,2.8481857336000003
2019-11-25 16:30:00,2.445538531,-1.0385,2.6569043936,0.0155,-1.0385,1.0386156652,2.430038531,0,2.430038531,3.1608859068,-1.0385,3.327113158,0.0155,-1.0385,1.0386156652,3.1453859068,0,3.1453859068
2019-11-25 17:00:00,2.464242297,-1.042,2.6754913751,0.013000000000000001,-1.042,1.0420810909,2.451242297,0,2.451242297,3.4450694139,-1.042,3.5992036990000003,0.013000000000000001,-1.042,1.0420810909,3.4320694139,0,3.4320694139
2019-11-25 17:30:00,2.5171364463,-1.0325,2.7206675906999997,0.018000000000000002,-1.0325,1.0326568888,2.4991364463,0,2.4991364463,3.4797552059,-1.0325,3.629704195,0.018000000000000002,-1.0325,1.0326568888,3.4617552059,0,3.4617552059
2019-11-25 18:00:00,2.5339585132,-1.0305,2.7354846,0.0175,-1.0305,1.0306485822,2.5164585132,0,2.5164585132,3.4905064347,-1.0305,3.6394457574,0.0175,-1.0305,1.0306485822,3.4730064347000003,0,3.4730064347000003
2019-11-25 18:30:00,2.5178876816,-1.0385,2.7236447322,0.021500000000000002,-1.0385,1.0387225327,2.4963876816,0,2.4963876816,3.4853054344,-1.0385,3.6367342797,0.021500000000000002,-1.0385,1.0387225327,3.4638054344,0,3.4638054344
2019-11-25 19:00:00,2.4767669745,-1.0405,2.6864502407,0.0165,-1.0405,1.0406308183,2.4602669745,0,2.4602669745,3.4409411157,-1.0405,3.5948179386,0.0165,-1.0405,1.0406308183,3.4244411157,0,3.4244411157
2019-11-25 19:30:00,2.3837302558,-1.0435,2.6021264732000002,0.018000000000000002,-1.0435,1.0436552352,2.3657302558,0,2.3657302558,3.3720069232,-1.0435,3.5297766134,0.018000000000000002,-1.0435,1.0436552352,3.3540069232,0,3.3540069232
2019-11-25 20:00:00,2.2772605721,-1.0205,2.4954630759,0.016,-1.0205,1.020625421,2.2612605721,0,2.2612605721,3.253327667,-1.0205,3.4096277156,0.016,-1.0205,1.020625421,3.237327667,0,3.237327667
2019-11-25 20:30:00,2.2781046903,-1.007,2.4907448645,0.023,-1.007,1.0072626271,2.2551046903,0,2.2551046903,3.2362746774,-1.007,3.3893248277,0.023,-1.007,1.0072626271,3.2132746774,0,3.2132746774
2019-11-25 21:00:00,2.255636398,-1.025,2.477603794,0.0245,-1.025,1.0252927631,2.231136398,0,2.231136398,3.2213337048,-1.025,3.3804756821,0.0245,-1.025,1.0252927631,3.1968337048,0,3.1968337048
2019-11-25 21:30:00,2.1819440841,-1.016,2.4068934306,0.016,-1.016,1.0161259764,2.1659440841,0,2.1659440841,3.1660929281,-1.016,3.3251166039,0.016,-1.016,1.0161259764,3.1500929281,0,3.1500929281
2019-11-25 22:00:00,2.123638231,-1.0465,2.3674884553,0.016,-1.0465,1.0466223053,2.107638231,0,2.107638231,3.1466272751,-1.0465,3.3160858641,0.016,-1.0465,1.0466223053,3.1306272751,0,3.1306272751
2019-11-25 22:30:00,2.1437269934,-1.0485,2.3864026635,0.025,-1.0485,1.0487980025,2.1187269934,0,2.1187269934,2.7726620081,-1.0485,2.9642885927,0.025,-1.0485,1.0487980025,2.7476620081,0,2.7476620081
2019-11-25 23:00:00,2.1188587285000002,-1.046,2.3629808106,0.027,-1.046,1.0463484123,2.0918587285,0,2.0918587285,2.6287911139,-1.046,2.8292505581,0.027,-1.046,1.0463484123,2.6017911139,0,2.6017911139
2019-11-25 23:30:00,2.017438059,-1.024,2.2624394626,0.024,-1.024,1.0242812114,1.993438059,0,1.993438059,2.5290896781,-1.024,2.7285290176,0.024,-1.024,1.0242812114,2.5050896781,0,2.5050896781
2019-11-26 00:00:00,1.9662064257,-1.016,2.2131931024,0.034,-1.016,1.0165687385,1.9322064257,0,1.9322064257,2.5448007692,-1.016,2.7401217044,0.034,-1.016,1.0165687385,2.5108007692000003,0,2.5108007692000003
2019-11-26 00:30:00,1.9402460596000002,-1.008,2.1864626162,0.036500000000000005,-1.008,1.0086606218,1.9037460596,0,1.9037460596,2.9465344967,-1.008,3.1141820018,0.036500000000000005,-1.008,1.0086606218,2.9100344967,0,2.9100344967
2019-11-26 01:00:00,2.0511235046,-1.003,2.2832250505,0.028,-1.003,1.0033907514,2.0231235046,0,2.0231235046,3.0728784625,-1.003,3.2324280418,0.028,-1.003,1.0033907514,3.0448784625,0,3.0448784625
2019-11-26 01:30:00,2.0991099695,-1.023,2.3351213381,0.022,-1.023,1.0232365318,2.0771099695,0,2.0771099695,3.1200434157,-1.023,3.2834737574,0.022,-1.023,1.0232365318,3.0980434157,0,3.0980434157
2019-11-26 02:00:00,2.0867195315,-1.0155,2.3206978806,0.030500000000000003,-1.0155,1.0159579224,2.0562195315,0,2.0562195315,3.1046321079,-1.0155,3.2664936515,0.030500000000000003,-1.0155,1.0159579224,3.0741321079,0,3.0741321079
2019-11-26 02:30:00,2.0507941528,-1.012,2.2868976053,0.023,-1.012,1.0122613299,2.0277941528,0,2.0277941528,3.075393831,-1.012,3.237621228,0.023,-1.012,1.0122613299,3.052393831,0,3.052393831
2019-11-26 03:00:00,2.0250606424,-1.03,2.2719530376,0.026000000000000002,-1.03,1.0303281031,1.9990606424,0,1.9990606424,3.0789900029,-1.03,3.2467028564,0.026000000000000002,-1.03,1.0303281031,3.0529900029,0,3.0529900029
2019-11-26 03:30:00,2.0211382036,-1.0305,2.2686846162,0.0405,-1.0305,1.0312955444,1.9806382035999999,0,1.9806382035999999,3.0764814372,-1.0305,3.2444827451,0.0405,-1.0305,1.0312955444,3.0359814372,0,3.0359814372
2019-11-26 04:00:00,1.9529998912000002,-1.0525,2.2185501629,0.048,-1.0525,1.0535939683,1.9049998912000001,0,1.9049998912000001,3.0495137993,-1.0525,3.2260332705,0.048,-1.0525,1.0535939683,3.0015137993,0,3.0015137993
2019-11-26 04:30:00,1.8925525482,-1.058,2.1682064357,0.08600000000000001,-1.058,1.0614895195,1.8065525482,0,1.8065525482,3.0170716394,-1.058,3.1971995992,0.08600000000000001,-1.058,1.0614895195,2.9310716394,0,2.9310716394
2019-11-26 05:00:00,1.7581538700000001,-1.053,2.0493691787,0.1305,-1.053,1.0610557243,1.62765387,0,1.62765387,2.9442165369,-1.053,3.1268546522,0.1305,-1.053,1.0610557243,2.8137165369,0,2.8137165369
2019-11-26 05:30:00,1.7144036596999999,-1.031,2.0005351555,0.14650000000000002,-1.031,1.0413564471,1.5679036597,0,1.5679036597,2.7017079539,-1.031,2.8917446063,0.14650000000000002,-1.031,1.0413564471,2.5552079539,0,2.5552079539
2019-11-26 06:00:00,1.7979878113,-1.02,2.0671623472,0.17400000000000002,-1.02,1.0347347486,1.6239878113000001,0,1.6239878113000001,2.3893224277,-1.02,2.5979341146,0.17400000000000002,-1.02,1.0347347486,2.2153224277,0,2.2153224277
2019-11-26 06:30:00,1.9818964033,-1.035,2.2358752992,0.17450000000000002,-1.035,1.0496071884,1.8073964033,0,1.8073964033,2.534578574,-1.035,2.7377570286,0.17450000000000002,-1.035,1.0496071884,2.360078574,0,2.360078574
2019-11-26 07:00:00,1.961626767,-1.0045,2.2038602095,0.156,-1.0045,1.0165413174,1.8056267670000001,0,1.8056267670000001,2.5637673021,-1.0045,2.7535291953,0.156,-1.0045,1.0165413174,2.4077673021,0,2.4077673021
2019-11-26 07:30:00,1.9615159635000001,-1.03,2.2155010438,0.1655,-1.03,1.0432115078,1.7960159635,0,1.7960159635,3.0608723402,-1.03,3.229526201,0.1655,-1.03,1.0432115078,2.8953723402,0,2.8953723402
2019-11-26 08:00:00,2.0643818534,-1.0565,2.3190223557,0.1625,-1.0565,1.0689239917,1.9018818534,0,1.9018818534,3.1821809338,-1.0565,3.352978936,0.1625,-1.0565,1.0689239917,3.0196809338,0,3.0196809338
2019-11-26 08:30:00,2.1339576743,-1.025,2.3673614755,0.14,-1.025,1.0345167954,1.9939576743,0,1.9939576743,3.2211209329,-1.025,3.3802729275,0.14,-1.025,1.0345167954,3.0811209329,0,3.0811209329
2019-11-26 09:00:00,2.0523731004,-1.026,2.2945394622,0.1375,-1.026,1.0351725702,1.9148731004,0,1.9148731004,3.1834502556,-1.026,3.3447020091,0.1375,-1.026,1.0351725702,3.0459502556,0,3.0459502556
2019-11-26 09:30:00,2.023745848,-0.9625,2.2409715543,0.1305,-0.9625,0.9713065942,1.893245848,0,1.893245848,3.1078080429,-0.9625,3.2534408065,0.1305,-0.9625,0.9713065942,2.9773080429,0,2.9773080429
2019-11-26 10:00:00,1.8507160124,-0.9440000000000001,2.0775672693,0.14100000000000001,-0.9440000000000001,0.9544721054,1.7097160124,0,1.7097160124,2.9735458344000003,-0.9440000000000001,3.1197933953,0.14100000000000001,-0.9440000000000001,0.9544721054,2.8325458344000003,0,2.8325458344000003
2019-11-26 10:30:00,1.8970583294,-1.0425,2.1646331225,0.138,-1.0425,1.051594147,1.7590583294000002,0,1.7590583294000002,3.0916823502,-1.0425,3.2627145147,0.138,-1.0425,1.051594147,2.9536823502000003,0,2.9536823502000003
2019-11-26 11:00:00,1.7337855797000001,-1.0465,2.0251357205,0.1715,-1.0465,1.0604595702,1.5622855797000001,0,1.5622855797000001,2.988302705,-1.0465,3.1662462486,0.1715,-1.0465,1.0604595702,2.816802705,0,2.816802705
2019-11-26 11:30:00,1.8384150502,-1.1035,2.1441740011,0.1825,-1.1035,1.1184893831,1.6559150502,0,1.6559150502,3.0856208427,-1.1035,3.2770059864,0.1825,-1.1035,1.1184893831,2.9031208427,0,2.9031208427
2019-11-26 12:00:00,1.8209048395,-1.088,2.1211879772,0.183,-1.088,1.1032828287,1.6379048395,0,1.6379048395,3.0887315628,-1.088,3.274752917,0.183,-1.088,1.1032828287,2.9057315628,0,2.9057315628
2019-11-26 12:30:00,1.8404082971,-1.0945,2.1412690046,0.1885,-1.0945,1.1106135692,1.6519082970999999,0,1.6519082970999999,3.1079504445,-1.0945,3.2950396379,0.1885,-1.0945,1.1106135692,2.9194504445,0,2.9194504445
2019-11-26 13:00:00,1.7999824906000002,-1.1065,2.1128840991,0.1875,-1.1065,1.1222738079,1.6124824906000002,0,1.6124824906000002,3.0754278126,-1.1065,3.2684244645,0.1875,-1.1065,1.1222738079,2.8879278126,0,2.8879278126
2019-11-26 13:30:00,1.8241652557,-1.124,2.1426513669,0.191,-1.124,1.1401127137,1.6331652557,0,1.6331652557,3.1041695086,-1.124,3.3014003602,0.191,-1.124,1.1401127137,2.9131695086000002,0,2.9131695086000002
