Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-26 14:00:00,1.8775490998,-1.1285,2.1905941824,0.1975,-1.1285,1.1456519978,1.6800490998000002,0,1.6800490998000002,3.1636023669,-1.1285,3.358852808,0.1975,-1.1285,1.1456519978,2.9661023669,0,2.9661023669
2019-11-26 14:30:00,1.8861336604,-1.146,2.2069925656000002,0.1915,-1.146,1.1618899475,1.6946336604,0,1.6946336604,3.160104834,-1.146,3.361484577,0.1915,-1.146,1.1618899475,2.968604834,0,2.968604834
2019-11-26 15:00:00,2.1065714475,-1.189,2.4189593348000002,0.157,-1.189,1.199320641,1.9495714474999999,0,1.9495714474999999,3.3071590924,-1.189,3.5144021201999998,0.157,-1.189,1.199320641,3.1501590924,0,3.1501590924
2019-11-26 15:30:00,2.1248748494,-1.206,2.4432619847,0.1535,-1.206,1.2157295135,1.9713748494,0,1.9713748494,3.3149343968,-1.206,3.52749572,0.1535,-1.206,1.2157295135,3.1614343968,0,3.1614343968
2019-11-26 16:00:00,2.2121206351,-1.2225,2.5274461327999997,0.164,-1.2225,1.233451357,2.0481206351,0,2.0481206351,3.3879863725,-1.2225,3.6017992601,0.164,-1.2225,1.233451357,3.2239863725,0,3.2239863725
2019-11-26 16:30:00,2.4656457045,-1.2135,2.7480886067,0.1345,-1.2135,1.2209309972,2.3311457045,0,2.3311457045,3.6049426531,-1.2135,3.8037078992,0.1345,-1.2135,1.2209309972,3.4704426531,0,3.4704426531
2019-11-26 17:00:00,2.4345359458,-1.1275,2.6829501526,0.125,-1.1275,1.1344078852,2.3095359458,0,2.3095359458,3.4787552563,-1.1275,3.656910497,0.125,-1.1275,1.1344078852,3.3537552563,0,3.3537552563
2019-11-26 17:30:00,2.4713037499,-1.1095,2.7089356719,0.131,-1.1095,1.1172068967,2.3403037499,0,2.3403037499,3.5010235435,-1.1095,3.6726225101,0.131,-1.1095,1.1172068967,3.3700235435,0,3.3700235435
2019-11-26 18:00:00,2.4946347795,-1.127,2.7373950543000003,0.1355,-1.127,1.1351164037,2.3591347795,0,2.3591347795,3.5162359313,-1.127,3.6924306526,0.1355,-1.127,1.1351164037,3.3807359313,0,3.3807359313
2019-11-26 18:30:00,2.4629665683,-1.1305,2.7100248277,0.1345,-1.1305,1.1384728807,2.3284665683,0,2.3284665683,3.4955047549,-1.1305,3.6737696909,0.1345,-1.1305,1.1384728807,3.3610047549,0,3.3610047549
2019-11-26 19:00:00,2.4228501538,-1.141,2.6780746569,0.14300000000000002,-1.141,1.1499260846000001,2.2798501538,0,2.2798501538,3.4734006296,-1.141,3.6560077863,0.14300000000000002,-1.141,1.1499260846000001,3.3304006296,0,3.3304006296
2019-11-26 19:30:00,2.3293318416,-1.134,2.5907031533,0.1515,-1.134,1.1440752816,2.1778318416,0,2.1778318416,3.3957946682,-1.134,3.5801365097,0.1515,-1.134,1.1440752816,3.2442946682000002,0,3.2442946682000002
2019-11-26 20:00:00,2.3391066703,-1.1615,2.6116091333,0.1515,-1.1615,1.171338764,2.1876066703,0,2.1876066703,3.4372973768,-1.1615,3.628235867,0.1515,-1.1615,1.171338764,3.2857973768,0,3.2857973768
2019-11-26 20:30:00,2.1529134602,-1.13,2.4314473811,0.1515,-1.13,1.1401106306,2.0014134602,0,2.0014134602,3.2592460179,-1.13,3.4495774531,0.1515,-1.13,1.1401106306,3.1077460179,0,3.1077460179
2019-11-26 21:00:00,2.2444630878,-1.1375,2.5162513393,0.1595,-1.1375,1.1486280947,2.0849630878,0,2.0849630878,3.3223487895,-1.1375,3.5116816098,0.1595,-1.1375,1.1486280947,3.1628487895,0,3.1628487895
2019-11-26 21:30:00,2.2113701777,-1.1405,2.4881515856,0.1575,-1.1405,1.1513238033,2.0538701777,0,2.0538701777,3.2905543979,-1.1405,3.482597952,0.1575,-1.1405,1.1513238033,3.1330543979,0,3.1330543979
2019-11-26 22:00:00,2.117648005,-1.158,2.4135859366,0.17,-1.158,1.1704118933,1.947648005,0,1.947648005,3.2500548556,-1.158,3.4501913808,0.17,-1.158,1.1704118933,3.0800548556,0,3.0800548556
2019-11-26 22:30:00,2.0617532088,-1.152,2.3617642333,0.1675,-1.152,1.1641135039,1.8942532088,0,1.8942532088,3.1514672586,-1.152,3.3554209694,0.1675,-1.152,1.1641135039,2.9839672586,0,2.9839672586
2019-11-26 23:00:00,2.117561044,-1.138,2.4039776985,0.14400000000000002,-1.138,1.1470745399,1.9735610440000002,0,1.9735610440000002,2.6683975413,-1.138,2.9009290647,0.14400000000000002,-1.138,1.1470745399,2.5243975413,0,2.5243975413
2019-11-26 23:30:00,2.0259534264,-1.126,2.3178359057,0.1155,-1.126,1.1319082339,1.9104534264000002,0,1.9104534264000002,2.5737955543,-1.126,2.8093236829,0.1155,-1.126,1.1319082339,2.4582955543000002,0,2.4582955543000002
2019-11-27 00:00:00,2.048082115,-1.115,2.3319231011,0.1315,-1.115,1.1227275939,1.9165821150000002,0,1.9165821150000002,2.5910736346,-1.115,2.8207955579,0.1315,-1.115,1.1227275939,2.4595736346,0,2.4595736346
2019-11-27 00:30:00,2.15829857,-1.102,2.4233564982,0.1315,-1.102,1.1098181157,2.02679857,0,2.02679857,2.6783379915000003,-1.102,2.8961868719,0.1315,-1.102,1.1098181157,2.5468379915,0,2.5468379915
2019-11-27 01:00:00,2.0962240768,-1.0845,2.3601473746,0.13,-1.0845,1.0922638189,1.9662240768,0,1.9662240768,3.1014952803,-1.0845,3.2856374152,0.13,-1.0845,1.0922638189,2.9714952803,0,2.9714952803
2019-11-27 01:30:00,2.0687657817,-1.077,2.3323209169,0.115,-1.077,1.0831223384,1.9537657817,0,1.9537657817,3.1486800613,-1.077,3.3277793088,0.115,-1.077,1.0831223384,3.0336800613,0,3.0336800613
2019-11-27 02:00:00,2.0170894645,-1.0625,2.2798149394,0.0755,-1.0625,1.0651790929,1.9415894645,0,1.9415894645,3.0952907458,-1.0625,3.2725725433,0.0755,-1.0625,1.0651790929,3.0197907458,0,3.0197907458
2019-11-27 02:30:00,2.0097189246,-1.0565,2.2704982726000003,0.045,-1.0565,1.0574579188,1.9647189246,0,1.9647189246,3.0899167409,-1.0565,3.2655440152,0.045,-1.0565,1.0574579188,3.0449167409,0,3.0449167409
2019-11-27 03:00:00,1.9604507796,-1.054,2.225821929,0.0385,-1.054,1.0547029203,1.9219507796,0,1.9219507796,3.0630143948,-1.054,3.2392859063,0.0385,-1.054,1.0547029203,3.0245143948,0,3.0245143948
2019-11-27 03:30:00,1.9290920026,-1.0585,2.2004131895,0.044500000000000005,-1.0585,1.0594349909,1.8845920026,0,1.8845920026,3.0503998716,-1.0585,3.2288328582,0.044500000000000005,-1.0585,1.0594349909,3.0058998716,0,3.0058998716
2019-11-27 04:00:00,1.8774175616000002,-1.046,2.1491423174,0.035500000000000004,-1.046,1.0466022406,1.8419175616,0,1.8419175616,3.0042136067,-1.046,3.1811028583,0.035500000000000004,-1.046,1.0466022406,2.9687136067,0,2.9687136067
2019-11-27 04:30:00,1.9137481409000001,-1.0445,2.1802321429,0.016,-1.0445,1.0446225395,1.8977481409,0,1.8977481409,3.0170840775,-1.0445,3.1927694218,0.016,-1.0445,1.0446225395,3.0010840775,0,3.0010840775
2019-11-27 05:00:00,1.7602135258,-0.993,2.0209900189,0.011,-0.993,0.9930609246000001,1.7492135258000001,0,1.7492135258000001,2.8840649114,-0.993,3.0502261249,0.011,-0.993,0.9930609246000001,2.8730649114,0,2.8730649114
2019-11-27 05:30:00,1.809188781,-1.0145,2.0742165497,0.0175,-1.0145,1.0146509252,1.791688781,0,1.791688781,2.9269057622,-1.0145,3.0977391096,0.0175,-1.0145,1.0146509252,2.9094057622,0,2.9094057622
2019-11-27 06:00:00,1.8658453716,-1.0105,2.1219069727,0.0095,-1.0105,1.0105446551,1.8563453716,0,1.8563453716,2.9537662292,-1.0105,3.1218336257,0.0095,-1.0105,1.0105446551,2.9442662292,0,2.9442662292
2019-11-27 06:30:00,1.9828831156,-0.993,2.2176281135,0.002,-0.993,0.9930020141,1.9808831156000002,0,1.9808831156000002,3.0172290436,-0.993,3.1764319765,0.002,-0.993,0.9930020141,3.0152290436,0,3.0152290436
2019-11-27 07:00:00,2.0854215186,-0.9665,2.2985006331,0.0005,-0.9665,0.9665001293000001,2.0849215186,0,2.0849215186,3.0718947748,-0.9665,3.2203508749,0.0005,-0.9665,0.9665001293000001,3.0713947748,0,3.0713947748
2019-11-27 07:30:00,1.9763482620000001,-0.8675,2.1583578718,0.004,-0.8675,0.8675092219,1.9723482620000001,0,1.9723482620000001,2.9624813434,-0.8675,3.0868838592,0.004,-0.8675,0.8675092219,2.9584813434,0,2.9584813434
2019-11-27 08:00:00,2.0592910212,-0.852,2.2285832966,0.0015,-0.852,0.8520013204,2.0577910212,0,2.0577910212,3.042063924,-0.852,3.1591228082,0.0015,-0.852,0.8520013204,3.040563924,0,3.040563924
2019-11-27 08:30:00,2.021594409,-0.875,2.2028320305,0.0045000000000000005,-0.875,0.8750115714000001,2.017094409,0,2.017094409,3.0508171039,-0.875,3.1738163151,0.0045000000000000005,-0.875,0.8750115714000001,3.0463171039,0,3.0463171039
2019-11-27 09:00:00,1.9937280483,-0.8505,2.1675566384,0.0015,-0.8505,0.8505013228,1.9922280482999999,0,1.9922280482999999,3.0149223414,-0.8505,3.1325879038,0.0015,-0.8505,0.8505013228,3.0134223414,0,3.0134223414
2019-11-27 09:30:00,1.8840738188000001,-0.844,2.0644781798,0.0055000000000000005,-0.844,0.8440179204,1.8785738188,0,1.8785738188,2.9397632894,-0.844,3.0585199358,0.0055000000000000005,-0.844,0.8440179204,2.9342632894,0,2.9342632894
2019-11-27 10:00:00,1.7861622862000002,-0.858,1.9815498259000002,0.006500000000000001,-0.858,0.8580246209,1.7796622862,0,1.7796622862,2.8923853783,-0.858,3.0169615802,0.006500000000000001,-0.858,0.8580246209,2.8858853783000002,0,2.8858853783000002
2019-11-27 10:30:00,1.81152181,-0.8575,2.0042249171,0.0025,-0.8575,0.8575036443,1.80902181,0,1.80902181,2.9046210146,-0.8575,3.0285523751,0.0025,-0.8575,0.8575036443,2.9021210146,0,2.9021210146
2019-11-27 11:00:00,1.81802181,-0.8455,2.0050121076,0.009000000000000001,-0.8455,0.8455478993000001,1.80902181,0,1.80902181,2.9111210146,-0.8455,3.0314181189,0.009000000000000001,-0.8455,0.8455478993000001,2.9021210146,0,2.9021210146
2019-11-27 11:30:00,1.7941715138,-0.8965000000000001,2.005682844,0.024,-0.8965000000000001,0.8968211918000001,1.7701715138,0,1.7701715138,3.00827591,-0.8965000000000001,3.1390183499,0.024,-0.8965000000000001,0.8968211918000001,2.98427591,0,2.98427591
2019-11-27 12:00:00,1.8632940608,-0.9745,2.1027398809,0.0095,-0.9745,0.9745463047,1.8537940607999999,0,1.8537940607999999,3.1106318355,-0.9745,3.2597056103,0.0095,-0.9745,0.9745463047,3.1011318355,0,3.1011318355
2019-11-27 12:30:00,1.7968823849,-0.962,2.0381929019,0.0135,-0.962,0.9620947199000001,1.7833823849,0,1.7833823849,3.0468934068,-0.962,3.1951531157,0.0135,-0.962,0.9620947199000001,3.0333934068,0,3.0333934068
2019-11-27 13:00:00,1.9164765572,-0.962,2.1443708621,0.023,-0.962,0.9622749087,1.8934765572,0,1.8934765572,2.5689323022,-0.962,2.7431473116,0.023,-0.962,0.9622749087,2.5459323021999998,0,2.5459323021999998
2019-11-27 13:30:00,1.9933776188999999,-0.966,2.2151095529,0.018000000000000002,-0.966,0.9661676873,1.9753776189,0,1.9753776189,2.6155112164,-0.966,2.7881992258,0.018000000000000002,-0.966,0.9661676873,2.5975112164,0,2.5975112164
2019-11-27 14:00:00,1.999939837,-0.9530000000000001,2.2153934981,0.012,-0.9530000000000001,0.9530755479,1.987939837,0,1.987939837,2.5719092594,-0.9530000000000001,2.7427953329,0.012,-0.9530000000000001,0.9530755479,2.5599092594,0,2.5599092594
2019-11-27 14:30:00,2.0869361137,-0.9635,2.2986157993,0.007500000000000001,-0.9635,0.96352919,2.0794361137,0,2.0794361137,2.6311184182,-0.9635,2.8019843648,0.007500000000000001,-0.9635,0.96352919,2.6236184182,0,2.6236184182
2019-11-27 15:00:00,2.2713111461,-1.0175,2.4888070581,0.006,-1.0175,1.0175176903,2.2653111461,0,2.2653111461,2.8026908239,-1.0175,2.9816743793000002,0.006,-1.0175,1.0175176903,2.7966908239,0,2.7966908239
2019-11-27 15:30:00,2.3106084335,-1.0585,2.5415219029,0.004,-1.0585,1.0585075578,2.3066084335,0,2.3066084335,2.8615582069,-1.0585,3.0510551653,0.004,-1.0585,1.0585075578,2.8575582069000003,0,2.8575582069000003
2019-11-27 16:00:00,2.5170086144,-1.069,2.7346102766,0.004,-1.069,1.0690074836,2.5130086144,0,2.5130086144,3.0558458101,-1.069,3.2374302487,0.004,-1.069,1.0690074836,3.0518458101,0,3.0518458101
2019-11-27 16:30:00,2.5370941244000003,-0.9550000000000001,2.7108802253,0.0025,-0.9550000000000001,0.9550032722,2.5345941244,0,2.5345941244,3.0379599167,-0.9550000000000001,3.184529079,0.0025,-0.9550000000000001,0.9550032722,3.0354599167,0,3.0354599167
2019-11-27 17:00:00,2.4669814005,-0.9560000000000001,2.6457386928,0.0025,-0.9560000000000001,0.9560032688000001,2.4644814005,0,2.4644814005,2.9614011925,-0.9560000000000001,3.1118857664,0.0025,-0.9560000000000001,0.9560032688000001,2.9589011925,0,2.9589011925
2019-11-27 17:30:00,2.5366250840999998,-0.9530000000000001,2.7097372229000003,0.0005,-0.9530000000000001,0.9530001312,2.5361250841,0,2.5361250841,3.0186913701,-0.9530000000000001,3.1655499661,0.0005,-0.9530000000000001,0.9530001312,3.0181913701,0,3.0181913701
2019-11-27 18:00:00,2.6025795435,-0.9575,2.7731257689,0.0,-0.9575,0.9575,2.6025795435,0,2.6025795435,3.0741844158,-0.9575,3.2198472126,0.0,-0.9575,0.9575,3.0741844158,0,3.0741844158
2019-11-27 18:30:00,2.4838105248,-0.9815,2.6707034604,0.0005,-0.9815,0.9815001274,2.4833105248000003,0,2.4833105248000003,3.7240309564,-0.9815,3.8512009574,0.0005,-0.9815,0.9815001274,3.7235309564,0,3.7235309564
2019-11-27 19:00:00,2.3857725085,-0.9825,2.5801582727,0.0,-0.9825,0.9825,2.3857725085,0,2.3857725085,3.7891839958,-0.9825,3.9144886772,0.0,-0.9825,0.9825,3.7891839958,0,3.7891839958
2019-11-27 19:30:00,2.2659599723,-0.9855,2.4709886374,0.0,-0.9855,0.9855,2.2659599723,0,2.2659599723,3.7302797191,-0.9855,3.8582634738,0.0,-0.9855,0.9855,3.7302797191,0,3.7302797191
2019-11-27 20:00:00,2.2412001328,-0.998,2.4533613748,0.0,-0.998,0.998,2.2412001328,0,2.2412001328,3.7395830836,-0.998,3.8704632332,0.0,-0.998,0.998,3.7395830836,0,3.7395830836
2019-11-27 20:30:00,2.2402591096,-0.995,2.4512824966,0.0,-0.995,0.995,2.2402591096,0,2.2402591096,3.5954049228000002,-0.995,3.7305444051,0.0,-0.995,0.995,3.5954049228000002,0,3.5954049228000002
2019-11-27 21:00:00,2.1546713778,-0.9495,2.3546037876,0.0,-0.9495,0.9495,2.1546713778,0,2.1546713778,3.1571856761,-0.9495,3.2968730099,0.0,-0.9495,0.9495,3.1571856761,0,3.1571856761
2019-11-27 21:30:00,2.2259862751,-0.993,2.4374297727,0.0005,-0.993,0.9930001259000001,2.2254862751,0,2.2254862751,3.2159154922,-0.993,3.3657334198,0.0005,-0.993,0.9930001259000001,3.2154154922,0,3.2154154922
2019-11-27 22:00:00,2.2619197906,-1.0115,2.4777839674,0.0,-1.0115,1.0115,2.2619197906,0,2.2619197906,3.2524089798,-1.0115,3.4060675891,0.0,-1.0115,1.0115,3.2524089798,0,3.2524089798
2019-11-27 22:30:00,2.1690228915,-0.989,2.3838584906999998,0.001,-0.989,0.9890005056000001,2.1680228915,0,2.1680228915,3.155269249,-0.989,3.3066365137,0.001,-0.989,0.9890005056000001,3.154269249,0,3.154269249
2019-11-27 23:00:00,2.1641548756,-0.9895,2.3796379085,0.0,-0.9895,0.9895,2.1641548756,0,2.1641548756,2.8559162228,-0.9895,3.0224770837,0.0,-0.9895,0.9895,2.8559162228,0,2.8559162228
2019-11-27 23:30:00,2.0741460841,-0.935,2.2751498804,0.0,-0.935,0.935,2.0741460841,0,2.0741460841,2.5393839377000003,-0.935,2.7060480009,0.0,-0.935,0.935,2.5393839377000003,0,2.5393839377000003
2019-11-28 00:00:00,2.1407794213,-0.9375,2.3370585745,0.0005,-0.9375,0.9375001333,2.1402794213,0,2.1402794213,2.5967272471,-0.9375,2.7607786304,0.0005,-0.9375,0.9375001333,2.5962272471,0,2.5962272471
2019-11-28 00:30:00,2.2120392824,-0.962,2.4121695187,0.0005,-0.962,0.9620001299000001,2.2115392824,0,2.2115392824,2.6720123943000003,-0.962,2.8399109555,0.0005,-0.962,0.9620001299000001,2.6715123943,0,2.6715123943
2019-11-28 01:00:00,2.1914803158,-0.9575,2.3915250834,0.001,-0.9575,0.9575005222,2.1904803158,0,2.1904803158,3.0418556013,-0.9575,3.1889954138,0.001,-0.9575,0.9575005222,3.0408556013,0,3.0408556013
2019-11-28 01:30:00,2.2040191943,-0.978,2.4112620365,0.0005,-0.978,0.9780001278,2.2035191943,0,2.2035191943,3.1702742214,-0.978,3.3176983948,0.0005,-0.978,0.9780001278,3.1697742214,0,3.1697742214
2019-11-28 02:00:00,2.1545149736,-0.9715,2.3634185033,0.0,-0.9715,0.9715,2.1545149736,0,2.1545149736,3.1148010072,-0.9715,3.2627898438000003,0.0,-0.9715,0.9715,3.1148010072,0,3.1148010072
2019-11-28 02:30:00,2.0259895291,-0.936,2.231754819,0.0,-0.936,0.936,2.0259895291,0,2.0259895291,3.0178040836,-0.936,3.1596261625,0.0,-0.936,0.936,3.0178040836,0,3.0178040836
2019-11-28 03:00:00,2.1292559571,-0.984,2.3456314567,0.0,-0.984,0.984,2.1292559571,0,2.1292559571,3.1260390725000002,-0.984,3.2772513304,0.0,-0.984,0.984,3.1260390725000002,0,3.1260390725000002
2019-11-28 03:30:00,2.0798431456,-0.9825,2.3002290669,0.0,-0.9825,0.9825,2.0798431456,0,2.0798431456,3.0781237922,-0.9825,3.2311224566,0.0,-0.9825,0.9825,3.0781237922,0,3.0781237922
2019-11-28 04:00:00,1.9961767778000001,-0.984,2.2255286402,0.0,-0.984,0.984,1.9961767778000001,0,1.9961767778000001,3.0338092722,-0.984,3.1893972315,0.0,-0.984,0.984,3.0338092722,0,3.0338092722
2019-11-28 04:30:00,1.9242159135999999,-0.9785,2.1587193268,0.0025,-0.9785,0.9785031937,1.9217159136,0,1.9217159136,2.9835913614000003,-0.9785,3.1399489903,0.0025,-0.9785,0.9785031937,2.9810913614,0,2.9810913614
2019-11-28 05:00:00,1.9058088039,-0.979,2.142556463,0.0035,-0.979,0.9790062564,1.9023088039,0,1.9023088039,2.9666925216,-0.979,3.1240527393,0.0035,-0.979,0.9790062564,2.9631925216,0,2.9631925216
2019-11-28 05:30:00,1.964347791,-0.992,2.2006195137,0.0035,-0.992,0.9920061744,1.960847791,0,1.960847791,3.0275640616,-0.992,3.1859391311,0.0035,-0.992,0.9920061744,3.0240640616,0,3.0240640616
2019-11-28 06:00:00,1.9828816016,-0.969,2.2069844689,0.0055000000000000005,-0.969,0.9690156087,1.9773816015999999,0,1.9773816015999999,3.0376497944,-0.969,3.1884600159,0.0055000000000000005,-0.969,0.9690156087,3.0321497944,0,3.0321497944
2019-11-28 06:30:00,1.9319203836,-0.9145000000000001,2.1374345881,0.013000000000000001,-0.9145000000000001,0.9145923956,1.9189203836000002,0,1.9189203836000002,2.9536786324,-0.9145000000000001,3.0920103029,0.013000000000000001,-0.9145000000000001,0.9145923956,2.9406786324,0,2.9406786324
2019-11-28 07:00:00,2.040902846,-0.9305,2.2430146404,0.028,-0.9305,0.9309211836,2.012902846,0,2.012902846,3.0191105825,-0.9305,3.1592497463,0.028,-0.9305,0.9309211836,2.9911105825,0,2.9911105825
2019-11-28 07:30:00,2.141157629,-0.9715,2.3512482307,0.0315,-0.9715,0.9720105452000001,2.109657629,0,2.109657629,3.3220674447,-0.9715,3.4612056219,0.0315,-0.9715,0.9720105452000001,3.2905674447,0,3.2905674447
2019-11-28 08:00:00,2.0947400493,-0.9815,2.3132829753,0.0235,-0.9815,0.9817812893000001,2.0712400493,0,2.0712400493,3.6130275548,-0.9815,3.7439698665,0.0235,-0.9815,0.9817812893000001,3.5895275548,0,3.5895275548
2019-11-28 08:30:00,1.9798836014,-0.966,2.2029741431,0.0195,-0.966,0.9661967967,1.9603836014,0,1.9603836014,3.5729407958,-0.966,3.7012243826,0.0195,-0.966,0.9661967967,3.5534407958000003,0,3.5534407958000003
2019-11-28 09:00:00,1.993126817,-0.9485,2.2073075813,0.016,-0.9485,0.9486349403000001,1.977126817,0,1.977126817,3.5998079766,-0.9485,3.7226697031000002,0.016,-0.9485,0.9486349403000001,3.5838079766,0,3.5838079766
2019-11-28 09:30:00,1.98227058,-0.9510000000000001,2.1985899236,0.011,-0.9510000000000001,0.9510636151,1.97127058,0,1.97127058,3.5948079766000003,-0.9510000000000001,3.7184735293,0.011,-0.9510000000000001,0.9510636151,3.5838079766,0,3.5838079766
2019-11-28 10:00:00,1.8626876294999999,-0.963,2.0968963267,0.016,-0.963,0.9631329088,1.8466876294999999,0,1.8466876294999999,3.5014127683,-0.963,3.6314267683,0.016,-0.963,0.9631329088,3.4854127683,0,3.4854127683
2019-11-28 10:30:00,1.816900564,-1.061,2.1040077613,0.0175,-1.061,1.0611443116000001,1.799400564,0,1.799400564,3.5292208880000002,-1.061,3.6852572605000002,0.0175,-1.061,1.0611443116000001,3.511720888,0,3.511720888
2019-11-28 11:00:00,1.6973831244,-1.048,1.9948467287,0.014,-1.048,1.0480935073,1.6833831244000002,0,1.6833831244000002,3.4592818439,-1.048,3.6145449057,0.014,-1.048,1.0480935073,3.4452818439,0,3.4452818439
2019-11-28 11:30:00,1.6475984435000002,-1.046,1.9515882329,0.018000000000000002,-1.046,1.0461548643,1.6295984435,0,1.6295984435,3.4243247303,-1.046,3.5805189371,0.018000000000000002,-1.046,1.0461548643,3.4063247303,0,3.4063247303
2019-11-28 12:00:00,1.8011537148999999,-1.0725,2.0962850366,0.026500000000000003,-1.0725,1.0728273393,1.7746537149,0,1.7746537149,3.005679697,-1.0725,3.1912954565,0.026500000000000003,-1.0725,1.0728273393,2.979179697,0,2.979179697
2019-11-28 12:30:00,1.844289871,-1.078,2.1362324612,0.013000000000000001,-1.078,1.0780783831,1.831289871,0,1.831289871,3.0231276344,-1.078,3.2095770272,0.013000000000000001,-1.078,1.0780783831,3.0101276344,0,3.0101276344
2019-11-28 13:00:00,1.8202262335000001,-1.0025,2.0780350794,0.022,-1.0025,1.0027413675,1.7982262334999999,0,1.7982262334999999,2.9438488152,-1.0025,3.1098636782,0.022,-1.0025,1.0027413675,2.9218488152,0,2.9218488152
2019-11-28 13:30:00,1.7835908461,-0.9915,2.0406539531,0.019,-0.9915,0.9916820307,1.7645908461,0,1.7645908461,2.9088311632,-0.9915,3.0731695342,0.019,-0.9915,0.9916820307,2.8898311632,0,2.8898311632
2019-11-28 14:00:00,1.830683877,-0.9985,2.085283124,0.0155,-0.9985,0.9986202982000001,1.815183877,0,1.815183877,2.9356212677,-0.9985,3.1007861064,0.0155,-0.9985,0.9986202982000001,2.9201212677,0,2.9201212677
2019-11-28 14:30:00,1.9685184411,-1.101,2.2554968085000002,0.007,-1.101,1.1010222523,1.9615184411,0,1.9615184411,3.0825731741,-1.101,3.2732947276,0.007,-1.101,1.1010222523,3.0755731741,0,3.0755731741
2019-11-28 15:00:00,1.9780807875000002,-1.1155,2.2709345767,0.0005,-1.1155,1.1155001121,1.9775807875,0,1.9775807875,3.102700684,-1.1155,3.2971338742,0.0005,-1.1155,1.1155001121,3.102200684,0,3.102200684
2019-11-28 15:30:00,2.1955169033,-1.154,2.4803246708,0.0005,-1.154,1.1540001083,2.1950169033,0,2.1950169033,3.2931209642,-1.154,3.4894643836,0.0005,-1.154,1.1540001083,3.2926209642,0,3.2926209642
2019-11-28 16:00:00,2.2147539687,-1.1815,2.510194692,0.0,-1.1815,1.1815,2.2147539687,0,2.2147539687,3.3477698083,-1.1815,3.5501415379,0.0,-1.1815,1.1815,3.3477698083,0,3.3477698083
2019-11-28 16:30:00,2.2578072092,-1.1219999999999999,2.5212253755000003,0.0,-1.1219999999999999,1.1219999999999999,2.2578072092,0,2.2578072092,3.3707804497,-1.1219999999999999,3.5526109891,0.0,-1.1219999999999999,1.1219999999999999,3.3707804497,0,3.3707804497
2019-11-28 17:00:00,2.3310026371,-1.1,2.5775130056,0.0,-1.1,1.1,2.3310026371,0,2.3310026371,3.3965606403,-1.1,3.5702414741,0.0,-1.1,1.1,3.3965606403,0,3.3965606403
2019-11-28 17:30:00,2.3372743931,-1.0975,2.5821227388,0.0,-1.0975,1.0975,2.3372743931,0,2.3372743931,3.3880299437,-1.0975,3.5613555213,0.0,-1.0975,1.0975,3.3880299437,0,3.3880299437
2019-11-28 18:00:00,2.4231226253,-1.111,2.6656789486,0.0,-1.111,1.111,2.4231226253,0,2.4231226253,3.4466764912,-1.111,3.6213118941999998,0.0,-1.111,1.111,3.4466764912,0,3.4466764912
2019-11-28 18:30:00,2.4068552481,-1.106,2.6488088239,0.0015,-1.106,1.1060010172,2.4053552481000002,0,2.4053552481000002,3.4332926322,-1.106,3.6070395476,0.0015,-1.106,1.1060010172,3.4317926322,0,3.4317926322
2019-11-28 19:00:00,2.3303433801,-1.1025,2.5779849727,0.0105,-1.1025,1.1025499989,2.3198433801,0,2.3198433801,3.3638141029,-1.1025,3.5398801631,0.0105,-1.1025,1.1025499989,3.3533141029,0,3.3533141029
2019-11-28 19:30:00,2.2327385253,-1.1115,2.4941037613,0.0505,-1.1115,1.1126466196,2.1822385253,0,2.1822385253,3.2953638201,-1.1115,3.4777657996,0.0505,-1.1115,1.1126466196,3.2448638201,0,3.2448638201
2019-11-28 20:00:00,2.2208220709,-1.138,2.4954147292,0.076,-1.138,1.1405349622,2.1448220709,0,2.1448220709,3.2991924004,-1.138,3.4899447696,0.076,-1.138,1.1405349622,3.2231924004,0,3.2231924004
2019-11-28 20:30:00,2.1986911502,-1.153,2.4826702911,0.10200000000000001,-1.153,1.1575029158,2.0966911502,0,2.0966911502,3.3031170664,-1.153,3.4985699013,0.10200000000000001,-1.153,1.1575029158,3.2011170664,0,3.2011170664
2019-11-28 21:00:00,2.1265338677,-1.157,2.4209079476,0.0965,-1.157,1.1610173341,2.0300338677,0,2.0300338677,3.2450455139,-1.157,3.4451370636,0.0965,-1.157,1.1610173341,3.1485455139,0,3.1485455139
2019-11-28 21:30:00,2.0529653065,-1.152,2.3540965464,0.083,-1.152,1.1549861471,1.9699653065,0,1.9699653065,3.1682484099,-1.152,3.3711870294,0.083,-1.152,1.1549861471,3.0852484099,0,3.0852484099
2019-11-28 22:00:00,2.0543217681,-1.155,2.3567483801,0.096,-1.155,1.1589827436,1.9583217681,0,1.9583217681,3.1628029349,-1.155,3.3670977718,0.096,-1.155,1.1589827436,3.0668029349,0,3.0668029349
2019-11-28 22:30:00,2.0155198014,-1.1615,2.3262421026,0.0925,-1.1615,1.1651774543,1.9230198014000002,0,1.9230198014000002,2.9919946211,-1.1615,3.209534867,0.0925,-1.1615,1.1651774543,2.8994946211,0,2.8994946211
2019-11-28 23:00:00,2.0500201254,-1.142,2.3466458009,0.079,-1.142,1.1447292256,1.9710201254,0,1.9710201254,2.5997844833,-1.142,2.8395498516,0.079,-1.142,1.1447292256,2.5207844833,0,2.5207844833
2019-11-28 23:30:00,1.9544813704,-1.1320000000000001,2.2586326455,0.0755,-1.1320000000000001,1.1345149845,1.8789813704,0,1.8789813704,2.5172000827,-1.1320000000000001,2.7600217854,0.0755,-1.1320000000000001,1.1345149845,2.4417000827,0,2.4417000827
2019-11-29 00:00:00,1.9559759982,-1.1215,2.2546849793,0.07100000000000001,-1.1215,1.1237451891,1.8849759982,0,1.8849759982,2.5039719322,-1.1215,2.7436540757,0.07100000000000001,-1.1215,1.1237451891,2.4329719322,0,2.4329719322
2019-11-29 00:30:00,2.0386092399,-1.1045,2.3185874758000002,0.0685,-1.1045,1.1066221126,1.9701092399000002,0,1.9701092399000002,2.5660601068,-1.1045,2.7936686851,0.0685,-1.1045,1.1066221126,2.4975601068,0,2.4975601068
2019-11-29 01:00:00,1.9799177845,-1.091,2.260609527,0.059000000000000004,-1.091,1.0925941607,1.9209177845,0,1.9209177845,2.8973092335,-1.091,3.0959137253,0.059000000000000004,-1.091,1.0925941607,2.8383092335,0,2.8383092335
2019-11-29 01:30:00,1.9955358515000001,-1.075,2.2666689954,0.041,-1.075,1.0757815763,1.9545358515000002,0,1.9545358515000002,3.0869502556,-1.075,3.2687745227000002,0.041,-1.075,1.0757815763,3.0459502556,0,3.0459502556
2019-11-29 02:00:00,2.083923172,-1.0605,2.3382463593000002,0.016,-1.0605,1.0606206909,2.067923172,0,2.067923172,3.1301083601,-1.0605,3.304881026,0.016,-1.0605,1.0606206909,3.1141083601,0,3.1141083601
2019-11-29 02:30:00,2.0881149025,-1.064,2.3435698936,0.004,-1.064,1.0640075188,2.0841149025,0,2.0841149025,3.1265172936,-1.064,3.3026059994,0.004,-1.064,1.0640075188,3.1225172936,0,3.1225172936
2019-11-29 03:00:00,1.9643850292,-1.116,2.2592619465,0.0015,-1.116,1.1160010081,1.9628850292000002,0,1.9628850292000002,3.0766081185,-1.116,3.2727623676,0.0015,-1.116,1.1160010081,3.0751081185,0,3.0751081185
2019-11-29 03:30:00,1.9177884453,-1.115,2.2183637035,0.0005,-1.115,1.1150001121,1.9172884453,0,1.9172884453,3.0441850795,-1.115,3.2419574023,0.0005,-1.115,1.1150001121,3.0436850795,0,3.0436850795
2019-11-29 04:00:00,1.8849776872000001,-1.0945,2.1796951923,0.0005,-1.0945,1.0945001142,1.8844776872,0,1.8844776872,3.0018700391,-1.0945,3.1951766745,0.0005,-1.0945,1.0945001142,3.0013700391,0,3.0013700391
2019-11-29 04:30:00,2.0344798699,-1.0975,2.3116259626,0.002,-1.0975,1.0975018223,2.0324798699,0,2.0324798699,2.5787650582,-1.0975,2.8025944187,0.002,-1.0975,1.0975018223,2.5767650582,0,2.5767650582
2019-11-29 05:00:00,1.9921364715,-1.107,2.2790473275,0.0115,-1.107,1.1070597319,1.9806364715,0,1.9806364715,2.5463951548,-1.107,2.7766125557,0.0115,-1.107,1.1070597319,2.5348951548,0,2.5348951548
2019-11-29 05:30:00,2.0158508424,-1.1015,2.2971627867,0.0055000000000000005,-1.1015,1.1015137312,2.0103508424,0,2.0103508424,2.5601398412,-1.1015,2.7870447173,0.0055000000000000005,-1.1015,1.1015137312,2.5546398412,0,2.5546398412
2019-11-29 06:00:00,2.0125737564,-1.0595,2.2744215473000002,0.0,-1.0595,1.0595,2.0125737564,0,2.0125737564,2.5340194299,-1.0595,2.7465969346,0.0,-1.0595,1.0595,2.5340194299,0,2.5340194299
2019-11-29 06:30:00,1.9279205960999999,-1.029,2.1853418096,0.0005,-1.029,1.0290001215,1.9274205961000002,0,1.9274205961000002,2.8146696414,-1.029,2.9968660614,0.0005,-1.029,1.0290001215,2.8141696414,0,2.8141696414
2019-11-29 07:00:00,1.9942254072,-1.042,2.2500442162,0.0025,-1.042,1.042002999,1.9917254072000001,0,1.9917254072000001,3.1115677459,-1.042,3.2814048572,0.0025,-1.042,1.042002999,3.1090677459,0,3.1090677459
2019-11-29 07:30:00,2.0314643685,-1.045,2.2844851675,0.0,-1.045,1.045,2.0314643685,0,2.0314643685,3.6340454174,-1.045,3.7813107643,0.0,-1.045,1.045,3.6340454174,0,3.6340454174
2019-11-29 08:00:00,2.0786460841,-1.0405,2.3245235626,0.0045000000000000005,-1.0405,1.0405097309,2.0741460841,0,2.0741460841,3.6287148167,-1.0405,3.7749452275,0.0045000000000000005,-1.0405,1.0405097309,3.6242148167,0,3.6242148167
2019-11-29 08:30:00,2.0492204452,-1.026,2.2917199727,0.0025,-1.026,1.0260030458,2.0467204452,0,2.0467204452,3.608114323,-1.026,3.7511551512,0.0025,-1.026,1.0260030458,3.605614323,0,3.605614323
2019-11-29 09:00:00,1.9945397314000002,-1.0185,2.2395381198,0.003,-1.0185,1.0185044183,1.9915397314,0,1.9915397314,3.5584430465,-1.0185,3.7013320799000002,0.003,-1.0185,1.0185044183,3.5554430464999998,0,3.5554430464999998
2019-11-29 09:30:00,1.8651042392,-1.018,2.1248383051,0.035500000000000004,-1.018,1.0186187952,1.8296042392,0,1.8296042392,3.4963687423,-1.018,3.6415543909,0.035500000000000004,-1.018,1.0186187952,3.4608687423,0,3.4608687423
2019-11-29 10:00:00,1.9996568366,-1.0595,2.2629997159,0.048,-1.0595,1.060586748,1.9516568366,0,1.9516568366,3.6347561003,-1.0595,3.7860259057,0.048,-1.0595,1.060586748,3.5867561003,0,3.5867561003
2019-11-29 10:30:00,2.0051102931,-1.0715,2.2734510194,0.065,-1.0715,1.0734697248,1.9401102931,0,1.9401102931,3.6549758095,-1.0715,3.8088003909,0.065,-1.0715,1.0734697248,3.5899758095000003,0,3.5899758095000003
2019-11-29 11:00:00,1.8204729,-1.0545,2.1038278992,0.07,-1.0545,1.0568208221,1.7504729,0,1.7504729,3.5658107889,-1.0545,3.718464311,0.07,-1.0545,1.0568208221,3.4958107889,0,3.4958107889
2019-11-29 11:30:00,1.7789849605999999,-1.054,2.0677774276,0.0775,-1.054,1.0568454239,1.7014849606,0,1.7014849606,3.5640922949,-1.054,3.7166745735999998,0.0775,-1.054,1.0568454239,3.4865922949,0,3.4865922949
2019-11-29 12:00:00,1.7069556831,-1.1015,2.0315018962,0.08600000000000001,-1.1015,1.1048521394,1.6209556831,0,1.6209556831,3.5286221067,-1.1015,3.6965492316,0.08600000000000001,-1.1015,1.1048521394,3.4426221067,0,3.4426221067
2019-11-29 12:30:00,1.6700881166000001,-1.088,1.9932230977,0.088,-1.088,1.0915530221,1.5820881166,0,1.5820881166,3.4751348198,-1.088,3.6414703096,0.088,-1.088,1.0915530221,3.3871348198,0,3.3871348198
2019-11-29 13:00:00,1.665569064,-1.0995,1.9957506250000001,0.0835,-1.0995,1.1026660873,1.5820690640000001,0,1.5820690640000001,3.4858647426,-1.0995,3.6551543406,0.0835,-1.0995,1.1026660873,3.4023647426,0,3.4023647426
2019-11-29 13:30:00,1.6150369096000001,-1.0935,1.9504067446,0.07250000000000001,-1.0935,1.0959007711,1.5425369096,0,1.5425369096,3.3850175514,-1.0935,3.5572582242,0.07250000000000001,-1.0935,1.0959007711,3.3125175514,0,3.3125175514
2019-11-29 14:00:00,1.8159473059,-1.107,2.1267612978,0.059000000000000004,-1.107,1.1085711524,1.7569473059,0,1.7569473059,3.0090012226,-1.107,3.2061717605,0.059000000000000004,-1.107,1.1085711524,2.9500012226,0,2.9500012226
2019-11-29 14:30:00,1.9039784324000002,-1.111,2.2044171273,0.039,-1.111,1.1116843077,1.8649784324,0,1.8649784324,3.0995753462,-1.111,3.292671913,0.039,-1.111,1.1116843077,3.0605753462,0,3.0605753462
2019-11-29 15:00:00,1.9599357446,-1.1219999999999999,2.2583693504,0.0175,-1.1219999999999999,1.1221364667,1.9424357446,0,1.9424357446,3.1327804389,-1.1219999999999999,3.3276413987,0.0175,-1.1219999999999999,1.1221364667,3.1152804389,0,3.1152804389
2019-11-29 15:30:00,1.9479357446,-1.1165,2.2452229098,0.0055000000000000005,-1.1165,1.1165135467,1.9424357446,0,1.9424357446,3.0909060266,-1.1165,3.2863767762,0.0055000000000000005,-1.1165,1.1165135467,3.0854060266,0,3.0854060266
2019-11-29 16:00:00,2.0673083379,-1.1445,2.3629735534,0.0015,-1.1445,1.144500983,2.0658083379,0,2.0658083379,3.172760321,-1.1445,3.3728753764,0.0015,-1.1445,1.144500983,3.171260321,0,3.171260321
2019-11-29 16:30:00,2.2225752192,-1.173,2.5131194967,0.004,-1.173,1.1730068201,2.2185752192,0,2.2185752192,3.3267033958,-1.173,3.5274473042,0.004,-1.173,1.1730068201,3.3227033958,0,3.3227033958
2019-11-29 17:00:00,2.2388041045,-1.057,2.4757812542,0.009000000000000001,-1.057,1.0570383153,2.2298041045,0,2.2298041045,3.2790315575,-1.057,3.445184604,0.009000000000000001,-1.057,1.0570383153,3.2700315575,0,3.2700315575
2019-11-29 17:30:00,2.3210775599,-1.041,2.5438321563,0.015,-1.041,1.0411080636,2.3060775599,0,2.3060775599,3.3248569482,-1.041,3.4840141684,0.015,-1.041,1.0411080636,3.3098569482,0,3.3098569482
2019-11-29 18:00:00,2.365202939,-1.061,2.5922781376,0.013000000000000001,-1.061,1.0610796389,2.352202939,0,2.352202939,3.3642349491,-1.061,3.5275767593,0.013000000000000001,-1.061,1.0610796389,3.3512349491,0,3.3512349491
2019-11-29 18:30:00,2.2934849083,-1.0595,2.5263834377,0.0155,-1.0595,1.0596133729,2.2779849083,0,2.2779849083,3.293748753,-1.0595,3.459959696,0.0155,-1.0595,1.0596133729,3.278248753,0,3.278248753
2019-11-29 19:00:00,2.2152351398,-1.0675,2.4590288682,0.016,-1.0675,1.0676198996,2.1992351398,0,2.1992351398,3.2328380256,-1.0675,3.4045260976,0.016,-1.0675,1.0676198996,3.2168380256,0,3.2168380256
2019-11-29 19:30:00,2.1027110351,-1.074,2.3611161973,0.026500000000000003,-1.074,1.0743268823,2.0762110351,0,2.0762110351,3.1510477767,-1.074,3.3290506291,0.026500000000000003,-1.074,1.0743268823,3.1245477767,0,3.1245477767
2019-11-29 20:00:00,2.0066710751,-1.054,2.2666373339,0.0385,-1.054,1.0547029203,1.9681710751,0,1.9681710751,3.0771503543,-1.054,3.2526558845,0.0385,-1.054,1.0547029203,3.0386503543,0,3.0386503543
2019-11-29 20:30:00,1.8691518247,-1.012,2.1255287681,0.034,-1.012,1.0125709852,1.8351518247,0,1.8351518247,2.9384787705,-1.012,3.1078612396,0.034,-1.012,1.0125709852,2.9044787705,0,2.9044787705
2019-11-29 21:00:00,1.902928335,-1.0325,2.1649924938,0.0425,-1.0325,1.0333743271,1.860428335,0,1.860428335,2.9666950512,-1.0325,3.1412315701,0.0425,-1.0325,1.0333743271,2.9241950512,0,2.9241950512
2019-11-29 21:30:00,1.8565343598,-1.0465,2.1311691812,0.046,-1.0465,1.0475105011,1.8105343598,0,1.8105343598,2.9267694198000003,-1.0465,3.1082376818,0.046,-1.0465,1.0475105011,2.8807694198,0,2.8807694198
2019-11-29 22:00:00,1.8036259692,-1.044,2.0839871969,0.051500000000000004,-1.044,1.0452694629,1.7521259692000002,0,1.7521259692000002,2.896774849,-1.044,3.0791623091,0.051500000000000004,-1.044,1.0452694629,2.845274849,0,2.845274849
2019-11-29 22:30:00,1.8472866484,-1.059,2.1293071552,0.0695,-1.059,1.0612781209,1.7777866484,0,1.7777866484,2.7720122933,-1.059,2.9674118612,0.0695,-1.059,1.0612781209,2.7025122933,0,2.7025122933
2019-11-29 23:00:00,1.7563698774,-1.0285,2.0353494531,0.08,-1.0285,1.0316066353,1.6763698774,0,1.6763698774,2.3329228259,-1.0285,2.5495766632,0.08,-1.0285,1.0316066353,2.2529228259,0,2.2529228259
2019-11-29 23:30:00,1.6710145896,-1.0435,1.9700715745,0.08600000000000001,-1.0435,1.0470378455,1.5850145896,0,1.5850145896,2.2595869315,-1.0435,2.4889004301,0.08600000000000001,-1.0435,1.0470378455,2.1735869315,0,2.1735869315
2019-11-30 00:00:00,1.6914158122,-1.071,2.0019811312,0.091,-1.071,1.0748590605,1.6004158122,0,1.6004158122,2.288046174,-1.071,2.5263009113,0.091,-1.071,1.0748590605,2.197046174,0,2.197046174
2019-11-30 00:30:00,1.7460422388999999,-1.0545,2.0397631603,0.11750000000000001,-1.0545,1.0610261542,1.6285422389000002,0,1.6285422389000002,2.3321251041,-1.0545,2.5594487202,0.11750000000000001,-1.0545,1.0610261542,2.2146251041,0,2.2146251041
2019-11-30 01:00:00,1.7999415402999999,-1.045,2.0813011672,0.122,-1.045,1.0520974289,1.6779415403,0,1.6779415403,2.3935756275,-1.045,2.6117483195,0.122,-1.045,1.0520974289,2.2715756275,0,2.2715756275
2019-11-30 01:30:00,1.8021809443999999,-1.021,2.0713032507,0.10550000000000001,-1.021,1.026436189,1.6966809444000002,0,1.6966809444000002,2.3904851648,-1.021,2.5993961459,0.10550000000000001,-1.021,1.026436189,2.2849851648,0,2.2849851648
2019-11-30 02:00:00,1.8691379981,-1.0355,2.1368053505,0.098,-1.0355,1.0401270355,1.7711379981,0,1.7711379981,2.4333691372,-1.0355,2.6445312643000003,0.098,-1.0355,1.0401270355,2.3353691372,0,2.3353691372
2019-11-30 02:30:00,1.8774465176000001,-1.0495,2.1508732358,0.1015,-1.0495,1.054396747,1.7759465176,0,1.7759465176,2.4566560856,-1.0495,2.6714433127,0.1015,-1.0495,1.054396747,2.3551560856,0,2.3551560856
2019-11-30 03:00:00,1.8477302892,-1.0225,2.111779693,0.111,-1.0225,1.0285072921,1.7367302892,0,1.7367302892,2.4273702719,-1.0225,2.6339386262,0.111,-1.0225,1.0285072921,2.3163702719,0,2.3163702719
2019-11-30 03:30:00,1.8400950713,-1.0375,2.1124289624,0.129,-1.0375,1.0454890004,1.7110950713,0,1.7110950713,2.4269048782000002,-1.0375,2.639369913,0.129,-1.0375,1.0454890004,2.2979048782,0,2.2979048782
2019-11-30 04:00:00,1.7850749269000001,-1.0715,2.0819713602,0.147,-1.0715,1.0815365227,1.6380749269,0,1.6380749269,2.3987152401,-1.0715,2.6271556964,0.147,-1.0715,1.0815365227,2.2517152401000002,0,2.2517152401000002
2019-11-30 04:30:00,1.7773547851,-1.0715,2.0753559411,0.14350000000000002,-1.0715,1.0810663717,1.6338547851,0,1.6338547851,2.3927403127,-1.0715,2.6217014426,0.14350000000000002,-1.0715,1.0810663717,2.2492403127,0,2.2492403127
2019-11-30 05:00:00,1.7234152195,-1.07,2.028561071,0.152,-1.07,1.0807423375,1.5714152195,0,1.5714152195,2.3587945024,-1.07,2.5901373524,0.152,-1.07,1.0807423375,2.2067945024,0,2.2067945024
2019-11-30 05:30:00,1.712996977,-1.05,2.0091935305,0.1515,-1.05,1.0608733431,1.561496977,0,1.561496977,2.3447273484,-1.05,2.5690944588,0.1515,-1.05,1.0608733431,2.1932273483999998,0,2.1932273483999998
2019-11-30 06:00:00,1.7388616945000002,-1.04,2.0261391839,0.1575,-1.04,1.0518584743,1.5813616945,0,1.5813616945,2.3607732431,-1.04,2.5796996541,0.1575,-1.04,1.0518584743,2.2032732431,0,2.2032732431
2019-11-30 06:30:00,1.8413842451,-1.0295,2.1096365061,0.147,-1.0295,1.0399419455,1.6943842451000002,0,1.6943842451000002,2.4183317547,-1.0295,2.6283452448,0.147,-1.0295,1.0399419455,2.2713317547,0,2.2713317547
2019-11-30 07:00:00,1.9788958651000002,-1.062,2.2458568175,0.1315,-1.062,1.0701103915,1.8473958651,0,1.8473958651,2.5351881492,-1.062,2.7486402005,0.1315,-1.062,1.0701103915,2.4036881492,0,2.4036881492
2019-11-30 07:30:00,1.9413893722000002,-1.0505,2.207383733,0.099,-1.0505,1.0551546095,1.8423893722,0,1.8423893722,2.4983493619,-1.0505,2.7102213534,0.099,-1.0505,1.0551546095,2.3993493619,0,2.3993493619
2019-11-30 08:00:00,2.012737009,-1.0745,2.2815916631,0.1075,-1.0745,1.0798641118,1.905237009,0,1.905237009,2.581816851,-1.0745,2.7964850263,0.1075,-1.0745,1.0798641118,2.474316851,0,2.474316851
2019-11-30 08:30:00,1.8962976839,-1.0725,2.1785777829,0.105,-1.0725,1.0776276027,1.7912976838999999,0,1.7912976838999999,2.990891094,-1.0725,3.1773708922,0.105,-1.0725,1.0776276027,2.885891094,0,2.885891094
2019-11-30 09:00:00,1.8618694095000001,-1.087,2.15595146,0.1105,-1.087,1.0926020547,1.7513694095,0,1.7513694095,2.9833975953,-1.087,3.1752527792,0.1105,-1.087,1.0926020547,2.8728975953,0,2.8728975953
2019-11-30 09:30:00,1.781597438,-1.0945,2.0909375125,0.1315,-1.0945,1.1023713077,1.650097438,0,1.650097438,2.9242155941,-1.0945,3.1223335969,0.1315,-1.0945,1.1023713077,2.7927155941,0,2.7927155941
2019-11-30 10:00:00,1.7195735842,-1.093,2.0375432048,0.17350000000000002,-1.093,1.1066848016,1.5460735842000002,0,1.5460735842000002,2.9005992741,-1.093,3.0996975899,0.17350000000000002,-1.093,1.1066848016,2.7270992741,0,2.7270992741
2019-11-30 10:30:00,1.6870620833,-1.1095,2.0192000205,0.178,-1.1095,1.1236877903,1.5090620833,0,1.5090620833,2.9173284188,-1.1095,3.1211849277,0.178,-1.1095,1.1236877903,2.7393284188,0,2.7393284188
2019-11-30 11:00:00,1.6592217165,-1.111,1.9968319169000002,0.203,-1.111,1.1293936426,1.4562217165,0,1.4562217165,2.9304094844,-1.111,3.133946513,0.203,-1.111,1.1293936426,2.7274094844,0,2.7274094844
2019-11-30 11:30:00,1.6149673914,-1.126,1.9687548540000002,0.216,-1.126,1.1465304183,1.3989673914,0,1.3989673914,2.9222424379,-1.126,3.1316731735,0.216,-1.126,1.1465304183,2.7062424379000003,0,2.7062424379000003
2019-11-30 12:00:00,1.4979397804,-1.1005,1.8587425415,0.2245,-1.1005,1.123165393,1.2734397804,0,1.2734397804,2.8313258392,-1.1005,3.0376810658,0.2245,-1.1005,1.123165393,2.6068258392,0,2.6068258392
2019-11-30 12:30:00,1.5450000203,-1.0755,1.8824785026000002,0.1955,-1.0755,1.0931241924,1.3495000203,0,1.3495000203,2.8283280788000003,-1.0755,3.0259114282,0.1955,-1.0755,1.0931241924,2.6328280788000002,0,2.6328280788000002
2019-11-30 13:00:00,1.5585000203,-1.087,1.9001292886,0.209,-1.087,1.1069101138,1.3495000203,0,1.3495000203,2.7508469139000002,-1.087,2.9578248332,0.209,-1.087,1.1069101138,2.5418469139,0,2.5418469139
2019-11-30 13:30:00,1.7596161758000002,-1.154,2.1042730541,0.17750000000000002,-1.154,1.1675710899,1.5821161758,0,1.5821161758,2.4340279165,-1.154,2.6937349346,0.17750000000000002,-1.154,1.1675710899,2.2565279165,0,2.2565279165
2019-11-30 14:00:00,1.8677713921999999,-1.1385,2.1874076491,0.1525,-1.1385,1.1486681418,1.7152713922,0,1.7152713922,2.4773235458,-1.1385,2.7264104975,0.1525,-1.1385,1.1486681418,2.3248235458,0,2.3248235458
2019-11-30 14:30:00,2.0179131697,-1.217,2.3564937005,0.1365,-1.217,1.2246310669,1.8814131697,0,1.8814131697,2.6133520538,-1.217,2.8828281178,0.1365,-1.217,1.2246310669,2.4768520538,0,2.4768520538
2019-11-30 15:00:00,2.0581371737,-1.145,2.3551971522,0.0975,-1.145,1.1491437029,1.9606371737,0,1.9606371737,2.6085981624,-1.145,2.8488259639,0.0975,-1.145,1.1491437029,2.5110981624,0,2.5110981624
2019-11-30 15:30:00,2.0874450312,-1.1235,2.3705862162,0.0955,-1.1235,1.1275515509,1.9919450312,0,1.9919450312,2.6348451397,-1.1235,2.864377971,0.0955,-1.1235,1.1275515509,2.5393451397,0,2.5393451397
2019-11-30 16:00:00,2.0976535374,-1.1219999999999999,2.3788724982,0.128,-1.1219999999999999,1.1292776452,1.9696535374000002,0,1.9696535374000002,2.6414101038,-1.1219999999999999,2.8698312383,0.128,-1.1219999999999999,1.1292776452,2.5134101038,0,2.5134101038
2019-11-30 16:30:00,2.2276383236,-1.1325,2.4989855444,0.133,-1.1325,1.1402829693,2.0946383236,0,2.0946383236,2.7589223922,-1.1325,2.982316049,0.133,-1.1325,1.1402829693,2.6259223922,0,2.6259223922
2019-11-30 17:00:00,2.2163515587,-1.1455,2.4948716363,0.1635,-1.1455,1.1571095454,2.0528515587,0,2.0528515587,3.2147347426,-1.1455,3.4127246762,0.1635,-1.1455,1.1571095454,3.0512347426,0,3.0512347426
2019-11-30 17:30:00,2.1850896454,-1.1705,2.4788479196,0.167,-1.1705,1.1823532679,2.0180896454,0,2.0180896454,3.8146823731,-1.1705,3.9902220311,0.167,-1.1705,1.1823532679,3.6476823731,0,3.6476823731
2019-11-30 18:00:00,2.1997107897,-1.168,2.4905725363,0.1545,-1.168,1.178174117,2.0452107897,0,2.0452107897,3.8235409844,-1.168,3.9979606876,0.1545,-1.168,1.178174117,3.6690409844,0,3.6690409844
2019-11-30 18:30:00,2.1914008416,-1.1645,2.4815918074,0.1515,-1.1645,1.1743136293,2.0399008416,0,2.0399008416,3.8157026737,-1.1645,3.9894419589,0.1515,-1.1645,1.1743136293,3.6642026737,0,3.6642026737
2019-11-30 19:00:00,2.1163941229,-1.185,2.4255616017,0.1545,-1.185,1.1950293929,1.9618941229,0,1.9618941229,3.7869630158,-1.185,3.9680365274,0.1545,-1.185,1.1950293929,3.6324630158,0,3.6324630158
2019-11-30 19:30:00,2.0338395436,-1.188,2.3553868661,0.12250000000000001,-1.188,1.1942990622,1.9113395436,0,1.9113395436,3.6948579083,-1.188,3.8811491807,0.12250000000000001,-1.188,1.1942990622,3.5723579083,0,3.5723579083
2019-11-30 20:00:00,2.0662283873,-1.146,2.3627559646,0.058,-1.146,1.1474667751,2.0082283873,0,2.0082283873,3.168533234,-1.146,3.3694092739,0.058,-1.146,1.1474667751,3.110533234,0,3.110533234
2019-11-30 20:30:00,2.0435311058,-1.152,2.3458736923,0.0335,-1.152,1.1524869846999999,2.0100311058,0,2.0100311058,3.144033234,-1.152,3.3484397825,0.0335,-1.152,1.1524869846999999,3.110533234,0,3.110533234
2019-11-30 21:00:00,2.0575896416,-1.1615,2.3627859368,0.0315,-1.1615,1.1619270631,2.0260896416,0,2.0260896416,3.1531820987,-1.1615,3.3603034978,0.0315,-1.1615,1.1619270631,3.1216820987,0,3.1216820987
2019-11-30 21:30:00,2.0520896416,-1.16,2.3572594039,0.026000000000000002,-1.16,1.1602913427,2.0260896416,0,2.0260896416,3.1476820987,-1.16,3.3546240616,0.026000000000000002,-1.16,1.1602913427,3.1216820987,0,3.1216820987
2019-11-30 22:00:00,2.0077623963,-1.173,2.3253040317,0.037,-1.173,1.1735834014,1.9707623963,0,1.9707623963,3.1205762881,-1.173,3.3337554454,0.037,-1.173,1.1735834014,3.0835762881,0,3.0835762881
2019-11-30 22:30:00,1.9675635334,-1.172,2.2901725389,0.0395,-1.172,1.1726654467,1.9280635334,0,1.9280635334,3.0804713023,-1.172,3.2958894770000002,0.0395,-1.172,1.1726654467,3.0409713023,0,3.0409713023
2019-11-30 23:00:00,1.9280732094,-1.162,2.2511575468,0.0425,-1.162,1.1627769563,1.8855732094,0,1.8855732094,2.8918751329,-1.162,3.1165984317,0.0425,-1.162,1.1627769563,2.8493751329,0,2.8493751329
2019-11-30 23:30:00,2.2842505721,-0.9555,2.4760413821,0.0285,-0.9555,0.9559249448,2.2557505721,0,2.2557505721,2.7736481095,-0.9555,2.9336162131,0.0285,-0.9555,0.9559249448,2.7451481095,0,2.7451481095
2019-12-01 00:00:00,2.9972339532000003,-0.51,3.0403143539,0.0175,-0.51,0.5103001568000001,2.9797339532000002,0,2.9797339532000002,3.3495514472,-0.51,3.3881550876,0.0175,-0.51,0.5103001568000001,3.3320514472,0,3.3320514472
2019-12-01 00:30:00,3.088334285,-0.4995,3.1284675012,0.021500000000000002,-0.4995,0.4999624986,3.066834285,0,3.066834285,3.4377057338,-0.4995,3.4738049689,0.021500000000000002,-0.4995,0.4999624986,3.4162057338,0,3.4162057338
2019-12-01 01:00:00,3.1386462864,-0.49250000000000005,3.177051583,0.0125,-0.49250000000000005,0.4926586039,3.1261462864,0,3.1261462864,3.7394160765,-0.49250000000000005,3.7717090083,0.0125,-0.49250000000000005,0.4926586039,3.7269160765000002,0,3.7269160765000002
2019-12-01 01:30:00,3.1084744361,-0.505,3.1492282101,0.009000000000000001,-0.505,0.5050801917000001,3.0994744361,0,3.0994744361,3.8468407671,-0.505,3.8798465031,0.009000000000000001,-0.505,0.5050801917000001,3.8378407671,0,3.8378407671
2019-12-01 02:00:00,3.1070281718,-0.4995,3.1469229908,0.005,-0.4995,0.4995250244,3.1020281718,0,3.1020281718,3.8430098153000003,-0.4995,3.8753354294,0.005,-0.4995,0.4995250244,3.8380098153,0,3.8380098153
2019-12-01 02:30:00,3.0902299201,-0.496,3.1297822542000002,0.0045000000000000005,-0.496,0.49602041290000004,3.0857299201,0,3.0857299201,3.8149612008,-0.496,3.8470696592999998,0.0045000000000000005,-0.496,0.49602041290000004,3.8104612008,0,3.8104612008
2019-12-01 03:00:00,3.1239120308,-0.5085000000000001,3.1650274289,0.007,-0.5085000000000001,0.5085481786,3.1169120308,0,3.1169120308,3.8591457747,-0.5085000000000001,3.8925028402,0.007,-0.5085000000000001,0.5085481786,3.8521457747000003,0,3.8521457747000003
2019-12-01 03:30:00,3.0826219758,-0.509,3.1243622143,0.0095,-0.509,0.5090886465,3.0731219758,0,3.0731219758,3.815128779,-0.509,3.8489334367,0.0095,-0.509,0.5090886465,3.805628779,0,3.805628779
2019-12-01 04:00:00,3.0306844494,-0.5135000000000001,3.0738787357,0.0285,-0.5135000000000001,0.5142902877000001,3.0021844494,0,3.0021844494,3.7620851649000002,-0.5135000000000001,3.7969681376,0.0285,-0.5135000000000001,0.5142902877000001,3.7335851649,0,3.7335851649
2019-12-01 04:30:00,2.979236305,-0.5265000000000001,3.025401,0.0285,-0.5265000000000001,0.5272708033,2.950736305,0,2.950736305,3.7170199742000003,-0.5265000000000001,3.7541230319,0.0285,-0.5265000000000001,0.5272708033,3.6885199742,0,3.6885199742
2019-12-01 05:00:00,2.9382680651,-0.5125000000000001,2.9826289532,0.031,-0.5125000000000001,0.513436705,2.9072680651000002,0,2.9072680651000002,3.6780494817,-0.5125000000000001,3.7135837462,0.031,-0.5125000000000001,0.513436705,3.6470494817,0,3.6470494817
2019-12-01 05:30:00,2.8738803263,-0.47600000000000003,2.9130334927,0.018500000000000003,-0.47600000000000003,0.4763593706,2.8553803263,0,2.8553803263,3.6082508161,-0.47600000000000003,3.6395123234,0.018500000000000003,-0.47600000000000003,0.4763593706,3.5897508161,0,3.5897508161
2019-12-01 06:00:00,2.8449424282,-0.451,2.8804684376000003,0.006500000000000001,-0.451,0.4510468379,2.8384424282,0,2.8384424282,3.5660883637,-0.451,3.5944940142,0.006500000000000001,-0.451,0.4510468379,3.5595883637,0,3.5595883637
2019-12-01 06:30:00,2.8938423804,-0.449,2.9284679821,0.0085,-0.449,0.4490804494,2.8853423804,0,2.8853423804,3.6216899669,-0.449,3.6494162843,0.0085,-0.449,0.4490804494,3.6131899669000003,0,3.6131899669000003
2019-12-01 07:00:00,2.8907595068000003,-0.42850000000000005,2.9223454239,0.0165,-0.42850000000000005,0.4288175603,2.8742595068,0,2.8742595068,3.6121413477,-0.42850000000000005,3.6374685381000003,0.0165,-0.42850000000000005,0.4288175603,3.5956413477,0,3.5956413477
