Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-01 07:30:00,2.894583141,-0.42350000000000004,2.9253997693000002,0.021,-0.42350000000000004,0.4240203415,2.873583141,0,2.873583141,3.5973272491,-0.42350000000000004,3.6221700108,0.021,-0.42350000000000004,0.4240203415,3.5763272491,0,3.5763272491
2019-12-01 08:00:00,2.6925411866,-0.3885,2.7204246528000002,0.0145,-0.3885,0.3887704979,2.6780411866,0,2.6780411866,3.3724182404,-0.3885,3.3947219383,0.0145,-0.3885,0.3887704979,3.3579182404,0,3.3579182404
2019-12-01 08:30:00,2.9054781273,-0.42,2.9356776301,0.0145,-0.42,0.42025022310000004,2.8909781273,0,2.8909781273,3.6146548989,-0.42,3.6389737617,0.0145,-0.42,0.42025022310000004,3.6001548989,0,3.6001548989
2019-12-01 09:00:00,2.9492258322,-0.42350000000000004,2.9794773466,0.0115,-0.42350000000000004,0.4236561105,2.9377258322,0,2.9377258322,3.6792973719,-0.42350000000000004,3.7035903392,0.0115,-0.42350000000000004,0.4236561105,3.6677973719,0,3.6677973719
2019-12-01 09:30:00,2.8667671831,-0.40800000000000003,2.895655035,0.018000000000000002,-0.40800000000000003,0.4083968658,2.8487671831,0,2.8487671831,3.5718518114,-0.40800000000000003,3.5950784919,0.018000000000000002,-0.40800000000000003,0.4083968658,3.5538518114,0,3.5538518114
2019-12-01 10:00:00,2.7684331217,-0.41150000000000003,2.7988487275000002,0.03,-0.41150000000000003,0.41259211090000003,2.7384331217,0,2.7384331217,3.4793038391,-0.41150000000000003,3.5035535467,0.03,-0.41150000000000003,0.41259211090000003,3.4493038391,0,3.4493038391
2019-12-01 10:30:00,2.7609848351,-0.42050000000000004,2.7928224988,0.0475,-0.42050000000000004,0.42317431400000005,2.7134848351,0,2.7134848351,3.4872250785,-0.42050000000000004,3.5124861563,0.0475,-0.42050000000000004,0.42317431400000005,3.4397250785,0,3.4397250785
2019-12-01 11:00:00,2.7030097662,-0.403,2.7328868978000003,0.06,-0.403,0.4074420204,2.6430097662,0,2.6430097662,3.4275643777,-0.403,3.4511746643,0.06,-0.403,0.4074420204,3.3675643777,0,3.3675643777
2019-12-01 11:30:00,2.4689054383,-0.378,2.4976745311,0.07200000000000001,-0.378,0.3847960499,2.3969054383,0,2.3969054383,2.8464078170000002,-0.378,2.871397127,0.07200000000000001,-0.378,0.3847960499,2.774407817,0,2.774407817
2019-12-01 12:00:00,2.4326616207000002,-0.3655,2.4599660182,0.061500000000000006,-0.3655,0.3706379635,2.3711616207,0,2.3711616207,2.787888094,-0.3655,2.8117450586,0.061500000000000006,-0.3655,0.3706379635,2.726388094,0,2.726388094
2019-12-01 12:30:00,2.0852059456,-0.6940000000000001,2.197662357,0.052000000000000005,-0.6940000000000001,0.6959454002000001,2.0332059456,0,2.0332059456,2.5700128556,-0.6940000000000001,2.6620672565,0.052000000000000005,-0.6940000000000001,0.6959454002000001,2.5180128556,0,2.5180128556
2019-12-01 13:00:00,1.7001612636,-0.8885000000000001,1.9183275456,0.049,-0.8885000000000001,0.8898501278000001,1.6511612636000002,0,1.6511612636000002,2.2450100612,-0.8885000000000001,2.4144362541,0.049,-0.8885000000000001,0.8898501278000001,2.1960100612,0,2.1960100612
2019-12-01 13:30:00,1.932370873,-0.8775000000000001,2.1222778896,0.0695,-0.8775000000000001,0.8802479764000001,1.862870873,0,1.862870873,1.9229433205,-0.8775000000000001,2.1136975336,0.0695,-0.8775000000000001,0.8802479764000001,1.8534433205,0,1.8534433205
2019-12-01 14:00:00,1.9614390176,-0.8965000000000001,2.1566073517,0.07350000000000001,-0.8965000000000001,0.8995079210000001,1.8879390176,0,1.8879390176,1.9511968815,-0.8965000000000001,2.147296328,0.07350000000000001,-0.8965000000000001,0.8995079210000001,1.8776968815,0,1.8776968815
2019-12-01 14:30:00,2.0770931956,-0.9255,2.2739539118,0.058,-0.9255,0.9273156151,2.0190931956,0,2.0190931956,2.0668392816,-0.9255,2.2645915451,0.058,-0.9255,0.9273156151,2.0088392816,0,2.0088392816
2019-12-01 15:00:00,2.0462676141,-0.889,2.2310383565,0.029,-0.889,0.8894728776,2.0172676141,0,2.0172676141,2.0378392816,-0.889,2.2233105806,0.029,-0.889,0.8894728776,2.0088392816,0,2.0088392816
2019-12-01 15:30:00,2.0463556425,-0.8975000000000001,2.2345195604,0.022500000000000003,-0.8975000000000001,0.8977819891000001,2.0238556425,0,2.0238556425,2.037953464,-0.8975000000000001,2.2268274679,0.022500000000000003,-0.8975000000000001,0.8977819891000001,2.015453464,0,2.015453464
2019-12-01 16:00:00,2.5014301225,-0.9865,2.688928208,0.017,-0.9865,0.9866464666,2.4844301225,0,2.4844301225,2.4946792813,-0.9865,2.6826492440000003,0.017,-0.9865,0.9866464666,2.4776792813,0,2.4776792813
2019-12-01 16:30:00,2.7140799751999998,-1.036,2.9050862486,0.016,-1.036,1.0361235448,2.6980799751999998,0,2.6980799751999998,2.7083759855,-1.036,2.8997580035,0.016,-1.036,1.0361235448,2.6923759855,0,2.6923759855
2019-12-01 17:00:00,2.5819856025,-1.118,2.8136406401,0.0285,-1.118,1.1183632013,2.5534856025,0,2.5534856025,2.8464856957,-1.118,3.0581701745,0.0285,-1.118,1.1183632013,2.8179856957,0,2.8179856957
2019-12-01 17:30:00,2.5569654273999998,-1.1145,2.7892978412,0.0105,-1.1145,1.1145494605,2.5464654274000003,0,2.5464654274000003,3.0643115146,-1.1145,3.2606924584,0.0105,-1.1145,1.1145494605,3.0538115146,0,3.0538115146
2019-12-01 18:00:00,2.5115348152,-1.084,2.7354822478000003,0.006,-1.084,1.084016605,2.5055348152,0,2.5055348152,3.0156748763,-1.084,3.2045828058,0.006,-1.084,1.084016605,3.0096748763,0,3.0096748763
2019-12-01 18:30:00,2.3856119052,-1.0615,2.6111159324,0.0025,-1.0615,1.0615029439,2.3831119052,0,2.3831119052,2.8993253576,-1.0615,3.0875345794,0.0025,-1.0615,1.0615029439,2.8968253576,0,2.8968253576
2019-12-01 19:00:00,2.3612478384,-1.086,2.599016613,0.0005,-1.086,1.0860001151,2.3607478384,0,2.3607478384,2.874616093,-1.086,3.0729161528,0.0005,-1.086,1.0860001151,2.874116093,0,2.874116093
2019-12-01 19:30:00,2.2535692273,-1.0645,2.4923351524,0.0,-1.0645,1.0645,2.2535692273,0,2.2535692273,2.7629293431,-1.0645,2.9609016878,0.0,-1.0645,1.0645,2.7629293431,0,2.7629293431
2019-12-01 20:00:00,2.1426291214,-1.0455,2.3840993691,0.0,-1.0455,1.0455,2.1426291214,0,2.1426291214,2.6602606459,-1.0455,2.8583311484,0.0,-1.0455,1.0455,2.6602606459,0,2.6602606459
2019-12-01 20:30:00,2.2139135776,-1.092,2.4685779974,0.0,-1.092,1.092,2.2139135776,0,2.2139135776,2.7377210757,-1.092,2.9474702184,0.0,-1.092,1.092,2.7377210757,0,2.7377210757
2019-12-01 21:00:00,2.1662868569000002,-1.115,2.4363956466,0.0,-1.115,1.115,2.1662868569000002,0,2.1662868569000002,2.7011124498,-1.115,2.9221966851000003,0.0,-1.115,1.115,2.7011124498,0,2.7011124498
2019-12-01 21:30:00,2.05929167,-1.086,2.3281061363,0.0,-1.086,1.086,2.05929167,0,2.05929167,2.4845870463,-1.086,2.7115620573,0.0,-1.086,1.086,2.4845870463,0,2.4845870463
2019-12-01 22:00:00,1.9887875026000001,-1.0475,2.2477837931,0.0,-1.0475,1.0475,1.9887875026000001,0,1.9887875026000001,2.5045475462,-1.0475,2.7147770924,0.0,-1.0475,1.0475,2.5045475462,0,2.5045475462
2019-12-01 22:30:00,2.0115916836,-1.08,2.2831778514,0.0,-1.08,1.08,2.0115916836,0,2.0115916836,2.5250775444,-1.08,2.7463460462000002,0.0,-1.08,1.08,2.5250775444,0,2.5250775444
2019-12-01 23:00:00,1.9110009276,-1.0865,2.1982735943,0.0,-1.0865,1.0865,1.9110009276,0,1.9110009276,2.4428212391,-1.0865,2.6735478033,0.0,-1.0865,1.0865,2.4428212391,0,2.4428212391
2019-12-01 23:30:00,1.7976089306,-1.0725,2.0932401003,0.0,-1.0725,1.0725,1.7976089306,0,1.7976089306,2.3389835808,-1.0725,2.5731499065,0.0,-1.0725,1.0725,2.3389835808,0,2.3389835808
2019-12-02 00:00:00,1.8110662726000002,-1.0865,2.1119761584,0.0,-1.0865,1.0865,1.8110662726000002,0,1.8110662726000002,2.3601414474,-1.0865,2.598220526,0.0,-1.0865,1.0865,2.3601414474,0,2.3601414474
2019-12-02 00:30:00,1.8989820539000002,-1.0805,2.1848599706,0.0,-1.0805,1.0805,1.8989820539000002,0,1.8989820539000002,2.4359292358,-1.0805,2.6648135942,0.0,-1.0805,1.0805,2.4359292358,0,2.4359292358
2019-12-02 01:00:00,1.8683287383,-1.056,2.1461100332,0.0,-1.056,1.056,1.8683287383,0,1.8683287383,2.7051086374,-1.056,2.9039195478,0.0,-1.056,1.056,2.7051086374,0,2.7051086374
2019-12-02 01:30:00,1.7979103075,-1.0465,2.0802989506,0.0,-1.0465,1.0465,1.7979103075,0,1.7979103075,2.9078967996,-1.0465,3.0904734341,0.0,-1.0465,1.0465,2.9078967996,0,2.9078967996
2019-12-02 02:00:00,1.7230444898,-1.042,2.0136152348,0.0,-1.042,1.042,1.7230444898,0,1.7230444898,2.867856981,-1.042,3.0512895083,0.0,-1.042,1.042,2.867856981,0,2.867856981
2019-12-02 02:30:00,1.6976706383,-1.044,1.9929931249,0.0,-1.044,1.044,1.6976706383,0,1.6976706383,2.8729873155,-1.044,3.0567944182,0.0,-1.044,1.044,2.8729873155,0,2.8729873155
2019-12-02 03:00:00,1.6976706383,-1.0425,1.9922077818,0.0,-1.0425,1.0425,1.6976706383,0,1.6976706383,2.8729873155,-1.0425,3.056282442,0.0,-1.0425,1.0425,2.8729873155,0,2.8729873155
2019-12-02 03:30:00,1.6523581107,-1.033,1.9486857946,0.0,-1.033,1.033,1.6523581107,0,1.6523581107,2.8225499960000002,-1.033,3.0056409433,0.0,-1.033,1.033,2.8225499960000002,0,2.8225499960000002
2019-12-02 04:00:00,1.6303858338000001,-1.042,1.9349216953,0.0,-1.042,1.042,1.6303858338000001,0,1.6303858338000001,2.8139867368,-1.042,3.0007141408,0.0,-1.042,1.042,2.8139867368,0,2.8139867368
2019-12-02 04:30:00,1.6383465125,-1.05,1.9459391807,0.0,-1.05,1.05,1.6383465125,0,1.6383465125,2.8164947464,-1.05,3.0058514029,0.0,-1.05,1.05,2.8164947464,0,2.8164947464
2019-12-02 05:00:00,1.5934948836,-1.043,1.9044881055,0.0,-1.043,1.043,1.5934948836,0,1.5934948836,2.7581419547,-1.043,2.9487617812,0.0,-1.043,1.043,2.7581419547,0,2.7581419547
2019-12-02 05:30:00,1.7465335236000001,-1.0205,2.0228197149,0.0,-1.0205,1.0205,1.7465335236000001,0,1.7465335236000001,2.3211940334,-1.0205,2.5356186603,0.0,-1.0205,1.0205,2.3211940334,0,2.3211940334
2019-12-02 06:00:00,1.6910178311,-0.9875,1.9582383806,0.0,-0.9875,0.9875,1.6910178311,0,1.6910178311,2.2588672243,-0.9875,2.4652864716,0.0,-0.9875,0.9875,2.2588672243,0,2.2588672243
2019-12-02 06:30:00,1.7043142655999999,-0.9505,1.9514449431,0.0,-0.9505,0.9505,1.7043142655999999,0,1.7043142655999999,2.2521051247,-0.9505,2.4444688059,0.0,-0.9505,0.9505,2.2521051247,0,2.2521051247
2019-12-02 07:00:00,1.7598353274,-0.9415,1.995856365,0.0,-0.9415,0.9415,1.7598353274,0,1.7598353274,2.6138226317,-0.9415,2.7782172341,0.0,-0.9415,0.9415,2.6138226317,0,2.6138226317
2019-12-02 07:30:00,1.7355751846,-0.9235000000000001,1.9659790109,0.0,-0.9235000000000001,0.9235000000000001,1.7355751846,0,1.7355751846,2.7868177879,-0.9235000000000001,2.9358483668,0.0,-0.9235000000000001,0.9235000000000001,2.7868177879,0,2.7868177879
2019-12-02 08:00:00,1.8613199947,-0.974,2.1007589397,0.0,-0.974,0.974,1.8613199947,0,1.8613199947,2.9050804849,-0.974,3.0640118512,0.0,-0.974,0.974,2.9050804849,0,2.9050804849
2019-12-02 08:30:00,2.0260896416,-0.9685,2.2456694962,0.0,-0.9685,0.9685,2.0260896416,0,2.0260896416,3.0632912019,-0.9685,3.2127473037,0.0,-0.9685,0.9685,3.0632912019,0,3.0632912019
2019-12-02 09:00:00,2.1719739175,-0.9560000000000001,2.3730585114,0.0035,-0.9560000000000001,0.9560064069,2.1684739175,0,2.1684739175,2.6596229497,-0.9560000000000001,2.8262219011000003,0.0035,-0.9560000000000001,0.9560064069,2.6561229497000003,0,2.6561229497000003
2019-12-02 09:30:00,2.1303694944,-1.0125,2.3587349221,0.004,-1.0125,1.0125079012,2.1263694944,0,2.1263694944,2.6529507005,-1.0125,2.8395956876,0.004,-1.0125,1.0125079012,2.6489507005,0,2.6489507005
2019-12-02 10:00:00,1.9849161584,-1.0335,2.2378593356,0.0125,-1.0335,1.0335755899,1.9724161584000002,0,1.9724161584000002,2.5371109299,-1.0335,2.7395353841,0.0125,-1.0335,1.0335755899,2.5246109299,0,2.5246109299
2019-12-02 10:30:00,1.9205517338,-1.0225,2.1757815176,0.039,-1.0225,1.023243495,1.8815517338,0,1.8815517338,2.4763360074,-1.0225,2.6791316264000002,0.039,-1.0225,1.023243495,2.4373360074,0,2.4373360074
2019-12-02 11:00:00,1.8767669153000002,-1.031,2.1413115267,0.0325,-1.031,1.0315121182,1.8442669153,0,1.8442669153,2.4426417705,-1.031,2.6513128482,0.0325,-1.031,1.0315121182,2.4101417705,0,2.4101417705
2019-12-02 11:30:00,1.8705243495000001,-1.049,2.1445890847,0.043500000000000004,-1.049,1.049901543,1.8270243495,0,1.8270243495,2.4409958944,-1.049,2.6568518883000003,0.043500000000000004,-1.049,1.049901543,2.3974958944,0,2.3974958944
2019-12-02 12:00:00,1.8642324137,-0.9915,2.1115005902,0.0405,-0.9915,0.9923268111,1.8237324137000002,0,1.8237324137000002,2.4125747579,-0.9915,2.6083690713000003,0.0405,-0.9915,0.9923268111,2.3720747579,0,2.3720747579
2019-12-02 12:30:00,1.9239326052,-0.9635,2.1517083723,0.028,-0.9635,0.9639067642,1.8959326052,0,1.8959326052,2.4690942113,-0.9635,2.6504260929,0.028,-0.9635,0.9639067642,2.4410942113000003,0,2.4410942113000003
2019-12-02 13:00:00,1.9676730308,-0.965,2.1915661424,0.015,-0.965,0.9651165733,1.9526730308,0,1.9526730308,2.5025168102,-0.965,2.6821288905,0.015,-0.965,0.9651165733,2.4875168102,0,2.4875168102
2019-12-02 13:30:00,2.0719902051,-1.019,2.3090050693,0.01,-1.019,1.0190490665,2.0619902051,0,2.0619902051,2.6080845252,-1.019,2.8000831935,0.01,-1.019,1.0190490665,2.5980845252,0,2.5980845252
2019-12-02 14:00:00,2.2764934421,-1.0605,2.5113905793,0.006,-1.0605,1.060516973,2.2704934421000003,0,2.2704934421000003,2.7896302948000002,-1.0605,2.984409059,0.006,-1.0605,1.060516973,2.7836302948,0,2.7836302948
2019-12-02 14:30:00,2.3071623462,-1.077,2.5461592824,0.006,-1.077,1.077016713,2.3011623462,0,2.3011623462,2.8346152915,-1.077,3.0323213634,0.006,-1.077,1.077016713,2.8286152915000002,0,2.8286152915000002
2019-12-02 15:00:00,2.2880599893999998,-1.055,2.5195720897,0.003,-1.055,1.0550042654,2.2850599894,0,2.2850599894,2.8071258252,-1.055,2.9988298382,0.003,-1.055,1.0550042654,2.8041258252,0,2.8041258252
2019-12-02 15:30:00,2.2439422726,-1.055,2.4795769645,0.0005,-1.055,1.0550001185,2.2434422726,0,2.2434422726,2.7657475199,-1.055,2.9601324876,0.0005,-1.055,1.0550001185,2.7652475199,0,2.7652475199
2019-12-02 16:00:00,2.2745429769,-1.07,2.513651876,0.0,-1.07,1.07,2.2745429769,0,2.2745429769,2.7886090748,-1.07,2.9868445845,0.0,-1.07,1.07,2.7886090748,0,2.7886090748
2019-12-02 16:30:00,2.2346993997,-1.071,2.4780884583000002,0.0,-1.071,1.071,2.2346993997,0,2.2346993997,2.7634829066,-1.071,2.9637609173,0.0,-1.071,1.071,2.7634829066,0,2.7634829066
2019-12-02 17:00:00,2.4986343247000002,-1.0925,2.7270368055,0.0,-1.0925,1.0925,2.4986343247000002,0,2.4986343247000002,3.0049869076,-1.0925,3.1974212367,0.0,-1.0925,1.0925,3.0049869076,0,3.0049869076
2019-12-02 17:30:00,2.5213761519,-1.0885,2.7463011396,0.0,-1.0885,1.0885,2.5213761519,0,2.5213761519,3.0193393734,-1.0885,3.2095548759,0.0,-1.0885,1.0885,3.0193393734,0,3.0193393734
2019-12-02 18:00:00,2.5168167013,-1.088,2.7419172686,0.0,-1.088,1.088,2.5168167013,0,2.5168167013,3.0138893023,-1.088,3.2042585299,0.0,-1.088,1.088,3.0138893023,0,3.0138893023
2019-12-02 18:30:00,2.5298205924,-1.0785,2.7501189937,0.0,-1.0785,1.0785,2.5298205924,0,2.5298205924,3.0230305469,-1.0785,3.2096535541,0.0,-1.0785,1.0785,3.0230305469,0,3.0230305469
2019-12-02 19:00:00,2.4551219176,-1.086,2.6845892852,0.0,-1.086,1.086,2.4551219176,0,2.4551219176,2.9451341599000003,-1.086,3.1389825134000002,0.0,-1.086,1.086,2.9451341599000003,0,2.9451341599000003
2019-12-02 19:30:00,2.461799493,-1.1,2.6963784497,0.0,-1.1,1.1,2.461799493,0,2.461799493,2.9531299992,-1.1,3.1513452353,0.0,-1.1,1.1,2.9531299992,0,2.9531299992
2019-12-02 20:00:00,2.4410942113000003,-1.118,2.6849329504,0.0,-1.118,1.118,2.4410942113000003,0,2.4410942113000003,2.9353731874999998,-1.118,3.1410730253,0.0,-1.118,1.118,2.9353731874999998,0,2.9353731874999998
2019-12-02 20:30:00,2.4477276195,-1.12,2.6917968904,0.0,-1.12,1.12,2.4477276195,0,2.4477276195,2.9459989728,-1.12,3.1517153977,0.0,-1.12,1.12,2.9459989728,0,2.9459989728
2019-12-02 21:00:00,2.3559022531,-1.133,2.6141852318,0.0,-1.133,1.133,2.3559022531,0,2.3559022531,2.8563717521000003,-1.133,3.0728730183,0.0,-1.133,1.133,2.8563717521000003,0,2.8563717521000003
2019-12-02 21:30:00,2.1457103967,-1.117,2.4190415677,0.0005,-1.117,1.1170001119,2.1452103967,0,2.1452103967,3.129406829,-1.117,3.3227813803,0.0005,-1.117,1.1170001119,3.128906829,0,3.128906829
2019-12-02 22:00:00,2.0751137809,-1.1235,2.3597350389000002,0.0,-1.1235,1.1235,2.0751137809,0,2.0751137809,3.1175767919,-1.1235,3.3138402652,0.0,-1.1235,1.1235,3.1175767919,0,3.1175767919
2019-12-02 22:30:00,1.9863863175,-1.117,2.2789075458,0.0005,-1.117,1.1170001119,1.9858863174999999,0,1.9858863174999999,3.0340428828,-1.117,3.2331262293,0.0005,-1.117,1.1170001119,3.0335428828,0,3.0335428828
2019-12-02 23:00:00,1.8852753406,-1.115,2.1903168972,0.0015,-1.115,1.115001009,1.8837753406000002,0,1.8837753406000002,2.9604884879,-1.115,3.1634976034,0.0015,-1.115,1.115001009,2.9589884879,0,2.9589884879
2019-12-02 23:30:00,1.8495679879,-1.0895,2.1466047591,0.0025,-1.0895,1.0895028683,1.8470679879,0,1.8470679879,2.8988945966,-1.0895,3.0968694083,0.0025,-1.0895,1.0895028683,2.8963945966,0,2.8963945966
2019-12-03 00:00:00,1.7755918376,-1.092,2.0845120229,0.0015,-1.092,1.0920010302,1.7740918375999999,0,1.7740918375999999,2.8535175496000003,-1.092,3.0553275448,0.0015,-1.092,1.0920010302,2.8520175496,0,2.8520175496
2019-12-03 00:30:00,1.8200559646,-1.089,2.1209725868,0.004,-1.089,1.0890073462,1.8160559646,0,1.8160559646,2.9076671315000002,-1.089,3.1049072687,0.004,-1.089,1.0890073462,2.9036671314999998,0,2.9036671314999998
2019-12-03 01:00:00,1.9433709246,-1.084,2.2252520196,0.0055000000000000005,-1.084,1.0840139529,1.9378709245999999,0,1.9378709245999999,3.0065956822,-1.084,3.1960402996,0.0055000000000000005,-1.084,1.0840139529,3.0010956822,0,3.0010956822
2019-12-03 01:30:00,1.9571892691000001,-1.0955,2.2429244492000002,0.005,-1.0955,1.0955114103,1.9521892691,0,1.9521892691,3.0303558251,-1.0955,3.2222936981,0.005,-1.0955,1.0955114103,3.0253558251,0,3.0253558251
2019-12-03 02:00:00,2.0105571305,-1.09,2.287015517,0.002,-1.09,1.0900018349,2.0085571305,0,2.0085571305,3.0537023963,-1.09,3.2424062554,0.002,-1.09,1.0900018349,3.0517023963,0,3.0517023963
2019-12-03 02:30:00,1.9716791296,-1.0985,2.2570380679,0.0045000000000000005,-1.0985,1.0985092171,1.9671791296,0,1.9671791296,3.0316599292,-1.0985,3.2245409249,0.0045000000000000005,-1.0985,1.0985092171,3.0271599292,0,3.0271599292
2019-12-03 03:00:00,1.9691395967,-1.095,2.2531168969,0.0045000000000000005,-1.095,1.0950092465,1.9646395967,0,1.9646395967,3.0425981765,-1.095,3.2336401568,0.0045000000000000005,-1.095,1.0950092465,3.0380981765,0,3.0380981765
2019-12-03 03:30:00,1.9241789338,-1.0785,2.2058165879000002,0.0015,-1.0785,1.0785010431,1.9226789337999999,0,1.9226789337999999,2.9887403150000003,-1.0785,3.1773779946,0.0015,-1.0785,1.0785010431,2.987240315,0,2.987240315
2019-12-03 04:00:00,1.9328946135,-1.0965,2.2222497242,0.0015,-1.0965,1.096501026,1.9313946135000002,0,1.9313946135000002,3.0022572395,-1.0965,3.1962260218,0.0015,-1.0965,1.096501026,3.0007572395,0,3.0007572395
2019-12-03 04:30:00,1.8511265302000002,-1.0725,2.1393750679,0.002,-1.0725,1.0725018648,1.8491265302,0,1.8491265302,2.9199565506000003,-1.0725,3.1106916446,0.002,-1.0725,1.0725018648,2.9179565506,0,2.9179565506
2019-12-03 05:00:00,1.8289544608,-1.1,2.1342620316,0.001,-1.1,1.1000004545,1.8279544608,0,1.8279544608,2.932159974,-1.1,3.1317027498,0.001,-1.1,1.1000004545,2.931159974,0,2.931159974
2019-12-03 05:30:00,1.8301042392,-1.076,2.1229831667,0.0005,-1.076,1.0760001162,1.8296042392,0,1.8296042392,2.9089735725,-1.076,3.1015968863,0.0005,-1.076,1.0760001162,2.9084735725,0,2.9084735725
2019-12-03 06:00:00,1.7560432194,-1.046,2.0439676583,0.0015,-1.046,1.0460010755,1.7545432194,0,1.7545432194,2.8377872374,-1.046,3.0244259628,0.0015,-1.046,1.0460010755,2.8362872374,0,2.8362872374
2019-12-03 06:30:00,1.8598597467,-1.0435,2.132597132,0.0015,-1.0435,1.0435010781,1.8583597467000001,0,1.8583597467000001,2.9183781758,-1.0435,3.099326286,0.0015,-1.0435,1.0435010781,2.9168781758,0,2.9168781758
2019-12-03 07:00:00,1.9564830670000002,-1.027,2.2096504229,0.0015,-1.027,1.0270010954,1.9549830670000001,0,1.9549830670000001,2.9960907922,-1.027,3.1672210272,0.0015,-1.027,1.0270010954,2.9945907922,0,2.9945907922
2019-12-03 07:30:00,2.0693285149,-1.0475,2.3193483466,0.0005,-1.0475,1.0475001193,2.0688285149,0,2.0688285149,3.1243939276,-1.0475,3.2953138947,0.0005,-1.0475,1.0475001193,3.1238939276,0,3.1238939276
2019-12-03 08:00:00,2.0740797906,-1.0585,2.3285680638,0.0015,-1.0585,1.0585010628,2.0725797906,0,2.0725797906,3.1423605777,-1.0585,3.315848647,0.0015,-1.0585,1.0585010628,3.1408605777,0,3.1408605777
2019-12-03 08:30:00,2.0867092553,-1.078,2.3487101814,0.001,-1.078,1.0780004638,2.0857092553,0,2.0857092553,3.1779293233,-1.078,3.3557888467,0.001,-1.078,1.0780004638,3.1769293233,0,3.1769293233
2019-12-03 09:00:00,2.0216067496,-1.062,2.2835800512,0.004,-1.062,1.0620075329,2.0176067496,0,2.0176067496,3.1625990296,-1.062,3.3361469725,0.004,-1.062,1.0620075329,3.1585990296,0,3.1585990296
2019-12-03 09:30:00,2.1465310901,-1.0635,2.3955433561,0.01,-1.0635,1.0635470135,2.1365310901,0,2.1365310901,2.7502470986,-1.0635,2.9487101168,0.01,-1.0635,1.0635470135,2.7402470986000003,0,2.7402470986000003
2019-12-03 10:00:00,2.051783974,-1.0365,2.2987278495,0.0175,-1.0365,1.0366477222,2.034283974,0,2.034283974,2.6020646562,-1.0365,2.8009056973,0.0175,-1.0365,1.0366477222,2.5845646562,0,2.5845646562
2019-12-03 10:30:00,2.0297484828,-1.1035,2.310322738,0.029500000000000002,-1.1035,1.1038942431,2.0002484828,0,2.0002484828,2.6117424957,-1.1035,2.835297359,0.029500000000000002,-1.1035,1.1038942431,2.5822424957,0,2.5822424957
2019-12-03 11:00:00,1.9958213833,-1.125,2.2910539047,0.048,-1.125,1.1260235344,1.9478213833,0,1.9478213833,2.6068885618,-1.125,2.8392768399,0.048,-1.125,1.1260235344,2.5588885618,0,2.5588885618
2019-12-03 11:30:00,2.0059402479,-1.1425,2.3084848988,0.0635,-1.1425,1.1442633001,1.9424402479,0,1.9424402479,2.637019195,-1.1425,2.8738783003,0.0635,-1.1425,1.1442633001,2.5735191950000003,0,2.5735191950000003
2019-12-03 12:00:00,1.9904831269,-1.1355,2.2915896946,0.07100000000000001,-1.1355,1.1377175616,1.9194831269,0,1.9194831269,2.6162095174,-1.1355,2.8520014882,0.07100000000000001,-1.1355,1.1377175616,2.5452095174,0,2.5452095174
2019-12-03 12:30:00,2.1642116371,-1.1655,2.4580891481,0.079,-1.1655,1.1681743235,2.0852116371,0,2.0852116371,2.7640992937,-1.1655,2.9997725173000003,0.079,-1.1655,1.1681743235,2.6850992937,0,2.6850992937
2019-12-03 13:00:00,2.1874857758,-1.1755,2.483323231,0.0985,-1.1755,1.1796196421,2.0889857758,0,2.0889857758,2.7884504216,-1.1755,3.0260958352,0.0985,-1.1755,1.1796196421,2.6899504216,0,2.6899504216
2019-12-03 13:30:00,2.1588366649,-1.139,2.4408803219,0.11,-1.139,1.1442993489,2.0488366649,0,2.0488366649,2.74859754,-1.139,2.9752494747,0.11,-1.139,1.1442993489,2.63859754,0,2.63859754
2019-12-03 14:00:00,2.1341550177,-1.11,2.4055597351999998,0.089,-1.11,1.1135623018,2.0451550177,0,2.0451550177,2.7152045433,-1.11,2.9333318448,0.089,-1.11,1.1135623018,2.6262045433,0,2.6262045433
2019-12-03 14:30:00,2.1603618462,-1.1495,2.4471439591,0.0685,-1.1495,1.1515391873,2.0918618462,0,2.0918618462,2.7436599201,-1.1495,2.9747302411,0.0685,-1.1495,1.1515391873,2.6751599201,0,2.6751599201
2019-12-03 15:00:00,2.3459246198,-1.191,2.6309396272,0.04,-1.191,1.1916715151,2.3059246198,0,2.3059246198,2.9098058846,-1.191,3.1441137521,0.04,-1.191,1.1916715151,2.8698058846,0,2.8698058846
2019-12-03 15:30:00,2.382757536,-1.1665,2.6529711128,0.018000000000000002,-1.1665,1.1666388687,2.364757536,0,2.364757536,2.9267697532,-1.1665,3.1506671417,0.018000000000000002,-1.1665,1.1666388687,2.9087697532,0,2.9087697532
2019-12-03 16:00:00,2.4167021339,-1.125,2.6657220793,0.0095,-1.125,1.1250401104,2.4072021339000003,0,2.4072021339000003,2.9433515809,-1.125,3.1510226164,0.0095,-1.125,1.1250401104,2.9338515809,0,2.9338515809
2019-12-03 16:30:00,2.4513631164,-1.0855,2.6809497157,0.019,-1.0855,1.0856662701,2.4323631164,0,2.4323631164,3.2016220547,-1.0855,3.380635152,0.019,-1.0855,1.0856662701,3.1826220547,0,3.1826220547
2019-12-03 17:00:00,2.4145744901,-1.084,2.646738742,0.025500000000000002,-1.084,1.0842998893,2.3890744901,0,2.3890744901,3.4299255366,-1.084,3.597144032,0.025500000000000002,-1.084,1.0842998893,3.4044255366,0,3.4044255366
2019-12-03 17:30:00,2.3498473199,-1.0955,2.5926632401000003,0.0285,-1.0955,1.0958706584,2.3213473199,0,2.3213473199,3.4589806037,-1.0955,3.6283146317,0.0285,-1.0955,1.0958706584,3.4304806037,0,3.4304806037
2019-12-03 18:00:00,2.3138250812,-1.1,2.5619887795,0.0315,-1.1,1.1004509303,2.2823250811999998,0,2.2823250811999998,3.8075268183,-1.1,3.9632386342,0.0315,-1.1,1.1004509303,3.7760268183,0,3.7760268183
2019-12-03 18:30:00,2.306478539,-1.109,2.5592429058,0.02,-1.109,1.109180328,2.286478539,0,2.286478539,3.7994564521000003,-1.109,3.9579982733,0.02,-1.109,1.109180328,3.7794564521,0,3.7794564521
2019-12-03 19:00:00,2.3122087258,-1.1360000000000001,2.5761997577,0.0195,-1.1360000000000001,1.1361673512000001,2.2927087258,0,2.2927087258,3.4465946176,-1.1360000000000001,3.628982014,0.0195,-1.1360000000000001,1.1361673512000001,3.4270946176,0,3.4270946176
2019-12-03 19:30:00,2.3027111132,-1.123,2.5619538385,0.022500000000000003,-1.123,1.1232253781,2.2802111132,0,2.2802111132,3.3695323011,-1.123,3.5517428015,0.022500000000000003,-1.123,1.1232253781,3.3470323011,0,3.3470323011
2019-12-03 20:00:00,2.3011411411,-1.0975,2.5494620612,0.027,-1.0975,1.0978320682,2.2741411411,0,2.2741411411,3.1136075502,-1.0975,3.3013721733,0.027,-1.0975,1.0978320682,3.0866075502,0,3.0866075502
2019-12-03 20:30:00,2.3702802727,-1.0805,2.6049393124,0.013000000000000001,-1.0805,1.0805782017,2.3572802727,0,2.3572802727,2.8769636772,-1.0805,3.0731742954,0.013000000000000001,-1.0805,1.0805782017,2.8639636772,0,2.8639636772
2019-12-03 21:00:00,2.3247275106,-1.1115,2.5767790453,0.015,-1.1115,1.11160121,2.3097275106,0,2.3097275106,2.8569295661,-1.1115,3.0655307527,0.015,-1.1115,1.11160121,2.8419295661,0,2.8419295661
2019-12-03 21:30:00,2.2351791515,-1.1225,2.5012061269,0.036500000000000005,-1.1225,1.1230932731,2.1986791515,0,2.1986791515,2.7697310804,-1.1225,2.9885475582,0.036500000000000005,-1.1225,1.1230932731,2.7332310804,0,2.7332310804
2019-12-03 22:00:00,2.1588591938,-1.1385,2.4406669721,0.043500000000000004,-1.1385,1.1393307246,2.1153591938,0,2.1153591938,2.7011587591,-1.1385,2.9312865592,0.043500000000000004,-1.1385,1.1393307246,2.6576587591000003,0,2.6576587591000003
2019-12-03 22:30:00,2.0909563009,-1.12,2.3720240834,0.030500000000000003,-1.12,1.1204152132,2.0604563009,0,2.0604563009,2.6346182974,-1.12,2.8627982068,0.030500000000000003,-1.12,1.1204152132,2.6041182974,0,2.6041182974
2019-12-03 23:00:00,2.0818739957,-1.1225,2.3652073025,0.044,-1.1225,1.1233620298,2.0378739957,0,2.0378739957,2.3319088666,-1.1225,2.5880118261,0.044,-1.1225,1.1233620298,2.2879088666,0,2.2879088666
2019-12-03 23:30:00,1.809595223,-1.076,2.1053291598,0.052500000000000005,-1.076,1.0772800239,1.757095223,0,1.757095223,2.3656997529,-1.076,2.598905793,0.052500000000000005,-1.076,1.0772800239,2.3131997529,0,2.3131997529
2019-12-04 00:00:00,1.7257943638,-1.058,2.0242851049,0.0575,-1.058,1.0595613479,1.6682943638,0,1.6682943638,2.2818329025,-1.058,2.5151789985,0.0575,-1.058,1.0595613479,2.2243329025,0,2.2243329025
2019-12-04 00:30:00,1.8702688289,-1.063,2.1512495189,0.044,-1.063,1.0639102406,1.8262688289,0,1.8262688289,2.4225204118,-1.063,2.6454818361,0.044,-1.063,1.0639102406,2.3785204118,0,2.3785204118
2019-12-04 01:00:00,1.9081726365,-1.03,2.1684148152000002,0.0385,-1.03,1.0307192877,1.8696726365,0,1.8696726365,2.456197669,-1.03,2.6634201676,0.0385,-1.03,1.0307192877,2.417697669,0,2.417697669
2019-12-04 01:30:00,1.9682118802000002,-1.034,2.2232890063,0.033,-1.034,1.0345264617,1.9352118802,0,1.9352118802,2.5062791794,-1.034,2.7111973969000003,0.033,-1.034,1.0345264617,2.4732791794,0,2.4732791794
2019-12-04 02:00:00,1.9356756981,-1.0525,2.2033149249,0.0385,-1.0525,1.0532039214,1.8971756981,0,1.8971756981,2.4882309094,-1.0525,2.7016752781999998,0.0385,-1.0525,1.0532039214,2.4497309094,0,2.4497309094
2019-12-04 02:30:00,1.8985549891,-1.0385,2.1640224806,0.0335,-1.0385,1.0390401821,1.8650549891,0,1.8650549891,2.4381054433,-1.0385,2.6500642262,0.0335,-1.0385,1.0390401821,2.4046054433,0,2.4046054433
2019-12-04 03:00:00,1.8915653439,-1.0575,2.1671007591,0.039,-1.0575,1.0582189046,1.8525653439,0,1.8525653439,2.4361139772,-1.0575,2.6557404918,0.039,-1.0575,1.0582189046,2.3971139772,0,2.3971139772
2019-12-04 03:30:00,1.8685576451,-1.029,2.1331546295,0.035,-1.029,1.029595066,1.8335576451,0,1.8335576451,2.4029836539,-1.029,2.6140335577,0.035,-1.029,1.029595066,2.3679836539,0,2.3679836539
2019-12-04 04:00:00,1.9046451821,-1.043,2.1715253325,0.032,-1.043,1.0434907762,1.8726451821,0,1.8726451821,2.4422262946,-1.043,2.6556201299,0.032,-1.043,1.0434907762,2.4102262946,0,2.4102262946
2019-12-04 04:30:00,1.8252921881000002,-1.0325,2.0970807858,0.0415,-1.0325,1.0333336828,1.7837921881,0,1.7837921881,2.3720090026,-1.0325,2.5869833703,0.0415,-1.0325,1.0333336828,2.3305090026,0,2.3305090026
2019-12-04 05:00:00,1.7241493864000002,-1.024,2.0053097284,0.046,-1.024,1.0250326824,1.6781493863999999,0,1.6781493863999999,2.2953662328,-1.024,2.513420407,0.046,-1.024,1.0250326824,2.2493662328,0,2.2493662328
2019-12-04 05:30:00,1.6597264953000002,-1.016,1.9460082321,0.051500000000000004,-1.016,1.0173044038,1.6082264953,0,1.6082264953,2.2353825879,-1.016,2.4554411649,0.051500000000000004,-1.016,1.0173044038,2.1838825879,0,2.1838825879
2019-12-04 06:00:00,1.5826351243999999,-0.9995,1.8718264307,0.056,-0.9995,1.0010675552,1.5266351244,0,1.5266351244,2.1658263307,-0.9995,2.3853309927,0.056,-0.9995,1.0010675552,2.1098263307,0,2.1098263307
2019-12-04 06:30:00,1.5589342232,-1.0165,1.8610610313,0.0685,-1.0165,1.0188054279,1.4904342232,0,1.4904342232,2.6631933429,-1.0165,2.8505913477,0.0685,-1.0165,1.0188054279,2.5946933429,0,2.5946933429
2019-12-04 07:00:00,1.6418918303,-1.0225,1.9342479242000001,0.0565,-1.0225,1.0240598127,1.5853918302999999,0,1.5853918302999999,2.8163743519,-1.0225,2.9962427705,0.0565,-1.0225,1.0240598127,2.7598743519,0,2.7598743519
2019-12-04 07:30:00,1.6936315959,-0.9775,1.9554780062,0.029,-0.9775,0.9779300844000001,1.6646315959,0,1.6646315959,2.8099605116,-0.9775,2.9751276152,0.029,-0.9775,0.9779300844000001,2.7809605116,0,2.7809605116
2019-12-04 08:00:00,1.7509137264999999,-0.985,2.008960895,0.042,-0.985,0.9858950248,1.7089137265,0,1.7089137265,2.8519818889,-0.985,3.0172878044,0.042,-0.985,0.9858950248,2.8099818889,0,2.8099818889
2019-12-04 08:30:00,1.925889479,-1.019,2.178855499,0.034,-1.019,1.019567065,1.891889479,0,1.891889479,2.999463933,-1.019,3.1678296806,0.034,-1.019,1.019567065,2.965463933,0,2.965463933
2019-12-04 09:00:00,1.9206970959,-0.984,2.1580855716,0.0385,-0.984,0.9847528878,1.8821970959,0,1.8821970959,3.0147670803,-0.984,3.1712894142,0.0385,-0.984,0.9847528878,2.9762670803,0,2.9762670803
2019-12-04 09:30:00,2.0435071192,-0.9335,2.2466293856,0.0385,-0.9335,0.9342935834,2.0050071192,0,2.0050071192,3.0854799598,-0.9335,3.2236018415,0.0385,-0.9335,0.9342935834,3.0469799598,0,3.0469799598
2019-12-04 10:00:00,1.7914200696,-0.8575,1.9860745494,0.035,-0.8575,0.8582139885000001,1.7564200696,0,1.7564200696,2.8687366194,-0.8575,2.9941536436,0.035,-0.8575,0.8582139885000001,2.8337366193999998,0,2.8337366193999998
2019-12-04 10:30:00,1.8171414997,-0.8535,2.0076019227,0.0335,-0.8535,0.8541571869,1.7836414997,0,1.7836414997,2.8957887841,-0.8535,3.0189493093,0.0335,-0.8535,0.8541571869,2.8622887841,0,2.8622887841
2019-12-04 11:00:00,1.7800181130000001,-0.906,1.9973233295,0.043500000000000004,-0.906,0.9070436869,1.736518113,0,1.736518113,2.9109367855,-0.906,3.0486700329,0.043500000000000004,-0.906,0.9070436869,2.8674367855,0,2.8674367855
2019-12-04 11:30:00,1.7302496768000002,-0.93,1.9643482238,0.062,-0.93,0.9320643755,1.6682496768,0,1.6682496768,2.8881717143000003,-0.93,3.0342109108,0.062,-0.93,0.9320643755,2.8261717143,0,2.8261717143
2019-12-04 12:00:00,1.7063608801,-0.852,1.9072418444,0.05,-0.852,0.8534658751,1.6563608801,0,1.6563608801,2.8326539377,-0.852,2.9580115502,0.05,-0.852,0.8534658751,2.7826539377,0,2.7826539377
2019-12-04 12:30:00,1.7857730194,-0.858,1.9811989494,0.0315,-0.858,0.8585780396,1.7542730194,0,1.7542730194,2.8733147311,-0.858,2.9986833017,0.0315,-0.858,0.8585780396,2.8418147311,0,2.8418147311
2019-12-04 13:00:00,2.0115238882,-1.049,2.2686183797,0.031,-1.049,1.0494579553,1.9805238882,0,1.9805238882,3.1311544392,-1.049,3.3022006484,0.031,-1.049,1.0494579553,3.1001544392,0,3.1001544392
2019-12-04 13:30:00,2.172673078,-1.1285,2.4482688892,0.0425,-1.1285,1.1293000044000001,2.130173078,0,2.130173078,3.2948875024,-1.1285,3.4827856528,0.0425,-1.1285,1.1293000044000001,3.2523875024,0,3.2523875024
2019-12-04 14:00:00,2.2373496771,-1.1515,2.5162841309,0.0495,-1.1515,1.1525634473,2.1878496771,0,2.1878496771,3.3655511083,-1.1515,3.5570896126,0.0495,-1.1515,1.1525634473,3.3160511083,0,3.3160511083
2019-12-04 14:30:00,2.1447286009,-1.1665,2.4414305277,0.0375,-1.1665,1.167102609,2.1072286009,0,2.1072286009,3.3101052118,-1.1665,3.5096322832,0.0375,-1.1665,1.167102609,3.2726052118,0,3.2726052118
2019-12-04 15:00:00,2.2385508018999998,-1.158,2.52033206,0.03,-1.158,1.1583885359,2.2085508019,0,2.2085508019,3.3447964107,-1.158,3.5395800639,0.03,-1.158,1.1583885359,3.3147964107,0,3.3147964107
2019-12-04 15:30:00,2.2912718623,-1.162,2.5690797471,0.0055000000000000005,-1.162,1.1620130163,2.2857718623,0,2.2857718623,3.3829223449,-1.162,3.5769271158000002,0.0055000000000000005,-1.162,1.1620130163,3.3774223449000003,0,3.3774223449000003
2019-12-04 16:00:00,2.3506547935,-1.1615,2.6219573239000002,0.0105,-1.1615,1.1615474592,2.3401547935,0,2.3401547935,3.4384363943,-1.1615,3.6293149612,0.0105,-1.1615,1.1615474592,3.4279363943,0,3.4279363943
2019-12-04 16:30:00,2.3841893335,-1.1425,2.6437974635,0.013000000000000001,-1.1425,1.1425739582,2.3711893335,0,2.3711893335,3.4785329819,-1.1425,3.6613519301,0.013000000000000001,-1.1425,1.1425739582,3.4655329819,0,3.4655329819
2019-12-04 17:00:00,2.35924642,-1.059,2.5860248781,0.021,-1.059,1.0592081948,2.33824642,0,2.33824642,3.3820934359,-1.059,3.5440142507,0.021,-1.059,1.0592081948,3.3610934359,0,3.3610934359
2019-12-04 17:30:00,2.3668567507000002,-1.0885,2.6051570256,0.026500000000000003,-1.0885,1.0888225292,2.3403567507,0,2.3403567507,3.3936549209,-1.0885,3.5639480878,0.026500000000000003,-1.0885,1.0888225292,3.3671549209,0,3.3671549209
2019-12-04 18:00:00,2.4430545529,-1.084,2.6727460688,0.014,-1.084,1.0840904021,2.4290545529,0,2.4290545529,3.4570017722,-1.084,3.6229707773,0.014,-1.084,1.0840904021,3.4430017722,0,3.4430017722
2019-12-04 18:30:00,2.483845089,-1.105,2.7185495078,0.021500000000000002,-1.105,1.1052091431,2.4623450890000003,0,2.4623450890000003,3.5047922185,-1.105,3.6748596565,0.021500000000000002,-1.105,1.1052091431,3.4832922185,0,3.4832922185
2019-12-04 19:00:00,2.455077636,-1.0955,2.6884059308,0.0335,-1.0955,1.0960120893,2.421577636,0,2.421577636,3.4648852538,-1.0955,3.6339441482,0.0335,-1.0955,1.0960120893,3.4313852538000003,0,3.4313852538000003
2019-12-04 19:30:00,2.4874527879,-1.0925,2.7167954693,0.043500000000000004,-1.0925,1.0933656753,2.4439527879,0,2.4439527879,3.4839996516,-1.0925,3.6512750954,0.043500000000000004,-1.0925,1.0933656753,3.4404996516,0,3.4404996516
2019-12-04 20:00:00,2.3855512188,-1.112,2.6319951781,0.0495,-1.112,1.1131011859,2.3360512187999998,0,2.3360512187999998,3.4003887122,-1.112,3.577595197,0.0495,-1.112,1.1131011859,3.3508887122,0,3.3508887122
2019-12-04 20:30:00,2.2759732782,-1.086,2.5217950676000003,0.036500000000000005,-1.086,1.0866132016,2.2394732782,0,2.2394732782,3.2762442243,-1.086,3.4515463516000002,0.036500000000000005,-1.086,1.0866132016,3.2397442243,0,3.2397442243
2019-12-04 21:00:00,2.1610783844,-1.0955,2.422886715,0.044500000000000005,-1.0955,1.0964034385,2.1165783844,0,2.1165783844,3.181122769,-1.0955,3.3644705856,0.044500000000000005,-1.0955,1.0964034385,3.136622769,0,3.136622769
2019-12-04 21:30:00,2.1196932343,-1.1165,2.3957611854,0.035,-1.1165,1.1170484546,2.0846932343,0,2.0846932343,3.1631128569,-1.1165,3.3543785111,0.035,-1.1165,1.1170484546,3.1281128569,0,3.1281128569
2019-12-04 22:00:00,2.0186901614,-1.112,2.3047025768,0.03,-1.112,1.1124046027,1.9886901614,0,1.9886901614,3.0635671315,-1.112,3.2591390841,0.03,-1.112,1.1124046027,3.0335671315,0,3.0335671315
2019-12-04 22:30:00,1.9433529618,-1.1215,2.2437430745,0.021,-1.1215,1.1216965944,1.9223529618000001,0,1.9223529618000001,3.0172710547,-1.1215,3.2189574193,0.021,-1.1215,1.1216965944,2.9962710547,0,2.9962710547
2019-12-04 23:00:00,1.850652555,-1.115,2.160587855,0.003,-1.115,1.1150040359,1.847652555,0,1.847652555,2.9595184102000003,-1.115,3.1625897964,0.003,-1.115,1.1150040359,2.9565184102,0,2.9565184102
2019-12-04 23:30:00,1.8057680593,-1.1219999999999999,2.1259544407,0.0005,-1.1219999999999999,1.1220001114,1.8052680593,0,1.8052680593,2.9340034387,-1.1219999999999999,3.1412195368,0.0005,-1.1219999999999999,1.1220001114,2.9335034387,0,2.9335034387
2019-12-05 00:00:00,1.7848758462,-1.13,2.1125060441,0.001,-1.13,1.1300004425,1.7838758462,0,1.7838758462,2.9253945835,-1.13,3.1360538052,0.001,-1.13,1.1300004425,2.9243945835,0,2.9243945835
2019-12-05 00:30:00,2.005828762,-1.1395,2.3069046951,0.0025,-1.1395,1.1395027424,2.003328762,0,2.003328762,2.6902687304,-1.1395,2.9216444157,0.0025,-1.1395,1.1395027424,2.6877687304,0,2.6877687304
2019-12-05 01:00:00,2.0155831993,-1.1145,2.3031903706,0.01,-1.1145,1.1145448623,2.0055831993,0,2.0055831993,2.9859237878,-1.1145,3.18713839,0.01,-1.1145,1.1145448623,2.9759237878,0,2.9759237878
2019-12-05 01:30:00,2.0339522928,-1.1285,2.3260426005,0.014,-1.1285,1.1285868376,2.0199522928,0,2.0199522928,3.1000184797,-1.1285,3.2990342261,0.014,-1.1285,1.1285868376,3.0860184797,0,3.0860184797
2019-12-05 02:00:00,1.9847735235,-1.109,2.2735889997,0.0115,-1.109,1.1090596242,1.9732735235,0,1.9732735235,3.045792168,-1.109,3.241408788,0.0115,-1.109,1.1090596242,3.034292168,0,3.034292168
2019-12-05 02:30:00,1.9520044208,-1.106,2.2435590607,0.0105,-1.106,1.1060498406,1.9415044208,0,1.9415044208,3.0232236321,-1.106,3.219179574,0.0105,-1.106,1.1060498406,3.0127236321,0,3.0127236321
2019-12-05 03:00:00,2.0082659335,-1.0915,2.2857174606,0.0085,-1.0915,1.0915330962,1.9997659335,0,1.9997659335,3.0770680679,-1.0915,3.2649226858000002,0.0085,-1.0915,1.0915330962,3.0685680679,0,3.0685680679
2019-12-05 03:30:00,2.0477222681,-1.0975,2.3232892065,0.01,-1.0975,1.0975455571,2.0377222681,0,2.0377222681,3.0974134735,-1.0975,3.28610354,0.01,-1.0975,1.0975455571,3.0874134735,0,3.0874134735
2019-12-05 04:00:00,1.9743634656000002,-1.112,2.2659777348,0.0125,-1.112,1.1120702541,1.9618634656,0,1.9618634656,3.0564040108,-1.112,3.2524067207,0.0125,-1.112,1.1120702541,3.0439040108,0,3.0439040108
2019-12-05 04:30:00,1.9173081541,-1.1075,2.214187618,0.0145,-1.1075,1.1075949169000001,1.9028081541000001,0,1.9028081541000001,3.0096725881,-1.1075,3.2069744834,0.0145,-1.1075,1.1075949169000001,2.9951725881,0,2.9951725881
2019-12-05 05:00:00,1.8015435527,-1.1320000000000001,2.1276708327,0.019,-1.1320000000000001,1.1321594411,1.7825435527,0,1.7825435527,2.9422774107,-1.1320000000000001,3.1525260287,0.019,-1.1320000000000001,1.1321594411,2.9232774107,0,2.9232774107
2019-12-05 05:30:00,1.8984757436000002,-1.126,2.2072802606,0.0245,-1.126,1.1262665093,1.8739757436,0,1.8739757436,3.0117964334,-1.126,3.2153994708,0.0245,-1.126,1.1262665093,2.9872964334,0,2.9872964334
2019-12-05 06:00:00,1.8050046358,-1.1145,2.1213561665,0.046,-1.1145,1.1154489007,1.7590046358,0,1.7590046358,2.9330290514,-1.1145,3.1376375932,0.046,-1.1145,1.1154489007,2.8870290514,0,2.8870290514
2019-12-05 06:30:00,1.763630143,-1.0585,2.0568941468,0.0475,-1.0585,1.059565241,1.716130143,0,1.716130143,2.8794446396,-1.0585,3.0678369713,0.0475,-1.0585,1.059565241,2.8319446396,0,2.8319446396
2019-12-05 07:00:00,1.8369664297,-1.0105,2.0965581112,0.047,-1.0105,1.0115924328,1.7899664297000002,0,1.7899664297000002,2.9119332793,-1.0105,3.0822825427,0.047,-1.0105,1.0115924328,2.8649332793,0,2.8649332793
2019-12-05 07:30:00,1.9116044359000002,-0.9885,2.1520603545,0.0395,-0.9885,0.9892888860000001,1.8721044359,0,1.8721044359,2.9753022165000003,-0.9885,3.1352121985,0.0395,-0.9885,0.9892888860000001,2.9358022165,0,2.9358022165
2019-12-05 08:00:00,1.9833607514,-1.023,2.2316471205,0.051000000000000004,-1.023,1.0242704721,1.9323607514,0,1.9323607514,3.0479079298,-1.023,3.2150072704,0.051000000000000004,-1.023,1.0242704721,2.9969079298,0,2.9969079298
2019-12-05 08:30:00,2.0488986966,-1.048,2.3013669566,0.052000000000000005,-1.048,1.0492892833,1.9968986966000002,0,1.9968986966000002,3.1415111602,-1.048,3.3117059606,0.052000000000000005,-1.048,1.0492892833,3.0895111602,0,3.0895111602
2019-12-05 09:00:00,2.0292429486,-1.0365,2.2786309913,0.047,-1.0365,1.0375650582,1.9822429486000002,0,1.9822429486000002,3.1505416378,-1.0365,3.3166617044,0.047,-1.0365,1.0375650582,3.1035416378,0,3.1035416378
2019-12-05 09:30:00,1.9414775608000001,-1.0545,2.2093676401,0.0645,-1.0545,1.0564707757,1.8769775608,0,1.8769775608,3.0740200309,-1.0545,3.2498568277,0.0645,-1.0545,1.0564707757,3.0095200309,0,3.0095200309
2019-12-05 10:00:00,1.8977936534,-1.071,2.1791424347,0.099,-1.071,1.0755658976,1.7987936534000002,0,1.7987936534000002,3.045221195,-1.071,3.2280664687,0.099,-1.071,1.0755658976,2.946221195,0,2.946221195
2019-12-05 10:30:00,1.7888402060000002,-1.103,2.1015609158,0.091,-1.103,1.106747487,1.697840206,0,1.697840206,3.0200955426,-1.103,3.2152116705,0.091,-1.103,1.106747487,2.9290955426,0,2.9290955426
2019-12-05 11:00:00,1.7338888625000002,-1.126,2.0674251105,0.0985,-1.126,1.1303000708,1.6353888625000002,0,1.6353888625000002,2.9766794842,-1.126,3.1825299295,0.0985,-1.126,1.1303000708,2.8781794842,0,2.8781794842
2019-12-05 11:30:00,1.6377563248,-1.058,1.9497717250000002,0.1115,-1.058,1.0638591307,1.5262563248,0,1.5262563248,2.8788959557,-1.058,3.0671494786,0.1115,-1.058,1.0638591307,2.7673959557,0,2.7673959557
2019-12-05 12:00:00,1.6671533905,-1.0505,1.9705204078,0.1255,-1.0505,1.0579699901,1.5416533905,0,1.5416533905,2.9235163624,-1.0505,3.1065250958,0.1255,-1.0505,1.0579699901,2.7980163624000003,0,2.7980163624000003
2019-12-05 12:30:00,1.8511231286,-1.1085,2.1576443375,0.136,-1.1085,1.1168116448,1.7151231286000002,0,1.7151231286000002,2.5131649088,-1.1085,2.7467744918,0.136,-1.1085,1.1168116448,2.3771649088,0,2.3771649088
2019-12-05 13:00:00,1.8694814862,-1.118,2.1782757005,0.146,-1.118,1.1274927938000001,1.7234814862,0,1.7234814862,2.506078574,-1.118,2.7441490155,0.146,-1.118,1.1274927938000001,2.360078574,0,2.360078574
2019-12-05 13:30:00,1.8931776752,-1.119,2.199154999,0.15,-1.119,1.1290088574000001,1.7431776752,0,1.7431776752,2.5287038359,-1.119,2.7652312905,0.15,-1.119,1.1290088574000001,2.3787038359,0,2.3787038359
2019-12-05 14:00:00,1.9891160143,-1.1755,2.3104940529,0.1535,-1.1755,1.1854798606,1.8356160143,0,1.8356160143,2.6114214313,-1.1755,2.8637950593,0.1535,-1.1755,1.1854798606,2.4579214313,0,2.4579214313
2019-12-05 14:30:00,2.123477619,-1.203,2.4405667781,0.1855,-1.203,1.2172178318,1.9379776190000002,0,1.9379776190000002,2.728277718,-1.203,2.98172908,0.1855,-1.203,1.2172178318,2.542777718,0,2.542777718
2019-12-05 15:00:00,2.0198757386,-1.091,2.295687043,0.191,-1.091,1.1075928855,1.8288757386,0,1.8288757386,2.602072921,-1.091,2.8215358382,0.191,-1.091,1.1075928855,2.411072921,0,2.411072921
2019-12-05 15:30:00,1.8978807726,-1.061,2.1743211416,0.1855,-1.061,1.077093891,1.7123807726,0,1.7123807726,2.5013118587000003,-1.061,2.7170355195,0.1855,-1.061,1.077093891,2.3158118587,0,2.3158118587
2019-12-05 16:00:00,2.0044683575,-1.1365,2.304240796,0.17,-1.1365,1.149144138,1.8344683575,0,1.8344683575,2.6481976841,-1.1365,2.8817673785,0.17,-1.1365,1.149144138,2.4781976841,0,2.4781976841
2019-12-05 16:30:00,1.8498661914999999,-1.0745,2.1392884743,0.162,-1.0745,1.0866435708,1.6878661915,0,1.6878661915,3.0313787609,-1.0745,3.2161790127,0.162,-1.0745,1.0866435708,2.8693787609,0,2.8693787609
2019-12-05 17:00:00,1.9323455005999999,-1.0475,2.1980025896,0.167,-1.0475,1.0607286411,1.7653455006,0,1.7653455006,3.0704449094,-1.0475,3.2442084075,0.167,-1.0475,1.0607286411,2.9034449094,0,2.9034449094
2019-12-05 17:30:00,2.0346899608,-1.0615,2.294939103,0.17300000000000001,-1.0615,1.0755051139,1.8616899608000002,0,1.8616899608000002,3.1567211342,-1.0615,3.3304159754000002,0.17300000000000001,-1.0615,1.0755051139,2.9837211342,0,2.9837211342
2019-12-05 18:00:00,2.2447042005,-1.0865,2.4938282214000003,0.1835,-1.0865,1.1018867909,2.0612042005,0,2.0612042005,3.3161314311,-1.0865,3.4895859236,0.1835,-1.0865,1.1018867909,3.1326314311,0,3.1326314311
2019-12-05 18:30:00,2.2512057509,-1.086,2.4994646093,0.17200000000000001,-1.086,1.0995362659,2.0792057509,0,2.0792057509,3.3160435674,-1.086,3.4893467786,0.17200000000000001,-1.086,1.0995362659,3.1440435674,0,3.1440435674
2019-12-05 19:00:00,2.2171581813,-1.0805,2.466428724,0.17750000000000002,-1.0805,1.09498242,2.0396581813,0,2.0396581813,3.2630002501,-1.0805,3.4372446643,0.17750000000000002,-1.0805,1.09498242,3.0855002501,0,3.0855002501
2019-12-05 19:30:00,2.1951658537,-1.1195,2.4641496252,0.17300000000000001,-1.1195,1.1327882635,2.0221658537,0,2.0221658537,3.2780641104,-1.1195,3.4639550462,0.17300000000000001,-1.1195,1.1327882635,3.1050641104,0,3.1050641104
2019-12-05 20:00:00,2.1823544806,-1.1345,2.459626258,0.17400000000000002,-1.1345,1.1477657643999999,2.0083544806,0,2.0083544806,3.2879008604,-1.1345,3.4781291405,0.17400000000000002,-1.1345,1.1477657643999999,3.1139008604,0,3.1139008604
2019-12-05 20:30:00,2.1411759304,-1.145,2.4280978903,0.185,-1.145,1.1598491281,1.9561759304000002,0,1.9561759304000002,3.2619917237,-1.145,3.4571107888,0.185,-1.145,1.1598491281,3.0769917237,0,3.0769917237
2019-12-05 21:00:00,2.0669178069,-1.1295,2.3554021887,0.194,-1.1295,1.1460393754,1.8729178068999999,0,1.8729178068999999,3.1998702535,-1.1295,3.3933670431,0.194,-1.1295,1.1460393754,3.0058702535,0,3.0058702535
2019-12-05 21:30:00,2.0001859592,-1.168,2.3162400288000002,0.193,-1.168,1.1838382491,1.8071859592,0,1.8071859592,3.193836221,-1.168,3.4007078391,0.193,-1.168,1.1838382491,3.000836221,0,3.000836221
2019-12-05 22:00:00,1.9570930912,-1.1555,2.2727502321,0.17850000000000002,-1.1555,1.1692059271,1.7785930911999999,0,1.7785930911999999,3.1386475763,-1.1555,3.3445909852,0.17850000000000002,-1.1555,1.1692059271,2.9601475763,0,2.9601475763
2019-12-05 22:30:00,1.8903211086,-1.1415,2.2082427728,0.189,-1.1415,1.1570407296,1.7013211086000002,0,1.7013211086000002,3.0736781389,-1.1415,3.278798492,0.189,-1.1415,1.1570407296,2.8846781389,0,2.8846781389
2019-12-05 23:00:00,1.8239310459,-1.1555,2.1591444394,0.20550000000000002,-1.1555,1.1736313305000001,1.6184310459,0,1.6184310459,3.0591460238,-1.1555,3.2701000971,0.20550000000000002,-1.1555,1.1736313305000001,2.8536460238,0,2.8536460238
2019-12-05 23:30:00,1.8981068969,-1.1465,2.2174922868,0.1965,-1.1465,1.1632173056,1.7016068969,0,1.7016068969,2.7032320087,-1.1465,2.9363115541,0.1965,-1.1465,1.1632173056,2.5067320087000002,0,2.5067320087000002
2019-12-06 00:00:00,1.8754742274,-1.1495,2.1997167608,0.186,-1.1495,1.1644510509,1.6894742273999999,0,1.6894742273999999,2.4815936296,-1.1495,2.7348961941,0.186,-1.1495,1.1644510509,2.2955936296,0,2.2955936296
2019-12-06 00:30:00,1.980074887,-1.117,2.2734083571,0.1635,-1.117,1.1289026752,1.816574887,0,1.816574887,2.5375628058,-1.117,2.7725284477,0.1635,-1.117,1.1289026752,2.3740628058,0,2.3740628058
2019-12-06 01:00:00,2.0409000792,-1.098,2.317515293,0.1305,-1.098,1.1057279277,1.9104000792,0,1.9104000792,2.8691314416,-1.098,3.0720545615,0.1305,-1.098,1.1057279277,2.7386314416,0,2.7386314416
2019-12-06 01:30:00,1.9760627973,-1.1345,2.2785772817,0.14100000000000001,-1.1345,1.143228433,1.8350627973,0,1.8350627973,3.1307710144,-1.1345,3.3299875968,0.14100000000000001,-1.1345,1.143228433,2.9897710144,0,2.9897710144
2019-12-06 02:00:00,1.9734069979000002,-1.161,2.2895973837,0.1355,-1.161,1.1688803403,1.8379069979,0,1.8379069979,3.1414757354,-1.161,3.3491477716,0.1355,-1.161,1.1688803403,3.0059757354,0,3.0059757354
