Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-06 02:30:00,1.9742097641,-1.1685,2.2941003559,0.14400000000000002,-1.1685,1.1773394795,1.8302097641000001,0,1.8302097641000001,3.1472749486,-1.1685,3.3571910657,0.14400000000000002,-1.1685,1.1773394795,3.0032749486,0,3.0032749486
2019-12-06 03:00:00,1.8906311673,-1.175,2.2260079088999998,0.14250000000000002,-1.175,1.1836094162,1.7481311673,0,1.7481311673,3.0837051758,-1.175,3.2999791835,0.14250000000000002,-1.175,1.1836094162,2.9412051758,0,2.9412051758
2019-12-06 03:30:00,1.8439949157000002,-1.163,2.1801115221,0.1335,-1.163,1.1706371129,1.7104949157,0,1.7104949157,3.0253311623,-1.163,3.2411722635,0.1335,-1.163,1.1706371129,2.8918311623,0,2.8918311623
2019-12-06 04:00:00,1.8162304446,-1.1615,2.1558699584,0.134,-1.1615,1.1692041096,1.6822304446,0,1.6822304446,3.008116093,-1.1615,3.2245689137,0.134,-1.1615,1.1692041096,2.874116093,0,2.874116093
2019-12-06 04:30:00,1.6891844794000002,-1.1555,2.046588492,0.14450000000000002,-1.1555,1.1645001073,1.5446844793999999,0,1.5446844793999999,2.9193205647,-1.1555,3.1396835525,0.14450000000000002,-1.1555,1.1645001073,2.7748205647,0,2.7748205647
2019-12-06 05:00:00,1.7337692377,-1.166,2.0893807143,0.134,-1.166,1.1736745715999999,1.5997692377,0,1.5997692377,2.955514576,-1.166,3.1772035517,0.134,-1.166,1.1736745715999999,2.821514576,0,2.821514576
2019-12-06 05:30:00,1.7256445693,-1.1495,2.0734510917,0.11750000000000001,-1.1495,1.155489723,1.6081445693,0,1.6081445693,2.9245296083000003,-1.1495,3.1423277487,0.11750000000000001,-1.1495,1.155489723,2.8070296083,0,2.8070296083
2019-12-06 06:00:00,1.7013604371,-1.125,2.0396696637,0.1165,-1.125,1.1310160255,1.5848604371000001,0,1.5848604371000001,2.8751678053000003,-1.125,3.0874285269,0.1165,-1.125,1.1310160255,2.7586678053,0,2.7586678053
2019-12-06 06:30:00,1.6951676149,-1.093,2.0169884092,0.107,-1.093,1.0982249314,1.5881676149000001,0,1.5881676149000001,2.8448272504,-1.093,3.047571342,0.107,-1.093,1.0982249314,2.7378272504,0,2.7378272504
2019-12-06 07:00:00,1.7883872841000001,-1.0975,2.0982934323,0.111,-1.0975,1.1030989303,1.6773872841,0,1.6773872841,2.9105196092,-1.0975,3.1105675762,0.111,-1.0975,1.1030989303,2.7995196092,0,2.7995196092
2019-12-06 07:30:00,1.8746237991,-1.0915,2.1692364182,0.1115,-1.0915,1.0971802495,1.7631237991000002,0,1.7631237991000002,2.9892771288,-1.0915,3.1823183378,0.1115,-1.0915,1.0971802495,2.8777771288,0,2.8777771288
2019-12-06 08:00:00,1.9043689583,-1.1065,2.2024902677,0.114,-1.1065,1.1123570695,1.7903689583,0,1.7903689583,3.0240635951,-1.1065,3.2201401953,0.114,-1.1065,1.1123570695,2.9100635951,0,2.9100635951
2019-12-06 08:30:00,2.0174042287,-1.0865,2.2913755851,0.091,-1.0865,1.0903042007,1.9264042287,0,1.9264042287,3.0800128958,-1.0865,3.2660314892,0.091,-1.0865,1.0903042007,2.9890128958,0,2.9890128958
2019-12-06 09:00:00,1.9555787331,-1.119,2.2530976857000002,0.12250000000000001,-1.119,1.1256852358,1.8330787331,0,1.8330787331,3.0571076211,-1.119,3.2554674022,0.12250000000000001,-1.119,1.1256852358,2.9346076211,0,2.9346076211
2019-12-06 09:30:00,1.9084933747,-1.125,2.2153943128,0.14350000000000002,-1.125,1.1341151837,1.7649933747,0,1.7649933747,3.042802017,-1.125,3.2441129935,0.14350000000000002,-1.125,1.1341151837,2.899302017,0,2.899302017
2019-12-06 10:00:00,1.8596440958,-1.13,2.1760459927999998,0.1645,-1.13,1.141910789,1.6951440958,0,1.6951440958,3.0263788077,-1.13,3.2304595165,0.1645,-1.13,1.141910789,2.8618788077,0,2.8618788077
2019-12-06 10:30:00,1.9095733149,-1.1885,2.2492226424,0.1575,-1.1885,1.1988905288,1.7520733149,0,1.7520733149,3.0975014005,-1.1885,3.317687022,0.1575,-1.1885,1.1988905288,2.9400014005,0,2.9400014005
2019-12-06 11:00:00,1.909814055,-1.1844999999999999,2.2473161715,0.1255,-1.1844999999999999,1.1911299257,1.784314055,0,1.784314055,3.0970534772,-1.1844999999999999,3.3158378264,0.1255,-1.1844999999999999,1.1911299257,2.9715534772,0,2.9715534772
2019-12-06 11:30:00,1.9388989893000002,-1.188,2.2739114518,0.10550000000000001,-1.188,1.1926752492000001,1.8333989893,0,1.8333989893,3.1185063028,-1.188,3.3371283405,0.10550000000000001,-1.188,1.1926752492000001,3.0130063028,0,3.0130063028
2019-12-06 12:00:00,1.9167185385,-1.202,2.2624354037,0.14550000000000002,-1.202,1.2107742358,1.7712185384999999,0,1.7712185384999999,3.1577958156,-1.202,3.3788279644,0.14550000000000002,-1.202,1.2107742358,3.0122958156,0,3.0122958156
2019-12-06 12:30:00,1.9792140249,-1.214,2.3218708311,0.186,-1.214,1.2281661125,1.7932140249000001,0,1.7932140249000001,3.2265389825,-1.214,3.4473685334,0.186,-1.214,1.2281661125,3.0405389825,0,3.0405389825
2019-12-06 13:00:00,1.9023211086,-1.197,2.2475841697,0.201,-1.197,1.2137586251,1.7013211086000002,0,1.7013211086000002,3.1826215422,-1.197,3.4002777652000002,0.201,-1.197,1.2137586251,2.9816215422,0,2.9816215422
2019-12-06 13:30:00,1.9043415028,-1.113,2.2057392319,0.2015,-1.113,1.1310929449,1.7028415028000001,0,1.7028415028000001,3.125869642,-1.113,3.3181063905,0.2015,-1.113,1.1310929449,2.9243696420000003,0,2.9243696420000003
2019-12-06 14:00:00,1.885015336,-1.114,2.1895841653,0.229,-1.114,1.1372937176,1.656015336,0,1.656015336,3.0526915907,-1.114,3.2496033524,0.229,-1.114,1.1372937176,2.8236915907,0,2.8236915907
2019-12-06 14:30:00,2.1094312196,-1.206,2.4298428077,0.21350000000000002,-1.206,1.2247523219,1.8959312196,0,1.8959312196,2.7385370144000003,-1.206,2.9923270175,0.21350000000000002,-1.206,1.2247523219,2.5250370144,0,2.5250370144
2019-12-06 15:00:00,2.2582710539,-1.254,2.5830803613,0.189,-1.254,1.2681628444,2.0692710539,0,2.0692710539,2.856540109,-1.254,3.1196694367,0.189,-1.254,1.2681628444,2.667540109,0,2.667540109
2019-12-06 15:30:00,2.2562136762,-1.271,2.5895832006,0.17950000000000002,-1.271,1.2836125778,2.0767136762,0,2.0767136762,2.8643088287,-1.271,3.1336410239,0.17950000000000002,-1.271,1.2836125778,2.6848088287,0,2.6848088287
2019-12-06 16:00:00,2.3441477779,-1.263,2.6627425345,0.188,-1.263,1.276915424,2.1561477779000002,0,2.1561477779000002,2.9353616705,-1.263,3.1955464535,0.188,-1.263,1.276915424,2.7473616705,0,2.7473616705
2019-12-06 16:30:00,2.3929989705,-1.2095,2.6812934049,0.185,-1.2095,1.2235666104,2.2079989705,0,2.2079989705,2.953303204,-1.2095,3.1913774557,0.185,-1.2095,1.2235666104,2.768303204,0,2.768303204
2019-12-06 17:00:00,2.4806891545,-1.1485,2.7336552327,0.19,-1.1485,1.1641100678,2.2906891545,0,2.2906891545,3.0985075207,-1.1485,3.3045122342,0.19,-1.1485,1.1641100678,2.9085075207,0,2.9085075207
2019-12-06 17:30:00,2.3738750155,-1.1615,2.6427948917,0.2015,-1.1615,1.1788488029,2.1723750155,0,2.1723750155,3.4677892886,-1.1615,3.6571361473,0.2015,-1.1615,1.1788488029,3.2662892886,0,3.2662892886
2019-12-06 18:00:00,2.3788271979,-1.1775,2.6543031265,0.17850000000000002,-1.1775,1.1909527698,2.2003271979,0,2.2003271979,3.462524796,-1.1775,3.6572645807,0.17850000000000002,-1.1775,1.1909527698,3.284024796,0,3.284024796
2019-12-06 18:30:00,2.3817924183,-1.1865,2.6609617385,0.163,-1.1865,1.1976440414,2.2187924183,0,2.2187924183,3.4699256254,-1.1865,3.6671741294,0.163,-1.1865,1.1976440414,3.3069256254,0,3.3069256254
2019-12-06 19:00:00,2.3597707724,-1.152,2.6259516556999998,0.151,-1.152,1.1618541217,2.2087707724,0,2.2087707724,3.409361692,-1.152,3.5987291016,0.151,-1.152,1.1618541217,3.2583616920000003,0,3.2583616920000003
2019-12-06 19:30:00,2.2910580258,-1.1675,2.5713815601,0.1595,-1.1675,1.1783448136999999,2.1315580258,0,2.1315580258,3.3686645209,-1.1675,3.5652428955,0.1595,-1.1675,1.1783448136999999,3.2091645209,0,3.2091645209
2019-12-06 20:00:00,2.2076505041,-1.1705,2.4987578911,0.1405,-1.1705,1.1789022436,2.0671505041,0,2.0671505041,3.3061831174,-1.1705,3.5072663223,0.1405,-1.1705,1.1789022436,3.1656831174,0,3.1656831174
2019-12-06 20:30:00,2.1732772677,-1.17,2.4682046273,0.1505,-1.17,1.1796398815,2.0227772677,0,2.0227772677,3.2742678343,-1.17,3.4770288826,0.1505,-1.17,1.1796398815,3.1237678343,0,3.1237678343
2019-12-06 21:00:00,2.1423928844,-1.1555,2.4341379421,0.1245,-1.1555,1.1621878075,2.0178928844,0,2.0178928844,3.2327349758,-1.1555,3.4330388396,0.1245,-1.1555,1.1621878075,3.1082349758,0,3.1082349758
2019-12-06 21:30:00,2.1286791091,-1.1615,2.4249447415,0.11750000000000001,-1.1615,1.1674281562,2.0111791091,0,2.0111791091,3.2285126657,-1.1615,3.431089664,0.11750000000000001,-1.1615,1.1674281562,3.1110126657,0,3.1110126657
2019-12-06 22:00:00,2.060409453,-1.1375,2.3535490995,0.1015,-1.1375,1.1420194832,1.958909453,0,1.958909453,3.1580192296,-1.1375,3.3566339843,0.1015,-1.1375,1.1420194832,3.0565192296,0,3.0565192296
2019-12-06 22:30:00,2.007403386,-1.1745,2.3257511913,0.131,-1.1745,1.1817830808,1.876403386,0,1.876403386,3.1326024803,-1.1745,3.3455415929,0.131,-1.1745,1.1817830808,3.0016024803,0,3.0016024803
2019-12-06 23:00:00,1.9046590009000002,-1.177,2.2389852411,0.137,-1.177,1.1849464123,1.7676590009000002,0,1.7676590009000002,3.0703948391,-1.177,3.2882599453,0.137,-1.177,1.1849464123,2.9333948391,0,2.9333948391
2019-12-06 23:30:00,1.9299019459000002,-1.1735,2.2586774384,0.12250000000000001,-1.1735,1.1798764766,1.8074019459000001,0,1.8074019459000001,3.0923442895,-1.1735,3.3075210438,0.12250000000000001,-1.1735,1.1798764766,2.9698442895,0,2.9698442895
2019-12-07 00:00:00,1.9542732331,-1.1455,2.26524924,0.101,-1.1455,1.1499440204,1.8532732331,0,1.8532732331,3.0845070527,-1.1455,3.2903425366,0.101,-1.1455,1.1499440204,2.9835070527000003,0,2.9835070527000003
2019-12-07 00:30:00,2.0345445557,-1.1335,2.3289898667,0.0815,-1.1335,1.1364261965,1.9530445557,0,1.9530445557,3.1417760478,-1.1335,3.339996854,0.0815,-1.1335,1.1364261965,3.0602760478,0,3.0602760478
2019-12-07 01:00:00,2.1223472332,-1.1095,2.3948586656,0.0795,-1.1095,1.1123445959,2.0428472332,0,2.0428472332,3.199269395,-1.1095,3.3861947539,0.0795,-1.1095,1.1123445959,3.119769395,0,3.119769395
2019-12-07 01:30:00,2.0836241693,-1.1065,2.3592015448,0.093,-1.1065,1.1104013914,1.9906241693000002,0,1.9906241693000002,3.1770134577,-1.1065,3.3641873849,0.093,-1.1065,1.1104013914,3.0840134577,0,3.0840134577
2019-12-07 02:00:00,2.0421079816,-1.106,2.3223783087,0.0665,-1.106,1.1079974052,1.9756079816,0,1.9756079816,3.1378473166,-1.106,3.327059029,0.0665,-1.106,1.1079974052,3.0713473166,0,3.0713473166
2019-12-07 02:30:00,1.978293898,-1.0925,2.2599121657,0.054,-1.0925,1.0938337397,1.9242938980000002,0,1.9242938980000002,3.0851339466,-1.0925,3.2728592573,0.054,-1.0925,1.0938337397,3.0311339466,0,3.0311339466
2019-12-07 03:00:00,1.8964432427000002,-1.0725,2.1787044827,0.062,-1.0725,1.0742905799,1.8344432427,0,1.8344432427,3.0284563981,-1.0725,3.212756512,0.062,-1.0725,1.0742905799,2.9664563981,0,2.9664563981
2019-12-07 03:30:00,1.8333009916,-1.075,2.1252335226,0.078,-1.075,1.0778260528,1.7553009916,0,1.7553009916,2.9928201530000003,-1.075,3.1800310484,0.078,-1.075,1.0778260528,2.914820153,0,2.914820153
2019-12-07 04:00:00,1.7127429358000001,-1.0895,2.0299011341,0.0745,-1.0895,1.0920441841,1.6382429358000001,0,1.6382429358000001,2.9145206729,-1.0895,3.1115014065,0.0745,-1.0895,1.0920441841,2.8400206729,0,2.8400206729
2019-12-07 04:30:00,1.6519028601999999,-1.0375,1.9506894447,0.041,-1.0375,1.0383098044,1.6109028602,0,1.6109028602,2.8045113122,-1.0375,2.9902658661,0.041,-1.0375,1.0383098044,2.7635113122,0,2.7635113122
2019-12-07 05:00:00,1.6628567437,-1.033,1.9575958597,0.0505,-1.033,1.0342336535,1.6123567437,0,1.6123567437,2.8030308029,-1.033,2.9873183094,0.0505,-1.033,1.0342336535,2.7525308029,0,2.7525308029
2019-12-07 05:30:00,1.6325662422,-1.014,1.9218398828,0.035,-1.014,1.0146038636,1.5975662422,0,1.5975662422,2.7636693781,-1.014,2.9438180025,0.035,-1.014,1.0146038636,2.7286693781,0,2.7286693781
2019-12-07 06:00:00,1.6782064298,-1.0335,1.9709132581,0.0335,-1.0335,1.0340427941,1.6447064298,0,1.6447064298,2.8100708021000003,-1.0335,2.994097554,0.0335,-1.0335,1.0340427941,2.7765708021,0,2.7765708021
2019-12-07 06:30:00,1.7591636896,-0.9995,2.0232788084,0.0175,-0.9995,0.9996531899000001,1.7416636896000002,0,1.7416636896000002,2.8426979553000002,-0.9995,3.0132925372,0.0175,-0.9995,0.9996531899000001,2.8251979553,0,2.8251979553
2019-12-07 07:00:00,1.7938689583,-0.9675,2.0381418227,0.0035,-0.9675,0.9675063307,1.7903689583,0,1.7903689583,2.849783249,-0.9675,3.0095383062,0.0035,-0.9675,0.9675063307,2.846283249,0,2.846283249
2019-12-07 07:30:00,1.9788121052,-0.9325,2.1875222508,0.006,-0.9325,0.9325193027,1.9728121052,0,1.9728121052,2.9551568479,-0.9325,3.0987914169,0.006,-0.9325,0.9325193027,2.9491568479,0,2.9491568479
2019-12-07 08:00:00,1.7942610946,-0.8925000000000001,2.0039783246,0.0035,-0.8925000000000001,0.8925068627,1.7907610946,0,1.7907610946,2.8252376642,-0.8925000000000001,2.962857423,0.0035,-0.8925000000000001,0.8925068627,2.8217376642,0,2.8217376642
2019-12-07 08:30:00,1.8809086701000002,-0.9305,2.0984869967,0.007500000000000001,-0.9305,0.9305302252000001,1.8734086701,0,1.8734086701,2.9207124635,-0.9305,3.0653534126,0.007500000000000001,-0.9305,0.9305302252000001,2.9132124635,0,2.9132124635
2019-12-07 09:00:00,1.9998447464,-0.9515,2.2146627869,0.01,-0.9515,0.9515525472,1.9898447464000002,0,1.9898447464000002,2.9934401955,-0.9515,3.1410247459,0.01,-0.9515,0.9515525472,2.9834401955,0,2.9834401955
2019-12-07 09:30:00,1.9476223332,-0.9535,2.1685006347,0.0125,-0.9535,0.9535819315,1.9351223332,0,1.9351223332,2.9700475948,-0.9535,3.119350087,0.0125,-0.9535,0.9535819315,2.9575475948000003,0,2.9575475948000003
2019-12-07 10:00:00,1.8141831101,-0.9205000000000001,2.0343501683,0.026000000000000002,-0.9205000000000001,0.9208671185,1.7881831101,0,1.7881831101,2.8502959032,-0.9205000000000001,2.9952473998,0.026000000000000002,-0.9205000000000001,0.9208671185,2.8242959032,0,2.8242959032
2019-12-07 10:30:00,1.7028777681,-0.9515,1.9506780726000001,0.0475,-0.9515,0.9526848902,1.6553777681000001,0,1.6553777681000001,2.8023936666,-0.9515,2.9595206559,0.0475,-0.9515,0.9526848902,2.7548936666,0,2.7548936666
2019-12-07 11:00:00,1.6056364071,-0.9,1.8406706038,0.044,-0.9,0.9010749136,1.5616364071,0,1.5616364071,2.7175153379,-0.9,2.8626717611,0.044,-0.9,0.9010749136,2.6735153379,0,2.6735153379
2019-12-07 11:30:00,1.598750772,-0.911,1.8400883215000001,0.0505,-0.911,0.9123986245000001,1.548250772,0,1.548250772,2.7336670178,-0.911,2.8814677448,0.0505,-0.911,0.9123986245000001,2.6831670177999998,0,2.6831670177999998
2019-12-07 12:00:00,1.606250772,-0.9185000000000001,1.8503199163000001,0.058,-0.9185000000000001,0.9203294247,1.548250772,0,1.548250772,2.7411670178,-0.9185000000000001,2.8909581231,0.058,-0.9185000000000001,0.9203294247,2.6831670177999998,0,2.6831670177999998
2019-12-07 12:30:00,1.5609515531,-0.92,1.8118967275000002,0.09050000000000001,-0.92,0.9244405065,1.4704515531,0,1.4704515531,2.6937758279,-0.92,2.8465467168,0.09050000000000001,-0.92,0.9244405065,2.6032758279,0,2.6032758279
2019-12-07 13:00:00,1.511535183,-0.9460000000000001,1.7831586047,0.07350000000000001,-0.9460000000000001,0.9488510157000001,1.438035183,0,1.438035183,2.6791253548,-0.9460000000000001,2.8412371719,0.07350000000000001,-0.9460000000000001,0.9488510157000001,2.6056253548,0,2.6056253548
2019-12-07 13:30:00,1.5411817473,-0.9625,1.8170435956,0.0805,-0.9625,0.9658604972,1.4606817473,0,1.4606817473,2.6927956557,-0.9625,2.8596424065,0.0805,-0.9625,0.9658604972,2.6122956557,0,2.6122956557
2019-12-07 14:00:00,1.5734564787,-0.994,1.8611290365,0.08,-0.994,0.9972141194,1.4934564787,0,1.4934564787,2.7451671994,-0.994,2.9195854077,0.08,-0.994,0.9972141194,2.6651671994,0,2.6651671994
2019-12-07 14:30:00,1.6666960271,-1.0285,1.9584912297,0.0925,-1.0285,1.0326511996,1.5741960271000002,0,1.5741960271000002,2.8155634225,-1.0285,2.9975339258,0.0925,-1.0285,1.0326511996,2.7230634225,0,2.7230634225
2019-12-07 15:00:00,1.6908246398,-1.0455,1.9879532722,0.1335,-1.0455,1.0539888519,1.5573246398,0,1.5573246398,2.8491838468,-1.0455,3.0349495619,0.1335,-1.0455,1.0539888519,2.7156838468,0,2.7156838468
2019-12-07 15:30:00,1.7655382149,-1.056,2.0572460203,0.14350000000000002,-1.056,1.0657055175,1.6220382148999999,0,1.6220382148999999,2.9162188943,-1.056,3.1015268239,0.14350000000000002,-1.056,1.0657055175,2.7727188943,0,2.7727188943
2019-12-07 16:00:00,1.7704472794,-1.06,2.063512435,0.14250000000000002,-1.06,1.06953553,1.6279472794,0,1.6279472794,2.9253015084,-1.06,3.1114287579,0.14250000000000002,-1.06,1.06953553,2.7828015084,0,2.7828015084
2019-12-07 16:30:00,1.8633518922999999,-1.0625,2.1449910313,0.1545,-1.0625,1.0736742988,1.7088518923,0,1.7088518923,2.9901839641,-1.0625,3.1733430935,0.1545,-1.0625,1.0736742988,2.8356839641000002,0,2.8356839641000002
2019-12-07 17:00:00,1.9955971434,-1.0825,2.2702894548,0.178,-1.0825,1.0970370322,1.8175971434,0,1.8175971434,3.1099977669,-1.0825,3.2930065837,0.178,-1.0825,1.0970370322,2.9319977669,0,2.9319977669
2019-12-07 17:30:00,2.1215242149,-1.1295,2.4034631772,0.1915,-1.1295,1.1456188284,1.9300242149,0,1.9300242149,3.5061831345,-1.1295,3.6836246311,0.1915,-1.1295,1.1456188284,3.3146831345,0,3.3146831345
2019-12-07 18:00:00,2.1455790245,-1.1405,2.4298661692,0.1945,-1.1405,1.1569660756,1.9510790245,0,1.9510790245,3.8314232198,-1.1405,3.9975672777,0.1945,-1.1405,1.1569660756,3.6369232198,0,3.6369232198
2019-12-07 18:30:00,2.2221043641,-1.1795,2.515744036,0.196,-1.1795,1.1956739731,2.0261043641,0,2.0261043641,3.886913322,-1.1795,4.0619349358,0.196,-1.1795,1.1956739731,3.690913322,0,3.690913322
2019-12-07 19:00:00,2.1928880889,-1.19,2.494966567,0.1985,-1.19,1.2064419795,1.9943880889,0,1.9943880889,3.8502476695,-1.19,4.0299512549,0.1985,-1.19,1.2064419795,3.6517476695,0,3.6517476695
2019-12-07 19:30:00,2.085666874,-1.2035,2.4079905646,0.20850000000000002,-1.2035,1.2214272389,1.877166874,0,1.877166874,3.7985582551,-1.2035,3.984652691,0.20850000000000002,-1.2035,1.2214272389,3.5900582550999998,0,3.5900582550999998
2019-12-07 20:00:00,1.9414311294000002,-1.2125,2.2889541455,0.2235,-1.2125,1.2329268024,1.7179311294000001,0,1.7179311294000001,3.6919636119,-1.2125,3.8859685487,0.2235,-1.2125,1.2329268024,3.4684636119,0,3.4684636119
2019-12-07 20:30:00,1.9747211918,-1.2055,2.3136019613,0.229,-1.2055,1.2270579652,1.7457211918,0,1.7457211918,3.1581156344,-1.2055,3.3803734424,0.229,-1.2055,1.2270579652,2.9291156344,0,2.9291156344
2019-12-07 21:00:00,1.9467084738,-1.1975,2.2855371649,0.228,-1.1975,1.2190119975,1.7187084738,0,1.7187084738,3.1390875836,-1.1975,3.3597436074,0.228,-1.1975,1.2190119975,2.9110875836,0,2.9110875836
2019-12-07 21:30:00,1.9202931832,-1.2015,2.2651993642,0.2275,-1.2015,1.2228485188,1.6927931832,0,1.6927931832,3.1222746094,-1.2015,3.3454747027,0.2275,-1.2015,1.2228485188,2.8947746094,0,2.8947746094
2019-12-07 22:00:00,1.9078442759,-1.2165,2.2626846955,0.209,-1.2165,1.2343229926000001,1.6988442759,0,1.6988442759,3.1141038676,-1.2165,3.3432791012,0.209,-1.2165,1.2343229926000001,2.9051038676000003,0,2.9051038676000003
2019-12-07 22:30:00,1.863246738,-1.226,2.2304179892000002,0.20700000000000002,-1.226,1.2433523234,1.656246738,0,1.656246738,3.0941771418,-1.226,3.3282139632,0.20700000000000002,-1.226,1.2433523234,2.8871771418,0,2.8871771418
2019-12-07 23:00:00,1.9026076778,-1.213,2.2563875942,0.20400000000000001,-1.213,1.2300345524,1.6986076778,0,1.6986076778,2.6975434810000003,-1.213,2.9577203776000003,0.20400000000000001,-1.213,1.2300345524,2.493543481,0,2.493543481
2019-12-07 23:30:00,1.8910897084,-1.1985000000000001,2.2388886831,0.194,-1.1985000000000001,1.2140997694,1.6970897084,0,1.6970897084,2.5143709628,-1.1985000000000001,2.785401872,0.194,-1.1985000000000001,1.2140997694,2.3203709628,0,2.3203709628
2019-12-08 00:00:00,1.9163864406000002,-1.2005,2.2613573888,0.1945,-1.2005,1.2161539787,1.7218864406,0,1.7218864406,2.5313230206,-1.2005,2.8015703605,0.1945,-1.2005,1.2161539787,2.3368230206,0,2.3368230206
2019-12-08 00:30:00,2.0517981709,-1.2,2.3769467251,0.1905,-1.2,1.2150268516,1.8612981709,0,1.8612981709,2.6407219458,-1.2,2.9005882843,0.1905,-1.2,1.2150268516,2.4502219458,0,2.4502219458
2019-12-08 01:00:00,2.1269670057,-1.1805,2.4326053715000002,0.17950000000000002,-1.1805,1.1940688841,1.9474670057,0,1.9474670057,2.7089371163,-1.1805,2.9549823265,0.17950000000000002,-1.1805,1.1940688841,2.5294371163,0,2.5294371163
2019-12-08 01:30:00,2.1711475932,-1.196,2.4787694268,0.176,-1.196,1.2088804738,1.9951475932,0,1.9951475932,2.7552869242,-1.196,3.0036680966,0.176,-1.196,1.2088804738,2.5792869242,0,2.5792869242
2019-12-08 02:00:00,2.0903733691,-1.187,2.4038780797,0.1945,-1.187,1.2028296845,1.8958733691,0,1.8958733691,2.6926372262,-1.187,2.9426627791,0.1945,-1.187,1.2028296845,2.4981372262,0,2.4981372262
2019-12-08 02:30:00,2.0703022323,-1.199,2.3924364847,0.19,-1.199,1.2139608725,1.8803022323,0,1.8803022323,2.6796636872,-1.199,2.9356768345,0.19,-1.199,1.2139608725,2.4896636872,0,2.4896636872
2019-12-08 03:00:00,2.0392385818,-1.1825,2.3572866274,0.164,-1.1825,1.1938183488,1.8752385818000001,0,1.8752385818000001,2.6355971848,-1.1825,2.888715765,0.164,-1.1825,1.1938183488,2.4715971848000002,0,2.4715971848000002
2019-12-08 03:30:00,2.029962404,-1.1705,2.3432493703,0.15,-1.1705,1.1800721376,1.879962404,0,1.879962404,2.6149351978,-1.1705,2.8649531129,0.15,-1.1705,1.1800721376,2.4649351978,0,2.4649351978
2019-12-08 04:00:00,1.9720464448000001,-1.175,2.2955592304,0.17,-1.175,1.1872341808,1.8020464448,0,1.8020464448,2.5581857749,-1.175,2.8151268992,0.17,-1.175,1.1872341808,2.3881857749,0,2.3881857749
2019-12-08 04:30:00,1.9321593548,-1.1765,2.2621653393,0.18050000000000002,-1.1765,1.1902657266,1.7516593548000001,0,1.7516593548000001,2.5327732602,-1.1765,2.7926855601,0.18050000000000002,-1.1765,1.1902657266,2.3522732602,0,2.3522732602
2019-12-08 05:00:00,1.9149325956,-1.186,2.2524570685,0.184,-1.186,1.2001883186,1.7309325956000001,0,1.7309325956000001,2.5272075331,-1.186,2.7916614973,0.184,-1.186,1.2001883186,2.3432075331,0,2.3432075331
2019-12-08 05:30:00,1.9243921012,-1.2,2.2678811607,0.177,-1.2,1.2129835118,1.7473921012,0,1.7473921012,2.5308102821,-1.2,2.8008928369,0.177,-1.2,1.2129835118,2.3538102821,0,2.3538102821
2019-12-08 06:00:00,1.9088815469,-1.1795,2.243891488,0.1855,-1.1795,1.1939976968,1.7233815469,0,1.7233815469,2.5118174396,-1.1795,2.7749679458000003,0.1855,-1.1795,1.1939976968,2.3263174396,0,2.3263174396
2019-12-08 06:30:00,1.9273516967000002,-1.1405,2.2395144145,0.1705,-1.1405,1.1531740979,1.7568516967,0,1.7568516967,2.5108366589,-1.1405,2.7577238762,0.1705,-1.1405,1.1531740979,2.3403366589,0,2.3403366589
2019-12-08 07:00:00,1.866704799,-1.121,2.1774360626,0.1605,-1.121,1.1324315653,1.706204799,0,1.706204799,2.4545472546,-1.121,2.6984149468,0.1605,-1.121,1.1324315653,2.2940472546,0,2.2940472546
2019-12-08 07:30:00,1.8688437086,-1.1275,2.1826206855,0.1605,-1.1275,1.1388663223,1.7083437086000002,0,1.7083437086000002,2.6777199227,-1.1275,2.9054156733000003,0.1605,-1.1275,1.1388663223,2.5172199227,0,2.5172199227
2019-12-08 08:00:00,1.7798838929,-1.1385,2.1128579986,0.166,-1.1385,1.1505382436,1.6138838929000001,0,1.6138838929000001,2.9554510247,-1.1385,3.1671553497,0.166,-1.1385,1.1505382436,2.7894510247,0,2.7894510247
2019-12-08 08:30:00,1.8101653868,-1.1305,2.1341811023,0.17950000000000002,-1.1305,1.1446617404000001,1.6306653868,0,1.6306653868,2.9689510247,-1.1305,3.1769010745,0.17950000000000002,-1.1305,1.1446617404000001,2.7894510247,0,2.7894510247
2019-12-08 09:00:00,1.8469796032999999,-1.112,2.1558937022,0.1715,-1.112,1.1251472126,1.6754796033,0,1.6754796033,2.9920155291,-1.112,3.1919744558,0.1715,-1.112,1.1251472126,2.8205155291,0,2.8205155291
2019-12-08 09:30:00,1.8770699190000002,-1.117,2.1842803119,0.17850000000000002,-1.117,1.1311725112,1.698569919,0,1.698569919,3.0015749806,-1.117,3.2026772182,0.17850000000000002,-1.117,1.1311725112,2.8230749806,0,2.8230749806
2019-12-08 10:00:00,1.9156146874000002,-1.1,2.2089770553,0.20600000000000002,-1.1,1.1191228708,1.7096146874,0,1.7096146874,3.0214331725,-1.1,3.2154406254,0.20600000000000002,-1.1,1.1191228708,2.8154331725,0,2.8154331725
2019-12-08 10:30:00,1.9806622862,-1.1105,2.2707340976,0.201,-1.1105,1.1285438627,1.7796622862,0,1.7796622862,3.0967845683,-1.1105,3.2898761241,0.201,-1.1105,1.1285438627,2.8957845683,0,2.8957845683
2019-12-08 11:00:00,1.8929314195,-1.101,2.1898379755,0.24,-1.101,1.1268544715,1.6529314195,0,1.6529314195,3.0542673291,-1.101,3.2466521091000002,0.24,-1.101,1.1268544715,2.8142673290999998,0,2.8142673290999998
2019-12-08 11:30:00,1.8198153270000001,-1.0775,2.1148839387,0.256,-1.0775,1.1074936794,1.563815327,0,1.563815327,3.0056886807,-1.0775,3.1929877381,0.256,-1.0775,1.1074936794,2.7496886807000003,0,2.7496886807000003
2019-12-08 12:00:00,1.8411251713,-1.084,2.1365387655,0.23500000000000001,-1.084,1.109180328,1.6061251713,0,1.6061251713,3.0296944621,-1.084,3.2177794414,0.23500000000000001,-1.084,1.109180328,2.7946944621,0,2.7946944621
2019-12-08 12:30:00,1.8206166121,-1.061,2.1072175607,0.24550000000000002,-1.061,1.0890322539,1.5751166121,0,1.5751166121,3.0150241266,-1.061,3.1962621112,0.24550000000000002,-1.061,1.0890322539,2.7695241266,0,2.7695241266
2019-12-08 13:00:00,1.8269146841000001,-1.0875,2.1260934864,0.2215,-1.0875,1.1098281398,1.6054146840999999,0,1.6054146840999999,3.0308699554,-1.0875,3.2200666044,0.2215,-1.0875,1.1098281398,2.8093699554000002,0,2.8093699554000002
2019-12-08 13:30:00,1.9018141419,-1.106,2.200030234,0.211,-1.106,1.1259471568000001,1.6908141419,0,1.6908141419,3.0840649114,-1.106,3.27638404,0.211,-1.106,1.1259471568000001,2.8730649114,0,2.8730649114
2019-12-08 14:00:00,2.0571413537,-1.1815,2.3722927305,0.23900000000000002,-1.1815,1.2054307321,1.8181413537000002,0,1.8181413537000002,3.2513656172,-1.1815,3.4593815382,0.23900000000000002,-1.1815,1.2054307321,3.0123656172,0,3.0123656172
2019-12-08 14:30:00,2.0251655696,-1.1735,2.3405977515,0.2295,-1.1735,1.195730948,1.7956655696000001,0,1.7956655696000001,3.2252744757,-1.1735,3.432127284,0.2295,-1.1735,1.195730948,2.9957744757,0,2.9957744757
2019-12-08 15:00:00,2.1786352281,-1.1635,2.4698549972,0.2245,-1.1635,1.1849609698,1.9541352281000002,0,1.9541352281000002,2.7913341717,-1.1635,3.0241161863,0.2245,-1.1635,1.1849609698,2.5668341717,0,2.5668341717
2019-12-08 15:30:00,2.2474508997,-1.143,2.5214052722,0.21150000000000002,-1.143,1.1624032218,2.0359508997,0,2.0359508997,2.7836655973,-1.143,3.0091931074,0.21150000000000002,-1.143,1.1624032218,2.5721655973,0,2.5721655973
2019-12-08 16:00:00,2.1920629746,-1.13,2.4661792483,0.18,-1.13,1.1442464769,2.0120629746,0,2.0120629746,2.8774030898,-1.13,3.0913344273,0.18,-1.13,1.1442464769,2.6974030898,0,2.6974030898
2019-12-08 16:30:00,2.1003208702,-1.148,2.3935855443,0.1665,-1.148,1.1600113146,1.9338208702,0,1.9338208702,3.5474165842,-1.148,3.7285477631,0.1665,-1.148,1.1600113146,3.3809165842,0,3.3809165842
2019-12-08 17:00:00,2.2772722028,-1.169,2.5597909457,0.1645,-1.169,1.1805173654,2.1127722028,0,2.1127722028,3.8968278692,-1.169,4.0683938406,0.1645,-1.169,1.1805173654,3.7323278692,0,3.7323278692
2019-12-08 17:30:00,2.2838681491,-1.171,2.5665725632000003,0.151,-1.171,1.1806955577,2.1328681491,0,2.1328681491,3.907723112,-1.171,4.0794044811,0.151,-1.171,1.1806955577,3.756723112,0,3.756723112
2019-12-08 18:00:00,2.3270308916999998,-1.1665,2.6030357318,0.1365,-1.1665,1.1744592373,2.1905308917,0,2.1905308917,3.9356621673000003,-1.1665,4.1048945109,0.1365,-1.1665,1.1744592373,3.7991621673,0,3.7991621673
2019-12-08 18:30:00,2.2851332662,-1.167,2.5658766619,0.1165,-1.167,1.1728006011,2.1686332662,0,2.1686332662,3.9056557634,-1.167,4.0762772161,0.1165,-1.167,1.1728006011,3.7891557634,0,3.7891557634
2019-12-08 19:00:00,2.271799601,-1.172,2.5562976015,0.1345,-1.172,1.1796924387,2.137299601,0,2.137299601,3.8889802794,-1.172,4.0617424357,0.1345,-1.172,1.1796924387,3.7544802794,0,3.7544802794
2019-12-08 19:30:00,2.1602400221,-1.173,2.4581631258,0.12350000000000001,-1.173,1.1794834674999999,2.0367400221,0,2.0367400221,3.7928149948,-1.173,3.970059771,0.12350000000000001,-1.173,1.1794834674999999,3.6693149948,0,3.6693149948
2019-12-08 20:00:00,2.0745122132,-1.184,2.3886098306,0.129,-1.184,1.191006717,1.9455122132,0,1.9455122132,3.7554314953,-1.184,3.9376543418,0.129,-1.184,1.191006717,3.6264314953,0,3.6264314953
2019-12-08 20:30:00,2.04419742,-1.185,2.3628305254,0.114,-1.185,1.1904709152,1.93019742,0,1.93019742,3.7179629858,-1.185,3.9022395831,0.114,-1.185,1.1904709152,3.6039629858,0,3.6039629858
2019-12-08 21:00:00,2.0734025127,-1.1755,2.3834425165,0.08850000000000001,-1.1755,1.1788267472,1.9849025127000002,0,1.9849025127000002,3.4363280052,-1.1755,3.6318246667,0.08850000000000001,-1.1755,1.1788267472,3.3478280052000002,0,3.3478280052000002
2019-12-08 21:30:00,2.0625612677,-1.1735,2.3730278618,0.10450000000000001,-1.1735,1.178143667,1.9580612677,0,1.9580612677,3.1618765948,-1.1735,3.3726200276,0.10450000000000001,-1.1735,1.178143667,3.0573765948,0,3.0573765948
2019-12-08 22:00:00,1.9965002861,-1.2145000000000001,2.3368833181,0.1955,-1.2145000000000001,1.2301343423,1.8010002861,0,1.8010002861,3.184055288,-1.2145000000000001,3.4078172379,0.1955,-1.2145000000000001,1.2301343423,2.988555288,0,2.988555288
2019-12-08 22:30:00,1.967304231,-1.222,2.3159382413,0.1945,-1.222,1.2373820146,1.772804231,0,1.772804231,3.1710778102,-1.222,3.3983846867,0.1945,-1.222,1.2373820146,2.9765778102000002,0,2.9765778102000002
2019-12-08 23:00:00,1.9257147476,-1.2225,2.2809830203,0.1965,-1.2225,1.2381916249,1.7292147476,0,1.7292147476,3.1505128255,-1.2225,3.3793841619,0.1965,-1.2225,1.2381916249,2.9540128255,0,2.9540128255
2019-12-08 23:30:00,1.8590922288,-1.2065000000000001,2.2162730349,0.181,-1.2065000000000001,1.220001332,1.6780922288,0,1.6780922288,2.8588579357,-1.2065000000000001,3.103016427,0.181,-1.2065000000000001,1.220001332,2.6778579357,0,2.6778579357
2019-12-09 00:00:00,1.9725530163,-1.179,2.2980440384,0.14850000000000002,-1.179,1.1883152991,1.8240530163000002,0,1.8240530163000002,2.558138783,-1.179,2.8167561188,0.14850000000000002,-1.179,1.1883152991,2.409638783,0,2.409638783
2019-12-09 00:30:00,2.0649651997,-1.1435,2.3604392654,0.14450000000000002,-1.1435,1.152593814,1.9204651997000002,0,1.9204651997000002,2.6090912125,-1.1435,2.8486749912000002,0.14450000000000002,-1.1435,1.152593814,2.4645912125000002,0,2.4645912125000002
2019-12-09 01:00:00,1.9422896266,-1.125,2.2445743458,0.14400000000000002,-1.125,1.1341785574,1.7982896266,0,1.7982896266,3.0477357207,-1.125,3.2487409905,0.14400000000000002,-1.125,1.1341785574,2.9037357207000003,0,2.9037357207000003
2019-12-09 01:30:00,1.9336479486,-1.117,2.2330883075,0.14350000000000002,-1.117,1.1261799368,1.7901479486,0,1.7901479486,3.0923802394,-1.117,3.2879331722,0.14350000000000002,-1.117,1.1261799368,2.9488802394,0,2.9488802394
2019-12-09 02:00:00,1.8987741888,-1.138,2.2136818697,0.145,-1.138,1.1472005056,1.7537741888,0,1.7537741888,3.0883750891,-1.138,3.2913682095,0.145,-1.138,1.1472005056,2.9433750891,0,2.9433750891
2019-12-09 02:30:00,1.8117117309,-1.0985,2.1187264208,0.1135,-1.0985,1.1043479977,1.6982117309,0,1.6982117309,2.9983234578999998,-1.0985,3.1932187223,0.1135,-1.0985,1.1043479977,2.8848234579,0,2.8848234579
2019-12-09 03:00:00,1.7637483389000002,-1.104,2.0807749045,0.105,-1.104,1.1089819656,1.6587483389000002,0,1.6587483389000002,2.985306789,-1.104,3.1829031755,0.105,-1.104,1.1089819656,2.880306789,0,2.880306789
2019-12-09 03:30:00,1.7780354634000002,-1.113,2.0976603893,0.10550000000000001,-1.113,1.1179889311,1.6725354634,0,1.6725354634,2.9729367855,-1.113,3.1744483191,0.10550000000000001,-1.113,1.1179889311,2.8674367855,0,2.8674367855
2019-12-09 04:00:00,1.734804991,-1.1245,2.0673772289,0.106,-1.1245,1.129484949,1.628804991,0,1.628804991,2.9492362252,-1.1245,3.156341959,0.106,-1.1245,1.129484949,2.8432362252,0,2.8432362252
2019-12-09 04:30:00,1.6612248746,-1.1225,2.0049125502,0.106,-1.1225,1.1274937916,1.5552248746,0,1.5552248746,2.8933233735,-1.1225,3.1034378347000002,0.106,-1.1225,1.1274937916,2.7873233735,0,2.7873233735
2019-12-09 05:00:00,1.6065364957,-1.1185,1.9575499386000002,0.105,-1.1185,1.123417665,1.5015364957,0,1.5015364957,2.8547901789,-1.1185,3.0660836935,0.105,-1.1185,1.123417665,2.7497901789,0,2.7497901789
2019-12-09 05:30:00,1.6319781996,-1.106,1.9714433403,0.10350000000000001,-1.106,1.1108322331,1.5284781995999999,0,1.5284781995999999,2.8479151056000003,-1.106,3.0551360770000002,0.10350000000000001,-1.106,1.1108322331,2.7444151056,0,2.7444151056
2019-12-09 06:00:00,1.6294467166,-1.089,1.9598514235,0.0945,-1.089,1.0930925167,1.5349467166,0,1.5349467166,2.8239391015,-1.089,3.026640555,0.0945,-1.089,1.0930925167,2.7294391015,0,2.7294391015
2019-12-09 06:30:00,1.6438696282,-1.041,1.9457616387,0.083,-1.041,1.0443035957,1.5608696281999999,0,1.5608696281999999,2.8059672937,-1.041,2.9928470481,0.083,-1.041,1.0443035957,2.7229672937,0,2.7229672937
2019-12-09 07:00:00,1.6096984865000001,-1.0045,1.8974059838000001,0.1095,-1.0045,1.010450642,1.5001984865,0,1.5001984865,2.7754092100000003,-1.0045,2.9515955910000002,0.1095,-1.0045,1.010450642,2.66590921,0,2.66590921
2019-12-09 07:30:00,1.7305096903,-1.0485,2.0233674996,0.132,-1.0485,1.0567763481,1.5985096903,0,1.5985096903,2.8973535214,-1.0485,3.0812350897,0.132,-1.0485,1.0567763481,2.7653535214,0,2.7653535214
2019-12-09 08:00:00,1.9080825818,-1.148,2.2268100815,0.157,-1.148,1.1586858936,1.7510825818,0,1.7510825818,3.0969082162,-1.148,3.3028388546,0.157,-1.148,1.1586858936,2.9399082162,0,2.9399082162
2019-12-09 08:30:00,1.9653297185,-1.159,2.2816226468,0.156,-1.159,1.1694515809000001,1.8093297185,0,1.8093297185,3.1344622815,-1.159,3.3418759394,0.156,-1.159,1.1694515809000001,2.9784622815,0,2.9784622815
2019-12-09 09:00:00,1.9992157411,-1.163,2.3128840394,0.17200000000000001,-1.163,1.175650033,1.8272157411,0,1.8272157411,3.1638801327,-1.163,3.3708613876,0.17200000000000001,-1.163,1.175650033,2.9918801327,0,2.9918801327
2019-12-09 09:30:00,1.9398499262,-1.163,2.2617662868,0.1935,-1.163,1.1789873833,1.7463499262000002,0,1.7463499262000002,3.1162567563,-1.163,3.3262028157,0.1935,-1.163,1.1789873833,2.9227567563,0,2.9227567563
2019-12-09 10:00:00,1.8296012962,-1.1285,2.1496402381,0.189,-1.1285,1.1442173089,1.6406012962,0,1.6406012962,3.0346333835,-1.1285,3.2376707712,0.189,-1.1285,1.1442173089,2.8456333835,0,2.8456333835
2019-12-09 10:30:00,1.9607021683,-1.0625,2.2300805462,0.1845,-1.0625,1.0783999722,1.7762021683,0,1.7762021683,3.0917680651,-1.0625,3.2692408933,0.1845,-1.0625,1.0783999722,2.9072680651000002,0,2.9072680651000002
2019-12-09 11:00:00,1.5652902147,-0.983,1.8483566908,0.1925,-0.983,1.0016712285,1.3727902147,0,1.3727902147,2.660100824,-0.983,2.8359170287,0.1925,-0.983,1.0016712285,2.467600824,0,2.467600824
2019-12-09 11:30:00,1.6196283683,-0.9550000000000001,1.880218352,0.1835,-0.9550000000000001,0.9724696653,1.4361283683,0,1.4361283683,2.2639261539,-0.9550000000000001,2.4571094055,0.1835,-0.9550000000000001,0.9724696653,2.0804261539,0,2.0804261539
2019-12-09 12:00:00,1.5411143338,-0.9575,1.814342757,0.1875,-0.9575,0.9756856563,1.3536143338,0,1.3536143338,2.2271076054,-0.9575,2.42421421,0.1875,-0.9575,0.9756856563,2.0396076054,0,2.0396076054
2019-12-09 12:30:00,1.6566076632,-0.9595,1.9144161512000002,0.20550000000000002,-0.9595,0.9812596496,1.4511076632,0,1.4511076632,2.1138307981,-0.9595,2.3214049395,0.20550000000000002,-0.9595,0.9812596496,1.9083307981000002,0,1.9083307981000002
2019-12-09 13:00:00,1.9845918376,-0.969,2.2085211708,0.21050000000000002,-0.969,0.9916003479000001,1.7740918375999999,0,1.7740918375999999,1.9758605695,-0.969,2.2006785295,0.21050000000000002,-0.969,0.9916003479000001,1.7653605694999999,0,1.7653605694999999
2019-12-09 13:30:00,2.1672379716,-0.9795,2.3783062619,0.1905,-0.9795,0.9978529451,1.9767379716,0,1.9767379716,2.1576299393,-0.9795,2.3695542207,0.1905,-0.9795,0.9978529451,1.9671299393,0,1.9671299393
2019-12-09 14:00:00,2.2213968232,-1.0325,2.4496244806,0.2,-1.0325,1.051692089,2.0213968232,0,2.0213968232,2.2126342049,-1.0325,2.4416810551,0.2,-1.0325,1.051692089,2.0126342049,0,2.0126342049
2019-12-09 14:30:00,2.3703320374,-1.044,2.5900598386,0.148,-1.044,1.0544382391,2.2223320374,0,2.2223320374,2.3630002663000003,-1.044,2.5833517489,0.148,-1.044,1.0544382391,2.2150002663,0,2.2150002663
2019-12-09 15:00:00,2.3288929737,-1.084,2.5688126601,0.131,-1.084,1.0918868989,2.1978929737,0,2.1978929737,2.3228754828,-1.084,2.5633584432000003,0.131,-1.084,1.0918868989,2.1918754828,0,2.1918754828
2019-12-09 15:30:00,2.5003037697,-1.164,2.7579729768,0.1095,-1.164,1.1691391064,2.3908037697,0,2.3908037697,2.4940988709000003,-1.164,2.752349029,0.1095,-1.164,1.1691391064,2.3845988709,0,2.3845988709
2019-12-09 16:00:00,2.4546414372,-1.11,2.6939496256,0.07250000000000001,-1.11,1.1123651604,2.3821414372,0,2.3821414372,2.6530360792,-1.11,2.8758825494,0.07250000000000001,-1.11,1.1123651604,2.5805360792,0,2.5805360792
2019-12-09 16:30:00,2.2274407885,-1.133,2.4990361075,0.051500000000000004,-1.133,1.1341698506,2.1759407885,0,2.1759407885,3.6628508753,-1.133,3.8340794899,0.051500000000000004,-1.133,1.1341698506,3.6113508753,0,3.6113508753
2019-12-09 17:00:00,2.3005712983,-1.145,2.5697574396,0.031,-1.145,1.1454195738,2.2695712983,0,2.2695712983,3.9189995729,-1.145,4.0828400228,0.031,-1.145,1.1454195738,3.8879995729,0,3.8879995729
2019-12-09 17:30:00,2.350864852,-1.1105,2.5999568847,0.019,-1.1105,1.1106625275,2.331864852,0,2.331864852,3.8964534619,-1.1105,4.051612004,0.019,-1.1105,1.1106625275,3.8774534619,0,3.8774534619
2019-12-09 18:00:00,2.4365017712,-1.1335,2.687259409,0.013000000000000001,-1.1335,1.1335745454,2.4235017711999998,0,2.4235017711999998,3.9758103113,-1.1335,4.134233893,0.013000000000000001,-1.1335,1.1335745454,3.9628103113,0,3.9628103113
2019-12-09 18:30:00,2.3992852761,-1.1135,2.6450807334,0.0,-1.1135,1.1135,2.3992852761,0,2.3992852761,3.9160574103,-1.1135,4.0712882348,0.0,-1.1135,1.1135,3.9160574103,0,3.9160574103
2019-12-09 19:00:00,2.3277048123,-1.116,2.5814076961,0.0,-1.116,1.116,2.3277048123,0,2.3277048123,3.850674744,-1.116,4.0091335702,0.0,-1.116,1.116,3.850674744,0,3.850674744
2019-12-09 19:30:00,2.284448274,-1.108,2.5389698534000003,0.0035,-1.108,1.108005528,2.280948274,0,2.280948274,3.7997592502,-1.108,3.9580088882,0.0035,-1.108,1.108005528,3.7962592502,0,3.7962592502
2019-12-09 20:00:00,2.3341434977,-1.133,2.5945933917,0.006500000000000001,-1.133,1.133018645,2.3276434977,0,2.3276434977,3.5266126742,-1.133,3.7041444294,0.006500000000000001,-1.133,1.133018645,3.5201126742,0,3.5201126742
2019-12-09 20:30:00,2.3795137054,-1.1405,2.6387166813,0.0125,-1.1405,1.1405684986,2.3670137054,0,2.3670137054,3.3333942687,-1.1405,3.5231034048,0.0125,-1.1405,1.1405684986,3.3208942687,0,3.3208942687
2019-12-09 21:00:00,2.4299918573,-1.083,2.6604039969,0.011,-1.083,1.0830558619,2.4189918573,0,2.4189918573,2.9456760371,-1.083,3.1384544469,0.011,-1.083,1.0830558619,2.9346760371,0,2.9346760371
2019-12-09 21:30:00,2.353780282,-1.104,2.5998264588,0.0165,-1.104,1.1041232947,2.337280282,0,2.337280282,2.8748286231,-1.104,3.0795219779,0.0165,-1.104,1.1041232947,2.8583286231000002,0,2.8583286231000002
2019-12-09 22:00:00,2.2724149923,-1.0825,2.5170769053,0.028,-1.0825,1.0828620642,2.2444149923,0,2.2444149923,2.7711766893,-1.0825,2.9751010896,0.028,-1.0825,1.0828620642,2.7431766893000002,0,2.7431766893000002
2019-12-09 22:30:00,2.1891422419,-1.093,2.4468332095,0.047,-1.093,1.0940100548,2.1421422419,0,2.1421422419,2.6915183825,-1.093,2.9049819626,0.047,-1.093,1.0940100548,2.6445183825000003,0,2.6445183825000003
2019-12-09 23:00:00,2.1063440696,-1.117,2.384192597,0.058,-1.117,1.1185048055,2.0483440696,0,2.0483440696,2.6273283249,-1.117,2.8549156076,0.058,-1.117,1.1185048055,2.5693283249,0,2.5693283249
2019-12-09 23:30:00,2.0461364715,-1.13,2.3374290278,0.0655,-1.13,1.1318967488,1.9806364715,0,1.9806364715,2.5849314052,-1.13,2.8211292720000003,0.0655,-1.13,1.1318967488,2.5194314051999998,0,2.5194314051999998
2019-12-10 00:00:00,1.9917199478,-1.11,2.2801421777,0.0855,-1.11,1.1132880355,1.9062199478,0,1.9062199478,2.5331928052,-1.11,2.7657125282,0.0855,-1.11,1.1132880355,2.4476928052,0,2.4476928052
2019-12-10 00:30:00,2.0578355768,-1.1255,2.3455143383,0.09,-1.1255,1.1290926667,1.9678355768,0,1.9678355768,2.5997670813,-1.1255,2.8329382498,0.09,-1.1255,1.1290926667,2.5097670813,0,2.5097670813
2019-12-10 01:00:00,2.2040037423,-1.107,2.4663903779,0.1075,-1.107,1.1122073772,2.0965037423,0,2.0965037423,2.7440895735,-1.107,2.958965459,0.1075,-1.107,1.1122073772,2.6365895735000002,0,2.6365895735000002
2019-12-10 01:30:00,2.2329010308,-1.1320000000000001,2.5034518197,0.1345,-1.1320000000000001,1.1399623897,2.0984010308,0,2.0984010308,2.7734713166000002,-1.1320000000000001,2.9955912845,0.1345,-1.1320000000000001,1.1399623897,2.6389713166,0,2.6389713166
2019-12-10 02:00:00,2.2419471548,-1.1635,2.5258779256,0.161,-1.1635,1.1745864166,2.0809471548,0,2.0809471548,2.7954381932,-1.1635,3.0279047115,0.161,-1.1635,1.1745864166,2.6344381932000003,0,2.6344381932000003
2019-12-10 02:30:00,2.1887654588,-1.167,2.480440129,0.1925,-1.167,1.1827701594,1.9962654588,0,1.9962654588,2.7699204662,-1.167,3.0057192799,0.1925,-1.167,1.1827701594,2.5774204662,0,2.5774204662
2019-12-10 03:00:00,2.1217234841,-1.1965,2.4358412906,0.1845,-1.1965,1.2106413589,1.9372234841,0,1.9372234841,2.7266967882,-1.1965,2.9776647939,0.1845,-1.1965,1.2106413589,2.5421967882,0,2.5421967882
2019-12-10 03:30:00,2.1452130422,-1.2,2.458035597,0.1945,-1.2,1.2156604172,1.9507130422,0,1.9507130422,2.7404813192,-1.2,2.9916948141,0.1945,-1.2,1.2156604172,2.5459813192,0,2.5459813192
2019-12-10 04:00:00,2.1271280939,-1.196,2.440305294,0.1955,-1.196,1.2118730337999999,1.9316280939000001,0,1.9316280939000001,2.7211712914,-1.196,2.9724046154,0.1955,-1.196,1.2118730337999999,2.5256712914,0,2.5256712914
2019-12-10 04:30:00,2.098209945,-1.2,2.4171232847,0.1915,-1.2,1.2151840396,1.906709945,0,1.906709945,2.6910218276,-1.2,2.9464552392,0.1915,-1.2,1.2151840396,2.4995218276,0,2.4995218276
2019-12-10 05:00:00,2.1137346216,-1.213,2.4370562264,0.196,-1.213,1.2287330874,1.9177346216000002,0,1.9177346216000002,2.7125319522,-1.213,2.9713967408,0.196,-1.213,1.2287330874,2.5165319522000003,0,2.5165319522000003
2019-12-10 05:30:00,2.0992549343,-1.2105000000000001,2.4232584528,0.191,-1.2105000000000001,1.225475928,1.9082549343,0,1.9082549343,2.7020481061,-1.2105000000000001,2.9608063459,0.191,-1.2105000000000001,1.225475928,2.5110481061,0,2.5110481061
2019-12-10 06:00:00,2.1626391201,-1.207,2.4766624647,0.1975,-1.207,1.2230516138,1.9651391201,0,1.9651391201,2.7454369778,-1.207,2.9990453813,0.1975,-1.207,1.2230516138,2.5479369778,0,2.5479369778
2019-12-10 06:30:00,2.2349564423,-1.188,2.531081646,0.199,-1.188,1.2045517839,2.0359564423,0,2.0359564423,2.7986766263,-1.188,3.0403839985,0.199,-1.188,1.2045517839,2.5996766263,0,2.5996766263
2019-12-10 07:00:00,2.0967946863,-1.2015,2.4166402724,0.1915,-1.2015,1.2166653196000001,1.9052946863,0,1.9052946863,3.2571675756,-1.2015,3.4717060454,0.1915,-1.2015,1.2166653196000001,3.0656675756,0,3.0656675756
2019-12-10 07:30:00,2.1805728987,-1.19,2.4841493849000003,0.186,-1.19,1.2044484215,1.9945728987,0,1.9945728987,3.3465860383,-1.19,3.5518640334000002,0.186,-1.19,1.2044484215,3.1605860383,0,3.1605860383
2019-12-10 08:00:00,2.2078478492,-1.189,2.5076509177,0.186,-1.189,1.2034604273,2.0218478492,0,2.0218478492,3.3827760275,-1.189,3.5856512173,0.186,-1.189,1.2034604273,3.1967760275,0,3.1967760275
2019-12-10 08:30:00,2.3498566567,-1.1745,2.6270280846,0.17950000000000002,-1.1745,1.1881374079,2.1703566567,0,2.1703566567,2.9608382719,-1.1745,3.1852807604,0.17950000000000002,-1.1745,1.1881374079,2.7813382719,0,2.7813382719
2019-12-10 09:00:00,2.2937269934,-1.1755,2.5773986441,0.17500000000000002,-1.1755,1.1884549844,2.1187269934,0,2.1187269934,2.8734191108,-1.1755,3.1045672221,0.17500000000000002,-1.1755,1.1884549844,2.6984191108,0,2.6984191108
2019-12-10 09:30:00,2.2164546203,-1.1675,2.5051401825,0.17350000000000002,-1.1675,1.1803213545,2.0429546203,0,2.0429546203,2.8037566761,-1.1675,3.0371216223,0.17350000000000002,-1.1675,1.1803213545,2.6302566761,0,2.6302566761
2019-12-10 10:00:00,2.2221158293,-1.1605,2.5069022735,0.17550000000000002,-1.1605,1.1736952330000001,2.0466158293,0,2.0466158293,2.8081093207,-1.1605,3.0384598413,0.17550000000000002,-1.1605,1.1736952330000001,2.6326093207,0,2.6326093207
2019-12-10 10:30:00,2.2665076034,-1.206,2.567390254,0.1855,-1.206,1.2201828756,2.0810076034,0,2.0810076034,2.8722572127,-1.206,3.1151721455,0.1855,-1.206,1.2201828756,2.6867572127,0,2.6867572127
2019-12-10 11:00:00,2.1479816776,-1.145,2.434101536,0.185,-1.145,1.1598491281,1.9629816776000002,0,1.9629816776000002,2.7496976870000003,-1.145,2.9785671673,0.185,-1.145,1.1598491281,2.564697687,0,2.564697687
2019-12-10 11:30:00,2.1120083671,-1.2065000000000001,2.4323284302,0.183,-1.2065000000000001,1.2202996558,1.9290083671,0,1.9290083671,2.7773651193,-1.2065000000000001,3.0281015927,0.183,-1.2065000000000001,1.2202996558,2.5943651193,0,2.5943651193
2019-12-10 12:00:00,1.9972909224,-1.1265,2.2930707095000002,0.192,-1.1265,1.1427450503,1.8052909224,0,1.8052909224,2.6567299498,-1.1265,2.8856916461,0.192,-1.1265,1.1427450503,2.4647299498,0,2.4647299498
2019-12-10 12:30:00,2.2721061973,-1.1320000000000001,2.5384819424,0.1845,-1.1320000000000001,1.1469368989,2.0876061973,0,2.0876061973,2.2644224736,-1.1320000000000001,2.5316068294000003,0.1845,-1.1320000000000001,1.1469368989,2.0799224736,0,2.0799224736
2019-12-10 13:00:00,2.1850896416,-1.0245,2.4133414578,0.159,-1.0245,1.0367647997,2.0260896416,0,2.0260896416,2.1759108116,-1.0245,2.4050339104000003,0.159,-1.0245,1.0367647997,2.0169108116,0,2.0169108116
2019-12-10 13:30:00,2.1449025127,-1.0195,2.3748656886,0.16,-1.0195,1.0319788031,1.9849025127000002,0,1.9849025127000002,2.1356207987999998,-1.0195,2.3664860968,0.16,-1.0195,1.0319788031,1.9756207988,0,1.9756207988
2019-12-10 14:00:00,2.1669956886,-1.0255,2.3973987079,0.164,-1.0255,1.0385308132,2.0029956886,0,2.0029956886,2.157790185,-1.0255,2.3890811481,0.164,-1.0255,1.0385308132,1.993790185,0,1.993790185
2019-12-10 14:30:00,2.2552088134,-1.0635,2.4933910729,0.1505,-1.0635,1.0740961316,2.1047088134,0,2.1047088134,2.2469465847,-1.0635,2.4859205949,0.1505,-1.0635,1.0740961316,2.0964465847,0,2.0964465847
2019-12-10 15:00:00,2.2557088134,-1.0495,2.4879052436,0.151,-1.0495,1.0603071489,2.1047088134,0,2.1047088134,2.2474465847,-1.0495,2.4804165781,0.151,-1.0495,1.0603071489,2.0964465847,0,2.0964465847
2019-12-10 15:30:00,2.4660429143,-1.1345,2.7144903582,0.15,-1.1345,1.1443733001,2.3160429143,0,2.3160429143,2.4587128752,-1.1345,2.707832944,0.15,-1.1345,1.1443733001,2.3087128752,0,2.3087128752
2019-12-10 16:00:00,2.6415945886000003,-1.1465,2.8796673802,0.17400000000000002,-1.1465,1.1596284964999999,2.4675945886,0,2.4675945886,2.6347055298,-1.1465,2.8733491745,0.17400000000000002,-1.1465,1.1596284964999999,2.4607055298000002,0,2.4607055298000002
2019-12-10 16:30:00,2.7915148041,-1.046,2.981051979,0.18050000000000002,-1.046,1.0614594905,2.6110148041,0,2.6110148041,2.7827913302000002,-1.046,2.9728847249,0.18050000000000002,-1.046,1.0614594905,2.6022913302,0,2.6022913302
2019-12-10 17:00:00,2.6665983,-1.029,2.8582490258,0.17200000000000001,-1.029,1.04327609,2.4945983,0,2.4945983,3.0159713076,-1.029,3.1866791379,0.17200000000000001,-1.029,1.04327609,2.8439713076,0,2.8439713076
2019-12-10 17:30:00,2.5941465763,-1.017,2.7863749674,0.1825,-1.017,1.0332450097,2.4116465763,0,2.4116465763,3.1086526151,-1.017,3.2707812646,0.1825,-1.017,1.0332450097,2.9261526151,0,2.9261526151
2019-12-10 18:00:00,2.5735984786,-0.9985,2.7605092608,0.1835,-0.9985,1.0152214044,2.3900984786,0,2.3900984786,3.0830251052,-0.9985,3.2406860461,0.1835,-0.9985,1.0152214044,2.8995251052,0,2.8995251052
2019-12-10 18:30:00,2.5689244487,-1.001,2.7570589082,0.17450000000000002,-1.001,1.0160960831,2.3944244487,0,2.3944244487,3.0818900015,-1.001,3.2403775986,0.17450000000000002,-1.001,1.0160960831,2.9073900015,0,2.9073900015
