Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-10 19:00:00,2.4685752333,-1.0225,2.6719599422,0.1875,-1.0225,1.0395491811,2.2810752333,0,2.2810752333,2.9945296083,-1.0225,3.1642872539,0.1875,-1.0225,1.0395491811,2.8070296083,0,2.8070296083
2019-12-10 19:30:00,2.4120370242,-1.047,2.6294736367000002,0.1865,-1.047,1.0634807238,2.2255370242,0,2.2255370242,2.9564427632,-1.047,3.136361397,0.1865,-1.047,1.0634807238,2.7699427632,0,2.7699427632
2019-12-10 20:00:00,2.3232850032,-1.085,2.5641525317,0.17450000000000002,-1.085,1.0989427874,2.1487850032,0,2.1487850032,2.8965356235,-1.085,3.0930799567,0.17450000000000002,-1.085,1.0989427874,2.7220356235,0,2.7220356235
2019-12-10 20:30:00,2.3378909073,-1.1245,2.5942694819,0.166,-1.1245,1.1366865223,2.1718909073,0,2.1718909073,2.9033330963,-1.1245,3.1134937479,0.166,-1.1245,1.1366865223,2.7373330963,0,2.7373330963
2019-12-10 21:00:00,2.5473102213,-1.1285,2.7860907404,0.156,-1.1285,1.1392314295000001,2.3913102213,0,2.3913102213,2.7295526236,-1.1285,2.9536367033,0.156,-1.1285,1.1392314295000001,2.5735526236,0,2.5735526236
2019-12-10 21:30:00,2.6202747659,-1.1315,2.854142971,0.154,-1.1315,1.1419318062000001,2.4662747659,0,2.4662747659,2.6140442328,-1.1315,2.8484240381,0.154,-1.1315,1.1419318062000001,2.4600442328,0,2.4600442328
2019-12-10 22:00:00,2.5828409873,-1.1415,2.8238430933,0.146,-1.1415,1.1507989616,2.4368409873,0,2.4368409873,2.5758653259,-1.1415,2.8174641838000003,0.146,-1.1415,1.1507989616,2.4298653259,0,2.4298653259
2019-12-10 22:30:00,2.4885030219,-1.1275,2.7320145571000003,0.147,-1.1275,1.1370423255,2.3415030219,0,2.3415030219,2.4803971973,-1.1275,2.7246332793,0.147,-1.1275,1.1370423255,2.3333971973,0,2.3333971973
2019-12-10 23:00:00,2.3938733604999998,-1.1280000000000001,2.6463207791,0.108,-1.1280000000000001,1.1331584179,2.2858733605,0,2.2858733605,2.3864478855,-1.1280000000000001,2.6396055595,0.108,-1.1280000000000001,1.1331584179,2.2784478855,0,2.2784478855
2019-12-10 23:30:00,2.3227292406,-1.12,2.5786568452000003,0.1015,-1.12,1.1245898141,2.2212292406,0,2.2212292406,2.3155467723,-1.12,2.5721891171999998,0.1015,-1.12,1.1245898141,2.2140467723,0,2.2140467723
2019-12-11 00:00:00,2.340264993,-1.1235,2.5959762109,0.088,-1.1235,1.1269411032,2.252264993,0,2.252264993,2.3308443687000002,-1.1235,2.5874867576,0.088,-1.1235,1.1269411032,2.2428443687,0,2.2428443687
2019-12-11 00:30:00,2.4036551914,-1.1075,2.6465287698,0.081,-1.1075,1.1104581262,2.3226551914,0,2.3226551914,2.3963927024,-1.1075,2.6399345132,0.081,-1.1075,1.1104581262,2.3153927024,0,2.3153927024
2019-12-11 01:00:00,2.518193336,-1.105,2.7499677594,0.0945,-1.105,1.1090334756,2.423693336,0,2.423693336,2.5230681930000003,-1.105,2.7544324473,0.0945,-1.105,1.1090334756,2.4285681930000003,0,2.4285681930000003
2019-12-11 01:30:00,2.5092794592,-1.104,2.7414046408,0.079,-1.104,1.1068229307,2.4302794592,0,2.4302794592,2.5163593901,-1.104,2.7478865661,0.079,-1.104,1.1068229307,2.4373593901,0,2.4373593901
2019-12-11 02:00:00,2.4526963292,-1.097,2.6868435539,0.0405,-1.097,1.0977473525,2.4121963292,0,2.4121963292,2.4569862726,-1.097,2.6907602167,0.0405,-1.097,1.0977473525,2.4164862726000003,0,2.4164862726000003
2019-12-11 02:30:00,2.4048252995,-1.0945,2.6421799657,0.0335,-1.0945,1.095012557,2.3713252995,0,2.3713252995,2.4125641025,-1.0945,2.6492255092,0.0335,-1.0945,1.095012557,2.3790641025,0,2.3790641025
2019-12-11 03:00:00,2.366653069,-1.108,2.6131801983000003,0.0425,-1.108,1.1088147952,2.324153069,0,2.324153069,2.3743063087,-1.108,2.6201134417,0.0425,-1.108,1.1088147952,2.3318063087,0,2.3318063087
2019-12-11 03:30:00,2.2723745999,-1.0795,2.5157516913,0.044500000000000005,-1.0795,1.0804168177,2.2278745999,0,2.2278745999,2.2770788499,-1.0795,2.5200016545,0.044500000000000005,-1.0795,1.0804168177,2.2325788499,0,2.2325788499
2019-12-11 04:00:00,2.3312911807,-1.1400000000000001,2.5950950983,0.0585,-1.1400000000000001,1.1415,2.2727911807,0,2.2727911807,2.3382668421,-1.1400000000000001,2.601363455,0.0585,-1.1400000000000001,1.1415,2.2797668421,0,2.2797668421
2019-12-11 04:30:00,2.2794719964,-1.1155,2.5377810844,0.077,-1.1155,1.1181543945,2.2024719964,0,2.2024719964,2.2829989715,-1.1155,2.5409495378,0.077,-1.1155,1.1181543945,2.2059989715,0,2.2059989715
2019-12-11 05:00:00,2.1969465679,-1.0965,2.4553790893,0.0645,-1.0965,1.0983954206,2.1324465679,0,2.1324465679,2.4203108008,-1.0965,2.6571068143,0.0645,-1.0965,1.0983954206,2.3558108008,0,2.3558108008
2019-12-11 05:30:00,2.0120909784,-1.1025,2.2943444283,0.067,-1.1025,1.1045339515,1.9450909784000001,0,1.9450909784000001,2.5668079624,-1.1025,2.7935657081,0.067,-1.1025,1.1045339515,2.4998079624000002,0,2.4998079624000002
2019-12-11 06:00:00,1.9669865610000001,-1.0785,2.2432562005,0.076,-1.0785,1.0811744771,1.890986561,0,1.890986561,2.5237695351,-1.0785,2.7445536825,0.076,-1.0785,1.0811744771,2.4477695351,0,2.4477695351
2019-12-11 06:30:00,2.0890062588,-1.0715,2.3477775447,0.096,-1.0715,1.0757919176,1.9930062588,0,1.9930062588,2.6354547785999998,-1.0715,2.8449488818,0.096,-1.0715,1.0757919176,2.5394547786,0,2.5394547786
2019-12-11 07:00:00,2.1645839204,-1.0345,2.399086034,0.034,-1.0345,1.0350585732,2.1305839204,0,2.1305839204,2.685061724,-1.0345,2.8774549018,0.034,-1.0345,1.0350585732,2.651061724,0,2.651061724
2019-12-11 07:30:00,2.214741128,-0.98,2.4218749481,0.0425,-0.98,0.9809211232,2.172241128,0,2.172241128,2.7132967109,-0.98,2.8848533830000003,0.0425,-0.98,0.9809211232,2.6707967109,0,2.6707967109
2019-12-11 08:00:00,2.0535898232,-0.9305,2.2545645726,0.0455,-0.9305,0.9316117754000001,2.0080898232,0,2.0080898232,2.5745016787,-0.9305,2.7374968755999998,0.0455,-0.9305,0.9316117754000001,2.5290016787000003,0,2.5290016787000003
2019-12-11 08:30:00,2.171712653,-0.9915,2.3873433137,0.036500000000000005,-0.9915,0.9921716081,2.135212653,0,2.135212653,2.6937416813,-0.9915,2.8704209614,0.036500000000000005,-0.9915,0.9921716081,2.6572416813,0,2.6572416813
2019-12-11 09:00:00,2.1692787387,-1.0425,2.4067772012,0.051000000000000004,-1.0425,1.0437467365,2.1182787387,0,2.1182787387,2.6962894915,-1.0425,2.8908101411000002,0.051000000000000004,-1.0425,1.0437467365,2.6452894915,0,2.6452894915
2019-12-11 09:30:00,2.1005494853,-1.021,2.3355404385,0.04,-1.021,1.0217832451,2.0605494853,0,2.0605494853,2.6210946656000003,-1.021,2.8129305441,0.04,-1.021,1.0217832451,2.5810946656000002,0,2.5810946656000002
2019-12-11 10:00:00,2.0883188641,-1.017,2.3227924311,0.031,-1.017,1.0174723583,2.0573188641,0,2.0573188641,2.6167327513,-1.017,2.8074150551,0.031,-1.017,1.0174723583,2.5857327513,0,2.5857327513
2019-12-11 10:30:00,2.0908188641,-0.977,2.3078241966,0.0335,-0.977,0.977574166,2.0573188641,0,2.0573188641,2.6064865894,-0.977,2.7835770765000003,0.0335,-0.977,0.977574166,2.5729865894,0,2.5729865894
2019-12-11 11:00:00,2.0349834772,-0.9895,2.2628009197,0.031,-0.9895,0.9899854797000001,2.0039834772,0,2.0039834772,2.5657481037,-0.9895,2.7499406506,0.031,-0.9895,0.9899854797000001,2.5347481037,0,2.5347481037
2019-12-11 11:30:00,2.1626911335,-1.0805,2.4175841637,0.03,-1.0805,1.0809163936,2.1326911335,0,2.1326911335,2.7014043143,-1.0805,2.9094785649,0.03,-1.0805,1.0809163936,2.6714043143,0,2.6714043143
2019-12-11 12:00:00,2.1498345491,-1.055,2.3947470824,0.021,-1.055,1.055208984,2.1288345491,0,2.1288345491,2.6749390068,-1.055,2.8754692991,0.021,-1.055,1.055208984,2.6539390068,0,2.6539390068
2019-12-11 12:30:00,2.1436855085,-1.044,2.3843916539,0.02,-1.044,1.0441915533,2.1236855085,0,2.1236855085,2.6859369228,-1.044,2.8816996986000003,0.02,-1.044,1.0441915533,2.6659369228000003,0,2.6659369228000003
2019-12-11 13:00:00,0.0305000156,-0.9580000000000001,0.9584853942,0.030500000000000003,-0.9580000000000001,0.9584853937000001,1.56e-08,0,1.56e-08,0.0305000156,-0.9580000000000001,0.9584853942,0.030500000000000003,-0.9580000000000001,0.9584853937000001,1.56e-08,0,1.56e-08
2019-12-11 13:30:00,2.1580747574,-1.082,2.4141273078,0.0635,-1.082,1.0838617301,2.0945747574,0,2.0945747574,2.7312981846,-1.082,2.9378076474,0.0635,-1.082,1.0838617301,2.6677981846,0,2.6677981846
2019-12-11 14:00:00,2.1960747574,-1.1215,2.4658683237,0.1015,-1.1215,1.1260837003,2.0945747574,0,2.0945747574,2.7839894395,-1.1215,3.0013929182,0.1015,-1.1215,1.1260837003,2.6824894395000003,0,2.6824894395000003
2019-12-11 14:30:00,2.2975584651,-1.1219999999999999,2.5568846083,0.08650000000000001,-1.1219999999999999,1.1253293962,2.2110584651,0,2.2110584651,2.8650143363,-1.1219999999999999,3.0768800996,0.08650000000000001,-1.1219999999999999,1.1253293962,2.7785143362999998,0,2.7785143362999998
2019-12-11 15:00:00,2.3991905262,-1.0925,2.6362229479,0.0785,-1.0925,1.0953166209,2.3206905262,0,2.3206905262,2.9528166645000002,-1.0925,3.1484412817,0.0785,-1.0925,1.0953166209,2.8743166645000002,0,2.8743166645000002
2019-12-11 15:30:00,2.3922350886,-1.145,2.6521338049,0.083,-1.145,1.1480043554,2.3092350886,0,2.3092350886,2.9598716126999998,-1.145,3.1736201669,0.083,-1.145,1.1480043554,2.8768716127,0,2.8768716127
2019-12-11 16:00:00,2.2137265862,-1.0465,2.4486215813,0.0575,-1.0465,1.0480784799,2.1562265862,0,2.1562265862,2.7743152224000003,-1.0465,2.9651285307,0.0575,-1.0465,1.0480784799,2.7168152224,0,2.7168152224
2019-12-11 16:30:00,2.4825701554,-1.094,2.7129302564,0.0835,-1.094,1.0971819585,2.3990701554,0,2.3990701554,3.2389861879,-1.094,3.4187523346,0.0835,-1.094,1.0971819585,3.1554861879000002,0,3.1554861879000002
2019-12-11 17:00:00,2.4556552682,-1.0335,2.6642757077,0.112,-1.0335,1.0395509848,2.3436552682,0,2.3436552682,3.4509451826,-1.0335,3.6023804496,0.112,-1.0335,1.0395509848,3.3389451826,0,3.3389451826
2019-12-11 17:30:00,2.5845237908,-1.038,2.7851763365,0.1165,-1.038,1.044517233,2.4680237908000002,0,2.4680237908000002,3.5719346061,-1.038,3.7196990242,0.1165,-1.038,1.044517233,3.4554346061,0,3.4554346061
2019-12-11 18:00:00,2.3706463794,-1.0845,2.6069339282,0.094,-1.0845,1.0885661441,2.2766463794,0,2.2766463794,3.4404458287,-1.0845,3.6073269536,0.094,-1.0845,1.0885661441,3.3464458287,0,3.3464458287
2019-12-11 18:30:00,2.4158240326,-1.124,2.6645040358000003,0.1135,-1.124,1.1297160041,2.3023240326,0,2.3023240326,3.509346689,-1.124,3.6849545701,0.1135,-1.124,1.1297160041,3.395846689,0,3.395846689
2019-12-11 19:00:00,2.421330356,-1.146,2.6788349506999998,0.122,-1.146,1.1524755963,2.299330356,0,2.299330356,3.5278472039,-1.146,3.709315556,0.122,-1.146,1.1524755963,3.4058472039,0,3.4058472039
2019-12-11 19:30:00,2.36397635,-1.1535,2.630389027,0.11900000000000001,-1.1535,1.1596220289,2.24497635,0,2.24497635,3.4852021198,-1.1535,3.6711300802,0.11900000000000001,-1.1535,1.1596220289,3.3662021198,0,3.3662021198
2019-12-11 20:00:00,2.362231336,-1.0105,2.5692892276,0.0845,-1.0105,1.0140268734,2.277731336,0,2.277731336,3.0808218038,-1.0105,3.2423098613,0.0845,-1.0105,1.0140268734,2.9963218038,0,2.9963218038
2019-12-11 20:30:00,2.3360893116,-0.9975,2.5401416342000003,0.0665,-0.9975,0.9997142092,2.2695893116,0,2.2695893116,2.8495670318,-0.9975,3.0191122071,0.0665,-0.9975,0.9997142092,2.7830670318,0,2.7830670318
2019-12-11 21:00:00,2.3719658352,-1.017,2.5807965676,0.05,-1.017,1.0182283634,2.3219658352,0,2.3219658352,2.871150499,-1.017,3.0459471741,0.05,-1.017,1.0182283634,2.821150499,0,2.821150499
2019-12-11 21:30:00,2.5138373828000002,-1.088,2.7391827955,0.0545,-1.088,1.0893641494,2.4593373828000002,0,2.4593373828000002,2.8127780939,-1.088,3.0158687978,0.0545,-1.088,1.0893641494,2.7582780939,0,2.7582780939
2019-12-11 22:00:00,2.4972798282,-1.0965,2.7274014722,0.022500000000000003,-1.0965,1.0967308239,2.4747798282,0,2.4747798282,2.4910645371,-1.0965,2.7217117367,0.022500000000000003,-1.0965,1.0967308239,2.4685645371,0,2.4685645371
2019-12-11 22:30:00,2.4220717591,-1.102,2.6609839546,0.026500000000000003,-1.102,1.1023185792,2.3955717591,0,2.3955717591,2.4156744295,-1.102,2.6551623207,0.026500000000000003,-1.102,1.1023185792,2.3891744295,0,2.3891744295
2019-12-11 23:00:00,2.2723251364,-1.082,2.5167807861,0.0155,-1.082,1.0821110156,2.2568251364,0,2.2568251364,2.2656404595,-1.082,2.5107470386,0.0155,-1.082,1.0821110156,2.2501404595,0,2.2501404595
2019-12-11 23:30:00,1.9018791738,-1.0195,2.1578982,0.011,-1.0195,1.0195593411,1.8908791738000001,0,1.8908791738000001,2.2456993997,-1.0195,2.4662818257,0.011,-1.0195,1.0195593411,2.2346993997,0,2.2346993997
2019-12-12 00:00:00,1.6759435513,-1.0205,1.9621944443000001,0.039,-1.0205,1.021244951,1.6369435513,0,1.6369435513,2.7078233854000002,-1.0205,2.8937394037,0.039,-1.0205,1.021244951,2.6688233854,0,2.6688233854
2019-12-12 00:30:00,2.0052863426,-1.08,2.2776244896,0.036000000000000004,-1.08,1.0805998334,1.9692863426,0,1.9692863426,3.060904799,-1.08,3.2458493786,0.036000000000000004,-1.08,1.0805998334,3.024904799,0,3.024904799
2019-12-12 01:00:00,2.1702124367,-1.058,2.4143707297,0.035500000000000004,-1.058,1.0585954137,2.1347124367,0,2.1347124367,3.1972963954,-1.058,3.3677987232,0.035500000000000004,-1.058,1.0585954137,3.1617963954,0,3.1617963954
2019-12-12 01:30:00,2.1874609392,-1.1105,2.4532010946,0.045,-1.1105,1.1114113775,2.1424609392,0,2.1424609392,3.2407057933,-1.1105,3.4256947161999998,0.045,-1.1105,1.1114113775,3.1957057933,0,3.1957057933
2019-12-12 02:00:00,2.1098884101,-1.1145,2.3861557689,0.061500000000000006,-1.1145,1.1161955474,2.0483884101,0,2.0483884101,3.1897240546,-1.1145,3.3788237294,0.061500000000000006,-1.1145,1.1161955474,3.1282240546,0,3.1282240546
2019-12-12 02:30:00,2.1027431416,-1.124,2.3843038228,0.07,-1.124,1.1261776059,2.0327431416,0,2.0327431416,3.2066787142,-1.124,3.3979647403,0.07,-1.124,1.1261776059,3.1366787142,0,3.1366787142
2019-12-12 03:00:00,2.0696213016,-1.1375,2.3616177892,0.058,-1.1375,1.1389777215,2.0116213016,0,2.0116213016,3.1902358307,-1.1375,3.386961899,0.058,-1.1375,1.1389777215,3.1322358307,0,3.1322358307
2019-12-12 03:30:00,2.0505430269,-1.1185,2.3357587536,0.069,-1.1185,1.1206262758,1.9815430269,0,1.9815430269,3.1471237922,-1.1185,3.3399746127,0.069,-1.1185,1.1206262758,3.0781237922,0,3.0781237922
2019-12-12 04:00:00,1.9837328567,-1.1195,2.2778227097,0.08850000000000001,-1.1195,1.1229926536,1.8952328567,0,1.8952328567,3.1192083817,-1.1195,3.3140219037,0.08850000000000001,-1.1195,1.1229926536,3.0307083817,0,3.0307083817
2019-12-12 04:30:00,2.0013230076,-1.1315,2.2990402412,0.101,-1.1315,1.1359987896,1.9003230076,0,1.9003230076,3.1398336052,-1.1315,3.3374911713,0.101,-1.1315,1.1359987896,3.0388336052,0,3.0388336052
2019-12-12 05:00:00,1.9153156111,-1.1235,2.2205148367,0.125,-1.1235,1.1304323288,1.7903156111,0,1.7903156111,3.0885167615,-1.1235,3.286516094,0.125,-1.1235,1.1304323288,2.9635167615,0,2.9635167615
2019-12-12 05:30:00,1.8992584711,-1.1195,2.2046457743,0.147,-1.1195,1.1291099371,1.7522584711,0,1.7522584711,3.0763423598,-1.1195,3.2737077702,0.147,-1.1195,1.1291099371,2.9293423598,0,2.9293423598
2019-12-12 06:00:00,1.8193898428000002,-1.0885,2.1201442522,0.1505,-1.0885,1.098855086,1.6688898428,0,1.6688898428,3.014879023,-1.0885,3.2053592269,0.1505,-1.0885,1.098855086,2.864379023,0,2.864379023
2019-12-12 06:30:00,1.9576677764000001,-1.0345,2.2141936168,0.1585,-1.0345,1.0465717844,1.7991677764,0,1.7991677764,3.0616641439,-1.0345,3.2317143408,0.1585,-1.0345,1.0465717844,2.9031641438999998,0,2.9031641438999998
2019-12-12 07:00:00,1.9880479878,-1.0165,2.232847297,0.152,-1.0165,1.0278016589,1.8360479878,0,1.8360479878,3.0618095033,-1.0165,3.2261354101,0.152,-1.0165,1.0278016589,2.9098095033,0,2.9098095033
2019-12-12 07:30:00,2.0330594372,-1.0085,2.2694499169,0.14250000000000002,-1.0085,1.0185177956,1.8905594372,0,1.8905594372,3.0828732718,-1.0085,3.2436368262,0.14250000000000002,-1.0085,1.0185177956,2.9403732718,0,2.9403732718
2019-12-12 08:00:00,2.0357934841,-1.0105,2.2727880147,0.1525,-1.0105,1.0219425131,1.8832934841000002,0,1.8832934841000002,3.1142772629,-1.0105,3.2741156241000002,0.1525,-1.0105,1.0219425131,2.9617772629,0,2.9617772629
2019-12-12 08:30:00,2.12330556,-1.0275,2.3588519985,0.136,-1.0275,1.0364614079,1.98730556,0,1.98730556,3.1958428619,-1.0275,3.3569581243,0.136,-1.0275,1.0364614079,3.0598428619,0,3.0598428619
2019-12-12 09:00:00,2.0583374858,-0.9925,2.285127886,0.0985,-0.9925,0.9973758068,1.9598374858,0,1.9598374858,3.111197305,-0.9925,3.2656706693,0.0985,-0.9925,0.9973758068,3.012697305,0,3.012697305
2019-12-12 09:30:00,2.0196805171,-0.9405,2.2279249631,0.0565,-0.9405,0.9421955742,1.9631805171,0,1.9631805171,3.0255581116,-0.9405,3.1683658465,0.0565,-0.9405,0.9421955742,2.9690581116,0,2.9690581116
2019-12-12 10:00:00,1.9846661897,-0.9925,2.2189989037,0.033,-0.9925,0.9930484631000001,1.9516661897,0,1.9516661897,3.0330256212,-0.9925,3.1912851125,0.033,-0.9925,0.9930484631000001,3.0000256212,0,3.0000256212
2019-12-12 10:30:00,1.9285571772,-0.9725,2.159881718,0.02,-0.9725,0.9727056338000001,1.9085571772,0,1.9085571772,2.982544215,-0.9725,3.1370888168,0.02,-0.9725,0.9727056338000001,2.9625442150000003,0,2.9625442150000003
2019-12-12 11:00:00,1.8775791647000002,-0.9825,2.1191058892,0.0415,-0.9825,0.9833760725,1.8360791647,0,1.8360791647,2.9563502907,-0.9825,3.1153351812,0.0415,-0.9825,0.9833760725,2.9148502907,0,2.9148502907
2019-12-12 11:30:00,1.8288565222000002,-1.0045,2.0865609094,0.02,-1.0045,1.0046990843,1.8088565222000001,0,1.8088565222000001,2.9427567563,-1.0045,3.1094754504,0.02,-1.0045,1.0046990843,2.9227567563,0,2.9227567563
2019-12-12 12:00:00,1.8745298331,-0.97,2.110630734,0.014,-0.97,0.9701010257,1.8605298331000002,0,1.8605298331000002,2.9687756207,-0.97,3.1232240851,0.014,-0.97,0.9701010257,2.9547756207,0,2.9547756207
2019-12-12 12:30:00,1.8678483198,-0.899,2.0729347182,0.0195,-0.899,0.8992114601000001,1.8483483198,0,1.8483483198,2.9333498582,-0.899,3.0680192943,0.0195,-0.899,0.8992114601000001,2.9138498582,0,2.9138498582
2019-12-12 13:00:00,1.9397842453,-0.9915,2.1784937843,0.023,-0.9915,0.9917667316000001,1.9167842453000001,0,1.9167842453000001,3.0606421275,-0.9915,3.2172352234,0.023,-0.9915,0.9917667316000001,3.0376421275,0,3.0376421275
2019-12-12 13:30:00,1.9324180053000002,-1.0755,2.2115468788,0.1135,-1.0755,1.081472376,1.8189180053,0,1.8189180053,3.1523188828,-1.0755,3.3307378444999998,0.1135,-1.0755,1.081472376,3.0388188828,0,3.0388188828
2019-12-12 14:00:00,1.8518481211000002,-1.073,2.1402500937,0.1345,-1.073,1.0813968975,1.7173481211000001,0,1.7173481211000001,3.0255352849,-1.073,3.2101702074,0.1345,-1.073,1.0813968975,2.8910352849,0,2.8910352849
2019-12-12 14:30:00,2.0281397632,-1.0815,2.2984762668,0.14200000000000002,-1.0815,1.0907824027,1.8861397632,0,1.8861397632,2.6537469886,-1.0815,2.8656614122,0.14200000000000002,-1.0815,1.0907824027,2.5117469886,0,2.5117469886
2019-12-12 15:00:00,1.9922716246,-1.0675,2.2602438975,0.1255,-1.0675,1.0748518503,1.8667716246000001,0,1.8667716246000001,2.6054697452,-1.0675,2.8156755572,0.1255,-1.0675,1.0748518503,2.4799697452,0,2.4799697452
2019-12-12 15:30:00,2.1743082078000002,-1.119,2.4453582933,0.108,-1.119,1.1241997154,2.0663082078,0,2.0663082078,2.7538496367,-1.119,2.9725155712999998,0.108,-1.119,1.1241997154,2.6458496367,0,2.6458496367
2019-12-12 16:00:00,2.2090029082,-1.098,2.4668396479,0.088,-1.098,1.1015207669,2.1210029082,0,2.1210029082,2.7525952762,-1.098,2.9635088585,0.088,-1.098,1.1015207669,2.6645952762,0,2.6645952762
2019-12-12 16:30:00,2.3171061817,-1.073,2.5534897801,0.10300000000000001,-1.073,1.0779322799,2.2141061817,0,2.2141061817,2.8392933462,-1.073,3.0352785219,0.10300000000000001,-1.073,1.0779322799,2.7362933462,0,2.7362933462
2019-12-12 17:00:00,2.4373113325,-1.0325,2.6469874918,0.1075,-1.0325,1.0380811625,2.3298113325,0,2.3298113325,2.9344854316999998,-1.0325,3.1108296319,0.1075,-1.0325,1.0380811625,2.8269854317,0,2.8269854317
2019-12-12 17:30:00,2.5244241847,-1.0525,2.7350454684,0.121,-1.0525,1.0594325132,2.4034241847,0,2.4034241847,3.0184178922,-1.0525,3.1966549426,0.121,-1.0525,1.0594325132,2.8974178922,0,2.8974178922
2019-12-12 18:00:00,2.5887936706,-1.057,2.796265665,0.084,-1.057,1.060332495,2.5047936706,0,2.5047936706,3.0725800563,-1.057,3.2493071881,0.084,-1.057,1.060332495,2.9885800563,0,2.9885800563
2019-12-12 18:30:00,2.5590270107,-1.0255,2.7568586273999998,0.0315,-1.0255,1.0259836743,2.5275270107,0,2.5275270107,3.1407113329,-1.0255,3.3038943576,0.0315,-1.0255,1.0259836743,3.1092113329,0,3.1092113329
2019-12-12 19:00:00,2.3947124606,-1.0415,2.6113923525000002,0.0325,-1.0415,1.0420069578,2.3622124606,0,2.3622124606,3.3935934359,-1.0415,3.5498167077,0.0325,-1.0415,1.0420069578,3.3610934359,0,3.3610934359
2019-12-12 19:30:00,2.3066775638,-1.084,2.5486893461999998,0.046,-1.084,1.0849755758,2.2606775638,0,2.2606775638,3.3491594541,-1.084,3.5202166196,0.046,-1.084,1.0849755758,3.3031594541000002,0,3.3031594541000002
2019-12-12 20:00:00,2.2476245433,-1.0905,2.4982006199,0.0375,-1.0905,1.0911445825,2.2101245433,0,2.2101245433,3.3254724862,-1.0905,3.4997082031,0.0375,-1.0905,1.0911445825,3.2879724862,0,3.2879724862
2019-12-12 20:30:00,2.2085077262,-1.0925,2.463952643,0.0195,-1.0925,1.0926740136,2.1890077262,0,2.1890077262,3.2862560763,-1.0925,3.4630961940000002,0.0195,-1.0925,1.0926740136,3.2667560763,0,3.2667560763
2019-12-12 21:00:00,2.1717136416,-1.1355,2.450653054,0.1135,-1.1355,1.1411584027,2.0582136416,0,2.0582136416,3.3088988739,-1.1355,3.4983098787,0.1135,-1.1355,1.1411584027,3.1953988739,0,3.1953988739
2019-12-12 21:30:00,2.1866549054,-1.1115,2.4529353692,0.08650000000000001,-1.1115,1.1148607536,2.1001549054,0,2.1001549054,3.0424457942,-1.1115,3.2391215878,0.08650000000000001,-1.1115,1.1148607536,2.9559457942,0,2.9559457942
2019-12-12 22:00:00,2.2234382473,-1.1365,2.4970602495,0.1695,-1.1365,1.1490702764,2.0539382473,0,2.0539382473,2.7838914371,-1.1365,3.0069392717,0.1695,-1.1365,1.1490702764,2.6143914371,0,2.6143914371
2019-12-12 22:30:00,2.1457895005,-1.1,2.4113093084,0.17,-1.1,1.1130588484,1.9757895005,0,1.9757895005,2.673019531,-1.1,2.8905074663,0.17,-1.1,1.1130588484,2.503019531,0,2.503019531
2019-12-12 23:00:00,2.0736583748,-1.1085,2.3513467004,0.1705,-1.1085,1.1215357774,1.9031583748,0,1.9031583748,2.6159111747,-1.1085,2.8410849202,0.1705,-1.1085,1.1215357774,2.4454111747000002,0,2.4454111747000002
2019-12-12 23:30:00,1.9878749783,-1.146,2.2945507032,0.2,-1.146,1.1633211079,1.7878749783,0,1.7878749783,2.5721241213,-1.146,2.8158725993,0.2,-1.146,1.1633211079,2.3721241213,0,2.3721241213
2019-12-13 00:00:00,1.9583935692,-1.1400000000000001,2.2660329592,0.202,-1.1400000000000001,1.1577581786,1.7563935692000001,0,1.7563935692000001,2.5494352959,-1.1400000000000001,2.7927084216,0.202,-1.1400000000000001,1.1577581786,2.3474352959,0,2.3474352959
2019-12-13 00:30:00,1.9974851339000002,-1.1280000000000001,2.2939770836,0.20350000000000001,-1.1280000000000001,1.146209514,1.7939851339000001,0,1.7939851339000001,2.5918603656,-1.1280000000000001,2.8266807663,0.20350000000000001,-1.1280000000000001,1.146209514,2.3883603656,0,2.3883603656
2019-12-13 01:00:00,2.2287630199,-1.141,2.5038501551,0.2025,-1.141,1.1588301213,2.0262630199,0,2.0262630199,2.7844442365,-1.141,3.0091544836,0.2025,-1.141,1.1588301213,2.5819442365,0,2.5819442365
2019-12-13 01:30:00,2.2755881465,-1.1495,2.5494414413,0.2005,-1.1495,1.166854961,2.0750881465,0,2.0750881465,2.8312220782,-1.1495,3.055678109,0.2005,-1.1495,1.166854961,2.6307220782,0,2.6307220782
2019-12-13 02:00:00,2.2214126298,-1.152,2.5023545056,0.20350000000000001,-1.152,1.1698359928,2.0179126298,0,2.0179126298,2.7847912534,-1.152,3.0136632733,0.20350000000000001,-1.152,1.1698359928,2.5812912534,0,2.5812912534
2019-12-13 02:30:00,2.2089550275,-1.165,2.4973400477,0.20350000000000001,-1.165,1.1826399494,2.0054550275,0,2.0054550275,2.7868950023,-1.165,3.0205974167,0.20350000000000001,-1.165,1.1826399494,2.5833950023,0,2.5833950023
2019-12-13 03:00:00,2.2169908333,-1.1665,2.5051488189,0.202,-1.1665,1.1838607393,2.0149908333,0,2.0149908333,2.7877057313,-1.1665,3.0219241377,0.202,-1.1665,1.1838607393,2.5857057313,0,2.5857057313
2019-12-13 03:30:00,2.2184908333,-1.1775,2.5116145857000003,0.20350000000000001,-1.1775,1.1949554385,2.0149908333,0,2.0149908333,2.8070368479,-1.1775,3.0440042897,0.20350000000000001,-1.1775,1.1949554385,2.6035368479,0,2.6035368479
2019-12-13 04:00:00,2.1183815388,-1.156,2.4132708808,0.192,-1.156,1.171836166,1.9263815388,0,1.9263815388,2.6960012574,-1.156,2.9333869127,0.192,-1.156,1.171836166,2.5040012574,0,2.5040012574
2019-12-13 04:30:00,2.0919323328,-1.133,2.3790481049,0.169,-1.133,1.1455348096,1.9229323328,0,1.9229323328,2.6531557656,-1.133,2.8849479227,0.169,-1.133,1.1455348096,2.4841557656,0,2.4841557656
2019-12-13 05:00:00,2.0742898375,-1.1325,2.3633100896,0.171,-1.1325,1.1453371774,1.9032898375,0,1.9032898375,2.6484839059,-1.1325,2.8804553893,0.171,-1.1325,1.1453371774,2.4774839059,0,2.4774839059
2019-12-13 05:30:00,2.0279475766,-1.1475,2.3300917629,0.2015,-1.1475,1.1650572947,1.8264475766000001,0,1.8264475766000001,2.6117470792,-1.1475,2.8527143313,0.2015,-1.1475,1.1650572947,2.4102470792,0,2.4102470792
2019-12-13 06:00:00,2.0134044129,-1.109,2.2986253131,0.20350000000000001,-1.109,1.1275164079,1.8099044129,0,1.8099044129,2.5705059112,-1.109,2.7995323966,0.20350000000000001,-1.109,1.1275164079,2.3670059112,0,2.3670059112
2019-12-13 06:30:00,1.9426050161,-1.0475,2.2070275256,0.2005,-1.0475,1.0665160571,1.7421050161,0,1.7421050161,2.4988018642,-1.0475,2.7094772571,0.2005,-1.0475,1.0665160571,2.2983018642,0,2.2983018642
2019-12-13 07:00:00,1.8282651537999999,-0.9440000000000001,2.0575931261,0.1995,-0.9440000000000001,0.9648503770000001,1.6287651537999999,0,1.6287651537999999,2.4525527297,-0.9440000000000001,2.6279556488,0.1995,-0.9440000000000001,0.9648503770000001,2.2530527297000003,0,2.2530527297000003
2019-12-13 07:30:00,1.8478051961,-0.9515,2.07839753,0.1945,-0.9515,0.9711758337,1.6533051961,0,1.6533051961,2.9405868810999998,-0.9515,3.0906962735,0.1945,-0.9515,0.9711758337,2.7460868811,0,2.7460868811
2019-12-13 08:00:00,1.8624796033000002,-0.9765,2.1029461531,0.187,-0.9765,0.9942440596000001,1.6754796033,0,1.6754796033,2.9651793577000003,-0.9765,3.1218329348,0.187,-0.9765,0.9942440596000001,2.7781793577,0,2.7781793577
2019-12-13 08:30:00,2.00555941,-0.9855,2.2346093164,0.1495,-0.9855,0.9967750498000001,1.8560594099999999,0,1.8560594099999999,3.1002364782,-0.9855,3.2531025915000003,0.1495,-0.9855,0.9967750498000001,2.9507364782,0,2.9507364782
2019-12-13 09:00:00,2.1567477423,-0.9515,2.3573105595,0.147,-0.9515,0.9627882685,2.0097477423,0,2.0097477423,3.1799645511,-0.9515,3.3192660026,0.147,-0.9515,0.9627882685,3.0329645511,0,3.0329645511
2019-12-13 09:30:00,2.1362501802000002,-1.016,2.3655487381,0.1545,-1.016,1.0276800329,1.9817501802000002,0,1.9817501802000002,3.2085198803,-1.016,3.3655394549,0.1545,-1.016,1.0276800329,3.0540198803,0,3.0540198803
2019-12-13 10:00:00,2.0703011286,-1.073,2.3318395663,0.14450000000000002,-1.073,1.0826861272,1.9258011286,0,1.9258011286,3.2094858404,-1.073,3.3840993424,0.14450000000000002,-1.073,1.0826861272,3.0649858404,0,3.0649858404
2019-12-13 10:30:00,2.1228294678,-1.1725,2.4251105541,0.14750000000000002,-1.1725,1.1817412999,1.9753294678,0,1.9753294678,3.3018632993,-1.1725,3.5038632247,0.14750000000000002,-1.1725,1.1817412999,3.1543632993,0,3.1543632993
2019-12-13 11:00:00,2.0364043279,-1.1715,2.349330721,0.137,-1.1715,1.1794834674999999,1.8994043279000001,0,1.8994043279000001,3.2454069685,-1.1715,3.4503736959,0.137,-1.1715,1.1794834674999999,3.1084069685,0,3.1084069685
2019-12-13 11:30:00,1.9442230624999999,-1.148,2.2578545828,0.1245,-1.148,1.1547312458,1.8197230625,0,1.8197230625,3.1701878499,-1.148,3.3716457411,0.1245,-1.148,1.1547312458,3.0456878499,0,3.0456878499
2019-12-13 12:00:00,1.859736973,-1.1195,2.1706915623,0.156,-1.1195,1.1303168803,1.703736973,0,1.703736973,3.1035165958,-1.1195,3.2992568118,0.156,-1.1195,1.1303168803,2.9475165958,0,2.9475165958
2019-12-13 12:30:00,1.9756713229,-1.1855,2.3040589025,0.1675,-1.1855,1.1972746134,1.8081713229,0,1.8081713229,3.2280561204,-1.1855,3.4388597771000002,0.1675,-1.1855,1.1972746134,3.0605561204,0,3.0605561204
2019-12-13 13:00:00,1.8692826645,-1.1165,2.1773355115,0.184,-1.1165,1.1315600956,1.6852826644999999,0,1.6852826644999999,2.8383013518,-1.1165,3.0500043957,0.184,-1.1165,1.1315600956,2.6543013518,0,2.6543013518
2019-12-13 13:30:00,1.8281719564,-1.066,2.1162629095,0.1715,-1.066,1.0797074835,1.6566719563999999,0,1.6566719563999999,2.460390593,-1.066,2.6813947621,0.1715,-1.066,1.0797074835,2.288890593,0,2.288890593
2019-12-13 14:00:00,1.9869349298,-1.0735000000000001,2.2583871823,0.1545,-1.0735000000000001,1.0845609711,1.8324349298,0,1.8324349298,2.5781507275999997,-1.0735000000000001,2.7927161374000002,0.1545,-1.0735000000000001,1.0845609711,2.4236507276,0,2.4236507276
2019-12-13 14:30:00,2.1333010529,-1.164,2.4301994532,0.138,-1.164,1.1721518673,1.9953010529,0,1.9953010529,2.7338626504,-1.164,2.9713466629000003,0.138,-1.164,1.1721518673,2.5958626504,0,2.5958626504
2019-12-13 15:00:00,2.2212643299,-1.227,2.5376257059,0.1255,-1.227,1.2334014959,2.0957643299,0,2.0957643299,2.8251526774,-1.227,3.080100104,0.1255,-1.227,1.2334014959,2.6996526774,0,2.6996526774
2019-12-13 15:30:00,2.4225267191,-1.2495,2.7257817144,0.10550000000000001,-1.2495,1.2539459716999999,2.3170267191000002,0,2.3170267191000002,2.9880982923,-1.2495,3.238824116,0.10550000000000001,-1.2495,1.2539459716999999,2.8825982923,0,2.8825982923
2019-12-13 16:00:00,2.3989411193,-1.2505,2.7053038173,0.0965,-1.2505,1.2542178838,2.3024411193,0,2.3024411193,2.9609687432,-1.2505,3.2142007013000002,0.0965,-1.2505,1.2542178838,2.8644687432,0,2.8644687432
2019-12-13 16:30:00,2.4056084335,-1.1605,2.6709010063000003,0.099,-1.1605,1.1647150939,2.3066084335,0,2.3066084335,2.9437704758,-1.1605,3.1642605557,0.099,-1.1605,1.1647150939,2.8447704758,0,2.8447704758
2019-12-13 17:00:00,2.5537897074,-1.12,2.7885913773,0.093,-1.12,1.123854528,2.4607897074,0,2.4607897074,3.0612925452,-1.12,3.2597411013,0.093,-1.12,1.123854528,2.9682925452,0,2.9682925452
2019-12-13 17:30:00,2.5744851446,-1.113,2.8047714274,0.060500000000000005,-1.113,1.1146431043,2.5139851446,0,2.5139851446,3.1669417836,-1.113,3.3568272611,0.060500000000000005,-1.113,1.1146431043,3.1064417836000002,0,3.1064417836000002
2019-12-13 18:00:00,2.4768318861,-1.084,2.703655339,0.023,-1.084,1.0842439762,2.4538318861,0,2.4538318861,3.4861721967,-1.084,3.6508153315,0.023,-1.084,1.0842439762,3.4631721967,0,3.4631721967
2019-12-13 18:30:00,2.4497285744,-1.07,2.6732134386,0.007,-1.07,1.070022897,2.4427285744000002,0,2.4427285744000002,3.41960047,-1.07,3.5830946645,0.007,-1.07,1.070022897,3.41260047,0,3.41260047
2019-12-13 19:00:00,2.4166497361,-1.0695000000000001,2.6427308219,0.0025,-1.0695000000000001,1.0695029219,2.4141497361,0,2.4141497361,3.3836065902,-1.0695000000000001,3.5486087143000002,0.0025,-1.0695000000000001,1.0695029219,3.3811065902,0,3.3811065902
2019-12-13 19:30:00,2.31944384,-1.086,2.5610965868,0.0015,-1.086,1.0860010359,2.31794384,0,2.31794384,3.3044805333,-1.086,3.4783599001,0.0015,-1.086,1.0860010359,3.3029805333,0,3.3029805333
2019-12-13 20:00:00,2.3024767995,-1.0965,2.5502375698,0.0,-1.0965,1.0965,2.3024767995,0,2.3024767995,3.3089696185,-1.0965,3.4859133934,0.0,-1.0965,1.0965,3.3089696185,0,3.3089696185
2019-12-13 20:30:00,2.2814157142,-1.096,2.5310222562,0.006500000000000001,-1.096,1.0960192745,2.2749157142,0,2.2749157142,3.3037185198,-1.096,3.4807717619,0.006500000000000001,-1.096,1.0960192745,3.2972185198,0,3.2972185198
2019-12-13 21:00:00,2.2052370919,-1.0975,2.4632451931,0.0135,-1.0975,1.0975830265,2.1917370919,0,2.1917370919,3.23133586,-1.0975,3.4126291463,0.0135,-1.0975,1.0975830265,3.21783586,0,3.21783586
2019-12-13 21:30:00,2.1134812182,-1.1015,2.383297109,0.001,-1.1015,1.1015004539,2.1124812182,0,2.1124812182,3.1545823176,-1.1015,3.341360778,0.001,-1.1015,1.1015004539,3.1535823176,0,3.1535823176
2019-12-13 22:00:00,2.0912497909,-1.108,2.3666410137,0.0175,-1.108,1.1081381908,2.0737497909,0,2.0737497909,3.1624411162,-1.108,3.3509249191,0.0175,-1.108,1.1081381908,3.1449411162,0,3.1449411162
2019-12-13 22:30:00,1.9572203419,-1.111,2.2505627001,0.060500000000000005,-1.111,1.1126460578,1.8967203419,0,1.8967203419,3.0741852667,-1.111,3.2687820445,0.060500000000000005,-1.111,1.1126460578,3.0136852667,0,3.0136852667
2019-12-13 23:00:00,1.8625726661000002,-1.109,2.1677310572,0.112,-1.109,1.1146411979,1.7505726661,0,1.7505726661,2.9292727836,-1.109,3.1321749697,0.112,-1.109,1.1146411979,2.8172727836,0,2.8172727836
2019-12-13 23:30:00,1.92456308,-1.0935,2.2135232772,0.1385,-1.0935,1.1022361362,1.78606308,0,1.78606308,2.4936112255,-1.0935,2.722836608,0.1385,-1.0935,1.1022361362,2.3551112255,0,2.3551112255
2019-12-14 00:00:00,1.8045692467,-1.056,2.0908386275,0.15,-1.056,1.0666002063,1.6545692467,0,1.6545692467,2.383159953,-1.056,2.6066429294,0.15,-1.056,1.0666002063,2.233159953,0,2.233159953
2019-12-14 00:30:00,1.8535615668,-1.0385,2.1246582624,0.1655,-1.0385,1.0516047261,1.6880615668,0,1.6880615668,2.429983399,-1.0385,2.6425937201,0.1655,-1.0385,1.0516047261,2.264483399,0,2.264483399
2019-12-14 01:00:00,1.9126988923,-1.0645,2.1889671772,0.1685,-1.0645,1.0777534505,1.7441988923,0,1.7441988923,2.7983247027,-1.0645,2.9939574799,0.1685,-1.0645,1.0777534505,2.6298247027,0,2.6298247027
2019-12-14 01:30:00,1.8411982799,-1.077,2.1330588613,0.17650000000000002,-1.077,1.0913666891,1.6646982799,0,1.6646982799,3.0356974198,-1.077,3.2210848832,0.17650000000000002,-1.077,1.0913666891,2.8591974198,0,2.8591974198
2019-12-14 02:00:00,1.7837496196,-1.0725,2.0813502722,0.17850000000000002,-1.0725,1.0872527305,1.6052496196,0,1.6052496196,3.0043469547,-1.0725,3.1900402622,0.17850000000000002,-1.0725,1.0872527305,2.8258469547000002,0,2.8258469547000002
2019-12-14 02:30:00,1.8042601739,-1.091,2.1084676368,0.17500000000000002,-1.091,1.1049461525,1.6292601739,0,1.6292601739,3.0114306512,-1.091,3.2029666821,0.17500000000000002,-1.091,1.1049461525,2.8364306512,0,2.8364306512
2019-12-14 03:00:00,1.8545648493,-1.1015,2.1570148424,0.14850000000000002,-1.1015,1.1114650242,1.7060648493000001,0,1.7060648493000001,3.01641691,-1.1015,3.2112416952,0.14850000000000002,-1.1015,1.1114650242,2.86791691,0,2.86791691
2019-12-14 03:30:00,1.8421809444,-1.0935,2.1422821668,0.14550000000000002,-1.0935,1.1031375707,1.6966809444000002,0,1.6966809444000002,3.01341691,-1.0935,3.2056861549,0.14550000000000002,-1.0935,1.1031375707,2.86791691,0,2.86791691
2019-12-14 04:00:00,1.7878083194,-1.09,2.0938860014,0.14650000000000002,-1.09,1.0998010047,1.6413083194,0,1.6413083194,2.9489970046,-1.09,3.1439916242,0.14650000000000002,-1.09,1.0998010047,2.8024970046,0,2.8024970046
2019-12-14 04:30:00,1.7891439467999999,-1.1265,2.1142465117,0.146,-1.1265,1.1359217623,1.6431439468,0,1.6431439468,2.9709857791000003,-1.1265,3.1773823738,0.146,-1.1265,1.1359217623,2.8249857791,0,2.8249857791
2019-12-14 05:00:00,1.7127191532000001,-1.114,2.0431355554,0.14550000000000002,-1.114,1.1234617261,1.5672191532,0,1.5672191532,2.9274597317,-1.114,3.1322542172,0.14550000000000002,-1.114,1.1234617261,2.7819597316999998,0,2.7819597316999998
2019-12-14 05:30:00,1.6860628005,-1.1,2.0131586543,0.1365,-1.1,1.1084368498,1.5495628005,0,1.5495628005,2.9202134332,-1.1,3.1205202283,0.1365,-1.1,1.1084368498,2.7837134332,0,2.7837134332
2019-12-14 06:00:00,1.7616992039000001,-1.0965,2.0750653809,0.1285,-1.0965,1.1040038496,1.6331992039,0,1.6331992039,2.9574506166,-1.0965,3.1541760254,0.1285,-1.0965,1.1040038496,2.8289506166000002,0,2.8289506166000002
2019-12-14 06:30:00,1.8423052936,-1.0815,2.1362890827,0.11950000000000001,-1.0815,1.0880820282,1.7228052936,0,1.7228052936,2.9863347247,-1.0815,3.1761355981,0.11950000000000001,-1.0815,1.0880820282,2.8668347247,0,2.8668347247
2019-12-14 07:00:00,1.8441261518,-1.0515,2.1228409064,0.112,-1.0515,1.0574479893,1.7321261518000002,0,1.7321261518000002,3.0044943645,-1.0515,3.183180585,0.112,-1.0515,1.0574479893,2.8924943645,0,2.8924943645
2019-12-14 07:30:00,1.7641491804,-1.006,2.0308270066,0.1085,-1.006,1.011834102,1.6556491804,0,1.6556491804,2.912464398,-1.006,3.0813121993,0.1085,-1.006,1.011834102,2.803964398,0,2.803964398
2019-12-14 08:00:00,1.7657343449,-1.004,2.0312148525,0.09050000000000001,-1.004,1.008070558,1.6752343449,0,1.6752343449,2.8904848381,-1.004,3.059888658,0.09050000000000001,-1.004,1.008070558,2.7999848381,0,2.7999848381
2019-12-14 08:30:00,1.8122915026,-1.013,2.0761911016,0.137,-1.013,1.0222220894,1.6752915026,0,1.6752915026,2.9311187284,-1.013,3.1012297561,0.137,-1.013,1.0222220894,2.7941187284,0,2.7941187284
2019-12-14 09:00:00,1.7859542432,-1.0015,2.0475924421,0.14150000000000001,-1.0015,1.0114467361,1.6444542432,0,1.6444542432,2.9125441744,-1.0015,3.079921398,0.14150000000000001,-1.0015,1.0114467361,2.7710441744,0,2.7710441744
2019-12-14 09:30:00,1.6759682389,-0.978,1.9404518901,0.14450000000000002,-0.978,0.9886173426,1.5314682389,0,1.5314682389,2.8348363225,-0.978,2.9987965879000003,0.14450000000000002,-0.978,0.9886173426,2.6903363225,0,2.6903363225
2019-12-14 10:00:00,1.6388646369000002,-0.989,1.9141573337,0.146,-0.989,0.9997184604,1.4928646369,0,1.4928646369,2.8195153379,-0.989,2.9879403844,0.146,-0.989,0.9997184604,2.6735153379,0,2.6735153379
2019-12-14 10:30:00,1.6512144241,-0.9935,1.9270576858,0.157,-0.9935,1.0058286385,1.4942144241,0,1.4942144241,2.8456058305000003,-0.9935,3.0140528849,0.157,-0.9935,1.0058286385,2.6886058305000002,0,2.6886058305000002
2019-12-14 11:00:00,1.6664139985,-1.0115,1.9493762758000002,0.1695,-1.0115,1.0256034809,1.4969139985,0,1.4969139985,2.8766798238,-1.0115,3.0493309198,0.1695,-1.0115,1.0256034809,2.7071798237999998,0,2.7071798237999998
2019-12-14 11:30:00,1.6404625726000002,-1.005,1.9238353495,0.215,-1.005,1.0277402396,1.4254625726,0,1.4254625726,2.8822660986,-1.005,3.0524552188,0.215,-1.005,1.0277402396,2.6672660986,0,2.6672660986
2019-12-14 12:00:00,1.5696135567,-0.9925,1.8570791495,0.221,-0.9925,1.016807381,1.3486135567,0,1.3486135567,2.8341280793,-0.9925,3.0028883129,0.221,-0.9925,1.016807381,2.6131280793,0,2.6131280793
2019-12-14 12:30:00,1.4922392482,-0.9705,1.7800697245000001,0.21050000000000002,-0.9705,0.9930662113000001,1.2817392482,0,1.2817392482,2.7892283378,-0.9705,2.9532465137,0.21050000000000002,-0.9705,0.9930662113000001,2.5787283378,0,2.5787283378
2019-12-14 13:00:00,1.4980204518,-0.9905,1.7958718006,0.227,-0.9905,1.016178749,1.2710204518000001,0,1.2710204518000001,2.6816592868,-0.9905,2.8587386695,0.227,-0.9905,1.016178749,2.4546592868,0,2.4546592868
2019-12-14 13:30:00,1.6033358594,-0.973,1.87547724,0.24150000000000002,-0.973,1.0025224436,1.3618358594,0,1.3618358594,2.2825001742,-0.973,2.4812367975000003,0.24150000000000002,-0.973,1.0025224436,2.0410001742,0,2.0410001742
2019-12-14 14:00:00,1.8097446481000001,-1.015,2.074945949,0.222,-1.015,1.0389942252,1.5877446481000002,0,1.5877446481000002,2.4397285927,-1.015,2.642442167,0.222,-1.015,1.0389942252,2.2177285927,0,2.2177285927
2019-12-14 14:30:00,1.9654373237,-1.0385,2.2229318756,0.1595,-1.0385,1.0506771626,1.8059373237,0,1.8059373237,2.5393629242999998,-1.0385,2.7435098526,0.1595,-1.0385,1.0506771626,2.3798629243000002,0,2.3798629243000002
2019-12-14 15:00:00,2.01966595,-1.042,2.2726228348,0.111,-1.042,1.0478955101,1.90866595,0,1.90866595,2.5695428911000002,-1.042,2.7727810352,0.111,-1.042,1.0478955101,2.4585428911,0,2.4585428911
2019-12-14 15:30:00,2.1907603817,-1.0825,2.4436115281,0.0785,-1.0825,1.0853425726,2.1122603817,0,2.1122603817,2.7134314813,-1.0825,2.9213895073,0.0785,-1.0825,1.0853425726,2.6349314812999998,0,2.6349314812999998
2019-12-14 16:00:00,2.2997504419,-1.0845,2.5426349217,0.043500000000000004,-1.0845,1.085372056,2.2562504419,0,2.2562504419,2.8027996574,-1.0845,3.0052996805,0.043500000000000004,-1.0845,1.085372056,2.7592996574,0,2.7592996574
2019-12-14 16:30:00,2.2707534556,-1.0865,2.5173008374,0.07,-1.0865,1.0887526119,2.2007534556,0,2.2007534556,3.1253461116,-1.0865,3.3088170949,0.07,-1.0865,1.0887526119,3.0553461116,0,3.0553461116
2019-12-14 17:00:00,2.2538522414,-1.086,2.5018485018,0.08650000000000001,-1.086,1.0894394201,2.1673522414,0,2.1673522414,3.6575211115,-1.086,3.8153448967,0.08650000000000001,-1.086,1.0894394201,3.5710211115,0,3.5710211115
2019-12-14 17:30:00,2.3511983195,-1.101,2.5962154259,0.0285,-1.101,1.1013688074,2.3226983195,0,2.3226983195,3.8793602466,-1.101,4.0325719985,0.0285,-1.101,1.1013688074,3.8508602466,0,3.8508602466
2019-12-14 18:00:00,2.3756661239,-1.1205,2.6266537233,0.097,-1.1205,1.1246907353,2.2786661239,0,2.2786661239,3.9358758407,-1.1205,4.0922657396,0.097,-1.1205,1.1246907353,3.8388758407,0,3.8388758407
2019-12-14 18:30:00,2.3417830962,-1.1075,2.5904641128,0.0965,-1.1075,1.1116962265,2.2452830962,0,2.2452830962,3.8805247361,-1.1075,4.0354712832,0.0965,-1.1075,1.1116962265,3.7840247361,0,3.7840247361
2019-12-14 19:00:00,2.2987740137,-1.0985,2.5477567026,0.0765,-1.0985,1.1011605242,2.2222740137,0,2.2222740137,3.8485860563000003,-1.0985,4.0022889554,0.0765,-1.0985,1.1011605242,3.7720860563,0,3.7720860563
2019-12-14 19:30:00,2.3103530271,-1.0885,2.5539309622,0.0635,-1.0885,1.0903506317,2.2468530271000002,0,2.2468530271000002,3.6343018339,-1.0885,3.7938083860000003,0.0635,-1.0885,1.0903506317,3.5708018339,0,3.5708018339
2019-12-14 20:00:00,2.3378486979,-1.098,2.5828551129,0.093,-1.098,1.1019314861,2.2448486979,0,2.2448486979,3.3617332122,-1.098,3.536503102,0.093,-1.098,1.1019314861,3.2687332122,0,3.2687332122
2019-12-14 20:30:00,2.3137462971,-1.1135,2.5677430123000002,0.0835,-1.1135,1.1166263923,2.2302462971,0,2.2302462971,3.3464065933000002,-1.1135,3.5268001556,0.0835,-1.1135,1.1166263923,3.2629065933,0,3.2629065933
2019-12-14 21:00:00,2.2792718959,-1.115,2.5373815983,0.0655,-1.115,1.116922222,2.2137718959,0,2.2137718959,3.3070677273999998,-1.115,3.4899744918,0.0655,-1.115,1.116922222,3.2415677274,0,3.2415677274
2019-12-14 21:30:00,2.2267421803,-1.0915,2.4798695505,0.0825,-1.0915,1.0946134021,2.1442421803,0,2.1442421803,3.2432206186,-1.0915,3.4219661353,0.0825,-1.0915,1.0946134021,3.1607206186,0,3.1607206186
2019-12-14 22:00:00,2.2143406544,-1.11,2.4769748755,0.085,-1.11,1.1132497474,2.1293406544,0,2.1293406544,3.2655281785,-1.11,3.4490251209,0.085,-1.11,1.1132497474,3.1805281785,0,3.1805281785
2019-12-14 22:30:00,2.1204392612,-1.111,2.3938637515,0.105,-1.111,1.1159507158,2.0154392612,0,2.0154392612,3.1981656142,-1.111,3.3856438525,0.105,-1.111,1.1159507158,3.0931656142,0,3.0931656142
2019-12-14 23:00:00,1.9841294494000001,-1.161,2.2988455085,0.17350000000000002,-1.161,1.1738923503,1.8106294494,0,1.8106294494,3.1628499529,-1.161,3.3692047763,0.17350000000000002,-1.161,1.1738923503,2.9893499529,0,2.9893499529
2019-12-14 23:30:00,1.9490169194,-1.1765,2.2765805942,0.16,-1.1765,1.1873298826,1.7890169194,0,1.7890169194,3.1383264887,-1.1765,3.3516034073,0.16,-1.1765,1.1873298826,2.9783264887,0,2.9783264887
2019-12-15 00:00:00,1.9321332729,-1.1385,2.2426148208,0.1495,-1.1385,1.1482737043,1.7826332729,0,1.7826332729,3.0754499651,-1.1385,3.2794168289,0.1495,-1.1385,1.1482737043,2.9259499651,0,2.9259499651
2019-12-15 00:30:00,2.0074433645,-1.1345,2.3058445549,0.1555,-1.1345,1.1451072002,1.8519433645,0,1.8519433645,3.1379927637,-1.1345,3.3367782119,0.1555,-1.1345,1.1451072002,2.9824927637,0,2.9824927637
2019-12-15 01:00:00,2.1498776086,-1.123,2.4255108188,0.1525,-1.123,1.1333072178,1.9973776086,0,1.9973776086,3.0178238567,-1.123,3.2199984208,0.1525,-1.123,1.1333072178,2.8653238567,0,2.8653238567
2019-12-15 01:30:00,2.2919904702,-1.1375,2.558735345,0.14850000000000002,-1.1375,1.1471523438,2.1434904702,0,2.1434904702,2.8552854358,-1.1375,3.0735258531,0.14850000000000002,-1.1375,1.1471523438,2.7067854358,0,2.7067854358
2019-12-15 02:00:00,2.2548993746,-1.1395,2.526466196,0.1335,-1.1395,1.1472935544,2.1213993746,0,2.1213993746,2.8218496602,-1.1395,3.0432377092,0.1335,-1.1395,1.1472935544,2.6883496602,0,2.6883496602
2019-12-15 02:30:00,2.2238982286,-1.1425,2.5002059077,0.152,-1.1425,1.1525668093,2.0718982286,0,2.0718982286,2.8042651529000002,-1.1425,3.0280702267,0.152,-1.1425,1.1525668093,2.6522651529,0,2.6522651529
2019-12-15 03:00:00,2.2489592717,-1.1475,2.5247918837,0.152,-1.1475,1.1575233259,2.0969592717,0,2.0969592717,2.8274754998000002,-1.1475,3.0514543994,0.152,-1.1475,1.1575233259,2.6754754998,0,2.6754754998
2019-12-15 03:30:00,2.2579486613,-1.15,2.5339360996,0.1575,-1.15,1.1607352196,2.1004486613,0,2.1004486613,2.8357216663,-1.15,3.0600355176,0.1575,-1.15,1.1607352196,2.6782216663,0,2.6782216663
2019-12-15 04:00:00,2.1847002673,-1.153,2.4702882945,0.139,-1.153,1.1613483543,2.0457002673,0,2.0457002673,2.7674042478,-1.153,2.9979885374,0.139,-1.153,1.1613483543,2.6284042478,0,2.6284042478
2019-12-15 04:30:00,2.1435617659,-1.1575,2.4361164369,0.1395,-1.1575,1.165875851,2.0040617659,0,2.0040617659,2.7347832794,-1.1575,2.9696541609000002,0.1395,-1.1575,1.165875851,2.5952832794000003,0,2.5952832794000003
2019-12-15 05:00:00,2.1153523328,-1.164,2.4144588404,0.14400000000000002,-1.164,1.1728733947,1.9713523328,0,1.9713523328,2.6875914355,-1.164,2.9288297534,0.14400000000000002,-1.164,1.1728733947,2.5435914354999998,0,2.5435914354999998
2019-12-15 05:30:00,2.3295072076,-1.1425,2.594592469,0.14250000000000002,-1.1425,1.1513524656,2.1870072076,0,2.1870072076,2.3326436052,-1.1425,2.5974087931,0.14250000000000002,-1.1425,1.1513524656,2.1901436052,0,2.1901436052
2019-12-15 06:00:00,2.3744876533,-1.151,2.6387483047,0.133,-1.151,1.1586587073,2.2414876533,0,2.2414876533,2.3772667288,-1.151,2.6412493445000003,0.133,-1.151,1.1586587073,2.2442667288,0,2.2442667288
2019-12-15 06:30:00,2.3931333141,-1.1325,2.6475730979,0.14150000000000001,-1.1325,1.141305612,2.2516333141000002,0,2.2516333141000002,2.3964155504,-1.1325,2.6505402732,0.14150000000000001,-1.1325,1.141305612,2.2549155504,0,2.2549155504
2019-12-15 07:00:00,2.3440187946,-1.063,2.5737896397,0.11900000000000001,-1.063,1.0696401264,2.2250187946,0,2.2250187946,2.34592024,-1.063,2.5755214564,0.11900000000000001,-1.063,1.0696401264,2.22692024,0,2.22692024
2019-12-15 07:30:00,2.3505432137,-1.064,2.5801452284,0.11950000000000001,-1.064,1.0706896142,2.2310432137,0,2.2310432137,2.3504327089,-1.064,2.5800445575,0.11950000000000001,-1.064,1.0706896142,2.2309327089,0,2.2309327089
2019-12-15 08:00:00,2.3073423454,-1.04,2.5308948415,0.09,-1.04,1.0438869671,2.2173423454,0,2.2173423454,2.2994247947,-1.04,2.5236787408,0.09,-1.04,1.0438869671,2.2094247947,0,2.2094247947
2019-12-15 08:30:00,2.3191032513,-1.0045,2.527302938,0.0425,-1.0045,1.0053986771,2.2766032513,0,2.2766032513,2.3098612014,-1.0045,2.5188249284,0.0425,-1.0045,1.0053986771,2.2673612014,0,2.2673612014
2019-12-15 09:00:00,2.2481887472,-1.021,2.4691686137,0.0125,-1.021,1.0210765153,2.2356887472,0,2.2356887472,2.4154087264,-1.021,2.6223348976,0.0125,-1.021,1.0210765153,2.4029087264,0,2.4029087264
2019-12-15 09:30:00,2.0868914689,-1.009,2.3180157469,0.005,-1.009,1.0090123884,2.0818914689,0,2.0818914689,2.6014053019,-1.009,2.7902312709,0.005,-1.009,1.0090123884,2.5964053019,0,2.5964053019
2019-12-15 10:00:00,2.0233556921,-1.0125,2.262548233,0.013000000000000001,-1.0125,1.0125834534,2.0103556921,0,2.0103556921,2.5407715763,-1.0125,2.7350825312,0.013000000000000001,-1.0125,1.0125834534,2.5277715763,0,2.5277715763
2019-12-15 10:30:00,2.0476067496,-1.017,2.2862594781,0.03,-1.017,1.0174423817,2.0176067496,0,2.0176067496,2.5668724640000002,-1.017,2.7610004068,0.03,-1.017,1.0174423817,2.536872464,0,2.536872464
2019-12-15 11:00:00,2.0826653295,-1.045,2.3301330165,0.0505,-1.045,1.0462195037,2.0321653295,0,2.0321653295,2.6082686178000003,-1.045,2.8098203114,0.0505,-1.045,1.0462195037,2.5577686178,0,2.5577686178
2019-12-15 11:30:00,2.1019752767,-1.0545,2.3516526771,0.0625,-1.0545,1.0563505573,2.0394752767,0,2.0394752767,2.6294609578,-1.0545,2.8330257992,0.0625,-1.0545,1.0563505573,2.5669609578,0,2.5669609578
2019-12-15 12:00:00,2.1315179619,-1.0515,2.3767669368,0.07100000000000001,-1.0515,1.0538943258,2.0605179619,0,2.0605179619,2.668136747,-1.0515,2.8678573798,0.07100000000000001,-1.0515,1.0538943258,2.597136747,0,2.597136747
