Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-15 12:30:00,2.2225474724,-1.0815,2.4717118597,0.117,-1.0815,1.0878103006,2.1055474724,0,2.1055474724,2.7721211315,-1.0815,2.9756172163,0.117,-1.0815,1.0878103006,2.6551211315,0,2.6551211315
2019-12-15 13:00:00,2.1232020892,-1.0405,2.3644507526,0.0845,-1.0405,1.0439255242,2.0387020892,0,2.0387020892,2.6758343768,-1.0405,2.8710154758,0.0845,-1.0405,1.0439255242,2.5913343768,0,2.5913343768
2019-12-15 13:30:00,2.1057626931,-1.049,2.3525810336,0.12150000000000001,-1.049,1.0560129024,1.9842626931,0,1.9842626931,2.6590791407000003,-1.049,2.8585141029,0.12150000000000001,-1.049,1.0560129024,2.5375791407,0,2.5375791407
2019-12-15 14:00:00,2.2143483578,-1.036,2.4447156583,0.076,-1.036,1.0387839044,2.1383483578,0,2.1383483578,2.7552537954,-1.036,2.9435895565,0.076,-1.036,1.0387839044,2.6792537954,0,2.6792537954
2019-12-15 14:30:00,2.1040827284,-1.0255,2.3406867321,0.11,-1.0255,1.0313826884,1.9940827284,0,1.9940827284,2.4806489337,-1.0255,2.6842632848,0.11,-1.0255,1.0313826884,2.3706489337,0,2.3706489337
2019-12-15 15:00:00,2.1847614931,-0.984,2.3961299593,0.0415,-0.984,0.9848747382,2.1432614931,0,2.1432614931,2.1752553055,-0.984,2.3874655273,0.0415,-0.984,0.9848747382,2.1337553055,0,2.1337553055
2019-12-15 15:30:00,2.2001381776,-0.9975,2.4157016063,0.07100000000000001,-0.9975,1.0000236247,2.1291381776,0,2.1291381776,2.190619346,-0.9975,2.4070353901,0.07100000000000001,-0.9975,1.0000236247,2.119619346,0,2.119619346
2019-12-15 16:00:00,2.3225562462,-1.0,2.5286888928,0.089,-1.0,1.0039526881,2.2335562462,0,2.2335562462,2.3146823432,-1.0,2.5214587742,0.089,-1.0,1.0039526881,2.2256823432,0,2.2256823432
2019-12-15 16:30:00,2.3704229027,-1.0245,2.5823448623000003,0.0965,-1.0245,1.0290347419,2.2739229027,0,2.2739229027,2.5822260429,-1.0245,2.7780373624,0.0965,-1.0245,1.0290347419,2.4857260429,0,2.4857260429
2019-12-15 17:00:00,2.4543631658000002,-1.068,2.6766625767,0.128,-1.068,1.0756430635,2.3263631658,0,2.3263631658,2.9821038048,-1.068,3.1675806387,0.128,-1.068,1.0756430635,2.8541038048000003,0,2.8541038048000003
2019-12-15 17:30:00,2.5961477262,-1.089,2.8152982109,0.0505,-1.089,1.0901702849000001,2.5456477262,0,2.5456477262,3.1130097005,-1.089,3.2979918732,0.0505,-1.089,1.0901702849000001,3.0625097005,0,3.0625097005
2019-12-15 18:00:00,2.6859043143,-1.076,2.8934163174,0.0145,-1.076,1.0760976954,2.6714043143,0,2.6714043143,3.1884813728,-1.076,3.3651433052,0.0145,-1.076,1.0760976954,3.1739813728,0,3.1739813728
2019-12-15 18:30:00,2.6595216424,-1.0945,2.87593213,0.0415,-1.0945,1.0952864922,2.6180216424,0,2.6180216424,3.1634190432000002,-1.0945,3.3474094899,0.0415,-1.0945,1.0952864922,3.1219190432,0,3.1219190432
2019-12-15 19:00:00,2.6011919329,-1.1185,2.8314734188,0.047,-1.1185,1.1194870477,2.5541919329000002,0,2.5541919329000002,3.1133413433,-1.1185,3.3081621136,0.047,-1.1185,1.1194870477,3.0663413433,0,3.0663413433
2019-12-15 19:30:00,2.5994488184,-1.1565,2.8451056939,0.093,-1.1565,1.160233274,2.5064488184,0,2.5064488184,3.1296792804,-1.1565,3.336522838,0.093,-1.1565,1.160233274,3.0366792804,0,3.0366792804
2019-12-15 20:00:00,2.5176426684,-1.1395,2.763509518,0.083,-1.1395,1.1425188182000001,2.4346426684,0,2.4346426684,3.0477108373,-1.1395,3.2537672931,0.083,-1.1395,1.1425188182000001,2.9647108373,0,2.9647108373
2019-12-15 20:30:00,2.407944574,-1.1335,2.6613942439000002,0.0855,-1.1335,1.1367200623,2.322444574,0,2.322444574,2.9418303561,-1.1335,3.152647791,0.0855,-1.1335,1.1367200623,2.8563303561,0,2.8563303561
2019-12-15 21:00:00,2.4147390189,-1.1565,2.6773973892000003,0.084,-1.1565,1.1595465709,2.3307390189,0,2.3307390189,2.9530704558,-1.1565,3.1714535102,0.084,-1.1565,1.1595465709,2.8690704558,0,2.8690704558
2019-12-15 21:30:00,2.3976867203,-1.16,2.6635505644,0.08700000000000001,-1.16,1.163257925,2.3106867203,0,2.3106867203,2.9363751329000003,-1.16,3.1571979541,0.08700000000000001,-1.16,1.163257925,2.8493751329,0,2.8493751329
2019-12-15 22:00:00,2.3190801457,-1.166,2.5957058235,0.0795,-1.166,1.1687070848,2.2395801457,0,2.2395801457,2.8610653438,-1.166,3.0895389464,0.0795,-1.166,1.1687070848,2.7815653438,0,2.7815653438
2019-12-15 22:30:00,2.3553137835,-1.1555,2.6234868532,0.0815,-1.1555,1.1583706229,2.2738137835,0,2.2738137835,2.6452739843,-1.1555,2.8866338012,0.0815,-1.1555,1.1583706229,2.5637739843,0,2.5637739843
2019-12-15 23:00:00,2.3690264298,-1.1465,2.6318716676,0.0815,-1.1465,1.1493931007,2.2875264297999998,0,2.2875264297999998,2.3618398045,-1.1465,2.6254046378,0.0815,-1.1465,1.1493931007,2.2803398045,0,2.2803398045
2019-12-15 23:30:00,2.2020354708,-1.154,2.4860965819,0.081,-1.154,1.1568392282,2.1210354708,0,2.1210354708,2.2878807585,-1.154,2.5624430462000003,0.081,-1.154,1.1568392282,2.2068807585,0,2.2068807585
2019-12-16 00:00:00,2.0344069026,-1.16,2.3418820307,0.085,-1.16,1.163110055,1.9494069026,0,1.9494069026,2.5898842569,-1.16,2.8377985242,0.085,-1.16,1.163110055,2.5048842569,0,2.5048842569
2019-12-16 00:30:00,2.1386615452,-1.1365,2.4218805617,0.07,-1.1365,1.1386537006,2.0686615452,0,2.0686615452,2.6664053019000002,-1.1365,2.898508148,0.07,-1.1365,1.1386537006,2.5964053019,0,2.5964053019
2019-12-16 01:00:00,2.1757112879,-1.1225,2.448208704,0.0845,-1.1225,1.1256760191,2.0912112879,0,2.0912112879,2.9184747763,-1.1225,3.1268996259,0.0845,-1.1225,1.1256760191,2.8339747763,0,2.8339747763
2019-12-16 01:30:00,2.1012395052,-1.1225,2.3822707043,0.07050000000000001,-1.1225,1.1247117408,2.0307395052,0,2.0307395052,3.1762117242,-1.1225,3.3687278261999998,0.07050000000000001,-1.1225,1.1247117408,3.1057117242,0,3.1057117242
2019-12-16 02:00:00,1.9933362115,-1.1055,2.2793682243,0.08650000000000001,-1.1055,1.1088789384,1.9068362115,0,1.9068362115,3.0973952793,-1.1055,3.2887669066,0.08650000000000001,-1.1055,1.1088789384,3.0108952793,0,3.0108952793
2019-12-16 02:30:00,1.850656752,-1.07,2.1377161677,0.089,-1.07,1.0736950219,1.761656752,0,1.761656752,2.9818128887,-1.07,3.1679817081,0.089,-1.07,1.0736950219,2.8928128887,0,2.8928128887
2019-12-16 03:00:00,1.9164882404,-1.0875,2.2035388414,0.0985,-1.0875,1.0919516931,1.8179882404,0,1.8179882404,3.0439937336,-1.0875,3.232422327,0.0985,-1.0875,1.0919516931,2.9454937336,0,2.9454937336
2019-12-16 03:30:00,1.8359567113000002,-1.0555,2.1177387223,0.0985,-1.0555,1.0600860814,1.7374567113000001,0,1.7374567113000001,2.9523332585,-1.0555,3.1353392032,0.0985,-1.0555,1.0600860814,2.8538332585,0,2.8538332585
2019-12-16 04:00:00,1.8083934530999999,-1.0705,2.1014892651,0.0815,-1.0705,1.0735979229,1.7268934531,0,1.7268934531,2.9333254652000003,-1.0705,3.1225580113999998,0.0815,-1.0705,1.0735979229,2.8518254652,0,2.8518254652
2019-12-16 04:30:00,1.8269576682,-1.078,2.1212869493,0.0985,-1.078,1.0824907621,1.7284576682,0,1.7284576682,2.9529039692000003,-1.078,3.1435212503,0.0985,-1.078,1.0824907621,2.8544039692,0,2.8544039692
2019-12-16 05:00:00,1.7452673344,-1.038,2.0306161795,0.057,-1.038,1.0395638509,1.6882673343999999,0,1.6882673343999999,2.8695546772,-1.038,3.0515222505,0.057,-1.038,1.0395638509,2.8125546772,0,2.8125546772
2019-12-16 05:30:00,1.6578021822,-0.9965,1.9342492925,0.0415,-0.9965,0.9973637752000001,1.6163021822,0,1.6163021822,2.7814363686,-0.9965,2.9545558927,0.0415,-0.9965,0.9973637752000001,2.7399363686,0,2.7399363686
2019-12-16 06:00:00,1.6936690971,-1.0095,1.9717011083,0.034,-1.0095,1.0100723984,1.6596690971,0,1.6596690971,2.8252213538,-1.0095,3.000160987,0.034,-1.0095,1.0100723984,2.7912213538,0,2.7912213538
2019-12-16 06:30:00,1.7141796515,-0.9590000000000001,1.9642028606,0.030500000000000003,-0.9590000000000001,0.9594848878000001,1.6836796514999999,0,1.6836796514999999,2.7941599221,-0.9590000000000001,2.9541514299,0.030500000000000003,-0.9590000000000001,0.9594848878000001,2.7636599221,0,2.7636599221
2019-12-16 07:00:00,1.8216281573000002,-0.978,2.0675621257,0.026000000000000002,-0.978,0.9783455422,1.7956281573,0,1.7956281573,2.8786876801,-0.978,3.0402839932,0.026000000000000002,-0.978,0.9783455422,2.8526876801,0,2.8526876801
2019-12-16 07:30:00,1.9543552913000002,-0.968,2.1809467221,0.013000000000000001,-0.968,0.9680872895,1.9413552913,0,1.9413552913,2.9723430387,-0.968,3.1259953838,0.013000000000000001,-0.968,0.9680872895,2.9593430387,0,2.9593430387
2019-12-16 08:00:00,2.0172766666,-0.9715,2.2390215273,0.0055000000000000005,-0.9715,0.9715155686,2.0117766666,0,2.0117766666,3.023271521,-0.9715,3.1755287654,0.0055000000000000005,-0.9715,0.9715155686,3.017771521,0,3.017771521
2019-12-16 08:30:00,2.0919733041,-0.9895,2.3141872342,0.001,-0.9895,0.9895005053,2.0909733041,0,2.0909733041,3.1193435708,-0.9895,3.2725241882000002,0.001,-0.9895,0.9895005053,3.1183435708,0,3.1183435708
2019-12-16 09:00:00,1.9989515241,-1.0015,2.2358017456,0.002,-1.0015,1.001501997,1.9969515241,0,1.9969515241,3.0585701519,-1.0015,3.2183619473,0.002,-1.0015,1.001501997,3.0565701519,0,3.0565701519
2019-12-16 09:30:00,1.9350708061000002,-0.9805,2.1693038687,0.003,-0.9805,0.9805045895000001,1.9320708061,0,1.9320708061,2.9936853641,-0.9805,3.1501638543,0.003,-0.9805,0.9805045895000001,2.9906853641,0,2.9906853641
2019-12-16 10:00:00,1.8209044129,-0.9765,2.0662151705,0.011,-0.9765,0.976561954,1.8099044129,0,1.8099044129,2.9073242753,-0.9765,3.0669344127000002,0.011,-0.9765,0.976561954,2.8963242753,0,2.8963242753
2019-12-16 10:30:00,1.7393393728,-0.9470000000000001,1.9804318857,0.019,-0.9470000000000001,0.9471905827,1.7203393728,0,1.7203393728,2.8329695895,-0.9470000000000001,2.9870597073000003,0.019,-0.9470000000000001,0.9471905827,2.8139695895,0,2.8139695895
2019-12-16 11:00:00,1.6998208604,-1.0105,1.977498725,0.0235,-1.0105,1.0107732189,1.6763208604000002,0,1.6763208604000002,2.8599306512,-1.0105,3.0332018692,0.0235,-1.0105,1.0107732189,2.8364306512,0,2.8364306512
2019-12-16 11:30:00,1.55756545,-0.9865,1.8436898821,0.025500000000000002,-0.9865,0.9868295192000001,1.5320654500000002,0,1.5320654500000002,2.7682168298,-0.9865,2.9387423614,0.025500000000000002,-0.9865,0.9868295192000001,2.7427168298,0,2.7427168298
2019-12-16 12:00:00,1.8208243978,-1.036,2.0949218333,0.023,-1.036,1.0362552774,1.7978243978,0,1.7978243978,2.9681947816000003,-1.036,3.1437996536,0.023,-1.036,1.0362552774,2.9451947816,0,2.9451947816
2019-12-16 12:30:00,1.9740244237,-1.077,2.2487110587,0.0275,-1.077,1.0773510338,1.9465244237000001,0,1.9465244237000001,3.0840701519,-1.077,3.2667135935,0.0275,-1.077,1.0773510338,3.0565701519,0,3.0565701519
2019-12-16 13:00:00,1.6271465205,-1.0265,1.9238783873,0.0245,-1.0265,1.0267923354,1.6026465205,0,1.6026465205,2.825564945,-1.0265,3.0062467477,0.0245,-1.0265,1.0267923354,2.8010649450000003,0,2.8010649450000003
2019-12-16 13:30:00,1.80106308,-1.0585,2.0890788563,0.015,-1.0585,1.0586062771,1.78606308,0,1.78606308,2.9671597044,-1.0585,3.1503109309,0.015,-1.0585,1.0586062771,2.9521597044,0,2.9521597044
2019-12-16 14:00:00,1.9281427358,-1.0235,2.182953655,0.0095,-1.0235,1.023544088,1.9186427358,0,1.9186427358,3.0105544594,-1.0235,3.1797783576,0.0095,-1.0235,1.023544088,3.0010544594,0,3.0010544594
2019-12-16 14:30:00,2.0725157533,-1.088,2.3407403846,0.0115,-1.088,1.088060775,2.0610157533,0,2.0610157533,3.1671903967,-1.088,3.3488563733,0.0115,-1.088,1.088060775,3.1556903967,0,3.1556903967
2019-12-16 15:00:00,2.1134900563,-1.133,2.3980261088,0.011,-1.133,1.1330533968,2.1024900563,0,2.1024900563,3.2235420199,-1.133,3.4168570579,0.011,-1.133,1.1330533968,3.2125420199,0,3.2125420199
2019-12-16 15:30:00,2.2338726938,-1.103,2.491344258,0.004,-1.103,1.1030072529,2.2298726938,0,2.2298726938,3.2887349368,-1.103,3.4687730518,0.004,-1.103,1.1030072529,3.2847349368,0,3.2847349368
2019-12-16 16:00:00,2.1964196061,-1.03,2.4259346829,0.003,-1.03,1.0300043689,2.1934196061,0,2.1934196061,3.2109943472999998,-1.03,3.3721483803,0.003,-1.03,1.0300043689,3.2079943473,0,3.2079943473
2019-12-16 16:30:00,2.3255344244,-1.053,2.5528257596,0.0035,-1.053,1.0530058167,2.3220344244,0,2.3220344244,3.335947394,-1.053,3.4981929643000003,0.0035,-1.053,1.0530058167,3.332447394,0,3.332447394
2019-12-16 17:00:00,2.4364637916,-1.06,2.6570577351,0.0035,-1.06,1.0600057783,2.4329637916,0,2.4329637916,3.4335517479,-1.06,3.593449263,0.0035,-1.06,1.0600057783,3.4300517479,0,3.4300517479
2019-12-16 17:30:00,2.5798974309,-1.0775,2.7958678445,0.0045000000000000005,-1.0775,1.0775093967,2.5753974309,0,2.5753974309,3.5650290405,-1.0775,3.7243037349,0.0045000000000000005,-1.0775,1.0775093967,3.5605290405,0,3.5605290405
2019-12-16 18:00:00,2.6117536558000003,-1.051,2.8152900665000002,0.0045000000000000005,-1.051,1.0510096336,2.6072536558,0,2.6072536558,3.5807280026,-1.051,3.7317842956,0.0045000000000000005,-1.051,1.0510096336,3.5762280026,0,3.5762280026
2019-12-16 18:30:00,2.6179641411,-1.066,2.8266751218,0.006,-1.066,1.0660168854,2.6119641411,0,2.6119641411,3.588677467,-1.066,3.7436562292,0.006,-1.066,1.0660168854,3.582677467,0,3.582677467
2019-12-16 19:00:00,2.5338900045,-1.0745,2.7522988219,0.0045000000000000005,-1.0745,1.0745094229,2.5293900045,0,2.5293900045,3.504854651,-1.0745,3.6658636601,0.0045000000000000005,-1.0745,1.0745094229,3.500354651,0,3.500354651
2019-12-16 19:30:00,2.4938013431,-1.097,2.7244181285,0.006500000000000001,-1.097,1.0970192569,2.4873013431,0,2.4873013431,3.4782884566,-1.097,3.6471769339,0.006500000000000001,-1.097,1.0970192569,3.4717884566,0,3.4717884566
2019-12-16 20:00:00,2.4559273661,-1.099,2.6906096387,0.0035,-1.099,1.0990055732,2.4524273661000002,0,2.4524273661000002,3.4538401251,-1.099,3.6244741149,0.0035,-1.099,1.0990055732,3.4503401251,0,3.4503401251
2019-12-16 20:30:00,2.4216556672,-1.0815,2.6521799374,0.005,-1.0815,1.081511558,2.4166556672,0,2.4166556672,3.411894575,-1.0815,3.5791991898999997,0.005,-1.0815,1.081511558,3.406894575,0,3.406894575
2019-12-16 21:00:00,2.3345613985,-1.0905,2.5766969503,0.007,-1.0905,1.0905224665,2.3275613985,0,2.3275613985,3.331899463,-1.0905,3.5058157798,0.007,-1.0905,1.0905224665,3.324899463,0,3.324899463
2019-12-16 21:30:00,2.2929293488,-1.0905,2.5390382527,0.006500000000000001,-1.0905,1.0905193717,2.2864293488,0,2.2864293488,3.2920455366,-1.0905,3.4679610818,0.006500000000000001,-1.0905,1.0905193717,3.2855455366,0,3.2855455366
2019-12-16 22:00:00,2.1896264166,-1.068,2.4362035721,0.004,-1.068,1.0680074905999999,2.1856264166,0,2.1856264166,3.1749724542,-1.068,3.3497871701,0.004,-1.068,1.0680074905999999,3.1709724542,0,3.1709724542
2019-12-16 22:30:00,2.142320601,-1.0715,2.3953391842,0.0025,-1.0715,1.0715029165,2.139820601,0,2.139820601,3.1356590136999998,-1.0715,3.3136791789,0.0025,-1.0715,1.0715029165,3.1331590137,0,3.1331590137
2019-12-16 23:00:00,1.9187781391,-1.0675,2.1957380985,0.0005,-1.0675,1.0675001171,1.9182781391,0,1.9182781391,2.8859785195,-1.0675,3.0770811275,0.0005,-1.0675,1.0675001171,2.8854785195,0,2.8854785195
2019-12-16 23:30:00,1.8718124121000002,-1.076,2.1590409227,0.0,-1.076,1.076,1.8718124121000002,0,1.8718124121000002,2.3960853122,-1.076,2.6265949104,0.0,-1.076,1.076,2.3960853122,0,2.3960853122
2019-12-17 00:00:00,1.697259926,-1.026,1.9832718564,0.0005,-1.026,1.0260001218,1.696759926,0,1.696759926,2.2528786155000002,-1.026,2.4755076361,0.0005,-1.026,1.0260001218,2.2523786155,0,2.2523786155
2019-12-17 00:30:00,1.8253595463,-1.003,2.0827737451,0.0015,-1.003,1.0030011216,1.8238595463,0,1.8238595463,2.3595513817000002,-1.003,2.5638821586000002,0.0015,-1.003,1.0030011216,2.3580513817,0,2.3580513817
2019-12-17 01:00:00,2.0941820584,-1.0395,2.3379817672,0.0005,-1.0395,1.0395001203,2.0936820584,0,2.0936820584,2.6112472022,-1.0395,2.8105466019,0.0005,-1.0395,1.0395001203,2.6107472022,0,2.6107472022
2019-12-17 01:30:00,2.2639439953,-1.077,2.5070643019,0.0005,-1.077,1.0770001161,2.2634439953,0,2.2634439953,2.7664261374,-1.077,2.9686769063,0.0005,-1.077,1.0770001161,2.7659261374,0,2.7659261374
2019-12-17 02:00:00,2.1994636844,-1.087,2.4534077319,0.001,-1.087,1.08700046,2.1984636844,0,2.1984636844,2.7071553157,-1.087,2.9172348043,0.001,-1.087,1.08700046,2.7061553157000002,0,2.7061553157000002
2019-12-17 02:30:00,2.148000298,-1.071,2.4001971336,0.001,-1.071,1.0710004669,2.147000298,0,2.147000298,2.6612606459,-1.071,2.8686842324,0.001,-1.071,1.0710004669,2.6602606459,0,2.6602606459
2019-12-17 03:00:00,2.0873169449,-1.0605,2.3412715089000002,0.0,-1.0605,1.0605,2.0873169449,0,2.0873169449,2.6072536558,-1.0605,2.8146814874,0.0,-1.0605,1.0605,2.6072536558,0,2.6072536558
2019-12-17 03:30:00,1.9475612293000002,-1.055,2.2149536659,0.0,-1.055,1.055,1.9475612293000002,0,1.9475612293000002,2.8950694045,-1.055,3.0813068424,0.0,-1.055,1.055,2.8950694045,0,2.8950694045
2019-12-17 04:00:00,1.7903689583,-1.0255,2.0632671317,0.0,-1.0255,1.0255,1.7903689583,0,1.7903689583,2.8423655233,-1.0255,3.021703496,0.0,-1.0255,1.0255,2.8423655233,0,2.8423655233
2019-12-17 04:30:00,1.7347869282000001,-1.0355,2.0203331251,0.0,-1.0355,1.0355,1.7347869282000001,0,1.7347869282000001,2.7995196092,-1.0355,2.9848903317,0.0,-1.0355,1.0355,2.7995196092,0,2.7995196092
2019-12-17 05:00:00,1.7156460348,-1.0235,1.9977471227999999,0.0,-1.0235,1.0235,1.7156460348,0,1.7156460348,2.7773372346,-1.0235,2.9599247228000003,0.0,-1.0235,1.0235,2.7773372346,0,2.7773372346
2019-12-17 05:30:00,1.6843861549999999,-1.018,1.9681160329,0.0,-1.018,1.018,1.6843861549999999,0,1.6843861549999999,2.748279311,-1.018,2.9307615343,0.0,-1.018,1.018,2.748279311,0,2.748279311
2019-12-17 06:00:00,1.7274478825,-1.011,2.0015486971,0.0,-1.011,1.011,1.7274478825,0,1.7274478825,2.7697092828,-1.011,2.9484590062000002,0.0,-1.011,1.011,2.7697092828,0,2.7697092828
2019-12-17 06:30:00,1.8711788279000001,-1.022,2.1320868195,0.0,-1.022,1.022,1.8711788279000001,0,1.8711788279000001,2.8992571569,-1.022,3.0741138661,0.0,-1.022,1.022,2.8992571569,0,2.8992571569
2019-12-17 07:00:00,2.0258953055,-1.0145,2.2657144655,0.0,-1.0145,1.0145,2.0258953055,0,2.0258953055,3.0345854042,-1.0145,3.1996748,0.0,-1.0145,1.0145,3.0345854042,0,3.0345854042
2019-12-17 07:30:00,2.2110092748,-1.056,2.4502444803,0.0,-1.056,1.056,2.2110092748,0,2.2110092748,3.2802998475000003,-1.056,3.4460851832,0.0,-1.056,1.056,3.2802998475000003,0,3.2802998475000003
2019-12-17 08:00:00,2.1767160545,-1.042,2.4132668277000002,0.0,-1.042,1.042,2.1767160545,0,2.1767160545,3.2692795010999998,-1.042,3.4313193463,0.0,-1.042,1.042,3.2692795010999998,0,3.2692795010999998
2019-12-17 08:30:00,2.1344027461,-1.03,2.3699314510000002,0.0,-1.03,1.03,2.1344027461,0,2.1344027461,3.1961256424,-1.03,3.3579933177,0.0,-1.03,1.03,3.1961256424,0,3.1961256424
2019-12-17 09:00:00,2.0982092497,-1.0235,2.3345308534,0.0005,-1.0235,1.0235001221,2.0977092497,0,2.0977092497,3.1726353531,-1.0235,3.3336417524,0.0005,-1.0235,1.0235001221,3.1721353531,0,3.1721353531
2019-12-17 09:30:00,2.0625494853,-0.976,2.2818164648,0.002,-0.976,0.9760020492,2.0605494853,0,2.0605494853,3.1084126852,-0.976,3.2580370503,0.002,-0.976,0.9760020492,3.1064126852,0,3.1064126852
2019-12-17 10:00:00,1.9946843576000002,-0.974,2.2197841531,0.003,-0.974,0.9740046201,1.9916843576,0,1.9916843576,3.056731667,-0.974,3.2081590491,0.003,-0.974,0.9740046201,3.053731667,0,3.053731667
2019-12-17 10:30:00,1.6871492544,-0.9745,1.9483641489,0.0045000000000000005,-0.9745,0.9745103899,1.6826492544,0,1.6826492544,2.8624811737,-0.9745,3.0238136054,0.0045000000000000005,-0.9745,0.9745103899,2.8579811737,0,2.8579811737
2019-12-17 11:00:00,1.9380272483,-1.0155,2.1879647769,0.013000000000000001,-1.0155,1.0155832068,1.9250272483000002,0,1.9250272483000002,3.0437083817,-1.0155,3.2086447237,0.013000000000000001,-1.0155,1.0155832068,3.0307083817,0,3.0307083817
2019-12-17 11:30:00,1.9456830617,-0.9865,2.1814822544,0.053500000000000006,-0.9865,0.9879496445,1.8921830617,0,1.8921830617,2.5212108092000003,-0.9865,2.7073393202,0.053500000000000006,-0.9865,0.9879496445,2.4677108092,0,2.4677108092
2019-12-17 12:00:00,1.8795576105,-0.9135000000000001,2.0897892384,0.0645,-0.9135000000000001,0.9157742626,1.8150576105,0,1.8150576105,2.4188373452,-0.9135000000000001,2.5855862686,0.0645,-0.9135000000000001,0.9157742626,2.3543373452,0,2.3543373452
2019-12-17 12:30:00,1.9639849984,-0.927,2.1717656581,0.065,-0.927,0.9292760623,1.8989849984,0,1.8989849984,2.4930494438,-0.927,2.6598166345000003,0.065,-0.927,0.9292760623,2.4280494438,0,2.4280494438
2019-12-17 13:00:00,1.9899853326999999,-0.93,2.1965749758,0.065,-0.93,0.9322687381,1.9249853327,0,1.9249853327,2.5166948818,-0.93,2.6830305865,0.065,-0.93,0.9322687381,2.4516948818,0,2.4516948818
2019-12-17 13:30:00,2.0082983883,-0.9365,2.2159184701,0.056,-0.9365,0.9381728252,1.9522983883,0,1.9522983883,2.5215826384,-0.9365,2.6898719769,0.056,-0.9365,0.9381728252,2.4655826384,0,2.4655826384
2019-12-17 14:00:00,1.9895502743,-0.9440000000000001,2.2021458385,0.0425,-0.9440000000000001,0.9449562159,1.9470502743,0,1.9470502743,2.5129379232,-0.9440000000000001,2.6843980715,0.0425,-0.9440000000000001,0.9449562159,2.4704379232,0,2.4704379232
2019-12-17 14:30:00,1.9920510879000002,-0.919,2.1938159761,0.025500000000000002,-0.919,0.9193537132,1.9665510879,0,1.9665510879,2.5036628698,-0.919,2.6669999561,0.025500000000000002,-0.919,0.9193537132,2.4781628698000002,0,2.4781628698000002
2019-12-17 15:00:00,2.0907532531,-0.927,2.2870457288,0.013000000000000001,-0.927,0.9270911498000001,2.0777532531,0,2.0777532531,2.5915871757,-0.927,2.7523904318,0.013000000000000001,-0.927,0.9270911498000001,2.5785871757,0,2.5785871757
2019-12-17 15:30:00,2.2062218021,-0.9715,2.4106486451,0.005,-0.9715,0.9715128666,2.2012218021,0,2.2012218021,2.7055150655,-0.9715,2.8746519823,0.005,-0.9715,0.9715128666,2.7005150655,0,2.7005150655
2019-12-17 16:00:00,2.4296739792,-1.018,2.6343195792,0.0035,-1.018,1.0180060167,2.4261739792,0,2.4261739792,2.9088725087,-1.018,3.0818603589,0.0035,-1.018,1.0180060167,2.9053725087,0,2.9053725087
2019-12-17 16:30:00,2.5666266336,-1.052,2.77385585,0.0105,-1.052,1.0520523989,2.5561266336,0,2.5561266336,3.0454441119,-1.052,3.2220232524,0.0105,-1.052,1.0520523989,3.0349441119,0,3.0349441119
2019-12-17 17:00:00,2.6303362718,-1.0455,2.8305015726000002,0.017,-1.0455,1.0456382022,2.6133362718,0,2.6133362718,3.5039570648,-1.0455,3.6566084507000003,0.017,-1.0455,1.0456382022,3.4869570648,0,3.4869570648
2019-12-17 17:30:00,2.6324626694,-1.04,2.8304522087,0.021500000000000002,-1.04,1.0402222118,2.6109626694,0,2.6109626694,3.6557028608,-1.04,3.8007582673,0.021500000000000002,-1.04,1.0402222118,3.6342028608,0,3.6342028608
2019-12-17 18:00:00,2.5607241546,-1.062,2.7722107055,0.018500000000000003,-1.062,1.0621611224,2.5422241546,0,2.5422241546,4.0254817639,-1.062,4.1632135942,0.018500000000000003,-1.062,1.0621611224,4.0069817639,0,4.0069817639
2019-12-17 18:30:00,2.5884873721,-1.0585,2.7965495035,0.022500000000000003,-1.0585,1.0587391086,2.5659873721,0,2.5659873721,4.0403703013,-1.0585,4.1767229285,0.022500000000000003,-1.0585,1.0587391086,4.0178703013,0,4.0178703013
2019-12-17 19:00:00,2.4996504945,-1.0605,2.7153108192,0.0405,-1.0605,1.0612730563,2.4591504945000002,0,2.4591504945000002,3.9671700320000003,-1.0605,4.1064702986,0.0405,-1.0605,1.0612730563,3.926670032,0,3.926670032
2019-12-17 19:30:00,2.4296094317,-1.0795,2.6586316482,0.035,-1.0795,1.0800672433,2.3946094317,0,2.3946094317,3.9165700271,-1.0795,4.0626150478,0.035,-1.0795,1.0800672433,3.8815700271,0,3.8815700271
2019-12-17 20:00:00,2.3957224166,-1.0695000000000001,2.6236074682,0.026500000000000003,-1.0695000000000001,1.0698282572,2.3692224166,0,2.3692224166,3.8882105057,-1.0695000000000001,4.0326184033,0.026500000000000003,-1.0695000000000001,1.0698282572,3.8617105057,0,3.8617105057
2019-12-17 20:30:00,2.348235082,-1.076,2.5830183895000003,0.025,-1.076,1.0762903883,2.323235082,0,2.323235082,3.8502293588,-1.076,3.9977546342,0.025,-1.076,1.0762903883,3.8252293588,0,3.8252293588
2019-12-17 21:00:00,2.2777104325,-1.067,2.5152442852,0.0235,-1.067,1.0672587549,2.2542104325,0,2.2542104325,3.7436887911000003,-1.067,3.8927746871,0.0235,-1.067,1.0672587549,3.7201887911,0,3.7201887911
2019-12-17 21:30:00,2.1386169249,-1.082,2.3967491215,0.027,-1.082,1.0823368237,2.1116169249,0,2.1116169249,3.6425576803,-1.082,3.7998618994,0.027,-1.082,1.0823368237,3.6155576803000002,0,3.6155576803000002
2019-12-17 22:00:00,2.0947829639,-1.0965,2.3644085763,0.03,-1.0965,1.0969103199,2.0647829639,0,2.0647829639,3.6360913298,-1.0965,3.7978246943,0.03,-1.0965,1.0969103199,3.6060913298,0,3.6060913298
2019-12-17 22:30:00,2.0595884301,-1.095,2.3325800097,0.035500000000000004,-1.095,1.0955753055,2.0240884301,0,2.0240884301,3.3662264283,-1.095,3.5398453873999998,0.035500000000000004,-1.095,1.0955753055,3.3307264283,0,3.3307264283
2019-12-17 23:00:00,2.042945109,-1.082,2.3117847474,0.032,-1.082,1.0824730944,2.010945109,0,2.010945109,3.1029129182,-1.082,3.2861516365,0.032,-1.082,1.0824730944,3.0709129182,0,3.0709129182
2019-12-17 23:30:00,2.0840717885,-1.085,2.3495915005,0.03,-1.085,1.0854146673,2.0540717885,0,2.0540717885,2.7215295323,-1.085,2.9298375373,0.03,-1.085,1.0854146673,2.6915295323,0,2.6915295323
2019-12-18 00:00:00,2.1122270102,-1.073,2.3691416046000002,0.029500000000000002,-1.073,1.0734054453,2.0827270102,0,2.0827270102,2.6146315564,-1.073,2.8262390514,0.029500000000000002,-1.073,1.0734054453,2.5851315564,0,2.5851315564
2019-12-18 00:30:00,2.1062163651,-1.058,2.3570132322,0.0385,-1.058,1.0587002645,2.0677163651,0,2.0677163651,2.9160228638000003,-1.058,3.1020240718,0.0385,-1.058,1.0587002645,2.8775228638,0,2.8775228638
2019-12-18 01:00:00,2.0532404677,-1.0335,2.2986775911,0.043500000000000004,-1.0335,1.0344150521,2.0097404677,0,2.0097404677,3.0723689437,-1.0335,3.2415387051,0.043500000000000004,-1.0335,1.0344150521,3.0288689437,0,3.0288689437
2019-12-18 01:30:00,2.0362126331,-1.0205,2.2776264262,0.044,-1.0205,1.0214481142,1.9922126331,0,1.9922126331,3.0597528158,-1.0205,3.225446875,0.044,-1.0205,1.0214481142,3.0157528158,0,3.0157528158
2019-12-18 02:00:00,1.9705275535000002,-1.022,2.2197889177,0.05,-1.022,1.023222361,1.9205275535,0,1.9205275535,3.0123334244,-1.022,3.1809804557,0.05,-1.022,1.023222361,2.9623334244,0,2.9623334244
2019-12-18 02:30:00,1.9425435501,-1.062,2.2138923741,0.061500000000000006,-1.062,1.0637792299,1.8810435501,0,1.8810435501,3.0207961001,-1.062,3.2020388939,0.061500000000000006,-1.062,1.0637792299,2.9592961001,0,2.9592961001
2019-12-18 03:00:00,1.9196378195000001,-1.042,2.1842100078,0.044,-1.042,1.042928569,1.8756378195,0,1.8756378195,3.0002168602,-1.042,3.1760140441,0.044,-1.042,1.042928569,2.9562168602,0,2.9562168602
2019-12-18 03:30:00,1.9734834255,-1.059,2.2396691342,0.044500000000000005,-1.059,1.0599345499,1.9289834255,0,1.9289834255,3.0464774693,-1.059,3.2252916102,0.044500000000000005,-1.059,1.0599345499,3.0019774693,0,3.0019774693
2019-12-18 04:00:00,1.9240237372000002,-1.101,2.2167697989,0.084,-1.101,1.1041997102,1.8400237372000001,0,1.8400237372000001,3.0406247581,-1.101,3.2338212566,0.084,-1.101,1.1041997102,2.9566247581000002,0,2.9566247581000002
2019-12-18 04:30:00,1.8642933153999999,-1.1055,2.1674223898,0.0835,-1.1055,1.1086489526,1.7807933154,0,1.7807933154,2.9996744436,-1.1055,3.1969011585000002,0.0835,-1.1055,1.1086489526,2.9161744436,0,2.9161744436
2019-12-18 05:00:00,1.8577933154,-1.107,2.1626014433,0.077,-1.107,1.1096747271,1.7807933154,0,1.7807933154,2.9990687857,-1.107,3.1968519799,0.077,-1.107,1.1096747271,2.9220687857,0,2.9220687857
2019-12-18 05:30:00,1.83157973,-1.0875,2.1301034147,0.0935,-1.0875,1.0915120247,1.73807973,0,1.73807973,2.9588143305,-1.0875,3.1523385751,0.0935,-1.0875,1.0915120247,2.8653143305,0,2.8653143305
2019-12-18 06:00:00,1.808137483,-1.0665,2.0992340049,0.1395,-1.0665,1.0755847247,1.668637483,0,1.668637483,2.925505456,-1.0665,3.1138407832,0.1395,-1.0665,1.0755847247,2.786005456,0,2.786005456
2019-12-18 06:30:00,1.9493570483,-1.064,2.2208306783,0.1545,-1.064,1.0751587092000001,1.7948570483,0,1.7948570483,3.0385759048,-1.064,3.2194781455,0.1545,-1.064,1.0751587092000001,2.8840759048,0,2.8840759048
2019-12-18 07:00:00,1.9766821319,-1.0155,2.2222764231,0.1335,-1.0155,1.0242375213,1.8431821319,0,1.8431821319,3.0309774747,-1.0155,3.1965707723,0.1335,-1.0155,1.0242375213,2.8974774747,0,2.8974774747
2019-12-18 07:30:00,1.9979839797,-1.0045,2.2362826818,0.14300000000000002,-1.0045,1.0146276411,1.8549839797,0,1.8549839797,3.0601194505000002,-1.0045,3.2207687438,0.14300000000000002,-1.0045,1.0146276411,2.9171194505,0,2.9171194505
2019-12-18 08:00:00,1.9939477049,-1.023,2.241061456,0.164,-1.023,1.0360622568,1.8299477049,0,1.8299477049,3.1023155955,-1.023,3.2666329843,0.164,-1.023,1.0360622568,2.9383155954999998,0,2.9383155954999998
2019-12-18 08:30:00,1.8733861915,-1.036,2.140764308,0.17450000000000002,-1.036,1.0505932848,1.6988861915,0,1.6988861915,3.0517869585,-1.036,3.2228403063,0.17450000000000002,-1.036,1.0505932848,2.8772869585,0,2.8772869585
2019-12-18 09:00:00,1.8487684233000001,-1.0275,2.1151125107,0.17400000000000002,-1.0275,1.0421287109,1.6747684233,0,1.6747684233,3.0307791305,-1.0275,3.2002153658,0.17400000000000002,-1.0275,1.0421287109,2.8567791305,0,2.8567791305
2019-12-18 09:30:00,1.7724386818000002,-0.991,2.0306698109,0.186,-0.991,1.0083040216,1.5864386818,0,1.5864386818,2.9725813629,-0.991,3.13342001,0.186,-0.991,1.0083040216,2.7865813629,0,2.7865813629
2019-12-18 10:00:00,1.8147306008,-1.0845,2.1140925721,0.189,-1.0845,1.1008456976,1.6257306007999999,0,1.6257306007999999,3.0648789744,-1.0845,3.2510957195,0.189,-1.0845,1.1008456976,2.8758789744,0,2.8758789744
2019-12-18 10:30:00,1.8030451111999999,-1.1065,2.1154937776,0.20550000000000002,-1.1065,1.1254210323,1.5975451112,0,1.5975451112,3.0729367855,-1.1065,3.2660806386,0.20550000000000002,-1.1065,1.1254210323,2.8674367855,0,2.8674367855
2019-12-18 11:00:00,1.7530617678,-1.1125,2.0762663152,0.2175,-1.1125,1.1335618642,1.5355617678,0,1.5355617678,3.0487795321,-1.1125,3.2454141315,0.2175,-1.1125,1.1335618642,2.8312795321,0,2.8312795321
2019-12-18 11:30:00,1.7448832439,-1.1105,2.06829103,0.225,-1.1105,1.1330645392,1.5198832439,0,1.5198832439,3.043848257,-1.1105,3.2400960575,0.225,-1.1105,1.1330645392,2.818848257,0,2.818848257
2019-12-18 12:00:00,1.6495179579,-1.0925,1.9785008829000001,0.2305,-1.0925,1.1165511632,1.4190179579,0,1.4190179579,2.9975689445,-1.0925,3.1904507248,0.2305,-1.0925,1.1165511632,2.7670689445,0,2.7670689445
2019-12-18 12:30:00,1.6351253956,-1.112,1.9774172699,0.2315,-1.112,1.1358416483,1.4036253956,0,1.4036253956,3.0088902353,-1.112,3.207797445,0.2315,-1.112,1.1358416483,2.7773902353,0,2.7773902353
2019-12-18 13:00:00,1.5955989842,-1.1165,1.947436358,0.197,-1.1165,1.1337465546,1.3985989842,0,1.3985989842,2.9644621201,-1.1165,3.1677449252,0.197,-1.1165,1.1337465546,2.7674621201000003,0,2.7674621201000003
2019-12-18 13:30:00,1.5547998392,-1.0785,1.8922380374,0.20700000000000002,-1.0785,1.0981854352,1.3477998392,0,1.3477998392,2.8724183468,-1.0785,3.0682159977,0.20700000000000002,-1.0785,1.0981854352,2.6654183468,0,2.6654183468
2019-12-18 14:00:00,1.6814579935,-0.8205,1.8709679939,0.1865,-0.8205,0.8414288443,1.4949579935,0,1.4949579935,2.2933388895,-0.8205,2.4356977465,0.1865,-0.8205,0.8414288443,2.1068388895,0,2.1068388895
2019-12-18 14:30:00,1.6326736497,-0.8395,1.835860424,0.1715,-0.8395,0.8568386663,1.4611736497,0,1.4611736497,2.2639386191,-0.8395,2.4145762198,0.1715,-0.8395,0.8568386663,2.0924386191,0,2.0924386191
2019-12-18 15:00:00,1.7186941340000002,-0.8255,1.9066619459,0.1705,-0.8255,0.8429237807000001,1.548194134,0,1.548194134,2.3085720956999998,-0.8255,2.4517249787,0.1705,-0.8255,0.8429237807000001,2.1380720957,0,2.1380720957
2019-12-18 15:30:00,1.8225956216,-0.879,2.0234860514,0.17750000000000002,-0.879,0.8967425773000001,1.6450956216,0,1.6450956216,2.4108520374,-0.879,2.5660959737,0.17750000000000002,-0.879,0.8967425773000001,2.2333520374,0,2.2333520374
2019-12-18 16:00:00,2.102914753,-0.972,2.316686094,0.181,-0.972,0.9887087539,1.921914753,0,1.921914753,2.6516743482000003,-0.972,2.8242097742,0.181,-0.972,0.9887087539,2.4706743482,0,2.4706743482
2019-12-18 16:30:00,2.3123427328,-0.983,2.5126117715,0.183,-0.983,0.9998889938000001,2.1293427328,0,2.1293427328,3.0005346697,-0.983,3.1574510771,0.183,-0.983,0.9998889938000001,2.8175346697,0,2.8175346697
2019-12-18 17:00:00,2.0849287067,-0.929,2.2825355884,0.186,-0.929,0.9474370692,1.8989287067,0,1.8989287067,3.1478955619,-0.929,3.2821163095,0.186,-0.929,0.9474370692,2.9618955619,0,2.9618955619
2019-12-18 17:30:00,2.0954511766,-0.982,2.3141390696,0.189,-0.982,1.0000224997,1.9064511766,0,1.9064511766,3.1920480499,-0.982,3.3396848284000002,0.189,-0.982,1.0000224997,3.0030480499,0,3.0030480499
2019-12-18 18:00:00,2.1865210655,-1.0195,2.4125203874,0.1885,-1.0195,1.0367798706,1.9980210655000001,0,1.9980210655000001,3.2618687931,-1.0195,3.4174798131,0.1885,-1.0195,1.0367798706,3.0733687931,0,3.0733687931
2019-12-18 18:30:00,2.2305215234,-1.041,2.4614847686,0.193,-1.041,1.058739817,2.0375215234,0,2.0375215234,3.315648583,-1.041,3.4752275503,0.193,-1.041,1.058739817,3.122648583,0,3.122648583
2019-12-18 19:00:00,2.1862924385,-1.027,2.4154924191,0.1965,-1.027,1.045629595,1.9897924384999999,0,1.9897924384999999,3.2561154436,-1.027,3.4142373647,0.1965,-1.027,1.045629595,3.0596154436,0,3.0596154436
2019-12-18 19:30:00,2.1083672564000002,-1.03,2.3465107048,0.197,-1.03,1.0486701102,1.9113672564000002,0,1.9113672564000002,3.1927148932,-1.03,3.3547471424,0.197,-1.03,1.0486701102,2.9957148932,0,2.9957148932
2019-12-18 20:00:00,2.0899092694,-1.0595,2.343130599,0.2015,-1.0595,1.0784908437,1.8884092693999999,0,1.8884092693999999,3.2079522226,-1.0595,3.3783868506,0.2015,-1.0595,1.0784908437,3.0064522226,0,3.0064522226
2019-12-18 20:30:00,2.0542906323,-1.0345,2.3000652712,0.184,-1.0345,1.0507360515,1.8702906323000001,0,1.8702906323000001,3.1728299912,-1.0345,3.3372204607000002,0.184,-1.0345,1.0507360515,2.9888299912000003,0,2.9888299912000003
2019-12-18 21:00:00,1.9736259871000001,-1.01,2.2170474819,0.167,-1.01,1.0237133388,1.8066259870999999,0,1.8066259870999999,3.0919526503,-1.01,3.2527328804,0.167,-1.01,1.0237133388,2.9249526503,0,2.9249526503
2019-12-18 21:30:00,1.9328103840000002,-0.9925,2.1727430199,0.169,-0.9925,1.0067856028,1.7638103840000001,0,1.7638103840000001,2.8832635652,-0.9925,3.0493056646,0.169,-0.9925,1.0067856028,2.7142635652,0,2.7142635652
2019-12-18 22:00:00,1.8753852347,-0.9535,2.1038612189,0.1675,-0.9535,0.9681004597,1.7078852347,0,1.7078852347,2.4157743479000002,-0.9535,2.5971384157,0.1675,-0.9535,0.9681004597,2.2482743479,0,2.2482743479
2019-12-18 22:30:00,1.9047078429000002,-0.988,2.1457064027,0.133,-0.988,0.9969117313,1.7717078429000002,0,1.7717078429000002,2.4459882695,-0.988,2.6379921558,0.133,-0.988,0.9969117313,2.3129882695,0,2.3129882695
2019-12-18 23:00:00,1.9012504036000002,-1.015,2.1552211249,0.12,-1.015,1.0220689801,1.7812504036,0,1.7812504036,2.4329882695,-1.015,2.6362201955,0.12,-1.015,1.0220689801,2.3129882695,0,2.3129882695
2019-12-18 23:30:00,1.8540738429,-1.04,2.1258386145,0.12,-1.04,1.0469001863,1.7340738429,0,1.7340738429,2.3982021074,-1.04,2.6139956672,0.12,-1.04,1.0469001863,2.2782021074,0,2.2782021074
2019-12-19 00:00:00,1.8094834616000002,-1.0555,2.0948295032,0.14350000000000002,-1.0555,1.0652100732,1.6659834616,0,1.6659834616,2.3668993271,-1.0555,2.5915811148,0.14350000000000002,-1.0555,1.0652100732,2.2233993271,0,2.2233993271
2019-12-19 00:30:00,1.9505369185,-1.055,2.2175705785,0.14850000000000002,-1.055,1.0654000422,1.8020369185,0,1.8020369185,2.481749107,-1.055,2.6966838209,0.14850000000000002,-1.055,1.0654000422,2.333249107,0,2.333249107
2019-12-19 01:00:00,1.9865803164,-1.0485,2.2462977548,0.113,-1.0485,1.0545715955,1.8735803164,0,1.8735803164,2.5122173797,-1.0485,2.722239595,0.113,-1.0485,1.0545715955,2.3992173797,0,2.3992173797
2019-12-19 01:30:00,1.9564775608,-1.0375,2.2145452572,0.0795,-1.0375,1.0405414456,1.8769775608,0,1.8769775608,2.4852369921,-1.0375,2.6931040004,0.0795,-1.0375,1.0405414456,2.4057369921,0,2.4057369921
2019-12-19 02:00:00,1.9029304283,-1.0225,2.1602431495,0.0745,-1.0225,1.0252104662,1.8284304283,0,1.8284304283,2.7979770362,-1.0225,2.978956486,0.0745,-1.0225,1.0252104662,2.7234770362000003,0,2.7234770362000003
2019-12-19 02:30:00,1.8940164223,-1.0295,2.1557292172,0.060500000000000005,-1.0295,1.0312761512,1.8335164223,0,1.8335164223,2.9303058846,-1.0295,3.1058916316,0.060500000000000005,-1.0295,1.0312761512,2.8698058846,0,2.8698058846
2019-12-19 03:00:00,1.9903115593,-1.0135,2.2335000231,0.054,-1.0135,1.0149375597,1.9363115593,0,1.9363115593,2.9953375045,-1.0135,3.1621557545,0.054,-1.0135,1.0149375597,2.9413375045,0,2.9413375045
2019-12-19 03:30:00,1.9482338463,-1.0385,2.2077358017,0.0395,-1.0385,1.0392509322,1.9087338463,0,1.9087338463,3.0048593171,-1.0385,3.1792549073,0.0395,-1.0385,1.0392509322,2.9653593171,0,2.9653593171
2019-12-19 04:00:00,1.8546606226,-1.02,2.1166402682,0.036000000000000004,-1.02,1.0206350964,1.8186606226,0,1.8186606226,2.9260119893,-1.02,3.0987007215,0.036000000000000004,-1.02,1.0206350964,2.8900119893,0,2.8900119893
2019-12-19 04:30:00,1.8631966895,-1.033,2.1303968888,0.038,-1.033,1.0336986988,1.8251966895,0,1.8251966895,2.9303234111,-1.033,3.1070700497,0.038,-1.033,1.0336986988,2.8923234111,0,2.8923234111
2019-12-19 05:00:00,1.8889654064,-1.0005,2.1375665035,0.0405,-1.0005,1.0013193796,1.8484654064,0,1.8484654064,2.9250691929,-1.0005,3.0914446515,0.0405,-1.0005,1.0013193796,2.8845691929,0,2.8845691929
2019-12-19 05:30:00,1.8531950042,-0.972,2.0926336812,0.035500000000000004,-0.972,0.9726480607,1.8176950042,0,1.8176950042,2.8761641298000002,-0.972,3.035968396,0.035500000000000004,-0.972,0.9726480607,2.8406641298,0,2.8406641298
2019-12-19 06:00:00,1.7503013593999999,-0.9345,1.9841484569,0.041,-0.9345,0.935398979,1.7093013594,0,1.7093013594,2.7819094348,-0.9345,2.9346738070000002,0.041,-0.9345,0.935398979,2.7409094348,0,2.7409094348
2019-12-19 06:30:00,1.7563496397,-0.9635,2.0032714012,0.0455,-0.9635,0.9645737401000001,1.7108496397000001,0,1.7108496397000001,2.8277874358,-0.9635,2.9874259877,0.0455,-0.9635,0.9645737401000001,2.7822874358,0,2.7822874358
2019-12-19 07:00:00,1.9416771652,-0.9410000000000001,2.1576819074999998,0.0335,-0.9410000000000001,0.9415961183,1.9081771652000001,0,1.9081771652000001,2.9530948974999998,-0.9410000000000001,3.0993951787,0.0335,-0.9410000000000001,0.9415961183,2.9195948975,0,2.9195948975
2019-12-19 07:30:00,2.015027739,-0.8945000000000001,2.2046466925,0.028,-0.8945000000000001,0.8949381264,1.9870277390000002,0,1.9870277390000002,2.9918863811,-0.8945000000000001,3.1227414827,0.028,-0.8945000000000001,0.8949381264,2.9638863811,0,2.9638863811
2019-12-19 08:00:00,1.9810155546,-0.917,2.1829593738,0.051000000000000004,-0.917,0.9184171166,1.9300155546000002,0,1.9300155546000002,2.9929991479,-0.917,3.1303247275,0.051000000000000004,-0.917,0.9184171166,2.9419991479,0,2.9419991479
2019-12-19 08:30:00,2.0309560489,-0.9485,2.2415250885,0.08,-0.9485,0.9518677692,1.9509560489000002,0,1.9509560489000002,3.0895823848,-0.9485,3.2318990644,0.08,-0.9485,0.9518677692,3.0095823848,0,3.0095823848
2019-12-19 09:00:00,2.0456080808,-0.9510000000000001,2.2558620127,0.097,-0.9510000000000001,0.9559340981000001,1.9486080808000001,0,1.9486080808000001,3.1080040521,-0.9510000000000001,3.2502446351,0.097,-0.9510000000000001,0.9559340981000001,3.0110040521,0,3.0110040521
2019-12-19 09:30:00,2.0201042412,-1.001,2.2545115093,0.10200000000000001,-1.001,1.0061833829,1.9181042412,0,1.9181042412,3.1110400797,-1.001,3.2681143458,0.10200000000000001,-1.001,1.0061833829,3.0090400797,0,3.0090400797
2019-12-19 10:00:00,2.0090528152,-1.0675,2.2750493322,0.125,-1.0675,1.0747935848,1.8840528152,0,1.8840528152,3.1232646452,-1.0675,3.3006572518,0.125,-1.0675,1.0747935848,2.9982646452,0,2.9982646452
2019-12-19 10:30:00,2.0130930418,-1.03,2.2612924612,0.1285,-1.03,1.0379847061,1.8845930418,0,1.8845930418,3.0921707408,-1.03,3.2592054078,0.1285,-1.03,1.0379847061,2.9636707408,0,2.9636707408
2019-12-19 11:00:00,1.9588893722,-0.991,2.1952969213,0.1165,-0.991,0.9978242581000001,1.8423893722,0,1.8423893722,3.0173660589,-0.991,3.1759374889,0.1165,-0.991,0.9978242581000001,2.9008660589,0,2.9008660589
2019-12-19 11:30:00,1.8823917426999999,-0.982,2.1231398147,0.109,-0.982,0.98803087,1.7733917426999999,0,1.7733917426999999,2.9745990796,-0.982,3.1325011867,0.109,-0.982,0.98803087,2.8655990796,0,2.8655990796
2019-12-19 12:00:00,1.8563158488,-0.9615,2.0905479618,0.1115,-0.9615,0.9679434384000001,1.7448158488,0,1.7448158488,2.9460098068000002,-0.9615,3.0989443415,0.1115,-0.9615,0.9679434384000001,2.8345098068,0,2.8345098068
2019-12-19 12:30:00,1.9590183099,-0.9525,2.1783041543,0.08750000000000001,-0.9525,0.9565105854,1.8715183099,0,1.8715183099,3.0292341441,-0.9525,3.1754552036,0.08750000000000001,-0.9525,0.9565105854,2.9417341441,0,2.9417341441
2019-12-19 13:00:00,2.0530465022,-0.9540000000000001,2.2638718913,0.0955,-0.9540000000000001,0.9587680898000001,1.9575465022,0,1.9575465022,2.6801964653,-0.9540000000000001,2.8449198745,0.0955,-0.9540000000000001,0.9587680898000001,2.5846964653,0,2.5846964653
2019-12-19 13:30:00,2.0614800327,-0.9485,2.2692184062,0.0995,-0.9485,0.9537046188,1.9619800327,0,1.9619800327,2.6150441636,-0.9485,2.7817455361,0.0995,-0.9485,0.9537046188,2.5155441636,0,2.5155441636
2019-12-19 14:00:00,2.1705602296,-0.9590000000000001,2.3729754972,0.122,-0.9590000000000001,0.966729021,2.0485602296,0,2.0485602296,2.7088883756,-0.9590000000000001,2.8736313666,0.122,-0.9590000000000001,0.966729021,2.5868883756,0,2.5868883756
2019-12-19 14:30:00,2.2218540799,-0.9985,2.4359059511,0.19,-0.9985,1.0164163763,2.0318540799,0,2.0318540799,2.7745724504,-0.9985,2.948771699,0.19,-0.9985,1.0164163763,2.5845724504,0,2.5845724504
2019-12-19 15:00:00,2.3678412743,-1.0635,2.5957088724,0.17500000000000002,-1.0635,1.0778020458,2.1928412743,0,2.1928412743,2.917742291,-1.0635,3.1055196548,0.17500000000000002,-1.0635,1.0778020458,2.742742291,0,2.742742291
2019-12-19 15:30:00,2.3856233206,-1.007,2.5894492904,0.1535,-1.007,1.0186320484,2.2321233206,0,2.2321233206,2.9011620081,-1.007,3.0709591331,0.1535,-1.007,1.0186320484,2.7476620081,0,2.7476620081
2019-12-19 16:00:00,2.4862301219000003,-1.05,2.6988590588,0.112,-1.05,1.0559564385,2.3742301219,0,2.3742301219,3.0049062462,-1.05,3.1830742292,0.112,-1.05,1.0559564385,2.8929062462,0,2.8929062462
2019-12-19 16:30:00,2.5606054433,-1.0455,2.7658218465,0.156,-1.0455,1.0570743824,2.4046054433,0,2.4046054433,3.0705509923,-1.0455,3.2436636149,0.156,-1.0455,1.0570743824,2.9145509923,0,2.9145509923
2019-12-19 17:00:00,2.4326229274,-0.9475,2.6106341292,0.193,-0.9475,0.966956695,2.2396229274,0,2.2396229274,3.1614745837,-0.9475,3.3004057014,0.193,-0.9475,0.966956695,2.9684745837,0,2.9684745837
2019-12-19 17:30:00,2.4369749269,-0.9605,2.619428763,0.20450000000000002,-0.9605,0.9820287674,2.2324749269,0,2.2324749269,3.4316009462,-0.9605,3.5634878005,0.20450000000000002,-0.9605,0.9820287674,3.2271009462,0,3.2271009462
2019-12-19 18:00:00,2.4335857735,-0.961,2.6164595768,0.191,-0.961,0.9797969177,2.2425857735,0,2.2425857735,3.4128535251,-0.961,3.5455733223,0.191,-0.961,0.9797969177,3.2218535251000002,0,3.2218535251000002
2019-12-19 18:30:00,2.5203015376,-0.9805,2.7043113893,0.1715,-0.9805,0.9953856037000001,2.3488015376,0,2.3488015376,3.484099131,-0.9805,3.6194373879,0.1715,-0.9805,0.9953856037000001,3.312599131,0,3.312599131
2019-12-19 19:00:00,2.5999695064,-1.0055,2.7876283261,0.165,-1.0055,1.0189481096,2.4349695064,0,2.4349695064,3.5485266116,-1.0055,3.6882341795,0.165,-1.0055,1.0189481096,3.3835266116,0,3.3835266116
2019-12-19 19:30:00,2.4925720539,-1.0525,2.7056739815,0.17200000000000001,-1.0525,1.0664615558,2.3205720539,0,2.3205720539,3.4594885512,-1.0525,3.6160499562,0.17200000000000001,-1.0525,1.0664615558,3.2874885512,0,3.2874885512
2019-12-19 20:00:00,2.4660174671,-1.062,2.6849741429,0.18,-1.062,1.0771462296,2.2860174671,0,2.2860174671,3.4424063771,-1.062,3.6024999188,0.18,-1.062,1.0771462296,3.2624063771,0,3.2624063771
2019-12-19 20:30:00,2.3813625692000002,-1.067,2.6094782402,0.1685,-1.067,1.0802227779,2.2128625692,0,2.2128625692,3.3830052995,-1.067,3.5472826018,0.1685,-1.067,1.0802227779,3.2145052995,0,3.2145052995
2019-12-19 21:00:00,2.2815920217,-1.045,2.5095193073,0.1595,-1.045,1.0571022893,2.1220920217,0,2.1220920217,3.2834684058,-1.045,3.4457495225,0.1595,-1.045,1.0571022893,3.1239684058,0,3.1239684058
2019-12-19 21:30:00,2.1427158078,-1.0445,2.3837389293,0.18,-1.0445,1.0598963393,1.9627158078,0,1.9627158078,3.1940703016,-1.0445,3.3605156363,0.18,-1.0445,1.0598963393,3.0140703016,0,3.0140703016
2019-12-19 22:00:00,2.0281970799,-1.0265,2.2731664358,0.20450000000000002,-1.0265,1.0466721072,1.8236970799,0,1.8236970799,3.1181811564,-1.0265,3.2827969743,0.20450000000000002,-1.0265,1.0466721072,2.9136811564,0,2.9136811564
2019-12-19 22:30:00,2.1542029036,-1.058,2.3999904479,0.1905,-1.058,1.0750136046,1.9637029036,0,1.9637029036,2.8732340051,-1.058,3.0618356664,0.1905,-1.058,1.0750136046,2.6827340051,0,2.6827340051
2019-12-19 23:00:00,2.172935637,-1.0625,2.418792164,0.1855,-1.0625,1.078571509,1.987435637,0,1.987435637,2.6821223745,-1.0625,2.8849067025,0.1855,-1.0625,1.078571509,2.4966223745000002,0,2.4966223745000002
2019-12-19 23:30:00,2.0989586656,-1.0475,2.3458226126,0.188,-1.0475,1.0642369332,1.9109586656,0,1.9109586656,2.6026645016,-1.0475,2.8055514178000003,0.188,-1.0475,1.0642369332,2.4146645016,0,2.4146645016
2019-12-20 00:00:00,2.1418135751,-1.043,2.3822708474,0.164,-1.043,1.0558148512,1.9778135750999999,0,1.9778135750999999,2.638869202,-1.043,2.8375129366,0.164,-1.043,1.0558148512,2.474869202,0,2.474869202
2019-12-20 00:30:00,2.2204317228,-1.0215,2.4441316015,0.10350000000000001,-1.0215,1.0267300035,2.1169317228,0,2.1169317228,2.7036796139,-1.0215,2.8902155118,0.10350000000000001,-1.0215,1.0267300035,2.6001796139,0,2.6001796139
2019-12-20 01:00:00,2.1510701069,-0.962,2.3563842227,0.1125,-0.962,0.9685557547,2.0385701069,0,2.0385701069,2.6501534457,-0.962,2.8193540547,0.1125,-0.962,0.9685557547,2.5376534457,0,2.5376534457
2019-12-20 01:30:00,2.3650434525,-0.988,2.5631181269,0.089,-0.988,0.9920005040000001,2.2760434525,0,2.2760434525,2.8318063768,-0.988,2.9992117891000003,0.089,-0.988,0.9920005040000001,2.7428063768,0,2.7428063768
2019-12-20 02:00:00,2.1298324472,-0.976,2.3428107591,0.043500000000000004,-0.976,0.9769689094,2.0863324472,0,2.0863324472,3.0557386579,-0.976,3.2078208718,0.043500000000000004,-0.976,0.9769689094,3.0122386579,0,3.0122386579
2019-12-20 02:30:00,2.1282188237,-1.0055,2.3537938762,0.04,-1.0055,1.0062953095,2.0882188237,0,2.0882188237,3.1154638817,-1.0055,3.273705156,0.04,-1.0055,1.0062953095,3.0754638817,0,3.0754638817
2019-12-20 03:00:00,2.0730494853,-1.0095,2.3057806527,0.0125,-1.0095,1.0095773868,2.0605494853,0,2.0605494853,3.0855622201,-1.0095,3.2465034212,0.0125,-1.0095,1.0095773868,3.0730622201,0,3.0730622201
2019-12-20 03:30:00,2.017805119,-0.9895,2.2473646229,0.0135,-0.9895,0.9895920877000001,2.004305119,0,2.004305119,3.0354991106,-0.9895,3.1927049818,0.0135,-0.9895,0.9895920877000001,3.0219991106,0,3.0219991106
2019-12-20 04:00:00,1.9587010901,-0.9855,2.192651411,0.006,-0.9855,0.9855182647,1.9527010901000001,0,1.9527010901000001,2.9895070527,-0.9855,3.1477551792,0.006,-0.9855,0.9855182647,2.9835070527000003,0,2.9835070527000003
2019-12-20 04:30:00,1.9028902533,-0.9925,2.146170442,0.0,-0.9925,0.9925,1.9028902533,0,1.9028902533,2.9423445188,-0.9925,3.1052290604,0.0,-0.9925,0.9925,2.9423445188,0,2.9423445188
2019-12-20 05:00:00,1.8887956468,-0.995,2.1348475345,0.0005,-0.995,0.9950001256000001,1.8882956468,0,1.8882956468,2.9382788329,-0.995,3.102177864,0.0005,-0.995,0.9950001256000001,2.9377788329000003,0,2.9377788329000003
2019-12-20 05:30:00,1.8418380604,-0.9695,2.0814172313,0.0,-0.9695,0.9695,1.8418380604,0,1.8418380604,2.8726400393000002,-0.9695,3.0318296531,0.0,-0.9695,0.9695,2.8726400393000002,0,2.8726400393000002
2019-12-20 06:00:00,1.8147830804,-0.9380000000000001,2.042861138,0.0,-0.9380000000000001,0.9380000000000001,1.8147830804,0,1.8147830804,2.8277586192,-0.9380000000000001,2.9792721944,0.0,-0.9380000000000001,0.9380000000000001,2.8277586192,0,2.8277586192
