Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-20 06:30:00,2.2081004687,-0.928,2.3951809284,0.0,-0.928,0.928,2.2081004687,0,2.2081004687,2.2737323771,-0.928,2.4558181779,0.0,-0.928,0.928,2.2737323771,0,2.2737323771
2019-12-20 07:00:00,2.1940871384,-0.9025000000000001,2.3724511841,0.0,-0.9025000000000001,0.9025000000000001,2.1940871384,0,2.1940871384,2.5654606554,-0.9025000000000001,2.7195761847,0.0,-0.9025000000000001,0.9025000000000001,2.5654606554,0,2.5654606554
2019-12-20 07:30:00,2.1165040794,-0.9135000000000001,2.3052270535,0.0,-0.9135000000000001,0.9135000000000001,2.1165040794,0,2.1165040794,3.0386926163,-0.9135000000000001,3.1730324717,0.0,-0.9135000000000001,0.9135000000000001,3.0386926163,0,3.0386926163
2019-12-20 08:00:00,2.044100372,-0.9375,2.2488336045,0.0,-0.9375,0.9375,2.044100372,0,2.044100372,2.9986455232,-0.9375,3.1417799451,0.0,-0.9375,0.9375,2.9986455232,0,2.9986455232
2019-12-20 08:30:00,2.0645352806,-0.9440000000000001,2.2701193636,0.0,-0.9440000000000001,0.9440000000000001,2.0645352806,0,2.0645352806,3.03925484,-0.9440000000000001,3.182484247,0.0,-0.9440000000000001,0.9440000000000001,3.03925484,0,3.03925484
2019-12-20 09:00:00,2.1147439263,-0.9745,2.3284742051,0.0005,-0.9745,0.9745001283,2.1142439263,0,2.1142439263,3.0978298107,-0.9745,3.2474913066,0.0005,-0.9745,0.9745001283,3.0973298107,0,3.0973298107
2019-12-20 09:30:00,2.002812872,-0.9530000000000001,2.2179874662,0.003,-0.9530000000000001,0.9530047219000001,1.9998128720000001,0,1.9998128720000001,2.9795402247,-0.9530000000000001,3.1282373552,0.003,-0.9530000000000001,0.9530047219000001,2.9765402247,0,2.9765402247
2019-12-20 10:00:00,2.1035562207,-1.024,2.3395565335,0.001,-1.024,1.0240004883,2.1025562207,0,2.1025562207,2.8657179854,-1.024,3.043175245,0.001,-1.024,1.0240004883,2.8647179854,0,2.8647179854
2019-12-20 10:30:00,2.0358203031,-0.9975,2.2670620980000002,0.0,-0.9975,0.9975,2.0358203031,0,2.0358203031,2.5696885914000003,-0.9975,2.7565024410000003,0.0,-0.9975,0.9975,2.5696885914000003,0,2.5696885914000003
2019-12-20 11:00:00,1.8625776817,-0.9385,2.0856600563,0.0035,-0.9385,0.9385065263000001,1.8590776817,0,1.8590776817,2.4038605332,-0.9385,2.5805673239,0.0035,-0.9385,0.9385065263000001,2.4003605332,0,2.4003605332
2019-12-20 11:30:00,1.788519348,-0.8945000000000001,1.9997329092,0.007500000000000001,-0.8945000000000001,0.8945314416000001,1.781019348,0,1.781019348,2.3383671907,-0.8945000000000001,2.5036156591000003,0.007500000000000001,-0.8945000000000001,0.8945314416000001,2.3308671907000003,0,2.3308671907000003
2019-12-20 12:00:00,1.8910932609,-1.032,2.1543578443,0.012,-1.032,1.0320697651,1.8790932609,0,1.8790932609,2.4719720062,-1.032,2.678744034,0.012,-1.032,1.0320697651,2.4599720062,0,2.4599720062
2019-12-20 12:30:00,1.8286824941000002,-1.0275,2.0975785836,0.0195,-1.0275,1.0276850198,1.8091824940999999,0,1.8091824940999999,2.4214309837,-1.0275,2.6304152255,0.0195,-1.0275,1.0276850198,2.4019309837,0,2.4019309837
2019-12-20 13:00:00,1.7802374346,-1.052,2.0678368707,0.045,-1.052,1.0529620126,1.7352374346000001,0,1.7352374346000001,2.3936331823,-1.052,2.6146096862,0.045,-1.052,1.0529620126,2.3486331823,0,2.3486331823
2019-12-20 13:30:00,1.8046764927,-1.06,2.0929541905,0.033,-1.06,1.0605135548,1.7716764927000002,0,1.7716764927000002,2.4064638626,-1.06,2.6295756924,0.033,-1.06,1.0605135548,2.3734638626,0,2.3734638626
2019-12-20 14:00:00,1.8348257357,-0.9755,2.0780244778,0.0275,-0.9755,0.9758875448000001,1.8073257357,0,1.8073257357,2.0070858095,-0.9755,2.2315899482,0.0275,-0.9755,0.9758875448000001,1.9795858095,0,1.9795858095
2019-12-20 14:30:00,1.905094477,-1.0345,2.1678503676,0.034,-1.0345,1.0350585732,1.8710944770000002,0,1.8710944770000002,1.8962074976,-1.0345,2.1600447041,0.034,-1.0345,1.0350585732,1.8622074976,0,1.8622074976
2019-12-20 15:00:00,2.0463241173,-1.055,2.3022743957,0.018500000000000003,-1.055,1.0551621913,2.0278241173,0,2.0278241173,2.0394873664,-1.055,2.2961998427,0.018500000000000003,-1.055,1.0551621913,2.0209873664,0,2.0209873664
2019-12-20 15:30:00,2.0986479791,-1.054,2.3484546707,0.0025,-1.054,1.0540029649,2.0961479791,0,2.0961479791,2.0911566862,-1.054,2.3417626451,0.0025,-1.054,1.0540029649,2.0886566862000002,0,2.0886566862000002
2019-12-20 16:00:00,2.2243299149,-1.0915,2.4777037394,0.0005,-1.0915,1.0915001145,2.2238299149,0,2.2238299149,2.3483063012,-1.0915,2.5895780996999997,0.0005,-1.0915,1.0915001145,2.3478063012,0,2.3478063012
2019-12-20 16:30:00,1.9777521313,-1.0215,2.2259752341,0.0015,-1.0215,1.0215011013,1.9762521312999999,0,1.9762521312999999,2.741051507,-1.0215,2.9252052259,0.0015,-1.0215,1.0215011013,2.739551507,0,2.739551507
2019-12-20 17:00:00,2.0039656857,-1.026,2.2513450356,0.0115,-1.026,1.0260644473,1.9924656857,0,1.9924656857,3.0651914835,-1.026,3.2323481914,0.0115,-1.026,1.0260644473,3.0536914835,0,3.0536914835
2019-12-20 17:30:00,2.0251643436,-1.0165,2.2659573845,0.0145,-1.0165,1.0166034133,2.0106643436,0,2.0106643436,3.0894026973,-1.0165,3.2523347423,0.0145,-1.0165,1.0166034133,3.0749026973,0,3.0749026973
2019-12-20 18:00:00,2.0749905113000002,-1.007,2.3064333118,0.0195,-1.007,1.0071887857,2.0554905113,0,2.0554905113,3.123856048,-1.007,3.2821525877,0.0195,-1.007,1.0071887857,3.104356048,0,3.104356048
2019-12-20 18:30:00,2.1405496726,-1.0055,2.3649488686,0.0175,-1.0055,1.0056522759,2.1230496726,0,2.1230496726,3.147011488,-1.0055,3.3037420534,0.0175,-1.0055,1.0056522759,3.129511488,0,3.129511488
2019-12-20 19:00:00,2.1705581026,-1.0495,2.4109692505,0.018000000000000002,-1.0495,1.0496543479,2.1525581026,0,2.1525581026,3.1698693194,-1.0495,3.3390899587,0.018000000000000002,-1.0495,1.0496543479,3.1518693194,0,3.1518693194
2019-12-20 19:30:00,2.0269865921,-1.0435,2.2798172941,0.017,-1.0435,1.0436384671,2.0099865921,0,2.0099865921,3.0526623934,-1.0435,3.226087404,0.017,-1.0435,1.0436384671,3.0356623934,0,3.0356623934
2019-12-20 20:00:00,2.062387208,-1.088,2.3317772183,0.036000000000000004,-1.088,1.0885954253,2.026387208,0,2.026387208,3.1048770657,-1.088,3.2899856524,0.036000000000000004,-1.088,1.0885954253,3.0688770657,0,3.0688770657
2019-12-20 20:30:00,2.0806763706,-1.1055,2.3561291155,0.047,-1.1055,1.1064986444,2.0336763706,0,2.0336763706,3.1346421042,-1.1055,3.323869939,0.047,-1.1055,1.1064986444,3.0876421042,0,3.0876421042
2019-12-20 21:00:00,2.0234106982,-1.0935,2.2999854573,0.042,-1.0935,1.0943062871,1.9814106982,0,1.9814106982,3.0872466965,-1.0935,3.2751846384,0.042,-1.0935,1.0943062871,3.0452466965,0,3.0452466965
2019-12-20 21:30:00,1.9984105849,-1.1305,2.2960128736,0.052500000000000005,-1.1305,1.1317183837,1.9459105849,0,1.9459105849,3.0779244143,-1.1305,3.278970715,0.052500000000000005,-1.1305,1.1317183837,3.0254244143,0,3.0254244143
2019-12-20 22:00:00,2.0064357446,-1.123,2.2993289014,0.064,-1.123,1.1248222082,1.9424357446,0,1.9424357446,2.7344620787,-1.123,2.9560804894,0.064,-1.123,1.1248222082,2.6704620787,0,2.6704620787
2019-12-20 22:30:00,1.9668733691,-1.1075,2.2572432523,0.07100000000000001,-1.1075,1.1097735129,1.8958733691,0,1.8958733691,2.4910103032,-1.1075,2.7261123566,0.07100000000000001,-1.1075,1.1097735129,2.4200103031999998,0,2.4200103031999998
2019-12-20 23:00:00,1.8898372459,-1.0905,2.1818971254,0.0655,-1.0905,1.0924653313000001,1.8243372459,0,1.8243372459,2.4091881772,-1.0905,2.6444995601,0.0655,-1.0905,1.0924653313000001,2.3436881772,0,2.3436881772
2019-12-20 23:30:00,1.8446929491000001,-1.1075,2.1516152831,0.077,-1.1075,1.1101735225,1.7676929491000002,0,1.7676929491000002,2.3801571491,-1.1075,2.6252055737,0.077,-1.1075,1.1101735225,2.3031571491,0,2.3031571491
2019-12-21 00:00:00,1.8391929491,-1.094,2.1399688558,0.07150000000000001,-1.094,1.0963340048,1.7676929491000002,0,1.7676929491000002,2.3669876281,-1.094,2.607578653,0.07150000000000001,-1.094,1.0963340048,2.2954876281,0,2.2954876281
2019-12-21 00:30:00,2.0627949495,-1.0625,2.3203511057,0.07200000000000001,-1.0625,1.0649367352,1.9907949495000001,0,1.9907949495000001,2.5509554563,-1.0625,2.7633819841,0.07200000000000001,-1.0625,1.0649367352,2.4789554563,0,2.4789554563
2019-12-21 01:00:00,1.9545017224999999,-1.114,2.2496828628,0.0765,-1.114,1.1166235937,1.8780017225,0,1.8780017225,2.8709182,-1.114,3.0794751681,0.0765,-1.114,1.1166235937,2.7944182,0,2.7944182
2019-12-21 01:30:00,1.9506198136,-1.1400000000000001,2.2593179629,0.091,-1.1400000000000001,1.1436262501,1.8596198136000002,0,1.8596198136000002,3.0727237332,-1.1400000000000001,3.2773817508,0.091,-1.1400000000000001,1.1436262501,2.9817237332,0,2.9817237332
2019-12-21 02:00:00,1.9664274587000001,-1.1485,2.2772547508,0.084,-1.1485,1.1515677357,1.8824274587,0,1.8824274587,3.0847572395,-1.1485,3.2916226206,0.084,-1.1485,1.1515677357,3.0007572395,0,3.0007572395
2019-12-21 02:30:00,1.9247985688,-1.1435,2.2388483156,0.081,-1.1435,1.1463652341000001,1.8437985688,0,1.8437985688,3.0559385973,-1.1435,3.2628749533,0.081,-1.1435,1.1463652341000001,2.9749385973,0,2.9749385973
2019-12-21 03:00:00,1.8999673332,-1.1525,2.2221908372,0.0975,-1.1525,1.1566168337,1.8024673332,0,1.8024673332,3.0503608385,-1.1525,3.2608215982,0.0975,-1.1525,1.1566168337,2.9528608385,0,2.9528608385
2019-12-21 03:30:00,1.9016452925,-1.146,2.2202636822,0.08,-1.146,1.1487889275,1.8216452925,0,1.8216452925,3.0445940971,-1.146,3.2531322162,0.08,-1.146,1.1487889275,2.9645940971,0,2.9645940971
2019-12-21 04:00:00,1.8510480074000002,-1.1440000000000001,2.1760318761,0.057,-1.1440000000000001,1.1454191373,1.7940480074,0,1.7940480074,2.9991342479,-1.1440000000000001,3.2099131198,0.057,-1.1440000000000001,1.1454191373,2.9421342479,0,2.9421342479
2019-12-21 04:30:00,1.8034284237,-1.124,2.1250247244000002,0.0405,-1.124,1.1247294119,1.7629284237,0,1.7629284237,2.9610147897,-1.124,3.1671729641,0.0405,-1.124,1.1247294119,2.9205147897,0,2.9205147897
2019-12-21 05:00:00,1.8029284237,-1.1145,2.1195898544,0.04,-1.1145,1.1152175797,1.7629284237,0,1.7629284237,2.9605147897,-1.1145,3.1633460244,0.04,-1.1145,1.1152175797,2.9205147897,0,2.9205147897
2019-12-21 05:30:00,1.6839416947,-1.064,1.9919225967,0.0585,-1.064,1.0656069867,1.6254416947,0,1.6254416947,2.8375963054,-1.064,3.0305195581,0.0585,-1.064,1.0656069867,2.7790963054,0,2.7790963054
2019-12-21 06:00:00,1.7151719563999999,-1.0715,2.0223568157,0.0585,-1.0715,1.0730957553,1.6566719563999999,0,1.6566719563999999,2.8657071436,-1.0715,3.0594753934,0.0585,-1.0715,1.0730957553,2.8072071436,0,2.8072071436
2019-12-21 06:30:00,1.7905737165,-1.0535,2.0775024631,0.064,-1.0535,1.0554422059,1.7265737165,0,1.7265737165,2.8790976742,-1.0535,3.0657895668,0.064,-1.0535,1.0554422059,2.8150976742,0,2.8150976742
2019-12-21 07:00:00,1.8486145172000001,-1.03,2.1161936663,0.052500000000000005,-1.03,1.0313371175,1.7961145172,0,1.7961145172,2.9148615302,-1.03,3.091491184,0.052500000000000005,-1.03,1.0313371175,2.8623615302000003,0,2.8623615302000003
2019-12-21 07:30:00,1.858259091,-1.024,2.1217216711,0.0425,-1.024,1.0248815785,1.815759091,0,1.815759091,2.9205927085,-1.024,3.0949051308,0.0425,-1.024,1.0248815785,2.8780927085,0,2.8780927085
2019-12-21 08:00:00,1.9161014886,-1.0315,2.1761059635,0.038,-1.0315,1.0321997142,1.8781014886,0,1.8781014886,2.9665653618,-1.0315,3.1407805234,0.038,-1.0315,1.0321997142,2.9285653618,0,2.9285653618
2019-12-21 08:30:00,1.9189792461000001,-1.031,2.1784036235,0.0345,-1.031,1.0315770693,1.8844792461000002,0,1.8844792461000002,2.9742918224,-1.031,3.1479156349,0.0345,-1.031,1.0315770693,2.9397918224,0,2.9397918224
2019-12-21 09:00:00,1.8973509975,-0.9995,2.1445141775,0.034,-0.9995,1.0000781219,1.8633509975,0,1.8633509975,2.9583433148,-0.9995,3.1226263654,0.034,-0.9995,1.0000781219,2.9243433147999998,0,2.9243433147999998
2019-12-21 09:30:00,1.7936278267999999,-0.9705,2.0393555431,0.032,-0.9705,0.9710274198000001,1.7616278268,0,1.7616278268,2.8373652807000003,-0.9705,2.998751738,0.032,-0.9705,0.9710274198000001,2.8053652807000002,0,2.8053652807000002
2019-12-21 10:00:00,1.6908992071000002,-0.9725,1.9506143593,0.046,-0.9725,0.9735873099000001,1.6448992071,0,1.6448992071,2.7406498218,-0.9725,2.9080780072,0.046,-0.9725,0.9735873099000001,2.6946498218,0,2.6946498218
2019-12-21 10:30:00,1.7039166156,-1.0575,2.0054022247,0.062,-1.0575,1.0593159349,1.6419166156,0,1.6419166156,2.8298629166,-1.0575,3.0209982418,0.062,-1.0575,1.0593159349,2.7678629166,0,2.7678629166
2019-12-21 11:00:00,1.6951472452,-1.0825,2.0113006818,0.068,-1.0825,1.0846336939,1.6271472452,0,1.6271472452,2.8747963011,-1.0825,3.0718496094,0.068,-1.0825,1.0846336939,2.8067963011,0,2.8067963011
2019-12-21 11:30:00,1.6807864590000001,-1.064,1.9892559214,0.054,-1.064,1.0653694195,1.626786459,0,1.626786459,2.8678305057999998,-1.064,3.0588474644,0.054,-1.064,1.0653694195,2.8138305058,0,2.8138305058
2019-12-21 12:00:00,1.7578350006,-1.056,2.0506388978,0.04,-1.056,1.0567573042,1.7178350006,0,1.7178350006,2.918641249,-1.056,3.103804559,0.04,-1.056,1.0567573042,2.878641249,0,2.878641249
2019-12-21 12:30:00,1.8776118705,-1.121,2.1867938486,0.07,-1.121,1.1231834222,1.8076118705000002,0,1.8076118705000002,3.0242308907,-1.121,3.2253082768,0.07,-1.121,1.1231834222,2.9542308907,0,2.9542308907
2019-12-21 13:00:00,1.826427097,-1.137,2.1514192852,0.097,-1.137,1.1411301416,1.729427097,0,1.729427097,3.0250800412,-1.137,3.2316989736,0.097,-1.137,1.1411301416,2.9280800412,0,2.9280800412
2019-12-21 13:30:00,1.9151577502000001,-1.134,2.2257100459,0.0655,-1.134,1.1358900695,1.8496577502,0,1.8496577502,3.063872552,-1.134,3.2669972474,0.0655,-1.134,1.1358900695,2.998372552,0,2.998372552
2019-12-21 14:00:00,1.8845003508,-1.094,2.179031338,0.036500000000000005,-1.094,1.09460872,1.8480003508,0,1.8480003508,3.0045244237,-1.094,3.1974994938,0.036500000000000005,-1.094,1.09460872,2.9680244237,0,2.9680244237
2019-12-21 14:30:00,1.9076143966,-1.0855,2.1948355146,0.0385,-1.0855,1.0861825353,1.8691143966000001,0,1.8691143966000001,3.0091815629,-1.0855,3.1989817018,0.0385,-1.0855,1.0861825353,2.9706815629000003,0,2.9706815629000003
2019-12-21 15:00:00,1.9351838425,-1.104,2.2279480479,0.046,-1.104,1.1049579178,1.8891838425,0,1.8891838425,3.0441472121,-1.104,3.2381550687,0.046,-1.104,1.1049579178,2.9981472121,0,2.9981472121
2019-12-21 15:30:00,1.9474104715,-1.0915,2.232438083,0.037,-1.0915,1.0921269386,1.9104104715,0,1.9104104715,3.0552339786,-1.0915,3.2443530809,0.037,-1.0915,1.0921269386,3.0182339786,0,3.0182339786
2019-12-21 16:00:00,1.9939475113,-1.102,2.2782077776,0.0275,-1.102,1.1023430727,1.9664475113000002,0,1.9664475113000002,3.0824354424,-1.102,3.2735015284,0.0275,-1.102,1.1023430727,3.0549354424,0,3.0549354424
2019-12-21 16:30:00,2.0547281964,-1.0495,2.3072403886,0.0085,-1.0495,1.0495344206,2.0462281964,0,2.0462281964,3.0847322195,-1.0495,3.2583773747,0.0085,-1.0495,1.0495344206,3.0762322195,0,3.0762322195
2019-12-21 17:00:00,2.159811981,-1.047,2.4002076563,0.0135,-1.047,1.0470870308,2.146311981,0,2.146311981,3.1529543256,-1.047,3.32224773,0.0135,-1.047,1.0470870308,3.1394543256,0,3.1394543256
2019-12-21 17:30:00,2.1554160005,-1.0705,2.4066134681,0.03,-1.0705,1.0709202818,2.1254160005,0,2.1254160005,3.6697883783,-1.0705,3.8227368457,0.03,-1.0705,1.0709202818,3.6397883783,0,3.6397883783
2019-12-21 18:00:00,2.1558931402,-1.066,2.4050428753,0.036500000000000005,-1.066,1.0666246997,2.1193931402,0,2.1193931402,3.6959984237,-1.066,3.8466557355,0.036500000000000005,-1.066,1.0666246997,3.6594984237,0,3.6594984237
2019-12-21 18:30:00,2.1130747611,-1.067,2.3671869267,0.026500000000000003,-1.067,1.0673290261,2.0865747611,0,2.0865747611,3.6749015205,-1.067,3.8266682879,0.026500000000000003,-1.067,1.0673290261,3.6484015205,0,3.6484015205
2019-12-21 19:00:00,2.1600096052,-1.069,2.4100627574,0.007500000000000001,-1.069,1.0690263093,2.1525096052,0,2.1525096052,3.4221796238,-1.069,3.5852579234,0.007500000000000001,-1.069,1.0690263093,3.4146796238,0,3.4146796238
2019-12-21 19:30:00,2.0324238394,-1.0645,2.2943205777,0.003,-1.0645,1.0645042273,2.0294238394,0,2.0294238394,3.0892346397,-1.0645,3.2674961223,0.003,-1.0645,1.0645042273,3.0862346397,0,3.0862346397
2019-12-21 20:00:00,2.0010431496,-1.0665,2.2675087511,0.004,-1.0665,1.0665075011,1.9970431496,0,1.9970431496,3.0680671606,-1.0665,3.2481469105,0.004,-1.0665,1.0665075011,3.0640671606,0,3.0640671606
2019-12-21 20:30:00,1.9972223756,-1.0625,2.2622562781,0.0045000000000000005,-1.0625,1.0625095294,1.9927223756,0,1.9927223756,3.0588796272,-1.0625,3.2381554663,0.0045000000000000005,-1.0625,1.0625095294,3.0543796272,0,3.0543796272
2019-12-21 21:00:00,1.9671861046,-1.077,2.2427104517,0.007500000000000001,-1.077,1.0770261139,1.9596861046,0,1.9596861046,3.0484713023,-1.077,3.2331263942,0.007500000000000001,-1.077,1.0770261139,3.0409713023,0,3.0409713023
2019-12-21 21:30:00,1.9646897868000002,-1.0705,2.2374038993,0.0085,-1.0705,1.0705337454,1.9561897868,0,1.9561897868,3.0376353331,-1.0705,3.2207450485,0.0085,-1.0705,1.0705337454,3.0291353331,0,3.0291353331
2019-12-21 22:00:00,1.8608395716000001,-1.079,2.1510381008,0.0095,-1.079,1.0790418203,1.8513395716,0,1.8513395716,2.965364561,-1.079,3.1555709436,0.0095,-1.079,1.0790418203,2.9558645610000003,0,2.9558645610000003
2019-12-21 22:30:00,2.0008548345,-1.0965,2.2816073980000002,0.0085,-1.0965,1.0965329451999999,1.9923548345,0,1.9923548345,2.6354886427,-1.0965,2.8544899081,0.0085,-1.0965,1.0965329451999999,2.6269886426999998,0,2.6269886426999998
2019-12-21 23:00:00,1.9671978413,-1.101,2.2543443275,0.012,-1.101,1.1010653932,1.9551978413,0,1.9551978413,2.4997352218,-1.101,2.7314606311,0.012,-1.101,1.1010653932,2.4877352218,0,2.4877352218
2019-12-21 23:30:00,1.9251427358000002,-1.0865,2.2105783866,0.006500000000000001,-1.0865,1.086519443,1.9186427358,0,1.9186427358,2.4580847234,-1.0865,2.6875012107,0.006500000000000001,-1.0865,1.086519443,2.4515847234,0,2.4515847234
2019-12-22 00:00:00,1.9148366871,-1.0685,2.1927817466,0.006500000000000001,-1.0685,1.0685197705,1.9083366871,0,1.9083366871,2.4322161982,-1.0685,2.6565707001,0.006500000000000001,-1.0685,1.0685197705,2.4257161982,0,2.4257161982
2019-12-22 00:30:00,2.044682605,-1.083,2.3137882261,0.009000000000000001,-1.083,1.0830373954999999,2.035682605,0,2.035682605,2.5498929004,-1.083,2.7703506643,0.009000000000000001,-1.083,1.0830373954999999,2.5408929004000003,0,2.5408929004000003
2019-12-22 01:00:00,2.1493541644,-1.074,2.4027482856,0.02,-1.074,1.0741862036,2.1293541644,0,2.1293541644,2.6547423413,-1.074,2.8637620185,0.02,-1.074,1.0741862036,2.6347423413,0,2.6347423413
2019-12-22 01:30:00,2.050980647,-1.0785,2.3172578329,0.0135,-1.0785,1.078584489,2.037480647,0,2.037480647,3.0437038353,-1.0785,3.2291322808,0.0135,-1.0785,1.078584489,3.0302038353,0,3.0302038353
2019-12-22 02:00:00,1.9926671775,-1.0835,2.2681919518,0.0235,-1.0835,1.0837548154,1.9691671775000001,0,1.9691671775000001,3.0373893023,-1.0835,3.2248575199,0.0235,-1.0835,1.0837548154,3.0138893023,0,3.0138893023
2019-12-22 02:30:00,1.9809830361,-1.0995,2.2656553221999998,0.052500000000000005,-1.0995,1.100752697,1.9284830361,0,1.9284830361,3.0443801327,-1.0995,3.2368426966,0.052500000000000005,-1.0995,1.100752697,2.9918801327,0,2.9918801327
2019-12-22 03:00:00,1.9581285451000001,-1.0965,2.2442325301,0.0655,-1.0965,1.0984545962,1.8926285451,0,1.8926285451,3.0331889255,-1.0965,3.2252980184,0.0655,-1.0965,1.0984545962,2.9676889255,0,2.9676889255
2019-12-22 03:30:00,1.9401382502,-1.094,2.2273240514,0.059500000000000004,-1.094,1.0956168354,1.8806382502,0,1.8806382502,3.0432304872,-1.094,3.2338966895,0.059500000000000004,-1.094,1.0956168354,2.9837304872,0,2.9837304872
2019-12-22 04:00:00,1.7947805140000002,-1.0585,2.0836648827,0.048,-1.0585,1.0595877736000001,1.7467805140000001,0,1.7467805140000001,2.9086003810000003,-1.0585,3.0952186395,0.048,-1.0585,1.0595877736000001,2.8606003810000002,0,2.8606003810000002
2019-12-22 04:30:00,1.716631638,-1.0665,2.0209518625,0.0495,-1.0665,1.0676481162,1.667131638,0,1.667131638,2.838544166,-1.0665,3.03228548,0.0495,-1.0665,1.0676481162,2.789044166,0,2.789044166
2019-12-22 05:00:00,1.6297786853,-1.0605,1.9444379170000001,0.047,-1.0605,1.061540979,1.5827786853,0,1.5827786853,2.7753546645,-1.0605,2.9710694647,0.047,-1.0605,1.061540979,2.7283546645000003,0,2.7283546645000003
2019-12-22 05:30:00,1.5657307738,-1.0425,1.8810420266999999,0.0325,-1.0425,1.0430064717,1.5332307738000002,0,1.5332307738000002,2.7280144616,-1.0425,2.9204227695,0.0325,-1.0425,1.0430064717,2.6955144616,0,2.6955144616
2019-12-22 06:00:00,1.5096582701,-1.013,1.8180311033,0.032,-1.013,1.0135053034,1.4776582701,0,1.4776582701,2.6648090262,-1.013,2.8508553359,0.032,-1.013,1.0135053034,2.6328090262,0,2.6328090262
2019-12-22 06:30:00,1.5857535770000002,-0.998,1.8736644329,0.017,-0.998,0.9981447791,1.568753577,0,1.568753577,2.6995708459000003,-0.998,2.8781394601,0.017,-0.998,0.9981447791,2.6825708459,0,2.6825708459
2019-12-22 07:00:00,1.6129711892,-0.9985,1.8970182675,0.001,-0.9985,0.9985005008000001,1.6119711892000002,0,1.6119711892000002,2.7076193321,-0.9985,2.8858629035,0.001,-0.9985,0.9985005008000001,2.7066193321,0,2.7066193321
2019-12-22 07:30:00,1.6945346311,-0.9975,1.9663300501,0.0015,-0.9975,0.9975011278,1.6930346311000002,0,1.6930346311000002,2.7615300633,-0.9975,2.9361632346,0.0015,-0.9975,0.9975011278,2.7600300633,0,2.7600300633
2019-12-22 08:00:00,1.7372800449999999,-1.0075,2.0082824016,0.006,-1.0075,1.0075178658,1.731280045,0,1.731280045,2.8156827638,-1.0075,2.9905059231,0.006,-1.0075,1.0075178658,2.8096827638,0,2.8096827638
2019-12-22 08:30:00,1.7341606215,-0.998,2.0008290934,0.006,-0.998,0.9980180359,1.7281606215,0,1.7281606215,2.8060402637,-0.998,2.9782320194,0.006,-0.998,0.9980180359,2.8000402637,0,2.8000402637
2019-12-22 09:00:00,1.6688772044,-0.9745,1.9325634203000002,0.012,-0.9745,0.9745738812,1.6568772044,0,1.6568772044,2.7511694165,-0.9745,2.9186612357,0.012,-0.9745,0.9745738812,2.7391694165000002,0,2.7391694165000002
2019-12-22 09:30:00,1.6067931034,-0.9495,1.8663692901000002,0.021500000000000002,-0.9495,0.9497433864,1.5852931034000002,0,1.5852931034000002,2.6909089917999998,-0.9495,2.8535138780000002,0.021500000000000002,-0.9495,0.9497433864,2.6694089918,0,2.6694089918
2019-12-22 10:00:00,1.5900483749,-0.9535,1.8540269913,0.027,-0.9535,0.9538821992000001,1.5630483749000001,0,1.5630483749000001,2.6751830556,-0.9535,2.8400293362999998,0.027,-0.9535,0.9538821992000001,2.6481830556,0,2.6481830556
2019-12-22 10:30:00,1.5803124714,-0.924,1.8306183402,0.021500000000000002,-0.924,0.9242501014000001,1.5588124714,0,1.5588124714,2.6359094505,-0.924,2.7931692808,0.021500000000000002,-0.924,0.9242501014000001,2.6144094505,0,2.6144094505
2019-12-22 11:00:00,1.6033124714,-0.9495,1.8633735887,0.044500000000000005,-0.9495,0.9505422137,1.5588124714,0,1.5588124714,2.6589094505,-0.9495,2.8233578795,0.044500000000000005,-0.9495,0.9505422137,2.6144094505,0,2.6144094505
2019-12-22 11:30:00,1.7556436183000002,-0.9725,2.0069979483,0.058,-0.9725,0.9742280277,1.6976436182999999,0,1.6976436182999999,2.7975684811,-0.9725,2.9617808251,0.058,-0.9725,0.9742280277,2.7395684811,0,2.7395684811
2019-12-22 12:00:00,1.7318211253,-0.961,1.9805871377000002,0.0665,-0.961,0.9632981107,1.6653211253,0,1.6653211253,2.7828891379,-0.961,2.9441455389,0.0665,-0.961,0.9632981107,2.7163891379000003,0,2.7163891379000003
2019-12-22 12:30:00,1.8383532799000002,-0.9785,2.0825477262,0.041,-0.9785,0.9793585911,1.7973532799,0,1.7973532799,2.8636435268,-0.9785,3.0262049663,0.041,-0.9785,0.9793585911,2.8226435268000003,0,2.8226435268000003
2019-12-22 13:00:00,1.6709835382,-1.0075,1.9512155788,0.0765,-1.0075,1.0104001683,1.5944835382,0,1.5944835382,2.7890178312,-1.0075,2.9654134134000003,0.0765,-1.0075,1.0104001683,2.7125178312,0,2.7125178312
2019-12-22 13:30:00,1.6719595656,-1.044,1.9711379427,0.1125,-1.044,1.0500439277,1.5594595656,0,1.5594595656,2.8206348766,-1.044,3.007643115,0.1125,-1.044,1.0500439277,2.7081348766,0,2.7081348766
2019-12-22 14:00:00,1.6777462388000002,-1.049,1.9786948835,0.0655,-1.049,1.0510429344,1.6122462388,0,1.6122462388,2.8170913385,-1.049,3.0060613117,0.0655,-1.049,1.0510429344,2.7515913385,0,2.7515913385
2019-12-22 14:30:00,1.7394746525,-1.033,2.0230820712,0.033,-1.033,1.0335269711,1.7064746525,0,1.7064746525,2.8326306337,-1.033,3.0151095017,0.033,-1.033,1.0335269711,2.7996306337,0,2.7996306337
2019-12-22 15:00:00,1.7613788992,-1.0295,2.0401779032,0.0245,-1.0295,1.0297914837,1.7368788992000002,0,1.7368788992000002,2.8507184796000002,-1.0295,3.0309183592,0.0245,-1.0295,1.0297914837,2.8262184796,0,2.8262184796
2019-12-22 15:30:00,1.8227418201,-1.038,2.0975775892,0.0205,-1.038,1.0382024128,1.8022418201,0,1.8022418201,2.89571404,-1.038,3.0761345552,0.0205,-1.038,1.0382024128,2.87521404,0,2.87521404
2019-12-22 16:00:00,1.9031350988,-1.0785,2.187483818,0.043000000000000003,-1.0785,1.0793568687,1.8601350988,0,1.8601350988,2.9683470382,-1.0785,3.1582030317,0.043000000000000003,-1.0785,1.0793568687,2.9253470382,0,2.9253470382
2019-12-22 16:30:00,2.0900702371,-1.1205,2.3714792527,0.052000000000000005,-1.1205,1.1217059552,2.0380702371,0,2.0380702371,3.1395295209,-1.1205,3.3334915423,0.052000000000000005,-1.1205,1.1217059552,3.0875295209,0,3.0875295209
2019-12-22 17:00:00,2.1999962749,-1.121,2.4691343847000002,0.061500000000000006,-1.121,1.1226857307,2.1384962749,0,2.1384962749,3.2322656473,-1.121,3.4211375615,0.061500000000000006,-1.121,1.1226857307,3.1707656473,0,3.1707656473
2019-12-22 17:30:00,2.2333232403,-1.123,2.4997723287,0.089,-1.123,1.1265211938,2.1443232403,0,2.1443232403,3.2712747785,-1.123,3.4586655919,0.089,-1.123,1.1265211938,3.1822747785,0,3.1822747785
2019-12-22 18:00:00,2.239265562,-1.115,2.5015065975,0.093,-1.115,1.1188717532,2.146265562,0,2.146265562,3.26760647,-1.115,3.4526043855,0.093,-1.115,1.1188717532,3.17460647,0,3.17460647
2019-12-22 18:30:00,2.2367078838,-1.1395,2.5102434957,0.08850000000000001,-1.1395,1.1429315378,2.1482078838,0,2.1482078838,3.2765293441,-1.1395,3.4690207253,0.08850000000000001,-1.1395,1.1429315378,3.1880293441,0,3.1880293441
2019-12-22 19:00:00,2.1460077822,-1.142,2.4309490742,0.077,-1.142,1.1445929407,2.0690077822,0,2.0690077822,3.2030927661,-1.142,3.4005833717,0.077,-1.142,1.1445929407,3.1260927661,0,3.1260927661
2019-12-22 19:30:00,2.1151514507,-1.131,2.3985467807,0.035,-1.131,1.1315414266000001,2.0801514507,0,2.0801514507,3.1962653486,-1.131,3.3904679882,0.035,-1.131,1.1315414266000001,3.1612653486,0,3.1612653486
2019-12-22 20:00:00,1.9457900865000002,-1.043,2.2077019864,0.0195,-1.043,1.0431822707,1.9262900864999999,0,1.9262900864999999,3.0233072078,-1.043,3.1981612643,0.0195,-1.043,1.0431822707,3.0038072078,0,3.0038072078
2019-12-22 20:30:00,1.8552327564,-1.0255,2.1197968843,0.0235,-1.0255,1.0257692236,1.8317327564,0,1.8317327564,2.9384164551,-1.0255,3.1122245281,0.0235,-1.0255,1.0257692236,2.9149164551,0,2.9149164551
2019-12-22 21:00:00,1.8241909044,-1.029,2.0944005003,0.036000000000000004,-1.029,1.029629545,1.7881909044,0,1.7881909044,2.895515944,-1.029,3.0729226449,0.036000000000000004,-1.029,1.029629545,2.859515944,0,2.859515944
2019-12-22 21:30:00,2.0585541476,-0.9775,2.2788487069,0.060500000000000005,-0.9775,0.9793704611,1.9980541476,0,1.9980541476,2.5549107189,-0.9775,2.7355209799,0.060500000000000005,-0.9775,0.9793704611,2.4944107189,0,2.4944107189
2019-12-22 22:00:00,1.9668494836,-1.0035,2.2080555113,0.107,-1.0035,1.0091884115,1.8598494836000001,0,1.8598494836000001,2.4770136174,-1.0035,2.6725659414000003,0.107,-1.0035,1.0091884115,2.3700136174,0,2.3700136174
2019-12-22 22:30:00,1.9016901703,-0.9915,2.1446439691,0.11800000000000001,-0.9915,0.9984969955,1.7836901702999999,0,1.7836901702999999,2.4206808351,-0.9915,2.6158684897,0.11800000000000001,-0.9915,0.9984969955,2.3026808351,0,2.3026808351
2019-12-22 23:00:00,1.8378876660999999,-0.996,2.0904179183,0.14400000000000002,-0.996,1.0063558019,1.6938876661000002,0,1.6938876661000002,2.366140819,-0.996,2.5672238654,0.14400000000000002,-0.996,1.0063558019,2.222140819,0,2.222140819
2019-12-22 23:30:00,1.8500173255,-1.041,2.1227918185,0.189,-1.041,1.0580179583,1.6610173255,0,1.6610173255,2.4071584877,-1.041,2.6226118632,0.189,-1.041,1.0580179583,2.2181584877000002,0,2.2181584877000002
2019-12-23 00:00:00,1.9579173461,-1.096,2.2438039874,0.211,-1.096,1.116125889,1.7469173461,0,1.7469173461,2.5050198882,-1.096,2.7342897872,0.211,-1.096,1.116125889,2.2940198882000002,0,2.2940198882000002
2019-12-23 00:30:00,1.961582197,-1.108,2.2528800935,0.221,-1.108,1.1298252077,1.7405821970000002,0,1.7405821970000002,2.5166428198,-1.108,2.7497554587,0.221,-1.108,1.1298252077,2.2956428198,0,2.2956428198
2019-12-23 01:00:00,2.0410097619,-1.1365,2.3360978357,0.2245,-1.1365,1.1584612639,1.8165097619,0,1.8165097619,2.6266532058000003,-1.1365,2.8619817109000003,0.2245,-1.1365,1.1584612639,2.4021532058,0,2.4021532058
2019-12-23 01:30:00,2.0893389115,-1.13,2.3753393626,0.2155,-1.13,1.1503652681,1.8738389115,0,1.8738389115,2.6533429787,-1.13,2.8839433009,0.2155,-1.13,1.1503652681,2.4378429787,0,2.4378429787
2019-12-23 02:00:00,1.9765929667000002,-1.1185,2.2711147056,0.20950000000000002,-1.1185,1.1379510095,1.7670929667,0,1.7670929667,2.5637500498,-1.1185,2.7971157588,0.20950000000000002,-1.1185,1.1379510095,2.3542500498,0,2.3542500498
2019-12-23 02:30:00,1.9040305584000001,-1.1105,2.2042102026,0.20600000000000002,-1.1105,1.1294451071,1.6980305584000002,0,1.6980305584000002,2.5055936277,-1.1105,2.7406586211,0.20600000000000002,-1.1105,1.1294451071,2.2995936277,0,2.2995936277
2019-12-23 03:00:00,1.9376698847,-1.1265,2.2413314864,0.2025,-1.1265,1.1445560275,1.7351698846999999,0,1.7351698846999999,2.539901872,-1.1265,2.7785074715,0.2025,-1.1265,1.1445560275,2.337401872,0,2.337401872
2019-12-23 03:30:00,1.9331698847,-1.1345,2.2414807724,0.198,-1.1345,1.1516484924000001,1.7351698846999999,0,1.7351698846999999,2.535401872,-1.1345,2.7776524085,0.198,-1.1345,1.1516484924000001,2.337401872,0,2.337401872
2019-12-23 04:00:00,1.8782242906,-1.123,2.1883453763,0.185,-1.123,1.1381361957,1.6932242906,0,1.6932242906,2.4703665624,-1.123,2.7136396136,0.185,-1.123,1.1381361957,2.2853665624,0,2.2853665624
2019-12-23 04:30:00,1.8207977097999999,-1.0895,2.1218658181,0.178,-1.0895,1.1039448582,1.6427977098,0,1.6427977098,2.401204991,-1.0895,2.6368154389000003,0.178,-1.0895,1.1039448582,2.2232049910000002,0,2.2232049910000002
2019-12-23 05:00:00,1.7963464815,-1.0755,2.0936955203,0.1845,-1.0755,1.0912105663,1.6118464815,0,1.6118464815,2.3739128529,-1.0755,2.6061777536,0.1845,-1.0755,1.0912105663,2.1894128529,0,2.1894128529
2019-12-23 05:30:00,1.7796172956,-1.077,2.080136226,0.1845,-1.077,1.0926889997,1.5951172956000002,0,1.5951172956000002,2.3687198181999998,-1.077,2.6020689032,0.1845,-1.077,1.0926889997,2.1842198182,0,2.1842198182
2019-12-23 06:00:00,1.7481183993,-1.0855,2.0577240311,0.1985,-1.0855,1.1035001133,1.5496183993,0,1.5496183993,2.5645948525,-1.0855,2.7848621164000003,0.1985,-1.0855,1.1035001133,2.3660948525,0,2.3660948525
2019-12-23 06:30:00,1.6848545910000001,-1.068,1.9948330740000002,0.192,-1.068,1.0851211914,1.492854591,0,1.492854591,2.879975364,-1.068,3.0716253185,0.192,-1.068,1.0851211914,2.687975364,0,2.687975364
2019-12-23 07:00:00,1.6959075899,-1.075,2.0079162218,0.199,-1.075,1.0932639206,1.4969075899,0,1.4969075899,2.9185314245000002,-1.075,3.1102171429,0.199,-1.075,1.0932639206,2.7195314245,0,2.7195314245
2019-12-23 07:30:00,1.6823015922,-1.0485,1.9822943517,0.1935,-1.0485,1.0662056556,1.4888015922,0,1.4888015922,2.882604488,-1.0485,3.0673703532,0.1935,-1.0485,1.0662056556,2.689104488,0,2.689104488
2019-12-23 08:00:00,1.6105270526000002,-1.012,1.9020886907,0.1945,-1.012,1.0305213486,1.4160270526,0,1.4160270526,2.8221154719,-1.012,2.9980793413,0.1945,-1.012,1.0305213486,2.6276154719,0,2.6276154719
2019-12-23 08:30:00,1.580108635,-1.002,1.8710284066,0.17,-1.002,1.0163188476,1.410108635,0,1.410108635,2.8047492695000003,-1.002,2.9783590222000003,0.17,-1.002,1.0163188476,2.6347492695,0,2.6347492695
2019-12-23 09:00:00,1.6528971948,-1.0155,1.9399250982,0.15,-1.0155,1.0265185093,1.5028971948,0,1.5028971948,2.8225313598,-1.0155,2.9996539012000003,0.15,-1.0155,1.0265185093,2.6725313598,0,2.6725313598
2019-12-23 09:30:00,1.8555844224,-1.067,2.1404865215,0.1515,-1.067,1.0777018372,1.7040844224,0,1.7040844224,2.6533711813,-1.067,2.8598719597,0.1515,-1.067,1.0777018372,2.5018711813,0,2.5018711813
2019-12-23 10:00:00,1.8934142649,-1.058,2.1689586392,0.132,-1.058,1.0662026074,1.7614142649,0,1.7614142649,2.4498295247,-1.058,2.6685255667,0.132,-1.058,1.0662026074,2.3178295247,0,2.3178295247
2019-12-23 10:30:00,2.0457477514,-1.163,2.3532218048,0.14850000000000002,-1.163,1.1724424293,1.8972477514000001,0,1.8972477514000001,2.615440393,-1.163,2.8623587213,0.14850000000000002,-1.163,1.1724424293,2.466940393,0,2.466940393
2019-12-23 11:00:00,2.0938565084,-1.146,2.3869543518,0.1625,-1.146,1.1574637143,1.9313565084,0,1.9313565084,2.6363039908,-1.146,2.8746155798,0.1625,-1.146,1.1574637143,2.4738039908,0,2.4738039908
2019-12-23 11:30:00,2.11485697,-1.167,2.4154728323,0.152,-1.167,1.1768572556,1.96285697,0,1.96285697,2.6655460698,-1.167,2.9098152605000003,0.152,-1.167,1.1768572556,2.5135460698000003,0,2.5135460698000003
2019-12-23 12:00:00,2.1034128703,-1.154,2.3991793811,0.137,-1.154,1.1621036959,1.9664128703000001,0,1.9664128703000001,2.6573701766999998,-1.154,2.8971248258,0.137,-1.154,1.1621036959,2.5203701767,0,2.5203701767
2019-12-23 12:30:00,1.9109621668,-1.166,2.2386005456999998,0.17250000000000001,-1.166,1.1786909052,1.7384621668,0,1.7384621668,2.5225470553,-1.166,2.7789925596,0.17250000000000001,-1.166,1.1786909052,2.3500470553,0,2.3500470553
2019-12-23 13:00:00,1.9205266226000002,-1.169,2.248329048,0.1395,-1.169,1.1772940372,1.7810266226,0,1.7810266226,2.5245083277,-1.169,2.7820322242,0.1395,-1.169,1.1772940372,2.3850083277,0,2.3850083277
2019-12-23 13:30:00,1.9575989354,-1.1605,2.275731496,0.083,-1.1605,1.1634643312,1.8745989353999999,0,1.8745989353999999,2.5263631978000003,-1.1605,2.7801566965999998,0.083,-1.1605,1.1634643312,2.4433631978,0,2.4433631978
2019-12-23 14:00:00,1.9040914997,-1.1195,2.2088106957,0.0555,-1.1195,1.1208748815,1.8485914997,0,1.8485914997,2.7427544845,-1.1195,2.9624284653,0.0555,-1.1195,1.1208748815,2.6872544845,0,2.6872544845
2019-12-23 14:30:00,1.7629619729,-1.1305,2.0942934771,0.073,-1.1305,1.1328544699,1.6899619729,0,1.6899619729,2.918710633,-1.1305,3.130000321,0.073,-1.1305,1.1328544699,2.845710633,0,2.845710633
2019-12-23 15:00:00,1.542160078,-1.01,1.8434635082000002,0.0415,-1.01,1.0108522394,1.5006600780000001,0,1.5006600780000001,2.6901685494,-1.01,2.8735181963,0.0415,-1.01,1.0108522394,2.6486685494,0,2.6486685494
2019-12-23 15:30:00,1.7317542055000001,-1.1185,2.0615564213,0.025,-1.1185,1.1187793572,1.7067542055,0,1.7067542055,2.8704272695,-1.1185,3.0806484641,0.025,-1.1185,1.1187793572,2.8454272695,0,2.8454272695
2019-12-23 16:00:00,1.9277201181999999,-1.1185,2.2287097398,0.0155,-1.1185,1.1186073931,1.9122201182,0,1.9122201182,3.0179281489,-1.1185,3.2185295652,0.0155,-1.1185,1.1186073931,3.0024281489,0,3.0024281489
2019-12-23 16:30:00,2.0236844363,-1.131,2.3182880963,0.015,-1.131,1.1310994651,2.0086844363,0,2.0086844363,3.0982269334,-1.131,3.2982072602,0.015,-1.131,1.1310994651,3.0832269334,0,3.0832269334
2019-12-23 17:00:00,2.3177876998,-1.189,2.6049684876,0.009000000000000001,-1.189,1.1890340617,2.3087876998,0,2.3087876998,3.3765474036,-1.189,3.5797756032,0.009000000000000001,-1.189,1.1890340617,3.3675474036,0,3.3675474036
2019-12-23 17:30:00,2.2758482139,-1.0965,2.5262219504,0.0145,-1.0965,1.096595869,2.2613482139,0,2.2613482139,3.2908178627,-1.0965,3.4686877138,0.0145,-1.0965,1.096595869,3.2763178627,0,3.2763178627
2019-12-23 18:00:00,2.305126929,-1.0895,2.549631426,0.011,-1.0895,1.0895555286,2.294126929,0,2.294126929,3.290326435,-1.0895,3.4660147574,0.011,-1.0895,1.0895555286,3.279326435,0,3.279326435
2019-12-23 18:30:00,2.2563289562,-1.119,2.5185673226,0.0195,-1.119,1.1191698933,2.2368289562,0,2.2368289562,3.2828333706,-1.119,3.4683073594,0.0195,-1.119,1.1191698933,3.2633333706,0,3.2633333706
2019-12-23 19:00:00,2.1573763328,-1.113,2.4275587822,0.024,-1.113,1.11325873,2.1333763328,0,2.1333763328,3.2031972706,-1.113,3.3910531925000003,0.024,-1.113,1.11325873,3.1791972706,0,3.1791972706
2019-12-23 19:30:00,2.0958656239,-1.11,2.371656112,0.026500000000000003,-1.11,1.1103162838,2.0693656239,0,2.0693656239,3.1568607125,-1.11,3.3463217953,0.026500000000000003,-1.11,1.1103162838,3.1303607125,0,3.1303607125
2019-12-23 20:00:00,2.0510889488,-1.1455,2.3492841731,0.025,-1.1455,1.1457727742000001,2.0260889488,0,2.0260889488,3.1313094549000002,-1.1455,3.3342569116,0.025,-1.1455,1.1457727742000001,3.1063094549,0,3.1063094549
2019-12-23 20:30:00,2.0028215116,-1.1825,2.3258547369,0.051500000000000004,-1.1825,1.1836209275,1.9513215116,0,1.9513215116,3.1060055473,-1.1825,3.3234886355,0.051500000000000004,-1.1825,1.1836209275,3.0545055473,0,3.0545055473
2019-12-23 21:00:00,1.9836111273,-1.15,2.2928613356,0.068,-1.15,1.1520086805,1.9156111273,0,1.9156111273,3.0803656172,-1.15,3.2880316811,0.068,-1.15,1.1520086805,3.0123656172,0,3.0123656172
2019-12-23 21:30:00,1.9522684217,-1.15,2.2658005187,0.08850000000000001,-1.15,1.1534002991,1.8637684217000001,0,1.8637684217000001,3.0520167615,-1.15,3.2614883585,0.08850000000000001,-1.15,1.1534002991,2.9635167615,0,2.9635167615
2019-12-23 22:00:00,1.8669403478,-1.146,2.1906123031,0.046,-1.146,1.1469228396,1.8209403478000001,0,1.8209403478000001,2.9780557906,-1.146,3.1909453603,0.046,-1.146,1.1469228396,2.9320557905999998,0,2.9320557905999998
2019-12-23 22:30:00,1.9211729371000001,-1.126,2.2268321567,0.046,-1.126,1.1269392175,1.8751729370999999,0,1.8751729370999999,2.5655607894,-1.126,2.8017812484,0.046,-1.126,1.1269392175,2.5195607894,0,2.5195607894
2019-12-23 23:00:00,1.8527946814,-1.098,2.1537066029,0.03,-1.098,1.0984097596,1.8227946814,0,1.8227946814,2.3859308319,-1.098,2.6264557744,0.03,-1.098,1.0984097596,2.3559308319,0,2.3559308319
2019-12-23 23:30:00,1.8101142353,-1.113,2.1249194208,0.059500000000000004,-1.113,1.1145892741,1.7506142353,0,1.7506142353,2.3575981751,-1.113,2.6071129924000003,0.059500000000000004,-1.113,1.1145892741,2.2980981751,0,2.2980981751
2019-12-24 00:00:00,1.6738270141,-1.1320000000000001,2.0206733712,0.101,-1.1320000000000001,1.1364968104,1.5728270141,0,1.5728270141,2.8007467277,-1.1320000000000001,3.0208618361,0.101,-1.1320000000000001,1.1364968104,2.6997467277,0,2.6997467277
2019-12-24 00:30:00,1.7372148475,-1.1485,2.0825387575,0.1295,-1.1485,1.1557778766,1.6077148475,0,1.6077148475,2.8920323571,-1.1485,3.111736397,0.1295,-1.1485,1.1557778766,2.7625323571,0,2.7625323571
2019-12-24 01:00:00,1.8541032147,-1.1835,2.1996297372,0.149,-1.1835,1.1928425085,1.7051032147,0,1.7051032147,3.0654631764,-1.1835,3.2859909824,0.149,-1.1835,1.1928425085,2.9164631764,0,2.9164631764
2019-12-24 01:30:00,1.9277044181,-1.1885,2.2646360797,0.14750000000000002,-1.1885,1.1976178439,1.7802044181,0,1.7802044181,2.9306309445,-1.1885,3.1624563211,0.14750000000000002,-1.1885,1.1976178439,2.7831309445,0,2.7831309445
2019-12-24 02:00:00,2.0290496423,-1.1785,2.3464664287,0.11950000000000001,-1.1785,1.1845431609000001,1.9095496423,0,1.9095496423,2.6150810656,-1.1785,2.8683638593,0.11950000000000001,-1.1785,1.1845431609000001,2.4955810656,0,2.4955810656
2019-12-24 02:30:00,1.9418307062000002,-1.154,2.2588542431,0.115,-1.154,1.1597159135,1.8268307062,0,1.8268307062,2.5404530997,-1.154,2.7902720211,0.115,-1.154,1.1597159135,2.4254530997,0,2.4254530997
2019-12-24 03:00:00,1.9947084057,-1.1320000000000001,2.2935312563,0.13,-1.1320000000000001,1.1394402134,1.8647084057,0,1.8647084057,2.5696567823,-1.1320000000000001,2.8079458647,0.13,-1.1320000000000001,1.1394402134,2.4396567823,0,2.4396567823
2019-12-24 03:30:00,2.0367084057,-1.1935,2.3606404597,0.17200000000000001,-1.1935,1.2058301083,1.8647084057,0,1.8647084057,2.6365096329,-1.1935,2.8940672580999998,0.17200000000000001,-1.1935,1.2058301083,2.4645096329,0,2.4645096329
2019-12-24 04:00:00,1.9328679826,-1.2145000000000001,2.2827590517,0.186,-1.2145000000000001,1.2286603477,1.7468679826,0,1.7468679826,2.5658655224,-1.2145000000000001,2.8387807469,0.186,-1.2145000000000001,1.2286603477,2.3798655224,0,2.3798655224
2019-12-24 04:30:00,1.8544857488000002,-1.19,2.2034557841,0.17200000000000001,-1.19,1.2023660008000001,1.6824857488,0,1.6824857488,2.4729394312,-1.19,2.7443632104,0.17200000000000001,-1.19,1.2023660008000001,2.3009394311999998,0,2.3009394311999998
2019-12-24 05:00:00,1.8279667093,-1.186,2.1790039675,0.17350000000000002,-1.186,1.1986234813,1.6544667093,0,1.6544667093,2.4477797052,-1.186,2.7199671845999998,0.17350000000000002,-1.186,1.1986234813,2.2742797052,0,2.2742797052
2019-12-24 05:30:00,1.8183760772,-1.1815,2.1685095822,0.1585,-1.1815,1.1920840994,1.6598760772,0,1.6598760772,2.430728957,-1.1815,2.7026626709,0.1585,-1.1815,1.1920840994,2.272228957,0,2.272228957
2019-12-24 06:00:00,1.8291957155,-1.1715,2.1721807512,0.14400000000000002,-1.1715,1.1803170125,1.6851957155,0,1.6851957155,2.4344605238,-1.1715,2.7016680573,0.14400000000000002,-1.1715,1.1803170125,2.2904605238,0,2.2904605238
2019-12-24 06:30:00,1.826167367,-1.1585,2.1626394758,0.1705,-1.1585,1.170979291,1.655667367,0,1.655667367,2.6226325711,-1.1585,2.8671107151,0.1705,-1.1585,1.170979291,2.4521325711,0,2.4521325711
2019-12-24 07:00:00,1.7334669124,-1.153,2.0819021438,0.14300000000000002,-1.153,1.1618338952,1.5904669124000002,0,1.5904669124000002,2.9370601851,-1.153,3.155270437,0.14300000000000002,-1.153,1.1618338952,2.7940601851,0,2.7940601851
2019-12-24 07:30:00,1.6574167726,-1.147,2.0155990073,0.1665,-1.147,1.159021678,1.4909167725999999,0,1.4909167725999999,2.8859834467,-1.147,3.1055610531,0.1665,-1.147,1.159021678,2.7194834467,0,2.7194834467
2019-12-24 08:00:00,1.7510169733,-1.1615,2.1012240934,0.1705,-1.1615,1.1739474009,1.5805169733,0,1.5805169733,2.9636692182,-1.1615,3.1831458472,0.1705,-1.1615,1.1739474009,2.7931692182,0,2.7931692182
2019-12-24 08:30:00,1.8433661915,-1.1555,2.1755870853,0.1555,-1.1555,1.1659161634,1.6878661915,0,1.6878661915,3.0151442889,-1.1555,3.2289743469,0.1555,-1.1555,1.1659161634,2.8596442889,0,2.8596442889
2019-12-24 09:00:00,1.8086840854,-1.158,2.1476270908,0.162,-1.158,1.1692766995000001,1.6466840854,0,1.6466840854,2.9922500011,-1.158,3.2085080753,0.162,-1.158,1.1692766995000001,2.8302500011,0,2.8302500011
2019-12-24 09:30:00,1.7681928337000001,-1.121,2.0935966415,0.1245,-1.121,1.1278923929,1.6436928337,0,1.6436928337,2.9340653307,-1.121,3.1409203054,0.1245,-1.121,1.1278923929,2.8095653307,0,2.8095653307
2019-12-24 10:00:00,1.772701582,-1.1175,2.0955374367,0.132,-1.1175,1.1252689678,1.6407015820000002,0,1.6407015820000002,2.9210431267,-1.1175,3.1275068662,0.132,-1.1175,1.1252689678,2.7890431267,0,2.7890431267
2019-12-24 10:30:00,1.8255294002,-1.233,2.202917745,0.151,-1.233,1.2422117371999999,1.6745294002,0,1.6745294002,3.0623706007,-1.233,3.3012728902,0.151,-1.233,1.2422117371999999,2.9113706007,0,2.9113706007
2019-12-24 11:00:00,1.7322171983999999,-1.151,2.0797541735,0.1515,-1.151,1.160927754,1.5807171984,0,1.5807171984,2.9682219915,-1.151,3.1835739022,0.1515,-1.151,1.160927754,2.8167219915,0,2.8167219915
2019-12-24 11:30:00,1.7349423294,-1.2095,2.1149267449,0.1705,-1.2095,1.2214583497,1.5644423294,0,1.5644423294,3.0148634439,-1.2095,3.2484291335,0.1705,-1.2095,1.2214583497,2.8443634439,0,2.8443634439
2019-12-24 12:00:00,1.6803878203,-1.1085,2.0130761229,0.1315,-1.1085,1.1162725922,1.5488878203,0,1.5488878203,2.8932853236,-1.1085,3.0983660554,0.1315,-1.1085,1.1162725922,2.7617853236,0,2.7617853236
2019-12-24 12:30:00,1.7767054066,-1.13,2.1056073,0.07350000000000001,-1.13,1.1323878532,1.7032054066,0,1.7032054066,2.9545560742,-1.13,3.163273873,0.07350000000000001,-1.13,1.1323878532,2.8810560742,0,2.8810560742
2019-12-24 13:00:00,1.6529423294,-1.1725,2.0265671946,0.08850000000000001,-1.1725,1.1758352351,1.5644423294,0,1.5644423294,2.9228120066,-1.1725,3.1492199472,0.08850000000000001,-1.1725,1.1758352351,2.8343120066000003,0,2.8343120066000003
2019-12-24 13:30:00,1.6706553698,-1.17,2.0396051982,0.10200000000000001,-1.17,1.1744377378,1.5686553698,0,1.5686553698,2.9540095822,-1.17,3.1772743998,0.10200000000000001,-1.17,1.1744377378,2.8520095822,0,2.8520095822
2019-12-24 14:00:00,1.591142589,-1.13,1.9515723759,0.1005,-1.13,1.1344603343,1.4906425890000001,0,1.4906425890000001,2.8609138857,-1.13,3.0759922402,0.1005,-1.13,1.1344603343,2.7604138857000002,0,2.7604138857000002
2019-12-24 14:30:00,1.6531634308,-1.1295,2.002178708,0.0995,-1.1295,1.1338741112,1.5536634308,0,1.5536634308,2.8886117158999998,-1.1295,3.1015879635,0.0995,-1.1295,1.1338741112,2.7891117159,0,2.7891117159
2019-12-24 15:00:00,1.6162874147,-1.074,1.9405826462,0.089,-1.074,1.0776813073,1.5272874147,0,1.5272874147,2.8295457041,-1.074,3.0265169571,0.089,-1.074,1.0776813073,2.7405457041,0,2.7405457041
2019-12-24 15:30:00,1.8051817158999999,-1.1305,2.1299556985,0.0915,-1.1305,1.1341968524000001,1.7136817159,0,1.7136817159,2.9778235871,-1.1305,3.1851944314,0.0915,-1.1305,1.1341968524000001,2.8863235871,0,2.8863235871
2019-12-24 16:00:00,1.8330668838,-1.1355,2.1562686406,0.1255,-1.1355,1.1424143294,1.7075668838,0,1.7075668838,3.0015428264,-1.1355,3.2091462398,0.1255,-1.1355,1.1424143294,2.8760428264,0,2.8760428264
2019-12-24 16:30:00,1.9188951056999999,-1.15,2.2371093909,0.1145,-1.15,1.1556860517,1.8043951057,0,1.8043951057,3.0615671286,-1.15,3.2704270796,0.1145,-1.15,1.1556860517,2.9470671286,0,2.9470671286
2019-12-24 17:00:00,2.0583685391,-1.1465,2.3561288787,0.112,-1.1465,1.151957573,1.9463685391,0,1.9463685391,3.150341876,-1.1465,3.3524791104,0.112,-1.1465,1.151957573,3.038341876,0,3.038341876
2019-12-24 17:30:00,2.203697452,-1.1595,2.490125039,0.1565,-1.1595,1.1700138888,2.047197452,0,2.047197452,3.265653136,-1.1595,3.4653904043,0.1565,-1.1595,1.1700138888,3.109153136,0,3.109153136
2019-12-24 18:00:00,2.2318897013,-1.161,2.5158005959,0.1665,-1.161,1.1728781906,2.0653897013,0,2.0653897013,3.3009204663,-1.161,3.4991423128,0.1665,-1.161,1.1728781906,3.1344204663,0,3.1344204663
2019-12-24 18:30:00,2.1669304643,-1.182,2.4683418801,0.137,-1.182,1.189913022,2.0299304643,0,2.0299304643,3.2574116394,-1.182,3.4652351419,0.137,-1.182,1.189913022,3.1204116394,0,3.1204116394
2019-12-24 19:00:00,2.0991136983,-1.184,2.41000712,0.1255,-1.184,1.1906327099,1.9736136982999999,0,1.9736136982999999,3.2099360781,-1.184,3.4213368185,0.1255,-1.184,1.1906327099,3.0844360781,0,3.0844360781
2019-12-24 19:30:00,2.0668217681,-1.189,2.3844230374,0.1085,-1.189,1.1939402204,1.9583217681,0,1.9583217681,3.1931300678,-1.189,3.4073157514,0.1085,-1.189,1.1939402204,3.0846300678,0,3.0846300678
2019-12-24 20:00:00,2.0115242757,-1.1905000000000001,2.3374174128,0.11900000000000001,-1.1905000000000001,1.1964327185,1.8925242757,0,1.8925242757,3.1561043257,-1.1905000000000001,3.3731713216,0.11900000000000001,-1.1905000000000001,1.1964327185,3.0371043257,0,3.0371043257
2019-12-24 20:30:00,1.9955716056,-1.18,2.3183412245,0.10650000000000001,-1.18,1.1847962905,1.8890716055999999,0,1.8890716055999999,3.1348394558,-1.18,3.3495698849,0.10650000000000001,-1.18,1.1847962905,3.0283394558,0,3.0283394558
2019-12-24 21:00:00,1.9632811621,-1.198,2.2999297645,0.12050000000000001,-1.198,1.2040449535,1.8427811621,0,1.8427811621,2.9856584459,-1.198,3.217042175,0.12050000000000001,-1.198,1.2040449535,2.8651584459,0,2.8651584459
2019-12-24 21:30:00,2.0539562491,-1.1905000000000001,2.3740317023,0.161,-1.1905000000000001,1.2013372757,1.8929562491,0,1.8929562491,2.6146540045,-1.1905000000000001,2.8729263501,0.161,-1.1905000000000001,1.2013372757,2.4536540045,0,2.4536540045
2019-12-24 22:00:00,2.0163676571,-1.1805,2.3365185166,0.1285,-1.1805,1.1874731576,1.8878676571000002,0,1.8878676571000002,2.5755699598,-1.1805,2.8332209352,0.1285,-1.1805,1.1874731576,2.4470699598,0,2.4470699598
2019-12-24 22:30:00,1.9347587044,-1.1735,2.2628286489000002,0.1255,-1.1735,1.1801917217,1.8092587044,0,1.8092587044,2.5040211046,-1.1735,2.7653614487000002,0.1255,-1.1735,1.1801917217,2.3785211046,0,2.3785211046
