Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-24 23:00:00,1.9138749783,-1.171,2.2436930344,0.126,-1.171,1.1777593133,1.7878749783,0,1.7878749783,2.4769186233,-1.171,2.7397749664,0.126,-1.171,1.1777593133,2.3509186233,0,2.3509186233
2019-12-24 23:30:00,1.8411726606,-1.1685,2.1806671035,0.116,-1.1685,1.1742436928,1.7251726606000002,0,1.7251726606000002,2.4236469712,-1.1685,2.6906238851,0.116,-1.1685,1.1742436928,2.3076469712,0,2.3076469712
2019-12-25 00:00:00,1.8017970817000002,-1.1365,2.1302828389,0.112,-1.1365,1.1420053634,1.6897970817,0,1.6897970817,2.3612342505,-1.1365,2.6205074768000003,0.112,-1.1365,1.1420053634,2.2492342505,0,2.2492342505
2019-12-25 00:30:00,1.8952133864,-1.1395,2.2114009202,0.1255,-1.1395,1.1463902041,1.7697133863999999,0,1.7697133863999999,2.4405327822,-1.1395,2.6934476997,0.1255,-1.1395,1.1463902041,2.3150327822,0,2.3150327822
2019-12-25 01:00:00,1.8477439322,-1.1485,2.1755941462,0.11750000000000001,-1.1485,1.1544949112,1.7302439322,0,1.7302439322,3.0085628246,-1.1485,3.2203264616,0.11750000000000001,-1.1485,1.1544949112,2.8910628246,0,2.8910628246
2019-12-25 01:30:00,1.8329959428,-1.1595,2.1689431473,0.0965,-1.1595,1.1635087022,1.7364959428,0,1.7364959428,3.0067471925,-1.1595,3.2225717881,0.0965,-1.1595,1.1635087022,2.9102471925,0,2.9102471925
2019-12-25 02:00:00,1.7195956216,-1.1425,2.0645375637,0.0745,-1.1425,1.1449264168,1.6450956216,0,1.6450956216,2.9184390914,-1.1425,3.1341016225000002,0.0745,-1.1425,1.1449264168,2.8439390914000002,0,2.8439390914000002
2019-12-25 02:30:00,1.6560444249000001,-1.149,2.0156101154,0.07250000000000001,-1.149,1.1512850429,1.5835444249,0,1.5835444249,2.8876756165,-1.149,3.1078724984,0.07250000000000001,-1.149,1.1512850429,2.8151756165,0,2.8151756165
2019-12-25 03:00:00,1.581747189,-1.104,1.9289220227000001,0.057,-1.104,1.1054704881,1.5247471890000002,0,1.5247471890000002,2.8240689445,-1.104,3.0321908587,0.057,-1.104,1.1054704881,2.7670689445,0,2.7670689445
2019-12-25 03:30:00,1.6818729716,-1.1035,2.0115687765,0.048,-1.1035,1.1045434577,1.6338729716,0,1.6338729716,2.5031335222999997,-1.1035,2.735578491,0.048,-1.1035,1.1045434577,2.4551335223,0,2.4551335223
2019-12-25 04:00:00,1.7162805823,-1.097,2.0369163059,0.023,-1.097,1.0972410855999999,1.6932805823,0,1.6932805823,2.3341325502,-1.097,2.5790664516,0.023,-1.097,1.0972410855999999,2.3111325502,0,2.3111325502
2019-12-25 04:30:00,1.7010288338000001,-1.101,2.026252722,0.019,-1.101,1.1011639297,1.6820288338,0,1.6820288338,2.3215398462,-1.101,2.5693867473000003,0.019,-1.101,1.1011639297,2.3025398462,0,2.3025398462
2019-12-25 05:00:00,1.6885112989,-1.0925,2.0111257187,0.011,-1.0925,1.0925553762,1.6775112989,0,1.6775112989,2.3073668171,-1.0925,2.5529390668,0.011,-1.0925,1.0925553762,2.2963668171,0,2.2963668171
2019-12-25 05:30:00,1.7034233435,-1.093,2.0239318386,0.0035,-1.093,1.0930056038,1.6999233435,0,1.6999233435,2.2957514644,-1.093,2.5426607690000003,0.0035,-1.093,1.0930056038,2.2922514644,0,2.2922514644
2019-12-25 06:00:00,1.7233731488,-1.0805,2.0340833955,0.005,-1.0805,1.0805115687,1.7183731488,0,1.7183731488,2.3067084618,-1.0805,2.5472306879,0.005,-1.0805,1.0805115687,2.3017084618,0,2.3017084618
2019-12-25 06:30:00,1.7973861046000001,-1.0665,2.0899806361,0.005,-1.0665,1.0665117205,1.7923861046,0,1.7923861046,2.3566287641,-1.0665,2.5867201978,0.005,-1.0665,1.0665117205,2.3516287641,0,2.3516287641
2019-12-25 07:00:00,1.72874809,-1.0415,2.0182398789,0.0005,-1.0415,1.04150012,1.7282480900000001,0,1.7282480900000001,2.3118040232,-1.0415,2.5355788475,0.0005,-1.0415,1.04150012,2.3113040232,0,2.3113040232
2019-12-25 07:30:00,1.7537524951,-1.0525,2.0453371517,0.0005,-1.0525,1.0525001188,1.7532524951,0,1.7532524951,2.3204958006,-1.0525,2.5480300255,0.0005,-1.0525,1.0525001188,2.3199958006,0,2.3199958006
2019-12-25 08:00:00,1.7145728561,-1.0285,1.9993929901,0.0,-1.0285,1.0285,1.7145728561,0,1.7145728561,2.2759215161,-1.0285,2.4975249744,0.0,-1.0285,1.0285,2.2759215161,0,2.2759215161
2019-12-25 08:30:00,1.7728482251000002,-1.0225,2.0465818037,0.0,-1.0225,1.0225,1.7728482251000002,0,1.7728482251000002,2.3179038296,-1.0225,2.5334135891000003,0.0,-1.0225,1.0225,2.3179038296,0,2.3179038296
2019-12-25 09:00:00,1.7566268765,-1.0355,2.0391170229,0.0,-1.0355,1.0355,1.7566268765,0,1.7566268765,2.6302526924,-1.0355,2.8267453858,0.0,-1.0355,1.0355,2.6302526924,0,2.6302526924
2019-12-25 09:30:00,1.5761929534,-1.0055,1.8696027590000002,0.0035,-1.0055,1.0055060915,1.5726929534,0,1.5726929534,2.6915060213,-1.0055,2.8731924601000003,0.0035,-1.0055,1.0055060915,2.6880060213,0,2.6880060213
2019-12-25 10:00:00,1.630604339,-1.016,1.9212304678,0.015,-1.016,1.0161107223,1.615604339,0,1.615604339,2.7348373047,-1.016,2.9174631245000002,0.015,-1.016,1.0161107223,2.7198373047,0,2.7198373047
2019-12-25 10:30:00,1.8254247247,-1.005,2.0837947177,0.023,-1.005,1.0052631496,1.8024247247,0,1.8024247247,2.8572015018,-1.005,3.0287993367,0.023,-1.005,1.0052631496,2.8342015018,0,2.8342015018
2019-12-25 11:00:00,1.9450263907,-0.9505,2.1648505515,0.038,-0.9505,0.9512592969,1.9070263907,0,1.9070263907,2.9150406608,-0.9505,3.0660907202,0.038,-0.9505,0.9512592969,2.8770406608,0,2.8770406608
2019-12-25 11:30:00,1.7582546418,-0.9165000000000001,1.9827838096,0.0585,-0.9165000000000001,0.9183651235,1.6997546418,0,1.6997546418,2.7861343046,-0.9165000000000001,2.9330047073000003,0.0585,-0.9165000000000001,0.9183651235,2.7276343046,0,2.7276343046
2019-12-25 12:00:00,1.7835015349,-0.9275,2.0102571913,0.060500000000000005,-0.9275,0.9294710862000001,1.7230015349,0,1.7230015349,2.7985564007,-0.9275,2.9482493412,0.060500000000000005,-0.9275,0.9294710862000001,2.7380564007,0,2.7380564007
2019-12-25 12:30:00,1.8563673405,-0.919,2.0713910068,0.0325,-0.919,0.919574494,1.8238673405,0,1.8238673405,2.8419108318,-0.919,2.986807355,0.0325,-0.919,0.919574494,2.8094108318,0,2.8094108318
2019-12-25 13:00:00,1.8680177228,-0.9385,2.0905196633,0.0375,-0.9385,0.9392489020000001,1.8305177228,0,1.8305177228,2.8487301780000003,-0.9385,2.9993409071,0.0375,-0.9385,0.9392489020000001,2.811230178,0,2.811230178
2019-12-25 13:30:00,1.7974828662000002,-0.9535,2.0347252651,0.062,-0.9535,0.9555136053000001,1.7354828662,0,1.7354828662,2.813183787,-0.9535,2.970381334,0.062,-0.9535,0.9555136053000001,2.751183787,0,2.751183787
2019-12-25 14:00:00,1.6964431104000002,-0.964,1.9512086579,0.0425,-0.964,0.9649363969,1.6539431104,0,1.6539431104,2.7498637676,-0.964,2.9139400715,0.0425,-0.964,0.9649363969,2.7073637676,0,2.7073637676
2019-12-25 14:30:00,1.5070011703000001,-1.0145,1.8166625381000001,0.0235,-1.0145,1.0147721419,1.4835011703,0,1.4835011703,2.6726232128,-1.0145,2.8586928984,0.0235,-1.0145,1.0147721419,2.6491232128,0,2.6491232128
2019-12-25 15:00:00,1.5560024867,-1.0235,1.8624435531999999,0.017,-1.0235,1.0236411725,1.5390024867,0,1.5390024867,2.3459927653,-1.0235,2.5595379085000003,0.017,-1.0235,1.0236411725,2.3289927652999998,0,2.3289927652999998
2019-12-25 15:30:00,1.6941706851,-1.0,1.9672860265,0.004,-1.0,1.000008,1.6901706851,0,1.6901706851,2.2367894673,-1.0,2.4501483876,0.004,-1.0,1.000008,2.2327894673,0,2.2327894673
2019-12-25 16:00:00,1.6248567437,-0.994,1.9047822546000002,0.0125,-0.994,0.9940785935,1.6123567437,0,1.6123567437,2.1963976567,-0.994,2.4108501958,0.0125,-0.994,0.9940785935,2.1838976567,0,2.1838976567
2019-12-25 16:30:00,1.6126919095,-1.0055,1.9004750577,0.03,-1.0055,1.005947439,1.5826919095,0,1.5826919095,2.1917182265,-1.0055,2.4113604116,0.03,-1.0055,1.005947439,2.1617182265,0,2.1617182265
2019-12-25 17:00:00,1.8524785868,-1.0525,2.1305945566,0.04,-1.0525,1.0532598207,1.8124785868000002,0,1.8124785868000002,2.3964603198,-1.0525,2.6173991508,0.04,-1.0525,1.0532598207,2.3564603198,0,2.3564603198
2019-12-25 17:30:00,1.938405295,-1.07,2.2141172253,0.07,-1.07,1.0722872749,1.868405295,0,1.868405295,2.4920617442,-1.07,2.7120604228,0.07,-1.07,1.0722872749,2.4220617442,0,2.4220617442
2019-12-25 18:00:00,1.9741065415,-1.0695000000000001,2.2452008568,0.0675,-1.0695000000000001,1.0716279672,1.9066065415,0,1.9066065415,2.5070350191,-1.0695000000000001,2.7256292553,0.0675,-1.0695000000000001,1.0716279672,2.4395350191,0,2.4395350191
2019-12-25 18:30:00,2.0336626376,-1.1155,2.3195094252,0.079,-1.1155,1.1182939014,1.9546626376,0,1.9546626376,2.5795906761,-1.1155,2.8104498406,0.079,-1.1155,1.1182939014,2.5005906761,0,2.5005906761
2019-12-25 19:00:00,2.021539398,-1.121,2.3115498129,0.058,-1.121,1.1224994432,1.963539398,0,1.963539398,2.5620577222,-1.121,2.7965658891,0.058,-1.121,1.1224994432,2.5040577222,0,2.5040577222
2019-12-25 19:30:00,1.9849228506,-1.1375,2.2877554442,0.0635,-1.1375,1.1392710389,1.9214228506,0,1.9214228506,2.5344173549,-1.1375,2.7779808457,0.0635,-1.1375,1.1392710389,2.4709173549,0,2.4709173549
2019-12-25 20:00:00,2.0417208327,-1.1545,2.3455264246,0.083,-1.1545,1.1574796974,1.9587208327,0,1.9587208327,2.5820375462,-1.1545,2.8283896726,0.083,-1.1545,1.1574796974,2.4990375462,0,2.4990375462
2019-12-25 20:30:00,2.0067360643,-1.167,2.3213958369,0.11850000000000001,-1.167,1.1730009591,1.8882360643,0,1.8882360643,2.5587406566,-1.167,2.8123020371000003,0.11850000000000001,-1.167,1.1730009591,2.4402406566,0,2.4402406566
2019-12-25 21:00:00,1.9652165885000001,-1.165,2.2845790071,0.098,-1.165,1.1691146223,1.8672165885,0,1.8672165885,2.5177338679,-1.165,2.7742041795,0.098,-1.165,1.1691146223,2.4197338679,0,2.4197338679
2019-12-25 21:30:00,1.9555972182999999,-1.174,2.2809288635,0.113,-1.174,1.1794257077,1.8425972183,0,1.8425972183,2.5190097901,-1.174,2.779152087,0.113,-1.174,1.1794257077,2.4060097901,0,2.4060097901
2019-12-25 22:00:00,1.8585534881,-1.18,2.2015042739,0.11750000000000001,-1.18,1.1858356758,1.7410534881,0,1.7410534881,2.4455702751,-1.18,2.7153662682,0.11750000000000001,-1.18,1.1858356758,2.3280702751,0,2.3280702751
2019-12-25 22:30:00,1.7951982761,-1.1545,2.1343868208,0.12250000000000001,-1.1545,1.1609808353,1.6726982761,0,1.6726982761,2.3699918074,-1.1545,2.6362343252000002,0.12250000000000001,-1.1545,1.1609808353,2.2474918074,0,2.2474918074
2019-12-25 23:00:00,1.7702862108000001,-1.1705,2.1222590601,0.1685,-1.1705,1.1825660658000001,1.6017862108,0,1.6017862108,2.3773968657,-1.1705,2.6499219058,0.1685,-1.1705,1.1825660658000001,2.2088968657,0,2.2088968657
2019-12-25 23:30:00,1.6732353416999999,-1.1835,2.0494849984,0.1855,-1.1835,1.1979492894,1.4877353417,0,1.4877353417,2.333741832,-1.1835,2.6166817133,0.1855,-1.1835,1.1979492894,2.148241832,0,2.148241832
2019-12-26 00:00:00,1.6782410181,-1.195,2.0602227828,0.199,-1.195,1.2114561486,1.4792410181,0,1.4792410181,2.347241832,-1.195,2.6339265779,0.199,-1.195,1.2114561486,2.148241832,0,2.148241832
2019-12-26 00:30:00,1.7498755677000002,-1.1965,2.1198294159,0.20450000000000002,-1.1965,1.2138502791,1.5453755677,0,1.5453755677,2.4179911304,-1.1965,2.6978312321,0.20450000000000002,-1.1965,1.2138502791,2.2134911304,0,2.2134911304
2019-12-26 01:00:00,1.8457272163,-1.1905000000000001,2.1963604456,0.20500000000000002,-1.1905000000000001,1.2080212126,1.6407272163000002,0,1.6407272163000002,2.507806582,-1.1905000000000001,2.7760374822,0.20500000000000002,-1.1905000000000001,1.2080212126,2.302806582,0,2.302806582
2019-12-26 01:30:00,1.846922556,-1.1865,2.195200487,0.2225,-1.1865,1.2071820492,1.624422556,0,1.624422556,2.5092237974,-1.1865,2.7756055764000003,0.2225,-1.1865,1.2071820492,2.2867237974,0,2.2867237974
2019-12-26 02:00:00,1.8416874259,-1.199,2.1975926772,0.20850000000000002,-1.199,1.2169935292,1.6331874259,0,1.6331874259,2.5075511494000002,-1.199,2.7794628558000003,0.20850000000000002,-1.199,1.2169935292,2.2990511494,0,2.2990511494
2019-12-26 02:30:00,1.875874127,-1.219,2.2371555021,0.21250000000000002,-1.219,1.2373832268,1.663374127,0,1.663374127,2.5378168339,-1.219,2.8153996665000003,0.21250000000000002,-1.219,1.2373832268,2.3253168339,0,2.3253168339
2019-12-26 03:00:00,1.8545776541999999,-1.211,2.214944531,0.215,-1.211,1.2299373968,1.6395776542,0,1.6395776542,2.5246412545,-1.211,2.800059725,0.215,-1.211,1.2299373968,2.3096412545,0,2.3096412545
2019-12-26 03:30:00,1.8761597862000001,-1.2205,2.2382126336,0.214,-1.2205,1.2391191428,1.6621597862000002,0,1.6621597862000002,2.5400430828,-1.2205,2.8180559101,0.214,-1.2205,1.2391191428,2.3260430828,0,2.3260430828
2019-12-26 04:00:00,1.8351157668,-1.2165,2.2017089107,0.21150000000000002,-1.2165,1.2347487599,1.6236157668,0,1.6236157668,2.4903911173,-1.2165,2.7716277107,0.21150000000000002,-1.2165,1.2347487599,2.2788911173,0,2.2788911173
2019-12-26 04:30:00,1.797192769,-1.1995,2.1607179591,0.2005,-1.1995,1.2161416447,1.5966927690000001,0,1.5966927690000001,2.4382744827,-1.1995,2.7173484692,0.2005,-1.1995,1.2161416447,2.2377744827,0,2.2377744827
2019-12-26 05:00:00,1.7330059078,-1.1965,2.1059253848,0.1945,-1.1965,1.2122056344,1.5385059078,0,1.5385059078,2.3921380158,-1.1965,2.6746843807,0.1945,-1.1965,1.2122056344,2.1976380158,0,2.1976380158
2019-12-26 05:30:00,1.7482990064,-1.1895,2.1145826221,0.193,-1.1895,1.2050557041,1.5552990064,0,1.5552990064,2.3939238894,-1.1895,2.6731595235,0.193,-1.1895,1.2050557041,2.2009238894,0,2.2009238894
2019-12-26 06:00:00,1.779955787,-1.183,2.1372252113,0.196,-1.183,1.1991267656,1.583955787,0,1.583955787,2.4178652497,-1.183,2.6917580437,0.196,-1.183,1.1991267656,2.2218652497,0,2.2218652497
2019-12-26 06:30:00,1.7800837003,-1.1645,2.1271479098,0.199,-1.1645,1.1813810774,1.5810837003,0,1.5810837003,2.4168437741,-1.1645,2.6827586694,0.199,-1.1645,1.1813810774,2.2178437741,0,2.2178437741
2019-12-26 07:00:00,1.6541131637,-1.123,1.9993047187,0.20550000000000002,-1.123,1.1416476032,1.4486131637000002,0,1.4486131637000002,2.3063735333,-1.123,2.5652461627000003,0.20550000000000002,-1.123,1.1416476032,2.1008735333,0,2.1008735333
2019-12-26 07:30:00,1.7464669124,-1.1325,2.081514575,0.156,-1.1325,1.1431938812,1.5904669124000002,0,1.5904669124000002,2.3643225176,-1.1325,2.6215600732,0.156,-1.1325,1.1431938812,2.2083225176,0,2.2083225176
2019-12-26 08:00:00,1.6872382957,-1.1245,2.0276275093,0.127,-1.1245,1.1316489076,1.5602382957,0,1.5602382957,2.297746195,-1.1245,2.5581512517,0.127,-1.1245,1.1316489076,2.170746195,0,2.170746195
2019-12-26 08:30:00,1.6792893518,-1.112,2.0140895529,0.1275,-1.112,1.119285598,1.5517893518,0,1.5517893518,2.2884592419,-1.112,2.5443249992,0.1275,-1.112,1.119285598,2.1609592419,0,2.1609592419
2019-12-26 09:00:00,1.8051823517,-1.076,2.1015373713,0.062,-1.076,1.0777847652,1.7431823517,0,1.7431823517,2.3547944623,-1.076,2.5889829972,0.062,-1.076,1.0777847652,2.2927944623,0,2.2927944623
2019-12-26 09:30:00,1.776471533,-1.0705,2.0740832571,0.066,-1.0705,1.0725326335,1.7104715330000002,0,1.7104715330000002,2.6020648087,-1.0705,2.8136651398,0.066,-1.0705,1.0725326335,2.5360648087,0,2.5360648087
2019-12-26 10:00:00,1.6462486936,-1.063,1.9596182692,0.098,-1.063,1.0675078454,1.5482486936000002,0,1.5482486936000002,2.7728316965,-1.063,2.9696068119000003,0.098,-1.063,1.0675078454,2.6748316965,0,2.6748316965
2019-12-26 10:30:00,1.6477717927,-1.0415,1.9493265839,0.0485,-1.0415,1.0426286491,1.5992717927,0,1.5992717927,2.7445669858,-1.0415,2.9355357585,0.0485,-1.0415,1.0426286491,2.6960669858,0,2.6960669858
2019-12-26 11:00:00,1.6505383001,-1.012,1.9360838515,0.025500000000000002,-1.012,1.0123212188,1.6250383001,0,1.6250383001,2.723723389,-1.012,2.9056519234,0.025500000000000002,-1.012,1.0123212188,2.698223389,0,2.698223389
2019-12-26 11:30:00,1.5869388699,-0.9925,1.8717455027,0.0325,-0.9925,0.9930319733,1.5544388699,0,1.5544388699,2.6871543438,-0.9925,2.8645863083,0.0325,-0.9925,0.9930319733,2.6546543438,0,2.6546543438
2019-12-26 12:00:00,1.5183788819,-0.965,1.7990829411,0.023,-0.965,0.9652740543,1.4953788819,0,1.4953788819,2.6245460287,-0.965,2.7963309634,0.023,-0.965,0.9652740543,2.6015460287,0,2.6015460287
2019-12-26 12:30:00,1.5398265280999999,-0.974,1.8220158442,0.039,-0.974,0.9747804881000001,1.5008265281000002,0,1.5008265281000002,2.6668267820000002,-0.974,2.8391268174,0.039,-0.974,0.9747804881000001,2.627826782,0,2.627826782
2019-12-26 13:00:00,1.4568247013,-0.9805,1.7560519527,0.0315,-0.9805,0.9810058613,1.4253247013,0,1.4253247013,2.6196723448,-0.9805,2.7971527388,0.0315,-0.9805,0.9810058613,2.5881723448000002,0,2.5881723448000002
2019-12-26 13:30:00,1.4486417144,-1.0005,1.760557601,0.0325,-1.0005,1.0010277219,1.4161417144000001,0,1.4161417144000001,2.6500981560000003,-1.0005,2.8326702043000003,0.0325,-1.0005,1.0010277219,2.617598156,0,2.617598156
2019-12-26 14:00:00,1.5766110058,-1.039,1.8881798811000001,0.0505,-1.039,1.0402265378,1.5261110058,0,1.5261110058,2.5504451408,-1.039,2.7539592256,0.0505,-1.039,1.0402265378,2.4999451408,0,2.4999451408
2019-12-26 14:30:00,1.7744290023,-1.1,2.0877256247,0.045,-1.1,1.1009200698,1.7294290023,0,1.7294290023,2.3731236222,-1.1,2.6156673577,0.045,-1.1,1.1009200698,2.3281236222,0,2.3281236222
2019-12-26 15:00:00,1.8253832987,-1.124,2.1436884538,0.051500000000000004,-1.124,1.1251792079,1.7738832987,0,1.7738832987,2.4101264226,-1.124,2.6593392737,0.051500000000000004,-1.124,1.1251792079,2.3586264226,0,2.3586264226
2019-12-26 15:30:00,1.8191346688,-1.1245,2.1386330198,0.0585,-1.1245,1.1260206481,1.7606346688,0,1.7606346688,2.4064975196000002,-1.1245,2.6562625175,0.0585,-1.1245,1.1260206481,2.3479975196,0,2.3479975196
2019-12-26 16:00:00,1.8489940966,-1.1415,2.1729706439,0.053500000000000006,-1.1415,1.1427530354,1.7954940966000001,0,1.7954940966000001,2.4213615443,-1.1415,2.6769411608,0.053500000000000006,-1.1415,1.1427530354,2.3678615443,0,2.3678615443
2019-12-26 16:30:00,1.939676183,-1.1305,2.2450777147,0.061,-1.1305,1.1321445358,1.878676183,0,1.878676183,2.4905961652,-1.1305,2.7351598688000003,0.061,-1.1305,1.1321445358,2.4295961652,0,2.4295961652
2019-12-26 17:00:00,2.0620688335,-1.1405,2.3564524447,0.0785,-1.1405,1.1431983642,1.9835688335000001,0,1.9835688335000001,2.5964813323,-1.1405,2.8359223471,0.0785,-1.1405,1.1431983642,2.5179813322999998,0,2.5179813322999998
2019-12-26 17:30:00,1.998520835,-1.1435,2.3025372479,0.0635,-1.1435,1.1452617605,1.935020835,0,1.935020835,3.0701159014,-1.1435,3.2761568793,0.0635,-1.1435,1.1452617605,3.0066159014,0,3.0066159014
2019-12-26 18:00:00,1.9121204625,-1.112,2.2119558456,0.051000000000000004,-1.112,1.1131689,1.8611204625000002,0,1.8611204625000002,2.9900290272000003,-1.112,3.1901124719,0.051000000000000004,-1.112,1.1131689,2.9390290272,0,2.9390290272
2019-12-26 18:30:00,1.8458522351000002,-1.0755,2.1363217744,0.036500000000000005,-1.0755,1.0761191848,1.8093522351,0,1.8093522351,2.9249954056,-1.0755,3.1164560599,0.036500000000000005,-1.0755,1.0761191848,2.8884954056,0,2.8884954056
2019-12-26 19:00:00,1.7682647121000001,-1.0615,2.062411778,0.028,-1.0615,1.0618692245,1.7402647121,0,1.7402647121,2.851877613,-1.0615,3.043022867,0.028,-1.0615,1.0618692245,2.823877613,0,2.823877613
2019-12-26 19:30:00,1.7067068391,-1.031,1.9939431372,0.011,-1.031,1.0310586792,1.6957068391,0,1.6957068391,2.7874913009,-1.031,2.9720479055,0.011,-1.031,1.0310586792,2.7764913009,0,2.7764913009
2019-12-26 20:00:00,1.6745374631,-1.043,1.9727961667,0.019,-1.043,1.0431730441,1.6555374631,0,1.6555374631,2.7947913792,-1.043,2.9830702059,0.019,-1.043,1.0431730441,2.7757913792,0,2.7757913792
2019-12-26 20:30:00,1.651922688,-1.067,1.9665547455,0.032,-1.067,1.0674797422,1.619922688,0,1.619922688,2.7845699472,-1.067,2.9819991266,0.032,-1.067,1.0674797422,2.7525699472,0,2.7525699472
2019-12-26 21:00:00,1.5652279585,-1.0455,1.8822881852000002,0.030500000000000003,-1.0455,1.0459447882,1.5347279585,0,1.5347279585,2.7097879168,-1.0455,2.9044828807,0.030500000000000003,-1.0455,1.0459447882,2.6792879168,0,2.6792879168
2019-12-26 21:30:00,1.5551056318,-1.047,1.8747166522,0.019,-1.047,1.0471723831,1.5361056318,0,1.5361056318,2.6982879168,-1.047,2.8942989966,0.019,-1.047,1.0471723831,2.6792879168,0,2.6792879168
2019-12-26 22:00:00,1.5561163246,-1.0455,1.8747181830000001,0.0145,-1.0455,1.0456005451000001,1.5416163246,0,1.5416163246,2.7033910993,-1.0455,2.8985157729,0.0145,-1.0455,1.0456005451000001,2.6888910993,0,2.6888910993
2019-12-26 22:30:00,1.5676329466999999,-1.033,1.8773817022000001,0.014,-1.033,1.033094865,1.5536329467,0,1.5536329467,2.2382857907,-1.033,2.4651596867,0.014,-1.033,1.033094865,2.2242857907,0,2.2242857907
2019-12-26 23:00:00,1.5251279816999999,-1.013,1.8308971464,0.003,-1.013,1.0130044422,1.5221279817,0,1.5221279817,2.0940548837,-1.013,2.3262061078,0.003,-1.013,1.0130044422,2.0910548837,0,2.0910548837
2019-12-26 23:30:00,1.6211184978,-0.9380000000000001,1.8729306404,0.004,-0.9380000000000001,0.9380085287000001,1.6171184978,0,1.6171184978,2.1340242948,-0.9380000000000001,2.3310735061,0.004,-0.9380000000000001,0.9380085287000001,2.1300242948,0,2.1300242948
2019-12-27 00:00:00,1.9007483132,-0.9155000000000001,2.1097356233,0.001,-0.9155000000000001,0.9155005461,1.8997483132,0,1.8997483132,2.351132965,-0.9155000000000001,2.5230866948,0.001,-0.9155000000000001,0.9155005461,2.3501329650000002,0,2.3501329650000002
2019-12-27 00:30:00,1.662705253,-0.9935,1.9369127519,0.0015,-0.9935,0.9935011324,1.6612052529999999,0,1.6612052529999999,2.1998756962,-0.9935,2.4138134412,0.0015,-0.9935,0.9935011324,2.1983756962,0,2.1983756962
2019-12-27 01:00:00,1.6454863723000002,-0.9875,1.9190574904000002,0.0,-0.9875,0.9875,1.6454863723000002,0,1.6454863723000002,2.2071093892,-0.9875,2.4179512208,0.0,-0.9875,0.9875,2.2071093892,0,2.2071093892
2019-12-27 01:30:00,1.6667254721,-0.9775,1.9322215322,0.0,-0.9775,0.9775,1.6667254721,0,1.6667254721,2.2264084189,-0.9775,2.4315428637,0.0,-0.9775,0.9775,2.2264084189,0,2.2264084189
2019-12-27 02:00:00,1.650097438,-0.988,1.9232694961,0.0,-0.988,0.988,1.650097438,0,1.650097438,2.2235694145,-0.988,2.4331882255,0.0,-0.988,0.988,2.2235694145,0,2.2235694145
2019-12-27 02:30:00,1.6236157668,-1.003,1.9084384081999999,0.0,-1.003,1.003,1.6236157668,0,1.6236157668,2.2143017302,-1.003,2.4308725085000003,0.0,-1.003,1.003,2.2143017302,0,2.2143017302
2019-12-27 03:00:00,1.6479731666,-0.9965,1.9258317185,0.005,-0.9965,0.9965125438,1.6429731666,0,1.6429731666,2.2412514905,-0.9965,2.4527985024,0.005,-0.9965,0.9965125438,2.2362514905,0,2.2362514905
2019-12-27 03:30:00,1.5511348585,-0.982,1.8358494898000002,0.0115,-0.982,0.9820673348000001,1.5396348585,0,1.5396348585,2.170615647,-0.982,2.3824139621000002,0.0115,-0.982,0.9820673348000001,2.159115647,0,2.159115647
2019-12-27 04:00:00,1.5296715029999999,-0.9845,1.819102844,0.015,-0.9845,0.9846142646,1.5146715030000002,0,1.5146715030000002,2.035512438,-0.9845,2.2610951186,0.015,-0.9845,0.9846142646,2.020512438,0,2.020512438
2019-12-27 04:30:00,1.6989165576,-0.9825,1.9625554055,0.025500000000000002,-0.9825,0.9828308603,1.6734165576,0,1.6734165576,1.7017704577,-0.9825,1.9650264479000001,0.025500000000000002,-0.9825,0.9828308603,1.6762704577,0,1.6762704577
2019-12-27 05:00:00,1.6363780479,-0.969,1.9017607935,0.024,-0.969,0.9692971681,1.6123780479,0,1.6123780479,1.6406300594,-0.969,1.9054206863,0.024,-0.969,0.9692971681,1.6166300594,0,1.6166300594
2019-12-27 05:30:00,1.6181216211,-0.9525,1.8776511472,0.013000000000000001,-0.9525,0.9525887098,1.6051216211,0,1.6051216211,1.6209150726,-0.9525,1.880059021,0.013000000000000001,-0.9525,0.9525887098,1.6079150726,0,1.6079150726
2019-12-27 06:00:00,1.6397215511,-0.9595,1.8998228904,0.0145,-0.9595,0.9596095560000001,1.6252215511,0,1.6252215511,1.6426684623,-0.9595,1.9023669276000001,0.0145,-0.9595,0.9596095560000001,1.6281684623000001,0,1.6281684623000001
2019-12-27 06:30:00,1.7289560737,-0.9500000000000001,1.9727617963,0.017,-0.9500000000000001,0.9501520931,1.7119560737000001,0,1.7119560737000001,1.7314860803,-0.9500000000000001,1.9749795052999999,0.017,-0.9500000000000001,0.9501520931,1.7144860803,0,1.7144860803
2019-12-27 07:00:00,1.7066674363,-0.9385,1.9476899107,0.014,-0.9385,0.9386044161,1.6926674363,0,1.6926674363,1.7055128512,-0.9385,1.9466782825000002,0.014,-0.9385,0.9386044161,1.6915128512000002,0,1.6915128512000002
2019-12-27 07:30:00,1.6919128304000002,-0.9615,1.9460347571,0.0115,-0.9615,0.9615687703,1.6804128304,0,1.6804128304,1.6892607142,-0.9615,1.9437294078,0.0115,-0.9615,0.9615687703,1.6777607142000002,0,1.6777607142000002
2019-12-27 08:00:00,1.6780504929000002,-0.9665,1.9364854006,0.014,-0.9665,0.9666013915,1.6640504929,0,1.6640504929,1.668502736,-0.9665,1.9282177341,0.014,-0.9665,0.9666013915,1.654502736,0,1.654502736
2019-12-27 08:30:00,1.712240307,-0.9665,1.9661864405,0.008,-0.9665,0.9665331086000001,1.704240307,0,1.704240307,1.8239402636,-0.9665,2.0641899949,0.008,-0.9665,0.9665331086000001,1.8159402636,0,1.8159402636
2019-12-27 09:00:00,1.5166891718,-0.9455,1.7872650318,0.006,-0.9455,0.9455190374,1.5106891718000002,0,1.5106891718000002,2.0897932607,-0.9455,2.2937319204,0.006,-0.9455,0.9455190374,2.0837932607,0,2.0837932607
2019-12-27 09:30:00,1.460378129,-0.9460000000000001,1.7400058275,0.022,-0.9460000000000001,0.9462557794,1.438378129,0,1.438378129,2.0408714931,-0.9460000000000001,2.2494604801,0.022,-0.9460000000000001,0.9462557794,2.0188714931,0,2.0188714931
2019-12-27 10:00:00,1.4118939955,-0.9540000000000001,1.70398376,0.0125,-0.9540000000000001,0.9540818885000001,1.3993939955,0,1.3993939955,2.0047280483,-0.9540000000000001,2.2201465149,0.0125,-0.9540000000000001,0.9540818885000001,1.9922280482999999,0,1.9922280482999999
2019-12-27 10:30:00,1.5254833161999999,-1.0505,1.8522012844,0.012,-1.0505,1.0505685366,1.5134833161999999,0,1.5134833161999999,2.1252464383,-1.0505,2.3707008823,0.012,-1.0505,1.0505685366,2.1132464383,0,2.1132464383
2019-12-27 11:00:00,1.5509835708000002,-1.052,1.874100861,0.026500000000000003,-1.052,1.0523337161,1.5244835708,0,1.5244835708,2.1537660039,-1.052,2.3969589065,0.026500000000000003,-1.052,1.0523337161,2.1272660039,0,2.1272660039
2019-12-27 11:30:00,1.4819913630000001,-1.046,1.8139499442,0.046,-1.046,1.0470109837,1.435991363,0,1.435991363,2.125550429,-1.046,2.3689830363,0.046,-1.046,1.0470109837,2.079550429,0,2.079550429
2019-12-27 12:00:00,1.484491363,-1.045,1.8154171991,0.0485,-1.045,1.046124873,1.435991363,0,1.435991363,2.1162163651,-1.045,2.3601687872,0.0485,-1.045,1.046124873,2.0677163651,0,2.0677163651
2019-12-27 12:30:00,1.5978964936,-1.081,1.9292055889,0.077,-1.081,1.0837388984,1.5208964936,0,1.5208964936,2.2475887515,-1.081,2.4940361256,0.077,-1.081,1.0837388984,2.1705887515,0,2.1705887515
2019-12-27 13:00:00,1.5967597449,-1.065,1.9193401687,0.069,-1.065,1.0672328706,1.5277597449,0,1.5277597449,2.232746458,-1.065,2.473738415,0.069,-1.065,1.0672328706,2.163746458,0,2.163746458
2019-12-27 13:30:00,1.4716488092,-1.0575,1.8121965864,0.0415,-1.0575,1.0583139893,1.4301488092,0,1.4301488092,2.1378573841,-1.0575,2.3851080572,0.0415,-1.0575,1.0583139893,2.0963573841,0,2.0963573841
2019-12-27 14:00:00,1.4368965496000001,-1.061,1.7861670398,0.036000000000000004,-1.061,1.0616105689,1.4008965496,0,1.4008965496,2.1052710539,-1.061,2.3575171708,0.036000000000000004,-1.061,1.0616105689,2.0692710539,0,2.0692710539
2019-12-27 14:30:00,1.3691589926,-1.0615,1.7324487285,0.048,-1.0615,1.0625847025,1.3211589926,0,1.3211589926,2.0680210552,-1.0615,2.3245415322,0.048,-1.0615,1.0625847025,2.0200210552,0,2.0200210552
2019-12-27 15:00:00,1.4860102452000001,-1.081,1.8376037246,0.056,-1.081,1.0824495369,1.4300102452,0,1.4300102452,2.1628388895,-1.081,2.4179398384,0.056,-1.081,1.0824495369,2.1068388895,0,2.1068388895
2019-12-27 15:30:00,1.430590543,-1.02,1.7569830112,0.0375,-1.02,1.0206891055,1.393090543,0,1.393090543,2.0841158293,-1.02,2.3203316121,0.0375,-1.02,1.0206891055,2.0466158293,0,2.0466158293
2019-12-27 16:00:00,1.658692021,-1.12,2.0014143051,0.036500000000000005,-1.12,1.1205945966,1.622192021,0,1.622192021,2.2892950006,-1.12,2.5485822725,0.036500000000000005,-1.12,1.1205945966,2.2527950006,0,2.2527950006
2019-12-27 16:30:00,1.6702319022,-1.0535,1.9747245015,0.0495,-1.0535,1.0546622682,1.6207319022000002,0,1.6207319022000002,2.2651487461,-1.0535,2.498151535,0.0495,-1.0535,1.0546622682,2.2156487461,0,2.2156487461
2019-12-27 17:00:00,1.7831558540999999,-1.0115,2.0500675721,0.046,-1.0115,1.0125454311,1.7371558541,0,1.7371558541,2.3254481448,-1.0115,2.5359103541,0.046,-1.0115,1.0125454311,2.2794481448,0,2.2794481448
2019-12-27 17:30:00,1.9722228015,-1.0925,2.2545995274,0.057,-1.0925,1.093985946,1.9152228015000001,0,1.9152228015000001,2.8790688322999998,-1.0925,3.0793820145,0.057,-1.0925,1.093985946,2.8220688323000003,0,2.8220688323000003
2019-12-27 18:00:00,1.9539391505,-1.114,2.2491941232,0.07250000000000001,-1.114,1.1163566858,1.8814391504999999,0,1.8814391504999999,3.0128732718,-1.114,3.2122268525,0.07250000000000001,-1.114,1.1163566858,2.9403732718,0,2.9403732718
2019-12-27 18:30:00,2.011028457,-1.1440000000000001,2.3136489481,0.078,-1.1440000000000001,1.1466560077,1.933028457,0,1.933028457,3.0761664379,-1.1440000000000001,3.2820018211,0.078,-1.1440000000000001,1.1466560077,2.9981664379,0,2.9981664379
2019-12-27 19:00:00,1.9909988043000002,-1.158,2.3032672964,0.0765,-1.158,1.1605241273,1.9144988043,0,1.9144988043,3.0731938483,-1.158,3.2841261287,0.0765,-1.158,1.1605241273,2.9966938483,0,2.9966938483
2019-12-27 19:30:00,1.9419214068000001,-1.1555,2.2596988738,0.0815,-1.1555,1.1583706229,1.8604214068,0,1.8604214068,3.0277641498,-1.1555,3.2407616384,0.0815,-1.1555,1.1583706229,2.9462641498,0,2.9462641498
2019-12-27 20:00:00,1.9131518247,-1.162,2.2383909186,0.078,-1.162,1.1646149578,1.8351518247,0,1.8351518247,3.0228778163,-1.162,3.2385234741,0.078,-1.162,1.1646149578,2.9448778163,0,2.9448778163
2019-12-27 20:30:00,1.8806387603,-1.1465,2.2025586024,0.07250000000000001,-1.1465,1.1487900156,1.8081387602999999,0,1.8081387602999999,2.9924425201,-1.1465,3.2045552712,0.07250000000000001,-1.1465,1.1487900156,2.9199425201,0,2.9199425201
2019-12-27 21:00:00,1.8376346688,-1.1595,2.172864797,0.077,-1.1595,1.1620538929,1.7606346688,0,1.7606346688,2.9479098938,-1.1595,3.1677457272,0.077,-1.1595,1.1620538929,2.8709098938,0,2.8709098938
2019-12-27 21:30:00,1.7991721831,-1.148,2.1342269196,0.07150000000000001,-1.148,1.1502244346000001,1.7276721831000001,0,1.7276721831000001,2.9239652847,-1.148,3.1412540468,0.07150000000000001,-1.148,1.1502244346000001,2.8524652847,0,2.8524652847
2019-12-27 22:00:00,1.8515420360000001,-1.1435,2.176189367,0.0665,-1.1435,1.1454320145999999,1.785042036,0,1.785042036,2.574646055,-1.1435,2.8171607264,0.0665,-1.1435,1.1454320145999999,2.508146055,0,2.508146055
2019-12-27 22:30:00,1.8711788138,-1.145,2.1937035244,0.0625,-1.145,1.1467045173,1.8086788138,0,1.8086788138,2.4147091743,-1.145,2.672423132,0.0625,-1.145,1.1467045173,2.3522091743,0,2.3522091743
2019-12-27 23:00:00,1.7842808239,-1.13,2.1120033283,0.052000000000000005,-1.13,1.1311958274,1.7322808239,0,1.7322808239,2.3366032476,-1.13,2.5954989379,0.052000000000000005,-1.13,1.1311958274,2.2846032475999998,0,2.2846032475999998
2019-12-27 23:30:00,1.6993299653,-1.1445,2.0488051594,0.048,-1.1445,1.1455061109,1.6513299653,0,1.6513299653,2.2837169796,-1.1445,2.5544556158000002,0.048,-1.1445,1.1455061109,2.2357169796,0,2.2357169796
2019-12-28 00:00:00,1.6566737539,-1.1135,1.9961087588000002,0.0475,-1.1135,1.1145126738,1.6091737539,0,1.6091737539,2.2251537868,-1.1135,2.4882105266,0.0475,-1.1135,1.1145126738,2.1776537868,0,2.1776537868
2019-12-28 00:30:00,1.6443139779,-1.1275,1.9937464001,0.066,-1.1275,1.1294300554,1.5783139779000002,0,1.5783139779000002,2.6289917902,-1.1275,2.860568839,0.066,-1.1275,1.1294300554,2.5629917902,0,2.5629917902
2019-12-28 01:00:00,1.6992215511,-1.13,2.040650357,0.074,-1.13,1.1324204166,1.6252215511,0,1.6252215511,2.8520210482,-1.13,3.0677229437,0.074,-1.13,1.1324204166,2.7780210482000003,0,2.7780210482000003
2019-12-28 01:30:00,1.7158909859,-1.1365,2.058133651,0.084,-1.1365,1.1396000394999999,1.6318909859000001,0,1.6318909859000001,2.8641977165,-1.1365,3.0814381073,0.084,-1.1365,1.1396000394999999,2.7801977165,0,2.7801977165
2019-12-28 02:00:00,1.6833492303000002,-1.1665,2.0480202345,0.116,-1.1665,1.1722534922,1.5673492303,0,1.5673492303,2.8891008115,-1.1665,3.1157063002,0.116,-1.1665,1.1722534922,2.7731008115,0,2.7731008115
2019-12-28 02:30:00,1.6905814964,-1.1805,2.0619519989,0.11900000000000001,-1.1805,1.1864827222,1.5715814963999999,0,1.5715814963999999,2.9055813629,-1.1805,3.1362371254,0.11900000000000001,-1.1805,1.1864827222,2.7865813629,0,2.7865813629
2019-12-28 03:00:00,1.6935049744000001,-1.1815,2.0649216325,0.10350000000000001,-1.1815,1.1860246625,1.5900049744,0,1.5900049744,2.8286671714000002,-1.1815,3.0655016256,0.10350000000000001,-1.1815,1.1860246625,2.7251671714,0,2.7251671714
2019-12-28 03:30:00,1.8175856760000002,-1.1705,2.1618713976,0.109,-1.1705,1.1755642262000001,1.708585676,0,1.708585676,2.4197445708,-1.1705,2.6879795457,0.109,-1.1705,1.1755642262000001,2.3107445708,0,2.3107445708
2019-12-28 04:00:00,1.7763136400000001,-1.183,2.1341928563,0.12350000000000001,-1.183,1.1894289596,1.65281364,0,1.65281364,2.3964778958,-1.183,2.6725634333,0.12350000000000001,-1.183,1.1894289596,2.2729778958,0,2.2729778958
2019-12-28 04:30:00,1.6199915064,-1.15,1.9866737228,0.12,-1.15,1.1562439189,1.4999915064,0,1.4999915064,2.2597790318,-1.15,2.5355672487,0.12,-1.15,1.1562439189,2.1397790318,0,2.1397790318
2019-12-28 05:00:00,1.5763192253,-1.113,1.9296505643000001,0.108,-1.113,1.1182276155,1.4683192253000001,0,1.4683192253000001,2.2073437861,-1.113,2.4720711134,0.108,-1.113,1.1182276155,2.0993437861,0,2.0993437861
2019-12-28 05:30:00,1.6240127217,-1.124,1.9750426122,0.11900000000000001,-1.124,1.1302818233,1.5050127217,0,1.5050127217,2.2494924682,-1.124,2.5146753994,0.11900000000000001,-1.124,1.1302818233,2.1304924682,0,2.1304924682
2019-12-28 06:00:00,1.6219781996,-1.1005,1.9600799805,0.0935,-1.1005,1.1044648025,1.5284781995999999,0,1.5284781995999999,2.225616439,-1.1005,2.4828348281,0.0935,-1.1005,1.1044648025,2.132116439,0,2.132116439
2019-12-28 06:30:00,1.7318478269000002,-1.134,2.0700852387,0.1265,-1.134,1.1410338514,1.6053478269,0,1.6053478269,2.3436151003,-1.134,2.6035529068,0.1265,-1.134,1.1410338514,2.2171151003,0,2.2171151003
2019-12-28 07:00:00,1.7339785938999999,-1.1275,2.0683176773,0.12250000000000001,-1.1275,1.134135133,1.6114785939,0,1.6114785939,2.3383860371000003,-1.1275,2.5960172396,0.12250000000000001,-1.1275,1.134135133,2.2158860371,0,2.2158860371
2019-12-28 07:30:00,1.7046999603000001,-1.11,2.0342325223,0.115,-1.11,1.1159413067,1.5896999603,0,1.5896999603,2.3133431337,-1.11,2.5658636858,0.115,-1.11,1.1159413067,2.1983431337,0,2.1983431337
2019-12-28 08:00:00,1.6915989603,-1.065,1.9989327258,0.056,-1.065,1.0664712842,1.6355989603,0,1.6355989603,2.2696544628,-1.065,2.5071011907000003,0.056,-1.065,1.0664712842,2.2136544628,0,2.2136544628
2019-12-28 08:30:00,1.6968013565,-1.064,2.0028057428,0.074,-1.064,1.066570204,1.6228013565000001,0,1.6228013565000001,2.2805409301,-1.064,2.5165378865,0.074,-1.064,1.066570204,2.2065409301,0,2.2065409301
2019-12-28 09:00:00,1.666555701,-1.0785,1.9850869388,0.121,-1.0785,1.0852664419,1.545555701,0,1.545555701,2.2687651716,-1.0785,2.5120624304,0.121,-1.0785,1.0852664419,2.1477651716,0,2.1477651716
2019-12-28 09:30:00,1.6234153448000002,-1.0685,1.9434941811000002,0.135,-1.0685,1.076994545,1.4884153448,0,1.4884153448,2.2267672762,-1.0685,2.4698552088,0.135,-1.0685,1.076994545,2.0917672762,0,2.0917672762
2019-12-28 10:00:00,1.5753149991000002,-1.0565,1.8967892862,0.14400000000000002,-1.0565,1.0662683762,1.4313149991,0,1.4313149991,2.1885749539,-1.0565,2.4302371445,0.14400000000000002,-1.0565,1.0662683762,2.0445749539,0,2.0445749539
2019-12-28 10:30:00,1.5433538587,-1.165,1.9336923574,0.1515,-1.165,1.1748094526,1.3918538587,0,1.3918538587,2.6120382136,-1.165,2.860064445,0.1515,-1.165,1.1748094526,2.4605382136,0,2.4605382136
2019-12-28 11:00:00,1.5140504914,-1.176,1.9171136874,0.1255,-1.176,1.1826775765,1.3885504914,0,1.3885504914,2.79140921,-1.176,3.0290165693,0.1255,-1.176,1.1826775765,2.66590921,0,2.66590921
2019-12-28 11:30:00,1.5848578538,-1.0985,1.928335206,0.1245,-1.0985,1.105532677,1.4603578538,0,1.4603578538,2.4364673987,-1.0985,2.6726532949,0.1245,-1.0985,1.105532677,2.3119673987000002,0,2.3119673987000002
2019-12-28 12:00:00,1.7805749269,-1.095,2.0903282207,0.14250000000000002,-1.095,1.1042333313000001,1.6380749269,0,1.6380749269,2.3828834709,-1.095,2.6224337238,0.14250000000000002,-1.095,1.1042333313000001,2.2403834709,0,2.2403834709
2019-12-28 12:30:00,1.9296210343,-1.1655,2.2542909275,0.18050000000000002,-1.1655,1.1793941240999999,1.7491210342999999,0,1.7491210342999999,2.5377553312,-1.1655,2.7925959913,0.18050000000000002,-1.1655,1.1793941240999999,2.3572553312,0,2.3572553312
2019-12-28 13:00:00,1.9693257357,-1.1765,2.2939913041,0.162,-1.1765,1.1876010483,1.8073257357,0,1.8073257357,2.5660813248,-1.1765,2.822928553,0.162,-1.1765,1.1876010483,2.4040813248,0,2.4040813248
2019-12-28 13:30:00,1.9738734907,-1.1865,2.3030325241,0.153,-1.1865,1.1963240573,1.8208734907,0,1.8208734907,2.567625184,-1.1865,2.8285122124,0.153,-1.1865,1.1963240573,2.414625184,0,2.414625184
2019-12-28 14:00:00,1.9916365715,-1.1745,2.312156241,0.1325,-1.1745,1.1819502951,1.8591365715000001,0,1.8591365715000001,2.5628638101,-1.1745,2.8191702962000003,0.1325,-1.1745,1.1819502951,2.4303638101000002,0,2.4303638101000002
2019-12-28 14:30:00,1.9706661998000001,-1.1835,2.2987382454,0.1335,-1.1835,1.1910056675,1.8371661998,0,1.8371661998,2.5471024079999998,-1.1835,2.8086300801,0.1335,-1.1835,1.1910056675,2.413602408,0,2.413602408
2019-12-28 15:00:00,1.9661128124,-1.197,2.3018272287,0.1355,-1.197,1.2046448647,1.8306128124,0,1.8306128124,2.559974491,-1.197,2.8260004236,0.1355,-1.197,1.2046448647,2.424474491,0,2.424474491
2019-12-28 15:30:00,1.9833361112,-1.189,2.3124322974,0.14,-1.189,1.1972138489,1.8433361112000002,0,1.8433361112000002,2.5623000744,-1.189,2.8247305484,0.14,-1.189,1.1972138489,2.4223000744,0,2.4223000744
2019-12-28 16:00:00,2.1180668908,-1.215,2.4418092378000003,0.147,-1.215,1.2238602861,1.9710668908,0,1.9710668908,2.6786728475,-1.215,2.9413454785,0.147,-1.215,1.2238602861,2.5316728475,0,2.5316728475
2019-12-28 16:30:00,2.1484205579,-1.171,2.4468248596,0.139,-1.171,1.1792209293,2.0094205579,0,2.0094205579,2.6848964487,-1.171,2.9291483302,0.139,-1.171,1.1792209293,2.5458964486999998,0,2.5458964486999998
2019-12-28 17:00:00,2.1486155849,-1.1435,2.433955871,0.135,-1.1435,1.1514413793,2.0136155849,0,2.0136155849,3.1973822216,-1.1435,3.3957098405,0.135,-1.1435,1.1514413793,3.0623822216,0,3.0623822216
2019-12-28 17:30:00,2.1329335885,-1.1405,2.4187074943,0.117,-1.1405,1.1464856083,2.0159335885,0,2.0159335885,3.7011034644,-1.1405,3.8728422514,0.117,-1.1405,1.1464856083,3.5841034644,0,3.5841034644
2019-12-28 18:00:00,2.2333910964,-1.124,2.5002823419,0.0955,-1.124,1.1280497551,2.1378910964,0,2.1378910964,3.7455112886,-1.124,3.9105282013,0.0955,-1.124,1.1280497551,3.6500112886,0,3.6500112886
2019-12-28 18:30:00,2.0733777341,-1.0335,2.3166824293,0.0665,-1.0335,1.0356372434,2.0068777341,0,2.0068777341,3.5932013954,-1.0335,3.7388793131,0.0665,-1.0335,1.0356372434,3.5267013954,0,3.5267013954
2019-12-28 19:00:00,2.1144309343,-1.0345,2.353934669,0.07100000000000001,-1.0345,1.0369335803,2.0434309343,0,2.0434309343,3.53469441,-1.0345,3.6829682081,0.07100000000000001,-1.0345,1.0369335803,3.46369441,0,3.46369441
2019-12-28 19:30:00,2.2152958336,-1.0555,2.453898099,0.0775,-1.0555,1.058341391,2.1377958336,0,2.1377958336,3.2140074144,-1.0555,3.3828869194,0.0775,-1.0555,1.058341391,3.1365074144,0,3.1365074144
2019-12-28 20:00:00,2.1921350795,-1.0915,2.4488422687,0.105,-1.0915,1.096538759,2.0871350795,0,2.0871350795,3.2050494769,-1.0915,3.3858107448,0.105,-1.0915,1.096538759,3.1000494769,0,3.1000494769
2019-12-28 20:30:00,2.0798314199,-1.0745,2.3409931621,0.112,-1.0745,1.0803213642,1.9678314199,0,1.9678314199,3.0334546005,-1.0745,3.2181356502,0.112,-1.0745,1.0803213642,2.9214546005,0,2.9214546005
2019-12-28 21:00:00,2.0366208193,-1.017,2.2764255669,0.105,-1.017,1.0224059859,1.9316208193,0,1.9316208193,2.5420190421,-1.017,2.7379097521,0.105,-1.017,1.0224059859,2.4370190421,0,2.4370190421
2019-12-28 21:30:00,2.1261020777,-1.064,2.3774789263000002,0.11850000000000001,-1.064,1.0705784651,2.0076020777,0,2.0076020777,2.6090342159,-1.064,2.8176507129,0.11850000000000001,-1.064,1.0705784651,2.4905342159,0,2.4905342159
2019-12-28 22:00:00,2.0861671775,-1.098,2.3574769336,0.117,-1.098,1.1042160115,1.9691671775000001,0,1.9691671775000001,2.5779133759,-1.098,2.802006669,0.117,-1.098,1.1042160115,2.4609133759,0,2.4609133759
2019-12-28 22:30:00,1.9337669153,-1.147,2.2483468333,0.08950000000000001,-1.147,1.1504865275,1.8442669153,0,1.8442669153,2.472725701,-1.147,2.7257992208,0.08950000000000001,-1.147,1.1504865275,2.383225701,0,2.383225701
2019-12-28 23:00:00,1.8902129033000001,-1.18,2.228296394,0.106,-1.18,1.1847514507,1.7842129033,0,1.7842129033,2.4632553312,-1.18,2.7313049677,0.106,-1.18,1.1847514507,2.3572553312,0,2.3572553312
2019-12-28 23:30:00,1.828496863,-1.1645,2.1678240307,0.1155,-1.1645,1.1702138693,1.712996863,0,1.712996863,2.4082364386,-1.1645,2.6750071017,0.1155,-1.1645,1.1702138693,2.2927364386,0,2.2927364386
2019-12-29 00:00:00,1.8139411406,-1.1425,2.143755749,0.1145,-1.1425,1.1482231926,1.6994411406,0,1.6994411406,2.3682722236,-1.1425,2.6294523336999998,0.1145,-1.1425,1.1482231926,2.2537722236,0,2.2537722236
2019-12-29 00:30:00,1.8676870769,-1.153,2.19491777,0.136,-1.153,1.1609931094000001,1.7316870769000001,0,1.7316870769000001,2.4350532279,-1.153,2.6942333274,0.136,-1.153,1.1609931094000001,2.2990532279,0,2.2990532279
2019-12-29 01:00:00,1.8398703409000001,-1.145,2.1670597295,0.136,-1.145,1.1530485679,1.7038703409,0,1.7038703409,2.9565155291,-1.145,3.1704903523,0.136,-1.145,1.1530485679,2.8205155291,0,2.8205155291
2019-12-29 01:30:00,1.8343618548,-1.152,2.1660995855,0.1325,-1.152,1.1595948646,1.7018618548000002,0,1.7018618548000002,2.9953404423,-1.152,3.2092317406,0.1325,-1.152,1.1595948646,2.8628404423,0,2.8628404423
2019-12-29 02:00:00,1.8254754408,-1.159,2.1623231916,0.138,-1.159,1.1671867888,1.6874754408000001,0,1.6874754408000001,2.9937949792,-1.159,3.2103098569,0.138,-1.159,1.1671867888,2.8557949792,0,2.8557949792
2019-12-29 02:30:00,1.8069905620000002,-1.161,2.1478211963,0.139,-1.161,1.1692912383,1.667990562,0,1.667990562,2.9953805856,-1.161,3.2125108331,0.139,-1.161,1.1692912383,2.8563805856,0,2.8563805856
2019-12-29 03:00:00,1.7585784837,-1.1465,2.0993000103,0.1335,-1.1465,1.1542462909,1.6250784837,0,1.6250784837,2.9428226704,-1.1465,3.1582697034000002,0.1335,-1.1465,1.1542462909,2.8093226704000003,0,2.8093226704000003
2019-12-29 03:30:00,1.7507438158,-1.163,2.1018260891,0.14250000000000002,-1.163,1.1716975932,1.6082438157999999,0,1.6082438157999999,2.9568754090000002,-1.163,3.177370168,0.14250000000000002,-1.163,1.1716975932,2.814375409,0,2.814375409
2019-12-29 04:00:00,1.7035191482,-1.17,2.0666101442,0.14400000000000002,-1.17,1.1788282318,1.5595191482000001,0,1.5595191482000001,2.9069023231,-1.17,3.1335253495,0.14400000000000002,-1.17,1.1788282318,2.7629023231,0,2.7629023231
2019-12-29 04:30:00,1.672083732,-1.115,2.0097484935,0.159,-1.115,1.1262797166,1.5130837320000001,0,1.5130837320000001,2.29034533,-1.115,2.5473332586,0.159,-1.115,1.1262797166,2.13134533,0,2.13134533
2019-12-29 05:00:00,1.6398438495,-1.112,1.981320734,0.14100000000000001,-1.112,1.1209036533,1.4988438495,0,1.4988438495,2.2704303746,-1.112,2.528121454,0.14100000000000001,-1.112,1.1209036533,2.1294303746,0,2.1294303746
2019-12-29 05:30:00,1.5998961733,-1.101,1.9421299558,0.135,-1.101,1.1092456896,1.4648961733,0,1.4648961733,2.2203074195,-1.101,2.4782990209,0.135,-1.101,1.1092456896,2.0853074195,0,2.0853074195
2019-12-29 06:00:00,1.6022206726000001,-1.09,1.937836702,0.136,-1.09,1.0984516375,1.4662206726,0,1.4662206726,2.2134390591,-1.09,2.4672682198,0.136,-1.09,1.0984516375,2.0774390591,0,2.0774390591
2019-12-29 06:30:00,1.7443542897,-1.081,2.0521532321000002,0.1625,-1.081,1.0931455758,1.5818542896999999,0,1.5818542896999999,2.3219715834,-1.081,2.5612717611,0.1625,-1.081,1.0931455758,2.1594715834000002,0,2.1594715834000002
2019-12-29 07:00:00,1.8625799884,-1.0495,2.1379088997,0.12150000000000001,-1.0495,1.0565095835,1.7410799884000001,0,1.7410799884000001,2.3876782107,-1.0495,2.6081521213,0.12150000000000001,-1.0495,1.0565095835,2.2661782107,0,2.2661782107
2019-12-29 07:30:00,1.848088438,-1.0655000000000001,2.1332419283,0.11950000000000001,-1.0655000000000001,1.0721802554,1.728588438,0,1.728588438,2.3962724726999998,-1.0655000000000001,2.622482033,0.11950000000000001,-1.0655000000000001,1.0721802554,2.2767724727,0,2.2767724727
2019-12-29 08:00:00,1.5367050999999998,-0.9975,1.8320668149000001,0.10450000000000001,-0.9975,1.0029588725,1.4322051,0,1.4322051,2.1466814329,-0.9975,2.3671179574,0.10450000000000001,-0.9975,1.0029588725,2.0421814329,0,2.0421814329
2019-12-29 08:30:00,1.6538401730999999,-1.0045,1.9349954956,0.07100000000000001,-1.0045,1.0070060824,1.5828401731000001,0,1.5828401731000001,2.2295341975,-1.0045,2.4453717484,0.07100000000000001,-1.0045,1.0070060824,2.1585341975,0,2.1585341975
2019-12-29 09:00:00,1.6804297247000002,-1.033,1.9725448182,0.1075,-1.033,1.0385784756,1.5729297247,0,1.5729297247,2.2525313026,-1.033,2.4781013436,0.1075,-1.033,1.0385784756,2.1450313026,0,2.1450313026
2019-12-29 09:30:00,1.3082375581,-0.909,1.5930368824,0.1165,-0.909,0.9164350768,1.1917375581,0,1.1917375581,1.9538828794,-0.909,2.1549801174,0.1165,-0.909,0.9164350768,1.8373828794,0,1.8373828794
2019-12-29 10:00:00,1.2457090045,-0.884,1.5274969473,0.108,-0.884,0.8905728494,1.1377090045,0,1.1377090045,1.9053532799,-0.884,2.1004349838,0.108,-0.884,0.8905728494,1.7973532799,0,1.7973532799
2019-12-29 10:30:00,1.5326651851,-0.9715,1.8146280113,0.11950000000000001,-0.9715,0.9788219961,1.4131651851,0,1.4131651851,2.1313644816,-0.9715,2.3423336234,0.11950000000000001,-0.9715,0.9788219961,2.0118644816,0,2.0118644816
2019-12-29 11:00:00,1.5166971109,-1.012,1.8233250194,0.131,-1.012,1.020443531,1.3856971109,0,1.3856971109,2.1428644816,-1.012,2.3698126901,0.131,-1.012,1.020443531,2.0118644816,0,2.0118644816
2019-12-29 11:30:00,1.419557087,-0.995,1.7335418435,0.1535,-0.995,1.0067707038,1.266057087,0,1.266057087,2.0729794896,-0.995,2.2994062199,0.1535,-0.995,1.0067707038,1.9194794896,0,1.9194794896
2019-12-29 12:00:00,1.4197573852,-0.982,1.7262777971,0.1245,-0.982,0.9898607225,1.2952573852,0,1.2952573852,2.0477520694,-0.982,2.2710377667,0.1245,-0.982,0.9898607225,1.9232520694000002,0,1.9232520694000002
2019-12-29 12:30:00,1.4704843055,-0.9865,1.7707361019,0.1285,-0.9865,0.9948339057000001,1.3419843055,0,1.3419843055,2.0965115532,-0.9865,2.3170116406,0.1285,-0.9865,0.9948339057000001,1.9680115532,0,1.9680115532
2019-12-29 13:00:00,1.6107185548,-1.052,1.9238290627999999,0.153,-1.052,1.0630677307,1.4577185548,0,1.4577185548,2.234095938,-1.052,2.4693903418,0.153,-1.052,1.0630677307,2.081095938,0,2.081095938
2019-12-29 13:30:00,1.6930183785000001,-1.0705,2.0030680168,0.1545,-1.0705,1.0815916512000001,1.5385183785,0,1.5385183785,2.2996674418,-1.0705,2.536619915,0.1545,-1.0705,1.0815916512000001,2.1451674418,0,2.1451674418
2019-12-29 14:00:00,1.660138537,-1.0545,1.9667308438000002,0.116,-1.0545,1.0608610889,1.544138537,0,1.544138537,2.2592637448,-1.0545,2.4932394427,0.116,-1.0545,1.0608610889,2.1432637448,0,2.1432637448
2019-12-29 14:30:00,1.5947703579999999,-1.0565,1.9129779781,0.169,-1.0565,1.069931423,1.425770358,0,1.425770358,2.2215384039,-1.0565,2.459964457,0.169,-1.0565,1.069931423,2.0525384039,0,2.0525384039
2019-12-29 15:00:00,1.5979352333999999,-1.063,1.9192097358,0.138,-1.063,1.0719202396,1.4599352334,0,1.4599352334,2.2222252342,-1.063,2.4633826319,0.138,-1.063,1.0719202396,2.0842252342,0,2.0842252342
2019-12-29 15:30:00,1.6653527065,-1.0565,1.9722048289,0.124,-1.0565,1.0637519683,1.5413527065000001,0,1.5413527065000001,2.2673946878,-1.0565,2.5014537614,0.124,-1.0565,1.0637519683,2.1433946878,0,2.1433946878
