Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-29 16:00:00,1.8457272239,-1.12,2.1589601629,0.1285,-1.12,1.1273474398,1.7172272239000002,0,1.7172272239000002,2.5890382136,-1.12,2.8209074554,0.1285,-1.12,1.1273474398,2.4605382136,0,2.4605382136
2019-12-29 16:30:00,1.8680289856,-1.194,2.2170178824,0.14,-1.194,1.2021796871000001,1.7280289856,0,1.7280289856,3.0507437715,-1.194,3.2760759392,0.14,-1.194,1.2021796871000001,2.9107437715,0,2.9107437715
2019-12-29 17:00:00,2.0081818136,-1.2005,2.3396569079000002,0.1325,-1.2005,1.2077899238,1.8756818136,0,1.8756818136,3.1365827771,-1.2005,3.3584746191,0.1325,-1.2005,1.2077899238,3.0040827771,0,3.0040827771
2019-12-29 17:30:00,2.1409340548,-1.1695,2.4395345616,0.10350000000000001,-1.1695,1.1740709093,2.0374340548,0,2.0374340548,3.1952034169,-1.1695,3.4025071823,0.10350000000000001,-1.1695,1.1740709093,3.0917034169,0,3.0917034169
2019-12-29 18:00:00,2.1625056672,-1.1675,2.4575367771,0.108,-1.1675,1.1724846481,2.0545056672,0,2.0545056672,3.2219502239,-1.1675,3.4269548429,0.108,-1.1675,1.1724846481,3.1139502239,0,3.1139502239
2019-12-29 18:30:00,2.1055325017,-1.1725,2.4099841007,0.11750000000000001,-1.1725,1.1783728188,1.9880325017,0,1.9880325017,3.168087302,-1.1725,3.3780961211,0.11750000000000001,-1.1725,1.1783728188,3.050587302,0,3.050587302
2019-12-29 19:00:00,1.9840853852,-1.171,2.3038740885,0.116,-1.171,1.1767314902,1.8680853852000001,0,1.8680853852000001,3.0727981364,-1.171,3.2883627214,0.116,-1.171,1.1767314902,2.9567981363999998,0,2.9567981363999998
2019-12-29 19:30:00,1.9201213902,-1.173,2.2500655886,0.0985,-1.173,1.1771283915,1.8216213902,0,1.8216213902,3.0217774107,-1.173,3.2414607386,0.0985,-1.173,1.1771283915,2.9232774107,0,2.9232774107
2019-12-29 20:00:00,1.8969605903,-1.192,2.2403846726,0.12050000000000001,-1.192,1.1980752272,1.7764605903000001,0,1.7764605903000001,3.0323635423,-1.192,3.2582345914,0.12050000000000001,-1.192,1.1980752272,2.9118635423,0,2.9118635423
2019-12-29 20:30:00,1.8567457878,-1.2055,2.2137604140000002,0.113,-1.2055,1.2107845597,1.7437457878,0,1.7437457878,3.0159833178,-1.2055,3.247981777,0.113,-1.2055,1.2107845597,2.9029833178,0,2.9029833178
2019-12-29 21:00:00,1.8091838084,-1.214,2.1787478176,0.1255,-1.214,1.2204696842,1.6836838084,0,1.6836838084,2.9973633878,-1.214,3.2338805294,0.1255,-1.214,1.2204696842,2.8718633878,0,2.8718633878
2019-12-29 21:30:00,1.7466963923,-1.212,2.1260038304,0.12,-1.212,1.2179261061,1.6266963923,0,1.6266963923,2.938090658,-1.212,3.1782574966,0.12,-1.212,1.2179261061,2.818090658,0,2.818090658
2019-12-29 22:00:00,1.7079717088000002,-1.196,2.0850859354,0.096,-1.196,1.1998466569,1.6119717088,0,1.6119717088,2.8420458315,-1.196,3.0834462065,0.096,-1.196,1.1998466569,2.7460458315,0,2.7460458315
2019-12-29 22:30:00,1.8163727995,-1.188,2.1703811064,0.092,-1.188,1.1915569646,1.7243727995,0,1.7243727995,2.3983870774,-1.188,2.6764910934,0.092,-1.188,1.1915569646,2.3063870774,0,2.3063870774
2019-12-29 23:00:00,1.7423469816,-1.1715,2.0995678732,0.08850000000000001,-1.1715,1.1748380739,1.6538469816,0,1.6538469816,2.336477128,-1.1715,2.6137210295,0.08850000000000001,-1.1715,1.1748380739,2.247977128,0,2.247977128
2019-12-29 23:30:00,1.6714691762,-1.1625,2.0359802202,0.107,-1.1625,1.1674139155,1.5644691762,0,1.5644691762,2.2748928145000002,-1.1625,2.554710075,0.107,-1.1625,1.1674139155,2.1678928145,0,2.1678928145
2019-12-30 00:00:00,1.6918596272,-1.176,2.0604283531,0.1345,-1.176,1.1836664437,1.5573596271999999,0,1.5573596271999999,2.3102403903,-1.176,2.5923322821,0.1345,-1.176,1.1836664437,2.1757403903,0,2.1757403903
2019-12-30 00:30:00,1.8059211115,-1.1785,2.156435325,0.148,-1.1785,1.1877568143000001,1.6579211114999999,0,1.6579211114999999,2.4088337948,-1.1785,2.681667858,0.148,-1.1785,1.1877568143000001,2.2608337948,0,2.2608337948
2019-12-30 01:00:00,1.8019660820999999,-1.139,2.131760484,0.10250000000000001,-1.139,1.1436027501,1.6994660821,0,1.6994660821,2.7252752558999997,-1.139,2.9537173562000003,0.10250000000000001,-1.139,1.1436027501,2.6227752559,0,2.6227752559
2019-12-30 01:30:00,1.7539950765999999,-1.166,2.106194371,0.11,-1.166,1.1711771856,1.6439950766,0,1.6439950766,2.9497541103,-1.166,3.1718457262,0.11,-1.166,1.1711771856,2.8397541103,0,2.8397541103
2019-12-30 02:00:00,1.733475128,-1.1835,2.0989540894,0.11800000000000001,-1.1835,1.1893680044,1.615475128,0,1.615475128,2.8527506085,-1.1835,3.0885042147,0.11800000000000001,-1.1835,1.1893680044,2.7347506085,0,2.7347506085
2019-12-30 02:30:00,1.866313951,-1.18,2.2080597283,0.1375,-1.18,1.1879841118,1.728813951,0,1.728813951,2.4770447653,-1.18,2.7437475774999998,0.1375,-1.18,1.1879841118,2.3395447653,0,2.3395447653
2019-12-30 03:00:00,1.8234006088,-1.163,2.1627202269,0.12,-1.163,1.1691744951,1.7034006088,0,1.7034006088,2.4265498902,-1.163,2.690857367,0.12,-1.163,1.1691744951,2.3065498902,0,2.3065498902
2019-12-30 03:30:00,1.8203069348,-1.1525,2.1544775671,0.08850000000000001,-1.1525,1.1558929449,1.7318069348,0,1.7318069348,2.4105877716,-1.1525,2.6719262068000003,0.08850000000000001,-1.1525,1.1558929449,2.3220877716,0,2.3220877716
2019-12-30 04:00:00,1.7565357001000002,-1.149,2.098956566,0.1275,-1.149,1.1560524426,1.6290357001,0,1.6290357001,2.3567689008,-1.149,2.6219383387,0.1275,-1.149,1.1560524426,2.2292689008,0,2.2292689008
2019-12-30 04:30:00,1.7295591370999999,-1.1485,2.0761568001,0.124,-1.1485,1.1551745539,1.6055591371,0,1.6055591371,2.3286687564,-1.1485,2.5964880948999998,0.124,-1.1485,1.1551745539,2.2046687564,0,2.2046687564
2019-12-30 05:00:00,1.6694692651,-1.127,2.0142632964,0.11,-1.127,1.1323555095,1.5594692651000002,0,1.5594692651000002,2.2715128053,-1.127,2.5357246350000002,0.11,-1.127,1.1323555095,2.1615128053,0,2.1615128053
2019-12-30 05:30:00,1.6049472511,-1.0865,1.9381274284,0.10200000000000001,-1.0865,1.0912773479,1.5029472511000002,0,1.5029472511000002,2.1953051641,-1.0865,2.4494585144,0.10200000000000001,-1.0865,1.0912773479,2.0933051641000002,0,2.0933051641000002
2019-12-30 06:00:00,1.5538386411,-1.0935,1.9000412555000001,0.12150000000000001,-1.0935,1.1002292943,1.4323386411,0,1.4323386411,2.1647847492,-1.0935,2.4252907579,0.12150000000000001,-1.0935,1.1002292943,2.0432847492,0,2.0432847492
2019-12-30 06:30:00,1.6702913075999999,-1.1275,2.0152243801,0.134,-1.1275,1.1354348286,1.5362913076,0,1.5362913076,2.2899771709,-1.1275,2.5524991074,0.134,-1.1275,1.1354348286,2.1559771709,0,2.1559771709
2019-12-30 07:00:00,1.7088477426000002,-1.127,2.0470196891,0.1085,-1.127,1.1322107798,1.6003477426,0,1.6003477426,2.3165789913,-1.127,2.57617298,0.1085,-1.127,1.1322107798,2.2080789913,0,2.2080789913
2019-12-30 07:30:00,1.7352867099,-1.111,2.0604710543,0.08950000000000001,-1.111,1.1145991432,1.6457867098999999,0,1.6457867098999999,2.3096153587,-1.111,2.5629366175,0.08950000000000001,-1.111,1.1145991432,2.2201153587,0,2.2201153587
2019-12-30 08:00:00,1.7131239477,-1.091,2.0310279811,0.083,-1.091,1.0941526402,1.6301239477,0,1.6301239477,2.2754789293,-1.091,2.5235065598,0.083,-1.091,1.0941526402,2.1924789293,0,2.1924789293
2019-12-30 08:30:00,1.6871126453,-1.0565,1.9906133045,0.0555,-1.0565,1.0579567572,1.6316126453000002,0,1.6316126453000002,2.4137218155,-1.0565,2.6348140831,0.0555,-1.0565,1.0579567572,2.3582218155,0,2.3582218155
2019-12-30 09:00:00,1.6420881129,-1.0915,1.9717569882000001,0.052000000000000005,-1.0915,1.0927379604,1.5900881129000002,0,1.5900881129000002,2.7759443435,-1.0915,2.9828240391,0.052000000000000005,-1.0915,1.0927379604,2.7239443435,0,2.7239443435
2019-12-30 09:30:00,1.6195922079,-1.0935,1.9541804343,0.0825,-1.0935,1.0966077238,1.5370922079,0,1.5370922079,2.765538846,-1.0935,2.9738774956,0.0825,-1.0935,1.0966077238,2.683038846,0,2.683038846
2019-12-30 10:00:00,1.5704016288,-1.1045,1.9199170622000001,0.10450000000000001,-1.1045,1.1094325126,1.4659016288,0,1.4659016288,2.7399685902,-1.1045,2.9542085447,0.10450000000000001,-1.1045,1.1094325126,2.6354685902,0,2.6354685902
2019-12-30 10:30:00,1.5330238413,-1.0955,1.8842192940000002,0.10200000000000001,-1.0955,1.1002382696,1.4310238413,0,1.4310238413,2.7057296252,-1.0955,2.919091135,0.10200000000000001,-1.0955,1.1002382696,2.6037296252,0,2.6037296252
2019-12-30 11:00:00,1.7880342828,-1.1835,2.14423386,0.091,-1.1835,1.1869933656,1.6970342828,0,1.6970342828,2.4164720256,-1.1835,2.6907265377,0.091,-1.1835,1.1869933656,2.3254720256,0,2.3254720256
2019-12-30 11:30:00,1.7069608015000002,-1.1495,2.0579274594,0.105,-1.1495,1.1542856016,1.6019608015,0,1.6019608015,2.3497565528,-1.1495,2.6158566679,0.105,-1.1495,1.1542856016,2.2447565528,0,2.2447565528
2019-12-30 12:00:00,1.8213277653,-1.205,2.1838635096,0.095,-1.205,1.2087390124,1.7263277653,0,1.7263277653,2.4594073154,-1.205,2.7387422922,0.095,-1.205,1.2087390124,2.3644073154,0,2.3644073154
2019-12-30 12:30:00,1.9750789102000001,-1.181,2.3012382974,0.0575,-1.181,1.1823989386,1.9175789102,0,1.9175789102,2.5549267389,-1.181,2.814677893,0.0575,-1.181,1.1823989386,2.4974267388999998,0,2.4974267388999998
2019-12-30 13:00:00,2.1049657888,-1.2055,2.4257187022,0.055,-1.2055,1.2067540139,2.0499657888,0,2.0499657888,2.6679029127,-1.2055,2.9276161295,0.055,-1.2055,1.2067540139,2.6129029127,0,2.6129029127
2019-12-30 13:30:00,2.0528981245,-1.1805,2.368115487,0.036500000000000005,-1.1805,1.1810641388,2.0163981245,0,2.0163981245,2.6100701173000003,-1.1805,2.8646197422,0.036500000000000005,-1.1805,1.1810641388,2.5735701173,0,2.5735701173
2019-12-30 14:00:00,1.9268849785,-1.1585,2.2483344881,0.041,-1.1585,1.1592252801,1.8858849785,0,1.8858849785,2.5018056423,-1.1585,2.7570189919,0.041,-1.1585,1.1592252801,2.4608056423,0,2.4608056423
2019-12-30 14:30:00,1.8797604178,-1.1465,2.2018086834,0.030500000000000003,-1.1465,1.1469056195,1.8492604178,0,1.8492604178,2.4724094876000002,-1.1465,2.7253019877,0.030500000000000003,-1.1465,1.1469056195,2.4419094876000003,0,2.4419094876000003
2019-12-30 15:00:00,1.8486735193000001,-1.1400000000000001,2.1719101688,0.015,-1.1400000000000001,1.1400986799,1.8336735193,0,1.8336735193,2.4422584162,-1.1400000000000001,2.6952228427,0.015,-1.1400000000000001,1.1400986799,2.4272584162,0,2.4272584162
2019-12-30 15:30:00,1.8799345629,-1.1355,2.1962500337,0.0035,-1.1355,1.1355053941,1.8764345629,0,1.8764345629,2.4601646552,-1.1355,2.7095701469,0.0035,-1.1355,1.1355053941,2.4566646552,0,2.4566646552
2019-12-30 16:00:00,1.8504644533999999,-1.125,2.1656046946,0.001,-1.125,1.1250004444,1.8494644534,0,1.8494644534,2.4248696588,-1.125,2.6731288525,0.001,-1.125,1.1250004444,2.4238696588,0,2.4238696588
2019-12-30 16:30:00,1.9531713428000002,-1.1075,2.2453139077,0.002,-1.1075,1.1075018059,1.9511713428,0,1.9511713428,2.4914284747,-1.1075,2.7264944699,0.002,-1.1075,1.1075018059,2.4894284747,0,2.4894284747
2019-12-30 17:00:00,1.854337319,-1.072,2.1419035675,0.001,-1.072,1.0720004664,1.853337319,0,1.853337319,2.8649082516,-1.072,3.0589023015,0.001,-1.072,1.0720004664,2.8639082516,0,2.8639082516
2019-12-30 17:30:00,1.8968129636,-1.0335,2.1600976063,0.0005,-1.0335,1.0335001209,1.8963129636,0,1.8963129636,2.968030616,-1.0335,3.1428216602,0.0005,-1.0335,1.0335001209,2.967530616,0,2.967530616
2019-12-30 18:00:00,1.9604243046,-1.037,2.2177990112,0.0,-1.037,1.037,1.9604243046,0,1.9604243046,3.006801404,-1.037,3.1806011512,0.0,-1.037,1.037,3.006801404,0,3.006801404
2019-12-30 18:30:00,1.8819087095,-1.022,2.1415098391,0.0,-1.022,1.022,1.8819087095,0,1.8819087095,2.9375472577,-1.022,3.1102520623,0.0,-1.022,1.022,2.9375472577,0,2.9375472577
2019-12-30 19:00:00,1.8449607748,-1.028,2.1120284706,0.0,-1.028,1.028,1.8449607748,0,1.8449607748,2.8894920277000002,-1.028,3.0669118308,0.0,-1.028,1.028,2.8894920277000002,0,2.8894920277000002
2019-12-30 19:30:00,1.8179134158,-1.0435,2.0961157977,0.0,-1.0435,1.0435,1.8179134158,0,1.8179134158,2.8608290117,-1.0435,3.0451986609,0.0,-1.0435,1.0435,2.8608290117,0,2.8608290117
2019-12-30 20:00:00,1.8226121232999999,-1.0575,2.1071832388,0.0,-1.0575,1.0575,1.8226121232999999,0,1.8226121232999999,2.8942568994,-1.0575,3.0814005338,0.0,-1.0575,1.0575,2.8942568994,0,2.8942568994
2019-12-30 20:30:00,1.7141129966,-1.052,2.0111905343,0.0,-1.052,1.052,1.7141129966,0,1.7141129966,2.8293417136,-1.052,3.0185888313,0.0,-1.052,1.052,2.8293417136,0,2.8293417136
2019-12-30 21:00:00,1.8070581338,-1.057,2.0934918435,0.0,-1.057,1.057,1.8070581338,0,1.8070581338,2.5677348381,-1.057,2.7767807258,0.0,-1.057,1.057,2.5677348381,0,2.5677348381
2019-12-30 21:30:00,1.8739348672,-1.075,2.1603835045,0.0,-1.075,1.075,1.8739348672,0,1.8739348672,2.4061594393,-1.075,2.6353800954,0.0,-1.075,1.075,2.4061594393,0,2.4061594393
2019-12-30 22:00:00,1.8005606926,-1.065,2.0919473721,0.002,-1.065,1.0650018779,1.7985606926000002,0,1.7985606926000002,2.3400858589,-1.065,2.5710361388000003,0.002,-1.065,1.0650018779,2.3380858589,0,2.3380858589
2019-12-30 22:30:00,1.6939435683,-1.054,1.9950841618,0.0005,-1.054,1.0540001186,1.6934435683,0,1.6934435683,2.2611754853,-1.054,2.4947606249,0.0005,-1.054,1.0540001186,2.2606754853,0,2.2606754853
2019-12-30 23:00:00,1.568753577,-1.0365,1.8802446744,0.0,-1.0365,1.0365,1.568753577,0,1.568753577,2.1409855784,-1.0365,2.378686927,0.0,-1.0365,1.0365,2.1409855784,0,2.1409855784
2019-12-30 23:30:00,1.4437088618,-1.0005,1.756500933,0.0,-1.0005,1.0005,1.4437088618,0,1.4437088618,2.0371709563,-1.0005,2.2695959454,0.0,-1.0005,1.0005,2.0371709563,0,2.0371709563
2019-12-31 00:00:00,1.4799826823,-1.0055,1.7892397798,0.0,-1.0055,1.0055,1.4799826823,0,1.4799826823,2.0798729369,-1.0055,2.3101735181,0.0,-1.0055,1.0055,2.0798729369,0,2.0798729369
2019-12-31 00:30:00,1.5728207788000002,-1.0065,1.8672995078999999,0.0,-1.0065,1.0065,1.5728207788000002,0,1.5728207788000002,2.1453058327,-1.0065,2.3696791694,0.0,-1.0065,1.0065,2.1453058327,0,2.1453058327
2019-12-31 01:00:00,1.6704452243999999,-1.0105,1.9523056876,0.0,-1.0105,1.0105,1.6704452243999999,0,1.6704452243999999,2.2397959592,-1.0105,2.4571927456,0.0,-1.0105,1.0105,2.2397959592,0,2.2397959592
2019-12-31 01:30:00,1.7874088834,-1.036,2.0659444612,0.0,-1.036,1.036,1.7874088834,0,1.7874088834,2.3326047841,-1.036,2.5523207241,0.0,-1.036,1.036,2.3326047841,0,2.3326047841
2019-12-31 02:00:00,1.8790828686,-1.0705,2.1626194018,0.0,-1.0705,1.0705,1.8790828686,0,1.8790828686,2.4168577975,-1.0705,2.6433259094,0.0,-1.0705,1.0705,2.4168577975,0,2.4168577975
2019-12-31 02:30:00,1.8926870884,-1.0895,2.1838669064,0.0,-1.0895,1.0895,1.8926870884,0,1.8926870884,2.4499668146999998,-1.0895,2.6812958888000002,0.0,-1.0895,1.0895,2.4499668146999998,0,2.4499668146999998
2019-12-31 03:00:00,1.8624210594,-1.083,2.1544143526,0.0,-1.083,1.083,1.8624210594,0,1.8624210594,2.4138526894,-1.083,2.6456707668,0.0,-1.083,1.083,2.4138526894,0,2.4138526894
2019-12-31 03:30:00,1.8373210451,-1.058,2.1201680648,0.0,-1.058,1.058,1.8373210451,0,1.8373210451,2.3582756823,-1.058,2.5847298106,0.0,-1.058,1.058,2.3582756823,0,2.3582756823
2019-12-31 04:00:00,1.7679933747,-1.062,2.0624365622,0.003,-1.062,1.0620042373,1.7649933747,0,1.7649933747,2.3090940144,-1.062,2.5416056278,0.003,-1.062,1.0620042373,2.3060940144,0,2.3060940144
2019-12-31 04:30:00,1.6990709601,-1.0455,1.9949717736,0.0045000000000000005,-1.0455,1.0455096843,1.6945709601,0,1.6945709601,2.2424421453,-1.0455,2.4741901756,0.0045000000000000005,-1.0455,1.0455096843,2.2379421453,0,2.2379421453
2019-12-31 05:00:00,1.5935384891000002,-1.0305,1.8977078717,0.0025,-1.0305,1.0305030325,1.5910384891,0,1.5910384891,2.1595527745,-1.0305,2.3928222742,0.0025,-1.0305,1.0305030325,2.1570527745,0,2.1570527745
2019-12-31 05:30:00,1.6018507741999999,-1.04,1.9098497068,0.0025,-1.04,1.0400030048,1.5993507742,0,1.5993507742,2.1689065417,-1.04,2.4053597624,0.0025,-1.04,1.0400030048,2.1664065417,0,2.1664065417
2019-12-31 06:00:00,1.6043507742,-1.0225,1.9024846009,0.005,-1.0225,1.0225122249,1.5993507742,0,1.5993507742,2.1595295228999998,-1.0225,2.3893668639,0.005,-1.0225,1.0225122249,2.1545295229,0,2.1545295229
2019-12-31 06:30:00,1.6653320419000002,-1.0135,1.9494904616,0.01,-1.0135,1.0135493328,1.6553320419,0,1.6553320419,2.2039070051,-1.0135,2.4257758217,0.01,-1.0135,1.0135493328,2.1939070051,0,2.1939070051
2019-12-31 07:00:00,1.7247098341,-1.0245,2.0060469241,0.044500000000000005,-1.0245,1.0254659916,1.6802098341,0,1.6802098341,2.2586396102,-1.0245,2.4801316778,0.044500000000000005,-1.0245,1.0254659916,2.2141396102,0,2.2141396102
2019-12-31 07:30:00,1.8758978602,-0.98,2.1164576022,0.035500000000000004,-0.98,0.9806427739,1.8403978602,0,1.8403978602,2.3631289485,-0.98,2.5582764564,0.035500000000000004,-0.98,0.9806427739,2.3276289485,0,2.3276289485
2019-12-31 08:00:00,1.6254730232,-0.9175000000000001,1.8665392573,0.0465,-0.9175000000000001,0.9186775822000001,1.5789730232,0,1.5789730232,2.159061239,-0.9175000000000001,2.3459223524,0.0465,-0.9175000000000001,0.9186775822000001,2.112561239,0,2.112561239
2019-12-31 08:30:00,1.7019177794,-0.932,1.940398961,0.0485,-0.932,0.9332610835,1.6534177794,0,1.6534177794,2.2338285039,-0.932,2.4204573504,0.0485,-0.932,0.9332610835,2.1853285039,0,2.1853285039
2019-12-31 09:00:00,1.6187795513,-1.034,1.9208339948000002,0.036000000000000004,-1.034,1.0346265027,1.5827795513,0,1.5827795513,2.4066316131,-1.034,2.6193571199,0.036000000000000004,-1.034,1.0346265027,2.3706316131,0,2.3706316131
2019-12-31 09:30:00,1.5304675282,-1.0695000000000001,1.8671264297999999,0.053500000000000006,-1.0695000000000001,1.0708372892,1.4769675281999999,0,1.4769675281999999,2.7212552297,-1.0695000000000001,2.9238776095,0.053500000000000006,-1.0695000000000001,1.0708372892,2.6677552297,0,2.6677552297
2019-12-31 10:00:00,1.6294533996,-1.0555,1.94144241,0.033,-1.0555,1.0560157433,1.5964533996,0,1.5964533996,2.75252848,-1.0555,2.9479642608,0.033,-1.0555,1.0560157433,2.71952848,0,2.71952848
2019-12-31 10:30:00,1.4967123175000001,-1.046,1.8259966488,0.035,-1.046,1.0465854002,1.4617123175,0,1.4617123175,2.6538665368,-1.046,2.8525643893,0.035,-1.046,1.0465854002,2.6188665368,0,2.6188665368
2019-12-31 11:00:00,1.456278111,-1.0285,1.7828511398,0.035,-1.0285,1.0290953552,1.421278111,0,1.421278111,2.6391371767000003,-1.0285,2.8324648785,0.035,-1.0285,1.0290953552,2.6041371767,0,2.6041371767
2019-12-31 11:30:00,1.5216306341,-1.0465,1.8467598752,0.023,-1.0465,1.0467527167,1.4986306341,0,1.4986306341,2.7347804971,-1.0465,2.928171207,0.023,-1.0465,1.0467527167,2.7117804971,0,2.7117804971
2019-12-31 12:00:00,1.5410968085999999,-1.0715,1.8769900435,0.027,-1.0715,1.0718401233,1.5140968086000002,0,1.5140968086000002,2.6761232128,-1.0715,2.8826632998,0.027,-1.0715,1.0718401233,2.6491232128,0,2.6491232128
2019-12-31 12:30:00,1.8666072202000001,-1.0725,2.1527839568,0.022500000000000003,-1.0725,1.072735988,1.8441072202000002,0,1.8441072202000002,2.4525750772,-1.0725,2.6768228854,0.022500000000000003,-1.0725,1.072735988,2.4300750772,0,2.4300750772
2019-12-31 13:00:00,1.910157343,-1.0515,2.1804479643,0.023,-1.0515,1.0517515153,1.8871573430000002,0,1.8871573430000002,2.4596133958,-1.0515,2.674948655,0.023,-1.0515,1.0517515153,2.4366133958000002,0,2.4366133958000002
2019-12-31 13:30:00,1.79642908,-1.017,2.0643271154,0.048,-1.017,1.0181321132,1.74842908,0,1.74842908,2.3567128752,-1.017,2.5667848715,0.048,-1.017,1.0181321132,2.3087128752,0,2.3087128752
2019-12-31 14:00:00,2.0100150585,-1.126,2.3039176493999998,0.0375,-1.126,1.1266242719,1.9725150585,0,1.9725150585,2.5498771087,-1.126,2.787426998,0.0375,-1.126,1.1266242719,2.5123771087,0,2.5123771087
2019-12-31 14:30:00,2.0648968232,-1.162,2.3693971576,0.043500000000000004,-1.162,1.1628139361,2.0213968232,0,2.0213968232,2.6124528163000003,-1.162,2.8592225722,0.043500000000000004,-1.162,1.1628139361,2.5689528163,0,2.5689528163
2019-12-31 15:00:00,2.1011518157,-1.2105000000000001,2.4249018955,0.061,-1.2105000000000001,1.2120359937,2.0401518157,0,2.0401518157,2.6659990452,-1.2105000000000001,2.9279448696,0.061,-1.2105000000000001,1.2120359937,2.6049990452,0,2.6049990452
2019-12-31 15:30:00,2.0443329264,-1.215,2.3781341665,0.057,-1.215,1.2163363022,1.9873329264000001,0,1.9873329264000001,2.6019342945,-1.215,2.8716349129000003,0.057,-1.215,1.2163363022,2.5449342945,0,2.5449342945
2019-12-31 16:00:00,2.0080998456,-1.1765,2.3273627221,0.0425,-1.1765,1.1772673868,1.9655998456,0,1.9655998456,2.5516679649,-1.1765,2.8098330294,0.0425,-1.1765,1.1772673868,2.5091679649,0,2.5091679649
2019-12-31 16:30:00,2.0857446462,-1.1055,2.3606060618,0.029500000000000002,-1.1055,1.1058935301,2.0562446462,0,2.0562446462,2.6595988863,-1.1055,2.8802077158,0.029500000000000002,-1.1055,1.1058935301,2.6300988863,0,2.6300988863
2019-12-31 17:00:00,2.0010149733,-1.105,2.2858446849,0.0315,-1.105,1.1054488907,1.9695149733,0,1.9695149733,3.1802966613,-1.105,3.3667954873,0.0315,-1.105,1.1054488907,3.1487966613,0,3.1487966613
2019-12-31 17:30:00,2.0586979726,-1.1065,2.3372162057,0.0135,-1.1065,1.1065823512,2.0451979726,0,2.0451979726,3.6267900794,-1.1065,3.7918265427,0.0135,-1.1065,1.1065823512,3.6132900794,0,3.6132900794
2019-12-31 18:00:00,2.1152058249,-1.0745,2.3724767505,0.009000000000000001,-1.0745,1.0745376913,2.1062058249,0,2.1062058249,3.6255452957000003,-1.0745,3.7814189058,0.009000000000000001,-1.0745,1.0745376913,3.6165452957,0,3.6165452957
2019-12-31 18:30:00,2.0698710382,-1.073,2.3314577230999998,0.004,-1.073,1.0730074557,2.0658710382,0,2.0658710382,3.5978952673,-1.073,3.7544878951,0.004,-1.073,1.0730074557,3.5938952672999998,0,3.5938952672999998
2019-12-31 19:00:00,2.0173752652,-1.0915,2.293725182,0.009000000000000001,-1.0915,1.0915371043,2.0083752652,0,2.0083752652,3.5709863881,-1.0915,3.7340749904,0.009000000000000001,-1.0915,1.0915371043,3.5619863881000002,0,3.5619863881000002
2019-12-31 19:30:00,1.9749650528,-1.121,2.2709310777000002,0.018000000000000002,-1.121,1.1211445045,1.9569650528,0,1.9569650528,3.5463281374999998,-1.121,3.7192854501,0.018000000000000002,-1.121,1.1211445045,3.5283281375,0,3.5283281375
2019-12-31 20:00:00,1.9677116079,-1.124,2.2661123034,0.0055000000000000005,-1.124,1.1240134563,1.9622116079,0,1.9622116079,3.206734153,-1.124,3.3980170583,0.0055000000000000005,-1.124,1.1240134563,3.201234153,0,3.201234153
2019-12-31 20:30:00,1.918251987,-1.1245,2.2235536728,0.004,-1.1245,1.1245071143,1.914251987,0,1.914251987,3.0013884007,-1.1245,3.2051259853,0.004,-1.1245,1.1245071143,2.9973884007000002,0,2.9973884007000002
2019-12-31 21:00:00,1.9685604428999999,-1.095,2.2526107558,0.006,-1.095,1.0950164382,1.9625604429,0,1.9625604429,2.6017841885,-1.095,2.8228187975,0.006,-1.095,1.0950164382,2.5957841885,0,2.5957841885
2019-12-31 21:30:00,1.9938529292,-1.105,2.2795777028,0.0015,-1.105,1.1050010181,1.9923529292,0,1.9923529292,2.5086314196,-1.105,2.7412144388,0.0015,-1.105,1.1050010181,2.5071314196,0,2.5071314196
2019-12-31 22:00:00,1.91287531,-1.079,2.1962087677,0.0005,-1.079,1.0790001158,1.91237531,0,1.91237531,2.4159408068,-1.079,2.6459423618,0.0005,-1.079,1.0790001158,2.4154408068,0,2.4154408068
2019-12-31 22:30:00,1.7827022086,-1.099,2.0942368931,0.0,-1.099,1.099,1.7827022086,0,1.7827022086,2.3086920906,-1.099,2.5569239663000003,0.0,-1.099,1.099,2.3086920906,0,2.3086920906
2019-12-31 23:00:00,1.7429377861000002,-1.097,2.0594273783,0.0,-1.097,1.097,1.7429377861000002,0,1.7429377861000002,2.2798501538,-1.097,2.530044609,0.0,-1.097,1.097,2.2798501538,0,2.2798501538
2019-12-31 23:30:00,1.759823203,-1.0895,2.0697796878,0.0,-1.0895,1.0895,1.759823203,0,1.759823203,2.2880732382,-1.0895,2.5342236273000003,0.0,-1.0895,1.0895,2.2880732382,0,2.2880732382
2020-01-01 00:00:00,1.8447120523,-1.095,2.1452243603,0.0,-1.095,1.095,1.8447120523,0,1.8447120523,2.3665259599,-1.095,2.60757936,0.0,-1.095,1.095,2.3665259599,0,2.3665259599
2020-01-01 00:30:00,1.9005145724,-1.09,2.190902928,0.0,-1.09,1.09,1.9005145724,0,1.9005145724,2.4112973948,-1.09,2.6462152456,0.0,-1.09,1.09,2.4112973948,0,2.4112973948
2020-01-01 01:00:00,1.940596653,-1.077,2.2194243329,0.0,-1.077,1.077,1.940596653,0,1.940596653,2.6629337199,-1.077,2.8724806346,0.0,-1.077,1.077,2.6629337199,0,2.6629337199
2020-01-01 01:30:00,1.8881058140000002,-1.0935,2.1818995887,0.0,-1.0935,1.0935,1.8881058140000002,0,1.8881058140000002,2.9482095893,-1.0935,3.1444684817,0.0,-1.0935,1.0935,2.9482095893,0,2.9482095893
2020-01-01 02:00:00,1.8490646960000001,-1.101,2.1520318887,0.0,-1.101,1.101,1.8490646960000001,0,1.8490646960000001,2.9285192893,-1.101,3.1286460694000002,0.0,-1.101,1.101,2.9285192893,0,2.9285192893
2020-01-01 02:30:00,1.8041612788,-1.114,2.1203758912,0.0,-1.114,1.114,1.8041612788,0,1.8041612788,2.9140462727000003,-1.114,3.1197214106,0.0,-1.114,1.114,2.9140462727000003,0,2.9140462727000003
2020-01-01 03:00:00,1.841256611,-1.107,2.1484121829,0.0,-1.107,1.107,1.841256611,0,1.841256611,2.6541669447,-1.107,2.8757696657,0.0,-1.107,1.107,2.6541669447,0,2.6541669447
2020-01-01 03:30:00,1.8742651693,-1.1145,2.1805917029,0.0,-1.1145,1.1145,1.8742651693,0,1.8742651693,2.4351539698,-1.1145,2.6780748882000003,0.0,-1.1145,1.1145,2.4351539698,0,2.4351539698
2020-01-01 04:00:00,1.8383239026,-1.118,2.1515944717,0.0,-1.118,1.118,1.8383239026,0,1.8383239026,2.3968578069,-1.118,2.644778128,0.0,-1.118,1.118,2.3968578069,0,2.3968578069
2020-01-01 04:30:00,1.7289282664,-1.0735000000000001,2.0350909563,0.0,-1.0735000000000001,1.0735000000000001,1.7289282664,0,1.7289282664,2.2790220603,-1.0735000000000001,2.5191950701,0.0,-1.0735000000000001,1.0735000000000001,2.2790220603,0,2.2790220603
2020-01-01 05:00:00,1.6516853821000002,-1.0815,1.9742610900000002,0.0,-1.0815,1.0815,1.6516853821000002,0,1.6516853821000002,2.2203394861,-1.0815,2.4697266415,0.0,-1.0815,1.0815,2.2203394861,0,2.2203394861
2020-01-01 05:30:00,1.6816259588,-1.081,1.9991065168,0.0,-1.081,1.081,1.6816259588,0,1.6816259588,2.2477827919,-1.081,2.4942109934,0.0,-1.081,1.081,2.2477827919,0,2.2477827919
2020-01-01 06:00:00,1.643226046,-1.066,1.9587107592000002,0.0,-1.066,1.066,1.643226046,0,1.643226046,2.2070498067,-1.066,2.4510048652,0.0,-1.066,1.066,2.2070498067,0,2.2070498067
2020-01-01 06:30:00,1.6952965621,-1.0595,1.999142487,0.0055000000000000005,-1.0595,1.0595142755,1.6897965621000002,0,1.6897965621000002,2.2553539783,-1.0595,2.4918189776,0.0055000000000000005,-1.0595,1.0595142755,2.2498539783,0,2.2498539783
2020-01-01 07:00:00,1.7188331936,-1.0735000000000001,2.0265216005,0.026000000000000002,-1.0735000000000001,1.0738148118,1.6928331936,0,1.6928331936,2.2864468546,-1.0735000000000001,2.5259139869,0.026000000000000002,-1.0735000000000001,1.0738148118,2.2604468546,0,2.2604468546
2020-01-01 07:30:00,1.7113707351,-1.061,2.0135815834,0.017,-1.061,1.0611361835,1.6943707351000001,0,1.6943707351000001,2.2774468546,-1.061,2.5124659551,0.017,-1.061,1.0611361835,2.2604468546,0,2.2604468546
2020-01-01 08:00:00,1.7039458181,-1.0475,2.0001718928,0.006500000000000001,-1.0475,1.0475201669,1.6974458181,0,1.6974458181,2.2570034973,-1.0475,2.4882365316,0.006500000000000001,-1.0475,1.0475201669,2.2505034973,0,2.2505034973
2020-01-01 08:30:00,1.7186435293,-1.0525,2.0153143256,0.016,-1.0525,1.0526216082,1.7026435293,0,1.7026435293,2.2697722236,-1.0525,2.5019236993,0.016,-1.0525,1.0526216082,2.2537722236,0,2.2537722236
2020-01-01 09:00:00,1.6910364127,-1.033,1.9815885417999999,0.0115,-1.033,1.0330640106,1.6795364127,0,1.6795364127,2.2238135091,-1.033,2.4520268194,0.0115,-1.033,1.0330640106,2.2123135091,0,2.2123135091
2020-01-01 09:30:00,1.5726626884,-1.0275,1.8785697169,0.0055000000000000005,-1.0275,1.0275147201000001,1.5671626884,0,1.5671626884,2.6123118096,-1.0275,2.807121166,0.0055000000000000005,-1.0275,1.0275147201000001,2.6068118096,0,2.6068118096
2020-01-01 10:00:00,1.6094359021,-1.0035,1.8966539412999999,0.005,-1.0035,1.0035124563,1.6044359021,0,1.6044359021,2.6795537023,-1.0035,2.8612969601,0.005,-1.0035,1.0035124563,2.6745537023,0,2.6745537023
2020-01-01 10:30:00,1.6455189367,-0.981,1.9157488277999999,0.004,-0.981,0.9810081549,1.6415189367,0,1.6415189367,2.7017540033,-0.981,2.8743409148,0.004,-0.981,0.9810081549,2.6977540033,0,2.6977540033
2020-01-01 11:00:00,1.6270350551,-0.9945,1.9069014973,0.007500000000000001,-0.9945,0.9945282801,1.6195350551,0,1.6195350551,2.7509056664,-0.9945,2.9251516603,0.007500000000000001,-0.9945,0.9945282801,2.7434056664,0,2.7434056664
2020-01-01 11:30:00,1.6168004988,-0.988,1.894779104,0.012,-0.988,0.9880728718,1.6048004988,0,1.6048004988,2.7403770080000003,-0.988,2.913041391,0.012,-0.988,0.9880728718,2.728377008,0,2.728377008
2020-01-01 12:00:00,1.5408776956999999,-1.0045,1.8393815056,0.009000000000000001,-1.0045,1.0045403178,1.5318776957,0,1.5318776957,2.6952195841,-1.0045,2.8763221059,0.009000000000000001,-1.0045,1.0045403178,2.6862195841,0,2.6862195841
2020-01-01 12:30:00,1.7142477108,-1.0215,1.9955218525,0.0085,-1.0215,1.021535364,1.7057477107999999,0,1.7057477107999999,2.7749315498,-1.0215,2.9569760493,0.0085,-1.0215,1.021535364,2.7664315498,0,2.7664315498
2020-01-01 13:00:00,1.7147477108,-1.04,2.0054824137,0.009000000000000001,-1.04,1.0400389416,1.7057477107999999,0,1.7057477107999999,2.7891977165,-1.04,2.976780795,0.009000000000000001,-1.04,1.0400389416,2.7801977165,0,2.7801977165
2020-01-01 13:30:00,1.8809812861,-1.094,2.1759886486,0.007,-1.094,1.0940223947,1.8739812861,0,1.8739812861,2.9196751813,-1.094,3.1179062148,0.007,-1.094,1.0940223947,2.9126751813,0,2.9126751813
2020-01-01 14:00:00,1.8940855060000001,-1.1185,2.1996822848,0.006500000000000001,-1.1185,1.1185188867,1.8875855060000002,0,1.8875855060000002,2.9570014389,-1.1185,3.1614711385,0.006500000000000001,-1.1185,1.1185188867,2.9505014389,0,2.9505014389
2020-01-01 14:30:00,1.8103500284,-1.1205,2.1290578844,0.0045000000000000005,-1.1205,1.1205090361,1.8058500284,0,1.8058500284,2.9206325279,-1.1205,3.1281967031,0.0045000000000000005,-1.1205,1.1205090361,2.9161325279,0,2.9161325279
2020-01-01 15:00:00,1.8153671289000002,-1.1065,2.1260056591,0.002,-1.1065,1.1065018075,1.8133671289,0,1.8133671289,2.8999229582,-1.1065,3.1038517061,0.002,-1.1065,1.1065018075,2.8979229582,0,2.8979229582
2020-01-01 15:30:00,1.8206485422,-1.102,2.1281835246,0.0035,-1.102,1.1020055581000001,1.8171485422,0,1.8171485422,2.8967034661,-1.102,3.0992410314,0.0035,-1.102,1.1020055581000001,2.8932034661,0,2.8932034661
2020-01-01 16:00:00,1.8226485422,-1.115,2.1366498797,0.0055000000000000005,-1.115,1.1150135649,1.8171485422,0,1.8171485422,2.8987034661,-1.115,3.1057538191,0.0055000000000000005,-1.115,1.1150135649,2.8932034661,0,2.8932034661
2020-01-01 16:30:00,1.9342705134,-1.1105,2.2303839735,0.006,-1.1105,1.1105162088,1.9282705134,0,1.9282705134,3.0001581259,-1.1105,3.1990872183,0.006,-1.1105,1.1105162088,2.9941581259000003,0,2.9941581259000003
2020-01-01 17:00:00,2.0840998365,-1.104,2.3584503659,0.006,-1.104,1.1040163042,2.0780998365,0,2.0780998365,3.099677262,-1.104,3.2904126076,0.006,-1.104,1.1040163042,3.093677262,0,3.093677262
2020-01-01 17:30:00,2.0249282201,-1.109,2.3087259033,0.011,-1.109,1.1090545523,2.0139282201,0,2.0139282201,3.5551370849,-1.109,3.7240946138,0.011,-1.109,1.1090545523,3.5441370849,0,3.5441370849
2020-01-01 18:00:00,2.0595833567,-1.134,2.3511358113,0.02,-1.134,1.1341763531,2.0395833567,0,2.0395833567,3.6588360968,-1.134,3.8305401163,0.02,-1.134,1.1341763531,3.6388360968,0,3.6388360968
2020-01-01 18:30:00,2.0426489676,-1.1280000000000001,2.3334092665,0.0235,-1.1280000000000001,1.1282447651,2.0191489676,0,2.0191489676,3.6206213850999998,-1.1280000000000001,3.7922662373,0.0235,-1.1280000000000001,1.1282447651,3.5971213851,0,3.5971213851
2020-01-01 19:00:00,1.9229787199000001,-1.149,2.2401000329,0.0245,-1.149,1.1492611757,1.8984787199,0,1.8984787199,3.4515218713999998,-1.149,3.6377471365,0.0245,-1.149,1.1492611757,3.4270218714,0,3.4270218714
2020-01-01 19:30:00,1.8552162551,-1.1535,2.1845799604,0.016,-1.1535,1.1536109613,1.8392162551000002,0,1.8392162551000002,2.9730181069,-1.1535,3.1889495,0.016,-1.1535,1.1536109613,2.9570181069,0,2.9570181069
2020-01-01 20:00:00,1.7746897527,-1.139,2.1087543049,0.024,-1.139,1.1392528253,1.7506897527,0,1.7506897527,2.9046374375,-1.139,3.1199743017,0.024,-1.139,1.1392528253,2.8806374375,0,2.8806374375
2020-01-01 20:30:00,1.7014085424,-1.104,2.0282029061,0.018500000000000003,-1.104,1.1041549936,1.6829085423999999,0,1.6829085423999999,2.8363861028,-1.104,3.0436659022,0.018500000000000003,-1.104,1.1041549936,2.8178861028,0,2.8178861028
2020-01-01 21:00:00,1.7576846904,-1.1045,2.0759035914,0.0155,-1.1045,1.1046087543,1.7421846904,0,1.7421846904,2.481934461,-1.1045,2.7166006182,0.0155,-1.1045,1.1046087543,2.466434461,0,2.466434461
2020-01-01 21:30:00,1.7174698524,-1.0925,2.0354996792,0.0245,-1.0925,1.0927746794,1.6929698524,0,1.6929698524,2.2813431497,-1.0925,2.5294431831,0.0245,-1.0925,1.0927746794,2.2568431497,0,2.2568431497
2020-01-01 22:00:00,1.6198089072,-1.0745,1.9437929792,0.032,-1.0745,1.0749763951,1.5878089072,0,1.5878089072,2.2089467636,-1.0745,2.4564193564,0.032,-1.0745,1.0749763951,2.1769467636,0,2.1769467636
2020-01-01 22:30:00,1.5466086792,-1.098,1.8967346695,0.0455,-1.098,1.0989423324,1.5011086792000001,0,1.5011086792000001,2.1686712626,-1.098,2.4307897987000002,0.0455,-1.098,1.0989423324,2.1231712626,0,2.1231712626
2020-01-01 23:00:00,1.4846466062,-1.0915,1.8427012225000001,0.066,-1.0915,1.0934935985,1.4186466062,0,1.4186466062,2.1164401975000002,-1.0915,2.3813213474,0.066,-1.0915,1.0934935985,2.0504401975,0,2.0504401975
2020-01-01 23:30:00,1.4585656089,-1.097,1.8250541459,0.0815,-1.097,1.1000232952,1.3770656089,0,1.3770656089,2.1088704932,-1.097,2.3771293101,0.0815,-1.097,1.1000232952,2.0273704932,0,2.0273704932
2020-01-02 00:00:00,1.4414283097,-1.056,1.7868552185,0.084,-1.056,1.0593356409,1.3574283097,0,1.3574283097,2.0574231727,-1.056,2.3126015895,0.084,-1.056,1.0593356409,1.9734231727,0,1.9734231727
2020-01-02 00:30:00,1.5623529058,-1.0675,1.8922216710000002,0.077,-1.0675,1.0702734464,1.4853529058000001,0,1.4853529058000001,2.1584374984,-1.0675,2.4079885142,0.077,-1.0675,1.0702734464,2.0814374984,0,2.0814374984
2020-01-02 01:00:00,1.6763697481,-1.0895,1.9993063253,0.094,-1.0895,1.0935475527,1.5823697481,0,1.5823697481,2.2794357179,-1.0895,2.5264278025999998,0.094,-1.0895,1.0935475527,2.1854357179,0,2.1854357179
2020-01-02 01:30:00,1.6613191806,-1.077,1.9798763648,0.097,-1.077,1.0813593297,1.5643191806,0,1.5643191806,2.2644720993,-1.077,2.5075412038,0.097,-1.077,1.0813593297,2.1674720993,0,2.1674720993
2020-01-02 02:00:00,1.5949322384,-1.078,1.9250695689000001,0.11950000000000001,-1.078,1.0846032685,1.4754322384,0,1.4754322384,2.2330282429,-1.078,2.4796167312,0.11950000000000001,-1.078,1.0846032685,2.1135282429,0,2.1135282429
2020-01-02 02:30:00,1.601354591,-1.081,1.9320707871,0.1085,-1.081,1.0864314290000001,1.492854591,0,1.492854591,2.2272069016,-1.081,2.4756840636,0.1085,-1.081,1.0864314290000001,2.1187069016,0,2.1187069016
2020-01-02 03:00:00,1.5747206726,-1.1055,1.9240258435,0.1085,-1.1055,1.1108116402000001,1.4662206726,0,1.4662206726,2.2229654556,-1.1055,2.4826811448,0.1085,-1.1055,1.1108116402000001,2.1144654556,0,2.1144654556
2020-01-02 03:30:00,1.5575973655,-1.1075,1.9111948626,0.12350000000000001,-1.1075,1.1143646172,1.4340973655,0,1.4340973655,2.2071505397,-1.1075,2.4694270094,0.12350000000000001,-1.1075,1.1143646172,2.0836505397,0,2.0836505397
2020-01-02 04:00:00,1.5630263542,-1.149,1.9399104061,0.135,-1.149,1.1569036261,1.4280263542,0,1.4280263542,2.2356061047,-1.149,2.5135901924,0.135,-1.149,1.1569036261,2.1006061047,0,2.1006061047
2020-01-02 04:30:00,1.5350745669,-1.1645,1.9267885654999999,0.14650000000000002,-1.1645,1.1736790447,1.3885745669,0,1.3885745669,2.2288213639,-1.1645,2.5146977795,0.14650000000000002,-1.1645,1.1736790447,2.0823213639,0,2.0823213639
2020-01-02 05:00:00,1.4347168543,-1.1385,1.8315552686,0.1375,-1.1385,1.1467730813,1.2972168543,0,1.2972168543,2.157649227,-1.1385,2.4395967775000003,0.1375,-1.1385,1.1467730813,2.020149227,0,2.020149227
2020-01-02 05:30:00,1.359509948,-1.1055,1.7522549897,0.128,-1.1055,1.1128855512,1.231509948,0,1.231509948,2.0863269643,-1.1055,2.3611205924,0.128,-1.1055,1.1128855512,1.9583269643,0,1.9583269643
2020-01-02 06:00:00,1.4569181523,-1.071,1.8082177697000001,0.139,-1.071,1.0799824073,1.3179181523,0,1.3179181523,1.6480551551,-1.071,1.9654838575,0.139,-1.071,1.0799824073,1.5090551551,0,1.5090551551
2020-01-02 06:30:00,1.6004673213,-1.0675,1.9238118142,0.14400000000000002,-1.0675,1.0771686265,1.4564673213,0,1.4564673213,1.6015657879,-1.0675,1.9247257527000001,0.14400000000000002,-1.0675,1.0771686265,1.4575657879000001,0,1.4575657879000001
2020-01-02 07:00:00,1.6315430859000002,-1.0495,1.9399440949,0.148,-1.0495,1.0598840738,1.4835430859,0,1.4835430859,1.6287350851,-1.0495,1.9375830891999999,0.148,-1.0495,1.0598840738,1.4807350851,0,1.4807350851
2020-01-02 07:30:00,1.475181851,-1.05,1.8107074565999999,0.14400000000000002,-1.05,1.059828288,1.331181851,0,1.331181851,1.9829943794,-1.05,2.2438285828,0.14400000000000002,-1.05,1.059828288,1.8389943793999999,0,1.8389943793999999
2020-01-02 08:00:00,1.4379604293,-0.9235000000000001,1.708971166,0.152,-0.9235000000000001,0.9359253442000001,1.2859604293,0,1.2859604293,2.0543817232,-0.9235000000000001,2.2524068271,0.152,-0.9235000000000001,0.9359253442000001,1.9023817232,0,1.9023817232
2020-01-02 08:30:00,1.4469934609,-0.994,1.755513052,0.14550000000000002,-0.994,1.0045925791,1.3014934609,0,1.3014934609,2.1068178696,-0.994,2.329531613,0.14550000000000002,-0.994,1.0045925791,1.9613178696,0,1.9613178696
2020-01-02 09:00:00,1.4993802157,-1.034,1.8213448414000002,0.1715,-1.034,1.0481260659,1.3278802157,0,1.3278802157,2.1738965722,-1.034,2.4072769485,0.1715,-1.034,1.0481260659,2.0023965722,0,2.0023965722
2020-01-02 09:30:00,1.478511082,-1.0425,1.809088519,0.1715,-1.0425,1.056512423,1.307011082,0,1.307011082,2.1874464057,-1.0425,2.4231648784,0.1715,-1.0425,1.056512423,2.0159464057,0,2.0159464057
2020-01-02 10:00:00,1.4184423869,-1.0065,1.7392587659,0.163,-1.0065,1.0196132845,1.2554423869,0,1.2554423869,2.1188941257,-1.0065,2.3457950819,0.163,-1.0065,1.0196132845,1.9558941257,0,1.9558941257
2020-01-02 10:30:00,1.4640033767,-0.9795,1.7614556869,0.162,-0.9795,0.99280625,1.3020033767,0,1.3020033767,2.1196530233,-0.9795,2.3350265928000002,0.162,-0.9795,0.99280625,1.9576530233,0,1.9576530233
2020-01-02 11:00:00,1.6957287759000002,-1.0895,2.0155660077,0.1495,-1.0895,1.0997092798,1.5462287759,0,1.5462287759,2.3175570129,-1.0895,2.5608749985,0.1495,-1.0895,1.0997092798,2.1680570129,0,2.1680570129
2020-01-02 11:30:00,1.9542517827,-1.2375,2.3131161407,0.159,-1.2375,1.2476727335,1.7952517827,0,1.7952517827,2.5785727872,-1.2375,2.8601475257,0.159,-1.2375,1.2476727335,2.4195727872,0,2.4195727872
2020-01-02 12:00:00,1.9862804383000001,-1.2565,2.3503408752,0.17,-1.2565,1.267948047,1.8162804383000002,0,1.8162804383000002,2.6270952431,-1.2565,2.9121163552000002,0.17,-1.2565,1.267948047,2.4570952431,0,2.4570952431
2020-01-02 12:30:00,1.958771969,-1.242,2.3193429299,0.18050000000000002,-1.242,1.2550475091,1.778271969,0,1.778271969,2.5975076199,-1.242,2.8791682541,0.18050000000000002,-1.242,1.2550475091,2.4170076199,0,2.4170076199
2020-01-02 13:00:00,1.9566732458,-1.26,2.3272666781,0.1865,-1.26,1.2737276985000001,1.7701732458000001,0,1.7701732458000001,2.5974042193,-1.26,2.8868856365,0.1865,-1.26,1.2737276985000001,2.4109042193,0,2.4109042193
2020-01-02 13:30:00,2.0362433613,-1.304,2.417995663,0.196,-1.304,1.3186477922,1.8402433613,0,1.8402433613,2.6734742064,-1.304,2.9745386756,0.196,-1.304,1.3186477922,2.4774742064,0,2.4774742064
2020-01-02 14:00:00,2.1343695774,-1.305,2.501711113,0.186,-1.305,1.3181885298,1.9483695774,0,1.9483695774,2.7481072318,-1.305,3.0422226016,0.186,-1.305,1.3181885298,2.5621072317999998,0,2.5621072317999998
2020-01-02 14:30:00,2.0503090781,-1.2635,2.408360348,0.179,-1.2635,1.276116472,1.8713090781,0,1.8713090781,2.6642656638,-1.2635,2.9486850929,0.179,-1.2635,1.276116472,2.4852656638,0,2.4852656638
2020-01-02 15:00:00,2.1284027017,-1.297,2.4924500117,0.17750000000000002,-1.297,1.3090894736,1.9509027017,0,1.9509027017,2.7459117236,-1.297,3.036814152,0.17750000000000002,-1.297,1.3090894736,2.5684117236,0,2.5684117236
2020-01-02 15:30:00,2.1102345738,-1.2995,2.4782635466,0.183,-1.2995,1.3123220832,1.9272345738,0,1.9272345738,2.7250575313,-1.2995,3.0190460081,0.183,-1.2995,1.3123220832,2.5420575313000002,0,2.5420575313000002
2020-01-02 16:00:00,2.2746383236,-1.336,2.6379680634,0.18,-1.336,1.3480712147,2.0946383236,0,2.0946383236,2.8642329219000002,-1.336,3.160494618,0.18,-1.336,1.3480712147,2.6842329219,0,2.6842329219
2020-01-02 16:30:00,2.3128412976,-1.3145,2.6602904198,0.17,-1.3145,1.3254471887000001,2.1428412976,0,2.1428412976,3.009984473,-1.3145,3.2844964268,0.17,-1.3145,1.3254471887000001,2.839984473,0,2.839984473
2020-01-02 17:00:00,2.1510558422,-1.19,2.4582801379,0.1655,-1.19,1.2014533907,1.9855558422000001,0,1.9855558422000001,3.250115865,-1.19,3.461120214,0.1655,-1.19,1.2014533907,3.084615865,0,3.084615865
2020-01-02 17:30:00,2.1618965722,-1.1815,2.4636840380000002,0.1595,-1.1815,1.1922174718,2.0023965722,0,2.0023965722,3.2357261573000002,-1.1815,3.4446866352,0.1595,-1.1815,1.1922174718,3.0762261573,0,3.0762261573
2020-01-02 18:00:00,2.2034959228,-1.1735,2.4964968519,0.14550000000000002,-1.1735,1.1824857293,2.0579959228,0,2.0579959228,3.253807722,-1.1735,3.4589546024,0.14550000000000002,-1.1735,1.1824857293,3.108307722,0,3.108307722
2020-01-02 18:30:00,2.2490896830000002,-1.1535,2.5276405307000003,0.126,-1.1535,1.1603612584,2.123089683,0,2.123089683,3.2768886322,-1.1535,3.4739835,0.126,-1.1535,1.1603612584,3.1508886322,0,3.1508886322
2020-01-02 19:00:00,2.1567016015,-1.1725,2.4548152777,0.0935,-1.1725,1.1762221304,2.0632016015,0,2.0632016015,3.2123787745,-1.1725,3.4196686447999998,0.0935,-1.1725,1.1762221304,3.1188787745,0,3.1188787745
2020-01-02 19:30:00,2.0767364118,-1.207,2.4020164704,0.098,-1.207,1.2109719237,1.9787364118,0,1.9787364118,3.171350953,-1.207,3.3932750945,0.098,-1.207,1.2109719237,3.073350953,0,3.073350953
2020-01-02 20:00:00,2.0276019868,-1.22,2.3663410187,0.10350000000000001,-1.22,1.2243823953,1.9241019868,0,1.9241019868,3.1602613703,-1.22,3.3875731621,0.10350000000000001,-1.22,1.2243823953,3.0567613703,0,3.0567613703
2020-01-02 20:30:00,2.0484297601,-1.2065000000000001,2.3773318515,0.08700000000000001,-1.2065000000000001,1.2096326922,1.9614297601000001,0,1.9614297601000001,3.1629518004,-1.2065000000000001,3.3852483427,0.08700000000000001,-1.2065000000000001,1.2096326922,3.0759518004,0,3.0759518004
2020-01-02 21:00:00,2.0039740294,-1.1915,2.331433928,0.0755,-1.1915,1.1938896515,1.9284740294,0,1.9284740294,3.1073536137,-1.1915,3.3279601456,0.0755,-1.1915,1.1938896515,3.0318536137,0,3.0318536137
2020-01-02 21:30:00,1.9633394705,-1.2025000000000001,2.3023266767,0.081,-1.2025000000000001,1.205224979,1.8823394705,0,1.8823394705,3.081836221,-1.2025000000000001,3.3081294931,0.081,-1.2025000000000001,1.205224979,3.000836221,0,3.000836221
2020-01-02 22:00:00,1.9012244407,-1.18,2.2376448275,0.0655,-1.18,1.1818165044,1.8357244407,0,1.8357244407,3.0219350986,-1.18,3.2441473055,0.0655,-1.18,1.1818165044,2.9564350986,0,2.9564350986
2020-01-02 22:30:00,1.7923112181,-1.1715,2.1412126827,0.053,-1.1715,1.1726982774999999,1.7393112181000001,0,1.7393112181000001,2.9274252641,-1.1715,3.1531303378,0.053,-1.1715,1.1726982774999999,2.8744252641,0,2.8744252641
2020-01-02 23:00:00,1.8311870217,-1.185,2.1811627423,0.074,-1.185,1.1873083003,1.7571870217,0,1.7571870217,2.5963966762,-1.185,2.8540323579,0.074,-1.185,1.1873083003,2.5223966762,0,2.5223966762
2020-01-02 23:30:00,1.7787801751,-1.158,2.1225039249,0.048,-1.158,1.1589943917,1.7307801751,0,1.7307801751,2.3391872923,-1.158,2.6101266614,0.048,-1.158,1.1589943917,2.2911872923,0,2.2911872923
2020-01-03 00:00:00,1.7386644413,-1.152,2.0856792753,0.030500000000000003,-1.152,1.1524036836,1.7081644413000001,0,1.7081644413000001,2.3075513329,-1.152,2.5791272078,0.030500000000000003,-1.152,1.1524036836,2.2770513329,0,2.2770513329
2020-01-03 00:30:00,1.8329192832,-1.152,2.1648780794,0.061500000000000006,-1.152,1.1536404336000001,1.7714192832000002,0,1.7714192832000002,2.37944384,-1.152,2.643644641,0.061500000000000006,-1.152,1.1536404336000001,2.31794384,0,2.31794384
2020-01-03 01:00:00,1.7689193140000001,-1.1695,2.1205673272,0.0635,-1.1695,1.1712226518,1.705419314,0,1.705419314,2.8626943301,-1.1695,3.0923694924,0.0635,-1.1695,1.1712226518,2.7991943301,0,2.7991943301
2020-01-03 01:30:00,1.7815256956,-1.173,2.1330173005,0.0555,-1.173,1.1743122455,1.7260256956000002,0,1.7260256956000002,2.9486757533,-1.173,3.1734236557,0.0555,-1.173,1.1743122455,2.8931757533,0,2.8931757533
2020-01-03 02:00:00,1.7327695195000001,-1.199,2.1071523931,0.08750000000000001,-1.199,1.2021885251,1.6452695195,0,1.6452695195,2.9464869756,-1.199,3.1810983163,0.08750000000000001,-1.199,1.2021885251,2.8589869756,0,2.8589869756
2020-01-03 02:30:00,1.7456162321000002,-1.1885,2.1118021403,0.0985,-1.1885,1.1925747356,1.6471162321000001,0,1.6471162321000001,2.9268275979,-1.1885,3.158932104,0.0985,-1.1885,1.1925747356,2.8283275979,0,2.8283275979
2020-01-03 03:00:00,1.6845986353,-1.1635,2.0473409125,0.095,-1.1635,1.1673719416,1.5895986353,0,1.5895986353,2.865410417,-1.1635,3.0926217207,0.095,-1.1635,1.1673719416,2.770410417,0,2.770410417
2020-01-03 03:30:00,1.6437766694,-1.1745,2.0202603765,0.10250000000000001,-1.1745,1.178964164,1.5412766694,0,1.5412766694,2.8487637235000003,-1.1745,3.0813803728,0.10250000000000001,-1.1745,1.178964164,2.7462637235000003,0,2.7462637235000003
2020-01-03 04:00:00,1.5838568257999999,-1.202,1.9883174909,0.14750000000000002,-1.202,1.2110162055,1.4363568258,0,1.4363568258,2.8571187245000003,-1.202,3.0996663378,0.14750000000000002,-1.202,1.2110162055,2.7096187245000003,0,2.7096187245000003
2020-01-03 04:30:00,1.5320508078000001,-1.183,1.9356313383,0.17200000000000001,-1.183,1.1954384133,1.3600508078,0,1.3600508078,2.8137784513,-1.183,3.0523496151,0.17200000000000001,-1.183,1.1954384133,2.6417784513,0,2.6417784513
2020-01-03 05:00:00,1.4134031638,-1.1585,1.8275203839,0.17500000000000002,-1.1585,1.1716429704,1.2384031638,0,1.2384031638,2.7470227031,-1.1585,2.9813178263,0.17500000000000002,-1.1585,1.1716429704,2.5720227031,0,2.5720227031
2020-01-03 05:30:00,1.4383206996,-1.1615,1.8487424604,0.16,-1.1615,1.1724684431,1.2783206996,0,1.2783206996,2.7466089958,-1.1615,2.9821038254000003,0.16,-1.1615,1.1724684431,2.5866089958,0,2.5866089958
2020-01-03 06:00:00,1.4623041282,-1.1285,1.8471181915,0.11900000000000001,-1.1285,1.1347569123,1.3433041282,0,1.3433041282,2.7126061346,-1.1285,2.9379830312,0.11900000000000001,-1.1285,1.1347569123,2.5936061346,0,2.5936061346
2020-01-03 06:30:00,1.5412128895000001,-1.1295,1.9107871208,0.099,-1.1295,1.1338303445,1.4422128895,0,1.4422128895,2.7709966757,-1.1295,2.992355732,0.099,-1.1295,1.1338303445,2.6719966757,0,2.6719966757
2020-01-03 07:00:00,1.7995763230000001,-1.1515,2.1364520103,0.091,-1.1515,1.155090148,1.708576323,0,1.708576323,2.4326244387,-1.1515,2.6913962751,0.091,-1.1515,1.155090148,2.3416244387000003,0,2.3416244387000003
2020-01-03 07:30:00,1.7794237479000001,-1.1400000000000001,2.1132791758,0.111,-1.1400000000000001,1.1453911995000001,1.6684237479,0,1.6684237479,2.582028899,-1.1400000000000001,2.8224941515,0.111,-1.1400000000000001,1.1453911995000001,2.4710288990000002,0,2.4710288990000002
2020-01-03 08:00:00,1.7094590283,-1.1325,2.0505624642,0.112,-1.1325,1.1380247141,1.5974590282999999,0,1.5974590282999999,2.8929856264,-1.1325,3.1067542684,0.112,-1.1325,1.1380247141,2.7809856264,0,2.7809856264
2020-01-03 08:30:00,1.7375758875,-1.1225,2.0686169811,0.1165,-1.1225,1.1285293527,1.6210758875,0,1.6210758875,2.9046137083,-1.1225,3.1139664488,0.1165,-1.1225,1.1285293527,2.7881137083,0,2.7881137083
2020-01-03 09:00:00,1.7943354471,-1.091,2.0999811182,0.10550000000000001,-1.091,1.0960890703,1.6888354471,0,1.6888354471,2.9213822931999998,-1.091,3.1184540245,0.10550000000000001,-1.091,1.0960890703,2.8158822932,0,2.8158822932
2020-01-03 09:30:00,1.849041198,-1.125,2.1643886785,0.124,-1.125,1.1318131471,1.725041198,0,1.725041198,3.0105368026,-1.125,3.2138694497,0.124,-1.125,1.1318131471,2.8865368026000002,0,2.8865368026000002
