Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-03 10:00:00,1.7267999820000002,-1.133,2.0653152732,0.128,-1.133,1.1402074373,1.598799982,0,1.598799982,2.9462164049,-1.133,3.1565614368,0.128,-1.133,1.1402074373,2.8182164049000002,0,2.8182164049000002
2020-01-03 10:30:00,1.7929972701999999,-1.161,2.1360618463,0.11750000000000001,-1.161,1.1669306963000001,1.6754972702000002,0,1.6754972702000002,3.041319889,-1.161,3.2553874835,0.11750000000000001,-1.161,1.1669306963000001,2.923819889,0,2.923819889
2020-01-03 11:00:00,1.6590647591,-1.18,2.0359017351,0.131,-1.18,1.187249342,1.5280647591,0,1.5280647591,2.9258621246,-1.18,3.1548485181,0.131,-1.18,1.187249342,2.7948621246,0,2.7948621246
2020-01-03 11:30:00,1.7532891956,-1.17,2.1078242344,0.145,-1.17,1.1789508047,1.6082891956,0,1.6082891956,2.4247668421,-1.17,2.6922842047,0.145,-1.17,1.1789508047,2.2797668421,0,2.2797668421
2020-01-03 12:00:00,1.673115128,-1.1635,2.0379024711,0.1655,-1.1635,1.1752116831000001,1.507615128,0,1.507615128,2.3647351398,-1.1635,2.6354704574000003,0.1655,-1.1635,1.1752116831000001,2.1992351398,0,2.1992351398
2020-01-03 12:30:00,1.6612804161999999,-1.1435,2.0167907356,0.169,-1.1435,1.1559209532,1.4922804162,0,1.4922804162,2.3597986668,-1.1435,2.6222589494,0.169,-1.1435,1.1559209532,2.1907986668,0,2.1907986668
2020-01-03 13:00:00,1.5346079663999999,-1.1320000000000001,1.9069466722000001,0.17650000000000002,-1.1320000000000001,1.1456772015,1.3581079664,0,1.3581079664,2.2624503568,-1.1320000000000001,2.5298430024,0.17650000000000002,-1.1320000000000001,1.1456772015,2.0859503568,0,2.0859503568
2020-01-03 13:30:00,1.5722531713999999,-1.143,1.9438181589,0.155,-1.143,1.1534617462,1.4172531714,0,1.4172531714,2.2809635017,-1.143,2.5513219115,0.155,-1.143,1.1534617462,2.1259635017,0,2.1259635017
2020-01-03 14:00:00,1.5654775159,-1.1455,1.9398170282,0.1495,-1.1455,1.1552144822,1.4159775159,0,1.4159775159,2.273551664,-1.1455,2.5458215607,0.1495,-1.1455,1.1552144822,2.124051664,0,2.124051664
2020-01-03 14:30:00,1.6611464530000002,-1.149,2.0198040841,0.0995,-1.149,1.1533001561,1.561646453,0,1.561646453,2.3178427779,-1.149,2.5870052461,0.0995,-1.149,1.1533001561,2.2183427779000002,0,2.2183427779000002
2020-01-03 15:00:00,1.7674348761,-1.1315,2.0985991259,0.0985,-1.1315,1.1357792479,1.6689348761,0,1.6689348761,2.3784568481,-1.1315,2.6338848168,0.0985,-1.1315,1.1357792479,2.2799568481,0,2.2799568481
2020-01-03 15:30:00,1.8024289189,-1.159,2.1429024728,0.08,-1.159,1.16175772,1.7224289189,0,1.7224289189,2.4055982922,-1.159,2.6702404654,0.08,-1.159,1.16175772,2.3255982922,0,2.3255982922
2020-01-03 16:00:00,1.9938607514000002,-1.199,2.3266030379,0.061500000000000006,-1.199,1.2005762158,1.9323607514,0,1.9323607514,2.5486632987,-1.199,2.8166088848,0.061500000000000006,-1.199,1.2005762158,2.4871632987,0,2.4871632987
2020-01-03 16:30:00,1.9918607514,-1.1875,2.3189794098,0.059500000000000004,-1.1875,1.1889896972,1.9323607514,0,1.9323607514,2.9553583536,-1.1875,3.1850116559,0.059500000000000004,-1.1875,1.1889896972,2.8958583536,0,2.8958583536
2020-01-03 17:00:00,2.0865345156,-1.174,2.3941391532000003,0.053,-1.174,1.1751957284,2.0335345156,0,2.0335345156,3.1739764612,-1.174,3.3841398577,0.053,-1.174,1.1751957284,3.1209764612,0,3.1209764612
2020-01-03 17:30:00,2.1310389956,-1.084,2.3908958992000002,0.0475,-1.084,1.0850402066,2.0835389956,0,2.0835389956,3.1581879062000002,-1.084,3.3390428046,0.0475,-1.084,1.0850402066,3.1106879062,0,3.1106879062
2020-01-03 18:00:00,2.2311756481,-1.0805,2.479037116,0.041,-1.0805,1.0812776008,2.1901756481,0,2.1901756481,3.2299265464,-1.0805,3.4058634361,0.041,-1.0805,1.0812776008,3.1889265464,0,3.1889265464
2020-01-03 18:30:00,2.2125411595,-1.0945,2.4684547054,0.0335,-1.0945,1.095012557,2.1790411595,0,2.1790411595,3.2195354072,-1.0945,3.4004909187,0.0335,-1.0945,1.095012557,3.1860354072,0,3.1860354072
2020-01-03 19:00:00,2.0760764285,-1.095,2.3471511108,0.036500000000000005,-1.095,1.0956081644,2.0395764285,0,2.0395764285,3.0996138399,-1.095,3.2873440581,0.036500000000000005,-1.095,1.0956081644,3.0631138399,0,3.0631138399
2020-01-03 19:30:00,2.0536597869,-1.1075,2.3332541161,0.021500000000000002,-1.1075,1.1077086711,2.0321597869,0,2.0321597869,3.0873785394,-1.1075,3.2800095267,0.021500000000000002,-1.1075,1.1077086711,3.0658785394,0,3.0658785394
2020-01-03 20:00:00,2.0585043789,-1.1225,2.3446634146,0.027,-1.1225,1.1228246746,2.0315043789,0,2.0315043789,3.1152164522,-1.1225,3.3112806879,0.027,-1.1225,1.1228246746,3.0882164522,0,3.0882164522
2020-01-03 20:30:00,2.0233392816,-1.1235,2.3143366433,0.0145,-1.1235,1.1235935653,2.0088392816,0,2.0088392816,3.0780546468,-1.1235,3.2766862313000003,0.0145,-1.1235,1.1235935653,3.0635546468,0,3.0635546468
2020-01-03 21:00:00,1.9595940063000001,-1.155,2.2746502301,0.007500000000000001,-1.155,1.1550243504,1.9520940063,0,1.9520940063,3.0434324201,-1.155,3.2552274722,0.007500000000000001,-1.155,1.1550243504,3.0359324201,0,3.0359324201
2020-01-03 21:30:00,1.8630890299,-1.1565,2.1928504243,0.011,-1.1565,1.1565523118,1.8520890299000001,0,1.8520890299000001,2.9774214107,-1.1565,3.1941400262,0.011,-1.1565,1.1565523118,2.9664214106999998,0,2.9664214106999998
2020-01-03 22:00:00,1.724244594,-1.139,2.0664802007,0.0205,-1.139,1.1391844671,1.703744594,0,1.703744594,2.8815541783,-1.139,3.0984956806,0.0205,-1.139,1.1391844671,2.8610541783,0,2.8610541783
2020-01-03 22:30:00,1.6384770276,-1.0995,1.9731972076000002,0.011,-1.0995,1.0995550236,1.6274770276,0,1.6274770276,2.7954900848,-1.0995,3.003941588,0.011,-1.0995,1.0995550236,2.7844900848,0,2.7844900848
2020-01-03 23:00:00,1.7462562812,-1.1105,2.069449504,0.0335,-1.1105,1.1110051754999999,1.7127562812,0,1.7127562812,2.362289769,-1.1105,2.6102917849000002,0.0335,-1.1105,1.1110051754999999,2.328789769,0,2.328789769
2020-01-03 23:30:00,1.6600644615,-1.0915,1.9867526938000002,0.051000000000000004,-1.0915,1.09269083,1.6090644615,0,1.6090644615,2.2483212237,-1.0915,2.4992640067,0.051000000000000004,-1.0915,1.09269083,2.1973212237,0,2.1973212237
2020-01-04 00:00:00,1.6133236408,-1.069,1.9353485914,0.0495,-1.069,1.070145434,1.5638236408,0,1.5638236408,2.1960660729,-1.069,2.4424305919,0.0495,-1.069,1.070145434,2.1465660729,0,2.1465660729
2020-01-04 00:30:00,1.7443727751,-1.1015,2.0630411117,0.060500000000000005,-1.1015,1.1031602331,1.6838727751,0,1.6838727751,2.3048990575,-1.1015,2.5545766606,0.060500000000000005,-1.1015,1.1031602331,2.2443990575,0,2.2443990575
2020-01-04 01:00:00,1.9068011696,-1.121,2.2119068019,0.069,-1.121,1.1231215428,1.8378011696,0,1.8378011696,2.4634552792,-1.121,2.7065204438,0.069,-1.121,1.1231215428,2.3944552792,0,2.3944552792
2020-01-04 01:30:00,1.9052874480000002,-1.1185,2.2093353094,0.078,-1.1185,1.1212164153,1.827287448,0,1.827287448,2.465509409,-1.1185,2.7073564405,0.078,-1.1185,1.1212164153,2.387509409,0,2.387509409
2020-01-04 02:00:00,1.9690493969,-1.163,2.2868590966,0.09050000000000001,-1.163,1.1665158593,1.8785493969,0,1.8785493969,2.5401446533,-1.163,2.7937258025,0.09050000000000001,-1.163,1.1665158593,2.4496446533,0,2.4496446533
2020-01-04 02:30:00,1.9320241248,-1.1695,2.2584170272,0.08750000000000001,-1.1695,1.1727687325,1.8445241248,0,1.8445241248,2.526190298,-1.1695,2.7837686096,0.08750000000000001,-1.1695,1.1727687325,2.438690298,0,2.438690298
2020-01-04 03:00:00,1.8355980355,-1.1425,2.16211156,0.074,-1.1425,1.1448939907,1.7615980355,0,1.7615980355,2.4503596784,-1.1425,2.7036214238,0.074,-1.1425,1.1448939907,2.3763596784,0,2.3763596784
2020-01-04 03:30:00,1.7605950028000001,-1.121,2.087183692,0.08850000000000001,-1.121,1.1244879946,1.6720950028,0,1.6720950028,2.3682910909,-1.121,2.6201991701000003,0.08850000000000001,-1.121,1.1244879946,2.2797910909,0,2.2797910909
2020-01-04 04:00:00,1.6809971737,-1.111,2.0149621579,0.077,-1.111,1.1136651202,1.6039971737,0,1.6039971737,2.3018469751,-1.111,2.5559382811,0.077,-1.111,1.1136651202,2.2248469751,0,2.2248469751
2020-01-04 04:30:00,1.6305435746999999,-1.1045,1.9694142782,0.081,-1.1045,1.1074661394,1.5495435747,0,1.5495435747,2.2565380867,-1.1045,2.5123463907,0.081,-1.1045,1.1074661394,2.1755380867,0,2.1755380867
2020-01-04 05:00:00,1.6019997604,-1.097,1.9416004305999999,0.0665,-1.097,1.0990137624,1.5354997604,0,1.5354997604,2.2269791174,-1.097,2.4825078025,0.0665,-1.097,1.0990137624,2.1604791174,0,2.1604791174
2020-01-04 05:30:00,1.6303755677,-1.106,1.9701168726,0.085,-1.106,1.109261466,1.5453755677,0,1.5453755677,2.2628926366,-1.106,2.5187137759000002,0.085,-1.106,1.109261466,2.1778926366,0,2.1778926366
2020-01-04 06:00:00,1.5876466157,-1.0895,1.9255212350000002,0.0965,-1.0895,1.0937652856,1.4911466157,0,1.4911466157,2.2207125715,-1.0895,2.4735752617,0.0965,-1.0895,1.0937652856,2.1242125715,0,2.1242125715
2020-01-04 06:30:00,1.6593767605,-1.091,1.9859033797,0.07200000000000001,-1.091,1.0933732208,1.5873767605,0,1.5873767605,2.2478138292,-1.091,2.4985892041,0.07200000000000001,-1.091,1.0933732208,2.1758138292,0,2.1758138292
2020-01-04 07:00:00,1.6607506214,-1.057,1.9685887398,0.068,-1.057,1.0591850641,1.5927506214,0,1.5927506214,2.2295128053,-1.057,2.4673824894,0.068,-1.057,1.0591850641,2.1615128053,0,2.1615128053
2020-01-04 07:30:00,1.6694008651,-1.06,1.9774982297,0.051500000000000004,-1.06,1.0612503239,1.6179008651,0,1.6179008651,2.2397910036,-1.06,2.4779555565,0.051500000000000004,-1.06,1.0612503239,2.1882910036,0,2.1882910036
2020-01-04 08:00:00,1.6142494707,-1.0355,1.9178273133000001,0.061,-1.0355,1.0372951605,1.5532494707,0,1.5532494707,2.2123872363,-1.0355,2.4427274783,0.061,-1.0355,1.0372951605,2.1513872363,0,2.1513872363
2020-01-04 08:30:00,1.7723180311000002,-1.0785,2.0746743006,0.0645,-1.0785,1.0804269989,1.7078180311,0,1.7078180311,2.3519813964000003,-1.0785,2.5874656982,0.0645,-1.0785,1.0804269989,2.2874813964,0,2.2874813964
2020-01-04 09:00:00,1.8219398047,-1.0885,2.1223328914,0.043500000000000004,-1.0885,1.089368854,1.7784398047,0,1.7784398047,2.3641266135,-1.0885,2.602676871,0.043500000000000004,-1.0885,1.089368854,2.3206266135,0,2.3206266135
2020-01-04 09:30:00,1.8179903403000002,-1.114,2.1321549844,0.046,-1.114,1.1149493262,1.7719903403,0,1.7719903403,2.4699723694,-1.114,2.7095681401,0.046,-1.114,1.1149493262,2.4239723694,0,2.4239723694
2020-01-04 10:00:00,1.6993817134,-1.181,2.0694586751,0.0545,-1.181,1.182256846,1.6448817134,0,1.6448817134,2.8477308792000002,-1.181,3.0829096906,0.0545,-1.181,1.182256846,2.7932308792000002,0,2.7932308792000002
2020-01-04 10:30:00,1.6880346993000002,-1.183,2.0612981701,0.0485,-1.183,1.1839937711,1.6395346993,0,1.6395346993,2.8417308792,-1.183,3.0781363501,0.0485,-1.183,1.1839937711,2.7932308792000002,0,2.7932308792000002
2020-01-04 11:00:00,1.7369619729,-1.1895,2.1052190255,0.047,-1.1895,1.1904281793,1.6899619729,0,1.6899619729,2.8893655233,-1.1895,3.124634919,0.047,-1.1895,1.1904281793,2.8423655233,0,2.8423655233
2020-01-04 11:30:00,1.7040407512,-1.1835,2.074711337,0.0425,-1.1835,1.1842628509,1.6615407512,0,1.6615407512,2.8750182948000003,-1.1835,3.1090838595,0.0425,-1.1835,1.1842628509,2.8325182948,0,2.8325182948
2020-01-04 12:00:00,1.7683183719,-1.1925,2.1328399177,0.0485,-1.1925,1.1934858608,1.7198183719,0,1.7198183719,2.9493660589,-1.1925,3.181323058,0.0485,-1.1925,1.1934858608,2.9008660589,0,2.9008660589
2020-01-04 12:30:00,1.6108772557000002,-1.117,1.9602587924,0.064,-1.117,1.1188319802,1.5468772557000001,0,1.5468772557000001,2.7915608656,-1.117,3.0067426006,0.064,-1.117,1.1188319802,2.7275608656,0,2.7275608656
2020-01-04 13:00:00,1.6020321656,-1.1865,1.9935619653,0.1005,-1.1865,1.190748714,1.5015321656,0,1.5015321656,2.8398949296,-1.1865,3.077789054,0.1005,-1.1865,1.190748714,2.7393949296,0,2.7393949296
2020-01-04 13:30:00,1.6580899113,-1.211,2.0532372376,0.11750000000000001,-1.211,1.2166869975,1.5405899113000001,0,1.5405899113000001,2.8931606094,-1.211,3.1363831577,0.11750000000000001,-1.211,1.2166869975,2.7756606094,0,2.7756606094
2020-01-04 14:00:00,1.5741197671,-1.106,1.9238214680999999,0.079,-1.106,1.108817839,1.4951197671,0,1.4951197671,2.7753250614000002,-1.106,2.9875851781,0.079,-1.106,1.108817839,2.6963250614,0,2.6963250614
2020-01-04 14:30:00,1.6945189367,-1.103,2.0218811604,0.053,-1.103,1.1042726113,1.6415189367,0,1.6415189367,2.8347532713,-1.103,3.0417815683,0.053,-1.103,1.1042726113,2.7817532713,0,2.7817532713
2020-01-04 15:00:00,1.8077730194,-1.1065,2.1195248382,0.053500000000000006,-1.1065,1.107792625,1.7542730194,0,1.7542730194,2.9291113725,-1.1065,3.1311396779,0.053500000000000006,-1.1065,1.107792625,2.8756113725,0,2.8756113725
2020-01-04 15:30:00,1.8666742955000002,-1.13,2.1820570399,0.026000000000000002,-1.13,1.1302990755,1.8406742955,0,1.8406742955,2.9894540613,-1.13,3.1958935502,0.026000000000000002,-1.13,1.1302990755,2.9634540613,0,2.9634540613
2020-01-04 16:00:00,1.8328068544,-1.114,2.1448023139,0.021500000000000002,-1.114,1.1142074538,1.8113068544000002,0,1.8113068544000002,2.9469610072,-1.114,3.1504880857,0.021500000000000002,-1.114,1.1142074538,2.9254610072,0,2.9254610072
2020-01-04 16:30:00,1.9840323331,-1.0915,2.2644550225,0.006,-1.0915,1.0915164909,1.9780323331,0,1.9780323331,3.0317663211,-1.0915,3.2222630674,0.006,-1.0915,1.0915164909,3.0257663211,0,3.0257663211
2020-01-04 17:00:00,2.0574846223,-1.0855,2.3262745369,0.002,-1.0855,1.0855018425,2.0554846223,0,2.0554846223,3.08037875,-1.0855,3.2660440128,0.002,-1.0855,1.0855018425,3.07837875,0,3.07837875
2020-01-04 17:30:00,2.1544463854,-1.0755,2.4079741438,0.002,-1.0755,1.0755018596,2.1524463854,0,2.1524463854,3.2807430803,-1.0755,3.452531739,0.002,-1.0755,1.0755018596,3.2787430803,0,3.2787430803
2020-01-04 18:00:00,2.1652749077,-1.0825,2.4207894737,0.003,-1.0825,1.082504157,2.1622749077,0,2.1622749077,3.6790038286,-1.0825,3.8349544223,0.003,-1.0825,1.082504157,3.6760038286,0,3.6760038286
2020-01-04 18:30:00,2.1364404196,-1.1145,2.4096655196,0.005,-1.1145,1.1145112157,2.1314404196,0,2.1314404196,3.6843395853,-1.1145,3.8492165995,0.005,-1.1145,1.1145112157,3.6793395853,0,3.6793395853
2020-01-04 19:00:00,2.0746036086,-1.117,2.356198025,0.007,-1.117,1.1170219335,2.0676036086,0,2.0676036086,3.6463794411,-1.117,3.8136297708,0.007,-1.117,1.1170219335,3.6393794411,0,3.6393794411
2020-01-04 19:30:00,2.0171704497,-1.129,2.3116266185,0.008,-1.129,1.1290283433,2.0091704497,0,2.0091704497,3.6193259338,-1.129,3.7913271047,0.008,-1.129,1.1290283433,3.6113259338,0,3.6113259338
2020-01-04 20:00:00,1.9791822473,-1.1405,2.284272886,0.012,-1.1405,1.1405631285,1.9671822473,0,1.9671822473,3.6073747851,-1.1405,3.7833705991,0.012,-1.1405,1.1405631285,3.5953747850999997,0,3.5953747850999997
2020-01-04 20:30:00,1.9148198019,-1.1465,2.2318147602,0.0115,-1.1465,1.1465576741,1.9033198019,0,1.9033198019,3.5639623603,-1.1465,3.7438335908,0.0115,-1.1465,1.1465576741,3.5524623603,0,3.5524623603
2020-01-04 21:00:00,1.9528138119,-1.1405,2.2614645772,0.018500000000000003,-1.1405,1.140650034,1.9343138119,0,1.9343138119,3.1273164253,-1.1405,3.3287908126,0.018500000000000003,-1.1405,1.140650034,3.1088164253,0,3.1088164253
2020-01-04 21:30:00,1.9191375939,-1.1695,2.247402802,0.024,-1.1695,1.1697462332,1.8951375939,0,1.8951375939,3.0531353331,-1.1695,3.2694595291,0.024,-1.1695,1.1697462332,3.0291353331,0,3.0291353331
2020-01-04 22:00:00,1.9112503954000002,-1.16,2.2357276385000002,0.0195,-1.16,1.1601638893,1.8917503954,0,1.8917503954,2.7139367796,-1.16,2.9514492785,0.0195,-1.16,1.1601638893,2.6944367796,0,2.6944367796
2020-01-04 22:30:00,1.8923920883,-1.1765,2.2282953273,0.0245,-1.1765,1.1767550722,1.8678920883,0,1.8678920883,2.4482931022,-1.1765,2.7163010444999998,0.0245,-1.1765,1.1767550722,2.4237931022,0,2.4237931022
2020-01-04 23:00:00,1.8319022979000001,-1.1965,2.1880306851,0.036500000000000005,-1.1965,1.1970565985000001,1.7954022979,0,1.7954022979,2.4099766798,-1.1965,2.6906504506,0.036500000000000005,-1.1965,1.1970565985000001,2.3734766798,0,2.3734766798
2020-01-04 23:30:00,1.79335642,-1.19,2.1522609621,0.044,-1.19,1.1908131675,1.74935642,0,1.74935642,2.374303235,-1.19,2.6558267736000003,0.044,-1.19,1.1908131675,2.330303235,0,2.330303235
2020-01-05 00:00:00,1.8002863993,-1.1595,2.1413713759,0.0455,-1.1595,1.1603923905,1.7547863993,0,1.7547863993,2.3570440855,-1.1595,2.6268035844,0.0455,-1.1595,1.1603923905,2.3115440855,0,2.3115440855
2020-01-05 00:30:00,1.9011109755,-1.149,2.2213563292,0.0315,-1.149,1.1494317074,1.8696109755,0,1.8696109755,2.4409621138,-1.149,2.6978689814,0.0315,-1.149,1.1494317074,2.4094621138,0,2.4094621138
2020-01-05 01:00:00,1.9234885551,-1.15,2.2410506959,0.0375,-1.15,1.1506112506,1.8859885551,0,1.8859885551,2.7355720078,-1.15,2.9674659577,0.0375,-1.15,1.1506112506,2.6980720078,0,2.6980720078
2020-01-05 01:30:00,1.8197114718,-1.1515,2.1534395953,0.03,-1.1515,1.1518907283,1.7897114718,0,1.7897114718,2.9458512429,-1.1515,3.1629087554,0.03,-1.1515,1.1518907283,2.9158512429,0,2.9158512429
2020-01-05 02:00:00,1.7773921883,-1.172,2.1290154980000002,0.031,-1.172,1.1724099113,1.7463921883,0,1.7463921883,2.9267845683,-1.172,3.1527213497,0.031,-1.172,1.1724099113,2.8957845683,0,2.8957845683
2020-01-05 02:30:00,1.7743921883,-1.1635,2.1218387987,0.028,-1.1635,1.1638368657,1.7463921883,0,1.7463921883,2.9237845683,-1.1635,3.1467838266,0.028,-1.1635,1.1638368657,2.8957845683,0,2.8957845683
2020-01-05 03:00:00,1.7664329401,-1.152,2.1088834325,0.0315,-1.152,1.1524305836,1.7349329401,0,1.7349329401,2.9325021981,-1.152,3.1506623338,0.0315,-1.152,1.1524305836,2.9010021981,0,2.9010021981
2020-01-05 03:30:00,1.7759234532,-1.1545,2.1182007368,0.0325,-1.1545,1.1549573585,1.7434234532000001,0,1.7434234532000001,2.921560747,-1.1545,3.1413989636,0.0325,-1.1545,1.1549573585,2.8890607470000003,0,2.8890607470000003
2020-01-05 04:00:00,1.7394325665,-1.184,2.1041581816,0.039,-1.184,1.1846421401,1.7004325665,0,1.7004325665,2.9209929405,-1.184,3.1518337136,0.039,-1.184,1.1846421401,2.8819929405,0,2.8819929405
2020-01-05 04:30:00,1.6983904963,-1.1645,2.0592694161,0.038,-1.1645,1.1651198436,1.6603904963,0,1.6603904963,2.8587427742,-1.1645,3.0868220712,0.038,-1.1645,1.1651198436,2.8207427742,0,2.8207427742
2020-01-05 05:00:00,1.6614926152,-1.1565,2.0243640879,0.032,-1.1565,1.1569426304000001,1.6294926152,0,1.6294926152,2.8377030306,-1.1565,3.0643189684,0.032,-1.1565,1.1569426304000001,2.8057030306,0,2.8057030306
2020-01-05 05:30:00,1.6069030072000001,-1.1485,1.9751429124,0.0325,-1.1485,1.1489597469,1.5744030072,0,1.5744030072,2.8039226275,-1.1485,3.03002217,0.0325,-1.1485,1.1489597469,2.7714226275,0,2.7714226275
2020-01-05 06:00:00,1.6771058014,-1.1565,2.037198105,0.0405,-1.1565,1.1572089267,1.6366058014,0,1.6366058014,2.8514230854,-1.1565,3.0770287392,0.0405,-1.1565,1.1572089267,2.8109230854,0,2.8109230854
2020-01-05 06:30:00,1.6557462388,-1.13,2.0045936265,0.043500000000000004,-1.13,1.1308369688,1.6122462388,0,1.6122462388,2.8056655086999998,-1.13,3.0246750151,0.043500000000000004,-1.13,1.1308369688,2.7621655087,0,2.7621655087
2020-01-05 07:00:00,1.642179171,-1.0935,1.9729406174,0.0425,-1.0935,1.0943255914,1.599679171,0,1.599679171,2.7898616705,-1.0935,2.9965097014,0.0425,-1.0935,1.0943255914,2.7473616705,0,2.7473616705
2020-01-05 07:30:00,1.6795505481,-1.0995,2.0074337582,0.041,-1.0995,1.1002641728,1.6385505481,0,1.6385505481,2.8085369447,-1.0995,3.016086872,0.041,-1.0995,1.1002641728,2.7675369447,0,2.7675369447
2020-01-05 08:00:00,1.6899082971000001,-1.1235,2.0292960116,0.038,-1.1235,1.1241424509,1.6519082970999999,0,1.6519082970999999,2.8496741026,-1.1235,3.063151113,0.038,-1.1235,1.1241424509,2.8116741026,0,2.8116741026
2020-01-05 08:30:00,1.7291791758000001,-1.1435,2.0730781153,0.047,-1.1435,1.1444654866,1.6821791758,0,1.6821791758,2.9152901669,-1.1435,3.131534609,0.047,-1.1435,1.1444654866,2.8682901669,0,2.8682901669
2020-01-05 09:00:00,1.6651477713,-1.1360000000000001,2.0157413277,0.052000000000000005,-1.1360000000000001,1.1371895181,1.6131477713,0,1.6131477713,2.8378241103,-1.1360000000000001,3.0567534544,0.052000000000000005,-1.1360000000000001,1.1371895181,2.7858241103,0,2.7858241103
2020-01-05 09:30:00,1.712097438,-1.1295,2.0511089408,0.062,-1.1295,1.131200358,1.650097438,0,1.650097438,2.8595177049,-1.1295,3.0745100024,0.062,-1.1295,1.131200358,2.7975177049,0,2.7975177049
2020-01-05 10:00:00,1.7780293395000002,-1.121,2.1019108763,0.066,-1.121,1.1229412273000001,1.7120293395,0,1.7120293395,2.8852909692,-1.121,3.0954070778,0.066,-1.121,1.1229412273000001,2.8192909692,0,2.8192909692
2020-01-05 10:30:00,1.7631124854,-1.1415,2.1003780341,0.067,-1.1415,1.1434645819,1.6961124854,0,1.6961124854,2.8876580769,-1.1415,3.1050912095,0.067,-1.1415,1.1434645819,2.8206580769,0,2.8206580769
2020-01-05 11:00:00,1.7567746943,-1.121,2.0839621701,0.0655,-1.121,1.1229119511,1.6912746943,0,1.6912746943,2.9014461966000002,-1.121,3.1104711913,0.0655,-1.121,1.1229119511,2.8359461966,0,2.8359461966
2020-01-05 11:30:00,1.7652523948,-1.1245,2.0929921804,0.0755,-1.1245,1.1270317209,1.6897523948000002,0,1.6897523948000002,2.9088981766,-1.1245,3.1186838333,0.0755,-1.1245,1.1270317209,2.8333981766000003,0,2.8333981766000003
2020-01-05 12:00:00,1.7249882017,-1.1065,2.0493722322,0.10250000000000001,-1.1065,1.1112373734,1.6224882017,0,1.6224882017,2.8732763993,-1.1065,3.0789705287,0.10250000000000001,-1.1065,1.1112373734,2.7707763993,0,2.7707763993
2020-01-05 12:30:00,1.732567436,-1.0995,2.0519966302,0.095,-1.0995,1.1035965069,1.6375674359999999,0,1.6375674359999999,2.8557464395,-1.0995,3.0600960731,0.095,-1.0995,1.1035965069,2.7607464395,0,2.7607464395
2020-01-05 13:00:00,1.6948954592,-1.0945,2.0175730142,0.0915,-1.0945,1.0983180323,1.6033954592000002,0,1.6033954592000002,2.8329945216,-1.0945,3.0370690162,0.0915,-1.0945,1.0983180323,2.7414945216,0,2.7414945216
2020-01-05 13:30:00,1.8417058552,-1.1425,2.1672994041,0.079,-1.1425,1.1452280341,1.7627058552000001,0,1.7627058552000001,3.019583716,-1.1425,3.2284968744,0.079,-1.1425,1.1452280341,2.940583716,0,2.940583716
2020-01-05 14:00:00,1.8808084666,-1.15,2.2045272709,0.091,-1.15,1.1535948162,1.7898084666,0,1.7898084666,3.0367152629,-1.15,3.2471740927,0.091,-1.15,1.1535948162,2.9457152629000003,0,2.9457152629000003
2020-01-05 14:30:00,1.8302155659000001,-1.1400000000000001,2.1562210039,0.0915,-1.1400000000000001,1.1436661445,1.7387155659,0,1.7387155659,3.0059184905,-1.1400000000000001,3.214832184,0.0915,-1.1400000000000001,1.1436661445,2.9144184905,0,2.9144184905
2020-01-05 15:00:00,1.9830256080000002,-1.1455,2.2901006117,0.069,-1.1455,1.1475762502,1.9140256080000002,0,1.9140256080000002,3.1148151556,-1.1455,3.3187714148,0.069,-1.1455,1.1475762502,3.0458151556,0,3.0458151556
2020-01-05 15:30:00,2.0122912475,-1.138,2.3117872015,0.0685,-1.138,1.1400597572,1.9437912475,0,1.9437912475,3.1090944081,-1.138,3.3108174275,0.0685,-1.138,1.1400597572,3.0405944081,0,3.0405944081
2020-01-05 16:00:00,2.0010753497,-1.123,2.294652818,0.0625,-1.123,1.1247378583,1.9385753497,0,1.9385753497,3.0632406118,-1.123,3.2626020361,0.0625,-1.123,1.1247378583,3.0007406118,0,3.0007406118
2020-01-05 16:30:00,2.0922598133,-1.1315,2.3786221592,0.061,-1.1315,1.1331430845,2.0312598133,0,2.0312598133,3.1204945465,-1.1315,3.3193039127,0.061,-1.1315,1.1331430845,3.0594945465,0,3.0594945465
2020-01-05 17:00:00,2.1292721409,-1.1415,2.415951593,0.0695,-1.1415,1.1436137897,2.0597721409,0,2.0597721409,3.6714454930000002,-1.1415,3.8448061405000002,0.0695,-1.1415,1.1436137897,3.601945493,0,3.601945493
2020-01-05 17:30:00,2.2093410448,-1.1365,2.48451607,0.0815,-1.1365,1.139418492,2.1278410448,0,2.1278410448,3.7691470206,-1.1365,3.9367628215,0.0815,-1.1365,1.139418492,3.6876470206,0,3.6876470206
2020-01-05 18:00:00,2.1692252342,-1.1165,2.4396947281,0.085,-1.1165,1.1197308828,2.0842252342,0,2.0842252342,3.7320489621,-1.1165,3.8954796502,0.085,-1.1165,1.1197308828,3.6470489621,0,3.6470489621
2020-01-05 18:30:00,2.0566551786,-1.107,2.335653982,0.078,-1.107,1.1097445652,1.9786551786,0,1.9786551786,3.6231468705000003,-1.107,3.7884881213,0.078,-1.107,1.1097445652,3.5451468705,0,3.5451468705
2020-01-05 19:00:00,1.9308300967,-1.1165,2.2303984201000002,0.097,-1.1165,1.1207056929,1.8338300967,0,1.8338300967,3.5438212906,-1.1165,3.7155405515,0.097,-1.1165,1.1207056929,3.4468212906,0,3.4468212906
2020-01-05 19:30:00,1.8323536571,-1.094,2.134093701,0.101,-1.094,1.0986523563,1.7313536571,0,1.7313536571,3.4855654956,-1.094,3.6532181463,0.101,-1.094,1.0986523563,3.3845654956,0,3.3845654956
2020-01-05 20:00:00,1.7741891272,-1.1145,2.0951986324,0.075,-1.1145,1.1170207026,1.6991891272,0,1.6991891272,3.4686556447,-1.1145,3.6433064971,0.075,-1.1145,1.1170207026,3.3936556447,0,3.3936556447
2020-01-05 20:30:00,1.7701891272,-1.143,2.1071351514,0.07100000000000001,-1.143,1.1452030388,1.6991891272,0,1.6991891272,3.2422625727,-1.143,3.4378358876,0.07100000000000001,-1.143,1.1452030388,3.1712625727,0,3.1712625727
2020-01-05 21:00:00,1.7260462554,-1.1440000000000001,2.0707418178,0.075,-1.1440000000000001,1.146455843,1.6510462554,0,1.6510462554,2.9117240606,-1.1440000000000001,3.1283978336000002,0.075,-1.1440000000000001,1.146455843,2.8367240606,0,2.8367240606
2020-01-05 21:30:00,1.7525383592,-1.151,2.096709732,0.0685,-1.151,1.1530365345,1.6840383592000001,0,1.6840383592000001,2.9252791305,-1.151,3.1435742382,0.0685,-1.151,1.1530365345,2.8567791305,0,2.8567791305
2020-01-05 22:00:00,1.6520398822,-1.1425,2.0086169427,0.077,-1.1425,1.1450918085,1.5750398822,0,1.5750398822,2.8053546645000003,-1.1425,3.0290792402,0.077,-1.1425,1.1450918085,2.7283546645000003,0,2.7283546645000003
2020-01-05 22:30:00,1.6790971177,-1.1135,2.0147578963,0.085,-1.1135,1.1167395623,1.5940971177,0,1.5940971177,2.2869018053,-1.1135,2.5435805702,0.085,-1.1135,1.1167395623,2.2019018053,0,2.2019018053
2020-01-05 23:00:00,1.5817281991,-1.09,1.9209279257,0.0985,-1.09,1.0944415242,1.4832281991,0,1.4832281991,2.2097279063,-1.09,2.4639394107,0.0985,-1.09,1.0944415242,2.1112279063,0,2.1112279063
2020-01-05 23:30:00,1.4573897739000001,-1.082,1.8151333155,0.105,-1.082,1.0870827935,1.3523897739000001,0,1.3523897739000001,2.1203131679,-1.082,2.3804310387,0.105,-1.082,1.0870827935,2.0153131679,0,2.0153131679
2020-01-06 00:00:00,1.4941159629,-1.115,1.8642981282000002,0.10550000000000001,-1.115,1.1199800221,1.3886159629,0,1.3886159629,2.1763399455,-1.115,2.4453385366,0.10550000000000001,-1.115,1.1199800221,2.0708399455,0,2.0708399455
2020-01-06 00:30:00,1.5424606336000002,-1.11,1.9003380768,0.1375,-1.11,1.1184839069,1.4049606336,0,1.4049606336,2.2189868618,-1.11,2.4811293181,0.1375,-1.11,1.1184839069,2.0814868618,0,2.0814868618
2020-01-06 01:00:00,1.530558633,-1.061,1.8623454913000002,0.14400000000000002,-1.061,1.0707273229,1.386558633,0,1.386558633,2.2142860357,-1.061,2.4553581506,0.14400000000000002,-1.061,1.0707273229,2.0702860357,0,2.0702860357
2020-01-06 01:30:00,1.5176228087,-1.0595,1.8508698602,0.138,-1.0595,1.0684494607,1.3796228087,0,1.3796228087,2.2014122188,-1.0595,2.4431037651,0.138,-1.0595,1.0684494607,2.0634122188,0,2.0634122188
2020-01-06 02:00:00,1.6060938358999999,-1.103,1.9483701932000002,0.1245,-1.103,1.1100041667,1.4815938359,0,1.4815938359,2.2782005633,-1.103,2.5311670839,0.1245,-1.103,1.1100041667,2.1537005633,0,2.1537005633
2020-01-06 02:30:00,1.6318174288,-1.1125,1.9749643974,0.11800000000000001,-1.1125,1.1187404748,1.5138174288,0,1.5138174288,2.2926609762,-1.1125,2.548323096,0.11800000000000001,-1.1125,1.1187404748,2.1746609762,0,2.1746609762
2020-01-06 03:00:00,1.7577454505999999,-1.1545,2.1029834329,0.1265,-1.1545,1.1614097038,1.6312454506,0,1.6312454506,2.3922562832,-1.1545,2.6562681292,0.1265,-1.1545,1.1614097038,2.2657562832,0,2.2657562832
2020-01-06 03:30:00,1.6066913193999999,-1.151,1.9764255604,0.1515,-1.151,1.160927754,1.4551913194,0,1.4551913194,2.7145915563000003,-1.151,2.9485264655,0.1515,-1.151,1.160927754,2.5630915563,0,2.5630915563
2020-01-06 04:00:00,1.6446439755000002,-1.1280000000000001,1.9943013329000001,0.156,-1.1280000000000001,1.1387361415,1.4886439755,0,1.4886439755,2.8466596964,-1.1280000000000001,3.0620018659,0.156,-1.1280000000000001,1.1387361415,2.6906596964,0,2.6906596964
2020-01-06 04:30:00,1.6559495973,-1.1305,2.0050434705,0.17,-1.1305,1.1432105012,1.4859495973,0,1.4859495973,2.8557985226,-1.1305,3.0714191267,0.17,-1.1305,1.1432105012,2.6857985226,0,2.6857985226
2020-01-06 05:00:00,1.4851418855,-1.0835,1.8383739201,0.1575,-1.0835,1.0948874371,1.3276418855,0,1.3276418855,2.7379820393000003,-1.0835,2.9445743151,0.1575,-1.0835,1.0948874371,2.5804820393,0,2.5804820393
2020-01-06 05:30:00,1.5059259803,-1.1055,1.8681389958999999,0.1675,-1.1055,1.118117391,1.3384259803,0,1.3384259803,2.7820715704000003,-1.1055,2.9936687313,0.1675,-1.1055,1.118117391,2.6145715704,0,2.6145715704
2020-01-06 06:00:00,1.712694134,-1.189,2.0849561618,0.1645,-1.189,1.2003254767,1.548194134,0,1.548194134,2.9340864804,-1.189,3.1658465652,0.1645,-1.189,1.2003254767,2.7695864804,0,2.7695864804
2020-01-06 06:30:00,1.7564744473,-1.188,2.1205061858,0.167,-1.188,1.1996803741,1.5894744473,0,1.5894744473,2.9577883411,-1.188,3.1874528814,0.167,-1.188,1.1996803741,2.7907883411,0,2.7907883411
2020-01-06 07:00:00,1.7871149897,-1.1735,2.1379621691,0.1685,-1.1735,1.185535533,1.6186149897000002,0,1.6186149897000002,2.9713219373,-1.1735,3.1946605931,0.1685,-1.1735,1.185535533,2.8028219373,0,2.8028219373
2020-01-06 07:30:00,1.7620113381,-1.1635,2.1114962007,0.1685,-1.1635,1.1756379119,1.5935113381,0,1.5935113381,2.9482683411,-1.1635,3.169545466,0.1685,-1.1635,1.1756379119,2.7797683411,0,2.7797683411
2020-01-06 08:00:00,1.8476437943000001,-1.174,2.1890782514,0.156,-1.174,1.1843192137,1.6916437943,0,1.6916437943,3.0259428898,-1.174,3.2457058358,0.156,-1.174,1.1843192137,2.8699428898,0,2.8699428898
2020-01-06 08:30:00,1.9171634949,-1.1685,2.2451966765,0.1295,-1.1685,1.1756540733,1.7876634948999999,0,1.7876634948999999,3.1191192868,-1.1685,3.3308103181,0.1295,-1.1685,1.1756540733,2.9896192868,0,2.9896192868
2020-01-06 09:00:00,1.8477077379,-1.145,2.1737177564,0.1295,-1.145,1.1522999826,1.7182077379,0,1.7182077379,3.0431432245,-1.145,3.2514221019000002,0.1295,-1.145,1.1522999826,2.9136432245,0,2.9136432245
2020-01-06 09:30:00,1.8419640476999999,-1.1455,2.1691016119,0.14400000000000002,-1.1455,1.1545155911,1.6979640477,0,1.6979640477,3.0498318486,-1.1455,3.2578588911,0.14400000000000002,-1.1455,1.1545155911,2.9058318486,0,2.9058318486
2020-01-06 10:00:00,1.9135947015,-1.176,2.2460678266,0.1525,-1.176,1.1858466385,1.7610947015,0,1.7610947015,3.0942124935,-1.176,3.3101551255,0.1525,-1.176,1.1858466385,2.9417124935,0,2.9417124935
2020-01-06 10:30:00,1.9536105765,-1.2405,2.3141811802,0.157,-1.2405,1.2503956374,1.7966105765,0,1.7966105765,3.1595021075,-1.2405,3.3943031416,0.157,-1.2405,1.2503956374,3.0025021075,0,3.0025021075
2020-01-06 11:00:00,1.8118952664,-1.1965,2.1713076029,0.1665,-1.1965,1.2080291801,1.6453952664,0,1.6453952664,3.0545021176,-1.1965,3.280487073,0.1665,-1.1965,1.2080291801,2.8880021176,0,2.8880021176
2020-01-06 11:30:00,1.8354115917,-1.2385,2.2141856203,0.1915,-1.2385,1.2532176587000001,1.6439115917,0,1.6439115917,3.1099709697,-1.2385,3.347506786,0.1915,-1.2385,1.2532176587000001,2.9184709697,0,2.9184709697
2020-01-06 12:00:00,1.6171924129000002,-1.1275,1.9714379398,0.1855,-1.1275,1.1426576478000001,1.4316924129,0,1.4316924129,2.9351947429000003,-1.1275,3.1443003083,0.1855,-1.1275,1.1426576478000001,2.7496947429,0,2.7496947429
2020-01-06 12:30:00,1.9531636269,-1.1655,2.2744754128,0.17,-1.1655,1.1778328617,1.7831636269,0,1.7831636269,3.1699469861,-1.1655,3.3774182662,0.17,-1.1655,1.1778328617,2.9999469861,0,2.9999469861
2020-01-06 13:00:00,1.691510369,-1.1125,2.0245650344,0.1555,-1.1125,1.1233149603,1.536010369,0,1.536010369,2.9595755957,-1.1125,3.1617627926,0.1555,-1.1125,1.1233149603,2.8040755957,0,2.8040755957
2020-01-06 13:30:00,1.7309136167,-1.148,2.0770088946,0.158,-1.148,1.1588218155,1.5729136167000002,0,1.5729136167000002,3.0015315399,-1.148,3.2135798706,0.158,-1.148,1.1588218155,2.8435315399,0,2.8435315399
2020-01-06 14:00:00,1.8646765216,-1.248,2.243774171,0.155,-1.248,1.2575885655,1.7096765216,0,1.7096765216,3.1587363669,-1.248,3.3963391226,0.155,-1.248,1.2575885655,3.0037363669,0,3.0037363669
2020-01-06 14:30:00,1.8978081005,-1.286,2.2924815345000003,0.1585,-1.286,1.2957307784,1.7393081005000002,0,1.7393081005000002,3.2029596527,-1.286,3.4514846858,0.1585,-1.286,1.2957307784,3.0444596527,0,3.0444596527
2020-01-06 15:00:00,1.9979783978,-1.2755,2.3704045916,0.1515,-1.2755,1.2844658423,1.8464783978,0,1.8464783978,2.8251984156,-1.2755,3.0997816597,0.1515,-1.2755,1.2844658423,2.6736984156,0,2.6736984156
2020-01-06 15:30:00,2.1106230139,-1.2650000000000001,2.4606817159,0.1495,-1.2650000000000001,1.2738034582,1.9611230139,0,1.9611230139,2.723838455,-1.2650000000000001,3.0032517259,0.1495,-1.2650000000000001,1.2738034582,2.574338455,0,2.574338455
2020-01-06 16:00:00,2.0971908176,-1.2495,2.4412004374,0.123,-1.2495,1.2555394259,1.9741908176,0,1.9741908176,2.6857943364,-1.2495,2.9622190107,0.123,-1.2495,1.2555394259,2.5627943364,0,2.5627943364
2020-01-06 16:30:00,2.2344926002,-1.2545,2.5625626685,0.1085,-1.2545,1.259183267,2.1259926002,0,2.1259926002,2.802221789,-1.2545,3.070214521,0.1085,-1.2545,1.259183267,2.693721789,0,2.693721789
2020-01-06 17:00:00,2.3617722236,-1.2865,2.689433079,0.108,-1.2865,1.2910252709,2.2537722236,0,2.2537722236,3.3364561028,-1.2865,3.5758945141,0.108,-1.2865,1.2910252709,3.2284561028,0,3.2284561028
2020-01-06 17:30:00,2.3316330201,-1.181,2.613670511,0.0995,-1.181,1.1851840574,2.2321330201,0,2.2321330201,3.378826435,-1.181,3.5792777313,0.0995,-1.181,1.1851840574,3.279326435,0,3.279326435
2020-01-06 18:00:00,2.3181659281,-1.1625,2.5933182451,0.084,-1.1625,1.1655308876000001,2.2341659281,0,2.2341659281,3.3481912554,-1.1625,3.5442616908,0.084,-1.1625,1.1655308876000001,3.2641912554,0,3.2641912554
2020-01-06 18:30:00,2.2875965243,-1.1645,2.5669355481,0.07100000000000001,-1.1645,1.1666624405000001,2.2165965243,0,2.2165965243,3.325072961,-1.1645,3.5230910357000003,0.07100000000000001,-1.1645,1.1666624405000001,3.254072961,0,3.254072961
2020-01-06 19:00:00,2.2951079549,-1.1635,2.5731795069,0.0765,-1.1635,1.1660122212,2.2186079549,0,2.2186079549,3.3364733653,-1.1635,3.5335232796,0.0765,-1.1635,1.1660122212,3.2599733653,0,3.2599733653
2020-01-06 19:30:00,2.264777708,-1.191,2.5588472144,0.07200000000000001,-1.191,1.1931743376,2.192777708,0,2.192777708,3.346724376,-1.191,3.5523295242,0.07200000000000001,-1.191,1.1931743376,3.274724376,0,3.274724376
2020-01-06 20:00:00,2.201799601,-1.1915,2.5035162738,0.0645,-1.1915,1.1932445265,2.137299601,0,2.137299601,3.3080258108000002,-1.1915,3.5160641369,0.0645,-1.1915,1.1932445265,3.2435258108,0,3.2435258108
2020-01-06 20:30:00,2.1911268734,-1.1935,2.4950910255,0.0565,-1.1935,1.1948365997,2.1346268734000002,0,2.1346268734000002,3.123901012,-1.1935,3.3441291516,0.0565,-1.1935,1.1948365997,3.067401012,0,3.067401012
2020-01-06 21:00:00,2.2199685856,-1.178,2.5131542971,0.039,-1.178,1.1786454089,2.1809685856,0,2.1809685856,2.7533851551,-1.178,2.9947977916,0.039,-1.178,1.1786454089,2.7143851551,0,2.7143851551
2020-01-06 21:30:00,2.1362262163,-1.134,2.4185571003,0.022500000000000003,-1.134,1.1342231923,2.1137262163,0,2.1137262163,2.655138246,-1.134,2.8871638515,0.022500000000000003,-1.134,1.1342231923,2.632638246,0,2.632638246
2020-01-06 22:00:00,2.1037054429,-1.1325,2.3891699062000002,0.014,-1.1325,1.1325865309,2.0897054429,0,2.0897054429,2.6228831692,-1.1325,2.8569340855,0.014,-1.1325,1.1325865309,2.6088831692000003,0,2.6088831692000003
2020-01-06 22:30:00,2.0055968872,-1.1375,2.3057157509,0.01,-1.1375,1.1375439552,1.9955968872,0,1.9955968872,2.5343975413,-1.1375,2.7779627692,0.01,-1.1375,1.1375439552,2.5243975413,0,2.5243975413
2020-01-06 23:00:00,1.8803470990000002,-1.1475,2.20283033,0.014,-1.1475,1.1475853999,1.866347099,0,1.866347099,2.4393408628,-1.1475,2.6957633603,0.014,-1.1475,1.1475853999,2.4253408628,0,2.4253408628
2020-01-06 23:30:00,1.8248809469,-1.129,2.1458871057,0.022,-1.129,1.1292143286,1.8028809469,0,1.8028809469,2.3876807191,-1.129,2.6411475189,0.022,-1.129,1.1292143286,2.3656807191,0,2.3656807191
2020-01-07 00:00:00,1.7913914,-1.113,2.1089931598,0.026000000000000002,-1.113,1.1133036423,1.7653914,0,1.7653914,2.5416912147,-1.113,2.774700566,0.026000000000000002,-1.113,1.1133036423,2.5156912147,0,2.5156912147
2020-01-07 00:30:00,1.7602143516000002,-1.097,2.0740693247,0.0175,-1.097,1.0971395764,1.7427143516,0,1.7427143516,2.8604310379,-1.097,3.063572216,0.0175,-1.097,1.0971395764,2.8429310379,0,2.8429310379
2020-01-07 01:00:00,1.8685201833,-1.1005,2.1685174487,0.021500000000000002,-1.1005,1.1007099981,1.8470201833000002,0,1.8470201833000002,2.9554035424,-1.1005,3.1536503211999998,0.021500000000000002,-1.1005,1.1007099981,2.9339035424,0,2.9339035424
2020-01-07 01:30:00,1.8427309504,-1.1055,2.1489038148,0.038,-1.1055,1.1061529053,1.8047309504,0,1.8047309504,2.9417705349,-1.1055,3.1426333114,0.038,-1.1055,1.1061529053,2.9037705349,0,2.9037705349
2020-01-07 02:00:00,1.8148605695,-1.16,2.1539078176,0.0495,-1.16,1.1610556619,1.7653605694999999,0,1.7653605694999999,2.9653327099,-1.16,3.1841479364,0.0495,-1.16,1.1610556619,2.9158327099,0,2.9158327099
2020-01-07 02:30:00,1.806297226,-1.184,2.1597605582,0.0545,-1.184,1.1852536648,1.751797226,0,1.751797226,2.9914526447,-1.184,3.2172418195,0.0545,-1.184,1.1852536648,2.9369526447,0,2.9369526447
2020-01-07 03:00:00,1.7857729033,-1.1875,2.1445608203,0.061,-1.1875,1.1890657047,1.7247729032999999,0,1.7247729032999999,2.9940246999,-1.1875,3.220922252,0.061,-1.1875,1.1890657047,2.9330246999,0,2.9330246999
2020-01-07 03:30:00,1.8035737680000001,-1.2,2.166305227,0.0945,-1.2,1.2037151864,1.709073768,0,1.709073768,3.0154866003,-1.2,3.2454829281,0.0945,-1.2,1.2037151864,2.9209866003,0,2.9209866003
2020-01-07 04:00:00,1.8141829377,-1.2175,2.1848491896,0.12050000000000001,-1.2175,1.2234486095000001,1.6936829377,0,1.6936829377,3.0466979948,-1.2175,3.2809564035,0.12050000000000001,-1.2175,1.2234486095000001,2.9261979948,0,2.9261979948
2020-01-07 04:30:00,1.8190054942,-1.223,2.1919192476,0.1365,-1.223,1.2305938607,1.6825054942,0,1.6825054942,3.0582951216,-1.223,3.2937665447,0.1365,-1.223,1.2305938607,2.9217951215999998,0,2.9217951215999998
2020-01-07 05:00:00,1.7611169819999999,-1.2235,2.1444079075999998,0.14350000000000002,-1.2235,1.2318865613,1.617616982,0,1.617616982,3.0346087239,-1.2235,3.2719722427,0.14350000000000002,-1.2235,1.2318865613,2.8911087239,0,2.8911087239
2020-01-07 05:30:00,1.7173655893,-1.166,2.0757891432,0.131,-1.166,1.1733358428,1.5863655893000002,0,1.5863655893000002,2.8195654737,-1.166,3.0511482201,0.131,-1.166,1.1733358428,2.6885654736999998,0,2.6885654736999998
2020-01-07 06:00:00,1.8486611569,-1.156,2.1803403572,0.1545,-1.156,1.1662788046,1.6941611569,0,1.6941611569,2.4531759872,-1.156,2.7119012564,0.1545,-1.156,1.1662788046,2.2986759872,0,2.2986759872
2020-01-07 06:30:00,1.9646388455000001,-1.149,2.2759628278,0.1535,-1.149,1.1592080271,1.8111388455,0,1.8111388455,2.5444205099,-1.149,2.7918231911999998,0.1535,-1.149,1.1592080271,2.3909205099,0,2.3909205099
2020-01-07 07:00:00,1.8956305259000001,-1.1405,2.2122737943,0.165,-1.1405,1.1523737458,1.7306305259,0,1.7306305259,2.7539827714,-1.1405,2.980798778,0.165,-1.1405,1.1523737458,2.5889827714,0,2.5889827714
2020-01-07 07:30:00,1.9133112125,-1.126,2.2200531066,0.162,-1.126,1.1375939522,1.7513112125,0,1.7513112125,3.0523746808,-1.126,3.2534392866,0.162,-1.126,1.1375939522,2.8903746808,0,2.8903746808
2020-01-07 08:00:00,1.9723607662,-1.1075,2.2620263575,0.1645,-1.1075,1.1196501686,1.8078607662000001,0,1.8078607662000001,3.0909065337,-1.1075,3.2833305423,0.1645,-1.1075,1.1196501686,2.9264065337,0,2.9264065337
2020-01-07 08:30:00,1.9390131594,-1.108,2.2332568219,0.1655,-1.108,1.1202920378,1.7735131594,0,1.7735131594,3.0574472097,-1.108,3.2520220541000002,0.1655,-1.108,1.1202920378,2.8919472097,0,2.8919472097
2020-01-07 09:00:00,1.943849916,-1.1385,2.2527171917,0.17550000000000002,-1.1385,1.1519472644,1.768349916,0,1.768349916,3.0866468197,-1.1385,3.2899195795000002,0.17550000000000002,-1.1385,1.1519472644,2.9111468197,0,2.9111468197
2020-01-07 09:30:00,1.9542744388000002,-1.186,2.2859975027,0.17950000000000002,-1.186,1.1995066694,1.7747744388000002,0,1.7747744388000002,3.1441533332000002,-1.186,3.3604011937,0.17950000000000002,-1.186,1.1995066694,2.9646533332000002,0,2.9646533332000002
2020-01-07 10:00:00,1.8722946147,-1.2,2.2238451215,0.185,-1.2,1.2141766758,1.6872946146999999,0,1.6872946146999999,3.1185550538,-1.2,3.3414645926,0.185,-1.2,1.2141766758,2.9335550538,0,2.9335550538
2020-01-07 10:30:00,1.8871823722,-1.218,2.2461035831,0.188,-1.218,1.2324236285,1.6991823722000001,0,1.6991823722000001,3.1426652891,-1.218,3.3704404933,0.188,-1.218,1.2324236285,2.9546652891000003,0,2.9546652891000003
2020-01-07 11:00:00,1.7904267625,-1.197,2.1537030882,0.17950000000000002,-1.197,1.2103839267,1.6109267625,0,1.6109267625,3.0730826121,-1.197,3.2979760067,0.17950000000000002,-1.197,1.2103839267,2.8935826121,0,2.8935826121
2020-01-07 11:30:00,1.7348788539000002,-1.1785,2.0972999041,0.17950000000000002,-1.1785,1.1920916492,1.5553788539,0,1.5553788539,3.0332984442,-1.1785,3.2541914052,0.17950000000000002,-1.1785,1.1920916492,2.8537984442,0,2.8537984442
2020-01-07 12:00:00,1.6525141232,-1.134,2.0041853525,0.18150000000000002,-1.134,1.1484329541,1.4710141232,0,1.4710141232,2.9573121638,-1.134,3.167278206,0.18150000000000002,-1.134,1.1484329541,2.7758121638,0,2.7758121638
2020-01-07 12:30:00,1.606989337,-1.097,1.9457193346000001,0.1905,-1.097,1.1134178236,1.416489337,0,1.416489337,2.9160842492,-1.097,3.1155988748,0.1905,-1.097,1.1134178236,2.7255842491999998,0,2.7255842491999998
2020-01-07 13:00:00,1.5223526330000001,-1.0895,1.8720490884,0.195,-1.0895,1.1068131053,1.327352633,0,1.327352633,2.8854035261,-1.0895,3.0842444388,0.195,-1.0895,1.1068131053,2.6904035261,0,2.6904035261
2020-01-07 13:30:00,1.4027940465,-0.9915,1.7178193697,0.1685,-0.9915,1.0057159142,1.2342940465,0,1.2342940465,2.740149273,-0.9915,2.9140161784,0.1685,-0.9915,1.0057159142,2.5716492730000002,0,2.5716492730000002
2020-01-07 14:00:00,1.4299826482,-0.984,1.7358301686000002,0.1555,-0.984,0.9962109465000001,1.2744826482,0,1.2744826482,2.7392277293,-0.984,2.9106055303,0.1555,-0.984,0.9962109465000001,2.5837277293,0,2.5837277293
2020-01-07 14:30:00,1.5161974648,-1.1015,1.8740749723999999,0.14650000000000002,-1.1015,1.111199577,1.3696974648,0,1.3696974648,2.8621228786,-1.1015,3.0667653354,0.14650000000000002,-1.1015,1.111199577,2.7156228786,0,2.7156228786
2020-01-07 15:00:00,1.5254194688,-1.0905,1.8751252773,0.152,-1.0905,1.1010423471,1.3734194687999999,0,1.3734194687999999,2.8461762791,-1.0905,3.0479353113,0.152,-1.0905,1.1010423471,2.6941762791,0,2.6941762791
2020-01-07 15:30:00,1.6419622834,-1.0795,1.9650344501,0.1535,-1.0795,1.0903588859,1.4884622834,0,1.4884622834,2.9166144993,-1.0795,3.1099775542,0.1535,-1.0795,1.0903588859,2.7631144993000003,0,2.7631144993000003
2020-01-07 16:00:00,1.8222798033,-1.113,2.1352921771,0.13,-1.113,1.1205663747,1.6922798033,0,1.6922798033,3.0263242753,-1.113,3.2245011427,0.13,-1.113,1.1205663747,2.8963242753,0,2.8963242753
2020-01-07 16:30:00,2.1322638934,-1.1415,2.418588754,0.122,-1.1415,1.14800098,2.0102638934,0,2.0102638934,3.2396249429,-1.1415,3.4348496358,0.122,-1.1415,1.14800098,3.1176249429,0,3.1176249429
2020-01-07 17:00:00,2.2401749767,-1.0985,2.4950122598,0.096,-1.0985,1.1026868322,2.1441749767,0,2.1441749767,3.2799070632,-1.0985,3.4589727656,0.096,-1.0985,1.1026868322,3.1839070632,0,3.1839070632
2020-01-07 17:30:00,2.2904948248,-1.094,2.5383464189,0.10650000000000001,-1.094,1.0991716199,2.1839948248,0,2.1839948248,3.3245421473,-1.094,3.4999166403,0.10650000000000001,-1.094,1.0991716199,3.2180421473,0,3.2180421473
2020-01-07 18:00:00,2.3242920335,-1.116,2.5783307501,0.116,-1.116,1.1220124776,2.2082920335,0,2.2082920335,3.3600604949,-1.116,3.540545513,0.116,-1.116,1.1220124776,3.2440604949,0,3.2440604949
2020-01-07 18:30:00,2.2828138292,-1.1265,2.5456317936,0.107,-1.1265,1.1315702585,2.1758138292,0,2.1758138292,3.330417567,-1.1265,3.515776361,0.107,-1.1265,1.1315702585,3.223417567,0,3.223417567
2020-01-07 19:00:00,2.2399999956,-1.1345,2.5109142220000003,0.0945,-1.1345,1.1384289613,2.1454999956,0,2.1454999956,3.2978671736000003,-1.1345,3.4875518842,0.0945,-1.1345,1.1384289613,3.2033671736000002,0,3.2033671736000002
2020-01-07 19:30:00,2.1330103558,-1.152,2.42421888,0.10450000000000001,-1.152,1.1567299815,2.0285103558,0,2.0285103558,3.2241888546,-1.152,3.4238133375,0.10450000000000001,-1.152,1.1567299815,3.1196888546,0,3.1196888546
2020-01-07 20:00:00,2.0582913739,-1.168,2.3665982718,0.107,-1.168,1.172890873,1.9512913739000002,0,1.9512913739000002,3.1927299201,-1.168,3.3996688578,0.107,-1.168,1.172890873,3.0857299201,0,3.0857299201
2020-01-07 20:30:00,1.9742245541,-1.168,2.2938584503,0.10300000000000001,-1.168,1.1725327288,1.8712245540999999,0,1.8712245540999999,3.1498013854,-1.168,3.3593857723,0.10300000000000001,-1.168,1.1725327288,3.0468013854,0,3.0468013854
2020-01-07 21:00:00,1.8176867838000001,-1.134,2.1424148161,0.1075,-1.134,1.1390839521,1.7101867838,0,1.7101867838,3.0123019712,-1.134,3.2186828308,0.1075,-1.134,1.1390839521,2.9048019712,0,2.9048019712
2020-01-07 21:30:00,1.8279858200999999,-1.108,2.1375678137,0.1125,-1.108,1.1136966598,1.7154858201,0,1.7154858201,2.706336151,-1.108,2.924366489,0.1125,-1.108,1.1136966598,2.593836151,0,2.593836151
2020-01-07 22:00:00,1.8120038867,-1.0825,2.1107260209,0.11800000000000001,-1.0825,1.0889124161,1.6940038867,0,1.6940038867,2.3945563128,-1.0825,2.6278710366,0.11800000000000001,-1.0825,1.0889124161,2.2765563128,0,2.2765563128
2020-01-07 22:30:00,1.729700641,-1.0805,2.0394471205,0.114,-1.0805,1.0864972388,1.615700641,0,1.615700641,2.3247705982,-1.0805,2.5635987565000002,0.114,-1.0805,1.0864972388,2.2107705982,0,2.2107705982
2020-01-07 23:00:00,1.6623874234,-1.0915,1.988694093,0.098,-1.0915,1.0958906195,1.5643874234,0,1.5643874234,2.2868636196,-1.0915,2.5339923963,0.098,-1.0915,1.0958906195,2.1888636196,0,2.1888636196
2020-01-07 23:30:00,1.6188605934,-1.088,1.9505008641,0.09050000000000001,-1.088,1.0917574135,1.5283605934,0,1.5283605934,2.2490432042,-1.088,2.4983873467,0.09050000000000001,-1.088,1.0917574135,2.1585432042,0,2.1585432042
2020-01-08 00:00:00,1.6193362529000002,-1.0875,1.9506168640000001,0.08,-1.0875,1.0904385586,1.5393362529,0,1.5393362529,2.2655065587,-1.0875,2.5130014361,0.08,-1.0875,1.0904385586,2.1855065587,0,2.1855065587
2020-01-08 00:30:00,1.6594633603000002,-1.062,1.970193555,0.066,-1.062,1.0640488711,1.5934633603,0,1.5934633603,2.2779433698,-1.062,2.5133384166,0.066,-1.062,1.0640488711,2.2119433698,0,2.2119433698
2020-01-08 01:00:00,1.8802055688000001,-1.075,2.1658250116,0.060500000000000005,-1.075,1.0767010959,1.8197055688,0,1.8197055688,2.4492587373,-1.075,2.6747884705000002,0.060500000000000005,-1.075,1.0767010959,2.3887587373,0,2.3887587373
2020-01-08 01:30:00,1.9797132303,-1.1,2.2647879535,0.061,-1.1,1.1016900653,1.9187132303,0,1.9187132303,2.5391497063,-1.1,2.7671792914,0.061,-1.1,1.1016900653,2.4781497063,0,2.4781497063
2020-01-08 02:00:00,1.9748424946,-1.1315,2.2760261703999998,0.0775,-1.1315,1.1341510041,1.8973424946000002,0,1.8973424946000002,2.546976635,-1.1315,2.7870023734,0.0775,-1.1315,1.1341510041,2.469476635,0,2.469476635
2020-01-08 02:30:00,2.0042343566,-1.156,2.3137180806,0.0755,-1.156,1.1584628824,1.9287343566000001,0,1.9287343566000001,2.5738932233,-1.156,2.8215708967,0.0755,-1.156,1.1584628824,2.4983932233,0,2.4983932233
2020-01-08 03:00:00,2.036665232,-1.17,2.3488093297,0.074,-1.17,1.1723378353,1.962665232,0,1.962665232,2.6172455450000003,-1.17,2.8668579042,0.074,-1.17,1.1723378353,2.543245545,0,2.543245545
2020-01-08 03:30:00,2.0294195887,-1.1765,2.3457826236,0.0775,-1.1765,1.1790498293,1.9519195887,0,1.9519195887,2.6157206924,-1.1765,2.8681260416,0.0775,-1.1765,1.1790498293,2.5382206924,0,2.5382206924
