Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-08 04:00:00,1.9904687106,-1.186,2.3170156857,0.0775,-1.186,1.1885294485,1.9129687106,0,1.9129687106,2.5769589541,-1.186,2.8367787103,0.0775,-1.186,1.1885294485,2.4994589541,0,2.4994589541
2020-01-08 04:30:00,1.9149922139000002,-1.2025000000000001,2.2612389147,0.075,-1.2025000000000001,1.2048366072,1.8399922139,0,1.8399922139,2.528104598,-1.2025000000000001,2.7995212284,0.075,-1.2025000000000001,1.2048366072,2.453104598,0,2.453104598
2020-01-08 05:00:00,1.8971838760000002,-1.1885,2.238713673,0.08,-1.1885,1.1911894266,1.817183876,0,1.817183876,2.5003106408,-1.1885,2.7684084869000003,0.08,-1.1885,1.1911894266,2.4203106408,0,2.4203106408
2020-01-08 05:30:00,1.915342649,-1.154,2.2361246528,0.07050000000000001,-1.154,1.1561514823,1.844842649,0,1.844842649,2.4756430719,-1.154,2.7313960935,0.07050000000000001,-1.154,1.1561514823,2.4051430719,0,2.4051430719
2020-01-08 06:00:00,1.8123658452,-1.1185,2.1297211571,0.032,-1.1185,1.1189576623,1.7803658452,0,1.7803658452,2.6306524647,-1.1185,2.8585616383,0.032,-1.1185,1.1189576623,2.5986524646999998,0,2.5986524646999998
2020-01-08 06:30:00,1.8625168183,-1.1505,2.1892051408,0.0425,-1.1505,1.1512847172,1.8200168183,0,1.8200168183,3.007923403,-1.1505,3.2204430516,0.0425,-1.1505,1.1512847172,2.965423403,0,2.965423403
2020-01-08 07:00:00,1.9185594371999999,-1.1195,2.2212947945,0.028,-1.1195,1.1198501016,1.8905594372,0,1.8905594372,3.0136771391,-1.1195,3.2148919343,0.028,-1.1195,1.1198501016,2.9856771391,0,2.9856771391
2020-01-08 07:30:00,1.8416110007,-1.0565,2.123139969,0.026000000000000002,-1.0565,1.0568198759,1.8156110007000001,0,1.8156110007000001,2.9160140678,-1.0565,3.101504521,0.026000000000000002,-1.0565,1.0568198759,2.8900140678,0,2.8900140678
2020-01-08 08:00:00,1.8724839797000001,-1.0635,2.1534225094,0.0175,-1.0635,1.0636439724,1.8549839797,0,1.8549839797,2.9716150165,-1.0635,3.1561888499,0.0175,-1.0635,1.0636439724,2.9541150165000003,0,2.9541150165000003
2020-01-08 08:30:00,1.9214072668000002,-1.0685,2.1985218068,0.01,-1.0685,1.0685467935,1.9114072668,0,1.9114072668,3.0259490571,-1.0685,3.2090590438,0.01,-1.0685,1.0685467935,3.0159490571,0,3.0159490571
2020-01-08 09:00:00,1.8554932934,-1.079,2.1464147693,0.009000000000000001,-1.079,1.0790375341,1.8464932934,0,1.8464932934,2.9757624515,-1.079,3.1653440836,0.009000000000000001,-1.079,1.0790375341,2.9667624515,0,2.9667624515
2020-01-08 09:30:00,1.7865903621,-1.0655000000000001,2.0801911864,0.0055000000000000005,-1.0655000000000001,1.0655141951,1.7810903621,0,1.7810903621,2.9258618496,-1.0655000000000001,3.1138332988,0.0055000000000000005,-1.0655000000000001,1.0655141951,2.9203618496,0,2.9203618496
2020-01-08 10:00:00,1.7393590246000001,-1.052,2.0327503084,0.004,-1.052,1.0520076045,1.7353590246000001,0,1.7353590246000001,2.8712064228000003,-1.052,3.057863686,0.004,-1.052,1.0520076045,2.8672064228,0,2.8672064228
2020-01-08 10:30:00,1.7533605348,-1.038,2.0375762967,0.006500000000000001,-1.038,1.0380203514,1.7468605348000001,0,1.7468605348000001,2.864536253,-1.038,3.0468035619,0.006500000000000001,-1.038,1.0380203514,2.858036253,0,2.858036253
2020-01-08 11:00:00,1.7486407422,-1.0395,2.0342823539,0.012,-1.0395,1.0395692618,1.7366407422,0,1.7366407422,2.867445105,-1.0395,3.0500494553,0.012,-1.0395,1.0395692618,2.8554451050000003,0,2.8554451050000003
2020-01-08 11:30:00,1.7053679657,-0.9975,1.9756735936,0.015,-0.9975,0.9976127756000001,1.6903679657000001,0,1.6903679657000001,2.8132901996,-0.9975,2.9848966476000003,0.015,-0.9975,0.9976127756000001,2.7982901996000002,0,2.7982901996000002
2020-01-08 12:00:00,1.729557571,-0.994,1.9948447035,0.0155,-0.994,0.9941208428,1.7140575710000001,0,1.7140575710000001,2.8381435268,-0.994,3.007173869,0.0155,-0.994,0.9941208428,2.8226435268000003,0,2.8226435268000003
2020-01-08 12:30:00,1.7847921507,-1.0145,2.0529718145,0.0135,-1.0145,1.0145898186,1.7712921507,0,1.7712921507,2.8757392474000003,-1.0145,3.0494403535,0.0135,-1.0145,1.0145898186,2.8622392474,0,2.8622392474
2020-01-08 13:00:00,1.7547037851,-1.087,2.0641110371,0.01,-1.087,1.0870459972,1.7447037851,0,1.7447037851,2.8937953126,-1.087,3.0912166393,0.01,-1.087,1.0870459972,2.8837953126,0,2.8837953126
2020-01-08 13:30:00,1.7517037851000001,-1.0795,2.0576166798,0.007,-1.0795,1.0795226955,1.7447037851,0,1.7447037851,2.8997500152,-1.0795,3.0941671579,0.007,-1.0795,1.0795226955,2.8927500152,0,2.8927500152
2020-01-08 14:00:00,1.6626425125000002,-1.027,1.9542541095,0.008,-1.027,1.0270311582,1.6546425125000002,0,1.6546425125000002,2.8062901996000003,-1.027,2.9883095028,0.008,-1.027,1.0270311582,2.7982901996000002,0,2.7982901996000002
2020-01-08 14:30:00,1.8017520841999999,-1.0995,2.1107370331,0.003,-1.0995,1.0995040928,1.7987520842,0,1.7987520842,2.9430014005,-1.0995,3.1416806797,0.003,-1.0995,1.0995040928,2.9400014005,0,2.9400014005
2020-01-08 15:00:00,1.9128915912000002,-1.1635,2.23894763,0.0005,-1.1635,1.1635001074,1.9123915912,0,1.9123915912,3.0697362931,-1.1635,3.2828361456,0.0005,-1.1635,1.1635001074,3.0692362931,0,3.0692362931
2020-01-08 15:30:00,1.9741091088,-1.159,2.2891893267,0.0015,-1.159,1.1590009707,1.9726091088,0,1.9726091088,3.1192174344,-1.159,3.3275814645,0.0015,-1.159,1.1590009707,3.1177174344,0,3.1177174344
2020-01-08 16:00:00,1.9847930470000001,-1.1455,2.291631229,0.0,-1.1455,1.1455,1.9847930470000001,0,1.9847930470000001,3.0965164397,-1.1455,3.301603294,0.0,-1.1455,1.1455,3.0965164397,0,3.0965164397
2020-01-08 16:30:00,2.0215721067,-1.0885,2.295993474,0.0,-1.0885,1.0885,2.0215721067,0,2.0215721067,3.1120032256,-1.0885,3.2968767532,0.0,-1.0885,1.0885,3.1120032256,0,3.1120032256
2020-01-08 17:00:00,2.1223409174,-1.089,2.3854249034,0.0,-1.089,1.089,2.1223409174,0,2.1223409174,3.1853077727,-1.089,3.3663194451000003,0.0,-1.089,1.089,3.1853077727,0,3.1853077727
2020-01-08 17:30:00,2.2204278207,-1.0715,2.4654435619,0.0,-1.0715,1.0715,2.2204278207,0,2.2204278207,3.2490571151,-1.0715,3.4211817238,0.0,-1.0715,1.0715,3.2490571151,0,3.2490571151
2020-01-08 18:00:00,2.3192880846,-1.0825,2.5594732797,0.0,-1.0825,1.0825,2.3192880846,0,2.3192880846,3.3428060971,-1.0825,3.5137101264,0.0,-1.0825,1.0825,3.3428060971,0,3.3428060971
2020-01-08 18:30:00,2.3171817826,-1.069,2.5518801722999997,0.0035,-1.069,1.0690057296,2.3136817826,0,2.3136817826,3.3400066283,-1.069,3.5069082219,0.0035,-1.069,1.0690057296,3.3365066283,0,3.3365066283
2020-01-08 19:00:00,2.1755582712,-1.0705,2.4246698829,0.013000000000000001,-1.0705,1.0705789322,2.1625582712,0,2.1625582712,3.2343079291,-1.0705,3.4068633712,0.013000000000000001,-1.0705,1.0705789322,3.2213079291,0,3.2213079291
2020-01-08 19:30:00,2.1501565842,-1.11,2.4197672071,0.0285,-1.11,1.1103658181,2.1216565842,0,2.1216565842,3.2337487004,-1.11,3.4189516898,0.0285,-1.11,1.1103658181,3.2052487004,0,3.2052487004
2020-01-08 20:00:00,2.1597679082,-1.1375,2.4410046431,0.030500000000000003,-1.1375,1.1379088276,2.1292679082,0,2.1292679082,3.2621742532,-1.1375,3.4548063777999998,0.030500000000000003,-1.1375,1.1379088276,3.2316742532,0,3.2316742532
2020-01-08 20:30:00,2.0854744828,-1.0875,2.3519906608,0.015,-1.0875,1.0876034434,2.0704744828,0,2.0704744828,3.1537514594,-1.0875,3.3359862886,0.015,-1.0875,1.0876034434,3.1387514594,0,3.1387514594
2020-01-08 21:00:00,2.0154686209,-1.1065,2.2992294387,0.003,-1.1065,1.1065040669,2.0124686209,0,2.0124686209,3.1128748815,-1.1065,3.3036846517000003,0.003,-1.1065,1.1065040669,3.1098748815,0,3.1098748815
2020-01-08 21:30:00,2.0131843576,-1.1285,2.3079045707,0.021500000000000002,-1.1285,1.1287047887,1.9916843576,0,1.9916843576,3.1305641086,-1.1285,3.3277535798,0.021500000000000002,-1.1285,1.1287047887,3.1090641086,0,3.1090641086
2020-01-08 22:00:00,1.9349088275000002,-1.143,2.2472919638,0.0275,-1.143,1.1433307702,1.9074088275,0,1.9074088275,3.0875197043,-1.143,3.292298122,0.0275,-1.143,1.1433307702,3.0600197043,0,3.0600197043
2020-01-08 22:30:00,1.8640918967000002,-1.1435,2.1868769625,0.031,-1.1435,1.143920124,1.8330918967,0,1.8330918967,3.0264966548,-1.1435,3.2353167158,0.031,-1.1435,1.143920124,2.9954966548,0,2.9954966548
2020-01-08 23:00:00,1.754203506,-1.1525,2.0989250083,0.061,-1.1525,1.1541131877,1.6932035060000001,0,1.6932035060000001,2.9618170419,-1.1525,3.1781466989,0.061,-1.1525,1.1541131877,2.9008170419,0,2.9008170419
2020-01-08 23:30:00,1.6808164926,-1.1815,2.0545282504,0.1095,-1.1815,1.1865633148,1.5713164926,0,1.5713164926,2.8924967106,-1.1815,3.1244966748,0.1095,-1.1815,1.1865633148,2.7829967106,0,2.7829967106
2020-01-09 00:00:00,1.8607159151000001,-1.1875,2.2073558768,0.128,-1.1875,1.1943786041,1.7327159151,0,1.7327159151,2.4858799087,-1.1875,2.7549510287,0.128,-1.1875,1.1943786041,2.3578799087,0,2.3578799087
2020-01-09 00:30:00,1.9868586644000001,-1.1655,2.3034751143,0.129,-1.1655,1.1726172649,1.8578586644000001,0,1.8578586644000001,2.572524625,-1.1655,2.8242296641999998,0.129,-1.1655,1.1726172649,2.4435246250000002,0,2.4435246250000002
2020-01-09 01:00:00,2.0823941257,-1.1605,2.3839306921,0.1265,-1.1605,1.1673741901999999,1.9558941257,0,1.9558941257,2.6717095174,-1.1605,2.9128666284999998,0.1265,-1.1605,1.1673741901999999,2.5452095174,0,2.5452095174
2020-01-09 01:30:00,2.0477542359,-1.149,2.3480839871,0.1275,-1.149,1.1560524426,1.9202542358999999,0,1.9202542358999999,2.6367557799,-1.149,2.87622705,0.1275,-1.149,1.1560524426,2.5092557799,0,2.5092557799
2020-01-09 02:00:00,2.0004649664,-1.1695,2.3172376512,0.137,-1.1695,1.1774970276,1.8634649664,0,1.8634649664,2.6108985608,-1.1695,2.8608602805,0.137,-1.1695,1.1774970276,2.4738985608,0,2.4738985608
2020-01-09 02:30:00,1.9864319404000002,-1.1865,2.3138051136,0.1505,-1.1865,1.196006898,1.8359319404,0,1.8359319404,2.6055734201,-1.1865,2.8630045578,0.1505,-1.1865,1.196006898,2.4550734201,0,2.4550734201
2020-01-09 03:00:00,1.995951594,-1.188,2.3227498285,0.149,-1.188,1.1973073958,1.846951594,0,1.846951594,2.6111001771,-1.188,2.8686561548,0.149,-1.188,1.1973073958,2.4621001771,0,2.4621001771
2020-01-09 03:30:00,1.9006690964000001,-1.177,2.2355920947,0.14650000000000002,-1.177,1.1860823115999999,1.7541690964,0,1.7541690964,2.5300513264999998,-1.177,2.7904280523000002,0.14650000000000002,-1.177,1.1860823115999999,2.3835513265,0,2.3835513265
2020-01-09 04:00:00,1.8547513481000002,-1.176,2.1961508517,0.149,-1.176,1.1854016197,1.7057513481000002,0,1.7057513481000002,2.4954585925,-1.176,2.7586753319,0.149,-1.176,1.1854016197,2.3464585925,0,2.3464585925
2020-01-09 04:30:00,1.8512283558,-1.195,2.2034226616,0.147,-1.195,1.2040074751,1.7042283558,0,1.7042283558,2.4934585925,-1.195,2.7650245482,0.147,-1.195,1.2040074751,2.3464585925,0,2.3464585925
2020-01-09 05:00:00,1.8387513481000002,-1.189,2.189686626,0.133,-1.189,1.1964154797,1.7057513481000002,0,1.7057513481000002,2.4815517759,-1.189,2.751694063,0.133,-1.189,1.1964154797,2.3485517759,0,2.3485517759
2020-01-09 05:30:00,1.8690237745,-1.166,2.2029085023,0.109,-1.166,1.1710836862,1.7600237745,0,1.7600237745,2.4747240204,-1.166,2.7356562242,0.109,-1.166,1.1710836862,2.3657240204,0,2.3657240204
2020-01-09 06:00:00,1.9275358578000001,-1.1425,2.2406920211,0.0795,-1.1425,1.1452626336,1.8480358578,0,1.8480358578,2.4911877991,-1.1425,2.7406792772,0.0795,-1.1425,1.1452626336,2.4116877991,0,2.4116877991
2020-01-09 06:30:00,1.9901588327000002,-1.106,2.2768329274,0.0475,-1.106,1.1070195346,1.9426588327,0,1.9426588327,2.5157435881,-1.106,2.7481269622999998,0.0475,-1.106,1.1070195346,2.4682435881,0,2.4682435881
2020-01-09 07:00:00,1.8906487838000001,-1.038,2.156848818,0.0345,-1.038,1.0385731799,1.8561487838000001,0,1.8561487838000001,2.4989484915,-1.038,2.7059540948,0.0345,-1.038,1.0385731799,2.4644484915,0,2.4644484915
2020-01-09 07:30:00,1.8878389115,-1.0525,2.1614097265,0.014,-1.0525,1.0525931075,1.8738389115,0,1.8738389115,2.9732181578,-1.0525,3.1540105364,0.014,-1.0525,1.0525931075,2.9592181578,0,2.9592181578
2020-01-09 08:00:00,1.935706053,-1.0275,2.191509565,0.04,-1.0275,1.028278294,1.895706053,0,1.895706053,3.0095318275,-1.0275,3.180100324,0.04,-1.0275,1.028278294,2.9695318275,0,2.9695318275
2020-01-09 08:30:00,1.9075086937,-0.976,2.1427004963,0.029,-0.976,0.9764307451,1.8785086937000002,0,1.8785086937000002,2.9794647194,-0.976,3.1352489557,0.029,-0.976,0.9764307451,2.9504647194,0,2.9504647194
2020-01-09 09:00:00,1.8135562744,-0.9435,2.0443039428,0.012,-0.9435,0.9435763085000001,1.8015562744,0,1.8015562744,2.875218549,-0.9435,3.0260657551,0.012,-0.9435,0.9435763085000001,2.863218549,0,2.863218549
2020-01-09 09:30:00,2.0528833039,-1.0615,2.3110846175,0.0115,-1.0615,1.0615622921,2.0413833039,0,2.0413833039,3.0898219388,-1.0615,3.2670754297,0.0115,-1.0615,1.0615622921,3.0783219388,0,3.0783219388
2020-01-09 10:00:00,2.0491016705,-1.0655000000000001,2.3095687706,0.004,-1.0655000000000001,1.0655075082,2.0451016705,0,2.0451016705,3.0879188877,-1.0655000000000001,3.2665782261,0.004,-1.0655000000000001,1.0655075082,3.0839188877,0,3.0839188877
2020-01-09 10:30:00,2.0913889982,-1.0805,2.3540153338,0.004,-1.0805,1.080507404,2.0873889982,0,2.0873889982,3.1377144824,-1.0805,3.3185437203,0.004,-1.0805,1.080507404,3.1337144824,0,3.1337144824
2020-01-09 11:00:00,2.032354563,-1.1225,2.3217388569,0.015,-1.1225,1.1226002182,2.017354563,0,2.017354563,3.1228182444,-1.1225,3.3184333710000002,0.015,-1.1225,1.1226002182,3.1078182444,0,3.1078182444
2020-01-09 11:30:00,1.9137982833,-1.1065,2.2106483481,0.015,-1.1065,1.1066016673,1.8987982833000001,0,1.8987982833000001,3.0479151876,-1.1065,3.2425498055,0.015,-1.1065,1.1066016673,3.0329151876,0,3.0329151876
2020-01-09 12:00:00,1.9732820143,-1.062,2.2409118474,0.008,-1.062,1.0620301314,1.9652820143,0,1.9652820143,3.0667296729,-1.062,3.2454082773,0.008,-1.062,1.0620301314,3.0587296729,0,3.0587296729
2020-01-09 12:30:00,1.8208861393,-0.996,2.0754860472,0.01,-0.996,0.9960501995000001,1.8108861393,0,1.8108861393,2.9155387856,-0.996,3.0809710174,0.01,-0.996,0.9960501995000001,2.9055387856,0,2.9055387856
2020-01-09 13:00:00,1.7350126191,-0.9520000000000001,1.9790332965,0.01,-0.9520000000000001,0.9520525196,1.7250126191000001,0,1.7250126191000001,2.8496401413,-0.9520000000000001,3.0044555139,0.01,-0.9520000000000001,0.9520525196,2.8396401413,0,2.8396401413
2020-01-09 13:30:00,1.6103477426000001,-0.934,1.8616057188,0.01,-0.934,0.9340535317,1.6003477426,0,1.6003477426,2.7621681114000003,-0.934,2.9158066939,0.01,-0.934,0.9340535317,2.7521681114,0,2.7521681114
2020-01-09 14:00:00,1.9298640011,-1.01,2.1781815955,0.002,-1.01,1.0100019802,1.9278640011000001,0,1.9278640011000001,3.0060827771,-1.01,3.171219586,0.002,-1.01,1.0100019802,3.0040827771,0,3.0040827771
2020-01-09 14:30:00,2.1984747695,-1.142,2.4773888093,0.0,-1.142,1.142,2.1984747695,0,2.1984747695,3.2692555988,-1.142,3.4629750461,0.0,-1.142,1.142,3.2692555988,0,3.2692555988
2020-01-09 15:00:00,2.113845858,-1.157,2.4097703856,0.0005,-1.157,1.157000108,2.113345858,0,2.113345858,3.237370752,-1.157,3.4379090136,0.0005,-1.157,1.157000108,3.236870752,0,3.236870752
2020-01-09 15:30:00,2.2279156065,-1.171,2.5169125828,0.0005,-1.171,1.1710001067,2.2274156065,0,2.2274156065,3.3386590048,-1.171,3.5380623157,0.0005,-1.171,1.1710001067,3.3381590048,0,3.3381590048
2020-01-09 16:00:00,2.2356297722,-1.118,2.4995928625,0.003,-1.118,1.118004025,2.2326297722,0,2.2326297722,3.3010133579,-1.118,3.4851991606,0.003,-1.118,1.118004025,3.2980133579,0,3.2980133579
2020-01-09 16:30:00,2.2781021325,-1.1195,2.538312348,0.0165,-1.1195,1.1196215879,2.2616021325,0,2.2616021325,3.3596010653,-1.1195,3.54121442,0.0165,-1.1195,1.1196215879,3.3431010653,0,3.3431010653
2020-01-09 17:00:00,2.3472757477,-1.1525,2.6149492702,0.036500000000000005,-1.1525,1.1530778378,2.3107757477,0,2.3107757477,3.4417562282,-1.1525,3.6295925645000002,0.036500000000000005,-1.1525,1.1530778378,3.4052562282,0,3.4052562282
2020-01-09 17:30:00,2.2796157033,-1.0725,2.5193062546,0.0555,-1.0725,1.0739350539,2.2241157033,0,2.2241157033,3.3510271722000002,-1.0725,3.5184711678,0.0555,-1.0725,1.0739350539,3.2955271722,0,3.2955271722
2020-01-09 18:00:00,2.2548346578,-1.0935,2.5059971237000003,0.0805,-1.0935,1.0964590736,2.1743346578000002,0,2.1743346578000002,3.3402050706,-1.0935,3.5146425371,0.0805,-1.0935,1.0964590736,3.2597050706,0,3.2597050706
2020-01-09 18:30:00,2.2319396266,-1.1219999999999999,2.4980869674,0.07150000000000001,-1.1219999999999999,1.1242758781,2.1604396266,0,2.1604396266,3.3312050706,-1.1219999999999999,3.5150833877,0.07150000000000001,-1.1219999999999999,1.1242758781,3.2597050706,0,3.2597050706
2020-01-09 19:00:00,2.1274657888,-1.1085,2.3989337074,0.0775,-1.1085,1.1112058765,2.0499657888,0,2.0499657888,3.2430953024,-1.1085,3.4273078926,0.0775,-1.1085,1.1112058765,3.1655953024,0,3.1655953024
2020-01-09 19:30:00,2.0348369681,-1.098,2.3121776502999998,0.079,-1.098,1.1008383169,1.9558369681,0,1.9558369681,3.1620130252,-1.098,3.3472272662,0.079,-1.098,1.1008383169,3.0830130252,0,3.0830130252
2020-01-09 20:00:00,2.0094117608,-1.0915,2.2867242672,0.078,-1.0915,1.0942834413,1.9314117608,0,1.9314117608,3.1612326492,-1.0915,3.3443630354,0.078,-1.0915,1.0942834413,3.0832326492,0,3.0832326492
2020-01-09 20:30:00,1.9108688516,-1.0955,2.2026211699,0.0775,-1.0955,1.0982379068,1.8333688516,0,1.8333688516,3.0624775638,-1.0955,3.2525204194,0.0775,-1.0955,1.0982379068,2.9849775638000002,0,2.9849775638000002
2020-01-09 21:00:00,1.9826755361,-1.133,2.2835698547,0.1095,-1.133,1.1382790739,1.8731755361,0,1.8731755361,3.1072668538,-1.133,3.3073851153,0.1095,-1.133,1.1382790739,2.9977668538,0,2.9977668538
2020-01-09 21:30:00,1.9177739060999999,-1.165,2.2438987845,0.115,-1.165,1.1706622058,1.8027739061,0,1.8027739061,3.0933833,-1.165,3.3054871412,0.115,-1.165,1.1706622058,2.9783833,0,2.9783833
2020-01-09 22:00:00,1.9052553723,-1.173,2.23739291,0.1005,-1.173,1.1772974348,1.8047553723,0,1.8047553723,3.0949248618,-1.173,3.3097566225,0.1005,-1.173,1.1772974348,2.9944248618,0,2.9944248618
2020-01-09 22:30:00,1.8792485778999999,-1.1685,2.2129092769,0.083,-1.1685,1.1714440874,1.7962485779000001,0,1.7962485779000001,3.0696243977,-1.1685,3.2845069939,0.083,-1.1685,1.1714440874,2.9866243977,0,2.9866243977
2020-01-09 23:00:00,1.8641538862,-1.176,2.2040974823,0.0855,-1.176,1.179104003,1.7786538861999999,0,1.7786538861999999,2.7313577774,-1.176,2.9737671913,0.0855,-1.176,1.179104003,2.6458577774,0,2.6458577774
2020-01-09 23:30:00,1.846027365,-1.1685,2.184767558,0.0785,-1.1685,1.1711338523000001,1.767527365,0,1.767527365,2.4492823016,-1.1685,2.7137383888,0.0785,-1.1685,1.1711338523000001,2.3707823016000003,0,2.3707823016000003
2020-01-10 00:00:00,1.8719142903,-1.1755,2.2103989142,0.07200000000000001,-1.1755,1.1777029549,1.7999142903,0,1.7999142903,2.4774721616,-1.1755,2.7422014079,0.07200000000000001,-1.1755,1.1777029549,2.4054721616,0,2.4054721616
2020-01-10 00:30:00,1.9996102931,-1.1495,2.3064673365,0.059500000000000004,-1.1495,1.1510388786,1.9401102931,0,1.9401102931,2.5681764089,-1.1495,2.8136951358,0.059500000000000004,-1.1495,1.1510388786,2.5086764089,0,2.5086764089
2020-01-10 01:00:00,1.9507201182,-1.101,2.2399799061,0.0385,-1.101,1.1016729324,1.9122201182,0,1.9122201182,2.9050707601,-1.101,3.1067084062,0.0385,-1.101,1.1016729324,2.8665707601,0,2.8665707601
2020-01-10 01:30:00,1.9318740114000001,-1.0925,2.219390332,0.0205,-1.0925,1.0926923172,1.9113740114,0,1.9113740114,3.0416220001,-1.0925,3.2318757156,0.0205,-1.0925,1.0926923172,3.0211220001,0,3.0211220001
2020-01-10 02:00:00,1.9604765348000002,-1.1105,2.2531485733,0.019,-1.1105,1.1106625275,1.9414765348,0,1.9414765348,3.0791388694,-1.1105,3.2732715175,0.019,-1.1105,1.1106625275,3.0601388694,0,3.0601388694
2020-01-10 02:30:00,1.9677933428,-1.1525,2.2804532203,0.06,-1.1525,1.1540607653000001,1.9077933428,0,1.9077933428,3.1164475227,-1.1525,3.3227249979,0.06,-1.1525,1.1540607653000001,3.0564475227,0,3.0564475227
2020-01-10 03:00:00,1.9665887997,-1.1645,2.2855047051,0.085,-1.1645,1.1675980687,1.8815887997,0,1.8815887997,3.1370037732,-1.1645,3.3461698885,0.085,-1.1645,1.1675980687,3.0520037732,0,3.0520037732
2020-01-10 03:30:00,1.956619941,-1.1715,2.2805205203,0.0915,-1.1715,1.1750678704,1.8651199410000001,0,1.8651199410000001,3.134907605,-1.1715,3.3466487628,0.0915,-1.1715,1.1750678704,3.043407605,0,3.043407605
2020-01-10 04:00:00,1.9129544496,-1.16,2.2371845535,0.061,-1.16,1.161602772,1.8519544496,0,1.8519544496,3.0642768538,-1.16,3.2764909029,0.061,-1.16,1.161602772,3.0032768538,0,3.0032768538
2020-01-10 04:30:00,1.8148691033,-1.155,2.1512263624,0.057,-1.155,1.1564056382,1.7578691033,0,1.7578691033,2.9962270006000002,-1.155,3.2111370633,0.057,-1.155,1.1564056382,2.9392270006,0,2.9392270006
2020-01-10 05:00:00,1.7937135257999999,-1.149,2.1301664753,0.044500000000000005,-1.149,1.1498614047,1.7492135258000001,0,1.7492135258000001,2.9942336208,-1.149,3.2071226942,0.044500000000000005,-1.149,1.1498614047,2.9497336208,0,2.9497336208
2020-01-10 05:30:00,1.7972998606,-1.1365,2.1264804347,0.031,-1.1365,1.1369227107,1.7662998606,0,1.7662998606,2.9781069657,-1.1365,3.1875936613,0.031,-1.1365,1.1369227107,2.9471069657,0,2.9471069657
2020-01-10 06:00:00,1.7521281909000002,-1.0835,2.0600789906,0.0285,-1.0835,1.0838747621,1.7236281909,0,1.7236281909,2.907141249,-1.0835,3.1024897246,0.0285,-1.0835,1.0838747621,2.878641249,0,2.878641249
2020-01-10 06:30:00,1.8454720013,-1.0775,2.1370009728,0.025,-1.0775,1.0777899842,1.8204720013,0,1.8204720013,2.9476320486,-1.0775,3.1383978307,0.025,-1.0775,1.0777899842,2.9226320486,0,2.9226320486
2020-01-10 07:00:00,1.8373170267,-1.0525,2.1174253486,0.018500000000000003,-1.0525,1.0526625765,1.8188170267000001,0,1.8188170267000001,2.9384799324,-1.0525,3.121285082,0.018500000000000003,-1.0525,1.0526625765,2.9199799324,0,2.9199799324
2020-01-10 07:30:00,1.9233058117000001,-1.0605,2.1963072406,0.0115,-1.0605,1.0605623508,1.9118058117,0,1.9118058117,3.0104354685,-1.0605,3.1917678424,0.0115,-1.0605,1.0605623508,2.9989354685,0,2.9989354685
2020-01-10 08:00:00,1.9499788305,-1.0665,2.2225750132,0.01,-1.0665,1.0665468813,1.9399788305,0,1.9399788305,3.0512486037,-1.0665,3.2322655045,0.01,-1.0665,1.0665468813,3.0412486037,0,3.0412486037
2020-01-10 08:30:00,2.0033323243,-1.0775,2.274719027,0.025,-1.0775,1.0777899842,1.9783323243000002,0,1.9783323243000002,3.1152739554,-1.0775,3.2963522365,0.025,-1.0775,1.0777899842,3.0902739554,0,3.0902739554
2020-01-10 09:00:00,1.9423311380000001,-1.059,2.2122683494,0.02,-1.059,1.0591888406,1.922331138,0,1.922331138,3.0466895042,-1.059,3.2254918904,0.02,-1.059,1.0591888406,3.0266895042,0,3.0266895042
2020-01-10 09:30:00,1.9056507115999999,-1.069,2.1850092986,0.005,-1.069,1.0690116931,1.9006507116,0,1.9006507116,3.0038727682,-1.069,3.188418512,0.005,-1.069,1.0690116931,2.9988727682,0,2.9988727682
2020-01-10 10:00:00,1.8247622153,-1.0815,2.1211787742,0.023,-1.0815,1.0817445401,1.8017622153000001,0,1.8017622153000001,2.9689989728,-1.0815,3.1598413173,0.023,-1.0815,1.0817445401,2.9459989728,0,2.9459989728
2020-01-10 10:30:00,1.7578826685000002,-1.131,2.090290046,0.025500000000000002,-1.131,1.1312874303,1.7323826685000001,0,1.7323826685000001,2.9741554192,-1.131,3.1819430318,0.025500000000000002,-1.131,1.1312874303,2.9486554192,0,2.9486554192
2020-01-10 11:00:00,1.7377889345000002,-1.1635,2.0913255679,0.034,-1.1635,1.163996671,1.7037889345,0,1.7037889345,2.9853118655,-1.1635,3.2040317077,0.034,-1.1635,1.163996671,2.9513118655,0,2.9513118655
2020-01-10 11:30:00,1.6564489787,-1.1115,1.9948071257,0.051000000000000004,-1.1115,1.1126694253,1.6054489787000001,0,1.6054489787000001,2.9128412222,-1.1115,3.1177036799,0.051000000000000004,-1.1115,1.1126694253,2.8618412222,0,2.8618412222
2020-01-10 12:00:00,1.6465665053,-1.089,1.9741079647,0.056,-1.089,1.0904389025,1.5905665053,0,1.5905665053,2.91142484,-1.089,3.1084265471,0.056,-1.089,1.0904389025,2.85542484,0,2.85542484
2020-01-10 12:30:00,1.9174069979000001,-1.2075,2.265944802,0.0795,-1.2075,1.2101142508,1.8379069979,0,1.8379069979,3.1724182773,-1.2075,3.3944504675,0.0795,-1.2075,1.2101142508,3.0929182773,0,3.0929182773
2020-01-10 13:00:00,1.792759926,-1.1755,2.1437790003,0.096,-1.1755,1.1794135195,1.696759926,0,1.696759926,3.0765573702,-1.1755,3.2934792396,0.096,-1.1755,1.1794135195,2.9805573702,0,2.9805573702
2020-01-10 13:30:00,1.8833939859000002,-1.228,2.2483676092,0.092,-1.228,1.2314414318,1.7913939859,0,1.7913939859,3.1496655008,-1.228,3.380588228,0.092,-1.228,1.2314414318,3.0576655008,0,3.0576655008
2020-01-10 14:00:00,1.9428780634,-1.216,2.2920364677,0.085,-1.216,1.2189671858,1.8578780634,0,1.8578780634,3.1422896458,-1.216,3.3693679256,0.085,-1.216,1.2189671858,3.0572896458,0,3.0572896458
2020-01-10 14:30:00,2.0286491239,-1.221,2.3677538444,0.066,-1.221,1.2227824827,1.9626491239,0,1.9626491239,3.1904291313,-1.221,3.4160911934,0.066,-1.221,1.2227824827,3.1244291313,0,3.1244291313
2020-01-10 15:00:00,2.0502679717,-1.2245,2.3880952672999998,0.057,-1.2245,1.225825946,1.9932679717,0,1.9932679717,3.1960996016,-1.2245,3.4226382972,0.057,-1.2245,1.225825946,3.1390996016,0,3.1390996016
2020-01-10 15:30:00,2.1227099004,-1.2265,2.4515708375000003,0.0275,-1.2265,1.2268082572,2.0952099004,0,2.0952099004,3.2678539062,-1.2265,3.4904400012,0.0275,-1.2265,1.2268082572,3.2403539062,0,3.2403539062
2020-01-10 16:00:00,2.1090552376,-1.207,2.4300129619,0.034,-1.207,1.2074787783,2.0750552376,0,2.0750552376,3.245365611,-1.207,3.4625491981,0.034,-1.207,1.2074787783,3.211365611,0,3.211365611
2020-01-10 16:30:00,2.2483210421,-1.209,2.5527687926000002,0.033,-1.209,1.2094502884,2.2153210421,0,2.2153210421,3.3627916405000002,-1.209,3.5735204795,0.033,-1.209,1.2094502884,3.3297916405,0,3.3297916405
2020-01-10 17:00:00,2.3977066193,-1.2025000000000001,2.6823503281,0.045,-1.2025000000000001,1.2033417013,2.3527066193,0,2.3527066193,3.5127562423,-1.2025000000000001,3.7128779495,0.045,-1.2025000000000001,1.2033417013,3.4677562423,0,3.4677562423
2020-01-10 17:30:00,2.2811735941,-1.1255,2.5437183838,0.0505,-1.1255,1.1266323713,2.2306735941,0,2.2306735941,3.853051964,-1.1255,4.0140702145,0.0505,-1.1255,1.1266323713,3.802551964,0,3.802551964
2020-01-10 18:00:00,2.3871881772,-1.107,2.6313715802,0.043500000000000004,-1.107,1.1078543451,2.3436881772,0,2.3436881772,3.6941828047,-1.107,3.8564796893,0.043500000000000004,-1.107,1.1078543451,3.6506828047,0,3.6506828047
2020-01-10 18:30:00,2.4195227964,-1.1320000000000001,2.6712383948,0.0475,-1.1320000000000001,1.1329961386,2.3720227964,0,2.3720227964,3.4798756405,-1.1320000000000001,3.6593658567,0.0475,-1.1320000000000001,1.1329961386,3.4323756405,0,3.4323756405
2020-01-10 19:00:00,2.3820925755,-1.1425,2.6419067523,0.0545,-1.1425,1.1437991519,2.3275925755,0,2.3275925755,3.4434818788,-1.1425,3.6280674883,0.0545,-1.1425,1.1437991519,3.3889818788,0,3.3889818788
2020-01-10 19:30:00,2.3139576467,-1.1665,2.5913552903,0.075,-1.1665,1.1689085721,2.2389576467,0,2.2389576467,3.4057808147,-1.1665,3.6000090567000003,0.075,-1.1665,1.1689085721,3.3307808147,0,3.3307808147
2020-01-10 20:00:00,2.269194063,-1.1895,2.562060098,0.10450000000000001,-1.1895,1.1940814461,2.164694063,0,2.164694063,3.3712560763,-1.1895,3.5749514377000002,0.10450000000000001,-1.1895,1.1940814461,3.2667560763,0,3.2667560763
2020-01-10 20:30:00,2.4104716511,-1.2255,2.7041123924,0.11750000000000001,-1.2255,1.2311200185,2.2929716511000002,0,2.2929716511000002,2.9793329083,-1.2255,3.2215329936,0.11750000000000001,-1.2255,1.2311200185,2.8618329083000003,0,2.8618329083000003
2020-01-10 21:00:00,2.310602769,-1.2035,2.6052442124,0.114,-1.2035,1.2088871949,2.196602769,0,2.196602769,2.9224164614,-1.2035,3.1605268903,0.114,-1.2035,1.2088871949,2.8084164614000002,0,2.8084164614000002
2020-01-10 21:30:00,2.0854929781,-1.181,2.3966731028,0.12,-1.181,1.1870808734,1.9654929781,0,1.9654929781,3.2244705366,-1.181,3.4339439776000003,0.12,-1.181,1.1870808734,3.1044705366,0,3.1044705366
2020-01-10 22:00:00,2.0038080352,-1.176,2.3234075497,0.1245,-1.176,1.1825718794,1.8793080352,0,1.8793080352,3.1616025936,-1.176,3.3732339024,0.1245,-1.176,1.1825718794,3.0371025936,0,3.0371025936
2020-01-10 22:30:00,2.0112651693,-1.189,2.3364307353,0.137,-1.189,1.1968667428,1.8742651693,0,1.8742651693,3.1632557987,-1.189,3.3793354743,0.137,-1.189,1.1968667428,3.0262557987,0,3.0262557987
2020-01-10 23:00:00,1.9007900759,-1.18,2.2372757793,0.1375,-1.18,1.1879841118,1.7632900759,0,1.7632900759,3.0630876201,-1.18,3.2825151589,0.1375,-1.18,1.1879841118,2.9255876201,0,2.9255876201
2020-01-10 23:30:00,1.8204576438000002,-1.185,2.1721627547,0.1325,-1.185,1.1923846904,1.6879576438,0,1.6879576438,3.0173813084,-1.185,3.2417302418,0.1325,-1.185,1.1923846904,2.8848813084,0,2.8848813084
2020-01-11 00:00:00,1.8003698774,-1.168,2.1460558463,0.124,-1.168,1.1745637488,1.6763698774,0,1.6763698774,2.9957788637,-1.168,3.2154183243,0.124,-1.168,1.1745637488,2.8717788637,0,2.8717788637
2020-01-11 00:30:00,1.883119041,-1.1585,2.2109408795,0.131,-1.1585,1.1658830344,1.752119041,0,1.752119041,3.0507263602,-1.1585,3.2632887667,0.131,-1.1585,1.1658830344,2.9197263602,0,2.9197263602
2020-01-11 01:00:00,2.02620034,-1.178,2.3437516545,0.1365,-1.178,1.1858820557,1.88970034,0,1.88970034,3.187925961,-1.178,3.3986108828,0.1365,-1.178,1.1858820557,3.051425961,0,3.051425961
2020-01-11 01:30:00,2.0004696036,-1.166,2.3154771938,0.14550000000000002,-1.166,1.1750430843,1.8549696036,0,1.8549696036,3.1705773113,-1.166,3.3781824236,0.14550000000000002,-1.166,1.1750430843,3.0250773113,0,3.0250773113
2020-01-11 02:00:00,1.9530581338,-1.169,2.2761803694,0.146,-1.169,1.1780819157,1.8070581338,0,1.8070581338,3.143044935,-1.169,3.3534001347,0.146,-1.169,1.1780819157,2.997044935,0,2.997044935
2020-01-11 02:30:00,1.9725213601,-1.1735,2.2951999403,0.14200000000000002,-1.1735,1.1820601719,1.8305213601,0,1.8305213601,3.1558640144,-1.1735,3.3669838026,0.14200000000000002,-1.1735,1.1820601719,3.0138640144,0,3.0138640144
2020-01-11 03:00:00,1.9731616122000002,-1.173,2.295494663,0.14100000000000001,-1.173,1.1814440317,1.8321616122000002,0,1.8321616122000002,3.1575597783,-1.173,3.3683991381,0.14100000000000001,-1.173,1.1814440317,3.0165597783,0,3.0165597783
2020-01-11 03:30:00,1.9647006301,-1.182,2.2928524955,0.14,-1.182,1.190262156,1.8247006301000002,0,1.8247006301000002,3.1592555421,-1.182,3.3731320135000002,0.14,-1.182,1.190262156,3.0192555421,0,3.0192555421
2020-01-11 04:00:00,1.8973271896,-1.18,2.2343344567,0.14350000000000002,-1.18,1.1886935055,1.7538271896,0,1.7538271896,3.1080504494,-1.18,3.3245116327,0.14350000000000002,-1.18,1.1886935055,2.9645504494,0,2.9645504494
2020-01-11 04:30:00,1.8112094071,-1.1675,2.1548864857,0.14400000000000002,-1.1675,1.1763469939,1.6672094071,0,1.6672094071,3.0366388176,-1.1675,3.2533415988,0.14400000000000002,-1.1675,1.1763469939,2.8926388176,0,2.8926388176
2020-01-11 05:00:00,1.6989393896,-1.1535,2.0535231431,0.14450000000000002,-1.1535,1.1625155913,1.5544393896000002,0,1.5544393896000002,2.9641224837,-1.1535,3.1806578484,0.14450000000000002,-1.1535,1.1625155913,2.8196224837,0,2.8196224837
2020-01-11 05:30:00,1.6441086792,-1.1495,2.0061015924,0.14300000000000002,-1.1495,1.1583605872,1.5011086792000001,0,1.5011086792000001,2.9331208087,-1.1495,3.1503250513,0.14300000000000002,-1.1495,1.1583605872,2.7901208087000002,0,2.7901208087000002
2020-01-11 06:00:00,1.6567155869999999,-1.158,2.0213041671,0.149,-1.158,1.1675465729,1.507715587,0,1.507715587,2.9291649807,-1.158,3.1497573691,0.149,-1.158,1.1675465729,2.7801649807,0,2.7801649807
2020-01-11 06:30:00,1.7431908656,-1.1595,2.0935984916,0.1505,-1.1595,1.1692264537,1.5926908656,0,1.5926908656,2.9937362252,-1.1595,3.2104356147,0.1505,-1.1595,1.1692264537,2.8432362252,0,2.8432362252
2020-01-11 07:00:00,1.7740890893999999,-1.165,2.1224083248,0.14250000000000002,-1.165,1.1736827723,1.6315890894,0,1.6315890894,3.0214635836,-1.165,3.2382815176,0.14250000000000002,-1.165,1.1736827723,2.8789635836,0,2.8789635836
2020-01-11 07:30:00,1.7930245542,-1.1335,2.1212636098,0.1265,-1.1335,1.140536935,1.6665245542,0,1.6665245542,2.9996849425,-1.1335,3.2067011093,0.1265,-1.1335,1.140536935,2.8731849425,0,2.8731849425
2020-01-11 08:00:00,1.7300311584,-1.1175,2.0595664736,0.1115,-1.1175,1.1230487523,1.6185311584000002,0,1.6185311584000002,2.9389281439,-1.1175,3.1442176905,0.1115,-1.1175,1.1230487523,2.8274281439,0,2.8274281439
2020-01-11 08:30:00,1.7388823257000001,-1.11,2.0629618858,0.107,-1.11,1.115145282,1.6318823257,0,1.6318823257,2.9586855155,-1.11,3.1600506293,0.107,-1.11,1.115145282,2.8516855155,0,2.8516855155
2020-01-11 09:00:00,1.8151390241,-1.126,2.1360256733,0.1085,-1.126,1.1312153862,1.7066390241,0,1.7066390241,3.0114732719,-1.126,3.2150967742,0.1085,-1.126,1.1312153862,2.9029732719,0,2.9029732719
2020-01-11 09:30:00,1.7172888932,-1.112,2.0458800411,0.1105,-1.112,1.1174767335,1.6067888932,0,1.6067888932,2.9595403275,-1.112,3.1615538821999998,0.1105,-1.112,1.1174767335,2.8490403275,0,2.8490403275
2020-01-11 10:00:00,1.6523960555000001,-1.088,1.978422787,0.12050000000000001,-1.088,1.0946525705,1.5318960554999999,0,1.5318960554999999,2.9167089673,-1.088,3.1130266944,0.12050000000000001,-1.088,1.0946525705,2.7962089673,0,2.7962089673
2020-01-11 10:30:00,1.6293418525,-1.057,1.9421647388,0.11950000000000001,-1.057,1.0637336368,1.5098418525000001,0,1.5098418525000001,2.8658077175,-1.057,3.0545217095,0.11950000000000001,-1.057,1.0637336368,2.7463077175,0,2.7463077175
2020-01-11 11:00:00,1.6044689232,-1.154,1.9763695316,0.14750000000000002,-1.154,1.1633882628,1.4569689232,0,1.4569689232,2.9344542735,-1.154,3.1532107261,0.14750000000000002,-1.154,1.1633882628,2.7869542735,0,2.7869542735
2020-01-11 11:30:00,1.6081610516,-1.113,1.9557481862000001,0.1525,-1.113,1.1233989719,1.4556610516,0,1.4556610516,2.9072159582,-1.113,3.1129846815,0.1525,-1.113,1.1233989719,2.7547159582000003,0,2.7547159582000003
2020-01-11 12:00:00,1.7995284583000002,-1.1215,2.120392634,0.148,-1.1215,1.1312233422,1.6515284583,0,1.6515284583,3.0295433001,-1.1215,3.2304635669,0.148,-1.1215,1.1312233422,2.8815433001,0,2.8815433001
2020-01-11 12:30:00,1.8030481195,-1.1585,2.1431529976,0.1565,-1.1585,1.1690228826,1.6465481195,0,1.6465481195,3.0371959809,-1.1585,3.2506432711,0.1565,-1.1585,1.1690228826,2.8806959809,0,2.8806959809
2020-01-11 13:00:00,1.7301687496,-1.1345,2.0689548454,0.161,-1.1345,1.1458670298,1.5691687496,0,1.5691687496,2.9768583909,-1.1345,3.1857143829,0.161,-1.1345,1.1458670298,2.8158583909,0,2.8158583909
2020-01-11 13:30:00,1.7488807836,-1.0505,2.0401309383,0.153,-1.0505,1.0615833693,1.5958807836000002,0,1.5958807836000002,2.9358015084,-1.0505,3.1180892782,0.153,-1.0505,1.0615833693,2.7828015084,0,2.7828015084
2020-01-11 14:00:00,1.6748508957000001,-0.999,1.9501606403,0.1505,-0.999,1.0102728592,1.5243508957,0,1.5243508957,2.8920939413,-0.999,3.0597726002,0.1505,-0.999,1.0102728592,2.7415939413,0,2.7415939413
2020-01-11 14:30:00,1.8889461908,-1.015,2.1443746668,0.155,-1.015,1.02676677,1.7339461908,0,1.7339461908,3.0303016818,-1.015,3.1957711562,0.155,-1.015,1.02676677,2.8753016818,0,2.8753016818
2020-01-11 15:00:00,2.0008342471,-1.192,2.3289915596,0.153,-1.192,1.2017790978,1.8478342471,0,1.8478342471,3.1961363658,-1.192,3.4111803923,0.153,-1.192,1.2017790978,3.0431363658,0,3.0431363658
2020-01-11 15:30:00,2.0618320555,-1.165,2.3682010947,0.157,-1.165,1.1755313692,1.9048320555,0,1.9048320555,3.2342324788,-1.165,3.4376568658,0.157,-1.165,1.1755313692,3.0772324788,0,3.0772324788
2020-01-11 16:00:00,2.0758737886,-1.1685,2.3821511783,0.151,-1.1685,1.1782161304,1.9248737886,0,1.9248737886,3.2388542804,-1.1685,3.4431917315,0.151,-1.1685,1.1782161304,3.0878542804,0,3.0878542804
2020-01-11 16:30:00,2.1153286486,-1.157,2.4110711917,0.14750000000000002,-1.157,1.1663641155,1.9678286486,0,1.9678286486,3.2489344247,-1.157,3.4488003561,0.14750000000000002,-1.157,1.1663641155,3.1014344247,0,3.1014344247
2020-01-11 17:00:00,2.1122637416,-1.1605,2.4100660498,0.148,-1.1605,1.1698992478,1.9642637416,0,1.9642637416,3.7522757942,-1.1605,3.9276371886,0.148,-1.1605,1.1698992478,3.6042757942,0,3.6042757942
2020-01-11 17:30:00,2.2113212394,-1.1945000000000001,2.5133188961,0.1405,-1.1945000000000001,1.2027345925,2.0708212394,0,2.0708212394,3.9426979328,-1.1945000000000001,4.119671982,0.1405,-1.1945000000000001,1.2027345925,3.8021979328,0,3.8021979328
2020-01-11 18:00:00,2.3445243849,-1.1955,2.6317322891,0.129,-1.1955,1.2024397074,2.2155243849,0,2.2155243849,3.4747609758,-1.1955,3.6746678882,0.129,-1.1955,1.2024397074,3.3457609758,0,3.3457609758
2020-01-11 18:30:00,2.3290777386,-1.1895,2.6152463292,0.1275,-1.1895,1.196313713,2.2015777386,0,2.2015777386,3.4281618368,-1.1895,3.6286641935,0.1275,-1.1895,1.196313713,3.3006618368,0,3.3006618368
2020-01-11 19:00:00,2.2441150599,-1.1825,2.5366037633,0.126,-1.1825,1.1891939497,2.1181150599,0,2.1181150599,3.3528522237000002,-1.1825,3.5552671184999998,0.126,-1.1825,1.1891939497,3.2268522237,0,3.2268522237
2020-01-11 19:30:00,2.1532217072,-1.189,2.4596919971,0.12,-1.189,1.1950401667000001,2.0332217072,0,2.0332217072,3.2940350664,-1.189,3.502054828,0.12,-1.189,1.1950401667000001,3.1740350664,0,3.1740350664
2020-01-11 20:00:00,2.1197103965,-1.1735,2.4228649189,0.067,-1.1735,1.1754110983000001,2.0527103965,0,2.0527103965,3.2609796314,-1.1735,3.4657020078,0.067,-1.1735,1.1754110983000001,3.1939796314,0,3.1939796314
2020-01-11 20:30:00,2.0765350764,-1.149,2.3732254262,0.0385,-1.149,1.1496448365,2.0380350764,0,2.0380350764,3.1857814632,-1.149,3.3866509314,0.0385,-1.149,1.1496448365,3.1472814632,0,3.1472814632
2020-01-11 21:00:00,2.0382772677,-1.1225,2.3269251105,0.0155,-1.1225,1.1226070105,2.0227772677,0,2.0227772677,3.1549389104,-1.1225,3.3486782136,0.0155,-1.1225,1.1226070105,3.1394389104,0,3.1394389104
2020-01-11 21:30:00,1.9464701823000001,-1.146,2.2587744843,0.0325,-1.146,1.1464607494,1.9139701823,0,1.9139701823,3.0909241391,-1.146,3.296532729,0.0325,-1.146,1.1464607494,3.0584241391,0,3.0584241391
2020-01-11 22:00:00,1.8910772108,-1.1219999999999999,2.1988763078,0.043500000000000004,-1.1219999999999999,1.122842932,1.8475772108,0,1.8475772108,3.0338462285,-1.1219999999999999,3.2346726169,0.043500000000000004,-1.1219999999999999,1.122842932,2.9903462285,0,2.9903462285
2020-01-11 22:30:00,1.8396234845000001,-1.1395,2.1639488937999998,0.052000000000000005,-1.1395,1.1406858682,1.7876234845,0,1.7876234845,3.0011914889,-1.1395,3.2102352878,0.052000000000000005,-1.1395,1.1406858682,2.9491914889,0,2.9491914889
2020-01-11 23:00:00,1.7462953825,-1.1485,2.090119569,0.034,-1.1485,1.1490031549,1.7122953825,0,1.7122953825,2.9515121064,-1.1485,3.1670926675,0.034,-1.1485,1.1490031549,2.9175121064000002,0,2.9175121064000002
2020-01-11 23:30:00,1.8990517338,-1.1105,2.1999108477,0.0175,-1.1105,1.1106378798,1.8815517338,0,1.8815517338,2.4660572718,-1.1105,2.7045607255,0.0175,-1.1105,1.1106378798,2.4485572718,0,2.4485572718
2020-01-12 00:00:00,1.8809358643,-1.097,2.1774592362,0.0095,-1.097,1.0970411341,1.8714358643,0,1.8714358643,2.4470968543,-1.097,2.6817330244,0.0095,-1.097,1.0970411341,2.4375968543,0,2.4375968543
2020-01-12 00:30:00,1.9461606115,-1.108,2.2394653661,0.011,-1.108,1.1080546015,1.9351606115000002,0,1.9351606115000002,2.8351093614,-1.108,3.0439298761,0.011,-1.108,1.1080546015,2.8241093614,0,2.8241093614
2020-01-12 01:00:00,1.9932688845,-1.1115,2.28222547,0.007500000000000001,-1.1115,1.1115253034,1.9857688845,0,1.9857688845,3.1145757142,-1.1115,3.3069644887000003,0.007500000000000001,-1.1115,1.1115253034,3.1070757142,0,3.1070757142
2020-01-12 01:30:00,1.9682950056,-1.107,2.2582369737,0.005,-1.107,1.1070112917000001,1.9632950056,0,1.9632950056,3.1036163781,-1.107,3.2951302891,0.005,-1.107,1.1070112917000001,3.0986163781,0,3.0986163781
2020-01-12 02:00:00,1.9163398891,-1.1045,2.2118496378,0.003,-1.1045,1.1045040742,1.9133398891,0,1.9133398891,3.0619894805,-1.1045,3.2551036586,0.003,-1.1045,1.1045040742,3.0589894805,0,3.0589894805
2020-01-12 02:30:00,1.9180166032,-1.1205,2.2213302186,0.008,-1.1205,1.1205285583,1.9100166031999999,0,1.9100166031999999,3.0639888757,-1.1205,3.2624451076,0.008,-1.1205,1.1205285583,3.0559888757,0,3.0559888757
2020-01-12 03:00:00,1.9209457174,-1.1135,2.2203411222,0.007500000000000001,-1.1135,1.1135252579000001,1.9134457174000001,0,1.9134457174000001,3.0717112672,-1.1135,3.267306591,0.007500000000000001,-1.1135,1.1135252579000001,3.0642112672,0,3.0642112672
2020-01-12 03:30:00,1.8667380312000001,-1.113,2.1733568224,0.018000000000000002,-1.113,1.113145543,1.8487380312,0,1.8487380312,3.0139409258,-1.113,3.2128817134,0.018000000000000002,-1.113,1.113145543,2.9959409258000003,0,2.9959409258000003
2020-01-12 04:00:00,1.8187907566,-1.1305,2.141501825,0.029500000000000002,-1.1305,1.1308848306,1.7892907566,0,1.7892907566,3.0002330048,-1.1305,3.2061547581,0.029500000000000002,-1.1305,1.1308848306,2.9707330048,0,2.9707330048
2020-01-12 04:30:00,1.8581178016000002,-1.145,2.1825734271,0.048,-1.145,1.1460056719,1.8101178016000001,0,1.8101178016000001,3.0117024373,-1.145,3.2220143654,0.048,-1.145,1.1460056719,2.9637024373000003,0,2.9637024373000003
2020-01-12 05:00:00,1.8826510439000002,-1.0905,2.1756758038,0.044500000000000005,-1.0905,1.0914075774,1.8381510439,0,1.8381510439,2.4554918611,-1.0905,2.6867509244,0.044500000000000005,-1.0905,1.0914075774,2.4109918611,0,2.4109918611
2020-01-12 05:30:00,1.8375217673000002,-1.0995,2.1413515581,0.044500000000000005,-1.0995,1.1004001545,1.7930217673,0,1.7930217673,2.432896219,-1.0995,2.6698097802,0.044500000000000005,-1.0995,1.1004001545,2.388396219,0,2.388396219
2020-01-12 06:00:00,1.8414885156,-1.1025,2.1462959263,0.0565,-1.1025,1.1039467831,1.7849885156,0,1.7849885156,2.4342146617,-1.1025,2.6722476063,0.0565,-1.1025,1.1039467831,2.3777146617,0,2.3777146617
2020-01-12 06:30:00,1.9326799242,-1.1225,2.235007369,0.091,-1.1225,1.1261826006,1.8416799242000002,0,1.8416799242000002,2.5244912011,-1.1225,2.7627996804,0.091,-1.1225,1.1261826006,2.4334912011,0,2.4334912011
2020-01-12 07:00:00,1.9464445806000001,-1.121,2.2461717444,0.10250000000000001,-1.121,1.1256763522,1.8439445806,0,1.8439445806,2.5356335326,-1.121,2.7723777541,0.10250000000000001,-1.121,1.1256763522,2.4331335326,0,2.4331335326
2020-01-12 07:30:00,1.784419314,-1.115,2.1041333817,0.079,-1.115,1.1177951512,1.705419314,0,1.705419314,2.7270775737,-1.115,2.946214027,0.079,-1.115,1.1177951512,2.6480775737,0,2.6480775737
2020-01-12 08:00:00,1.7250109244,-1.1285,2.0613526965,0.08,-1.1285,1.1313320688,1.6450109244000002,0,1.6450109244000002,2.9286518285,-1.1285,3.1385528166,0.08,-1.1285,1.1313320688,2.8486518285,0,2.8486518285
2020-01-12 08:30:00,1.7638067793,-1.117,2.0877507885,0.07,-1.117,1.1191912258,1.6938067793,0,1.6938067793,2.9408742135,-1.117,3.1458592054,0.07,-1.117,1.1191912258,2.8708742135,0,2.8708742135
2020-01-12 09:00:00,1.7682589821999999,-1.129,2.0979468125,0.09050000000000001,-1.129,1.1326214063,1.6777589821999999,0,1.6777589821999999,2.9481681922,-1.129,3.1569505364,0.09050000000000001,-1.129,1.1326214063,2.8576681922000002,0,2.8576681922000002
2020-01-12 09:30:00,1.7849134727,-1.1165,2.1053475616,0.089,-1.1165,1.1200416287,1.6959134727,0,1.6959134727,2.9621849425,-1.1165,3.1656139821,0.089,-1.1165,1.1200416287,2.8731849425,0,2.8731849425
2020-01-12 10:00:00,1.6748544124,-1.0505,1.9770400988999999,0.0775,-1.0505,1.0533548785,1.5973544124,0,1.5973544124,2.8233901201,-1.0505,3.0124876797,0.0775,-1.0505,1.0533548785,2.7458901201,0,2.7458901201
2020-01-12 10:30:00,1.7385156768,-1.07,2.041405584,0.07050000000000001,-1.07,1.0723200315,1.6680156768,0,1.6680156768,2.8784063724999998,-1.07,3.0708505735,0.07050000000000001,-1.07,1.0723200315,2.8079063725,0,2.8079063725
2020-01-12 11:00:00,1.7744007352,-1.0815,2.0780135271,0.0635,-1.0815,1.0833625893,1.7109007352,0,1.7109007352,2.9250183679,-1.0815,3.1185533028,0.0635,-1.0815,1.0833625893,2.8615183679,0,2.8615183679
2020-01-12 11:30:00,1.7689520516,-1.072,2.0684233998,0.0675,-1.072,1.0741230144,1.7014520516,0,1.7014520516,2.9200796001000002,-1.072,3.1106348019,0.0675,-1.072,1.0741230144,2.8525796001,0,2.8525796001
2020-01-12 12:00:00,1.7770257836,-1.054,2.0660921169,0.054,-1.054,1.0553823952,1.7230257836,0,1.7230257836,2.9141701396,-1.054,3.0989197476,0.054,-1.054,1.0553823952,2.8601701396,0,2.8601701396
2020-01-12 12:30:00,1.7341105481999999,-1.035,2.0194960741,0.0625,-1.035,1.0368853601,1.6716105481999999,0,1.6716105481999999,2.8741741026,-1.035,3.0548488951,0.0625,-1.035,1.0368853601,2.8116741026,0,2.8116741026
2020-01-12 13:00:00,1.6724656943,-1.0315,1.9649767807,0.07,-1.0315,1.0338724534,1.6024656943000002,0,1.6024656943000002,2.8293845279000003,-1.0315,3.011545958,0.07,-1.0315,1.0338724534,2.7593845279,0,2.7593845279
2020-01-12 13:30:00,1.6424256174,-0.9885,1.91694918,0.083,-0.9885,0.9919784524,1.5594256174,0,1.5594256174,2.7907025567,-0.9885,2.9606001098,0.083,-0.9885,0.9919784524,2.7077025567,0,2.7077025567
2020-01-12 14:00:00,1.583625363,-0.98,1.8623289962,0.11,-0.98,0.9861541462000001,1.473625363,0,1.473625363,2.7769702643,-0.98,2.944819833,0.11,-0.98,0.9861541462000001,2.6669702643,0,2.6669702643
2020-01-12 14:30:00,1.6283960555,-1.003,1.9125069185,0.0965,-1.003,1.0076315051,1.5318960554999999,0,1.5318960554999999,2.8227226832000003,-1.003,2.9956255350000003,0.0965,-1.003,1.0076315051,2.7262226832,0,2.7262226832
2020-01-12 15:00:00,1.7758110533,-1.0195,2.0476535711,0.0545,-1.0195,1.0209556797,1.7213110533,0,1.7213110533,2.9129741154,-1.0195,3.086227219,0.0545,-1.0195,1.0209556797,2.8584741154,0,2.8584741154
2020-01-12 15:30:00,1.8973406511,-1.051,2.1689865251000002,0.0395,-1.051,1.0517420073000001,1.8578406511,0,1.8578406511,2.9852313710000002,-1.051,3.1648392279,0.0395,-1.051,1.0517420073000001,2.945731371,0,2.945731371
2020-01-12 16:00:00,1.9837446104,-1.0405,2.240063153,0.036500000000000005,-1.0405,1.0411400002,1.9472446104,0,1.9472446104,3.0178444141,-1.0405,3.1921818804,0.036500000000000005,-1.0405,1.0411400002,2.9813444141,0,2.9813444141
2020-01-12 16:30:00,2.1077192151,-1.047,2.353442009,0.023,-1.047,1.0472525961,2.0847192151,0,2.0847192151,3.1427681825000002,-1.047,3.3125822026,0.023,-1.047,1.0472525961,3.1197681825,0,3.1197681825
2020-01-12 17:00:00,2.1498763328,-1.0585,2.3963285451000003,0.0165,-1.0585,1.058628594,2.1333763328,0,2.1333763328,3.45059141,-1.0585,3.6092940208,0.0165,-1.0585,1.058628594,3.43409141,0,3.43409141
2020-01-12 17:30:00,2.2008925898,-1.054,2.440254944,0.0155,-1.054,1.0541139644,2.1853925898,0,2.1853925898,3.7384595528,-1.054,3.884198222,0.0155,-1.054,1.0541139644,3.7229595528,0,3.7229595528
2020-01-12 18:00:00,2.2593782747,-1.0725,2.501009084,0.019,-1.0725,1.0726682852,2.2403782747,0,2.2403782747,3.7871808013,-1.0725,3.9361141589,0.019,-1.0725,1.0726682852,3.7681808012999998,0,3.7681808012999998
2020-01-12 18:30:00,2.2772633462,-1.0935,2.5261968644,0.022,-1.0935,1.0937212853,2.2552633462,0,2.2552633462,3.8132725027000003,-1.0935,3.966962242,0.022,-1.0935,1.0937212853,3.7912725027,0,3.7912725027
2020-01-12 19:00:00,2.2141792002,-1.1295,2.4856306605,0.027,-1.1295,1.1298226631000001,2.1871792002,0,2.1871792002,3.8037080339,-1.1295,3.9678665624000002,0.027,-1.1295,1.1298226631000001,3.7767080339,0,3.7767080339
2020-01-12 19:30:00,2.1503756053,-1.159,2.4428254632,0.035500000000000004,-1.159,1.1595435524,2.1148756053,0,2.1148756053,3.549096699,-1.159,3.7335463542,0.035500000000000004,-1.159,1.1595435524,3.513596699,0,3.513596699
2020-01-12 20:00:00,2.1418224781,-1.1405,2.4265497682,0.0345,-1.1405,1.1410216913,2.1073224781,0,2.1073224781,3.2066353531,-1.1405,3.4034174792,0.0345,-1.1405,1.1410216913,3.1721353531,0,3.1721353531
2020-01-12 20:30:00,2.0761644241,-1.149,2.372901118,0.052500000000000005,-1.149,1.1501987872,2.0236644241,0,2.0236644241,3.1572343279,-1.149,3.3598109473,0.052500000000000005,-1.149,1.1501987872,3.1047343279,0,3.1047343279
2020-01-12 21:00:00,2.0674307236,-1.1515,2.3664788288,0.036500000000000005,-1.1515,1.1520783394,2.0309307236,0,2.0309307236,3.1630318409,-1.1515,3.3661138835,0.036500000000000005,-1.1515,1.1520783394,3.1265318409,0,3.1265318409
