Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-12 21:30:00,2.0242229823,-1.153,2.3295681321,0.0325,-1.153,1.1534579533,1.9917229823,0,1.9917229823,3.1288936373,-1.153,3.3345740947999998,0.0325,-1.153,1.1534579533,3.0963936373,0,3.0963936373
2020-01-12 22:00:00,1.9397179096000001,-1.1325,2.2461215058,0.027,-1.1325,1.1328218086,1.9127179096,0,1.9127179096,3.0397250178,-1.1325,3.2438379173,0.027,-1.1325,1.1328218086,3.0127250178,0,3.0127250178
2020-01-12 22:30:00,1.9081678748000002,-1.153,2.2294648771,0.0415,-1.153,1.1537466143,1.8666678748,0,1.8666678748,3.0286779612,-1.153,3.2407251029,0.0415,-1.153,1.1537466143,2.9871779612,0,2.9871779612
2020-01-12 23:00:00,1.8129939795,-1.1440000000000001,2.1437544565,0.045,-1.1440000000000001,1.1448847104,1.7679939795,0,1.7679939795,2.9641568619000003,-1.1440000000000001,3.1772569776,0.045,-1.1440000000000001,1.1448847104,2.9191568619,0,2.9191568619
2020-01-12 23:30:00,1.6702234985,-1.1115,2.0062598996,0.0425,-1.1115,1.1123122313,1.6277234985,0,1.6277234985,2.8292744866,-1.1115,3.0397740657,0.0425,-1.1115,1.1123122313,2.7867744866,0,2.7867744866
2020-01-13 00:00:00,1.6384881323,-1.106,1.9768356937,0.053,-1.106,1.1072691633,1.5854881323,0,1.5854881323,2.7971546052000003,-1.106,3.0078746459,0.053,-1.106,1.1072691633,2.7441546052,0,2.7441546052
2020-01-13 00:30:00,1.7686040339,-1.134,2.1009322285,0.056,-1.134,1.1353818741,1.7126040339,0,1.7126040339,2.9253572834,-1.134,3.1374625473,0.056,-1.134,1.1353818741,2.8693572834000003,0,2.8693572834000003
2020-01-13 01:00:00,1.8010800296,-1.1015,2.1112061773,0.0555,-1.1015,1.1028973207,1.7455800296000001,0,1.7455800296000001,2.9453219834,-1.1015,3.1445546323,0.0555,-1.1015,1.1028973207,2.8898219834,0,2.8898219834
2020-01-13 01:30:00,1.7872613368999999,-1.0975,2.0973338639,0.052000000000000005,-1.0975,1.0987312001,1.7352613369,0,1.7352613369,2.9403736425,-1.0975,3.1385193017,0.052000000000000005,-1.0975,1.0987312001,2.8883736425,0,2.8883736425
2020-01-13 02:00:00,1.8057902997,-1.134,2.132330792,0.058,-1.134,1.1354822764,1.7477902997,0,1.7477902997,2.9959558485,-1.134,3.2033899928,0.058,-1.134,1.1354822764,2.9379558485,0,2.9379558485
2020-01-13 02:30:00,1.7727957691,-1.1135,2.0934868256,0.054,-1.1135,1.1148086159,1.7187957691,0,1.7187957691,2.9594237774,-1.1135,3.1619726982,0.054,-1.1135,1.1148086159,2.9054237774000002,0,2.9054237774000002
2020-01-13 03:00:00,1.7137773475,-1.116,2.0451133946,0.048,-1.116,1.1170317811000001,1.6657773475000002,0,1.6657773475000002,2.9184221483,-1.116,3.1245229773,0.048,-1.116,1.1170317811000001,2.8704221483000003,0,2.8704221483000003
2020-01-13 03:30:00,1.7478693137999999,-1.151,2.0928086721,0.07,-1.151,1.1531266192,1.6778693138,0,1.6778693138,2.9713098103,-1.151,3.186453042,0.07,-1.151,1.1531266192,2.9013098103,0,2.9013098103
2020-01-13 04:00:00,1.779234977,-1.1505,2.1188032833,0.0665,-1.1505,1.1524202792,1.712734977,0,1.712734977,2.86338516,-1.1505,3.08587505,0.0665,-1.1505,1.1524202792,2.79688516,0,2.79688516
2020-01-13 04:30:00,1.8313914,-1.1105,2.1417760644,0.066,-1.1105,1.1124595498,1.7653914,0,1.7653914,2.4055884129000003,-1.1105,2.649540689,0.066,-1.1105,1.1124595498,2.3395884129,0,2.3395884129
2020-01-13 05:00:00,1.7812724333,-1.092,2.0893528858,0.07,-1.092,1.0942412897,1.7112724333,0,1.7112724333,2.3632960642,-1.092,2.6033886162,0.07,-1.092,1.0942412897,2.2932960641999998,0,2.2932960641999998
2020-01-13 05:30:00,1.851377582,-1.106,2.1565794562,0.0755,-1.106,1.1085739714,1.7758775820000001,0,1.7758775820000001,2.4214228691,-1.106,2.6620527251,0.0755,-1.106,1.1085739714,2.3459228691,0,2.3459228691
2020-01-13 06:00:00,1.7816529274000001,-1.088,2.0875897953,0.0825,-1.088,1.091123389,1.6991529274000001,0,1.6991529274000001,2.3684526884,-1.088,2.6063983075,0.0825,-1.088,1.091123389,2.2859526884,0,2.2859526884
2020-01-13 06:30:00,1.860420447,-1.0615,2.1419492266,0.0775,-1.0615,1.0643253732,1.782920447,0,1.782920447,2.4191764002,-1.0615,2.6418169326000003,0.0775,-1.0615,1.0643253732,2.3416764002,0,2.3416764002
2020-01-13 07:00:00,1.7454918269,-1.0585,2.0413632621,0.097,-1.0585,1.062935205,1.6484918269,0,1.6484918269,2.7543192772,-1.0585,2.9507112584,0.097,-1.0585,1.062935205,2.6573192772,0,2.6573192772
2020-01-13 07:30:00,1.7134139088,-1.079,2.0248526423,0.117,-1.079,1.0853248362,1.5964139088,0,1.5964139088,2.8983867693,-1.079,3.0927151283,0.117,-1.079,1.0853248362,2.7813867693,0,2.7813867693
2020-01-13 08:00:00,1.6205257561000002,-1.0485,1.9301440299000001,0.117,-1.0485,1.0550077014,1.5035257561000002,0,1.5035257561000002,2.8196409846,-1.0485,3.0082765053,0.117,-1.0485,1.0550077014,2.7026409846,0,2.7026409846
2020-01-13 08:30:00,1.654555701,-1.02,1.9436961099,0.109,-1.02,1.0258074868,1.545555701,0,1.545555701,2.8453259087,-1.02,3.0226279174,0.109,-1.02,1.0258074868,2.7363259087,0,2.7363259087
2020-01-13 09:00:00,1.7536137707,-1.045,2.0413687214,0.121,-1.045,1.051981939,1.6326137707,0,1.6326137707,2.9205196092000003,-1.045,3.1018478022,0.121,-1.045,1.051981939,2.7995196092,0,2.7995196092
2020-01-13 09:30:00,1.7062268585,-1.0315,1.9937909476,0.134,-1.0315,1.0401674144,1.5722268585,0,1.5722268585,2.9074699115,-1.0315,3.0850240739,0.134,-1.0315,1.0401674144,2.7734699115,0,2.7734699115
2020-01-13 10:00:00,1.653033937,-1.0255,1.9452946941,0.14300000000000002,-1.0255,1.0354222569,1.510033937,0,1.510033937,2.8821493248000003,-1.0255,3.0591559261,0.14300000000000002,-1.0255,1.0354222569,2.7391493248,0,2.7391493248
2020-01-13 10:30:00,1.5879587434,-1.049,1.9031589452,0.12250000000000001,-1.049,1.056128425,1.4654587434000002,0,1.4654587434000002,2.8514652124,-1.049,3.0382980199,0.12250000000000001,-1.049,1.056128425,2.7289652124,0,2.7289652124
2020-01-13 11:00:00,1.5975000356,-1.0725,1.9241264547,0.095,-1.0725,1.0766992384,1.5025000356,0,1.5025000356,2.8582691715,-1.0725,3.0528607742,0.095,-1.0725,1.0766992384,2.7632691715,0,2.7632691715
2020-01-13 11:30:00,1.5626020570999999,-1.0455,1.880105167,0.068,-1.0455,1.0477090484,1.4946020571,0,1.4946020571,2.8240678238,-1.0455,3.0113832907,0.068,-1.0455,1.0477090484,2.7560678238,0,2.7560678238
2020-01-13 12:00:00,1.447426352,-0.979,1.747422114,0.07050000000000001,-0.979,0.9815351497,1.376926352,0,1.376926352,2.7136689417,-0.979,2.8848639699,0.07050000000000001,-0.979,0.9815351497,2.6431689417,0,2.6431689417
2020-01-13 12:30:00,1.5246554229,-0.886,1.7633973343,0.07,-0.886,0.8887609352,1.4546554229,0,1.4546554229,2.6856651873,-0.886,2.8280370398,0.07,-0.886,0.8887609352,2.6156651873,0,2.6156651873
2020-01-13 13:00:00,1.6957699633,-0.836,1.8906432155,0.07350000000000001,-0.836,0.8392247911,1.6222699633,0,1.6222699633,2.2938394861,-0.836,2.4414331013,0.07350000000000001,-0.836,0.8392247911,2.2203394861,0,2.2203394861
2020-01-13 13:30:00,1.7574080631,-0.852,1.953045596,0.068,-0.852,0.8547093073,1.6894080631000001,0,1.6894080631000001,2.2480168237,-0.852,2.4040556648,0.068,-0.852,0.8547093073,2.1800168237,0,2.1800168237
2020-01-13 14:00:00,1.7213336878,-0.8705,1.9289271409,0.067,-0.8705,0.8730745959,1.6543336878,0,1.6543336878,2.2333382989,-0.8705,2.396991908,0.067,-0.8705,0.8730745959,2.1663382989,0,2.1663382989
2020-01-13 14:30:00,1.8704219525,-0.984,2.1134649939,0.066,-0.984,0.9862109308,1.8044219525,0,1.8044219525,2.8760116802,-0.984,3.0396873498,0.066,-0.984,0.9862109308,2.8100116802,0,2.8100116802
2020-01-13 15:00:00,2.0480790058,-1.0495,2.3013208955,0.057,-1.0495,1.0510467402,1.9910790058,0,1.9910790058,3.1090900293,-1.0495,3.281446489,0.057,-1.0495,1.0510467402,3.0520900293,0,3.0520900293
2020-01-13 15:30:00,2.1337143579,-1.0855,2.39396057,0.033,-1.0855,1.0860014963,2.1007143579,0,2.1007143579,3.1759696959,-1.0855,3.3563512569,0.033,-1.0855,1.0860014963,3.1429696959,0,3.1429696959
2020-01-13 16:00:00,2.1624379516,-1.1360000000000001,2.4426694198,0.0315,-1.1360000000000001,1.1364366458,2.1309379516,0,2.1309379516,3.2317591816,-1.1360000000000001,3.4256040939,0.0315,-1.1360000000000001,1.1364366458,3.2002591816,0,3.2002591816
2020-01-13 16:30:00,2.2834065437,-1.21,2.5841914487,0.0285,-1.21,1.210335594,2.2549065436999998,0,2.2549065436999998,3.3956526693,-1.21,3.6047963951,0.0285,-1.21,1.210335594,3.3671526693000002,0,3.3671526693000002
2020-01-13 17:00:00,2.3123622041,-1.2175,2.6132977659,0.059500000000000004,-1.2175,1.2189530344,2.2528622041,0,2.2528622041,3.665114323,-1.2175,3.8620421089,0.059500000000000004,-1.2175,1.2189530344,3.605614323,0,3.605614323
2020-01-13 17:30:00,2.3424537463,-1.16,2.6139413829,0.0965,-1.16,1.1640069802,2.2459537463,0,2.2459537463,3.4709229525,-1.16,3.6596319682000003,0.0965,-1.16,1.1640069802,3.3744229525,0,3.3744229525
2020-01-13 18:00:00,2.2877878719,-1.1595,2.5648418269,0.0695,-1.1595,1.1615810346,2.2182878719,0,2.2182878719,3.4189270345000002,-1.1595,3.6101942215,0.0695,-1.1595,1.1615810346,3.3494270345,0,3.3494270345
2020-01-13 18:30:00,2.2993306021,-1.1895,2.5887895758,0.0635,-1.1895,1.191193729,2.2358306021,0,2.2358306021,3.4286798634,-1.1895,3.6291536004,0.0635,-1.1895,1.191193729,3.3651798634,0,3.3651798634
2020-01-13 19:00:00,2.1978998025,-1.171,2.4903824088,0.0655,-1.171,1.1728304438000001,2.1323998025,0,2.1323998025,3.3419858717,-1.171,3.5412018534,0.0655,-1.171,1.1728304438000001,3.2764858717,0,3.2764858717
2020-01-13 19:30:00,2.1665632341,-1.1685,2.4615825189000002,0.061,-1.1685,1.1700911289,2.1055632341,0,2.1055632341,3.2436696861,-1.1685,3.4477217525,0.061,-1.1685,1.1700911289,3.1826696861,0,3.1826696861
2020-01-13 20:00:00,2.2305734234,-1.17,2.5188008649,0.061,-1.17,1.1715890918,2.1695734234,0,2.1695734234,2.7957506085,-1.17,3.0306965313,0.061,-1.17,1.1715890918,2.7347506085,0,2.7347506085
2020-01-13 20:30:00,2.2245438081,-1.178,2.5171966856,0.061,-1.178,1.1795783145,2.1635438081,0,2.1635438081,2.7886966584,-1.178,3.0272946756,0.061,-1.178,1.1795783145,2.7276966584,0,2.7276966584
2020-01-13 21:00:00,2.2305513467,-1.175,2.5211077546,0.076,-1.175,1.177455307,2.1545513467,0,2.1545513467,2.7950932156,-1.175,3.0320242552,0.076,-1.175,1.177455307,2.7190932156,0,2.7190932156
2020-01-13 21:30:00,2.1132979596,-1.1675,2.4143497087,0.0775,-1.1675,1.1700694424,2.0357979596,0,2.0357979596,2.6767278519,-1.1675,2.9202616738,0.0775,-1.1675,1.1700694424,2.5992278519000003,0,2.5992278519000003
2020-01-13 22:00:00,2.0334449282,-1.1665,2.3442739869,0.099,-1.1665,1.1706934911,1.9344449282,0,1.9344449282,2.5890482025,-1.1665,2.8396994286,0.099,-1.1665,1.1706934911,2.4900482025,0,2.4900482025
2020-01-13 22:30:00,1.9604388602,-1.1515,2.2736034779,0.10650000000000001,-1.1515,1.1564145018,1.8539388602,0,1.8539388602,2.5309744910000003,-1.1515,2.7806085888,0.10650000000000001,-1.1515,1.1564145018,2.424474491,0,2.424474491
2020-01-13 23:00:00,1.8707165031000001,-1.146,2.1938314053,0.099,-1.146,1.1502682296,1.7717165031,0,1.7717165031,2.4512091743,-1.146,2.7058718404,0.099,-1.146,1.1502682296,2.3522091743,0,2.3522091743
2020-01-13 23:30:00,1.8264621668,-1.1445,2.1554220693,0.088,-1.1445,1.1478781512,1.7384621668,0,1.7384621668,2.3899036639,-1.1445,2.649815045,0.088,-1.1445,1.1478781512,2.3019036639,0,2.3019036639
2020-01-14 00:00:00,1.8107363093000002,-1.1365,2.1378489731,0.0765,-1.1365,1.1390717712,1.7342363093,0,1.7342363093,2.388838404,-1.1365,2.6454075622,0.0765,-1.1365,1.1390717712,2.312338404,0,2.312338404
2020-01-14 00:30:00,1.8552479,-1.146,2.1806560413,0.091,-1.146,1.1496073243,1.7642479,0,1.7642479,2.4495694381,-1.146,2.7043865168,0.091,-1.146,1.1496073243,2.3585694381,0,2.3585694381
2020-01-14 01:00:00,1.9025782528000001,-1.1215,2.2085212831,0.061,-1.1215,1.1231577138,1.8415782528,0,1.8415782528,2.5619958028000003,-1.1215,2.7967096281,0.061,-1.1215,1.1231577138,2.5009958028,0,2.5009958028
2020-01-14 01:30:00,1.7703172428,-1.1305,2.1004888456,0.043500000000000004,-1.1305,1.1313365989,1.7268172428000002,0,1.7268172428000002,2.9463981008999998,-1.1305,3.1558345995,0.043500000000000004,-1.1305,1.1313365989,2.9028981009,0,2.9028981009
2020-01-14 02:00:00,1.7858904103,-1.142,2.1198038961,0.034,-1.142,1.1425060175,1.7518904103000001,0,1.7518904103000001,2.9645998287,-1.142,3.176950762,0.034,-1.142,1.1425060175,2.9305998287,0,2.9305998287
2020-01-14 02:30:00,1.7785013983,-1.143,2.1141230389,0.041,-1.143,1.1437351092,1.7375013983,0,1.7375013983,2.976865956,-1.143,3.1887583665,0.041,-1.143,1.1437351092,2.935865956,0,2.935865956
2020-01-14 03:00:00,1.7374568208,-1.123,2.068788342,0.049,-1.123,1.1240685033,1.6884568208,0,1.6884568208,2.9118404423,-1.123,3.1208882968,0.049,-1.123,1.1240685033,2.8628404423,0,2.8628404423
2020-01-14 03:30:00,1.7929968556,-1.1295,2.1191054656,0.064,-1.1295,1.1313117386,1.7289968556000002,0,1.7289968556000002,2.9630087808,-1.1295,3.170992161,0.064,-1.1295,1.1313117386,2.8990087808,0,2.8990087808
2020-01-14 04:00:00,1.8037613369,-1.1485,2.1383655465,0.0685,-1.1485,1.1505409597,1.7352613369,0,1.7352613369,2.9780029303,-1.1485,3.1917947463,0.0685,-1.1485,1.1505409597,2.9095029303,0,2.9095029303
2020-01-14 04:30:00,1.8232213612,-1.1545,2.1580098197,0.0695,-1.1545,1.1565900311,1.7537213612,0,1.7537213612,2.9856436131,-1.1545,3.2010838843,0.0695,-1.1545,1.1565900311,2.9161436131,0,2.9161436131
2020-01-14 05:00:00,1.7886413142,-1.1515,2.1272493979,0.07150000000000001,-1.1515,1.1537176864,1.7171413142,0,1.7171413142,2.9610637346,-1.1515,3.1770821032,0.07150000000000001,-1.1515,1.1537176864,2.8895637346000003,0,2.8895637346000003
2020-01-14 05:30:00,1.7915859325999999,-1.1400000000000001,2.1235301161,0.076,-1.1400000000000001,1.1425305248,1.7155859326,0,1.7155859326,2.9539557033,-1.1400000000000001,3.16629978,0.076,-1.1400000000000001,1.1425305248,2.8779557033,0,2.8779557033
2020-01-14 06:00:00,1.7185802953,-1.0945,2.0375103635,0.0785,-1.0945,1.0973114872,1.6400802953,0,1.6400802953,2.8768788806,-1.0945,3.0780452147,0.0785,-1.0945,1.0973114872,2.7983788806,0,2.7983788806
2020-01-14 06:30:00,1.7862605654,-1.082,2.0884086783,0.068,-1.082,1.084134678,1.7182605654,0,1.7182605654,2.9249026257,-1.082,3.1186181828,0.068,-1.082,1.084134678,2.8569026257,0,2.8569026257
2020-01-14 07:00:00,1.823927083,-1.0935,2.126605806,0.0645,-1.0935,1.0954006116,1.759427083,0,1.759427083,2.9514890411,-1.0935,3.1475434563,0.0645,-1.0935,1.0954006116,2.8869890411,0,2.8869890411
2020-01-14 07:30:00,1.8833383347,-1.103,2.182560946,0.07250000000000001,-1.103,1.1053801382,1.8108383347,0,1.8108383347,3.0281535972,-1.103,3.2227819052,0.07250000000000001,-1.103,1.1053801382,2.9556535972,0,2.9556535972
2020-01-14 08:00:00,2.0017739345,-1.102,2.2850608055,0.074,-1.102,1.1044817789,1.9277739345,0,1.9277739345,3.1181456318,-1.102,3.307149253,0.074,-1.102,1.1044817789,3.0441456318,0,3.0441456318
2020-01-14 08:30:00,2.0452937015,-1.097,2.3209126061,0.07100000000000001,-1.097,1.0992952288,1.9742937015000002,0,1.9742937015000002,3.1689441692,-1.097,3.3534483964,0.07100000000000001,-1.097,1.0992952288,3.0979441692,0,3.0979441692
2020-01-14 09:00:00,2.0188212551,-1.1195,2.3084452582,0.0745,-1.1195,1.1219761584,1.9443212551000002,0,1.9443212551000002,3.1548165685,-1.1195,3.3475584879999998,0.0745,-1.1195,1.1219761584,3.0803165685,0,3.0803165685
2020-01-14 09:30:00,2.0429121812,-1.161,2.3497683248,0.0845,-1.161,1.1640709815,1.9584121812,0,1.9584121812,3.195883671,-1.161,3.4002343211,0.0845,-1.161,1.1640709815,3.111383671,0,3.111383671
2020-01-14 10:00:00,1.9930012778,-1.1775,2.3148564412,0.09,-1.1775,1.1809344817,1.9030012778,0,1.9030012778,3.1809745699,-1.1775,3.3919176677,0.09,-1.1775,1.1809344817,3.0909745699,0,3.0909745699
2020-01-14 10:30:00,2.0322574716,-1.1775,2.3487393812,0.08650000000000001,-1.1775,1.1806729014,1.9457574716,0,1.9457574716,3.2105612437,-1.1775,3.4196797729,0.08650000000000001,-1.1775,1.1806729014,3.1240612437,0,3.1240612437
2020-01-14 11:00:00,1.9292055688,-1.1165,2.2289922334,0.1095,-1.1165,1.1218567199,1.8197055688,0,1.8197055688,3.0975058815,-1.1165,3.2925848411,0.1095,-1.1165,1.1218567199,2.9880058815,0,2.9880058815
2020-01-14 11:30:00,1.9722928867,-1.1325,2.2743120896,0.108,-1.1325,1.1376380136,1.8642928867,0,1.8642928867,3.146491352,-1.1325,3.3440939098999998,0.108,-1.1325,1.1376380136,3.038491352,0,3.038491352
2020-01-14 12:00:00,1.9373139503,-1.1435,2.2496172101,0.114,-1.1435,1.1491685037,1.8233139503,0,1.8233139503,3.1586080894,-1.1435,3.3592257013,0.114,-1.1435,1.1491685037,3.0446080894,0,3.0446080894
2020-01-14 12:30:00,2.0752502775,-1.185,2.3897465795,0.1165,-1.185,1.1907129167,1.9587502775,0,1.9587502775,3.2805404404000003,-1.185,3.4880038104,0.1165,-1.185,1.1907129167,3.1640404404,0,3.1640404404
2020-01-14 13:00:00,2.1018955218,-1.1595,2.4005009966,0.0755,-1.1595,1.1619554639,2.0263955218,0,2.0263955218,3.2798535766,-1.1595,3.4787756084,0.0755,-1.1595,1.1619554639,3.2043535766,0,3.2043535766
2020-01-14 13:30:00,2.2083899524,-1.1065,2.4700867256,0.0315,-1.1065,1.1069482824,2.1768899524,0,2.1768899524,3.306367963,-1.1065,3.4866045599,0.0315,-1.1065,1.1069482824,3.274867963,0,3.274867963
2020-01-14 14:00:00,2.2016941042,-1.0725,2.4490229028,0.0325,-1.0725,1.0729923112,2.1691941042,0,2.1691941042,3.2855051517,-1.0725,3.4561250486,0.0325,-1.0725,1.0729923112,3.2530051517,0,3.2530051517
2020-01-14 14:30:00,2.1973170817,-1.087,2.4514835014000003,0.032,-1.087,1.0874709192,2.1653170817,0,2.1653170817,3.2962572466,-1.087,3.4708616849,0.032,-1.087,1.0874709192,3.2642572466,0,3.2642572466
2020-01-14 15:00:00,2.2691045686,-1.1745,2.5550510353,0.0315,-1.1745,1.1749223379,2.2376045686,0,2.2376045686,3.3985693576,-1.1745,3.5957925314,0.0315,-1.1745,1.1749223379,3.3670693576,0,3.3670693576
2020-01-14 15:30:00,2.3521533302,-1.198,2.6396646167,0.031,-1.198,1.198401018,2.3211533302,0,2.3211533302,3.4726507725999998,-1.198,3.6734870883,0.031,-1.198,1.198401018,3.4416507726,0,3.4416507726
2020-01-14 16:00:00,2.3718637397,-1.22,2.6672340729,0.069,-1.22,1.2219496716,2.3028637397000002,0,2.3028637397000002,3.5106507726,-1.22,3.7165937156,0.069,-1.22,1.2219496716,3.4416507726,0,3.4416507726
2020-01-14 16:30:00,2.3959658352,-1.216,2.6868770503,0.074,-1.216,1.2182495639,2.3219658352,0,2.3219658352,3.5125668561,-1.216,3.7170932082,0.074,-1.216,1.2182495639,3.4385668561,0,3.4385668561
2020-01-14 17:00:00,2.4589960329,-1.1475,2.713561818,0.08,-1.1475,1.1502852907,2.3789960329,0,2.3789960329,3.525686451,-1.1475,3.7077245314000002,0.08,-1.1475,1.1502852907,3.4456864510000003,0,3.4456864510000003
2020-01-14 17:30:00,2.4655335669,-1.1295,2.7119413747000003,0.069,-1.1295,1.1316056071,2.3965335669,0,2.3965335669,3.5053905343,-1.1295,3.6828702186999998,0.069,-1.1295,1.1316056071,3.4363905343,0,3.4363905343
2020-01-14 18:00:00,2.5044152492,-1.1305,2.747749259,0.068,-1.1305,1.1325432663,2.4364152492,0,2.4364152492,3.5224883867,-1.1305,3.6994532954,0.068,-1.1305,1.1325432663,3.4544883867,0,3.4544883867
2020-01-14 18:30:00,2.4723072207,-1.129,2.7178933006,0.053500000000000006,-1.129,1.1302668933,2.4188072207,0,2.4188072207,3.5026753209,-1.129,3.6801325253,0.053500000000000006,-1.129,1.1302668933,3.4491753209000002,0,3.4491753209000002
2020-01-14 19:00:00,2.4472991727,-1.133,2.6968430138,0.0415,-1.133,1.133759785,2.4057991727,0,2.4057991727,3.4778905343,-1.133,3.6577877971,0.0415,-1.133,1.133759785,3.4363905343,0,3.4363905343
2020-01-14 19:30:00,2.3932604815,-1.126,2.6449143147000003,0.030500000000000003,-1.126,1.1264130015,2.3627604815,0,2.3627604815,3.4313588976,-1.126,3.6113847599,0.030500000000000003,-1.126,1.1264130015,3.4008588976,0,3.4008588976
2020-01-14 20:00:00,2.3217245726,-1.126,2.5803645074,0.026000000000000002,-1.126,1.1263001376,2.2957245726,0,2.2957245726,3.3798939935,-1.126,3.5625214957,0.026000000000000002,-1.126,1.1263001376,3.3538939935,0,3.3538939935
2020-01-14 20:30:00,2.2695116417,-1.119,2.5303841787,0.027,-1.119,1.1193256899,2.2425116417,0,2.2425116417,3.3309416482,-1.119,3.5138772409,0.027,-1.119,1.1193256899,3.3039416482,0,3.3039416482
2020-01-14 21:00:00,2.2028468664,-1.112,2.4676057864,0.0235,-1.112,1.1122482861,2.1793468664,0,2.1793468664,3.2590938841,-1.112,3.4435790895,0.0235,-1.112,1.1122482861,3.2355938841,0,3.2355938841
2020-01-14 21:30:00,2.1189707107,-1.1375,2.4049829777,0.038,-1.1375,1.1381345483,2.0809707107,0,2.0809707107,3.2065799724,-1.1375,3.4023611462,0.038,-1.1375,1.1381345483,3.1685799724,0,3.1685799724
2020-01-14 22:00:00,2.0430815497,-1.1165,2.3282513757,0.0285,-1.1165,1.1168636891000001,2.0145815497,0,2.0145815497,3.1117357669,-1.1165,3.3059751561,0.0285,-1.1165,1.1168636891000001,3.0832357669,0,3.0832357669
2020-01-14 22:30:00,1.9888687039000001,-1.121,2.2830330093,0.0245,-1.121,1.1212676977,1.9643687039,0,1.9643687039,3.0750072813,-1.121,3.2729666634,0.0245,-1.121,1.1212676977,3.0505072813,0,3.0505072813
2020-01-14 23:00:00,1.9333307981,-1.117,2.2328136902,0.025,-1.117,1.1172797322,1.9083307981000002,0,1.9083307981000002,3.0544545501,-1.117,3.2522886709,0.025,-1.117,1.1172797322,3.0294545501,0,3.0294545501
2020-01-14 23:30:00,1.7997016899,-1.102,2.11029149,0.019,-1.102,1.1021637809,1.7807016898999999,0,1.7807016898999999,2.7895268108,-1.102,2.9993105588,0.019,-1.102,1.1021637809,2.7705268108,0,2.7705268108
2020-01-15 00:00:00,1.7879825957,-1.079,2.0883301374,0.029500000000000002,-1.079,1.0794031916,1.7584825956999999,0,1.7584825956999999,2.343897466,-1.079,2.5803287254000002,0.029500000000000002,-1.079,1.0794031916,2.314397466,0,2.314397466
2020-01-15 00:30:00,1.8724992704,-1.073,2.1581433033,0.029,-1.073,1.0733918204,1.8434992704000002,0,1.8434992704000002,2.4164174371,-1.073,2.643936881,0.029,-1.073,1.0733918204,2.3874174371,0,2.3874174371
2020-01-15 01:00:00,2.0484712583,-1.0735000000000001,2.3127119894,0.0275,-1.0735000000000001,1.0738521779,2.0209712583,0,2.0209712583,2.5750176483000002,-1.0735000000000001,2.7898240337,0.0275,-1.0735000000000001,1.0738521779,2.5475176483,0,2.5475176483
2020-01-15 01:30:00,1.9376786379,-1.08,2.21833237,0.030500000000000003,-1.08,1.0804305855,1.9071786379,0,1.9071786379,2.8696227778,-1.08,3.0661270174,0.030500000000000003,-1.08,1.0804305855,2.8391227778,0,2.8391227778
2020-01-15 02:00:00,1.8394562462000001,-1.068,2.1270221629,0.033,-1.068,1.0685097098,1.8064562462,0,1.8064562462,2.95623792,-1.068,3.1432414224,0.033,-1.068,1.0685097098,2.92323792,0,2.92323792
2020-01-15 02:30:00,1.8120860329,-1.072,2.1054310225,0.033,-1.072,1.0725078088,1.7790860329,0,1.7790860329,2.9519834836000003,-1.072,3.1406035228,0.033,-1.072,1.0725078088,2.9189834836,0,2.9189834836
2020-01-15 03:00:00,1.7256072471000001,-1.0375,2.013486186,0.032,-1.0375,1.0379933767,1.6936072471,0,1.6936072471,2.8541925007,-1.0375,3.0369097914,0.032,-1.0375,1.0379933767,2.8221925007,0,2.8221925007
2020-01-15 03:30:00,1.7270607878000002,-1.0565,2.0245817383,0.04,-1.0565,1.0572569461,1.6870607878000001,0,1.6870607878000001,2.882643171,-1.0565,3.0701504689,0.04,-1.0565,1.0572569461,2.842643171,0,2.842643171
2020-01-15 04:00:00,1.700131638,-1.0545,2.0006043679,0.033,-1.0545,1.0550162321,1.667131638,0,1.667131638,2.8735744094999998,-1.0545,3.0609475881,0.033,-1.0545,1.0550162321,2.8405744095000003,0,2.8405744095000003
2020-01-15 04:30:00,1.6961466217,-1.0625,2.0014543743,0.032,-1.0625,1.0629817731,1.6641466217,0,1.6641466217,2.8674974222,-1.0625,3.0580136881,0.032,-1.0625,1.0629817731,2.8354974222,0,2.8354974222
2020-01-15 05:00:00,1.6468470498,-1.0635,1.9603921688,0.0465,-1.0635,1.0645160872,1.6003470497999999,0,1.6003470497999999,2.8263372767,-1.0635,3.0198037439,0.0465,-1.0635,1.0645160872,2.7798372767,0,2.7798372767
2020-01-15 05:30:00,1.6393470498,-1.057,1.9505660075,0.039,-1.057,1.0577192444,1.6003470497999999,0,1.6003470497999999,2.8103474565,-1.057,3.0025492212,0.039,-1.057,1.0577192444,2.7713474565,0,2.7713474565
2020-01-15 06:00:00,1.710254182,-1.066,2.0152730255,0.046,-1.066,1.0669920337,1.664254182,0,1.664254182,2.8552686304,-1.066,3.0477721293,0.046,-1.066,1.0669920337,2.8092686304,0,2.8092686304
2020-01-15 06:30:00,1.7801920924,-1.041,2.0622232871,0.0325,-1.041,1.0415072011,1.7476920924,0,1.7476920924,2.9039702122,-1.041,3.0849187985,0.0325,-1.041,1.0415072011,2.8714702122,0,2.8714702122
2020-01-15 07:00:00,1.7188722059,-0.9885,1.98283986,0.021500000000000002,-0.9885,0.9887337862000001,1.6973722059,0,1.6973722059,2.8247722705,-0.9885,2.9927363115,0.021500000000000002,-0.9885,0.9887337862000001,2.8032722705,0,2.8032722705
2020-01-15 07:30:00,1.6380462703,-0.867,1.8533441622,0.019,-0.867,0.8672081642,1.6190462703000001,0,1.6190462703000001,2.7277265451,-0.867,2.8621986488,0.019,-0.867,0.8672081642,2.7087265451,0,2.7087265451
2020-01-15 08:00:00,1.6170576709,-0.859,1.8310533884,0.0245,-0.859,0.8593493178,1.5925576709,0,1.5925576709,2.7270443362,-0.859,2.8591348012,0.0245,-0.859,0.8593493178,2.7025443362,0,2.7025443362
2020-01-15 08:30:00,1.60339348,-0.8685,1.8235029206000002,0.027,-0.8685,0.8689195878,1.5763934800000001,0,1.5763934800000001,2.7478581754,-0.8685,2.8818426054,0.027,-0.8685,0.8689195878,2.7208581754,0,2.7208581754
2020-01-15 09:00:00,1.5614245566,-0.913,1.8087608039,0.0485,-0.913,0.9142872907,1.5129245566,0,1.5129245566,2.5466687495,-0.913,2.7053818066,0.0485,-0.913,0.9142872907,2.4981687495,0,2.4981687495
2020-01-15 09:30:00,1.6697438158,-0.8975000000000001,1.8956662841,0.061500000000000006,-0.8975000000000001,0.8996046354,1.6082438157999999,0,1.6082438157999999,2.2590127885,-0.8975000000000001,2.4307704599,0.061500000000000006,-0.8975000000000001,0.8996046354,2.1975127885,0,2.1975127885
2020-01-15 10:00:00,1.8750111952,-0.9925,2.1214908042,0.068,-0.9925,0.9948267437,1.8070111951999999,0,1.8070111951999999,2.4831609074,-0.9925,2.6741623627,0.068,-0.9925,0.9948267437,2.4151609074,0,2.4151609074
2020-01-15 10:30:00,1.8720129301,-1.0325,2.1378701224,0.07100000000000001,-1.0325,1.0349382832,1.8010129301000002,0,1.8010129301000002,2.5091625421,-1.0325,2.7132918959,0.07100000000000001,-1.0325,1.0349382832,2.4381625421,0,2.4381625421
2020-01-15 11:00:00,1.8841252962000001,-1.0445,2.1542767653,0.0815,-1.0445,1.0476748064,1.8026252962,0,1.8026252962,2.5083110275,-1.0445,2.7170948568,0.0815,-1.0445,1.0476748064,2.4268110275,0,2.4268110275
2020-01-15 11:30:00,1.8452028826,-1.042,2.1190888792,0.115,-1.042,1.048326762,1.7302028826,0,1.7302028826,2.4927406425,-1.042,2.7017623712,0.115,-1.042,1.048326762,2.3777406425,0,2.3777406425
2020-01-15 12:00:00,1.7929247928,-1.0225,2.0639974715,0.1365,-1.0225,1.0315708895,1.6564247928,0,1.6564247928,2.4353665128,-1.0225,2.6413095808,0.1365,-1.0225,1.0315708895,2.2988665128,0,2.2988665128
2020-01-15 12:30:00,1.8698313670000002,-1.0125,2.1263644069,0.16,-1.0125,1.0250640224,1.709831367,0,1.709831367,2.48635745,-1.0125,2.6846097704,0.16,-1.0125,1.0250640224,2.32635745,0,2.32635745
2020-01-15 13:00:00,1.6358451134,-0.8935000000000001,1.86395587,0.1545,-0.8935000000000001,0.9067593396,1.4813451134,0,1.4813451134,2.2579288279,-0.8935000000000001,2.4282884593,0.1545,-0.8935000000000001,0.9067593396,2.1034288279,0,2.1034288279
2020-01-15 13:30:00,1.7419016103,-0.9225000000000001,1.9710980367,0.14350000000000002,-0.9225000000000001,0.9335943980000001,1.5984016103,0,1.5984016103,2.3480066365,-0.9225000000000001,2.5227249979,0.14350000000000002,-0.9225000000000001,0.9335943980000001,2.2045066365,0,2.2045066365
2020-01-15 14:00:00,1.9128659799999999,-1.01,2.1631357464,0.14300000000000002,-1.01,1.0200730366,1.76986598,0,1.76986598,2.5172117622,-1.01,2.7122785726,0.14300000000000002,-1.01,1.0200730366,2.3742117622,0,2.3742117622
2020-01-15 14:30:00,2.1597419226,-1.0735000000000001,2.4118224276,0.113,-1.0735000000000001,1.0794309844,2.0467419226,0,2.0467419226,2.7332235986,-1.0735000000000001,2.9364797786,0.113,-1.0735000000000001,1.0794309844,2.6202235986,0,2.6202235986
2020-01-15 15:00:00,2.0793596495,-0.9945,2.3049439911,0.10550000000000001,-0.9945,1.0000802468,1.9738596495,0,1.9738596495,2.6415705245,-0.9945,2.8225741949,0.10550000000000001,-0.9945,1.0000802468,2.5360705245,0,2.5360705245
2020-01-15 15:30:00,2.3140269343,-1.079,2.5532257347,0.08700000000000001,-1.079,1.0825017321,2.2270269343,0,2.2270269343,2.868199015,-1.079,3.0644422967,0.08700000000000001,-1.079,1.0825017321,2.781199015,0,2.781199015
2020-01-15 16:00:00,2.2169370575,-1.0575,2.4562402502,0.11850000000000001,-1.0575,1.0641186494000001,2.0984370575,0,2.0984370575,2.9365639844,-1.0575,3.1211719409,0.11850000000000001,-1.0575,1.0641186494000001,2.8180639844,0,2.8180639844
2020-01-15 16:30:00,2.0930569985,-0.9925,2.3164507008,0.08,-0.9925,0.9957189614,2.0130569985,0,2.0130569985,3.1800203785,-0.9925,3.3313039275,0.08,-0.9925,0.9957189614,3.1000203785,0,3.1000203785
2020-01-15 17:00:00,1.9565952888,-0.928,2.1655135936,0.062,-0.928,0.9300688147,1.8945952888000002,0,1.8945952888000002,3.0494052062,-0.928,3.187484292,0.062,-0.928,0.9300688147,2.9874052062,0,2.9874052062
2020-01-15 17:30:00,2.101649095,-0.9590000000000001,2.3101103693000002,0.077,-0.9590000000000001,0.9620862747000001,2.024649095,0,2.024649095,3.1609188877,-0.9590000000000001,3.3031937901,0.077,-0.9590000000000001,0.9620862747000001,3.0839188877,0,3.0839188877
2020-01-15 18:00:00,2.1845152928,-0.981,2.3946749392,0.0645,-0.981,0.9831181262,2.1200152928,0,2.1200152928,3.2276349243,-0.981,3.3734238104,0.0645,-0.981,0.9831181262,3.1631349243,0,3.1631349243
2020-01-15 18:30:00,2.3032291854,-1.022,2.5197913962,0.0565,-1.022,1.0235605747,2.2467291854,0,2.2467291854,3.3298447975,-1.022,3.4831523618,0.0565,-1.022,1.0235605747,3.2733447975,0,3.2733447975
2020-01-15 19:00:00,2.3858063012,-1.022,2.5954875663,0.038,-1.022,1.0227062139,2.3478063012,0,2.3478063012,3.3796149657,-1.022,3.5307621439,0.038,-1.022,1.0227062139,3.3416149657,0,3.3416149657
2020-01-15 19:30:00,2.300670423,-1.02,2.5166414912,0.0485,-1.02,1.0211524127,2.252170423,0,2.252170423,3.3119982619,-1.02,3.4655060939,0.0485,-1.02,1.0211524127,3.2634982619,0,3.2634982619
2020-01-15 20:00:00,2.0592805614,-0.977,2.2792905542,0.0425,-0.977,0.977923949,2.0167805614,0,2.0167805614,3.1019817293,-0.977,3.2522022768,0.0425,-0.977,0.977923949,3.0594817293,0,3.0594817293
2020-01-15 20:30:00,2.0781518157,-0.9505,2.285205728,0.038,-0.9505,0.9512592969,2.0401518157,0,2.0401518157,3.1168455377,-0.9505,3.2585543353,0.038,-0.9505,0.9512592969,3.0788455377,0,3.0788455377
2020-01-15 21:00:00,1.9758691935,-0.966,2.1993669703,0.04,-0.966,0.9668278027,1.9358691935,0,1.9358691935,3.0500254434,-0.966,3.1993454339,0.04,-0.966,0.9668278027,3.0100254434,0,3.0100254434
2020-01-15 21:30:00,1.8804421164,-0.915,2.0912406732,0.045,-0.915,0.9161058891,1.8354421163999999,0,1.8354421163999999,2.6062027549,-0.915,2.7621581779,0.045,-0.915,0.9161058891,2.5612027549,0,2.5612027549
2020-01-15 22:00:00,1.8970572033000002,-0.907,2.1027303756,0.044500000000000005,-0.907,0.9080909921,1.8525572033,0,1.8525572033,2.4350162492000003,-0.907,2.598452065,0.044500000000000005,-0.907,0.9080909921,2.3905162492,0,2.3905162492
2020-01-15 22:30:00,1.7537431625000002,-0.936,1.9878911138,0.044500000000000005,-0.936,0.9370572288000001,1.7092431625,0,1.7092431625,2.3425243897,-0.936,2.522601141,0.044500000000000005,-0.936,0.9370572288000001,2.2980243897,0,2.2980243897
2020-01-15 23:00:00,1.7787112469,-0.9445,2.013925011,0.064,-0.9445,0.9466658597000001,1.7147112468999999,0,1.7147112468999999,2.3579280895,-0.9445,2.5400600634,0.064,-0.9445,0.9466658597000001,2.2939280895,0,2.2939280895
2020-01-15 23:30:00,1.720331923,-0.9665,1.9732369790000002,0.08850000000000001,-0.9665,0.9705434045,1.631831923,0,1.631831923,2.3149196773,-0.9665,2.508580348,0.08850000000000001,-0.9665,0.9705434045,2.2264196773,0,2.2264196773
2020-01-16 00:00:00,1.7756647549,-1.031,2.0532769715,0.09,-1.031,1.0349207699,1.6856647549,0,1.6856647549,2.3761685019,-1.031,2.59020033,0.09,-1.031,1.0349207699,2.2861685018999998,0,2.2861685018999998
2020-01-16 00:30:00,1.9135732045,-1.0275,2.1719849583,0.1105,-1.0275,1.0334246465,1.8030732045,0,1.8030732045,2.496766143,-1.0275,2.6999254476,0.1105,-1.0275,1.0334246465,2.386266143,0,2.386266143
2020-01-16 01:00:00,1.9535451266,-0.966,2.1793335132,0.1105,-0.966,0.9722994652,1.8430451266,0,1.8430451266,2.5260866454,-0.966,2.7044906619,0.1105,-0.966,0.9722994652,2.4155866454,0,2.4155866454
2020-01-16 01:30:00,1.9238531423,-1.026,2.1803410085,0.11,-1.026,1.031879838,1.8138531423000002,0,1.8138531423000002,2.519476663,-1.026,2.7203747270000003,0.11,-1.026,1.031879838,2.409476663,0,2.409476663
2020-01-16 02:00:00,2.0459449282,-1.0915,2.3188926019,0.1115,-1.0915,1.0971802495,1.9344449282,0,1.9344449282,2.6247694613,-1.0915,2.8426725057,0.1115,-1.0915,1.0971802495,2.5132694613,0,2.5132694613
2020-01-16 02:30:00,1.9782669453000001,-1.1219999999999999,2.2742963982,0.10550000000000001,-1.1219999999999999,1.1269490894,1.8727669453,0,1.8727669453,3.1184713154,-1.1219999999999999,3.3141737047,0.10550000000000001,-1.1219999999999999,1.1269490894,3.0129713154,0,3.0129713154
2020-01-16 03:00:00,1.9119317362000001,-1.1205,2.2160783411000002,0.10250000000000001,-1.1205,1.1251784303,1.8094317362,0,1.8094317362,3.0775078794,-1.1205,3.2751450346,0.10250000000000001,-1.1205,1.1251784303,2.9750078794,0,2.9750078794
2020-01-16 03:30:00,1.7934037329999999,-1.0565,2.0814632352,0.10400000000000001,-1.0565,1.0616064478,1.689403733,0,1.689403733,2.9805574187,-1.0565,3.162264185,0.10400000000000001,-1.0565,1.0616064478,2.8765574187,0,2.8765574187
2020-01-16 04:00:00,1.7984279845,-1.037,2.0759846376,0.115,-1.037,1.0433570817,1.6834279845,0,1.6834279845,2.9845287565,-1.037,3.1595539081,0.115,-1.037,1.0433570817,2.8695287565000003,0,2.8695287565000003
2020-01-16 04:30:00,1.7323878822,-1.0505,2.0260103712,0.1305,-1.0505,1.0585747494,1.6018878822,0,1.6018878822,2.9465901393,-1.0505,3.1282493026,0.1305,-1.0505,1.0585747494,2.8160901393,0,2.8160901393
2020-01-16 05:00:00,1.8023717836,-1.105,2.1141355317,0.128,-1.105,1.1123888709,1.6743717836,0,1.6743717836,2.9954120172,-1.105,3.1927289507,0.128,-1.105,1.1123888709,2.8674120172,0,2.8674120172
2020-01-16 05:30:00,1.8702510289,-1.147,2.1939571352,0.13,-1.147,1.1543435364,1.7402510289,0,1.7402510289,3.0688502795,-1.147,3.2761945971,0.13,-1.147,1.1543435364,2.9388502795,0,2.9388502795
2020-01-16 06:00:00,1.8040888124,-1.1219999999999999,2.1245282872,0.1355,-1.1219999999999999,1.1301523127,1.6685888124,0,1.6685888124,2.9916370592,-1.1219999999999999,3.1951175713,0.1355,-1.1219999999999999,1.1301523127,2.8561370592,0,2.8561370592
2020-01-16 06:30:00,1.7958041128,-1.108,2.1101128907,0.14100000000000001,-1.108,1.1169355398,1.6548041128,0,1.6548041128,2.9928254652,-1.108,3.1913427057,0.14100000000000001,-1.108,1.1169355398,2.8518254652,0,2.8518254652
2020-01-16 07:00:00,1.9058314580000002,-1.1035,2.2022501666,0.1125,-1.1035,1.1092197708,1.793331458,0,1.793331458,3.0572707756,-1.1035,3.2503256522,0.1125,-1.1035,1.1092197708,2.9447707756,0,2.9447707756
2020-01-16 07:30:00,1.9472205413,-1.1165,2.2446024339,0.10650000000000001,-1.1165,1.1215678758,1.8407205413,0,1.8407205413,3.1029271125,-1.1165,3.2976853876,0.10650000000000001,-1.1165,1.1215678758,2.9964271125,0,2.9964271125
2020-01-16 08:00:00,1.9565452174,-1.117,2.2529443375,0.12250000000000001,-1.117,1.1236971345,1.8340452174,0,1.8340452174,3.0920616188,-1.117,3.2876335037,0.12250000000000001,-1.117,1.1236971345,2.9695616188000002,0,2.9695616188000002
2020-01-16 08:30:00,1.9804441818,-1.1445,2.287365167,0.117,-1.1445,1.1504647974,1.8634441818,0,1.8634441818,3.1690494993,-1.1445,3.3693849556,0.117,-1.1445,1.1504647974,3.0520494993,0,3.0520494993
2020-01-16 09:00:00,1.9917684226999999,-1.1645,2.3072064709,0.13,-1.1645,1.1717338648,1.8617684227,0,1.8617684227,3.1820494993,-1.1645,3.3884361092,0.13,-1.1645,1.1717338648,3.0520494993,0,3.0520494993
2020-01-16 09:30:00,1.8751952165999999,-1.109,2.1785862619,0.14150000000000001,-1.109,1.11799072,1.7336952166000001,0,1.7336952166000001,3.0700653618000002,-1.109,3.2642276768,0.14150000000000001,-1.109,1.11799072,2.9285653618,0,2.9285653618
2020-01-16 10:00:00,1.9780477275,-1.207,2.3172228664,0.14100000000000001,-1.207,1.2152078012,1.8370477275,0,1.8370477275,3.2004872719,-1.207,3.4205215651,0.14100000000000001,-1.207,1.2152078012,3.0594872719,0,3.0594872719
2020-01-16 10:30:00,1.9649697496,-1.197,2.300850955,0.14450000000000002,-1.197,1.2056903624,1.8204697496,0,1.8204697496,3.1984492126,-1.197,3.4150968311,0.14450000000000002,-1.197,1.2056903624,3.0539492126,0,3.0539492126
2020-01-16 11:00:00,1.9466889514,-1.1915,2.2823825541,0.149,-1.1915,1.2007802672,1.7976889514,0,1.7976889514,3.2052410623,-1.1915,3.4195383485,0.149,-1.1915,1.2007802672,3.0562410623,0,3.0562410623
2020-01-16 11:30:00,1.9248773049,-1.147,2.2407056118,0.112,-1.147,1.1524552051999999,1.8128773049,0,1.8128773049,3.155407605,-1.147,3.3574106323,0.112,-1.147,1.1524552051999999,3.043407605,0,3.043407605
2020-01-16 12:00:00,1.7573655669,-1.1280000000000001,2.0882331612,0.123,-1.1280000000000001,1.1346863003,1.6343655669000001,0,1.6343655669000001,3.0456206171,-1.1280000000000001,3.2477975527,0.123,-1.1280000000000001,1.1346863003,2.9226206170999998,0,2.9226206170999998
2020-01-16 12:30:00,1.9176860116,-1.1735,2.248248627,0.13,-1.1735,1.1806787243,1.7876860116,0,1.7876860116,3.1908559384,-1.1735,3.3998035046,0.13,-1.1735,1.1806787243,3.0608559384,0,3.0608559384
2020-01-16 13:00:00,1.9111651895000001,-1.1844999999999999,2.2484645053,0.136,-1.1844999999999999,1.1922819507,1.7751651895,0,1.7751651895,3.2105694507,-1.1844999999999999,3.4221040966,0.136,-1.1844999999999999,1.1922819507,3.0745694507,0,3.0745694507
2020-01-16 13:30:00,1.8897494889000002,-1.087,2.1800738819,0.097,-1.087,1.091319385,1.7927494889000002,0,1.7927494889000002,3.0807554288,-1.087,3.2668980719,0.097,-1.087,1.091319385,2.9837554288,0,2.9837554288
2020-01-16 14:00:00,2.0012963762,-1.117,2.2919153966,0.0985,-1.117,1.1213345843,1.9027963762,0,1.9027963762,3.1785548556,-1.117,3.3691096702,0.0985,-1.117,1.1213345843,3.0800548556,0,3.0800548556
2020-01-16 14:30:00,2.102410863,-1.183,2.4123889481000003,0.10300000000000001,-1.183,1.1874754734,1.999410863,0,1.999410863,3.2864948351,-1.183,3.4929267529,0.10300000000000001,-1.183,1.1874754734,3.1834948351,0,3.1834948351
2020-01-16 15:00:00,2.2155381287,-1.27,2.5537245740000003,0.13,-1.27,1.276636205,2.0855381287,0,2.0855381287,3.4198711603,-1.27,3.6480705521,0.13,-1.27,1.276636205,3.2898711603,0,3.2898711603
2020-01-16 15:30:00,2.2242689661,-1.289,2.5707768152,0.135,-1.289,1.2960501534,2.0892689661,0,2.0892689661,3.4435357398,-1.289,3.6768817483,0.135,-1.289,1.2960501534,3.3085357398,0,3.3085357398
2020-01-16 16:00:00,2.1783093958,-1.272,2.5225018976999998,0.1525,-1.272,1.2811089922,2.0258093958,0,2.0258093958,3.4037152504,-1.272,3.6336292471,0.1525,-1.272,1.2811089922,3.2512152504,0,3.2512152504
2020-01-16 16:30:00,2.3087137325000002,-1.2810000000000001,2.6402878818,0.167,-1.2810000000000001,1.2918397733,2.1417137325,0,2.1417137325,3.5052958368000002,-1.2810000000000001,3.7320316054,0.167,-1.2810000000000001,1.2918397733,3.3382958368,0,3.3382958368
2020-01-16 17:00:00,2.3258855866,-1.1995,2.6169722987,0.1655,-1.1995,1.2108635348,2.1603855866,0,2.1603855866,3.497770032,-1.1995,3.6977284171,0.1655,-1.1995,1.2108635348,3.332270032,0,3.332270032
2020-01-16 17:30:00,2.3293955352,-1.1635,2.603807944,0.146,-1.1635,1.1726245136,2.1833955352,0,2.1833955352,3.4812829344000003,-1.1635,3.6705671387,0.146,-1.1635,1.1726245136,3.3352829344,0,3.3352829344
2020-01-16 18:00:00,2.3288233059,-1.152,2.5981766664,0.1395,-1.152,1.1604155506,2.1893233059,0,2.1893233059,3.4697868338,-1.152,3.656025803,0.1395,-1.152,1.1604155506,3.3302868338,0,3.3302868338
2020-01-16 18:30:00,2.3664524449,-1.124,2.6198231188000003,0.1155,-1.124,1.1299186918,2.2509524449000002,0,2.2509524449000002,3.4793297298,-1.124,3.6563795438,0.1155,-1.124,1.1299186918,3.3638297298,0,3.3638297298
2020-01-16 19:00:00,2.3869080746,-1.1,2.6281800084,0.07200000000000001,-1.1,1.1023538452,2.3149080746,0,2.3149080746,3.467349244,-1.1,3.6376518222,0.07200000000000001,-1.1,1.1023538452,3.395349244,0,3.395349244
2020-01-16 19:30:00,2.4102218577,-1.1195,2.6575269807,0.0495,-1.1195,1.1205938158,2.3607218577,0,2.3607218577,3.5033097692,-1.1195,3.6778335456,0.0495,-1.1195,1.1205938158,3.4538097692,0,3.4538097692
2020-01-16 20:00:00,2.3698470558,-1.0885,2.6078740994,0.0395,-1.0885,1.0892164615,2.3303470558,0,2.3303470558,3.4433615809,-1.0885,3.611311566,0.0395,-1.0885,1.0892164615,3.4038615809,0,3.4038615809
2020-01-16 20:30:00,2.3523090059,-1.102,2.5976454068,0.0475,-1.102,1.1030232318,2.3048090059,0,2.3048090059,3.4201850127,-1.102,3.5933368227,0.0475,-1.102,1.1030232318,3.3726850127,0,3.3726850127
2020-01-16 21:00:00,2.3583090059,-1.112,2.6073291636,0.053500000000000006,-1.112,1.113286239,2.3048090059,0,2.3048090059,3.4292017256,-1.112,3.6049921602,0.053500000000000006,-1.112,1.113286239,3.3757017256,0,3.3757017256
2020-01-16 21:30:00,2.3985406102,-1.1155,2.6452480619000003,0.063,-1.1155,1.1172776065,2.3355406102,0,2.3355406102,3.3121393875000003,-1.1155,3.4949402816,0.063,-1.1155,1.1172776065,3.2491393875,0,3.2491393875
2020-01-16 22:00:00,2.3299845365,-1.0905,2.5725509111,0.09050000000000001,-1.0905,1.0942488291,2.2394845365,0,2.2394845365,2.8476754703,-1.0905,3.0493353103,0.09050000000000001,-1.0905,1.0942488291,2.7571754703,0,2.7571754703
2020-01-16 22:30:00,2.147423172,-1.049,2.3899429448,0.0795,-1.049,1.0520081986,2.067923172,0,2.067923172,2.6688688455,-1.049,2.8676230426,0.0795,-1.049,1.0520081986,2.5893688455,0,2.5893688455
2020-01-16 23:00:00,2.1128955218,-1.0505,2.3596350854,0.08650000000000001,-1.0505,1.0540552642,2.0263955218,0,2.0263955218,2.6327255384,-1.0505,2.8345712216,0.08650000000000001,-1.0505,1.0540552642,2.5462255384,0,2.5462255384
2020-01-16 23:30:00,2.2476341827,-1.0415,2.4772124797,0.0945,-1.0415,1.0457784182,2.1531341827,0,2.1531341827,2.7546515267,-1.0415,2.9449664316,0.0945,-1.0415,1.0457784182,2.6601515267,0,2.6601515267
2020-01-17 00:00:00,2.237156102,-1.0295,2.4626688114,0.10300000000000001,-1.0295,1.0346396716,2.134156102,0,2.134156102,2.7518686013,-1.0295,2.9381373434,0.10300000000000001,-1.0295,1.0346396716,2.6488686013000002,0,2.6488686013000002
2020-01-17 00:30:00,2.2280565082,-1.062,2.4682138894,0.092,-1.062,1.0659774857,2.1360565082,0,2.1360565082,2.7652614192,-1.062,2.9621807367,0.092,-1.062,1.0659774857,2.6732614192,0,2.6732614192
2020-01-17 01:00:00,2.2091599584,-1.0905,2.4636513495,0.0805,-1.0905,1.093467192,2.1286599584,0,2.1286599584,2.7759115778,-1.0905,2.982427759,0.0805,-1.0905,1.093467192,2.6954115778,0,2.6954115778
2020-01-17 01:30:00,2.2234997737,-1.0825,2.473005761,0.0665,-1.0825,1.0845406862,2.1569997737,0,2.1569997737,2.7868008015,-1.0825,2.9896596724,0.0665,-1.0825,1.0845406862,2.7203008015,0,2.7203008015
2020-01-17 02:00:00,2.181351614,-1.098,2.4421095111,0.061500000000000006,-1.098,1.0997209873,2.119851614,0,2.119851614,2.750897551,-1.098,2.9619320276,0.061500000000000006,-1.098,1.0997209873,2.689397551,0,2.689397551
2020-01-17 02:30:00,2.0732878239,-1.107,2.3503130431,0.030500000000000003,-1.107,1.1074200874,2.0427878239,0,2.0427878239,2.6696022596,-1.107,2.8900216651,0.030500000000000003,-1.107,1.1074200874,2.6391022596,0,2.6391022596
2020-01-17 03:00:00,2.0611101145,-1.0875,2.3304143739,0.0165,-1.0875,1.0876251652,2.0446101145,0,2.0446101145,2.5668408911,-1.0875,2.787710245,0.0165,-1.0875,1.0876251652,2.5503408911000003,0,2.5503408911000003
2020-01-17 03:30:00,2.1708974919,-1.059,2.4154247909,0.005,-1.059,1.0590118035,2.1658974919,0,2.1658974919,2.1763260856,-1.059,2.4203049871,0.005,-1.059,1.0590118035,2.1713260856,0,2.1713260856
2020-01-17 04:00:00,2.0882422129,-1.0365,2.3313274738,0.014,-1.0365,1.0365945447,2.0742422129,0,2.0742422129,2.0925264406,-1.0365,2.3351657660000003,0.014,-1.0365,1.0365945447,2.0785264406,0,2.0785264406
2020-01-17 04:30:00,1.9708493050000002,-1.041,2.2288849192,0.006500000000000001,-1.041,1.0410202928,1.964349305,0,1.964349305,2.148202301,-1.041,2.3871435076,0.006500000000000001,-1.041,1.0410202928,2.141702301,0,2.141702301
2020-01-17 05:00:00,1.7680998190000001,-1.027,2.0447263802,0.024,-1.027,1.0272803902,1.744099819,0,1.744099819,2.3676964910000002,-1.027,2.5808362353,0.024,-1.027,1.0272803902,2.343696491,0,2.343696491
2020-01-17 05:30:00,1.8405708695,-1.066,2.1269831042,0.044500000000000005,-1.066,1.0669284184,1.7960708695,0,1.7960708695,2.4327902175,-1.066,2.6560919115,0.044500000000000005,-1.066,1.0669284184,2.3882902175,0,2.3882902175
2020-01-17 06:00:00,1.95450408,-1.066,2.2263068519,0.025,-1.066,1.0662931117,1.92950408,0,1.92950408,2.5114410335,-1.066,2.7283130437,0.025,-1.066,1.0662931117,2.4864410335000002,0,2.4864410335000002
2020-01-17 06:30:00,2.0521590107,-1.067,2.3129733257,0.027,-1.067,1.0673415573,2.0251590107,0,2.0251590107,2.6798782989000003,-1.067,2.88448205,0.027,-1.067,1.0673415573,2.6528782989,0,2.6528782989
2020-01-17 07:00:00,1.8960888754,-1.106,2.1950829195,0.084,-1.106,1.1091852866,1.8120888754000002,0,1.8120888754000002,3.0331632565,-1.106,3.2285159656,0.084,-1.106,1.1091852866,2.9491632565,0,2.9491632565
2020-01-17 07:30:00,1.9954563604,-1.157,2.30661984,0.1555,-1.157,1.1674027797,1.8399563604,0,1.8399563604,3.1756596726,-1.157,3.3798614404,0.1555,-1.157,1.1674027797,3.0201596726,0,3.0201596726
2020-01-17 08:00:00,2.0727931097,-1.1265,2.359125585,0.1295,-1.1265,1.1339190888,1.9432931097,0,1.9432931097,3.2127357669,-1.1265,3.4045077997,0.1295,-1.1265,1.1339190888,3.0832357669,0,3.0832357669
2020-01-17 08:30:00,2.0327989631,-1.103,2.3127647144,0.106,-1.103,1.1080816757,1.9267989631,0,1.9267989631,3.180660037,-1.103,3.366482923,0.106,-1.103,1.1080816757,3.074660037,0,3.074660037
2020-01-17 09:00:00,1.9823377103,-1.119,2.2763619654,0.1325,-1.119,1.1268173099,1.8498377103,0,1.8498377103,3.144259053,-1.119,3.3374430321,0.1325,-1.119,1.1268173099,3.011759053,0,3.011759053
2020-01-17 09:30:00,1.9526253320000002,-1.0635,2.2234608018,0.041,-1.0635,1.0642900216,1.911625332,0,1.911625332,3.066672444,-1.0635,3.2458453642,0.041,-1.0635,1.0642900216,3.025672444,0,3.025672444
2020-01-17 10:00:00,1.9837118157,-1.086,2.2615279277,0.003,-1.086,1.0860041436,1.9807118156999999,0,1.9807118156999999,3.0806803871,-1.086,3.2664947035,0.003,-1.086,1.0860041436,3.0776803871,0,3.0776803871
2020-01-17 10:30:00,1.9245084139,-1.0975,2.215454555,0.003,-1.0975,1.0975041002,1.9215084139,0,1.9215084139,3.0331679818,-1.0975,3.22561843,0.003,-1.0975,1.0975041002,3.0301679818,0,3.0301679818
2020-01-17 11:00:00,1.8524874063,-1.0625,2.1355598424,0.01,-1.0625,1.0625470578,1.8424874063,0,1.8424874063,2.9708258474,-1.0625,3.1551089467,0.01,-1.0625,1.0625470578,2.9608258473999998,0,2.9608258473999998
2020-01-17 11:30:00,1.7324911697,-1.0845,2.0439339282,0.0675,-1.0845,1.0865985919,1.6649911697,0,1.6649911697,2.9121630887,-1.0845,3.1075447068,0.0675,-1.0845,1.0865985919,2.8446630887,0,2.8446630887
2020-01-17 12:00:00,1.6804350548,-1.1475,2.0348509094,0.116,-1.1475,1.1533482778,1.5644350548000001,0,1.5644350548000001,2.9541062371,-1.1475,3.1691481364,0.116,-1.1475,1.1533482778,2.8381062371,0,2.8381062371
2020-01-17 12:30:00,1.8077768344,-1.149,2.1420219614000002,0.156,-1.149,1.1595417198,1.6517768344000001,0,1.6517768344000001,3.061898879,-1.149,3.2703861767,0.156,-1.149,1.1595417198,2.905898879,0,2.905898879
2020-01-17 13:00:00,1.8625051329,-1.038,2.1322216981,0.148,-1.038,1.0484979733,1.7145051329,0,1.7145051329,3.0134265673,-1.038,3.1871905617,0.148,-1.038,1.0484979733,2.8654265673,0,2.8654265673
2020-01-17 13:30:00,1.944261441,-1.045,2.2073009652,0.1535,-1.045,1.0562136384,1.790761441,0,1.790761441,3.0931603597,-1.045,3.2649143956,0.1535,-1.045,1.0562136384,2.9396603597,0,2.9396603597
2020-01-17 14:00:00,2.01561614,-1.068,2.2810814154,0.078,-1.068,1.0708445265,1.93761614,0,1.93761614,3.1100879602,-1.068,3.2883538617,0.078,-1.068,1.0708445265,3.0320879602,0,3.0320879602
2020-01-17 14:30:00,2.0804029377,-1.141,2.3727531231,0.0785,-1.141,1.1436971846,2.0019029377,0,2.0019029377,3.199340322,-1.141,3.3967130429,0.0785,-1.141,1.1436971846,3.120840322,0,3.120840322
2020-01-17 15:00:00,2.1135888056,-1.165,2.4133964944,0.059000000000000004,-1.165,1.1664930347,2.0545888056,0,2.0545888056,3.2492638628,-1.165,3.4518025219,0.059000000000000004,-1.165,1.1664930347,3.1902638628,0,3.1902638628
