Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-17 15:30:00,2.1370151411,-1.178,2.4401880487,0.063,-1.178,1.1796834321,2.0740151411,0,2.0740151411,3.2632312956,-1.178,3.4693461183,0.063,-1.178,1.1796834321,3.2002312956,0,3.2002312956
2020-01-17 16:00:00,2.0438341304,-1.0745,2.3090708527,0.0385,-1.0745,1.0751895182,2.0053341304,0,2.0053341304,3.1644969837,-1.0745,3.3419442559,0.0385,-1.0745,1.0751895182,3.1259969837,0,3.1259969837
2020-01-17 16:30:00,2.0526658537,-1.0635,2.3118108394,0.030500000000000003,-1.0635,1.0639372632,2.0221658537,0,2.0221658537,3.159352789,-1.0635,3.3335480041,0.030500000000000003,-1.0635,1.0639372632,3.128852789,0,3.128852789
2020-01-17 17:00:00,2.2782455042,-1.1015,2.530554253,0.019,-1.1015,1.1016638553,2.2592455042,0,2.2592455042,3.3626385207,-1.1015,3.5384516488,0.019,-1.1015,1.1016638553,3.3436385207,0,3.3436385207
2020-01-17 17:30:00,2.3741157279,-1.102,2.6174089267,0.017,-1.102,1.1021311174,2.3571157279,0,2.3571157279,3.420517076,-1.102,3.5936528863,0.017,-1.102,1.1021311174,3.403517076,0,3.403517076
2020-01-17 18:00:00,2.3970719398,-1.0915,2.6338804329,0.0175,-1.0915,1.0916402796,2.3795719398,0,2.3795719398,3.4240971819,-1.0915,3.5938577825999998,0.0175,-1.0915,1.0916402796,3.4065971819,0,3.4065971819
2020-01-17 18:30:00,2.3297852347,-1.095,2.5742813055,0.0275,-1.095,1.0953452652,2.3022852347000002,0,2.3022852347000002,3.3836255678000002,-1.095,3.5563952231,0.0275,-1.095,1.0953452652,3.3561255678,0,3.3561255678
2020-01-17 19:00:00,2.3100316839,-1.108,2.5620129548,0.054,-1.108,1.109315104,2.2560316839,0,2.2560316839,3.3604468865,-1.108,3.5383989709,0.054,-1.108,1.109315104,3.3064468865,0,3.3064468865
2020-01-17 19:30:00,2.2308689964,-1.117,2.4948878691000003,0.058,-1.117,1.1185048055,2.1728689964,0,2.1728689964,3.2901278773,-1.117,3.4745691026,0.058,-1.117,1.1185048055,3.2321278773,0,3.2321278773
2020-01-17 20:00:00,2.1688278998,-1.154,2.456731662,0.081,-1.154,1.1568392282,2.0878278998,0,2.0878278998,3.2706924593,-1.154,3.4683058059,0.081,-1.154,1.1568392282,3.1896924593,0,3.1896924593
2020-01-17 20:30:00,2.1696505041,-1.1615,2.4609887363,0.10250000000000001,-1.1615,1.1660139365,2.0671505041,0,2.0671505041,3.2772599297,-1.1615,3.4769979719,0.10250000000000001,-1.1615,1.1660139365,3.1747599297,0,3.1747599297
2020-01-17 21:00:00,2.1542029319,-1.1445,2.4393586292,0.0655,-1.1445,1.1463727579,2.0887029319,0,2.0887029319,3.2516492029,-1.1445,3.4471876637,0.0655,-1.1445,1.1463727579,3.1861492029,0,3.1861492029
2020-01-17 21:30:00,2.1071582036,-1.1585,2.4046284422,0.1155,-1.1585,1.1642433165,1.9916582036000001,0,1.9916582036000001,3.2349210796,-1.1585,3.4361077749,0.1155,-1.1585,1.1642433165,3.1194210796,0,3.1194210796
2020-01-17 22:00:00,2.001108796,-1.1495,2.3077665964,0.1005,-1.1495,1.1538849596,1.9006087960000002,0,1.9006087960000002,3.1381845627000002,-1.1495,3.3420880598,0.1005,-1.1495,1.1538849596,3.0376845627,0,3.0376845627
2020-01-17 22:30:00,1.9621935933999999,-1.1425,2.2705748056,0.09050000000000001,-1.1425,1.1460787495,1.8716935934,0,1.8716935934,3.0894534818,-1.1425,3.2939382305000002,0.09050000000000001,-1.1425,1.1460787495,2.9989534818,0,2.9989534818
2020-01-17 23:00:00,1.9313018643,-1.155,2.2503226193,0.0975,-1.155,1.1591079544,1.8338018643,0,1.8338018643,2.9832906351,-1.155,3.1990698669,0.0975,-1.155,1.1591079544,2.8857906351000002,0,2.8857906351000002
2020-01-17 23:30:00,1.8363267626000002,-1.1320000000000001,2.1572018865,0.0955,-1.1320000000000001,1.1360212366,1.7408267626,0,1.7408267626,2.9399517785000002,-1.1320000000000001,3.1503556085,0.0955,-1.1320000000000001,1.1360212366,2.8444517785,0,2.8444517785
2020-01-18 00:00:00,1.8081362005,-1.15,2.1428617593,0.082,-1.15,1.1529197717,1.7261362005,0,1.7261362005,2.9950617751,-1.15,3.2082542038,0.082,-1.15,1.1529197717,2.9130617751,0,2.9130617751
2020-01-18 00:30:00,1.8709457293,-1.1305,2.1859707619,0.076,-1.1305,1.133051742,1.7949457293000002,0,1.7949457293000002,3.0169651136,-1.1305,3.2218176153,0.076,-1.1305,1.133051742,2.9409651136,0,2.9409651136
2020-01-18 01:00:00,1.9949475777,-1.1285,2.2920139807,0.078,-1.1285,1.1311924018,1.9169475777,0,1.9169475777,3.1276339812,-1.1285,3.3249972287,0.078,-1.1285,1.1311924018,3.0496339812,0,3.0496339812
2020-01-18 01:30:00,1.9916555053,-1.1225,2.2861972578,0.0635,-1.1225,1.1242946678,1.9281555053,0,1.9281555053,3.1076142817,-1.1225,3.3041296545,0.0635,-1.1225,1.1242946678,3.0441142817,0,3.0441142817
2020-01-18 02:00:00,1.9539403967000002,-1.1365,2.2604237045,0.052000000000000005,-1.1365,1.1376889953,1.9019403967000001,0,1.9019403967000001,3.0925389825,-1.1365,3.2947578982,0.052000000000000005,-1.1365,1.1376889953,3.0405389825,0,3.0405389825
2020-01-18 02:30:00,1.9108946873,-1.1235,2.2167026765,0.045,-1.1235,1.1244008404,1.8658946873,0,1.8658946873,2.8276539377,-1.1235,3.0426762959,0.045,-1.1235,1.1244008404,2.7826539377,0,2.7826539377
2020-01-18 03:00:00,2.0181826761,-1.0885,2.2930097174,0.042,-1.0885,1.0893099880000001,1.9761826761,0,1.9761826761,2.5691071616,-1.0885,2.790187065,0.042,-1.0885,1.0893099880000001,2.5271071616,0,2.5271071616
2020-01-18 03:30:00,1.861789871,-1.0875,2.1561349155,0.030500000000000003,-1.0875,1.0879276171,1.831289871,0,1.831289871,2.936353326,-1.0875,3.1312660547,0.030500000000000003,-1.0875,1.0879276171,2.905853326,0,2.905853326
2020-01-18 04:00:00,1.7977641738,-1.09,2.1023929283,0.0175,-1.09,1.0901404726,1.7802641738,0,1.7802641738,2.9274834012,-1.09,3.1238212279,0.0175,-1.09,1.0901404726,2.9099834012,0,2.9099834012
2020-01-18 04:30:00,1.9485363832,-1.0755,2.2256446901,0.02,-1.0755,1.0756859439,1.9285363832,0,1.9285363832,2.495154644,-1.0755,2.7170750721,0.02,-1.0755,1.0756859439,2.475154644,0,2.475154644
2020-01-18 05:00:00,1.7619713888000001,-1.0745,2.0637571139,0.021,-1.0745,1.0747051921,1.7409713888,0,1.7409713888,2.3479825472,-1.0745,2.5821642651,0.021,-1.0745,1.0747051921,2.3269825472,0,2.3269825472
2020-01-18 05:30:00,1.7370392515000002,-1.0435,2.0263754862,0.0165,-1.0435,1.0436304423,1.7205392515,0,1.7205392515,2.3137059957,-1.0435,2.5381346860000003,0.0165,-1.0435,1.0436304423,2.2972059957,0,2.2972059957
2020-01-18 06:00:00,1.7938050924,-1.0525,2.07978195,0.011,-1.0525,1.0525574806,1.7828050924,0,1.7828050924,2.3598063873,-1.0525,2.5838812735000003,0.011,-1.0525,1.0525574806,2.3488063873,0,2.3488063873
2020-01-18 06:30:00,1.8500961772000002,-1.062,2.1332369453,0.0035,-1.062,1.0620057674,1.8465961772,0,1.8465961772,2.4062975287,-1.062,2.6302303695,0.0035,-1.062,1.0620057674,2.4027975287,0,2.4027975287
2020-01-18 07:00:00,1.9151401836000002,-1.061,2.1894024123,0.002,-1.061,1.061001885,1.9131401836,0,1.9131401836,2.4580525485,-1.061,2.6772641504,0.002,-1.061,1.061001885,2.4560525485,0,2.4560525485
2020-01-18 07:30:00,1.9412492897,-1.0575,2.2106006096,0.0,-1.0575,1.0575,1.9412492897,0,1.9412492897,2.4784656323,-1.0575,2.6946424885,0.0,-1.0575,1.0575,2.4784656323,0,2.4784656323
2020-01-18 08:00:00,2.0699392791,-1.025,2.3098211228,0.0,-1.025,1.025,2.0699392791,0,2.0699392791,2.5746311716,-1.025,2.7711641362,0.0,-1.025,1.025,2.5746311716,0,2.5746311716
2020-01-18 08:30:00,2.0277437502,-0.9945,2.258489532,0.0,-0.9945,0.9945,2.0277437502,0,2.0277437502,2.5834625523,-0.9945,2.7682682329,0.0,-0.9945,0.9945,2.5834625523,0,2.5834625523
2020-01-18 09:00:00,1.9675723491000001,-0.9445,2.1825263341,0.0015,-0.9445,0.9445011911000001,1.9660723491,0,1.9660723491,2.9822279772,-0.9445,3.1282205737,0.0015,-0.9445,0.9445011911000001,2.9807279772,0,2.9807279772
2020-01-18 09:30:00,1.9771535374,-1.023,2.2261323209,0.007500000000000001,-1.023,1.0230274923,1.9696535374000002,0,1.9696535374000002,3.0160244481,-1.023,3.1847970849,0.007500000000000001,-1.023,1.0230274923,3.0085244481,0,3.0085244481
2020-01-18 10:00:00,1.7636902283,-1.012,2.0334077853,0.0115,-1.012,1.0120653388,1.7521902283,0,1.7521902283,2.872231324,-1.012,3.0453007698,0.0115,-1.012,1.0120653388,2.860731324,0,2.860731324
2020-01-18 10:30:00,1.808877582,-0.9955,2.0647175004,0.033,-0.9955,0.9960468111,1.7758775820000001,0,1.7758775820000001,2.9086960698,-0.9955,3.0743345746,0.033,-0.9955,0.9960468111,2.8756960698,0,2.8756960698
2020-01-18 11:00:00,1.7621787677,-1.0405,2.0464394101,0.0405,-1.0405,1.0412879045,1.7216787677,0,1.7216787677,2.9239752296,-1.0405,3.1035900814,0.0405,-1.0405,1.0412879045,2.8834752296,0,2.8834752296
2020-01-18 11:30:00,1.7174959286,-1.0165,1.9957616378,0.043500000000000004,-1.0165,1.0174303416,1.6739959286000001,0,1.6739959286000001,2.9242694198,-1.0165,3.0959043735,0.043500000000000004,-1.0165,1.0174303416,2.8807694198,0,2.8807694198
2020-01-18 12:00:00,1.8349875635,-1.0555,2.1168985824,0.051000000000000004,-1.0555,1.0567313992,1.7839875635,0,1.7839875635,3.0174214107,-1.0555,3.1967033362,0.051000000000000004,-1.0555,1.0567313992,2.9664214106999998,0,2.9664214106999998
2020-01-18 12:30:00,2.0451165941,-1.0595,2.3032677078,0.06,-1.0595,1.0611975547,1.9851165941,0,1.9851165941,2.6147001166,-1.0595,2.8212048755,0.06,-1.0595,1.0611975547,2.5547001166000003,0,2.5547001166000003
2020-01-18 13:00:00,2.0873261574,-1.0775,2.3490288924,0.07,-1.0775,1.0797713878,2.0173261574,0,2.0173261574,2.6420788216,-1.0775,2.8533465877,0.07,-1.0775,1.0797713878,2.5720788216,0,2.5720788216
2020-01-18 13:30:00,2.043432185,-1.076,2.3094135824,0.082,-1.076,1.0791200119,1.961432185,0,1.961432185,2.5993285223,-1.076,2.8132338627999998,0.082,-1.076,1.0791200119,2.5173285223,0,2.5173285223
2020-01-18 14:00:00,1.9970718509,-1.062,2.2618885865,0.077,-1.062,1.0647877723,1.9200718508999999,0,1.9200718508999999,2.5579625568,-1.062,2.7696599867,0.077,-1.062,1.0647877723,2.4809625567999998,0,2.4809625567999998
2020-01-18 14:30:00,1.9538599939,-1.075,2.2300658905,0.0685,-1.075,1.077180231,1.8853599939,0,1.8853599939,2.532751211,-1.075,2.7514457466,0.0685,-1.075,1.077180231,2.464251211,0,2.464251211
2020-01-18 15:00:00,2.046631825,-1.0845,2.3162128739,0.0375,-1.0845,1.0851481466,2.009131825,0,2.009131825,2.6010204121,-1.0845,2.8180573866,0.0375,-1.0845,1.0851481466,2.5635204121,0,2.5635204121
2020-01-18 15:30:00,2.1151479791,-1.102,2.3850062838,0.019,-1.102,1.1021637809,2.0961479791,0,2.0961479791,2.6562842991,-1.102,2.8758042836,0.019,-1.102,1.1021637809,2.6372842991,0,2.6372842991
2020-01-18 16:00:00,2.1574202735,-1.089,2.4166884856,0.0025,-1.089,1.0890028696,2.1549202735,0,2.1549202735,2.6769076904,-1.089,2.8899404463,0.0025,-1.089,1.0890028696,2.6744076904,0,2.6744076904
2020-01-18 16:30:00,2.1790772301,-1.076,2.4302579235,0.0015,-1.076,1.0760010455,2.1775772301,0,2.1775772301,2.9283416249,-1.076,3.1197693299,0.0015,-1.076,1.0760010455,2.9268416248999998,0,2.9268416248999998
2020-01-18 17:00:00,2.0887932607,-1.093,2.3574787986,0.005,-1.093,1.0930114364,2.0837932607,0,2.0837932607,3.6884312089,-1.093,3.8469694284,0.005,-1.093,1.0930114364,3.6834312089,0,3.6834312089
2020-01-18 17:30:00,2.2730672284,-1.103,2.5265477682,0.0045000000000000005,-1.103,1.1030091795,2.2685672284000002,0,2.2685672284000002,3.8619739094,-1.103,4.0163978236,0.0045000000000000005,-1.103,1.1030091795,3.8574739094,0,3.8574739094
2020-01-18 18:00:00,2.3419835808,-1.119,2.5955824188000003,0.003,-1.119,1.1190040214,2.3389835808,0,2.3389835808,3.9276123557,-1.119,4.0839074201,0.003,-1.119,1.1190040214,3.9246123557,0,3.9246123557
2020-01-18 18:30:00,2.2796762568,-1.11,2.5355519785,0.002,-1.11,1.1100018018,2.2776762568,0,2.2776762568,3.8610147418,-1.11,4.0174039922,0.002,-1.11,1.1100018018,3.8590147418000003,0,3.8590147418000003
2020-01-18 19:00:00,2.2223111245,-1.1235,2.4901644492,0.0035,-1.1235,1.1235054517,2.2188111245,0,2.2188111245,3.7976371415,-1.1235,3.9603409081,0.0035,-1.1235,1.1235054517,3.7941371415000003,0,3.7941371415000003
2020-01-18 19:30:00,2.1707195663,-1.0975,2.4323917623,0.0035,-1.0975,1.0975055809,2.1672195663,0,2.1672195663,3.2377420185,-1.0975,3.4186956032999998,0.0035,-1.0975,1.0975055809,3.2342420185,0,3.2342420185
2020-01-18 20:00:00,2.0718200709,-1.0835,2.3380356405000002,0.0025,-1.0835,1.0835028842,2.0693200709,0,2.0693200709,3.1554818156,-1.0835,3.3363209886,0.0025,-1.0835,1.0835028842,3.1529818156,0,3.1529818156
2020-01-18 20:30:00,2.0665405629,-1.059,2.3220833099,0.001,-1.059,1.0590004721,2.0655405629,0,2.0655405629,3.1144202163,-1.059,3.2895431725,0.001,-1.059,1.0590004721,3.1134202163,0,3.1134202163
2020-01-18 21:00:00,2.0157939852,-1.059,2.2770389524,0.0,-1.059,1.059,2.0157939852,0,2.0157939852,3.0800681924,-1.059,3.2570386964,0.0,-1.059,1.059,3.0800681924,0,3.0800681924
2020-01-18 21:30:00,2.0467246021,-1.0935,2.320522322,0.0,-1.0935,1.0935,2.0467246021,0,2.0467246021,3.1224135437,-1.0935,3.3083543625000003,0.0,-1.0935,1.0935,3.1224135437,0,3.1224135437
2020-01-18 22:00:00,1.9177326732000002,-1.0875,2.20462125,0.0005,-1.0875,1.0875001149,1.9172326732,0,1.9172326732,3.0274995413,-1.0875,3.216894422,0.0005,-1.0875,1.0875001149,3.0269995413,0,3.0269995413
2020-01-18 22:30:00,1.8226451624000002,-1.0885,2.1229384442,0.0005,-1.0885,1.0885001148,1.8221451624,0,1.8221451624,2.9682065924,-1.0885,3.1615000592999998,0.0005,-1.0885,1.0885001148,2.9677065924,0,2.9677065924
2020-01-18 23:00:00,1.8733686607000002,-1.088,2.1663919633,0.002,-1.088,1.0880018382,1.8713686607,0,1.8713686607,2.6034048666,-1.088,2.8216060851,0.002,-1.088,1.0880018382,2.6014048666000003,0,2.6014048666000003
2020-01-18 23:30:00,1.8313783816,-1.0815,2.1268730631,0.006,-1.0815,1.0815166434,1.8253783816,0,1.8253783816,2.4985567317,-1.0815,2.7225774537,0.006,-1.0815,1.0815166434,2.4925567317,0,2.4925567317
2020-01-19 00:00:00,1.715651582,-1.078,2.0262142904,0.01,-1.078,1.0780463812,1.705651582,0,1.705651582,2.8492945972,-1.078,3.046401763,0.01,-1.078,1.0780463812,2.8392945972,0,2.8392945972
2020-01-19 00:30:00,1.8426456745,-1.081,2.1363295818,0.0045000000000000005,-1.081,1.0810093663,1.8381456745,0,1.8381456745,2.9458319619,-1.081,3.1379112397,0.0045000000000000005,-1.081,1.0810093663,2.9413319619,0,2.9413319619
2020-01-19 01:00:00,1.9389789175,-1.066,2.2126895947,0.0,-1.066,1.066,1.9389789175,0,1.9389789175,3.032301522,-1.066,3.2142197374,0.0,-1.066,1.066,3.032301522,0,3.032301522
2020-01-19 01:30:00,1.9714441315000002,-1.0725,2.2442923636,0.0,-1.0725,1.0725,1.9714441315000002,0,1.9714441315000002,3.0657860478,-1.0725,3.2479686484,0.0,-1.0725,1.0725,3.0657860478,0,3.0657860478
2020-01-19 02:00:00,1.9233241227,-1.0795,2.2055602307,0.0,-1.0795,1.0795,1.9233241227,0,1.9233241227,3.0474195543,-1.0795,3.2329686342,0.0,-1.0795,1.0795,3.0474195543,0,3.0474195543
2020-01-19 02:30:00,1.9302738034,-1.092,2.2177513287,0.0,-1.092,1.092,1.9302738034,0,1.9302738034,3.0584111487,-1.092,3.2475133186,0.0,-1.092,1.092,3.0584111487,0,3.0584111487
2020-01-19 03:00:00,1.9302738034,-1.093,2.2182438901,0.0,-1.093,1.093,1.9302738034,0,1.9302738034,3.0654860566,-1.093,3.2545128304,0.0,-1.093,1.093,3.0654860566,0,3.0654860566
2020-01-19 03:30:00,1.8226891995,-1.0535,2.1052453938,0.0,-1.0535,1.0535,1.8226891995,0,1.8226891995,2.960548546,-1.0535,3.1424051208,0.0,-1.0535,1.0535,2.960548546,0,2.960548546
2020-01-19 04:00:00,1.7791961913,-1.058,2.0700007457,0.0,-1.058,1.058,1.7791961913,0,1.7791961913,2.9270945043000003,-1.058,3.1124341338,0.0,-1.058,1.058,2.9270945043000003,0,2.9270945043000003
2020-01-19 04:30:00,1.7282616,-1.057,2.0258670139,0.0,-1.057,1.057,1.7282616,0,1.7282616,2.8953570981,-1.057,3.0822624362,0.0,-1.057,1.057,2.8953570981,0,2.8953570981
2020-01-19 05:00:00,1.6593292688,-1.0205,1.9480230676999999,0.0,-1.0205,1.0205,1.6593292688,0,1.6593292688,2.5560081613,-1.0205,2.7521987521,0.0,-1.0205,1.0205,2.5560081613,0,2.5560081613
2020-01-19 05:30:00,1.6654984873,-1.026,1.9561598123000001,0.0,-1.026,1.026,1.6654984873,0,1.6654984873,2.2723980052,-1.026,2.4932847198,0.0,-1.026,1.026,2.2723980052,0,2.2723980052
2020-01-19 06:00:00,1.6938085113999999,-0.9965,1.9651970698,0.0,-0.9965,0.9965,1.6938085113999999,0,1.6938085113999999,2.2748559585,-0.9965,2.4835422046,0.0,-0.9965,0.9965,2.2748559585,0,2.2748559585
2020-01-19 06:30:00,1.7228020036,-0.978,1.9810428424,0.002,-0.978,0.9780020450000001,1.7208020036,0,1.7208020036,2.2890923778,-0.978,2.4892625242,0.002,-0.978,0.9780020450000001,2.2870923778,0,2.2870923778
2020-01-19 07:00:00,1.7737057635,-0.9775,2.0252255147,0.0,-0.9775,0.9775,1.7737057635,0,1.7737057635,2.3276289485,-0.9775,2.5245519943,0.0,-0.9775,0.9775,2.3276289485,0,2.3276289485
2020-01-19 07:30:00,1.8311268850000002,-0.9655,2.0700763076,0.0,-0.9655,0.9655,1.8311268850000002,0,1.8311268850000002,2.3762888375,-0.9655,2.5649442273,0.0,-0.9655,0.9655,2.3762888375,0,2.3762888375
2020-01-19 08:00:00,1.8445145986,-0.9655,2.0819280377,0.0,-0.9655,0.9655,1.8445145986,0,1.8445145986,2.3806172325,-0.9655,2.5689547792000003,0.0,-0.9655,0.9655,2.3806172325,0,2.3806172325
2020-01-19 08:30:00,1.8666086387,-0.9410000000000001,2.0903848473,0.0,-0.9410000000000001,0.9410000000000001,1.8666086387,0,1.8666086387,2.3875899494,-0.9410000000000001,2.5663333311,0.0,-0.9410000000000001,0.9410000000000001,2.3875899494,0,2.3875899494
2020-01-19 09:00:00,1.8205248728,-0.8695,2.0175086277,0.0015,-0.8695,0.8695012938000001,1.8190248728,0,1.8190248728,2.3290731765,-0.8695,2.4860836895,0.0015,-0.8695,0.8695012938000001,2.3275731765,0,2.3275731765
2020-01-19 09:30:00,1.801693759,-0.8785000000000001,2.0044606884,0.006500000000000001,-0.8785000000000001,0.8785240463,1.795193759,0,1.795193759,2.3076528199,-0.8785000000000001,2.4692152168,0.006500000000000001,-0.8785000000000001,0.8785240463,2.3011528199,0,2.3011528199
2020-01-19 10:00:00,1.6878222487999999,-0.873,1.9002297081,0.0175,-0.873,0.8731753833,1.6703222488,0,1.6703222488,2.1990581757,-0.873,2.3660063103,0.0175,-0.873,0.8731753833,2.1815581757,0,2.1815581757
2020-01-19 10:30:00,1.6496905127,-0.838,1.8503304536,0.043000000000000003,-0.838,0.8391024967,1.6066905127000002,0,1.6066905127000002,2.1720559052,-0.838,2.3281045628,0.043000000000000003,-0.838,0.8391024967,2.1290559052,0,2.1290559052
2020-01-19 11:00:00,1.7338665828000002,-0.8695,1.9396709971,0.0495,-0.8695,0.8709078596000001,1.6843665828,0,1.6843665828,2.2678197417,-0.8695,2.4287932458,0.0495,-0.8695,0.8709078596000001,2.2183197417000002,0,2.2183197417000002
2020-01-19 11:30:00,1.8069984098,-0.903,2.0200624379,0.068,-0.903,0.9055567348,1.7389984098,0,1.7389984098,2.3440434525000002,-0.903,2.5119611277000002,0.068,-0.903,0.9055567348,2.2760434525,0,2.2760434525
2020-01-19 12:00:00,1.8663530253,-0.9315,2.085896897,0.08,-0.9315,0.934929008,1.7863530253,0,1.7863530253,2.4042026056,-0.9315,2.5783487776,0.08,-0.9315,0.934929008,2.3242026056,0,2.3242026056
2020-01-19 12:30:00,1.8284346703,-0.935,2.0536305275,0.08950000000000001,-0.935,0.9392737886,1.7389346703,0,1.7389346703,2.3781067098,-0.935,2.5553114337,0.08950000000000001,-0.935,0.9392737886,2.2886067098,0,2.2886067098
2020-01-19 13:00:00,1.7382871003,-0.9530000000000001,1.9823851904,0.094,-0.9530000000000001,0.9576246655,1.6442871003000001,0,1.6442871003000001,2.3192169412,-0.9530000000000001,2.5073843384,0.094,-0.9530000000000001,0.9576246655,2.2252169412000002,0,2.2252169412000002
2020-01-19 13:30:00,1.8292169945999999,-1.0125,2.090739358,0.09,-1.0125,1.0164921298,1.7392169946,0,1.7392169946,2.4092472082,-1.0125,2.6133557660999998,0.09,-1.0125,1.0164921298,2.3192472082,0,2.3192472082
2020-01-19 14:00:00,1.981297481,-1.032,2.2339569621,0.0335,-1.032,1.0325435826,1.947797481,0,1.947797481,2.5163629629,-1.032,2.7197622251,0.0335,-1.032,1.0325435826,2.4828629629,0,2.4828629629
2020-01-19 14:30:00,2.0970654108,-1.013,2.3289165587,0.0165,-1.013,1.0131343692,2.0805654108,0,2.0805654108,2.6041503047,-1.013,2.7942383237,0.0165,-1.013,1.0131343692,2.5876503047,0,2.5876503047
2020-01-19 15:00:00,2.0965339352,-1.0665,2.3522067918,0.025500000000000002,-1.0665,1.0668048088,2.0710339352,0,2.0710339352,2.6155048546,-1.0665,2.8245863227,0.025500000000000002,-1.0665,1.0668048088,2.5900048546,0,2.5900048546
2020-01-19 15:30:00,2.1339045754,-1.0395,2.3736278114,0.022500000000000003,-1.0395,1.039743478,2.1114045754,0,2.1114045754,2.6374463862,-1.0395,2.8349045293,0.022500000000000003,-1.0395,1.039743478,2.6149463861999998,0,2.6149463861999998
2020-01-19 16:00:00,2.0998051641,-1.047,2.3463569053,0.006500000000000001,-1.047,1.0470201765,2.0933051641000002,0,2.0933051641000002,2.6014585199,-1.047,2.8042459646999998,0.006500000000000001,-1.047,1.0470201765,2.5949585199,0,2.5949585199
2020-01-19 16:30:00,2.222417038,-1.041,2.4541431276,0.0005,-1.041,1.0410001201,2.221917038,0,2.221917038,2.70827461,-1.041,2.9014534915,0.0005,-1.041,1.0410001201,2.70777461,0,2.70777461
2020-01-19 17:00:00,2.2669065381,-1.065,2.5046137931,0.0,-1.065,1.065,2.2669065381,0,2.2669065381,3.2054025065,-1.065,3.3776959940999998,0.0,-1.065,1.065,3.2054025065,0,3.2054025065
2020-01-19 17:30:00,2.3017323641,-1.065,2.5361776113,0.0,-1.065,1.065,2.3017323641,0,2.3017323641,3.2875760198,-1.065,3.455775034,0.0,-1.065,1.065,3.2875760198,0,3.2875760198
2020-01-19 18:00:00,2.4377167122,-1.0685,2.6616076005,0.0,-1.0685,1.0685,2.4377167122,0,2.4377167122,3.4105985657,-1.0685,3.5740557951,0.0,-1.0685,1.0685,3.4105985657,0,3.4105985657
2020-01-19 18:30:00,2.4152755691,-1.0795,2.6455389479,0.0,-1.0795,1.0795,2.4152755691,0,2.4152755691,3.4014533374,-1.0795,3.5686419065,0.0,-1.0795,1.0795,3.4014533374,0,3.4014533374
2020-01-19 19:00:00,2.3116507798,-1.098,2.5591665299,0.0,-1.098,1.098,2.3116507798,0,2.3116507798,3.3059750759,-1.098,3.4835434836,0.0,-1.098,1.098,3.3059750759,0,3.3059750759
2020-01-19 19:30:00,2.1937116298,-1.113,2.4599064443,0.0,-1.113,1.113,2.1937116298,0,2.1937116298,3.2184136722,-1.113,3.4054303055,0.0,-1.113,1.113,3.2184136722,0,3.2184136722
2020-01-19 20:00:00,2.2088968657,-1.1255,2.479107826,0.0,-1.1255,1.1255,2.2088968657,0,2.2088968657,3.2576321522000002,-1.1255,3.4465805502,0.0,-1.1255,1.1255,3.2576321522000002,0,3.2576321522000002
2020-01-19 20:30:00,2.1301540254,-1.1205,2.4068810569,0.0,-1.1205,1.1205,2.1301540254,0,2.1301540254,3.1812284466,-1.1205,3.3727933052,0.0,-1.1205,1.1205,3.1812284466,0,3.1812284466
2020-01-19 21:00:00,2.0954059685,-1.127,2.3792551719,0.0,-1.127,1.127,2.0954059685,0,2.0954059685,3.1606823403,-1.127,3.3555985839,0.0,-1.127,1.127,3.1606823403,0,3.1606823403
2020-01-19 21:30:00,2.0650299543,-1.1265,2.3523075824,0.0,-1.1265,1.1265,2.0650299543,0,2.0650299543,3.1202990561,-1.1265,3.3174189439,0.0,-1.1265,1.1265,3.1202990561,0,3.1202990561
2020-01-19 22:00:00,1.9746932425,-1.1105,2.2655294419,0.0005,-1.1105,1.1105001126,1.9741932425000002,0,1.9741932425000002,3.0453621813,-1.1105,3.2415183271,0.0005,-1.1105,1.1105001126,3.0448621813,0,3.0448621813
2020-01-19 22:30:00,1.9426670604,-1.1115,2.2381661148,0.001,-1.1115,1.1115004498,1.9416670604,0,1.9416670604,2.8390359159000003,-1.1115,3.0488616206,0.001,-1.1115,1.1115004498,2.8380359159,0,2.8380359159
2020-01-19 23:00:00,1.9493665899,-1.0925,2.2346333819,0.0015,-1.0925,1.0925010297,1.9478665899,0,1.9478665899,2.5884633733999998,-1.0925,2.8095727229,0.0015,-1.0925,1.0925010297,2.5869633734,0,2.5869633734
2020-01-19 23:30:00,1.7730649056,-1.092,2.0823599976,0.002,-1.092,1.0920018315,1.7710649056,0,1.7710649056,2.8631132411999998,-1.092,3.0642913426,0.002,-1.092,1.0920018315,2.8611132412,0,2.8611132412
2020-01-20 00:00:00,1.7599335787000001,-1.0875,2.0688215127,0.0015,-1.0875,1.0875010345,1.7584335787,0,1.7584335787,2.8574347557,-1.0875,3.0573828078,0.0015,-1.0875,1.0875010345,2.8559347557,0,2.8559347557
2020-01-20 00:30:00,1.9042790557,-1.0895,2.1939209129,0.0015,-1.0895,1.0895010326,1.9027790557,0,1.9027790557,2.9807872573000003,-1.0895,3.1736576569,0.0015,-1.0895,1.0895010326,2.9792872573,0,2.9792872573
2020-01-20 01:00:00,2.0059930035,-1.0865,2.2813351748,0.002,-1.0865,1.0865018408,2.0039930035,0,2.0039930035,3.0887542549,-1.0865,3.2742762708,0.002,-1.0865,1.0865018408,3.0867542549,0,3.0867542549
2020-01-20 01:30:00,2.0258884213,-1.0945,2.3026406897,0.0015,-1.0945,1.0945010279,2.0243884213,0,2.0243884213,3.1120498617,-1.0945,3.2989065752,0.0015,-1.0945,1.0945010279,3.1105498617,0,3.1105498617
2020-01-20 02:00:00,1.9933911214000002,-1.1055,2.2794162439,0.002,-1.1055,1.1055018091,1.9913911214,0,1.9913911214,3.0964802408,-1.1055,3.2879051281000002,0.002,-1.1055,1.1055018091,3.0944802408,0,3.0944802408
2020-01-20 02:30:00,1.9791890837000001,-1.115,2.2716545576,0.001,-1.115,1.1150004484,1.9781890837,0,1.9781890837,3.0981593769,-1.115,3.2926913802,0.001,-1.115,1.1150004484,3.0971593769,0,3.0971593769
2020-01-20 03:00:00,2.0248900672,-1.108,2.3082122486,0.0015,-1.108,1.1080010153,2.0233900672,0,2.0233900672,3.1430426593,-1.108,3.3326237648,0.0015,-1.108,1.1080010153,3.1415426593,0,3.1415426593
2020-01-20 03:30:00,1.9524453102,-1.105,2.2434499525,0.0015,-1.105,1.1050010181,1.9509453102,0,1.9509453102,3.0926276832,-1.105,3.2841088574,0.0015,-1.105,1.1050010181,3.0911276832,0,3.0911276832
2020-01-20 04:00:00,1.912858554,-1.1085,2.2108369677,0.004,-1.1085,1.1085072169,1.908858554,0,1.908858554,3.0727613647,-1.1085,3.2665937388,0.004,-1.1085,1.1085072169,3.0687613647,0,3.0687613647
2020-01-20 04:30:00,1.8223748342000001,-1.0915,2.1242462866,0.004,-1.0915,1.0915073293,1.8183748342000001,0,1.8183748342000001,2.9738934798,-1.0915,3.1678722637,0.004,-1.0915,1.0915073293,2.9698934798,0,2.9698934798
2020-01-20 05:00:00,1.7709266898,-1.0895,2.0792286047,0.004,-1.0895,1.0895073428,1.7669266898,0,1.7669266898,2.9232992364,-1.0895,3.1197257373,0.004,-1.0895,1.0895073428,2.9192992364,0,2.9192992364
2020-01-20 05:30:00,1.7794948849,-1.0925,2.0880992063,0.003,-1.0925,1.092504119,1.7764948849,0,1.7764948849,2.9380934613000003,-1.0925,3.1346370504,0.003,-1.0925,1.092504119,2.9350934613,0,2.9350934613
2020-01-20 06:00:00,1.78906308,-1.1015,2.1009638155,0.003,-1.1015,1.1015040853,1.78606308,0,1.78606308,2.9637899939,-1.1015,3.1618591648,0.003,-1.1015,1.1015040853,2.9607899939,0,2.9607899939
2020-01-20 06:30:00,1.8825138899,-1.088,2.1743050719,0.004,-1.088,1.0880073529,1.8785138899,0,1.8785138899,3.0145878403,-1.088,3.2049155756,0.004,-1.088,1.0880073529,3.0105878403,0,3.0105878403
2020-01-20 07:00:00,1.9911330468,-1.0725,2.2616071851,0.002,-1.0725,1.0725018648,1.9891330468000001,0,1.9891330468000001,3.0782448634,-1.0725,3.2597312296,0.002,-1.0725,1.0725018648,3.0762448634,0,3.0762448634
2020-01-20 07:30:00,2.055724252,-1.0775,2.320992988,0.001,-1.0775,1.077500464,2.054724252,0,2.054724252,3.1446978501,-1.0775,3.3241737046,0.001,-1.0775,1.077500464,3.1436978501,0,3.1436978501
2020-01-20 08:00:00,2.0105536224,-1.0635,2.2745017298,0.0005,-1.0635,1.0635001175,2.0100536224,0,2.0100536224,3.1055641104,-1.0635,3.2826149171,0.0005,-1.0635,1.0635001175,3.1050641104,0,3.1050641104
2020-01-20 08:30:00,2.0163787696,-1.0545,2.2754677744,0.0015,-1.0545,1.0545010669,2.0148787696,0,2.0148787696,3.1191602767,-1.0545,3.292587293,0.0015,-1.0545,1.0545010669,3.1176602767,0,3.1176602767
2020-01-20 09:00:00,1.9058729319,-1.037,2.1697282393,0.001,-1.037,1.0370004822,1.9048729319,0,1.9048729319,3.0459167409,-1.037,3.2176043561,0.001,-1.037,1.0370004822,3.0449167409,0,3.0449167409
2020-01-20 09:30:00,1.8019363322,-1.052,2.0865470389,0.0055000000000000005,-1.052,1.0520143773,1.7964363321999999,0,1.7964363321999999,2.9940322517,-1.052,3.1734733533,0.0055000000000000005,-1.052,1.0520143773,2.9885322517,0,2.9885322517
2020-01-20 10:00:00,1.6888769358,-1.0595,1.9937014707,0.013000000000000001,-1.0595,1.0595797516,1.6758769358,0,1.6758769358,2.9266811564,-1.0595,3.1125556768,0.013000000000000001,-1.0595,1.0595797516,2.9136811564,0,2.9136811564
2020-01-20 10:30:00,1.7878049285,-1.072,2.0845696108,0.025,-1.072,1.0722914716,1.7628049285,0,1.7628049285,2.7870989980000003,-1.072,2.986152177,0.025,-1.072,1.0722914716,2.762098998,0,2.762098998
2020-01-20 11:00:00,1.969454666,-1.071,2.2418279777,0.0245,-1.071,1.0712801921,1.944954666,0,1.944954666,2.5491535384,-1.071,2.764999957,0.0245,-1.071,1.0712801921,2.5246535384,0,2.5246535384
2020-01-20 11:30:00,2.1069838687,-1.0865,2.3706250806,0.014,-1.0865,1.0865901941,2.0929838687,0,2.0929838687,2.6648483354,-1.0865,2.8778288518,0.014,-1.0865,1.0865901941,2.6508483354,0,2.6508483354
2020-01-20 12:00:00,2.0876983143,-1.078,2.3495889537,0.0325,-1.078,1.0784898006,2.0551983143,0,2.0551983143,2.6512236425999998,-1.078,2.8620046826000003,0.0325,-1.078,1.0784898006,2.6187236426,0,2.6187236426
2020-01-20 12:30:00,2.1215052356,-1.0765,2.3789990993,0.07,-1.0765,1.0787734934,2.0515052356,0,2.0515052356,2.6863729033,-1.0765,2.8940372536,0.07,-1.0765,1.0787734934,2.6163729033000003,0,2.6163729033000003
2020-01-20 13:00:00,2.1142094986,-1.0845,2.3761359502,0.08600000000000001,-1.0845,1.0879045225,2.0282094986,0,2.0282094986,2.6943282201,-1.0845,2.9044009378,0.08600000000000001,-1.0845,1.0879045225,2.6083282200999998,0,2.6083282200999998
2020-01-20 13:30:00,2.1686932343,-1.0905,2.427430863,0.084,-1.0905,1.0937304284,2.0846932343,0,2.0846932343,2.7340429317,-1.0905,2.9434980894000002,0.084,-1.0905,1.0937304284,2.6500429317,0,2.6500429317
2020-01-20 14:00:00,2.1870313026,-1.077,2.437834063,0.042,-1.077,1.0778186304,2.1450313026,0,2.1450313026,2.7331704782,-1.077,2.9377116711,0.042,-1.077,1.0778186304,2.6911704782,0,2.6911704782
2020-01-20 14:30:00,2.1901023177,-1.093,2.4476922114,0.047,-1.093,1.0940100548,2.1431023177,0,2.1431023177,2.7480021182,-1.093,2.9573915266,0.047,-1.093,1.0940100548,2.7010021182,0,2.7010021182
2020-01-20 15:00:00,2.2216621353,-1.104,2.4808463563,0.025500000000000002,-1.104,1.104294458,2.1961621353,0,2.1961621353,2.7717185169,-1.104,2.9834945177,0.025500000000000002,-1.104,1.104294458,2.7462185169,0,2.7462185169
2020-01-20 15:30:00,2.2767162306,-1.089,2.5237586642,0.0135,-1.089,1.0890836745,2.2632162306,0,2.2632162306,2.8037254246,-1.089,3.0077894302,0.0135,-1.089,1.0890836745,2.7902254246,0,2.7902254246
2020-01-20 16:00:00,2.3372920178,-1.0605,2.5666309097,0.0025,-1.0605,1.0605029467,2.3347920178,0,2.3347920178,2.8427221104,-1.0605,3.034094469,0.0025,-1.0605,1.0605029467,2.8402221104,0,2.8402221104
2020-01-20 16:30:00,2.4068661159999998,-1.065,2.6319630508,0.0,-1.065,1.065,2.4068661159999998,0,2.4068661159999998,2.907187698,-1.065,3.0961210104,0.0,-1.065,1.065,2.907187698,0,2.907187698
2020-01-20 17:00:00,2.5017592908,-1.079,2.7245257476,0.0,-1.079,1.079,2.5017592908,0,2.5017592908,2.9979222187000003,-1.079,3.1861855925,0.0,-1.079,1.079,2.9979222187000003,0,2.9979222187000003
2020-01-20 17:30:00,2.6222991151,-1.0835,2.8373270695,0.0,-1.0835,1.0835,2.6222991151,0,2.6222991151,3.1148010072,-1.0835,3.297871672,0.0,-1.0835,1.0835,3.1148010072,0,3.1148010072
2020-01-20 18:00:00,2.5534856025,-1.1045,2.7821231052,0.0,-1.1045,1.1045,2.5534856025,0,2.5534856025,3.4548614705,-1.1045,3.6271184197,0.0,-1.1045,1.1045,3.4548614705,0,3.4548614705
2020-01-20 18:30:00,2.4570829024,-1.0945,2.689830225,0.0005,-1.0945,1.0945001142,2.4565829024,0,2.4565829024,3.4731870446,-1.0945,3.6415598987999998,0.0005,-1.0945,1.0945001142,3.4726870445999998,0,3.4726870445999998
2020-01-20 19:00:00,2.5229917227,-1.0585,2.7360390134,0.001,-1.0585,1.0585004724,2.5219917227,0,2.5219917227,3.489779875,-1.0585,3.6467774577,0.001,-1.0585,1.0585004724,3.488779875,0,3.488779875
2020-01-20 19:30:00,2.4198072207,-1.086,2.6523316130000003,0.001,-1.086,1.0860004604,2.4188072207,0,2.4188072207,3.4206476651,-1.086,3.5889032376000003,0.001,-1.086,1.0860004604,3.4196476651,0,3.4196476651
2020-01-20 20:00:00,2.3221136231,-1.079,2.5605571032,0.0015,-1.079,1.0790010426,2.3206136231,0,2.3206136231,3.7018545577,-1.079,3.8559004352,0.0015,-1.079,1.0790010426,3.7003545577,0,3.7003545577
2020-01-20 20:30:00,2.167627248,-1.126,2.4426387138,0.0005,-1.126,1.126000111,2.167127248,0,2.167127248,3.748786639,-1.126,3.9142403177,0.0005,-1.126,1.126000111,3.748286639,0,3.748286639
2020-01-20 21:00:00,2.1024279628,-1.1255,2.3847334419,0.001,-1.1255,1.1255004442,2.1014279628,0,2.1014279628,3.7015750478,-1.1255,3.8689026977000003,0.001,-1.1255,1.1255004442,3.7005750478,0,3.7005750478
2020-01-20 21:30:00,2.0074319042,-1.1219999999999999,2.2997101665,0.001,-1.1219999999999999,1.1220004456,2.0064319042,0,2.0064319042,3.6016010752,-1.1219999999999999,3.7723221369,0.001,-1.1219999999999999,1.1220004456,3.6006010752,0,3.6006010752
2020-01-20 22:00:00,1.9573462771,-1.149,2.2696707798,0.0,-1.149,1.149,1.9573462771,0,1.9573462771,3.4567170165,-1.149,3.6426766988,0.0,-1.149,1.149,3.4567170165,0,3.4567170165
2020-01-20 22:30:00,1.9764604970000001,-1.1440000000000001,2.2836663715,0.0,-1.1440000000000001,1.1440000000000001,1.9764604970000001,0,1.9764604970000001,3.0862866012,-1.1440000000000001,3.2914891743,0.0,-1.1440000000000001,1.1440000000000001,3.0862866012,0,3.0862866012
2020-01-20 23:00:00,1.8815517338,-1.1675,2.21433809,0.0,-1.1675,1.1675,1.8815517338,0,1.8815517338,3.027419044,-1.1675,3.2447376347,0.0,-1.1675,1.1675,3.027419044,0,3.027419044
2020-01-20 23:30:00,1.84948697,-1.1425,2.1739154313,0.0,-1.1425,1.1425,1.84948697,0,1.84948697,2.7280770168,-1.1425,2.9576528632,0.0,-1.1425,1.1425,2.7280770168,0,2.7280770168
2020-01-21 00:00:00,1.8777413952000002,-1.0935,2.172936952,0.0,-1.0935,1.0935,1.8777413952000002,0,1.8777413952000002,2.4316746262,-1.0935,2.6662302484,0.0,-1.0935,1.0935,2.4316746262,0,2.4316746262
2020-01-21 00:30:00,1.9411820862,-1.0785,2.2206643469,0.0,-1.0785,1.0785,1.9411820862,0,1.9411820862,2.4881983722,-1.0785,2.711880047,0.0,-1.0785,1.0785,2.4881983722,0,2.4881983722
2020-01-21 01:00:00,2.0384609877,-1.0695000000000001,2.3019890201,0.0,-1.0695000000000001,1.0695000000000001,2.0384609877,0,2.0384609877,2.5704008107,-1.0695000000000001,2.7840241698,0.0,-1.0695000000000001,1.0695000000000001,2.5704008107,0,2.5704008107
2020-01-21 01:30:00,2.072205148,-1.07,2.3321522625,0.0,-1.07,1.07,2.072205148,0,2.072205148,2.6083074355,-1.07,2.8192494884,0.0,-1.07,1.07,2.6083074355,0,2.6083074355
2020-01-21 02:00:00,2.0262396372,-1.069,2.290940433,0.0,-1.069,1.069,2.0262396372,0,2.0262396372,2.5708549545,-1.069,2.7842514608,0.0,-1.069,1.069,2.5708549545,0,2.5708549545
2020-01-21 02:30:00,1.8541643732000002,-1.073,2.142254542,0.0,-1.073,1.073,1.8541643732000002,0,1.8541643732000002,2.9350274702,-1.073,3.1250144401,0.0,-1.073,1.073,2.9350274702,0,2.9350274702
2020-01-21 03:00:00,1.8250362585,-1.061,2.1110372675,0.0005,-1.061,1.0610001178,1.8245362585,0,1.8245362585,2.9687968753,-1.061,3.1526934337,0.0005,-1.061,1.0610001178,2.9682968753,0,2.9682968753
2020-01-21 03:30:00,1.8294897506,-1.0605,2.1146377935,0.0,-1.0605,1.0605,1.8294897506,0,1.8294897506,2.9669198949,-1.0605,3.1507576728,0.0,-1.0605,1.0605,2.9669198949,0,2.9669198949
2020-01-21 04:00:00,1.7902263674,-1.071,2.0861331325,0.0005,-1.071,1.0710001167,1.7897263674000001,0,1.7897263674000001,2.93006718,-1.071,3.1196690016,0.0005,-1.071,1.0710001167,2.9295671800000003,0,2.9295671800000003
2020-01-21 04:30:00,1.6307384362000001,-1.0535,1.9414350613,0.0005,-1.0535,1.0535001187,1.6302384362,0,1.6302384362,2.8241806788,-1.0535,3.0142758262,0.0005,-1.0535,1.0535001187,2.8236806788,0,2.8236806788
2020-01-21 05:00:00,1.633201846,-1.0675,1.9511290372,0.0015,-1.0675,1.0675010539,1.631701846,0,1.631701846,2.8277108586,-1.0675,3.0224997849,0.0015,-1.0675,1.0675010539,2.8262108586,0,2.8262108586
2020-01-21 05:30:00,1.626848207,-1.056,1.9395285738,0.001,-1.056,1.0560004735,1.625848207,0,1.625848207,2.8145599595,-1.056,3.0061410089,0.001,-1.056,1.0560004735,2.8135599595,0,2.8135599595
2020-01-21 06:00:00,1.7035726013999999,-1.062,2.0074868887,0.0,-1.062,1.062,1.7035726013999999,0,1.7035726013999999,2.6917576434,-1.062,2.8936833294,0.0,-1.062,1.062,2.6917576434,0,2.6917576434
2020-01-21 06:30:00,1.8907759436,-1.0325,2.154318899,0.0,-1.0325,1.0325,1.8907759436,0,1.8907759436,2.4365584898,-1.0325,2.6462943004,0.0,-1.0325,1.0325,2.4365584898,0,2.4365584898
2020-01-21 07:00:00,1.7472949331,-0.993,2.0097483881,0.0,-0.993,0.993,1.7472949331,0,1.7472949331,2.8052230794,-0.993,2.9757898993,0.0,-0.993,0.993,2.8052230794,0,2.8052230794
2020-01-21 07:30:00,1.8345438749,-0.935,2.059071691,0.0,-0.935,0.935,1.8345438749,0,1.8345438749,2.8819752736,-0.935,3.0298525505,0.0,-0.935,0.935,2.8819752736,0,2.8819752736
2020-01-21 08:00:00,1.9246569358,-0.834,2.0975844013,0.0,-0.834,0.834,1.9246569358,0,1.9246569358,2.9344702695000002,-0.834,3.0506838188,0.0,-0.834,0.834,2.9344702695000002,0,2.9344702695000002
2020-01-21 08:30:00,1.6978638921,-0.8115,1.8818273157,0.0005,-0.8115,0.8115001540000001,1.6973638921,0,1.6973638921,2.7928535954,-0.8115,2.9083609569,0.0005,-0.8115,0.8115001540000001,2.7923535954,0,2.7923535954
2020-01-21 09:00:00,1.7033902163999999,-0.808,1.8853122366,0.0,-0.808,0.808,1.7033902163999999,0,1.7033902163999999,2.7777148216,-0.808,2.8928469766,0.0,-0.808,0.808,2.7777148216,0,2.7777148216
2020-01-21 09:30:00,1.6431421286,-0.7945,1.8251428176000002,0.001,-0.7945,0.7945006293,1.6421421286,0,1.6421421286,2.7129187148,-0.7945,2.826863669,0.001,-0.7945,0.7945006293,2.7119187148,0,2.7119187148
2020-01-21 10:00:00,1.6066778696,-0.8435,1.8146366101,0.002,-0.8435,0.8435023711,1.6046778696000001,0,1.6046778696000001,2.7069724982,-0.8435,2.8353469552,0.002,-0.8435,0.8435023711,2.7049724982,0,2.7049724982
2020-01-21 10:30:00,1.6664327143,-0.9045000000000001,1.8960797033,0.0045000000000000005,-0.9045000000000001,0.904511194,1.6619327143,0,1.6619327143,2.7872315336,-0.9045000000000001,2.9303207797,0.0045000000000000005,-0.9045000000000001,0.904511194,2.7827315336,0,2.7827315336
2020-01-21 11:00:00,1.6604735083,-0.9470000000000001,1.91153898,0.007500000000000001,-0.9470000000000001,0.9470296986000001,1.6529735083000001,0,1.6529735083000001,2.8171190243,-0.9470000000000001,2.9720310559,0.007500000000000001,-0.9470000000000001,0.9470296986000001,2.8096190243,0,2.8096190243
2020-01-21 11:30:00,1.7078478373000001,-0.998,1.9780667925,0.032,-0.998,0.9985128943,1.6758478373,0,1.6758478373,2.8986649837,-0.998,3.0656586058,0.032,-0.998,0.9985128943,2.8666649837,0,2.8666649837
2020-01-21 12:00:00,1.7105751029,-1.0115,1.9872592767000001,0.0785,-1.0115,1.0145415221,1.6320751029,0,1.6320751029,2.93744506,-1.0115,3.1067210577,0.0785,-1.0115,1.0145415221,2.85894506,0,2.85894506
2020-01-21 12:30:00,1.7934420871999999,-0.9580000000000001,2.0332728592000002,0.081,-0.9580000000000001,0.9614182233,1.7124420872,0,1.7124420872,2.9522244342,-0.9580000000000001,3.1037707889,0.081,-0.9580000000000001,0.9614182233,2.8712244342,0,2.8712244342
2020-01-21 13:00:00,1.8572053460000002,-1.059,2.1379178416,0.024,-1.059,1.0592719198,1.8332053460000002,0,1.8332053460000002,3.0427099461,-1.059,3.2217332007,0.024,-1.059,1.0592719198,3.0187099461,0,3.0187099461
2020-01-21 13:30:00,1.9119149365,-1.0015,2.1583375487,0.012,-1.0015,1.0015718896,1.8999149365,0,1.8999149365,3.0388393266,-1.0015,3.1996166494000002,0.012,-1.0015,1.0015718896,3.0268393266,0,3.0268393266
2020-01-21 14:00:00,1.9118076382,-0.9645,2.141324052,0.017,-0.9645,0.9646498069,1.8948076382,0,1.8948076382,3.0088898322,-0.9645,3.1596959145,0.017,-0.9645,0.9646498069,2.9918898322,0,2.9918898322
2020-01-21 14:30:00,2.034948178,-1.0015,2.268042402,0.0125,-1.0015,1.001578005,2.022448178,0,2.022448178,2.7447320334,-1.0015,2.9217385553,0.0125,-1.0015,1.001578005,2.7322320334,0,2.7322320334
2020-01-21 15:00:00,2.0774047692,-1.092,2.3469287537,0.01,-1.092,1.0920457866,2.0674047692,0,2.0674047692,2.6618894711000003,-1.092,2.8771721458,0.01,-1.092,1.0920457866,2.6518894711,0,2.6518894711
2020-01-21 15:30:00,2.0213074072,-1.0465,2.2761471579,0.0025,-1.0465,1.0465029861,2.0188074072,0,2.0188074072,2.593773755,-1.0465,2.7969312723,0.0025,-1.0465,1.0465029861,2.591273755,0,2.591273755
2020-01-21 16:00:00,2.0844564199,-1.0675,2.3419041006,0.0005,-1.0675,1.0675001171,2.0839564199,0,2.0839564199,2.6472402573,-1.0675,2.8543715998,0.0005,-1.0675,1.0675001171,2.6467402573000003,0,2.6467402573000003
2020-01-21 16:30:00,2.1071437305,-1.083,2.3691651907,0.0,-1.083,1.083,2.1071437305,0,2.1071437305,2.9091708961,-1.083,3.1042171804,0.0,-1.083,1.083,2.9091708961,0,2.9091708961
2020-01-21 17:00:00,2.3038224298,-1.1615,2.5800542704,0.0,-1.1615,1.1615,2.3038224298,0,2.3038224298,3.3850364403,-1.1615,3.5787643052,0.0,-1.1615,1.1615,3.3850364403,0,3.3850364403
2020-01-21 17:30:00,2.2816000447,-1.0495,2.5114037935,0.0,-1.0495,1.0495,2.2816000447,0,2.2816000447,3.3068355587,-1.0495,3.4693820289,0.0,-1.0495,1.0495,3.3068355587,0,3.3068355587
2020-01-21 18:00:00,2.1971410904,-1.0295,2.4263757378,0.0,-1.0295,1.0295,2.1971410904,0,2.1971410904,3.614543045,-1.0295,3.7582963792,0.0,-1.0295,1.0295,3.614543045,0,3.614543045
2020-01-21 18:30:00,2.0394075535,-0.9745,2.2602728639,0.0,-0.9745,0.9745,2.0394075535,0,2.0394075535,3.5895519767,-0.9745,3.7194802921,0.0,-0.9745,0.9745,3.5895519767,0,3.5895519767
2020-01-21 19:00:00,1.9197647583,-0.993,2.1613758876,0.0,-0.993,0.993,1.9197647583,0,1.9197647583,3.514276529,-0.993,3.6518746586,0.0,-0.993,0.993,3.514276529,0,3.514276529
2020-01-21 19:30:00,1.8768675756,-0.976,2.1154687179,0.0,-0.976,0.976,1.8768675756,0,1.8768675756,3.4444016157,-0.976,3.5800109623000003,0.0,-0.976,0.976,3.4444016157,0,3.4444016157
2020-01-21 20:00:00,1.9106624849,-1.018,2.1649376738,0.0,-1.018,1.018,1.9106624849,0,1.9106624849,3.5199266519,-1.018,3.6641789851,0.0,-1.018,1.018,3.5199266519,0,3.5199266519
2020-01-21 20:30:00,2.0626662246,-1.105,2.3400036226,0.0,-1.105,1.105,2.0626662246,0,2.0626662246,3.6914916537,-1.105,3.8533278643,0.0,-1.105,1.105,3.6914916537,0,3.6914916537
2020-01-21 21:00:00,2.0628818649,-1.112,2.3435071130000003,0.0,-1.112,1.112,2.0628818649,0,2.0628818649,3.6962795618,-1.112,3.8599257245,0.0,-1.112,1.112,3.6962795618,0,3.6962795618
2020-01-21 21:30:00,2.0647270186,-1.1015,2.340170915,0.0,-1.1015,1.1015,2.0647270186,0,2.0647270186,3.3163022556,-1.1015,3.4944474385,0.0,-1.1015,1.1015,3.3163022556,0,3.3163022556
2020-01-21 22:00:00,2.0230450427,-1.096,2.3008535905,0.0,-1.096,1.096,2.0230450427,0,2.0230450427,3.1111922794,-1.096,3.2985956708,0.0,-1.096,1.096,3.1111922794,0,3.1111922794
2020-01-21 22:30:00,1.94069971,-1.1085,2.2349692648,0.0,-1.1085,1.1085,1.94069971,0,1.94069971,3.033214486,-1.1085,3.2294213674,0.0,-1.1085,1.1085,3.033214486,0,3.033214486
2020-01-21 23:00:00,1.7541690964,-1.077,2.0584067185,0.0,-1.077,1.077,1.7541690964,0,1.7541690964,2.8827675136,-1.077,3.0773816042,0.0,-1.077,1.077,2.8827675136,0,2.8827675136
2020-01-21 23:30:00,1.7735070972,-1.0975,2.0856254875,0.0,-1.0975,1.0975,1.7735070972,0,1.7735070972,2.8789464363,-1.0975,3.0810450878,0.0,-1.0975,1.0975,2.8789464363,0,2.8789464363
2020-01-22 00:00:00,1.7664191989,-1.1075,2.084896409,0.0,-1.1075,1.1075,1.7664191989,0,1.7664191989,2.8789464363,-1.1075,3.0846213436,0.0,-1.1075,1.1075,2.8789464363,0,2.8789464363
2020-01-22 00:30:00,1.8777431273,-1.112,2.1823068648,0.0,-1.112,1.112,1.8777431273,0,1.8777431273,2.9799923752,-1.112,3.1807072415,0.0,-1.112,1.112,2.9799923752,0,2.9799923752
2020-01-22 01:00:00,1.9734020417,-1.094,2.256358043,0.0,-1.094,1.094,1.9734020417,0,1.9734020417,3.0582013974,-1.094,3.2479888834,0.0,-1.094,1.094,3.0582013974,0,3.0582013974
2020-01-22 01:30:00,2.0144270507,-1.1055,2.297835197,0.0,-1.1055,1.1055,2.0144270507,0,2.0144270507,3.0965670156,-1.1055,3.2879868509,0.0,-1.1055,1.1055,3.0965670156,0,3.0965670156
2020-01-22 02:00:00,1.9909660760999999,-1.1115,2.2802145001,0.0,-1.1115,1.1115,1.9909660760999999,0,1.9909660760999999,3.0910899245,-1.1115,3.284854513,0.0,-1.1115,1.1115,3.0910899245,0,3.0910899245
2020-01-22 02:30:00,1.9979386199,-1.1045,2.2829101994,0.0,-1.1045,1.1045,1.9979386199,0,1.9979386199,3.0771157386,-1.1045,3.2693365563,0.0,-1.1045,1.1045,3.0771157386,0,3.0771157386
2020-01-22 03:00:00,1.9310849228,-1.0765,2.2108688855,0.0,-1.0765,1.0765,1.9310849228,0,1.9310849228,3.0231630488,-1.0765,3.2091068959,0.0,-1.0765,1.0765,3.0231630488,0,3.0231630488
2020-01-22 03:30:00,1.8492062046000002,-1.0685,2.13570968,0.0,-1.0685,1.0685,1.8492062046000002,0,1.8492062046000002,2.9587170755,-1.0685,3.1457429938,0.0,-1.0685,1.0685,2.9587170755,0,2.9587170755
2020-01-22 04:00:00,1.8109656404,-1.054,2.095354994,0.0,-1.054,1.054,1.8109656404,0,1.8109656404,2.9201212677,-1.054,3.1045167447,0.0,-1.054,1.054,2.9201212677,0,2.9201212677
2020-01-22 04:30:00,1.6615303589,-1.0225,1.9509457665,0.0,-1.0225,1.0225,1.6615303589,0,1.6615303589,2.8083357479,-1.0225,2.9886879935,0.0,-1.0225,1.0225,2.8083357479,0,2.8083357479
2020-01-22 05:00:00,1.677996966,-1.0365,1.9723098306,0.0,-1.0365,1.0365,1.677996966,0,1.677996966,2.8359461966,-1.0365,3.0194242961,0.0,-1.0365,1.0365,2.8359461966,0,2.8359461966
2020-01-22 05:30:00,1.640534439,-1.018,1.9307193596,0.0,-1.018,1.018,1.640534439,0,1.640534439,2.7987294477,-1.018,2.9781219789,0.0,-1.018,1.018,2.7987294477,0,2.7987294477
2020-01-22 06:00:00,1.667258251,-1.025,1.957134404,0.0,-1.025,1.025,1.667258251,0,1.667258251,2.8079744421,-1.025,2.9892048219,0.0,-1.025,1.025,2.8079744421,0,2.8079744421
2020-01-22 06:30:00,1.7546682734,-1.0085,2.0238411498,0.0,-1.0085,1.0085,1.7546682734,0,1.7546682734,2.8683005593,-1.0085,3.0404309478,0.0,-1.0085,1.0085,2.8683005593,0,2.8683005593
2020-01-22 07:00:00,1.7993565699,-0.999,2.0580780028,0.0,-0.999,0.999,1.7993565699,0,1.7993565699,2.8992571569,-0.999,3.0665441562,0.0,-0.999,0.999,2.8992571569,0,2.8992571569
2020-01-22 07:30:00,1.8516082126,-0.998,2.10343932,0.0,-0.998,0.998,1.8516082126,0,1.8516082126,2.9390408051,-0.998,3.1038628923,0.0,-0.998,0.998,2.9390408051,0,2.9390408051
2020-01-22 08:00:00,1.9092763247,-0.985,2.1483856924999998,0.0,-0.985,0.985,1.9092763247,0,1.9092763247,2.9791301603,-0.985,3.1377446537,0.0,-0.985,0.985,2.9791301603,0,2.9791301603
2020-01-22 08:30:00,1.8999529994,-0.966,2.1314261423,0.0025,-0.966,0.9660032350000001,1.8974529994,0,1.8974529994,2.9843335452,-0.966,3.1367822221,0.0025,-0.966,0.9660032350000001,2.9818335451999998,0,2.9818335451999998
2020-01-22 09:00:00,1.8406200842,-0.9875,2.0887887745000002,0.004,-0.9875,0.9875081012,1.8366200842,0,1.8366200842,2.9382632894,-0.9875,3.0997657021,0.004,-0.9875,0.9875081012,2.9342632894,0,2.9342632894
2020-01-22 09:30:00,1.7952026374,-0.9825,2.046474715,0.0035,-0.9825,0.9825062341,1.7917026374,0,1.7917026374,2.9078083367,-0.9825,3.0693086474,0.0035,-0.9825,0.9825062341,2.9043083366999998,0,2.9043083366999998
2020-01-22 10:00:00,1.8981338274000001,-1.104,2.1958433521,0.0045000000000000005,-1.104,1.1040091712,1.8936338274,0,1.8936338274,3.0534893119,-1.104,3.2469390167,0.0045000000000000005,-1.104,1.1040091712,3.0489893118999998,0,3.0489893118999998
2020-01-22 10:30:00,1.9572416257,-1.1219999999999999,2.2560316445,0.0165,-1.1219999999999999,1.122121317,1.9407416257,0,1.9407416257,3.1131517128,-1.1219999999999999,3.3091687154000002,0.0165,-1.1219999999999999,1.122121317,3.0966517128,0,3.0966517128
2020-01-22 11:00:00,1.9753836014,-1.1255,2.2735194353,0.015,-1.1255,1.1255999510999999,1.9603836014,0,1.9603836014,3.1298010072,-1.1255,3.3260193317,0.015,-1.1255,1.1255999510999999,3.1148010072,0,3.1148010072
2020-01-22 11:30:00,1.9727657817000002,-1.1605,2.288791183,0.019,-1.1605,1.160655526,1.9537657817,0,1.9537657817,3.1526872892,-1.1605,3.3594936216,0.019,-1.1605,1.160655526,3.1336872892,0,3.1336872892
2020-01-22 12:00:00,2.0950897971,-1.1675,2.3984281328,0.031,-1.1675,1.1679114906999999,2.0640897971,0,2.0640897971,3.2333346981,-1.1675,3.4376604719,0.031,-1.1675,1.1679114906999999,3.2023346981,0,3.2023346981
2020-01-22 12:30:00,2.1772456847,-1.2085,2.4901548188,0.026500000000000003,-1.2085,1.2087905112,2.1507456847,0,2.1507456847,3.3211931898,-1.2085,3.5342320883,0.026500000000000003,-1.2085,1.2087905112,3.2946931898000003,0,3.2946931898000003
2020-01-22 13:00:00,2.0903797818,-1.1225,2.372697596,0.0175,-1.1225,1.122636406,2.0728797818,0,2.0728797818,3.2118641467,-1.1225,3.4023635236,0.0175,-1.1225,1.122636406,3.1943641467,0,3.1943641467
2020-01-22 13:30:00,1.9869121812000001,-1.11,2.2759437638,0.0285,-1.11,1.1103658181,1.9584121812,0,1.9584121812,3.1187543832,-1.11,3.3103970914,0.0285,-1.11,1.1103658181,3.0902543832,0,3.0902543832
