Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-22 14:00:00,1.949643086,-1.112,2.2444714662,0.039,-1.112,1.1126836927000001,1.910643086,0,1.910643086,3.077341876,-1.112,3.2720906194,0.039,-1.112,1.1126836927000001,3.038341876,0,3.038341876
2020-01-22 14:30:00,1.9817087560000002,-1.1005,2.266775208,0.0325,-1.1005,1.1009797909,1.949208756,0,1.949208756,3.0966309001,-1.1005,3.2863693008,0.0325,-1.1005,1.1009797909,3.0641309001,0,3.0641309001
2020-01-22 15:00:00,2.2130980925,-1.229,2.5314510003,0.0165,-1.229,1.2291107558,2.1965980925,0,2.1965980925,3.3541355790000003,-1.229,3.5722075083,0.0165,-1.229,1.2291107558,3.337635579,0,3.337635579
2020-01-22 15:30:00,2.1311684923,-1.226,2.4586490482,0.01,-1.226,1.2260407824,2.1211684923,0,2.1211684923,3.3062728201000002,-1.226,3.5262609037,0.01,-1.226,1.2260407824,3.2962728201,0,3.2962728201
2020-01-22 16:00:00,1.9728291692000002,-1.1595,2.2883389567,0.007,-1.1595,1.1595211296,1.9658291692,0,1.9658291692,3.1308533976,-1.1595,3.3386648899,0.007,-1.1595,1.1595211296,3.1238533976,0,3.1238533976
2020-01-22 16:30:00,2.2623704702,-1.2475,2.5835201556,0.0,-1.2475,1.2475,2.2623704702,0,2.2623704702,3.400076357,-1.2475,3.6217089176,0.0,-1.2475,1.2475,3.400076357,0,3.400076357
2020-01-22 17:00:00,2.2474779079,-1.143,2.5214293459,0.0005,-1.143,1.1430001094,2.2469779079,0,2.2469779079,3.3277865754000002,-1.143,3.5186094543,0.0005,-1.143,1.1430001094,3.3272865754,0,3.3272865754
2020-01-22 17:30:00,2.3380983296,-1.1185,2.5918615027,0.0,-1.1185,1.1185,2.3380983296,0,2.3380983296,3.4544194511,-1.1185,3.6309855404,0.0,-1.1185,1.1185,3.4544194511,0,3.4544194511
2020-01-22 18:00:00,2.3108779387,-1.1165,2.5664623702,0.0,-1.1165,1.1165,2.3108779387,0,2.3108779387,3.8528784322,-1.1165,4.0113893433,0.0,-1.1165,1.1165,3.8528784322,0,3.8528784322
2020-01-22 18:30:00,2.3283903581,-1.1145,2.5813779091,0.0,-1.1145,1.1145,2.3283903581,0,2.3283903581,3.8493789968,-1.1145,4.0074716357,0.0,-1.1145,1.1145,3.8493789968,0,3.8493789968
2020-01-22 19:00:00,2.2709543408,-1.115,2.5299127689,0.0,-1.115,1.115,2.2709543408,0,2.2709543408,3.8150090466,-1.115,3.9746092922000003,0.0,-1.115,1.115,3.8150090466,0,3.8150090466
2020-01-22 19:30:00,2.1944962488,-1.114,2.4610586718,0.0,-1.114,1.114,2.1944962488,0,2.1944962488,3.7530800896,-1.114,3.9149209646000003,0.0,-1.114,1.114,3.7530800896,0,3.7530800896
2020-01-22 20:00:00,2.1317488978,-1.119,2.4075951411,0.0,-1.119,1.119,2.1317488978,0,2.1317488978,3.6309595957000003,-1.119,3.7994774095,0.0,-1.119,1.119,3.6309595957000003,0,3.6309595957000003
2020-01-22 20:30:00,2.1558027534,-1.131,2.4344704786999998,0.0,-1.131,1.131,2.1558027534,0,2.1558027534,3.2292117965,-1.131,3.4215449474,0.0,-1.131,1.131,3.2292117965,0,3.2292117965
2020-01-22 21:00:00,2.0995906033,-1.134,2.3862599819,0.0,-1.134,1.134,2.0995906033,0,2.0995906033,3.1947268382,-1.134,3.3900199956,0.0,-1.134,1.134,3.1947268382,0,3.1947268382
2020-01-22 21:30:00,2.0245914177,-1.1285,2.3178616565,0.0,-1.1285,1.1285,2.0245914177,0,2.0245914177,3.1265644035,-1.1285,3.3239911581,0.0,-1.1285,1.1285,3.1265644035,0,3.1265644035
2020-01-22 22:00:00,1.9759590683,-1.1395,2.2809810367,0.0,-1.1395,1.1395,1.9759590683,0,1.9759590683,3.0972865095,-1.1395,3.3002490772,0.0,-1.1395,1.1395,3.0972865095,0,3.0972865095
2020-01-22 22:30:00,1.8951375939,-1.1440000000000001,2.2136581714,0.0,-1.1440000000000001,1.1440000000000001,1.8951375939,0,1.8951375939,3.0291353331,-1.1440000000000001,3.2379618383,0.0,-1.1440000000000001,1.1440000000000001,3.0291353331,0,3.0291353331
2020-01-22 23:00:00,1.7887323435,-1.126,2.1136318025,0.0,-1.126,1.126,1.7887323435,0,1.7887323435,2.9330246999,-1.126,3.1417367633,0.0,-1.126,1.126,2.9330246999,0,2.9330246999
2020-01-22 23:30:00,1.7505726661,-1.1275,2.0822490027,0.0,-1.1275,1.1275,1.7505726661,0,1.7505726661,2.9171792062,-1.1275,3.1274895318,0.0,-1.1275,1.1275,2.9171792062,0,2.9171792062
2020-01-23 00:00:00,1.8575829219000002,-1.114,2.1660125373,0.0,-1.114,1.114,1.8575829219000002,0,1.8575829219000002,2.4834750697,-1.114,2.7218825143,0.0,-1.114,1.114,2.4834750697,0,2.4834750697
2020-01-23 00:30:00,1.8967676279,-1.0875,2.1864088557,0.002,-1.0875,1.0875018391,1.8947676279,0,1.8947676279,2.6963832592,-1.0875,2.9074282331,0.002,-1.0875,1.0875018391,2.6943832592,0,2.6943832592
2020-01-23 01:00:00,1.924449526,-1.0825,2.2080109212,0.007,-1.0825,1.0825226326,1.917449526,0,1.917449526,3.0093618114,-1.0825,3.1981345753,0.007,-1.0825,1.0825226326,3.0023618114,0,3.0023618114
2020-01-23 01:30:00,1.9653116361,-1.0975,2.2509900215,0.008,-1.0975,1.0975291568,1.9573116361,0,1.9573116361,3.0653745163,-1.0975,3.2559218626,0.008,-1.0975,1.0975291568,3.0573745163,0,3.0573745163
2020-01-23 02:00:00,1.9455392351,-1.098,2.2339934904,0.004,-1.098,1.098007286,1.9415392351,0,1.9415392351,3.0533403986,-1.098,3.2447637187,0.004,-1.098,1.098007286,3.0493403986,0,3.0493403986
2020-01-23 02:30:00,1.9633634656,-1.109,2.2549228586,0.0015,-1.109,1.1090010144,1.9618634656,0,1.9618634656,3.0636355776,-1.109,3.2581810803,0.0015,-1.109,1.1090010144,3.0621355776,0,3.0621355776
2020-01-23 03:00:00,1.9239176965,-1.104,2.2181693585,0.0,-1.104,1.104,1.9239176965,0,1.9239176965,3.0365587297,-1.104,3.2310222715,0.0,-1.104,1.104,3.0365587297,0,3.0365587297
2020-01-23 03:30:00,1.8827626105,-1.1115,2.186373092,0.0,-1.1115,1.1115,1.8827626105,0,1.8827626105,3.0225831581,-1.1115,3.2204722011,0.0,-1.1115,1.1115,3.0225831581,0,3.0225831581
2020-01-23 04:00:00,1.8725968579,-1.085,2.1642190259,0.0,-1.085,1.085,1.8725968579,0,1.8725968579,2.5254288043,-1.085,2.7486388715,0.0,-1.085,1.085,2.5254288043,0,2.5254288043
2020-01-23 04:30:00,1.845456661,-1.068,2.1322134714,0.0,-1.068,1.068,1.845456661,0,1.845456661,2.4096039688,-1.068,2.6356811807,0.0,-1.068,1.068,2.4096039688,0,2.4096039688
2020-01-23 05:00:00,1.8152779273,-1.0635,2.1038693409,0.0,-1.0635,1.0635,1.8152779273,0,1.8152779273,2.384111645,-1.0635,2.6105594392,0.0,-1.0635,1.0635,2.384111645,0,2.384111645
2020-01-23 05:30:00,1.8323265034,-1.061,2.1173430084,0.0,-1.061,1.061,1.8323265034,0,1.8323265034,2.3917874013000002,-1.061,2.6165565106,0.0,-1.061,1.061,2.3917874013000002,0,2.3917874013000002
2020-01-23 06:00:00,1.7307230174,-1.0175,2.0076624251,0.0,-1.0175,1.0175,1.7307230174,0,1.7307230174,2.289422679,-1.0175,2.5053467730000003,0.0,-1.0175,1.0175,2.289422679,0,2.289422679
2020-01-23 06:30:00,1.785075811,-0.9825,2.03759709,0.0,-0.9825,0.9825,1.785075811,0,1.785075811,2.3192129136,-0.9825,2.5187407149,0.0,-0.9825,0.9825,2.3192129136,0,2.3192129136
2020-01-23 07:00:00,1.7684290706999999,-1.0085,2.0357832959,0.0,-1.0085,1.0085,1.7684290706999999,0,1.7684290706999999,2.829952608,-1.0085,3.0042809478,0.0,-1.0085,1.0085,2.829952608,0,2.829952608
2020-01-23 07:30:00,1.8655551202,-0.919,2.0796290309,0.003,-0.919,0.9190048966000001,1.8625551202000001,0,1.8625551202000001,2.89103035,-0.919,3.0335816265,0.003,-0.919,0.9190048966000001,2.88803035,0,2.88803035
2020-01-23 08:00:00,1.7263540063,-0.8180000000000001,1.9103460826,0.001,-0.8180000000000001,0.8180006112,1.7253540063,0,1.7253540063,2.7350486083,-0.8180000000000001,2.8547530348,0.001,-0.8180000000000001,0.8180006112,2.7340486083,0,2.7340486083
2020-01-23 08:30:00,1.6987947392,-0.8485,1.8989091121000001,0.0,-0.8485,0.8485,1.6987947392,0,1.6987947392,2.7833138491,-0.8485,2.9097746017,0.0,-0.8485,0.8485,2.7833138491,0,2.7833138491
2020-01-23 09:00:00,1.6020873292000002,-0.8505,1.8138451038,0.003,-0.8505,0.850505291,1.5990873292,0,1.5990873292,2.7244986878,-0.8505,2.8541624603,0.003,-0.8505,0.850505291,2.7214986878,0,2.7214986878
2020-01-23 09:30:00,1.6314857319,-0.872,1.8498999144,0.0055000000000000005,-0.872,0.872017345,1.6259857319000002,0,1.6259857319000002,2.7376152932,-0.872,2.8731379176000003,0.0055000000000000005,-0.872,0.872017345,2.7321152932,0,2.7321152932
2020-01-23 10:00:00,1.7452036606,-0.9205000000000001,1.9730828839,0.012,-0.9205000000000001,0.920578215,1.7332036606,0,1.7332036606,2.8562707792,-0.9205000000000001,3.0009336904,0.012,-0.9205000000000001,0.920578215,2.8442707792,0,2.8442707792
2020-01-23 10:30:00,1.7318764406,-0.9285,1.9650720739,0.0155,-0.9285,0.9286293663,1.7163764406,0,1.7163764406,2.846253335,-0.9285,2.9938721244,0.0155,-0.9285,0.9286293663,2.830753335,0,2.830753335
2020-01-23 11:00:00,1.7283217518,-0.9265,1.9609942192,0.0135,-0.9265,0.9265983488,1.7148217518000002,0,1.7148217518000002,2.8522204224000003,-0.9265,2.9989270728,0.0135,-0.9265,0.9265983488,2.8387204223999998,0,2.8387204223999998
2020-01-23 11:30:00,1.7616613508,-1.006,2.0286662404,0.019,-1.006,1.0061794075,1.7426613508000002,0,1.7426613508000002,2.9348895212,-1.006,3.1025171235,0.019,-1.006,1.0061794075,2.9158895212,0,2.9158895212
2020-01-23 12:00:00,1.5782250478000002,-0.9805,1.8580028395000001,0.023,-0.9805,0.9807697232,1.5552250478,0,1.5552250478,2.8115380607000002,-0.9805,2.9776041572,0.023,-0.9805,0.9807697232,2.7885380607,0,2.7885380607
2020-01-23 12:30:00,1.5451816772,-0.9705,1.8246798803000002,0.027,-0.9705,0.970875507,1.5181816771999999,0,1.5181816771999999,2.8058746029,-0.9705,2.9689733136000003,0.027,-0.9705,0.970875507,2.7788746029,0,2.7788746029
2020-01-23 13:00:00,1.5752855797,-0.9885,1.8597464633,0.013000000000000001,-0.9885,0.9885854794000001,1.5622855797000001,0,1.5622855797000001,2.8230930866,-0.9885,2.9911514214,0.013000000000000001,-0.9885,0.9885854794000001,2.8100930866000002,0,2.8100930866000002
2020-01-23 13:30:00,1.6106450065,-0.986,1.8884844021,0.0115,-0.986,0.9860670616,1.5991450065000001,0,1.5991450065000001,2.8367554594,-0.986,3.0032278529,0.0115,-0.986,0.9860670616,2.8252554594,0,2.8252554594
2020-01-23 14:00:00,1.7381652109,-0.9965,2.003554479,0.009000000000000001,-0.9965,0.9965406414,1.7291652109,0,1.7291652109,2.8805337785000003,-0.9965,3.0480300358,0.009000000000000001,-0.9965,0.9965406414,2.8715337785,0,2.8715337785
2020-01-23 14:30:00,1.9894790712,-1.1185,2.2823385429,0.0085,-1.1185,1.1185322973,1.9809790712000002,0,1.9809790712000002,3.1260005816,-1.1185,3.3200785964,0.0085,-1.1185,1.1185322973,3.1175005816,0,3.1175005816
2020-01-23 15:00:00,2.031739508,-1.19,2.3545839183,0.007,-1.19,1.1900205880999999,2.024739508,0,2.024739508,3.1987548122,-1.19,3.4129360305,0.007,-1.19,1.1900205880999999,3.1917548122,0,3.1917548122
2020-01-23 15:30:00,2.0601847163,-1.1465,2.3577156986,0.002,-1.1465,1.1465017444,2.0581847163,0,2.0581847163,3.173260321,-1.1465,3.3740247946,0.002,-1.1465,1.1465017444,3.171260321,0,3.171260321
2020-01-23 16:00:00,2.1593186433,-1.191,2.4659963511000003,0.0,-1.191,1.191,2.1593186433,0,2.1593186433,3.2709349952,-1.191,3.4810194977,0.0,-1.191,1.191,3.2709349952,0,3.2709349952
2020-01-23 16:30:00,2.165306343,-1.198,2.4746223063,0.0,-1.198,1.198,2.165306343,0,2.165306343,3.2837059255,-1.198,3.4954153694,0.0,-1.198,1.198,3.2837059255,0,3.2837059255
2020-01-23 17:00:00,2.274621612,-1.191,2.5675639189,0.0,-1.191,1.191,2.274621612,0,2.274621612,3.3602940945,-1.191,3.5651167444,0.0,-1.191,1.191,3.3602940945,0,3.3602940945
2020-01-23 17:30:00,2.3297228247,-1.154,2.5998700813999998,0.0,-1.154,1.154,2.3297228247,0,2.3297228247,3.3850942908,-1.154,3.5763919468000003,0.0,-1.154,1.154,3.3850942908,0,3.3850942908
2020-01-23 18:00:00,2.407668402,-1.118,2.6545792762,0.0,-1.118,1.118,2.407668402,0,2.407668402,3.4200612789,-1.118,3.5981582999,0.0,-1.118,1.118,3.4200612789,0,3.4200612789
2020-01-23 18:30:00,2.4635405505,-1.0925,2.6949189773,0.0,-1.0925,1.0925,2.4635405505,0,2.4635405505,3.4569877361,-1.0925,3.6255096824,0.0,-1.0925,1.0925,3.4569877361,0,3.4569877361
2020-01-23 19:00:00,2.6151538859,-1.0585,2.8212500947,0.0,-1.0585,1.0585,2.6151538859,0,2.6151538859,3.5508253991,-1.0585,3.7052372751,0.0,-1.0585,1.0585,3.5508253991,0,3.5508253991
2020-01-23 19:30:00,2.339557236,-1.1525,2.6080230656,0.0,-1.1525,1.1525,2.339557236,0,2.339557236,3.3625372735,-1.1525,3.5545623029,0.0,-1.1525,1.1525,3.3625372735,0,3.3625372735
2020-01-23 20:00:00,2.2459537463,-1.161,2.5282858285,0.0,-1.161,1.161,2.2459537463,0,2.2459537463,3.2967252318,-1.161,3.4951850099,0.0,-1.161,1.161,3.2967252318,0,3.2967252318
2020-01-23 20:30:00,2.192907785,-1.159,2.4803478695,0.0,-1.159,1.159,2.192907785,0,2.192907785,3.2541024059,-1.159,3.454339802,0.0,-1.159,1.159,3.2541024059,0,3.2541024059
2020-01-23 21:00:00,2.1488636383,-1.145,2.4348798607,0.0,-1.145,1.145,2.1488636383,0,2.1488636383,3.2072426373,-1.145,3.4055000124,0.0,-1.145,1.145,3.2072426373,0,3.2072426373
2020-01-23 21:30:00,2.1353122459,-1.1175,2.4100549035,0.0,-1.1175,1.1175,2.1353122459,0,2.1353122459,3.1617963954,-1.1175,3.3534702468,0.0,-1.1175,1.1175,3.1617963954,0,3.1617963954
2020-01-23 22:00:00,2.0402082806,-1.117,2.3259705132,0.0,-1.117,1.117,2.0402082806,0,2.0402082806,3.0959247711,-1.117,3.2912671099,0.0,-1.117,1.117,3.0959247711,0,3.0959247711
2020-01-23 22:30:00,1.9569220979000002,-1.1315,2.2604947129,0.0,-1.1315,1.1315,1.9569220979000002,0,1.9569220979000002,3.0473471546,-1.1315,3.2506333122,0.0,-1.1315,1.1315,3.0473471546,0,3.0473471546
2020-01-23 23:00:00,1.9122582233,-1.1295,2.2209236283,0.0,-1.1295,1.1295,1.9122582233,0,1.9122582233,2.7973533333000002,-1.1295,3.0167790641,0.0,-1.1295,1.1295,2.7973533333000002,0,2.7973533333000002
2020-01-23 23:30:00,1.8578586644000001,-1.1365,2.1779052014999998,0.0,-1.1365,1.1365,1.8578586644000001,0,1.8578586644000001,2.4087935422,-1.1365,2.6634411161,0.0,-1.1365,1.1365,2.4087935422,0,2.4087935422
2020-01-24 00:00:00,1.8367113633,-1.131,2.1570047825,0.0,-1.131,1.131,1.8367113633,0,1.8367113633,2.3869121979,-1.131,2.641308547,0.0,-1.131,1.131,2.3869121979,0,2.3869121979
2020-01-24 00:30:00,1.9765012002,-1.1315,2.2774655309,0.0,-1.1315,1.1315,1.9765012002,0,1.9765012002,2.5096590013,-1.1315,2.7529403468,0.0,-1.1315,1.1315,2.5096590013,0,2.5096590013
2020-01-24 01:00:00,2.0574428789,-1.1095,2.3375331976,0.0,-1.1095,1.1095,2.0574428789,0,2.0574428789,2.5855223070999998,-1.1095,2.8135237427,0.0,-1.1095,1.1095,2.5855223070999998,0,2.5855223070999998
2020-01-24 01:30:00,2.106140873,-1.1145,2.3828427617,0.0,-1.1145,1.1145,2.106140873,0,2.106140873,2.6320313354,-1.1145,2.8582685669,0.0,-1.1145,1.1145,2.6320313354,0,2.6320313354
2020-01-24 02:00:00,2.0917804398,-1.109,2.3675781736,0.0,-1.109,1.109,2.0917804398,0,2.0917804398,2.6212451622,-1.109,2.8461917013,0.0,-1.109,1.109,2.6212451622,0,2.6212451622
2020-01-24 02:30:00,2.0917804398,-1.097,2.3619810347,0.0,-1.097,1.097,2.0917804398,0,2.0917804398,2.6212451622,-1.097,2.8415374712,0.0,-1.097,1.097,2.6212451622,0,2.6212451622
2020-01-24 03:00:00,2.1053181489,-1.104,2.3772211736,0.0,-1.104,1.104,2.1053181489,0,2.1053181489,2.6327939574,-1.104,2.8548940474,0.0,-1.104,1.104,2.6327939574,0,2.6327939574
2020-01-24 03:30:00,2.0629795526,-1.0955,2.3358092568,0.0,-1.0955,1.0955,2.0629795526,0,2.0629795526,2.5921013289,-1.0955,2.8140912475,0.0,-1.0955,1.0955,2.5921013289,0,2.5921013289
2020-01-24 04:00:00,1.9956443463,-1.0955,2.2765580614,0.002,-1.0955,1.0955018256,1.9936443463,0,1.9936443463,2.5332353315000002,-1.0955,2.7599640386,0.002,-1.0955,1.0955018256,2.5312353315,0,2.5312353315
2020-01-24 04:30:00,1.9456526394,-1.076,2.2233623621,0.0005,-1.076,1.0760001162,1.9451526394,0,1.9451526394,2.4649484915,-1.076,2.6895626161,0.0005,-1.076,1.0760001162,2.4644484915,0,2.4644484915
2020-01-24 05:00:00,1.9193991224,-1.0865,2.2055782101,0.0,-1.0865,1.0865,1.9193991224,0,1.9193991224,2.4402467188,-1.0865,2.6711956684000002,0.0,-1.0865,1.0865,2.4402467188,0,2.4402467188
2020-01-24 05:30:00,1.8868540179000002,-1.087,2.1775644846,0.0005,-1.087,1.087000115,1.8863540179,0,1.8863540179,2.521289333,-1.087,2.7456272327,0.0005,-1.087,1.087000115,2.520789333,0,2.520789333
2020-01-24 06:00:00,1.8159402636,-1.094,2.1200176982,0.0,-1.094,1.094,1.8159402636,0,1.8159402636,2.8958583536,-1.094,3.0956148992,0.0,-1.094,1.094,2.8958583536,0,2.8958583536
2020-01-24 06:30:00,1.8916835382000001,-1.0835,2.1800089125,0.0,-1.0835,1.0835,1.8916835382000001,0,1.8916835382000001,3.1145644091,-1.0835,3.2976482087,0.0,-1.0835,1.0835,3.1145644091,0,3.1145644091
2020-01-24 07:00:00,1.8882994573,-1.084,2.1773219423,0.0,-1.084,1.084,1.8882994573,0,1.8882994573,3.5192437043,-1.084,3.6824084849,0.0,-1.084,1.084,3.5192437043,0,3.5192437043
2020-01-24 07:30:00,1.8806140015000001,-1.0835,2.1704103927,0.0,-1.0835,1.0835,1.8806140015000001,0,1.8806140015000001,3.5320061474,-1.0835,3.6944606745,0.0,-1.0835,1.0835,3.5320061474,0,3.5320061474
2020-01-24 08:00:00,1.9941430037,-1.1045,2.2795891229,0.0,-1.1045,1.1045,1.9941430037,0,1.9941430037,3.6654885482,-1.1045,3.8282798418,0.0,-1.1045,1.1045,3.6654885482,0,3.6654885482
2020-01-24 08:30:00,1.996470014,-1.1025,2.2806575295,0.0,-1.1025,1.1025,1.996470014,0,1.996470014,3.6781900232,-1.1025,3.8398682395,0.0,-1.1025,1.1025,3.6781900232,0,3.6781900232
2020-01-24 09:00:00,1.9874033778,-1.08,2.2618957062,0.0005,-1.08,1.0800001157,1.9869033778,0,1.9869033778,3.6557535135,-1.08,3.8119461895,0.0005,-1.08,1.0800001157,3.6552535135,0,3.6552535135
2020-01-24 09:30:00,1.9214180008000001,-1.0705,2.1995038949,0.0,-1.0705,1.0705,1.9214180008000001,0,1.9214180008000001,3.5840547938,-1.0705,3.7405105287,0.0,-1.0705,1.0705,3.5840547938,0,3.5840547938
2020-01-24 10:00:00,1.8681621590000002,-1.1045,2.1702419456,0.0015,-1.1045,1.1045010186,1.866662159,0,1.866662159,3.5887720782,-1.1045,3.7548908478,0.0015,-1.1045,1.1045010186,3.5872720782,0,3.5872720782
2020-01-24 10:30:00,1.9008606381000002,-1.1765,2.2354917614,0.004,-1.1765,1.1765067998,1.8968606381000002,0,1.8968606381000002,3.6741273266,-1.1765,3.8578963001,0.004,-1.1765,1.1765067998,3.6701273266000003,0,3.6701273266000003
2020-01-24 11:00:00,1.8683102943,-1.1685,2.2036278283,0.005,-1.1685,1.1685106974,1.8633102943000002,0,1.8633102943000002,3.6369271193,-1.1685,3.8200302513,0.005,-1.1685,1.1685106974,3.6319271193000002,0,3.6319271193000002
2020-01-24 11:30:00,1.9148299761,-1.168,2.2429440112,0.008,-1.168,1.1680273969,1.9068299761,0,1.9068299761,3.6504134745,-1.168,3.8327199917,0.008,-1.168,1.1680273969,3.6424134745,0,3.6424134745
2020-01-24 12:00:00,1.9049403967,-1.1085,2.2039896018,0.003,-1.1085,1.1085040595,1.9019403967000001,0,1.9019403967000001,3.4456221067,-1.1085,3.6195419533,0.003,-1.1085,1.1085040595,3.4426221067,0,3.4426221067
2020-01-24 12:30:00,1.9612106145000001,-1.0535,2.2262545507000002,0.0045000000000000005,-1.0535,1.0535096108,1.9567106145,0,1.9567106145,3.0831392505,-1.0535,3.2581605068,0.0045000000000000005,-1.0535,1.0535096108,3.0786392505,0,3.0786392505
2020-01-24 13:00:00,1.8857936142,-1.034,2.1506681649,0.003,-1.034,1.034004352,1.8827936142000001,0,1.8827936142000001,3.0131380267,-1.034,3.1856171722,0.003,-1.034,1.034004352,3.0101380267,0,3.0101380267
2020-01-24 13:30:00,1.9659286329,-1.131,2.2680468226,0.0015,-1.131,1.1310009947,1.9644286329,0,1.9644286329,3.1325227023,-1.131,3.3304443368,0.0015,-1.131,1.1310009947,3.1310227023,0,3.1310227023
2020-01-24 14:00:00,1.9722257629,-1.1515,2.2837746627,0.0005,-1.1515,1.1515001086,1.9717257629,0,1.9717257629,3.1407687359,-1.1515,3.3452026101,0.0005,-1.1515,1.1515001086,3.1402687359,0,3.1402687359
2020-01-24 14:30:00,2.1048548253,-1.1575,2.4021282408999998,0.0,-1.1575,1.1575,2.1048548253,0,2.1048548253,3.2265004442,-1.1575,3.4278435446,0.0,-1.1575,1.1575,3.2265004442,0,3.2265004442
2020-01-24 15:00:00,2.112405874,-1.129,2.3951825769,0.0,-1.129,1.129,2.112405874,0,2.112405874,3.2380546087,-1.129,3.4292329535,0.0,-1.129,1.129,3.2380546087,0,3.2380546087
2020-01-24 15:30:00,2.1577589316,-1.1375,2.4392273073,0.0,-1.1375,1.1375,2.1577589316,0,2.1577589316,3.2708681381,-1.1375,3.4630166945,0.0,-1.1375,1.1375,3.2708681381,0,3.2708681381
2020-01-24 16:00:00,2.0828673063,-1.1235,2.3665562461,0.0,-1.1235,1.1235,2.0828673063,0,2.0828673063,3.2040192907,-1.1235,3.3952896586,0.0,-1.1235,1.1235,3.2040192907,0,3.2040192907
2020-01-24 16:30:00,2.163958461,-1.1280000000000001,2.4403074030000003,0.0,-1.1280000000000001,1.1280000000000001,2.163958461,0,2.163958461,3.2692795010999998,-1.1280000000000001,3.4584060571,0.0,-1.1280000000000001,1.1280000000000001,3.2692795010999998,0,3.2692795010999998
2020-01-24 17:00:00,2.2705305080000002,-1.095,2.5207803926,0.0,-1.095,1.095,2.2705305080000002,0,2.2705305080000002,3.33601819,-1.095,3.5111312086,0.0,-1.095,1.095,3.33601819,0,3.33601819
2020-01-24 17:30:00,2.3978168434000002,-1.098,2.6372579727,0.0,-1.098,1.098,2.3978168434000002,0,2.3978168434000002,3.4304132269,-1.098,3.6018521496,0.0,-1.098,1.098,3.4304132269,0,3.4304132269
2020-01-24 18:00:00,2.451945856,-1.0995,2.6871804425,0.0,-1.0995,1.0995,2.451945856,0,2.451945856,3.469429057,-1.0995,3.6394832369,0.0,-1.0995,1.0995,3.469429057,0,3.469429057
2020-01-24 18:30:00,2.3874894905,-1.1185,2.636503047,0.0,-1.1185,1.1185,2.3874894905,0,2.3874894905,3.4374112318,-1.1185,3.6148081867,0.0,-1.1185,1.1185,3.4374112318,0,3.4374112318
2020-01-24 19:00:00,2.3458395144,-1.1065,2.5937049326,0.0005,-1.1065,1.106500113,2.3453395144,0,2.3453395144,3.3885602545999998,-1.1065,3.5646434392,0.0005,-1.1065,1.106500113,3.3880602546,0,3.3880602546
2020-01-24 19:30:00,2.3184927269,-1.135,2.5814014652,0.0,-1.135,1.135,2.3184927269,0,2.3184927269,3.3588067824,-1.135,3.5453925032,0.0,-1.135,1.135,3.3588067824,0,3.3588067824
2020-01-24 20:00:00,2.2747923922,-1.131,2.5404411876,0.0,-1.131,1.131,2.2747923922,0,2.2747923922,3.3136591461,-1.131,3.5013565852,0.0,-1.131,1.131,3.3136591461,0,3.3136591461
2020-01-24 20:30:00,2.1827009828,-1.1005,2.4444393694,0.0,-1.1005,1.1005,2.1827009828,0,2.1827009828,3.2120577385,-1.1005,3.3953519944,0.0,-1.1005,1.1005,3.2120577385,0,3.2120577385
2020-01-24 21:00:00,2.039095525,-1.077,2.3060441366,0.001,-1.077,1.0770004643,2.038095525,0,2.038095525,3.0984333874,-1.077,3.2802771919,0.001,-1.077,1.0770004643,3.0974333874,0,3.0974333874
2020-01-24 21:30:00,2.0539436176,-1.1075,2.3335039392,0.002,-1.1075,1.1075018059,2.0519436176,0,2.0519436176,3.1193443506,-1.1075,3.3101156215,0.002,-1.1075,1.1075018059,3.1173443506,0,3.1173443506
2020-01-24 22:00:00,2.0586176438,-1.105,2.3364356622,0.003,-1.105,1.1050040724,2.0556176438,0,2.0556176438,3.1131012606,-1.105,3.3033958979999998,0.003,-1.105,1.1050040724,3.1101012606,0,3.1101012606
2020-01-24 22:30:00,1.9985541476000002,-1.1065,2.2844169784,0.0005,-1.1065,1.106500113,1.9980541476,0,1.9980541476,3.0680795865,-1.1065,3.2615110913,0.0005,-1.1065,1.106500113,3.0675795865,0,3.0675795865
2020-01-24 23:00:00,1.8931694215000001,-1.095,2.1870334836,0.0005,-1.095,1.0950001142,1.8926694215,0,1.8926694215,2.9744201515,-1.095,3.1695741413,0.0005,-1.095,1.0950001142,2.9739201514999998,0,2.9739201514999998
2020-01-24 23:30:00,1.9553432905,-1.0855,2.2364430763,0.0005,-1.0855,1.0855001152,1.9548432905,0,1.9548432905,2.4676558602,-1.0855,2.6958552807,0.0005,-1.0855,1.0855001152,2.4671558602,0,2.4671558602
2020-01-25 00:00:00,1.8926285451,-1.0935,2.1858145072,0.0,-1.0935,1.0935,1.8926285451,0,1.8926285451,2.4114279915,-1.0935,2.6477777867,0.0,-1.0935,1.0935,2.4114279915,0,2.4114279915
2020-01-25 00:30:00,2.0198656903,-1.101,2.3004474362,0.0,-1.101,1.101,2.0198656903,0,2.0198656903,2.5351303673,-1.101,2.7638898276,0.0,-1.101,1.101,2.5351303673,0,2.5351303673
2020-01-25 01:00:00,2.1148415709,-1.078,2.3737394276,0.001,-1.078,1.0780004638,2.1138415709,0,2.1138415709,2.6269111339,-1.078,2.8394975093,0.001,-1.078,1.0780004638,2.6259111339,0,2.6259111339
2020-01-25 01:30:00,2.0383057538,-1.0625,2.2986075342,0.0025,-1.0625,1.0625029412,2.0358057538,0,2.0358057538,2.9228918140999998,-1.0625,3.1100165284,0.0025,-1.0625,1.0625029412,2.9203918141000003,0,2.9203918141000003
2020-01-25 02:00:00,1.8606845502,-1.082,2.1524105081,0.0035,-1.082,1.0820056608,1.8571845502,0,1.8571845502,2.9551473637,-1.082,3.1470017384,0.0035,-1.082,1.0820056608,2.9516473637000002,0,2.9516473637000002
2020-01-25 02:30:00,1.8884792461000002,-1.1035,2.1872508116000002,0.004,-1.1035,1.1035072496,1.8844792461000002,0,1.8844792461000002,2.9906403326,-1.1035,3.1877330266,0.004,-1.1035,1.1035072496,2.9866403326,0,2.9866403326
2020-01-25 03:00:00,1.9084518694,-1.111,2.2082820331,0.002,-1.111,1.1110018002,1.9064518694,0,1.9064518694,3.0170804337,-1.111,3.2151353538,0.002,-1.111,1.1110018002,3.0150804337,0,3.0150804337
2020-01-25 03:30:00,1.9150783485,-1.129,2.2230983066,0.0,-1.129,1.129,1.9150783485,0,1.9150783485,3.0344419904,-1.129,3.2376657013,0.0,-1.129,1.129,3.0344419904,0,3.0344419904
2020-01-25 04:00:00,1.8950589588,-1.1265,2.2045976294,0.0,-1.1265,1.1265,1.8950589588,0,1.8950589588,3.0144579346,-1.1265,3.2180675707,0.0,-1.1265,1.1265,3.0144579346,0,3.0144579346
2020-01-25 04:30:00,1.8212638949,-1.118,2.1370367744,0.0,-1.118,1.118,1.8212638949,0,1.8212638949,2.9563869476,-1.118,3.1607195041,0.0,-1.118,1.118,2.9563869476,0,2.9563869476
2020-01-25 05:00:00,1.7657601545000001,-1.101,2.0808916174,0.002,-1.101,1.1010018165,1.7637601545,0,1.7637601545,2.9312207699,-1.101,3.1311748916,0.002,-1.101,1.1010018165,2.9292207699,0,2.9292207699
2020-01-25 05:30:00,1.7209757339,-1.078,2.0307243724,0.012,-1.078,1.0780667883,1.7089757339,0,1.7089757339,2.8850323489000003,-1.078,3.0798531871,0.012,-1.078,1.0780667883,2.8730323489,0,2.8730323489
2020-01-25 06:00:00,1.7025891981,-1.077,2.0146312262,0.025500000000000002,-1.077,1.0773018379,1.6770891981,0,1.6770891981,2.8613533587,-1.077,3.0573308691,0.025500000000000002,-1.077,1.0773018379,2.8358533587,0,2.8358533587
2020-01-25 06:30:00,1.7744738558000002,-1.0705,2.0723724846,0.031,-1.0705,1.0709487616,1.7434738558,0,1.7434738558,2.9151477849000003,-1.0705,3.1054881835,0.031,-1.0705,1.0709487616,2.8841477849,0,2.8841477849
2020-01-25 07:00:00,1.771571287,-1.0365,2.0525099451,0.035,-1.0365,1.0370907627000001,1.736571287,0,1.736571287,2.9043572834,-1.0365,3.0837677409,0.035,-1.0365,1.0370907627000001,2.8693572834000003,0,2.8693572834000003
2020-01-25 07:30:00,1.8818077768,-1.0355,2.1478968222,0.0055000000000000005,-1.0355,1.0355146064,1.8763077768,0,1.8763077768,2.953502436,-1.0355,3.1297662676,0.0055000000000000005,-1.0355,1.0355146064,2.948002436,0,2.948002436
2020-01-25 08:00:00,1.8795166181,-1.0365,2.1463725137,0.0015,-1.0365,1.0365010854,1.8780166181,0,1.8780166181,2.949502436,-1.0365,3.1263232191,0.0015,-1.0365,1.0365010854,2.948002436,0,2.948002436
2020-01-25 08:30:00,1.8578784098,-0.9925,2.1063637947,0.0,-0.9925,0.9925,1.8578784098,0,1.8578784098,2.9264775478000002,-0.9925,3.0901985515,0.0,-0.9925,0.9925,2.9264775478000002,0,2.9264775478000002
2020-01-25 09:00:00,1.8578784098,-1.026,2.1223543968,0.0,-1.026,1.026,1.8578784098,0,1.8578784098,2.9432285576,-1.026,3.1169328421,0.0,-1.026,1.026,2.9432285576,0,2.9432285576
2020-01-25 09:30:00,1.7989493216999999,-1.01,2.0630847443,0.0005,-1.01,1.0100001238,1.7984493217000002,0,1.7984493217000002,2.8898205546,-1.01,3.0612355084,0.0005,-1.01,1.0100001238,2.8893205546000003,0,2.8893205546000003
2020-01-25 10:00:00,1.7603261485,-0.9895,2.0193707928,0.0025,-0.9895,0.9895031582,1.7578261485,0,1.7578261485,2.8409502224,-0.9895,3.0083398106,0.0025,-0.9895,0.9895031582,2.8384502224,0,2.8384502224
2020-01-25 10:30:00,1.6274211704,-0.9555,1.8871883626,0.003,-0.9555,0.9555047096,1.6244211704,0,1.6244211704,2.7368596416,-0.9555,2.8988585595,0.003,-0.9555,0.9555047096,2.7338596416,0,2.7338596416
2020-01-25 11:00:00,1.6082012533,-0.964,1.8749952723,0.0055000000000000005,-0.964,0.9640156897000001,1.6027012533,0,1.6027012533,2.7315338896,-0.964,2.896648648,0.0055000000000000005,-0.964,0.9640156897000001,2.7260338896,0,2.7260338896
2020-01-25 11:30:00,1.5829443160999999,-0.961,1.8518190267999999,0.007500000000000001,-0.961,0.9610292659,1.5754443161,0,1.5754443161,2.7175359756,-0.961,2.8824508285,0.007500000000000001,-0.961,0.9610292659,2.7100359756,0,2.7100359756
2020-01-25 12:00:00,1.6192148474999999,-0.998,1.9020674863,0.0115,-0.998,0.9980662553,1.6077148475,0,1.6077148475,2.7824459671,-0.998,2.9560124424,0.0115,-0.998,0.9980662553,2.7709459671000003,0,2.7709459671000003
2020-01-25 12:30:00,1.7085178311,-1.0045,1.9819317418,0.0175,-1.0045,1.0046524275,1.6910178311,0,1.6910178311,2.5599730503,-1.0045,2.749996776,0.0175,-1.0045,1.0046524275,2.5424730503,0,2.5424730503
2020-01-25 13:00:00,1.6572044047,-0.9925,1.931678723,0.034,-0.9925,0.9930821970000001,1.6232044047,0,1.6232044047,2.2693532489,-0.9925,2.4768973371,0.034,-0.9925,0.9930821970000001,2.2353532489,0,2.2353532489
2020-01-25 13:30:00,1.6501032988,-0.9935,1.9261056946,0.0325,-0.9935,0.9940314381,1.6176032988,0,1.6176032988,2.2641030125,-0.9935,2.4724895756,0.0325,-0.9935,0.9940314381,2.2316030125,0,2.2316030125
2020-01-25 14:00:00,1.643966125,-0.98,1.9139029809,0.036500000000000005,-0.98,0.9806794838,1.6074661250000002,0,1.6074661250000002,2.2365618477,-0.98,2.4418453879,0.036500000000000005,-0.98,0.9806794838,2.2000618477,0,2.2000618477
2020-01-25 14:30:00,1.6613552598,-0.967,1.9222877774,0.024,-0.967,0.9672977825,1.6373552598,0,1.6373552598,2.2385741818,-0.967,2.4385043299999998,0.024,-0.967,0.9672977825,2.2145741818,0,2.2145741818
2020-01-25 15:00:00,1.8312098989,-1.0235,2.097827911,0.0115,-1.0235,1.0235646047,1.8197098989,0,1.8197098989,2.3783127875,-1.0235,2.5891936902,0.0115,-1.0235,1.0235646047,2.3668127875,0,2.3668127875
2020-01-25 15:30:00,1.9634400297,-1.043,2.2232736562,0.0175,-1.043,1.0431468017,1.9459400297,0,1.9459400297,2.4930135249,-1.043,2.7023999400000003,0.0175,-1.043,1.0431468017,2.4755135249,0,2.4755135249
2020-01-25 16:00:00,2.0013482124,-1.048,2.2591367084,0.0155,-1.048,1.0481146168,1.9858482124,0,1.9858482124,2.5311929467,-1.048,2.7395696256,0.0155,-1.048,1.0481146168,2.5156929466999998,0,2.5156929466999998
2020-01-25 16:30:00,2.1993870051,-1.103,2.4604699141,0.0165,-1.103,1.1031234065,2.1828870051,0,2.1828870051,2.7160934412,-1.103,2.9315137014,0.0165,-1.103,1.1031234065,2.6995934412,0,2.6995934412
2020-01-25 17:00:00,2.3204993162,-1.131,2.5814488328,0.018000000000000002,-1.131,1.131143227,2.3024993162,0,2.3024993162,3.0441179274,-1.131,3.2474320557,0.018000000000000002,-1.131,1.131143227,3.0261179274,0,3.0261179274
2020-01-25 17:30:00,2.3174023223,-1.127,2.5769133713,0.017,-1.127,1.1271282092,2.3004023223,0,2.3004023223,3.7785534553,-1.127,3.9430439022,0.017,-1.127,1.1271282092,3.7615534553,0,3.7615534553
2020-01-25 18:00:00,2.337410109,-1.124,2.5936194821000003,0.021,-1.124,1.1241961573,2.316410109,0,2.316410109,3.8738784322,-1.124,4.0336472463,0.021,-1.124,1.1241961573,3.8528784322,0,3.8528784322
2020-01-25 18:30:00,2.2721920362,-1.1219999999999999,2.5341153583000002,0.0325,-1.1219999999999999,1.122470601,2.2396920362,0,2.2396920362,3.8140352594999998,-1.1219999999999999,3.9756444711,0.0325,-1.1219999999999999,1.122470601,3.7815352595,0,3.7815352595
2020-01-25 19:00:00,2.2143267325,-1.1320000000000001,2.4868990487,0.0375,-1.1320000000000001,1.1326209648,2.1768267325,0,2.1768267325,3.7722426945,-1.1320000000000001,3.9384310259,0.0375,-1.1320000000000001,1.1326209648,3.7347426945,0,3.7347426945
2020-01-25 19:30:00,2.0892735302,-1.15,2.3848613973,0.0375,-1.15,1.1506112506,2.0517735302,0,2.0517735302,3.7173929755,-1.15,3.8912093923,0.0375,-1.15,1.1506112506,3.6798929755,0,3.6798929755
2020-01-25 20:00:00,2.0709185085,-1.177,2.3820227683,0.031,-1.177,1.1774081705000001,2.0399185085,0,2.0399185085,3.6204894496,-1.177,3.8070031330000003,0.031,-1.177,1.1774081705000001,3.5894894496000003,0,3.5894894496000003
2020-01-25 20:30:00,2.0852725415,-1.172,2.3920588564,0.049,-1.172,1.1730238702,2.0362725415,0,2.0362725415,3.2054952807,-1.172,3.4130314963,0.049,-1.172,1.1730238702,3.1564952807,0,3.1564952807
2020-01-25 21:00:00,2.0556095798,-1.1745,2.3674841065,0.07150000000000001,-1.1745,1.176674339,1.9841095798000001,0,1.9841095798000001,3.1741080624,-1.1745,3.3844367687,0.07150000000000001,-1.1745,1.176674339,3.1026080624,0,3.1026080624
2020-01-25 21:30:00,2.0405651148,-1.177,2.3556814274,0.068,-1.177,1.1789626796000001,1.9725651148,0,1.9725651148,3.1571366908,-1.177,3.3693977332,0.068,-1.177,1.1789626796000001,3.0891366908,0,3.0891366908
2020-01-25 22:00:00,2.0105513997,-1.18,2.3312479342,0.0625,-1.18,1.1816540314,1.9480513997000002,0,1.9480513997000002,3.135266559,-1.18,3.3499696112,0.0625,-1.18,1.1816540314,3.072766559,0,3.072766559
2020-01-25 22:30:00,1.9567416499,-1.1635,2.2765258915,0.068,-1.1635,1.1654854139,1.8887416499,0,1.8887416499,3.0907279576,-1.1635,3.3024735514,0.068,-1.1635,1.1654854139,3.0227279576,0,3.0227279576
2020-01-25 23:00:00,1.8713955017,-1.177,2.2107578166,0.0805,-1.177,1.1797496556,1.7908955017000001,0,1.7908955017000001,3.0320108781,-1.177,3.2524481495,0.0805,-1.177,1.1797496556,2.9515108781,0,2.9515108781
2020-01-25 23:30:00,1.8327195805,-1.146,2.1615219316,0.0675,-1.146,1.1479861715,1.7652195805000002,0,1.7652195805000002,2.9494763128,-1.146,3.1642892598,0.0675,-1.146,1.1479861715,2.8819763128,0,2.8819763128
2020-01-26 00:00:00,1.8288243256,-1.1375,2.1537187987,0.062,-1.1375,1.1391884173,1.7668243256,0,1.7668243256,2.9439763128000003,-1.1375,3.1560897928,0.062,-1.1375,1.1391884173,2.8819763128,0,2.8819763128
2020-01-26 00:30:00,1.9491696753,-1.1535,2.2649116259,0.043500000000000004,-1.1535,1.1543199297,1.9056696753,0,1.9056696753,3.0667810014,-1.1535,3.2765390217,0.043500000000000004,-1.1535,1.1543199297,3.0232810014,0,3.0232810014
2020-01-26 01:00:00,2.0315558422,-1.1425,2.3307778509,0.046,-1.1425,1.1434256644,1.9855558422000001,0,1.9855558422000001,3.1321442266,-1.1425,3.3340116536,0.046,-1.1425,1.1434256644,3.0861442266,0,3.0861442266
2020-01-26 01:30:00,2.0351351336,-1.1385,2.3319428085,0.064,-1.1385,1.1402974393,1.9711351336,0,1.9711351336,3.1529421815,-1.1385,3.3521972868,0.064,-1.1385,1.1402974393,3.0889421815,0,3.0889421815
2020-01-26 02:00:00,2.0311176173,-1.1735,2.3457495658,0.10450000000000001,-1.1735,1.178143667,1.9266176173,0,1.9266176173,3.1825744287,-1.1735,3.3920321703000003,0.10450000000000001,-1.1735,1.178143667,3.0780744287,0,3.0780744287
2020-01-26 02:30:00,1.9823203346,-1.1645,2.2990550578,0.107,-1.1645,1.1694055114,1.8753203346,0,1.8753203346,3.1423636146,-1.1645,3.3511952102,0.107,-1.1645,1.1694055114,3.0353636146,0,3.0353636146
2020-01-26 03:00:00,1.9297844595,-1.191,2.2677189112000002,0.101,-1.191,1.1952748638,1.8287844595,0,1.8287844595,3.1166260297,-1.191,3.3364410393,0.101,-1.191,1.1952748638,3.0156260297,0,3.0156260297
2020-01-26 03:30:00,1.8724179865,-1.191,2.2191057019000002,0.106,-1.191,1.1957077402,1.7664179865,0,1.7664179865,3.0772075867,-1.191,3.2996496074,0.106,-1.191,1.1957077402,2.9712075867000003,0,2.9712075867000003
2020-01-26 04:00:00,1.8375357883,-1.2055,2.1976733204,0.11900000000000001,-1.2055,1.2113592572,1.7185357883,0,1.7185357883,3.0794316326,-1.2055,3.3069819216,0.11900000000000001,-1.2055,1.2113592572,2.9604316326,0,2.9604316326
2020-01-26 04:30:00,1.8241830378000001,-1.2275,2.1987269056,0.1595,-1.2275,1.2378192517,1.6646830378000002,0,1.6646830378000002,3.0939494848,-1.2275,3.3285551918,0.1595,-1.2275,1.2378192517,2.9344494848,0,2.9344494848
2020-01-26 05:00:00,1.8989542434,-1.2025000000000001,2.2476729007,0.162,-1.2025000000000001,1.2133631979,1.7369542434,0,1.7369542434,2.670146055,-1.2025000000000001,2.9284272579,0.162,-1.2025000000000001,1.2133631979,2.508146055,0,2.508146055
2020-01-26 05:30:00,1.8992808239,-1.175,2.2333590504,0.167,-1.175,1.1868083249,1.7322808239,0,1.7322808239,2.516557751,-1.175,2.7773526809,0.167,-1.175,1.1868083249,2.349557751,0,2.349557751
2020-01-26 06:00:00,1.922826669,-1.1725,2.252114262,0.167,-1.1725,1.1843332512,1.7558266690000002,0,1.7558266690000002,2.5221181537,-1.1725,2.7813371301,0.167,-1.1725,1.1843332512,2.3551181537,0,2.3551181537
2020-01-26 06:30:00,1.8614723671000002,-1.1685,2.197833393,0.17550000000000002,-1.1685,1.1816058988,1.6859723671,0,1.6859723671,2.8719120103,-1.1685,3.1005275108,0.17550000000000002,-1.1685,1.1816058988,2.6964120103,0,2.6964120103
2020-01-26 07:00:00,1.8523748152000001,-1.19,2.2016794626,0.179,-1.19,1.2033873026,1.6733748151999999,0,1.6733748151999999,3.0696486912,-1.19,3.2922398284,0.179,-1.19,1.2033873026,2.8906486912,0,2.8906486912
2020-01-26 07:30:00,1.8623842451,-1.216,2.22421471,0.168,-1.216,1.2275504063,1.6943842451000002,0,1.6943842451000002,3.0928154718,-1.216,3.3232760257000002,0.168,-1.216,1.2275504063,2.9248154718,0,2.9248154718
2020-01-26 08:00:00,1.8304735082999999,-1.195,2.1860142417,0.17750000000000002,-1.195,1.2081106117,1.6529735083000001,0,1.6529735083000001,3.051083141,-1.195,3.2767565264,0.17750000000000002,-1.195,1.2081106117,2.873583141,0,2.873583141
2020-01-26 08:30:00,1.7757012139000001,-1.184,2.1342377565,0.18150000000000002,-1.184,1.1978306433,1.5942012139,0,1.5942012139,2.9877513979,-1.184,3.2138006185,0.18150000000000002,-1.184,1.1978306433,2.8062513979,0,2.8062513979
2020-01-26 09:00:00,1.8495427913,-1.2065000000000001,2.2082687307,0.1985,-1.2065000000000001,1.2227201233,1.6510427913,0,1.6510427913,3.0598922746,-1.2065000000000001,3.2891614406,0.1985,-1.2065000000000001,1.2227201233,2.8613922746,0,2.8613922746
2020-01-26 09:30:00,1.8901440958,-1.2,2.2388936336,0.195,-1.2,1.2157405151,1.6951440958,0,1.6951440958,3.0764007523,-1.2,3.3021571115,0.195,-1.2,1.2157405151,2.8814007523000003,0,2.8814007523000003
2020-01-26 10:00:00,1.954156092,-1.171,2.2781499143,0.17,-1.171,1.1832755385,1.784156092,0,1.784156092,3.0978100145,-1.171,3.3117469538,0.17,-1.171,1.1832755385,2.9278100145,0,2.9278100145
2020-01-26 10:30:00,2.0170724923,-1.138,2.3159502238,0.0795,-1.138,1.1407735314,1.9375724923000002,0,1.9375724923000002,3.1428674121,-1.138,3.3425528522,0.0795,-1.138,1.1407735314,3.0633674121,0,3.0633674121
2020-01-26 11:00:00,1.9508446883000001,-1.087,2.2332406941,0.022,-1.087,1.0872226083,1.9288446882999999,0,1.9288446882999999,3.03301583,-1.087,3.2219177558,0.022,-1.087,1.0872226083,3.01101583,0,3.01101583
2020-01-26 11:30:00,1.7379560737,-1.037,2.0238231924,0.026000000000000002,-1.037,1.037325889,1.7119560737000001,0,1.7119560737000001,2.8647204224,-1.037,3.0466361939,0.026000000000000002,-1.037,1.037325889,2.8387204223999998,0,2.8387204223999998
2020-01-26 12:00:00,1.7769707354,-1.007,2.0424676238,0.0275,-1.007,1.0073754265,1.7494707354,0,1.7494707354,2.8841989365,-1.007,3.0549390347,0.0275,-1.007,1.0073754265,2.8566989365,0,2.8566989365
2020-01-26 12:30:00,1.8478173001,-1.029,2.115010585,0.058,-1.029,1.0306333005,1.7898173001000002,0,1.7898173001000002,2.9365904999,-1.029,3.1116562734,0.058,-1.029,1.0306333005,2.8785904999,0,2.8785904999
2020-01-26 13:00:00,1.7681133327,-1.037,2.0497789533,0.032,-1.037,1.0374936144,1.7361133327,0,1.7361133327,2.8969495606,-1.037,3.0769604736,0.032,-1.037,1.0374936144,2.8649495606,0,2.8649495606
2020-01-26 13:30:00,1.6843802425,-1.041,1.9801055026,0.0425,-1.041,1.041867194,1.6418802425,0,1.6418802425,2.8433480922000003,-1.041,3.0279216261,0.0425,-1.041,1.041867194,2.8008480922,0,2.8008480922
2020-01-26 14:00:00,1.6464267625,-1.0165,1.9349401372,0.035500000000000004,-1.0165,1.0171197078,1.6109267625,0,1.6109267625,2.7951507441,-1.0165,2.9742461116000003,0.035500000000000004,-1.0165,1.0171197078,2.7596507441,0,2.7596507441
2020-01-26 14:30:00,1.6751846528,-1.0155,1.9589496857,0.038,-1.0155,1.0162107311,1.6371846528,0,1.6371846528,2.8220548204,-1.0155,2.9992055047,0.038,-1.0155,1.0162107311,2.7840548204,0,2.7840548204
2020-01-26 15:00:00,1.8182432891,-1.0375,2.0934218181,0.009000000000000001,-1.0375,1.0375390354,1.8092432890999999,0,1.8092432890999999,2.9322169622,-1.0375,3.1103540897,0.009000000000000001,-1.0375,1.0375390354,2.9232169622,0,2.9232169622
2020-01-26 15:30:00,1.8565578558,-1.0405,2.1282498260000002,0.0105,-1.0405,1.040552978,1.8460578558,0,1.8460578558,2.9636978956,-1.0405,3.1410420988,0.0105,-1.0405,1.040552978,2.9531978956,0,2.9531978956
2020-01-26 16:00:00,1.8447422799000002,-1.0255,2.1106217874,0.007,-1.0255,1.0255238905,1.8377422799,0,1.8377422799,2.9442633746,-1.0255,3.1177455106,0.007,-1.0255,1.0255238905,2.9372633746,0,2.9372633746
2020-01-26 16:30:00,2.0458872014,-1.071,2.3092629649,0.0055000000000000005,-1.071,1.0710141222,2.0403872014,0,2.0403872014,3.0986344373,-1.071,3.2785021543,0.0055000000000000005,-1.071,1.0710141222,3.0931344373,0,3.0931344373
2020-01-26 17:00:00,2.1016517878,-1.1075,2.3756044467,0.0015,-1.1075,1.1075010158,2.1001517878,0,2.1001517878,3.1787921879,-1.1075,3.3661960763,0.0015,-1.1075,1.1075010158,3.1772921879,0,3.1772921879
2020-01-26 17:30:00,2.2126658962,-1.116,2.4781739988,0.003,-1.116,1.1160040323,2.2096658962,0,2.2096658962,3.2874517465,-1.116,3.4717135518,0.003,-1.116,1.1160040323,3.2844517465,0,3.2844517465
2020-01-26 18:00:00,2.2348719139,-1.0875,2.4854192245,0.004,-1.0875,1.0875073563,2.2308719139,0,2.2308719139,3.2884517465,-1.0875,3.4636066664,0.004,-1.0875,1.0875073563,3.2844517465,0,3.2844517465
2020-01-26 18:30:00,2.2776747008,-1.1065,2.5322212171,0.006,-1.1065,1.1065162674,2.2716747008000002,0,2.2716747008000002,3.319180234,-1.1065,3.4987568758,0.006,-1.1065,1.1065162674,3.313180234,0,3.313180234
2020-01-26 19:00:00,2.2178213932,-1.1145,2.4821043455,0.0125,-1.1145,1.1145700965,2.2053213932,0,2.2053213932,3.276704419,-1.1145,3.4610550558,0.0125,-1.1145,1.1145700965,3.264204419,0,3.264204419
2020-01-26 19:30:00,2.1777665086,-1.149,2.4622891719,0.018500000000000003,-1.149,1.1491489242,2.1592665086,0,2.1592665086,3.2519528961,-1.149,3.4489706637,0.018500000000000003,-1.149,1.1491489242,3.2334528961,0,3.2334528961
2020-01-26 20:00:00,2.1402579597,-1.173,2.4406214647,0.034,-1.173,1.1734926502,2.1062579597,0,2.1062579597,3.2366236042,-1.173,3.4426241961,0.034,-1.173,1.1734926502,3.2026236042,0,3.2026236042
2020-01-26 20:30:00,2.0956814329,-1.185,2.4075102633,0.053500000000000006,-1.185,1.1862070856,2.0421814329,0,2.0421814329,3.2021397375,-1.185,3.4143702052,0.053500000000000006,-1.185,1.1862070856,3.1486397375,0,3.1486397375
2020-01-26 21:00:00,2.0658233186,-1.214,2.396126454,0.08950000000000001,-1.214,1.2172946439,1.9763233186,0,1.9763233186,3.2026465523,-1.214,3.4250169254,0.08950000000000001,-1.214,1.2172946439,3.1131465523,0,3.1131465523
2020-01-26 21:30:00,2.0358401081,-1.2235,2.375204664,0.128,-1.2235,1.2301773246,1.9078401081,0,1.9078401081,3.1894704701,-1.2235,3.4160904744,0.128,-1.2235,1.2301773246,3.0614704701,0,3.0614704701
2020-01-26 22:00:00,1.9821994701,-1.229,2.3322855184,0.177,-1.229,1.2416803131,1.8051994701,0,1.8051994701,3.179075157,-1.229,3.408366156,0.177,-1.229,1.2416803131,3.002075157,0,3.002075157
2020-01-26 22:30:00,1.9216113358,-1.2295,2.2812848081,0.17450000000000002,-1.2295,1.2418214445,1.7471113358,0,1.7471113358,3.1297753173,-1.2295,3.362612643,0.17450000000000002,-1.2295,1.2418214445,2.9552753173,0,2.9552753173
2020-01-26 23:00:00,1.8347943638,-1.2215,2.2042079319,0.1665,-1.2215,1.2327954007,1.6682943638,0,1.6682943638,3.0691486856,-1.2215,3.3032916772,0.1665,-1.2215,1.2327954007,2.9026486856,0,2.9026486856
2020-01-26 23:30:00,1.7934861167,-1.22,2.1690994562,0.157,-1.22,1.2300605676,1.6364861167,0,1.6364861167,3.0411088138,-1.22,3.276696937,0.157,-1.22,1.2300605676,2.8841088138,0,2.8841088138
2020-01-27 00:00:00,1.7981831894,-1.238,2.183141494,0.18,-1.238,1.2510171861,1.6181831894,0,1.6181831894,3.0777947864,-1.238,3.3174485297,0.18,-1.238,1.2510171861,2.8977947864,0,2.8977947864
2020-01-27 00:30:00,1.8728470688,-1.1875,2.2175915749,0.1275,-1.1875,1.1943251232,1.7453470688000001,0,1.7453470688000001,3.0576404888,-1.1875,3.2801404862,0.1275,-1.1875,1.1943251232,2.9301404888,0,2.9301404888
2020-01-27 01:00:00,1.9949128729,-1.174,2.3147253337,0.127,-1.174,1.1808492707,1.8679128729,0,1.8679128729,3.153657288,-1.174,3.3650899379,0.127,-1.174,1.1808492707,3.026657288,0,3.026657288
2020-01-27 01:30:00,2.0382729448,-1.163,2.3467265707,0.124,-1.163,1.1695918091,1.9142729448,0,1.9142729448,3.1812896458,-1.163,3.3872072288,0.124,-1.163,1.1695918091,3.0572896458,0,3.0572896458
2020-01-27 02:00:00,1.9902052843,-1.164,2.3056047089,0.11750000000000001,-1.164,1.1699154884,1.8727052843,0,1.8727052843,3.1430219287,-1.164,3.3516388297,0.11750000000000001,-1.164,1.1699154884,3.0255219287,0,3.0255219287
2020-01-27 02:30:00,1.9104008664,-1.163,2.2365599635,0.1095,-1.163,1.1681435057,1.8009008664000001,0,1.8009008664000001,3.0887299264,-1.163,3.3004274812,0.1095,-1.163,1.1681435057,2.9792299264,0,2.9792299264
2020-01-27 03:00:00,1.8534614610000002,-1.148,2.1801888421,0.08700000000000001,-1.148,1.1512918831,1.766461461,0,1.766461461,3.0523672846,-1.148,3.2611117797,0.08700000000000001,-1.148,1.1512918831,2.9653672846,0,2.9653672846
2020-01-27 03:30:00,1.8166652109,-1.1455,2.1476598284,0.08750000000000001,-1.1455,1.1488370206,1.7291652109,0,1.7291652109,3.0218226987,-1.1455,3.2316532414,0.08750000000000001,-1.1455,1.1488370206,2.9343226987,0,2.9343226987
2020-01-27 04:00:00,1.7947004305,-1.169,2.1418474818,0.099,-1.169,1.173184555,1.6957004305,0,1.6957004305,3.0272743773,-1.169,3.2451427019,0.099,-1.169,1.173184555,2.9282743773,0,2.9282743773
2020-01-27 04:30:00,1.7257384362,-1.1355,2.0658009101,0.0955,-1.1355,1.1395088854,1.6302384362,0,1.6302384362,2.9479365327,-1.1355,3.1590647431,0.0955,-1.1355,1.1395088854,2.8524365327,0,2.8524365327
2020-01-27 05:00:00,1.720609449,-1.1485,2.0687071146,0.106,-1.1485,1.1533812249,1.614609449,0,1.614609449,2.9682858396,-1.1485,3.1827304435,0.106,-1.1485,1.1533812249,2.8622858396,0,2.8622858396
2020-01-27 05:30:00,1.7657349770000001,-1.1400000000000001,2.1017659263,0.053,-1.1400000000000001,1.1412313525,1.712734977,0,1.712734977,2.9880581275,-1.1400000000000001,3.1981387358,0.053,-1.1400000000000001,1.1412313525,2.9350581275,0,2.9350581275
2020-01-27 06:00:00,1.7406180663000002,-1.0725,2.0445066649,0.034,-1.0725,1.0730387924,1.7066180663,0,1.7066180663,2.927417894,-1.0725,3.1176965498,0.034,-1.0725,1.0730387924,2.893417894,0,2.893417894
2020-01-27 06:30:00,1.7448020036,-1.029,2.0256295396,0.024,-1.029,1.0292798453,1.7208020036,0,1.7208020036,2.9011120213,-1.029,3.0781962186,0.024,-1.029,1.0292798453,2.8771120213,0,2.8771120213
2020-01-27 07:00:00,1.7336262538,-0.986,1.9944061741999999,0.0345,-0.986,0.9866033904,1.6991262538,0,1.6991262538,2.8652167888,-0.986,3.0301259457,0.0345,-0.986,0.9866033904,2.8307167888,0,2.8307167888
2020-01-27 07:30:00,1.9271835382,-1.019,2.1799994014,0.035500000000000004,-1.019,1.0196181883,1.8916835382000001,0,1.8916835382000001,3.0226443594,-1.019,3.1897868147,0.035500000000000004,-1.019,1.0196181883,2.9871443594000002,0,2.9871443594000002
2020-01-27 08:00:00,2.037649095,-0.9525,2.2492821264,0.013000000000000001,-0.9525,0.9525887098,2.024649095,0,2.024649095,3.3180820305,-0.9525,3.4520898904,0.013000000000000001,-0.9525,0.9525887098,3.3050820305,0,3.3050820305
2020-01-27 08:30:00,1.9957364118,-0.9315,2.2024205037,0.017,-0.9315,0.9316551132,1.9787364118,0,1.9787364118,3.5390601921,-0.9315,3.6595955095,0.017,-0.9315,0.9316551132,3.5220601921,0,3.5220601921
2020-01-27 09:00:00,2.0956158293,-0.9530000000000001,2.3021326426,0.049,-0.9530000000000001,0.9542588747,2.0466158293,0,2.0466158293,3.2913559837,-0.9530000000000001,3.4265482941,0.049,-0.9530000000000001,0.9542588747,3.2423559837,0,3.2423559837
2020-01-27 09:30:00,2.0542027511,-0.9475,2.2621903529000003,0.042,-0.9475,0.9484304139,2.0122027511,0,2.0122027511,3.1272484099,-0.9475,3.2676350573,0.042,-0.9475,0.9484304139,3.0852484099,0,3.0852484099
2020-01-27 10:00:00,1.8949165177,-0.9535,2.1212899045,0.043000000000000003,-0.9535,0.9544690933000001,1.8519165176999999,0,1.8519165176999999,3.009684336,-0.9535,3.15711293,0.043000000000000003,-0.9535,0.9544690933000001,2.966684336,0,2.966684336
2020-01-27 10:30:00,1.8301095026,-0.9615,2.0673130004,0.052000000000000005,-0.9615,0.9629051096000001,1.7781095026,0,1.7781095026,2.9806450362,-0.9615,3.1318887403,0.052000000000000005,-0.9615,0.9629051096000001,2.9286450362,0,2.9286450362
2020-01-27 11:00:00,1.8880470787,-0.9490000000000001,2.1131310351,0.052500000000000005,-0.9490000000000001,0.9504510771,1.8355470787,0,1.8355470787,2.5996837089,-0.9490000000000001,2.7674819577000003,0.052500000000000005,-0.9490000000000001,0.9504510771,2.5471837089,0,2.5471837089
